Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-03 22:30:00,95.85808,55.40319,110.7171394296,13.10808,3.8231900000000003,13.65425,82.75,51.58,97.509275969,134.43,87.01808,7.68319,87.3566119734,13.10808,3.8231900000000003,13.65425,73.91,3.86,74.0107269252,135.96,91.16808,20.39319,93.4210950977,13.10808,3.8231900000000003,13.65425,78.06,16.57,79.7993013754,134.43,13.10808,3.8231900000000003,13.65425,13.10808,3.8231900000000003,13.65425,0.0,0.0,0.0,135.96
2020-03-03 23:00:00,89.2108,55.6994,105.171241302,13.3008,3.8794,13.855,75.91,51.82,91.9110466701,134.89,81.0908,9.0094,81.5897489456,13.3008,3.8794,13.855,67.79,5.13,67.9838289595,136.36,84.9008,18.2494,86.8400048422,13.3008,3.8794,13.855,71.6,14.37,73.0277816998,134.89,13.3008,3.8794,13.855,13.3008,3.8794,13.855,0.0,0.0,0.0,136.36
2020-03-03 23:30:00,84.8544,42.13045,94.7377644689,12.3444,3.60045,12.85875,72.51,38.53,82.1112720642,133.71,75.5444,8.14045,75.9817300248,12.3444,3.60045,12.85875,63.2,4.54,63.3628566275,135.2,77.8444,7.99045,78.2534210279,12.3444,3.60045,12.85875,65.5,4.39,65.6469504242,133.71,12.3444,3.60045,12.85875,12.3444,3.60045,12.85875,0.0,0.0,0.0,135.2
2020-03-04 00:00:00,80.75896,42.97428,91.4811366447,12.52896,3.65428,13.051,68.23,39.32,78.7489384055,133.53,71.96896,8.73428,72.4970264949,12.52896,3.65428,13.051,59.44,5.08,59.6566844536,135.03,74.17896,8.58428,74.6740113413,12.52896,3.65428,13.051,61.65,4.93,61.8468058997,133.53,12.52896,3.65428,13.051,12.52896,3.65428,13.051,0.0,0.0,0.0,135.03
2020-03-04 00:30:00,80.50592,42.88006,91.213500649,11.72592,3.42006,12.2145,68.78,39.46,79.2955232028,133.53,71.67592,8.65006,72.1959905109,11.72592,3.42006,12.2145,59.95,5.23,60.1776985269,134.93,73.86592,8.51006,74.3545241303,11.72592,3.42006,12.2145,62.14,5.09,62.3481170526,133.53,11.72592,3.42006,12.2145,11.72592,3.42006,12.2145,0.0,0.0,0.0,134.93
2020-03-04 01:00:00,85.42088,41.92234,95.1536091331,10.91088,3.18234,11.3655,74.51,38.74,83.9793290042,133.31,75.97088,7.90234,76.3807671174,10.91088,3.18234,11.3655,65.06,4.72,65.2309895678,134.78,78.23088,7.75234,78.6140532033,10.91088,3.18234,11.3655,67.32,4.57,67.4749383105,133.31,10.91088,3.18234,11.3655,10.91088,3.18234,11.3655,0.0,0.0,0.0,134.78
2020-03-04 01:30:00,89.1316,39.21755,97.3779150863,9.5916,2.79755,9.99125,79.54,36.42,87.481586634,132.99,79.3516,7.8275500000000005,79.736735333,9.5916,2.79755,9.99125,69.76,5.03,69.941107369,134.49,81.7116,7.67755,82.0714953474,9.5916,2.79755,9.99125,72.12,4.88,72.2849140554,132.99,9.5916,2.79755,9.99125,9.5916,2.79755,9.99125,0.0,0.0,0.0,134.49
2020-03-04 02:00:00,88.02488,39.73934,96.5794731951,9.73488,2.83934,10.1405,78.29,36.9,86.5501825532,133.33,78.39488,8.19934,78.8224992413,9.73488,2.83934,10.1405,68.66,5.36,68.8688986408,134.84,80.73488,8.05934,81.1361436713,9.73488,2.83934,10.1405,71.0,5.22,71.1916315307,133.33,9.73488,2.83934,10.1405,9.73488,2.83934,10.1405,0.0,0.0,0.0,134.84
2020-03-04 02:30:00,86.64416,40.80288,95.771005416,9.64416,2.81288,10.046,77.0,37.99,85.8617499239,133.57,77.11416,8.31288,77.5609286071,9.64416,2.81288,10.046,67.47,5.5,67.6938025228,135.03,79.42416,8.16288,79.8425312825,9.64416,2.81288,10.046,69.78,5.35,69.9847904905,133.57,9.64416,2.81288,10.046,9.64416,2.81288,10.046,0.0,0.0,0.0,135.03
2020-03-04 03:00:00,86.53104,39.90072,95.2873986422,7.51104,2.1907200000000002,7.824,79.02,37.71,87.5568643797,133.65,76.85104,7.41072,77.207519841,7.51104,2.1907200000000002,7.824,69.34,5.22,69.5362063964,135.09,79.20104,7.26072,79.5331553002,7.51104,2.1907200000000002,7.824,71.69,5.07,71.8690545367,133.65,7.51104,2.1907200000000002,7.824,7.51104,2.1907200000000002,7.824,0.0,0.0,0.0,135.09
2020-03-04 03:30:00,85.17888,40.50509,94.3191598455,7.38888,2.15509,7.69675,77.79,38.35,86.7295024775,134.11,75.65888,7.73509,76.0532559471,7.38888,2.15509,7.69675,68.27,5.58,68.4976590841,135.58,77.99888,7.59509,78.3677910456,7.38888,2.15509,7.69675,70.61,5.44,70.8192466777,134.11,7.38888,2.15509,7.69675,7.38888,2.15509,7.69675,0.0,0.0,0.0,135.58
2020-03-04 04:00:00,83.12312,41.40716,92.8655263152,8.49312,2.47716,8.847,74.63,38.93,84.173521965,134.55,73.96312,8.60716,74.4622476387,8.49312,2.47716,8.847,65.47,6.13,65.7563517844,136.04,76.27312,8.46716,76.7416551359,8.49312,2.47716,8.847,67.78,5.99,68.0441658043,134.55,8.49312,2.47716,8.847,8.49312,2.47716,8.847,0.0,0.0,0.0,136.04
2020-03-04 04:30:00,82.62616,40.89888,92.1943637193,8.87616,2.58888,9.246,73.75,38.31,83.1066700091,134.74,73.64616,9.03888,74.1987751543,8.87616,2.58888,9.246,64.77,6.45,65.090363342,136.21,75.93616,8.91888,76.4581376702,8.87616,2.58888,9.246,67.06,6.33,67.3580915704,134.74,8.87616,2.58888,9.246,8.87616,2.58888,9.246,0.0,0.0,0.0,136.21
2020-03-04 05:00:00,83.81312,40.49216,93.0819751918,7.41312,2.16216,7.7219999999999995,76.4,38.33,85.4760135945,134.63,74.51312,8.30216,74.9742016483,7.41312,2.16216,7.7219999999999995,67.1,6.14,67.3803354103,136.13,76.82312,8.16216,77.2555022144,7.41312,2.16216,7.7219999999999995,69.41,6.0,69.6688459787,134.63,7.41312,2.16216,7.7219999999999995,7.41312,2.16216,7.7219999999999995,0.0,0.0,0.0,136.13
2020-03-04 05:30:00,86.88368,39.54899,95.4614920288,6.6136800000000004,1.9289900000000002,6.8892500000000005,80.27,37.62,88.6483914124,134.43,77.08368,7.14899,77.4144804307,6.6136800000000004,1.9289900000000002,6.8892500000000005,70.47,5.22,70.663068855,135.93,79.47368,6.99899,79.7812739542,6.6136800000000004,1.9289900000000002,6.8892500000000005,72.86,5.07,73.0361862367,134.43,6.6136800000000004,1.9289900000000002,6.8892500000000005,6.6136800000000004,1.9289900000000002,6.8892500000000005,0.0,0.0,0.0,135.93
2020-03-04 06:00:00,90.82176,37.50343,98.2603651085,6.97176,2.03343,7.26225,83.85,35.47,91.0436345935,133.63,80.49176,5.93343,80.7101543764,6.97176,2.03343,7.26225,73.52,3.9,73.6233685728,135.09,82.90176,5.77343,83.1025529395,6.97176,2.03343,7.26225,75.93,3.74,76.0220527216,133.63,6.97176,2.03343,7.26225,6.97176,2.03343,7.26225,0.0,0.0,0.0,135.09
2020-03-04 06:30:00,102.32768,33.29974,107.6096035596,6.78768,1.97974,7.0705,95.54,31.32,100.5426973977,131.64,90.33768,3.24974,90.3961129576,6.78768,1.97974,7.0705,83.55,1.27,83.5596517465,133.13,92.79768,3.40974,92.8603022839,6.78768,1.97974,7.0705,86.01,1.43,86.0218867498,131.64,6.78768,1.97974,7.0705,6.78768,1.97974,7.0705,0.0,0.0,0.0,133.13
2020-03-04 07:00:00,113.99776,20.08143,115.7529831834,6.58776,1.92143,6.86225,107.41,18.16,108.9343550034,131.44,98.09776,7.94143,98.418681293,6.58776,1.92143,6.86225,91.51,6.02,91.7077995593,132.98,100.69776,8.04143,101.0183323237,6.58776,1.92143,6.86225,94.11,6.12,94.3087827299,131.44,6.58776,1.92143,6.86225,6.58776,1.92143,6.86225,0.0,0.0,0.0,132.98
2020-03-04 07:30:00,126.1792,8.30185,126.452011554,6.8292,1.9918500000000001,7.11375,119.35,6.31,119.5166875378,131.58,105.4392,10.20185,105.9315941543,6.8292,1.9918500000000001,7.11375,98.61,8.21,98.9511808924,133.12,108.5492,10.49185,109.0550674525,6.8292,1.9918500000000001,7.11375,101.72,8.5,102.0745237559,131.58,6.8292,1.9918500000000001,7.11375,6.8292,1.9918500000000001,7.11375,0.0,0.0,0.0,133.12
2020-03-04 08:00:00,126.80592,8.66131,127.1013754369,7.85592,2.29131,8.18325,118.95,6.37,119.1204407312,133.91,107.89592,11.50131,108.5071872475,7.85592,2.29131,8.18325,100.04,9.21,100.4630563939,135.52,112.72592,13.16131,113.4916433962,7.85592,2.29131,8.18325,104.87,10.87,105.4318443356,133.91,7.85592,2.29131,8.18325,7.85592,2.29131,8.18325,0.0,0.0,0.0,135.52
2020-03-04 08:30:00,127.88968,7.19699,128.0920251833,7.90968,2.30699,8.23925,119.98,4.89,120.07960901,133.91,109.01968,10.47699,109.5219518944,7.90968,2.30699,8.23925,101.11,8.17,101.4395435715,135.52,113.96968,14.24699,114.8567137061,7.90968,2.30699,8.23925,106.06,11.94,106.7299732971,133.91,7.90968,2.30699,8.23925,7.90968,2.30699,8.23925,0.0,0.0,0.0,135.52
2020-03-04 09:00:00,129.41088,5.78234,129.5399989125,7.31088,2.13234,7.6155,122.1,3.65,122.1545435094,133.67,110.26088,9.09234,110.6351314233,7.31088,2.13234,7.6155,102.95,6.96,103.1849993943,135.34,115.32088,15.26234,116.3264560891,7.31088,2.13234,7.6155,108.01,13.13,108.805133151,133.67,7.31088,2.13234,7.6155,7.31088,2.13234,7.6155,0.0,0.0,0.0,135.34
2020-03-04 09:30:00,131.12896,4.89678,131.2203589579,7.18896,2.09678,7.4885,123.94,2.8,123.9716241726,133.17,111.68896,8.12678,111.9842325466,7.18896,2.09678,7.4885,104.5,6.03,104.6738310181,134.79,116.85896,16.04678,117.9555665522,7.18896,2.09678,7.4885,109.67,13.95,110.553658465,133.17,7.18896,2.09678,7.4885,7.18896,2.09678,7.4885,0.0,0.0,0.0,134.79
2020-03-04 10:00:00,130.58552,5.06536,130.6837247158,7.11552,2.07536,7.412,123.47,2.99,123.506198225,133.17,111.26552,8.25536,111.5713534452,7.11552,2.07536,7.412,104.15,6.18,104.3331917464,134.82,116.45552,15.90536,117.5366692365,7.11552,2.07536,7.412,109.34,13.83,110.2111813747,133.17,7.11552,2.07536,7.412,7.11552,2.07536,7.412,0.0,0.0,0.0,134.82
2020-03-04 10:30:00,129.77024,5.6450700000000005,129.8929636469,7.08024,2.06507,7.37525,122.69,3.58,122.7422197127,133.65,110.60024,8.77507,110.9478027793,7.08024,2.06507,7.37525,103.52,6.71,103.7372377693,135.34,115.78024,15.46507,116.8085286465,7.08024,2.06507,7.37525,108.7,13.4,109.5228286706,133.65,7.08024,2.06507,7.37525,7.08024,2.06507,7.37525,0.0,0.0,0.0,135.34
2020-03-04 11:00:00,127.89856,5.39333,128.012224645,7.10856,2.07333,7.40475,120.79,3.32,120.8356176796,133.52,108.99856,8.58333,109.3359942378,7.10856,2.07333,7.40475,101.89,6.51,102.0977580557,135.22,114.17856,15.66333,115.2479217616,7.10856,2.07333,7.40475,107.07,13.59,107.9290183408,133.52,7.10856,2.07333,7.40475,7.10856,2.07333,7.40475,0.0,0.0,0.0,135.22
2020-03-04 11:30:00,125.4604,6.0822,125.6077430933,7.5504,2.2022,7.865,117.91,3.88,117.9738212486,133.52,107.0004,9.1922,107.3945163451,7.5504,2.2022,7.865,99.45,6.99,99.6953489387,135.22,112.2404,15.3122,113.2800550009,7.5504,2.2022,7.865,104.69,13.11,105.5076689156,133.52,7.5504,2.2022,7.865,7.5504,2.2022,7.865,0.0,0.0,0.0,135.22
2020-03-04 12:00:00,127.47184,5.49762,127.590335914,7.43184,2.16762,7.7415,120.04,3.33,120.0861794712,133.2,108.58184,8.64762,108.9256503742,7.43184,2.16762,7.7415,101.15,6.48,101.3573524713,134.87,113.88184,15.70762,114.9600052533,7.43184,2.16762,7.7415,106.45,13.54,107.3076609567,133.2,7.43184,2.16762,7.7415,7.43184,2.16762,7.7415,0.0,0.0,0.0,134.87
2020-03-04 12:30:00,129.8956,4.8058,129.9844706609,6.9456,2.0258,7.235,122.95,2.7800000000000002,122.9814250202,133.09,110.5456,7.9958,110.834392212,6.9456,2.0258,7.235,103.6,5.97,103.7718695023,134.76,115.9056,16.0658,117.0137515038,6.9456,2.0258,7.235,108.96,14.04,109.8608356058,133.09,6.9456,2.0258,7.235,6.9456,2.0258,7.235,0.0,0.0,0.0,134.76
2020-03-04 13:00:00,128.94376,5.79318,129.0738322723,7.31376,2.13318,7.6185,121.63,3.66,121.6850545466,133.32,109.72376,8.88318,110.0827615726,7.31376,2.13318,7.6185,102.41,6.75,102.6322103435,134.97,115.06376,15.44318,116.0954808502,7.31376,2.13318,7.6185,107.75,13.31,108.5689578102,133.32,7.31376,2.13318,7.6185,7.31376,2.13318,7.6185,0.0,0.0,0.0,134.97
2020-03-04 13:30:00,130.80096,5.39278,130.912081998,6.66096,1.94278,6.9385,124.14,3.45,124.187930573,133.42,111.23096,8.49278,111.5547120235,6.66096,1.94278,6.9385,104.57,6.55,104.7749368886,135.09,116.57096,15.46278,117.5920332363,6.66096,1.94278,6.9385,109.91,13.52,110.7384237742,133.42,6.66096,1.94278,6.9385,6.66096,1.94278,6.9385,0.0,0.0,0.0,135.09
2020-03-04 14:00:00,131.1364,5.09395,131.2352991065,6.5964,1.92395,6.87125,124.54,3.17,124.5803375337,133.24,111.5564,8.19395,111.8569228862,6.5964,1.92395,6.87125,104.96,6.27,105.1471088523,134.94,116.8364,15.66395,117.8817360517,6.5964,1.92395,6.87125,110.24,13.74,111.0929574726,133.24,6.5964,1.92395,6.87125,6.5964,1.92395,6.87125,0.0,0.0,0.0,134.94
2020-03-04 14:30:00,131.38344,4.7464200000000005,131.469147746,6.43344,1.87642,6.7015,124.95,2.87,124.9829564381,133.24,111.74344,7.89642,112.0220952841,6.43344,1.87642,6.7015,105.31,6.02,105.4819249919,134.94,117.03344,15.88642,118.1067500977,6.43344,1.87642,6.7015,110.6,14.01,111.4838109324,133.24,6.43344,1.87642,6.7015,6.43344,1.87642,6.7015,0.0,0.0,0.0,134.94
2020-03-04 15:00:00,131.73392,4.68406,131.8171692028,6.49392,1.89406,6.7645,125.24,2.79,125.271072878,133.7,111.99392,7.84406,112.2682831179,6.49392,1.89406,6.7645,105.5,5.95,105.6676511521,135.34,117.42392,16.12406,118.5257874855,6.49392,1.89406,6.7645,110.93,14.23,111.8389815762,133.7,6.49392,1.89406,6.7645,6.49392,1.89406,6.7645,0.0,0.0,0.0,135.34
2020-03-04 15:30:00,131.79176,4.99593,131.8864182562,6.67176,1.9459300000000002,6.94975,125.12,3.05,125.1571687919,133.91,112.04176,8.11593,112.3353208197,6.67176,1.9459300000000002,6.94975,105.37,6.17,105.5504893404,135.53,117.37176,16.00593,118.4580931835,6.67176,1.9459300000000002,6.94975,110.7,14.06,111.5893077315,133.91,6.67176,1.9459300000000002,6.94975,6.67176,1.9459300000000002,6.94975,0.0,0.0,0.0,135.53
2020-03-04 16:00:00,135.06848,4.57914,135.1460795312,7.12848,2.07914,7.4255,127.94,2.5,127.9644231808,133.91,114.85848,7.77914,115.1216115551,7.12848,2.07914,7.4255,107.73,5.7,107.8806882625,135.53,120.17848,16.60914,121.3207755772,7.12848,2.07914,7.4255,113.05,14.53,113.9799254255,133.91,7.12848,2.07914,7.4255,7.12848,2.07914,7.4255,0.0,0.0,0.0,135.53
2020-03-04 16:30:00,135.61208,5.67269,135.7306732237,7.55208,2.20269,7.86675,128.06,3.47,128.107004102,134.46,115.30208,9.50269,115.6930022498,7.55208,2.20269,7.86675,107.75,7.3,107.9970022732,136.09,120.65208,15.24269,121.6111179406,7.55208,2.20269,7.86675,113.1,13.04,113.8492494486,134.46,7.55208,2.20269,7.86675,7.55208,2.20269,7.86675,0.0,0.0,0.0,136.09
2020-03-04 17:00:00,135.33992,7.23206,135.5330094016,8.26992,2.41206,8.6145,127.07,4.82,127.1613828959,134.58,115.05992,10.67206,115.5537885794,8.26992,2.41206,8.6145,106.79,8.26,107.1089711462,136.18,120.28992,14.48206,121.1585527953,8.26992,2.41206,8.6145,112.02,12.07,112.6683864267,134.58,8.26992,2.41206,8.6145,8.26992,2.41206,8.6145,0.0,0.0,0.0,136.18
2020-03-04 17:30:00,135.17648,9.03439,135.4780459996,8.82648,2.57439,9.19425,126.35,6.46,126.5150350749,134.46,114.90648,11.78439,115.5091814258,8.82648,2.57439,9.19425,106.08,9.21,106.4790613219,136.08,120.17648,13.63439,120.9474387321,8.82648,2.57439,9.19425,111.35,11.06,111.8979271479,134.46,8.82648,2.57439,9.19425,8.82648,2.57439,9.19425,0.0,0.0,0.0,136.08
2020-03-04 18:00:00,137.32632,8.47851,137.5878021358,8.32632,2.42851,8.67325,129.0,6.05,129.1417922285,133.99,116.70632,11.61851,117.2832251542,8.32632,2.42851,8.67325,108.38,9.19,108.7689316855,135.63,121.98632,13.34851,122.7144856419,8.32632,2.42851,8.67325,113.66,10.92,114.1833700676,133.99,8.32632,2.42851,8.67325,8.32632,2.42851,8.67325,0.0,0.0,0.0,135.63
2020-03-04 18:30:00,140.77576,7.87043,140.9955966403,8.19576,2.3904300000000003,8.53725,132.58,5.48,132.6932055533,133.36,119.55576,10.56043,120.021258246,8.19576,2.3904300000000003,8.53725,111.36,8.17,111.65929652290001,135.0,124.89576,14.18043,125.6981919558,8.19576,2.3904300000000003,8.53725,116.7,11.79,117.2940497212,133.36,8.19576,2.3904300000000003,8.53725,8.19576,2.3904300000000003,8.53725,0.0,0.0,0.0,135.0
2020-03-04 19:00:00,140.23848,8.11414,140.4730242454,8.92848,2.60414,9.3005,131.31,5.51,131.4255538318,133.46,119.20848,10.82414,119.6988876751,8.92848,2.60414,9.3005,110.28,8.22,110.5859249634,135.1,124.58848,14.39414,125.4172261496,8.92848,2.60414,9.3005,115.66,11.79,116.2593639239,133.46,8.92848,2.60414,9.3005,8.92848,2.60414,9.3005,0.0,0.0,0.0,135.1
2020-03-04 19:30:00,136.6364,9.77395,136.9855317308,9.7164,2.83395,10.12125,126.92,6.94,127.1095983787,133.95,116.1964,12.39395,116.8555234876,9.7164,2.83395,10.12125,106.48,9.56,106.9082971523,135.57,121.4864,13.36395,122.2192314841,9.7164,2.83395,10.12125,111.77,10.53,112.2649268472,133.95,9.7164,2.83395,10.12125,9.7164,2.83395,10.12125,0.0,0.0,0.0,135.57
2020-03-04 20:00:00,130.8852,11.7861,131.4147926691,10.8552,3.1661,11.3075,120.03,8.62,120.3391262225,132.49,111.4652,14.0561,112.3479628576,10.8552,3.1661,11.3075,100.61,10.89,101.1976491822,134.07,116.4552,11.9161,117.0632608731,10.8552,3.1661,11.3075,105.6,8.75,105.9618917347,132.49,10.8552,3.1661,11.3075,10.8552,3.1661,11.3075,0.0,0.0,0.0,134.07
2020-03-04 20:30:00,129.024,12.972,129.674459166,10.224,2.982,10.65,118.8,9.99,119.21929416,133.04,109.874,14.982,110.89073992,10.224,2.982,10.65,99.65,12.0,100.3699282654,134.66,114.814,10.722,115.3135546239,10.224,2.982,10.65,104.59,7.74,104.8760015447,133.04,10.224,2.982,10.65,10.224,2.982,10.65,0.0,0.0,0.0,134.66
2020-03-04 21:00:00,123.75792,14.67981,124.6255173885,10.14792,2.95981,10.57075,113.61,11.72,114.2129173955,133.21,105.42792,16.59981,106.7267539447,10.14792,2.95981,10.57075,95.28,13.64,96.2513792109,134.85,110.18792,9.06981,110.5605678683,10.14792,2.95981,10.57075,100.04,6.11,100.2264121876,133.21,10.14792,2.95981,10.57075,10.14792,2.95981,10.57075,0.0,0.0,0.0,134.85
2020-03-04 21:30:00,117.06344,17.83517,118.4142823884,11.02344,3.21517,11.48275,106.04,14.62,107.0431034677,134.19,99.81344,18.42517,101.4998014489,11.02344,3.21517,11.48275,88.79,15.21,90.0833403022,135.79,104.41344,7.95517,104.7160502615,11.02344,3.21517,11.48275,93.39,4.74,93.5102117418,134.19,11.02344,3.21517,11.48275,11.02344,3.21517,11.48275,0.0,0.0,0.0,135.79
2020-03-04 22:00:00,105.22328,50.38429,116.6641133029,11.60328,3.38429,12.08675,93.62,47.0,104.7554504549,133.8,95.34328,5.95429,95.5290249639,11.60328,3.38429,12.08675,83.74,2.5700000000000003,83.7794276657,135.43,99.76328,21.11429,101.9731595988,11.60328,3.38429,12.08675,88.16,17.73,89.925182791,133.8,11.60328,3.38429,12.08675,11.60328,3.38429,12.08675,0.0,0.0,0.0,135.43
2020-03-04 22:30:00,97.32744,53.04842,110.8456830077,11.13744,3.24842,11.6015,86.19,49.8,99.5427350438,134.5,88.35744,7.47842,88.6733554629,11.13744,3.24842,11.6015,77.22,4.23,77.335769861,136.11,92.62744,19.47842,94.6533226393,11.13744,3.24842,11.6015,81.49,16.23,83.0905108902,134.5,11.13744,3.24842,11.6015,11.13744,3.24842,11.6015,0.0,0.0,0.0,136.11
2020-03-04 23:00:00,91.5756,53.7483,106.1836629065,9.5256,2.7782999999999998,9.9225,82.05,50.97,96.5926674236,135.28,83.2956,8.3883,83.7169072306,9.5256,2.7782999999999998,9.9225,73.77,5.61,73.9830048052,136.85,87.4656,17.8083,89.2601071714,9.5256,2.7782999999999998,9.9225,77.94,15.03,79.3759692854,135.28,9.5256,2.7782999999999998,9.9225,9.5256,2.7782999999999998,9.9225,0.0,0.0,0.0,136.85
2020-03-04 23:30:00,85.89232,50.63276,99.7054011586,9.23232,2.69276,9.617,76.66,47.94,90.4157021761,135.16,77.84232,9.17276,78.3809052576,9.23232,2.69276,9.617,68.61,6.48,68.9153284836,136.72,81.38232,13.54276,82.5014445752,9.23232,2.69276,9.617,72.15,10.85,72.9612568422,135.16,9.23232,2.69276,9.617,9.23232,2.69276,9.617,0.0,0.0,0.0,136.72
2020-03-05 00:00:00,83.61376,40.82318,93.0472615752,7.79376,2.27318,8.1185,75.82,38.55,85.0574799768,133.45,74.14376,6.77318,74.4524889728,7.79376,2.27318,8.1185,66.35,4.5,66.5024247678,135.01,76.51376,6.60318,76.7981604952,7.79376,2.27318,8.1185,68.72,4.33,68.8562800331,133.45,7.79376,2.27318,8.1185,7.79376,2.27318,8.1185,0.0,0.0,0.0,135.01
2020-03-05 00:30:00,83.60144,41.75292,93.4478843987,8.34144,2.43292,8.689,75.26,39.32,84.9124843589,133.55,74.15144,7.56292,74.536124215,8.34144,2.43292,8.689,65.81,5.13,66.0096432349,135.16,76.51144,7.41292,76.8697068669,8.34144,2.43292,8.689,68.17,4.98,68.3516590874,133.55,8.34144,2.43292,8.689,8.34144,2.43292,8.689,0.0,0.0,0.0,135.16
2020-03-05 01:00:00,88.22184,39.40762,96.6232558293,8.87184,2.5876200000000003,9.2415,79.35,36.82,87.4764819823,133.06,78.43184,7.22762,78.7641543892,8.87184,2.5876200000000003,9.2415,69.56,4.64,69.7145838401,134.59,80.80184,7.05762,81.1094775439,8.87184,2.5876200000000003,9.2415,71.93,4.47,72.0687574473,133.06,8.87184,2.5876200000000003,9.2415,8.87184,2.5876200000000003,9.2415,0.0,0.0,0.0,134.59
2020-03-05 01:30:00,91.08344,38.07142,98.7199375154,8.71344,2.54142,9.0765,82.37,35.53,89.7061748153,133.06,81.02344,7.21142,81.3437299849,8.71344,2.54142,9.0765,72.31,4.67,72.4606444906,134.59,83.52344,7.04142,83.8197269445,8.71344,2.54142,9.0765,74.81,4.5,74.9452206615,133.06,8.71344,2.54142,9.0765,8.71344,2.54142,9.0765,0.0,0.0,0.0,134.59
2020-03-05 02:00:00,88.96432,38.84501,97.0751514805,9.51432,2.77501,9.91075,79.45,36.07,87.2544978783,133.27,79.25432,7.79501,79.6367341091,9.51432,2.77501,9.91075,69.74,5.02,69.920440502,134.84,81.71432,7.63501,82.0702349866,9.51432,2.77501,9.91075,72.2,4.86,72.3633857693,133.27,9.51432,2.77501,9.91075,9.51432,2.77501,9.91075,0.0,0.0,0.0,134.84
2020-03-05 02:30:00,87.3528,39.9754,96.0653125379,9.8928,2.8854,10.305,77.46,37.09,85.8820103398,133.61,77.8228,8.2354,78.2573320079,9.8928,2.8854,10.305,67.93,5.35,68.1403507476,135.17,80.2628,8.0754,80.6680181299,9.8928,2.8854,10.305,70.37,5.19,70.5611295261,133.61,9.8928,2.8854,10.305,9.8928,2.8854,10.305,0.0,0.0,0.0,135.17
2020-03-05 03:00:00,85.4192,41.3406,94.8972335582,11.1792,3.2606,11.645,74.24,38.08,83.4365866991,133.92,76.2092,8.9206,76.7295201927,11.1792,3.2606,11.645,65.03,5.66,65.2758492859,135.48,78.6292,8.7806,79.1179501062,11.1792,3.2606,11.645,67.45,5.52,67.6754970429,133.92,11.1792,3.2606,11.645,11.1792,3.2606,11.645,0.0,0.0,0.0,135.48
2020-03-05 03:30:00,83.4248,42.2439,93.5106643236,11.7048,3.4139,12.1925,71.72,38.83,81.556896091,134.25,74.4948,9.5639,75.106214192,11.7048,3.4139,12.1925,62.79,6.15,63.0904636217,135.81,76.8648,9.4239,77.4403471728,11.7048,3.4139,12.1925,65.16,6.01,65.4365776917,134.25,11.7048,3.4139,12.1925,11.7048,3.4139,12.1925,0.0,0.0,0.0,135.81
2020-03-05 04:00:00,83.02304,41.62797,92.8747169964,10.07304,2.93797,10.492750000000001,72.95,38.69,82.5749271874,134.4,74.02304,8.90797,74.5571081813,10.07304,2.93797,10.492750000000001,63.95,5.97,64.2280577318,135.94,76.39304,8.76797,76.8945632562,10.07304,2.93797,10.492750000000001,66.32,5.83,66.5757560978,134.4,10.07304,2.93797,10.492750000000001,10.07304,2.93797,10.492750000000001,0.0,0.0,0.0,135.94
2020-03-05 04:30:00,82.95048,41.22264,92.6287654069,9.06048,2.64264,9.438,73.89,38.58,83.3555547039,134.4,73.86048,8.50264,74.3482709469,9.06048,2.64264,9.438,64.8,5.86,65.0644265325,135.94,76.27048,8.36264,76.727569147,9.06048,2.64264,9.438,67.21,5.72,67.4529650942,134.4,9.06048,2.64264,9.438,9.06048,2.64264,9.438,0.0,0.0,0.0,135.94
2020-03-05 05:00:00,83.148,41.02525,92.7181807499,8.898,2.59525,9.26875,74.25,38.43,83.605785685,134.4,74.008,8.36525,74.4792687368,8.898,2.59525,9.26875,65.11,5.77,65.3651665645,135.89,76.398,8.22525,76.8395024812,8.898,2.59525,9.26875,67.5,5.63,67.7343849164,134.4,8.898,2.59525,9.26875,8.898,2.59525,9.26875,0.0,0.0,0.0,135.89
2020-03-05 05:30:00,85.96248,39.39614,94.5600540115,8.83248,2.57614,9.2005,77.13,36.82,85.4678261102,133.95,76.52248,7.14614,76.8554309223,8.83248,2.57614,9.2005,67.69,4.57,67.8440933317,135.44,78.94248,6.97614,79.2501209958,8.83248,2.57614,9.2005,70.11,4.4,70.2479330657,133.95,8.83248,2.57614,9.2005,8.83248,2.57614,9.2005,0.0,0.0,0.0,135.44
2020-03-05 06:00:00,89.224,38.862,97.3199733868,10.704,3.122,11.15,78.52,35.74,86.27130461510001,133.68,79.444,6.992,79.7510952903,10.704,3.122,11.15,68.74,3.87,68.8488525685,135.18,81.874,6.832,82.1585546368,10.704,3.122,11.15,71.17,3.71,71.2666331462,133.68,10.704,3.122,11.15,10.704,3.122,11.15,0.0,0.0,0.0,135.18
2020-03-05 06:30:00,99.65176,35.62343,105.827699758,12.97176,3.78343,13.51225,86.68,31.84,92.3428827793,131.73,88.52176,5.05343,88.6658849178,12.97176,3.78343,13.51225,75.55,1.27,75.5606736338,133.21,91.00176,5.19343,91.1498329031,12.97176,3.78343,13.51225,78.03,1.4100000000000001,78.0427382913,131.73,12.97176,3.78343,13.51225,12.97176,3.78343,13.51225,0.0,0.0,0.0,133.21
2020-03-05 07:00:00,109.49064,28.63852,113.1740477115,14.12064,4.11852,14.709,95.37,24.52,98.4716573436,131.32,96.38064,8.30852,96.7380962775,14.12064,4.11852,14.709,82.26,4.19,82.3666419129,132.81,98.92064,8.49852,99.2850334149,14.12064,4.11852,14.709,84.8,4.38,84.9130402235,131.32,14.12064,4.11852,14.709,14.12064,4.11852,14.709,0.0,0.0,0.0,132.81
2020-03-05 07:30:00,121.40248,14.29239,122.2408874398,14.68248,4.28239,15.29425,106.72,10.01,107.1884252147,132.31,104.43248,8.52239,104.7796450188,14.68248,4.28239,15.29425,89.75,4.24,89.850097941,133.9,107.62248,8.56239,107.9625524145,14.68248,4.28239,15.29425,92.94,4.28,93.0384974083,132.31,14.68248,4.28239,15.29425,14.68248,4.28239,15.29425,0.0,0.0,0.0,133.9
2020-03-05 08:00:00,123.95224,15.34982,124.8990583433,15.46224,4.50982,16.1065,108.49,10.84,109.0302054478,133.5,107.77224,8.05982,108.0731993283,15.46224,4.50982,16.1065,92.31,3.55,92.3782366145,135.08,111.20224,8.29982,111.511547353,15.46224,4.50982,16.1065,95.74,3.79,95.8149868236,133.5,15.46224,4.50982,16.1065,15.46224,4.50982,16.1065,0.0,0.0,0.0,135.08
2020-03-05 08:30:00,126.28784,14.23937,127.0880725712,15.11784,4.40937,15.74775,111.17,9.83,111.6037535211,133.15,109.61784,9.47937,110.0269480712,15.11784,4.40937,15.74775,94.5,5.07,94.6359070332,134.8,113.06784,9.77937,113.4899666044,15.11784,4.40937,15.74775,97.95,5.37,98.0970917,133.15,15.11784,4.40937,15.74775,15.11784,4.40937,15.74775,0.0,0.0,0.0,134.8
2020-03-05 09:00:00,127.03664,13.08027,127.7082666305,14.84664,4.33027,15.46525,112.19,8.75,112.5307006999,132.64,110.25664,10.12027,110.7201270274,14.84664,4.33027,15.46525,95.41,5.79,95.5855229624,134.3,113.72664,10.42027,114.2030239204,14.84664,4.33027,15.46525,98.88,6.09,99.0673634453,132.64,14.84664,4.33027,15.46525,14.84664,4.33027,15.46525,0.0,0.0,0.0,134.3
2020-03-05 09:30:00,129.22296,12.08753,129.7870631945,14.80296,4.31753,15.41975,114.42,7.77,114.6835179963,132.83,112.13296,11.00753,112.6719416495,14.80296,4.31753,15.41975,97.33,6.69,97.5596484209,134.47,115.63296,11.33753,116.1874391871,14.80296,4.31753,15.41975,100.83,7.02,101.0740782793,132.83,14.80296,4.31753,15.41975,14.80296,4.31753,15.41975,0.0,0.0,0.0,134.47
2020-03-05 10:00:00,131.07672,11.860710000000001,131.6122447482,14.43672,4.21071,15.03825,116.64,7.65,116.8905988521,133.67,113.66672,11.20071,114.2172453707,14.43672,4.21071,15.03825,99.23,6.99,99.4758915517,135.34,117.24672,11.54071,117.8133325989,14.43672,4.21071,15.03825,102.81,7.33,103.070970695,133.67,14.43672,4.21071,15.03825,14.43672,4.21071,15.03825,0.0,0.0,0.0,135.34
2020-03-05 10:30:00,129.86056,11.47183,130.366283705,15.880560000000001,4.63183,16.54225,113.98,6.84,114.1850515611,134.48,113.07056,10.27183,113.5361705813,15.880560000000001,4.63183,16.54225,97.19,5.64,97.3535089249,136.16,116.66056,10.58183,117.1394954132,15.880560000000001,4.63183,16.54225,100.78,5.95,100.9554896972,134.48,15.880560000000001,4.63183,16.54225,15.880560000000001,4.63183,16.54225,0.0,0.0,0.0,136.16
2020-03-05 11:00:00,129.2024,11.40195,129.7045281768,17.2524,5.03195,17.97125,111.95,6.37,112.131081329,134.12,112.6524,11.28195,113.2159247702,17.2524,5.03195,17.97125,95.4,6.25,95.6045108768,135.76,116.1424,11.60195,116.7204451738,17.2524,5.03195,17.97125,98.89,6.57,99.1080067401,134.12,17.2524,5.03195,17.97125,17.2524,5.03195,17.97125,0.0,0.0,0.0,135.76
2020-03-05 11:30:00,127.8432,12.1676,128.4209261608,18.6432,5.4376,19.42,109.2,6.73,109.4071885207,134.12,111.5732,11.4476,112.1589341247,18.6432,5.4376,19.42,92.93,6.01,93.1241375799,135.76,115.0232,11.7676,115.6235830097,18.6432,5.4376,19.42,96.38,6.33,96.5876456903,134.12,18.6432,5.4376,19.42,18.6432,5.4376,19.42,0.0,0.0,0.0,135.76
2020-03-05 12:00:00,127.10696,12.41453,127.711784247,19.62696,5.72453,20.44475,107.48,6.69,107.6880053674,134.24,111.06696,11.75453,111.6872355248,19.62696,5.72453,20.44475,91.44,6.03,91.63860813,135.92,114.49696,12.07453,115.1318727545,19.62696,5.72453,20.44475,94.87,6.35,95.0822770026,134.24,19.62696,5.72453,20.44475,19.62696,5.72453,20.44475,0.0,0.0,0.0,135.92
2020-03-05 12:30:00,127.2012,12.76285,127.8398827501,20.5812,6.00285,21.43875,106.62,6.76,106.8340863208,134.7,111.2612,11.25285,111.8288033494,20.5812,6.00285,21.43875,90.68,5.25,90.8318495903,136.32,114.6812,11.562850000000001,115.2626441375,20.5812,6.00285,21.43875,94.1,5.5600000000000005,94.2641161843,134.7,20.5812,6.00285,21.43875,20.5812,6.00285,21.43875,0.0,0.0,0.0,136.32
2020-03-05 13:00:00,126.86616,14.35388,127.6755905575,20.51616,5.98388,21.371,106.35,8.37,106.6788610738,135.11,110.78616,10.903880000000001,111.321461752,20.51616,5.98388,21.371,90.27,4.92,90.4039783417,136.75,114.19616,11.19388,114.7434787175,20.51616,5.98388,21.371,93.68,5.21,93.8247648545,135.11,20.51616,5.98388,21.371,20.51616,5.98388,21.371,0.0,0.0,0.0,136.75
2020-03-05 13:30:00,127.81568,15.08499,128.7027776591,20.24568,5.90499,21.08925,107.57,9.18,107.9609989765,135.51,111.47568,10.74499,111.9923302801,20.24568,5.90499,21.08925,91.23,4.84,91.3582973791,137.13,114.94568,11.04499,115.4751105423,20.24568,5.90499,21.08925,94.7,5.14,94.8393884417,135.51,20.24568,5.90499,21.08925,20.24568,5.90499,21.08925,0.0,0.0,0.0,137.13
2020-03-05 14:00:00,128.11736,14.31548,128.9146651898,20.24736,5.90548,21.091,107.87,8.41,108.1973428509,135.44,111.74736,11.40548,112.3279014359,20.24736,5.90548,21.091,91.5,5.5,91.6651515026,137.04,115.21736,11.70548,115.8104412711,20.24736,5.90548,21.091,94.97,5.8,95.1469437239,135.44,20.24736,5.90548,21.091,20.24736,5.90548,21.091,0.0,0.0,0.0,137.04
2020-03-05 14:30:00,126.37224,14.68107,127.222155535,20.47224,5.97107,21.32525,105.9,8.71,106.2575837294,135.11,110.27224,11.14107,110.8336156379,20.47224,5.97107,21.32525,89.8,5.17,89.9487014915,136.71,113.70224,11.44107,114.2764081679,20.47224,5.97107,21.32525,93.23,5.47,93.3903303346,135.11,20.47224,5.97107,21.32525,20.47224,5.97107,21.32525,0.0,0.0,0.0,136.71
2020-03-05 15:00:00,124.85096,20.84153,126.5785589492,19.65096,5.73153,20.46975,105.2,15.11,106.2795939962,135.18,109.88096,13.26153,110.6783336903,19.65096,5.73153,20.46975,90.23,7.53,90.5436568734,136.81,113.33096,13.57153,114.140671634,19.65096,5.73153,20.46975,93.68,7.84,94.0074890634,135.18,19.65096,5.73153,20.46975,19.65096,5.73153,20.46975,0.0,0.0,0.0,136.81
2020-03-05 15:30:00,120.07752,46.14136,128.6376146856,20.74752,6.05136,21.612,99.33,40.09,107.1151576575,134.07,110.63752,25.60136,113.5609548463,20.74752,6.05136,21.612,89.89,19.55,91.9913832921,135.68,114.01752,26.25136,117.0005502927,20.74752,6.05136,21.612,93.27,20.2,95.4323472414,134.07,20.74752,6.05136,21.612,20.74752,6.05136,21.612,0.0,0.0,0.0,135.68
2020-03-05 16:00:00,123.00128,44.72454,130.8800953539,20.14128,5.87454,20.9805,102.86,38.85,109.9522719183,133.46,113.34128,25.29454,116.1294945561,20.14128,5.87454,20.9805,93.2,19.42,95.2017667903,135.06,116.77128,25.94454,119.6187735627,20.14128,5.87454,20.9805,96.63,20.07,98.692258055,133.46,20.14128,5.87454,20.9805,20.14128,5.87454,20.9805,0.0,0.0,0.0,135.06
2020-03-05 16:30:00,125.4056,44.0308,132.9107815792,19.0656,5.5608,19.86,106.34,38.47,113.0846430777,133.46,115.4156,24.5008,117.9874990158,19.0656,5.5608,19.86,96.35,18.94,98.1939208913,135.06,118.9356,25.1208,121.5595802066,19.0656,5.5608,19.86,99.87,19.56,101.767433396,133.46,19.0656,5.5608,19.86,19.0656,5.5608,19.86,0.0,0.0,0.0,135.06
2020-03-05 17:00:00,127.52808,44.33194,135.0138218578,17.93808,5.23194,18.6855,109.59,39.1,116.3562550961,133.65,117.18808,23.75194,119.570902597,17.93808,5.23194,18.6855,99.25,18.52,100.9631264373,135.24,120.75808,24.37194,123.1929598015,17.93808,5.23194,18.6855,102.82,19.14,104.5862897325,133.65,17.93808,5.23194,18.6855,17.93808,5.23194,18.6855,0.0,0.0,0.0,135.24
2020-03-05 17:30:00,128.77952,44.91736,136.3881739771,16.85952,4.91736,17.562,111.92,40.0,118.8532136713,133.73,118.17952,22.72736,120.3450532427,16.85952,4.91736,17.562,101.32,17.81,102.8734100728,135.33,121.78952,23.31736,124.0015582934,16.85952,4.91736,17.562,104.93,18.4,106.5310513419,133.73,16.85952,4.91736,17.562,16.85952,4.91736,17.562,0.0,0.0,0.0,135.33
2020-03-05 18:00:00,128.806,45.21425,136.5112231249,15.786,4.60425,16.44375,113.02,40.61,120.0945148623,133.65,118.126,21.79425,120.119695342,15.786,4.60425,16.44375,102.34,17.19,103.7736560983,135.22,121.776,22.39425,123.8179979206,15.786,4.60425,16.44375,105.99,17.79,107.4726206994,133.65,15.786,4.60425,16.44375,15.786,4.60425,16.44375,0.0,0.0,0.0,135.22
2020-03-05 18:30:00,129.854,44.8445,137.3793670689,14.484,4.2245,15.0875,115.37,40.62,122.3119834685,133.27,118.934,21.1345,120.7971996623,14.484,4.2245,15.0875,104.45,16.91,105.80997401,134.83,122.594,21.6945,124.4987556815,14.484,4.2245,15.0875,108.11,17.47,109.5124330841,133.27,14.484,4.2245,15.0875,14.484,4.2245,15.0875,0.0,0.0,0.0,134.83
2020-03-05 19:00:00,129.1868,45.03115,136.8102107467,13.5468,3.95115,14.11125,115.64,41.08,122.7199087353,133.42,118.2568,20.57115,120.0326745456,13.5468,3.95115,14.11125,104.71,16.62,106.020792772,135.0,121.9368,21.14115,123.7559348781,13.5468,3.95115,14.11125,108.39,17.19,109.7446499835,133.42,13.5468,3.95115,14.11125,13.5468,3.95115,14.11125,0.0,0.0,0.0,135.0
2020-03-05 19:30:00,125.39144,46.58417,133.7650855786,14.07144,4.10417,14.65775,111.32,42.48,119.1498753671,133.31,114.91144,19.40417,116.5382377431,14.07144,4.10417,14.65775,100.84,15.3,101.9940959076,134.92,118.55144,19.93417,120.2157022176,14.07144,4.10417,14.65775,104.48,15.83,105.6724150382,133.31,14.07144,4.10417,14.65775,14.07144,4.10417,14.65775,0.0,0.0,0.0,134.92
2020-03-05 20:00:00,122.42936,46.88273,131.0989647643,12.72936,3.71273,13.25975,109.7,43.17,117.8886716356,132.52,112.20936,17.90273,113.6285536873,12.72936,3.71273,13.25975,99.48,14.19,100.4869469135,134.14,115.74936,18.42273,117.2062767989,12.72936,3.71273,13.25975,103.02,14.71,104.0649052275,132.52,12.72936,3.71273,13.25975,12.72936,3.71273,13.25975,0.0,0.0,0.0,134.14
2020-03-05 20:30:00,121.78952,47.21861,130.6226791647,12.02952,3.50861,12.53075,109.76,43.71,118.1432253665,132.45,111.67952,17.21861,112.9990960927,12.02952,3.50861,12.53075,99.65,13.71,100.5887001606,134.05,115.19952,17.70861,116.5526673927,12.02952,3.50861,12.53075,103.17,14.2,104.1426372818,132.45,12.02952,3.50861,12.53075,12.02952,3.50861,12.53075,0.0,0.0,0.0,134.05
2020-03-05 21:00:00,117.03192,48.11681,126.5373371913,10.41192,3.03681,10.84575,106.62,45.08,115.7585020636,132.36,107.34192,15.56681,108.4648024147,10.41192,3.03681,10.84575,96.93,12.53,97.7365121129,133.94,110.90192,16.05681,112.0582750495,10.41192,3.03681,10.84575,100.49,13.02,101.3299585513,132.36,10.41192,3.03681,10.84575,10.41192,3.03681,10.84575,0.0,0.0,0.0,133.94
2020-03-05 21:30:00,110.53256,50.38533,121.4748052041,9.65256,2.8153300000000003,10.05475,100.88,47.57,111.533310271,133.14,101.61256,13.825330000000001,102.5487791218,9.65256,2.8153300000000003,10.05475,91.96,11.01,92.6167463259,134.7,105.15256,14.28533,106.118478729,9.65256,2.8153300000000003,10.05475,95.5,11.47,96.1863342684,133.14,9.65256,2.8153300000000003,10.05475,9.65256,2.8153300000000003,10.05475,0.0,0.0,0.0,134.7
2020-03-05 22:00:00,105.70064,53.39852,118.4230857333,8.84064,2.57852,9.209,96.86,50.82,109.3825031712,134.74,97.22064,12.52852,98.024571692,8.84064,2.57852,9.209,88.38,9.95,88.9383320059,136.3,100.80064,12.97852,101.6327260571,8.84064,2.57852,9.209,91.96,10.4,92.5462133207,134.74,8.84064,2.57852,9.209,8.84064,2.57852,9.209,0.0,0.0,0.0,136.3
2020-03-05 22:30:00,97.98848,55.43164,112.5806774087,8.26848,2.4116400000000002,8.613,89.72,53.02,104.2151562874,135.55,90.40848,10.08164,90.9688557749,8.26848,2.4116400000000002,8.613,82.14,7.67,82.497324199,137.11,93.84848,10.59164,94.4442694725,8.26848,2.4116400000000002,8.613,85.58,8.18,85.9700459462,135.55,8.26848,2.4116400000000002,8.613,8.26848,2.4116400000000002,8.613,0.0,0.0,0.0,137.11
2020-03-05 23:00:00,93.48144,41.98292,102.4760713347,7.62144,2.2229200000000002,7.939,85.86,39.76,94.6192221486,132.81,83.17144,13.25292,84.2207119431,7.62144,2.2229200000000002,7.939,75.55,11.03,76.3509227187,134.37,87.09144,11.25292,87.8154151035,7.62144,2.2229200000000002,7.939,79.47,9.03,79.981384084,132.81,7.62144,2.2229200000000002,7.939,7.62144,2.2229200000000002,7.939,0.0,0.0,0.0,134.37
2020-03-05 23:30:00,87.93944,43.35442,98.0456569209,7.48944,2.1844200000000003,7.8015,80.45,41.17,90.3724039738,133.59,78.39944,14.30442,79.6937175934,7.48944,2.1844200000000003,7.8015,70.91,12.12,71.9383242785,135.13,82.16944,10.41442,82.8267892282,7.48944,2.1844200000000003,7.8015,74.68,8.23,75.1321189639,133.59,7.48944,2.1844200000000003,7.8015,7.48944,2.1844200000000003,7.8015,0.0,0.0,0.0,135.13
2020-03-06 00:00:00,82.94792,45.27481,94.499554776,7.86792,2.29481,8.19575,75.08,42.98,86.5117726093,134.22,74.04792,15.01481,75.5548739372,7.86792,2.29481,8.19575,66.18,12.72,67.3913258513,135.73,77.72792,10.08481,78.3794165599,7.86792,2.29481,8.19575,69.86,7.79,70.292984714,134.22,7.86792,2.29481,8.19575,7.86792,2.29481,8.19575,0.0,0.0,0.0,135.73
2020-03-06 00:30:00,82.82168,45.61299,94.5514438534,7.86168,2.29299,8.18925,74.96,43.32,86.5772718443,134.3,73.94168,15.27299,75.5025580015,7.86168,2.29299,8.18925,66.08,12.98,67.3427561064,135.8,77.58168,9.87299,78.2073717955,7.86168,2.29299,8.18925,69.72,7.58,70.1308405767,134.3,7.86168,2.29299,8.18925,7.86168,2.29299,8.18925,0.0,0.0,0.0,135.8
2020-03-06 01:00:00,87.8904,44.25345,98.4026943181,8.0004,2.33345,8.33375,79.89,41.92,90.2202776542,133.72,78.3604,14.33345,79.6605302334,8.0004,2.33345,8.33375,70.36,12.0,71.3759735485,135.18,82.1304,10.73345,82.8287966414,8.0004,2.33345,8.33375,74.13,8.4,74.6044026851,133.72,8.0004,2.33345,8.33375,8.0004,2.33345,8.33375,0.0,0.0,0.0,135.18
2020-03-06 01:30:00,91.06792,43.14856,100.772835046,8.25792,2.40856,8.602,82.81,40.74,92.2889142855,133.55,81.20792,14.26856,82.4519137146,8.25792,2.40856,8.602,72.95,11.86,73.9077945822,135.02,85.11792,10.89856,85.8128132344,8.25792,2.40856,8.602,76.86,8.49,77.3274834713,133.55,8.25792,2.40856,8.602,8.25792,2.40856,8.602,0.0,0.0,0.0,135.02
2020-03-06 02:00:00,88.2516,44.94505,99.0373789135,8.4516,2.46505,8.80375,79.8,42.48,90.4023804996,133.81,78.6916,15.22505,80.1509205066,8.4516,2.46505,8.80375,70.24,12.76,71.3896014837,135.34,82.8316,10.13505,83.4493450967,8.4516,2.46505,8.80375,74.38,7.67,74.7744160793,133.81,8.4516,2.46505,8.80375,8.4516,2.46505,8.80375,0.0,0.0,0.0,135.34
2020-03-06 02:30:00,87.03944,45.97692,98.4364835221,9.10944,2.65692,9.489,77.93,43.32,89.1611311054,134.18,77.61944,15.71692,79.1946907324,9.10944,2.65692,9.489,68.51,13.06,69.7437000739,135.68,81.35944,10.10692,81.9848053544,9.10944,2.65692,9.489,72.25,7.45,72.6330847479,134.18,9.10944,2.65692,9.489,9.10944,2.65692,9.489,0.0,0.0,0.0,135.68
2020-03-06 03:00:00,87.1632,45.2651,98.2158475616,8.1432,2.3751,8.4825,79.02,42.89,89.9094683557,134.25,77.6832,15.0251,79.1228992912,8.1432,2.3751,8.4825,69.54,12.65,70.6812146189,135.71,81.4332,10.2751,82.0788873112,8.1432,2.3751,8.4825,73.29,7.9,73.7145446978,134.25,8.1432,2.3751,8.4825,8.1432,2.3751,8.4825,0.0,0.0,0.0,135.71
2020-03-06 03:30:00,85.85096,45.71278,97.2627656827,8.10096,2.36278,8.4385,77.75,43.35,89.0184531432,134.4,76.54096,15.33278,78.0615955528,8.10096,2.36278,8.4385,68.44,12.97,69.658125872,135.92,80.29096,9.97278,80.9079390335,8.10096,2.36278,8.4385,72.19,7.61,72.5900006888,134.4,8.10096,2.36278,8.4385,8.10096,2.36278,8.4385,0.0,0.0,0.0,135.92
2020-03-06 04:00:00,84.67856,45.93958,96.3374461684,8.39856,2.44958,8.7485,76.28,43.49,87.8067110191,134.57,75.55856,15.46958,77.1258963945,8.39856,2.44958,8.7485,67.16,13.02,68.4104231824,136.06,79.25856,10.06958,79.895655543,8.39856,2.44958,8.7485,70.86,7.62,71.2685344314,134.57,8.39856,2.44958,8.7485,8.39856,2.44958,8.7485,0.0,0.0,0.0,136.06
2020-03-06 04:30:00,84.77528,45.39654,96.1649309418,7.32528,2.13654,7.6305,77.45,43.26,88.712626497,134.57,75.55528,14.92654,77.0155953833,7.32528,2.13654,7.6305,68.23,12.79,69.4184197458,136.06,79.28528,10.00654,79.914244459,7.32528,2.13654,7.6305,71.96,7.87,72.3890772147,134.57,7.32528,2.13654,7.6305,7.32528,2.13654,7.6305,0.0,0.0,0.0,136.06
2020-03-06 05:00:00,85.39016,45.08588,96.5619800967,6.98016,2.03588,7.271,78.41,43.05,89.4507160396,134.57,76.11016,14.66588,77.5102863587,6.98016,2.03588,7.271,69.13,12.63,70.274275521,136.06,79.89016,10.06588,80.5217958381,6.98016,2.03588,7.271,72.91,8.03,73.350862299,134.57,6.98016,2.03588,7.271,6.98016,2.03588,7.271,0.0,0.0,0.0,136.06
2020-03-06 05:30:00,88.05704,44.09747,98.4816183557,6.67704,1.94747,6.95525,81.38,42.15,91.647841764,134.45,78.41704,13.86747,79.6337798083,6.67704,1.94747,6.95525,71.74,11.92,72.7235450181,135.88,82.26704,10.65747,82.9544907595,6.67704,1.94747,6.95525,75.59,8.71,76.0901583649,134.45,6.67704,1.94747,6.95525,6.67704,1.94747,6.95525,0.0,0.0,0.0,135.88
2020-03-06 06:00:00,91.8004,42.69095,101.2414473033,6.8604,2.00095,7.14625,84.94,40.69,94.1832240901,133.83,81.6504,13.23095,82.7154511446,6.8604,2.00095,7.14625,74.79,11.23,75.6284139725,135.28,85.5604,11.23095,86.2943583675,6.8604,2.00095,7.14625,78.7,9.23,79.239402446,133.83,6.8604,2.00095,7.14625,6.8604,2.00095,7.14625,0.0,0.0,0.0,135.28
2020-03-06 06:30:00,102.90872,37.83921,109.6449290458,6.88872,2.00921,7.17575,96.02,35.83,102.4872153003,131.92,91.26872,8.88921,91.7005850846,6.88872,2.00921,7.17575,84.38,6.88,84.6600188991,133.42,95.45872,15.14921,96.6533278665,6.88872,2.00921,7.17575,88.57,13.14,89.5394019413,131.92,6.88872,2.00921,7.17575,6.88872,2.00921,7.17575,0.0,0.0,0.0,133.42
2020-03-06 07:00:00,111.14904,34.68347,116.4347550526,7.10904,2.07347,7.40525,104.04,32.61,109.0308841567,131.51,98.52904,6.62347,98.7514155755,7.10904,2.07347,7.40525,91.42,4.55,91.5331573803,133.07,102.84904,17.49347,104.3261545422,7.10904,2.07347,7.40525,95.74,15.42,96.9738315217,131.51,7.10904,2.07347,7.40525,7.10904,2.07347,7.40525,0.0,0.0,0.0,133.07
2020-03-06 07:30:00,125.98528,5.15404,126.0906614504,6.90528,2.01404,7.193,119.08,3.14,119.1213918656,131.51,105.50528,17.88404,107.0102938721,6.90528,2.01404,7.193,98.6,15.87,99.8689986933,133.07,110.05528,5.78404,110.2071675283,6.90528,2.01404,7.193,103.15,3.77,103.2188713366,131.51,6.90528,2.01404,7.193,6.90528,2.01404,7.193,0.0,0.0,0.0,133.07
2020-03-06 08:00:00,129.31024,6.65007,129.4811244926,6.48024,1.8900700000000001,6.75025,122.83,4.76,122.9221969377,131.58,108.27024,16.33007,109.4948220505,6.48024,1.8900700000000001,6.75025,101.79,14.44,102.8091323765,133.18,112.93024,7.13007,113.1551015406,6.48024,1.8900700000000001,6.75025,106.45,5.24,106.5788914373,131.58,6.48024,1.8900700000000001,6.75025,6.48024,1.8900700000000001,6.75025,0.0,0.0,0.0,133.18
2020-03-06 08:30:00,130.48064,8.77852,130.7756086898,6.68064,1.94852,6.959,123.8,6.83,123.9882611379,131.07,109.36064,14.50852,110.3188412457,6.68064,1.94852,6.959,102.68,12.56,103.4453285557,132.66,114.04064,8.98852,114.3943226887,6.68064,1.94852,6.959,107.36,7.04,107.5905720777,131.07,6.68064,1.94852,6.959,6.68064,1.94852,6.959,0.0,0.0,0.0,132.66
2020-03-06 09:00:00,129.3072,9.0971,129.6268074136,7.0872,2.0671,7.3825,122.22,7.03,122.4220131349,131.26,108.4772,14.5371,109.4469286744,7.0872,2.0671,7.3825,101.39,12.47,102.1539671281,132.92,113.2572,9.2371,113.633258196,7.0872,2.0671,7.3825,106.17,7.17,106.4118311091,131.26,7.0872,2.0671,7.3825,7.0872,2.0671,7.3825,0.0,0.0,0.0,132.92
2020-03-06 09:30:00,129.63056,9.31683,129.9649391458,7.36056,2.14683,7.66725,122.27,7.17,122.4800465382,131.26,108.88056,14.52683,109.8453692049,7.36056,2.14683,7.66725,101.52,12.38,102.2720626564,132.92,113.69056,9.42683,114.0807107138,7.36056,2.14683,7.66725,106.33,7.28,106.5789252151,131.26,7.36056,2.14683,7.66725,7.36056,2.14683,7.66725,0.0,0.0,0.0,132.92
2020-03-06 10:00:00,128.39568,9.22374,128.7265630018,7.55568,2.20374,7.8705,120.84,7.02,121.0437358974,131.5,107.94568,14.78374,108.953333125,7.55568,2.20374,7.8705,100.39,12.58,101.1751377563,133.18,112.63568,9.32374,113.0209207919,7.55568,2.20374,7.8705,105.08,7.12,105.3209418872,131.5,7.55568,2.20374,7.8705,7.55568,2.20374,7.8705,0.0,0.0,0.0,133.18
2020-03-06 10:30:00,125.89928,9.02729,126.222504607,7.73928,2.2572900000000002,8.06175,118.16,6.77,118.3537853218,131.81,105.92928,15.96729,107.1259385549,7.73928,2.2572900000000002,8.06175,98.19,13.71,99.1425246804,133.49,110.52928,8.31729,110.8417748426,7.73928,2.2572900000000002,8.06175,102.79,6.06,102.9684791575,131.81,7.73928,2.2572900000000002,8.06175,7.73928,2.2572900000000002,8.06175,0.0,0.0,0.0,133.49
2020-03-06 11:00:00,125.04832,9.15826,125.3832367625,7.46832,2.17826,7.7795000000000005,117.58,6.98,117.7869975846,131.91,105.26832,15.74826,106.439780574,7.46832,2.17826,7.7795000000000005,97.8,13.57,98.7369479982,133.57,109.86832,8.40826,110.189593773,7.46832,2.17826,7.7795000000000005,102.4,6.23,102.5893410643,131.91,7.46832,2.17826,7.7795000000000005,7.46832,2.17826,7.7795000000000005,0.0,0.0,0.0,133.57
2020-03-06 11:30:00,123.30456,9.27383,123.6528141195,8.10456,2.36383,8.44225,115.2,6.91,115.4070539439,131.68,103.94456,15.87383,105.1496554082,8.10456,2.36383,8.44225,95.84,13.51,96.7875286388,133.33,108.40456,8.59383,108.744666733,8.10456,2.36383,8.44225,100.3,6.23,100.4932977865,131.68,8.10456,2.36383,8.44225,8.10456,2.36383,8.44225,0.0,0.0,0.0,133.33
2020-03-06 12:00:00,121.13296,8.68628,121.4440013282,8.59296,2.5062800000000003,8.951,112.54,6.18,112.7095559391,132.11,102.14296,16.27628,103.4316275044,8.59296,2.5062800000000003,8.951,93.55,13.77,94.5580001904,133.75,106.53296,8.57628,106.8776129271,8.59296,2.5062800000000003,8.951,97.94,6.07,98.1279190649,132.11,8.59296,2.5062800000000003,8.951,8.59296,2.5062800000000003,8.951,0.0,0.0,0.0,133.75
2020-03-06 12:30:00,119.81624,7.38807,120.0438042802,7.77624,2.26807,8.10025,112.04,5.12,112.1569257781,132.26,100.87624,16.64807,102.240765017,7.77624,2.26807,8.10025,93.1,14.38,94.2040041612,133.89,105.28624,7.74807,105.570947339,7.77624,2.26807,8.10025,97.51,5.48,97.6638648631,132.26,7.77624,2.26807,8.10025,7.77624,2.26807,8.10025,0.0,0.0,0.0,133.89
2020-03-06 13:00:00,118.2756,5.32455,118.3953900625,8.1756,2.38455,8.51625,110.1,2.94,110.1392464111,132.78,99.3556,17.21455,100.8358863851,8.1756,2.38455,8.51625,91.18,14.83,92.3781429777,134.39,103.6156,7.54455,103.8899071039,8.1756,2.38455,8.51625,95.44,5.16,95.5793868991,132.78,8.1756,2.38455,8.51625,8.1756,2.38455,8.51625,0.0,0.0,0.0,134.39
2020-03-06 13:30:00,117.93432,4.47126,118.0190493092,8.16432,2.38126,8.5045,109.77,2.09,109.7898947991,132.78,98.96432,17.50126,100.4999041524,8.16432,2.38126,8.5045,90.8,15.12,92.0502819116,134.27,103.24432,7.23126,103.4972498835,8.16432,2.38126,8.5045,95.08,4.85,95.2036181035,132.78,8.16432,2.38126,8.5045,8.16432,2.38126,8.5045,0.0,0.0,0.0,134.27
2020-03-06 14:00:00,117.22232,3.97401,117.289663064,8.24232,2.40401,8.58575,108.98,1.57,108.9913083691,133.04,98.34232,18.04401,99.9839897177,8.24232,2.40401,8.58575,90.1,15.64,91.4473597213,134.58,102.64232,6.81401,102.8682486838,8.24232,2.40401,8.58575,94.4,4.41,94.5029528639,133.04,8.24232,2.40401,8.58575,8.24232,2.40401,8.58575,0.0,0.0,0.0,134.58
2020-03-06 14:30:00,115.45256,2.9853300000000003,115.4911503353,8.21256,2.39533,8.55475,107.24,0.59,107.2416229829,133.42,96.75256,18.71533,98.5460371784,8.21256,2.39533,8.55475,88.54,16.32,90.0315167039,134.95,101.06256,6.23533,101.2547301313,8.21256,2.39533,8.55475,92.85,3.84,92.9293715679,133.42,8.21256,2.39533,8.55475,8.21256,2.39533,8.55475,0.0,0.0,0.0,134.95
2020-03-06 15:00:00,113.60976,3.13118,113.6529007789,7.88976,2.30118,8.2185,105.72,0.8300000000000001,105.7232580845,134.12,95.18976,20.52118,97.3766359937,7.88976,2.30118,8.2185,87.3,18.22,89.1810428286,135.72,99.41976,4.40118,99.5171294996,7.88976,2.30118,8.2185,91.53,2.1,91.5540872927,134.12,7.88976,2.30118,8.2185,7.88976,2.30118,8.2185,0.0,0.0,0.0,135.72
2020-03-06 15:30:00,111.94096,3.8027800000000003,112.0055340662,7.38096,2.15278,7.6885,104.56,1.65,104.5730180305,133.77,93.62096,20.86278,95.917358912,7.38096,2.15278,7.6885,86.24,18.71,88.2462560112,135.31,97.94096,3.65278,98.0090528852,7.38096,2.15278,7.6885,90.56,1.5,90.5724218512,133.77,7.38096,2.15278,7.6885,7.38096,2.15278,7.6885,0.0,0.0,0.0,135.31
2020-03-06 16:00:00,114.318,3.5564999999999998,114.3733090203,6.948,2.0265,7.2375,107.37,1.53,107.3809005364,133.43,95.508,20.6365,97.7120422274,6.948,2.0265,7.2375,88.56,18.61,90.4942302028,134.92,99.818,3.5165,99.8799223881,6.948,2.0265,7.2375,92.87,1.49,92.8819519605,133.43,6.948,2.0265,7.2375,6.948,2.0265,7.2375,0.0,0.0,0.0,134.92
