Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-06 16:30:00,116.6996,3.37905,116.7485101364,6.5796,1.91905,6.85375,110.12,1.46,110.1296781072,133.13,97.3896,20.81905,99.5899946333,6.5796,1.91905,6.85375,90.81,18.9,92.7559491354,134.63,101.7396,3.03905,101.7849794079,6.5796,1.91905,6.85375,95.16,1.12,95.1665907764,133.13,6.5796,1.91905,6.85375,6.5796,1.91905,6.85375,0.0,0.0,0.0,134.63
2020-03-06 17:00:00,120.49808,2.70319,120.5283971513,6.14808,1.79319,6.40425,114.35,0.91,114.3536208434,133.01,100.41808,20.16319,102.4223853553,6.14808,1.79319,6.40425,94.27,18.37,96.0431663368,134.5,104.84808,3.39319,104.9029723986,6.14808,1.79319,6.40425,98.7,1.6,98.7129677398,133.01,6.14808,1.79319,6.40425,6.14808,1.79319,6.40425,0.0,0.0,0.0,134.5
2020-03-06 17:30:00,124.49232,2.00526,124.508468815,5.57232,1.62526,5.8045,118.92,0.38,118.9206071293,132.7,103.58232,19.48526,105.3991099291,5.57232,1.62526,5.8045,98.01,17.86,99.6239915884,134.2,108.10232,3.67526,108.1647776564,5.57232,1.62526,5.8045,102.53,2.05,102.550491954,132.7,5.57232,1.62526,5.8045,5.57232,1.62526,5.8045,0.0,0.0,0.0,134.2
2020-03-06 18:00:00,127.06864,1.91377,127.0830507466,5.25864,1.53377,5.47775,121.81,0.38,121.8105927249,131.99,105.64864,18.88377,107.3230259696,5.25864,1.53377,5.47775,100.39,17.35,101.8782341818,133.53,110.14864,3.86377,110.2163854083,5.25864,1.53377,5.47775,104.89,2.33,104.9158758244,131.99,5.25864,1.53377,5.47775,5.25864,1.53377,5.47775,0.0,0.0,0.0,133.53
2020-03-06 18:30:00,131.68008,2.15544,131.6977197616,5.23008,1.5254400000000001,5.448,126.45,0.63,126.4515693853,131.19,109.25008,17.07544,110.5764470003,5.23008,1.5254400000000001,5.448,104.02,15.55,105.1758665284,132.74,113.79008,5.45544,113.9207800711,5.23008,1.5254400000000001,5.448,108.56,3.93,108.631112026,131.19,5.23008,1.5254400000000001,5.448,5.23008,1.5254400000000001,5.448,0.0,0.0,0.0,132.74
2020-03-06 19:00:00,131.7112,1.9978500000000001,131.7263512364,5.1012,1.4878500000000001,5.31375,126.61,0.51,126.6110271659,131.48,109.2812,17.14785,110.6183955455,5.1012,1.4878500000000001,5.31375,104.18,15.66,105.3504057894,133.04,113.8412,5.3778500000000005,113.9681538328,5.1012,1.4878500000000001,5.31375,108.74,3.89,108.8095570251,131.48,5.1012,1.4878500000000001,5.31375,5.1012,1.4878500000000001,5.31375,0.0,0.0,0.0,133.04
2020-03-06 19:30:00,128.63248,3.21489,128.6726483316,5.50248,1.6048900000000001,5.73175,123.13,1.6099999999999999,123.1405254171,131.98,106.70248,17.88489,108.1909817335,5.50248,1.6048900000000001,5.73175,101.2,16.28,102.5011141403,133.5,111.25248,5.04489,111.3668048445,5.50248,1.6048900000000001,5.73175,105.75,3.44,105.8059360339,131.98,5.50248,1.6048900000000001,5.73175,5.50248,1.6048900000000001,5.73175,0.0,0.0,0.0,133.5
2020-03-06 20:00:00,124.28864,4.59377,124.3735050397,6.69864,1.95377,6.97775,117.59,2.64,117.6196314397,132.78,103.27864,19.88377,105.1752907753,6.69864,1.95377,6.97775,96.58,17.93,98.2302463603,134.28,107.75864,3.93377,107.8304179769,6.69864,1.95377,6.97775,101.06,1.98,101.0793945372,132.78,6.69864,1.95377,6.97775,6.69864,1.95377,6.97775,0.0,0.0,0.0,134.28
2020-03-06 20:30:00,120.48424,7.00457,120.6876799398,7.52424,2.19457,7.83775,112.96,4.8100000000000005,113.0623619955,132.28,100.17424,21.60457,102.4774892572,7.52424,2.19457,7.83775,92.65,19.41,94.6613469163,133.79,104.56424,2.49457,104.593992018,7.52424,2.19457,7.83775,97.04,0.30000000000000004,97.0404637252,132.28,7.52424,2.19457,7.83775,7.52424,2.19457,7.83775,0.0,0.0,0.0,133.79
2020-03-06 21:00:00,116.59072,8.27521,116.8840241036,7.56072,2.20521,7.87575,109.03,6.07,109.1988360744,132.28,96.93072,22.69521,99.5521824807,7.56072,2.20521,7.87575,89.37,20.49,91.6888052054,133.79,101.23072,2.99521,101.2750213758,7.56072,2.20521,7.87575,93.67,0.79,93.6733313169,132.28,7.56072,2.20521,7.87575,7.56072,2.20521,7.87575,0.0,0.0,0.0,133.79
2020-03-06 21:30:00,110.39072,11.37521,110.9752515864,9.00072,2.62521,9.37575,101.39,8.75,101.7668639588,133.06,91.88072,24.86521,95.1858465112,9.00072,2.62521,9.37575,82.88,22.24,85.8120737426,134.51,96.00072,4.99521,96.1305901546,9.00072,2.62521,9.37575,87.0,2.37,87.0322750478,133.06,9.00072,2.62521,9.37575,9.00072,2.62521,9.37575,0.0,0.0,0.0,134.51
2020-03-06 22:00:00,103.56296,20.53003,105.5782592003,10.18296,2.97003,10.60725,93.38,17.56,95.0167248436,133.61,87.28296,23.64003,90.427684504,10.18296,2.97003,10.60725,77.1,20.67,79.8226715915,135.06,91.25296,7.69003,91.5764121931,10.18296,2.97003,10.60725,81.07,4.72,81.2072860032,133.61,10.18296,2.97003,10.60725,10.18296,2.97003,10.60725,0.0,0.0,0.0,135.06
2020-03-06 22:30:00,93.6252,44.37235,103.6078352228,9.2652,2.70235,9.651250000000001,84.36,41.67,94.0903741092,133.53,83.2752,14.20235,84.4776046095,9.2652,2.70235,9.651250000000001,74.01,11.5,74.8981314854,135.06,87.1052,11.54235,87.8666131734,9.2652,2.70235,9.651250000000001,77.84,8.84,78.3403548626,133.53,9.2652,2.70235,9.651250000000001,9.2652,2.70235,9.651250000000001,0.0,0.0,0.0,135.06
2020-03-06 23:00:00,88.56976,47.58743,100.5443478295,8.45976,2.4674300000000002,8.81225,80.11,45.12,91.9425173682,134.96,78.91976,14.24743,80.1954972555,8.45976,2.4674300000000002,8.81225,70.46,11.78,71.4379450992,136.43,82.70976,11.45743,83.4995634807,8.45976,2.4674300000000002,8.81225,74.25,8.99,74.7922629688,134.96,8.45976,2.4674300000000002,8.81225,8.45976,2.4674300000000002,8.81225,0.0,0.0,0.0,136.43
2020-03-06 23:30:00,81.14736,69.51173,106.8493081052,7.61736,2.22173,7.93475,73.53,67.29,99.6724886817,134.96,75.75736,4.64173,75.8994285325,7.61736,2.22173,7.93475,68.14,2.42,68.182959748,136.43,79.47736,20.81173,82.1570377884,7.61736,2.22173,7.93475,71.86,18.59,74.225653921,134.96,7.61736,2.22173,7.93475,7.61736,2.22173,7.93475,0.0,0.0,0.0,136.43
2020-03-07 00:00:00,77.9728,64.01415,100.8839379687,7.7628,2.26415,8.08625,70.21,61.75,93.5013721824,134.71,72.1828,4.37415,72.3152114293,7.7628,2.26415,8.08625,64.42,2.11,64.4545459995,136.15,75.5828,13.61415,76.7991193704,7.7628,2.26415,8.08625,67.82,11.35,68.7631798276,134.71,7.7628,2.26415,8.08625,7.7628,2.26415,8.08625,0.0,0.0,0.0,136.15
2020-03-07 00:30:00,78.41064,53.24227,94.7785196126,8.75064,2.55227,9.11525,69.66,50.69,86.1509820025,132.96,71.55064,4.12227,71.6692904553,8.75064,2.55227,9.11525,62.8,1.57,62.8196219346,134.4,74.58064,3.90227,74.6826591249,8.75064,2.55227,9.11525,65.83,1.35,65.843841018,132.96,8.75064,2.55227,9.11525,8.75064,2.55227,9.11525,0.0,0.0,0.0,134.4
2020-03-07 01:00:00,82.3452,52.78485,97.8109009904,9.6852,2.82485,10.08875,72.66,49.96,88.1786663542,132.34,75.0652,3.56485,75.1497997773,9.6852,2.82485,10.08875,65.38,0.74,65.3841876909,133.75,78.1452,3.32485,78.2158993464,9.6852,2.82485,10.08875,68.46,0.5,68.4618258594,132.34,9.6852,2.82485,10.08875,9.6852,2.82485,10.08875,0.0,0.0,0.0,133.75
2020-03-07 01:30:00,84.45256,53.20033,99.8123739957,9.53256,2.78033,9.92975,74.92,50.42,90.3060507386,132.34,76.81256,2.96033,76.8695838903,9.53256,2.78033,9.92975,67.28,0.18,67.2802407843,133.75,79.92256,3.12033,79.9834486395,9.53256,2.78033,9.92975,70.39,0.34,70.3908211346,132.34,9.53256,2.78033,9.92975,9.53256,2.78033,9.92975,0.0,0.0,0.0,133.75
2020-03-07 02:00:00,82.82216,54.14313,98.9494250274,9.54216,2.78313,9.93975,73.28,51.36,89.486356502,132.73,75.37216,3.22313,75.4410436703,9.54216,2.78313,9.93975,65.83,0.44,65.8314704378,134.18,78.44216,2.95313,78.4977288988,9.54216,2.78313,9.93975,68.9,0.17,68.9002097239,132.73,9.54216,2.78313,9.93975,9.54216,2.78313,9.93975,0.0,0.0,0.0,134.18
2020-03-07 02:30:00,80.77944,54.62067,97.5127454129,10.69944,3.12067,11.14525,70.08,51.5,86.9681343942,133.3,73.70944,4.10067,73.8234179618,10.69944,3.12067,11.14525,63.01,0.98,63.0176205517,134.7,76.80944,3.8806700000000003,76.907409739,10.69944,3.12067,11.14525,66.11,0.76,66.1143683325,133.3,10.69944,3.12067,11.14525,10.69944,3.12067,11.14525,0.0,0.0,0.0,134.7
2020-03-07 03:00:00,78.52736,55.19423,95.9841095904,11.39736,3.32423,11.87225,67.13,51.87,84.8347440616,133.45,71.76736,4.49423,71.9079415966,11.39736,3.32423,11.87225,60.37,1.17,60.3813365205,134.79,74.84736,4.28423,74.9698734537,11.39736,3.32423,11.87225,63.45,0.96,63.4572619958,133.45,11.39736,3.32423,11.87225,11.39736,3.32423,11.87225,0.0,0.0,0.0,134.79
2020-03-07 03:30:00,76.29048,55.73514,94.4809143132,11.88048,3.46514,12.3755,64.41,52.27,82.950593729,133.98,69.85048,5.08514,70.0353354033,11.88048,3.46514,12.3755,57.97,1.62,57.9926314285,135.28,72.84048,4.88514,73.0041102915,11.88048,3.46514,12.3755,60.96,1.42,60.976536471,133.98,11.88048,3.46514,12.3755,11.88048,3.46514,12.3755,0.0,0.0,0.0,135.28
2020-03-07 04:00:00,73.97696,56.23703,92.925745378,12.84696,3.74703,13.38225,61.13,52.49,80.5734261404,134.27,67.97696,5.96703,68.2383509316,12.84696,3.74703,13.38225,55.13,2.22,55.1746798813,135.6,70.85696,5.78703,71.0928863999,12.84696,3.74703,13.38225,58.01,2.04,58.0458585947,134.27,12.84696,3.74703,13.38225,12.84696,3.74703,13.38225,0.0,0.0,0.0,135.6
2020-03-07 04:30:00,72.87,56.44625,92.1749208791,12.57,3.66625,13.09375,60.3,52.78,80.1362489764,134.15,66.93,6.18625,67.2152853826,12.57,3.66625,13.09375,54.36,2.52,54.4183792482,135.47,69.78,5.99625,70.0371573814,12.57,3.66625,13.09375,57.21,2.33,57.2574274658,134.15,12.57,3.66625,13.09375,12.57,3.66625,13.09375,0.0,0.0,0.0,135.47
2020-03-07 05:00:00,72.50312,55.81091,91.4962298937,12.24312,3.57091,12.75325,60.26,52.24,79.751396226,134.02,66.63312,6.08091,66.9100152994,12.24312,3.57091,12.75325,54.39,2.51,54.4478851747,135.34,69.49312,5.90091,69.7432037274,12.24312,3.57091,12.75325,57.25,2.33,57.2973943561,134.02,12.24312,3.57091,12.75325,12.24312,3.57091,12.75325,0.0,0.0,0.0,135.34
2020-03-07 05:30:00,72.20472,55.23221,90.9071977995,13.34472,3.89221,13.90075,58.86,51.34,78.1043865606,133.48,66.46472,6.40221,66.772354291,13.34472,3.89221,13.90075,53.12,2.51,53.1792675768,134.78,69.27472,6.21221,69.552702206,13.34472,3.89221,13.90075,55.93,2.32,55.9780966093,133.48,13.34472,3.89221,13.90075,13.34472,3.89221,13.90075,0.0,0.0,0.0,134.78
2020-03-07 06:00:00,72.43416,55.08913,91.0028558841,13.33416,3.88913,13.88975,59.1,51.2,78.1936698205,132.87,66.59416,6.50913,66.9115155968,13.33416,3.88913,13.88975,53.26,2.62,53.3244034191,134.21,69.39416,6.32913,69.6821880301,13.33416,3.88913,13.88975,56.06,2.44,56.1130751251,132.87,13.33416,3.88913,13.88975,13.33416,3.88913,13.88975,0.0,0.0,0.0,134.21
2020-03-07 06:30:00,79.73616,37.28888,88.0245180799,12.95616,3.77888,13.496,66.78,33.51,74.7160524921,131.82,69.99616,12.65888,71.1316361235,12.95616,3.77888,13.496,57.04,8.88,57.7270820326,133.18,72.89616,12.64888,73.9854330798,12.95616,3.77888,13.496,59.94,8.87,60.5927429648,131.82,12.95616,3.77888,13.496,12.95616,3.77888,13.496,0.0,0.0,0.0,133.18
2020-03-07 07:00:00,83.32304,33.70922,89.8834829535,12.68304,3.69922,13.211500000000001,70.64,30.01,76.7503074912,132.18,72.17304,12.87922,73.3131776057,12.68304,3.69922,13.211500000000001,59.49,9.18,60.1941234673,133.56,75.17304,12.87922,76.2683436994,12.68304,3.69922,13.211500000000001,62.49,9.18,63.1606879317,132.18,12.68304,3.69922,13.211500000000001,12.68304,3.69922,13.211500000000001,0.0,0.0,0.0,133.56
2020-03-07 07:30:00,89.90752,30.80511,95.0385024854,11.05752,3.22511,11.51825,78.85,27.58,83.5342977465,131.55,77.69752,10.68511,78.4287969426,11.05752,3.22511,11.51825,66.64,7.46,67.0562539962,132.94,80.90752,10.64511,81.6048108843,11.05752,3.22511,11.51825,69.85,7.42,70.2429989394,131.55,11.05752,3.22511,11.51825,11.05752,3.22511,11.51825,0.0,0.0,0.0,132.94
2020-03-07 08:00:00,93.2552,29.1111,97.6933389247,11.2152,3.2711,11.6825,82.04,25.84,86.0131803853,130.95,80.6052,9.9811,81.2208139842,11.2152,3.2711,11.6825,69.39,6.71,69.7136729774,132.34,83.8852,9.9111,84.4686727861,11.2152,3.2711,11.6825,72.67,6.64,72.9727243564,130.95,11.2152,3.2711,11.6825,11.2152,3.2711,11.6825,0.0,0.0,0.0,132.34
2020-03-07 08:30:00,97.17632,27.60601,101.0214282064,12.70632,3.70601,13.23575,84.47,23.9,87.7860518534,130.95,84.15632,9.00601,84.6368383865,12.70632,3.70601,13.23575,71.45,5.3,71.64630137,132.34,87.49632,8.91601,87.9494243748,12.70632,3.70601,13.23575,74.79,5.21,74.9712491559,130.95,12.70632,3.70601,13.23575,12.70632,3.70601,13.23575,0.0,0.0,0.0,132.34
2020-03-07 09:00:00,99.4352,41.28235,107.664253216,12.8652,3.75235,13.40125,86.57,37.53,94.3549988077,132.55,88.2352,10.11235,88.8127814088,12.8652,3.75235,13.40125,75.37,6.36,75.6378641951,133.99,92.1752,17.10235,93.7483752956,12.8652,3.75235,13.40125,79.31,13.35,80.425733444,132.55,12.8652,3.75235,13.40125,12.8652,3.75235,13.40125,0.0,0.0,0.0,133.99
2020-03-07 09:30:00,100.57984,41.75412,108.9022991098,14.61984,4.26412,15.229,85.96,37.49,93.7796443798,132.95,89.36984,10.10412,89.9392102623,14.61984,4.26412,15.229,74.75,5.84,74.977784043,134.39,93.34984,18.75412,95.2150704721,14.61984,4.26412,15.229,78.73,14.49,80.0523141452,132.95,14.61984,4.26412,15.229,14.61984,4.26412,15.229,0.0,0.0,0.0,134.39
2020-03-07 10:00:00,101.00376,41.84443,109.3284768766,17.12376,4.99443,17.83725,83.88,36.85,91.6175578151,132.76,90.04376,10.39443,90.6417281938,17.12376,4.99443,17.83725,72.92,5.4,73.1196717717,134.25,93.91376,19.86443,95.9916136783,17.12376,4.99443,17.83725,76.79,14.87,78.2165008166,132.76,17.12376,4.99443,17.83725,17.12376,4.99443,17.83725,0.0,0.0,0.0,134.25
2020-03-07 10:30:00,101.98816,40.84238,109.862117148,16.32816,4.76238,17.0085,85.66,36.08,92.9483835255,132.58,90.87816,10.00238,91.4269521019,16.32816,4.76238,17.0085,74.55,5.24,74.7339287071,134.04,94.77816,19.73238,96.8104665491,16.32816,4.76238,17.0085,78.45,14.97,79.8655332418,132.58,16.32816,4.76238,17.0085,16.32816,4.76238,17.0085,0.0,0.0,0.0,134.04
2020-03-07 11:00:00,101.45216,41.49188,109.6089269841,16.29216,4.75188,16.971,85.16,36.74,92.7472544068,132.8,90.38216,10.07188,90.9416165075,16.29216,4.75188,16.971,74.09,5.32,74.2807545734,134.31,94.31216,19.70188,96.3480544661,16.29216,4.75188,16.971,78.02,14.95,79.4394291269,132.8,16.29216,4.75188,16.971,16.29216,4.75188,16.971,0.0,0.0,0.0,134.31
2020-03-07 11:30:00,100.81104,41.72822,109.1059582711,15.49104,4.51822,16.1365,85.32,37.21,93.0810748756,133.15,89.78104,10.17822,90.3561359613,15.49104,4.51822,16.1365,74.29,5.66,74.5052998115,134.64,93.70104,19.21822,95.6515806302,15.49104,4.51822,16.1365,78.21,14.7,79.5794829086,133.15,15.49104,4.51822,16.1365,15.49104,4.51822,16.1365,0.0,0.0,0.0,134.64
2020-03-07 12:00:00,100.66272,42.38621,109.2225892202,16.75272,4.88621,17.45075,83.91,37.5,91.9083135521,133.29,89.78272,11.07621,90.4633585412,16.75272,4.88621,17.45075,73.03,6.19,73.2918617583,134.75,93.65272,19.07621,95.5758010762,16.75272,4.88621,17.45075,76.9,14.19,78.1982487016,133.29,16.75272,4.88621,17.45075,16.75272,4.88621,17.45075,0.0,0.0,0.0,134.75
2020-03-07 12:30:00,100.1236,43.42855,109.1364935852,18.7836,5.47855,19.56625,81.34,37.95,89.7574403601,132.93,89.4236,12.48855,90.2914398936,18.7836,5.47855,19.56625,70.64,7.01,70.9869685224,134.33,93.2136,18.72855,95.0764629657,18.7836,5.47855,19.56625,74.43,13.25,75.6001812167,132.93,18.7836,5.47855,19.56625,18.7836,5.47855,19.56625,0.0,0.0,0.0,134.33
2020-03-07 13:00:00,99.99008,44.08669,109.2778675376,18.88008,5.50669,19.66675,81.11,38.58,89.8178629227,132.93,89.26008,12.77669,90.1698712928,18.88008,5.50669,19.66675,70.38,7.27,70.7544860769,134.41,93.03008,18.48669,94.8491090731,18.88008,5.50669,19.66675,74.15,12.98,75.2775059364,132.93,18.88008,5.50669,19.66675,18.88008,5.50669,19.66675,0.0,0.0,0.0,134.41
2020-03-07 13:30:00,97.76232,44.75901,107.5213475918,18.44232,5.37901,19.21075,79.32,39.38,88.5575903015,133.0,87.38232,13.27901,88.3855302364,18.44232,5.37901,19.21075,68.94,7.9,69.3911637026,134.34,91.08232,17.72901,92.791738922,18.44232,5.37901,19.21075,72.64,12.35,73.6823730617,133.0,18.44232,5.37901,19.21075,18.44232,5.37901,19.21075,0.0,0.0,0.0,134.34
2020-03-07 14:00:00,94.20352,46.41311,105.0165699319,21.47352,6.26311,22.36825,72.73,40.15,83.07632274,133.7,84.60352,15.71311,86.0503191293,21.47352,6.26311,22.36825,63.13,9.45,63.8333721497,135.08,88.17352,17.22311,89.8398861712,21.47352,6.26311,22.36825,66.7,10.96,67.5944642704,133.7,21.47352,6.26311,22.36825,21.47352,6.26311,22.36825,0.0,0.0,0.0,135.08
2020-03-07 14:30:00,91.8736,46.3423,102.8997917697,20.6136,6.0123,21.4725,71.26,40.33,81.8809898572,134.02,82.7236,16.8923,84.4307041085,20.6136,6.0123,21.4725,62.11,10.88,63.0557412136,135.44,86.2636,15.6223,87.6667835742,20.6136,6.0123,21.4725,65.65,9.61,66.3496390344,134.02,20.6136,6.0123,21.4725,20.6136,6.0123,21.4725,0.0,0.0,0.0,135.44
2020-03-07 15:00:00,90.6316,47.20005,102.1857702352,18.1716,5.30005,18.92875,72.46,41.9,83.7022198033,134.36,81.3316,16.33005,82.9548051144,18.1716,5.30005,18.92875,63.16,11.03,64.1158833675,135.75,84.8916,14.85005,86.1806691524,18.1716,5.30005,18.92875,66.72,9.55,67.4000066766,134.36,18.1716,5.30005,18.92875,18.1716,5.30005,18.92875,0.0,0.0,0.0,135.75
2020-03-07 15:30:00,87.74504,49.08647,100.5418996323,22.92504,6.68647,23.88025,64.82,42.4,77.4557447837,134.81,79.03504,17.93647,81.0447685163,22.92504,6.68647,23.88025,56.11,11.25,57.2266948198,136.18,82.36504,16.15647,83.9346849465,22.92504,6.68647,23.88025,59.44,9.47,60.1896544267,134.81,22.92504,6.68647,23.88025,22.92504,6.68647,23.88025,0.0,0.0,0.0,136.18
2020-03-07 16:00:00,86.91224,48.83732,99.693637142,24.40224,7.11732,25.419,62.51,41.72,75.1535661163,134.55,78.46224,17.93732,80.4864619337,24.40224,7.11732,25.419,54.06,10.82,55.1321684681,135.95,81.73224,16.93732,83.4687478294,24.40224,7.11732,25.419,57.33,9.82,58.1649490673,134.55,24.40224,7.11732,25.419,24.40224,7.11732,25.419,0.0,0.0,0.0,135.95
2020-03-07 16:30:00,88.95208,48.18894,101.1664295834,25.16208,7.33894,26.2105,63.79,40.85,75.748838935,134.13,80.28208,18.38894,82.3611891819,25.16208,7.33894,26.2105,55.12,11.05,56.2166959186,135.57,83.55208,16.79894,85.2241424565,25.16208,7.33894,26.2105,58.39,9.46,59.1513626217,134.13,25.16208,7.33894,26.2105,25.16208,7.33894,26.2105,0.0,0.0,0.0,135.57
2020-03-07 17:00:00,90.98096,47.44153,102.6071822596,25.17096,7.34153,26.21975,65.81,40.1,77.0646877629,133.86,82.00096,17.85153,83.9215977223,25.17096,7.34153,26.21975,56.83,10.51,57.7936761246,135.28,85.33096,17.26153,87.0593656792,25.17096,7.34153,26.21975,60.16,9.92,60.9723871929,133.86,25.17096,7.34153,26.21975,25.17096,7.34153,26.21975,0.0,0.0,0.0,135.28
2020-03-07 17:30:00,94.58512,46.94691,105.5952521848,25.15512,7.33691,26.20325,69.43,39.61,79.9342041932,133.65,85.04512,17.35691,86.7982416905,25.15512,7.33691,26.20325,59.89,10.02,60.7224217238,135.06,88.46512,17.70691,90.2197989266,25.15512,7.33691,26.20325,63.31,10.37,64.1536670815,133.65,25.15512,7.33691,26.20325,25.15512,7.33691,26.20325,0.0,0.0,0.0,135.06
2020-03-07 18:00:00,98.50088,46.22359,108.8073693886,25.04088,7.30359,26.08425,73.46,38.92,83.1332544774,133.28,88.35088,16.28359,89.838929758,25.04088,7.30359,26.08425,63.31,8.98,63.9436978912,134.68,91.84088,18.64359,93.7140901213,25.04088,7.30359,26.08425,66.8,11.34,67.7557052948,133.28,25.04088,7.30359,26.08425,25.04088,7.30359,26.08425,0.0,0.0,0.0,134.68
2020-03-07 18:30:00,102.8472,44.54585,112.0797898823,24.6372,7.18585,25.66375,78.21,37.36,86.6751042688,132.43,91.9872,14.80585,93.1711229838,24.6372,7.18585,25.66375,67.35,7.62,67.7796938618,133.81,95.5872,19.65585,97.587218646,24.6372,7.18585,25.66375,70.95,12.47,72.0375138383,132.43,24.6372,7.18585,25.66375,24.6372,7.18585,25.66375,0.0,0.0,0.0,133.81
2020-03-07 19:00:00,103.47192,45.07681,112.8643301857,22.41192,6.53681,23.34575,81.06,38.54,89.7555301917,132.7,92.27192,13.98681,93.32597749,22.41192,6.53681,23.34575,69.86,7.45,70.2561178831,134.11,95.95192,19.25681,97.865191376,22.41192,6.53681,23.34575,73.54,12.72,74.6319636617,132.7,22.41192,6.53681,23.34575,22.41192,6.53681,23.34575,0.0,0.0,0.0,134.11
2020-03-07 19:30:00,102.22192,45.56181,111.9160375414,21.33192,6.22181,22.22075,80.89,39.34,89.9490283438,133.15,91.06192,13.97181,92.1275460911,21.33192,6.22181,22.22075,69.73,7.75,70.1593571806,134.54,94.75192,18.78181,96.5954591612,21.33192,6.22181,22.22075,73.42,12.56,74.4865759718,133.15,21.33192,6.22181,22.22075,21.33192,6.22181,22.22075,0.0,0.0,0.0,134.54
2020-03-07 20:00:00,97.81184,45.64262,107.9370409297,20.51184,5.98262,21.3665,77.3,39.66,86.8804097596,133.64,87.50184,15.64262,88.889051991,20.51184,5.98262,21.3665,66.99,9.66,67.6829055227,135.03,91.12184,16.72262,92.6435952705,20.51184,5.98262,21.3665,70.61,10.74,71.4221233232,133.64,20.51184,5.98262,21.3665,20.51184,5.98262,21.3665,0.0,0.0,0.0,135.03
2020-03-07 20:30:00,95.51912,47.02891,106.4688717953,20.73912,6.04891,21.60325,74.78,40.98,85.2725559603,133.98,85.58912,17.20891,87.30202773,20.73912,6.04891,21.60325,64.85,11.16,65.8032529591,135.4,89.14912,15.33891,90.4590943839,20.73912,6.04891,21.60325,68.41,9.29,69.0379040817,133.98,20.73912,6.04891,21.60325,20.73912,6.04891,21.60325,0.0,0.0,0.0,135.4
2020-03-07 21:00:00,89.90608,48.94969,102.3678434474,24.61608,7.17969,25.641750000000002,65.29,41.77,77.5081737625,134.23,81.01608,18.85969,83.1822885323,24.61608,7.17969,25.641750000000002,56.4,11.68,57.596722129,135.59,84.35608,16.03969,85.8674553499,24.61608,7.17969,25.641750000000002,59.74,8.86,60.3934367295,134.23,24.61608,7.17969,25.641750000000002,24.61608,7.17969,25.641750000000002,0.0,0.0,0.0,135.59
2020-03-07 21:30:00,85.65952,51.02236,99.7037340655,24.89952,7.26236,25.937,60.76,43.76,74.8780021101,134.78,77.32952,19.92236,79.8545871657,24.89952,7.26236,25.937,52.43,12.66,53.9368195206,136.09,80.53952,15.25236,81.9710239499,24.89952,7.26236,25.937,55.64,7.99,56.2107614252,134.78,24.89952,7.26236,25.937,24.89952,7.26236,25.937,0.0,0.0,0.0,136.09
2020-03-07 22:00:00,78.17424,77.37207,109.9893131884,24.86424,7.25207,25.90025,53.31,70.12,88.0838833158,133.96,74.93424,10.38207,75.6500343811,24.86424,7.25207,25.90025,50.07,3.13,50.1677366442,135.34,78.03424,27.29207,82.6692185596,24.86424,7.25207,25.90025,53.17,20.04,56.8212152281,133.96,24.86424,7.25207,25.90025,24.86424,7.25207,25.90025,0.0,0.0,0.0,135.34
2020-03-07 22:30:00,72.4988,83.52715,110.6022639396,25.4988,7.43715,26.56125,47.0,76.09,89.4353850554,133.96,70.6488,8.09715,71.1112985366,25.4988,7.43715,26.56125,45.15,0.66,45.1548236626,135.34,73.6088,28.89715,79.0778143069,25.4988,7.43715,26.56125,48.11,21.46,52.6792530319,133.96,25.4988,7.43715,26.56125,25.4988,7.43715,26.56125,0.0,0.0,0.0,135.34
2020-03-07 23:00:00,68.57984,84.63537,108.9327329569,24.90984,7.26537,25.94775,43.67,77.37,88.8436030336,134.52,67.09984,7.61537,67.5306033459,24.90984,7.26537,25.94775,42.19,0.35000000000000003,42.1914517408,135.85,69.97984,28.55537,75.5816589012,24.90984,7.26537,25.94775,45.07,21.29,49.8454511465,134.52,24.90984,7.26537,25.94775,24.90984,7.26537,25.94775,0.0,0.0,0.0,135.85
2020-03-07 23:30:00,64.43072,85.13146,106.7646156807,24.93072,7.27146,25.9695,39.5,77.86,87.3065266747,134.31,63.35072,7.40146,63.7816222328,24.93072,7.27146,25.9695,38.42,0.13,38.4202199369,135.6,66.13072,27.96146,71.7991321191,24.93072,7.27146,25.9695,41.2,20.69,46.1033198371,134.31,24.93072,7.27146,25.9695,24.93072,7.27146,25.9695,0.0,0.0,0.0,135.6
2020-03-08 00:00:00,61.49336,85.85473,105.6052460225,25.11336,7.32473,26.15975,36.38,78.53,86.5474742555,134.96,60.79336,7.39473,61.2414455403,25.11336,7.32473,26.15975,35.68,0.07,35.6800686659,136.24,63.49336,28.31473,69.5207213647,25.11336,7.32473,26.15975,38.38,20.99,43.7447654011,134.96,25.11336,7.32473,26.15975,25.11336,7.32473,26.15975,0.0,0.0,0.0,136.24
2020-03-08 00:30:00,63.40576,70.98668,95.1808759079,25.08576,7.31668,26.131,38.32,63.67,74.3121208148,133.54,61.02576,9.55668,61.7695193133,25.08576,7.31668,26.131,35.94,2.24,36.0097375719,134.88,63.32576,10.95668,64.2666376606,25.08576,7.31668,26.131,38.24,3.64,38.412852016,133.54,25.08576,7.31668,26.131,25.08576,7.31668,26.131,0.0,0.0,0.0,134.88
2020-03-08 01:00:00,68.88144,68.62292,97.2304372396,25.14144,7.33292,26.189,43.74,61.29,75.2970895852,132.58,65.76144,10.45292,66.5870147056,25.14144,7.33292,26.189,40.62,3.12,40.7396465375,133.85,68.14144,10.79292,68.9908904668,25.14144,7.33292,26.189,43.0,3.46,43.1389800528,132.58,25.14144,7.33292,26.189,25.14144,7.33292,26.189,0.0,0.0,0.0,133.85
2020-03-08 01:30:00,70.76864,69.37877,99.1040571024,25.53864,7.44877,26.60275,45.23,61.93,76.6881855308,133.01,67.46864,10.54877,68.2883147542,25.53864,7.44877,26.60275,41.93,3.1,42.0444395848,134.33,69.87864,10.888770000000001,70.7219176802,25.53864,7.44877,26.60275,44.34,3.44,44.473241393,133.01,25.53864,7.44877,26.60275,25.53864,7.44877,26.60275,0.0,0.0,0.0,134.33
2020-03-08 02:00:00,68.77664,69.62027,97.8632117017,25.40664,7.41027,26.46525,43.37,62.21,75.8356182806,133.71,65.73664,10.45027,66.5621061984,25.40664,7.41027,26.46525,40.33,3.04,40.4444124695,135.02,68.12664,10.79027,68.975858127,25.40664,7.41027,26.46525,42.72,3.38,42.8535039408,133.71,25.40664,7.41027,26.46525,25.40664,7.41027,26.46525,0.0,0.0,0.0,135.02
2020-03-08 02:30:00,66.17416,70.31913,96.5598234032,25.09416,7.31913,26.13975,41.08,63.0,75.2101482514,134.17,63.38416,10.08913,64.1821025136,25.09416,7.31913,26.13975,38.29,2.77,38.3900638186,135.5,65.72416,10.419130000000001,66.5448982091,25.09416,7.31913,26.13975,40.63,3.1,40.7480907528,134.17,25.09416,7.31913,26.13975,25.09416,7.31913,26.13975,0.0,0.0,0.0,135.5
2020-03-08 03:00:00,63.8972,71.8471,96.1501843277,25.0872,7.3171,26.1325,38.81,64.53,75.3016400884,134.75,61.3372,9.5171,62.0711470512,25.0872,7.3171,26.1325,36.25,2.2,36.3166972617,136.08,63.6272,9.8271,64.3816159649,25.0872,7.3171,26.1325,38.54,2.51,38.6216480746,134.75,25.0872,7.3171,26.1325,25.0872,7.3171,26.1325,0.0,0.0,0.0,136.08
2020-03-08 03:30:00,61.67824,72.20032,94.9583671806,25.09824,7.32032,26.144,36.58,64.88,74.4816138386,134.53,59.30824,9.57032,60.0754388815,25.09824,7.32032,26.144,34.21,2.25,34.2839116788,135.81,61.55824,9.87032,62.3445276572,25.09824,7.32032,26.144,36.46,2.55,36.5490642835,134.53,25.09824,7.32032,26.144,25.09824,7.32032,26.144,0.0,0.0,0.0,135.81
2020-03-08 04:00:00,60.05768,72.58849,94.2125989848,24.81768,7.23849,25.85175,35.24,65.35,74.2460780109,134.96,57.90768,9.27849,58.6463108785,24.81768,7.23849,25.85175,33.09,2.04,33.1528234092,136.24,60.12768,9.57849,60.8858388532,24.81768,7.23849,25.85175,35.31,2.34,35.3874511656,134.96,24.81768,7.23849,25.85175,24.81768,7.23849,25.85175,0.0,0.0,0.0,136.24
2020-03-08 04:30:00,58.59976,72.68868,93.36796063,24.98976,7.28868,26.031,33.61,65.4,73.5308921475,134.8,56.62976,8.91868,57.3277643956,24.98976,7.28868,26.031,31.64,1.63,31.6819585884,136.11,58.80976,9.20868,59.5263610395,24.98976,7.28868,26.031,33.82,1.92,33.8744564532,134.8,24.98976,7.28868,26.031,24.98976,7.28868,26.031,0.0,0.0,0.0,136.11
2020-03-08 05:00:00,57.40816,73.06363,92.9192706782,25.65816,7.48363,26.72725,31.75,65.58,72.8615049254,134.86,55.60816,8.53363,56.2591352543,25.65816,7.48363,26.72725,29.95,1.05,29.968400024,136.16,57.76816,8.81363,58.4366356284,25.65816,7.48363,26.72725,32.11,1.33,32.1375325749,134.86,25.65816,7.48363,26.72725,25.65816,7.48363,26.72725,0.0,0.0,0.0,136.16
2020-03-08 05:30:00,57.42232,73.48026,93.2559458901,25.85232,7.54026,26.9295,31.57,65.94,73.107786863,135.14,55.65232,8.54026,56.3037899457,25.85232,7.54026,26.9295,29.8,1.0,29.8167738027,136.49,57.81232,8.81026,58.4797830455,25.85232,7.54026,26.9295,31.96,1.27,31.9852231507,135.14,25.85232,7.54026,26.9295,25.85232,7.54026,26.9295,0.0,0.0,0.0,136.49
2020-03-08 06:00:00,57.79824,73.17407,93.2474185566,25.72824,7.5040700000000005,26.80025,32.07,65.67,73.0823768086,135.03,55.96824,8.66407,56.6348832228,25.72824,7.5040700000000005,26.80025,30.24,1.16,30.2622404987,136.34,58.13824,8.95407,58.8237224244,25.72824,7.5040700000000005,26.80025,32.41,1.45,32.4424197618,135.03,25.72824,7.5040700000000005,26.80025,25.72824,7.5040700000000005,26.80025,0.0,0.0,0.0,136.34
2020-03-08 06:30:00,60.50024,72.50882,94.4341464612,25.71024,7.49882,26.7815,34.79,65.01,73.733602923,135.14,58.39024,9.10882,59.096452762,25.71024,7.49882,26.7815,32.68,1.6099999999999999,32.7196347779,136.49,60.63024,9.39882,61.3544115761,25.71024,7.49882,26.7815,34.92,1.9,34.9716513765,135.14,25.71024,7.49882,26.7815,25.71024,7.49882,26.7815,0.0,0.0,0.0,136.49
2020-03-08 07:00:00,61.06528,72.23404,94.587128914,25.62528,7.4740400000000005,26.693,35.44,64.76,73.8231074935,134.95,58.86528,9.16404,59.5743301985,25.62528,7.4740400000000005,26.693,33.24,1.69,33.2829340654,136.26,61.12528,9.45404,61.8520713267,25.62528,7.4740400000000005,26.693,35.5,1.98,35.5551740257,134.95,25.62528,7.4740400000000005,26.693,25.62528,7.4740400000000005,26.693,0.0,0.0,0.0,136.26
2020-03-08 07:30:00,64.32912,71.63891,96.2827560156,25.29912,7.37891,26.35325,39.03,64.26,75.1843634009,134.36,61.64912,9.39891,62.3614745333,25.29912,7.37891,26.35325,36.35,2.02,36.4060832829,135.69,63.96912,9.69891,64.7002099592,25.29912,7.37891,26.35325,38.67,2.32,38.7395314892,134.36,25.29912,7.37891,26.35325,25.29912,7.37891,26.35325,0.0,0.0,0.0,135.69
2020-03-08 08:00:00,67.26472,69.91971,97.022205722,23.96472,6.9897100000000005,24.96325,43.3,62.93,76.3876619619,133.71,64.20472,9.24971,64.8675820835,23.96472,6.9897100000000005,24.96325,40.24,2.26,40.3034142474,135.03,66.63472,9.56971,67.3183872279,23.96472,6.9897100000000005,24.96325,42.67,2.58,42.7479274351,133.71,23.96472,6.9897100000000005,24.96325,23.96472,6.9897100000000005,24.96325,0.0,0.0,0.0,135.03
2020-03-08 08:30:00,72.88768,66.61099,98.7402546308,23.07768,6.73099,24.03925,49.81,59.88,77.8887058565,132.26,69.22768,10.450990000000001,70.0121051688,23.07768,6.73099,24.03925,46.15,3.7199999999999998,46.2996857441,133.54,71.77768,10.81099,72.5872774731,23.07768,6.73099,24.03925,48.7,4.08,48.8706087541,132.26,23.07768,6.73099,24.03925,23.07768,6.73099,24.03925,0.0,0.0,0.0,133.54
2020-03-08 09:00:00,75.5296,65.82155,100.1858119724,22.1196,6.45155,23.04125,53.41,59.37,79.8587816085,131.42,71.5596,10.60155,72.3406470427,22.1196,6.45155,23.04125,49.44,4.15,49.6138700365,132.7,74.1796,10.98155,74.9880490249,22.1196,6.45155,23.04125,52.06,4.53,52.2567172716,131.42,22.1196,6.45155,23.04125,22.1196,6.45155,23.04125,0.0,0.0,0.0,132.7
2020-03-08 09:30:00,81.82336,46.89348,94.3083278836,22.26336,6.49348,23.191,59.56,40.4,71.9691155983,132.04,74.28336,13.75348,75.5458522025,22.26336,6.49348,23.191,52.02,7.26,52.5241658668,133.38,77.00336,13.91348,78.2502548047,22.26336,6.49348,23.191,54.74,7.42,55.2406010105,132.04,22.26336,6.49348,23.191,22.26336,6.49348,23.191,0.0,0.0,0.0,133.38
2020-03-08 10:00:00,85.53672,34.19446,92.1183562763,23.46672,6.84446,24.4445,62.07,27.35,67.8285146528,132.37,75.37672,16.06446,77.0695581475,23.46672,6.84446,24.4445,51.91,9.22,52.7224477808,133.73,78.10672,16.05446,79.7396099505,23.46672,6.84446,24.4445,54.64,9.21,55.4107724184,132.37,23.46672,6.84446,24.4445,23.46672,6.84446,24.4445,0.0,0.0,0.0,133.73
2020-03-08 10:30:00,86.42736,33.75923,92.7867133094,24.47736,7.13923,25.49725,61.95,26.62,67.427197035,131.74,76.26736,15.87923,77.9028892068,24.47736,7.13923,25.49725,51.79,8.74,52.5222971699,133.13,78.95736,15.84923,80.5323710676,24.47736,7.13923,25.49725,54.48,8.71,55.1718633001,131.74,24.47736,7.13923,25.49725,24.47736,7.13923,25.49725,0.0,0.0,0.0,133.13
2020-03-08 11:00:00,88.32016,32.75463,94.1982826216,24.77016,7.22463,25.80225,63.55,25.53,68.4863738272,131.61,77.79016,15.14463,79.2506707269,24.77016,7.22463,25.80225,53.02,7.92,53.6082717498,132.92,80.53016,15.10463,81.9344647695,24.77016,7.22463,25.80225,55.76,7.88,56.3140479809,131.61,24.77016,7.22463,25.80225,24.77016,7.22463,25.80225,0.0,0.0,0.0,132.92
2020-03-08 11:30:00,89.1628,32.5979,94.9348618172,24.9528,7.2779,25.9925,64.21,25.32,69.0219276752,131.94,78.8728,14.8779,80.2637557572,24.9528,7.2779,25.9925,53.92,7.6,54.4529742071,133.26,81.6228,14.8179,82.9569264152,24.9528,7.2779,25.9925,56.67,7.54,57.169401781,131.94,24.9528,7.2779,25.9925,24.9528,7.2779,25.9925,0.0,0.0,0.0,133.26
2020-03-08 12:00:00,89.31912,32.64016,95.096189421,23.58912,6.88016,24.572,65.73,25.76,70.5975247441,131.94,78.97912,14.89016,80.3705061624,23.58912,6.88016,24.572,55.39,8.01,55.9661701388,133.26,81.78912,14.840160000000001,83.1245481143,23.58912,6.88016,24.572,58.2,7.96,58.7418215584,131.94,23.58912,6.88016,24.572,23.58912,6.88016,24.572,0.0,0.0,0.0,133.26
2020-03-08 12:30:00,90.93624,32.23057,96.4790619143,23.79624,6.94057,24.78775,67.14,25.29,71.7451301483,131.74,80.00624,14.67057,81.3401749633,23.79624,6.94057,24.78775,56.21,7.73,56.7390253706,133.05,82.80624,14.61057,84.085326536,23.79624,6.94057,24.78775,59.01,7.67,59.5063778094,131.74,23.79624,6.94057,24.78775,23.79624,6.94057,24.78775,0.0,0.0,0.0,133.05
2020-03-08 13:00:00,91.16744,32.21717,96.6925444849,25.08744,7.31717,26.13275,66.08,24.9,70.6156951393,131.62,80.25744,14.71717,81.5956602287,25.08744,7.31717,26.13275,55.17,7.4,55.6640718956,132.91,83.03744,14.65717,84.3211069316,25.08744,7.31717,26.13275,57.95,7.34,58.4129959855,131.62,25.08744,7.31717,26.13275,25.08744,7.31717,26.13275,0.0,0.0,0.0,132.91
2020-03-08 13:30:00,89.85288,32.57584,95.5757573656,24.36288,7.10584,25.378,65.49,25.47,70.268492228,131.74,79.24288,14.93584,80.6381630942,24.36288,7.10584,25.378,54.88,7.83,55.4357583154,132.99,82.02288,14.87584,83.3609228548,24.36288,7.10584,25.378,57.66,7.77,58.1811696342,131.74,24.36288,7.10584,25.378,24.36288,7.10584,25.378,0.0,0.0,0.0,132.99
2020-03-08 14:00:00,88.7252,33.0661,94.6864725515,23.0952,6.7361,24.0575,65.63,26.33,70.7146788156,132.28,78.2152,15.1561,79.6701002776,23.0952,6.7361,24.0575,55.12,8.42,55.7594010011,133.56,81.0152,15.1361,82.4170137426,23.0952,6.7361,24.0575,57.92,8.4,58.5259463828,132.28,23.0952,6.7361,24.0575,23.0952,6.7361,24.0575,0.0,0.0,0.0,133.56
2020-03-08 14:30:00,86.8364,34.37895,93.3941784485,24.9564,7.27895,25.99625,61.88,27.1,67.5540109838,132.68,76.8064,16.33895,78.5250556705,24.9564,7.27895,25.99625,51.85,9.06,52.6355972703,134.02,79.5464,16.31895,81.2030657184,24.9564,7.27895,25.99625,54.59,9.04,55.3334410642,132.68,24.9564,7.27895,25.99625,24.9564,7.27895,25.99625,0.0,0.0,0.0,134.02
2020-03-08 15:00:00,87.15448,33.82339,93.4875665271,23.15448,6.7533900000000004,24.11925,64.0,27.07,69.4894589128,132.81,76.81448,15.76339,78.4152332265,23.15448,6.7533900000000004,24.11925,53.66,9.01,54.4111725659,134.1,79.61448,15.75339,81.1580847615,23.15448,6.7533900000000004,24.11925,56.46,9.0,57.1728222148,132.81,23.15448,6.7533900000000004,24.11925,23.15448,6.7533900000000004,24.11925,0.0,0.0,0.0,134.1
2020-03-08 15:30:00,88.34552,33.69036,94.5514212532,22.83552,6.66036,23.787,65.51,27.03,70.8673479114,132.99,77.83552,15.87036,79.4369970492,22.83552,6.66036,23.787,55.0,9.21,55.7657968651,134.3,80.65552,15.86036,82.2001455339,22.83552,6.66036,23.787,57.82,9.2,58.5473517761,132.99,22.83552,6.66036,23.787,22.83552,6.66036,23.787,0.0,0.0,0.0,134.3
2020-03-08 16:00:00,90.50536,33.22448,96.4110276887,21.13536,6.16448,22.016,69.37,27.06,74.460999859,132.87,79.42536,15.08448,80.8450947677,21.13536,6.16448,22.016,58.29,8.92,58.9685551799,134.23,82.35536,15.07448,83.7236243124,21.13536,6.16448,22.016,61.22,8.91,61.8649860584,132.87,21.13536,6.16448,22.016,21.13536,6.16448,22.016,0.0,0.0,0.0,134.23
2020-03-08 16:30:00,95.44256,31.29408,100.4420315525,16.64256,4.85408,17.336,78.8,26.44,83.1174686814,132.27,83.11256,13.44408,84.1928792523,16.64256,4.85408,17.336,66.47,8.59,67.022749869,133.64,86.24256,13.41408,87.2795319511,16.64256,4.85408,17.336,69.6,8.56,70.1244151491,132.27,16.64256,4.85408,17.336,16.64256,4.85408,17.336,0.0,0.0,0.0,133.64
2020-03-08 17:00:00,98.21704,30.70497,102.9047235508,17.53704,5.11497,18.26775,80.68,25.59,84.6410686369,131.82,85.50704,13.09497,86.5039428515,17.53704,5.11497,18.26775,67.97,7.98,68.4368416863,133.21,88.61704,13.05497,89.5735006576,17.53704,5.11497,18.26775,71.08,7.94,71.5220944883,131.82,17.53704,5.11497,18.26775,17.53704,5.11497,18.26775,0.0,0.0,0.0,133.21
2020-03-08 17:30:00,99.99464,30.60677,104.5739087849,20.59464,6.00677,21.45275,79.4,24.6,83.1235225433,131.48,87.31464,13.41677,88.3394366948,20.59464,6.00677,21.45275,66.72,7.41,67.1302204674,132.83,90.44464,13.34677,91.424117027,20.59464,6.00677,21.45275,69.85,7.34,70.2345933284,131.48,20.59464,6.00677,21.45275,20.59464,6.00677,21.45275,0.0,0.0,0.0,132.83
2020-03-08 18:00:00,103.15296,29.37753,107.2547081748,21.04296,6.13753,21.91975,82.11,23.24,85.3355125373,131.02,90.04296,13.14753,90.9977592618,21.04296,6.13753,21.91975,69.0,7.01,69.3551735633,132.45,93.14296,13.07753,94.0565403811,21.04296,6.13753,21.91975,72.1,6.94,72.4332354655,131.02,21.04296,6.13753,21.91975,21.04296,6.13753,21.91975,0.0,0.0,0.0,132.45
2020-03-08 18:30:00,106.94184,36.91012,113.1322858471,20.81184,6.07012,21.679,86.13,30.84,91.4848757992,131.68,94.44184,12.66012,95.28661910779999,20.81184,6.07012,21.679,73.63,6.59,73.9243194084,133.07,97.95184,15.97012,99.2451897686,20.81184,6.07012,21.679,77.14,9.9,77.7726790075,131.68,20.81184,6.07012,21.679,20.81184,6.07012,21.679,0.0,0.0,0.0,133.07
2020-03-08 19:00:00,108.48384,42.99112,116.6918160798,20.16384,5.88112,21.004,88.32,37.11,95.7996581414,132.47,96.65384,13.08112,97.5350218496,20.16384,5.88112,21.004,76.49,7.2,76.8281205028,133.86,100.56384,18.80112,102.3062462844,20.16384,5.88112,21.004,80.4,12.92,81.4314828552,132.47,20.16384,5.88112,21.004,20.16384,5.88112,21.004,0.0,0.0,0.0,133.86
2020-03-08 19:30:00,106.17384,44.40112,115.0840725626,20.88384,6.09112,21.754,85.29,38.31,93.4988780681,132.58,94.59384,13.96112,95.6185517439,20.88384,6.09112,21.754,73.71,7.87,74.1289484614,134.02,98.43384,18.32112,100.1243441686,20.88384,6.09112,21.754,77.55,12.23,78.5084415843,132.58,20.88384,6.09112,21.754,20.88384,6.09112,21.754,0.0,0.0,0.0,134.02
2020-03-08 20:00:00,101.88536,45.57573,111.614397581,20.14536,5.87573,20.984750000000002,81.74,39.7,90.8708842259,132.97,91.00536,15.23573,92.2718972242,20.14536,5.87573,20.984750000000002,70.86,9.36,71.4755146886,134.4,94.76536,16.71573,96.2283174817,20.14536,5.87573,20.984750000000002,74.62,10.84,75.4032492669,132.97,20.14536,5.87573,20.984750000000002,20.14536,5.87573,20.984750000000002,0.0,0.0,0.0,134.4
2020-03-08 20:30:00,100.9936,45.1823,110.6397192434,19.8936,5.8023,20.7225,81.1,39.38,90.1553902992,132.05,90.1936,15.5023,91.5161558756,19.8936,5.8023,20.7225,70.3,9.7,70.9660482203,133.42,93.9436,16.0223,95.3001263286,19.8936,5.8023,20.7225,74.05,10.22,74.7519290721,132.05,19.8936,5.8023,20.7225,19.8936,5.8023,20.7225,0.0,0.0,0.0,133.42
2020-03-08 21:00:00,98.49336,45.99848,108.7051154564,16.62336,4.84848,17.316,81.87,41.15,91.6297953725,132.87,87.77336,15.46848,89.1259591769,16.62336,4.84848,17.316,71.15,10.62,71.9382158522,134.3,91.57336,14.37848,92.6953124424,16.62336,4.84848,17.316,74.95,9.53,75.5534473072,132.87,16.62336,4.84848,17.316,16.62336,4.84848,17.316,0.0,0.0,0.0,134.3
2020-03-08 21:30:00,92.83112,47.43866,104.2499079283,14.84112,4.32866,15.4595,77.99,43.11,89.1117960766,133.66,82.79112,16.96866,84.5121587291,14.84112,4.32866,15.4595,67.95,12.64,69.1156429472,135.05,86.48112,11.998660000000001,87.3095181424,14.84112,4.32866,15.4595,71.64,7.67,72.0494170691,133.66,14.84112,4.32866,15.4595,14.84112,4.32866,15.4595,0.0,0.0,0.0,135.05
2020-03-08 22:00:00,85.97528,50.82904,99.8766242842,17.58528,5.12904,18.318,68.39,45.7,82.2537664791,134.73,77.18528,19.35904,79.5760006434,17.58528,5.12904,18.318,59.6,14.23,61.2752225618,136.1,80.63528,11.50904,81.4524792895,17.58528,5.12904,18.318,63.05,6.38,63.3719725115,134.73,17.58528,5.12904,18.318,17.58528,5.12904,18.318,0.0,0.0,0.0,136.1
2020-03-08 22:30:00,77.94456,69.58633,104.4873760627,17.16456,5.00633,17.87975,60.78,64.58,88.6836219378,134.67,73.15456,11.46633,74.0477303667,17.16456,5.00633,17.87975,55.99,6.46,56.3614380583,136.01,76.51456,19.91633,79.0641391066,17.16456,5.00633,17.87975,59.35,14.91,61.1942039739,134.67,17.16456,5.00633,17.87975,17.16456,5.00633,17.87975,0.0,0.0,0.0,136.01
2020-03-08 23:00:00,69.94296,84.04628,109.3425572931,19.87296,5.79628,20.701,50.07,78.25,92.8981560635,134.78,68.31296,6.03628,68.5791307921,19.87296,5.79628,20.701,48.44,0.24,48.4405945463,136.07,71.41296,26.56628,76.1943442061,19.87296,5.79628,20.701,51.54,20.77,55.5676569598,134.78,19.87296,5.79628,20.701,19.87296,5.79628,20.701,0.0,0.0,0.0,136.07
2020-03-08 23:30:00,65.89696,76.18578,100.7307421369,18.15696,5.29578,18.9135,47.74,70.89,85.4663658991,134.56,63.62696,6.3857800000000005,63.9466044841,18.15696,5.29578,18.9135,45.47,1.09,45.4830627817,135.83,66.42696,15.02578,68.105176598,18.15696,5.29578,18.9135,48.27,9.73,49.2408956052,134.56,18.15696,5.29578,18.9135,18.15696,5.29578,18.9135,0.0,0.0,0.0,135.83
2020-03-09 00:00:00,63.23024,69.86882,94.2322410784,17.79024,5.18882,18.5315,45.44,64.68,79.0461637273,133.82,60.48024,5.94882,60.772097955,17.79024,5.18882,18.5315,42.69,0.76,42.6967645144,135.08,62.99024,6.2388200000000005,63.2984455595,17.79024,5.18882,18.5315,45.2,1.05,45.2121941516,133.82,17.79024,5.18882,18.5315,17.79024,5.18882,18.5315,0.0,0.0,0.0,135.08
2020-03-09 00:30:00,62.95032,70.08301,94.2038803806,18.73032,5.46301,19.51075,44.22,64.62,78.3016781429,133.26,60.19032,5.84301,60.4732617573,18.73032,5.46301,19.51075,41.46,0.38,41.461741401,134.51,62.65032,6.12301,62.9488192706,18.73032,5.46301,19.51075,43.92,0.66,43.9249587365,133.26,18.73032,5.46301,19.51075,18.73032,5.46301,19.51075,0.0,0.0,0.0,134.51
2020-03-09 01:00:00,66.18184,70.11762,96.4184452283,22.55184,6.57762,23.4915,43.63,63.54,77.0772891324,132.92,63.21184,7.60762,63.6679872326,22.55184,6.57762,23.4915,40.66,1.03,40.6730438989,134.17,65.64184,7.90762,66.1164246814,22.55184,6.57762,23.4915,43.09,1.33,43.1105207577,132.92,22.55184,6.57762,23.4915,22.55184,6.57762,23.4915,0.0,0.0,0.0,134.17
2020-03-09 01:30:00,69.53064,69.36352,98.2130734964,20.00064,5.83352,20.834,49.53,63.53,80.5560786037,133.21,66.18064,6.95352,66.5449363303,20.00064,5.83352,20.834,46.18,1.12,46.1935796405,134.47,68.77064,7.25352,69.1521111637,20.00064,5.83352,20.834,48.77,1.42,48.7906681651,133.21,20.00064,5.83352,20.834,20.00064,5.83352,20.834,0.0,0.0,0.0,134.47
2020-03-09 02:00:00,68.414,69.717,97.6777123248,20.184,5.8870000000000005,21.025,48.23,63.83,80.0025112106,133.61,65.214,7.017,65.5904267786,20.184,5.8870000000000005,21.025,45.03,1.13,45.0441760941,134.86,67.764,7.317,68.1578915827,20.184,5.8870000000000005,21.025,47.58,1.43,47.6014842206,133.61,20.184,5.8870000000000005,21.025,20.184,5.8870000000000005,21.025,0.0,0.0,0.0,134.86
2020-03-09 02:30:00,66.43928,70.70354,97.0214847106,22.22928,6.48354,23.1555,44.21,64.22,77.9662266626,133.84,63.53928,7.58354,63.9902350507,22.22928,6.48354,23.1555,41.31,1.1,41.3246427692,135.12,66.00928,7.88354,66.4783818173,22.22928,6.48354,23.1555,43.78,1.4,43.8023789308,133.84,22.22928,6.48354,23.1555,22.22928,6.48354,23.1555,0.0,0.0,0.0,135.12
2020-03-09 03:00:00,64.56216,71.58313,96.397183592,23.46216,6.84313,24.43975,41.1,64.74,76.6842721815,134.09,61.85216,7.77313,62.3386817848,23.46216,6.84313,24.43975,38.39,0.93,38.4012630001,135.39,64.25216,8.06313,64.7561126849,23.46216,6.84313,24.43975,40.79,1.22,40.8082405894,134.09,23.46216,6.84313,24.43975,23.46216,6.84313,24.43975,0.0,0.0,0.0,135.39
2020-03-09 03:30:00,64.31296,71.54503,96.202121295,21.34296,6.22503,22.23225,42.97,65.32,78.1864649412,134.33,61.58296,7.17503,61.9995324004,21.34296,6.22503,22.23225,40.24,0.9500000000000001,40.2512124041,135.58,64.03296,7.4650300000000005,64.4666319832,21.34296,6.22503,22.23225,42.69,1.24,42.7080051044,134.33,21.34296,6.22503,22.23225,21.34296,6.22503,22.23225,0.0,0.0,0.0,135.58
2020-03-09 04:00:00,63.568,71.344,95.5555176847,19.728,5.754,20.55,43.84,65.59,78.8922917654,134.27,60.898,6.7940000000000005,61.2758095826,19.728,5.754,20.55,41.17,1.04,41.1831336836,135.54,63.358,7.084,63.7527977425,19.728,5.754,20.55,43.63,1.33,43.6502668949,134.27,19.728,5.754,20.55,19.728,5.754,20.55,0.0,0.0,0.0,135.54
2020-03-09 04:30:00,64.0056,69.8433,94.7354389141,18.5256,5.4033,19.2975,45.48,64.44,78.8729611464,133.57,61.2756,6.1833,61.5867871727,18.5256,5.4033,19.2975,42.75,0.78,42.7571151974,134.84,63.7756,6.4633,64.1022729882,18.5256,5.4033,19.2975,45.25,1.06,45.2624137668,133.57,18.5256,5.4033,19.2975,18.5256,5.4033,19.2975,0.0,0.0,0.0,134.84
2020-03-09 05:00:00,64.56776,69.32143,94.7336069653,18.34776,5.35143,19.11225,46.22,63.97,78.9205252137,133.49,61.79776,6.48143,62.1367208329,18.34776,5.35143,19.11225,43.45,1.13,43.4646914173,134.73,64.29776,6.78143,64.6543868107,18.34776,5.35143,19.11225,45.95,1.43,45.9722459752,133.49,18.34776,5.35143,19.11225,18.34776,5.35143,19.11225,0.0,0.0,0.0,134.73
2020-03-09 05:30:00,67.50248,68.07989,95.8720826339,18.10248,5.27989,18.85675,49.4,62.8,79.9011889774,132.89,64.25248,6.73989,64.6050098937,18.10248,5.27989,18.85675,46.15,1.46,46.1730884824,134.2,66.81248,7.03989,67.1823454113,18.10248,5.27989,18.85675,48.71,1.76,48.7417859747,132.89,18.10248,5.27989,18.85675,18.10248,5.27989,18.85675,0.0,0.0,0.0,134.2
2020-03-09 06:00:00,72.57984,66.80662,98.6456164776,16.71984,4.87662,17.4165,55.86,61.93,83.4006264964,131.96,68.51984,8.23662,69.013117468,16.71984,4.87662,17.4165,51.8,3.36,51.9088585889,133.32,71.21984,8.59662,71.7367931054,16.71984,4.87662,17.4165,54.5,3.7199999999999998,54.6268102675,131.96,16.71984,4.87662,17.4165,16.71984,4.87662,17.4165,0.0,0.0,0.0,133.32
2020-03-09 06:30:00,88.34208,36.99644,95.7760913349,15.38208,4.48644,16.023,72.96,32.51,79.8752884189,132.21,78.20208,11.56644,79.0528168417,15.38208,4.48644,16.023,62.82,7.08,63.2177095441,133.59,81.19208,11.58644,82.0146294669,15.38208,4.48644,16.023,65.81,7.1,66.1918884759,132.21,15.38208,4.48644,16.023,15.38208,4.48644,16.023,0.0,0.0,0.0,133.59
2020-03-09 07:00:00,100.68752,26.45261,104.1043575436,12.07752,3.5226100000000002,12.58075,88.61,22.93,91.5287768956,131.4,87.33752,8.24261,87.7256121059,12.07752,3.5226100000000002,12.58075,75.26,4.72,75.4078643114,132.81,90.64752,8.09261,91.0080393084,12.07752,3.5226100000000002,12.58075,78.57,4.57,78.7027941054,131.4,12.07752,3.5226100000000002,12.58075,12.07752,3.5226100000000002,12.58075,0.0,0.0,0.0,132.81
2020-03-09 07:30:00,108.79904,43.73722,117.2611424055,12.53904,3.65722,13.0615,96.26,40.08,104.2707725108,133.53,98.86904,14.29722,99.8974352536,12.53904,3.65722,13.0615,86.33,10.64,86.9832081496,135.01,102.22904,14.90722,103.3102213116,12.53904,3.65722,13.0615,89.69,11.25,90.3928017046,133.53,12.53904,3.65722,13.0615,12.53904,3.65722,13.0615,0.0,0.0,0.0,135.01
2020-03-09 08:00:00,109.85936,49.63648,120.552308673,15.759360000000001,4.59648,16.416,94.1,45.04,104.3235908124,134.35,101.41936,18.97648,103.1794232199,15.759360000000001,4.59648,16.416,85.66,14.38,86.8586207581,135.85,104.67936,19.47648,106.4758267552,15.759360000000001,4.59648,16.416,88.92,14.88,90.156424064,134.35,15.759360000000001,4.59648,16.416,15.759360000000001,4.59648,16.416,0.0,0.0,0.0,135.85
2020-03-09 08:30:00,111.80856,46.25958,121.0004249209,15.11856,4.40958,15.7485,96.69,41.85,105.3583342693,133.48,103.24856,20.14958,105.1963436449,15.11856,4.40958,15.7485,88.13,15.74,89.5245469131,135.01,106.55856,20.67958,108.5466339333,15.11856,4.40958,15.7485,91.44,16.27,92.8761890906,133.48,15.11856,4.40958,15.7485,15.11856,4.40958,15.7485,0.0,0.0,0.0,135.01
2020-03-09 09:00:00,110.51328,46.03679,119.7187165395,17.78328,5.18679,18.52425,92.73,40.85,101.3290451944,133.48,102.35328,20.64679,104.4149599629,17.78328,5.18679,18.52425,84.57,15.46,85.9714865522,135.09,105.59328,21.18679,107.6978219448,17.78328,5.18679,18.52425,87.81,16.0,89.2557902884,133.48,17.78328,5.18679,18.52425,17.78328,5.18679,18.52425,0.0,0.0,0.0,135.09
2020-03-09 09:30:00,110.2956,45.2608,119.2210526543,18.3456,5.3508,19.11,91.95,39.91,100.2377703264,133.23,102.4156,21.5408,104.6563958294,18.3456,5.3508,19.11,84.07,16.19,85.6147242009,134.76,105.6656,22.1008,107.9521393211,18.3456,5.3508,19.11,87.32,16.75,88.9120065008,133.23,18.3456,5.3508,19.11,18.3456,5.3508,19.11,0.0,0.0,0.0,134.76
