Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-09 10:00:00,107.60912,46.71891,117.3131674569,21.45912,6.25891,22.35325,86.15,40.46,95.1779076257,133.45,100.24912,22.06891,102.6495146085,21.45912,6.25891,22.35325,78.79,15.81,80.3605637113,135.05,103.38912,22.62891,105.8365612733,21.45912,6.25891,22.35325,81.93,16.37,83.5493973647,133.45,21.45912,6.25891,22.35325,21.45912,6.25891,22.35325,0.0,0.0,0.0,135.05
2020-03-09 10:30:00,107.47624,46.48807,117.0994569452,20.49624,5.97807,21.35025,86.98,40.51,95.950927562,133.58,100.00624,21.80807,102.3564358312,20.49624,5.97807,21.35025,79.51,15.83,81.0705186859,135.19,103.20624,22.36807,105.6023604398,20.49624,5.97807,21.35025,82.71,16.39,84.3183028767,133.58,20.49624,5.97807,21.35025,20.49624,5.97807,21.35025,0.0,0.0,0.0,135.19
2020-03-09 11:00:00,106.95768,45.41599,116.2005054148,20.31768,5.9259900000000005,21.16425,86.64,39.49,95.2152808114,132.92,99.79768,22.34599,102.2688623309,20.31768,5.9259900000000005,21.16425,79.48,16.42,81.1584056029,134.44,102.94768,22.91599,105.4673760699,20.31768,5.9259900000000005,21.16425,82.63,16.99,84.3586213733,132.92,20.31768,5.9259900000000005,21.16425,20.31768,5.9259900000000005,21.16425,0.0,0.0,0.0,134.44
2020-03-09 11:30:00,108.71432,45.22626,117.7464138165,20.04432,5.84626,20.8795,88.67,39.38,97.0214064009,133.56,101.24432,22.69626,103.7570843376,20.04432,5.84626,20.8795,81.2,16.85,82.9298649462,135.13,104.46432,23.28626,107.0282395345,20.04432,5.84626,20.8795,84.42,17.44,86.2026101693,133.56,20.04432,5.84626,20.8795,20.04432,5.84626,20.8795,0.0,0.0,0.0,135.13
2020-03-09 12:00:00,110.94056,44.13433,119.3970139395,17.50056,5.10433,18.22975,93.44,39.03,101.2638854676,133.8,102.94056,22.59433,105.3909988626,17.50056,5.10433,18.22975,85.44,17.49,87.2117750077,135.33,106.23056,23.18433,108.7310674806,17.50056,5.10433,18.22975,88.73,18.08,90.5532953569,133.8,17.50056,5.10433,18.22975,17.50056,5.10433,18.22975,0.0,0.0,0.0,135.33
2020-03-09 12:30:00,113.30496,44.01228,121.552847566,16.70496,4.87228,17.401,96.6,39.14,104.22811329,133.73,104.95496,22.28228,107.2941919705,16.70496,4.87228,17.401,88.25,17.41,89.9509344032,135.29,108.28496,22.86228,110.6721121557,16.70496,4.87228,17.401,91.58,17.99,93.3302550088,133.73,16.70496,4.87228,17.401,16.70496,4.87228,17.401,0.0,0.0,0.0,135.29
2020-03-09 13:00:00,113.44792,44.51856,121.8701470287,16.17792,4.71856,16.852,97.27,39.8,105.0975399331,133.84,104.99792,21.64856,107.2064520185,16.17792,4.71856,16.852,88.82,16.93,90.4191202125,135.44,108.35792000000001,22.22856,110.6144100305,16.17792,4.71856,16.852,92.18,17.51,93.8283139569,133.84,16.17792,4.71856,16.852,16.17792,4.71856,16.852,0.0,0.0,0.0,135.44
2020-03-09 13:30:00,114.26216,44.07313,122.4674732158,15.78216,4.60313,16.43975,98.48,39.47,106.0951992316,134.27,105.76216,21.25313,107.8764572215,15.78216,4.60313,16.43975,89.98,16.65,91.5075018783,135.8,109.19216,21.83313,111.3535512279,15.78216,4.60313,16.43975,93.41,17.23,94.9857936746,134.27,15.78216,4.60313,16.43975,15.78216,4.60313,16.43975,0.0,0.0,0.0,135.8
2020-03-09 14:00:00,114.1064,44.81395,122.5910299963,17.636400000000002,5.14395,18.37125,96.47,39.67,104.3080524217,133.9,105.6264,22.05395,107.9041847546,17.636400000000002,5.14395,18.37125,87.99,16.91,89.6001573659,135.47,108.9364,22.62395,111.2608752373,17.636400000000002,5.14395,18.37125,91.3,17.48,92.9582723592,133.9,17.636400000000002,5.14395,18.37125,17.636400000000002,5.14395,18.37125,0.0,0.0,0.0,135.47
2020-03-09 14:30:00,111.95184,46.25887,121.1325618199,21.32184,6.21887,22.21025,90.63,40.04,99.0807675586,133.9,103.90184,22.90887,106.3974091793,21.32184,6.21887,22.21025,82.58,16.69,84.2497032636,135.47,107.09184,23.47887,109.6353936056,21.32184,6.21887,22.21025,85.77,17.26,87.4894307902,133.9,21.32184,6.21887,22.21025,21.32184,6.21887,22.21025,0.0,0.0,0.0,135.47
2020-03-09 15:00:00,111.4836,46.707300000000004,120.8725152475,22.8936,6.6773,23.8475,88.59,40.03,97.214139918,133.9,103.5136,23.4173,106.1293330058,22.8936,6.6773,23.8475,80.62,16.74,82.3396137955,135.42,106.6736,23.9973,109.339504957,22.8936,6.6773,23.8475,83.78,17.32,85.5515680745,133.9,22.8936,6.6773,23.8475,22.8936,6.6773,23.8475,0.0,0.0,0.0,135.42
2020-03-09 15:30:00,113.85184,46.42137,122.9519624246,21.26184,6.20137,22.14775,92.59,40.22,100.9482862658,133.9,105.43184,22.79137,107.86713787,21.26184,6.20137,22.14775,84.17,16.59,85.7893757991,135.48,108.68184,23.36137,111.1642746302,21.26184,6.20137,22.14775,87.42,17.16,89.0882820577,133.9,21.26184,6.20137,22.14775,21.26184,6.20137,22.14775,0.0,0.0,0.0,135.48
2020-03-09 16:00:00,119.69616,43.02513,127.1940742734,14.96616,4.36513,15.58975,104.73,38.66,111.6376661347,132.83,110.26616,21.54513,112.3513180513,14.96616,4.36513,15.58975,95.3,17.18,96.8361626666,134.41,113.76616,22.11513,115.8957209567,14.96616,4.36513,15.58975,98.8,17.75,100.381783706,132.83,14.96616,4.36513,15.58975,14.96616,4.36513,15.58975,0.0,0.0,0.0,134.41
2020-03-09 16:30:00,121.31272,44.31121,129.1520784404,17.35272,5.06121,18.07575,103.96,39.25,111.122653406,133.43,111.76272,22.12121,113.9309155307,17.35272,5.06121,18.07575,94.41,17.06,95.9389998906,134.98,115.29272,22.71121,117.5083415961,17.35272,5.06121,18.07575,97.94,17.65,99.5176672757,133.43,17.35272,5.06121,18.07575,17.35272,5.06121,18.07575,0.0,0.0,0.0,134.98
2020-03-09 17:00:00,121.73056,46.29058,130.2349685555,19.75056,5.76058,20.5735,101.98,40.53,109.7387866709,134.19,112.21056,21.55058,114.2612676013,19.75056,5.76058,20.5735,92.46,15.79,93.7985911408,135.75,115.67056,22.10058,117.7629571939,19.75056,5.76058,20.5735,95.92,16.34,97.3018088218,134.19,19.75056,5.76058,20.5735,19.75056,5.76058,20.5735,0.0,0.0,0.0,135.75
2020-03-09 17:30:00,122.06504,47.75522,131.0741585037,22.23504,6.48522,23.1615,99.83,41.27,108.0242648667,133.5,112.52504,21.72522,114.603096865,22.23504,6.48522,23.1615,90.29,15.24,91.5671431246,134.99,115.95504,22.25522,118.0714449757,22.23504,6.48522,23.1615,93.72,15.77,95.0375257464,133.5,22.23504,6.48522,23.1615,22.23504,6.48522,23.1615,0.0,0.0,0.0,134.99
2020-03-09 18:00:00,123.47456,48.14383,132.5284699009,22.50456,6.56383,23.44225,100.97,41.58,109.1963245718,133.9,113.81456,21.77383,115.878616409,22.50456,6.56383,23.44225,91.31,15.21,92.568138147,135.39,117.23456,22.31383,119.339218481,22.50456,6.56383,23.44225,94.73,15.75,96.0303878988,133.9,22.50456,6.56383,23.44225,22.50456,6.56383,23.44225,0.0,0.0,0.0,135.39
2020-03-09 18:30:00,124.21656,48.84108,133.4736111514,24.10656,7.03108,25.111,100.11,41.81,108.4900373306,134.29,114.57656,22.32108,116.7305389082,24.10656,7.03108,25.111,90.47,15.29,91.7529563556,135.74,117.98656,22.86108,120.1809357569,24.10656,7.03108,25.111,93.88,15.83,95.2052692869,134.29,24.10656,7.03108,25.111,24.10656,7.03108,25.111,0.0,0.0,0.0,135.74
2020-03-09 19:00:00,121.94968,50.31449,131.9214628332,24.76968,7.22449,25.80175,97.18,43.09,106.3047529511,134.77,112.55968,22.27449,114.7424701951,24.76968,7.22449,25.80175,87.79,15.05,89.0706831679,136.28,115.90968,22.79449,118.1297705579,24.76968,7.22449,25.80175,91.14,15.57,92.4603942237,134.77,24.76968,7.22449,25.80175,24.76968,7.22449,25.80175,0.0,0.0,0.0,136.28
2020-03-09 19:30:00,118.55976,49.43618,128.4536982117,24.80976,7.23618,25.8435,93.75,42.2,102.8100311254,135.22,108.65976,19.61618,110.4162033447,24.80976,7.23618,25.8435,83.85,12.38,84.7589930332,136.68,112.08976,22.946180000000002,114.4143412053,24.80976,7.23618,25.8435,87.28,15.71,88.6825941208,135.22,24.80976,7.23618,25.8435,24.80976,7.23618,25.8435,0.0,0.0,0.0,136.68
2020-03-09 20:00:00,115.26784,39.48187,121.8420822087,25.13784,7.33187,26.18525,90.13,32.15,95.6924208075,133.31,103.27784,12.03187,103.9763344745,25.13784,7.33187,26.18525,78.14,4.7,78.2812212475,134.84,107.16784,23.06187,109.621146583,25.13784,7.33187,26.18525,82.03,15.73,83.5245700378,133.31,25.13784,7.33187,26.18525,25.13784,7.33187,26.18525,0.0,0.0,0.0,134.84
2020-03-09 20:30:00,112.58408,39.90119,119.4457200274,25.20408,7.35119,26.25425,87.38,32.55,93.2457339507,132.4,101.04408,12.60119,101.8267945703,25.20408,7.35119,26.25425,75.84,5.25,76.0214976175,133.87,104.85408,22.22119,107.1828315434,25.20408,7.35119,26.25425,79.65,14.87,81.0261649099,132.4,25.20408,7.35119,26.25425,25.20408,7.35119,26.25425,0.0,0.0,0.0,133.87
2020-03-09 21:00:00,107.24328,41.41054,114.9606625253,25.37328,7.40054,26.4305,81.87,34.01,88.6531274124,132.52,96.41328,13.76054,97.3903127701,25.37328,7.40054,26.4305,71.04,6.36,71.3241277549,133.94,100.08328,21.18054,102.2999423766,25.37328,7.40054,26.4305,74.71,13.78,75.9702079765,132.52,25.37328,7.40054,26.4305,25.37328,7.40054,26.4305,0.0,0.0,0.0,133.94
2020-03-09 21:30:00,100.36536,43.71073,109.4706965588,25.54536,7.45073,26.60975,74.82,36.26,83.1433701506,132.75,90.46536,15.42073,91.7702581105,25.54536,7.45073,26.60975,64.92,7.97,65.4073948419,134.14,93.95536,19.65073,95.9883371158,25.54536,7.45073,26.60975,68.41,12.2,69.4893380311,132.75,25.54536,7.45073,26.60975,25.54536,7.45073,26.60975,0.0,0.0,0.0,134.14
2020-03-09 22:00:00,93.85152,46.42336,104.7054734004,25.45152,7.42336,26.512,68.4,39.0,78.7372846878,133.61,84.71152,17.10336,86.4208686834,25.45152,7.42336,26.512,59.26,9.68,60.0453994907,135.03,88.07152,18.10336,89.9128704825,25.45152,7.42336,26.512,62.62,10.68,63.5242221519,133.61,25.45152,7.42336,26.512,25.45152,7.42336,26.512,0.0,0.0,0.0,135.03
2020-03-09 22:30:00,86.00816,48.54488,98.7623863665,25.38816,7.40488,26.446,60.62,41.14,73.2617499109,134.3,77.97816,18.86488,80.2276581635,25.38816,7.40488,26.446,52.59,11.46,53.824155358,135.65,81.15816,16.47488,82.8134566698,25.38816,7.40488,26.446,55.77,9.07,56.5027238281,134.3,25.38816,7.40488,26.446,25.38816,7.40488,26.446,0.0,0.0,0.0,135.65
2020-03-09 23:00:00,79.00336,51.12973,94.1051549128,25.47336,7.42973,26.53475,53.53,43.7,69.1024666709,134.67,71.86336,19.82973,74.5490489702,25.47336,7.42973,26.53475,46.39,12.4,48.0186640797,135.99,74.87336,15.62973,76.487309389,25.47336,7.42973,26.53475,49.4,8.2,50.0759423276,134.67,25.47336,7.42973,26.53475,25.47336,7.42973,26.53475,0.0,0.0,0.0,135.99
2020-03-09 23:30:00,72.57816,52.13863,89.3645681871,25.53816,7.44863,26.60225,47.04,44.69,64.8841868255,135.22,66.16816,20.79863,69.3599914047,25.53816,7.44863,26.60225,40.63,13.35,42.7670363715,136.5,69.02816,14.82863,70.6029400285,25.53816,7.44863,26.60225,43.49,7.38,44.1117274656,135.22,25.53816,7.44863,26.60225,25.53816,7.44863,26.60225,0.0,0.0,0.0,136.5
2020-03-10 00:00:00,70.22168,37.36674,79.5446893278,25.29168,7.37674,26.3455,44.93,29.99,54.0194872245,133.29,62.48168,18.61674,65.1961911759,25.29168,7.37674,26.3455,37.19,11.24,38.8514311191,134.57,64.82168,18.65674,67.4531255425,25.29168,7.37674,26.3455,39.53,11.28,41.1078982679,133.29,25.29168,7.37674,26.3455,25.29168,7.37674,26.3455,0.0,0.0,0.0,134.57
2020-03-10 00:30:00,69.8704,38.0697,79.5686801088,25.1304,7.3297,26.1775,44.74,30.74,54.2827339031,133.03,62.1704,19.0797,65.0322503705,25.1304,7.3297,26.1775,37.04,11.75,38.8590285519,134.36,64.5104,19.1297,67.2869759333,25.1304,7.3297,26.1775,39.38,11.8,41.1099063487,133.03,25.1304,7.3297,26.1775,25.1304,7.3297,26.1775,0.0,0.0,0.0,134.36
2020-03-10 01:00:00,74.17016,35.79838,82.3573715283,25.40016,7.40838,26.4585,48.77,28.39,56.4314185539,132.37,66.05016,18.65838,68.6349676204,25.40016,7.40838,26.4585,40.65,11.25,42.1780156005,133.62,68.47016,18.68838,70.9747726833,25.40016,7.40838,26.4585,43.07,11.28,44.5226156015,132.37,25.40016,7.40838,26.4585,25.40016,7.40838,26.4585,0.0,0.0,0.0,133.62
2020-03-10 01:30:00,76.40592,35.66756,84.3210498476,25.46592,7.42756,26.527,50.94,28.24,58.2441516377,132.53,67.99592,18.80756,70.549057044,25.46592,7.42756,26.527,42.53,11.38,44.0261887971,133.82,70.45592,18.85756,72.9358912484,25.46592,7.42756,26.527,44.99,11.43,46.4192309286,132.53,25.46592,7.42756,26.527,25.46592,7.42756,26.527,0.0,0.0,0.0,133.82
2020-03-10 02:00:00,74.66528,35.39654,82.6306183049,25.56528,7.45654,26.6305,49.1,27.94,56.4929517728,133.08,66.55528,19.15654,69.2573340568,25.56528,7.45654,26.6305,40.99,11.7,42.6271052266,134.34,68.98528,19.19654,71.6063963948,25.56528,7.45654,26.6305,43.42,11.74,44.9791507256,133.08,25.56528,7.45654,26.6305,25.56528,7.45654,26.6305,0.0,0.0,0.0,134.34
2020-03-10 02:30:00,73.32192,36.56806,81.9348946704,25.50192,7.43806,26.5645,47.82,29.13,55.9938326961,133.55,65.33192,19.21806,68.0998795964,25.50192,7.43806,26.5645,39.83,11.78,41.5354944596,134.81,67.74192,19.26806,70.4288709369,25.50192,7.43806,26.5645,42.24,11.83,43.8653222945,133.55,25.50192,7.43806,26.5645,25.50192,7.43806,26.5645,0.0,0.0,0.0,134.81
2020-03-10 03:00:00,71.55392,36.90406,80.5100808089,25.45392,7.42406,26.5145,46.1,29.48,54.7200182749,133.48,63.81392,19.49406,66.7250684604,25.45392,7.42406,26.5145,38.36,12.07,40.2141082209,134.74,66.18392,19.55406,69.0121187115,25.45392,7.42406,26.5145,40.73,12.13,42.4978799471,133.48,25.45392,7.42406,26.5145,25.45392,7.42406,26.5145,0.0,0.0,0.0,134.74
2020-03-10 03:30:00,69.89288,37.17459,79.1641637129,25.11288,7.32459,26.15925,44.78,29.85,53.8170131092,133.48,62.34288,19.69459,65.3797488674,25.11288,7.32459,26.15925,37.23,12.37,39.2312350048,134.74,64.70288,19.77459,67.6572027944,25.11288,7.32459,26.15925,39.59,12.45,41.5014529866,133.48,25.11288,7.32459,26.15925,25.11288,7.32459,26.15925,0.0,0.0,0.0,134.74
2020-03-10 04:00:00,68.67104,36.97572,77.9930484351,24.67104,7.19572,25.699,44.0,29.78,53.1304846581,133.48,61.26104,19.47572,64.282335765,24.67104,7.19572,25.699,36.59,12.28,38.5956798101,134.74,63.60104,19.54572,66.5366625207,24.67104,7.19572,25.699,38.93,12.35,40.841980853,133.48,24.67104,7.19572,25.699,24.67104,7.19572,25.699,0.0,0.0,0.0,134.74
2020-03-10 04:30:00,68.1168,36.83615,77.4390107702,24.2268,7.06615,25.23625,43.89,29.77,53.0338099706,133.48,60.7768,19.33615,63.7785709707,24.2268,7.06615,25.23625,36.55,12.27,38.5545769008,134.74,63.1268,19.40615,66.0423465366,24.2268,7.06615,25.23625,38.9,12.34,40.8103614294,133.48,24.2268,7.06615,25.23625,24.2268,7.06615,25.23625,0.0,0.0,0.0,134.74
2020-03-10 05:00:00,68.304,36.82825,77.5999768947,23.754,6.92825,24.74375,44.55,29.9,53.653634546,133.48,60.934,19.33825,63.9290252472,23.754,6.92825,24.74375,37.18,12.41,39.1964347869,134.74,63.294,19.40825,66.2027990652,23.754,6.92825,24.74375,39.54,12.48,41.4627784887,133.48,23.754,6.92825,24.74375,23.754,6.92825,24.74375,0.0,0.0,0.0,134.74
2020-03-10 05:30:00,70.86608,35.67469,79.3390496613,23.77608,6.93469,24.766750000000002,47.09,28.74,55.1675239611,133.06,63.17608,18.94469,65.9554270956,23.77608,6.93469,24.766750000000002,39.4,12.01,41.1898057776,134.36,65.58608,19.00469,68.2840547402,23.77608,6.93469,24.766750000000002,41.81,12.07,43.5173643503,133.06,23.77608,6.93469,24.766750000000002,23.77608,6.93469,24.766750000000002,0.0,0.0,0.0,134.36
2020-03-10 06:00:00,74.81568,34.39499,82.3431922563,23.84568,6.9549900000000004,24.83925,50.97,27.44,57.8869113013,132.81,66.48568,17.81499,68.831094091,23.84568,6.9549900000000004,24.83925,42.64,10.86,44.0012408916,134.07,68.97568,17.84499,71.2466707963,23.84568,6.9549900000000004,24.83925,45.13,10.89,46.4253055994,132.81,23.84568,6.9549900000000004,24.83925,23.84568,6.9549900000000004,24.83925,0.0,0.0,0.0,134.07
2020-03-10 06:30:00,85.07384,31.37862,90.6762154341,24.06384,7.01862,25.0665,61.01,24.36,65.6934524896,132.27,75.19384,14.69862,76.6169890028,24.06384,7.01862,25.0665,51.13,7.68,51.7035714434,133.61,77.91384,14.63862,79.2770815498,24.06384,7.01862,25.0665,53.85,7.62,54.3864587926,132.27,24.06384,7.01862,25.0665,24.06384,7.01862,25.0665,0.0,0.0,0.0,133.61
2020-03-10 07:00:00,93.68912,29.48016,98.2177735443,24.78912,7.23016,25.822,68.9,22.25,72.4035392781,131.2,82.45912,11.26016,83.22438149,24.78912,7.23016,25.822,57.67,4.03,57.8106374295,132.56,85.31912,11.11016,86.0394554423,24.78912,7.23016,25.822,60.53,3.88,60.6542273877,131.2,24.78912,7.23016,25.822,24.78912,7.23016,25.822,0.0,0.0,0.0,132.56
2020-03-10 07:30:00,101.78624,37.83682,108.5912685304,24.84624,7.24682,25.8815,76.94,30.59,82.7980174883,132.45,92.01624,14.11682,93.0928194366,24.84624,7.24682,25.8815,67.17,6.87,67.5204102476,133.86,94.73624,14.43682,95.8299376033,24.84624,7.24682,25.8815,69.89,7.19,70.2588656327,132.45,24.84624,7.24682,25.8815,24.84624,7.24682,25.8815,0.0,0.0,0.0,133.86
2020-03-10 08:00:00,103.98104000000001,41.43697,111.9333692974,24.40104,7.11697,25.41775,79.58,34.32,86.6650956268,132.93,95.16104,16.73697,96.6216833773,24.40104,7.11697,25.41775,70.76,9.62,71.4109375376,134.4,97.78104,17.11697,99.267932614,24.40104,7.11697,25.41775,73.38,10.0,74.0582500468,132.93,24.40104,7.11697,25.41775,24.40104,7.11697,25.41775,0.0,0.0,0.0,134.4
2020-03-10 08:30:00,104.89384,39.73862,112.1689600088,25.02384,7.29862,26.0665,79.87,32.44,86.2065571752,132.29,96.04384,18.27862,97.7677203941,25.02384,7.29862,26.0665,71.02,10.98,71.8637655568,133.71,98.60384,18.67862,100.3574018588,25.02384,7.29862,26.0665,73.58,11.38,74.4548238867,132.29,25.02384,7.29862,26.0665,25.02384,7.29862,26.0665,0.0,0.0,0.0,133.71
2020-03-10 09:00:00,105.0192,39.00435,112.0284414225,25.7292,7.5043500000000005,26.80125,79.29,31.5,85.3179588363,132.36,96.2392,19.39435,98.173949847,25.7292,7.5043500000000005,26.80125,70.51,11.89,71.5054697209,133.79,98.8192,19.80435,100.7841583165,25.7292,7.5043500000000005,26.80125,73.09,12.3,74.1177313468,132.36,25.7292,7.5043500000000005,26.80125,25.7292,7.5043500000000005,26.80125,0.0,0.0,0.0,133.79
2020-03-10 09:30:00,105.47192,38.62806,112.32298486,25.98192,7.57806,27.0645,79.49,31.05,85.3391035809,131.98,96.64192,20.00806,98.691353047,25.98192,7.57806,27.0645,70.66,12.43,71.7449684647,133.42,99.22192,20.43806,101.3050033564,25.98192,7.57806,27.0645,73.24,12.86,74.3604545441,131.98,25.98192,7.57806,27.0645,25.98192,7.57806,27.0645,0.0,0.0,0.0,133.42
2020-03-10 10:00:00,104.34432,39.08751,111.4251791754,26.49432,7.7275100000000005,27.59825,77.85,31.36,83.9289705644,133.53,95.96432,20.45751,98.1206422139,26.49432,7.7275100000000005,27.59825,69.47,12.73,70.6267215719,134.97,98.58432,20.88751,100.7727950583,26.49432,7.7275100000000005,27.59825,72.09,13.16,73.2813325479,133.53,26.49432,7.7275100000000005,27.59825,26.49432,7.7275100000000005,27.59825,0.0,0.0,0.0,134.97
2020-03-10 10:30:00,104.14928,38.64104,111.0864640575,26.36928,7.69104,27.468,77.78,30.95,83.7115935818,134.17,95.95928,19.67104,97.9547509455,26.36928,7.69104,27.468,69.59,11.98,70.6136566112,135.61,98.57928,20.10104,100.6077842634,26.36928,7.69104,27.468,72.21,12.41,73.2686303953,134.17,26.36928,7.69104,27.468,26.36928,7.69104,27.468,0.0,0.0,0.0,135.61
2020-03-10 11:00:00,105.68376,37.32943,112.082752785,25.88376,7.54943,26.96225,79.8,29.78,85.1756326657,133.91,97.24376,20.38943,99.3583298705,25.88376,7.54943,26.96225,71.36,12.84,72.505966651,135.34,99.87376,20.83943,102.024750817,25.88376,7.54943,26.96225,73.99,13.29,75.1740926118,133.91,25.88376,7.54943,26.96225,25.88376,7.54943,26.96225,0.0,0.0,0.0,135.34
2020-03-10 11:30:00,106.5772,37.1446,112.864613006,25.8672,7.5446,26.945,80.71,29.6,85.9666452759,134.42,98.0672,20.2446,100.1350065911,25.8672,7.5446,26.945,72.2,12.7,73.3084579022,135.92,100.7272,20.6746,102.8270776838,25.8672,7.5446,26.945,74.86,13.13,76.0027400822,134.42,25.8672,7.5446,26.945,25.8672,7.5446,26.945,0.0,0.0,0.0,135.92
2020-03-10 12:00:00,106.24488,37.30684,112.6045062908,25.87488,7.5468399999999995,26.953,80.37,29.76,85.7029433567,134.48,97.69488,20.03684,99.7284539908,25.87488,7.5468399999999995,26.953,71.82,12.49,72.8979595051,135.92,100.34488,20.46684,102.4108709161,25.87488,7.5468399999999995,26.953,74.47,12.92,75.5824536516,134.48,25.87488,7.5468399999999995,26.953,25.87488,7.5468399999999995,26.953,0.0,0.0,0.0,135.92
2020-03-10 12:30:00,105.65496,37.76478,112.2013778037,25.76496,7.51478,26.8385,79.89,30.25,85.4252573891,134.54,97.08496,19.61478,99.0466004094,25.76496,7.51478,26.8385,71.32,12.1,72.3391484606,136.01,99.76496,20.04478,101.7587364753,25.76496,7.51478,26.8385,74.0,12.53,75.0533203796,134.54,25.76496,7.51478,26.8385,25.76496,7.51478,26.8385,0.0,0.0,0.0,136.01
2020-03-10 13:00:00,104.49712,39.54791,111.7304133782,25.70712,7.49791,26.77825,78.79,32.05,85.0591946823,134.54,95.89712,18.83791,97.7298545863,25.70712,7.49791,26.77825,70.19,11.34,71.1001526018,136.09,98.50712,19.25791,100.3719073659,25.70712,7.49791,26.77825,72.8,11.76,73.7437292249,134.54,25.70712,7.49791,26.77825,25.70712,7.49791,26.77825,0.0,0.0,0.0,136.09
2020-03-10 13:30:00,106.38232,39.89151,113.6157144882,25.34232,7.39151,26.39825,81.04,32.5,87.3139828435,134.13,97.31232,19.62151,99.2707977124,25.34232,7.39151,26.39825,71.97,12.23,73.0017383355,135.58,99.95232,20.05151,101.9437557022,25.34232,7.39151,26.39825,74.61,12.66,75.6764672801,134.13,25.34232,7.39151,26.39825,25.34232,7.39151,26.39825,0.0,0.0,0.0,135.58
2020-03-10 14:00:00,105.52504,39.77772,112.7732285403,25.77504,7.51772,26.849,79.75,32.26,86.0277286693,134.49,96.62504,19.44772,98.5627321466,25.77504,7.51772,26.849,70.85,11.93,71.8473896533,135.99,99.26504,19.86772,101.233761484,25.77504,7.51772,26.849,73.49,12.35,74.5204844321,134.49,25.77504,7.51772,26.849,25.77504,7.51772,26.849,0.0,0.0,0.0,135.99
2020-03-10 14:30:00,104.0388,40.4384,111.6213962464,25.4688,7.4284,26.53,78.57,33.01,85.2226789065,134.96,95.3488,19.0184,97.2270188785,25.4688,7.4284,26.53,69.88,11.59,70.8346137139,136.48,97.9788,19.4484,99.8903674635,25.4688,7.4284,26.53,72.51,12.02,73.4995272094,134.96,25.4688,7.4284,26.53,25.4688,7.4284,26.53,0.0,0.0,0.0,136.48
2020-03-10 15:00:00,102.08944,42.38067,110.5367583619,25.81944,7.53067,26.89525,76.27,34.85,83.8548472063,134.74,93.56944,18.59067,95.3983915638,25.81944,7.53067,26.89525,67.75,11.06,68.646821485,136.23,96.15944,19.00067,98.0186888382,25.81944,7.53067,26.89525,70.34,11.47,71.2690430692,134.74,25.81944,7.53067,26.89525,25.81944,7.53067,26.89525,0.0,0.0,0.0,136.23
2020-03-10 15:30:00,102.07264,42.49577,110.5654299701,25.80264,7.52577,26.87775,76.27,34.97,83.9047900897,134.54,93.57264,18.42577,95.3695336922,25.80264,7.52577,26.87775,67.77,10.9,68.6409710013,136.01,96.18264,18.84577,98.0115466885,25.80264,7.52577,26.87775,70.38,11.32,71.2845481153,134.54,25.80264,7.52577,26.87775,25.80264,7.52577,26.87775,0.0,0.0,0.0,136.01
2020-03-10 16:00:00,106.54744,41.56592,114.3681890912,25.11744,7.32592,26.164,81.43,34.24,88.3358505931,134.22,97.34744,18.60592,99.1095572263,25.11744,7.32592,26.164,72.23,11.28,73.1054806427,135.68,100.00744,19.02592,101.8011477696,25.11744,7.32592,26.164,74.89,11.7,75.7984307225,134.22,25.11744,7.32592,26.164,25.11744,7.32592,26.164,0.0,0.0,0.0,135.68
2020-03-10 16:30:00,109.52744,41.85217,117.2512867591,24.72744,7.21217,25.75775,84.8,34.64,91.6022357806,134.48,99.87744,18.28217,101.5368935947,24.72744,7.21217,25.75775,75.15,11.07,75.9609597096,135.91,102.60744,18.69217,104.2961358952,24.72744,7.21217,25.75775,77.88,11.48,78.7215650251,134.48,24.72744,7.21217,25.75775,24.72744,7.21217,25.75775,0.0,0.0,0.0,135.91
2020-03-10 17:00:00,113.48336,41.52848,120.8432358388,22.86336,6.66848,23.816,90.62,34.86,97.0937897087,134.17,103.10336,17.76848,104.6232370212,22.86336,6.66848,23.816,80.24,11.1,81.0041208828,135.63,105.91336,18.17848,107.4620722004,22.86336,6.66848,23.816,83.05,11.51,83.8437988166,134.17,22.86336,6.66848,23.816,22.86336,6.66848,23.816,0.0,0.0,0.0,135.63
2020-03-10 17:30:00,116.11064,41.62227,123.3454258623,20.030640000000002,5.84227,20.86525,96.08,35.78,102.5259713439,133.87,105.05064,16.38227,106.320344877,20.030640000000002,5.84227,20.86525,85.02,10.54,85.6708351774,135.34,107.90064,16.77227,109.1964154785,20.030640000000002,5.84227,20.86525,87.87,10.93,88.5471727386,133.87,20.030640000000002,5.84227,20.86525,20.030640000000002,5.84227,20.86525,0.0,0.0,0.0,135.34
2020-03-10 18:00:00,114.94584,42.74212,122.6353739971,22.87584,6.67212,23.829,92.07,36.07,98.8834151918,134.03,104.33584,16.32212,105.6048252203,22.87584,6.67212,23.829,81.46,9.65,82.0295928309,135.5,107.16584,16.70212,108.4595688513,22.87584,6.67212,23.829,84.29,10.03,84.8846570353,134.03,22.87584,6.67212,23.829,22.87584,6.67212,23.829,0.0,0.0,0.0,135.5
2020-03-10 18:30:00,118.56488,42.26684,125.8734147189,22.03488,6.42684,22.953,96.53,35.84,102.9686675645,133.46,107.28488,16.55684,108.55493737,22.03488,6.42684,22.953,85.25,10.13,85.8497489804,134.96,110.15488,16.93684,111.4493343946,22.03488,6.42684,22.953,88.12,10.51,88.7445463113,133.46,22.03488,6.42684,22.953,22.03488,6.42684,22.953,0.0,0.0,0.0,134.96
2020-03-10 19:00:00,119.74048,41.37514,126.6873504366,20.52048,5.98514,21.3755,99.22,35.39,105.3425863552,133.46,108.30048,16.08514,109.4884728958,20.52048,5.98514,21.3755,87.78,10.1,88.3591444051,135.02,111.17048,16.46514,112.3831680397,20.52048,5.98514,21.3755,90.65,10.48,91.2537829353,133.46,20.52048,5.98514,21.3755,20.52048,5.98514,21.3755,0.0,0.0,0.0,135.02
2020-03-10 19:30:00,117.36544,42.47742,124.8157751098,18.98544,5.53742,19.7765,98.38,36.94,105.0865738332,133.59,106.13544,14.84742,107.1689204231,18.98544,5.53742,19.7765,87.15,9.31,87.6458704104,135.14,108.98544,15.20742,110.0413183993,18.98544,5.53742,19.7765,90.0,9.67,90.5180031817,133.59,18.98544,5.53742,19.7765,18.98544,5.53742,19.7765,0.0,0.0,0.0,135.14
2020-03-10 20:00:00,112.38536,43.26448,120.4254307528,20.17536,5.88448,21.016,92.21,37.38,99.4984849131,133.12,101.94536,13.94448,102.8946303166,20.17536,5.88448,21.016,81.77,8.06,82.1662734947,134.61,104.67536,14.26448,105.642824559,20.17536,5.88448,21.016,84.5,8.38,84.914512305,133.12,20.17536,5.88448,21.016,20.17536,5.88448,21.016,0.0,0.0,0.0,134.61
2020-03-10 20:30:00,110.13344,45.41267,119.1288596553,20.92344,6.10267,21.79525,89.21,39.31,97.4869232256,133.37,99.97344,13.32267,100.857236931,20.92344,6.10267,21.79525,79.05,7.22,79.3790331259,134.88,102.73344,13.65267,103.6366493687,20.92344,6.10267,21.79525,81.81,7.55,82.1576448056,133.37,20.92344,6.10267,21.79525,20.92344,6.10267,21.79525,0.0,0.0,0.0,134.88
2020-03-10 21:00:00,105.4184,46.56745,115.2456786958,21.0084,6.12745,21.88375,84.41,40.44,93.5972312625,133.37,95.8784,12.18745,96.649891485,21.0084,6.12745,21.88375,74.87,6.06,75.1148487318,134.88,98.5384,12.48745,99.3264953679,21.0084,6.12745,21.88375,77.53,6.36,77.7904267889,133.37,21.0084,6.12745,21.88375,21.0084,6.12745,21.88375,0.0,0.0,0.0,134.88
2020-03-10 21:30:00,99.46032,48.09301,110.4775672495,20.17032,5.8830100000000005,21.01075,79.29,42.21,89.8253204837,133.49,90.64032,10.12301,91.2038537627,20.17032,5.8830100000000005,21.01075,70.47,4.24,70.5974397553,134.93,93.20032,10.40301,93.7791142268,20.17032,5.8830100000000005,21.01075,73.03,4.52,73.1697430636,133.49,20.17032,5.8830100000000005,21.01075,20.17032,5.8830100000000005,21.01075,0.0,0.0,0.0,134.93
2020-03-10 22:00:00,92.40984,50.90787,105.5044537295,21.72984,6.33787,22.63525,70.68,44.57,83.5592442522,134.12,84.57984,9.02787,85.0602831594,21.72984,6.33787,22.63525,62.85,2.69,62.9075400886,135.57,86.99984,9.27787,87.4931484847,21.72984,6.33787,22.63525,65.27,2.94,65.3361806352,134.12,21.72984,6.33787,22.63525,21.72984,6.33787,22.63525,0.0,0.0,0.0,135.57
2020-03-10 22:30:00,84.54648,54.35314,100.5105522234,22.53648,6.57314,23.4755,62.01,47.78,78.2826193992,135.05,77.69648,7.67314,78.0744521713,22.53648,6.57314,23.4755,55.16,1.1,55.1709670026,136.46,79.99648,7.85314,80.3810215178,22.53648,6.57314,23.4755,57.46,1.28,57.4742551061,135.05,22.53648,6.57314,23.4755,22.53648,6.57314,23.4755,0.0,0.0,0.0,136.46
2020-03-10 23:00:00,78.27352,51.42436,93.6547315121,22.64352,6.60436,23.587,55.63,44.82,71.4389900545,135.16,71.72352,10.65436,72.5105420487,22.64352,6.60436,23.587,49.08,4.05,49.2468161407,136.46,74.09352,7.48436,74.4705670087,22.64352,6.60436,23.587,51.45,0.88,51.4575252028,135.16,22.64352,6.60436,23.587,22.64352,6.60436,23.587,0.0,0.0,0.0,136.46
2020-03-10 23:30:00,74.23536,43.58823,86.0861340104,20.56536,5.99823,21.42225,53.67,37.59,65.5246289574,134.49,66.20536,23.71823,70.3257003311,20.56536,5.99823,21.42225,45.64,17.72,48.9592483602,135.83,69.17536,9.19823,69.7842236201,20.56536,5.99823,21.42225,48.61,3.2,48.7152142559,134.49,20.56536,5.99823,21.42225,20.56536,5.99823,21.42225,0.0,0.0,0.0,135.83
2020-03-11 00:00:00,67.04512,71.91566,98.3204468514,19.42512,5.66566,20.2345,47.62,66.25,81.5887669964,133.61,64.44512,9.99566,65.2156937451,19.42512,5.66566,20.2345,45.02,4.33,45.2277492254,134.97,67.37512,22.31566,70.9746114907,19.42512,5.66566,20.2345,47.95,16.65,50.7584968257,133.61,19.42512,5.66566,20.2345,19.42512,5.66566,20.2345,0.0,0.0,0.0,134.97
2020-03-11 00:30:00,67.07856,72.18833,98.5428241926,18.26856,5.32833,19.02975,48.81,66.86,82.7808897029,133.61,64.37856,10.21833,65.1844556291,18.26856,5.32833,19.02975,46.11,4.89,46.3685690959,134.97,67.34856,21.40833,70.6692657912,18.26856,5.32833,19.02975,49.08,16.08,51.6470018491,133.61,18.26856,5.32833,19.02975,18.26856,5.32833,19.02975,0.0,0.0,0.0,134.97
2020-03-11 01:00:00,72.86456,68.70383,100.1471934737,15.06456,4.39383,15.69225,57.8,64.31,86.4674279715,132.6,69.46456,8.81383,70.0214873825,15.06456,4.39383,15.69225,54.4,4.42,54.5792671259,133.93,72.66456,20.69383,75.5537747572,15.06456,4.39383,15.69225,57.6,16.3,59.8619244595,132.6,15.06456,4.39383,15.69225,15.06456,4.39383,15.69225,0.0,0.0,0.0,133.93
2020-03-11 01:30:00,76.29584,66.74712,101.3717575541,12.19584,3.5571200000000003,12.704,64.1,63.19,90.0099222308,132.35,72.45584,8.16712,72.9146802722,12.19584,3.5571200000000003,12.704,60.26,4.61,60.4360794559,133.73,75.83584,19.57712,78.3220164194,12.19584,3.5571200000000003,12.704,63.64,16.02,65.6253761894,132.35,12.19584,3.5571200000000003,12.704,12.19584,3.5571200000000003,12.704,0.0,0.0,0.0,133.73
2020-03-11 02:00:00,75.00472,66.81721,100.4502243624,11.78472,3.43721,12.27575,63.22,63.38,89.5197899908,132.76,71.31472,8.34721,71.8015682521,11.78472,3.43721,12.27575,59.53,4.91,59.7321437754,134.15,74.65472,19.25721,77.0984264124,11.78472,3.43721,12.27575,62.87,15.82,64.8298488352,132.76,11.78472,3.43721,12.27575,11.78472,3.43721,12.27575,0.0,0.0,0.0,134.15
2020-03-11 02:30:00,73.3876,67.93305,100.0031955293,12.1476,3.54305,12.65375,61.24,64.39,88.8617448625,133.12,69.8876,8.95305,70.4587378404,12.1476,3.54305,12.65375,57.74,5.41,57.9928935302,134.5,73.1776,18.95305,75.5921903775,12.1476,3.54305,12.65375,61.03,15.41,62.9454446326,133.12,12.1476,3.54305,12.65375,12.1476,3.54305,12.65375,0.0,0.0,0.0,134.5
2020-03-11 03:00:00,71.71136,68.61873,99.2524521605,12.44136,3.62873,12.95975,59.27,64.99,87.9581320857,133.31,68.42136,9.04873,69.0171139563,12.44136,3.62873,12.95975,55.98,5.42,56.2417709536,134.67,71.65136,19.07873,74.1479286849,12.44136,3.62873,12.95975,59.21,15.45,61.1925371267,133.31,12.44136,3.62873,12.95975,12.44136,3.62873,12.95975,0.0,0.0,0.0,134.67
2020-03-11 03:30:00,70.17552,68.95536,98.3841718977,12.39552,3.61536,12.912,57.78,65.34,87.222955694,133.31,67.05552,9.34536,67.7036078507,12.39552,3.61536,12.912,54.66,5.73,54.9595169193,134.67,70.24552,18.74536,72.7036560401,12.39552,3.61536,12.912,57.85,15.13,59.7958142348,133.31,12.39552,3.61536,12.912,12.39552,3.61536,12.912,0.0,0.0,0.0,134.67
2020-03-11 04:00:00,68.91248,69.35864,97.7729555777,12.37248,3.6086400000000003,12.888,56.54,65.75,86.7169769999,133.61,65.85248,9.47864,66.5311486328,12.37248,3.6086400000000003,12.888,53.48,5.87,53.8011830725,134.98,69.05248,18.67864,71.5341637709,12.37248,3.6086400000000003,12.888,56.68,15.07,58.6491884002,133.61,12.37248,3.6086400000000003,12.888,12.37248,3.6086400000000003,12.888,0.0,0.0,0.0,134.98
2020-03-11 04:30:00,68.60872,68.56296,96.9950305119,11.83872,3.45296,12.332,56.77,65.11,86.3837079547,133.2,65.54872,9.05296,66.1709209427,11.83872,3.45296,12.332,53.71,5.6,54.0011490618,134.48,68.70872,18.70296,71.208769943,11.83872,3.45296,12.332,56.87,15.25,58.8791932689,133.2,11.83872,3.45296,12.332,11.83872,3.45296,12.332,0.0,0.0,0.0,134.48
2020-03-11 05:00:00,68.81904,68.25847,96.9292473574,12.98904,3.7884700000000002,13.53025,55.83,64.47,85.2840536091,132.84,65.75904,9.15847,66.3937415308,12.98904,3.7884700000000002,13.53025,52.77,5.37,53.0425282203,134.17,68.88904,19.16847,71.5061541006,12.98904,3.7884700000000002,13.53025,55.9,15.38,57.9771886176,132.84,12.98904,3.7884700000000002,13.53025,12.98904,3.7884700000000002,13.53025,0.0,0.0,0.0,134.17
2020-03-11 05:30:00,71.19424,67.06582,97.8082001749,13.49424,3.93582,14.0565,57.7,63.13,85.5259428478,132.23,67.93424,8.79582,68.5012949794,13.49424,3.93582,14.0565,54.44,4.86,54.6565019005,133.54,71.07424,19.64582,73.7394455841,13.49424,3.93582,14.0565,57.58,15.71,59.6846755876,132.23,13.49424,3.93582,14.0565,13.49424,3.93582,14.0565,0.0,0.0,0.0,133.54
2020-03-11 06:00:00,79.3888,35.9309,87.1413285431,14.8488,4.3309,15.4675,64.54,31.6,71.8607792888,133.45,69.5988,23.9009,73.5883549364,14.8488,4.3309,15.4675,54.75,19.57,58.1424750075,134.76,72.7888,10.0209,73.4753553394,14.8488,4.3309,15.4675,57.94,5.69,58.2187229334,133.45,14.8488,4.3309,15.4675,14.8488,4.3309,15.4675,0.0,0.0,0.0,134.76
2020-03-11 06:30:00,89.83688,24.56409,93.1346311834,16.19688,4.72409,16.87175,73.64,19.84,76.2658193426,133.45,77.22688,25.44409,81.3104710997,16.19688,4.72409,16.87175,61.03,20.72,64.4513715913,134.76,80.60688,5.47409,80.7925415163,16.19688,4.72409,16.87175,64.41,0.75,64.41436641,133.45,16.19688,4.72409,16.87175,16.19688,4.72409,16.87175,0.0,0.0,0.0,134.76
2020-03-11 07:00:00,99.518,21.40275,101.7934675289,15.438,4.50275,16.08125,84.08,16.9,85.761625451,132.51,85.308,22.42275,88.2056380373,15.438,4.50275,16.08125,69.87,17.92,72.1314307358,133.92,88.898,6.87275,89.1632721279,15.438,4.50275,16.08125,73.46,2.37,73.4982210669,132.51,15.438,4.50275,16.08125,15.438,4.50275,16.08125,0.0,0.0,0.0,133.92
2020-03-11 07:30:00,109.66232,16.839010000000002,110.9476303738,14.84232,4.32901,15.46075,94.82,12.51,95.6416880863,130.97,93.99232,18.24901,95.7474938835,14.84232,4.32901,15.46075,79.15,13.92,80.3647242265,132.42,97.78232,10.31901,98.3252972127,14.84232,4.32901,15.46075,82.94,5.99,83.156020227,130.97,14.84232,4.32901,15.46075,14.84232,4.32901,15.46075,0.0,0.0,0.0,132.42
2020-03-11 08:00:00,113.63992,15.89956,114.7467970176,12.40992,3.61956,12.927,101.23,12.28,101.9721104028,131.66,98.02992,13.53956,98.9605219277,12.40992,3.61956,12.927,85.62,9.92,86.1927537558,133.05,102.03992,13.56956,102.9382253208,12.40992,3.61956,12.927,89.63,9.95,90.180593256,131.66,12.40992,3.61956,12.927,12.40992,3.61956,12.927,0.0,0.0,0.0,133.05
2020-03-11 08:30:00,113.2344,20.31045,115.0414869626,12.8244,3.74045,13.35875,100.41,16.57,101.7680352567,132.53,99.1744,9.40045,99.6189242843,12.8244,3.74045,13.35875,86.35,5.66,86.5352997337,133.91,103.3044,18.24045,104.9023978542,12.8244,3.74045,13.35875,90.48,14.5,91.6344935054,132.53,12.8244,3.74045,13.35875,12.8244,3.74045,13.35875,0.0,0.0,0.0,133.91
2020-03-11 09:00:00,112.37888,20.08384,114.1594205451,14.13888,4.12384,14.728,98.24,15.96,99.527981995,132.53,98.57888,9.29384,99.0160140785,14.13888,4.12384,14.728,84.44,5.17,84.5981235016,133.87,102.70888,19.13384,104.4759200199,14.13888,4.12384,14.728,88.57,15.01,89.8328726024,132.53,14.13888,4.12384,14.728,14.13888,4.12384,14.728,0.0,0.0,0.0,133.87
2020-03-11 09:30:00,111.04168,21.29299,113.0647872698,17.94168,5.23299,18.68925,93.1,16.06,94.4750422069,132.33,97.89168,10.52299,98.4556465205,17.94168,5.23299,18.68925,79.95,5.29,80.1248188766,133.71,101.94168,20.08299,103.901071258,17.94168,5.23299,18.68925,84.0,14.85,85.3025351323,132.33,17.94168,5.23299,18.68925,17.94168,5.23299,18.68925,0.0,0.0,0.0,133.71
2020-03-11 10:00:00,110.39832,22.14826,112.5981104631,18.98832,5.53826,19.7795,91.41,16.61,92.9068361317,132.8,97.29832,10.82826,97.8990004517,18.98832,5.53826,19.7795,78.31,5.29,78.488471765,134.24,101.31832,20.49826,103.371082178,18.98832,5.53826,19.7795,82.33,14.96,83.678136332,132.8,18.98832,5.53826,19.7795,18.98832,5.53826,19.7795,0.0,0.0,0.0,134.24
2020-03-11 10:30:00,107.95432,23.47251,110.4766669137,22.05432,6.43251,22.97325,85.9,17.04,87.5738065862,132.94,95.49432,12.16251,96.2657353463,22.05432,6.43251,22.97325,73.44,5.73,73.6631963738,134.36,99.31432,21.00251,101.5107855519,22.05432,6.43251,22.97325,77.26,14.57,78.6218322096,132.94,22.05432,6.43251,22.97325,22.05432,6.43251,22.97325,0.0,0.0,0.0,134.36
2020-03-11 11:00:00,106.96256,22.63033,109.3303300903,24.17256,7.05033,25.17975,82.79,15.58,84.2432222793,132.64,94.58256,11.80033,95.315835223,24.17256,7.05033,25.17975,70.41,4.75,70.5700403854,134.07,98.34256,22.54033,100.8926438541,24.17256,7.05033,25.17975,74.17,15.49,75.7702382206,132.64,24.17256,7.05033,25.17975,24.17256,7.05033,25.17975,0.0,0.0,0.0,134.07
2020-03-11 11:30:00,109.54992,20.10706,111.37988523,23.98992,6.99706,24.9895,85.56,13.11,86.5585680334,132.43,93.58992,10.47706,94.1745289972,23.98992,6.99706,24.9895,69.6,3.48,69.6869456929,133.89,97.33992,23.73706,100.1923552126,23.98992,6.99706,24.9895,73.35,16.74,75.2359628103,132.43,23.98992,6.99706,24.9895,23.98992,6.99706,24.9895,0.0,0.0,0.0,133.89
2020-03-11 12:00:00,105.90664,22.15277,108.1987135541,24.626640000000002,7.18277,25.65275,81.28,14.97,82.6470767783,132.78,94.03664,11.99277,94.7982921511,24.626640000000002,7.18277,25.65275,69.41,4.8100000000000005,69.5764629742,134.21,97.72664,22.63277,100.3132017412,24.626640000000002,7.18277,25.65275,73.1,15.45,74.7148746904,132.78,24.626640000000002,7.18277,25.65275,24.626640000000002,7.18277,25.65275,0.0,0.0,0.0,134.21
2020-03-11 12:30:00,105.42592,22.29006,107.7565375402,24.92592,7.27006,25.9645,80.5,15.02,81.8892569267,132.72,93.74592,12.14006,94.5287182472,24.92592,7.27006,25.9645,68.82,4.87,68.9920959241,134.07,97.42592,22.67006,100.0287034218,24.92592,7.27006,25.9645,72.5,15.4,74.1175417833,132.72,24.92592,7.27006,25.9645,24.92592,7.27006,25.9645,0.0,0.0,0.0,134.07
2020-03-11 13:00:00,104.91488,22.77184,107.3577605132,24.79488,7.23184,25.828,80.12,15.54,81.6131484505,133.16,93.18488,12.49184,94.0184446117,24.79488,7.23184,25.828,68.39,5.26,68.5919798519,134.53,96.84488,22.34184,99.3885737738,24.79488,7.23184,25.828,72.05,15.11,73.617352574,133.16,24.79488,7.23184,25.828,24.79488,7.23184,25.828,0.0,0.0,0.0,134.53
2020-03-11 13:30:00,106.99328,22.19054,109.2702248128,24.89328,7.26054,25.9305,82.1,14.93,83.4464792547,133.16,95.04328,12.04054,95.8029210236,24.89328,7.26054,25.9305,70.15,4.78,70.3126652887,134.44,98.74328,22.86054,101.355017805,24.89328,7.26054,25.9305,73.85,15.6,75.4796826967,133.16,24.89328,7.26054,25.9305,24.89328,7.26054,25.9305,0.0,0.0,0.0,134.44
2020-03-11 14:00:00,108.55184,21.70137,110.6998257779,25.10184,7.32137,26.14775,83.45,14.38,84.6799084789,133.05,96.31184,11.66137,97.0152466083,25.10184,7.32137,26.14775,71.21,4.34,71.342131311,134.44,100.03184,23.34137,102.7189786128,25.10184,7.32137,26.14775,74.93,16.02,76.6233991676,133.05,25.10184,7.32137,26.14775,25.10184,7.32137,26.14775,0.0,0.0,0.0,134.44
2020-03-11 14:30:00,107.28472,22.08471,109.5342209598,25.04472,7.30471,26.08825,82.24,14.78,83.5575609984,133.21,95.32472,11.92471,96.0676894261,25.04472,7.30471,26.08825,70.28,4.62,70.4316888907,134.61,98.98472,23.06471,101.6363893537,25.04472,7.30471,26.08825,73.94,15.76,75.6009338567,133.21,25.04472,7.30471,26.08825,25.04472,7.30471,26.08825,0.0,0.0,0.0,134.61
2020-03-11 15:00:00,107.05616,21.99138,109.2915467374,24.41616,7.12138,25.4335,82.64,14.87,83.9671751341,133.49,94.85616,11.58138,95.5605538528,24.41616,7.12138,25.4335,70.44,4.46,70.5810541151,134.78,98.53616,23.15138,101.2193717796,24.41616,7.12138,25.4335,74.12,16.03,75.8336027101,133.49,24.41616,7.12138,25.4335,24.41616,7.12138,25.4335,0.0,0.0,0.0,134.78
2020-03-11 15:30:00,105.85112,25.27866,108.8277090481,25.16112,7.33866,26.2095,80.69,17.94,82.660266755,133.73,93.58112,11.83866,94.3269838967,25.16112,7.33866,26.2095,68.42,4.5,68.5678233576,135.11,97.22112,23.37866,99.9925393089,25.16112,7.33866,26.2095,72.06,16.04,73.8236086899,133.73,25.16112,7.33866,26.2095,25.16112,7.33866,26.2095,0.0,0.0,0.0,135.11
2020-03-11 16:00:00,108.12864,24.91502,110.9619800195,24.90864,7.26502,25.9465,83.22,17.65,85.0710932103,133.43,95.41864,11.67502,96.1302395266,24.90864,7.26502,25.9465,70.51,4.41,70.6477756196,134.75,99.10864,23.32502,101.8163988788,24.90864,7.26502,25.9465,74.2,16.06,75.9181374903,133.43,24.90864,7.26502,25.9465,24.90864,7.26502,25.9465,0.0,0.0,0.0,134.75
2020-03-11 16:30:00,109.57904,25.63347,112.537286228,24.86904,7.25347,25.90525,84.71,18.38,86.681073482,132.67,96.65904,12.72347,97.4928546231,24.86904,7.25347,25.90525,71.79,5.47,71.9980902525,134.1,100.36904,22.00347,102.7526003689,24.86904,7.25347,25.90525,75.5,14.75,76.9273195945,132.67,24.86904,7.25347,25.90525,24.86904,7.25347,25.90525,0.0,0.0,0.0,134.1
2020-03-11 17:00:00,111.98328,26.32304,115.0354616386,24.83328,7.24304,25.868,87.15,19.08,89.2141743222,132.01,98.56328,12.86304,99.3990843137,24.83328,7.24304,25.868,73.73,5.62,73.9438793951,133.4,102.34328,21.64304,104.6067308618,24.83328,7.24304,25.868,77.51,14.4,78.8362866959,132.01,24.83328,7.24304,25.868,24.83328,7.24304,25.868,0.0,0.0,0.0,133.4
2020-03-11 17:30:00,115.25816,26.39738,118.2423998295,24.60816,7.17738,25.6335,90.65,19.22,92.6651547239,131.77,101.29816,12.83738,102.1083519828,24.60816,7.17738,25.6335,76.69,5.66,76.8985806111,133.17,105.12816,21.46738,107.2976161387,24.60816,7.17738,25.6335,80.52,14.29,81.7782030862,131.77,24.60816,7.17738,25.6335,24.60816,7.17738,25.6335,0.0,0.0,0.0,133.17
2020-03-11 18:00:00,116.44896,26.77928,119.488451837,24.40896,7.11928,25.426,92.04,19.66,94.1162961447,131.42,102.17896,13.06928,103.0113874598,24.40896,7.11928,25.426,77.77,5.95,77.9972781576,132.85,106.02896,20.98928,108.0864942238,24.40896,7.11928,25.426,81.62,13.87,82.7901038772,131.42,24.40896,7.11928,25.426,24.40896,7.11928,25.426,0.0,0.0,0.0,132.85
2020-03-11 18:30:00,120.61504,24.38022,123.0543904192,24.51504,7.15022,25.5365,96.1,17.23,97.6323865323,131.11,104.88504,15.26022,105.9893670622,24.51504,7.15022,25.5365,80.37,8.11,80.7781467973,132.5,108.83504,18.69022,110.4282131317,24.51504,7.15022,25.5365,84.32,11.54,85.1060162386,131.11,24.51504,7.15022,25.5365,24.51504,7.15022,25.5365,0.0,0.0,0.0,132.5
2020-03-11 19:00:00,126.50976,18.09118,127.7967533588,24.68976,7.20118,25.7185,101.82,10.89,102.400705564,132.08,105.46976,26.67118,108.7898070457,24.68976,7.20118,25.7185,80.78,19.47,83.0932566458,133.46,109.43976,7.40118,109.6897375977,24.68976,7.20118,25.7185,84.75,0.2,84.7502359879,132.08,24.68976,7.20118,25.7185,24.68976,7.20118,25.7185,0.0,0.0,0.0,133.46
2020-03-11 19:30:00,124.25832,17.01576,125.4179659283,24.32832,7.09576,25.342,99.93,9.92,100.4211695809,132.48,103.50832,27.51576,107.1031715571,24.32832,7.09576,25.342,79.18,20.42,81.770708692,133.86,107.41832,7.81576,107.70228213,24.32832,7.09576,25.342,83.09,0.72,83.0931194504,132.48,24.32832,7.09576,25.342,24.32832,7.09576,25.342,0.0,0.0,0.0,133.86
2020-03-11 20:00:00,120.00376,15.96193,121.0606691848,24.62376,7.18193,25.64975,95.38,8.78,95.7832594977,132.81,100.06376,28.87193,104.1457843951,24.62376,7.18193,25.64975,75.44,21.69,78.49617634,134.19,103.85376,9.07193,104.249236832,24.62376,7.18193,25.64975,79.23,1.8900000000000001,79.2525393915,132.81,24.62376,7.18193,25.64975,24.62376,7.18193,25.64975,0.0,0.0,0.0,134.19
2020-03-11 20:30:00,116.50904,16.44722,117.6642148125,24.77904,7.22722,25.8115,91.73,9.22,92.1921976091,132.81,97.84904,25.86722,101.2104129991,24.77904,7.22722,25.8115,73.07,18.64,75.4100424347,134.24,101.54904,11.01722,102.1449296904,24.77904,7.22722,25.8115,76.77,3.79,76.8634958872,132.81,24.77904,7.22722,25.8115,24.77904,7.22722,25.8115,0.0,0.0,0.0,134.24
2020-03-11 21:00:00,108.02784,32.38687,112.7782051793,24.77784,7.22687,25.81025,83.25,25.16,86.9688915647,132.12,94.93784,16.50687,96.3621825254,24.77784,7.22687,25.81025,70.16,9.28,70.7710675347,133.58,98.56784,17.86687,100.174069129,24.77784,7.22687,25.81025,73.79,10.64,74.5531602281,132.12,24.77784,7.22687,25.81025,24.77784,7.22687,25.81025,0.0,0.0,0.0,133.58
2020-03-11 21:30:00,101.65608,34.39219,107.3162677974,24.79608,7.23219,25.829250000000002,76.86,27.16,81.5176373554,132.31,89.44608,18.10219,91.2594680576,24.79608,7.23219,25.829250000000002,64.65,10.87,65.5574511402,133.71,92.87608,16.30219,94.2959576809,24.79608,7.23219,25.829250000000002,68.08,9.07,68.6815208044,132.31,24.79608,7.23219,25.829250000000002,24.79608,7.23219,25.829250000000002,0.0,0.0,0.0,133.71
2020-03-11 22:00:00,95.30104,36.69947,102.1231576253,24.82104,7.23947,25.85525,70.48,29.46,76.3892793525,132.77,83.97104,19.32947,86.1670700974,24.82104,7.23947,25.85525,59.15,12.09,60.3729293641,134.13,87.27104,15.19947,88.5847521358,24.82104,7.23947,25.85525,62.45,7.96,62.9552547449,132.77,24.82104,7.23947,25.85525,24.82104,7.23947,25.85525,0.0,0.0,0.0,134.13
2020-03-11 22:30:00,88.2488,37.5884,95.9204801698,24.5088,7.1484,25.53,63.74,30.44,70.6355519551,133.74,78.1088,21.8584,81.109643619,24.5088,7.1484,25.53,53.6,14.71,55.5818684465,135.14,81.2788,12.7084,82.2663160716,24.5088,7.1484,25.53,56.77,5.5600000000000005,57.0416207694,133.74,24.5088,7.1484,25.53,24.5088,7.1484,25.53,0.0,0.0,0.0,135.14
2020-03-11 23:00:00,79.9728,55.27665,97.217060103,24.7428,7.21665,25.77375,55.23,48.06,73.2128165009,133.89,73.7628,17.67665,75.8512664302,24.7428,7.21665,25.77375,49.02,10.46,50.1235673112,135.23,76.8028,20.36665,79.4573503212,24.7428,7.21665,25.77375,52.06,13.15,53.6951217524,133.89,24.7428,7.21665,25.77375,24.7428,7.21665,25.77375,0.0,0.0,0.0,135.23
2020-03-11 23:30:00,71.58576,78.50418,106.2423047202,24.66576,7.19418,25.6935,46.92,71.31,85.3615985089,132.86,70.14576,10.46418,70.9219762066,24.66576,7.19418,25.6935,45.48,3.27,45.5974045314,134.18,73.04576,31.01418,79.3571825045,24.66576,7.19418,25.6935,48.38,23.82,53.92603082,132.86,24.66576,7.19418,25.6935,24.66576,7.19418,25.6935,0.0,0.0,0.0,134.18
2020-03-12 00:00:00,67.73656,80.00733,104.8304078708,24.43656,7.12733,25.45475,43.3,72.88,84.7725450839,133.73,66.68656,9.51733,67.3622806544,24.43656,7.12733,25.45475,42.25,2.39,42.3175448248,135.07,69.52656,30.26733,75.8291092573,24.43656,7.12733,25.45475,45.09,23.14,50.6810388607,133.73,24.43656,7.12733,25.45475,24.43656,7.12733,25.45475,0.0,0.0,0.0,135.07
2020-03-12 00:30:00,67.4948,81.8664,106.1020993006,24.3648,7.1064,25.38,43.13,74.76,86.3090638346,134.36,66.4448,8.6764,67.0088901863,24.3648,7.1064,25.38,42.08,1.57,42.109278075,135.67,69.3148,29.6164,75.3768707761,24.3648,7.1064,25.38,44.95,22.51,50.2712900173,134.36,24.3648,7.1064,25.38,24.3648,7.1064,25.38,0.0,0.0,0.0,135.67
2020-03-12 01:00:00,71.64112,80.27366,107.5932644948,24.56112,7.16366,25.5845,47.08,73.11,86.9574522396,133.39,70.22112,8.43366,70.7257542558,24.56112,7.16366,25.5845,45.66,1.27,45.6776586528,134.69,73.22112,29.08366,78.7857328014,24.56112,7.16366,25.5845,48.66,21.92,53.3692982903,133.39,24.56112,7.16366,25.5845,24.56112,7.16366,25.5845,0.0,0.0,0.0,134.69
2020-03-12 01:30:00,74.6992,79.4231,109.0321021271,23.8392,6.9531,24.8325,50.86,72.47,88.5360971582,133.39,72.9892,8.5831,73.4921283013,23.8392,6.9531,24.8325,49.15,1.63,49.1770210566,134.69,76.0692,29.2631,81.50369445769999,23.8392,6.9531,24.8325,52.23,22.31,56.7953255119,133.39,23.8392,6.9531,24.8325,23.8392,6.9531,24.8325,0.0,0.0,0.0,134.69
2020-03-12 02:00:00,73.06072,81.06396,109.1294388229,24.15072,7.04396,25.157,48.91,74.02,88.7194933484,133.84,71.48072,8.64396,72.0014678753,24.15072,7.04396,25.157,47.33,1.6,47.357036436,135.18,74.51072,29.41396,80.1063570374,24.15072,7.04396,25.157,50.36,22.37,55.104868206,133.84,24.15072,7.04396,25.157,24.15072,7.04396,25.157,0.0,0.0,0.0,135.18
2020-03-12 02:30:00,71.6316,81.8863,108.7954605958,24.5016,7.1463,25.5225,47.13,74.74,88.3589525741,134.22,70.1816,8.5163,70.6964238434,24.5016,7.1463,25.5225,45.68,1.37,45.7005393841,135.55,73.1816,29.4063,78.8687330838,24.5016,7.1463,25.5225,48.68,22.26,53.5280300403,134.22,24.5016,7.1463,25.5225,24.5016,7.1463,25.5225,0.0,0.0,0.0,135.55
2020-03-12 03:00:00,70.04272,82.62496,108.3183578162,24.70272,7.20496,25.732,45.34,75.42,87.9993863615,134.74,68.77272,8.57496,69.3052447885,24.70272,7.20496,25.732,44.07,1.37,44.0912893892,136.02,71.71272,29.61496,77.5871127546,24.70272,7.20496,25.732,47.01,22.41,52.0782891424,134.74,24.70272,7.20496,25.732,24.70272,7.20496,25.732,0.0,0.0,0.0,136.02
