Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-12 03:30:00,67.61656,84.49858,108.2220366111,24.40656,7.11858,25.4235,43.21,77.38,88.6271318502,134.95,66.41656,8.50858,66.9593561487,24.40656,7.11858,25.4235,42.01,1.3900000000000001,42.032989425,136.21,69.30656,29.61858,75.3701501939,24.40656,7.11858,25.4235,44.9,22.5,50.2221066862,134.95,24.40656,7.11858,25.4235,24.40656,7.11858,25.4235,0.0,0.0,0.0,136.21
2020-03-12 04:00:00,65.41744,84.86092,107.1485753494,24.51744,7.15092,25.539,40.9,77.71,87.8160241642,135.23,64.44744,7.79092,64.9166462242,24.51744,7.15092,25.539,39.93,0.64,39.9351286463,136.51,67.29744,29.01092,73.2842337055,24.51744,7.15092,25.539,42.78,21.86,48.0415237061,135.23,24.51744,7.15092,25.539,24.51744,7.15092,25.539,0.0,0.0,0.0,136.51
2020-03-12 04:30:00,65.16944,84.40317,106.6346614191,23.83944,6.95317,24.83275,41.33,77.45,87.787649473,135.15,64.23944,7.08317,64.6287625501,23.83944,6.95317,24.83275,40.4,0.13,40.4002091579,136.45,67.08944,28.26317,72.7997234745,23.83944,6.95317,24.83275,43.25,21.31,48.214920927,135.15,23.83944,6.95317,24.83275,23.83944,6.95317,24.83275,0.0,0.0,0.0,136.45
2020-03-12 05:00:00,65.50616,84.09388,106.5966118195,23.39616,6.82388,24.371,42.11,77.27,87.9994602256,134.47,64.46616,7.41388,64.8910733599,23.39616,6.82388,24.371,41.07,0.59,41.0742376679,135.71,67.33616,28.37388,73.0700726002,23.39616,6.82388,24.371,43.94,21.55,48.9400255415,134.47,23.39616,6.82388,24.371,23.39616,6.82388,24.371,0.0,0.0,0.0,135.71
2020-03-12 05:30:00,69.08072,82.19396,107.3684913566,21.99072,6.41396,22.907,47.09,75.78,89.2192608129,133.92,67.54072,7.57396,67.9640620343,21.99072,6.41396,22.907,45.55,1.16,45.5647681877,135.18,70.55072,28.39396,76.0501220052,21.99072,6.41396,22.907,48.56,21.98,53.3028517061,133.92,21.99072,6.41396,22.907,21.99072,6.41396,22.907,0.0,0.0,0.0,135.18
2020-03-12 06:00:00,73.9996,78.2753,107.717052458,20.8296,6.0753,21.6975,53.17,72.2,89.6654275627,132.95,72.1196,7.9153,72.552661414,20.8296,6.0753,21.6975,51.29,1.8399999999999999,51.3229938721,134.2,75.2896,28.4553,80.4874398043,20.8296,6.0753,21.6975,54.46,22.38,58.8791643962,132.95,20.8296,6.0753,21.6975,20.8296,6.0753,21.6975,0.0,0.0,0.0,134.2
2020-03-12 06:30:00,88.42432,44.60751,99.0388323632,18.81432,5.48751,19.59825,69.61,39.12,79.8493988706,133.33,80.49432,15.75751,82.0221596501,18.81432,5.48751,19.59825,61.68,10.27,62.5291555996,134.68,83.98432,15.92751,85.481293747,18.81432,5.48751,19.59825,65.17,10.44,66.0009280238,133.33,18.81432,5.48751,19.59825,18.81432,5.48751,19.59825,0.0,0.0,0.0,134.68
2020-03-12 07:00:00,97.60232,39.07276,105.1327420141,19.79232,5.77276,20.617,77.81,33.3,84.6361985205,132.93,88.10232,14.12276,89.2270762684,19.79232,5.77276,20.617,68.31,8.35,68.8184466549,134.31,91.78232,17.67276,93.468287192,19.79232,5.77276,20.617,71.99,11.9,72.966910994,132.93,19.79232,5.77276,20.617,19.79232,5.77276,20.617,0.0,0.0,0.0,134.31
2020-03-12 07:30:00,109.11336,17.79348,110.5546618691,21.783360000000002,6.35348,22.691,87.33,11.44,88.0761176483,132.15,94.70336,20.03348,96.7991049349,21.783360000000002,6.35348,22.691,72.92,13.68,74.1921073969,133.52,98.45336,12.49348,99.2428896083,21.783360000000002,6.35348,22.691,76.67,6.14,76.9154633348,132.15,21.783360000000002,6.35348,22.691,21.783360000000002,6.35348,22.691,0.0,0.0,0.0,133.52
2020-03-12 08:00:00,109.75432,34.77376,115.1313386668,22.26432,6.49376,23.192,87.49,28.28,91.947041823,132.86,97.96432,9.23376,98.3985280215,22.26432,6.49376,23.192,75.7,2.74,75.749571616,134.28,101.82432,24.14376,104.6475670544,22.26432,6.49376,23.192,79.56,17.65,81.4942703507,132.86,22.26432,6.49376,23.192,22.26432,6.49376,23.192,0.0,0.0,0.0,134.28
2020-03-12 08:30:00,110.9996,34.98905,116.3836106162,21.9396,6.39905,22.85375,89.06,28.59,93.5364725655,132.17,99.4896,6.47905,99.7003440168,21.9396,6.39905,22.85375,77.55,0.08,77.5500412637,133.6,103.4196,26.72905,106.8178626357,21.9396,6.39905,22.85375,81.48,20.33,83.9779691348,132.17,21.9396,6.39905,22.85375,21.9396,6.39905,22.85375,0.0,0.0,0.0,133.6
2020-03-12 09:00:00,112.51032,32.69801,117.1654042986,22.69032,6.61801,23.63575,89.82,26.08,93.5296680204,131.82,101.12032,7.46801,101.3957113998,22.69032,6.61801,23.63575,78.43,0.85,78.4346058829,133.28,105.05032,27.64801,108.6277229305,22.69032,6.61801,23.63575,82.36,21.03,85.0025323152,131.82,22.69032,6.61801,23.63575,22.69032,6.61801,23.63575,0.0,0.0,0.0,133.28
2020-03-12 09:30:00,113.66472,31.05596,117.8309858407,24.77472,7.22596,25.807,88.89,23.83,92.0288052731,131.46,102.37472,8.76596,102.7493326003,24.77472,7.22596,25.807,77.6,1.54,77.6152794236,132.89,106.28472,28.87596,110.1374721491,24.77472,7.22596,25.807,81.51,21.65,84.3362472487,131.46,24.77472,7.22596,25.807,24.77472,7.22596,25.807,0.0,0.0,0.0,132.89
2020-03-12 10:00:00,111.6308,32.56065,116.282550011,25.2708,7.37065,26.32375,86.36,25.19,89.9588000142,132.19,100.6108,8.14065,100.9396020354,25.2708,7.37065,26.32375,75.34,0.77,75.343934726,133.64,104.5108,28.43065,108.3088600995,25.2708,7.37065,26.32375,79.24,21.06,81.9908604663,132.19,25.2708,7.37065,26.32375,25.2708,7.37065,26.32375,0.0,0.0,0.0,133.64
2020-03-12 10:30:00,108.87168,33.43549,113.8901870117,25.80168,7.52549,26.87675,83.07,25.91,87.0169696094,132.66,98.43168,7.63549,98.7273839173,25.80168,7.52549,26.87675,72.63,0.11,72.6300832989,134.08,102.21168,27.97549,105.9710128722,25.80168,7.52549,26.87675,76.41,20.45,79.0992452556,132.66,25.80168,7.52549,26.87675,25.80168,7.52549,26.87675,0.0,0.0,0.0,134.08
2020-03-12 11:00:00,109.28632,32.80726,114.1044085382,25.87632,7.54726,26.9545,83.41,25.26,87.1509936834,132.47,98.98632,8.13726,99.3202222483,25.87632,7.54726,26.9545,73.11,0.59,73.1123806205,133.91,102.78632,28.51726,106.6689350141,25.87632,7.54726,26.9545,76.91,20.97,79.7175576645,132.47,25.87632,7.54726,26.9545,25.87632,7.54726,26.9545,0.0,0.0,0.0,133.91
2020-03-12 11:30:00,108.15272,32.22496,112.8514904217,24.22272,7.06496,25.232,83.93,25.16,87.6200348094,132.33,97.90272,7.85496,98.2173252537,24.22272,7.06496,25.232,73.68,0.79,73.6842350846,133.77,101.71272,28.194960000000002,105.5482504791,24.22272,7.06496,25.232,77.49,21.13,80.3192193687,132.33,24.22272,7.06496,25.232,24.22272,7.06496,25.232,0.0,0.0,0.0,133.77
2020-03-12 12:00:00,107.52032,33.00551,112.4721427877,25.39032,7.40551,26.44825,82.13,25.6,86.027303224,132.33,97.29032,8.50551,97.6614052022,25.39032,7.40551,26.44825,71.9,1.1,71.9084139722,133.77,101.03032,28.83551,105.0647999868,25.39032,7.40551,26.44825,75.64,21.43,78.6171387167,132.33,25.39032,7.40551,26.44825,25.39032,7.40551,26.44825,0.0,0.0,0.0,133.77
2020-03-12 12:30:00,107.17336,33.36098,112.2456416982,26.40336,7.70098,27.5035,80.77,25.66,84.7480294756,132.79,97.12336,8.24098,97.4723592053,26.40336,7.70098,27.5035,70.72,0.54,70.7220616215,134.2,100.87336,28.65098,104.8633082286,26.40336,7.70098,27.5035,74.47,20.95,77.3607355187,132.79,26.40336,7.70098,27.5035,26.40336,7.70098,27.5035,0.0,0.0,0.0,134.2
2020-03-12 13:00:00,104.76768,35.19849,110.5223980506,26.73768,7.79849,27.85175,78.03,27.4,82.7009123287,133.09,95.16768,9.03849,95.5959288781,26.73768,7.79849,27.85175,68.43,1.24,68.4412339164,134.56,98.81768,27.02849,102.4474165231,26.73768,7.79849,27.85175,72.08,19.23,74.6010676867,133.09,26.73768,7.79849,27.85175,26.73768,7.79849,27.85175,0.0,0.0,0.0,134.56
2020-03-12 13:30:00,104.44016,35.71213,110.3770956764,26.51016,7.73213,27.61475,77.93,27.98,82.8007566391,131.98,94.62016,8.96213,95.0436449878,26.51016,7.73213,27.61475,68.11,1.23,68.1211053933,133.43,98.22016,26.64213,101.7693614079,26.51016,7.73213,27.61475,71.71,18.91,74.1613929211,131.98,26.51016,7.73213,27.61475,26.51016,7.73213,27.61475,0.0,0.0,0.0,133.43
2020-03-12 14:00:00,103.97832,35.13076,109.7527281128,26.60832,7.76076,27.717,77.37,27.37,82.0684701941,131.86,94.34832,8.26076,94.7092690427,26.60832,7.76076,27.717,67.74,0.5,67.7418452657,133.26,97.90832,27.38076,101.6648668095,26.60832,7.76076,27.717,71.3,19.62,73.950215686,131.86,26.60832,7.76076,27.717,26.60832,7.76076,27.717,0.0,0.0,0.0,133.26
2020-03-12 14:30:00,103.22744,35.24467,109.078371515,25.86744,7.54467,26.94525,77.36,27.7,82.1697000116,132.14,93.55744,8.664670000000001,93.9578154576,25.86744,7.54467,26.94525,67.69,1.12,67.6992651363,133.53,97.11744,26.624670000000002,100.7008947565,25.86744,7.54467,26.94525,71.25,19.08,73.7604833227,132.14,25.86744,7.54467,26.94525,25.86744,7.54467,26.94525,0.0,0.0,0.0,133.53
2020-03-12 15:00:00,103.71808,35.15569,109.5142121291,26.00808,7.58569,27.09175,77.71,27.57,82.4557396426,132.37,94.03808,8.90569,94.458836561,26.00808,7.58569,27.09175,68.03,1.32,68.0428049099,133.82,97.58808,26.53569,101.1314797769,26.00808,7.58569,27.09175,71.58,18.95,74.0459242633,132.37,26.00808,7.58569,27.09175,26.00808,7.58569,27.09175,0.0,0.0,0.0,133.82
2020-03-12 15:30:00,102.8748,35.8189,108.9321718881,25.7448,7.5089,26.8175,77.13,28.31,82.1613838734,132.19,93.2448,9.4989,93.7273803552,25.7448,7.5089,26.8175,67.5,1.99,67.5293277029,133.64,96.8048,25.7089,100.1604554814,25.7448,7.5089,26.8175,71.06,18.2,73.3536883872,132.19,25.7448,7.5089,26.8175,25.7448,7.5089,26.8175,0.0,0.0,0.0,133.64
2020-03-12 16:00:00,106.9208,35.3019,112.5978757182,25.2408,7.3619,26.2925,81.68,27.94,86.3265080957,131.67,96.4008,8.8619,96.8072699349,25.2408,7.3619,26.2925,71.16,1.5,71.1758076877,133.14,100.0208,25.8919,103.3177183171,25.2408,7.3619,26.2925,74.78,18.53,77.0416075897,131.67,25.2408,7.3619,26.2925,25.2408,7.3619,26.2925,0.0,0.0,0.0,133.14
2020-03-12 16:30:00,109.65368,35.61399,115.2921758892,24.97368,7.28399,26.01425,84.68,28.33,89.2932881016,131.29,98.57368,9.18399,99.0005861652,24.97368,7.28399,26.01425,73.6,1.9,73.624520372,132.73,102.24368,25.28399,105.3235503117,24.97368,7.28399,26.01425,77.27,18.0,79.3388486178,131.29,24.97368,7.28399,26.01425,24.97368,7.28399,26.01425,0.0,0.0,0.0,132.73
2020-03-12 17:00:00,114.66256,22.00908,116.7557376243,25.64256,7.47908,26.711,89.02,14.53,90.1980116189,131.83,100.14256,17.55908,101.6703182537,25.64256,7.47908,26.711,74.5,10.08,75.1788294668,133.26,103.84256,17.19908,105.2572354767,25.64256,7.47908,26.711,78.2,9.72,78.8017664777,131.83,25.64256,7.47908,26.711,25.64256,7.47908,26.711,0.0,0.0,0.0,133.26
2020-03-12 17:30:00,118.95912,7.97891,119.2264032669,25.77912,7.51891,26.85325,93.18,0.46,93.1811354299,132.88,100.98912,25.02891,104.0444553744,25.77912,7.51891,26.85325,75.21,17.51,77.2213972938,134.35,104.76912,9.92891,105.2385469273,25.77912,7.51891,26.85325,78.99,2.41,79.0267562285,132.88,25.77912,7.51891,26.85325,25.77912,7.51891,26.85325,0.0,0.0,0.0,134.35
2020-03-12 18:00:00,120.72168,8.02674,120.9882332173,25.53168,7.44674,26.5955,95.19,0.58,95.1917669759,132.37,102.40168,24.92674,105.3918708148,25.53168,7.44674,26.5955,76.87,17.48,78.8324000649,133.81,106.23168,9.74674,106.6778738832,25.53168,7.44674,26.5955,80.7,2.3,80.7327690594,132.37,25.53168,7.44674,26.5955,25.53168,7.44674,26.5955,0.0,0.0,0.0,133.81
2020-03-12 18:30:00,124.6888,8.3759,124.9698065384,25.5288,7.4459,26.5925,99.16,0.93,99.1643610376,132.29,105.6988,23.8859,108.3640740294,25.5288,7.4459,26.5925,80.17,16.44,81.8382703874,133.72,109.6588,10.8059,110.1899264554,25.5288,7.4459,26.5925,84.13,3.36,84.1970694264,132.29,25.5288,7.4459,26.5925,25.5288,7.4459,26.5925,0.0,0.0,0.0,133.72
2020-03-12 19:00:00,127.05416,7.88663,127.2986979747,24.67416,7.19663,25.70225,102.38,0.6900000000000001,102.3823251348,132.95,107.53416,23.62663,110.0991063182,24.67416,7.19663,25.70225,82.86,16.43,84.4732176491,134.35,111.56416,10.75663,112.0815189291,24.67416,7.19663,25.70225,86.89,3.56,86.9628984108,132.95,24.67416,7.19663,25.70225,24.67416,7.19663,25.70225,0.0,0.0,0.0,134.35
2020-03-12 19:30:00,123.82664,8.06902,124.0892656818,24.95664,7.27902,25.9965,98.87,0.79,98.8731561143,133.01,104.97664,24.87902,107.8844779468,24.95664,7.27902,25.9965,80.02,17.6,81.9326577135,134.43,108.87664,9.64902,109.3033683134,24.95664,7.27902,25.9965,83.92,2.37,83.9534591306,133.01,24.95664,7.27902,25.9965,24.95664,7.27902,25.9965,0.0,0.0,0.0,134.43
2020-03-12 20:00:00,119.97272,9.43996,120.3435348866,25.06272,7.30996,26.107,94.91,2.13,94.9338980554,132.87,101.79272,25.95996,105.0508323061,25.06272,7.30996,26.107,76.73,18.65,78.9640133225,134.28,105.59272,8.53996,105.9374977701,25.06272,7.30996,26.107,80.53,1.23,80.539392846,132.87,25.06272,7.30996,26.107,25.06272,7.30996,26.107,0.0,0.0,0.0,134.28
2020-03-12 20:30:00,117.15336,10.38223,117.6125012873,24.69336,7.20223,25.72225,92.46,3.18,92.5146691071,132.77,99.40336,26.68223,102.9221520231,24.69336,7.20223,25.72225,74.71,19.48,77.207865532,134.15,103.12336,7.53223,103.3980747715,24.69336,7.20223,25.72225,78.43,0.33,78.4306942466,132.77,24.69336,7.20223,25.72225,24.69336,7.20223,25.72225,0.0,0.0,0.0,134.15
2020-03-12 21:00:00,112.2116,17.43505,113.5580210424,24.5316,7.15505,25.55375,87.68,10.28,88.2805799709,133.52,95.6016,25.22505,98.8735003429,24.5316,7.15505,25.55375,71.07,18.07,73.3312334548,134.91,99.2316,9.37505,99.6734769187,24.5316,7.15505,25.55375,74.7,2.22,74.7329806712,133.52,24.5316,7.15505,25.55375,24.5316,7.15505,25.55375,0.0,0.0,0.0,134.91
2020-03-12 21:30:00,101.67128,45.54329,111.4057468933,24.01128,7.00329,25.01175,77.66,38.54,86.6972156416,132.23,91.01128,13.84329,92.0580782184,24.01128,7.00329,25.01175,67.0,6.84,67.3482412539,133.58,94.50128,20.19329,96.6346774334,24.01128,7.00329,25.01175,70.49,13.19,71.7134310991,132.23,24.01128,7.00329,25.01175,24.01128,7.00329,25.01175,0.0,0.0,0.0,133.58
2020-03-12 22:00:00,95.26928,47.12729,106.2883680111,25.25928,7.36729,26.31175,70.01,39.76,80.5124692206,132.55,85.71928,15.63729,87.1339187817,25.25928,7.36729,26.31175,60.46,8.27,61.0229833751,133.86,89.02928,19.19729,91.0755106528,25.25928,7.36729,26.31175,63.77,11.83,64.8580126122,132.55,25.25928,7.36729,26.31175,25.25928,7.36729,26.31175,0.0,0.0,0.0,133.86
2020-03-12 22:30:00,87.16704,49.55372,100.2679611252,25.48704,7.43372,26.549,61.68,42.12,74.6894691372,133.28,78.69704,17.36372,80.5898435102,25.48704,7.43372,26.549,53.21,9.93,54.1286338272,134.58,81.83704,17.76372,83.742766041,25.48704,7.43372,26.549,56.35,10.33,57.2890163993,133.28,25.48704,7.43372,26.549,25.48704,7.43372,26.549,0.0,0.0,0.0,134.58
2020-03-12 23:00:00,80.56816,50.66863,95.1763545838,25.77816,7.51863,26.85225,54.79,43.15,69.7414267133,134.29,73.18816,19.02863,75.6213959397,25.77816,7.51863,26.85225,47.41,11.51,48.7871724944,135.56,76.22816,16.54863,78.0037789589,25.77816,7.51863,26.85225,50.45,9.03,51.2517648477,134.29,25.77816,7.51863,26.85225,25.77816,7.51863,26.85225,0.0,0.0,0.0,135.56
2020-03-12 23:30:00,74.31592,55.46256,92.7305317962,24.62592,7.18256,25.652,49.69,48.28,69.2824256215,135.29,68.31592,18.70256,70.8297301703,24.62592,7.18256,25.652,43.69,11.52,45.1832546415,136.55,71.27592,16.53256,73.1681782744,24.62592,7.18256,25.652,46.65,9.35,47.5777784265,135.29,24.62592,7.18256,25.652,24.62592,7.18256,25.652,0.0,0.0,0.0,136.55
2020-03-13 00:00:00,67.81368,75.09649,101.1838821427,25.39368,7.40649,26.45175,42.42,67.69,79.8836184709,134.92,64.94368,10.45649,65.7800863108,25.39368,7.40649,26.45175,39.55,3.05,39.6674299646,136.22,67.75368,25.33649,72.3360137073,25.39368,7.40649,26.45175,42.36,17.93,45.9984184511,134.92,25.39368,7.40649,26.45175,25.39368,7.40649,26.45175,0.0,0.0,0.0,136.22
2020-03-13 00:30:00,67.69736,75.55298,101.4454796324,24.86736,7.25298,25.9035,42.83,68.3,80.6182293281,134.68,64.80736,10.83298,65.7065245303,24.86736,7.25298,25.9035,39.94,3.58,40.1001246881,135.99,67.62736,24.55298,71.9465680033,24.86736,7.25298,25.9035,42.76,17.3,46.1270809829,134.68,24.86736,7.25298,25.9035,24.86736,7.25298,25.9035,0.0,0.0,0.0,135.99
2020-03-13 01:00:00,72.4444,72.6092,102.5684503929,23.8944,6.9692,24.89,48.55,65.64,81.64381238039999,133.99,69.1644,10.9592,70.0272682032,23.8944,6.9692,24.89,45.27,3.99,45.4454948262,135.31,72.1244,23.6792,75.9120121456,23.8944,6.9692,24.89,48.23,16.71,51.0426978127,133.99,23.8944,6.9692,24.89,23.8944,6.9692,24.89,0.0,0.0,0.0,135.31
2020-03-13 01:30:00,75.07472,72.14471,104.120472358,23.84472,6.95471,24.83825,51.23,65.19,82.9110909348,134.07,71.52472,11.02471,72.3693982403,23.84472,6.95471,24.83825,47.68,4.07,47.853393819,135.43,74.52472,23.56471,78.1615599157,23.84472,6.95471,24.83825,50.68,16.61,53.3324900975,134.07,23.84472,6.95471,24.83825,23.84472,6.95471,24.83825,0.0,0.0,0.0,135.43
2020-03-13 02:00:00,73.28464,72.73427,103.2516948644,24.73464,7.21427,25.76525,48.55,65.52,81.5473659906,134.34,69.93464,11.33427,70.8471562475,24.73464,7.21427,25.76525,45.2,4.12,45.3873815063,135.7,72.89464,23.85427,76.6984663338,24.73464,7.21427,25.76525,48.16,16.64,50.9536573761,134.34,24.73464,7.21427,25.76525,24.73464,7.21427,25.76525,0.0,0.0,0.0,135.7
2020-03-13 02:30:00,73.68736,72.33298,103.2564139386,21.26736,6.20298,22.1535,52.42,66.13,84.3862151065,134.68,69.98736,10.67298,70.7964904628,21.26736,6.20298,22.1535,48.72,4.47,48.9246287671,136.05,73.07736,22.59298,76.4901515873,21.26736,6.20298,22.1535,51.81,16.39,54.3406680121,134.68,21.26736,6.20298,22.1535,21.26736,6.20298,22.1535,0.0,0.0,0.0,136.05
2020-03-13 03:00:00,71.5888,73.27590000000001,102.4417581177,22.1688,6.4659,23.0925,49.42,66.81,83.1018200763,135.0,68.2288,11.0059,69.1107732864,22.1688,6.4659,23.0925,46.06,4.54,46.2832064576,136.37,71.2088,22.8559,74.7869330983,22.1688,6.4659,23.0925,49.04,16.39,51.7064183637,135.0,22.1688,6.4659,23.0925,22.1688,6.4659,23.0925,0.0,0.0,0.0,136.37
2020-03-13 03:30:00,70.62792,73.01231,101.5829734506,21.12792,6.16231,22.00825,49.5,66.85,83.1815634621,135.4,67.43792,10.67231,68.2771649577,21.12792,6.16231,22.00825,46.31,4.51,46.5290898256,136.68,70.45792,22.75231,74.0404355813,21.12792,6.16231,22.00825,49.33,16.59,52.0449517244,135.4,21.12792,6.16231,22.00825,21.12792,6.16231,22.00825,0.0,0.0,0.0,136.68
2020-03-13 04:00:00,68.8104,72.02845,99.6140991906,21.0804,6.14845,21.95875,47.73,65.88,81.3531025837,135.4,65.6904,10.99845,66.6047637528,21.0804,6.14845,21.95875,44.61,4.85,44.8728715373,136.72,68.6004,20.85845,71.7013934074,21.0804,6.14845,21.95875,47.52,14.71,49.7446931843,135.4,21.0804,6.14845,21.95875,21.0804,6.14845,21.95875,0.0,0.0,0.0,136.72
2020-03-13 04:30:00,68.93512,57.44941,89.7356421873,21.97512,6.40941,22.89075,46.96,51.04,69.3564935677,133.37,64.24512,8.92941,64.8626996568,21.97512,6.40941,22.89075,42.27,2.52,42.3450504782,134.63,66.66512,8.73941,67.2355226927,21.97512,6.40941,22.89075,44.69,2.33,44.7506983186,133.37,21.97512,6.40941,22.89075,21.97512,6.40941,22.89075,0.0,0.0,0.0,134.63
2020-03-13 05:00:00,70.07224,56.63857,90.1002021655,20.53224,5.98857,21.38775,49.54,50.65,70.849376144,133.29,65.18224,8.27857,65.7058531081,20.53224,5.98857,21.38775,44.65,2.29,44.708685957,134.57,67.66224,8.06857,68.1416212286,20.53224,5.98857,21.38775,47.13,2.08,47.175876250499996,133.29,20.53224,5.98857,21.38775,20.53224,5.98857,21.38775,0.0,0.0,0.0,134.57
2020-03-13 05:30:00,73.02664,55.55277,91.7551110531,20.30664,5.92277,21.15275,52.72,49.63,72.4053540838,132.73,67.71664,7.20277,68.0986286834,20.30664,5.92277,21.15275,47.41,1.28,47.4272759074,134.04,70.26664,6.972770000000001,70.6117569415,20.30664,5.92277,21.15275,49.96,1.05,49.9710326089,132.73,20.30664,5.92277,21.15275,20.30664,5.92277,21.15275,0.0,0.0,0.0,134.04
2020-03-13 06:00:00,77.72888,54.52009,94.9432409372,18.30888,5.34009,19.07175,59.42,49.18,77.1324108271,132.15,71.57888,6.00009,71.8299181544,18.30888,5.34009,19.07175,53.27,0.66,53.2740884483,133.47,74.28888,6.05009,74.5348326668,18.30888,5.34009,19.07175,55.98,0.71,55.9845023198,132.15,18.30888,5.34009,19.07175,18.30888,5.34009,19.07175,0.0,0.0,0.0,133.47
2020-03-13 06:30:00,91.30008,23.90794,94.3784626016,17.41008,5.07794,18.1355,73.89,18.83,76.2515639184,131.61,79.27008,15.47794,80.7670242726,17.41008,5.07794,18.1355,61.86,10.4,62.7281404156,132.96,82.20008,15.59794,83.6668924023,17.41008,5.07794,18.1355,64.79,10.52,65.6385138467,131.61,17.41008,5.07794,18.1355,17.41008,5.07794,18.1355,0.0,0.0,0.0,132.96
2020-03-13 07:00:00,99.46344,26.88642,103.0332736404,18.91344,5.51642,19.7015,80.55,21.37,83.3365430049,132.39,86.76344,16.96642,88.4067527299,18.91344,5.51642,19.7015,67.85,11.45,68.8093380291,133.83,90.18344,14.74642,91.3811236145,18.91344,5.51642,19.7015,71.27,9.23,71.8651918525,132.39,18.91344,5.51642,19.7015,18.91344,5.51642,19.7015,0.0,0.0,0.0,133.83
2020-03-13 07:30:00,109.04152,27.07586,112.3528160691,17.71152,5.16586,18.4495,91.33,21.91,93.9213341047,131.55,95.56152,13.99586,96.5809929637,17.71152,5.16586,18.4495,77.85,8.83,78.349163365,133.05,99.40152,16.17586,100.7090890886,17.71152,5.16586,18.4495,81.69,11.01,82.4286127507,131.55,17.71152,5.16586,18.4495,17.71152,5.16586,18.4495,0.0,0.0,0.0,133.05
2020-03-13 08:00:00,111.89168,30.22549,115.9022359532,16.20168,4.72549,16.87675,95.69,25.5,99.029420376,131.67,99.49168,13.50549,100.4041465745,16.20168,4.72549,16.87675,83.29,8.78,83.751492524,133.2,103.09168,16.24549,104.3638367949,16.20168,4.72549,16.87675,86.89,11.52,87.6503422697,131.67,16.20168,4.72549,16.87675,16.20168,4.72549,16.87675,0.0,0.0,0.0,133.2
2020-03-13 08:30:00,110.90792,37.22856,116.9894542187,17.13792,4.99856,17.852,93.77,32.23,99.1543534092,132.58,100.60792000000001,15.93856,101.8626097329,17.13792,4.99856,17.852,83.47,10.94,84.1838731587,134.12,103.78792,16.36856,105.0707480434,17.13792,4.99856,17.852,86.65,11.37,87.392788032,132.58,17.13792,4.99856,17.852,17.13792,4.99856,17.852,0.0,0.0,0.0,134.12
2020-03-13 09:00:00,110.9424,36.19695,116.6980518563,17.1324,4.99695,17.84625,93.81,31.2,98.8623087936,132.37,100.6524,16.63695,102.018104918,17.1324,4.99695,17.84625,83.52,11.64,84.3272198048,133.94,103.9024,17.08695,105.2980179589,17.1324,4.99695,17.84625,86.77,12.09,87.6082244998,132.37,17.1324,4.99695,17.84625,17.1324,4.99695,17.84625,0.0,0.0,0.0,133.94
2020-03-13 09:30:00,113.05192,35.20056,118.4053041042,17.04192,4.97056,17.752,96.01,30.23,100.6567086686,131.95,102.43192,17.18056,103.8627453748,17.04192,4.97056,17.752,85.39,12.21,86.2585427653,133.54,105.71192,17.64056,107.1736879425,17.04192,4.97056,17.752,88.67,12.67,89.5706302311,131.95,17.04192,4.97056,17.752,17.04192,4.97056,17.752,0.0,0.0,0.0,133.54
2020-03-13 10:00:00,112.70536,34.45823,117.8552832395,14.56536,4.24823,15.17225,98.14,30.21,102.68448617,132.14,102.03536,16.558230000000002,103.3701585133,14.56536,4.24823,15.17225,87.47,12.31,88.3319704297,133.65,105.35536,17.02823,106.7225960032,14.56536,4.24823,15.17225,90.79,12.78,91.6850723946,132.14,14.56536,4.24823,15.17225,14.56536,4.24823,15.17225,0.0,0.0,0.0,133.65
2020-03-13 10:30:00,113.73688,34.47659,118.8474363634,13.73688,4.00659,14.30925,100.0,30.47,104.539087905,132.58,102.78688,16.28659,104.0691871495,13.73688,4.00659,14.30925,89.05,12.28,89.8927188375,134.11,106.14688,16.74659,107.459799043,13.73688,4.00659,14.30925,92.41,12.74,93.2840591956,132.58,13.73688,4.00659,14.30925,13.73688,4.00659,14.30925,0.0,0.0,0.0,134.11
2020-03-13 11:00:00,113.75544,33.68867,118.6390602456,12.95544,3.77867,13.49525,100.8,29.91,105.143939911,132.38,102.91544,16.43867,104.2200444337,12.95544,3.77867,13.49525,89.96,12.66,90.8464484721,133.95,106.27544,16.89867,107.6105673016,12.95544,3.77867,13.49525,93.32,13.12,94.2377673759,132.38,12.95544,3.77867,13.49525,12.95544,3.77867,13.49525,0.0,0.0,0.0,133.95
2020-03-13 11:30:00,113.83392,33.50031,118.6609965939,11.86392,3.46031,12.35825,101.97,30.04,106.3027868873,132.38,102.96392,16.06031,104.2089361766,11.86392,3.46031,12.35825,91.1,12.6,91.9672224219,133.95,106.39392,16.52031,107.6688759831,11.86392,3.46031,12.35825,94.53,13.06,95.4279021042,132.38,11.86392,3.46031,12.35825,11.86392,3.46031,12.35825,0.0,0.0,0.0,133.95
2020-03-13 12:00:00,114.79408,33.60244,119.611056249,10.53408,3.07244,10.973,104.26,30.53,108.6380619304,132.9,103.69408,15.55244,104.853901296,10.53408,3.07244,10.973,93.16,12.48,93.9922124434,134.55,107.13408,16.00244,108.3226162138,10.53408,3.07244,10.973,96.6,12.93,97.4615047083,132.9,10.53408,3.07244,10.973,10.53408,3.07244,10.973,0.0,0.0,0.0,134.55
2020-03-13 12:30:00,113.7248,33.9089,118.6724215403,10.6248,3.0989,11.0675,103.1,30.81,107.6051397471,133.79,102.8848,14.0289,103.8368533145,10.6248,3.0989,11.0675,92.26,10.93,92.905180157,135.43,106.3748,14.4689,107.3543065846,10.6248,3.0989,11.0675,95.75,11.37,96.4227120548,133.79,10.6248,3.0989,11.0675,10.6248,3.0989,11.0675,0.0,0.0,0.0,135.43
2020-03-13 13:00:00,111.94992,36.37706,117.7118306809,10.30992,3.00706,10.7395,101.64,33.37,106.9777850771,134.5,101.15992,13.36706,102.0392459177,10.30992,3.00706,10.7395,90.85,10.36,91.4387888153,136.16,104.57992,13.76706,105.4821862129,10.30992,3.00706,10.7395,94.27,10.76,94.8820873506,134.5,10.30992,3.00706,10.7395,10.30992,3.00706,10.7395,0.0,0.0,0.0,136.16
2020-03-13 13:30:00,110.84904,37.45597,117.0062364046,9.20904,2.68597,9.59275,101.64,34.77,107.4227280421,134.95,100.08904,12.67597,100.888533261,9.20904,2.68597,9.59275,90.88,9.99,91.427427504,136.56,103.57904,13.08597,104.4023952702,9.20904,2.68597,9.59275,94.37,10.4,94.941333991,134.95,9.20904,2.68597,9.59275,9.20904,2.68597,9.59275,0.0,0.0,0.0,136.56
2020-03-13 14:00:00,111.16736,38.10048,117.5152266968,8.84736,2.58048,9.216,102.32,35.52,108.3099847659,135.17,100.25736,12.59048,101.0448337165,8.84736,2.58048,9.216,91.41,10.01,91.9564472998,136.83,103.72736,12.99048,104.5376381176,8.84736,2.58048,9.216,94.88,10.41,95.4493713966,135.17,8.84736,2.58048,9.216,8.84736,2.58048,9.216,0.0,0.0,0.0,136.83
2020-03-13 14:30:00,109.37616,39.08763,116.1507089749,7.70616,2.24763,8.02725,101.67,36.84,108.1386817933,135.33,98.58616,11.997630000000001,99.3135140309,7.70616,2.24763,8.02725,90.88,9.75,91.4015147577,136.94,102.04616,12.38763,102.7952924397,7.70616,2.24763,8.02725,94.34,10.14,94.883376837,135.33,7.70616,2.24763,8.02725,7.70616,2.24763,8.02725,0.0,0.0,0.0,136.94
2020-03-13 15:00:00,106.97984,40.47662,114.3811301441,8.07984,2.35662,8.4165,98.9,38.12,105.9921902783,135.19,96.52984000000001,11.47662,97.2096847904,8.07984,2.35662,8.4165,88.45,9.12,88.9189344291,136.8,99.91984,11.83662,100.6184873602,8.07984,2.35662,8.4165,91.84,9.48,92.3279805909,135.19,8.07984,2.35662,8.4165,8.07984,2.35662,8.4165,0.0,0.0,0.0,136.8
2020-03-13 15:30:00,107.91192,42.22056,115.8773410327,7.92192,2.31056,8.252,99.99,39.91,107.6606158258,135.39,96.89192,11.46056,97.567354155,7.92192,2.31056,8.252,88.97,9.15,89.4392721348,137.02,100.42192,11.84056,101.1175596897,7.92192,2.31056,8.252,92.5,9.53,92.9896279162,135.39,7.92192,2.31056,8.252,7.92192,2.31056,8.252,0.0,0.0,0.0,137.02
2020-03-13 16:00:00,111.39424,40.75707,118.6162529343,6.74424,1.96707,7.02525,104.65,38.79,111.607735395,134.73,99.81424,11.31707,100.4537633947,6.74424,1.96707,7.02525,93.07,9.35,93.5384808515,136.28,103.38424,11.71707,104.0460994452,6.74424,1.96707,7.02525,96.64,9.75,97.1305930179,134.73,6.74424,1.96707,7.02525,6.74424,1.96707,7.02525,0.0,0.0,0.0,136.28
2020-03-13 16:30:00,112.14784,41.88437,119.7139860959,6.83784,1.99437,7.12275,105.31,39.89,112.6117587111,134.73,100.28784,10.33437,100.8188973118,6.83784,1.99437,7.12275,93.45,8.34,93.8214159987,136.28,103.79784,10.68437,104.3462857555,6.83784,1.99437,7.12275,96.96,8.69,97.3486399494,134.73,6.83784,1.99437,7.12275,6.83784,1.99437,7.12275,0.0,0.0,0.0,136.28
2020-03-13 17:00:00,113.07448,41.10339,120.3134518529,7.07448,2.06339,7.36925,106.0,39.04,112.9607082131,134.34,101.07448,10.71339,101.6406770568,7.07448,2.06339,7.36925,94.0,8.65,94.3971530291,135.83,104.56448,11.07339,105.1491818502,7.07448,2.06339,7.36925,97.49,9.01,97.9054656288,134.34,7.07448,2.06339,7.36925,7.07448,2.06339,7.36925,0.0,0.0,0.0,135.83
2020-03-13 17:30:00,114.46176,40.73968,121.4957449,6.10176,1.77968,6.356,108.36,38.96,115.1510798907,133.72,102.17176,9.84968,102.6454321322,6.10176,1.77968,6.356,96.07,8.07,96.4083492235,135.22,105.74176,10.19968,106.232543413,6.10176,1.77968,6.356,99.64,8.42,99.9951298814,133.72,6.10176,1.77968,6.356,6.10176,1.77968,6.356,0.0,0.0,0.0,135.22
2020-03-13 18:00:00,114.90624,40.73057,121.9115389266,6.03624,1.76057,6.28775,108.87,38.97,115.634500907,133.49,102.63624,9.29057,103.0558705376,6.03624,1.76057,6.28775,96.6,7.53,96.8930384496,135.0,106.16624,9.63057,106.6021500452,6.03624,1.76057,6.28775,100.13,7.87,100.4388062454,133.49,6.03624,1.76057,6.28775,6.03624,1.76057,6.28775,0.0,0.0,0.0,135.0
2020-03-13 18:30:00,117.64312,38.72341,123.8523563174,6.42312,1.87341,6.69075,111.22,36.85,117.1657411533,132.93,105.19312,9.61341,105.6314827462,6.42312,1.87341,6.69075,98.77,7.74,99.0728040382,134.46,108.76312,9.95341,109.217611413,6.42312,1.87341,6.69075,102.34,8.08,102.6584726167,132.93,6.42312,1.87341,6.69075,6.42312,1.87341,6.69075,0.0,0.0,0.0,134.46
2020-03-13 19:00:00,120.14968,38.18574,126.0717904349,7.69968,2.24574,8.0205,112.45,35.94,118.0537424227,132.69,107.51968,10.54574,108.0356155138,7.69968,2.24574,8.0205,99.82,8.3,100.164476737,134.26,111.10968,10.90574,111.6436122429,7.69968,2.24574,8.0205,103.41,8.66,103.7719793586,132.69,7.69968,2.24574,8.0205,7.69968,2.24574,8.0205,0.0,0.0,0.0,134.26
2020-03-13 19:30:00,117.68104,40.07322,124.3168940114,8.89104,2.59322,9.2615,108.79,37.48,115.0652619169,133.85,105.44104,10.24322,105.9374177156,8.89104,2.59322,9.2615,96.55,7.65,96.8525941831,135.44,108.96104,10.58322,109.4737995296,8.89104,2.59322,9.2615,100.07,7.99,100.3884704535,133.85,8.89104,2.59322,9.2615,8.89104,2.59322,9.2615,0.0,0.0,0.0,135.44
2020-03-13 20:00:00,113.112,42.266,120.7507320889,9.792,2.856,10.2,103.32,39.41,110.5810585046,134.38,101.522,9.146,101.9331437757,9.792,2.856,10.2,91.73,6.29,91.9454022777,135.95,104.952,9.466,105.3780217123,9.792,2.856,10.2,95.16,6.61,95.389295521,134.38,9.792,2.856,10.2,9.792,2.856,10.2,0.0,0.0,0.0,135.95
2020-03-13 20:30:00,110.46208,44.43519,119.0645086844,9.41208,2.74519,9.80425,101.05,41.69,109.3122070036,134.93,99.11208,8.48519,99.4746342102,9.41208,2.74519,9.80425,89.7,5.74,89.8834667778,136.46,102.47208,8.77519,102.847125089,9.41208,2.74519,9.80425,93.06,6.03,93.2551580343,134.93,9.41208,2.74519,9.80425,9.41208,2.74519,9.80425,0.0,0.0,0.0,136.46
2020-03-13 21:00:00,106.9484,45.51745,116.2316588416,8.2884,2.41745,8.63375,98.66,43.1,107.6633902494,135.17,95.9384,7.03745,96.1961657087,8.2884,2.41745,8.63375,87.65,4.62,87.771674816,136.73,99.2784,7.31745,99.5477060563,8.2884,2.41745,8.63375,90.99,4.9,91.1218420578,135.17,8.2884,2.41745,8.63375,8.2884,2.41745,8.63375,0.0,0.0,0.0,136.73
2020-03-13 21:30:00,104.07776,26.58268,107.418894998,8.23776,2.40268,8.581,95.84,24.18,98.8431990579,132.98,89.20776,18.80268,91.1677860837,8.23776,2.40268,8.581,80.97,16.4,82.6141688816,134.51,92.94776,3.95268,93.0317675216,8.23776,2.40268,8.581,84.71,1.55,84.7241795475,132.98,8.23776,2.40268,8.581,8.23776,2.40268,8.581,0.0,0.0,0.0,134.51
2020-03-13 22:00:00,99.308,23.42025,102.0322839794,8.538,2.49025,8.89375,90.77,20.93,93.1517997679,132.3,84.278,23.00025,87.3601326926,8.538,2.49025,8.89375,75.74,20.51,78.4678768669,133.78,87.968,2.95025,88.0174584901,8.538,2.49025,8.89375,79.43,0.46,79.4313319793,132.3,8.538,2.49025,8.89375,8.538,2.49025,8.89375,0.0,0.0,0.0,133.78
2020-03-13 22:30:00,91.97712,26.15916,95.6247470867,9.83712,2.86916,10.247,82.14,23.29,85.3780047787,133.05,78.19712,25.33916,82.2001375048,9.83712,2.86916,10.247,68.36,22.47,71.9582552596,134.54,81.68712,5.01916,81.8411726517,9.83712,2.86916,10.247,71.85,2.15,71.8821605129,133.05,9.83712,2.86916,10.247,9.83712,2.86916,10.247,0.0,0.0,0.0,134.54
2020-03-13 23:00:00,86.07448,26.36839,90.0228198762,10.31448,3.00839,10.744250000000001,75.76,23.36,79.2796770932,133.96,73.45448,27.22839,78.3386612986,10.31448,3.00839,10.744250000000001,63.14,24.22,67.6259417679,135.42,76.86448,6.63839,77.1506092488,10.31448,3.00839,10.744250000000001,66.55,3.63,66.648926473,133.96,10.31448,3.00839,10.744250000000001,10.31448,3.00839,10.744250000000001,0.0,0.0,0.0,135.42
2020-03-13 23:30:00,77.73696,50.61453,92.7624147873,10.26696,2.99453,10.69475,67.47,47.62,82.5824757439,133.83,69.93696,17.30453,72.0459931749,10.26696,2.99453,10.69475,59.67,14.31,61.3619181578,135.31,73.23696,11.68453,74.163202138,10.26696,2.99453,10.69475,62.97,8.69,63.5667916447,133.83,10.26696,2.99453,10.69475,10.26696,2.99453,10.69475,0.0,0.0,0.0,135.31
2020-03-14 00:00:00,72.34344,60.00642,93.9911897587,10.03344,2.9264200000000002,10.4515,62.31,57.08,84.5024407932,133.61,66.80344,13.75642,68.2051221467,10.03344,2.9264200000000002,10.4515,56.77,10.83,57.7937868633,135.05,70.02344,12.91642,71.2047474193,10.03344,2.9264200000000002,10.4515,59.99,9.99,60.8161179294,133.61,10.03344,2.9264200000000002,10.4515,10.03344,2.9264200000000002,10.4515,0.0,0.0,0.0,135.05
2020-03-14 00:30:00,71.54344,59.89142,93.3029795701,10.15344,2.96142,10.5765,61.39,56.93,83.7242915766,132.79,66.04344,14.271419999999999,67.5678133126,10.15344,2.96142,10.5765,55.89,11.31,57.0228743576,134.24,69.20344,12.22142,70.2743140461,10.15344,2.96142,10.5765,59.05,9.26,59.7716496343,132.79,10.15344,2.96142,10.5765,10.15344,2.96142,10.5765,0.0,0.0,0.0,134.24
2020-03-14 01:00:00,75.31008,59.45544,95.9508076839,10.99008,3.20544,11.448,64.32,56.25,85.4466201789,132.21,69.36008,13.64544,70.6895942158,10.99008,3.20544,11.448,58.37,10.44,59.2962941506,133.63,72.60008,13.19544,73.7895063867,10.99008,3.20544,11.448,61.61,9.99,62.4146793631,132.21,10.99008,3.20544,11.448,10.99008,3.20544,11.448,0.0,0.0,0.0,133.63
2020-03-14 01:30:00,76.66056,59.99183,97.3440348777,12.52056,3.65183,13.04225,64.14,56.34,85.3705757272,132.3,70.66056,13.91183,72.0170379387,12.52056,3.65183,13.04225,58.14,10.26,59.0383536356,133.74,73.89056,13.83183,75.1740272851,12.52056,3.65183,13.04225,61.37,10.18,62.2085950653,132.3,12.52056,3.65183,13.04225,12.52056,3.65183,13.04225,0.0,0.0,0.0,133.74
2020-03-14 02:00:00,74.2208,60.72815,95.8990894381,13.5708,3.95815,14.13625,60.65,56.77,83.0737949055,132.67,68.6208,14.908150000000001,70.2215574383,13.5708,3.95815,14.13625,55.05,10.95,56.1284687124,134.16,71.7608,13.53815,73.0266658287,13.5708,3.95815,14.13625,58.19,9.58,58.9733202389,132.67,13.5708,3.95815,14.13625,13.5708,3.95815,14.13625,0.0,0.0,0.0,134.16
2020-03-14 02:30:00,71.97384,61.38987,94.5988889098,14.91384,4.34987,15.53525,57.06,57.04,80.6808849728,132.96,66.71384,15.61987,68.518003374,14.91384,4.34987,15.53525,51.8,11.27,53.0118184936,134.44,69.79384,13.71987,71.1295644213,14.91384,4.34987,15.53525,54.88,9.37,55.6741528898,132.96,14.91384,4.34987,15.53525,14.91384,4.34987,15.53525,0.0,0.0,0.0,134.44
2020-03-14 03:00:00,70.32072,62.39521,94.0115199976,15.48072,4.51521,16.12575,54.84,57.88,79.7340579677,133.45,65.31072,16.20521,67.2911508154,15.48072,4.51521,16.12575,49.83,11.69,51.1828584587,134.91,68.34072,13.58521,69.6779157328,15.48072,4.51521,16.12575,52.86,9.07,53.6324948142,133.45,15.48072,4.51521,16.12575,15.48072,4.51521,16.12575,0.0,0.0,0.0,134.91
2020-03-14 03:30:00,67.49632,63.40726,92.6079577264,17.71632,5.16726,18.4545,49.78,58.24,76.6155728295,133.45,62.96632,17.04726,65.2331704568,17.71632,5.16726,18.4545,45.25,11.88,46.7835109841,134.95,65.85632,14.07726,67.3440727388,17.71632,5.16726,18.4545,48.14,8.91,48.9576112571,133.45,17.71632,5.16726,18.4545,17.71632,5.16726,18.4545,0.0,0.0,0.0,134.95
2020-03-14 04:00:00,65.62544,64.35492,91.9143846381,17.84544,5.20492,18.589,47.78,59.15,76.0371678852,133.77,61.25544,17.17492,63.6176611217,17.84544,5.20492,18.589,43.41,11.97,45.03008994,135.24,64.12544,14.08492,65.6540709065,17.84544,5.20492,18.589,46.28,8.88,47.1242273146,133.77,17.84544,5.20492,18.589,17.84544,5.20492,18.589,0.0,0.0,0.0,135.24
2020-03-14 04:30:00,64.46696,64.26703,91.0287870767,17.88696,5.21703,18.63225,46.58,59.05,75.2103643124,133.65,60.27696,17.24703,62.695868689,17.88696,5.21703,18.63225,42.39,12.03,44.0639648693,135.09,63.13696,14.00703,64.672038838,17.88696,5.21703,18.63225,45.25,8.79,46.095841461,133.65,17.88696,5.21703,18.63225,17.88696,5.21703,18.63225,0.0,0.0,0.0,135.09
2020-03-14 05:00:00,64.31416,64.46788,91.0627186515,16.96416,4.94788,17.671,47.35,59.52,76.0569056694,133.77,60.09416,16.81788,62.4031181416,16.96416,4.94788,17.671,43.13,11.87,44.7335869342,135.24,62.94416,13.93788,64.4688434595,16.96416,4.94788,17.671,45.98,8.99,46.8506189927,133.77,16.96416,4.94788,17.671,16.96416,4.94788,17.671,0.0,0.0,0.0,135.24
2020-03-14 05:30:00,65.29272,63.35871,90.9805771462,15.25272,4.44871,15.88825,50.04,58.91,77.2941763654,133.61,60.85272,16.26871,62.9898758251,15.25272,4.44871,15.88825,45.6,11.82,47.1070313223,135.07,63.82272,13.44871,65.2242852691,15.25272,4.44871,15.88825,48.57,9.0,49.3968106258,133.61,15.25272,4.44871,15.88825,15.25272,4.44871,15.88825,0.0,0.0,0.0,135.07
2020-03-14 06:00:00,66.2764,62.23895,90.9189094417,14.6364,4.26895,15.24625,51.64,57.97,77.6351112577,133.3,61.6564,16.01895,63.7033627061,14.6364,4.26895,15.24625,47.02,11.75,48.4658941938,134.73,64.6564,13.24895,65.9998843716,14.6364,4.26895,15.24625,50.02,8.98,50.8196890978,133.3,14.6364,4.26895,15.24625,14.6364,4.26895,15.24625,0.0,0.0,0.0,134.73
2020-03-14 06:30:00,70.262,60.2685,92.5691132951,13.812,4.0285,14.3875,56.45,56.24,79.684001531,132.71,65.072,14.8085,66.7357239884,13.812,4.0285,14.3875,51.26,10.78,52.3812561896,134.21,68.162,13.8185,69.5486102395,13.812,4.0285,14.3875,54.35,9.79,55.2246919412,132.71,13.812,4.0285,14.3875,13.812,4.0285,14.3875,0.0,0.0,0.0,134.21
2020-03-14 07:00:00,74.334,58.58825,94.647380281,12.234,3.56825,12.74375,62.1,55.02,82.9675261774,132.02,68.434,12.72825,69.6076195834,12.234,3.56825,12.74375,56.2,9.16,56.9415981511,133.47,71.644,14.81825,73.1603941287,12.234,3.56825,12.74375,59.41,11.25,60.4657804051,132.02,12.234,3.56825,12.74375,12.234,3.56825,12.74375,0.0,0.0,0.0,133.47
2020-03-14 07:30:00,80.21776,57.39393,98.6354511333,11.56776,3.37393,12.04975,68.65,54.02,87.3554972512,131.77,73.42776,10.71393,74.205284412,11.56776,3.37393,12.04975,61.86,7.34,62.293941920500004,133.22,76.80776,16.42393,78.5441116371,11.56776,3.37393,12.04975,65.24,13.05,66.5323988745,131.77,11.56776,3.37393,12.04975,11.56776,3.37393,12.04975,0.0,0.0,0.0,133.22
2020-03-14 08:00:00,83.99264,56.23577,101.0802918558,10.68264,3.11577,11.12775,73.31,53.12,90.5322622052,131.69,76.68264,9.37577,77.2536881997,10.68264,3.11577,11.12775,66.0,6.26,66.2962110531,133.12,80.14264,17.23577,81.9750847127,10.68264,3.11577,11.12775,69.46,14.12,70.8806461596,131.69,10.68264,3.11577,11.12775,10.68264,3.11577,11.12775,0.0,0.0,0.0,133.12
2020-03-14 08:30:00,90.23288,42.81459,99.8752309132,9.99288,2.91459,10.40925,80.24,39.9,89.6128763069,131.61,80.46288,13.32459,81.5586890317,9.99288,2.91459,10.40925,70.47,10.41,71.2347457355,133.01,84.07288,12.72459,85.0303730567,9.99288,2.91459,10.40925,74.08,9.81,74.7267187825,131.61,9.99288,2.91459,10.40925,9.99288,2.91459,10.40925,0.0,0.0,0.0,133.01
2020-03-14 09:00:00,96.08576,30.67043,100.8620273005,9.39576,2.74043,9.78725,86.69,27.93,91.0782136408,130.99,83.62576,17.09043,85.3542648797,9.39576,2.74043,9.78725,74.23,14.35,75.6043345318,132.41,87.31576,8.33043,87.7122454869,9.39576,2.74043,9.78725,77.92,5.59,78.120256656,130.99,9.39576,2.74043,9.78725,9.39576,2.74043,9.78725,0.0,0.0,0.0,132.41
2020-03-14 09:30:00,97.89632,39.46851,105.5530802543,9.28632,2.70851,9.67325,88.61,36.76,95.9324225692,132.07,87.37632,9.97851,87.9442548354,9.28632,2.70851,9.67325,78.09,7.27,78.4276800626,133.5,90.47632,7.68851,90.8024100273,9.28632,2.70851,9.67325,81.19,4.98,81.3425872468,132.07,9.28632,2.70851,9.67325,9.28632,2.70851,9.67325,0.0,0.0,0.0,133.5
2020-03-14 10:00:00,98.12,44.24125,107.632813777,9.81,2.86125,10.21875,88.31,41.38,97.5241534185,132.76,88.86,7.29125,89.1586334943,9.81,2.86125,10.21875,79.05,4.43,79.1740323591,134.19,91.63,7.57125,91.9422684436,9.81,2.86125,10.21875,81.82,4.71,81.9554543639,132.76,9.81,2.86125,10.21875,9.81,2.86125,10.21875,0.0,0.0,0.0,134.19
2020-03-14 10:30:00,97.89824,44.38907,107.4916505156,10.00824,2.91907,10.42525,87.89,41.47,97.1823698003,132.91,88.55824,7.31907,88.8601747554,10.00824,2.91907,10.42525,78.55,4.4,78.6731370927,134.37,91.33824,7.59907,91.6538048919,10.00824,2.91907,10.42525,81.33,4.68,81.4645401386,132.91,10.00824,2.91907,10.42525,10.00824,2.91907,10.42525,0.0,0.0,0.0,134.37
2020-03-14 11:00:00,97.89008,44.25669,107.4296158988,9.28008,2.70669,9.66675,88.61,41.55,97.867944701,132.91,88.58008,6.96669,88.8536174973,9.28008,2.70669,9.66675,79.3,4.26,79.4143412741,134.37,91.40008,7.24669,91.6869082256,9.28008,2.70669,9.66675,82.12,4.54,82.2454010872,132.91,9.28008,2.70669,9.66675,9.28008,2.70669,9.66675,0.0,0.0,0.0,134.37
2020-03-14 11:30:00,98.07936,44.38523,107.6550486515,10.02936,2.92523,10.44725,88.05,41.46,97.3228344223,132.91,88.73936,7.30523,89.0395440159,10.02936,2.92523,10.44725,78.71,4.38,78.8317734166,134.37,91.52936,7.58523,91.8431241638,10.02936,2.92523,10.44725,81.5,4.66,81.6331158293,132.91,10.02936,2.92523,10.44725,10.02936,2.92523,10.44725,0.0,0.0,0.0,134.37
2020-03-14 12:00:00,97.84568,44.78499,107.6079570662,10.88568,3.17499,11.33925,86.96,41.61,96.4024569189,132.68,88.60568,7.30499,88.9062956554,10.88568,3.17499,11.33925,77.72,4.13,77.829655659,134.15,91.38568,7.58499,91.6999159343,10.88568,3.17499,11.33925,80.5,4.41,80.6207051569,132.68,10.88568,3.17499,11.33925,10.88568,3.17499,11.33925,0.0,0.0,0.0,134.15
2020-03-14 12:30:00,95.88336,46.13473,106.4050376489,12.15336,3.54473,12.65975,83.73,42.59,93.9394539052,132.76,86.93336,6.89473,87.2063437065,12.15336,3.54473,12.65975,74.78,3.35,74.8549991651,134.21,89.62336,7.14473,89.9076961359,12.15336,3.54473,12.65975,77.47,3.6,77.5536001743,132.76,12.15336,3.54473,12.65975,12.15336,3.54473,12.65975,0.0,0.0,0.0,134.21
2020-03-14 13:00:00,95.25064,47.05102,106.2378600286,12.14064,3.54102,12.6465,83.11,43.51,93.8104056062,133.17,86.38064,6.87102,86.6534816534,12.14064,3.54102,12.6465,74.24,3.33,74.3146452592,134.65,89.10064,7.14102,89.3863424414,12.14064,3.54102,12.6465,76.96,3.6,77.0441535744,133.17,12.14064,3.54102,12.6465,12.14064,3.54102,12.6465,0.0,0.0,0.0,134.65
2020-03-14 13:30:00,95.8952,47.9386,107.2100683378,12.7152,3.7086,13.245,83.18,44.23,94.20830802,133.37,86.8452,6.6586,87.1000902238,12.7152,3.7086,13.245,74.13,2.95,74.1886743378,134.89,89.5852,6.9086,89.8511926076,12.7152,3.7086,13.245,76.87,3.2,76.9365771269,133.37,12.7152,3.7086,13.245,12.7152,3.7086,13.245,0.0,0.0,0.0,134.89
2020-03-14 14:00:00,94.51056,48.38808,106.177456353,13.09056,3.81808,13.636,81.42,44.57,92.8208020866,133.5,85.66056,6.39808,85.8991674418,13.09056,3.81808,13.636,72.57,2.58,72.6158474439,135.0,88.36056,6.65808,88.6110523174,13.09056,3.81808,13.636,75.27,2.84,75.3235587316,133.5,13.09056,3.81808,13.636,13.09056,3.81808,13.636,0.0,0.0,0.0,135.0
2020-03-14 14:30:00,90.66264,48.93577,103.0263261369,14.28264,4.16577,14.87775,76.38,44.77,88.5339330426,133.84,82.73264,5.11577,82.8906558308,14.28264,4.16577,14.87775,68.45,0.9500000000000001,68.4565920858,135.32,85.34264,5.33577,85.5092781145,14.28264,4.16577,14.87775,71.06,1.17,71.0696313484,133.84,14.28264,4.16577,14.87775,14.28264,4.16577,14.87775,0.0,0.0,0.0,135.32
2020-03-14 15:00:00,88.3264,50.42645,101.7073242031,15.1764,4.42645,15.80875,73.15,46.0,86.4113563139,134.19,80.6464,4.91645,80.7961218968,15.1764,4.42645,15.80875,65.47,0.49,65.4718336386,135.64,83.1964,5.13645,83.354808449,15.1764,4.42645,15.80875,68.02,0.71,68.0237054269,134.19,15.1764,4.42645,15.80875,15.1764,4.42645,15.80875,0.0,0.0,0.0,135.64
2020-03-14 15:30:00,86.75856,52.60708,101.4620746851,16.13856,4.70708,16.811,70.62,47.9,85.3322588474,134.19,79.01856,5.46708,79.2074604327,16.13856,4.70708,16.811,62.88,0.76,62.8845927076,135.64,81.50856,5.68708,81.7067208509,16.13856,4.70708,16.811,65.37,0.98,65.3773454646,134.19,16.13856,4.70708,16.811,16.13856,4.70708,16.811,0.0,0.0,0.0,135.64
2020-03-14 16:00:00,88.11768000000001,52.13224,102.3840611423,16.56768,4.8322400000000005,17.258,71.55,47.3,85.7711635691,133.76,80.26768,5.21224,80.4367322708,16.56768,4.8322400000000005,17.258,63.7,0.38,63.7011334279,135.26,82.75768,5.45224,82.9370877232,16.56768,4.8322400000000005,17.258,66.19,0.62,66.1929036982,133.76,16.56768,4.8322400000000005,17.258,16.56768,4.8322400000000005,17.258,0.0,0.0,0.0,135.26
2020-03-14 16:30:00,89.66304,51.09422,103.1992250913,16.40304,4.78422,17.0865,73.26,46.31,86.6697392404,133.0,81.59304,5.39422,81.7711549744,16.40304,4.78422,17.0865,65.19,0.61,65.1928539029,134.49,84.09304,5.64422,84.282243657,16.40304,4.78422,17.0865,67.69,0.86,67.6954629203,133.0,16.40304,4.78422,17.0865,16.40304,4.78422,17.0865,0.0,0.0,0.0,134.49
2020-03-14 17:00:00,93.0448,50.5839,105.9059287587,17.9448,5.2339,18.6925,75.1,45.35,87.7304536635,133.49,84.5848,6.9339,84.868529858,17.9448,5.2339,18.6925,66.64,1.7000000000000002,66.6616801468,134.93,87.1248,7.1739,87.4196523457,17.9448,5.2339,18.6925,69.18,1.94,69.2071961576,133.49,17.9448,5.2339,18.6925,17.9448,5.2339,18.6925,0.0,0.0,0.0,134.93
2020-03-14 17:30:00,95.28672,50.45946,107.8226141023,18.54672,5.40946,19.3195,76.74,45.05,88.9861230755,133.09,86.49672,6.87946,86.7698653949,18.54672,5.40946,19.3195,67.95,1.47,67.9658988023,134.59,89.03672,7.11946,89.3209058342,18.54672,5.40946,19.3195,70.49,1.71,70.5107381893,133.09,18.54672,5.40946,19.3195,18.54672,5.40946,19.3195,0.0,0.0,0.0,134.59
2020-03-14 18:00:00,97.0288,50.3309,109.3059354484,18.6888,5.4509,19.4675,78.34,44.88,90.2849378357,132.66,87.9388,7.1409,88.2282551015,18.6888,5.4509,19.4675,69.25,1.69,69.2706185911,134.18,90.4988,7.3709,90.798474482,18.6888,5.4509,19.4675,71.81,1.92,71.8356631486,132.66,18.6888,5.4509,19.4675,18.6888,5.4509,19.4675,0.0,0.0,0.0,134.18
2020-03-14 18:30:00,102.78104,47.91947,113.4029002652,18.10104,5.27947,18.85525,84.68,42.64,94.8096619549,131.62,92.88104,8.78947,93.2959933457,18.10104,5.27947,18.85525,74.78,3.51,74.8623303137,133.13,95.51104,9.05947,95.9397350349,18.10104,5.27947,18.85525,77.41,3.7800000000000002,77.5022354516,131.62,18.10104,5.27947,18.85525,18.10104,5.27947,18.85525,0.0,0.0,0.0,133.13
2020-03-14 19:00:00,104.7828,48.43665,115.4363211431,18.2628,5.32665,19.02375,86.52,43.11,96.6653117721,132.74,94.6128,9.56665,95.095229723,18.2628,5.32665,19.02375,76.35,4.24,76.4676408685,134.26,97.2628,9.83665,97.7589481688,18.2628,5.32665,19.02375,79.0,4.51,79.1286300905,132.74,18.2628,5.32665,19.02375,18.2628,5.32665,19.02375,0.0,0.0,0.0,134.26
2020-03-14 19:30:00,100.62928,49.70479,112.2355475875,20.75928,6.05479,21.62425,79.87,43.65,91.0194451752,134.05,91.34928,8.70479,91.7630880336,20.75928,6.05479,21.62425,70.59,2.65,70.6397239519,135.57,93.92928,8.94479,94.3542204115,20.75928,6.05479,21.62425,73.17,2.89,73.2270510126,134.05,20.75928,6.05479,21.62425,20.75928,6.05479,21.62425,0.0,0.0,0.0,135.57
2020-03-14 20:00:00,95.16288,52.10334,108.4930033184,22.02288,6.42334,22.9405,73.14,45.68,86.2329519383,134.35,86.62288,8.15334,87.0057486184,22.02288,6.42334,22.9405,64.6,1.73,64.6231607088,135.81,89.09288,8.38334,89.4864328055,22.02288,6.42334,22.9405,67.07,1.96,67.0986326239,134.35,22.02288,6.42334,22.9405,22.02288,6.42334,22.9405,0.0,0.0,0.0,135.81
2020-03-14 20:30:00,93.43928,52.75104,107.3013106537,21.32928,6.22104,22.218,72.11,46.53,85.8189547827,133.87,85.03928,7.08104,85.3335823132,21.32928,6.22104,22.218,63.71,0.86,63.7158041619,135.31,87.46928,7.30104,87.7734591366,21.32928,6.22104,22.218,66.14,1.08,66.1488170718,133.87,21.32928,6.22104,22.218,21.32928,6.22104,22.218,0.0,0.0,0.0,135.31
2020-03-14 21:00:00,89.43248,54.64364,104.8050374333,22.09248,6.44364,23.013,67.34,48.2,82.8125328679,134.52,81.68248,6.89364,81.9728602124,22.09248,6.44364,23.013,59.59,0.45,59.5916990864,135.94,84.05248,7.08364,84.3504436847,22.09248,6.44364,23.013,61.96,0.64,61.9633052701,134.52,22.09248,6.44364,23.013,22.09248,6.44364,23.013,0.0,0.0,0.0,135.94
2020-03-14 21:30:00,84.90384,55.84987,101.6261286568,22.11384,6.44987,23.03525,62.79,49.4,79.8933295088,134.68,77.73384,7.04987,78.0528702109,22.11384,6.44987,23.03525,55.62,0.6000000000000001,55.6232361518,136.05,80.01384,6.86987,80.3082169231,22.11384,6.44987,23.03525,57.9,0.42,57.901523296,134.68,22.11384,6.44987,23.03525,22.11384,6.44987,23.03525,0.0,0.0,0.0,136.05
