Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-14 22:00:00,80.19696,57.32453,98.5781625562,23.22696,6.77453,24.19475,56.97,50.55,76.163530643,135.0,73.65696,8.28453,74.1213949799,23.22696,6.77453,24.19475,50.43,1.51,50.4526015187,136.42,75.86696,8.10453,76.2986174591,23.22696,6.77453,24.19475,52.64,1.33,52.6567991811,135.0,23.22696,6.77453,24.19475,23.22696,6.77453,24.19475,0.0,0.0,0.0,136.42
2020-03-14 22:30:00,74.88288,58.56084,95.0621780657,24.00288,7.00084,25.003,50.88,51.56,72.4376145383,135.14,68.97288,9.14084,69.5759522493,24.00288,7.00084,25.003,44.97,2.14,45.0208895958,136.56,71.08288,8.98084,71.6479679837,24.00288,7.00084,25.003,47.08,1.98,47.12161712,135.14,24.00288,7.00084,25.003,24.00288,7.00084,25.003,0.0,0.0,0.0,136.56
2020-03-14 23:00:00,70.62896,56.60678,90.5139631916,23.98896,6.99678,24.9885,46.64,49.61,68.091421633,135.02,64.88896,11.30678,65.8666866014,23.98896,6.99678,24.9885,40.9,4.31,41.1264647156,136.39,66.96896,10.74678,67.8257685828,23.98896,6.99678,24.9885,42.98,3.75,43.1432833706,135.02,23.98896,6.99678,24.9885,23.98896,6.99678,24.9885,0.0,0.0,0.0,136.39
2020-03-14 23:30:00,67.86632,40.57226,79.0692460559,24.31632,7.09226,25.3295,43.55,33.48,54.9318932861,133.0,60.06632,19.84226,63.2588182015,24.31632,7.09226,25.3295,35.75,12.75,37.9555661267,134.34,62.28632,19.91226,65.3917713283,24.31632,7.09226,25.3295,37.97,12.82,40.0758443454,133.0,24.31632,7.09226,25.3295,24.31632,7.09226,25.3295,0.0,0.0,0.0,134.34
2020-03-15 00:00:00,64.62848,41.35914,76.7295177142,24.64848,7.18914,25.6755,39.98,34.17,52.5926734441,133.67,57.34848,20.31914,60.8417258849,24.64848,7.18914,25.6755,32.7,13.13,35.2375779531,135.01,59.52848,20.40914,62.9299048676,24.64848,7.18914,25.6755,34.88,13.22,37.3012439471,133.67,24.64848,7.18914,25.6755,24.64848,7.18914,25.6755,0.0,0.0,0.0,135.01
2020-03-15 00:30:00,64.4056,41.75955,76.7589820644,24.6156,7.17955,25.64125,39.79,34.58,52.7164158493,133.49,57.1856,20.72955,60.8268615873,24.6156,7.17955,25.64125,32.57,13.55,35.276159088,134.88,59.3456,20.82955,62.8949154746,24.6156,7.17955,25.64125,34.73,13.65,37.3161546786,133.49,24.6156,7.17955,25.64125,24.6156,7.17955,25.64125,0.0,0.0,0.0,134.88
2020-03-15 01:00:00,68.31064,41.25227,79.800334068,24.59064,7.17227,25.61525,43.72,34.08,55.433607135,133.19,60.53064,20.41227,63.8797240552,24.59064,7.17227,25.61525,35.94,13.24,38.301190582,134.58,62.78064,20.50227,66.0435601248,24.59064,7.17227,25.61525,38.19,13.33,40.4495364621,133.19,24.59064,7.17227,25.61525,24.59064,7.17227,25.61525,0.0,0.0,0.0,134.58
2020-03-15 01:30:00,70.21256,41.10408,81.3593816004,24.56256,7.16408,25.586,45.65,33.94,56.8844978883,133.6,62.15256,20.22408,65.3601876252,24.56256,7.16408,25.586,37.59,13.06,39.7941163993,134.99,64.44256,20.30408,67.5655178623,24.56256,7.16408,25.586,39.88,13.14,41.9889747434,133.6,24.56256,7.16408,25.586,24.56256,7.16408,25.586,0.0,0.0,0.0,134.99
2020-03-15 02:00:00,68.67456,41.51633,80.2483697521,24.60456,7.17633,25.62975,44.07,34.34,55.8694952546,134.21,60.84456,20.39633,64.1721961527,24.60456,7.17633,25.62975,36.24,13.22,38.5759769805,135.59,63.12456,20.48633,66.365652201,24.60456,7.17633,25.62975,38.52,13.31,40.7547113841,134.21,24.60456,7.17633,25.62975,24.60456,7.17633,25.62975,0.0,0.0,0.0,135.59
2020-03-15 02:30:00,65.76024,48.61882,81.7814087862,24.75024,7.21882,25.7815,41.01,41.4,58.2733223697,134.0,59.27024,17.44882,61.7852949257,24.75024,7.21882,25.7815,34.52,10.23,36.0039345072,135.42,61.49024,17.43882,63.9152724961,24.75024,7.21882,25.7815,36.74,10.22,38.1349708273,134.0,24.75024,7.21882,25.7815,24.75024,7.21882,25.7815,0.0,0.0,0.0,135.42
2020-03-15 03:00:00,62.10568,63.62249,88.9097110673,24.62568,7.18249,25.65175,37.48,56.44,67.7511918714,133.56,57.94568,10.41249,58.8737783624,24.62568,7.18249,25.65175,33.32,3.23,33.4761900461,134.92,60.11568,10.26249,60.9853562986,24.62568,7.18249,25.65175,35.49,3.08,35.6233982096,133.56,24.62568,7.18249,25.65175,24.62568,7.18249,25.65175,0.0,0.0,0.0,134.92
2020-03-15 03:30:00,60.61136,64.50998,88.517085812,24.65136,7.18998,25.6785,35.96,57.32,67.6661215085,133.78,56.62136,10.89998,57.6609744303,24.65136,7.18998,25.6785,31.97,3.71,32.184545981,135.21,58.76136,10.74998,59.73658426,24.65136,7.18998,25.6785,34.11,3.56,34.2952722689,133.78,24.65136,7.18998,25.6785,24.65136,7.18998,25.6785,0.0,0.0,0.0,135.21
2020-03-15 04:00:00,58.52184,64.76012,87.2850439617,24.65184,7.19012,25.679,33.87,57.57,66.7943246092,133.7,54.77184,11.15012,55.8952559078,24.65184,7.19012,25.679,30.12,3.96,30.3792034129,135.15,56.87184,11.00012,57.9258908002,24.65184,7.19012,25.679,32.22,3.81,32.4444833523,133.7,24.65184,7.19012,25.679,24.65184,7.19012,25.679,0.0,0.0,0.0,135.15
2020-03-15 04:30:00,56.65672,64.69946,86.0000235201,24.78672,7.22946,25.8195,31.87,57.47,65.7152782844,133.17,53.12672,11.39946,54.3359555566,24.78672,7.22946,25.8195,28.34,4.17,28.6451479312,134.59,55.18672,11.26946,56.3256140051,24.78672,7.22946,25.8195,30.4,4.04,30.6672724578,133.17,24.78672,7.22946,25.8195,24.78672,7.22946,25.8195,0.0,0.0,0.0,134.59
2020-03-15 05:00:00,56.03256,64.70158,85.5917182597,24.62256,7.18158,25.6485,31.41,57.52,65.5373061698,133.27,52.58256,11.30158,53.7833740728,24.62256,7.18158,25.6485,27.96,4.12,28.2619178401,134.69,54.63256,11.16158,55.761074956,24.62256,7.18158,25.6485,30.01,3.98,30.272768291,133.27,24.62256,7.18158,25.6485,24.62256,7.18158,25.6485,0.0,0.0,0.0,134.69
2020-03-15 05:30:00,56.32992,64.55956,85.6796164476,24.64992,7.18956,25.677,31.68,57.37,65.5357864071,133.27,52.83992,11.23956,54.0220774739,24.64992,7.18956,25.677,28.19,4.05,28.479441708,134.69,54.889920000000004,11.10956,56.0029074335,24.64992,7.18956,25.677,30.24,3.92,30.4930155937,133.27,24.64992,7.18956,25.677,24.64992,7.18956,25.677,0.0,0.0,0.0,134.69
2020-03-15 06:00:00,56.40848,64.12289,85.4029369393,24.79848,7.23289,25.83175,31.61,56.89,65.0819806091,132.94,52.89848,11.19289,54.0696770183,24.79848,7.23289,25.83175,28.1,3.96,28.3776602277,134.36,54.93848,11.04289,56.0373268836,24.79848,7.23289,25.83175,30.14,3.81,30.3798568134,132.94,24.79848,7.23289,25.83175,24.79848,7.23289,25.83175,0.0,0.0,0.0,134.36
2020-03-15 06:30:00,58.58256,62.80658,85.8870352699,24.74256,7.21658,25.7735,33.84,55.59,65.0799024277,132.94,54.87256,10.81658,55.9284922365,24.74256,7.21658,25.7735,30.13,3.6,30.3443058909,134.31,56.96256,10.64658,57.948968131,24.74256,7.21658,25.7735,32.22,3.43,32.4020570335,132.94,24.74256,7.21658,25.7735,24.74256,7.21658,25.7735,0.0,0.0,0.0,134.31
2020-03-15 07:00:00,60.21072,60.90396,85.6424144137,24.63072,7.18396,25.657,35.58,53.72,64.4342672807,132.7,56.44072,10.85396,57.474892969,24.63072,7.18396,25.657,31.81,3.67,32.0210087286,134.08,58.55072,10.69396,59.5193043726,24.63072,7.18396,25.657,33.92,3.51,34.1011216824,132.7,24.63072,7.18396,25.657,24.63072,7.18396,25.657,0.0,0.0,0.0,134.08
2020-03-15 07:30:00,64.18072,59.47021,87.4978325284,24.48072,7.14021,25.50075,39.7,52.33,65.6849975261,132.03,59.87072,10.27021,60.7452082617,24.48072,7.14021,25.50075,35.39,3.13,35.5281437736,133.39,62.09072,10.10021,62.906849803200004,24.48072,7.14021,25.50075,37.61,2.96,37.7262998451,132.03,24.48072,7.14021,25.50075,24.48072,7.14021,25.50075,0.0,0.0,0.0,133.39
2020-03-15 08:00:00,67.07416,59.32788,89.5474191979,24.16416,7.04788,25.171,42.91,52.28,67.6348024319,131.15,62.23416,9.11788,62.8985405761,24.16416,7.04788,25.171,38.07,2.07,38.126235062,132.55,64.48416,8.90788,65.0965223111,24.16416,7.04788,25.171,40.32,1.8599999999999999,40.3628789855,131.15,24.16416,7.04788,25.171,24.16416,7.04788,25.171,0.0,0.0,0.0,132.55
2020-03-15 08:30:00,72.41688,58.32284,92.9825691977,23.90688,6.97284,24.903,48.51,51.35,70.6402335783,131.15,66.89688,8.12284,67.3882265934,23.90688,6.97284,24.903,42.99,1.15,43.0053787334,132.55,69.31688,7.89284,69.7647961095,23.90688,6.97284,24.903,45.41,0.92,45.419318577,131.15,23.90688,6.97284,24.903,23.90688,6.97284,24.903,0.0,0.0,0.0,132.55
2020-03-15 09:00:00,80.82288,35.03959,88.0914910696,22.35288,6.51959,23.28425,58.47,28.52,65.0548330257,131.35,70.98288,17.55959,73.1225577648,22.35288,6.51959,23.28425,48.63,11.04,49.8674091968,132.68,73.53288,17.60959,75.6120499726,22.35288,6.51959,23.28425,51.18,11.09,52.367742934,131.35,22.35288,6.51959,23.28425,22.35288,6.51959,23.28425,0.0,0.0,0.0,132.68
2020-03-15 09:30:00,89.65864,23.04627,92.5732266239,16.47864,4.80627,17.16525,73.18,18.24,75.4188968363,131.62,76.31864,19.42627,78.7522366512,16.47864,4.80627,17.16525,59.84,14.62,61.6000811688,132.98,79.16864,19.536270000000002,81.5434816829,16.47864,4.80627,17.16525,62.69,14.73,64.3972747871,131.62,16.47864,4.80627,17.16525,16.47864,4.80627,17.16525,0.0,0.0,0.0,132.98
2020-03-15 10:00:00,92.94792,21.65731,95.4377017156,15.96792,4.65731,16.63325,76.98,17.0,78.8347664422,131.62,79.02792,18.26731,81.1116930791,15.96792,4.65731,16.63325,63.06,13.61,64.5119810578,132.93,81.94792,18.35731,83.9788808139,15.96792,4.65731,16.63325,65.98,13.7,67.387316314,131.62,15.96792,4.65731,16.63325,15.96792,4.65731,16.63325,0.0,0.0,0.0,132.93
2020-03-15 10:30:00,96.80296,19.60503,98.7682654807,12.46296,3.63503,12.98225,84.34,15.97,85.8386655302,131.15,81.89296,16.41503,83.5219139356,12.46296,3.63503,12.98225,69.43,12.78,70.5964113819,132.53,84.97296,16.47503,86.5553611549,12.46296,3.63503,12.98225,72.51,12.84,73.6380723539,131.15,12.46296,3.63503,12.98225,12.46296,3.63503,12.98225,0.0,0.0,0.0,132.53
2020-03-15 11:00:00,98.66576,19.68168,100.6096452831,11.52576,3.3616800000000002,12.006,87.14,16.32,88.6550731769,130.83,83.48576,15.43168,84.8999933475,11.52576,3.3616800000000002,12.006,71.96,12.07,72.9652417251,132.18,86.61576,15.05168,87.9138382236,11.52576,3.3616800000000002,12.006,75.09,11.69,75.9945011169,130.83,11.52576,3.3616800000000002,12.006,11.52576,3.3616800000000002,12.006,0.0,0.0,0.0,132.18
2020-03-15 11:30:00,101.6028,32.2004,106.583276024,10.7328,3.1304,11.18,90.87,29.07,95.4066129783,133.04,88.0428,16.6504,89.6034064754,10.7328,3.1304,11.18,77.31,13.52,78.48328803,134.38,91.8728,9.7004,92.3834895422,10.7328,3.1304,11.18,81.14,6.57,81.4055557072,133.04,10.7328,3.1304,11.18,10.7328,3.1304,11.18,0.0,0.0,0.0,134.38
2020-03-15 12:00:00,101.69536,32.32573,106.7094141375,10.30536,3.00573,10.73475,91.39,29.32,95.9780938548,133.04,88.25536,16.55573,89.7947702517,10.30536,3.00573,10.73475,77.95,13.55,79.118929467,134.45,92.11536,9.55573,92.6096729492,10.30536,3.00573,10.73475,81.81,6.55,82.0717893067,133.04,10.30536,3.00573,10.73475,10.30536,3.00573,10.73475,0.0,0.0,0.0,134.45
2020-03-15 12:30:00,104.11856,31.22583,108.7001701731,8.72856,2.54583,9.09225,95.39,28.68,99.6082049833,133.04,90.11856,15.88583,91.508002116,8.72856,2.54583,9.09225,81.39,13.34,82.4759825646,134.39,94.05856,9.28583,94.515815333,8.72856,2.54583,9.09225,85.33,6.74,85.5957738443,133.04,8.72856,2.54583,9.09225,8.72856,2.54583,9.09225,0.0,0.0,0.0,134.39
2020-03-15 13:00:00,105.32928,32.18854,110.1379105152,12.74928,3.71854,13.2805,92.58,28.47,96.8586459744,133.04,91.34928,16.48854,92.8254432139,12.74928,3.71854,13.2805,78.6,12.77,79.6306027856,134.39,95.19928,11.05854,95.8394189227,12.74928,3.71854,13.2805,82.45,7.34,82.7760720257,133.04,12.74928,3.71854,13.2805,12.74928,3.71854,13.2805,0.0,0.0,0.0,134.39
2020-03-15 13:30:00,106.12152,31.58461,110.7220149562,12.46152,3.63461,12.98075,93.66,27.95,97.7414860742,133.61,92.15152,16.62461,93.6390959801,12.46152,3.63461,12.98075,79.69,12.99,80.7417871985,135.04,96.08152,10.94461,96.7028591799,12.46152,3.63461,12.98075,83.62,7.31,83.9389093329,133.61,12.46152,3.63461,12.98075,12.46152,3.63461,12.98075,0.0,0.0,0.0,135.04
2020-03-15 14:00:00,107.02608,30.55844,111.3031897809,8.80608,2.56844,9.173,98.22,27.99,102.130350533,134.2,92.73608,16.16844,94.135004041,8.80608,2.56844,9.173,83.93,13.6,85.0247311081,135.62,96.79608,9.40844,97.2522485426,8.80608,2.56844,9.173,87.99,6.84,88.2554570551,134.2,8.80608,2.56844,9.173,8.80608,2.56844,9.173,0.0,0.0,0.0,135.62
2020-03-15 14:30:00,105.55752,31.74636,110.2280427196,8.62752,2.51636,8.987,96.93,29.23,101.2413838309,134.67,91.35752,16.66636,92.8653003883,8.62752,2.51636,8.987,82.73,14.15,83.9313731569,136.15,95.41752,8.94636,95.8360082652,8.62752,2.51636,8.987,86.79,6.43,87.0278633542,134.67,8.62752,2.51636,8.987,8.62752,2.51636,8.987,0.0,0.0,0.0,136.15
2020-03-15 15:00:00,101.41072,49.17771,112.7057287442,8.46072,2.46771,8.81325,92.95,46.71,104.0265667991,134.43,90.72072,8.63771,91.1309995082,8.46072,2.46771,8.81325,82.26,6.17,82.4910692136,135.89,94.77072,17.02771,96.2882769457,8.46072,2.46771,8.81325,86.31,14.56,87.5294790342,134.43,8.46072,2.46771,8.81325,8.46072,2.46771,8.81325,0.0,0.0,0.0,135.89
2020-03-15 15:30:00,98.51088,51.86984,111.3322674699,7.13088,2.07984,7.428,91.38,49.79,104.0641556925,133.37,89.26088,7.07984,89.5412130407,7.13088,2.07984,7.428,82.13,5.0,82.2820569748,134.8,93.25088,17.53984,94.886103345,7.13088,2.07984,7.428,86.12,15.46,87.4966627935,133.37,7.13088,2.07984,7.428,7.13088,2.07984,7.428,0.0,0.0,0.0,134.8
2020-03-15 16:00:00,98.53688,51.87159,111.3560890534,7.37688,2.15159,7.6842500000000005,91.16,49.72,103.8374884134,133.3,89.24688,7.30159,89.545065784,7.37688,2.15159,7.6842500000000005,81.87,5.15,82.0318194361,134.73,93.24688,17.40159,94.8567128055,7.37688,2.15159,7.6842500000000005,85.87,15.25,87.2136422815,133.3,7.37688,2.15159,7.6842500000000005,7.37688,2.15159,7.6842500000000005,0.0,0.0,0.0,134.73
2020-03-15 16:30:00,99.71784,51.84062,112.388155498,7.88784,2.30062,8.2165,91.83,49.54,104.3405985223,133.11,90.28784,7.23062,90.5769060934,7.88784,2.30062,8.2165,82.4,4.93,82.5473494426,134.56,94.33784,17.74062,95.9914457327,7.88784,2.30062,8.2165,86.45,15.44,87.8179713954,133.11,7.88784,2.30062,8.2165,7.88784,2.30062,8.2165,0.0,0.0,0.0,134.56
2020-03-15 17:00:00,100.9816,51.71505,113.4536466362,7.9716000000000005,2.32505,8.30375,93.01,49.39,105.3101713986,132.21,91.0616,5.97505,91.2574173263,7.9716000000000005,2.32505,8.30375,83.09,3.65,83.1701304556,133.65,95.1116,18.81505,96.9547449126,7.9716000000000005,2.32505,8.30375,87.14,16.49,88.6865249065,132.21,7.9716000000000005,2.32505,8.30375,7.9716000000000005,2.32505,8.30375,0.0,0.0,0.0,133.65
2020-03-15 17:30:00,104.4488,50.4209,115.9819769544,8.6088,2.5109,8.9675,95.84,47.91,107.1479057192,131.53,94.1088,5.1609,94.2502049136,8.6088,2.5109,8.9675,85.5,2.65,85.5410573935,132.97,98.2188,19.8309,100.2007847686,8.6088,2.5109,8.9675,89.61,17.32,91.2684748421,131.53,8.6088,2.5109,8.9675,8.6088,2.5109,8.9675,0.0,0.0,0.0,132.97
2020-03-15 18:00:00,108.49232,35.55651,114.1702627761,7.70232,2.24651,8.02325,100.79,33.31,106.1516848665,131.99,94.86232,12.09651,95.630462249,7.70232,2.24651,8.02325,87.16,9.85,87.714811178,133.47,99.02232,12.27651,99.7804217067,7.70232,2.24651,8.02325,91.32,10.03,91.8691640323,131.99,7.70232,2.24651,8.02325,7.70232,2.24651,8.02325,0.0,0.0,0.0,133.47
2020-03-15 18:30:00,112.85456,18.91383,114.4285133962,7.3845600000000005,2.15383,7.69225,105.47,16.76,106.7933448301,132.34,95.37456,19.68383,97.3845976459,7.3845600000000005,2.15383,7.69225,87.99,17.53,89.7192342812,133.81,99.54456,4.40383,99.6419246315,7.3845600000000005,2.15383,7.69225,92.16,2.25,92.1874617288,132.34,7.3845600000000005,2.15383,7.69225,7.3845600000000005,2.15383,7.69225,0.0,0.0,0.0,133.81
2020-03-15 19:00:00,115.42104,18.22447,116.8509639732,7.90104,2.3044700000000002,8.23025,107.52,15.92,108.6922113125,131.82,97.61104,19.08447,99.4591982929,7.90104,2.3044700000000002,8.23025,89.71,16.78,91.2658342426,133.27,101.79104,5.16447,101.9219680671,7.90104,2.3044700000000002,8.23025,93.89,2.86,93.9335493847,131.82,7.90104,2.3044700000000002,8.23025,7.90104,2.3044700000000002,8.23025,0.0,0.0,0.0,133.27
2020-03-15 19:30:00,113.7468,19.17615,115.3518930883,8.6268,2.51615,8.98625,105.12,16.66,106.4319970686,132.28,96.2468,19.916150000000002,98.2858053895,8.6268,2.51615,8.98625,87.62,17.4,89.3309823074,133.79,100.4068,4.87615,100.525132803,8.6268,2.51615,8.98625,91.78,2.36,91.8103371086,132.28,8.6268,2.51615,8.98625,8.6268,2.51615,8.98625,0.0,0.0,0.0,133.79
2020-03-15 20:00:00,109.58192,21.08806,111.5925780034,9.66192,2.81806,10.0645,99.92,18.27,101.5765686564,133.59,92.88192,21.78806,95.4032002684,9.66192,2.81806,10.0645,83.22,18.97,85.3547262898,135.01,96.95192,3.95806,97.0326802199,9.66192,2.81806,10.0645,87.29,1.1400000000000001,87.2974438343,133.59,9.66192,2.81806,10.0645,9.66192,2.81806,10.0645,0.0,0.0,0.0,135.01
2020-03-15 20:30:00,107.63,21.71875,109.7994581114,9.87,2.87875,10.28125,97.76,18.84,99.5588429021,133.8,91.3,22.73875,94.0890044137,9.87,2.87875,10.28125,81.43,19.86,83.8168509311,135.25,95.32,3.18875,95.3733218807,9.87,2.87875,10.28125,85.45,0.31,85.4505623153,133.8,9.87,2.87875,10.28125,9.87,2.87875,10.28125,0.0,0.0,0.0,135.25
2020-03-15 21:00:00,103.88496,22.88728,106.3762779007,9.14496,2.66728,9.526,94.74,20.22,96.8737116043,134.15,88.15496,23.69728,91.2844896573,9.14496,2.66728,9.526,79.01,21.03,81.7608769522,135.62,92.11496,3.44728,92.1794423676,9.14496,2.66728,9.526,82.97,0.78,82.9736663044,134.15,9.14496,2.66728,9.526,9.14496,2.66728,9.526,0.0,0.0,0.0,135.62
2020-03-15 21:30:00,97.08088,37.80734,104.1829747101,9.59088,2.79734,9.9905,87.49,35.01,94.2348141612,133.84,84.72088,18.24734,86.6636770801,9.59088,2.79734,9.9905,75.13,15.45,76.7021472972,135.31,88.57088,9.48734,89.0775527518,9.59088,2.79734,9.9905,78.98,6.69,79.2628317687,133.84,9.59088,2.79734,9.9905,9.59088,2.79734,9.9905,0.0,0.0,0.0,135.31
2020-03-15 22:00:00,89.45424,57.10207,106.125903776,9.74424,2.84207,10.15025,79.71,54.26,96.4252648428,133.64,81.33424,10.42207,81.9992569446,9.74424,2.84207,10.15025,71.59,7.58,71.9901694678,135.12,85.03424,15.72207,86.4754615915,9.74424,2.84207,10.15025,75.29,12.88,76.3837580903,133.64,9.74424,2.84207,10.15025,9.74424,2.84207,10.15025,0.0,0.0,0.0,135.12
2020-03-15 22:30:00,84.132,59.18475,102.8641242444,10.542,3.07475,10.98125,73.59,56.11,92.5409109529,134.25,76.692,11.23475,77.5105313591,10.542,3.07475,10.98125,66.15,8.16,66.6513923335,135.7,80.282,15.56475,81.7768975112,10.542,3.07475,10.98125,69.74,12.49,70.8496132664,134.25,10.542,3.07475,10.98125,10.542,3.07475,10.98125,0.0,0.0,0.0,135.7
2020-03-15 23:00:00,77.57752,61.07761,98.7357384773,11.95752,3.48761,12.45575,65.62,57.59,87.3074595897,135.18,71.13752,13.31761,72.3733755456,11.95752,3.48761,12.45575,59.18,9.83,59.990843468,136.64,74.53752,14.52761,75.94006413,11.95752,3.48761,12.45575,62.58,11.04,63.5463452922,135.18,11.95752,3.48761,12.45575,11.95752,3.48761,12.45575,0.0,0.0,0.0,136.64
2020-03-15 23:30:00,72.40632,62.91351,95.9207220389,11.80632,3.44351,12.29825,60.6,59.47,84.9060710432,135.42,66.47632,13.51351,67.8359497115,11.80632,3.44351,12.29825,54.67,10.07,55.5896914904,136.85,69.73632,14.34351,71.1961417934,11.80632,3.44351,12.29825,57.93,10.9,58.9465427315,135.42,11.80632,3.44351,12.29825,11.80632,3.44351,12.29825,0.0,0.0,0.0,136.85
2020-03-16 00:00:00,71.24608,51.23594,87.7560565605,11.98608,3.49594,12.4855,59.26,47.74,76.0976688211,133.74,63.98608,11.70594,65.0480396711,11.98608,3.49594,12.4855,52.0,8.21,52.6441269279,135.18,66.78608,11.75594,67.8128498667,11.98608,3.49594,12.4855,54.8,8.26,55.4190183962,133.74,11.98608,3.49594,12.4855,11.98608,3.49594,12.4855,0.0,0.0,0.0,135.18
2020-03-16 00:30:00,70.38736,47.16048,84.7259778439,12.68736,3.70048,13.216,57.7,43.46,72.236151614,132.62,63.00736,12.30048,64.1968007178,12.68736,3.70048,13.216,50.32,8.6,51.0496072463,134.1,65.62736,12.26048,66.7627871677,12.68736,3.70048,13.216,52.94,8.56,53.6275787259,132.62,12.68736,3.70048,13.216,12.68736,3.70048,13.216,0.0,0.0,0.0,134.1
2020-03-16 01:00:00,74.87856,45.71458,87.7303913832,12.83856,3.74458,13.3735,62.04,41.97,74.9028871273,132.23,67.03856,11.71458,68.0543893621,12.83856,3.74458,13.3735,54.2,7.97,54.7828522441,133.63,69.75856,11.65458,70.7254263207,12.83856,3.74458,13.3735,56.92,7.91,57.4669861747,132.23,12.83856,3.74458,13.3735,12.83856,3.74458,13.3735,0.0,0.0,0.0,133.63
2020-03-16 01:30:00,77.48296,45.10503,89.6553000199,12.46296,3.63503,12.98225,65.02,41.47,77.1191370543,132.5,69.26296,11.52503,70.2152685992,12.46296,3.63503,12.98225,56.8,7.89,57.3453755764,133.93,72.09296,11.48503,73.0020602152,12.46296,3.63503,12.98225,59.63,7.85,60.1444876942,132.5,12.46296,3.63503,12.98225,12.46296,3.63503,12.98225,0.0,0.0,0.0,133.93
2020-03-16 02:00:00,76.13968,45.44574,88.6711122895,12.49968,3.64574,13.0205,63.64,41.8,76.1399343315,132.76,68.08968,11.71574,69.0902531928,12.49968,3.64574,13.0205,55.59,8.07,56.1727068958,134.19,70.86968,11.66574,71.823401709,12.49968,3.64574,13.0205,58.37,8.02,58.9183952599,132.76,12.49968,3.64574,13.0205,12.49968,3.64574,13.0205,0.0,0.0,0.0,134.19
2020-03-16 02:30:00,75.29024,45.20132,87.8167385468,11.73024,3.42132,12.219,63.56,41.78,76.0620930556,132.76,67.28024,11.47132,68.2511675871,11.73024,3.42132,12.219,55.55,8.05,56.1302503112,134.12,70.04024,11.42132,70.965356124,11.73024,3.42132,12.219,58.31,8.0,58.8562324652,132.76,11.73024,3.42132,12.219,11.73024,3.42132,12.219,0.0,0.0,0.0,134.12
2020-03-16 03:00:00,74.5308,45.8794,87.5200519481,11.3808,3.3194,11.855,63.15,42.56,76.152978274,132.87,66.5308,11.5194,67.520692569,11.3808,3.3194,11.855,55.15,8.2,55.7562776735,134.33,69.2908,11.4694,70.2336251449,11.3808,3.3194,11.855,57.91,8.15,58.4806857005,132.87,11.3808,3.3194,11.855,11.3808,3.3194,11.855,0.0,0.0,0.0,134.33
2020-03-16 03:30:00,74.0784,44.84745,86.5962072961,10.2084,2.97745,10.63375,63.87,41.87,76.3706344088,132.77,66.0984,11.03745,67.0136089542,10.2084,2.97745,10.63375,55.89,8.06,56.4681830768,134.15,68.9084,10.98745,69.7788768042,10.2084,2.97745,10.63375,58.7,8.01,59.2439878806,132.77,10.2084,2.97745,10.63375,10.2084,2.97745,10.63375,0.0,0.0,0.0,134.15
2020-03-16 04:00:00,73.36904,44.74222,85.9353377898,9.77904,2.85222,10.1865,63.59,41.89,76.1476211053,132.95,65.48904,10.87222,66.3853864028,9.77904,2.85222,10.1865,55.71,8.02,56.28431842,134.32,68.30904,10.83222,69.1625761221,9.77904,2.85222,10.1865,58.53,7.98,59.0714931249,132.95,9.77904,2.85222,10.1865,9.77904,2.85222,10.1865,0.0,0.0,0.0,134.32
2020-03-16 04:30:00,73.97416,44.82913,86.4975562907,9.25416,2.6991300000000003,9.63975,64.72,42.13,77.2244475539,133.02,65.94416,10.58913,66.7889355527,9.25416,2.6991300000000003,9.63975,56.69,7.89,57.2364237178,134.44,68.78416,10.53913,69.5868804306,9.25416,2.6991300000000003,9.63975,59.53,7.84,60.0440380055,133.02,9.25416,2.6991300000000003,9.63975,9.25416,2.6991300000000003,9.63975,0.0,0.0,0.0,134.44
2020-03-16 05:00:00,75.27968,44.43699,87.416682053,9.10968,2.65699,9.48925,66.17,41.78,78.2562285061,132.79,67.04968,9.84699,67.76889257,9.10968,2.65699,9.48925,57.94,7.19,58.3844131597,134.26,69.91968,9.76699,70.5985534198,9.10968,2.65699,9.48925,60.81,7.11,61.2242451975,132.79,9.10968,2.65699,9.48925,9.10968,2.65699,9.48925,0.0,0.0,0.0,134.26
2020-03-16 05:30:00,78.72472,42.31471,89.3762620692,8.48472,2.47471,8.83825,70.24,39.84,80.7519857341,132.27,70.08472,8.82471,70.6381163683,8.48472,2.47471,8.83825,61.6,6.35,61.9264281224,133.74,73.03472,8.73471,73.5551866578,8.48472,2.47471,8.83825,64.55,6.26,64.8528341709,132.27,8.48472,2.47471,8.83825,8.48472,2.47471,8.83825,0.0,0.0,0.0,133.74
2020-03-16 06:00:00,83.56888000000001,41.07009,93.1155733326,7.98888,2.33009,8.32175,75.58,38.74,84.9301124455,131.4,74.00888,6.54009,74.2972886185,7.98888,2.33009,8.32175,66.02,4.21,66.154096623,132.86,77.07888,6.39009,77.3433060598,7.98888,2.33009,8.32175,69.09,4.06,69.2091879739,131.4,7.98888,2.33009,8.32175,7.98888,2.33009,8.32175,0.0,0.0,0.0,132.86
2020-03-16 06:30:00,90.50568,49.63124,103.2208220089,8.57568,2.50124,8.933,81.93,47.13,94.518579126,132.52,82.05568,7.15124,82.3667096211,8.57568,2.50124,8.933,73.48,4.65,73.6269848629,134.02,85.71568,15.53124,87.1114069098,8.57568,2.50124,8.933,77.14,13.03,78.2327329192,132.52,8.57568,2.50124,8.933,8.57568,2.50124,8.933,0.0,0.0,0.0,134.02
2020-03-16 07:00:00,99.5876,48.75805,110.8829901904,7.9475999999999996,2.31805,8.27875,91.64,46.44,102.7354038294,132.21,90.4376,4.40805,90.544963408,7.9475999999999996,2.31805,8.27875,82.49,2.09,82.5164722949,133.72,94.4676,20.43805,96.6532013829,7.9475999999999996,2.31805,8.27875,86.52,18.12,88.3970859248,132.21,7.9475999999999996,2.31805,8.27875,7.9475999999999996,2.31805,8.27875,0.0,0.0,0.0,133.72
2020-03-16 07:30:00,113.60224,17.47107,114.937840679,7.7522400000000005,2.26107,8.07525,105.85,15.21,106.9372086787,132.09,97.74224,13.62107,98.6867723059,7.7522400000000005,2.26107,8.07525,89.99,11.36,90.7041878857,133.58,101.98224,10.79107,102.5515697938,7.7522400000000005,2.26107,8.07525,94.23,8.53,94.6152936898,132.09,7.7522400000000005,2.26107,8.07525,7.7522400000000005,2.26107,8.07525,0.0,0.0,0.0,133.58
2020-03-16 08:00:00,117.75344,9.38392,118.1267564373,7.69344,2.24392,8.014,110.06,7.14,110.2913559623,131.88,100.52344,13.64392,101.4451504134,7.69344,2.24392,8.014,92.83,11.4,93.5273697909,133.35,104.85344,10.69392,105.3973614698,7.69344,2.24392,8.014,97.16,8.45,97.526755816,131.88,7.69344,2.24392,8.014,7.69344,2.24392,8.014,0.0,0.0,0.0,133.35
2020-03-16 08:30:00,118.85632,7.91476,119.1195543553,7.93632,2.31476,8.267,110.92,5.6,111.0612731784,132.18,101.63632,12.70476,102.4273033414,7.93632,2.31476,8.267,93.7,10.39,94.2742918297,133.71,106.04632,11.89476,106.7113269574,7.93632,2.31476,8.267,98.11,9.58,98.5766123378,132.18,7.93632,2.31476,8.267,7.93632,2.31476,8.267,0.0,0.0,0.0,133.71
2020-03-16 09:00:00,118.00192,7.07931,118.2140844137,7.71192,2.24931,8.03325,110.29,4.83,110.3957109674,131.75,100.99192,11.69931,101.667309199,7.71192,2.24931,8.03325,93.28,9.45,93.7574578367,133.26,105.44192,12.679310000000001,106.2015225661,7.71192,2.24931,8.03325,97.73,10.43,98.2849825762,131.75,7.71192,2.24931,8.03325,7.71192,2.24931,8.03325,0.0,0.0,0.0,133.26
2020-03-16 09:30:00,118.4392,7.1106,118.6524535313,7.0992,2.0706,7.395,111.34,5.04,111.4540138353,131.55,101.3392,11.1106,101.9464510859,7.0992,2.0706,7.395,94.24,9.04,94.6725894861,133.08,105.8592,12.8506,106.6363359507,7.0992,2.0706,7.395,98.76,10.78,99.3465953116,131.55,7.0992,2.0706,7.395,7.0992,2.0706,7.395,0.0,0.0,0.0,133.08
2020-03-16 10:00:00,118.49472,7.10096,118.7072967462,7.85472,2.29096,8.182,110.64,4.8100000000000005,110.74450641,131.55,101.42472,11.18096,102.0391478483,7.85472,2.29096,8.182,93.57,8.89,93.9913666248,133.11,105.87472,13.22096,106.6970014499,7.85472,2.29096,8.182,98.02,10.93,98.6275078262,131.55,7.85472,2.29096,8.182,7.85472,2.29096,8.182,0.0,0.0,0.0,133.11
2020-03-16 10:30:00,116.83904,7.35597,117.0703701317,8.48904,2.4759700000000002,8.84275,108.35,4.88,108.4598400331,132.01,100.07904,11.95597,100.7906715225,8.48904,2.4759700000000002,8.84275,91.59,9.48,92.0793054926,133.52,104.43904,12.91597,105.2346680384,8.48904,2.4759700000000002,8.84275,95.95,10.44,96.5162996597,132.01,8.48904,2.4759700000000002,8.84275,8.48904,2.4759700000000002,8.84275,0.0,0.0,0.0,133.52
2020-03-16 11:00:00,117.1384,6.4662,117.3167357925,8.3184,2.4262,8.665,108.82,4.04,108.8949677442,131.95,100.2484,11.4162,100.8963395025,8.3184,2.4262,8.665,91.93,8.99,92.3685281901,133.46,104.5984,13.3462,105.4464145289,8.3184,2.4262,8.665,96.28,10.92,96.8972899518,131.95,8.3184,2.4262,8.665,8.3184,2.4262,8.665,0.0,0.0,0.0,133.46
2020-03-16 11:30:00,115.12696,7.02828,115.3412919929,9.21696,2.68828,9.600999999999999,105.91,4.34,105.9988853715,132.05,98.95696,11.93828,99.6744825008,9.21696,2.68828,9.600999999999999,89.74,9.25,90.2154648605,133.57,103.24696,13.37828,104.1101009749,9.21696,2.68828,9.600999999999999,94.03,10.69,94.6357067919,132.05,9.21696,2.68828,9.600999999999999,9.21696,2.68828,9.600999999999999,0.0,0.0,0.0,133.57
2020-03-16 12:00:00,113.57752,7.09386,113.7988396208,8.20752,2.39386,8.5495,105.37,4.7,105.4747690208,131.96,97.44752,11.99386,98.1828489699,8.20752,2.39386,8.5495,89.24,9.6,89.7548750765,133.53,101.74752,12.69386,102.5362955633,8.20752,2.39386,8.5495,93.54,10.3,94.1053749793,131.96,8.20752,2.39386,8.5495,8.20752,2.39386,8.5495,0.0,0.0,0.0,133.53
2020-03-16 12:30:00,113.69768,7.17849,113.9240675014,8.737680000000001,2.54849,9.10175,104.96,4.63,105.0620697493,131.96,97.71768,12.10849,98.4650217827,8.737680000000001,2.54849,9.10175,88.98,9.56,89.4920890358,133.48,101.98768,12.90849,102.8013423349,8.737680000000001,2.54849,9.10175,93.25,10.36,93.8237288749,131.96,8.737680000000001,2.54849,9.10175,8.737680000000001,2.54849,9.10175,0.0,0.0,0.0,133.48
2020-03-16 13:00:00,111.68048,8.80514,112.0270507665,9.48048,2.76514,9.8755,102.2,6.04,102.3783258312,132.32,96.03048,13.34514,96.953317894,9.48048,2.76514,9.8755,86.55,10.58,87.1942595588,133.87,100.22048,12.17514,100.9573110054,9.48048,2.76514,9.8755,90.74,9.41,91.2266172781,132.32,9.48048,2.76514,9.8755,9.48048,2.76514,9.8755,0.0,0.0,0.0,133.87
2020-03-16 13:30:00,110.60768,10.20849,111.0777751986,10.41768,3.03849,10.851750000000001,100.19,7.17,100.4462293966,132.66,95.07768,13.78849,96.0723044933,10.41768,3.03849,10.851750000000001,84.66,10.75,85.3397802903,134.2,99.25768,12.37849,100.0265667394,10.41768,3.03849,10.851750000000001,88.84,9.34,89.3296210671,132.66,10.41768,3.03849,10.851750000000001,10.41768,3.03849,10.851750000000001,0.0,0.0,0.0,134.2
2020-03-16 14:00:00,109.89056,11.42183,110.482547842,11.08056,3.23183,11.54225,98.81,8.19,99.1488386215,132.52,94.30056,13.35183,95.2410992202,11.08056,3.23183,11.54225,83.22,10.12,83.8330650758,134.07,98.45056,13.17183,99.327790018,11.08056,3.23183,11.54225,87.37,9.94,87.9336141643,132.52,11.08056,3.23183,11.54225,11.08056,3.23183,11.54225,0.0,0.0,0.0,134.07
2020-03-16 14:30:00,108.70968,11.80199,109.3484407464,11.38968,3.32199,11.86425,97.32,8.48,97.6887547264,132.33,93.27968,13.68199,94.2777574578,11.38968,3.32199,11.86425,81.89,10.36,82.5427265118,133.88,97.37968,12.95199,98.2372440669,11.38968,3.32199,11.86425,85.99,9.63,86.5275505258,132.33,11.38968,3.32199,11.86425,11.38968,3.32199,11.86425,0.0,0.0,0.0,133.88
2020-03-16 15:00:00,108.98984,11.92787,109.6405915068,12.60984,3.67787,13.13525,96.38,8.25,96.7324500879,132.46,93.58984,13.84787,94.6087821228,12.60984,3.67787,13.13525,80.98,10.17,81.6161093167,133.96,97.64984,13.56787,98.5879219193,12.60984,3.67787,13.13525,85.04,9.89,85.6131631234,132.46,12.60984,3.67787,13.13525,12.60984,3.67787,13.13525,0.0,0.0,0.0,133.96
2020-03-16 15:30:00,108.02824,13.14157,108.824636455,13.54824,3.9515700000000002,14.11275,94.48,9.19,94.9259000484,132.74,92.87824,14.89157,94.0644796008,13.54824,3.9515700000000002,14.11275,79.33,10.94,80.0807873338,134.28,96.88824,13.10157,97.7700474929,13.54824,3.9515700000000002,14.11275,83.34,9.15,83.8407901919,132.74,13.54824,3.9515700000000002,14.11275,13.54824,3.9515700000000002,14.11275,0.0,0.0,0.0,134.28
2020-03-16 16:00:00,112.52384,11.83612,113.1446344508,13.08384,3.81612,13.629,99.44,8.02,99.7628888916,132.11,96.49384,14.18612,97.5310574053,13.08384,3.81612,13.629,83.41,10.37,84.0521564268,133.6,100.58384,13.39612,101.4719907176,13.08384,3.81612,13.629,87.5,9.58,88.0228742998,132.11,13.08384,3.81612,13.629,13.08384,3.81612,13.629,0.0,0.0,0.0,133.6
2020-03-16 16:30:00,116.57072,12.09396,117.196401949,11.91072,3.47396,12.407,104.66,8.62,105.0143799677,132.51,99.58072,14.07396,100.5703542094,11.91072,3.47396,12.407,87.67,10.6,88.3084871346,134.01,103.79072,12.923960000000001,104.5922669235,11.91072,3.47396,12.407,91.88,9.45,92.364695095,132.51,11.91072,3.47396,12.407,11.91072,3.47396,12.407,0.0,0.0,0.0,134.01
2020-03-16 17:00:00,118.44744,12.84967,119.1423940571,10.62744,3.09967,11.07025,107.82,9.75,108.2599413449,132.58,100.86744,14.52967,101.9085460718,10.62744,3.09967,11.07025,90.24,11.43,90.9609943877,134.1,105.10744,11.67967,105.7543787966,10.62744,3.09967,11.07025,94.48,8.58,94.8687872801,132.58,10.62744,3.09967,11.07025,10.62744,3.09967,11.07025,0.0,0.0,0.0,134.1
2020-03-16 17:30:00,120.13112,13.89991,120.9325989569,10.97112,3.19991,11.42825,109.16,10.7,109.6831600566,132.86,102.20112,15.48991,103.3683038511,10.97112,3.19991,11.42825,91.23,12.29,92.0540982249,134.43,106.46112,11.00991,107.0289128687,10.97112,3.19991,11.42825,95.49,7.8100000000000005,95.8088524094,132.86,10.97112,3.19991,11.42825,10.97112,3.19991,11.42825,0.0,0.0,0.0,134.43
2020-03-16 18:00:00,121.83728,13.84254,122.6211185378,11.83728,3.45254,12.3305,110.0,10.39,110.4896017732,132.41,103.67728,15.44254,104.8210400151,11.83728,3.45254,12.3305,91.84,11.99,92.6193592075,133.95,107.99728,11.43254,108.6007157354,11.83728,3.45254,12.3305,96.16,7.98,96.49054876,132.41,11.83728,3.45254,12.3305,11.83728,3.45254,12.3305,0.0,0.0,0.0,133.95
2020-03-16 18:30:00,124.00608,13.80719,124.772378244,12.43608,3.62719,12.95425,111.57,10.18,112.0334650897,132.17,105.52608,15.40719,106.6449017247,12.43608,3.62719,12.95425,93.09,11.78,93.8323851343,133.75,109.86608,11.75719,110.4933801242,12.43608,3.62719,12.95425,97.43,8.13,97.7686135731,132.17,12.43608,3.62719,12.95425,12.43608,3.62719,12.95425,0.0,0.0,0.0,133.75
2020-03-16 19:00:00,126.29696,13.72703,127.0407551058,14.28696,4.1670300000000005,14.88225,112.01,9.56,112.4172304409,131.43,107.75696,15.31703,108.8401297154,14.28696,4.1670300000000005,14.88225,93.47,11.15,94.1326903897,132.99,112.04696,12.71703,112.76632519180001,14.28696,4.1670300000000005,14.88225,97.76,8.55,98.1331753282,131.43,14.28696,4.1670300000000005,14.88225,14.28696,4.1670300000000005,14.88225,0.0,0.0,0.0,132.99
2020-03-16 19:30:00,123.57104,15.47947,124.536805476,16.901040000000002,4.92947,17.60525,106.67,10.55,107.1904445368,132.33,105.66104,17.01947,107.0229775934,16.901040000000002,4.92947,17.60525,88.76,12.09,89.5796053798,133.91,109.84104,12.76947,110.580800469,16.901040000000002,4.92947,17.60525,92.94,7.84,93.2700873807,132.33,16.901040000000002,4.92947,17.60525,16.901040000000002,4.92947,17.60525,0.0,0.0,0.0,133.91
2020-03-16 20:00:00,118.76008,17.08919,119.9833197426,17.14008,4.9991900000000005,17.85425,101.62,12.09,102.3366625409,131.87,101.65008,18.37919,103.298273892,17.14008,4.9991900000000005,17.85425,84.51,13.38,85.5626349524,133.44,105.68008,11.38919,106.2920173751,17.14008,4.9991900000000005,17.85425,88.54,6.39,88.7702861322,131.87,17.14008,4.9991900000000005,17.85425,17.14008,4.9991900000000005,17.85425,0.0,0.0,0.0,133.44
2020-03-16 20:30:00,116.28128,18.27204,117.7081285392,17.80128,5.19204,18.543,98.48,13.08,99.3448378125,132.47,99.65128,19.49204,101.5397322677,17.80128,5.19204,18.543,81.85,14.3,83.0897857742,134.01,103.64128,10.79204,104.2016460878,17.80128,5.19204,18.543,85.84,5.6,86.0224714827,132.47,17.80128,5.19204,18.543,17.80128,5.19204,18.543,0.0,0.0,0.0,134.01
2020-03-16 21:00:00,109.59656,20.31358,111.4632114029,18.04656,5.26358,18.7985,91.55,15.05,92.7787960689,132.07,93.97656,21.07358,96.3103815975,18.04656,5.26358,18.7985,75.93,15.81,77.5585005012,133.59,97.74656,9.21358,98.1798352425,18.04656,5.26358,18.7985,79.7,3.95,79.797822652,132.07,18.04656,5.26358,18.7985,18.04656,5.26358,18.7985,0.0,0.0,0.0,133.59
2020-03-16 21:30:00,103.67016,22.45213,106.0735604001,16.91016,4.93213,17.61475,86.76,17.52,88.5112874158,132.93,88.84016,22.78213,91.7147723988,16.91016,4.93213,17.61475,71.93,17.85,74.1117224196,134.45,92.52016,7.04213,92.7877772196,16.91016,4.93213,17.61475,75.61,2.11,75.6394354818,132.93,16.91016,4.93213,17.61475,16.91016,4.93213,17.61475,0.0,0.0,0.0,134.45
2020-03-16 22:00:00,98.28848,24.14164,101.2099011095,16.66848,4.86164,17.363,81.62,19.28,83.8662196596,133.96,84.32848,24.58164,87.8382010528,16.66848,4.86164,17.363,67.66,19.72,70.4752013122,135.52,87.89848,5.33164,88.0600316341,16.66848,4.86164,17.363,71.23,0.47000000000000003,71.2315505938,133.96,16.66848,4.86164,17.363,16.66848,4.86164,17.363,0.0,0.0,0.0,135.52
2020-03-16 22:30:00,92.2524,26.78945,96.0634162263,17.7924,5.18945,18.53375,74.46,21.6,77.5296820579,134.07,79.1524,25.24945,83.0821108968,17.7924,5.18945,18.53375,61.36,20.06,64.5558146103,135.59,82.5324,5.3694500000000005,82.7068802644,17.7924,5.18945,18.53375,64.74,0.18,64.7402502312,134.07,17.7924,5.18945,18.53375,17.7924,5.18945,18.53375,0.0,0.0,0.0,135.59
2020-03-16 23:00:00,82.58992,55.46081,99.4836485633,18.13992,5.2908100000000005,18.89575,64.45,50.17,81.6751577899,133.39,75.49992,12.36081,76.5050818172,18.13992,5.2908100000000005,18.89575,57.36,7.07,57.794069765,134.82,78.75992,18.67081,80.9427213804,18.13992,5.2908100000000005,18.89575,60.62,13.38,62.0790528278,133.39,18.13992,5.2908100000000005,18.89575,18.13992,5.2908100000000005,18.89575,0.0,0.0,0.0,134.82
2020-03-16 23:30:00,76.74024,59.35757,97.0174497272,19.26024,5.61757,20.06275,57.48,53.74,78.688868336,133.79,70.97024,12.20757,72.0124970471,19.26024,5.61757,20.06275,51.71,6.59,52.1282284372,135.23,74.07024,19.57757,76.6138479699,19.26024,5.61757,20.06275,54.81,13.96,56.5598594411,133.79,19.26024,5.61757,20.06275,19.26024,5.61757,20.06275,0.0,0.0,0.0,135.23
2020-03-17 00:00:00,72.97112,60.25491,94.6331788178,17.57112,5.12491,18.30325,55.4,55.13,78.1567457101,133.85,67.54112,12.62491,68.7109252111,17.57112,5.12491,18.30325,49.97,7.5,50.5297031458,135.31,70.62112,18.15491,72.9173734247,17.57112,5.12491,18.30325,53.05,13.03,54.6267645024,133.85,17.57112,5.12491,18.30325,17.57112,5.12491,18.30325,0.0,0.0,0.0,135.31
2020-03-17 00:30:00,71.75304,60.93672,94.1370415596,17.30304,5.04672,18.024,54.45,55.89,78.0288062192,133.78,66.42304,13.08672,67.6999444845,17.30304,5.04672,18.024,49.12,8.04,49.7736476461,135.23,69.48304,17.52672,71.6594638663,17.30304,5.04672,18.024,52.18,12.48,53.6516803092,133.78,17.30304,5.04672,18.024,17.30304,5.04672,18.024,0.0,0.0,0.0,135.23
2020-03-17 01:00:00,76.3524,59.3557,96.709813919,14.7624,4.3057,15.3775,61.59,55.05,82.6064803753,133.28,70.2924,12.3457,71.3683249506,14.7624,4.3057,15.3775,55.53,8.04,56.1090233385,134.73,73.5624,16.6357,75.4199788402,14.7624,4.3057,15.3775,58.8,12.33,60.0788556815,133.28,14.7624,4.3057,15.3775,14.7624,4.3057,15.3775,0.0,0.0,0.0,134.73
2020-03-17 01:30:00,78.15456,60.18883,98.6449720237,15.90456,4.6388300000000005,16.56725,62.25,55.55,83.4317984943,134.01,71.99456,12.45883,73.0646228661,15.90456,4.6388300000000005,16.56725,56.09,7.82,56.6325039178,135.48,75.25456,17.38883,77.2374275178,15.90456,4.6388300000000005,16.56725,59.35,12.75,60.704077293,134.01,15.90456,4.6388300000000005,16.56725,15.90456,4.6388300000000005,16.56725,0.0,0.0,0.0,135.48
2020-03-17 02:00:00,76.7716,60.8963,97.9910093848,15.6216,4.5563,16.2725,61.15,56.34,83.1475682146,134.15,70.6716,12.3663,71.7453860694,15.6216,4.5563,16.2725,55.05,7.8100000000000005,55.6012463889,135.59,73.9216,17.3563,75.9318384885,15.6216,4.5563,16.2725,58.3,12.8,59.6886086284,134.15,15.6216,4.5563,16.2725,15.6216,4.5563,16.2725,0.0,0.0,0.0,135.59
2020-03-17 02:30:00,75.96408,61.06244,97.4636497829,14.61408,4.26244,15.223,61.35,56.8,83.6065936395,134.31,69.95408,12.39244,71.0432676459,14.61408,4.26244,15.223,55.34,8.13,55.9340012872,135.77,73.21408,16.78244,75.1129270006,14.61408,4.26244,15.223,58.6,12.52,59.9225366619,134.31,14.61408,4.26244,15.223,14.61408,4.26244,15.223,0.0,0.0,0.0,135.77
2020-03-17 03:00:00,74.24048,60.99514,96.0835884751,14.76048,4.30514,15.3755,59.48,56.69,82.1682815933,134.55,68.45048,12.63514,69.6068601149,14.76048,4.30514,15.3755,53.69,8.33,54.3323568419,135.97,71.68048,16.70514,73.6013105552,14.76048,4.30514,15.3755,56.92,12.4,58.2550118016,134.55,14.76048,4.30514,15.3755,14.76048,4.30514,15.3755,0.0,0.0,0.0,135.97
2020-03-17 03:30:00,73.88144,61.18917,95.930087573,15.151440000000001,4.41917,15.78275,58.73,56.77,81.6825917806,134.46,68.19144,12.80917,69.3840567087,15.151440000000001,4.41917,15.78275,53.04,8.39,53.6994757889,135.89,71.38144,16.71917,73.3133045358,15.151440000000001,4.41917,15.78275,56.23,12.3,57.5595595883,134.46,15.151440000000001,4.41917,15.78275,15.151440000000001,4.41917,15.78275,0.0,0.0,0.0,135.89
2020-03-17 04:00:00,71.00536,61.69698,94.0652884429,16.51536,4.81698,17.2035,54.49,56.88,78.7686136732,135.03,65.77536,13.566980000000001,67.1599652282,16.51536,4.81698,17.2035,49.26,8.75,50.0310913333,136.42,68.86536,16.93698,70.9175514203,16.51536,4.81698,17.2035,52.35,12.12,53.7346899126,135.03,16.51536,4.81698,17.2035,16.51536,4.81698,17.2035,0.0,0.0,0.0,136.42
2020-03-17 04:30:00,69.33024,61.62757,92.761196427,16.14024,4.7075700000000005,16.81275,53.19,56.92,77.904187949,135.03,64.39024,14.58757,66.0219675999,16.14024,4.7075700000000005,16.81275,48.25,9.88,49.2511614076,136.52,67.47024,15.66757,69.2654750605,16.14024,4.7075700000000005,16.81275,51.33,10.96,52.487050784,135.03,16.14024,4.7075700000000005,16.81275,16.14024,4.7075700000000005,16.81275,0.0,0.0,0.0,136.52
2020-03-17 05:00:00,69.7272,61.0921,92.7045150047,15.6072,4.5521,16.2575,54.12,56.54,78.2671450866,134.92,64.6372,14.1721,66.172623057,15.6072,4.5521,16.2575,49.03,9.62,49.9648406382,136.31,67.7072,15.7621,69.517686442,15.6072,4.5521,16.2575,52.1,11.21,53.2923456042,134.92,15.6072,4.5521,16.2575,15.6072,4.5521,16.2575,0.0,0.0,0.0,136.31
2020-03-17 05:30:00,72.58864,60.31002,94.3737737375,15.18864,4.43002,15.8215,57.4,55.88,80.1082667395,134.24,67.02864,13.14002,68.3044559736,15.18864,4.43002,15.8215,51.84,8.71,52.5666215388,135.66,70.18864,16.34002,72.0655357203,15.18864,4.43002,15.8215,55.0,11.91,56.2747554415,134.24,15.18864,4.43002,15.8215,15.18864,4.43002,15.8215,0.0,0.0,0.0,135.66
2020-03-17 06:00:00,77.75952,58.05986,97.0437545329,16.55952,4.82986,17.2495,61.2,53.23,81.1102515099,133.47,71.68952,12.39986,72.7539951195,16.55952,4.82986,17.2495,55.13,7.57,55.6472982273,134.89,74.89952,17.67986,76.9578816357,16.55952,4.82986,17.2495,58.34,12.85,59.7384139394,133.47,16.55952,4.82986,17.2495,16.55952,4.82986,17.2495,0.0,0.0,0.0,134.89
2020-03-17 06:30:00,86.05544,54.41117,101.8141157913,16.73544,4.88117,17.43275,69.32,49.53,85.1967329186,133.01,79.09544,9.98117,79.7227218763,16.73544,4.88117,17.43275,62.36,5.1,62.5681995905,134.47,82.53544,20.12117,84.9526947081,16.73544,4.88117,17.43275,65.8,15.24,67.5418211185,133.01,16.73544,4.88117,17.43275,16.73544,4.88117,17.43275,0.0,0.0,0.0,134.47
2020-03-17 07:00:00,95.3544,50.2167,107.7690983457,15.7944,4.6067,16.4525,79.56,45.61,91.7064103539,132.58,87.3944,6.8267,87.6606239098,15.7944,4.6067,16.4525,71.6,2.22,71.6344079336,134.04,91.0844,22.6967,93.8696336109,15.7944,4.6067,16.4525,75.29,18.09,77.4327592173,132.58,15.7944,4.6067,16.4525,15.7944,4.6067,16.4525,0.0,0.0,0.0,134.04
2020-03-17 07:30:00,108.39216,23.03063,110.8118688032,15.12216,4.41063,15.75225,93.27,18.62,95.1104479014,132.58,94.24216,14.56063,95.3603516534,15.12216,4.41063,15.75225,79.12,10.15,79.7683953706,133.99,98.13216,14.31063,99.1701313767,15.12216,4.41063,15.75225,83.01,9.9,83.5982661303,132.58,15.12216,4.41063,15.75225,15.12216,4.41063,15.75225,0.0,0.0,0.0,133.99
2020-03-17 08:00:00,113.49008,13.66419,114.3097036422,13.90008,4.05419,14.47925,99.59,9.61,100.0525871729,132.13,97.13008,15.29419,98.3268258847,13.90008,4.05419,14.47925,83.23,11.24,83.9855374454,133.56,101.12008,12.70419,101.9149990078,13.90008,4.05419,14.47925,87.22,8.65,87.6478801797,132.13,13.90008,4.05419,14.47925,13.90008,4.05419,14.47925,0.0,0.0,0.0,133.56
2020-03-17 08:30:00,114.22648,11.94439,114.849280301,14.82648,4.32439,15.44425,99.4,7.62,99.6916465909,132.03,97.98648,14.07439,98.9921144166,14.82648,4.32439,15.44425,83.16,9.75,83.729613041,133.5,102.01648,14.48439,103.0396028004,14.82648,4.32439,15.44425,87.19,10.16,87.7799618364,132.03,14.82648,4.32439,15.44425,14.82648,4.32439,15.44425,0.0,0.0,0.0,133.5
2020-03-17 09:00:00,112.93336,12.13848,113.5838302647,17.10336,4.98848,17.816,95.83,7.15,96.0963651758,133.17,97.16336,14.32848,98.2141734456,17.10336,4.98848,17.816,80.06,9.34,80.6029726499,134.64,101.15336,15.93848,102.4013544051,17.10336,4.98848,17.816,84.05,10.95,84.7602796126,133.17,17.10336,4.98848,17.816,17.10336,4.98848,17.816,0.0,0.0,0.0,134.64
2020-03-17 09:30:00,111.86224,12.88857,112.6022911599,18.61224,5.42857,19.38775,93.25,7.46,93.5479240817,132.82,96.41224,15.01857,97.5749838158,18.61224,5.42857,19.38775,77.8,9.59,78.3888263721,134.36,100.36224,15.98857,101.6278189693,18.61224,5.42857,19.38775,81.75,10.56,82.4292187273,132.82,18.61224,5.42857,19.38775,18.61224,5.42857,19.38775,0.0,0.0,0.0,134.36
2020-03-17 10:00:00,111.05736,12.82423,111.7953401769,20.03736,5.84423,20.87225,91.02,6.98,91.2872433585,132.82,95.76736,15.07423,96.9464782829,20.03736,5.84423,20.87225,75.73,9.23,76.290404377,134.31,99.64736,16.82423,101.0576621047,20.03736,5.84423,20.87225,79.61,10.98,80.3636267225,132.82,20.03736,5.84423,20.87225,20.03736,5.84423,20.87225,0.0,0.0,0.0,134.31
2020-03-17 10:30:00,110.0092,13.8431,110.8767581698,21.9192,6.3931000000000004,22.8325,88.09,7.45,88.4044716064,133.39,95.0392,15.9631,96.3704835427,21.9192,6.3931000000000004,22.8325,73.12,9.57,73.7436051465,134.85,98.8292,17.1631,100.3084382006,21.9192,6.3931000000000004,22.8325,76.91,10.77,77.660421065,133.39,21.9192,6.3931000000000004,22.8325,21.9192,6.3931000000000004,22.8325,0.0,0.0,0.0,134.85
2020-03-17 11:00:00,111.51136,13.316230000000001,112.303630353,21.86136,6.37623,22.77225,89.65,6.94,89.9182189548,133.14,96.36136,15.48623,97.5978228275,21.86136,6.37623,22.77225,74.5,9.11,75.05492722,134.61,100.17136,17.52623,101.6930189456,21.86136,6.37623,22.77225,78.31,11.15,79.0998015168,133.14,21.86136,6.37623,22.77225,21.86136,6.37623,22.77225,0.0,0.0,0.0,134.61
2020-03-17 11:30:00,112.55112,12.72991,113.268730115,21.29112,6.20991,22.17825,91.26,6.52,91.4926117236,132.92,97.39112,14.96991,98.5349098557,21.29112,6.20991,22.17825,76.1,8.76,76.6025299843,134.38,101.22112,17.64991,102.7484036716,21.29112,6.20991,22.17825,79.93,11.44,80.7445261303,132.92,21.29112,6.20991,22.17825,21.29112,6.20991,22.17825,0.0,0.0,0.0,134.38
2020-03-17 12:00:00,113.55344,11.95017,114.1805162839,19.78344,5.77017,20.60775,93.77,6.18,93.9734286913,132.53,97.85344,14.58017,98.9337004112,19.78344,5.77017,20.60775,78.07,8.81,78.5655204272,134.05,101.78344,17.05017,103.2016325223,19.78344,5.77017,20.60775,82.0,11.28,82.7722078961,132.53,19.78344,5.77017,20.60775,19.78344,5.77017,20.60775,0.0,0.0,0.0,134.05
2020-03-17 12:30:00,114.76384,11.89362,115.3784952591,19.62384,5.72362,20.4415,95.14,6.17,95.339857877,132.53,98.85384,15.01362,99.9874515539,19.62384,5.72362,20.4415,79.23,9.29,79.7727835794,133.97,102.78384,16.48362,104.0972021404,19.62384,5.72362,20.4415,83.16,10.76,83.8532241479,132.53,19.62384,5.72362,20.4415,19.62384,5.72362,20.4415,0.0,0.0,0.0,133.97
2020-03-17 13:00:00,113.09432,12.63876,113.7983456409,20.22432,5.89876,21.067,92.87,6.74,93.1142550848,132.64,97.70432,15.51876,98.9290961174,20.22432,5.89876,21.067,77.48,9.62,78.0749306756,134.09,101.58432,16.38876,102.897840231,20.22432,5.89876,21.067,81.36,10.49,82.033466951,132.64,20.22432,5.89876,21.067,20.22432,5.89876,21.067,0.0,0.0,0.0,134.09
2020-03-17 13:30:00,114.48896,11.71803,115.0870722061,17.23896,5.02803,17.95725,97.25,6.69,97.4798368895,132.64,98.61896,14.43803,99.670236188,17.23896,5.02803,17.95725,81.38,9.41,81.9222344666,134.04,102.63896,15.73803,103.8385366719,17.23896,5.02803,17.95725,85.4,10.71,86.0689496857,132.64,17.23896,5.02803,17.95725,17.23896,5.02803,17.95725,0.0,0.0,0.0,134.04
2020-03-17 14:00:00,114.73096,11.85528,115.3418434325,16.92096,4.9352800000000006,17.626,97.81,6.92,98.0544874037,132.9,98.62096,14.03528,99.6146717909,16.92096,4.9352800000000006,17.626,81.7,9.1,82.2052309771,134.39,102.65096,16.02528,103.8943173999,16.92096,4.9352800000000006,17.626,85.73,11.09,86.4443231219,132.9,16.92096,4.9352800000000006,17.626,16.92096,4.9352800000000006,17.626,0.0,0.0,0.0,134.39
2020-03-17 14:30:00,111.63088,13.09984,112.3968824194,20.57088,5.99984,21.428,91.06,7.1,91.336376105,133.34,96.43088,15.24984,97.6292591266,20.57088,5.99984,21.428,75.86,9.25,76.4218692522,134.81,100.30088,17.07984,101.7447171267,20.57088,5.99984,21.428,79.73,11.08,80.4962067429,133.34,20.57088,5.99984,21.428,20.57088,5.99984,21.428,0.0,0.0,0.0,134.81
2020-03-17 15:00:00,112.30048,12.34889,112.977399919,20.43048,5.95889,21.28175,91.87,6.39,92.0919594753,133.74,97.07048,15.11889,98.2408210586,20.43048,5.95889,21.28175,76.64,9.16,77.1854597706,135.17,100.97048,17.23889,102.4315242485,20.43048,5.95889,21.28175,80.54,11.28,81.3260720802,133.74,20.43048,5.95889,21.28175,20.43048,5.95889,21.28175,0.0,0.0,0.0,135.17
