Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-17 15:30:00,113.48112,11.73116,114.0858655198,18.38112,5.36116,19.147,95.1,6.37,95.3130993096,133.97,97.86112,15.52116,99.0843338546,18.38112,5.36116,19.147,79.48,10.16,80.1267495909,135.45,101.85112,15.68116,103.0511980726,18.38112,5.36116,19.147,83.47,10.32,84.1055485685,133.97,18.38112,5.36116,19.147,18.38112,5.36116,19.147,0.0,0.0,0.0,135.45
2020-03-17 16:00:00,116.92096,11.21153,117.457265813,17.73096,5.17153,18.46975,99.19,6.04,99.3737274132,133.61,100.50096,14.62153,101.559007973,17.73096,5.17153,18.46975,82.77,9.45,83.3077151289,135.05,104.54096,16.14153,105.7797774079,17.73096,5.17153,18.46975,86.81,10.97,87.5003828563,133.61,17.73096,5.17153,18.46975,17.73096,5.17153,18.46975,0.0,0.0,0.0,135.05
2020-03-17 16:30:00,117.59664,12.80652,118.2919130533,20.93664,6.10652,21.809,96.66,6.7,96.8919274243,134.19,101.41664,16.65652,102.7753595343,20.93664,6.10652,21.809,80.48,10.55,81.1685462479,135.63,105.39664,16.10652,106.6202218615,20.93664,6.10652,21.809,84.46,10.0,85.04993592,134.19,20.93664,6.10652,21.809,20.93664,6.10652,21.809,0.0,0.0,0.0,135.63
2020-03-17 17:00:00,118.66032,14.17551,119.5040443929,20.83032,6.07551,21.69825,97.83,8.1,98.164753858,134.3,102.21032,18.04551,103.7910879877,20.83032,6.07551,21.69825,81.38,11.97,82.2556095352,135.75,106.22032,14.63551,107.2238524483,20.83032,6.07551,21.69825,85.39,8.56,85.8179800508,134.3,20.83032,6.07551,21.69825,20.83032,6.07551,21.69825,0.0,0.0,0.0,135.75
2020-03-17 17:30:00,118.94272,15.45746,119.9429185515,19.60272,5.71746,20.4195,99.34,9.74,99.8163473585,134.09,102.23272,19.05746,103.9938258756,19.60272,5.71746,20.4195,82.63,13.34,83.6998954599,135.58,106.45272,12.81746,107.2215877342,19.60272,5.71746,20.4195,86.85,7.1,87.1397297448,134.09,19.60272,5.71746,20.4195,19.60272,5.71746,20.4195,0.0,0.0,0.0,135.58
2020-03-17 18:00:00,118.53192,16.45806,119.6690594843,21.18192,6.17806,22.0645,97.35,10.28,97.8912708059,133.79,102.00192,19.39806,103.8300361911,21.18192,6.17806,22.0645,80.82,13.22,81.8940828143,135.24,106.04192,13.32806,106.8762180312,21.18192,6.17806,22.0645,84.86,7.15,85.1606840038,133.79,21.18192,6.17806,22.0645,21.18192,6.17806,22.0645,0.0,0.0,0.0,135.24
2020-03-17 18:30:00,118.866,16.79425,120.0465442612,22.506,6.56425,23.44375,96.36,10.23,96.9015092762,133.28,102.246,19.51425,104.0915484997,22.506,6.56425,23.44375,79.74,12.95,80.7847145195,134.75,106.386,13.83425,107.2817201067,22.506,6.56425,23.44375,83.88,7.27,84.1944612193,133.28,22.506,6.56425,23.44375,22.506,6.56425,23.44375,0.0,0.0,0.0,134.75
2020-03-17 19:00:00,121.27384,15.74362,122.2914790124,23.22384,6.77362,24.1915,98.05,8.97,98.4594505368,132.82,104.32384,18.76362,105.9978161466,23.22384,6.77362,24.1915,81.1,11.99,81.9815229183,134.28,108.46384,14.90362,109.4829780224,23.22384,6.77362,24.1915,85.24,8.13,85.6268328271,132.82,23.22384,6.77362,24.1915,23.22384,6.77362,24.1915,0.0,0.0,0.0,134.28
2020-03-17 19:30:00,119.9552,16.13735,121.0357966556,22.8252,6.65735,23.77625,97.13,9.48,97.5915329319,133.43,103.2352,19.03735,104.9758410972,22.8252,6.65735,23.77625,80.41,12.38,81.3574366607,134.92,107.3052,14.55735,108.2881451779,22.8252,6.65735,23.77625,84.48,7.9,84.8485733528,133.43,22.8252,6.65735,23.77625,22.8252,6.65735,23.77625,0.0,0.0,0.0,134.92
2020-03-17 20:00:00,111.84392,36.84281,117.7559131834,22.36392,6.52281,23.29575,89.48,30.32,94.4773666017,133.18,99.56392,12.90281,100.3964973077,22.36392,6.52281,23.29575,77.2,6.38,77.4631809313,134.69,103.57392,22.74281,106.0414650543,22.36392,6.52281,23.29575,81.21,16.22,82.8139631946,133.18,22.36392,6.52281,23.29575,22.36392,6.52281,23.29575,0.0,0.0,0.0,134.69
2020-03-17 20:30:00,109.5432,31.6376,114.0203946669,22.0032,6.4176,22.92,87.54,25.22,91.1004939613,132.48,97.1032,14.5476,98.1868836251,22.0032,6.4176,22.92,75.1,8.13,75.538777459,133.95,100.9732,19.0476,102.7540665083,22.0032,6.4176,22.92,78.97,12.63,79.9736068963,132.48,22.0032,6.4176,22.92,22.0032,6.4176,22.92,0.0,0.0,0.0,133.95
2020-03-17 21:00:00,105.58464,29.75302,109.6966654145,22.84464,6.66302,23.7965,82.74,23.09,85.9014301394,132.48,93.05464,17.57302,94.6994036805,22.84464,6.66302,23.7965,70.21,10.91,71.0526016413,133.91,96.78464,15.77302,98.0614842833,22.84464,6.66302,23.7965,73.94,9.11,74.4990986523,132.48,22.84464,6.66302,23.7965,22.84464,6.66302,23.7965,0.0,0.0,0.0,133.91
2020-03-17 21:30:00,99.63368,33.25399,105.0366509427,23.29368,6.79399,24.26425,76.34,26.46,80.7955889885,133.02,87.79368,18.95399,89.8163904021,23.29368,6.79399,24.26425,64.5,12.16,65.6362369427,134.51,91.33368,14.79399,92.5240684496,23.29368,6.79399,24.26425,68.04,8.0,68.5086972581,133.02,23.29368,6.79399,24.26425,23.29368,6.79399,24.26425,0.0,0.0,0.0,134.51
2020-03-17 22:00:00,94.06928,34.92479,100.3432628344,22.67928,6.61479,23.62425,71.39,28.31,76.7983606596,133.48,83.03928,20.40479,85.5095168847,22.67928,6.61479,23.62425,60.36,13.79,61.9152138008,134.96,86.46928,13.06479,87.4507010919,22.67928,6.61479,23.62425,63.79,6.45,64.115260274,133.48,22.67928,6.61479,23.62425,22.67928,6.61479,23.62425,0.0,0.0,0.0,134.96
2020-03-17 22:30:00,85.19824,54.61032,101.1979602047,22.45824,6.55032,23.394,62.74,48.06,79.0320896851,134.15,78.04824,13.41032,79.1919468734,22.45824,6.55032,23.394,55.59,6.86,56.0116746759,135.62,81.41824,20.85032,84.0456164758,22.45824,6.55032,23.394,58.96,14.3,60.6693629437,134.15,22.45824,6.55032,23.394,22.45824,6.55032,23.394,0.0,0.0,0.0,135.62
2020-03-17 23:00:00,77.21344,69.78267,104.0746671816,23.32344,6.80267,24.29525,53.89,62.98,82.8891579159,133.2,73.22344,7.02267,73.5594321577,23.32344,6.80267,24.29525,49.9,0.22,49.9004849676,134.61,76.36344,27.23267,81.0739988157,23.32344,6.80267,24.29525,53.04,20.43,56.8386004402,133.2,23.32344,6.80267,24.29525,23.32344,6.80267,24.29525,0.0,0.0,0.0,134.61
2020-03-17 23:30:00,71.83152,70.77961,100.8440402665,22.66152,6.60961,23.60575,49.17,64.17,80.8423020454,133.61,68.47152,7.82961,68.9177179241,22.66152,6.60961,23.60575,45.81,1.22,45.8262424818,135.05,71.49152,26.07961,76.0998258189,22.66152,6.60961,23.60575,48.83,19.47,52.5685248033,133.61,22.66152,6.60961,23.60575,22.66152,6.60961,23.60575,0.0,0.0,0.0,135.05
2020-03-18 00:00:00,68.62528,71.93904,99.4215999228,22.62528,6.5990400000000005,23.568,46.0,65.34,79.9081697951,134.2,65.66528,8.28904,66.1863821462,22.62528,6.5990400000000005,23.568,43.04,1.69,43.0731668211,135.65,68.62528,25.74904,73.2969447931,22.62528,6.5990400000000005,23.568,46.0,19.15,49.826925452,134.2,22.62528,6.5990400000000005,23.568,22.62528,6.5990400000000005,23.568,0.0,0.0,0.0,135.65
2020-03-18 00:30:00,67.77496,72.65728,99.3605834323,22.82496,6.65728,23.776,44.95,66.0,79.853005579,134.31,64.92496,8.71728,65.507567514,22.82496,6.65728,23.776,42.1,2.06,42.1503689189,135.71,67.86496,25.48728,72.4931323478,22.82496,6.65728,23.776,45.04,18.83,48.8177273129,134.31,22.82496,6.65728,23.776,22.82496,6.65728,23.776,0.0,0.0,0.0,135.71
2020-03-18 01:00:00,72.29144,71.17542,101.4494588919,22.20144,6.47542,23.1265,50.09,64.7,81.82357912,133.8,68.82144,7.89542,69.2728537066,22.20144,6.47542,23.1265,46.62,1.42,46.6416208981,135.24,71.92144,25.80542,76.410818822,22.20144,6.47542,23.1265,49.72,19.33,53.3453587484,133.8,22.20144,6.47542,23.1265,22.20144,6.47542,23.1265,0.0,0.0,0.0,135.24
2020-03-18 01:30:00,74.398,71.61775,103.2674417184,22.998,6.70775,23.95625,51.4,64.91,82.7965464256,134.05,70.788,8.16775,71.2576528105,22.998,6.70775,23.95625,47.79,1.46,47.8122965355,135.52,73.888,26.05775,78.3482155449,22.998,6.70775,23.95625,50.89,19.35,54.4446012016,134.05,22.998,6.70775,23.95625,22.998,6.70775,23.95625,0.0,0.0,0.0,135.52
2020-03-18 02:00:00,72.63016,72.33588,102.5066811335,22.82016,6.65588,23.771,49.81,65.68,82.4311743214,134.51,69.19016,8.20588,69.6750651769,22.82016,6.65588,23.771,46.37,1.55,46.3958985256,135.95,72.25016,26.05588,76.8049119692,22.82016,6.65588,23.771,49.43,19.4,53.1007052684,134.51,22.82016,6.65588,23.771,22.82016,6.65588,23.771,0.0,0.0,0.0,135.95
2020-03-18 02:30:00,71.45632,73.32351,102.3833130284,23.08632,6.73351,24.04825,48.37,66.59,82.3036147444,134.99,68.14632,8.36351,68.6576232407,23.08632,6.73351,24.04825,45.06,1.63,45.0894721637,136.41,71.18632,26.20351,75.8558902885,23.08632,6.73351,24.04825,48.1,19.47,51.8911447166,134.99,23.08632,6.73351,24.04825,23.08632,6.73351,24.04825,0.0,0.0,0.0,136.41
2020-03-18 03:00:00,69.48888,73.47509,101.1300810549,23.70888,6.91509,24.69675,45.78,66.56,80.7839216676,135.38,66.52888,9.03509,67.1395913404,23.70888,6.91509,24.69675,42.82,2.12,42.872448029,136.79,69.49888,25.99509,74.2013411291,23.70888,6.91509,24.69675,45.79,19.08,49.6061538521,135.38,23.70888,6.91509,24.69675,23.70888,6.91509,24.69675,0.0,0.0,0.0,136.79
2020-03-18 03:30:00,68.05088,59.50984,90.4010139633,23.45088,6.83984,24.428,44.6,52.67,69.0165842389,133.92,63.81088,8.35984,64.3561600097,23.45088,6.83984,24.428,40.36,1.52,40.3886122564,135.37,66.27088,10.06984,67.0315687837,23.45088,6.83984,24.428,42.82,3.23,42.941649945,133.92,23.45088,6.83984,24.428,23.45088,6.83984,24.428,0.0,0.0,0.0,135.37
2020-03-18 04:00:00,66.72736,57.26798,87.9327135135,23.30736,6.79798,24.2785,43.42,50.47,66.5771529881,133.39,62.33736,7.69798,62.8108696632,23.30736,6.79798,24.2785,39.03,0.9,39.0403752543,134.8,64.68736,7.47798,65.1181597456,23.30736,6.79798,24.2785,41.38,0.68,41.3855868631,133.39,23.30736,6.79798,24.2785,23.30736,6.79798,24.2785,0.0,0.0,0.0,134.8
2020-03-18 04:30:00,67.26496,56.38728,87.7730037631,22.58496,6.58728,23.526,44.68,49.8,66.9054736176,133.39,62.81496,6.87728,63.190317138,22.58496,6.58728,23.526,40.23,0.29,40.2310452263,134.69,65.20496,6.67728,65.5459600342,22.58496,6.58728,23.526,42.62,0.09,42.6200950257,133.39,22.58496,6.58728,23.526,22.58496,6.58728,23.526,0.0,0.0,0.0,134.69
2020-03-18 05:00:00,68.59576,55.66918,88.3427183861,21.90576,6.38918,22.8185,46.69,49.28,67.8857459265,133.08,63.94576,6.40918,64.266148245,21.90576,6.38918,22.8185,42.04,0.02,42.0400047574,134.41,66.41576,6.51918,66.7349450007,21.90576,6.38918,22.8185,44.51,0.13,44.5101898446,133.08,21.90576,6.38918,22.8185,21.90576,6.38918,22.8185,0.0,0.0,0.0,134.41
2020-03-18 05:30:00,70.87416,54.87288,89.6335847504,21.88416,6.38288,22.796,48.99,48.49,68.9296757573,132.87,65.92416,6.80288,66.2742336659,21.88416,6.38288,22.796,44.04,0.42,44.0420026793,134.24,68.45416,7.06288,68.8175580444,21.88416,6.38288,22.796,46.57,0.68,46.5749643049,132.87,21.88416,6.38288,22.796,21.88416,6.38288,22.796,0.0,0.0,0.0,134.24
2020-03-18 06:00:00,74.684,53.55325,91.90022003,20.994,6.12325,21.86875,53.69,47.43,71.6395212156,132.13,69.104,7.71325,69.5331362845,20.994,6.12325,21.86875,48.11,1.5899999999999999,48.1362669928,133.52,71.734,7.99325,72.1779661778,20.994,6.12325,21.86875,50.74,1.87,50.7744473136,132.13,20.994,6.12325,21.86875,20.994,6.12325,21.86875,0.0,0.0,0.0,133.52
2020-03-18 06:30:00,86.08864,29.71877,91.0739217744,20.49864,5.97877,21.35275,65.59,23.74,69.7541088396,131.57,75.68864,13.84877,76.945166551,20.49864,5.97877,21.35275,55.19,7.87,55.7483004225,133.04,78.49864,13.98877,79.7353257218,20.49864,5.97877,21.35275,58.0,8.01,58.5504918852,131.57,20.49864,5.97877,21.35275,20.49864,5.97877,21.35275,0.0,0.0,0.0,133.04
2020-03-18 07:00:00,97.65968,17.52824,99.2202212011,19.39968,5.65824,20.208,78.26,11.87,79.1550661676,131.05,83.95968,13.09824,84.9752420226,19.39968,5.65824,20.208,64.56,7.44,64.9872849102,132.45,87.03968,13.32824,88.0542325842,19.39968,5.65824,20.208,67.64,7.67,68.073478683,131.05,19.39968,5.65824,20.208,19.39968,5.65824,20.208,0.0,0.0,0.0,132.45
2020-03-18 07:30:00,105.88648,26.94564,109.261219844,18.39648,5.36564,19.163,87.49,21.58,90.1121329234,132.1,92.79648,12.06564,93.5775954436,18.39648,5.36564,19.163,74.4,6.7,74.7010709428,133.53,96.61648,18.69564,98.4086945478,18.39648,5.36564,19.163,78.22,13.33,79.3476987694,132.1,18.39648,5.36564,19.163,18.39648,5.36564,19.163,0.0,0.0,0.0,133.53
2020-03-18 08:00:00,110.47384,23.70237,112.9879270894,17.01384,4.96237,17.72275,93.46,18.74,95.3202979433,131.98,96.64384,9.84237,97.1437288617,17.01384,4.96237,17.72275,79.63,4.88,79.7793914492,133.46,100.63384,20.14237,102.6298437218,17.01384,4.96237,17.72275,83.62,15.18,84.9866860161,131.98,17.01384,4.96237,17.72275,17.01384,4.96237,17.72275,0.0,0.0,0.0,133.46
2020-03-18 08:30:00,113.10072,21.37396,115.1026456282,16.23072,4.73396,16.907,96.87,16.64,98.2887913243,131.45,98.86072,8.31396,99.2096965513,16.23072,4.73396,16.907,82.63,3.58,82.7075165871,132.95,102.92072,21.05396,105.0521005835,16.23072,4.73396,16.907,86.69,16.32,88.2128023588,131.45,16.23072,4.73396,16.907,16.23072,4.73396,16.907,0.0,0.0,0.0,132.95
2020-03-18 09:00:00,115.21952,22.84486,117.4624425825,15.71952,4.58486,16.3745,99.5,18.26,101.1616409515,132.52,101.38952,20.33486,103.4086132634,15.71952,4.58486,16.3745,85.67,15.75,87.1057483752,133.98,105.34952,20.46486,107.3188327324,15.71952,4.58486,16.3745,89.63,15.88,91.0258825829,132.52,15.71952,4.58486,16.3745,15.71952,4.58486,16.3745,0.0,0.0,0.0,133.98
2020-03-18 09:30:00,117.89512,24.51441,120.4168410874,14.17512,4.13441,14.76575,103.72,20.38,105.7032771488,133.44,102.68512,35.94441,108.7944597839,14.17512,4.13441,14.76575,88.51,31.81,94.0526246311,134.92,106.79512,15.83441,107.9626148065,14.17512,4.13441,14.76575,92.62,11.7,93.3560624705,133.44,14.17512,4.13441,14.76575,14.17512,4.13441,14.76575,0.0,0.0,0.0,134.92
2020-03-18 10:00:00,119.31792,23.67106,121.643269911,12.75792,3.72106,13.2895,106.56,19.95,108.4114205239,133.44,103.89792,35.83106,109.90287822,12.75792,3.72106,13.2895,91.14,32.11,96.6310079633,134.89,108.11792,15.06106,109.1618988175,12.75792,3.72106,13.2895,95.36,11.34,96.0318967843,133.44,12.75792,3.72106,13.2895,12.75792,3.72106,13.2895,0.0,0.0,0.0,134.89
2020-03-18 10:30:00,121.1092,22.43435,123.1695513695,10.8492,3.16435,11.30125,110.26,19.27,111.9312311198,133.11,105.2492,35.65435,111.1243752494,10.8492,3.16435,11.30125,94.4,32.49,99.8346638197,134.59,109.4992,13.88435,110.3759483563,10.8492,3.16435,11.30125,98.65,10.72,99.2307457394,133.11,10.8492,3.16435,11.30125,10.8492,3.16435,11.30125,0.0,0.0,0.0,134.59
2020-03-18 11:00:00,123.2688,21.6059,125.147960304,7.7688,2.2659000000000002,8.0925,115.5,19.34,117.1080082659,132.07,106.5288,36.1259,112.4876254539,7.7688,2.2659000000000002,8.0925,98.76,33.86,104.4032432446,133.52,110.8588,10.8959,111.3929718351,7.7688,2.2659000000000002,8.0925,103.09,8.63,103.4505920718,132.07,7.7688,2.2659000000000002,8.0925,7.7688,2.2659000000000002,8.0925,0.0,0.0,0.0,133.52
2020-03-18 11:30:00,124.81328,18.80304,126.221666831,5.63328,1.64304,5.868,119.18,17.16,120.4090445108,132.77,107.97328,35.25304,113.5825955999,5.63328,1.64304,5.868,102.34,33.61,107.7177223116,134.23,112.42328,10.96304,112.9565497525,5.63328,1.64304,5.868,106.79,9.32,107.1959257621,132.77,5.63328,1.64304,5.868,5.63328,1.64304,5.868,0.0,0.0,0.0,134.23
2020-03-18 12:00:00,125.87928,18.71229,127.2624961658,5.69928,1.66229,5.93675,120.18,17.05,121.3834210261,133.18,108.89928,35.41229,114.5123725523,5.69928,1.66229,5.93675,103.2,33.75,108.5785545124,134.66,113.35928,11.18229,113.9094814832,5.69928,1.66229,5.93675,107.66,9.52,108.0800906735,133.18,5.69928,1.66229,5.93675,5.69928,1.66229,5.93675,0.0,0.0,0.0,134.66
2020-03-18 12:30:00,127.08888,18.56259,128.4373511373,5.52888,1.61259,5.75925,121.56,16.95,122.7360423836,133.09,109.88888,35.402590000000004,115.4508957365,5.52888,1.61259,5.75925,104.36,33.79,109.6940002917,134.57,114.39888,11.03259,114.92963842,5.52888,1.61259,5.75925,108.87,9.42,109.276773836,133.09,5.52888,1.61259,5.75925,5.52888,1.61259,5.75925,0.0,0.0,0.0,134.57
2020-03-18 13:00:00,127.0992,18.9306,128.5012616942,5.4192,1.5806,5.645,121.68,17.35,122.9107192233,133.43,109.8892,35.2106,115.3924721505,5.4192,1.5806,5.645,104.47,33.63,109.7495230058,134.86,114.3992,11.3306,114.9589468332,5.4192,1.5806,5.645,108.98,9.75,109.4152772697,133.43,5.4192,1.5806,5.645,5.4192,1.5806,5.645,0.0,0.0,0.0,134.86
2020-03-18 13:30:00,127.96184,19.78137,129.4817944549,5.90184,1.72137,6.14775,122.06,18.06,123.388845525,133.7,110.59184,35.63137,116.1901441718,5.90184,1.72137,6.14775,104.69,33.91,110.0449190104,135.14,115.12184,11.45137,115.6899819339,5.90184,1.72137,6.14775,109.22,9.73,109.652548078,133.7,5.90184,1.72137,6.14775,5.90184,1.72137,6.14775,0.0,0.0,0.0,135.14
2020-03-18 14:00:00,124.67656,24.47358,127.0558960909,7.24656,2.11358,7.5485,117.43,22.36,119.5398448217,134.09,109.60656,24.85358,112.3890494392,7.24656,2.11358,7.5485,102.36,22.74,104.8555062932,135.57,114.35656,19.27358,115.9693653559,7.24656,2.11358,7.5485,107.11,17.16,108.4758853386,134.09,7.24656,2.11358,7.5485,7.24656,2.11358,7.5485,0.0,0.0,0.0,135.57
2020-03-18 14:30:00,121.86624,33.79182,126.464491264,6.72624,1.9618200000000001,7.0065,115.14,31.83,119.4586476568,135.09,109.89624,10.68182,110.4141514691,6.72624,1.9618200000000001,7.0065,103.17,8.72,103.5378544302,136.59,115.18624,31.26182,119.3531368463,6.72624,1.9618200000000001,7.0065,108.46,29.3,112.3479488019,135.09,6.72624,1.9618200000000001,7.0065,6.72624,1.9618200000000001,7.0065,0.0,0.0,0.0,136.59
2020-03-18 15:00:00,121.23504,32.46772,125.5073215625,6.33504,1.84772,6.599,114.9,30.62,118.9100264906,135.29,108.85504,9.79772,109.295082463,6.33504,1.84772,6.599,102.52,7.95,102.8277827243,136.8,114.03504,29.60772,117.8159897102,6.33504,1.84772,6.599,107.7,27.76,111.2200863154,135.29,6.33504,1.84772,6.599,6.33504,1.84772,6.599,0.0,0.0,0.0,136.8
2020-03-18 15:30:00,123.20736,14.68673,124.0796260321,6.05736,1.76673,6.30975,117.15,12.92,117.8602939925,133.01,106.93736,3.82673,107.0058074418,6.05736,1.76673,6.30975,100.88,2.06,100.9010307182,134.5,111.48736,20.12673,113.2895259954,6.05736,1.76673,6.30975,105.43,18.36,107.0167019675,133.01,6.05736,1.76673,6.30975,6.05736,1.76673,6.30975,0.0,0.0,0.0,134.5
2020-03-18 16:00:00,126.08616,13.84638,126.8441641647,6.05616,1.76638,6.3085,120.03,12.08,120.6363431972,132.36,109.45616,3.19638,109.5028210004,6.05616,1.76638,6.3085,103.4,1.43,103.4098878251,133.83,114.11616,20.58638,115.958169245,6.05616,1.76638,6.3085,108.06,18.82,109.6866263498,132.36,6.05616,1.76638,6.3085,6.05616,1.76638,6.3085,0.0,0.0,0.0,133.83
2020-03-18 16:30:00,127.0112,14.5266,127.8392233745,6.5712,1.9166,6.845,120.44,12.61,121.0983307069,131.54,110.2312,3.9666,110.3025447077,6.5712,1.9166,6.845,103.66,2.05,103.6802686146,133.04,114.8112,19.8266,116.5105390641,6.5712,1.9166,6.845,108.24,17.91,109.7117391167,131.54,6.5712,1.9166,6.845,6.5712,1.9166,6.845,0.0,0.0,0.0,133.04
2020-03-18 17:00:00,128.63216,15.88313,129.6090521718,7.62216,2.22313,7.93975,121.01,13.66,121.7785518883,131.61,111.68216,5.05313,111.796417586,7.62216,2.22313,7.93975,104.06,2.83,104.0984750128,133.14,116.31216,19.37313,117.9145314618,7.62216,2.22313,7.93975,108.69,17.15,110.0347154311,131.61,7.62216,2.22313,7.93975,7.62216,2.22313,7.93975,0.0,0.0,0.0,133.14
2020-03-18 17:30:00,129.83032,16.67426,130.8966880324,7.6603200000000005,2.23426,7.9795,122.17,14.44,123.0204149725,131.51,112.68032,5.72426,112.8256250497,7.6603200000000005,2.23426,7.9795,105.02,3.49,105.0779734293,133.1,117.29032,18.64426,118.7629049689,7.6603200000000005,2.23426,7.9795,109.63,16.41,110.8513644481,131.51,7.6603200000000005,2.23426,7.9795,7.6603200000000005,2.23426,7.9795,0.0,0.0,0.0,133.1
2020-03-18 18:00:00,129.92464,17.27802,131.068463233,7.12464,2.07802,7.4215,122.8,15.2,123.737140746,131.57,112.61464,6.20802,112.7856225529,7.12464,2.07802,7.4215,105.49,4.13,105.5708150958,133.1,117.27464,17.84802,118.6250100318,7.12464,2.07802,7.4215,110.15,15.77,111.2731566911,131.57,7.12464,2.07802,7.4215,7.12464,2.07802,7.4215,0.0,0.0,0.0,133.1
2020-03-18 18:30:00,135.1764,16.47145,136.1762379494,6.4164,1.87145,6.68375,128.76,14.6,129.5850979087,131.37,113.9464,12.08145,114.5850928658,6.4164,1.87145,6.68375,107.53,10.21,108.0136333988,132.91,118.6764,11.31145,119.2142475464,6.4164,1.87145,6.68375,112.26,9.44,112.6562079958,131.37,6.4164,1.87145,6.68375,6.4164,1.87145,6.68375,0.0,0.0,0.0,132.91
2020-03-18 19:00:00,139.76184,16.28012,140.7068378843,5.69184,1.66012,5.929,134.07,14.62,134.8647815406,131.71,114.35184,18.29012,115.805318535,5.69184,1.66012,5.929,108.66,16.63,109.9252132133,133.24,119.11184,4.62012,119.2014091234,5.69184,1.66012,5.929,113.42,2.96,113.4586180067,131.71,5.69184,1.66012,5.929,5.69184,1.66012,5.929,0.0,0.0,0.0,133.24
2020-03-18 19:30:00,136.89072,15.91021,137.8122055711,6.24072,1.82021,6.50075,130.65,14.09,131.4075743631,132.46,112.06072,19.75021,113.7878541935,6.24072,1.82021,6.50075,105.82,17.93,107.3282688764,133.99,116.73072,3.67021,116.7884045321,6.24072,1.82021,6.50075,110.49,1.85,110.5054867416,132.46,6.24072,1.82021,6.50075,6.24072,1.82021,6.50075,0.0,0.0,0.0,133.99
2020-03-18 20:00:00,132.11232,14.26151,132.8798546179,5.9023200000000005,1.72151,6.14825,126.21,12.54,126.8314460219,132.98,108.03232,20.94151,110.0433051379,5.9023200000000005,1.72151,6.14825,102.13,19.22,103.9227852783,134.5,112.60232,2.4315100000000003,112.6285696893,5.9023200000000005,1.72151,6.14825,106.7,0.71,106.7023622044,132.98,5.9023200000000005,1.72151,6.14825,5.9023200000000005,1.72151,6.14825,0.0,0.0,0.0,134.5
2020-03-18 20:30:00,129.1656,11.8408,129.7071962846,5.6256,1.6408,5.86,123.54,10.2,123.9603630198,132.98,105.4356,21.8008,107.6658749465,5.6256,1.6408,5.86,99.81,20.16,101.8256436267,134.55,109.9256,1.9808,109.9434450252,5.6256,1.6408,5.86,104.3,0.34,104.3005541692,132.98,5.6256,1.6408,5.86,5.6256,1.6408,5.86,0.0,0.0,0.0,134.55
2020-03-18 21:00:00,120.26336,19.06973,121.7658834024,5.55336,1.6197300000000001,5.78475,114.71,17.45,116.0296798237,132.16,101.94336,12.25973,102.6778925951,5.55336,1.6197300000000001,5.78475,96.39,10.64,96.9754695787,133.6,106.50336,11.10973,107.0812392157,5.55336,1.6197300000000001,5.78475,100.95,9.49,101.3950817348,132.16,5.55336,1.6197300000000001,5.78475,5.55336,1.6197300000000001,5.78475,0.0,0.0,0.0,133.6
2020-03-18 21:30:00,113.27728,25.37254,116.0840555384,5.83728,1.70254,6.0805,107.44,23.67,110.0164646769,132.16,97.89728,10.08254,98.4151159337,5.83728,1.70254,6.0805,92.06,8.38,92.4406187777,133.68,102.22728,13.32254,103.0917399613,5.83728,1.70254,6.0805,96.39,11.62,97.0878802941,132.16,5.83728,1.70254,6.0805,5.83728,1.70254,6.0805,0.0,0.0,0.0,133.68
2020-03-18 22:00:00,107.22712,26.86166,110.5405085996,5.45712,1.59166,5.6845,101.77,25.27,104.8604110234,132.01,92.73712,11.75166,93.4787405705,5.45712,1.59166,5.6845,87.28,10.16,87.8693575713,133.49,96.98712,11.33166,97.6468533249,5.45712,1.59166,5.6845,91.53,9.74,92.0467734361,132.01,5.45712,1.59166,5.6845,5.45712,1.59166,5.6845,0.0,0.0,0.0,133.49
2020-03-18 22:30:00,100.26016,29.29713,104.4529631435,5.51016,1.6071300000000002,5.73975,94.75,27.69,98.7132139078,132.84,86.73016,13.20713,87.7299774106,5.51016,1.6071300000000002,5.73975,81.22,11.6,82.0441856563,134.33,90.82016,10.12713,91.3830412301,5.51016,1.6071300000000002,5.73975,85.31,8.52,85.7343950816,132.84,5.51016,1.6071300000000002,5.73975,5.51016,1.6071300000000002,5.73975,0.0,0.0,0.0,134.33
2020-03-18 23:00:00,94.02232,30.59776,98.8757785062,5.27232,1.53776,5.492,88.75,29.06,93.3865413215,134.08,81.53232,15.39776,82.9735513137,5.27232,1.53776,5.492,76.26,13.86,77.5092717035,135.57,85.50232,8.08776,85.8839832984,5.27232,1.53776,5.492,80.23,6.55,80.4969278917,134.08,5.27232,1.53776,5.492,5.27232,1.53776,5.492,0.0,0.0,0.0,135.57
2020-03-18 23:30:00,88.25304,32.00797,93.8781615327,5.27304,1.53797,5.49275,82.98,30.47,88.39740550490001,134.65,76.59304,16.75797,78.4048680565,5.27304,1.53797,5.49275,71.32,15.22,72.9259268025,136.18,80.51304,6.88797,80.8071391695,5.27304,1.53797,5.49275,75.24,5.35,75.4299681824,134.65,5.27304,1.53797,5.49275,5.27304,1.53797,5.49275,0.0,0.0,0.0,136.18
2020-03-19 00:00:00,83.55576,41.02418,93.0835558724,5.46576,1.5941800000000002,5.6935,78.09,39.43,87.4801291723,134.56,73.96576,14.80418,75.4327342594,5.46576,1.5941800000000002,5.6935,68.5,13.21,69.762125111,136.06,77.74576,10.65418,78.4723820809,5.46576,1.5941800000000002,5.6935,72.28,9.06,72.8456038481,134.56,5.46576,1.5941800000000002,5.6935,5.46576,1.5941800000000002,5.6935,0.0,0.0,0.0,136.06
2020-03-19 00:30:00,78.36184,72.67137,106.8723817731,5.42184,1.5813700000000002,5.64775,72.94,71.09,101.8529906287,132.8,75.61184,5.73137,75.8287475188,5.42184,1.5813700000000002,5.64775,70.19,4.15,70.3125778222,134.34,79.32184,26.32137,83.5749293728,5.42184,1.5813700000000002,5.64775,73.9,24.74,77.9312363562,132.8,5.42184,1.5813700000000002,5.64775,5.42184,1.5813700000000002,5.64775,0.0,0.0,0.0,134.34
2020-03-19 01:00:00,80.62736,71.41048,107.7043538321,5.72736,1.67048,5.966,74.9,69.74,102.3409869016,132.64,77.84736,5.07048,78.0123145817,5.72736,1.67048,5.966,72.12,3.4,72.2000997229,134.2,81.62736,25.58048,85.5417258278,5.72736,1.67048,5.966,75.9,23.91,79.5769947912,132.64,5.72736,1.67048,5.966,5.72736,1.67048,5.966,0.0,0.0,0.0,134.2
2020-03-19 01:30:00,82.26128,71.42954,108.9453871068,6.10128,1.77954,6.3555,76.16,69.65,103.2059499254,132.82,79.36128,5.4595400000000005,79.5488487676,6.10128,1.77954,6.3555,73.26,3.68,73.3523687416,134.33,83.18128,25.99954,87.1498790742,6.10128,1.77954,6.3555,77.08,24.22,80.7956360208,132.82,6.10128,1.77954,6.3555,6.10128,1.77954,6.3555,0.0,0.0,0.0,134.33
2020-03-19 02:00:00,81.14992,71.74706,108.3187432287,6.46992,1.88706,6.7395,74.68,69.86,102.2620261876,133.48,78.45992,5.32706,78.6405532448,6.46992,1.88706,6.7395,71.99,3.44,72.0721423298,135.0,82.23992,26.07706,86.2752426821,6.46992,1.88706,6.7395,75.77,24.19,79.537720611,133.48,6.46992,1.88706,6.7395,6.46992,1.88706,6.7395,0.0,0.0,0.0,135.0
2020-03-19 02:30:00,79.52216,72.60563,107.6817135765,6.36216,1.8556300000000001,6.62725,73.16,70.75,101.7740050308,133.95,76.98216,5.05563,77.1479899476,6.36216,1.8556300000000001,6.62725,70.62,3.2,70.6924635304,135.44,80.77216,25.94563,84.837005765,6.36216,1.8556300000000001,6.62725,74.41,24.09,78.2123788156,133.95,6.36216,1.8556300000000001,6.62725,6.36216,1.8556300000000001,6.62725,0.0,0.0,0.0,135.44
2020-03-19 03:00:00,77.87648,73.69439,107.2175790375,6.18648,1.8043900000000002,6.44425,71.69,71.89,101.5264901393,134.31,75.43648,4.79439,75.5886809665,6.18648,1.8043900000000002,6.44425,69.25,2.99,69.3145194025,135.81,79.23648,25.80439,83.3323844976,6.18648,1.8043900000000002,6.44425,73.05,24.0,76.8914982296,134.31,6.18648,1.8043900000000002,6.44425,6.18648,1.8043900000000002,6.44425,0.0,0.0,0.0,135.81
2020-03-19 03:30:00,76.47728,74.30129,106.6276514412,5.62728,1.6412900000000001,5.86175,70.85,72.66,101.4849648963,134.58,74.18728,4.10129,74.3005591733,5.62728,1.6412900000000001,5.86175,68.56,2.46,68.6041194098,136.05,77.95728,25.17129,81.9202743237,5.62728,1.6412900000000001,5.86175,72.33,23.53,76.0610925507,134.58,5.62728,1.6412900000000001,5.86175,5.62728,1.6412900000000001,5.86175,0.0,0.0,0.0,136.05
2020-03-19 04:00:00,75.26192,74.46931,105.8774514897,5.55192,1.61931,5.78325,69.71,72.85,100.8295918865,134.68,73.09192,3.99931,73.2012516953,5.55192,1.61931,5.78325,67.54,2.38,67.5819206593,136.14,76.79192,25.07931,80.7834807827,5.55192,1.61931,5.78325,71.24,23.46,75.0033945898,134.68,5.55192,1.61931,5.78325,5.55192,1.61931,5.78325,0.0,0.0,0.0,136.14
2020-03-19 04:30:00,74.26168,74.90549,105.4780998528,5.88168,1.71549,6.12675,68.38,73.19,100.162869867,134.68,72.18168,3.77549,72.2803517725,5.88168,1.71549,6.12675,66.3,2.06,66.3319952964,136.14,75.87168,24.84549,79.8361459451,5.88168,1.71549,6.12675,69.99,23.13,73.7129364494,134.68,5.88168,1.71549,6.12675,5.88168,1.71549,6.12675,0.0,0.0,0.0,136.14
2020-03-19 05:00:00,74.70016,74.50713,105.5055748521,5.99016,1.74713,6.23975,68.71,72.76,100.0753800892,134.52,72.58016,4.03713,72.6923520342,5.99016,1.74713,6.23975,66.59,2.29,66.6293643974,136.02,76.24016,25.06713,80.255361212,5.99016,1.74713,6.23975,70.25,23.32,74.0194900009,134.52,5.99016,1.74713,6.23975,5.99016,1.74713,6.23975,0.0,0.0,0.0,136.02
2020-03-19 05:30:00,76.7524,73.35195,106.1670357247,6.2124,1.81195,6.47125,70.54,71.54,100.4682198509,133.9,74.4224,4.55195,74.5614771217,6.2124,1.81195,6.47125,68.21,2.74,68.2650108035,135.41,78.0724,25.40195,82.1009056318,6.2124,1.81195,6.47125,71.86,23.59,75.6329802401,133.9,6.2124,1.81195,6.47125,6.2124,1.81195,6.47125,0.0,0.0,0.0,135.41
2020-03-19 06:00:00,80.15104,70.80072,106.9435887073,6.31104,1.8407200000000001,6.574,73.84,68.96,101.0337923667,133.15,77.47104,5.23072,77.6474241067,6.31104,1.8407200000000001,6.574,71.16,3.39,71.2407025513,134.67,81.22104,25.87072,85.2417238915,6.31104,1.8407200000000001,6.574,74.91,24.03,78.6698735222,133.15,6.31104,1.8407200000000001,6.574,6.31104,1.8407200000000001,6.574,0.0,0.0,0.0,134.67
2020-03-19 06:30:00,91.95472,41.69471,100.9659317407,6.32472,1.84471,6.58825,85.63,39.85,94.4485013116,133.04,83.03472,9.65471,83.5941274891,6.32472,1.84471,6.58825,76.71,7.8100000000000005,77.1065509539,134.5,86.98472,15.77471,88.4035236236,6.32472,1.84471,6.58825,80.66,13.93,81.8540194493,133.04,6.32472,1.84471,6.58825,6.32472,1.84471,6.58825,0.0,0.0,0.0,134.5
2020-03-19 07:00:00,101.45808,33.05569,106.7071723862,6.56808,1.9156900000000001,6.84175,94.89,31.14,99.8689726592,132.21,90.46808,8.02569,90.8233736373,6.56808,1.9156900000000001,6.84175,83.9,6.11,84.1221855398,133.7,94.59808,15.90569,95.92594911730001,6.56808,1.9156900000000001,6.84175,88.03,13.99,89.1347350924,132.21,6.56808,1.9156900000000001,6.84175,6.56808,1.9156900000000001,6.84175,0.0,0.0,0.0,133.7
2020-03-19 07:30:00,109.22264,32.15327,113.8570061975,6.90264,2.01327,7.19025,102.32,30.14,106.6667802083,131.4,96.86264,4.00327,96.9453309781,6.90264,2.01327,7.19025,89.96,1.99,89.982007646,132.89,101.06264,19.96327,103.015481132,6.90264,2.01327,7.19025,94.16,17.95,95.8556628478,131.4,6.90264,2.01327,7.19025,6.90264,2.01327,7.19025,0.0,0.0,0.0,132.89
2020-03-19 08:00:00,114.99112,18.22491,116.4263931562,7.73112,2.25491,8.05325,107.26,15.97,108.442374098,131.73,99.06112,10.49491,99.6155039718,7.73112,2.25491,8.05325,91.33,8.24,91.7009623723,133.24,103.32112,13.83491,104.2432663186,7.73112,2.25491,8.05325,95.59,11.58,96.2888596879,131.73,7.73112,2.25491,8.05325,7.73112,2.25491,8.05325,0.0,0.0,0.0,133.24
2020-03-19 08:30:00,119.84568,7.65624,120.0899871996,9.17568,2.67624,9.558,110.67,4.98,110.7819899623,132.42,100.54568,16.97624,101.9687525235,9.17568,2.67624,9.558,91.37,14.3,92.4822518108,133.89,104.81568,8.28624,105.14270563,9.17568,2.67624,9.558,95.64,5.61,95.8043929055,132.42,9.17568,2.67624,9.558,9.17568,2.67624,9.558,0.0,0.0,0.0,133.89
2020-03-19 09:00:00,121.05784,8.50562,121.3562779466,9.92784,2.89562,10.3415,111.13,5.61,111.27151028,132.26,101.69784,16.57562,103.0398070604,9.92784,2.89562,10.3415,91.77,13.68,92.7840250259,133.81,105.96784,9.08562,106.3566246411,9.92784,2.89562,10.3415,96.04,6.19,96.2392731685,132.26,9.92784,2.89562,10.3415,9.92784,2.89562,10.3415,0.0,0.0,0.0,133.81
2020-03-19 09:30:00,124.12616,9.46388,124.486419424,8.75616,2.55388,9.121,115.37,6.91,115.5767493919,132.18,104.19616,15.56388,105.352143402,8.75616,2.55388,9.121,95.44,13.01,96.322654137,133.73,108.53616,9.38388,108.9410631094,8.75616,2.55388,9.121,99.78,6.83,100.0134855907,132.18,8.75616,2.55388,9.121,8.75616,2.55388,9.121,0.0,0.0,0.0,133.73
2020-03-19 10:00:00,124.22952,9.23361,124.5722007234,9.02952,2.63361,9.40575,115.2,6.6,115.3889076125,131.93,104.29952,15.37361,105.4264566258,9.02952,2.63361,9.40575,95.27,12.74,96.1180550157,133.48,108.64952,9.66361,109.0784284561,9.02952,2.63361,9.40575,99.62,7.03,99.8677390352,131.93,9.02952,2.63361,9.40575,9.02952,2.63361,9.40575,0.0,0.0,0.0,133.48
2020-03-19 10:30:00,124.122,8.88475,124.4395823947,8.862,2.58475,9.23125,115.26,6.3,115.4320475431,131.93,104.192,15.60475,105.3540748456,8.862,2.58475,9.23125,95.33,13.02,96.2150159798,133.56,108.582,9.35475,108.9842285451,8.862,2.58475,9.23125,99.72,6.77,99.9495437708,131.93,8.862,2.58475,9.23125,8.862,2.58475,9.23125,0.0,0.0,0.0,133.56
2020-03-19 11:00:00,125.63536,9.78948,126.0161799175,8.53536,2.48948,8.891,117.1,7.3,117.3273199217,131.32,105.46536,14.47948,106.4546734578,8.53536,2.48948,8.891,96.93,11.99,97.6687513998,132.9,109.88536,10.12948,110.351251499,8.53536,2.48948,8.891,101.35,7.64,101.6375526073,131.32,8.53536,2.48948,8.891,8.53536,2.48948,8.891,0.0,0.0,0.0,132.9
2020-03-19 11:30:00,127.33616,10.86888,127.7991791679,8.15616,2.37888,8.496,119.18,8.49,119.4820174754,131.87,106.90616,13.49888,107.7550314705,8.15616,2.37888,8.496,98.75,11.12,99.3741259081,133.38,111.41616,11.09888,111.9676107024,8.15616,2.37888,8.496,103.26,8.72,103.6275349509,131.87,8.15616,2.37888,8.496,8.15616,2.37888,8.496,0.0,0.0,0.0,133.38
2020-03-19 12:00:00,129.40776,11.74518,129.9396690832,7.69776,2.24518,8.0185,121.71,9.5,122.0801953635,131.77,108.59776,12.46518,109.3108146043,7.69776,2.24518,8.0185,100.9,10.22,101.4162629956,133.31,113.13776,11.85518,113.7571889185,7.69776,2.24518,8.0185,105.44,9.61,105.8770310313,131.77,7.69776,2.24518,8.0185,7.69776,2.24518,8.0185,0.0,0.0,0.0,133.31
2020-03-19 12:30:00,129.95376,11.29943,130.4440755897,7.8837600000000005,2.29943,8.21225,122.07,9.0,122.4013271987,131.87,109.05376,12.93943,109.8187207122,7.8837600000000005,2.29943,8.21225,101.17,10.64,101.7279632156,133.4,113.58376,11.49943,114.1643877313,7.8837600000000005,2.29943,8.21225,105.7,9.2,106.0996229965,131.87,7.8837600000000005,2.29943,8.21225,7.8837600000000005,2.29943,8.21225,0.0,0.0,0.0,133.4
2020-03-19 13:00:00,128.56176,11.08718,129.0389541753,8.80176,2.56718,9.1685,119.76,8.52,120.0626836282,132.41,108.02176,14.38718,108.9756467375,8.80176,2.56718,9.1685,99.22,11.82,99.9215732462,133.94,112.48176,10.69718,112.9892737947,8.80176,2.56718,9.1685,103.68,8.13,103.9982658509,132.41,8.80176,2.56718,9.1685,8.80176,2.56718,9.1685,0.0,0.0,0.0,133.94
2020-03-19 13:30:00,128.8764,10.8452,129.331917329,8.9664,2.6152,9.34,119.91,8.23,120.192100406,132.41,108.3364,14.5952,109.3151198508,8.9664,2.6152,9.34,99.37,11.98,100.0895464072,133.94,112.7964,10.5652,113.2901200635,8.9664,2.6152,9.34,103.83,7.95,104.1339109032,132.41,8.9664,2.6152,9.34,8.9664,2.6152,9.34,0.0,0.0,0.0,133.94
2020-03-19 14:00:00,127.07608,9.79469,127.4529954939,9.37608,2.73469,9.76675,117.7,7.06,117.9115499008,132.41,106.73608,15.29469,107.826334056,9.37608,2.73469,9.76675,97.36,12.56,98.1668131295,133.98,111.12608,10.12469,111.5863567098,9.37608,2.73469,9.76675,101.75,7.39,102.0180111549,132.41,9.37608,2.73469,9.76675,9.37608,2.73469,9.76675,0.0,0.0,0.0,133.98
2020-03-19 14:30:00,126.7512,10.10535,127.1533908319,9.2412,2.69535,9.62625,117.51,7.41,117.743399815,132.59,106.3912,15.00535,107.4441620846,9.2412,2.69535,9.62625,97.15,12.31,97.9268022556,134.11,110.8112,10.39535,111.2977328927,9.2412,2.69535,9.62625,101.57,7.7,101.8614495283,132.59,9.2412,2.69535,9.62625,9.2412,2.69535,9.62625,0.0,0.0,0.0,134.11
2020-03-19 15:00:00,127.83424,10.26082,128.2453794234,10.25424,2.9908200000000003,10.6815,117.58,7.27,117.8045385374,131.55,107.57424,15.09082,108.6275745833,10.25424,2.9908200000000003,10.6815,97.32,12.1,98.0693244598,133.08,111.97424,10.57082,112.4720972466,10.25424,2.9908200000000003,10.6815,101.72,7.58,102.0020333131,131.55,10.25424,2.9908200000000003,10.6815,10.25424,2.9908200000000003,10.6815,0.0,0.0,0.0,133.08
2020-03-19 15:30:00,126.9004,10.00845,127.2944641041,10.0404,2.92845,10.45875,116.86,7.08,117.074275569,131.71,106.7304,15.26845,107.8169923971,10.0404,2.92845,10.45875,96.69,12.34,97.474261731,133.27,111.1004,10.33845,111.580385501,10.0404,2.92845,10.45875,101.06,7.41,101.3312967449,131.71,10.0404,2.92845,10.45875,10.0404,2.92845,10.45875,0.0,0.0,0.0,133.27
2020-03-19 16:00:00,126.20632,11.76226,126.7532483538,10.39632,3.03226,10.8295,115.81,8.73,116.138576709,134.04,109.04632,8.36226,109.3664816013,10.39632,3.03226,10.8295,98.65,5.33,98.7938834139,135.59,112.74632,8.11226,113.0377876458,10.39632,3.03226,10.8295,102.35,5.08,102.4759918225,134.04,10.39632,3.03226,10.8295,10.39632,3.03226,10.8295,0.0,0.0,0.0,135.59
2020-03-19 16:30:00,128.39936,12.46273,129.0027724022,11.04936,3.22273,11.50975,117.35,9.24,117.7132112382,134.53,111.33936,7.25273,111.5753340916,11.04936,3.22273,11.50975,100.29,4.03,100.3709370286,136.09,115.01936,7.50273,115.2638023504,11.04936,3.22273,11.50975,103.97,4.28,104.0580573526,134.53,11.04936,3.22273,11.50975,11.04936,3.22273,11.50975,0.0,0.0,0.0,136.09
2020-03-19 17:00:00,130.73744,12.71217,131.354015865,10.56744,3.08217,11.00775,120.17,9.63,120.5552396207,134.6,113.26744,6.78217,113.4703079843,10.56744,3.08217,11.00775,102.7,3.7,102.7666288247,136.15,116.88744,7.01217,117.0975839113,10.56744,3.08217,11.00775,106.32,3.93,106.3926092358,134.6,10.56744,3.08217,11.00775,10.56744,3.08217,11.00775,0.0,0.0,0.0,136.15
2020-03-19 17:30:00,132.80752,12.64261,133.4079193907,9.19752,2.68261,9.58075,123.61,9.96,124.0106193033,134.6,114.79752,6.12261,114.9606756737,9.19752,2.68261,9.58075,105.6,3.44,105.6560154464,136.15,118.70752,6.36261,118.877912627,9.19752,2.68261,9.58075,109.51,3.68,109.5718143502,134.6,9.19752,2.68261,9.58075,9.19752,2.68261,9.58075,0.0,0.0,0.0,136.15
2020-03-19 18:00:00,132.99032,13.31301,133.655009068,8.890320000000001,2.59301,9.26075,124.1,10.72,124.5621467381,134.69,114.81032,5.41301,114.9378538853,8.890320000000001,2.59301,9.26075,105.92,2.8200000000000003,105.9575330026,136.24,118.71032,5.62301,118.8434193212,8.890320000000001,2.59301,9.26075,109.82,3.03,109.8617918113,134.69,8.890320000000001,2.59301,9.26075,8.890320000000001,2.59301,9.26075,0.0,0.0,0.0,136.24
2020-03-19 18:30:00,134.73984,13.30787,135.3954352523,9.72984,2.83787,10.13525,125.01,10.47,125.4476823222,134.39,116.30984,5.99787,116.4643865109,9.72984,2.83787,10.13525,106.58,3.16,106.6268352714,135.96,120.17984,6.23787,120.3416177578,9.72984,2.83787,10.13525,110.45,3.4,110.5023189802,134.39,9.72984,2.83787,10.13525,9.72984,2.83787,10.13525,0.0,0.0,0.0,135.96
2020-03-19 19:00:00,135.57496,13.18478,136.2145667785,10.16496,2.96478,10.5885,125.41,10.22,125.8257386229,133.84,117.00496,6.87478,117.2067543474,10.16496,2.96478,10.5885,106.84,3.91,106.9115227653,135.39,120.74496,7.10478,120.9538063239,10.16496,2.96478,10.5885,110.58,4.14,110.6574715055,133.84,10.16496,2.96478,10.5885,10.16496,2.96478,10.5885,0.0,0.0,0.0,135.39
2020-03-19 19:30:00,132.41576,14.65043,133.2237538713,11.55576,3.37043,12.03725,120.86,11.28,121.3852462205,133.76,114.48576,6.34043,114.6611978629,11.55576,3.37043,12.03725,102.93,2.9699999999999998,102.9728401084,135.31,118.24576,6.57043,118.4281651819,11.55576,3.37043,12.03725,106.69,3.2,106.7379787142,133.76,11.55576,3.37043,12.03725,11.55576,3.37043,12.03725,0.0,0.0,0.0,135.31
2020-03-19 20:00:00,128.45312,15.91591,129.4353901716,11.64312,3.39591,12.12825,116.81,12.52,117.479047068,134.36,111.18312,5.08591,111.2993829878,11.64312,3.39591,12.12825,99.54,1.69,99.5543454602,135.9,114.81312,5.28591,114.9347352573,11.64312,3.39591,12.12825,103.17,1.8900000000000001,103.1873102663,134.36,11.64312,3.39591,12.12825,11.64312,3.39591,12.12825,0.0,0.0,0.0,135.9
2020-03-19 20:30:00,124.94792,17.59356,126.1804900363,11.49792,3.35356,11.977,113.45,14.24,114.3401945949,134.71,108.18792,3.8335600000000003,108.2558183942,11.49792,3.35356,11.977,96.69,0.48,96.6911914292,136.21,111.77792,3.98356,111.8488808607,11.49792,3.35356,11.977,100.28,0.63,100.2819789394,134.71,11.49792,3.35356,11.977,11.49792,3.35356,11.977,0.0,0.0,0.0,136.21
2020-03-19 21:00:00,120.49016,18.64338,121.9239692376,9.92016,2.89338,10.3335,110.57,15.75,111.6861110434,134.71,104.13016,3.33338,104.1834998637,9.92016,2.89338,10.3335,94.21,0.44,94.2110274862,136.25,107.68016,3.30338,107.7308181397,9.92016,2.89338,10.3335,97.76,0.41000000000000003,97.7608597548,134.71,9.92016,2.89338,10.3335,9.92016,2.89338,10.3335,0.0,0.0,0.0,136.25
2020-03-19 21:30:00,113.84024,29.33632,117.5594314141,9.21024,2.6863200000000003,9.594,104.63,26.65,107.97064138,134.71,99.68024,7.04632,99.9289791402,9.21024,2.6863200000000003,9.594,90.47,4.36,90.57499931,136.16,103.08024,7.09632,103.3242161161,9.21024,2.6863200000000003,9.594,93.87,4.41,93.9735335081,134.71,9.21024,2.6863200000000003,9.594,9.21024,2.6863200000000003,9.594,0.0,0.0,0.0,136.16
2020-03-19 22:00:00,104.13928,53.80479,117.2175117713,9.23928,2.6947900000000002,9.62425,94.9,51.11,107.7879496975,134.4,95.65928,14.39479,96.7362797985,9.23928,2.6947900000000002,9.62425,86.42,11.7,87.2084078515,135.9,98.95928,14.84479,100.0665123219,9.23928,2.6947900000000002,9.62425,89.72,12.15,90.5389468682,134.4,9.23928,2.6947900000000002,9.62425,9.23928,2.6947900000000002,9.62425,0.0,0.0,0.0,135.9
2020-03-19 22:30:00,96.71312,56.59966,112.0577935364,9.39312,2.73966,9.7845,87.32,53.86,102.5947464542,135.08,89.03312,12.77966,89.9456289469,9.39312,2.73966,9.7845,79.64,10.04,80.2703631485,136.58,92.17312,13.17966,93.110619632,9.39312,2.73966,9.7845,82.78,10.44,83.4357357491,135.08,9.39312,2.73966,9.7845,9.39312,2.73966,9.7845,0.0,0.0,0.0,136.58
2020-03-19 23:00:00,93.268,34.914,99.5886902213,7.968,2.324,8.3,85.3,32.59,91.3137344544,132.81,82.568,10.024,83.174246014,7.968,2.324,8.3,74.6,7.7,74.9963332437,134.22,85.738,10.044,86.3243104809,7.968,2.324,8.3,77.77,7.72,78.152231574,132.81,7.968,2.324,8.3,7.968,2.324,8.3,0.0,0.0,0.0,134.22
2020-03-19 23:30:00,89.8192,25.92435,93.4856171374,7.0092,2.04435,7.30125,82.81,23.88,86.1843982401,132.29,77.8692,9.26435,78.4183683174,7.0092,2.04435,7.30125,70.86,7.22,71.2268769496,133.7,81.0492,9.19435,81.5690437149,7.0092,2.04435,7.30125,74.04,7.15,74.3844345277,132.29,7.0092,2.04435,7.30125,7.0092,2.04435,7.30125,0.0,0.0,0.0,133.7
2020-03-20 00:00:00,85.492,28.286,90.049874292,6.912,2.016,7.2,78.58,26.27,82.8548688974,132.74,73.952,9.776,74.5953650035,6.912,2.016,7.2,67.04,7.76,67.4876225689,134.17,77.022,9.725999999999999,77.633649663,6.912,2.016,7.2,70.11,7.71,70.5326605198,132.74,6.912,2.016,7.2,6.912,2.016,7.2,0.0,0.0,0.0,134.17
2020-03-20 00:30:00,85.88656,28.37108,90.4511988257,7.06656,2.06108,7.361,78.82,26.31,83.0951773571,132.82,74.30656,10.11108,74.9913248169,7.06656,2.06108,7.361,67.24,8.05,67.7201602184,134.27,77.42656,10.06108,78.0775097208,7.06656,2.06108,7.361,70.36,8.0,70.8133433754,132.82,7.06656,2.06108,7.361,7.06656,2.06108,7.361,0.0,0.0,0.0,134.27
2020-03-20 01:00:00,89.95064,28.10227,94.2382895407,8.03064,2.34227,8.36525,81.92,25.76,85.8746994172,132.35,77.89064,9.89227,78.5162964318,8.03064,2.34227,8.36525,69.86,7.55,70.2667922991,133.79,81.06064,9.82227,81.6535629667,8.03064,2.34227,8.36525,73.03,7.48,73.4120650847,132.35,8.03064,2.34227,8.36525,8.03064,2.34227,8.36525,0.0,0.0,0.0,133.79
2020-03-20 01:30:00,92.1096,27.9403,96.2540325194,8.4696,2.4703,8.8225,83.64,25.47,87.4320907905,132.11,79.7596,9.7503,80.3533580023,8.4696,2.4703,8.8225,71.29,7.28,71.6607458795,133.58,82.9496,9.6903,83.5136997998,8.4696,2.4703,8.8225,74.48,7.22,74.8291306912,132.11,8.4696,2.4703,8.8225,8.4696,2.4703,8.8225,0.0,0.0,0.0,133.58
2020-03-20 02:00:00,90.01264,28.45327,94.4026691014,8.58264,2.50327,8.94025,81.43,25.95,85.4648898671,132.23,78.00264,10.14327,78.6593781647,8.58264,2.50327,8.94025,69.42,7.64,69.8391437519,133.66,81.13264,10.08327,81.7568199434,8.58264,2.50327,8.94025,72.55,7.58,72.9449031804,132.23,8.58264,2.50327,8.94025,8.58264,2.50327,8.94025,0.0,0.0,0.0,133.66
2020-03-20 02:30:00,87.99784,29.37062,92.7698936285,9.56784,2.79062,9.9665,78.43,26.58,82.8116012404,132.43,76.31784,10.93062,77.0966351785,9.56784,2.79062,9.9665,66.75,8.14,67.244494942,133.87,79.38784,10.88062,80.1300008202,9.56784,2.79062,9.9665,69.82,8.09,70.2871289782,132.43,9.56784,2.79062,9.9665,9.56784,2.79062,9.9665,0.0,0.0,0.0,133.87
2020-03-20 03:00:00,85.64096,30.15153,90.7936605224,10.29096,3.00153,10.71975,75.35,27.15,80.0921032312,132.74,74.37096,11.51153,75.2565944902,10.29096,3.00153,10.71975,64.08,8.51,64.642605919,134.14,77.37096,11.48153,78.218226664,10.29096,3.00153,10.71975,67.08,8.48,67.6138802318,132.74,10.29096,3.00153,10.71975,10.29096,3.00153,10.71975,0.0,0.0,0.0,134.14
2020-03-20 03:30:00,84.12312,30.49966,89.4814426496,10.35312,3.01966,10.7845,73.77,27.48,78.7220636162,133.1,73.11312,12.10966,74.1091909378,10.35312,3.01966,10.7845,62.76,9.09,63.4148697073,134.53,76.05312,12.08966,77.0080316633,10.35312,3.01966,10.7845,65.7,9.07,66.3231098487,133.1,10.35312,3.01966,10.7845,10.35312,3.01966,10.7845,0.0,0.0,0.0,134.53
2020-03-20 04:00:00,82.49416,30.79663,88.0552034434,10.75416,3.13663,11.20225,71.74,27.66,76.8876010811,133.66,71.83416,12.74663,72.9563096604,10.75416,3.13663,11.20225,61.08,9.61,61.8313714873,135.07,74.75416,12.73663,75.8314326718,10.75416,3.13663,11.20225,64.0,9.6,64.7159949317,133.66,10.75416,3.13663,11.20225,10.75416,3.13663,11.20225,0.0,0.0,0.0,135.07
2020-03-20 04:30:00,82.11952,30.33611,87.5436755852,10.889520000000001,3.17611,11.34325,71.23,27.16,76.2323979683,133.9,71.64952,13.26611,72.8672998729,10.889520000000001,3.17611,11.34325,60.76,10.09,61.5920912131,135.32,74.56952,13.25611,75.7386147574,10.889520000000001,3.17611,11.34325,63.68,10.08,64.4728532019,133.9,10.889520000000001,3.17611,11.34325,10.889520000000001,3.17611,11.34325,0.0,0.0,0.0,135.32
2020-03-20 05:00:00,82.15296,30.06378,87.4810819815,11.29296,3.29378,11.7635,70.86,26.77,75.7480857844,133.8,71.70296,13.06378,72.8833096165,11.29296,3.29378,11.7635,60.41,9.77,61.1949426015,135.21,74.61296,13.06378,75.7479778466,11.29296,3.29378,11.7635,63.32,9.77,64.069300761,133.8,11.29296,3.29378,11.7635,11.29296,3.29378,11.7635,0.0,0.0,0.0,135.21
2020-03-20 05:30:00,83.89808,29.66944,88.9896819727,12.71808,3.70944,13.248,71.18,25.96,75.7661797902,133.29,73.33808,12.90944,74.4656136697,12.71808,3.70944,13.248,60.62,9.2,61.3141451869,134.73,76.22808,12.87944,77.3084740193,12.71808,3.70944,13.248,63.51,9.17,64.1685982393,133.29,12.71808,3.70944,13.248,12.71808,3.70944,13.248,0.0,0.0,0.0,134.73
2020-03-20 06:00:00,86.63128,28.36204,91.1558225644,12.76128,3.72204,13.293,73.87,24.64,77.8710889869,132.71,75.67128,12.16204,76.6424023227,12.76128,3.72204,13.293,62.91,8.44,63.4736299576,134.13,78.63128,12.11204,79.5586557667,12.76128,3.72204,13.293,65.87,8.39,66.4021761692,132.71,12.76128,3.72204,13.293,12.76128,3.72204,13.293,0.0,0.0,0.0,134.13
2020-03-20 06:30:00,95.82664,25.27402,99.1035873248,11.39664,3.32402,11.8715,84.43,21.95,87.2366173118,131.39,83.27664,8.23402,83.682721365,11.39664,3.32402,11.8715,71.88,4.91,72.0475016916,132.85,86.45664,8.08402,86.8337605972,11.39664,3.32402,11.8715,75.06,4.76,75.2107784829,131.39,11.39664,3.32402,11.8715,11.39664,3.32402,11.8715,0.0,0.0,0.0,132.85
2020-03-20 07:00:00,101.10952,46.66736,111.3596763824,11.33952,3.30736,11.812,89.77,43.36,99.6932419976,134.01,92.21952,13.977360000000001,93.2727530504,11.33952,3.30736,11.812,80.88,10.67,81.5807777605,135.52,95.38952,14.60736,96.5014792218,11.33952,3.30736,11.812,84.05,11.3,84.8062055512,134.01,11.33952,3.30736,11.812,11.33952,3.30736,11.812,0.0,0.0,0.0,135.52
2020-03-20 07:30:00,108.88968,49.04449,119.4249739789,11.32968,3.30449,11.80175,97.56,45.74,107.7501795822,134.15,100.15968,18.52449,101.8583242915,11.32968,3.30449,11.80175,88.83,15.22,90.124454506,135.61,103.44968,19.03449,105.186254338,11.32968,3.30449,11.80175,92.12,15.73,93.4533429044,134.15,11.32968,3.30449,11.80175,11.32968,3.30449,11.80175,0.0,0.0,0.0,135.61
2020-03-20 08:00:00,113.22696,45.84203,122.1549679111,11.766960000000001,3.43203,12.25725,101.46,42.41,109.9669936845,133.51,104.12696,20.50203,106.1261373695,11.766960000000001,3.43203,12.25725,92.36,17.07,93.9241954983,135.0,107.43696,21.04203,109.4781594683,11.766960000000001,3.43203,12.25725,95.67,17.61,97.2772378309,133.51,11.766960000000001,3.43203,12.25725,11.766960000000001,3.43203,12.25725,0.0,0.0,0.0,135.0
2020-03-20 08:30:00,114.41864,43.64877,122.4615870466,14.25864,4.15877,14.85275,100.16,39.49,107.6637622415,133.24,105.57864000000001,21.73877,107.7934290454,14.25864,4.15877,14.85275,91.32,17.58,92.9967676858,134.74,108.86864,22.30877,111.1308327799,14.25864,4.15877,14.85275,94.61,18.15,96.3352199354,133.24,14.25864,4.15877,14.85275,14.25864,4.15877,14.85275,0.0,0.0,0.0,134.74
