Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-20 09:00:00,114.64352,43.74561,122.706214481,16.61352,4.84561,17.30575,98.03,38.9,105.4660651584,133.17,105.93352,22.90561,108.3816295738,16.61352,4.84561,17.30575,89.32,18.06,91.1275260281,134.7,109.18352,23.47561,111.678759415,16.61352,4.84561,17.30575,92.57,18.63,94.4260652574,133.17,16.61352,4.84561,17.30575,16.61352,4.84561,17.30575,0.0,0.0,0.0,134.7
2020-03-20 09:30:00,115.0028,44.3704,123.2654712561,19.6128,5.7204,20.43,95.39,38.65,102.9226631991,133.49,106.4928,24.1604,109.199090564,19.6128,5.7204,20.43,86.88,18.44,88.8153590321,135.03,109.6728,24.7504,112.4308914845,19.6128,5.7204,20.43,90.06,19.03,92.0485985771,133.49,19.6128,5.7204,20.43,19.6128,5.7204,20.43,0.0,0.0,0.0,135.03
2020-03-20 10:00:00,115.31128,44.44204,123.5790686751,20.44128,5.96204,21.293,94.87,38.48,102.3768885052,134.06,106.88128,25.04204,109.7757340299,20.44128,5.96204,21.293,86.44,19.08,88.52073203489999,135.6,110.34128,25.712040000000002,113.2974274774,20.44128,5.96204,21.293,89.9,19.75,92.0438618268,134.06,20.44128,5.96204,21.293,20.44128,5.96204,21.293,0.0,0.0,0.0,135.6
2020-03-20 10:30:00,114.46912,44.67766,122.8790980462,21.96912,6.40766,22.8845,92.5,38.27,100.1041602532,134.31,106.15912,25.12766,109.0924289593,21.96912,6.40766,22.8845,84.19,18.72,86.2461274493,135.84,109.51912,25.77766,112.5118900412,21.96912,6.40766,22.8845,87.55,19.37,89.6671589825,134.31,21.96912,6.40766,22.8845,21.96912,6.40766,22.8845,0.0,0.0,0.0,135.84
2020-03-20 11:00:00,113.3632,44.89135,121.9280460725,21.9132,6.39135,22.82625,91.45,38.5,99.2237496772,134.08,105.1632,25.50135,108.2109859768,21.9132,6.39135,22.82625,83.25,19.11,85.4151895157,135.55,108.4432,26.14135,111.5495307299,21.9132,6.39135,22.82625,86.53,19.75,88.7553006868,134.08,21.9132,6.39135,22.82625,21.9132,6.39135,22.82625,0.0,0.0,0.0,135.55
2020-03-20 11:30:00,113.19592,45.28756,121.9191510609,23.78592,6.93756,24.777,89.41,38.35,97.2875665232,134.23,105.28592,26.29756,108.5204432916,23.78592,6.93756,24.777,81.5,19.36,83.7678912233,135.7,108.54592,26.95756,111.8433135677,23.78592,6.93756,24.777,84.76,20.02,87.0922384602,134.23,23.78592,6.93756,24.777,23.78592,6.93756,24.777,0.0,0.0,0.0,135.7
2020-03-20 12:00:00,113.46096,45.01778,122.0655150329,22.38096,6.52778,23.3135,91.08,38.49,98.8789487201,134.43,105.37096,25.81778,108.4877733915,22.38096,6.52778,23.3135,82.99,19.29,85.2023720327,135.88,108.64096,26.45778,111.816243508,22.38096,6.52778,23.3135,86.26,19.93,88.5324375582,134.43,22.38096,6.52778,23.3135,22.38096,6.52778,23.3135,0.0,0.0,0.0,135.88
2020-03-20 12:30:00,112.42256,46.71783,121.7431215177,23.27256,6.78783,24.24225,89.15,39.93,97.6838133981,135.02,104.41256,25.41783,107.4618479632,23.27256,6.78783,24.24225,81.14,18.63,83.2512852754,136.45,107.66256,26.05783,110.771103317,23.27256,6.78783,24.24225,84.39,19.27,86.5621453061,135.02,23.27256,6.78783,24.24225,23.27256,6.78783,24.24225,0.0,0.0,0.0,136.45
2020-03-20 13:00:00,110.9948,49.8764,121.6860752264,23.8848,6.9664,24.88,87.11,42.91,97.1052017144,135.27,103.0448,24.9464,106.0214774468,23.8848,6.9664,24.88,79.16,17.98,81.176265004,136.75,106.2748,25.5664,109.3067880966,23.8848,6.9664,24.88,82.39,18.6,84.4634364681,135.27,23.8848,6.9664,24.88,23.8848,6.9664,24.88,0.0,0.0,0.0,136.75
2020-03-20 13:30:00,109.86752,50.87761,121.0760221938,24.19752,7.05761,25.20575,85.67,43.82,96.2265103805,135.27,102.22752,24.13761,105.0385170395,24.19752,7.05761,25.20575,78.03,17.08,79.8774517621,136.71,105.41752,24.72761,108.2788447448,24.19752,7.05761,25.20575,81.22,17.67,83.1198971366,135.27,24.19752,7.05761,25.20575,24.19752,7.05761,25.20575,0.0,0.0,0.0,136.71
2020-03-20 14:00:00,108.488,49.8415,119.3893683133,24.348,7.1015,25.3625,84.14,42.74,94.3729156061,135.27,100.628,24.0315,103.4577564818,24.348,7.1015,25.3625,76.28,16.93,78.1361843194,136.77,103.578,22.6015,106.0152342178,24.348,7.1015,25.3625,79.23,15.5,80.7319199574,135.27,24.348,7.1015,25.3625,24.348,7.1015,25.3625,0.0,0.0,0.0,136.77
2020-03-20 14:30:00,102.2324,37.73445,108.9740901617,24.6324,7.18445,25.65875,77.6,30.55,83.3970173328,133.65,95.3024,27.12445,99.0872506106,24.6324,7.18445,25.65875,70.67,19.94,73.4292346413,135.13,96.6224,9.37445,97.0760964118,24.6324,7.18445,25.65875,71.99,2.19,72.0233031733,133.65,35.9324,9.81445,37.248634855,24.6324,7.18445,25.65875,11.3,2.63,11.6020213756,135.13
2020-03-20 15:00:00,78.8404,31.8122,85.0166144998,24.5904,7.1722,25.615,54.25,24.64,59.5834884846,133.28,81.8304,27.8622,86.443718991,24.5904,7.1722,25.615,57.24,20.69,60.8645520808,134.76,83.1104,14.0022,84.2816717501,24.5904,7.1722,25.615,58.52,6.83,58.9172241369,133.28,83.6004,22.3622,86.5395566721,24.5904,7.1722,25.615,59.01,15.19,60.9337033176,134.76
2020-03-20 15:30:00,79.54496,17.61728,81.47250589,24.50496,7.14728,25.526,55.04,10.47,56.0269801078,133.21,79.38496,13.26728,80.485977616,24.50496,7.14728,25.526,54.88,6.12,55.2201847154,134.68,81.69496,15.47728,83.1481369942,24.50496,7.14728,25.526,57.19,8.33,57.7934684891,133.21,83.14496,23.69728,86.4560319052,24.50496,7.14728,25.526,58.64,16.55,60.930715571,134.68
2020-03-20 16:00:00,79.52744,17.99217,81.5373036975,24.48744,7.14217,25.50775,55.04,10.85,56.0992343976,132.94,79.37744,9.95217,79.9988979215,24.48744,7.14217,25.50775,54.89,2.81,54.9618795166,134.4,81.56744,10.24217,82.2079638141,24.48744,7.14217,25.50775,57.08,3.1,57.1641181162,132.94,83.14744,22.29217,86.0838987376,24.48744,7.14217,25.50775,58.66,15.15,60.5848008992,134.4
2020-03-20 16:30:00,80.82528,17.61904,82.7233731034,24.06528,7.01904,25.068,56.76,10.6,57.7412989116,132.67,80.59528,9.97904,81.2107160269,24.06528,7.01904,25.068,56.53,2.96,56.6074420902,134.11,82.77528,10.25904,83.4086019593,24.06528,7.01904,25.068,58.71,3.24,58.7993341799,132.67,84.53528,21.91904,87.3307384556,24.06528,7.01904,25.068,60.47,14.9,62.278655252,134.11
2020-03-20 17:00:00,82.80032,16.72426,84.4724444103,23.50032,6.85426,24.4795,59.3,9.87,60.1157791266,132.18,82.50032,9.64426,83.0621126089,23.50032,6.85426,24.4795,59.0,2.79,59.065930112,133.63,84.72032,9.93426,85.3007745724,23.50032,6.85426,24.4795,61.22,3.08,61.2974289836,132.18,86.59032,20.97426,89.0943494294,23.50032,6.85426,24.4795,63.09,14.12,64.6507733906,133.63
2020-03-20 17:30:00,84.82576,16.78293,86.4700890422,21.57576,6.29293,22.47475,63.25,10.49,64.1139813145,131.73,84.36576,9.87293,84.9414869611,21.57576,6.29293,22.47475,62.79,3.58,62.8919748458,133.21,86.61576,10.16293,87.2099479794,21.57576,6.29293,22.47475,65.04,3.87,65.1550343412,131.73,88.80576,21.06293,91.2694364471,21.57576,6.29293,22.47475,67.23,14.77,68.8333189669,133.21
2020-03-20 18:00:00,85.26688,17.05409,86.9556370264,21.95688,6.40409,22.87175,63.31,10.65,64.1995218051,131.39,84.69688,10.18409,85.3069585137,21.95688,6.40409,22.87175,62.74,3.7800000000000002,62.8537667925,132.82,86.98688,10.47409,87.6152033238,21.95688,6.40409,22.87175,65.03,4.07,65.1572390453,131.39,89.23688,21.32409,91.7493191608,21.95688,6.40409,22.87175,67.28,14.92,68.9144745318,132.82
2020-03-20 18:30:00,88.71552,10.77286,89.3672087594,20.13552,5.87286,20.9745,68.58,4.9,68.7548281941,132.35,84.88552,17.34286,86.6390575817,20.13552,5.87286,20.9745,64.75,11.47,65.7580671857,133.82,87.19552,17.39286,88.9132739643,20.13552,5.87286,20.9745,67.06,11.52,68.0422956697,132.35,93.18552,18.83286,95.0695416706,20.13552,5.87286,20.9745,73.05,12.96,74.1907278573,133.82
2020-03-20 19:00:00,91.38192,8.12306,91.7422443951,19.86192,5.7930600000000005,20.6895,71.52,2.33,71.5579436541,132.43,86.63192,18.57306,88.6004972935,19.86192,5.7930600000000005,20.6895,66.77,12.78,67.9820660174,133.85,88.96192,18.55306,90.8759552657,19.86192,5.7930600000000005,20.6895,69.1,12.76,70.2682545678,132.43,96.03192,19.69306,98.0303334231,19.86192,5.7930600000000005,20.6895,76.17,13.9,77.4278948442,133.85
2020-03-20 19:30:00,90.43464,8.41052,90.8248917346,17.62464,5.14052,18.359,72.81,3.27,72.8833931702,132.93,85.74464,17.92052,87.5973077543,17.62464,5.14052,18.359,68.12,12.78,69.3084612439,134.39,88.06464,17.88052,89.8615257705,17.62464,5.14052,18.359,70.44,12.74,71.5828275496,132.93,95.13464,18.20052,96.859995128,17.62464,5.14052,18.359,77.51,13.06,78.6025680242,134.39
2020-03-20 20:00:00,87.50328,10.64804,88.1487649749,17.51328,5.10804,18.243,69.99,5.54,70.2089146761,133.35,82.72328,17.80804,84.6183629161,17.51328,5.10804,18.243,65.21,12.7,66.4351872128,134.81,84.99328,17.78804,86.8347396622,17.51328,5.10804,18.243,67.48,12.68,68.6609991189,133.35,92.07328,15.95804,93.4459626233,17.51328,5.10804,18.243,74.56,10.85,75.3453123957,134.81
2020-03-20 20:30:00,85.23752,11.17261,85.9666332362,16.39752,4.78261,17.08075,68.84,6.39,69.1359363862,132.7,80.61752,18.18261,82.6425546396,16.39752,4.78261,17.08075,64.22,13.4,65.603112731,134.15,82.87752,18.16261,84.844349979,16.39752,4.78261,17.08075,66.48,13.38,67.8130872325,132.7,89.74752,14.60261,90.9277381494,16.39752,4.78261,17.08075,73.35,9.82,74.0044248677,134.15
2020-03-20 21:00:00,82.1672,12.1096,83.054748016,16.1472,4.7096,16.82,66.02,7.4,66.4334283324,132.9,77.7072,19.1096,80.0224077618,16.1472,4.7096,16.82,61.56,14.4,63.2217810568,134.32,80.0372,19.1196,82.2892003121,16.1472,4.7096,16.82,63.89,14.41,65.4948868233,132.9,86.5472,13.5396,87.599877831,16.1472,4.7096,16.82,70.4,8.83,70.9515954718,134.32
2020-03-20 21:30:00,78.55768,12.80974,79.5952167272,16.14768,4.70974,16.8205,62.41,8.1,62.9334418255,133.46,74.36768000000001,20.31974,77.0937329635,16.14768,4.70974,16.8205,58.22,15.61,60.2763676742,134.8,76.57768,20.34974,79.2354276334,16.14768,4.70974,16.8205,60.43,15.64,62.4211062062,133.46,82.78768,12.95974,83.795911718,16.14768,4.70974,16.8205,66.64,8.25,67.1487311868,134.8
2020-03-20 22:00:00,74.20512,15.50566,75.8078183715,15.10512,4.40566,15.7345,59.1,11.1,60.1333518108,133.87,70.83512,19.85566,73.5653550216,15.10512,4.40566,15.7345,55.73,15.45,57.831958293,135.26,73.00512,19.82566,75.6492190353,15.10512,4.40566,15.7345,57.9,15.42,59.9181641908,133.87,78.30512,11.84566,79.1960319653,15.10512,4.40566,15.7345,63.2,7.44,63.6364172467,135.26
2020-03-20 22:30:00,68.23968,28.46074,73.936916678,14.05968,4.10074,14.6455,54.18,24.36,59.4043937769,133.6,67.95968,8.60074,68.5017578917,14.05968,4.10074,14.6455,53.9,4.5,54.0875216663,134.99,70.06968,8.43074,70.575048227,14.05968,4.10074,14.6455,56.01,4.33,56.1771216778,133.6,72.17968,12.26074,73.2136049532,14.05968,4.10074,14.6455,58.12,8.16,58.6900332254,134.99
2020-03-20 23:00:00,64.42144,30.79417,71.4031010367,14.79144,4.31417,15.40775,49.63,26.48,56.2523537285,135.16,64.50144,10.34417,65.325627552,14.79144,4.31417,15.40775,49.71,6.03,50.0743946544,136.57,66.58144,10.25417,67.3664319588,14.79144,4.31417,15.40775,51.79,5.94,52.1295281007,135.16,68.30144,13.89417,69.7003204158,14.79144,4.31417,15.40775,53.51,9.58,54.3607992951,136.57
2020-03-20 23:30:00,58.87208,44.05519,73.5308205412,14.69208,4.28519,15.30425,44.18,39.77,59.4434630552,134.62,62.28208,11.90519,63.4097077588,14.69208,4.28519,15.30425,47.59,7.62,48.1961876086,136.0,64.31208,12.245190000000001,65.4674599481,14.69208,4.28519,15.30425,49.62,7.96,50.2544127416,134.62,63.62208,28.41519,69.6792084216,14.69208,4.28519,15.30425,48.93,24.13,54.556409339300004,136.0
2020-03-21 00:00:00,56.12016,41.16588,69.5995835807,15.86016,4.62588,16.521,40.26,36.54,54.3694693739,134.74,58.60016,11.46588,59.7113486383,15.86016,4.62588,16.521,42.74,6.84,43.2838676645,136.1,60.62016,14.79588,62.3996944175,15.86016,4.62588,16.521,44.76,10.17,45.9008333258,134.74,60.630160000000004,25.11588,65.6263950694,15.86016,4.62588,16.521,44.77,20.49,49.2360944836,136.1
2020-03-21 00:30:00,56.38112,33.52616,65.595991469,14.90112,4.34616,15.522,41.48,29.18,50.7155084762,132.94,57.72112,9.63616,58.5199391114,14.90112,4.34616,15.522,42.82,5.29,43.1455269988,134.31,59.81112,19.96616,63.055670806,14.90112,4.34616,15.522,44.91,15.62,47.5488433087,132.94,60.97112,17.36616,63.3960644457,14.90112,4.34616,15.522,46.07,13.02,47.8744744096,134.31
2020-03-21 01:00:00,59.389920000000004,33.60206,68.2368011695,17.86992,5.21206,18.6145,41.52,28.39,50.2981361484,132.36,60.50992,11.07206,61.5145586918,17.86992,5.21206,18.6145,42.64,5.86,43.0407853088,133.69,62.57992,20.09206,65.7262296367,17.86992,5.21206,18.6145,44.71,14.88,47.1211046135,132.36,63.97992,17.52206,66.3359084497,17.86992,5.21206,18.6145,46.11,12.31,47.7249222105,133.69
2020-03-21 01:30:00,60.6532,33.67385,69.3739060747,18.4932,5.3938500000000005,19.26375,42.16,28.28,50.766366819,132.3,61.7832,11.57385,62.8579176084,18.4932,5.3938500000000005,19.26375,43.29,6.18,43.728897768,133.66,63.8732,19.93385,66.9114642947,18.4932,5.3938500000000005,19.26375,45.38,14.54,47.6524500944,132.3,65.2732,17.60385,67.6053708892,18.4932,5.3938500000000005,19.26375,46.78,12.21,48.3472077787,133.66
2020-03-21 02:00:00,59.45456,33.64508,68.3142453153,17.67456,5.15508,18.411,41.78,28.49,50.5692446058,132.88,60.64456,11.19508,61.6692182032,17.67456,5.15508,18.411,42.97,6.04,43.392424454,134.22,62.71456,20.01508,65.8309916635,17.67456,5.15508,18.411,45.04,14.86,47.4280634224,132.88,64.07456,17.43508,66.4043014706,17.67456,5.15508,18.411,46.4,12.28,47.9974832674,134.22
2020-03-21 02:30:00,58.41824,32.88282,67.0370838853,15.19824,4.43282,15.8315,43.22,28.45,51.7433174429,133.2,59.82824,10.09282,60.673580058,15.19824,4.43282,15.8315,44.63,5.66,44.9874704779,134.54,61.97824,19.78282,65.0589133067,15.19824,4.43282,15.8315,46.78,15.35,49.2340420847,133.2,63.14824,16.59282,65.2918210088,15.19824,4.43282,15.8315,47.95,12.16,49.4678491548,134.54
2020-03-21 03:00:00,57.19104,33.38322,66.2212536415,13.691040000000001,3.99322,14.2615,43.5,29.39,52.4978294789,133.61,58.65104,9.69322,59.446639998,13.691040000000001,3.99322,14.2615,44.96,5.7,45.3198808472,134.98,60.80104,19.42322,63.8281124603,13.691040000000001,3.99322,14.2615,47.11,15.43,49.5725428035,133.61,61.93104,17.04322,64.2333640988,13.691040000000001,3.99322,14.2615,48.24,13.05,49.973994237,134.98
2020-03-21 03:30:00,56.2332,33.90385,65.6631085699,13.693200000000001,3.99385,14.26375,42.54,29.91,52.0024970554,133.96,57.4632,9.56385,58.2536400671,13.693200000000001,3.99385,14.26375,43.77,5.57,44.1229849398,135.33,59.5832,19.70385,62.7566683872,13.693200000000001,3.99385,14.26375,45.89,15.71,48.5045997819,133.96,60.7232,17.33385,63.1487875898,13.693200000000001,3.99385,14.26375,47.03,13.34,48.8853403384,135.33
2020-03-21 04:00:00,54.77,34.455,64.7062587776,14.52,4.235,15.125,40.25,30.22,50.3320067154,134.11,56.08,9.365,56.8565706405,14.52,4.235,15.125,41.56,5.13,41.8754164158,135.52,58.15,20.415,61.6294955764,14.52,4.235,15.125,43.63,16.18,46.5335287723,134.11,59.32,18.015,61.9951822725,14.52,4.235,15.125,44.8,13.78,46.8714027953,135.52
2020-03-21 04:30:00,54.12256,34.66158,64.2703401971,15.50256,4.52158,16.1485,38.62,30.14,48.9890191778,134.03,55.38256,9.74158,56.2327869934,15.50256,4.52158,16.1485,39.88,5.22,40.220179015,135.41,57.39256,20.61158,60.981498616,15.50256,4.52158,16.1485,41.89,16.09,44.8738253328,134.03,58.52256,18.20158,61.2877438274,15.50256,4.52158,16.1485,43.02,13.68,45.142693761,135.41
2020-03-21 05:00:00,53.75152,34.37461,63.8031324855,14.14152,4.12461,14.73075,39.61,30.25,49.8398896467,133.87,55.15152,9.11461,55.8996088874,14.14152,4.12461,14.73075,41.01,4.99,41.3124702723,135.28,57.19152,20.37461,60.712393237,14.14152,4.12461,14.73075,43.05,16.25,46.0148345645,133.87,58.23152,17.99461,60.9484693045,14.14152,4.12461,14.73075,44.09,13.87,46.2201795756,135.28
2020-03-21 05:30:00,54.03104,34.21447,63.9529767944,14.38104,4.19447,14.98025,39.65,30.02,49.7325135098,133.56,55.38104,9.23447,56.1456590278,14.38104,4.19447,14.98025,41.0,5.04,41.3086141138,134.99,57.42104,20.28447,60.8985677817,14.38104,4.19447,14.98025,43.04,16.09,45.9492078278,133.56,58.50104,17.91447,61.1825131591,14.38104,4.19447,14.98025,44.12,13.72,46.2040344559,134.99
2020-03-21 06:00:00,54.32656,33.56608,63.8596652669,12.94656,3.7760800000000003,13.486,41.38,29.79,50.9877289159,133.51,55.71656,8.85608,56.4160013755,12.94656,3.7760800000000003,13.486,42.77,5.08,43.0706315254,134.92,57.80656,19.80608,61.1054758921,12.94656,3.7760800000000003,13.486,44.86,16.03,47.6380152819,133.51,58.90656,17.28608,61.3904827543,12.94656,3.7760800000000003,13.486,45.96,13.51,47.9045060511,134.92
2020-03-21 06:30:00,55.90128,32.53204,64.6783327877,13.72128,4.00204,14.293,42.18,28.53,50.9226207103,132.4,57.22128,9.54204,58.011424842,13.72128,4.00204,14.293,43.5,5.54,43.8513580177,133.82,59.31128,19.22204,62.3483340355,13.72128,4.00204,14.293,45.59,15.22,48.0634632543,132.4,60.53128,16.462040000000002,62.7298542912,13.72128,4.00204,14.293,46.81,12.46,48.4399390999,133.82
2020-03-21 07:00:00,58.53472,32.33096,66.8700562285,15.77472,4.60096,16.432,42.76,27.73,50.9644042445,131.93,59.73472,11.19096,60.7739611939,15.77472,4.60096,16.432,43.96,6.59,44.4512058329,133.34,61.82472,18.59096,64.5594284113,15.77472,4.60096,16.432,46.05,13.99,48.128189245,131.93,63.19472,16.34096,65.2732687216,15.77472,4.60096,16.432,47.42,11.74,48.8516529915,133.34
2020-03-21 07:30:00,60.47392,33.74781,69.2532286609,20.08392,5.85781,20.92075,40.39,27.89,49.0836449339,131.52,61.34392,12.93781,62.6934083342,20.08392,5.85781,20.92075,41.26,7.08,41.8630385901,132.96,63.34392,19.22781,66.197891797,20.08392,5.85781,20.92075,43.26,13.37,45.2789631065,131.52,64.97392,17.86781,67.3859697145,20.08392,5.85781,20.92075,44.89,12.01,46.4688304135,132.96
2020-03-21 08:00:00,59.63928,34.30229,68.8003693171,22.73928,6.63229,23.68675,36.9,27.67,46.1220001735,131.42,60.26928,13.92229,61.8564165674,22.73928,6.63229,23.68675,37.53,7.29,38.231466098,132.86,62.16928,19.72229,65.2226041995,22.73928,6.63229,23.68675,39.43,13.09,41.5460347085,131.42,63.86928,18.42229,66.4730448871,22.73928,6.63229,23.68675,41.13,11.79,42.7864581381,132.86
2020-03-21 08:30:00,63.30912,25.91266,68.4069486489,23.52912,6.86266,24.5095,39.78,19.05,44.1061322267,131.54,61.96912,13.20266,63.3599405354,23.52912,6.86266,24.5095,38.44,6.34,38.9593275096,132.92,63.93912,27.84266,69.7382590997,23.52912,6.86266,24.5095,40.41,20.98,45.5316208804,131.54,67.06912,13.59266,68.4326476431,23.52912,6.86266,24.5095,43.54,6.73,44.0570595932,132.92
2020-03-21 09:00:00,66.66328,19.67929,69.5073187173,23.96328,6.9892900000000004,24.96175,42.7,12.69,44.5457753328,131.54,63.77328,12.30929,64.9503646045,23.96328,6.9892900000000004,24.96175,39.81,5.32,40.1638954784,132.92,65.80328,33.07929,73.6499225095,23.96328,6.9892900000000004,24.96175,41.84,26.09,49.3079476352,131.54,70.10328,10.70929,70.9165619518,23.96328,6.9892900000000004,24.96175,46.14,3.7199999999999998,46.2897180808,132.92
2020-03-21 09:30:00,68.60696,18.99328,71.1874964133,24.21696,7.06328,25.226,44.39,11.93,45.9651715976,130.92,65.72696,11.46328,66.7191131476,24.21696,7.06328,25.226,41.51,4.4,41.7425454423,132.3,67.76696,32.02328,74.9523270459,24.21696,7.06328,25.226,43.55,24.96,50.1956581788,130.92,72.11696,11.43328,73.0176404111,24.21696,7.06328,25.226,47.9,4.37,48.0989282625,132.3
2020-03-21 10:00:00,69.21672,24.15946,73.3118942263,24.54672,7.15946,25.5695,44.67,17.0,47.795490373,131.74,67.27672,11.19946,68.2025289725,24.54672,7.15946,25.5695,42.73,4.04,42.9205603412,133.18,69.32672,21.64946,72.6284601534,24.54672,7.15946,25.5695,44.78,14.49,47.0660015298,131.74,72.70672,12.22946,73.7280599572,24.54672,7.15946,25.5695,48.16,5.07,48.426134473,133.18
2020-03-21 10:30:00,68.8692,29.47935,74.9132750924,24.8892,7.25935,25.92625,43.98,22.22,49.2744233858,132.79,68.0792,11.02935,68.9668328551,24.8892,7.25935,25.92625,43.19,3.77,43.3542270142,134.18,70.0892,10.85935,70.9254639679,24.8892,7.25935,25.92625,45.2,3.6,45.343136195,132.79,72.3492,13.38935,73.5777237624,24.8892,7.25935,25.92625,47.46,6.13,47.8542422362,134.18
2020-03-21 11:00:00,68.9644,29.2642,74.9164993109,24.7344,7.2142,25.765,44.23,22.05,49.4216086343,132.85,68.2344,10.8242,69.0876012682,24.7344,7.2142,25.765,43.5,3.61,43.6495372255,134.25,70.2044,10.6442,71.0067375184,24.7344,7.2142,25.765,45.47,3.43,45.5991863963,132.85,72.4344,13.1642,73.6209105146,24.7344,7.2142,25.765,47.7,5.95,48.0696629903,134.25
2020-03-21 11:30:00,68.61416,29.35913,74.6315045196,24.61416,7.17913,25.63975,44.0,22.18,49.2742569706,133.04,67.95416,10.84913,68.8147621013,24.61416,7.17913,25.63975,43.34,3.67,43.4951089204,134.46,69.95416,10.66913,70.7630895048,24.61416,7.17913,25.63975,45.34,3.49,45.474121212,133.04,72.09416,13.22913,73.2978702737,24.61416,7.17913,25.63975,47.48,6.05,47.8638997575,134.46
2020-03-21 12:00:00,68.26752,28.74136,74.071047391,24.58752,7.17136,25.612,43.68,21.57,48.715575538,133.41,67.69752,11.66136,68.6945524128,24.58752,7.17136,25.612,43.11,4.49,43.3431909301,134.82,69.66752,11.49136,70.6088854012,24.58752,7.17136,25.612,45.08,4.32,45.2865189654,133.41,71.73752,12.50136,72.8186499298,24.58752,7.17136,25.612,47.15,5.33,47.4503045301,134.82
2020-03-21 12:30:00,68.53416,28.43413,74.1985905241,25.21416,7.35413,26.26475,43.32,21.08,48.176641643,133.65,68.14416,12.46413,69.2746784818,25.21416,7.35413,26.26475,42.93,5.11,43.2330544838,135.01,70.14416,12.29413,71.2134033351,25.21416,7.35413,26.26475,44.93,4.94,45.200757737,133.65,71.98416,12.13413,72.9997013813,25.21416,7.35413,26.26475,46.77,4.78,47.013628875,135.01
2020-03-21 13:00:00,68.39128,28.80954,74.2115676633,25.06128,7.30954,26.1055,43.33,21.5,48.3708476254,133.71,68.01128,12.06954,69.0739314289,25.06128,7.30954,26.1055,42.95,4.76,43.2129621757,135.11,69.99128,11.89954,70.9956218949,25.06128,7.30954,26.1055,44.93,4.59,45.1638461604,133.71,71.86128,12.48954,72.9385506618,25.06128,7.30954,26.1055,46.8,5.18,47.0857982836,135.11
2020-03-21 13:30:00,68.30688,29.02909,74.2193904688,24.71688,7.20909,25.74675,43.59,21.82,48.7462870381,133.96,67.90688,12.10909,68.9780719647,24.71688,7.20909,25.74675,43.19,4.9,43.4670691444,135.37,69.89688,11.93909,70.9092074682,24.71688,7.20909,25.74675,45.18,4.73,45.4269226341,133.96,71.78688,12.64909,72.8927679401,24.71688,7.20909,25.74675,47.07,5.44,47.3833145738,135.37
2020-03-21 14:00:00,67.19544,29.52617,73.3963341841,23.57544,6.87617,24.55775,43.62,22.65,49.1500447609,134.31,66.66544,12.45617,67.8191496663,23.57544,6.87617,24.55775,43.09,5.58,43.4497928649,135.73,68.69544,12.30617,69.7890055586,23.57544,6.87617,24.55775,45.12,5.43,45.44556414,134.31,70.66544,13.09617,71.8687281024,23.57544,6.87617,24.55775,47.09,6.22,47.4990157793,135.73
2020-03-21 14:30:00,66.58,30.3575,73.174272844,23.1,6.7375,24.0625,43.48,23.62,49.4814591539,134.56,66.03,11.7275,67.0633667232,23.1,6.7375,24.0625,42.93,4.99,43.2190351581,135.95,68.05,11.5675,69.026151249,23.1,6.7375,24.0625,44.95,4.83,45.2087535772,134.56,70.08,13.8475,71.4350030185,23.1,6.7375,24.0625,46.98,7.11,47.5149713248,135.95
2020-03-21 15:00:00,65.00008,30.92294,71.9808211835,23.53008,6.86294,24.5105,41.47,24.06,47.9441810859,134.56,64.50008,12.35294,65.6723339516,23.53008,6.86294,24.5105,40.97,5.49,41.3361947934,135.9,66.49008,12.20294,67.600610079,23.53008,6.86294,24.5105,42.96,5.34,43.2906133013,134.56,68.39008,14.42294,69.8943791778,23.53008,6.86294,24.5105,44.86,7.5600000000000005,45.4925620294,135.9
2020-03-21 15:30:00,65.31856,30.80458,72.2179785749,22.91856,6.68458,23.8735,42.4,24.12,48.7804715024,134.56,64.74856,12.23458,65.8943166734,22.91856,6.68458,23.8735,41.83,5.55,42.1965804302,135.9,66.72856,12.08458,67.8139940827,22.91856,6.68458,23.8735,43.81,5.4,44.1415461895,134.56,68.75856,14.31458,70.232804115,22.91856,6.68458,23.8735,45.84,7.63,46.4706627885,135.9
2020-03-21 16:00:00,67.22184,30.17887,73.6854121754,22.28184,6.49887,23.21025,44.94,23.68,50.7971062168,134.07,66.57184,11.73887,67.5988975492,22.28184,6.49887,23.21025,44.29,5.24,44.5988979684,135.48,68.56184,11.57887,69.5326983128,22.28184,6.49887,23.21025,46.28,5.08,46.5579724644,134.07,70.75184,13.82887,72.0906409242,22.28184,6.49887,23.21025,48.47,7.33,49.0211158584,135.48
2020-03-21 16:30:00,68.62008,29.78419,74.8051692944,20.86008,6.08419,21.72925,47.76,23.7,53.3170479303,133.86,67.83008,11.43419,68.7870660354,20.86008,6.08419,21.72925,46.97,5.35,47.2737072801,135.25,69.88008,11.29419,70.7868936214,20.86008,6.08419,21.72925,49.02,5.21,49.2960901086,133.86,72.25008,13.49419,73.4994368942,20.86008,6.08419,21.72925,51.39,7.41,51.9214811037,135.25
2020-03-21 17:00:00,71.08736,28.02798,76.4132214649,18.74736,5.46798,19.5285,52.34,22.56,56.9949927625,132.84,70.36736,10.68798,71.1744214578,18.74736,5.46798,19.5285,51.62,5.22,51.8832612699,134.24,72.47736,10.51798,73.236572939,18.74736,5.46798,19.5285,53.73,5.05,53.9667990528,132.84,74.89736,12.00798,75.853847092,18.74736,5.46798,19.5285,56.15,6.54,56.529586059,134.24
2020-03-21 17:30:00,74.79608,26.40844,79.3212410808,17.92608,5.22844,18.673000000000002,56.87,21.18,60.6859893221,131.79,74.00608,9.75844,74.6466812939,17.92608,5.22844,18.673000000000002,56.08,4.53,56.2626634634,133.23,76.11608,9.57844,76.7163877369,17.92608,5.22844,18.673000000000002,58.19,4.35,58.3523658475,131.79,78.79608,10.61844,79.5083234096,17.92608,5.22844,18.673000000000002,60.87,5.39,61.1081745759,133.23
2020-03-21 18:00:00,77.07504,26.38147,81.4649848117,16.80504,4.90147,17.50525,60.27,21.48,63.9833048537,132.1,76.11504,8.20147,76.5556230747,16.80504,4.90147,17.50525,59.31,3.3,59.4017348232,133.55,78.37504,8.01147,78.7834408144,16.80504,4.90147,17.50525,61.57,3.11,61.648495521,132.1,81.23504,10.51147,81.912286779,16.80504,4.90147,17.50525,64.43,5.61,64.6737736644,133.55
2020-03-21 18:30:00,79.4496,24.8903,83.2572277598,14.7096,4.2903,15.3225,64.74,20.6,67.9384103435,131.39,78.5696,6.9703,78.8781790247,14.7096,4.2903,15.3225,63.86,2.68,63.9162107763,132.87,80.8996,6.7703,81.1824010624,14.7096,4.2903,15.3225,66.19,2.48,66.2364438961,131.39,83.7796,9.2003,84.2832539491,14.7096,4.2903,15.3225,69.07,4.91,69.2442994044,132.87
2020-03-21 19:00:00,80.95352,35.30561,88.3173737034,14.45352,4.21561,15.05575,66.5,31.09,73.408705887,133.05,83.26352,14.74561,84.5591318372,14.45352,4.21561,15.05575,68.81,10.53,69.611040791,134.51,86.06352,14.84561,87.3345384774,14.45352,4.21561,15.05575,71.61,10.63,72.3946752186,133.05,85.35352,19.92561,87.6484643919,14.45352,4.21561,15.05575,70.9,15.71,72.6196536758,134.51
2020-03-21 19:30:00,79.484,37.332,87.8144890095,16.464,4.802,17.15,63.02,32.53,70.9205280578,134.27,82.234,14.612,83.522100668,16.464,4.802,17.15,65.77,9.81,66.4975864224,135.78,85.074,15.042,86.3935601767,16.464,4.802,17.15,68.61,10.24,69.3699481043,134.27,83.754,21.842,86.555216365,16.464,4.802,17.15,67.29,17.04,69.4140165961,135.78
2020-03-21 20:00:00,76.15272,38.25746,85.2224736149,15.52272,4.52746,16.1695,60.63,33.73,69.3809037128,134.96,79.07272,13.24746,80.1747481733,15.52272,4.52746,16.1695,63.55,8.72,64.1454667143,136.47,81.86272,13.61746,82.9875902931,15.52272,4.52746,16.1695,66.34,9.09,66.959866338,134.96,80.31272,22.61746,83.4366975057,15.52272,4.52746,16.1695,64.79,18.09,67.2680622584,136.47
2020-03-21 20:30:00,74.85912,27.61266,79.7893905194,12.96912,3.78266,13.5095,61.89,23.83,66.3192355203,133.55,76.02912,10.81266,76.7941449868,12.96912,3.78266,13.5095,63.06,7.03,63.4506461748,135.03,77.30912,16.40266,79.0300404293,12.96912,3.78266,13.5095,64.34,12.62,65.5659972852,133.55,79.09912,11.72266,79.9630636122,12.96912,3.78266,13.5095,66.13,7.94,66.6049585241,135.03
2020-03-21 21:00:00,72.4384,28.68745,77.9120759707,12.8484,3.74745,13.38375,59.59,24.94,64.5985425532,133.46,73.5284,10.47745,74.2711422092,12.8484,3.74745,13.38375,60.68,6.73,61.052070399,134.93,74.8084,16.91745,76.6974368872,12.8484,3.74745,13.38375,61.96,13.17,63.3442223095,133.46,76.58840000000001,12.80745,77.6518756378,12.8484,3.74745,13.38375,63.74,9.06,64.3806741189,134.93
2020-03-21 21:30:00,69.40144,29.87292,75.5576020226,13.62144,3.9729200000000002,14.189,55.78,25.9,61.4997430889,133.61,70.47144,9.81292,71.1513686067,13.62144,3.9729200000000002,14.189,56.85,5.84,57.1491740973,135.05,71.71144,18.05292,73.9488914548,13.62144,3.9729200000000002,14.189,58.09,14.08,59.7720210466,133.61,73.37144,13.97292,74.6900977439,13.62144,3.9729200000000002,14.189,59.75,10.0,60.5810407636,135.05
2020-03-21 22:00:00,66.49608,31.38094,73.5288518246,13.78608,4.02094,14.3605,52.71,27.36,59.3878245097,134.34,67.56608,9.57094,68.2405895274,13.78608,4.02094,14.3605,53.78,5.55,54.0656166154,135.8,68.79608,18.64094,71.2768213899,13.78608,4.02094,14.3605,55.01,14.62,56.9196319384,134.34,70.36608,15.32094,72.0146958408,13.78608,4.02094,14.3605,56.58,11.3,57.6973690908,135.8
2020-03-21 22:30:00,63.65304,33.00047,71.6989576037,15.53304,4.53047,16.18025,48.12,28.47,55.9113163859,135.12,64.56304,10.00047,65.3329590196,15.53304,4.53047,16.18025,49.03,5.47,49.3341849026,136.57,65.78304,19.47047,68.6039907998,15.53304,4.53047,16.18025,50.25,14.94,52.4239077139,135.12,67.33304,16.74047,69.38286252,15.53304,4.53047,16.18025,51.8,12.21,53.2195838015,136.57
2020-03-21 23:00:00,60.15352,27.67061,66.2126017172,14.81352,4.32061,15.43075,45.34,23.35,50.9993931336,134.51,59.36352,11.56061,60.4787170033,14.81352,4.32061,15.43075,44.55,7.24,45.134466874,135.87,61.01352,26.38061,66.4724469744,14.81352,4.32061,15.43075,46.2,22.06,51.1965194129,134.51,63.72352,11.20061,64.700391541,14.81352,4.32061,15.43075,48.91,6.88,49.391522552,135.87
2020-03-21 23:30:00,57.17256,21.10283,60.9428506961,13.31256,3.8828300000000002,13.86725,43.86,17.22,47.1192954107,133.68,54.75256,12.87283,56.2454671841,13.31256,3.8828300000000002,13.86725,41.44,8.99,42.4039349589,135.04,56.84256,34.44283,66.4634122338,13.31256,3.8828300000000002,13.86725,43.53,30.56,53.1862247203,133.68,60.71256,4.24283,60.8606321703,13.31256,3.8828300000000002,13.86725,47.4,0.36,47.4013670689,135.04
2020-03-22 00:00:00,54.8972,21.1521,58.8312323707,11.5272,3.3621,12.0075,43.37,17.79,46.8768706293,133.85,52.6072,12.4521,54.0608202514,11.5272,3.3621,12.0075,41.08,9.09,42.0736794207,135.24,54.6772,34.0921,64.4349864767,11.5272,3.3621,12.0075,43.15,30.73,52.9741012194,133.85,58.4072,4.3021,58.5654256046,11.5272,3.3621,12.0075,46.88,0.9400000000000001,46.8894231144,135.24
2020-03-22 00:30:00,55.66504,19.89647,59.1140101555,10.20504,2.97647,10.63025,45.46,16.92,48.5066799524,133.42,53.43504,11.93647,54.75201198,10.20504,2.97647,10.63025,43.23,8.96,44.14877688,134.79,55.57504,33.44647,64.8633288266,10.20504,2.97647,10.63025,45.37,30.47,54.6521527481,133.42,59.25504,3.21647,59.3422736728,10.20504,2.97647,10.63025,49.05,0.24,49.0505871524,134.79
2020-03-22 01:00:00,59.2112,19.1991,62.2460572747,11.0712,3.2291,11.5325,48.14,15.97,50.7198235407,132.89,56.8912,11.3391,58.010204501,11.0712,3.2291,11.5325,45.82,8.11,46.5321877844,134.24,59.0912,32.6591,67.5158257763,11.0712,3.2291,11.5325,48.02,29.43,56.3209135224,132.89,62.9012,3.8991,63.021932232,11.0712,3.2291,11.5325,51.83,0.67,51.8343303227,134.24
2020-03-22 01:30:00,59.55656,19.76483,62.7505565231,11.77656,3.43483,12.26725,47.78,16.33,50.4935372102,133.13,57.21656,11.86483,58.4337995441,11.77656,3.43483,12.26725,45.44,8.43,46.2153491818,134.5,59.38656,33.26483,68.068439262,11.77656,3.43483,12.26725,47.61,29.83,56.1831024419,133.13,63.25656,3.79483,63.3702857636,11.77656,3.43483,12.26725,51.48,0.36,51.4812587259,134.5
2020-03-22 02:00:00,58.10344,20.39392,61.5785816076,12.01344,3.50392,12.514,46.09,16.89,49.0872712625,133.6,55.74344,12.44392,57.1155167008,12.01344,3.50392,12.514,43.73,8.94,44.6344765848,134.93,57.87344,33.98392,67.1136489546,12.01344,3.50392,12.514,45.86,30.48,55.0651432396,133.6,61.73344,3.54392,61.8350789051,12.01344,3.50392,12.514,49.72,0.04,49.7200160901,134.93
2020-03-22 02:30:00,57.59464,20.86802,61.2586060521,13.12464,3.82802,13.6715,44.47,17.04,47.6229199021,133.93,55.19464,12.57802,56.609671186599996,13.12464,3.82802,13.6715,42.07,8.75,42.9703083536,135.26,57.26464,34.21802,66.7091589443,13.12464,3.82802,13.6715,44.14,30.39,53.5900335883,133.93,61.14464,3.96802,61.2732583061,13.12464,3.82802,13.6715,48.02,0.14,48.0202040812,135.26
2020-03-22 03:00:00,56.65544,21.06492,60.4447659951,12.80544,3.73492,13.339,43.85,17.33,47.1503064677,134.02,54.25544,12.13492,55.5959445733,12.80544,3.73492,13.339,41.45,8.4,42.2925820919,135.3,56.34544,33.80492,65.7083040795,12.80544,3.73492,13.339,43.54,30.07,52.9144261993,134.02,60.19544,4.13492,60.337289964,12.80544,3.73492,13.339,47.39,0.4,47.3916880898,135.3
2020-03-22 03:30:00,56.39152,20.54586,60.0177964528,13.15152,3.8358600000000003,13.6995,43.24,16.71,46.3564634113,133.68,54.08152,12.51586,55.5108778263,13.15152,3.8358600000000003,13.6995,40.93,8.68,41.8402593204,134.94,56.15152,34.07586,65.6822459501,13.15152,3.8358600000000003,13.6995,43.0,30.24,52.5685989922,133.68,59.90152,3.93586,60.0306845892,13.15152,3.8358600000000003,13.6995,46.75,0.1,46.7501069517,134.94
2020-03-22 04:00:00,55.21,20.9625,59.0556560056,12.42,3.6225,12.9375,42.79,17.34,46.1699003681,134.11,52.91,12.1625,54.2899116434,12.42,3.6225,12.9375,40.49,8.54,41.3808131868,135.37,54.97,33.8725,64.5681589969,12.42,3.6225,12.9375,42.55,30.25,52.2069439826,134.11,58.7,4.0425,58.8390330159,12.42,3.6225,12.9375,46.28,0.42,46.2819057516,135.37
2020-03-22 04:30:00,54.31328,21.18429,58.2984264553,12.32328,3.59429,12.83675,41.99,17.59,45.5254675978,134.26,52.02328,12.24429,53.4447780383,12.32328,3.59429,12.83675,39.7,8.65,40.6314225692,135.55,54.06328,33.98429,63.8574209561,12.32328,3.59429,12.83675,41.74,30.39,51.6311892174,134.26,57.77328,4.20429,57.9260557639,12.32328,3.59429,12.83675,45.45,0.61,45.454093325,135.55
2020-03-22 05:00:00,50.65,32.60375,60.2364259735,11.67,3.40375,12.15625,38.98,29.2,48.7040080486,133.39,51.13,8.91375,51.9011737735,11.67,3.40375,12.15625,39.46,5.51,39.8428374994,134.69,53.15,22.70375,57.7960445365,11.67,3.40375,12.15625,41.48,19.3,45.750195628,133.39,54.84,16.27375,57.2036759226,11.67,3.40375,12.15625,43.17,12.87,45.0475948304,134.69
2020-03-22 05:30:00,51.25744,33.80217,61.3996079146,11.52744,3.36217,12.00775,39.73,30.44,50.0506393566,132.84,52.65744,7.36217,53.1696110054,11.52744,3.36217,12.00775,41.13,4.0,41.3240474784,134.21,54.70744,20.31217,58.3565612546,11.52744,3.36217,12.00775,43.18,16.95,46.3876589192,132.84,55.70744,17.73217,58.4615148988,11.52744,3.36217,12.00775,44.18,14.37,46.4582533034,134.21
2020-03-22 06:00:00,51.04752,34.36886,61.5391569316,12.64752,3.68886,13.1745,38.4,30.68,49.1510162662,133.18,52.35752,7.70886,52.9219843076,12.64752,3.68886,13.1745,39.71,4.02,39.9129615539,134.57,54.37752,20.72886,58.1945041928,12.64752,3.68886,13.1745,41.73,17.04,45.0749875208,133.18,55.41752,18.22886,58.3386052272,12.64752,3.68886,13.1745,42.77,14.54,45.1739360694,134.57
2020-03-22 06:30:00,52.16952,34.24361,62.4041957152,12.38952,3.61361,12.90575,39.78,30.63,50.2060285225,133.0,53.46952,7.96361,54.0593068145,12.38952,3.61361,12.90575,41.08,4.35,41.3096707806,134.39,55.51952,20.24361,59.0950154147,12.38952,3.61361,12.90575,43.13,16.63,46.2250343429,133.0,56.61952,18.14361,59.4555348884,12.38952,3.61361,12.90575,44.23,14.53,46.5554916202,134.39
2020-03-22 07:00:00,54.23944,32.91067,63.4431166586,12.13944,3.54067,12.64525,42.1,29.37,51.33231828,132.29,55.62944,8.20067,56.2306462986,12.13944,3.54067,12.64525,43.49,4.66,43.7389494615,133.64,57.72944,19.63067,60.975826746,12.13944,3.54067,12.64525,45.59,16.09,48.3460050056,132.29,58.83944,16.94067,61.229617013,12.13944,3.54067,12.64525,46.7,13.4,48.5844625369,133.64
2020-03-22 07:30:00,57.20208,32.41019,65.7457099145,11.932080000000001,3.48019,12.42925,45.27,28.93,53.724461840000004,131.97,58.47208,9.57019,59.2500858747,11.932080000000001,3.48019,12.42925,46.54,6.09,46.9367627772,133.31,60.65208,18.01019,63.2695957958,11.932080000000001,3.48019,12.42925,48.72,14.53,50.8405281247,131.97,62.02208,16.50019,64.1793944936,11.932080000000001,3.48019,12.42925,50.09,13.02,51.7545022196,133.31
2020-03-22 08:00:00,58.35776,31.70893,66.415995016,10.96776,3.19893,11.42475,47.39,28.51,55.3049021335,131.89,59.68776,9.71893,60.4738480185,10.96776,3.19893,11.42475,48.72,6.52,49.154336533,133.24,61.92776,17.25893,64.2877758471,10.96776,3.19893,11.42475,50.96,14.06,52.8640255751,131.89,63.31776,15.78893,65.2566398305,10.96776,3.19893,11.42475,52.35,12.59,53.842646666,133.24
2020-03-22 08:30:00,59.71608,31.39094,67.4640743259,11.38608,3.3209400000000002,11.8605,48.33,28.07,55.890194131,131.32,61.17608,10.55094,62.0792646465,11.38608,3.3209400000000002,11.8605,49.79,7.23,50.3121953407,132.73,63.41608,16.46094,65.5176445566,11.38608,3.3209400000000002,11.8605,52.03,13.14,53.6635863505,131.32,64.75608,15.60094,66.6088524586,11.38608,3.3209400000000002,11.8605,53.37,12.28,54.7645441869,132.73
2020-03-22 09:00:00,61.59656,26.95983,67.2381486766,12.85656,3.74983,13.39225,48.74,23.21,53.9841800901,131.32,61.96656,9.93983,62.7587028121,12.85656,3.74983,13.39225,49.11,6.19,49.498567656,132.67,64.24656,21.41983,67.723183542,12.85656,3.74983,13.39225,51.39,17.67,54.3429940287,131.32,66.21656,12.49983,67.3860413458,12.85656,3.74983,13.39225,53.36,8.75,54.0726557513,132.67
2020-03-22 09:30:00,65.37936,18.84398,68.0408428538,16.53936,4.82398,17.2285,48.84,14.02,50.8124591021,132.05,62.98936,10.20398,63.8105060398,16.53936,4.82398,17.2285,46.45,5.38,46.760527157,133.43,65.21936,31.13398,72.2695622614,16.53936,4.82398,17.2285,48.68,26.31,55.3349663414,132.05,69.10936,7.28398,69.4921578615,16.53936,4.82398,17.2285,52.57,2.46,52.6275260676,133.43
2020-03-22 10:00:00,66.13376,18.71568,68.7310038454,19.01376,5.54568,19.806,47.12,13.17,48.9258960061,131.58,63.69376,10.62568,64.5739896429,19.01376,5.54568,19.806,44.68,5.08,44.9678640809,132.91,65.85376,31.415680000000002,72.9634336911,19.01376,5.54568,19.806,46.84,25.87,53.509274897,131.58,69.76376,8.77568,70.3135461259,19.01376,5.54568,19.806,50.75,3.23,50.8526833117,132.91
2020-03-22 10:30:00,66.54752,18.03511,68.9480790948,18.73752,5.46511,19.51825,47.81,12.57,49.4348156667,131.26,64.14752,10.35511,64.9779395277,18.73752,5.46511,19.51825,45.41,4.89,45.6725322267,132.56,66.30752,31.04511,73.2153403561,18.73752,5.46511,19.51825,47.57,25.58,54.0114922956,131.26,70.18752,9.25511,70.7950918134,18.73752,5.46511,19.51825,51.45,3.79,51.5894039508,132.56
2020-03-22 11:00:00,67.27704,17.64622,69.5527798974,17.98704,5.24622,18.7365,49.29,12.4,50.8258211936,131.26,64.93704,9.996220000000001,65.7019297909,17.98704,5.24622,18.7365,46.95,4.75,47.1896704799,132.64,67.12704,30.66622,73.8001121154,17.98704,5.24622,18.7365,49.14,25.42,55.3255456367,131.26,70.99704,9.19622,71.5901540091,17.98704,5.24622,18.7365,53.01,3.95,53.1569619147,132.64
2020-03-22 11:30:00,67.21664,17.17527,69.3762682224,16.88664,4.92527,17.59025,50.33,12.25,51.7993378336,131.13,64.92664,9.56527,65.6274559301,16.88664,4.92527,17.59025,48.04,4.64,48.2635597527,132.47,67.14664,30.18527,73.6194389293,16.88664,4.92527,17.59025,50.26,25.26,56.2506462185,131.13,70.96664,8.97527,71.5319471597,16.88664,4.92527,17.59025,54.08,4.05,54.2314382992,132.47
2020-03-22 12:00:00,66.86528,17.33654,69.0761991474,16.92528,4.93654,17.6305,49.94,12.4,51.4564242831,130.97,64.56528,9.75654,65.2982806378,16.92528,4.93654,17.6305,47.64,4.82,47.8832120894,132.32,66.75528,30.32654,73.3209822374,16.92528,4.93654,17.6305,49.83,25.39,55.9256738895,130.97,70.60528,8.79654,71.1511396947,16.92528,4.93654,17.6305,53.68,3.86,53.8186027318,132.32
2020-03-22 12:30:00,67.766,16.6855,69.789946742,14.316,4.1755,14.9125,53.45,12.51,54.8944678451,130.85,65.236,8.6655,65.8090159952,14.316,4.1755,14.9125,50.92,4.49,51.1175752555,132.21,67.556,29.2155,73.6027076693,14.316,4.1755,14.9125,53.24,25.04,58.8345068816,130.85,71.646,7.8955,72.0797352676,14.316,4.1755,14.9125,57.33,3.7199999999999998,57.4505639659,132.21
2020-03-22 13:00:00,68.29072,16.23646,70.1943378874,13.53072,3.94646,14.0945,54.76,12.29,56.1222032711,131.09,65.96072,8.71646,66.5341510643,13.53072,3.94646,14.0945,52.43,4.77,52.6465364483,132.48,68.36072,29.35646,74.3975119386,13.53072,3.94646,14.0945,54.83,25.41,60.4317548976,131.09,72.24072,7.9264600000000005,72.6742760146,13.53072,3.94646,14.0945,58.71,3.98,58.8447491285,132.48
2020-03-22 13:30:00,68.57752,16.04011,70.4284131453,12.61752,3.68011,13.14325,55.96,12.36,57.3087358088,131.31,66.24752,8.49011,66.7893395233,12.61752,3.68011,13.14325,53.63,4.8100000000000005,53.8452690587,132.65,68.68752,29.18011,74.6287761079,12.61752,3.68011,13.14325,56.07,25.5,61.596224722,131.31,72.58752,7.63011,72.9874416483,12.61752,3.68011,13.14325,59.97,3.95,60.0999450915,132.65
2020-03-22 14:00:00,68.53952,16.29611,70.4501880974,13.04952,3.8061100000000003,13.59325,55.49,12.49,56.8782928717,131.68,66.28952,8.66611,66.8535857255,13.04952,3.8061100000000003,13.59325,53.24,4.86,53.4613617485,132.98,68.67952,29.45611,74.7297724054,13.04952,3.8061100000000003,13.59325,55.63,25.65,61.2586271475,131.68,72.51952,7.70611,72.9278061672,13.04952,3.8061100000000003,13.59325,59.47,3.9,59.5977424069,132.98
2020-03-22 14:30:00,66.98056,17.02308,69.10991731,13.45056,3.92308,14.011,53.53,13.1,55.1096262009,131.86,64.75056000000001,9.25308,65.4083672767,13.45056,3.92308,14.011,51.3,5.33,51.5761466184,133.27,67.07056,30.13308,73.5286510756,13.45056,3.92308,14.011,53.62,26.21,59.6830671129,131.86,70.90056,7.28308,71.27364634,13.45056,3.92308,14.011,57.45,3.36,57.5481719953,133.27
2020-03-22 15:00:00,66.39856,17.56208,68.6818420254,13.85856,4.04208,14.436,52.54,13.52,54.2516543527,131.99,64.11856,9.53208,64.8232233509,13.85856,4.04208,14.436,50.26,5.49,50.5589527186,133.4,66.43856,30.48208,73.0974654554,13.85856,4.04208,14.436,52.58,26.44,58.8534620902,131.99,70.27856,7.00208,70.6265185323,13.85856,4.04208,14.436,56.42,2.96,56.497592869100004,133.4
2020-03-22 15:30:00,66.59736,18.32423,69.0723227064,14.75736,4.3042300000000004,15.37225,51.84,14.02,53.7023835598,131.99,64.20736,9.64423,64.9276231697,14.75736,4.3042300000000004,15.37225,49.45,5.34,49.7374918949,133.36,66.49736,30.56423,73.1851832167,14.75736,4.3042300000000004,15.37225,51.74,26.26,58.0225404477,131.99,70.44736,6.74423,70.7694508193,14.75736,4.3042300000000004,15.37225,55.69,2.44,55.7434274153,133.36
2020-03-22 16:00:00,67.76776,18.51893,70.2525448917,15.76776,4.59893,16.42475,52.0,13.92,53.8309056212,132.41,65.21776,9.90893,65.9662270648,15.76776,4.59893,16.42475,49.45,5.31,49.7342799284,133.8,67.51776,30.98893,74.2897146176,15.76776,4.59893,16.42475,51.75,26.39,58.0904002396,132.41,71.61776,7.26893,71.9856992101,15.76776,4.59893,16.42475,55.85,2.67,55.9137854201,133.8
2020-03-22 16:30:00,69.46992,18.08706,71.7858727345,15.10992,4.40706,15.7395,54.36,13.68,56.054901659,132.26,66.73992,9.53706,67.4178940271,15.10992,4.40706,15.7395,51.63,5.13,51.8842345997,133.68,69.09992,30.56706,75.5588783734,15.10992,4.40706,15.7395,53.99,26.16,59.9938805213,132.26,73.41992,7.26706,73.7786880735,15.10992,4.40706,15.7395,58.31,2.86,58.3800967796,133.68
2020-03-22 17:00:00,71.28272,16.81246,73.238548469,14.44272,4.21246,15.0445,56.84,12.6,58.2198041907,131.57,68.49272,9.23246,69.1121625378,14.44272,4.21246,15.0445,54.05,5.02,54.2826206073,132.91,70.91272,30.03246,77.0101455099,14.44272,4.21246,15.0445,56.47,25.82,62.0929408226,131.57,75.32272,8.00246,75.7466270817,14.44272,4.21246,15.0445,60.88,3.79,60.9978565197,132.91
2020-03-22 17:30:00,73.36016,16.57463,75.2092509926,14.45016,4.21463,15.05225,58.91,12.36,60.1926714808,130.86,70.37016,8.73463,70.9101768413,14.45016,4.21463,15.05225,55.92,4.52,56.1023778462,132.27,72.81016,29.28463,78.4787165636,14.45016,4.21463,15.05225,58.36,25.07,63.5168835822,130.86,77.49016,8.04463,77.9066169761,14.45016,4.21463,15.05225,63.04,3.83,63.156238805,132.27
2020-03-22 18:00:00,74.24952,23.36486,77.8389870377,13.79952,4.02486,14.3745,60.45,19.34,63.4684023747,131.76,73.10952,10.80486,73.9036326188,13.79952,4.02486,14.3745,59.31,6.78,59.6962687276,133.18,74.98952,21.23486,77.938099727,13.79952,4.02486,14.3745,61.19,17.21,63.5641424075,131.76,78.41952,10.75486,79.1535730757,13.79952,4.02486,14.3745,64.62,6.73,64.9695105415,133.18
2020-03-22 18:30:00,75.94504,29.53897,81.4874214174,14.70504,4.28897,15.31775,61.24,25.25,66.2412265889,132.24,76.48504,14.00897,77.7573956885,14.70504,4.28897,15.31775,61.78,9.72,62.5399616245,133.66,77.73504,14.09897,79.0032746085,14.70504,4.28897,15.31775,63.03,9.81,63.7888469875,132.24,80.12504,13.88897,81.3198962288,14.70504,4.28897,15.31775,65.42,9.6,66.1206200818,133.66
2020-03-22 19:00:00,79.16264,28.91577,84.2783799468,15.48264,4.51577,16.12775,63.68,24.4,68.194592161,132.46,79.66264,15.20577,81.1008733187,15.48264,4.51577,16.12775,64.18,10.69,65.0641875382,133.92,80.98264,13.40577,82.0847284863,15.48264,4.51577,16.12775,65.5,8.89,66.1005453835,132.46,83.46264,13.19577,84.4993527884,15.48264,4.51577,16.12775,67.98,8.68,68.5319108153,133.92
2020-03-22 19:30:00,78.75288,28.97709,83.9147654061,14.97288,4.36709,15.59675,63.78,24.61,68.3632979017,132.55,79.38288,14.97709,80.783382338,14.97288,4.36709,15.59675,64.41,10.61,65.2780223352,134.04,80.73288,13.38709,81.835274129,14.97288,4.36709,15.59675,65.76,9.02,66.3757335176,132.55,83.06288,13.21709,84.1078682524,14.97288,4.36709,15.59675,68.09,8.85,68.6627307933,134.04
2020-03-22 20:00:00,76.09128,29.50329,81.6108265665,14.41128,4.20329,15.01175,61.68,25.3,66.6671763314,132.42,76.79128,14.03329,78.0630124468,14.41128,4.20329,15.01175,62.38,9.83,63.149768804,133.82,78.10128,13.94329,79.3361536354,14.41128,4.20329,15.01175,63.69,9.74,64.4304563076,132.42,80.32128,13.82329,81.5020942508,14.41128,4.20329,15.01175,65.91,9.62,66.6083515785,133.82
2020-03-22 20:30:00,74.98176,30.08718,80.7929621505,14.80176,4.3171800000000005,15.4185,60.18,25.77,65.4654511937,132.94,75.65176,13.73718,76.8888737429,14.80176,4.3171800000000005,15.4185,60.85,9.42,61.5748235889,134.38,76.95176,14.64718,78.3333469798,14.80176,4.3171800000000005,15.4185,62.15,10.33,63.0026301038,132.94,79.13176,14.26718,80.4076356191,14.80176,4.3171800000000005,15.4185,64.33,9.95,65.0949414317,134.38
2020-03-22 21:00:00,71.92824,30.77907,78.2369660682,15.04824,4.38907,15.67525,56.88,26.39,62.7037997254,134.12,72.86824,11.71907,73.8045865943,15.04824,4.38907,15.67525,57.82,7.33,58.2827701812,135.55,74.16824,17.13907,76.1227662737,15.04824,4.38907,15.67525,59.12,12.75,60.4792270123,134.12,75.97824,14.72907,77.3927545482,15.04824,4.38907,15.67525,60.93,10.34,61.8011367209,135.55
2020-03-22 21:30:00,69.23752,31.38886,76.0203571936,14.32752,4.17886,14.9245,54.91,27.21,61.2820707875,134.74,70.25752,10.91886,71.1009185612,14.32752,4.17886,14.9245,55.93,6.74,56.3346474206,136.14,71.57752,17.72886,73.7404491867,14.32752,4.17886,14.9245,57.25,13.55,58.8316666431,134.74,73.18752,15.19886,74.7490363085,14.32752,4.17886,14.9245,58.86,11.02,59.8827187092,136.14
2020-03-22 22:00:00,65.84896,31.85303,73.1484863361,12.55896,3.66303,13.08225,53.29,28.19,60.2868161375,135.08,66.94896,9.98303,67.6891729382,12.55896,3.66303,13.08225,54.39,6.32,54.7559540142,136.49,68.22896,17.75303,70.5007876329,12.55896,3.66303,13.08225,55.67,14.09,57.4254037861,135.08,69.76896,15.59303,71.4902116661,12.55896,3.66303,13.08225,57.21,11.93,58.4406451025,136.49
2020-03-22 22:30:00,62.44152,32.44586,70.368155092,12.43152,3.6258600000000003,12.9495,50.01,28.82,57.7199488912,135.0,63.55152,9.20586,64.2148234651,12.43152,3.6258600000000003,12.9495,51.12,5.58,51.4236404779,136.44,64.84152,18.42586,67.4087162958,12.43152,3.6258600000000003,12.9495,52.41,14.8,54.4596006228,135.0,66.20152,16.22586,68.1609843169,12.43152,3.6258600000000003,12.9495,53.77,12.6,55.2265597335,136.44
2020-03-22 23:00:00,59.25888,31.06509,66.9078072841,14.34888,4.18509,14.94675,44.91,26.88,52.3396837973,135.0,59.52888,10.48509,60.445220376500004,14.34888,4.18509,14.94675,45.18,6.3,45.6171283621,136.44,61.00888,22.21509,64.9276032406,14.34888,4.18509,14.94675,46.66,18.03,50.0223600003,135.0,62.81888,14.86509,64.5537186006,14.34888,4.18509,14.94675,48.47,10.68,49.632683788,136.44
2020-03-22 23:30:00,57.67712,21.29666,61.4833139856,15.17712,4.42666,15.8095,42.5,16.87,45.725779381,133.73,55.25712,12.83666,56.7285567475,15.17712,4.42666,15.8095,40.08,8.41,40.9528326249,135.16,57.34712,34.42666,66.887122012,15.17712,4.42666,15.8095,42.17,30.0,51.7523806216,133.73,61.13712,4.71666,61.3187925798,15.17712,4.42666,15.8095,45.96,0.29,45.9609149169,135.16
