Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-23 00:00:00,55.40392,21.86906,59.5638324544,15.01392,4.37906,15.6395,40.39,17.49,44.0142272453,134.02,53.06392,12.92906,54.6162997488,15.01392,4.37906,15.6395,38.05,8.55,38.9987820323,135.41,55.07392,34.61906,65.050872242,15.01392,4.37906,15.6395,40.06,30.24,50.1922424285,134.02,58.81392,4.9390600000000004,59.0209411942,15.01392,4.37906,15.6395,43.8,0.56,43.8035797624,135.41
2020-03-23 00:30:00,55.59208,22.22144,59.8687878147,16.22208,4.73144,16.898,39.37,17.49,43.0801230268,133.84,53.19208,13.55144,54.8911550325,16.22208,4.73144,16.898,36.97,8.82,38.0075426725,135.21,55.17208,35.19144,65.4400172738,16.22208,4.73144,16.898,38.95,30.46,49.4460726449,133.84,58.93208,5.33144,59.1727496877,16.22208,4.73144,16.898,42.71,0.6000000000000001,42.7142142618,135.21
2020-03-23 01:00:00,58.62344,21.77767,62.5377856025,17.92344,5.22767,18.67025,40.7,16.55,43.9362322008,133.16,56.12344,13.80767,57.7969918617,17.92344,5.22767,18.67025,38.2,8.58,39.1517100521,134.51,58.13344,35.21767,67.968971792,17.92344,5.22767,18.67025,40.21,29.99,50.1621789798,133.16,61.99344,5.41767,62.2297175894,17.92344,5.22767,18.67025,44.07,0.19,44.0704095738,134.51
2020-03-23 01:30:00,60.12504,22.11397,64.0628449584,19.14504,5.58397,19.94275,40.98,16.53,44.1882484378,133.09,57.57504,14.19397,59.2988534068,19.14504,5.58397,19.94275,38.43,8.61,39.3826992473,134.51,59.56504,35.54397,69.36402377,19.14504,5.58397,19.94275,40.42,29.96,50.3128015519,133.09,63.51504,5.67397,63.7679719119,19.14504,5.58397,19.94275,44.37,0.09,44.3700912778,134.51
2020-03-23 02:00:00,59.40256,22.25158,63.4334056082,19.82256,5.78158,20.6485,39.58,16.47,42.8700046653,133.58,56.85256,14.27158,58.616478692,19.82256,5.78158,20.6485,37.03,8.49,37.9908015183,134.91,58.81256,35.78158,68.842128679,19.82256,5.78158,20.6485,38.99,30.0,49.1957325385,133.58,62.74256,6.13158,63.0414554769,19.82256,5.78158,20.6485,42.92,0.35000000000000003,42.9214270499,134.91
2020-03-23 02:30:00,58.63424,21.71582,62.5264019327,17.81424,5.19582,18.5565,40.82,16.52,44.0361533288,133.58,56.19424,13.70582,57.8415258361,17.81424,5.19582,18.5565,38.38,8.51,39.3121418903,134.91,58.22424,35.27582,68.0767625571,17.81424,5.19582,18.5565,40.41,30.08,50.3763287666,133.58,62.03424,5.50582,62.2780939516,17.81424,5.19582,18.5565,44.22,0.31,44.221086599,134.91
2020-03-23 03:00:00,57.97128,22.28454,62.1069241538,19.18128,5.59454,19.9805,38.79,16.69,42.2281920049,133.8,55.49128,14.05454,57.2434472289,19.18128,5.59454,19.9805,36.31,8.46,37.2825388084,135.13,57.46128,35.68454,67.6401145346,19.18128,5.59454,19.9805,38.28,30.09,48.6905175573,133.8,61.28128,5.98454,61.5728024167,19.18128,5.59454,19.9805,42.1,0.39,42.1018063745,135.13
2020-03-23 03:30:00,56.88,22.85625,61.3004287429,19.05,5.55625,19.84375,37.83,17.3,41.5980636569,133.97,54.47,13.88625,56.2121769643,19.05,5.55625,19.84375,35.42,8.33,36.3863339731,135.3,56.42,35.55625,66.6893043453,19.05,5.55625,19.84375,37.37,30.0,47.9219876466,133.97,60.15,5.90625,60.4392777014,19.05,5.55625,19.84375,41.1,0.35000000000000003,41.1014902406,135.3
2020-03-23 04:00:00,55.85408,22.46619,60.2030559504,17.16408,5.00619,17.87925,38.69,17.46,42.4472343033,134.15,53.53408,13.45619,55.1993366877,17.16408,5.00619,17.87925,36.37,8.45,37.338711815,135.46,55.50408,35.18619,65.7173558762,17.16408,5.00619,17.87925,38.34,30.18,48.7933192148,134.15,59.16408,5.47619,59.41697585,17.16408,5.00619,17.87925,42.0,0.47000000000000003,42.0026296796,135.46
2020-03-23 04:30:00,55.3616,21.48755,59.3853648601,15.3516,4.47755,15.99125,40.01,17.01,43.4757426619,133.81,53.1316,13.15755,54.7365329607,15.3516,4.47755,15.99125,37.78,8.68,38.7642980073,135.13,55.1216,34.78755,65.1810127381,15.3516,4.47755,15.99125,39.77,30.31,50.0034898782,133.81,58.7216,4.64755,58.9052292039,15.3516,4.47755,15.99125,43.37,0.17,43.3703331783,135.13
2020-03-23 05:00:00,55.55992,21.39581,59.5372605682,16.33992,4.76581,17.02075,39.22,16.63,42.6000622065,133.69,53.26992,13.38581,54.9259891687,16.33992,4.76581,17.02075,36.93,8.62,37.9226752748,135.01,55.24992,34.97581,65.3900676339,16.33992,4.76581,17.02075,38.91,30.21,49.2608587014,133.69,58.889920000000004,4.97581,59.0997577217,16.33992,4.76581,17.02075,42.55,0.21,42.5505182107,135.01
2020-03-23 05:30:00,57.51984,20.06162,60.91798249,13.95984,4.07162,14.5415,43.56,15.99,46.4020872375,133.46,55.27984,12.10162,56.5889557869,13.95984,4.07162,14.5415,41.32,8.03,42.0930314898,134.82,57.36984,33.59162,66.480790277,13.95984,4.07162,14.5415,43.41,29.52,52.4962712962,133.46,61.01984,4.90162,61.2163928393,13.95984,4.07162,14.5415,47.06,0.8300000000000001,47.0673188104,134.82
2020-03-23 06:00:00,59.71168,18.48799,62.5083234671,11.58168,3.37799,12.06425,48.13,15.11,50.4460999484,133.15,57.48168,10.61799,58.4541294287,11.58168,3.37799,12.06425,45.9,7.24,46.4674897105,134.52,59.71168,31.96799,67.7306216793,11.58168,3.37799,12.06425,48.13,28.59,55.9811128864,133.15,63.39168,5.00799,63.5891897815,11.58168,3.37799,12.06425,51.81,1.63,51.8356344612,134.52
2020-03-23 06:30:00,65.69104,15.73572,67.5494309391,9.31104,2.71572,9.699,56.38,13.02,57.8638470895,131.48,63.34104,7.18572,63.7473287299,9.31104,2.71572,9.699,54.03,4.47,54.2145902871,132.88,65.74104,27.92572,71.4263969258,9.31104,2.71572,9.699,56.43,25.21,61.805250586,131.48,69.70104,6.06572,69.9644762447,9.31104,2.71572,9.699,60.39,3.35,60.4828455018,132.88
2020-03-23 07:00:00,70.64536,18.59198,73.0508631698,7.27536,2.12198,7.5785,63.37,16.47,65.4753220687,131.57,69.94536,8.75198,70.4907833653,7.27536,2.12198,7.5785,62.67,6.63,63.0197254834,132.99,71.95536,17.85198,74.1368128709,7.27536,2.12198,7.5785,64.68,15.73,66.5652709752,131.57,74.95536,8.17198,75.3995175704,7.27536,2.12198,7.5785,67.68,6.05,67.9498704929,132.99
2020-03-23 07:30:00,74.61272,24.03371,78.3879914411,7.69272,2.24371,8.01325,66.92,21.79,70.3781961974,132.34,76.11272,15.54371,77.6836731004,7.69272,2.24371,8.01325,68.42,13.3,69.7006915317,133.8,77.44272,8.49371,77.9071112965,7.69272,2.24371,8.01325,69.75,6.25,70.0294580873,132.34,79.06272,8.22371,79.4892640547,7.69272,2.24371,8.01325,71.37,5.98,71.6200900586,133.8
2020-03-23 08:00:00,75.84544,23.07992,79.2793382667,8.12544,2.36992,8.464,67.72,20.71,70.8159763048,132.05,77.35544,16.29992,79.0541048245,8.12544,2.36992,8.464,69.23,13.93,70.6175459783,133.54,78.65544,7.85992,79.0471794816,8.12544,2.36992,8.464,70.53,5.49,70.7433459768,132.05,80.32544,7.31992,80.6582763267,8.12544,2.36992,8.464,72.2,4.95,72.369485973,133.54
2020-03-23 08:30:00,79.18576,20.20793,81.7235891384,8.97576,2.6179300000000003,9.34975,70.21,17.59,72.3799157225,131.3,80.89576,17.74793,82.8197621662,8.97576,2.6179300000000003,9.34975,71.92,15.13,73.4942399103,132.79,82.25576,6.70793,82.5288214993,8.97576,2.6179300000000003,9.34975,73.28,4.09,73.3940494863,131.3,83.76576,4.55793,83.8896732278,8.97576,2.6179300000000003,9.34975,74.79,1.94,74.8151568868,132.79
2020-03-23 09:00:00,80.48272,19.16871,82.7339571256,9.73272,2.83871,10.13825,70.75,16.33,72.6101329017,131.14,82.30272,19.03871,84.4760924633,9.73272,2.83871,10.13825,72.57,16.2,74.3562028347,132.57,83.63272,5.80871,83.8341992654,9.73272,2.83871,10.13825,73.9,2.9699999999999998,73.9596572464,131.14,85.11272,3.47871,85.1837809038,9.73272,2.83871,10.13825,75.38,0.64,75.3827168521,132.57
2020-03-23 09:30:00,79.73984,19.73162,82.1448653967,10.83984,3.16162,11.2915,68.9,16.57,70.8644826412,131.61,81.50984,19.57162,83.82662063,10.83984,3.16162,11.2915,70.67,16.41,72.5502377667,133.05,82.78984,6.08162,83.0129129055,10.83984,3.16162,11.2915,71.95,2.92,72.0092278809,131.61,84.28984,3.92162,84.3810181892,10.83984,3.16162,11.2915,73.45,0.76,73.4539318212,133.05
2020-03-23 10:00:00,81.51728,20.05504,83.9480289703,13.69728,3.99504,14.268,67.82,16.06,69.6955952697,131.69,79.33728,20.75504,82.0071684867,13.69728,3.99504,14.268,65.64,16.76,67.7459017211,133.05,80.58728,6.56504,80.8542481753,13.69728,3.99504,14.268,66.89,2.5700000000000003,66.939353149,131.69,86.01728,4.16504,86.1180585986,13.69728,3.99504,14.268,72.32,0.17,72.3201998061,133.05
2020-03-23 10:30:00,79.61368,21.34899,82.4264363973,14.53368,4.23899,15.13925,65.08,17.11,67.2915930856,131.83,80.72368,20.11899,83.1930662457,14.53368,4.23899,15.13925,66.19,15.88,68.0682782212,133.33,81.97368,7.71899,82.3363043825,14.53368,4.23899,15.13925,67.44,3.48,67.5297267875,131.83,83.99368,5.5189900000000005,84.1748034186,14.53368,4.23899,15.13925,69.46,1.28,69.4717928371,133.33
2020-03-23 11:00:00,79.67112,19.95366,82.1318203223,11.60112,3.38366,12.0845,68.07,16.57,70.0577604552,131.58,81.48112,19.70366,83.829631598,11.60112,3.38366,12.0845,69.88,16.32,71.7604124849,133.08,82.76112,6.32366,83.0023593607,11.60112,3.38366,12.0845,71.16,2.94,71.2207076629,131.58,84.16112,4.17366,84.2645450795,11.60112,3.38366,12.0845,72.56,0.79,72.5643004514,133.08
2020-03-23 11:30:00,79.12656,18.70733,81.307912857,8.35656,2.43733,8.70475,70.77,16.27,72.6161538502,131.4,81.09656,18.99733,83.2919599419,8.35656,2.43733,8.70475,72.74,16.56,74.6012144673,132.91,82.40656,5.09733,82.5640593973,8.35656,2.43733,8.70475,74.05,2.66,74.097760425,131.4,83.73656,2.9773300000000003,83.7894741275,8.35656,2.43733,8.70475,75.38,0.54,75.3819341752,132.91
2020-03-23 12:00:00,78.4208,19.23815,80.7460728956,9.4908,2.7681500000000003,9.88625,68.93,16.47,70.870344997,131.61,80.3808,19.26815,82.6579373869,9.4908,2.7681500000000003,9.88625,70.89,16.5,72.7849029676,133.02,81.6508,5.58815,81.8418020394,9.4908,2.7681500000000003,9.88625,72.16,2.8200000000000003,72.2150815273,131.61,82.9708,3.42815,83.0415911761,9.4908,2.7681500000000003,9.88625,73.48,0.66,73.4829640121,133.02
2020-03-23 12:30:00,78.44936,19.96398,80.9497534391,10.53936,3.07398,10.9785,67.91,16.89,69.9788553779,131.7,80.29936,19.17398,82.5568211927,10.53936,3.07398,10.9785,69.76,16.1,71.5937678852,133.13,81.55936,6.30398,81.8026244533,10.53936,3.07398,10.9785,71.02,3.23,71.0934124937,131.7,82.96936,4.14398,83.072782962,10.53936,3.07398,10.9785,72.43,1.07,72.4379030619,133.13
2020-03-23 13:00:00,78.6072,20.7046,81.2882054975,11.7072,3.4146,12.195,66.9,17.29,69.0981483109,132.29,80.3372,18.9346,82.538383683,11.7072,3.4146,12.195,68.63,15.52,70.3629682432,133.76,81.6172,7.3946,81.9514944647,11.7072,3.4146,12.195,69.91,3.98,70.0231997269,132.29,83.0772,4.7646,83.2137162552,11.7072,3.4146,12.195,71.37,1.35,71.3827668279,133.76
2020-03-23 13:30:00,78.08616,20.06513,80.6229361005,9.686160000000001,2.82513,10.08975,68.4,17.24,70.5391919432,132.43,80.13616,17.94513,82.1208367606,9.686160000000001,2.82513,10.08975,70.45,15.12,72.0542635796,133.93,81.41616,7.23513,81.7370064002,9.686160000000001,2.82513,10.08975,71.73,4.41,71.8654367551,132.43,82.61616,4.13513,82.7195816797,9.686160000000001,2.82513,10.08975,72.93,1.31,72.9417644426,133.93
2020-03-23 14:00:00,77.16904,19.84722,79.6804422443,9.17904,2.67722,9.5615,67.99,17.17,70.1245249538,132.62,79.25904,17.73722,81.2194828539,9.17904,2.67722,9.5615,70.08,15.06,71.6799135044,134.1,80.56904,7.19722,80.8898645211,9.17904,2.67722,9.5615,71.39,4.52,71.5329469545,132.62,81.67904,3.86722,81.7705384955,9.17904,2.67722,9.5615,72.5,1.19,72.5097655492,134.1
2020-03-23 14:30:00,75.538,20.78275,78.344828429,9.678,2.82275,10.08125,65.86,17.96,68.2649338973,132.84,77.628,17.20275,79.5112633,9.678,2.82275,10.08125,67.95,14.38,69.454927111,134.28,78.938,8.13275,79.3558407842,9.678,2.82275,10.08125,69.26,5.31,69.4632543148,132.84,79.988,4.73275,80.1278919388,9.678,2.82275,10.08125,70.31,1.9100000000000001,70.3359381824,134.28
2020-03-23 15:00:00,74.01776,22.96643,77.498940008,10.78776,3.14643,11.23725,63.23,19.82,66.2636046409,133.14,75.83776,17.65643,77.8660090294,10.78776,3.14643,11.23725,65.05,14.51,66.6486503989,134.56,77.18776,8.42643,77.6463458017,10.78776,3.14643,11.23725,66.4,5.28,66.6095969062,133.14,78.33776,6.85643,78.6372384698,10.78776,3.14643,11.23725,67.55,3.71,67.6518041149,134.56
2020-03-23 15:30:00,75.12168,22.75299,78.4918171529,10.02168,2.92299,10.43925,65.1,19.83,68.0532063903,132.98,76.84168,18.16299,78.9590906164,10.02168,2.92299,10.43925,66.82,15.24,68.5359029998,134.47,78.22168,7.41299,78.5721556454,10.02168,2.92299,10.43925,68.2,4.49,68.3476415102,132.98,79.51168,6.70299,79.7937173677,10.02168,2.92299,10.43925,69.49,3.7800000000000002,69.5927330976,134.47
2020-03-23 16:00:00,75.73088,22.81234,79.0921553749,10.67088,3.11234,11.1155,65.06,19.7,67.9771549861,132.98,77.36088,18.52234,79.547362203,10.67088,3.11234,11.1155,66.69,15.41,68.4472366133,134.39,78.75088,7.43234,79.1008266622,10.67088,3.11234,11.1155,68.08,4.32,68.2169245862,132.98,80.13088,6.74234,80.4140353312,10.67088,3.11234,11.1155,69.46,3.63,69.5547877576,134.39
2020-03-23 16:30:00,77.07752,23.15761,80.4811716507,10.27752,2.99761,10.70575,66.8,20.16,69.7758238934,132.92,78.57752,17.88761,80.5877983374,10.27752,2.99761,10.70575,68.3,14.89,69.9042352079,134.39,80.03752,7.83761,80.4203502744,10.27752,2.99761,10.70575,69.76,4.84,69.9276998049,132.92,81.54752,7.12761,81.8584194965,10.27752,2.99761,10.70575,71.27,4.13,71.389563663,134.39
2020-03-23 17:00:00,79.20776,22.85893,82.4402809612,9.04776,2.63893,9.42475,70.16,20.22,73.0155736812,132.56,80.58776,17.28893,82.4214423701,9.04776,2.63893,9.42475,71.54,14.65,73.024612974,133.99,82.04776,7.60893,82.3998224316,9.04776,2.63893,9.42475,73.0,4.97,73.1689886496,132.56,83.80776,6.93893,84.0945264911,9.04776,2.63893,9.42475,74.76,4.3,74.8835602786,133.99
2020-03-23 17:30:00,81.21808,22.59319,84.3020091888,8.54808,2.4931900000000002,8.90425,72.67,20.1,75.3985338054,131.82,82.47808,16.45319,84.1031577389,8.54808,2.4931900000000002,8.90425,73.93,13.96,75.2364705445,133.28,83.89808,7.94319,84.2732584813,8.54808,2.4931900000000002,8.90425,75.35,5.45,75.5468397751,131.82,85.90808,6.88319,86.1833888511,8.54808,2.4931900000000002,8.90425,77.36,4.39,77.4844610228,133.28
2020-03-23 18:00:00,82.64128,22.46079,85.6391747243,8.47128,2.47079,8.82425,74.17,19.99,76.8165932595,131.69,83.83128,16.12079,85.3672265958,8.47128,2.47079,8.82425,75.36,13.65,76.5862396257,133.2,85.21128,8.14079,85.5992681106,8.47128,2.47079,8.82425,76.74,5.67,76.9491812822,131.69,87.41128,6.82079,87.6769926917,8.47128,2.47079,8.82425,78.94,4.35,79.059762838,133.2
2020-03-23 18:30:00,83.5172,22.7021,86.5477211731,8.8872,2.5921000000000003,9.2575,74.63,20.11,77.2919724163,131.4,84.6072,16.0721,86.1202106956,8.8872,2.5921000000000003,9.2575,75.72,13.48,76.9105246374,132.96,85.9772,8.3821,86.3848280675,8.8872,2.5921000000000003,9.2575,77.09,5.79,77.3071290374,131.4,88.2972,7.1321,88.5847750928,8.8872,2.5921000000000003,9.2575,79.41,4.54,79.5396737484,132.96
2020-03-23 19:00:00,87.63392,14.34906,88.8008978415,11.41392,3.32906,11.8895,76.22,11.02,77.0125236569,131.49,86.52392,9.53906,87.0481613697,11.41392,3.32906,11.8895,75.11,6.21,75.3662802585,132.96,87.88392,16.86906,89.4882594526,11.41392,3.32906,11.8895,76.47,13.54,77.6594649737,131.49,92.46392,11.54906,93.1823872234,11.41392,3.32906,11.8895,81.05,8.22,81.4657652023,132.96
2020-03-23 19:30:00,87.99824,10.16407,88.5832860198,13.72824,4.00407,14.30025,74.27,6.16,74.5250192888,133.26,85.06824,4.46407,85.1852885049,13.72824,4.00407,14.30025,71.34,0.46,71.3414830236,134.75,86.36824,23.95407,89.6285130428,13.72824,4.00407,14.30025,72.64,19.95,75.329755741,133.26,92.75824,14.00407,93.8094081874,13.72824,4.00407,14.30025,79.03,10.0,79.6601587997,134.75
2020-03-23 20:00:00,84.46424,12.48707,85.3822859612,14.18424,4.13707,14.77525,70.28,8.35,70.7742954751,133.51,81.54424,4.88707,81.6905534953,14.18424,4.13707,14.77525,67.36,0.75,67.3641751972,135.01,82.81424,24.85707,86.4642832374,14.18424,4.13707,14.77525,68.63,20.72,71.6895759508,133.51,89.03424,11.94707,89.8322234722,14.18424,4.13707,14.77525,74.85,7.8100000000000005,75.2563525558,135.01
2020-03-23 20:30:00,82.45496,12.304780000000001,83.3680276812,11.36496,3.31478,11.8385,71.09,8.99,71.6561804731,133.3,79.66496,4.37478,79.7849895146,11.36496,3.31478,11.8385,68.3,1.06,68.3082249806,134.81,81.01496,24.30478,84.5821853268,11.36496,3.31478,11.8385,69.65,20.99,72.7440897943,133.3,87.03496,10.42478,87.6570607553,11.36496,3.31478,11.8385,75.67,7.11,76.0032959812,134.81
2020-03-23 21:00:00,76.30248,22.52864,79.5588340437,10.93248,3.18864,11.388,65.37,19.34,68.1709065511,133.06,76.25248,10.38864,76.9569005821,10.93248,3.18864,11.388,65.32,7.2,65.7156176263,134.52,77.49248,16.60864,79.2523272794,10.93248,3.18864,11.388,66.56,13.42,67.8994108958,133.06,80.95248,8.75864,81.4249212023,10.93248,3.18864,11.388,70.02,5.57,70.2411937541,134.52
2020-03-23 21:30:00,74.496,21.60425,77.5654409777,12.906,3.76425,13.44375,61.59,17.84,64.1217100521,133.49,73.636,6.94425,73.9627142827,12.906,3.76425,13.44375,60.73,3.18,60.8132000474,134.92,74.896,20.55425,77.6652303741,12.906,3.76425,13.44375,61.99,16.79,64.2235486407,133.49,78.686,5.55425,78.8817868019,12.906,3.76425,13.44375,65.78,1.79,65.8043501602,134.92
2020-03-23 22:00:00,71.47496,22.59978,74.9627905234,14.36496,4.18978,14.9635,57.11,18.41,60.0040015332,134.35,70.81496,5.85978,71.0569882661,14.36496,4.18978,14.9635,56.45,1.67,56.474696989,135.78,72.03496,22.74978,75.541961533,14.36496,4.18978,14.9635,57.67,18.56,60.5830215489,134.35,75.49496,6.34978,75.7615251394,14.36496,4.18978,14.9635,61.13,2.16,61.1681493917,135.78
2020-03-23 22:30:00,65.86992,33.94831,74.1035364383,12.67992,3.69831,13.20825,53.19,30.25,61.1901838533,134.56,67.71992,14.94831,69.3501228309,12.67992,3.69831,13.20825,55.04,11.25,56.1779681014,136.0,68.94992,12.63831,70.0986329942,12.67992,3.69831,13.20825,56.27,8.94,56.975753615,134.56,70.24992,17.52831,72.4036802342,12.67992,3.69831,13.20825,57.57,13.83,59.207886299,136.0
2020-03-23 23:00:00,61.644800000000004,38.06515,72.4502381746,10.4748,3.05515,10.91125,51.17,35.01,62.0005564491,134.62,64.6648,18.51515,67.2632673795,10.4748,3.05515,10.91125,54.19,15.46,56.3521756457,136.0,65.8848,7.81515,66.3466912556,10.4748,3.05515,10.91125,55.41,4.76,55.6140782536,134.62,66.1548,22.18515,69.7756292954,10.4748,3.05515,10.91125,55.68,19.13,58.8746065804,136.0
2020-03-23 23:30:00,58.48056,38.56058,70.0492271753,9.91056,2.89058,10.3235,48.57,35.67,60.26104712,134.73,61.58056,17.79058,64.0989087789,9.91056,2.89058,10.3235,51.67,14.9,53.7754488591,136.12,62.80056,8.23058,63.3376095495,9.91056,2.89058,10.3235,52.89,5.34,53.158891072,134.73,62.85056,22.67058,66.8142805832,9.91056,2.89058,10.3235,52.94,19.78,56.5145291054,136.12
2020-03-24 00:00:00,56.01024,39.08132,68.2971196889,9.57024,2.79132,9.969,46.44,36.29,58.9375746023,135.13,59.17024,17.09132,61.589207829,9.57024,2.79132,9.969,49.6,14.3,51.6202479653,136.54,60.40024,8.87132,61.0482539521,9.57024,2.79132,9.969,50.83,6.08,51.1923363405,135.13,60.26024,23.11132,64.5401397349,9.57024,2.79132,9.969,50.69,20.32,54.6111572849,136.54
2020-03-24 00:30:00,56.02016,38.58713,68.0237085733,8.39016,2.44713,8.73975,47.63,36.14,59.7889329224,135.03,59.24016,16.44713,61.4809290924,8.39016,2.44713,8.73975,50.85,14.0,52.7420373137,136.47,60.50016,8.77713,61.1335208463,8.39016,2.44713,8.73975,52.11,6.33,52.4930566837,135.03,60.32016,22.65713,64.4349846144,8.39016,2.44713,8.73975,51.93,20.21,55.7240432847,136.47
2020-03-24 01:00:00,58.81456,38.57383,70.3355729973,9.54456,2.78383,9.94225,49.27,35.79,60.8971017373,134.53,61.92456,17.37383,64.3156365129,9.54456,2.78383,9.94225,52.38,14.59,54.374005738,135.96,63.17456,8.39383,63.7297529672,9.54456,2.78383,9.94225,53.63,5.61,53.9226204853,134.53,63.18456,22.75383,67.156722687,9.54456,2.78383,9.94225,53.64,19.97,57.2367932365,135.96
2020-03-24 01:30:00,60.15936,38.72898,71.5477636789,9.93936,2.89898,10.3535,50.22,35.83,61.691468616,134.7,63.53936,17.64898,65.9449525305,9.93936,2.89898,10.3535,53.6,14.75,55.592468015,136.14,64.55936,8.43898,65.108581209,9.93936,2.89898,10.3535,54.62,5.54,54.9002367937,134.7,64.61936,22.87898,68.5500504205,9.93936,2.89898,10.3535,54.68,19.98,58.2160012368,136.14
2020-03-24 02:00:00,58.97368,39.02524,70.7167893064,10.54368,3.07524,10.983,48.43,35.95,60.3147361762,135.32,62.13368,17.36524,64.5146940673,10.54368,3.07524,10.983,51.59,14.29,53.5325340331,136.77,63.37368,9.19524,64.0372997198,10.54368,3.07524,10.983,52.83,6.12,53.1832990703,135.32,63.34368,23.01524,67.395274821,10.54368,3.07524,10.983,52.8,19.94,56.4397342304,136.77
2020-03-24 02:30:00,58.0128,39.35915,70.104405372,11.0028,3.20915,11.46125,47.01,36.15,59.3022984378,135.52,61.1228,17.35915,63.5400406717,11.0028,3.20915,11.46125,50.12,14.15,52.0791407379,136.93,62.3528,9.549150000000001,63.079774362,11.0028,3.20915,11.46125,51.35,6.34,51.7399081947,135.52,62.2928,23.28915,66.5039655928,11.0028,3.20915,11.46125,51.29,20.08,55.0805818778,136.93
2020-03-24 03:00:00,56.8508,39.34815,69.1396439755,10.9308,3.18815,11.38625,45.92,36.16,58.4481992879,135.52,59.9708,17.39815,62.4435142834,10.9308,3.18815,11.38625,49.04,14.21,51.0572786192,136.89,61.1808,9.49815,61.9136910712,10.9308,3.18815,11.38625,50.25,6.31,50.644630515,135.52,61.0808,23.24815,65.3554940848,10.9308,3.18815,11.38625,50.15,20.06,54.0132030156,136.89
2020-03-24 03:30:00,56.74608,29.91094,64.1465659802,9.46608,2.76094,9.8605,47.28,27.15,54.5208299643,134.11,57.07608,10.34094,58.0052924159,9.46608,2.76094,9.8605,47.61,7.58,48.2096307806,135.53,59.57608,9.91094,60.3948345461,9.46608,2.76094,9.8605,50.11,7.15,50.6175325357,134.11,61.06608,13.49094,62.5385608137,9.46608,2.76094,9.8605,51.6,10.73,52.703822442,135.53
2020-03-24 04:00:00,56.04216,29.67313,63.413077054,10.50216,3.06313,10.93975,45.54,26.61,52.7445134587,134.23,56.09216,10.47313,57.0615182541,10.50216,3.06313,10.93975,45.59,7.41,46.1882690734,135.64,58.66216,10.42313,59.580958828,10.50216,3.06313,10.93975,48.16,7.36,48.7191461337,134.23,60.27216,13.14313,61.6885332721,10.50216,3.06313,10.93975,49.77,10.08,50.7805011791,135.64
2020-03-24 04:30:00,55.76816,29.91363,63.284381403,11.73816,3.42363,12.22725,44.03,26.49,51.3844431711,133.94,55.76816,10.78363,56.8011826088,11.73816,3.42363,12.22725,44.03,7.36,44.6409061288,135.32,58.30816,10.74363,59.2896880424,11.73816,3.42363,12.22725,46.57,7.32,47.1417787106,133.94,59.91816,13.45363,61.4099833737,11.73816,3.42363,12.22725,48.18,10.03,49.2129383394,135.32
2020-03-24 05:00:00,56.056,30.1405,63.6453052177,12.996,3.7905,13.5375,43.06,26.35,50.4825326227,133.76,56.016,11.0405,57.0936502271,12.996,3.7905,13.5375,43.02,7.25,43.6266306286,135.18,58.506,10.9805,59.5275013439,12.996,3.7905,13.5375,45.51,7.19,46.0744636431,133.76,60.136,13.7005,61.6769178563,12.996,3.7905,13.5375,47.14,9.91,48.1704027386,135.18
2020-03-24 05:30:00,57.40632,29.53851,64.5601204225,13.12632,3.82851,13.67325,44.28,25.71,51.2027587147,133.13,57.33632,10.598510000000001,58.3076496299,13.12632,3.82851,13.67325,44.21,6.77,44.7253507532,134.5,59.87632,10.53851,60.7966601859,13.12632,3.82851,13.67325,46.75,6.71,47.2290863769,133.13,61.52632,13.21851,62.9302555164,13.12632,3.82851,13.67325,48.4,9.39,49.3024553141,134.5
2020-03-24 06:00:00,58.40816,28.31613,64.9100637248,14.07816,4.10613,14.66475,44.33,24.21,50.5101276973,132.52,58.44816,11.53613,59.5757476056,14.07816,4.10613,14.66475,44.37,7.43,44.9877961229,133.95,60.95816,11.48613,62.0308669371,14.07816,4.10613,14.66475,46.88,7.38,47.4573366299,132.52,62.53816,12.13613,63.7048436743,14.07816,4.10613,14.66475,48.46,8.03,49.1207949854,133.95
2020-03-24 06:30:00,62.88352,27.08936,68.4702162462,14.84352,4.32936,15.462,48.04,22.76,53.1588111229,131.53,62.68352,9.06936,63.3362216303,14.84352,4.32936,15.462,47.84,4.74,48.074246744,132.91,65.26352,8.94936,65.874259671,14.84352,4.32936,15.462,50.42,4.62,50.6312235681,131.53,67.17352,11.08936,68.0827121551,14.84352,4.32936,15.462,52.33,6.76,52.764822562,132.91
2020-03-24 07:00:00,66.52528,25.42779,71.219276768,14.73528,4.29779,15.34925,51.79,21.13,55.9346136127,131.18,66.39528,7.96779,66.8716597952,14.73528,4.29779,15.34925,51.66,3.67,51.7901969488,132.62,69.08528,7.80779,69.5250853819,14.73528,4.29779,15.34925,54.35,3.51,54.4632224533,131.18,71.06528,9.43779,71.6892314198,14.73528,4.29779,15.34925,56.33,5.14,56.5640212503,132.62
2020-03-24 07:30:00,71.74672,20.04071,74.4930996003,13.95672,4.07071,14.53825,57.79,15.97,59.9560255521,131.97,70.86672,9.97071,71.5647054173,13.95672,4.07071,14.53825,56.91,5.9,57.2150163856,133.46,73.39672,10.03071,74.0789690119,13.95672,4.07071,14.53825,59.44,5.96,59.7380548729,131.97,76.21672,8.11071,76.6470614196,13.95672,4.07071,14.53825,62.26,4.04,62.3909384446,133.46
2020-03-24 08:00:00,74.66688,14.94534,76.147922865,14.00688,4.08534,14.5905,60.66,10.86,61.6244691661,133.04,72.74688,12.23534,73.7686389643,14.00688,4.08534,14.5905,58.74,8.15,59.3026989268,134.5,74.96688,12.13534,75.9427387829,14.00688,4.08534,14.5905,60.96,8.05,61.4892193803,133.04,78.80688,9.50534,79.3780563119,14.00688,4.08534,14.5905,64.8,5.42,65.0262746895,134.5
2020-03-24 08:30:00,76.07192,12.82431,77.1453170287,11.67192,3.40431,12.15825,64.4,9.42,65.0853009519,132.66,74.30192,10.43431,75.0309945347,11.67192,3.40431,12.15825,62.63,7.03,63.0233115601,134.12,76.60192,10.32431,77.2945374827,11.67192,3.40431,12.15825,64.93,6.92,65.2977128237,132.66,80.38192,10.20431,81.0270387307,11.67192,3.40431,12.15825,68.71,6.8,69.0456667721,134.12
2020-03-24 09:00:00,76.72448,11.26089,77.5464601053,10.01448,2.92089,10.43175,66.71,8.34,67.2293068535,132.66,75.10448,8.89089,75.6289021543,10.01448,2.92089,10.43175,65.09,5.97,65.3632083056,134.12,77.45448,8.77089,77.9495027788,10.01448,2.92089,10.43175,67.44,5.85,67.6932500328,132.66,81.15448,10.86089,81.8780102083,10.01448,2.92089,10.43175,71.14,7.94,71.5817239245,134.12
2020-03-24 09:30:00,75.70568,12.23874,76.6885698201,11.27568,3.2887399999999998,11.7455,64.43,8.95,65.0486540983,132.84,74.15568,9.858740000000001,74.8081521671,11.27568,3.2887399999999998,11.7455,62.88,6.57,63.2223006541,134.36,76.47568,9.73874,77.0932726524,11.27568,3.2887399999999998,11.7455,65.2,6.45,65.5182608133,132.84,80.03568,10.63874,80.7396610214,11.27568,3.2887399999999998,11.7455,68.76,7.35,69.151717983,134.36
2020-03-24 10:00:00,74.9048,11.99515,75.8591634976,10.4748,3.05515,10.91125,64.43,8.94,65.0472789592,133.08,73.4548,9.59515,74.078840073,10.4748,3.05515,10.91125,62.98,6.54,63.3186544393,134.57,75.7648,9.47515,76.3549827226,10.4748,3.05515,10.91125,65.29,6.42,65.6048816781,133.08,79.2448,10.45515,79.9315237473,10.4748,3.05515,10.91125,68.77,7.4,69.1669928506,134.57
2020-03-24 10:30:00,73.0856,13.04705,74.2410293642,10.9956,3.20705,11.45375,62.09,9.84,62.8648844746,133.53,71.6556,10.46705,72.4160489606,10.9956,3.20705,11.45375,60.66,7.26,61.0929062985,135.08,73.9556,10.35705,74.6773008086,10.9956,3.20705,11.45375,62.96,7.15,63.364691272,133.53,77.3356,9.80705,77.9549437628,10.9956,3.20705,11.45375,66.34,6.6,66.6675003281,135.08
2020-03-24 11:00:00,73.06992,12.51581,74.1340590334,10.57992,3.08581,11.02075,62.49,9.43,63.1975078623,133.01,71.72992,10.08581,72.4355229605,10.57992,3.08581,11.02075,61.15,7.0,61.5493501184,134.55,73.97992,9.97581,74.6494832424,10.57992,3.08581,11.02075,63.4,6.89,63.7732867273,133.01,77.30992,9.95581,77.9483282897,10.57992,3.08581,11.02075,66.73,6.87,67.0827086513,134.55
2020-03-24 11:30:00,72.9744,11.9742,73.9502841171,10.3344,3.0142,10.765,62.64,8.96,63.2775726462,133.01,71.6644,9.5742,72.3011170937,10.3344,3.0142,10.765,61.33,6.5600000000000005,61.6798386833,134.49,73.9344,9.4542,74.5364166096,10.3344,3.0142,10.765,63.6,6.44,63.9252188107,133.01,77.2344,10.3742,77.9280217188,10.3344,3.0142,10.765,66.9,7.36,67.303637346,134.49
2020-03-24 12:00:00,72.22416,11.80413,73.1824212005,10.09416,2.94413,10.51475,62.13,8.86,62.7585571855,133.01,70.89416,9.41413,71.5164859719,10.09416,2.94413,10.51475,60.8,6.47,61.1432817242,134.49,73.17416,9.29413,73.7620399946,10.09416,2.94413,10.51475,63.08,6.35,63.3988083484,133.01,76.44416,10.47413,77.1583890278,10.09416,2.94413,10.51475,66.35,7.53,66.7759193123,134.49
2020-03-24 12:30:00,72.42048,12.21889,73.4440412577,10.11048,2.94889,10.53175,62.31,9.27,62.9957855733,133.01,71.10048,9.82889,71.7766350205,10.11048,2.94889,10.53175,60.99,6.88,61.3768238018,134.49,73.36048,9.70889,74.0001525057,10.11048,2.94889,10.53175,63.25,6.76,63.6102200908,133.01,76.67048,10.01889,77.3223167026,10.11048,2.94889,10.53175,66.56,7.07,66.9344343369,134.49
2020-03-24 13:00:00,71.58448,12.97339,72.7505781761,10.19448,2.97339,10.619250000000001,61.39,10.0,62.1991326306,133.27,70.29448,10.49339,71.073378646,10.19448,2.97339,10.619250000000001,60.1,7.52,60.5686420518,134.72,72.55448,10.39339,73.2951234651,10.19448,2.97339,10.619250000000001,62.36,7.42,62.7998885349,133.27,75.78448,9.35339,76.3595004787,10.19448,2.97339,10.619250000000001,65.59,6.38,65.8995637315,134.72
2020-03-24 13:30:00,71.012,14.0635,72.3912023401,10.332,3.0135,10.7625,60.68,11.05,61.6779125782,133.57,69.652,10.8835,70.4971749523,10.332,3.0135,10.7625,59.32,7.87,59.8397802469,135.05,71.942,10.7835,72.7456887812,10.332,3.0135,10.7625,61.61,7.77,62.0980273439,133.57,75.192,8.3835,75.6579139036,10.332,3.0135,10.7625,64.86,5.37,65.0819214529,135.05
2020-03-24 14:00:00,72.30664,13.89402,73.6294369111,10.916640000000001,3.18402,11.3715,61.39,10.71,62.3172223386,133.81,70.80664,11.59402,71.7495753845,10.916640000000001,3.18402,11.3715,59.89,8.41,60.4776008122,135.26,73.18664,11.51402,74.086820225,10.916640000000001,3.18402,11.3715,62.27,8.33,62.824691006,133.81,76.51664,8.95402,77.0387608354,10.916640000000001,3.18402,11.3715,65.6,5.77,65.8532679523,135.26
2020-03-24 14:30:00,72.76688,14.04909,74.1106993272,11.03688,3.21909,11.49675,61.73,10.83,62.6728154785,134.2,71.43688,11.31909,72.3280693961,11.03688,3.21909,11.49675,60.4,8.1,60.9407088899,135.63,73.93688,11.239090000000001,74.7862244545,11.03688,3.21909,11.49675,62.9,8.02,63.4092296121,134.2,76.99688,8.989090000000001,77.5198250047,11.03688,3.21909,11.49675,65.96,5.77,66.211890926,135.63
2020-03-24 15:00:00,72.5312,15.07035,74.0802971279,10.0812,2.94035,10.50125,62.45,12.13,63.6171313405,134.36,71.0012,10.24035,71.7358708706,10.0812,2.94035,10.50125,60.92,7.3,61.35581798,135.79,73.5612,10.17035,74.2609329632,10.0812,2.94035,10.50125,63.48,7.23,63.8904006874,134.36,76.7912,7.4403500000000005,77.1508081977,10.0812,2.94035,10.50125,66.71,4.5,66.8616040789,135.79
2020-03-24 15:30:00,73.50824,15.06407,75.035908423,10.12824,2.95407,10.55025,63.38,12.11,64.5265565484,133.78,71.89824,9.72407,72.5528390379,10.12824,2.95407,10.55025,61.77,6.77,62.1398889603,135.23,74.47824,9.62407,75.0974763681,10.12824,2.95407,10.55025,64.35,6.67,64.6947555834,133.78,77.80824,7.35407,78.1550034065,10.12824,2.95407,10.55025,67.68,4.4,67.8228751971,135.23
2020-03-24 16:00:00,74.57128,15.07704,76.0801743952,9.76128,2.84704,10.168,64.81,12.23,65.9538399185,133.58,72.84128,9.75704,73.4918492188,9.76128,2.84704,10.168,63.08,6.91,63.4573439406,135.03,75.46128,9.66704,76.077962917,9.76128,2.84704,10.168,65.7,6.82,66.0530271827,133.58,78.92128,7.04704,79.2352775574,9.76128,2.84704,10.168,69.16,4.2,69.2874129983,135.03
2020-03-24 16:30:00,76.82528,15.67779,78.4086522417,9.21528,2.68779,9.59925,67.61,12.99,68.8465845195,133.12,74.90528,9.877790000000001,75.5537669952,9.21528,2.68779,9.59925,65.69,7.19,66.0823138215,134.64,77.58528,9.79779,78.2014856736,9.21528,2.68779,9.59925,68.37,7.11,68.7387008897,133.12,81.27528,5.97779,81.4948164754,9.21528,2.68779,9.59925,72.06,3.29,72.1350656754,134.64
2020-03-24 17:00:00,79.31344,15.60892,80.8347706634,9.01344,2.62892,9.389,70.3,12.98,71.4882535806,132.33,77.28344,9.93892,77.9199090669,9.01344,2.62892,9.389,68.27,7.31,68.6602432271,133.86,79.99344,9.84892,80.5974668845,9.01344,2.62892,9.389,70.98,7.22,71.346259888,132.33,83.86344,5.68892,84.0561739517,9.01344,2.62892,9.389,74.85,3.06,74.9125229851,133.86
2020-03-24 17:30:00,82.38704,14.80747,83.7071414382,8.59704,2.50747,8.95525,73.79,12.3,74.8081152015,132.17,80.21704,9.34747,80.7598210855,8.59704,2.50747,8.95525,71.62,6.84,71.9458824395,133.67,82.93704,9.25747,83.452102159,8.59704,2.50747,8.95525,74.34,6.75,74.6458176993,132.17,87.08704,6.25747,87.3115597545,8.59704,2.50747,8.95525,78.49,3.75,78.5795304135,133.67
2020-03-24 18:00:00,83.9996,14.78905,85.2915517508,8.499600000000001,2.47905,8.85375,75.5,12.31,76.4969679138,132.37,81.6396,9.36905,82.175442719,8.499600000000001,2.47905,8.85375,73.14,6.89,73.4638121799,133.89,84.3096,9.27905,84.8186855655,8.499600000000001,2.47905,8.85375,75.81,6.8,76.1143619825,132.37,88.7696,6.22905,88.9878809056,8.499600000000001,2.47905,8.85375,80.27,3.75,80.3575472498,133.89
2020-03-24 18:30:00,84.99336,15.26848,86.3539097297,9.42336,2.74848,9.816,75.57,12.52,76.6000998694,131.66,82.40336,9.29848,82.9263255523,9.42336,2.74848,9.816,72.98,6.55,73.2733437206,133.23,84.87336,9.17848,85.3682126602,9.42336,2.74848,9.816,75.45,6.43,75.723493052,131.66,89.76336,6.12848,89.9723238868,9.42336,2.74848,9.816,80.34,3.38,80.4110688898,133.23
2020-03-24 19:00:00,87.74104,14.76572,88.9748087236,10.75104,3.13572,11.199,76.99,11.63,77.8634509895,131.75,84.99104,8.66572,85.4316778683,10.75104,3.13572,11.199,74.24,5.53,74.445674824,133.2,87.40104,8.53572,87.8168566336,10.75104,3.13572,11.199,76.65,5.4,76.8399798282,131.75,92.58104,7.45572,92.8807661909,10.75104,3.13572,11.199,81.83,4.32,81.9439521868,133.2
2020-03-24 19:30:00,86.65344,15.82142,88.0859579879,10.87344,3.17142,11.3265,75.78,12.65,76.8285812703,133.12,84.04344,9.94142,84.6293781062,10.87344,3.17142,11.3265,73.17,6.77,73.4825271748,134.67,86.45344,9.83142,87.0106551352,10.87344,3.17142,11.3265,75.58,6.66,75.8728673506,133.12,91.49344,6.77142,91.7436738519,10.87344,3.17142,11.3265,80.62,3.6,80.7003370501,134.67
2020-03-24 20:00:00,83.40232,16.86901,85.0911892017,12.20232,3.55901,12.71075,71.2,13.31,72.4333907808,133.91,81.05232,12.09901,81.9503790129,12.20232,3.55901,12.71075,68.85,8.54,69.3776195902,135.41,83.39232,12.00901,84.2525688401,12.20232,3.55901,12.71075,71.19,8.45,71.6897384568,133.91,88.05232,6.6490100000000005,88.3030032975,12.20232,3.55901,12.71075,75.85,3.09,75.9129145798,135.41
2020-03-24 20:30:00,81.42528,18.90529,83.5911850201,13.835280000000001,4.03529,14.41175,67.59,14.87,69.2063942133,133.26,79.06528,12.99529,80.1261259744,13.835280000000001,4.03529,14.41175,65.23,8.96,65.8424976744,134.79,81.34528,12.90529,82.362619484,13.835280000000001,4.03529,14.41175,67.51,8.87,68.0902122188,133.26,85.89528,5.39529,86.0645587943,13.835280000000001,4.03529,14.41175,72.06,1.3599999999999999,72.072832607,134.79
2020-03-24 21:00:00,77.8332,19.4826,80.234523274,12.7632,3.7226,13.295,65.07,15.76,66.9513442733,133.14,75.6432,13.2526,76.7953456467,12.7632,3.7226,13.295,62.88,9.53,63.5980762288,134.61,77.8732,13.1826,78.9811130651,12.7632,3.7226,13.295,65.11,9.46,65.7936448299,133.14,82.1732,4.1126,82.2760492306,12.7632,3.7226,13.295,69.41,0.39,69.4110956548,134.61
2020-03-24 21:30:00,74.31256,19.68533,76.8756709952,11.33256,3.30533,11.80475,62.98,16.38,65.075224164,133.97,72.27256,14.05533,73.626593228,11.33256,3.30533,11.80475,60.94,10.75,61.8809025467,135.44,74.50256,13.97533,75.8019874091,11.33256,3.30533,11.80475,63.17,10.67,64.0647937638,133.97,78.59256,3.49533,78.6702473567,11.33256,3.30533,11.80475,67.26,0.19,67.260268361,135.44
2020-03-24 22:00:00,68.4356,33.1558,76.044318795,10.7856,3.1458,11.235,57.65,30.01,64.9932504188,132.91,70.2956,5.0758,70.4786146643,10.7856,3.1458,11.235,59.51,1.9300000000000002,59.5412881957,134.41,72.5056,5.3358,72.7016698089,10.7856,3.1458,11.235,61.72,2.19,61.7588414723,132.91,73.2956,17.0558,75.2538722791,10.7856,3.1458,11.235,62.51,13.91,64.038958455,134.41
2020-03-24 22:30:00,64.32832,34.20826,72.8583406773,11.06832,3.22826,11.5295,53.26,30.98,61.6148358758,133.43,66.36832,3.52826,66.4620381741,11.06832,3.22826,11.5295,55.3,0.30000000000000004,55.3008137372,134.96,68.53832,3.71826,68.6391052233,11.06832,3.22826,11.5295,57.47,0.49,57.472088878,133.43,68.95832,18.34826,71.3576102616,11.06832,3.22826,11.5295,57.89,15.12,59.831985593,134.96
2020-03-24 23:00:00,60.92672,35.22696,70.3775810951,10.68672,3.11696,11.132,50.24,32.11,59.6247406703,134.01,62.93672,3.28696,63.022494638,10.68672,3.11696,11.132,52.25,0.17,52.2502765543,135.53,65.03672,3.22696,65.1167276451,10.68672,3.11696,11.132,54.35,0.11,54.3501113154,134.01,65.38672,19.24696,68.1606090172,10.68672,3.11696,11.132,54.7,16.13,57.0286498174,135.53
2020-03-24 23:30:00,57.71512,35.14316,67.5727516933,9.88512,2.88316,10.297,47.83,32.26,57.6924301794,133.25,59.77512,4.19316,59.922012331,9.88512,2.88316,10.297,49.89,1.31,49.9071958739,134.8,61.91512,3.95316,62.0411924337,9.88512,2.88316,10.297,52.03,1.07,52.0410011433,133.25,62.03512,19.39316,64.9957750027,9.88512,2.88316,10.297,52.15,16.51,54.7010292408,134.8
2020-03-25 00:00:00,55.2524,36.0757,65.9869974787,9.2424,2.6957,9.6275,46.01,33.38,56.84315702,134.06,57.2724,3.9657,57.409533862,9.2424,2.6957,9.6275,48.03,1.27,48.0467876137,135.6,59.4324,3.7557,59.5509483741,9.2424,2.6957,9.6275,50.19,1.06,50.2011922169,134.06,59.4524,20.1457,62.7729009546,9.2424,2.6957,9.6275,50.21,17.45,53.1558707952,135.6
2020-03-25 00:30:00,55.51096,36.66028,66.5240017573,8.88096,2.59028,9.251,46.63,34.07,57.7505134176,134.45,57.48096,3.23028,57.5716551039,8.88096,2.59028,9.251,48.6,0.64,48.6042138091,135.93,59.61096,3.00028,59.6864158096,8.88096,2.59028,9.251,50.73,0.41000000000000003,50.7316567835,134.45,59.76096,20.61028,63.2151562665,8.88096,2.59028,9.251,50.88,18.02,53.9767987194,135.93
2020-03-25 01:00:00,58.46816,35.22488,68.2591964852,8.34816,2.43488,8.696,50.12,32.79,59.8932258273,133.54,60.47816,2.55488,60.5321009779,8.34816,2.43488,8.696,52.13,0.12,52.1301381161,134.99,62.64816,2.69488,62.7060948361,8.34816,2.43488,8.696,54.3,0.26,54.3006224642,133.54,62.89816,19.36488,65.8116791216,8.34816,2.43488,8.696,54.55,16.93,57.1167873746,134.99
2020-03-25 01:30:00,60.00448,35.27964,69.6074034755,8.84448,2.57964,9.213,51.16,32.7,60.7176712333,133.8,61.98448,2.89964,62.0522656557,8.84448,2.57964,9.213,53.14,0.32,53.1409634839,135.25,64.17448,3.12964,64.2507473093,8.84448,2.57964,9.213,55.33,0.55,55.3327335309,133.8,64.50448,19.35964,67.3470385466,8.84448,2.57964,9.213,55.66,16.78,58.1343616117,135.25
2020-03-25 02:00:00,58.8712,35.4641,68.7278733721,8.3112,2.4241,8.6575,50.56,33.04,60.398304612,134.2,60.8812,2.7541,60.9434621617,8.3112,2.4241,8.6575,52.57,0.33,52.5710357516,135.66,63.0412,2.9841,63.1117877282,8.3112,2.4241,8.6575,54.73,0.56,54.7328648985,134.2,63.3512,19.4441,66.2679980552,8.3112,2.4241,8.6575,55.04,17.02,57.6114745515,135.66
2020-03-25 02:30:00,58.06416,35.57663,68.0965731786,7.63416,2.22663,7.95225,50.43,33.35,60.4599652663,134.66,60.15416,2.46663,60.2047110188,7.63416,2.22663,7.95225,52.52,0.24,52.5205483597,136.12,62.33416,2.60663,62.3886369691,7.63416,2.22663,7.95225,54.7,0.38,54.7013199109,134.66,62.55416,19.47663,65.5161205312,7.63416,2.22663,7.95225,54.92,17.25,57.5653446094,136.12
2020-03-25 03:00:00,57.07944,35.33192,67.1297776073,7.54944,2.20192,7.864,49.53,33.13,59.588738869,134.77,59.17944,2.54192,59.2340060776,7.54944,2.20192,7.864,51.63,0.34,51.631119492,136.2,61.35944,2.26192,61.4011169214,7.54944,2.20192,7.864,53.81,0.06,53.810033451,134.77,61.50944,19.17192,64.4280507667,7.54944,2.20192,7.864,53.96,16.97,56.5655593095,136.2
2020-03-25 03:30:00,56.02344,35.69892,66.4307061426,7.33344,2.13892,7.639,48.69,33.56,59.1353506796,135.26,58.13344,2.72892,58.1974557056,7.33344,2.13892,7.639,50.8,0.59,50.8034260656,136.66,60.32344,2.47892,60.3743526491,7.33344,2.13892,7.639,52.99,0.34,52.9910907606,135.26,60.42344,19.43892,63.4733307161,7.33344,2.13892,7.639,53.09,17.3,55.8376047122,136.66
2020-03-25 04:00:00,55.88,28.38875,62.6777115613,8.43,2.45875,8.78125,47.45,25.93,54.0727972274,134.02,55.81,11.39875,56.9621593829,8.43,2.45875,8.78125,47.38,8.94,48.2160554173,135.46,58.54,12.00875,59.7590300839,8.43,2.45875,8.78125,50.11,9.55,51.0119064533,134.02,60.22,14.23875,61.8804524997,8.43,2.45875,8.78125,51.79,11.78,53.1128280173,135.46
2020-03-25 04:30:00,56.95624,15.53307,59.0363408297,9.33624,2.72307,9.72525,47.62,12.81,49.3128837121,130.82,53.51624,23.98307,58.6444847395,9.33624,2.72307,9.72525,44.18,21.26,49.029174988,132.16,57.14624,24.76307,62.2808347886,9.33624,2.72307,9.72525,47.81,22.04,52.6455857599,130.82,61.31624,6.73307,61.684807849,9.33624,2.72307,9.72525,51.98,4.01,52.1344463862,132.16
2020-03-25 05:00:00,56.35128,23.44079,61.0322651838,9.19128,2.68079,9.57425,47.16,20.76,51.5271113105,132.38,55.38128,8.09079,55.969161663,9.19128,2.68079,9.57425,46.19,5.41,46.5057437313,133.79,57.91128,24.57079,62.9081876425,9.19128,2.68079,9.57425,48.72,21.89,53.4117075181,132.38,60.66128,8.79079,61.2949335595,9.19128,2.68079,9.57425,51.47,6.11,51.8313901029,133.79
2020-03-25 05:30:00,57.89088,25.46359,63.2435641221,9.44088,2.75359,9.83425,48.45,22.71,53.5083787831,132.45,57.64088,3.06359,57.7222368837,9.44088,2.75359,9.83425,48.2,0.31,48.2009968777,133.85,59.90088,23.84359,64.4719490078,9.44088,2.75359,9.83425,50.46,21.09,54.6900329128,132.45,62.26088,9.06359,62.9171347255,9.44088,2.75359,9.83425,52.82,6.31,53.1955684244,133.85
2020-03-25 06:00:00,58.70672,25.44821,63.9850792401,8.97672,2.61821,9.35075,49.73,22.83,54.7200310672,132.35,58.34672,2.83821,58.4157099654,8.97672,2.61821,9.35075,49.37,0.22,49.3704901738,133.79,60.64672,23.30821,64.9715114505,8.97672,2.61821,9.35075,51.67,20.69,55.65846746,132.35,63.14672,9.08821,63.7973652102,8.97672,2.61821,9.35075,54.17,6.47,54.555016268,133.79
2020-03-25 06:30:00,62.46664,23.66902,66.8004762008,9.11664,2.65902,9.4965,53.35,21.01,57.3379682235,131.41,62.15664,3.7690200000000003,62.2708070275,9.11664,2.65902,9.4965,53.04,1.11,53.0516135476,132.86,64.56664,22.17902,68.2697585249,9.11664,2.65902,9.4965,55.45,19.52,58.7854820513,131.41,67.10664,7.49902,67.5243395603,9.11664,2.65902,9.4965,57.99,4.84,58.1916291231,132.86
2020-03-25 07:00:00,66.32928,21.97854,69.8758156006,9.62928,2.80854,10.0305,56.7,19.17,59.8529773696,130.83,66.01928,4.72854,66.1884009646,9.62928,2.80854,10.0305,56.39,1.92,56.4226771786,132.26,68.49928,21.30854,71.7370562363,9.62928,2.80854,10.0305,58.87,18.5,61.7084021832,130.83,71.12928,5.88854,71.3726094286,9.62928,2.80854,10.0305,61.5,3.08,61.5770769037,132.26
2020-03-25 07:30:00,69.18392,31.39656,75.9747245234,8.83392,2.57656,9.202,60.35,28.82,66.8783589811,132.4,71.88392,17.58656,74.003952916,8.83392,2.57656,9.202,63.05,15.01,64.8120559773,133.86,73.47392,7.17656,73.8235730211,8.83392,2.57656,9.202,64.64,4.6,64.8034690429,132.4,74.19392,15.66656,75.8299338467,8.83392,2.57656,9.202,65.36,13.09,66.657915509,133.86
2020-03-25 08:00:00,70.49832,32.63576,77.6859443761,8.48832,2.47576,8.842,62.01,30.16,68.9555342231,132.59,74.08832,21.68576,77.1968350854,8.48832,2.47576,8.842,65.6,19.21,68.3548396238,134.06,75.40832,2.86576,75.4627544263,8.48832,2.47576,8.842,66.92,0.39,66.9211364219,132.59,75.58832,17.06576,77.4908658153,8.48832,2.47576,8.842,67.1,14.59,68.6678825944,134.06
2020-03-25 08:30:00,72.39144,30.53417,78.5675258797,7.83144,2.28417,8.15775,64.56,28.25,70.4702497512,131.95,76.16144,22.21417,79.334950001,7.83144,2.28417,8.15775,68.33,19.93,71.1772000011,133.39,77.51144,2.80417,77.5621473417,7.83144,2.28417,8.15775,69.68,0.52,69.6819402715,131.95,77.62144,15.04417,79.0658902351,7.83144,2.28417,8.15775,69.79,12.76,70.946893519,133.39
2020-03-25 09:00:00,74.45768,25.91349,78.8381574808,7.65768,2.23349,7.97675,66.8,23.68,70.8730019119,131.95,77.55768,19.20349,79.8997356389,7.65768,2.23349,7.97675,69.9,16.97,71.9304587779,133.39,78.90768,5.47349,79.0972885487,7.65768,2.23349,7.97675,71.25,3.24,71.3236293244,131.95,79.58768,11.513490000000001,80.4161629261,7.65768,2.23349,7.97675,71.93,9.28,72.5261559715,133.39
2020-03-25 09:30:00,76.5484,16.02495,78.2077781622,7.3884,2.15495,7.69625,69.16,13.87,70.5371001672,133.71,76.5984,9.254950000000001,77.1554857548,7.3884,2.15495,7.69625,69.21,7.1,69.5732283281,135.18,77.9384,15.06495,79.3810236332,7.3884,2.15495,7.69625,70.55,12.91,71.7214793489,133.71,81.0784,4.53495,81.2051274124,7.3884,2.15495,7.69625,73.69,2.38,73.7284239625,135.18
2020-03-25 10:00:00,75.95264,15.37827,77.4938366011,7.02264,2.04827,7.31525,68.93,13.33,70.2070779908,134.0,76.22264,8.23827,76.6665503408,7.02264,2.04827,7.31525,69.2,6.19,69.4762988364,135.45,77.57264,15.94827,79.1950869219,7.02264,2.04827,7.31525,70.55,13.9,71.906275804,134.0,80.46264,5.00827,80.6183552559,7.02264,2.04827,7.31525,73.44,2.96,73.4996272099,135.45
2020-03-25 10:30:00,74.90208,15.62894,76.5152622282,7.16208,2.08894,7.4605,67.74,13.54,69.0799478865,133.84,75.22208,8.01894,75.6482962019,7.16208,2.08894,7.4605,68.06,5.93,68.3178490586,135.33,76.56208,16.18894,78.2549287409,7.16208,2.08894,7.4605,69.4,14.1,70.8178649777,133.84,79.38208,4.77894,79.5258001698,7.16208,2.08894,7.4605,72.22,2.69,72.2700802546,135.33
2020-03-25 11:00:00,74.10488,15.47684,75.7038031819,7.15488,2.08684,7.453,66.95,13.39,68.275871287,133.41,74.52488,7.63684,74.9151457597,7.15488,2.08684,7.453,67.37,5.55,67.5982203908,134.87,75.83488,16.43684,77.5957391472,7.15488,2.08684,7.453,68.68,14.35,70.1631306314,133.41,78.52488,4.84684,78.6743200606,7.15488,2.08684,7.453,71.37,2.76,71.4233470232,134.87
2020-03-25 11:30:00,73.9548,15.4164,75.5445420398,7.0848,2.0664,7.38,66.87,13.35,68.1895842486,133.31,74.2748,8.0164,74.7061482343,7.0848,2.0664,7.38,67.19,5.95,67.4529361852,134.82,75.6248,16.0064,77.3001631046,7.0848,2.0664,7.38,68.54,13.94,69.943228407,133.31,78.3548,4.8364,78.5039199531,7.0848,2.0664,7.38,71.27,2.77,71.3238094888,134.82
2020-03-25 12:00:00,77.33448,14.52589,78.686868518,7.49448,2.18589,7.80675,69.84,12.34,70.9217963675,133.31,71.11448,9.20589,71.7078634207,7.49448,2.18589,7.80675,63.62,7.02,64.0061309563,134.69,72.48448,15.01589,74.0234881194,7.49448,2.18589,7.80675,64.99,12.83,66.2443129635,133.31,81.86448,5.94589,82.0801236205,7.49448,2.18589,7.80675,74.37,3.76,74.4649884174,134.69
2020-03-25 12:30:00,75.48808,15.42944,77.0488016831,7.91808,2.30944,8.248,67.57,13.12,68.8319642317,133.26,73.89808,8.47944,74.3829760792,7.91808,2.30944,8.248,65.98,6.17,66.2678602341,134.75,75.21808,15.99944,76.9008559068,7.91808,2.30944,8.248,67.3,13.69,68.6782796814,133.26,79.94808,5.29944,80.1235268819,7.91808,2.30944,8.248,72.03,2.99,72.0920314598,134.75
2020-03-25 13:00:00,73.72656,15.89358,75.4202329263,7.96656,2.32358,8.2985,65.76,13.57,67.1455322415,133.66,74.19656,7.73358,74.5985105444,7.96656,2.32358,8.2985,66.23,5.41,66.4505906671,135.15,75.51656,16.88358,77.3809156566,7.96656,2.32358,8.2985,67.55,14.56,69.101346586,133.66,78.09656,4.94358,78.2528700244,7.96656,2.32358,8.2985,70.13,2.62,70.1789234742,135.15
2020-03-25 13:30:00,73.60832,15.99076,75.3252227252,7.40832,2.16076,7.717,66.2,13.83,67.6292015331,134.0,74.04832,7.85076,74.4633341142,7.40832,2.16076,7.717,66.64,5.69,66.8824767783,135.45,75.45832,16.56076,77.2542350231,7.40832,2.16076,7.717,68.05,14.4,69.5569011673,134.0,78.00832,4.62076,78.1450536643,7.40832,2.16076,7.717,70.6,2.46,70.6428453561,135.45
2020-03-25 14:00:00,72.626,16.25675,74.4232342522,7.086,2.06675,7.38125,65.54,14.19,67.0585393518,134.38,73.056,7.4967500000000005,73.4396377753,7.086,2.06675,7.38125,65.97,5.43,66.193094806,135.84,74.486,16.85675,76.3695896058,7.086,2.06675,7.38125,67.4,14.79,69.0036528019,134.38,77.026,4.22675,77.1418828624,7.086,2.06675,7.38125,69.94,2.16,69.9733463542,135.84
2020-03-25 14:30:00,71.1664,17.59645,73.3095596874,7.0164,2.04645,7.30875,64.15,15.55,66.0077646948,134.67,71.4264,8.00645,71.8737355267,7.0164,2.04645,7.30875,64.41,5.96,64.6851582668,136.17,72.9164,16.41645,74.7415628654,7.0164,2.04645,7.30875,65.9,14.37,67.4485500215,134.67,75.4964,2.9364500000000002,75.5534853701,7.0164,2.04645,7.30875,68.48,0.89,68.4857831962,136.17
2020-03-25 15:00:00,70.87552,18.50036,73.2502740978,6.75552,1.9703600000000001,7.037,64.12,16.53,66.21642772,134.49,71.00552,8.03036,71.4581734457,6.75552,1.9703600000000001,7.037,64.25,6.06,64.535153986,135.97,72.49552,16.17036,74.2770554249,6.75552,1.9703600000000001,7.037,65.74,14.2,67.2561342927,134.49,75.18552,2.16036,75.2165511905,6.75552,1.9703600000000001,7.037,68.43,0.19,68.4302637727,135.97
