Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-25 15:30:00,71.17896,18.43178,73.5266948846,6.58896,1.92178,6.8635,64.59,16.51,66.6666948333,134.65,70.87896,8.07178,71.3370913554,6.58896,1.92178,6.8635,64.29,6.15,64.5834855052,136.12,72.31896,16.08178,74.08546162,6.58896,1.92178,6.8635,65.73,14.16,67.2379245664,134.65,75.52896,2.22178,75.5616311699,6.58896,1.92178,6.8635,68.94,0.30000000000000004,68.9406527384,136.12
2020-03-25 16:00:00,68.62464,18.76927,71.1451102428,6.37464,1.85927,6.64025,62.25,16.91,64.5058958546,134.65,68.54464,7.71927,68.9779298186,6.37464,1.85927,6.64025,62.17,5.86,62.445564294,136.16,70.04464,16.34927,71.927395492,6.37464,1.85927,6.64025,63.67,14.49,65.2980015008,134.65,72.87464,2.32927,72.9118553725,6.37464,1.85927,6.64025,66.5,0.47000000000000003,66.5016608815,136.16
2020-03-25 16:30:00,70.14376,19.30318,72.7513561733,6.59376,1.9231800000000001,6.8685,63.55,17.38,65.8837377507,134.65,69.92376,7.27318,70.3010053971,6.59376,1.9231800000000001,6.8685,63.33,5.35,63.5555772533,136.19,71.41376,16.92318,73.3915467792,6.59376,1.9231800000000001,6.8685,64.82,15.0,66.5329422166,134.65,74.42376,2.89318,74.4799741075,6.59376,1.9231800000000001,6.8685,67.83,0.97,67.8369353671,136.19
2020-03-25 17:00:00,73.39824,19.12532,75.8490573455,6.73824,1.9653200000000002,7.019,66.66,17.16,68.8332855528,134.18,72.99824,7.33532,73.3658637419,6.73824,1.9653200000000002,7.019,66.26,5.37,66.4772479876,135.66,74.47824,16.79532,76.3484839889,6.73824,1.9653200000000002,7.019,67.74,14.83,69.3443328615,134.18,77.79824,2.85532,77.8506197753,6.73824,1.9653200000000002,7.019,71.06,0.89,71.0655732405,135.66
2020-03-25 17:30:00,76.65552,19.03161,78.9827254889,6.96552,2.03161,7.25575,69.69,17.0,71.7335075122,134.07,76.07552,7.49161,76.4435017752,6.96552,2.03161,7.25575,69.11,5.46,69.3253467355,135.59,77.55552,16.72161,79.3377017783,6.96552,2.03161,7.25575,70.59,14.69,72.1023175772,134.07,81.21552,2.79161,81.263483652,6.96552,2.03161,7.25575,74.25,0.76,74.2538894604,135.59
2020-03-25 18:00:00,78.80192,18.41306,80.9245535931,6.9019200000000005,2.01306,7.1895,71.9,16.4,73.7466609414,133.76,78.02192,7.93306,78.4241891348,6.9019200000000005,2.01306,7.1895,71.12,5.92,71.3659638763,135.19,79.47192,16.14306,81.0949101649,6.9019200000000005,2.01306,7.1895,72.57,14.13,73.9328195053,133.76,83.42192,2.21306,83.4512694394,6.9019200000000005,2.01306,7.1895,76.52,0.2,76.5202613691,135.19
2020-03-25 18:30:00,79.78472,18.33346,81.8640171324,6.83472,1.9934600000000002,7.1195,72.95,16.34,74.7575956007,133.58,78.98472,7.89346,79.3781626409,6.83472,1.9934600000000002,7.1195,72.15,5.9,72.3908316018,135.07,80.38472,16.07346,81.9759679775,6.83472,1.9934600000000002,7.1195,73.55,14.08,74.8855720416,133.58,84.46472,2.17346,84.4926792867,6.83472,1.9934600000000002,7.1195,77.63,0.18,77.6302086819,135.07
2020-03-25 19:00:00,81.80328,18.48679,83.8661911813,7.46328,2.17679,7.77425,74.34,16.31,76.108157907,133.42,80.95328,8.26679,81.3742794725,7.46328,2.17679,7.77425,73.49,6.09,73.7419026063,134.93,82.28328,16.01679,83.8276549205,7.46328,2.17679,7.77425,74.82,13.84,76.0892765112,133.42,86.53328,2.55679,86.5710443662,7.46328,2.17679,7.77425,79.07,0.38,79.0709131097,134.93
2020-03-25 19:30:00,82.20448,18.37464,84.2330334679,8.00448,2.3346400000000003,8.338,74.2,16.04,75.913909134,133.34,81.34448,8.58464,81.7962130566,8.00448,2.3346400000000003,8.338,73.34,6.25,73.6058292529,134.87,82.67448,15.96464,84.2017777342,8.00448,2.3346400000000003,8.338,74.67,13.63,75.9037930541,133.34,86.94448,2.48464,86.9799749276,8.00448,2.3346400000000003,8.338,78.94,0.15,78.9401425132,134.87
2020-03-25 20:00:00,79.04304,19.49422,81.411465936,8.00304,2.33422,8.336500000000001,71.04,17.16,73.0831526414,133.42,78.28304,7.49422,78.6409415321,8.00304,2.33422,8.336500000000001,70.28,5.16,70.4691705642,134.94,79.62304,17.09422,81.4373431311,8.00304,2.33422,8.336500000000001,71.62,14.76,73.1251119657,133.42,83.64304,3.43422,83.7135114987,8.00304,2.33422,8.336500000000001,75.64,1.1,75.6479979907,134.94
2020-03-25 20:30:00,76.91448,20.54589,79.611373745,8.21448,2.39589,8.556750000000001,68.7,18.15,71.0571073152,133.61,76.18448,6.59589,76.4694759872,8.21448,2.39589,8.556750000000001,67.97,4.2,68.0996394998,135.12,77.51448,18.16589,79.6146605165,8.21448,2.39589,8.556750000000001,69.3,15.77,71.0716743858,133.61,81.39448,4.49589,81.518552498,8.21448,2.39589,8.556750000000001,73.18,2.1,73.2101249828,135.12
2020-03-25 21:00:00,73.68672,21.56071,76.7762783681,8.19672,2.39071,8.53825,65.49,19.17,68.2380319177,134.05,73.04672,5.75071,73.2727368689,8.19672,2.39071,8.53825,64.85,3.36,64.9369856091,135.54,74.37672,19.15071,76.8026442999,8.19672,2.39071,8.53825,66.18,16.76,68.2692463705,134.05,78.06672,5.41071,78.2540002445,8.19672,2.39071,8.53825,69.87,3.02,69.9352364692,135.54
2020-03-25 21:30:00,70.35232,22.95276,74.0018791721,8.51232,2.48276,8.867,61.84,20.47,65.1398994473,134.76,69.75232,4.7427600000000005,69.9133743843,8.51232,2.48276,8.867,61.24,2.26,61.2816873136,136.25,71.07232,20.56276,73.9871730032,8.51232,2.48276,8.867,62.56,18.08,65.1201965599,134.76,74.57232,6.64276,74.8675976014,8.51232,2.48276,8.867,66.06,4.16,66.1908543532,136.25
2020-03-25 22:00:00,63.23416,42.40413,76.1358603548,9.37416,2.73413,9.76475,53.86,39.67,66.8925145289,133.46,68.40416,23.05413,72.1846383614,9.37416,2.73413,9.76475,59.03,20.32,62.4295066455,134.97,69.70416,4.60413,69.8560515228,9.37416,2.73413,9.76475,60.33,1.87,60.3589744777,133.46,68.60416,26.64413,73.5964702466,9.37416,2.73413,9.76475,59.23,23.91,63.8739461753,134.97
2020-03-25 22:30:00,59.34768,42.78474,73.1620195064,9.06768,2.64474,9.4455,50.28,40.14,64.3373763842,133.17,64.68768,22.46474,68.4774450973,9.06768,2.64474,9.4455,55.62,19.82,59.0458872403,134.65,65.96768,2.74474,66.0247559802,9.06768,2.64474,9.4455,56.9,0.1,56.9000878734,133.17,64.49768,27.75474,70.2159263832,9.06768,2.64474,9.4455,55.43,25.11,60.8522555046,134.65
2020-03-25 23:00:00,56.23616,43.77513,71.2654733939,9.20616,2.68513,9.58975,47.03,41.09,62.4516533008,133.54,61.51616,21.83513,65.276418738,9.20616,2.68513,9.58975,52.31,19.15,55.7051038954,135.04,62.83616,3.40513,62.9283554041,9.20616,2.68513,9.58975,53.63,0.72,53.634832898,133.54,61.15616,28.71513,67.5620795777,9.20616,2.68513,9.58975,51.95,26.03,58.1064832872,135.04
2020-03-25 23:30:00,53.12696,44.10828,69.0508091437,8.97696,2.61828,9.351,44.15,41.49,60.5858283759,133.42,58.32696,21.32828,62.1041849685,8.97696,2.61828,9.351,49.35,18.71,52.7777093099,134.89,59.63696,3.75828,59.7552647605,8.97696,2.61828,9.351,50.66,1.1400000000000001,50.6728250643,133.42,57.83696,29.08828,64.7398020958,8.97696,2.61828,9.351,48.86,26.47,55.569420547600004,134.89
2020-03-26 00:00:00,50.97008,44.53169,67.6832362514,7.96008,2.3216900000000003,8.29175,43.01,42.21,60.2622950111,133.86,56.22008,20.69169,59.906956443,7.96008,2.3216900000000003,8.29175,48.26,18.37,51.6380140981,135.35,57.55008,3.92169,57.6835449714,7.96008,2.3216900000000003,8.29175,49.59,1.6,49.6158049416,133.86,55.59008,29.43169,62.9005673318,7.96008,2.3216900000000003,8.29175,47.63,27.11,54.8048264298,135.35
2020-03-26 00:30:00,51.20952,44.48861,67.8354727142,7.46952,2.17861,7.78075,43.74,42.31,60.8549398159,133.86,56.53952,20.53861,60.1543998604,7.46952,2.17861,7.78075,49.07,18.36,52.3923133675,135.38,57.84952,3.8286100000000003,57.9760745374,7.46952,2.17861,7.78075,50.38,1.65,50.407012409000004,133.86,55.88952,29.37861,63.140645953,7.46952,2.17861,7.78075,48.42,27.2,55.5368022126,135.38
2020-03-26 01:00:00,53.93368,44.04899,69.6358769483,7.57368,2.20899,7.8892500000000005,46.36,41.84,62.4486605141,133.68,59.36368,20.77899,62.8952536251,7.57368,2.20899,7.8892500000000005,51.79,18.57,55.0186241195,135.16,60.65368,3.54899,60.7574211727,7.57368,2.20899,7.8892500000000005,53.08,1.34,53.0969113979,133.68,58.79368,28.99899,65.5563744342,7.57368,2.20899,7.8892500000000005,51.22,26.79,57.8030492275,135.16
2020-03-26 01:30:00,55.57592,43.76381,70.738631239,8.03592,2.34381,8.37075,47.54,41.42,63.0528984266,133.6,60.99592,21.28381,64.6026533879,8.03592,2.34381,8.37075,52.96,18.94,56.2448682104,135.09,62.31592,3.28381,62.4023821145,8.03592,2.34381,8.37075,54.28,0.9400000000000001,54.2881386677,133.6,60.51592,28.71381,66.9825309925,8.03592,2.34381,8.37075,52.48,26.37,58.7326765949,135.09
2020-03-26 02:00:00,54.442,44.05725,70.0355098615,7.362,2.14725,7.66875,47.08,41.91,63.0315357579,134.05,59.892,20.90725,63.4363047991,7.362,2.14725,7.66875,52.53,18.76,55.7793734278,135.53,61.282,3.40725,61.3766476485,7.362,2.14725,7.66875,53.92,1.26,53.9347198009,134.05,59.362,28.91725,66.0307079438,7.362,2.14725,7.66875,52.0,26.77,58.4861769994,135.53
2020-03-26 02:30:00,53.52976,43.81868,69.1773945925,6.50976,1.8986800000000001,6.781,47.02,41.92,62.9933869545,134.3,59.07976,19.99868,62.3727924932,6.50976,1.8986800000000001,6.781,52.57,18.1,55.5986951286,135.79,60.47976,3.88868,60.6046467014,6.50976,1.8986800000000001,6.781,53.97,1.99,54.0066755133,134.3,58.45976,28.64868,65.1021536126,6.50976,1.8986800000000001,6.781,51.95,26.75,58.4325679737,135.79
2020-03-26 03:00:00,52.354,44.21075,68.5239500581,6.654,1.94075,6.93125,45.7,42.27,62.2514489791,134.39,57.804,20.15075,61.2156445818,6.654,1.94075,6.93125,51.15,18.21,54.2948119068,135.86,59.204,3.87075,59.330399641,6.654,1.94075,6.93125,52.55,1.9300000000000002,52.5854295409,134.39,57.184,28.97075,64.1039328869,6.654,1.94075,6.93125,50.53,27.03,57.3053383203,135.86
2020-03-26 03:30:00,51.26096,45.01153,68.218207636,6.93096,2.02153,7.21975,44.33,42.99,61.7518339809,134.63,56.64096,20.33153,60.179477082,6.93096,2.02153,7.21975,49.71,18.31,52.9749016044,136.07,58.04096,3.92153,58.1732879874,6.93096,2.02153,7.21975,51.11,1.9,51.1453037922,134.63,56.00096,29.76153,63.4181061595,6.93096,2.02153,7.21975,49.07,27.74,56.3681869497,136.07
2020-03-26 04:00:00,50.37336,45.37598,67.7971604026,6.8433600000000006,1.99598,7.1285,43.53,43.38,61.4547418838,134.99,55.75336,19.99598,59.2307046003,6.8433600000000006,1.99598,7.1285,48.91,18.0,52.1170615058,136.48,57.13336,4.28598,57.2938953943,6.8433600000000006,1.99598,7.1285,50.29,2.29,50.3421115966,134.99,55.05336,30.07598,62.7330616202,6.8433600000000006,1.99598,7.1285,48.21,28.08,55.7914912868,136.48
2020-03-26 04:30:00,50.27528,45.22654,67.6242833563,6.84528,1.99654,7.1305,43.43,43.23,61.2780368485,134.99,55.65528,20.10654,59.175866218,6.84528,1.99654,7.1305,48.81,18.11,52.0613887637,136.41,57.02528,4.19654,57.1794850191,6.84528,1.99654,7.1305,50.18,2.2,50.2282032328,134.99,54.95528,29.90654,62.5658368013,6.84528,1.99654,7.1305,48.11,27.91,55.6196026595,136.41
2020-03-26 05:00:00,50.71384,45.05362,67.8359951843,7.38384,2.15362,7.6915,43.33,42.9,60.9745758493,134.83,56.07384,20.45362,59.6877383007,7.38384,2.15362,7.6915,48.69,18.3,52.0154409767,136.29,57.433840000000004,4.11362,57.5809677467,7.38384,2.15362,7.6915,50.05,1.96,50.0883629199,134.83,55.39384,29.75362,62.8788948142,7.38384,2.15362,7.6915,48.01,27.6,55.3779748637,136.29
2020-03-26 05:30:00,52.41992,44.88206,69.009037978,7.78992,2.27206,8.1145,44.63,42.61,61.7045298175,134.98,57.81992,20.98206,61.5092675184,7.78992,2.27206,8.1145,50.03,18.71,53.4140899014,136.43,59.20992,3.85206,59.335090736,7.78992,2.27206,8.1145,51.42,1.58,51.4442688742,134.98,57.17992,29.52206,64.3513424712,7.78992,2.27206,8.1145,49.39,27.25,56.4086394092,136.43
2020-03-26 06:00:00,53.22024,44.91757,69.6418124431,7.98024,2.32757,8.31275,45.24,42.59,62.1334507331,135.2,58.57024,21.17757,62.2813173011,7.98024,2.32757,8.31275,50.59,18.85,53.9876893375,136.65,59.95024,3.82757,60.0723028372,7.98024,2.32757,8.31275,51.97,1.5,51.9916425976,135.2,58.03024,29.52757,65.1105686088,7.98024,2.32757,8.31275,50.05,27.2,56.9635190275,136.65
2020-03-26 06:30:00,56.6452,42.8286,71.0138554157,8.1552,2.3786,8.495,48.49,40.45,63.1465169269,133.99,62.0352,22.4586,65.9754102147,8.1552,2.3786,8.495,53.88,20.08,57.500093913,135.39,63.4152,2.8086,63.4773646665,8.1552,2.3786,8.495,55.26,0.43,55.261672975,133.99,61.6552,27.5986,67.5503250103,8.1552,2.3786,8.495,53.5,25.22,59.1464149378,135.39
2020-03-26 07:00:00,59.95872,41.24921,72.7773689389,9.28872,2.70921,9.67575,50.67,38.54,63.661452229700004,133.05,65.41872,23.42921,69.4876737822,9.28872,2.70921,9.67575,56.13,20.72,59.8322262665,134.47,66.78872,3.72921,66.8927509261,9.28872,2.70921,9.67575,57.5,1.02,57.5090462449,133.05,65.11872,26.18921,70.1877654215,9.28872,2.70921,9.67575,55.83,23.48,60.5664866077,134.47
2020-03-26 07:30:00,65.08656,30.07358,71.6985390831,10.84656,3.16358,11.2985,54.24,26.91,60.548540031900004,133.3,67.87656,14.04358,69.3141366292,10.84656,3.16358,11.2985,57.03,10.88,58.0585506192,134.77,69.28656,12.48358,70.4021815447,10.84656,3.16358,11.2985,58.44,9.32,59.1785096129,133.3,69.37656,14.04358,70.7836790274,10.84656,3.16358,11.2985,58.53,10.88,59.5326406268,134.77
2020-03-26 08:00:00,66.68672,26.06446,71.5994043233,11.22672,3.27446,11.6945,55.46,22.79,59.9599508005,133.78,68.50672,11.31446,69.4347729185,11.22672,3.27446,11.6945,57.28,8.04,57.8415075875,135.27,69.92672,15.22446,71.5648681425,11.22672,3.27446,11.6945,58.7,11.95,59.9040274105,133.78,70.65672,10.01446,71.362885944,11.22672,3.27446,11.6945,59.43,6.74,59.8109730735,135.27
2020-03-26 08:30:00,67.54992,24.23456,71.7656295897,9.88992,2.88456,10.302,57.66,21.35,61.4857552609,133.14,69.50992,11.33456,70.4279861192,9.88992,2.88456,10.302,59.62,8.45,60.215835957,134.63,70.88992,14.25456,72.3088738565,9.88992,2.88456,10.302,61.0,11.37,62.0505995136,133.14,71.58992,8.29456,72.0688307884,9.88992,2.88456,10.302,61.7,5.41,61.9367265845,134.63
2020-03-26 09:00:00,68.32744,23.94092,72.4003225642,10.11744,2.95092,10.539,58.21,20.99,61.8787863488,132.9,70.28744,12.02092,71.307971079,10.11744,2.95092,10.539,60.17,9.07,60.8497641737,134.34,71.65744,13.61092,72.9386444253,10.11744,2.95092,10.539,61.54,10.66,62.4564424219,132.9,72.39744,8.05092,72.8437137398,10.11744,2.95092,10.539,62.28,5.1,62.4884661358,134.34
2020-03-26 09:30:00,68.69192,23.95431,72.7488064566,10.95192,3.19431,11.40825,57.74,20.76,61.3586603504,132.9,70.69192,12.46431,71.782355611,10.95192,3.19431,11.40825,59.74,9.27,60.4549460342,134.46,72.11192,13.69431,73.4007025338,10.95192,3.19431,11.40825,61.16,10.5,62.0547790263,132.9,72.74192,8.04431,73.185366356,10.95192,3.19431,11.40825,61.79,4.85,61.9800500161,134.46
2020-03-26 10:00:00,68.5344,24.01545,72.6202851968,11.9844,3.49545,12.48375,56.55,20.52,60.1578997306,133.17,70.5644,12.61545,71.6832206731,11.9844,3.49545,12.48375,58.58,9.12,59.2856711187,134.63,71.8944,14.17545,73.2785653112,11.9844,3.49545,12.48375,59.91,10.68,60.8545027093,133.17,72.5344,8.05545,72.9803361054,11.9844,3.49545,12.48375,60.55,4.5600000000000005,60.7214632564,134.63
2020-03-26 10:30:00,67.93208,24.11019,72.0837620755,11.69208,3.41019,12.17925,56.24,20.7,59.928520756,133.27,70.01208,12.42019,71.1052210851,11.69208,3.41019,12.17925,58.32,9.01,59.0118843963,134.78,71.31208,14.21019,72.7141131677,11.69208,3.41019,12.17925,59.62,10.8,60.5902995536,133.27,71.93208,8.11019,72.3878395517,11.69208,3.41019,12.17925,60.24,4.7,60.4230717524,134.78
2020-03-26 11:00:00,67.32752,24.44011,71.626209771,12.61752,3.68011,13.14325,54.71,20.76,58.5163370351,133.27,69.36752,12.66011,70.5133406964,12.61752,3.68011,13.14325,56.75,8.98,57.4560954121,134.71,70.66752,14.53011,72.1458417344,12.61752,3.68011,13.14325,58.05,10.85,59.0552707216,133.27,71.25752,8.46011,71.757979471,12.61752,3.68011,13.14325,58.64,4.78,58.8344966835,134.71
2020-03-26 11:30:00,67.24896,24.39553,71.5371547174,12.49896,3.64553,13.01975,54.75,20.75,58.5501921432,133.27,69.37896,12.66553,70.5255679939,12.49896,3.64553,13.01975,56.88,9.02,57.5907527299,134.82,70.65896,14.45553,72.1224720587,12.49896,3.64553,13.01975,58.16,10.81,59.1560791466,133.27,71.16896,8.40553,71.6636156084,12.49896,3.64553,13.01975,58.67,4.76,58.8627768628,134.82
2020-03-26 12:00:00,67.06192,24.34806,71.3451409687,12.78192,3.72806,13.3145,54.28,20.62,58.0646432866,133.35,69.14192,12.87806,70.3309997842,12.78192,3.72806,13.3145,56.36,9.15,57.0979167746,134.78,70.42192,14.41806,71.8827327712,12.78192,3.72806,13.3145,57.64,10.69,58.6229110502,133.35,70.98192,8.32806,71.468801237,12.78192,3.72806,13.3145,58.2,4.6,58.3815039203,134.78
2020-03-26 12:30:00,67.03024,24.53007,71.3777094663,12.72024,3.71007,13.25025,54.31,20.82,58.1639794031,133.35,69.09024,12.69007,70.2459902049,12.72024,3.71007,13.25025,56.37,8.98,57.0807962453,134.82,70.40024,14.60007,71.8982324961,12.72024,3.71007,13.25025,57.68,10.89,58.6990161757,133.35,70.93024,8.49007,71.4365469145,12.72024,3.71007,13.25025,58.21,4.78,58.4059286374,134.82
2020-03-26 13:00:00,66.4724,25.11945,71.0603034757,12.5124,3.64945,13.03375,53.96,21.47,58.0744565192,133.76,68.5524,12.33945,69.6540994634,12.5124,3.64945,13.03375,56.04,8.69,56.7097672363,135.21,69.8624,14.93945,71.4418791751,12.5124,3.64945,13.03375,57.35,11.29,58.4507194139,133.76,70.3824,9.02945,70.9592361646,12.5124,3.64945,13.03375,57.87,5.38,58.1195431847,135.21
2020-03-26 13:30:00,66.1828,26.5554,71.3116560248,12.2928,3.5854,12.805,53.89,22.97,58.5811659153,134.13,68.0728,12.9254,69.2890472225,12.2928,3.5854,12.805,55.78,9.34,56.556555765,135.6,69.4128,14.3454,70.8796677828,12.2928,3.5854,12.805,57.12,10.76,58.12462473,134.13,70.0928,10.3654,70.8550783572,12.2928,3.5854,12.805,57.8,6.78,58.1962919781,135.6
2020-03-26 14:00:00,65.19416,27.20538,70.6428425182,12.22416,3.56538,12.7335,52.97,23.64,58.0057798844,134.68,67.07416,13.07538,68.336728791,12.22416,3.56538,12.7335,54.85,9.51,55.6683267218,136.14,68.41416,14.32538,69.8978812315,12.22416,3.56538,12.7335,56.19,10.76,57.2109578665,134.68,69.07416,10.88538,69.9266120833,12.22416,3.56538,12.7335,56.85,7.32,57.3193239667,136.14
2020-03-26 14:30:00,64.33056,26.92058,69.7362070767,10.15056,2.96058,10.5735,54.18,23.96,59.2414888402,134.97,66.30056,12.25058,67.4228519617,10.15056,2.96058,10.5735,56.15,9.29,56.913325329,136.41,67.64056,14.04058,69.0824380277,10.15056,2.96058,10.5735,57.49,11.08,58.5479845938,134.97,68.27056,10.55058,69.0809966709,10.15056,2.96058,10.5735,58.12,7.59,58.6135010045,136.41
2020-03-26 15:00:00,64.23736,27.22548,69.7686547169,9.68736,2.82548,10.091,54.55,24.4,59.7583676149,135.03,66.06736,13.27548,67.3879397711,9.68736,2.82548,10.091,56.38,10.45,57.3402729327,136.47,67.42736,12.75548,68.6232551443,9.68736,2.82548,10.091,57.74,9.93,58.5876480156,135.03,68.20736,10.81548,69.0595291455,9.68736,2.82548,10.091,58.52,7.99,59.0629367709,136.47
2020-03-26 15:30:00,65.97352,27.33686,71.4129487968,10.58352,3.08686,11.0245,55.39,24.25,60.4658134817,135.03,67.70352,14.06686,69.1494263942,10.58352,3.08686,11.0245,57.12,10.98,58.1657528104,136.51,69.05352,12.50686,70.1769917526,10.58352,3.08686,11.0245,58.47,9.42,59.2239588342,135.03,69.97352,10.89686,70.8169122389,10.58352,3.08686,11.0245,59.39,7.8100000000000005,59.9013205197,136.51
2020-03-26 16:00:00,66.86288,27.59459,72.3332988268,10.95288,3.19459,11.40925,55.91,24.4,61.0023614297,135.03,68.55288,13.58459,69.8858958715,10.95288,3.19459,11.40925,57.6,10.39,58.5295831183,136.46,69.90288,13.21459,71.1409728719,10.95288,3.19459,11.40925,58.95,10.02,59.7955090287,135.03,70.89288,11.17459,71.7681816431,10.95288,3.19459,11.40925,59.94,7.98,60.4688680231,136.46
2020-03-26 16:30:00,68.76688,28.05784,74.2706279117,11.06688,3.22784,11.528,57.7,24.83,62.8157535973,133.98,70.27688,13.06784,71.4815242199,11.06688,3.22784,11.528,59.21,9.84,60.0220767718,135.51,71.60688,13.457840000000001,72.8605429626,11.06688,3.22784,11.528,60.54,10.23,61.3982450889,133.98,72.81688,11.94784,73.790574558,11.06688,3.22784,11.528,61.75,8.72,62.3626562937,135.51
2020-03-26 17:00:00,71.73984,27.35037,76.7766069995,11.10984,3.24037,11.57275,60.63,24.11,65.2479041809,133.43,73.08984,13.14037,74.2616592527,11.10984,3.24037,11.57275,61.98,9.9,62.7656785194,134.89,74.42984,13.24037,75.5983364907,11.10984,3.24037,11.57275,63.32,10.0,64.1047767331,133.43,75.91984,11.38037,76.7680592888,11.10984,3.24037,11.57275,64.81,8.14,65.3191832466,134.89
2020-03-26 17:30:00,74.54408,26.98994,79.2797371606,11.55408,3.36994,12.0355,62.99,23.62,67.2729105956,133.09,75.78408,13.01994,76.8943796324,11.55408,3.36994,12.0355,64.23,9.65,64.9508691243,134.58,77.10408,13.51994,78.2804441112,11.55408,3.36994,12.0355,65.55,10.15,66.3311766819,133.09,78.82408,11.11994,79.6045768373,11.55408,3.36994,12.0355,67.27,7.75,67.7149569888,134.58
2020-03-26 18:00:00,76.40432,25.76376,80.6312063906,11.46432,3.34376,11.942,64.94,22.42,68.7012372523,132.39,77.60432,12.79376,78.6518326398,11.46432,3.34376,11.942,66.14,9.45,66.8116913422,133.83,78.93432,13.48376,80.0777038732,11.46432,3.34376,11.942,67.47,10.14,68.227710646,132.39,80.75432,10.05376,81.3777505759,11.46432,3.34376,11.942,69.29,6.71,69.6141379319,133.83
2020-03-26 18:30:00,77.82008,25.76169,81.9733464174,11.80008,3.44169,12.29175,66.02,22.32,69.6909090198,132.31,78.93008,12.83169,79.9663041353,11.80008,3.44169,12.29175,67.13,9.39,67.7835452009,133.86,80.23008,13.59169,81.3732128766,11.80008,3.44169,12.29175,68.43,10.15,69.1786628954,132.31,82.21008,10.09169,82.8271661996,11.80008,3.44169,12.29175,70.41,6.65,70.7233384393,133.86
2020-03-26 19:00:00,80.346,25.958,84.4351673179,12.576,3.668,13.1,67.77,22.29,71.3415517073,131.76,81.256,15.208,82.6669268813,12.576,3.668,13.1,68.68,11.54,69.6427598534,133.22,82.516,11.538,83.3187595923,12.576,3.668,13.1,69.94,7.87,70.3813931377,131.76,84.826,10.338,85.4536395948,12.576,3.668,13.1,72.25,6.67,72.5572284476,133.22
2020-03-26 19:30:00,80.91432,26.98751,85.2962653172,13.29432,3.87751,13.84825,67.62,23.11,71.4600342849,132.36,81.73432,15.73751,83.2356190994,13.29432,3.87751,13.84825,68.44,11.86,69.4600115174,133.91,83.03432,11.58751,83.8389449234,13.29432,3.87751,13.84825,69.74,7.71,70.1648893678,132.36,85.39432,11.23751,86.1305492799,13.29432,3.87751,13.84825,72.1,7.36,72.474682476,133.91
2020-03-26 20:00:00,77.31184,27.84887,82.1746929685,12.68184,3.6988700000000003,13.21025,64.63,24.15,68.9946331246,132.43,78.23184,14.61887,79.5860047362,12.68184,3.6988700000000003,13.21025,65.55,10.92,66.4533588316,133.91,79.55184,12.37887,80.5092023924,12.68184,3.6988700000000003,13.21025,66.87,8.68,67.4309965817,132.43,81.67184,12.10887,82.5646061074,12.68184,3.6988700000000003,13.21025,68.99,8.41,69.5007064712,133.91
2020-03-26 20:30:00,75.68064,28.90227,81.0117305207,13.55064,3.95227,14.11525,62.13,24.95,66.9525160095,132.95,76.56064,14.04227,77.8377603992,13.55064,3.95227,14.11525,63.01,10.09,63.8127589123,134.42,77.85064,13.63227,79.0351879467,13.55064,3.95227,14.11525,64.3,9.68,65.024552286,132.95,79.94064,13.05227,80.9991831796,13.55064,3.95227,14.11525,66.39,9.1,67.0107610761,134.42
2020-03-26 21:00:00,72.46856,29.67208,78.3078828727,13.61856,3.97208,14.186,58.85,25.7,64.2169175529,133.49,73.43856,12.53208,74.5001686173,13.61856,3.97208,14.186,59.82,8.56,60.429347175,134.96,74.77856,15.34208,76.336180507,13.61856,3.97208,14.186,61.16,11.37,62.2078974086,133.49,76.59856,13.73208,77.8197238186,13.61856,3.97208,14.186,62.98,9.76,63.7317660198,134.96
2020-03-26 21:30:00,69.18792,31.01981,75.82345868109999,13.98792,4.07981,14.57075,55.2,26.94,61.4231519869,134.49,70.25792,11.01981,71.1168864276,13.98792,4.07981,14.57075,56.27,6.94,56.6963534983,135.98,71.58792,17.36981,73.665056773,13.98792,4.07981,14.57075,57.6,13.29,59.1133157588,134.49,73.14792,14.87981,74.6460109179,13.98792,4.07981,14.57075,59.16,10.8,60.1377219389,135.98
2020-03-26 22:00:00,66.00648,32.08939,73.3933535994,13.26648,3.86939,13.81925,52.74,28.22,59.8153492007,135.29,67.08648,10.84939,67.9581125559,13.26648,3.86939,13.81925,53.82,6.98,54.2707361292,136.71,68.42648,17.38939,70.6015159169,13.26648,3.86939,13.81925,55.16,13.52,56.7927460157,135.29,69.89648,15.72939,71.6444807795,13.26648,3.86939,13.81925,56.63,11.86,57.8585905463,136.71
2020-03-26 22:30:00,62.28176,33.97343,70.9451307326,14.89176,4.34343,15.51225,47.39,29.63,55.8905090333,135.23,63.25176,10.86343,64.1778720001,14.89176,4.34343,15.51225,48.36,6.52,48.7975409216,136.66,64.56176,18.32343,67.1116155465,14.89176,4.34343,15.51225,49.67,13.98,51.5998963177,135.23,65.94176,17.64343,68.2613092027,14.89176,4.34343,15.51225,51.05,13.3,52.7540756719,136.66
2020-03-26 23:00:00,58.54232,34.61401,68.0098001707,14.96232,4.36401,15.58575,43.58,30.25,53.0497775679,134.14,59.63232,10.48401,60.5469078836,14.96232,4.36401,15.58575,44.67,6.12,45.0872853474,135.51,61.23232,18.62401,64.0019590408,14.96232,4.36401,15.58575,46.27,14.26,48.4175639619,134.14,62.46232,18.21401,65.063750123,14.96232,4.36401,15.58575,47.5,13.85,49.4780001617,135.51
2020-03-26 23:30:00,55.44288,34.83584,65.4786124716,13.80288,4.02584,14.378,41.64,30.81,51.7990897603,134.42,56.67288,9.61584,57.4828644589,13.80288,4.02584,14.378,42.87,5.59,43.2329157009,135.82,58.36288,19.27584,61.4636784581,13.80288,4.02584,14.378,44.56,15.25,47.0973045938,134.42,59.42288,18.54584,62.2497136443,13.80288,4.02584,14.378,45.62,14.52,47.8749913838,135.82
2020-03-27 00:00:00,52.9996,34.96405,63.4936405679,12.4596,3.6340500000000002,12.97875,40.54,31.33,51.2353442459,135.0,54.2996,8.87405,55.0199538673,12.4596,3.6340500000000002,12.97875,41.84,5.24,42.1668495385,136.38,55.9996,19.42405,59.2726658635,12.4596,3.6340500000000002,12.97875,43.54,15.79,46.3147460319,135.0,56.9396,18.52405,59.8770279537,12.4596,3.6340500000000002,12.97875,44.48,14.89,46.9061030144,136.38
2020-03-27 00:30:00,53.07624,35.16307,63.6673287045,11.97624,3.49307,12.47525,41.1,31.67,51.8864038068,134.95,54.39624,8.61307,55.0739130711,11.97624,3.49307,12.47525,42.42,5.12,42.7278691254,136.38,56.08624,19.38307,59.3411300867,11.97624,3.49307,12.47525,44.11,15.89,46.8847971095,134.95,57.03624,18.75307,60.0400725163,11.97624,3.49307,12.47525,45.06,15.26,47.5738499598,136.38
2020-03-27 01:00:00,56.0216,34.1188,65.593537639,11.7216,3.4188,12.21,44.3,30.7,53.8978663771,134.57,57.4516,8.6488,58.0989507995,11.7216,3.4188,12.21,45.73,5.23,46.0280979403,136.0,59.1916,19.0688,62.1873350772,11.7216,3.4188,12.21,47.47,15.65,49.9832311881,134.57,60.1516,17.8088,62.7325142171,11.7216,3.4188,12.21,48.43,14.39,50.5226384901,136.0
2020-03-27 01:30:00,55.84712,34.28041,65.52898078,11.00712,3.21041,11.46575,44.84,31.07,54.5524564067,134.81,57.22712,8.18041,57.8088433655,11.00712,3.21041,11.46575,46.22,4.97,46.4864421095,136.21,58.97712,19.18041,62.0176491917,11.00712,3.21041,11.46575,47.97,15.97,50.558498791,134.81,60.23712,18.00041,62.8691131325,11.00712,3.21041,11.46575,49.23,14.79,51.4036671844,136.21
2020-03-27 02:00:00,54.80296,30.34253,62.6421068576,11.32296,3.30253,11.79475,43.48,27.04,51.2022655749,134.5,54.69296,13.57253,56.3518717006,11.32296,3.30253,11.79475,43.37,10.27,44.5693818669,135.89,57.06296,19.73253,60.3784244922,11.32296,3.30253,11.79475,45.74,16.43,48.6013631496,134.5,58.92296,13.69253,60.4929796998,11.32296,3.30253,11.79475,47.6,10.39,48.720756357,135.89
2020-03-27 02:30:00,54.46896,24.82678,59.8601420701,11.98896,3.49678,12.4885,42.48,21.33,47.5344012269,133.37,52.71896,20.15678,56.4409826584,11.98896,3.49678,12.4885,40.73,16.66,44.0055507862,134.75,55.77896,20.54678,59.4429352156,11.98896,3.49678,12.4885,43.79,17.05,46.9921972246,133.37,58.53896,8.01678,59.0853501255,11.98896,3.49678,12.4885,46.55,4.52,46.7689309264,134.75
2020-03-27 03:00:00,53.5524,24.9332,59.0721931877,12.6624,3.6932,13.19,40.89,21.24,46.077431569,133.48,51.7824,20.2432,55.5985979679,12.6624,3.6932,13.19,39.12,16.55,42.4767807161,134.8,54.8024,20.6432,58.5614613206,12.6624,3.6932,13.19,42.14,16.95,45.4211635694,133.48,57.5324,8.0532,58.093296343,12.6624,3.6932,13.19,44.87,4.36,45.0813320566,134.8
2020-03-27 03:30:00,52.53496,25.31103,58.3144086986,13.37496,3.90103,13.93225,39.16,21.41,44.6306363387,133.64,50.73496,20.59103,54.754238947,13.37496,3.90103,13.93225,37.36,16.69,40.9185251445,134.91,53.66496,21.00103,57.6278681964,13.37496,3.90103,13.93225,40.29,17.1,43.7686428851,133.64,56.40496,8.38103,57.0242157023,13.37496,3.90103,13.93225,43.03,4.48,43.2625854521,134.91
2020-03-27 04:00:00,51.658,26.6615,58.1324741109,15.228,4.4415,15.8625,36.43,22.22,42.6716920218,134.0,49.768,21.1915,54.0918986194,15.228,4.4415,15.8625,34.54,16.75,38.3871606139,135.32,52.588,21.5915,56.8479605285,15.228,4.4415,15.8625,37.36,17.15,41.108297216,134.0,55.398,9.6915,56.2393418903,15.228,4.4415,15.8625,40.17,5.25,40.5116205551,135.32
2020-03-27 04:30:00,51.49448,27.21714,58.2447781372,17.30448,5.04714,18.0255,34.19,22.17,40.7488036634,134.0,49.54448,21.56714,54.0351462129,17.30448,5.04714,18.0255,32.24,16.52,36.2260679622,135.28,52.25448,21.96714,56.6840887715,17.30448,5.04714,18.0255,34.95,16.92,38.830257532,134.0,55.10448,10.21714,56.0436764127,17.30448,5.04714,18.0255,37.8,5.17,38.1519186936,135.28
2020-03-27 05:00:00,51.52624,26.50807,57.9450704,15.45624,4.50807,16.10025,36.07,22.0,42.2497917155,133.87,49.64624,20.89807,53.8653736259,15.45624,4.50807,16.10025,34.19,16.39,37.9155403496,135.19,52.46624,21.29807,56.6243245034,15.45624,4.50807,16.10025,37.01,16.79,40.6404256867,133.87,55.24624,9.53807,56.0635515595,15.45624,4.50807,16.10025,39.79,5.03,40.1066702682,135.19
2020-03-27 05:30:00,52.50896,25.39553,58.3277277482,13.69896,3.99553,14.26975,38.81,21.4,44.3190263882,133.57,50.80896,20.61553,54.8320206947,13.69896,3.99553,14.26975,37.11,16.62,40.6617326242,134.92,53.79896,21.04553,57.7688707702,13.69896,3.99553,14.26975,40.1,17.05,43.5742182948,133.57,56.37896,8.51553,57.0184301947,13.69896,3.99553,14.26975,42.68,4.52,42.9186765872,134.92
2020-03-27 06:00:00,52.88848,24.82539,58.4250914023,12.49848,3.64539,13.01925,40.39,21.18,45.6064085409,133.37,51.10848,20.16539,54.9428765334,12.49848,3.64539,13.01925,38.61,16.52,41.995743832,134.69,54.15848,20.60539,57.9458631221,12.49848,3.64539,13.01925,41.66,16.96,44.9799644286,133.37,56.82848,7.99539,57.3881730007,12.49848,3.64539,13.01925,44.33,4.35,44.5429163841,134.69
2020-03-27 06:30:00,56.82264,23.72202,61.575536128,12.45264,3.63202,12.9715,44.37,20.09,48.7063137591,131.6,54.82264,17.59202,57.5760455767,12.45264,3.63202,12.9715,42.37,13.96,44.6105200597,132.92,57.97264,17.90202,60.6737942497,12.45264,3.63202,12.9715,45.52,14.27,47.7043320884,131.6,60.97264,7.27202,61.4047645012,12.45264,3.63202,12.9715,48.52,3.64,48.6563459376,132.92
2020-03-27 07:00:00,59.94304,22.79297,64.1302387791,13.55304,3.95297,14.11775,46.39,18.84,50.0697283795,130.86,57.92304,17.09297,60.3924514013,13.55304,3.95297,14.11775,44.37,13.14,46.2747933545,132.2,61.12304,17.35297,63.5385834487,13.55304,3.95297,14.11775,47.57,13.4,49.4213000638,130.86,64.18304,6.50297,64.5116364888,13.55304,3.95297,14.11775,50.63,2.55,50.6941752078,132.2
2020-03-27 07:30:00,62.60696,32.54453,70.5604554504,12.66696,3.6945300000000003,13.19475,49.94,28.85,57.6743105724,132.51,63.85696,6.37453,64.1743404576,12.66696,3.6945300000000003,13.19475,51.19,2.68,51.2601063206,133.89,66.17696,6.92453,66.5382532876,12.66696,3.6945300000000003,13.19475,53.51,3.23,53.6073968777,132.51,67.02696,16.77453,69.0941258253,12.66696,3.6945300000000003,13.19475,54.36,13.08,55.9115015001,133.89
2020-03-27 08:00:00,64.2368,32.7199,72.0899322392,11.4168,3.3299,11.8925,52.82,29.39,60.44604619,132.18,65.9768,6.0499,66.2535993607,11.4168,3.3299,11.8925,54.56,2.7199999999999998,54.6277585116,133.56,68.2368,6.3199,68.5288407187,11.4168,3.3299,11.8925,56.82,2.99,56.8986159761,132.18,68.8068,17.0999,70.8998046983,11.4168,3.3299,11.8925,57.39,13.77,59.0188529201,133.56
2020-03-27 08:30:00,66.57432,31.48376,73.6435144952,10.98432,3.20376,11.442,55.59,28.28,62.3699166265,131.79,68.44432,7.08376,68.8099164074,10.98432,3.20376,11.442,57.46,3.88,57.5908499677,133.21,70.72432,7.36376,71.1066410457,10.98432,3.20376,11.442,59.74,4.16,59.8846658169,131.79,71.28432,15.91376,73.039044594,10.98432,3.20376,11.442,60.3,12.71,61.6249470588,133.21
2020-03-27 09:00:00,67.77576,30.90043,74.4875171942,10.83576,3.16043,11.28725,56.94,27.74,63.3377549334,131.79,69.67576,7.50043,70.078298936,10.83576,3.16043,11.28725,58.84,4.34,58.9998406778,133.21,71.98576,7.80043,72.4071567662,10.83576,3.16043,11.28725,61.15,4.64,61.3257865828,131.79,72.58576,15.33043,74.1870247332,10.83576,3.16043,11.28725,61.75,12.17,62.937837586,133.21
2020-03-27 09:30:00,67.66864,30.63502,74.2802079282,11.22864,3.27502,11.6965,56.44,27.36,62.7219515003,131.68,69.59864,7.70502,70.0238389625,11.22864,3.27502,11.6965,58.37,4.43,58.5378663772,133.15,71.85864,8.00502,72.3031430012,11.22864,3.27502,11.6965,60.63,4.73,60.8142236652,131.68,72.42864,15.04502,73.9747289218,11.22864,3.27502,11.6965,61.2,11.77,62.3215283831,133.15
2020-03-27 10:00:00,67.62224,30.92482,74.3579977854,11.982240000000001,3.49482,12.4815,55.64,27.43,62.0339785924,131.97,69.59224,8.30482,70.0860178884,11.982240000000001,3.49482,12.4815,57.61,4.8100000000000005,57.8104506123,133.4,71.80224,8.59482,72.3148159083,11.982240000000001,3.49482,12.4815,59.82,5.1,60.0370085864,131.97,72.34224,15.26482,73.9352041848,11.982240000000001,3.49482,12.4815,60.36,11.77,61.4968495128,133.4
2020-03-27 10:30:00,66.4932,31.44885,73.5552568656,12.8532,3.74885,13.38875,53.64,27.7,60.3700223621,132.15,68.4932,8.35885,69.0013682441,12.8532,3.74885,13.38875,55.64,4.61,55.8306519754,133.63,70.7132,8.66885,71.242582874,12.8532,3.74885,13.38875,57.86,4.92,58.0688040173,132.15,71.1032,15.75885,72.8286097874,12.8532,3.74885,13.38875,58.25,12.01,59.4752267755,133.63
2020-03-27 11:00:00,66.27192,31.47431,73.3662018266,13.59192,3.9643100000000002,14.15825,52.68,27.51,59.4304846018,132.15,68.31192,8.79431,68.8756727914,13.59192,3.9643100000000002,14.15825,54.72,4.83,54.9327525252,133.63,70.49192,9.08431,71.0748582374,13.59192,3.9643100000000002,14.15825,56.9,5.12,57.1298906003,132.15,70.85192,15.75431,72.582317759,13.59192,3.9643100000000002,14.15825,57.26,11.79,58.4611982429,133.63
2020-03-27 11:30:00,65.976,32.2655,73.4431417237,15.756,4.5955,16.4125,50.22,27.67,57.3382708145,132.31,67.926,9.3755,68.5699750346,15.756,4.5955,16.4125,52.17,4.78,52.388522598,133.77,70.076,9.6855,70.7421704943,15.756,4.5955,16.4125,54.32,5.09,54.5579554236,132.31,70.396,16.485500000000002,72.3005430564,15.756,4.5955,16.4125,54.64,11.89,55.9187061724,133.77
2020-03-27 12:00:00,65.63776,32.71893,73.3406021121,17.20776,5.01893,17.92475,48.43,27.7,55.7920684327,132.53,67.48776,9.84893,68.2026331747,17.20776,5.01893,17.92475,50.28,4.83,50.5114571162,133.93,69.57776,10.14893,70.3140488577,17.20776,5.01893,17.92475,52.37,5.13,52.6206594409,132.53,69.95776,16.88893,71.9675214299,17.20776,5.01893,17.92475,52.75,11.87,54.069024404,133.93
2020-03-27 12:30:00,66.25512,31.26941,73.2633395906,15.01512,4.37941,15.64075,51.24,26.89,57.8671729049,132.35,68.21512,9.10941,68.8206651171,15.01512,4.37941,15.64075,53.2,4.73,53.4098577044,133.77,70.33512,9.40941,70.9617227945,15.01512,4.37941,15.64075,55.32,5.03,55.5482069918,132.35,70.75512,15.44941,72.4221739218,15.01512,4.37941,15.64075,55.74,11.07,56.8286239496,133.77
2020-03-27 13:00:00,65.29256,33.55783,73.4114864695,17.75256,5.17783,18.49225,47.54,28.38,55.3667409191,133.01,67.10256,9.32783,67.747782038,17.75256,5.17783,18.49225,49.35,4.15,49.5241860105,134.46,69.17256,9.61783,69.837996183,17.75256,5.17783,18.49225,51.42,4.44,51.6113359641,133.01,69.57256,17.63783,71.7734919874,17.75256,5.17783,18.49225,51.82,12.46,53.2969417509,134.46
2020-03-27 13:30:00,64.72208,34.02769,73.1220303757,18.95208,5.52769,19.74175,45.77,28.5,53.9179274453,133.23,66.61208,7.86769,67.0751052766,18.95208,5.52769,19.74175,47.66,2.34,47.7174098207,134.69,68.66208,8.13769,69.1426296033,18.95208,5.52769,19.74175,49.71,2.61,49.7784712501,133.23,68.91208,18.08769,71.2463283227,18.95208,5.52769,19.74175,49.96,12.56,51.5146115195,134.69
2020-03-27 14:00:00,63.41472,34.62596,72.2522236239,19.49472,5.68596,20.307,43.92,28.94,52.5974333975,133.31,65.32472,6.8959600000000005,65.6876952511,19.49472,5.68596,20.307,45.83,1.21,45.8459703791,134.78,67.36472,7.16596,67.744789345,19.49472,5.68596,20.307,47.87,1.48,47.892873165,133.31,67.49472,18.68596,70.0335800099,19.49472,5.68596,20.307,48.0,13.0,49.7292670366,134.78
2020-03-27 14:30:00,62.3264,35.35895,71.6577663765,20.1564,5.87895,20.99625,42.17,29.48,51.45268992,133.64,64.1164,6.65895,64.4612625075,20.1564,5.87895,20.99625,43.96,0.78,43.9669193826,135.13,66.1464,6.90895,66.5062389785,20.1564,5.87895,20.99625,45.99,1.03,46.0015325832,133.64,66.3064,19.36895,69.0774558381,20.1564,5.87895,20.99625,46.15,13.49,48.0812083875,135.13
2020-03-27 15:00:00,61.64248,35.96614,71.3677698058,20.59248,6.00614,21.4505,41.05,29.96,50.8203118841,133.86,63.43248,6.45614,63.76018556,20.59248,6.00614,21.4505,42.84,0.45,42.8423633802,135.29,65.43248,6.70614,65.7752366218,20.59248,6.00614,21.4505,44.84,0.7000000000000001,44.8454635387,133.86,65.57248,19.93614,68.5361204873,20.59248,6.00614,21.4505,44.98,13.93,47.0876342578,135.29
2020-03-27 15:30:00,61.6728,37.0829,71.9630164199,21.2328,6.1929,22.1175,40.44,30.89,50.8879720563,134.3,63.3128,6.4429,63.6397800456,21.2328,6.1929,22.1175,42.08,0.25,42.0807426265,135.77,65.2928,6.7129,65.6369770651,21.2328,6.1929,22.1175,44.06,0.52,44.063068436,134.3,65.5628,20.9629,68.8325789162,21.2328,6.1929,22.1175,44.33,14.77,46.7258151347,135.77
2020-03-27 16:00:00,62.20408,37.25244,72.5058056613,21.09408,6.15244,21.973,41.11,31.1,51.5484442054,134.21,63.76408,6.27244,64.071845625,21.09408,6.15244,21.973,42.67,0.12,42.6701687365,135.63,65.75408,6.5624400000000005,66.0807434537,21.09408,6.15244,21.973,44.66,0.41000000000000003,44.6618819577,134.21,66.14408,21.16244,69.4470171123,21.09408,6.15244,21.973,45.05,15.01,47.4847617663,135.63
2020-03-27 16:30:00,64.15248,37.61864,74.3686947956,21.73248,6.33864,22.638,42.42,31.28,52.7057378281,134.11,65.55248,6.40864,65.8650005754,21.73248,6.33864,22.638,43.82,0.07,43.8200559105,135.56,67.53248,6.42864,67.8377716851,21.73248,6.33864,22.638,45.8,0.09,45.8000884279,134.11,68.15248,21.57864,71.4870494174,21.73248,6.33864,22.638,46.42,15.24,48.8576913085,135.56
2020-03-27 17:00:00,66.70648,36.41814,76.0002328618,21.21648,6.18814,22.1005,45.49,30.23,54.6186140432,133.26,67.97648,6.44814,68.2816252197,21.21648,6.18814,22.1005,46.76,0.26,46.7607228344,134.68,69.98648,6.33814,70.2728923658,21.21648,6.18814,22.1005,48.77,0.15,48.770230674,133.26,70.87648,20.57814,73.8033553644,21.21648,6.18814,22.1005,49.66,14.39,51.7028790301,134.68
2020-03-27 17:30:00,70.10744,35.46342,78.5665787816,20.13744,5.87342,20.9765,49.97,29.59,58.0738237074,132.2,71.26744,6.29342,71.544777164,20.13744,5.87342,20.9765,51.13,0.42,51.1317249856,133.74,73.33744,6.38342,73.6147278515,20.13744,5.87342,20.9765,53.2,0.51,53.2024444927,132.2,74.49744,19.87342,77.1026678465,20.13744,5.87342,20.9765,54.36,14.0,56.1338543127,133.74
2020-03-27 18:00:00,72.266,34.943,80.2707169832,18.936,5.523,19.725,53.33,29.42,60.9066933924,131.71,73.266,6.813,73.5820883436,18.936,5.523,19.725,54.33,1.29,54.3453125854,133.23,75.376,7.073,75.7071245326,18.936,5.523,19.725,56.44,1.55,56.4612796525,131.71,76.856,19.463,79.2821108763,18.936,5.523,19.725,57.92,13.94,59.5739036827,133.23
2020-03-27 18:30:00,75.32232,27.17401,80.0742075182,17.84232,5.20401,18.58575,57.48,21.97,61.5356100157,131.8,74.06232,12.53401,75.1154355007,17.84232,5.20401,18.58575,56.22,7.33,56.6958314164,133.39,76.23232,12.59401,77.2656178417,17.84232,5.20401,18.58575,58.39,7.39,58.8557915587,131.8,79.65232,11.25401,80.4434262228,17.84232,5.20401,18.58575,61.81,6.05,62.1053830195,133.39
2020-03-27 19:00:00,78.2504,21.1372,81.0549586639,19.1904,5.5972,19.99,59.06,15.54,61.0702480755,132.09,75.4104,16.6072,77.2174042558,19.1904,5.5972,19.99,56.22,11.01,57.2879437578,133.62,77.6104,16.5572,79.3568841374,19.1904,5.5972,19.99,58.42,10.96,59.4391958223,132.09,82.3004,5.9772,82.5171664564,19.1904,5.5972,19.99,63.11,0.38,63.1111440239,133.62
2020-03-27 19:30:00,78.56144,20.58042,81.2123977127,18.00144,5.25042,18.7515,60.56,15.33,62.4701728827,132.21,75.81144,16.51042,77.588455349,18.00144,5.25042,18.7515,57.81,11.26,58.8963810433,133.77,78.06144,16.46042,79.7780285633,18.00144,5.25042,18.7515,60.06,11.21,61.0971987901,132.21,82.67144,5.84042,82.8774848644,18.00144,5.25042,18.7515,64.67,0.59,64.6726913001,133.77
2020-03-27 20:00:00,75.74496,20.21103,78.3950553228,16.73496,4.88103,17.43225,59.01,15.33,60.9687542927,132.69,73.28496,17.28103,75.2948826951,16.73496,4.88103,17.43225,56.55,12.4,57.8935445451,134.16,75.60496,17.28103,77.5547804746,16.73496,4.88103,17.43225,58.87,12.4,60.1617561246,132.69,79.82496,5.56103,80.0184309623,16.73496,4.88103,17.43225,63.09,0.68,63.0936644997,134.16
2020-03-27 20:30:00,74.0744,20.5892,76.8825851022,15.7344,4.5892,16.39,58.34,16.0,60.4942608848,133.26,71.7144,17.3892,73.7925432818,15.7344,4.5892,16.39,55.98,12.8,57.42473683,134.76,74.0644,17.3892,76.0783781636,15.7344,4.5892,16.39,58.33,12.8,59.7179110485,133.26,78.1144,4.8292,78.2635333984,15.7344,4.5892,16.39,62.38,0.24,62.3804616847,134.76
2020-03-27 21:00:00,70.23624,23.51057,74.0667017698,19.71624,5.75057,20.53775,50.52,17.76,53.5507983134,134.11,67.90624,20.04057,70.8017081493,19.71624,5.75057,20.53775,48.19,14.29,50.2641044882,135.57,70.17624,20.08057,72.9926979366,19.71624,5.75057,20.53775,50.46,14.33,52.4553190821,134.11,73.93624,7.18057,74.2841044293,19.71624,5.75057,20.53775,54.22,1.43,54.2388541546,135.57
2020-03-27 21:30:00,65.38592,37.78006,75.5159020859,19.405920000000002,5.66006,20.2145,45.98,32.12,56.0879202681,133.95,65.88592,7.67006,66.3308696962,19.405920000000002,5.66006,20.2145,46.48,2.01,46.5234403285,135.39,68.14592,7.93006,68.6057742778,19.405920000000002,5.66006,20.2145,48.74,2.27,48.7928324654,133.95,69.49592,21.46006,72.7338784326,19.405920000000002,5.66006,20.2145,50.09,15.8,52.5228340819,135.39
2020-03-27 22:00:00,62.82416,39.74038,74.3382329777,18.58416,5.42038,19.3585,44.24,34.32,55.9914279154,133.95,63.82416,5.62038,64.0711485073,18.58416,5.42038,19.3585,45.24,0.2,45.2404420845,135.43,66.06416,5.53038,66.2952361746,18.58416,5.42038,19.3585,47.48,0.11,47.4801274219,133.95,66.93416,23.82038,71.0464093269,18.58416,5.42038,19.3585,48.35,18.4,51.7327990737,135.43
2020-03-27 22:30:00,59.52336,40.26848,71.8650183831,18.06336,5.26848,18.816,41.46,35.0,54.258009547,134.32,60.54336,6.04848,60.8447413537,18.06336,5.26848,18.816,42.48,0.78,42.4871604135,135.7,62.74336,5.81848,63.0125696477,18.06336,5.26848,18.816,44.68,0.55,44.6833850553,134.32,63.47336,24.28848,67.9617369584,18.06336,5.26848,18.816,45.41,19.02,49.2323927917,135.7
2020-03-27 23:00:00,56.21856,40.46083,69.2647475471,17.48856,5.10083,18.21725,38.73,35.36,52.4437079162,135.06,57.38856,6.82083,57.7924782369,17.48856,5.10083,18.21725,39.9,1.72,39.9370554748,136.41,59.53856,6.63083,59.90666101,17.48856,5.10083,18.21725,42.05,1.53,42.0778255142,135.06,60.01856,24.32083,64.7590172591,17.48856,5.10083,18.21725,42.53,19.22,46.67128989,136.41
2020-03-27 23:30:00,53.80496,33.58478,63.4264232655,17.84496,5.20478,18.5885,35.96,28.38,45.8098897619,134.34,53.52496,8.12478,54.1380955802,17.84496,5.20478,18.5885,35.68,2.92,35.7992849091,135.74,55.61496,23.22478,60.2695128722,17.84496,5.20478,18.5885,37.77,18.02,41.8484563634,134.34,57.49496,17.03478,59.9654413396,17.84496,5.20478,18.5885,39.65,11.83,41.3771845345,135.74
2020-03-28 00:00:00,52.17976,31.09993,60.7448187063,19.19976,5.5999300000000005,19.99975,32.98,25.5,41.688492417,134.1,51.26976,8.69993,52.00266409,19.19976,5.5999300000000005,19.99975,32.07,3.1,32.2194801324,135.47,53.25976,30.31993,61.2853994885,19.19976,5.5999300000000005,19.99975,34.06,24.72,42.0851755372,134.1,55.70976,14.38993,57.538225943,19.19976,5.5999300000000005,19.99975,36.51,8.79,37.5532182376,135.47
2020-03-28 00:30:00,52.728,30.80525,61.0672204342,18.498,5.39525,19.26875,34.23,25.41,42.6305172382,133.96,51.808,8.46525,52.4950409235,18.498,5.39525,19.26875,33.31,3.07,33.4511733725,135.33,53.828,30.05525,61.650398511,18.498,5.39525,19.26875,35.33,24.66,43.0850844261,133.96,56.308,14.12525,58.0526791075,18.498,5.39525,19.26875,37.81,8.73,38.8047548633,135.33
2020-03-28 01:00:00,55.01376,30.55193,62.9280082003,19.58376,5.71193,20.39975,35.43,24.84,43.2702033737,133.61,54.07376,8.35193,54.7149545852,19.58376,5.71193,20.39975,34.49,2.64,34.5908904193,134.94,56.11376,29.81193,63.5413663031,19.58376,5.71193,20.39975,36.53,24.1,43.7635796068,133.61,58.68376,13.94193,60.3171708543,19.58376,5.71193,20.39975,39.1,8.23,39.9567628819,134.94
2020-03-28 01:30:00,55.3048,30.69515,63.2519812857,19.8348,5.78515,20.66125,35.47,24.91,43.3431540154,133.68,54.394800000000004,8.49515,55.0541718725,19.8348,5.78515,20.66125,34.56,2.71,34.666088617,134.94,56.4048,29.96515,63.8702722521,19.8348,5.78515,20.66125,36.57,24.18,43.8410458361,133.68,58.9648,14.06515,60.6191065883,19.8348,5.78515,20.66125,39.13,8.28,39.9964410917,134.94
2020-03-28 02:00:00,54.874,31.282,63.1642256345,20.304,5.922,21.15,34.57,25.36,42.8744037859,134.31,53.954,8.822,54.6704838098,20.304,5.922,21.15,33.65,2.9,33.7747316792,135.62,55.944,30.502,63.718938629,20.304,5.922,21.15,35.64,24.58,43.2941797474,134.31,58.494,14.492,60.2624767164,20.304,5.922,21.15,38.19,8.57,39.1397623907,135.62
2020-03-28 02:30:00,53.77848,31.60664,62.3787191532,20.38848,5.94664,21.238,33.39,25.66,42.1108976394,134.56,52.81848,8.81664,53.5492760959,20.38848,5.94664,21.238,32.43,2.87,32.5567473805,135.89,54.75848,30.55664,62.7072514148,20.38848,5.94664,21.238,34.37,24.61,42.2723195484,134.56,57.33848,14.76664,59.2094160214,20.38848,5.94664,21.238,36.95,8.82,37.9880889227,135.89
2020-03-28 03:00:00,52.59992,31.83581,61.4839034412,20.41992,5.95581,21.27075,32.18,25.88,41.2956026715,134.89,51.61992,8.92581,52.3859353736,20.41992,5.95581,21.27075,31.2,2.9699999999999998,31.3410417823,136.15,53.53992,30.78581,61.7599314359,20.41992,5.95581,21.27075,33.12,24.83,41.3940007731,134.89,56.10992,14.90581,58.0560616487,20.41992,5.95581,21.27075,35.69,8.95,36.7950893463,136.15
2020-03-28 03:30:00,50.06688,40.23284,64.2290735368,20.06688,5.8528400000000005,20.903,30.0,34.38,45.6287672417,134.4,50.96688,13.62284,52.756086157,20.06688,5.8528400000000005,20.903,30.9,7.77,31.8619349695,135.66,52.87688,22.13284,57.3221339885,20.06688,5.8528400000000005,20.903,32.81,16.28,36.6269641112,134.4,53.91688,24.01284,59.0224231441,20.06688,5.8528400000000005,20.903,33.85,18.16,38.4136447112,135.66
2020-03-28 04:00:00,48.618,46.194,67.0641152928,19.728,5.754,20.55,28.89,40.44,49.6993531145,134.08,50.908,17.154,53.7204260966,19.728,5.754,20.55,31.18,11.4,33.1986806967,135.35,52.798,15.544,55.0385750179,19.728,5.754,20.55,33.07,9.79,34.4886793021,134.08,52.758,30.454,60.9167684632,19.728,5.754,20.55,33.03,24.7,41.2440407817,135.35
2020-03-28 04:30:00,48.13216,46.15313,66.6844527237,19.62216,5.72313,20.43975,28.51,40.43,49.4712542796,133.9,50.36216,16.92313,53.129459708,19.62216,5.72313,20.43975,30.74,11.2,32.71677857,135.21,52.22216,15.64313,54.5147825022,19.62216,5.72313,20.43975,32.6,9.92,34.0758917712,133.9,52.24216,30.50313,60.495323962,19.62216,5.72313,20.43975,32.62,24.78,40.9647751123,135.21
2020-03-28 05:00:00,47.66512,46.08691,66.3020884887,19.63512,5.72691,20.45325,28.03,40.36,49.1386863886,133.74,49.90512,16.87691,52.6816010896,19.63512,5.72691,20.45325,30.27,11.15,32.2582609575,135.05,51.74512,15.62691,54.0532863012,19.63512,5.72691,20.45325,32.11,9.9,33.6015193109,133.74,51.72512,30.46691,60.0309973594,19.63512,5.72691,20.45325,32.09,24.74,40.5195718141,135.05
2020-03-28 05:30:00,47.2376,46.0468,65.9674059214,20.2176,5.8968,21.06,27.02,40.15,48.3952776622,133.48,49.4476,17.0668,52.3100450009,20.2176,5.8968,21.06,29.23,11.17,31.2915611627,134.77,51.2476,15.6868,53.5947030965,20.2176,5.8968,21.06,31.03,9.79,32.5377473099,133.48,51.1876,30.4868,59.5786485916,20.2176,5.8968,21.06,30.97,24.59,39.5450249715,134.77
2020-03-28 06:00:00,46.99704,46.21247,65.9114113964,19.75704,5.76247,20.58025,27.24,40.45,48.7669980622,133.48,49.12704,16.79247,51.9177533014,19.75704,5.76247,20.58025,29.37,11.03,31.3728831955,134.77,50.91704,15.70247,53.2833231552,19.75704,5.76247,20.58025,31.16,9.94,32.7070206531,133.48,50.97704,30.68247,59.4985089936,19.75704,5.76247,20.58025,31.22,24.92,39.9461487505,134.77
