Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-28 06:30:00,48.60032,44.37926,65.8142068421,19.30032,5.62926,20.1045,29.3,38.75,48.5803715507,132.99,50.99032,15.93926,53.4235223759,19.30032,5.62926,20.1045,31.69,10.31,33.3249486121,134.36,52.85032,16.13926,55.2596782243,19.30032,5.62926,20.1045,33.55,10.51,35.1576819486,132.99,52.76032,28.88926,60.1518138534,19.30032,5.62926,20.1045,33.46,23.26,40.7504503043,134.36
2020-03-28 07:00:00,50.41656,43.13233,66.3492834435,19.03656,5.55233,19.82975,31.38,37.58,48.9587663243,132.53,52.87656,16.15233,55.2885916068,19.03656,5.55233,19.82975,33.84,10.6,35.4613254123,133.89,54.79656,15.63233,56.9827406244,19.03656,5.55233,19.82975,35.76,10.08,37.1535193488,132.53,54.73656,27.71233,61.351970096,19.03656,5.55233,19.82975,35.7,22.16,42.0185149666,133.89
2020-03-28 07:30:00,52.55424,42.70332,67.7164801285,20.03424,5.84332,20.869,32.52,36.86,49.1549590581,132.53,54.99424,16.49332,57.4142494317,20.03424,5.84332,20.869,34.96,10.65,36.54619132,133.94,56.94424,15.86332,59.1125315868,20.03424,5.84332,20.869,36.91,10.02,38.2458952046,132.53,56.96424,27.26332,63.1523020657,20.03424,5.84332,20.869,36.93,21.42,42.6924033055,133.94
2020-03-28 08:00:00,53.15712,42.98291,68.3608803247,22.94712,6.69291,23.90325,30.21,36.29,47.2187272171,132.31,55.46712,17.78291,58.2480324918,22.94712,6.69291,23.90325,32.52,11.09,34.3589653511,133.65,57.35712,16.19291,59.5990733901,22.94712,6.69291,23.90325,34.41,9.5,35.6973122238,132.31,57.36712,27.53291,63.6321270284,22.94712,6.69291,23.90325,34.42,20.84,40.2373209844,133.65
2020-03-28 08:30:00,56.1668,31.05365,64.1797366819,23.8068,6.94365,24.79875,32.36,24.11,40.3542030029,133.36,55.7068,10.33365,56.6571433145,23.8068,6.94365,24.79875,31.9,3.39,32.0796212571,134.67,57.6168,28.73365,64.3841462207,23.8068,6.94365,24.79875,33.81,21.79,40.223378774,133.36,59.7868,14.15365,61.4392973801,23.8068,6.94365,24.79875,35.98,7.21,36.6952926136,134.67
2020-03-28 09:00:00,58.54672,28.58196,65.1509544074,23.52672,6.86196,24.507,35.02,21.72,41.2087223777,133.36,57.59672,9.04196,58.3021371426,23.52672,6.86196,24.507,34.07,2.18,34.1396734021,134.67,59.53672,30.33196,66.8180277006,23.52672,6.86196,24.507,36.01,23.47,42.983264185,133.36,62.17672,11.93196,63.3112642379,23.52672,6.86196,24.507,38.65,5.07,38.9811159409,134.67
2020-03-28 09:30:00,60.35752,28.25011,66.6415706265,24.37752,7.11011,25.39325,35.98,21.14,41.7308039702,132.65,59.35752,9.09011,60.0495235648,24.37752,7.11011,25.39325,34.98,1.98,35.0359929216,133.99,61.27752,30.15011,68.2932177479,24.37752,7.11011,25.39325,36.9,23.04,43.5023171797,132.65,64.02752,11.760110000000001,65.0985676076,24.37752,7.11011,25.39325,39.65,4.65,39.9217359342,133.99
2020-03-28 10:00:00,62.54016,27.78463,68.4343282064,24.29016,7.08463,25.30225,38.25,20.7,43.4919820197,132.23,61.46016,8.46463,62.0403193759,24.29016,7.08463,25.30225,37.17,1.38,37.1956086118,133.57,63.43016,29.35463,69.8933437465,24.29016,7.08463,25.30225,39.14,22.27,45.0321274203,132.23,66.33016,11.404630000000001,67.3034598744,24.29016,7.08463,25.30225,42.04,4.32,42.2613771664,133.57
2020-03-28 10:30:00,63.8748,28.0214,69.7509063239,24.9648,7.2814,26.005,38.91,20.74,44.0923542125,131.43,62.7148,7.7214,63.1883387739,24.9648,7.2814,26.005,37.75,0.44,37.7525641513,132.76,64.6648,27.8514,70.4076476031,24.9648,7.2814,26.005,39.7,20.57,44.7125810036,131.43,67.6848,11.8014,68.7059327351,24.9648,7.2814,26.005,42.72,4.52,42.9584543484,132.76
2020-03-28 11:00:00,65.10296,27.66253,70.7362069012,24.04296,7.01253,25.04475,41.06,20.65,45.9602665353,131.15,63.71296,7.93253,64.204877573,24.04296,7.01253,25.04475,39.67,0.92,39.6806665771,132.48,65.73296,26.60253,70.9120344706,24.04296,7.01253,25.04475,41.69,19.59,46.0632630195,131.15,69.04296,11.48253,69.9912767476,24.04296,7.01253,25.04475,45.0,4.47,45.221465036,132.48
2020-03-28 11:30:00,66.13904,27.25097,71.5331250405,23.48904,6.85097,24.46775,42.65,20.4,47.2777167384,130.86,64.78904,7.9209700000000005,65.271444521,23.48904,6.85097,24.46775,41.3,1.07,41.3138584497,132.24,66.83904,26.19097,71.787353884,23.48904,6.85097,24.46775,43.35,19.34,47.4684958683,130.86,70.15904,11.14097,71.0381032001,23.48904,6.85097,24.46775,46.67,4.29,46.8667579421,132.24
2020-03-28 12:00:00,65.9628,33.0629,73.7851363098,24.1128,7.0329,25.1175,41.85,26.03,49.2847177125,131.68,65.7728,8.3729,66.303594731,24.1128,7.0329,25.1175,41.66,1.34,41.6815450769,133.08,67.7728,17.1329,69.904854497,24.1128,7.0329,25.1175,43.66,10.1,44.8130070404,131.68,69.9128,17.2129,72.0005800688,24.1128,7.0329,25.1175,45.8,10.18,46.9177194672,133.08
2020-03-28 12:30:00,65.80424,38.22832,76.1025784846,23.99424,6.99832,24.994,41.81,31.23,52.1860996818,132.47,66.67424,8.31832,67.1911357785,23.99424,6.99832,24.994,42.68,1.32,42.7004074922,133.87,68.63424,8.56832,69.1670080891,23.99424,6.99832,24.994,44.64,1.57,44.6676001146,132.47,69.76424,22.54832,73.3176371523,23.99424,6.99832,24.994,45.77,15.55,48.3393773233,133.87
2020-03-28 13:00:00,66.15976,38.46868,76.5307335925,24.50976,7.14868,25.531,41.65,31.32,52.1120417946,132.84,66.86976,8.20868,67.3717094172,24.50976,7.14868,25.531,42.36,1.06,42.3732604363,134.27,68.82976,8.46868,69.3487880399,24.50976,7.14868,25.531,44.32,1.32,44.3396526824,132.84,70.08976,22.70868,73.6767168392,24.50976,7.14868,25.531,45.58,15.56,48.1627449384,134.27
2020-03-28 13:30:00,66.20136,39.04623,76.8584942805,25.70136,7.49623,26.77225,40.5,31.55,51.3386063309,132.96,67.13136,7.68623,67.5699461822,25.70136,7.49623,26.77225,41.43,0.19,41.4304356723,134.47,69.07136,7.95623,69.528083305,25.70136,7.49623,26.77225,43.37,0.46,43.3724394057,132.96,70.07136,23.30623,73.8456217325,25.70136,7.49623,26.77225,44.37,15.81,47.1025795472,134.47
2020-03-28 14:00:00,65.3288,39.3384,76.2585196814,26.1888,7.6384,27.28,39.14,31.7,50.3669494808,132.75,66.1488,7.7084,66.596420114,26.1888,7.6384,27.28,39.96,0.07,39.9600613113,134.22,68.0588,7.8384,68.5086912151,26.1888,7.6384,27.28,41.87,0.2,41.8704776663,132.75,69.1188,23.6584,73.0556527861,26.1888,7.6384,27.28,42.93,16.02,45.821668455,134.22
2020-03-28 14:30:00,63.34992,39.80956,74.8198732383,25.84992,7.53956,26.927,37.5,32.27,49.4732543906,133.13,64.24992,7.62956,64.701332334,25.84992,7.53956,26.927,38.4,0.09,38.4001054686,134.59,66.14992,7.62956,66.5884532168,25.84992,7.53956,26.927,40.3,0.09,40.3001004962,133.13,67.05992,24.02956,71.2351923153,25.84992,7.53956,26.927,41.21,16.49,44.3867570341,134.59
2020-03-28 15:00:00,63.1324,40.07945,74.7800925518,25.7124,7.49945,26.78375,37.42,32.58,49.6156507566,133.21,63.7424,7.64945,64.1997479984,25.7124,7.49945,26.78375,38.03,0.15,38.0302958179,134.64,65.6924,7.76945,66.1502514815,25.7124,7.49945,26.78375,39.98,0.27,39.9809116955,133.21,66.8324,24.26945,71.1025730411,25.7124,7.49945,26.78375,41.12,16.77,44.40818956,134.64
2020-03-28 15:30:00,62.93424,40.25207,74.7057407678,26.06424,7.60207,27.15025,36.87,32.65,49.2485471867,133.07,63.65424,8.26207,64.188192611,26.06424,7.60207,27.15025,37.59,0.66,37.5957936477,134.55,65.63424,8.02207,66.1226668206,26.06424,7.60207,27.15025,39.57,0.42,39.5722288986,133.07,66.60424,24.492070000000002,70.9646833211,26.06424,7.60207,27.15025,40.54,16.89,43.9176923346,134.55
2020-03-28 16:00:00,63.89024,40.00507,75.3814857439,25.08024,7.31507,26.12525,38.81,32.69,50.7430014879,133.07,64.47024,7.79507,64.9397795035,25.08024,7.31507,26.12525,39.39,0.48,39.3929244916,134.55,66.49024,7.53507,66.9158374016,25.08024,7.31507,26.12525,41.41,0.22,41.4105843958,133.07,67.66024,24.29507,71.889905433,25.08024,7.31507,26.12525,42.58,16.98,45.8407766077,134.55
2020-03-28 16:30:00,66.30592,39.28131,77.0681279282,25.61592,7.47131,26.68325,40.69,31.81,51.6483513774,132.83,66.90592,7.61131,67.3374648391,25.61592,7.47131,26.68325,41.29,0.14,41.2902373449,134.31,68.93592,7.70131,69.364769458,25.61592,7.47131,26.68325,43.32,0.23,43.3206105682,132.83,70.18592,23.56131,74.0351179857,25.61592,7.47131,26.68325,44.57,16.09,47.3853669396,134.31
2020-03-28 17:00:00,69.17072,38.45146,79.1397705421,25.17072,7.34146,26.2195,44.0,31.11,53.8872164803,132.0,69.73072,8.28146,70.2207653864,25.17072,7.34146,26.2195,44.56,0.9400000000000001,44.5699136189,133.42,71.81072,8.54146,72.316913968,25.17072,7.34146,26.2195,46.64,1.2,46.6554348388,132.0,73.23072,22.92146,76.7341624066,25.17072,7.34146,26.2195,48.06,15.58,50.5222723163,133.42
2020-03-28 17:30:00,73.7676,36.2118,82.1763546831,25.8576,7.5418,26.935,47.91,28.67,55.8331174125,131.32,73.9476,9.9618,74.6155815162,25.8576,7.5418,26.935,48.09,2.42,48.1508514982,132.77,76.0676,10.2018,76.7486579231,25.8576,7.5418,26.935,50.21,2.66,50.2804106984,131.32,77.9776,20.7018,80.6788114997,25.8576,7.5418,26.935,52.12,13.16,53.7557438791,132.77
2020-03-28 18:00:00,76.89528,22.23029,80.0441745523,22.11528,6.45029,23.03675,54.78,15.78,57.007515294,132.46,74.12528,18.34029,76.3604830548,22.11528,6.45029,23.03675,52.01,11.89,53.3517778523,133.87,76.28528,18.29029,78.4472985702,22.11528,6.45029,23.03675,54.17,11.84,55.448845795,132.46,80.78528,6.6302900000000005,81.0569072329,22.11528,6.45029,23.03675,58.67,0.18,58.67027612,133.87
2020-03-28 18:30:00,77.58632,21.88601,80.6141084728,21.82632,6.36601,22.73575,55.76,15.52,57.8795991693,132.21,74.56632,17.91601,76.6884573626,21.82632,6.36601,22.73575,52.74,11.55,53.9899073902,133.66,76.71632,17.86601,78.769207611,21.82632,6.36601,22.73575,54.89,11.5,56.0817448017,132.21,81.48632,6.76601,81.7667367483,21.82632,6.36601,22.73575,59.66,0.4,59.6613409169,133.66
2020-03-28 19:00:00,79.59336,21.71723,82.5029759158,24.57336,7.16723,25.59725,55.02,14.55,56.9113600259,131.74,76.60336,18.57723,78.8237796465,24.57336,7.16723,25.59725,52.03,11.41,53.2663965367,133.12,78.69336,18.497230000000002,80.8380629763,24.57336,7.16723,25.59725,54.12,11.33,55.2932482316,131.74,83.46336,8.43723,83.8887317377,24.57336,7.16723,25.59725,58.89,1.27,58.9036925837,133.12
2020-03-28 19:30:00,78.5628,21.54915,81.4645899122,22.2828,6.49915,23.21125,56.28,15.05,58.2575394262,132.18,75.7828,18.31915,77.9655310542,22.2828,6.49915,23.21125,53.5,11.82,54.790167001,133.61,77.8928,18.24915,80.0019985223,22.2828,6.49915,23.21125,55.61,11.75,56.837792005,132.18,82.5028,7.35915,82.8303633734,22.2828,6.49915,23.21125,60.22,0.86,60.2261405039,133.61
2020-03-28 20:00:00,75.43968,22.58949,78.7491611191,21.76968,6.34949,22.67675,53.67,16.24,56.073224448,133.21,72.71968,19.00949,75.1632394816,21.76968,6.34949,22.67675,50.95,12.66,52.4993152336,134.6,74.84968,18.95949,77.2135794868,21.76968,6.34949,22.67675,53.08,12.61,54.5572955708,133.21,79.25968,6.75949,79.5473920299,21.76968,6.34949,22.67675,57.49,0.41000000000000003,57.4914619748,134.6
2020-03-28 20:30:00,73.67224,23.77732,77.4142098907,24.40224,7.11732,25.419,49.27,16.66,52.0104652931,133.99,71.10224,21.30732,74.2262111292,24.40224,7.11732,25.419,46.7,14.19,48.8082585225,135.38,73.16224,21.27732,76.1934229983,24.40224,7.11732,25.419,48.76,14.16,50.7744345119,133.99,77.34224,7.44732,77.6999656589,24.40224,7.11732,25.419,52.94,0.33,52.9410285129,135.38
2020-03-28 21:00:00,70.0872,30.1746,76.306763062,23.2272,6.7746,24.195,46.86,23.4,52.3776631781,134.21,68.4172,16.2446,70.3192739226,23.2272,6.7746,24.195,45.19,9.47,46.1716038275,135.58,70.4772,16.3146,72.3408729074,23.2272,6.7746,24.195,47.25,9.54,48.203465643,134.21,73.8472,13.5946,75.0880955745,23.2272,6.7746,24.195,50.62,6.82,51.0773609342,135.58
2020-03-28 21:30:00,65.402,40.4385,76.894043243,21.972,6.4085,22.8875,43.43,34.03,55.1743219261,133.47,66.172,6.8585,66.526480489,21.972,6.4085,22.8875,44.2,0.45,44.2022906646,134.89,68.192,6.6285,68.5133992461,21.972,6.4085,22.8875,46.22,0.22,46.2205235799,133.47,69.452,24.6685,73.7028845857,21.972,6.4085,22.8875,47.48,18.26,50.870207391,134.89
2020-03-28 22:00:00,62.7148,40.7614,74.7973119103,21.1248,6.1614,22.005,41.59,34.6,54.1007218066,133.62,63.5048,6.9114,63.8797861064,21.1248,6.1614,22.005,42.38,0.75,42.3866358656,135.0,65.4948,6.6714,65.833702653,21.1248,6.1614,22.005,44.37,0.51,44.3729309377,133.62,66.6448,24.9414,71.1589966273,21.1248,6.1614,22.005,45.52,18.78,49.2418399331,135.0
2020-03-28 22:30:00,59.43392,41.55906,72.5227296415,21.49392,6.26906,22.3895,37.94,35.29,51.8153230232,133.78,60.22392,7.59906,60.70145182,21.49392,6.26906,22.3895,38.73,1.33,38.7528295741,135.15,62.16392,7.36906,62.599169284,21.49392,6.26906,22.3895,40.67,1.1,40.6848731103,133.78,63.17392,25.71906,68.2086080744,21.49392,6.26906,22.3895,41.68,19.45,45.9948355797,135.15
2020-03-28 23:00:00,56.13872,41.93546,70.0723817823,20.41872,5.95546,21.2695,35.72,35.98,50.6998895462,135.12,57.05872,8.57546,57.6995324266,20.41872,5.95546,21.2695,36.64,2.62,36.7335541433,136.49,59.00872,8.37546,59.6001456898,20.41872,5.95546,21.2695,38.59,2.42,38.6658053065,135.12,59.77872,25.80546,65.1108065581,20.41872,5.95546,21.2695,39.36,19.85,44.0821063471,136.49
2020-03-28 23:30:00,54.7048,28.542650000000002,61.7033063301,21.3348,6.22265,22.22375,33.37,22.32,40.1464730705,133.34,52.5748,23.21265,57.4711816049,21.3348,6.22265,22.22375,31.24,16.99,35.5611824888,134.7,55.2148,23.88265,60.1585830124,21.3348,6.22265,22.22375,33.88,17.66,38.2064130742,133.34,58.2548,11.77265,59.4324575553,21.3348,6.22265,22.22375,36.92,5.55,37.3348215477,134.7
2020-03-29 00:00:00,52.74168,28.00424,59.7153436497,20.07168,5.85424,20.908,32.67,22.15,39.4708930733,133.53,50.55168,23.24424,55.639617576,20.07168,5.85424,20.908,30.48,17.39,35.0919150233,134.82,53.16168,23.64424,58.1825945245,20.07168,5.85424,20.908,33.09,17.79,37.5690324603,133.53,56.24168,11.14424,57.3351607166,20.07168,5.85424,20.908,36.17,5.29,36.5547944872,134.82
2020-03-29 00:30:00,52.62448,29.39339,60.2769215452,22.43448,6.5433900000000005,23.36925,30.19,22.85,37.8623638987,133.84,50.45448,23.83339,55.8004035018,22.43448,6.5433900000000005,23.36925,28.02,17.29,32.9251347757,135.2,52.97448,24.23339,58.2542077636,22.43448,6.5433900000000005,23.36925,30.54,17.69,35.2934512339,133.84,56.00448,12.45339,57.3723688073,22.43448,6.5433900000000005,23.36925,33.57,5.91,34.0862582282,135.2
2020-03-29 01:00:00,55.01456,28.07133,61.7624593095,21.12456,6.16133,22.00475,33.89,21.91,40.355671224700004,133.13,52.85456,23.39133,57.7992978501,21.12456,6.16133,22.00475,31.73,17.23,36.1063124675,134.45,55.51456,23.79133,60.3977959462,21.12456,6.16133,22.00475,34.39,17.63,38.6456853995,133.13,58.59456,11.30133,59.6744712701,21.12456,6.16133,22.00475,37.47,5.14,37.8209003066,134.45
2020-03-29 01:30:00,55.4152,28.3686,62.2544926652,21.3552,6.2286,22.245,34.06,22.14,40.623431662,0.003,53.2052,23.7286,58.2566714205,21.3552,6.2286,22.245,31.85,17.5,36.3410580473,0.003,55.8552,24.1286,60.8440030323,21.3552,6.2286,22.245,34.5,17.9,38.8672098304,0.003,59.0052,11.5586,60.1266568254,21.3552,6.2286,22.245,37.65,5.33,38.0254046658,0.003
2020-03-29 02:00:00,54.56776,28.16268,61.4066525403,20.23776,5.90268,21.081,34.33,22.26,40.9152355486,0.003,52.39776,23.35268,57.3661303924,20.23776,5.90268,21.081,32.16,17.45,36.5891800947,0.003,55.09776,23.76268,60.0035675423,20.23776,5.90268,21.081,34.86,17.86,39.1688549743,0.003,58.16776,11.29268,59.2538009329,20.23776,5.90268,21.081,37.93,5.39,38.3110558455,0.003
2020-03-29 02:30:00,54.00792,27.67731,60.6868100295,19.08792,5.56731,19.88325,34.92,22.11,41.3310839442,133.33,51.96792,22.97731,56.8209599,19.08792,5.56731,19.88325,32.88,17.41,37.2048719928,134.67,54.67792,23.38731,59.4696662557,19.08792,5.56731,19.88325,35.59,17.82,39.8020162806,133.33,57.64792,10.84731,58.6595841663,19.08792,5.56731,19.88325,38.56,5.28,38.9198150047,134.67
2020-03-29 03:00:00,53.17576,28.21293,60.1966018207,19.65576,5.73293,20.47475,33.52,22.48,40.360138751,133.62,51.08576,23.25293,56.1289018988,19.65576,5.73293,20.47475,31.43,17.52,35.9832641654,134.96,53.73576,23.65293,58.7110977615,19.65576,5.73293,20.47475,34.08,17.92,38.5041919796,133.62,56.73576,11.34293,57.8585216175,19.65576,5.73293,20.47475,37.08,5.61,37.5019799477,134.96
2020-03-29 03:30:00,52.44888,28.94009,59.9033707104,22.38888,6.53009,23.32175,30.06,22.41,37.4941555446,133.48,50.29888,23.78009,55.6369482418,22.38888,6.53009,23.32175,27.91,17.25,32.8105257501,134.76,52.82888,24.18009,58.0996326534,22.38888,6.53009,23.32175,30.44,17.65,35.1868739731,133.48,55.80888,12.02009,57.0886472993,22.38888,6.53009,23.32175,33.42,5.49,33.8679273059,134.76
2020-03-29 04:00:00,50.53304,29.73297,58.6313707554,22.91304,6.68297,23.86775,27.62,23.05,35.9745312687,133.63,48.32304,24.19297,54.0408733484,22.91304,6.68297,23.86775,25.41,17.51,30.858843141,134.95,50.74304,24.61297,56.3972907209,22.91304,6.68297,23.86775,27.83,17.93,33.1057970754,133.63,53.75304,12.72297,55.2382410551,22.91304,6.68297,23.86775,30.84,6.04,31.4259001462,134.95
2020-03-29 04:30:00,50.29088,29.86984,58.4925632264,24.41088,7.11984,25.428,25.88,22.75,34.4577552954,133.73,48.14088,25.199840000000002,54.3376137054,24.41088,7.11984,25.428,23.73,18.08,29.832856048300002,135.0,50.50088,25.62984,56.6323898419,24.41088,7.11984,25.428,26.09,18.51,31.9891887987,133.73,53.45088,12.72984,54.9458405996,24.41088,7.11984,25.428,29.04,5.61,29.5769116035,135.0
2020-03-29 05:00:00,49.43112,29.78866,57.7130824775,23.48112,6.84866,24.4595,25.95,22.94,34.6359076682,134.05,47.32112,25.10866,53.5698908441,23.48112,6.84866,24.4595,23.84,18.26,30.029538791,135.31,49.67112,25.55866,55.8611247922,23.48112,6.84866,24.4595,26.19,18.71,32.1866462994,134.05,52.591120000000004,12.62866,54.0861253581,23.48112,6.84866,24.4595,29.11,5.78,29.6782833061,135.31
2020-03-29 05:30:00,50.188,29.7615,58.3487979846,24.588,7.1715,25.6125,25.6,22.59,34.1418819048,134.6,47.998,25.1215,54.1746967343,24.588,7.1715,25.6125,23.41,17.95,29.4996711846,135.89,50.338,25.5415,56.4471652632,24.588,7.1715,25.6125,25.75,18.37,31.6309879707,134.6,53.308,12.6815,54.7956504319,24.588,7.1715,25.6125,28.72,5.51,29.2437771158,135.89
2020-03-29 06:00:00,50.17496,29.58853,58.2495297712,24.47496,7.13853,25.49475,25.7,22.45,34.1246611705,134.6,47.96496,24.608530000000002,53.9093418302,24.47496,7.13853,25.49475,23.49,17.47,29.274237821,135.93,50.29496,25.02853,56.1783794298,24.47496,7.13853,25.49475,25.82,17.89,31.412171208,134.6,53.30496,12.52853,54.757491036,24.47496,7.13853,25.49475,28.83,5.39,29.3295243739,135.93
2020-03-29 06:30:00,51.44792,28.88106,59.0000347377,23.55792,6.87106,24.5395,27.89,22.01,35.5287517371,134.25,49.20792,24.01106,54.7535422877,23.55792,6.87106,24.5395,25.65,17.14,30.8496693661,135.53,51.61792,24.40106,57.0948456014,23.55792,6.87106,24.5395,28.06,17.53,33.0857144399,134.25,54.70792,11.89106,55.9853000229,23.55792,6.87106,24.5395,31.15,5.02,31.5519080247,135.53
2020-03-29 07:00:00,52.64096,28.19653,59.716957171,23.13096,6.74653,24.09475,29.51,21.45,36.4820860149,134.17,50.37096,23.59653,55.6240041651,23.13096,6.74653,24.09475,27.24,16.85,32.0302997176,135.46,52.84096,23.97653,58.0262099793,23.13096,6.74653,24.09475,29.71,17.23,34.344679355,134.17,55.97096,11.33653,57.1074887888,23.13096,6.74653,24.09475,32.84,4.59,33.1592174214,135.46
2020-03-29 07:30:00,54.6136,28.13355,61.4340454517,23.9436,6.98355,24.94125,30.67,21.15,37.2554881863,133.85,52.2436,23.52355,57.2952977614,23.9436,6.98355,24.94125,28.3,16.54,32.7789810702,135.16,54.7536,23.90355,59.7439236706,23.9436,6.98355,24.94125,30.81,16.92,35.1502844939,133.85,58.0036,11.17355,59.0700078937,23.9436,6.98355,24.94125,34.06,4.19,34.3167553828,135.16
2020-03-29 08:00:00,55.33904,27.90097,61.9747809602,23.96904,6.99097,24.96775,31.37,20.91,37.7001989385,133.27,52.94904,23.31097,57.853281318,23.96904,6.99097,24.96775,28.98,16.32,33.2593265115,134.57,55.49904,23.66097,60.3322877261,23.96904,6.99097,24.96775,31.53,16.67,35.6655267731,133.27,58.77904,10.93097,59.7868016243,23.96904,6.99097,24.96775,34.81,3.94,35.0322665553,134.57
2020-03-29 08:30:00,56.72384,27.82862,63.1824826629,24.54384,7.15862,25.5665,32.18,20.67,38.2465854685,133.66,54.29384,23.25862,59.0659332124,24.54384,7.15862,25.5665,29.75,16.1,33.8270971264,134.96,56.87384,23.61862,61.583056818,24.54384,7.15862,25.5665,32.33,16.46,36.2789263898,133.66,60.22384,10.97862,61.2163458682,24.54384,7.15862,25.5665,35.68,3.8200000000000003,35.8839072566,134.96
2020-03-29 09:00:00,58.84512,27.63191,65.0097730965,25.27512,7.37191,26.32825,33.57,20.26,39.2098520783,133.66,56.32512,22.14191,60.5209329196,25.27512,7.37191,26.32825,31.05,14.77,34.383941019,134.96,58.93512,22.45191,63.0669218534,25.27512,7.37191,26.32825,33.66,15.08,36.8836278042,133.66,62.38512,10.96191,63.3408767563,25.27512,7.37191,26.32825,37.11,3.59,37.2832428847,134.96
2020-03-29 09:30:00,60.9336,27.6373,66.9083250444,25.5336,7.4473,26.5975,35.4,20.19,40.7528661569,133.27,58.2036,20.6273,61.7506644357,25.5336,7.4473,26.5975,32.67,13.18,35.228416087,134.56,60.9036,20.8873,64.3857732286,25.5336,7.4473,26.5975,35.37,13.44,37.8374219523,133.27,64.5636,11.1473,65.5188579132,25.5336,7.4473,26.5975,39.03,3.7,39.2049856523,134.56
2020-03-29 10:00:00,62.84712,26.20166,68.0902891685,25.61712,7.47166,26.6845,37.23,18.73,41.6759618965,132.45,60.27712,20.76166,63.7524722772,25.61712,7.47166,26.6845,34.66,13.29,37.1206101782,133.72,63.02712,21.01166,66.4372464168,25.61712,7.47166,26.6845,37.41,13.54,39.7849179966,132.45,66.55712,9.83166,67.2793561284,25.61712,7.47166,26.6845,40.94,2.36,41.00796508,133.72
2020-03-29 10:30:00,64.19448,25.39464,69.0349114811,26.24448,7.65464,27.338,37.95,17.74,41.8916471388,131.61,61.70448,20.84464,65.130191684,26.24448,7.65464,27.338,35.46,13.19,37.8336847267,132.92,64.49448,21.07464,67.8504119486,26.24448,7.65464,27.338,38.25,13.42,40.5358964376,131.61,67.96448,8.96464,68.5531568347,26.24448,7.65464,27.338,41.72,1.31,41.7405618074,132.92
2020-03-29 11:00:00,65.52032,25.12676,70.173117367,26.32032,7.67676,27.417,39.2,17.45,42.9085364467,131.08,62.96032,20.62676,66.2530385914,26.32032,7.67676,27.417,36.64,12.95,38.8611901516,132.37,65.78032,20.85676,69.0076440476,26.32032,7.67676,27.417,39.46,13.18,41.6029325889,131.08,69.35032,8.73676,69.8984825257,26.32032,7.67676,27.417,43.03,1.06,43.0430540273,132.37
2020-03-29 11:30:00,66.63864,25.32627,71.2890474979,26.55864,7.74627,27.66525,40.08,17.58,43.7660005027,131.19,63.87864,20.27627,67.0194581697,26.55864,7.74627,27.66525,37.32,12.53,39.3672871811,132.48,66.71864,20.48627,69.7930095494,26.55864,7.74627,27.66525,40.16,12.74,42.1323296294,131.19,70.51864,9.01627,71.0926980228,26.55864,7.74627,27.66525,43.96,1.27,43.9783412602,132.48
2020-03-29 12:00:00,66.8536,36.5023,76.1696904172,27.3336,7.9723,28.4725,39.52,28.53,48.7420896146,131.07,67.1036,11.0023,67.9995863094,27.3336,7.9723,28.4725,39.77,3.03,39.8852579282,132.38,69.1936,11.5623,70.1529832741,27.3336,7.9723,28.4725,41.86,3.59,42.0136608736,131.07,70.6936,20.5223,73.6121584947,27.3336,7.9723,28.4725,43.36,12.55,45.1396953911,132.38
2020-03-29 12:30:00,66.5328,39.80915,77.5331019601,27.3228,7.96915,28.46125,39.21,31.84,50.5095010864,130.72,67.2028,9.03915,67.807983015,27.3228,7.96915,28.46125,39.88,1.07,39.8943517305,131.98,69.1428,9.299150000000001,69.7653279399,27.3228,7.96915,28.46125,41.82,1.33,41.8411436268,130.72,70.3428,23.90915,74.2950668992,27.3228,7.96915,28.46125,43.02,15.94,45.8781429441,131.98
2020-03-29 13:00:00,65.68024,39.77507,76.7850904796,27.24024,7.94507,28.37525,38.44,31.83,49.9077398807,132.98,66.40024,8.60507,66.9555009074,27.24024,7.94507,28.37525,39.16,0.66,39.1655614028,134.28,68.31024,8.78507,68.8728273252,27.24024,7.94507,28.37525,41.07,0.84,41.0785893137,132.98,69.44024,23.79507,73.4040345455,27.24024,7.94507,28.37525,42.2,15.85,45.0784039203,134.28
2020-03-29 13:30:00,66.23264,39.43202,77.0820783493,27.33264,7.9720200000000006,28.4715,38.9,31.46,50.0294073521,133.58,67.21264,8.31202,67.7246532088,27.33264,7.9720200000000006,28.4715,39.88,0.34,39.8814493217,134.95,69.14264,8.09202,69.6145491535,27.33264,7.9720200000000006,28.4715,41.81,0.12,41.8101722073,133.58,70.03264,23.38202,73.8328485476,27.33264,7.9720200000000006,28.4715,42.7,15.41,45.3955735728,134.95
2020-03-29 14:00:00,66.25312,39.67591,77.2246964647,27.24312,7.94591,28.37825,39.01,31.73,50.2849182161,133.88,67.26312,8.47591,67.7950467399,27.24312,7.94591,28.37825,40.02,0.53,40.0235093414,135.19,69.19312,8.21591,69.6791865083,27.24312,7.94591,28.37825,41.95,0.27,41.950868882500004,133.88,70.08312,23.61591,73.9550871412,27.24312,7.94591,28.37825,42.84,15.67,45.6159456769,135.19
2020-03-29 14:30:00,65.67344,39.67392,76.7269225865,26.893440000000002,7.84392,28.014,38.78,31.83,50.1700837153,134.11,66.71344,8.45392,67.2469466965,26.893440000000002,7.84392,28.014,39.82,0.61,39.8246720012,135.43,68.64344,8.19392,69.1307614597,26.893440000000002,7.84392,28.014,41.75,0.35000000000000003,41.7514670401,134.11,69.46344,23.61392,73.3674772253,26.893440000000002,7.84392,28.014,42.57,15.77,45.397112243,135.43
2020-03-29 15:00:00,66.31136,39.53248,77.2011233079,26.51136,7.73248,27.616,39.8,31.8,50.9438907034,134.28,67.10136,8.44248,67.6303776597,26.51136,7.73248,27.616,40.59,0.71,40.5962091826,135.64,69.03136,8.19248,69.5157923928,26.51136,7.73248,27.616,42.52,0.46,42.522488168,134.28,70.17136,23.52248,74.0089645219,26.51136,7.73248,27.616,43.66,15.79,46.4275747805,135.64
2020-03-29 15:30:00,68.2032,38.9976,78.5651913763,26.0832,7.6076,27.17,42.12,31.39,52.5302436697,134.29,68.9932,8.2376,69.4832332293,26.0832,7.6076,27.17,42.91,0.63,42.9146245469,135.6,70.9632,7.9676,71.4090918861,26.0832,7.6076,27.17,44.88,0.36,44.881443827,134.29,72.1832,23.0676,75.7794730254,26.0832,7.6076,27.17,46.1,15.46,48.6232619227,135.6
2020-03-29 16:00:00,69.932,37.908500000000004,79.545829534,26.052,7.5985,27.1375,43.88,30.31,53.330577533,134.1,70.692,8.2385,71.1704415207,26.052,7.5985,27.1375,44.64,0.64,44.6445875779,135.37,72.662,7.9785,73.0987189098,26.052,7.5985,27.1375,46.61,0.38,46.6115489981,134.1,74.002,22.1385,77.2425348254,26.052,7.5985,27.1375,47.95,14.54,50.1060285794,135.37
2020-03-29 16:30:00,73.02976,37.20118,81.9589753416,25.88976,7.5511800000000004,26.9685,47.14,29.65,55.6893356039,133.87,73.62976,8.00118,74.0632192053,25.88976,7.5511800000000004,26.9685,47.74,0.45,47.7421208159,135.22,75.61976,8.15118,76.0578058969,25.88976,7.5511800000000004,26.9685,49.73,0.6000000000000001,49.7336194138,133.87,77.25976,21.63118,80.230782518,25.88976,7.5511800000000004,26.9685,51.37,14.08,53.2646533829,135.22
2020-03-29 17:00:00,73.40896,37.38928,82.3822412125,23.92896,6.97928,24.926,49.48,30.41,58.0778658354,133.12,73.95896,8.37928,74.4321173795,23.92896,6.97928,24.926,50.03,1.4,50.0495844139,134.43,75.98896,8.649280000000001,76.4796187647,23.92896,6.97928,24.926,52.06,1.67,52.0867785527,133.12,77.76896,21.99928,80.8206623333,23.92896,6.97928,24.926,53.84,15.02,55.8958495776,134.43
2020-03-29 17:30:00,73.3268,37.3899,82.3093203729,24.6168,7.1799,25.6425,48.71,30.21,57.3176081148,132.19,73.7768,8.1299,74.2233891186,24.6168,7.1799,25.6425,49.16,0.9500000000000001,49.1691783539,133.57,75.7868,8.3999,76.2508844162,24.6168,7.1799,25.6425,51.17,1.22,51.1845416117,132.19,77.6268,22.0699,80.7031632853,24.6168,7.1799,25.6425,53.01,14.89,55.0615310357,133.57
2020-03-29 18:00:00,72.59264,36.87077,81.4195619158,21.12264,6.16077,22.00275,51.47,30.71,59.9355070054,131.5,73.26264,7.08077,73.6040197514,21.12264,6.16077,22.00275,52.14,0.92,52.1481159775,132.84,75.31264,7.35077,75.6705197773,21.12264,6.16077,22.00275,54.19,1.19,54.203064489,131.5,77.05264,21.58077,80.0177415625,21.12264,6.16077,22.00275,55.93,15.42,58.0167329311,132.84
2020-03-29 18:30:00,72.43784,36.46687,81.099157033,20.21784,5.89687,21.06025,52.22,30.57,60.5099438109,131.21,73.12784,6.38687,73.4062197056,20.21784,5.89687,21.06025,52.91,0.49,52.9122688986,132.64,75.24784,6.65687,75.541719221,20.21784,5.89687,21.06025,55.03,0.76,55.0352477963,131.21,76.93784,21.22687,79.8123501337,20.21784,5.89687,21.06025,56.72,15.33,58.7551470086,132.64
2020-03-29 19:00:00,73.18896,28.82553,78.6608863773,19.69896,5.7455300000000005,20.51975,53.49,23.08,58.2569008788,131.33,72.09896,13.17553,73.2929370667,19.69896,5.7455300000000005,20.51975,52.4,7.43,52.9241428839,132.74,74.19896,13.07553,75.3422534164,19.69896,5.7455300000000005,20.51975,54.5,7.33,54.9907164892,131.33,77.31896,13.02553,78.4084562229,19.69896,5.7455300000000005,20.51975,57.62,7.28,58.078075037,132.74
2020-03-29 19:30:00,74.24848,23.50039,77.8787847393,20.53848,5.99039,21.39425,53.71,17.51,56.4921605181,131.1,71.44848,18.85039,73.8933183547,20.53848,5.99039,21.39425,50.91,12.86,52.5091201602,132.54,73.60848,18.80039,75.9714616949,20.53848,5.99039,21.39425,53.07,12.81,54.594148038,131.1,78.04848,7.67039,78.424486693,20.53848,5.99039,21.39425,57.51,1.6800000000000002,57.5345331084,132.54
2020-03-29 20:00:00,71.19616,24.56763,75.3157463122,20.66616,6.02763,21.52725,50.53,18.54,53.8239026827,131.51,68.60616,20.59763,71.6314703993,20.66616,6.02763,21.52725,47.94,14.57,50.1051743835,132.92,70.72616,20.58763,73.6616604304,20.66616,6.02763,21.52725,50.06,14.56,52.1344147373,131.51,74.89616,8.46763,75.3733078786,20.66616,6.02763,21.52725,54.23,2.44,54.284864373,132.92
2020-03-29 20:30:00,69.30392,24.52156,73.5142178915,19.51392,5.69156,20.327,49.79,18.83,53.2316916883,132.14,66.90392,21.25156,70.1980292729,19.51392,5.69156,20.327,47.39,15.56,49.8791108582,133.56,69.02392,21.25156,72.2213980383,19.51392,5.69156,20.327,49.51,15.56,51.8975307698,132.14,72.98392,8.24156,73.4477766158,19.51392,5.69156,20.327,53.47,2.55,53.5307705904,133.56
2020-03-29 21:00:00,63.9532,37.5651,74.1697278426,15.8232,4.6151,16.4825,48.13,32.95,58.3283755988,133.4,65.0532,7.2951,65.4609602301,15.8232,4.6151,16.4825,49.23,2.68,49.3028934242,134.83,67.1832,7.0951,67.5568116939,15.8232,4.6151,16.4825,51.36,2.48,51.4198405287,133.4,68.2332,21.4551,71.5268543853,15.8232,4.6151,16.4825,52.41,16.84,55.0490117986,134.83
2020-03-29 21:30:00,59.66216,38.92313,71.2361101188,13.622160000000001,3.9731300000000003,14.18975,46.04,34.95,57.802976567,134.15,61.10216,6.59313,61.4568411152,13.622160000000001,3.9731300000000003,14.18975,47.48,2.62,47.5522323346,135.52,63.21216,6.37313,63.5326212104,13.622160000000001,3.9731300000000003,14.18975,49.59,2.4,49.6480422575,134.15,63.85216,23.11313,67.9066647323,13.622160000000001,3.9731300000000003,14.18975,50.23,19.14,53.7530696798,135.52
2020-03-29 22:00:00,55.9452,39.38735,68.4195055745,12.7452,3.71735,13.27625,43.2,35.67,56.0231104099,133.55,57.4452,7.17735,57.8918418783,12.7452,3.71735,13.27625,44.7,3.46,44.8337105313,134.89,59.5352,6.97735,59.9426680426,12.7452,3.71735,13.27625,46.79,3.26,46.9034295121,133.55,59.9852,23.42735,64.3977091756,12.7452,3.71735,13.27625,47.24,19.71,51.1869289956,134.89
2020-03-29 22:30:00,51.94136,41.15248,66.2678767488,13.31136,3.88248,13.866,38.63,37.27,53.6780197101,133.87,53.33136,7.71248,53.8861420701,13.31136,3.88248,13.866,40.02,3.83,40.2028518889,135.25,55.34136,7.53248,55.8516282807,13.31136,3.88248,13.866,42.03,3.65,42.1881902906,133.87,55.74136,25.00248,61.0919243501,13.31136,3.88248,13.866,42.43,21.12,47.3957730183,135.25
2020-03-29 23:00:00,50.53088,28.90734,58.2151538644,14.63088,4.26734,15.2405,35.9,24.64,43.5423885427,134.61,49.00088,20.84734,53.2512706501,14.63088,4.26734,15.2405,34.37,16.58,38.1601008909,135.95,51.69088,21.53734,55.9982507713,14.63088,4.26734,15.2405,37.06,17.27,40.8863852645,134.61,54.22088,12.21734,55.5802772991,14.63088,4.26734,15.2405,39.59,7.95,40.3803244167,135.95
2020-03-29 23:30:00,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,135.49,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,136.89,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,135.49,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,136.89
2020-03-30 00:00:00,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,133.62,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,134.95,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,133.62,14.63088,4.26734,15.2405,14.63088,4.26734,15.2405,0.0,0.0,0.0,134.95
2020-03-30 00:30:00,48.54936,28.09898,56.0945009199,15.45936,4.50898,16.1035,33.09,23.59,40.6378665779,133.76,46.65936,23.03898,52.0373949679,15.45936,4.50898,16.1035,31.2,18.53,36.287751377,135.04,49.32936,23.49898,54.6405327486,15.45936,4.50898,16.1035,33.87,18.99,38.8303618319,133.76,52.06936,11.23898,53.2684984043,15.45936,4.50898,16.1035,36.61,6.73,37.2234469119,135.04
2020-03-30 01:00:00,47.66624,28.05432,55.3092696245,14.34624,4.18432,14.944,33.32,23.87,40.9877945247,134.02,45.77624,22.41432,50.9692641658,14.34624,4.18432,14.944,31.43,18.23,36.3342510587,135.28,48.46624,22.87432,53.5930119997,14.34624,4.18432,14.944,34.12,18.69,38.9036052314,134.02,51.23624,11.11432,52.4278589912,14.34624,4.18432,14.944,36.89,6.93,37.5352767407,135.28
2020-03-30 01:30:00,50.17024,27.43632,57.1822055958,13.05024,3.80632,13.594,37.12,23.63,44.0030828465,133.66,48.33024,22.03632,53.1169605456,13.05024,3.80632,13.594,35.28,18.23,39.7116015794,134.99,51.14024,22.48632,55.8655415654,13.05024,3.80632,13.594,38.09,18.68,42.4239378182,133.66,53.94024,10.62632,54.9769785274,13.05024,3.80632,13.594,40.89,6.82,41.4548489323,134.99
2020-03-30 02:00:00,53.10624,26.17807,59.2078041804,12.57624,3.66807,13.10025,40.53,22.51,46.3614171483,132.98,51.26624,21.54807,55.6106705989,12.57624,3.66807,13.10025,38.69,17.88,42.6217139496,134.27,54.18624,21.97807,58.4737904215,12.57624,3.66807,13.10025,41.61,18.31,45.4604025499,132.98,57.04624,9.52807,57.8364730604,12.57624,3.66807,13.10025,44.47,5.86,44.8544367928,134.27
2020-03-30 02:30:00,53.48312,25.97466,59.4569347263,11.43312,3.33466,11.9095,42.05,22.64,47.7574297885,132.98,51.68312,21.17466,55.8525838171,11.43312,3.33466,11.9095,40.25,17.84,44.0264477332,134.27,54.68312,21.59466,58.7926266929,11.43312,3.33466,11.9095,43.25,18.26,46.9466729386,132.98,57.51312,9.32466,58.2641249505,11.43312,3.33466,11.9095,46.08,5.99,46.4676930781,134.27
2020-03-30 03:00:00,52.72096,25.55778,58.5892459573,10.14096,2.95778,10.5635,42.58,22.6,48.2059788823,133.24,50.99096,20.71778,55.0391170882,10.14096,2.95778,10.5635,40.85,17.76,44.5436875438,134.5,54.01096,21.12778,57.9962661544,10.14096,2.95778,10.5635,43.87,18.17,47.4839530789,133.24,56.79096,8.83778,57.4745116817,10.14096,2.95778,10.5635,46.65,5.88,47.0191120716,134.5
2020-03-30 03:30:00,51.93792,25.29106,57.768375863,8.91792,2.60106,9.2895,43.02,22.69,48.6369869544,133.38,50.23792,20.42106,54.2297731643,8.91792,2.60106,9.2895,41.32,17.82,44.9988310959,134.65,53.28792,20.85106,57.2221034308,8.91792,2.60106,9.2895,44.37,18.25,47.9766547396,133.38,56.03792,8.55106,56.6865866414,8.91792,2.60106,9.2895,47.12,5.95,47.4941775379,134.65
2020-03-30 04:00:00,51.66024,24.89257,57.3447507455,8.10024,2.36257,8.43775,43.56,22.53,49.0415589067,133.38,50.05024,20.02257,53.9066770768,8.10024,2.36257,8.43775,41.95,17.66,45.5156907011,134.68,53.13024,20.44257,56.9273314908,8.10024,2.36257,8.43775,45.03,18.08,48.5240898936,133.38,55.79024,8.11257,56.3769870715,8.10024,2.36257,8.43775,47.69,5.75,48.0353890377,134.68
2020-03-30 04:30:00,50.84864,25.56002,56.9113241126,8.46864,2.47002,8.8215,42.38,23.09,48.2619156271,133.62,49.13864,20.27002,53.1552410572,8.46864,2.47002,8.8215,40.67,17.8,44.3946945028,134.94,52.15864,20.69002,56.112393054,8.46864,2.47002,8.8215,43.69,18.22,47.3369253332,133.62,54.89864,8.78002,55.5963076566,8.46864,2.47002,8.8215,46.43,6.31,46.8568138055,134.94
2020-03-30 05:00:00,50.29312,25.27341,56.2862609556,8.583120000000001,2.50341,8.94075,41.71,22.77,47.5204903173,133.49,48.59312,20.39341,52.6989799025,8.583120000000001,2.50341,8.94075,40.01,17.89,43.8275278792,134.75,51.59312,20.82341,55.6368981465,8.583120000000001,2.50341,8.94075,43.01,18.32,46.7491443772,133.49,54.32312,8.48341,54.9815388268,8.583120000000001,2.50341,8.94075,45.74,5.98,46.1292531914,134.75
2020-03-30 05:30:00,51.11608,25.41344,57.0849942384,9.64608,2.81344,10.048,41.47,22.6,47.2283908259,133.2,49.30608,20.62344,53.4454469754,9.64608,2.81344,10.048,39.66,17.81,43.4754148916,134.53,52.27608,21.05344,56.3563295114,9.64608,2.81344,10.048,42.63,18.24,46.3682488347,133.2,55.11608,8.71344,55.8005941832,9.64608,2.81344,10.048,45.47,5.9,45.8511821004,134.53
2020-03-30 06:00:00,52.06816,25.37238,57.9210752028,10.08816,2.94238,10.5085,41.98,22.43,47.5964841139,132.31,50.19816,20.00238,54.0365660738,10.08816,2.94238,10.5085,40.11,17.06,43.5873341695,133.68,53.14816,20.38238,56.9224764557,10.08816,2.94238,10.5085,43.06,17.44,46.4576925815,132.31,56.07816,8.88238,56.7772551595,10.08816,2.94238,10.5085,45.99,5.94,46.3720141896,133.68
2020-03-30 06:30:00,55.93256,23.66283,60.732040899,10.19256,2.97283,10.61725,45.74,20.69,50.2018296479,131.23,54.00256,18.08283,56.949672759,10.19256,2.97283,10.61725,43.81,15.11,46.3425096429,132.58,57.07256,18.39283,59.9630994893,10.19256,2.97283,10.61725,46.88,15.42,49.3508946221,131.23,60.14256,7.37283,60.5927895509,10.19256,2.97283,10.61725,49.95,4.4,50.143419309,132.58
2020-03-30 07:00:00,58.13768,22.89099,62.4818954495,9.63768,2.8109900000000003,10.03925,48.5,20.08,52.4924413606,131.49,56.17768,16.88099,58.6591813237,9.63768,2.8109900000000003,10.03925,46.54,14.07,48.6203301099,132.87,59.36768,17.14099,61.7926772908,9.63768,2.8109900000000003,10.03925,49.73,14.33,51.7534713812,131.49,62.52768,6.48099,62.8626598034,9.63768,2.8109900000000003,10.03925,52.89,3.67,53.017176462,132.87
2020-03-30 07:30:00,61.95952,20.92861,65.3986913872,8.18952,2.38861,8.53075,53.77,18.54,56.8765725057,130.87,59.98952,15.45861,61.94926257,8.18952,2.38861,8.53075,51.8,13.07,53.4234489714,132.24,63.37952,15.68861,65.2923888303,8.18952,2.38861,8.53075,55.19,13.3,56.7699401092,130.87,66.62952,4.63861,66.7907900699,8.18952,2.38861,8.53075,58.44,2.25,58.4832976156,132.24
2020-03-30 08:00:00,63.42808,34.00069,71.966438379,8.12808,2.37069,8.46675,55.3,31.63,63.7067257046,133.16,65.56808,11.20069,66.5178815911,8.12808,2.37069,8.46675,57.44,8.83,58.1147356528,134.62,68.21808,11.65069,69.2058163478,8.12808,2.37069,8.46675,60.09,9.28,60.8023560399,133.16,68.14808,18.34069,70.5729531574,8.12808,2.37069,8.46675,60.02,15.97,62.1083029876,134.62
2020-03-30 08:30:00,64.9552,37.8536,75.1802702842,8.9952,2.6236,9.37,55.96,35.23,66.1262013123,133.29,68.6052,10.7036,69.4351533447,8.9952,2.6236,9.37,59.61,8.08,60.1551203141,134.75,71.0452,11.0836,71.9045661415,8.9952,2.6236,9.37,62.05,8.46,62.6240696538,133.29,69.6852,22.5036,73.2286768418,8.9952,2.6236,9.37,60.69,19.88,63.863060528,134.75
2020-03-30 09:00:00,66.58032,37.27801,76.3058912592,9.970320000000001,2.90801,10.38575,56.61,34.37,66.2267997113,132.95,70.10032,11.55801,71.0467624826,9.970320000000001,2.90801,10.38575,60.13,8.65,60.7489868228,134.42,72.52032,11.93801,73.4963461382,9.970320000000001,2.90801,10.38575,62.55,9.03,63.1984446011,132.95,71.34032,21.99801,74.6548973723,9.970320000000001,2.90801,10.38575,61.37,19.09,64.2705609124,134.42
2020-03-30 09:30:00,68.126,36.98425,77.5176536285,10.506,3.06425,10.94375,57.62,33.92,66.8627758921,132.83,71.696,12.09425,72.7089217295,10.506,3.06425,10.94375,61.19,9.03,61.8527040638,134.37,74.196,12.49425,75.2406319688,10.506,3.06425,10.94375,63.69,9.43,64.3843226259,132.83,72.946,21.704250000000002,76.1064608562,10.506,3.06425,10.94375,62.44,18.64,65.1628974187,134.37
2020-03-30 10:00:00,68.766,37.10925,78.1399973865,12.066,3.51925,12.56875,56.7,33.59,65.9027928088,132.83,72.176,12.81925,73.3055805963,12.066,3.51925,12.56875,60.11,9.3,60.8251765308,134.28,74.626,13.20925,75.7860419969,12.066,3.51925,12.56875,62.56,9.69,63.3060005055,132.83,73.526,21.83925,76.7008834145,12.066,3.51925,12.56875,61.46,18.32,64.1323163468,134.28
2020-03-30 10:30:00,69.0716,37.28755,78.4936131896,12.9516,3.77755,13.49125,56.12,33.51,65.3634033692,132.66,72.6116,13.24755,73.8101756912,12.9516,3.77755,13.49125,59.66,9.47,60.406924272,134.03,75.0016,13.637550000000001,76.2313765622,12.9516,3.77755,13.49125,62.05,9.86,62.8285134314,132.66,73.8016,22.03755,77.0216188649,12.9516,3.77755,13.49125,60.85,18.26,63.5307020267,134.03
2020-03-30 11:00:00,70.45672,35.89196,79.0720063347,13.446720000000001,3.9219600000000003,14.007,57.01,31.97,65.3622291542,132.53,73.97672,13.18196,75.1419933952,13.446720000000001,3.9219600000000003,14.007,60.53,9.26,61.2342102097,133.94,76.38672,13.56196,77.5812976909,13.446720000000001,3.9219600000000003,14.007,62.94,9.64,63.6739601407,132.53,75.24672,20.63196,78.0240132536,13.446720000000001,3.9219600000000003,14.007,61.8,16.71,64.0192478869,133.94
2020-03-30 11:30:00,71.33832,35.72701,79.7845545451,13.97832,4.07701,14.56075,57.36,31.65,65.5125339153,132.32,74.76832,13.57701,75.9910315509,13.97832,4.07701,14.56075,60.79,9.5,61.5278319137,133.82,77.15832,13.96701,78.4122676216,13.97832,4.07701,14.56075,63.18,9.89,63.9493901456,132.32,76.12832,20.47701,78.8341870292,13.97832,4.07701,14.56075,62.15,16.4,64.2773871591,133.82
2020-03-30 12:00:00,72.5636,36.9623,81.4351746253,18.4536,5.3823,19.2225,54.11,31.58,62.6513248064,132.47,75.6436,15.0523,77.1266877044,18.4536,5.3823,19.2225,57.19,9.67,58.0017672145,133.89,77.9436,15.4423,79.4586018644,18.4536,5.3823,19.2225,59.49,10.06,60.3345978689,132.47,77.1736,21.6523,80.1535191508,18.4536,5.3823,19.2225,58.72,16.27,60.9323501927,133.89
2020-03-30 12:30:00,73.73128,36.23204,82.1526772114,16.36128,4.7720400000000005,17.043,57.37,31.46,65.4297218395,132.36,77.17128,14.53204,78.5276170745,16.36128,4.7720400000000005,17.043,60.81,9.76,61.5882594331,133.83,79.53128,14.92204,80.9190445828,16.36128,4.7720400000000005,17.043,63.17,10.15,63.9802422627,132.36,78.54128,20.962040000000002,81.2904655233,16.36128,4.7720400000000005,17.043,62.18,16.19,64.2531594554,133.83
2020-03-30 13:00:00,73.90536,36.37573,82.3723009862,15.82536,4.61573,16.48475,58.08,31.76,66.1965558016,132.7,77.40536,14.23573,78.7035308316,15.82536,4.61573,16.48475,61.58,9.62,62.3268866542,134.19,79.80536,14.63573,81.1363055442,15.82536,4.61573,16.48475,63.98,10.02,64.7598702902,132.7,78.75536,21.05573,81.5214725981,15.82536,4.61573,16.48475,62.93,16.44,65.0419749085,134.19
2020-03-30 13:30:00,73.76096,36.70153,82.3873869258,16.29096,4.75153,16.96975,57.47,31.95,65.7541131793,132.77,77.18096,14.26153,78.4875265533,16.29096,4.75153,16.96975,60.89,9.51,61.6281769972,134.29,79.56096,14.64153,80.8969761911,16.29096,4.75153,16.96975,63.27,9.89,64.0383088471,132.77,78.57096,21.36153,81.4230355567,16.29096,4.75153,16.96975,62.28,16.61,64.4568886931,134.29
2020-03-30 14:00:00,72.5196,37.29905,81.5494421505,15.6996,4.5790500000000005,16.35375,56.82,32.72,65.567604806,133.11,75.8896,14.19905,77.206504966,15.6996,4.5790500000000005,16.35375,60.19,9.62,60.9539211208,134.63,78.2696,14.58905,79.6176529676,15.6996,4.5790500000000005,16.35375,62.57,10.01,63.3656452662,133.11,77.2996,21.91905,80.3472022728,15.6996,4.5790500000000005,16.35375,61.6,17.34,63.9940278464,134.63
2020-03-30 14:30:00,71.49424,37.21707,80.6010958521,15.14424,4.41707,15.77525,56.35,32.8,65.2009394104,133.38,74.91424,13.41707,76.1062489035,15.14424,4.41707,15.77525,59.77,9.0,60.4437995166,134.89,77.28424,13.79707,78.5061328366,15.14424,4.41707,15.77525,62.14,9.38,62.8439655019,133.38,76.25424,21.76707,79.3001541888,15.14424,4.41707,15.77525,61.11,17.35,63.5252280594,134.89
2020-03-30 15:00:00,71.68672,37.99321,81.132421574,16.77672,4.89321,17.47575,54.91,33.1,64.1148820478,133.56,75.04672,13.66321,76.2803611047,16.77672,4.89321,17.47575,58.27,8.77,58.9262742756,135.03,77.37672,14.04321,78.6407562595,16.77672,4.89321,17.47575,60.6,9.15,61.2868868519,133.56,76.35672,22.52321,79.6093190391,16.77672,4.89321,17.47575,59.58,17.63,62.1336728353,135.03
2020-03-30 15:30:00,71.06944,37.12817,80.1833293738,13.63944,3.97817,14.20775,57.43,33.15,66.3108392346,133.45,74.84944,12.71817,75.9222662759,13.63944,3.97817,14.20775,61.21,8.74,61.8308313061,134.95,77.22944,13.08817,78.3306236198,13.63944,3.97817,14.20775,63.59,9.11,64.2392419009,133.45,75.90944,21.68817,78.9469429368,13.63944,3.97817,14.20775,62.27,17.71,64.7394547397,134.95
2020-03-30 16:00:00,71.1032,37.0601,80.1817688895,12.5832,3.6701,13.1075,58.52,33.39,67.3756818147,133.64,74.7332,12.2301,75.7273169223,12.5832,3.6701,13.1075,62.15,8.56,62.7367205072,135.14,77.2032,12.6001,78.2246547468,12.5832,3.6701,13.1075,64.62,8.93,65.2341114755,133.64,75.9732,21.6001,78.9841214311,12.5832,3.6701,13.1075,63.39,17.93,65.8769838411,135.14
2020-03-30 16:30:00,72.18512,37.83066,81.4975483401,14.26512,4.16066,14.8595,57.92,33.67,66.9954871614,133.64,75.71512,12.43066,76.7287475764,14.26512,4.16066,14.8595,61.45,8.27,62.0039950326,135.06,78.16512,12.81066,79.2079477972,14.26512,4.16066,14.8595,63.9,8.65,64.4828077863,133.64,77.05512,22.36066,80.2339743117,14.26512,4.16066,14.8595,62.79,18.2,65.3744912026,135.06
2020-03-30 17:00:00,73.00752,38.29511,82.4415758368,14.89752,4.34511,15.51825,58.11,33.95,67.300628526,133.23,76.46752,12.02511,77.4072663609,14.89752,4.34511,15.51825,61.57,7.68,62.0471377261,134.69,78.89752,12.39511,79.8652453453,14.89752,4.34511,15.51825,64.0,8.05,64.5042828035,133.23,77.86752,22.96511,81.1834154755,14.89752,4.34511,15.51825,62.97,18.62,65.665251846,134.69
2020-03-30 17:30:00,74.49808,37.60069,83.4492409322,12.92808,3.77069,13.46675,61.57,33.83,70.2519309343,133.23,77.93808,11.80069,78.8263953163,12.92808,3.77069,13.46675,65.01,8.03,65.5040533097,134.69,80.41808,12.16069,81.332342719,12.92808,3.77069,13.46675,67.49,8.39,68.0095008069,133.23,79.52808,22.26069,82.5848280725,12.92808,3.77069,13.46675,66.6,18.49,69.1190284943,134.69
2020-03-30 18:00:00,75.38976,37.61868,84.254263974,12.98976,3.7886800000000003,13.531,62.4,33.83,70.9804825287,132.8,78.80976,12.00868,79.7194246505,12.98976,3.7886800000000003,13.531,65.82,8.22,66.3312957811,134.24,81.26976,12.36868,82.2055845755,12.98976,3.7886800000000003,13.531,68.28,8.58,68.8169659314,132.8,80.49976,22.38868,83.555157544,12.98976,3.7886800000000003,13.531,67.51,18.6,70.0254246685,134.24
2020-03-30 18:30:00,76.50824,37.33782,85.1329759274,12.67824,3.69782,13.2065,63.83,33.64,72.1520512529,132.65,79.77824,12.11782,80.693302938,12.67824,3.69782,13.2065,67.1,8.42,67.6262256821,134.18,82.27824,12.47782,83.2190168738,12.67824,3.69782,13.2065,69.6,8.78,70.1516101027,132.65,81.66824,22.15782,84.6207445716,12.67824,3.69782,13.2065,68.99,18.46,71.4170266813,134.18
2020-03-30 19:00:00,75.86496,37.39603,84.5810570729,12.05496,3.5160299999999998,12.55725,63.81,33.88,72.2465950755,132.81,79.33496,11.836030000000001,80.2130131859,12.05496,3.5160299999999998,12.55725,67.28,8.32,67.7924833591,134.28,81.84496,12.20603,82.7501338111,12.05496,3.5160299999999998,12.55725,69.79,8.69,70.3289428329,132.81,81.04496,22.16603,84.0215354975,12.05496,3.5160299999999998,12.55725,68.99,18.65,71.4663739111,134.28
2020-03-30 19:30:00,73.95304,37.59672,82.9612287759,11.30304,3.29672,11.774000000000001,62.65,34.3,71.4248731185,132.81,77.48304,11.23672,78.293584437,11.30304,3.29672,11.774000000000001,66.18,7.94,66.6546022417,134.28,79.95304,11.58672,80.7882459619,11.30304,3.29672,11.774000000000001,68.65,8.29,69.1487281156,132.81,79.04304,22.39672,82.1548248078,11.30304,3.29672,11.774000000000001,67.74,19.1,70.3812304524,134.28
2020-03-30 20:00:00,73.2988,37.9934,82.5603568609,13.1088,3.8234,13.655,60.19,34.17,69.2128961972,133.09,76.6788,11.4234,77.5250439342,13.1088,3.8234,13.655,63.57,7.6,64.0226905089,134.51,79.1888,11.7934,80.0621654029,13.1088,3.8234,13.655,66.08,7.97,66.5589009825,133.09,78.2788,22.7234,81.5102658381,13.1088,3.8234,13.655,65.17,18.9,67.8552790872,134.51
2020-03-30 20:30:00,73.5608,38.59315,83.0699856962,13.6908,3.99315,14.26125,59.87,34.6,69.1489472082,133.31,76.9508,11.32315,77.7794275279,13.6908,3.99315,14.26125,63.26,7.33,63.6832513303,134.79,79.5408,11.70315,80.3971553263,13.6908,3.99315,14.26125,65.85,7.71,66.2998235292,133.31,78.5008,23.26315,81.8752083879,13.6908,3.99315,14.26125,64.81,19.27,67.6141183482,134.79
2020-03-30 21:00:00,71.00416,39.46663,81.2354948336,13.63416,3.97663,14.20225,57.37,35.49,67.4600400237,133.67,74.53416,10.46663,75.2654724988,13.63416,3.97663,14.20225,60.9,6.49,61.2448373334,135.12,77.01416,10.81663,77.7700477373,13.63416,3.97663,14.20225,63.38,6.84,63.7480195771,133.67,75.82416,24.09663,79.5609880347,13.63416,3.97663,14.20225,62.19,20.12,65.363678752,135.12
