Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-03-30 21:30:00,68.78128,40.27079,79.7032057427,13.27128,3.87079,13.82425,55.51,36.4,66.3801182584,134.07,72.25128,10.04079,72.9456299271,13.27128,3.87079,13.82425,58.98,6.17,59.3018490437,135.5,74.74128,10.38079,75.4587287003,13.27128,3.87079,13.82425,61.47,6.51,61.8137606039,134.07,73.49128,24.81079,77.5663814836,13.27128,3.87079,13.82425,60.22,20.94,63.7568192431,135.5
2020-03-30 22:00:00,65.79632,42.82351,78.5048325536,15.16632,4.42351,15.79825,50.63,38.4,63.544920332,134.61,68.93632,10.45351,69.7244009401,15.16632,4.42351,15.79825,53.77,6.03,54.1070586892,136.04,71.36632,10.79351,72.1779155176,15.16632,4.42351,15.79825,56.2,6.37,56.559852369,134.61,70.24632,27.28351,75.3587114504,15.16632,4.42351,15.79825,55.08,22.86,59.6354424818,136.04
2020-03-30 22:30:00,62.09392,43.21281,75.6505244467,15.16392,4.42281,15.79575,46.93,38.79,60.8858686396,135.33,65.27392,9.26281,65.927871809,15.16392,4.42281,15.79575,50.11,4.84,50.3431991435,136.73,67.63392,9.57281,68.3080216802,15.16392,4.42281,15.79575,52.47,5.15,52.7221338718,135.33,66.34392,27.52281,71.8263238045,15.16392,4.42281,15.79575,51.18,23.1,56.1516019362,136.73
2020-03-30 23:00:00,59.51744,31.28592,67.2393817223,13.59744,3.96592,14.164,45.92,27.32,53.4324695293,133.73,59.98744,13.19592,61.4217002565,13.59744,3.96592,14.164,46.39,9.23,47.2993128914,135.09,62.57744,13.36592,63.9889350935,13.59744,3.96592,14.164,48.98,9.4,49.8738448488,133.73,63.72744,15.04592,65.4795106701,13.59744,3.96592,14.164,50.13,11.08,51.3398802102,135.09
2020-03-30 23:30:00,55.58832,30.61826,63.4628959775,13.46832,3.92826,14.0295,42.12,26.69,49.8643209119,133.56,55.65832,14.70826,57.5689282291,13.46832,3.92826,14.0295,42.19,10.78,43.5454302999,134.97,58.22832,14.74826,60.0670327472,13.46832,3.92826,14.0295,44.76,10.82,46.0492128054,133.56,59.59832,14.33826,61.2988209238,13.46832,3.92826,14.0295,46.13,10.41,47.2900095158,134.97
2020-03-31 00:00:00,52.65992,31.04956,61.1321711589,13.849920000000001,4.03956,14.427,38.81,27.01,47.2837836895,134.29,52.79992,15.20956,54.9469040748,13.849920000000001,4.03956,14.427,38.95,11.17,40.5200123396,135.64,55.25992,15.24956,57.3254554155,13.849920000000001,4.03956,14.427,41.41,11.21,42.9004918387,134.29,56.48992,14.55956,58.3360253103,13.849920000000001,4.03956,14.427,42.64,10.52,43.9185609965,135.64
2020-03-31 00:30:00,50.50736,31.18298,59.3579957196,13.82736,4.03298,14.4035,36.68,27.15,45.634908787,134.4,50.65736,15.59298,53.0029164051,13.82736,4.03298,14.4035,36.83,11.56,38.601586755,135.74,53.05736,15.64298,55.3153348851,13.82736,4.03298,14.4035,39.23,11.61,40.9119175791,134.4,54.22736,14.67298,56.1774235316,13.82736,4.03298,14.4035,40.4,10.64,41.7776208035,135.74
2020-03-31 01:00:00,49.41776,32.06768,58.9105347455,13.63776,3.9776800000000003,14.206,35.78,28.09,45.4890811074,134.4,49.48776,15.03768,51.7220476161,13.63776,3.9776800000000003,14.206,35.85,11.06,37.5172773532,135.74,51.86776,15.07768,54.0148216844,13.63776,3.9776800000000003,14.206,38.23,11.1,39.8088294226,134.4,53.09776,15.53768,55.3244215225,13.63776,3.9776800000000003,14.206,39.46,11.56,41.1184289583,135.74
2020-03-31 01:30:00,52.28896,31.66178,61.1277649735,12.58896,3.67178,13.1135,39.7,27.99,48.574994596,134.03,52.35896,14.02178,54.2039759303,12.58896,3.67178,13.1135,39.77,10.35,41.0947125553,135.39,54.80896,14.05178,56.5815748937,12.58896,3.67178,13.1135,42.22,10.38,43.4772676234,134.03,56.178960000000004,15.26178,58.2150966284,12.58896,3.67178,13.1135,43.59,11.59,45.1045031011,135.39
2020-03-31 02:00:00,55.186,31.03925,63.3161088236,13.026,3.79925,13.56875,42.16,27.24,50.1944538769,133.37,55.186,13.46925,56.8059441569,13.026,3.79925,13.56875,42.16,9.67,43.2547627435,134.69,57.686,13.46925,59.2376172002,13.026,3.79925,13.56875,44.66,9.67,45.6949067184,133.37,59.196,14.75925,61.0082115503,13.026,3.79925,13.56875,46.17,10.96,47.4530346764,134.69
2020-03-31 02:30:00,55.69624,31.26432,63.8711895552,13.38624,3.9043200000000002,13.944,42.31,27.36,50.385570355,133.48,55.63624,13.66432,57.2896573772,13.38624,3.9043200000000002,13.944,42.25,9.76,43.3626578982,134.79,58.13624,13.66432,59.7204826035,13.38624,3.9043200000000002,13.944,44.75,9.76,45.801966115,133.48,59.71624,14.97432,61.5650840916,13.38624,3.9043200000000002,13.944,46.33,11.07,47.6341663095,134.79
2020-03-31 03:00:00,54.87976,31.24493,63.1508805035,13.07976,3.81493,13.62475,41.8,27.43,49.9964488739,133.85,54.80976,13.57493,56.4658172328,13.07976,3.81493,13.62475,41.73,9.76,42.856160584,135.14,57.29976,13.57493,58.8858320869,13.07976,3.81493,13.62475,44.22,9.76,45.2842798331,133.85,58.88976,14.86493,60.7368913986,13.07976,3.81493,13.62475,45.81,11.05,47.1238644426,135.14
2020-03-31 03:30:00,54.23528,31.05029,62.4946886204,12.03528,3.51029,12.53675,42.2,27.54,50.3913841842,134.22,54.22528,13.51029,55.8829931818,12.03528,3.51029,12.53675,42.19,10.0,43.3589218039,135.53,56.73528,13.53029,58.3263297676,12.03528,3.51029,12.53675,44.7,10.02,45.809282902,134.22,58.27528,14.58029,60.0715666149,12.03528,3.51029,12.53675,46.24,11.07,47.5466350019,135.53
2020-03-31 04:00:00,53.68576,30.94293,61.9647136987,11.25576,3.28293,11.72475,42.43,27.66,50.6495853882,134.22,53.70576,13.15293,55.292931056,11.25576,3.28293,11.72475,42.45,9.87,43.5823289878,135.48,56.23576,13.15293,57.7534437966,11.25576,3.28293,11.72475,44.98,9.87,46.0501606946,134.22,57.71576,14.47293,59.5027281321,11.25576,3.28293,11.72475,46.46,11.19,47.7885729019,135.48
2020-03-31 04:30:00,52.99512,30.49941,61.1448833032,9.97512,2.9094100000000003,10.39075,43.02,27.59,51.1070298491,134.52,53.19512,13.30941,54.8348537553,9.97512,2.9094100000000003,10.39075,43.22,10.4,44.4536657656,135.84,55.76512,13.33941,57.3383681993,9.97512,2.9094100000000003,10.39075,45.79,10.43,46.9628470176,134.52,57.08512,13.97941,58.7718880874,9.97512,2.9094100000000003,10.39075,47.11,11.07,48.3931503418,135.84
2020-03-31 05:00:00,52.21144,30.51417,60.4743667818,9.75144,2.84417,10.15775,42.46,27.67,50.6801785711,134.67,52.40144,13.46417,54.103556148,9.75144,2.84417,10.15775,42.65,10.62,43.9523253082,135.97,54.98144,13.49417,56.6131731001,9.75144,2.84417,10.15775,45.23,10.65,46.4669280241,134.67,56.28144,13.97417,57.9903260524,9.75144,2.84417,10.15775,46.53,11.13,47.842635797,135.97
2020-03-31 05:30:00,53.02688,30.09534,60.9719566051,9.92688,2.89534,10.3405,43.1,27.2,50.9651841947,134.37,53.18688,13.16534,54.7920649497,9.92688,2.89534,10.3405,43.26,10.27,44.4623492407,135.71,55.75688,13.18534,57.294701834,9.92688,2.89534,10.3405,45.83,10.29,46.9709804028,134.37,57.08688,13.60534,58.6857490763,9.92688,2.89534,10.3405,47.16,10.71,48.3608281567,135.71
2020-03-31 06:00:00,53.71888,30.25884,61.6548089495,10.89888,3.17884,11.353,42.82,27.08,50.6643740709,134.12,53.80888,13.04884,55.3684729083,10.89888,3.17884,11.353,42.91,9.87,44.0305007921,135.45,56.36888,13.05884,57.8617657404,10.89888,3.17884,11.353,45.47,9.88,46.5310143883,134.12,57.79888,13.81884,59.4278627262,10.89888,3.17884,11.353,46.9,10.64,48.0917830819,135.45
2020-03-31 06:30:00,57.14048,29.85889,64.4716043438,12.99048,3.7888900000000003,13.53175,44.15,26.07,51.2724818982,133.14,57.04048,12.34889,58.3619006104,12.99048,3.7888900000000003,13.53175,44.05,8.56,44.8740024959,134.5,59.60048,12.32889,60.8622932928,12.99048,3.7888900000000003,13.53175,46.61,8.54,47.3859019119,133.14,61.26048,13.60889,62.7538707719,12.99048,3.7888900000000003,13.53175,48.27,9.82,49.258758612,134.5
2020-03-31 07:00:00,59.12976,29.76368,66.1982262965,14.54976,4.24368,15.156,44.58,25.52,51.3677603171,132.98,58.86976,12.34368,60.1499383075,14.54976,4.24368,15.156,44.32,8.1,45.0541052514,134.38,61.43976,12.30368,62.6595934427,14.54976,4.24368,15.156,46.89,8.06,47.5776806917,132.98,63.27976,13.55368,64.7149925999,14.54976,4.24368,15.156,48.73,9.31,49.611379743,134.38
2020-03-31 07:30:00,63.07112,27.41366,68.7711780665,13.76112,4.01366,14.3345,49.31,23.4,54.5805469009,131.95,62.82112,10.61366,63.7114031917,13.76112,4.01366,14.3345,49.06,6.6,49.5019555169,133.3,65.48112,10.52366,66.3213728465,13.76112,4.01366,14.3345,51.72,6.51,52.1280970303,131.95,67.47112,11.38366,68.4247013077,13.76112,4.01366,14.3345,53.71,7.37,54.2132917281,133.3
2020-03-31 08:00:00,66.3828,25.79165,71.2171703002,12.3828,3.61165,12.89875,54.0,22.18,58.3776703886,131.02,66.1528,8.24165,66.6642163575,12.3828,3.61165,12.89875,53.77,4.63,53.9689707147,132.37,68.9028,8.10165,69.3774645008,12.3828,3.61165,12.89875,56.52,4.49,56.6980643409,131.02,71.0428,9.91165,71.7308876117,12.3828,3.61165,12.89875,58.66,6.3,58.9973355331,132.37
2020-03-31 08:30:00,70.07712,19.46791,72.7310268542,11.54712,3.36791,12.02825,58.53,16.1,60.7039611558,132.27,68.86712,11.98791,69.9027195699,11.54712,3.36791,12.02825,57.32,8.62,57.9645305338,133.66,71.30712,12.01791,72.3127618299,11.54712,3.36791,12.02825,59.76,8.65,60.38277983,132.27,74.41712,6.72791,74.7206298291,11.54712,3.36791,12.02825,62.87,3.36,62.959721251,133.66
2020-03-31 09:00:00,70.79904,16.18972,72.6265178747,10.55904,3.07972,10.999,60.24,13.11,61.6500583941,133.06,69.07904,13.55972,70.397299478,10.55904,3.07972,10.999,58.52,10.48,59.4509949454,134.39,71.32904,13.47972,72.5915614834,10.55904,3.07972,10.999,60.77,10.4,61.6534905743,133.06,74.92904,6.13972,75.1801649174,10.55904,3.07972,10.999,64.37,3.06,64.4426915949,134.39
2020-03-31 09:30:00,71.26568,16.43124,73.135373068,11.45568,3.34124,11.933,59.81,13.09,61.2256825197,132.83,69.54568,13.31124,70.8081260662,11.45568,3.34124,11.933,58.09,9.97,58.9393671496,134.19,71.83568,13.23124,73.0440321518,11.45568,3.34124,11.933,60.38,9.89,61.184609993,132.83,75.36568,6.39124,75.6361928616,11.45568,3.34124,11.933,63.91,3.05,63.9827367342,134.19
2020-03-31 10:00:00,91.20096,15.57778,92.5217938361,13.74096,4.00778,14.3135,77.46,11.57,78.3193239246,132.32,80.78096,12.91778,81.8072890313,13.74096,4.00778,14.3135,67.04,8.91,67.6295031772,133.65,83.13096,12.81778,84.1133282818,13.74096,4.00778,14.3135,69.39,8.81,69.9470385363,132.32,33.52096,4.95778,33.8856067062,13.74096,4.00778,14.3135,19.78,0.9500000000000001,19.802800307,133.65
2020-03-31 10:30:00,101.22064,15.17602,102.3519884763,13.22064,3.85602,13.7715,88.0,11.32,88.7250945336,131.83,86.43064,12.40602,87.3164638717,13.22064,3.85602,13.7715,73.21,8.55,73.707574916,133.21,88.86064,12.30602,89.7087034208,13.22064,3.85602,13.7715,75.64,8.45,76.1105255533,131.83,13.22064,3.85602,13.7715,13.22064,3.85602,13.7715,0.0,0.0,0.0,133.21
2020-03-31 11:00:00,102.6364,13.8027,103.5603453656,13.1064,3.8227,13.6525,89.53,9.98,90.084523088,131.53,87.7864,11.3127,88.5123110434,13.1064,3.8227,13.6525,74.68,7.49,75.0546634127,132.87,90.2064,11.1927,90.8981360329,13.1064,3.8227,13.6525,77.1,7.37,77.451448663,131.53,13.1064,3.8227,13.6525,13.1064,3.8227,13.6525,0.0,0.0,0.0,132.87
2020-03-31 11:30:00,105.20672,12.19821,105.9115209048,11.13672,3.24821,11.60075,94.07,8.95,94.4948009152,131.75,89.68672,9.81821,90.222530401,11.13672,3.24821,11.60075,78.55,6.57,78.8242817918,133.13,92.21672,9.67821,92.7231966466,11.13672,3.24821,11.60075,81.08,6.43,81.3345639934,131.75,11.13672,3.24821,11.60075,11.13672,3.24821,11.60075,0.0,0.0,0.0,133.13
2020-03-31 12:00:00,105.55584,12.00087,106.2358519468,11.38584,3.32087,11.86025,94.17,8.68,94.5691878997,131.75,90.05584,9.68087,90.5746849957,11.38584,3.32087,11.86025,78.67,6.36,78.9266653293,133.13,92.55584,9.54087,93.0462880424,11.38584,3.32087,11.86025,81.17,6.22,81.4079682832,131.75,11.38584,3.32087,11.86025,11.38584,3.32087,11.86025,0.0,0.0,0.0,133.13
2020-03-31 12:30:00,107.04856,11.76958,107.6936266055,10.55856,3.07958,10.9985,96.49,8.69,96.8805253908,131.62,91.05856,9.46958,91.549627496,10.55856,3.07958,10.9985,80.5,6.39,80.7532172734,133.0,93.57856,9.32958,94.042479522,10.55856,3.07958,10.9985,83.02,6.25,83.2549271815,131.62,10.55856,3.07958,10.9985,10.55856,3.07958,10.9985,0.0,0.0,0.0,133.0
2020-03-31 13:00:00,98.94848,12.86914,99.7818443338,10.24848,2.98914,10.6755,88.7,9.88,89.2485540499,132.27,86.60848,9.76914,87.1577013479,10.24848,2.98914,10.6755,76.36,6.78,76.6604069908,133.56,89.10848,9.62914,89.6272366251,10.24848,2.98914,10.6755,78.86,6.64,79.1390497795,132.27,29.10848,4.00914,29.3832743487,10.24848,2.98914,10.6755,18.86,1.02,18.8875620449,133.56
2020-03-31 13:30:00,74.22904,15.95472,75.9243272581,10.43904,3.04472,10.874,63.79,12.91,65.0832712761,132.78,72.29904,10.61472,73.0740957221,10.43904,3.04472,10.874,61.86,7.57,62.3214609906,134.14,74.56904,10.494720000000001,75.3039233666,10.43904,3.04472,10.874,64.13,7.45,64.5612840641,132.78,78.54904,6.28472,78.8000595837,10.43904,3.04472,10.874,68.11,3.24,68.1870200258,134.14
2020-03-31 14:00:00,73.64328,16.28054,75.4214072519,10.97328,3.20054,11.4305,62.67,13.08,64.0204287708,133.05,71.73328,11.21054,72.6039920848,10.97328,3.20054,11.4305,60.76,8.01,61.2857055112,134.41,74.00328,11.11054,74.8326770191,10.97328,3.20054,11.4305,63.03,7.91,63.5243968881,133.05,77.92328,6.36054,78.1824407079,10.97328,3.20054,11.4305,66.95,3.16,67.0245335679,134.41
2020-03-31 14:30:00,73.5556,16.1633,75.3105474568,10.6056,3.0933,11.0475,62.95,13.07,64.2925143388,133.23,71.7456,11.5433,72.6682798355,10.6056,3.0933,11.0475,61.14,8.45,61.7211641173,134.68,74.0056,11.4333,74.88357083,10.6056,3.0933,11.0475,63.4,8.34,63.9461930063,133.23,77.8256,6.2933,78.0796365274,10.6056,3.0933,11.0475,67.22,3.2,67.2961247027,134.68
2020-03-31 15:00:00,72.85008,15.64544,74.5111666047,10.27008,2.9954400000000003,10.698,62.58,12.65,63.8457430061,133.73,71.20008,12.70544,72.3248200661,10.27008,2.9954400000000003,10.698,60.93,9.71,61.6988573638,135.16,73.45008,12.59544,74.5222071654,10.27008,2.9954400000000003,10.698,63.18,9.6,63.9051828884,133.73,77.12008,6.70544,77.4110435584,10.27008,2.9954400000000003,10.698,66.85,3.71,66.9528684972,135.16
2020-03-31 15:30:00,73.17792,15.36231,74.773046909,10.08792,2.94231,10.50825,63.09,12.42,64.3008903515,133.59,71.51792,12.90231,72.6724327683,10.08792,2.94231,10.50825,61.43,9.96,62.2321982578,135.01,73.77792,12.81231,74.8821525269,10.08792,2.94231,10.50825,63.69,9.87,64.4502366171,133.59,77.46792,6.86231,77.7712667228,10.08792,2.94231,10.50825,67.38,3.92,67.4939315791,135.01
2020-03-31 16:00:00,73.5788,15.4284,75.1789554064,9.6288,2.8084,10.03,63.95,12.62,65.1833329924,133.82,71.9588,12.9584,73.1162706106,9.6288,2.8084,10.03,62.33,10.15,63.1510205777,135.23,74.2588,12.8584,75.3638363408,9.6288,2.8084,10.03,64.63,10.05,65.406722896,133.82,77.9288,6.5684000000000005,78.205126098,9.6288,2.8084,10.03,68.3,3.76,68.4034180433,135.23
2020-03-31 16:30:00,74.32712,15.83416,75.9950089835,8.99712,2.62416,9.372,65.33,13.21,66.6521792592,133.96,72.55712,13.37416,73.7794267964,8.99712,2.62416,9.372,63.56,10.75,64.4626721444,135.41,74.86712,13.29416,76.0382821163,8.99712,2.62416,9.372,65.87,10.67,66.7285980671,133.96,78.70712,5.80416,78.9208401628,8.99712,2.62416,9.372,69.71,3.18,69.7824942231,135.41
2020-03-31 17:00:00,75.54056,16.16808,77.2514272748,9.73056,2.83808,10.136,65.81,13.33,67.146444433,133.66,73.58056,13.77808,74.859430257,9.73056,2.83808,10.136,63.85,10.94,64.780445352,135.05,75.87056,13.698080000000001,77.0972066316,9.73056,2.83808,10.136,66.14,10.86,67.0256607577,133.66,79.95056,5.79808,80.1605250482,9.73056,2.83808,10.136,70.22,2.96,70.2823590953,135.05
2020-03-31 17:30:00,78.46304,15.84922,80.0477758632,10.04304,2.92922,10.461500000000001,68.42,12.92,69.6291806644,132.98,76.32304,13.43922,77.4972197505,10.04304,2.92922,10.461500000000001,66.28,10.51,67.1081105381,134.44,78.63304,13.35922,79.7597877295,10.04304,2.92922,10.461500000000001,68.59,10.43,69.3784764895,132.98,82.95304,6.13922,83.1799066329,10.04304,2.92922,10.461500000000001,72.91,3.21,72.9806289367,134.44
2020-03-31 18:00:00,79.4708,15.970650000000001,81.0596676163,9.9108,2.89065,10.32375,69.56,13.08,70.7790929583,132.66,77.1608,12.85065,78.2235786836,9.9108,2.89065,10.32375,67.25,9.96,67.9835575709,134.09,79.4708,12.76065,80.4887709004,9.9108,2.89065,10.32375,69.56,9.87,70.256747007,132.66,84.0208,5.87065,84.2256455248,9.9108,2.89065,10.32375,74.11,2.98,74.1698894431,134.09
2020-03-31 18:30:00,79.10608,16.01719,80.7113515465,9.31608,2.71719,9.70425,69.79,13.3,71.0459998874,132.66,76.82608,12.86719,77.8961561739,9.31608,2.71719,9.70425,67.51,10.15,68.2687527351,134.09,79.11608,12.76719,80.1395985457,9.31608,2.71719,9.70425,69.8,10.05,70.5198021835,132.66,83.65608,5.44719,83.8332368447,9.31608,2.71719,9.70425,74.34,2.73,74.3901102298,134.09
2020-03-31 19:00:00,78.62576,15.52918,80.1446540142,8.46576,2.46918,8.8185,70.16,13.06,71.3651819867,132.83,76.40576,12.97918,77.5003179003,8.46576,2.46918,8.8185,67.94,10.51,68.7481177924,134.29,78.82576,12.90918,79.8758246771,8.46576,2.46918,8.8185,70.36,10.44,71.1303254597,132.83,83.18576,5.47918,83.3660127405,8.46576,2.46918,8.8185,74.72,3.01,74.7806024314,134.29
2020-03-31 19:30:00,78.1176,15.37055,79.6154082892,7.8876,2.30055,8.21625,70.23,13.07,71.4358299455,132.67,75.9476,12.59055,76.9841535322,7.8876,2.30055,8.21625,68.06,10.29,68.8334780467,134.11,78.4376,12.51055,79.4290309337,7.8876,2.30055,8.21625,70.55,10.21,71.2849675598,132.67,82.6976,5.27055,82.8653832614,7.8876,2.30055,8.21625,74.81,2.9699999999999998,74.8689321414,134.11
2020-03-31 20:00:00,77.83824,15.44407,79.3555978143,7.48824,2.18407,7.80025,70.35,13.26,71.5887567988,132.67,75.74824,12.21407,76.7266535766,7.48824,2.18407,7.80025,68.26,10.03,68.9929597858,134.11,78.24824,12.14407,79.1850080461,7.48824,2.18407,7.80025,70.76,9.96,71.4575342424,132.67,82.41824,4.98407,82.5688030582,7.48824,2.18407,7.80025,74.93,2.8,74.9822972441,134.11
2020-03-31 20:30:00,77.91104,15.75447,79.487945494,7.90104,2.3044700000000002,8.23025,70.01,13.45,71.2902700233,132.79,75.84104,12.67447,76.8928185077,7.90104,2.3044700000000002,8.23025,67.94,10.37,68.7268542856,134.22,78.33104,12.59447,79.3370815071,7.90104,2.3044700000000002,8.23025,70.43,10.29,71.1777282582,132.79,82.46104,4.92447,82.6079507231,7.90104,2.3044700000000002,8.23025,74.56,2.62,74.606018524,134.22
2020-03-31 21:00:00,74.94112,16.47241,76.7301228858,7.79112,2.27241,8.11575,67.15,14.2,68.6349947184,133.46,73.03112,13.96241,74.3538390499,7.79112,2.27241,8.11575,65.24,11.69,66.2790592872,134.9,75.46112,13.92241,76.7346996597,7.79112,2.27241,8.11575,67.67,11.65,68.6655037118,133.46,79.39112,4.27241,79.505996139,7.79112,2.27241,8.11575,71.6,2.0,71.6279275143,134.9
2020-03-31 21:30:00,72.81344,17.35017,74.8520236444,7.54344,2.20017,7.85775,65.27,15.15,67.0051893513,133.8,70.98344,14.84017,72.5181315249,7.54344,2.20017,7.85775,63.44,12.64,64.6869631379,135.3,73.39344,14.79017,74.8688597727,7.54344,2.20017,7.85775,65.85,12.59,67.0427520318,133.8,77.19344,3.31017,77.2643799203,7.54344,2.20017,7.85775,69.65,1.11,69.6588443774,135.3
2020-03-31 22:00:00,69.2104,21.4147,72.4476973012,7.7304,2.2547,8.0525,61.48,19.16,64.3963974148,134.2,68.0004,13.2247,69.2744331644,7.7304,2.2547,8.0525,60.27,10.97,61.2602138423,135.64,70.3304,13.2547,71.56851428,7.7304,2.2547,8.0525,62.6,11.0,63.5591063499,134.2,73.5704,5.6247,73.7851001643,7.7304,2.2547,8.0525,65.84,3.37,65.9261897883,135.64
2020-03-31 22:30:00,63.99824,34.53782,72.723006906,7.87824,2.29782,8.2065,56.12,32.24,64.7214956564,133.76,65.83824,4.07782,65.9644029932,7.87824,2.29782,8.2065,57.96,1.78,57.9873262015,135.17,68.09824,4.33782,68.2362584954,7.87824,2.29782,8.2065,60.22,2.04,60.2545433972,133.76,68.79824,18.59782,71.2676415763,7.87824,2.29782,8.2065,60.92,16.3,63.0629558457,135.17
2020-03-31 23:00:00,60.5388,35.4684,70.163763468,7.9488,2.3184,8.28,52.59,33.15,62.1661531704,133.93,62.3788,3.2284,62.4622866696,7.9488,2.3184,8.28,54.43,0.91,54.4376064867,135.33,64.5788,3.4784,64.67241047,7.9488,2.3184,8.28,56.63,1.16,56.6418793827,133.93,65.1288,19.5684,68.0050209029,7.9488,2.3184,8.28,57.18,17.25,59.7253287978,135.33
2020-03-31 23:30:00,56.62488,36.17809,67.1954703166,8.32488,2.42809,8.67175,48.3,33.75,58.9232763855,135.05,58.54488,2.9580900000000003,58.6195638901,8.32488,2.42809,8.67175,50.22,0.53,50.2227966167,136.4,60.72488,2.89809,60.7939962222,8.32488,2.42809,8.67175,52.4,0.47000000000000003,52.402107782,135.05,61.00488,19.98809,64.1959432181,8.32488,2.42809,8.67175,52.68,17.56,55.5295957126,136.4
2020-04-01 00:00:00,53.65288,36.34084,64.8019149732,7.92288,2.31084,8.253,45.73,34.03,57.0024017038,135.3,55.63288,3.29084,55.7301261886,7.92288,2.31084,8.253,47.71,0.98,47.7200639145,136.63,57.76288,3.07084,57.8444497268,7.92288,2.31084,8.253,49.84,0.76,49.8457942057,135.3,57.87288,20.10084,61.2642963577,7.92288,2.31084,8.253,49.95,17.79,53.0234533013,136.63
2020-04-01 00:30:00,51.96848,30.87789,60.4497064043,7.63848,2.22789,7.95675,44.33,28.65,52.7823019581,134.53,52.41848,9.53789,53.2791553158,7.63848,2.22789,7.95675,44.78,7.31,45.3727285933,135.86,54.95848,9.82789,55.8302959491,7.63848,2.22789,7.95675,47.32,7.6,47.926426948,134.53,56.12848,14.34789,57.9333083343,7.63848,2.22789,7.95675,48.49,12.12,49.9817416663,135.86
2020-04-01 01:00:00,51.99728,22.43879,56.6322913545,6.64728,1.93879,6.92425,45.35,20.5,49.7681876303,133.08,50.52728,17.82879,53.5805167674,6.64728,1.93879,6.92425,43.88,15.89,46.6684743697,134.4,53.66728,18.16879,56.6593493844,6.64728,1.93879,6.92425,47.02,16.23,49.742268746,133.08,56.24728,5.68879,56.5342271466,6.64728,1.93879,6.92425,49.6,3.75,49.7415570725,134.4
2020-04-01 01:30:00,54.2408,22.2219,58.616356286,6.0408,1.7619,6.2925,48.2,20.46,52.3626928261,132.74,52.7108,17.6019,55.5720732045,6.0408,1.7619,6.2925,46.67,15.84,49.2848303233,134.08,55.9708,17.9419,58.7762046091,6.0408,1.7619,6.2925,49.93,16.18,52.4861629384,132.74,58.6308,5.5819,58.8959108619,6.0408,1.7619,6.2925,52.59,3.8200000000000003,52.7285548825,134.08
2020-04-01 02:00:00,57.4732,21.76635,61.4568361581,5.7132000000000005,1.66635,5.95125,51.76,20.1,55.5257381761,131.87,55.8432,16.07635,58.1112038729,5.7132000000000005,1.66635,5.95125,50.13,14.41,52.1599942485,133.2,59.2032,16.36635,61.4237438013,5.7132000000000005,1.66635,5.95125,53.49,14.7,55.4731475581,131.87,62.0532,5.32635,62.2813747003,5.7132000000000005,1.66635,5.95125,56.34,3.66,56.4587566282,133.2
2020-04-01 02:30:00,57.63976,22.05493,61.7151672619,5.87976,1.71493,6.12475,51.76,20.34,55.6130668099,131.87,55.98976,16.33493,58.323950166,5.87976,1.71493,6.12475,50.11,14.62,52.1992001854,133.2,59.31976,16.61493,61.6026770957,5.87976,1.71493,6.12475,53.44,14.9,55.4783164849,131.87,62.21976,5.6449300000000004,62.4753052747,5.87976,1.71493,6.12475,56.34,3.93,56.4769023584,133.2
2020-04-01 03:00:00,56.69776,22.03893,60.8305057069,5.92776,1.72893,6.17475,50.77,20.31,54.6817062645,132.04,55.03776,16.27893,57.3947609784,5.92776,1.72893,6.17475,49.11,14.55,51.2200605232,133.3,58.34776,16.57893,60.6574151853,5.92776,1.72893,6.17475,52.42,14.85,54.4828312407,132.04,61.21776,5.55893,61.4696334962,5.92776,1.72893,6.17475,55.29,3.83,55.4224954328,133.3
2020-04-01 03:30:00,55.708,22.279,59.9977925011,5.928,1.729,6.175,49.78,20.55,53.8549059975,132.14,54.098,16.619,56.5931512199,5.928,1.729,6.175,48.17,14.89,50.4188555999,133.4,57.378,16.919,59.8204600868,5.928,1.729,6.175,51.45,15.19,53.6454900248,132.14,60.188,5.789,60.465757789,5.928,1.729,6.175,54.26,4.06,54.4116825691,133.4
2020-04-01 04:00:00,55.05776,22.15018,59.3463344298,6.13776,1.79018,6.3935,48.92,20.36,52.9876966852,132.25,53.49776,17.17018,56.1856334506,6.13776,1.79018,6.3935,47.36,15.38,49.7947185954,133.54,56.74776,17.48018,59.3789942475,6.13776,1.79018,6.3935,50.61,15.69,52.9863020034,132.25,59.46776,5.62018,59.732745648,6.13776,1.79018,6.3935,53.33,3.83,53.4673526556,133.54
2020-04-01 04:30:00,53.70416,23.00288,58.4231913678,6.28416,1.83288,6.546,47.42,21.17,51.9309666769,132.54,52.15416,17.95288,55.1576133059,6.28416,1.83288,6.546,45.87,16.12,48.6200709584,133.86,55.36416,18.302880000000002,58.3111106806,6.28416,1.83288,6.546,49.08,16.47,51.769752752,132.54,58.05416,6.46288,58.4127923592,6.28416,1.83288,6.546,51.77,4.63,51.9766274396,133.86
2020-04-01 05:00:00,53.04064,22.95977,57.7967172949,6.17064,1.79977,6.42775,46.87,21.16,51.4251154593,132.47,51.50064,17.91977,54.5292038935,6.17064,1.79977,6.42775,45.33,16.12,48.1109478186,133.75,54.68064,18.26977,57.652032806,6.17064,1.79977,6.42775,48.51,16.47,51.229688658,132.47,57.34064,6.42977,57.7000081271,6.17064,1.79977,6.42775,51.17,4.63,51.3790404737,133.75
2020-04-01 05:30:00,53.74296,22.49003,58.2589666829,6.34296,1.85003,6.6072500000000005,47.4,20.64,51.6988355768,132.47,52.15296,17.47003,55.0012107591,6.34296,1.85003,6.6072500000000005,45.81,15.62,48.3997985533,133.84,55.37296,17.79003,58.1605524953,6.34296,1.85003,6.6072500000000005,49.03,15.94,51.5560326247,132.47,58.07296,5.920030000000001,58.3739277277,6.34296,1.85003,6.6072500000000005,51.73,4.07,51.8898622083,133.84
2020-04-01 06:00:00,54.43728,22.36254,58.8515135663,6.55728,1.9125400000000001,6.8305,47.88,20.45,52.0643534484,132.92,52.79728,17.32254,55.5663852293,6.55728,1.9125400000000001,6.8305,46.24,15.41,48.7401856788,134.21,56.02728,17.65254,58.7423890615,6.55728,1.9125400000000001,6.8305,49.47,15.74,51.9136639046,132.92,58.80728,5.65254,59.0783157296,6.55728,1.9125400000000001,6.8305,52.25,3.74,52.3836816194,134.21
2020-04-01 06:30:00,57.6068,21.4674,61.4767652776,6.9168,2.0174,7.205,50.69,19.45,54.2934489603,131.83,55.8668,15.9174,58.0901279479,6.9168,2.0174,7.205,48.95,13.9,50.8852876576,133.18,59.1768,16.1874,61.3508400676,6.9168,2.0174,7.205,52.26,14.17,54.1469897594,131.83,62.1368,4.9974,62.3374359514,6.9168,2.0174,7.205,55.22,2.98,55.3003508126,133.18
2020-04-01 07:00:00,60.03736,20.60423,63.4745530875,7.07736,2.0642300000000002,7.37225,52.96,18.54,56.1114355546,131.14,58.18736,14.92423,60.070804097,7.07736,2.0642300000000002,7.37225,51.11,12.86,52.7030520938,132.53,61.57736,15.14423,63.4122934995,7.07736,2.0642300000000002,7.37225,54.5,13.08,56.0476261763,131.14,64.67736,4.29423,64.8197601651,7.07736,2.0642300000000002,7.37225,57.6,2.23,57.6431513712,132.53
2020-04-01 07:30:00,63.04096,29.40028,69.5596082637,7.4409600000000005,2.17028,7.751,55.6,27.23,61.909877241,132.27,64.24096,6.28028,64.5472141816,7.4409600000000005,2.17028,7.751,56.8,4.11,56.9485039312,133.61,66.66096,6.78028,67.0048937392,7.4409600000000005,2.17028,7.751,59.22,4.61,59.399162452,132.27,67.79096,13.59028,69.1397857113,7.4409600000000005,2.17028,7.751,60.35,11.42,61.4209972241,133.61
2020-04-01 08:00:00,66.1368,30.9974,73.040503291,7.6368,2.2274,7.955,58.5,28.77,65.1917395074,132.87,68.0668,5.2274,68.267232059,7.6368,2.2274,7.955,60.43,3.0,60.5044204997,134.26,70.3168,5.5074000000000005,70.532147401,7.6368,2.2274,7.955,62.68,3.2800000000000002,62.7657613672,132.87,71.0668,15.2174,72.6777773807,7.6368,2.2274,7.955,63.43,12.99,64.7464670851,134.26
2020-04-01 08:30:00,68.23336,30.19348,74.6152641984,7.62336,2.22348,7.941,60.61,27.97,66.7524756095,132.58,70.08336,6.26348,70.3626927469,7.62336,2.22348,7.941,62.46,4.04,62.590520049,133.93,72.38336,6.55348,72.6794255962,7.62336,2.22348,7.941,64.76,4.33,64.9045953689,132.58,73.28336,14.44348,74.6931386902,7.62336,2.22348,7.941,65.66,12.22,66.7874539116,133.93
2020-04-01 09:00:00,69.82264,29.38327,75.753400006,7.38264,2.15327,7.69025,62.44,27.23,68.1192080107,132.18,71.66264,7.21327,72.024754327,7.38264,2.15327,7.69025,64.28,5.06,64.4788492453,133.48,73.97264,7.52327,74.3542269146,7.38264,2.15327,7.69025,66.59,5.37,66.8061748643,132.18,74.95264,13.67327,76.1896092355,7.38264,2.15327,7.69025,67.57,11.52,68.544987417,133.48
2020-04-01 09:30:00,71.42584,27.67587,76.6002898164,6.9458400000000005,2.02587,7.23525,64.48,25.65,69.3944731229,131.61,73.49584,6.54587,73.7867665057,6.9458400000000005,2.02587,7.23525,66.55,4.52,66.7033200073,132.99,75.84584,6.84587,76.1541685094,6.9458400000000005,2.02587,7.23525,68.9,4.82,69.0683892964,131.61,76.66584,12.08587,77.612623178,6.9458400000000005,2.02587,7.23525,69.72,10.06,70.4420471026,132.99
2020-04-01 10:00:00,72.5672,25.6071,76.9527263081,6.8472,1.9971,7.1325,65.72,23.61,69.8323026972,131.38,74.4372,6.3871,74.7107207183,6.8472,1.9971,7.1325,67.59,4.39,67.7324161683,132.76,76.8172,6.6671,77.1059818578,6.8472,1.9971,7.1325,69.97,4.67,70.1256714763,131.38,77.8172,10.7671,78.5585581477,6.8472,1.9971,7.1325,70.97,8.77,71.5098161094,132.76
2020-04-01 10:30:00,75.60224,12.86107,76.6883681829,6.79224,1.98107,7.07525,68.81,10.88,69.664844075,132.54,73.80224,11.64107,74.7146915925,6.79224,1.98107,7.07525,67.01,9.66,67.7027008324,133.94,76.22224,11.55107,77.0925229109,6.79224,1.98107,7.07525,69.43,9.57,70.0864451945,132.54,80.10224,7.15107,80.420809839,6.79224,1.98107,7.07525,73.31,5.17,73.4920744026,133.94
2020-04-01 11:00:00,76.32528,12.50029,77.3421335183,7.23528,2.11029,7.53675,69.09,10.39,69.8668748407,132.13,74.57528,11.27029,75.4220910859,7.23528,2.11029,7.53675,67.34,9.16,67.9601442023,133.54,76.97528,11.18029,77.7829841004,7.23528,2.11029,7.53675,69.74,9.07,70.3273239929,132.13,80.83528,7.67029,81.1983733911,7.23528,2.11029,7.53675,73.6,5.5600000000000005,73.8097120981,133.54
2020-04-01 11:30:00,76.35976,12.32868,77.3486218222,7.22976,2.10868,7.531,69.13,10.22,69.8813658996,131.93,74.65976,11.08868,75.4787293706,7.22976,2.10868,7.531,67.43,8.98,68.0253283711,133.35,77.06976,10.98868,77.8492067692,7.22976,2.10868,7.531,69.84,8.88,70.4022726906,131.93,80.84976,7.80868,81.2259759892,7.22976,2.10868,7.531,73.62,5.7,73.8403304435,133.35
2020-04-01 12:00:00,75.7656,12.51455,76.7921877867,7.4556000000000004,2.17455,7.76625,68.31,10.34,69.0881444244,132.03,74.0556,11.26455,74.9074227167,7.4556000000000004,2.17455,7.76625,66.6,9.09,67.2174687116,133.39,76.4456,11.18455,77.2594584375,7.4556000000000004,2.17455,7.76625,68.99,9.01,69.5758593192,132.03,80.2356,7.77455,80.6113834087,7.4556000000000004,2.17455,7.76625,72.78,5.6,72.9951258647,133.39
2020-04-01 12:30:00,76.92672,12.74946,77.9760795389,8.46672,2.46946,8.8195,68.46,10.28,69.2275234282,131.77,75.07672,11.48946,75.9507839133,8.46672,2.46946,8.8195,66.61,9.02,67.2179477521,133.21,77.41672,11.38946,78.2500372821,8.46672,2.46946,8.8195,68.95,8.92,69.524592052,131.77,81.39672,8.06946,81.7957346776,8.46672,2.46946,8.8195,72.93,5.6,73.1446847009,133.21
2020-04-01 13:00:00,77.25648,13.25939,78.3860646108,9.66648,2.8193900000000003,10.06925,67.59,10.44,68.3915323706,132.03,75.40648,11.97939,76.3520989283,9.66648,2.8193900000000003,10.06925,65.74,9.16,66.3750947269,133.48,77.76648,11.87939,78.6685789776,9.66648,2.8193900000000003,10.06925,68.1,9.06,68.7000262009,132.03,81.69648,8.30939,82.1179688409,9.66648,2.8193900000000003,10.06925,72.03,5.49,72.2389161048,133.48
2020-04-01 13:30:00,76.76024,14.08132,78.0411302955,10.77024,3.14132,11.219,65.99,10.94,66.8906847027,132.17,74.83024,12.61132,75.8855072501,10.77024,3.14132,11.219,64.06,9.47,64.7561927541,133.62,77.16024,12.52132,78.1695982553,10.77024,3.14132,11.219,66.39,9.38,67.0493586845,132.17,81.12024,8.17132,81.5307537571,10.77024,3.14132,11.219,70.35,5.03,70.5295923709,133.62
2020-04-01 14:00:00,75.68424,15.90957,77.3383385001,12.20424,3.55957,12.71275,63.48,12.35,64.6701855572,132.56,73.55424,12.65957,74.6357215719,12.20424,3.55957,12.71275,61.35,9.1,62.0212262052,133.97,75.80424,12.56957,76.8392926305,12.20424,3.55957,12.71275,63.6,9.01,64.2350379466,132.56,79.95424,7.26957,80.2840403939,12.20424,3.55957,12.71275,67.75,3.71,67.8515040364,133.97
2020-04-01 14:30:00,75.37704,16.40372,77.1413001511,13.24704,3.86372,13.799,62.13,12.54,63.3828722921,132.56,73.21704,13.13372,74.3856810643,13.24704,3.86372,13.799,59.97,9.27,60.6822362805,133.97,75.46704,13.04372,76.5859827762,13.24704,3.86372,13.799,62.22,9.18,62.8935672386,132.56,79.58704,7.39372,79.9297443471,13.24704,3.86372,13.799,66.34,3.5300000000000002,66.4338505583,133.97
2020-04-01 15:00:00,75.03648,16.19314,76.7638659387,12.21648,3.56314,12.7255,62.82,12.63,64.0770575167,132.56,72.75648,12.91314,73.8935353509,12.21648,3.56314,12.7255,60.54,9.35,61.2577676707,133.97,74.99648,12.82314,76.0848534982,12.21648,3.56314,12.7255,62.78,9.26,63.4592467651,132.56,79.27648,7.00314,79.5852012063,12.21648,3.56314,12.7255,67.06,3.44,67.1481734673,133.97
2020-04-01 15:30:00,75.00648,16.77689,76.8598469948,11.64648,3.39689,12.13175,63.36,13.38,64.7573470735,132.86,72.87648,12.90689,74.0106015829,11.64648,3.39689,12.13175,61.23,9.51,61.9641267186,134.24,75.11648,12.80689,76.2004068169,11.64648,3.39689,12.13175,63.47,9.41,64.1637670341,132.86,79.28648,6.11689,79.5220865802,11.64648,3.39689,12.13175,67.64,2.7199999999999998,67.6946674414,134.24
2020-04-01 16:00:00,75.42784,16.93187,77.3048980904,11.21784,3.27187,11.68525,64.21,13.66,65.6469321446,132.96,73.31784,12.79187,74.4253827693,11.21784,3.27187,11.68525,62.1,9.52,62.8254757244,134.34,75.57784,12.70187,76.6377674555,11.21784,3.27187,11.68525,64.36,9.43,65.0471713451,132.96,79.73784,5.73187,79.9435892462,11.21784,3.27187,11.68525,68.52,2.46,68.5641451489,134.34
2020-04-01 16:30:00,76.10672,16.67821,77.9127429755,10.17672,2.96821,10.60075,65.93,13.71,67.3403964942,133.09,74.08672,13.13821,75.2426384596,10.17672,2.96821,10.60075,63.91,10.17,64.7141174706,134.5,76.37672,13.05821,77.4849676154,10.17672,2.96821,10.60075,66.2,10.09,66.96452866999999,133.09,80.50672,5.38821,80.6868314669,10.17672,2.96821,10.60075,70.33,2.42,70.3716228319,134.5
2020-04-01 17:00:00,77.5076,16.35555,79.2144688397,8.967600000000001,2.61555,9.34125,68.54,13.74,69.9036422513,132.45,75.3476,12.58555,76.391471347,8.967600000000001,2.61555,9.34125,66.38,9.97,67.1245506503,133.85,77.6276,12.49555,78.6268596064,8.967600000000001,2.61555,9.34125,68.66,9.88,69.3672112745,132.45,81.9876,4.83555,82.1300742576,8.967600000000001,2.61555,9.34125,73.02,2.22,73.053739124,133.85
2020-04-01 17:30:00,79.37536,16.50073,81.072324906,9.46536,2.76073,9.85975,69.91,13.74,71.2474259184,132.59,77.08536,12.68073,78.121403211,9.46536,2.76073,9.85975,67.62,9.92,68.3437692844,134.02,79.40536,12.58073,80.3958081249,9.46536,2.76073,9.85975,69.94,9.82,70.626029196,132.59,83.92536,5.01073,84.0748087495,9.46536,2.76073,9.85975,74.46,2.25,74.4939870057,134.02
2020-04-01 18:00:00,80.17328,16.42929,81.8393328166,10.52328,3.06929,10.96175,69.65,13.36,70.9197581778,132.26,77.74328,13.19929,78.8558104496,10.52328,3.06929,10.96175,67.22,10.13,67.9790063181,133.65,80.04328,13.11929,81.1112966439,10.52328,3.06929,10.96175,69.52,10.05,70.2426715039,132.26,84.70328,5.60929,84.8888083145,10.52328,3.06929,10.96175,74.18,2.54,74.223473376,133.65
2020-04-01 18:30:00,79.51216,16.68063,81.2430120383,10.56216,3.08063,11.00225,68.95,13.6,70.2784639844,132.02,77.10216,13.52063,78.2786721417,10.56216,3.08063,11.00225,66.54,10.44,67.3540288327,133.49,79.37216,13.44063,80.5021137478,10.56216,3.08063,11.00225,68.81,10.36,69.5855279494,132.02,84.00216,5.31063,84.169862039,10.56216,3.08063,11.00225,73.44,2.23,73.4738490893,133.49
2020-04-01 19:00:00,78.44464,16.52302,80.1659013213,9.40464,2.74302,9.7965,69.04,13.78,70.4017755458,132.12,76.15464,13.29302,77.3061030854,9.40464,2.74302,9.7965,66.75,10.55,67.5785838857,133.54,78.46464,13.20302,79.5677036708,9.40464,2.74302,9.7965,69.06,10.46,69.8476570831,132.12,82.95464,4.82302,83.0947279883,9.40464,2.74302,9.7965,73.55,2.08,73.5794054067,133.54
2020-04-01 19:30:00,77.37768,16.75599,79.1711346582,8.55768,2.49599,8.914250000000001,68.82,14.26,70.2818611023,132.42,75.13768,13.34599,76.3137366721,8.55768,2.49599,8.914250000000001,66.58,10.85,67.4582752522,133.89,77.46768,13.26599,78.5953429617,8.55768,2.49599,8.914250000000001,68.91,10.77,69.7465483017,132.42,81.86768000000001,4.14599,81.9725945769,8.55768,2.49599,8.914250000000001,73.31,1.65,73.3285660572,133.89
2020-04-01 20:00:00,76.83432,17.14751,78.7245186017,8.73432,2.54751,9.09825,68.1,14.6,69.6474694443,132.64,74.59432,13.02751,75.7233688703,8.73432,2.54751,9.09825,65.86,10.48,66.6886047237,134.05,76.87432,12.94751,77.9570336189,8.73432,2.54751,9.09825,68.14,10.4,68.9290911009,132.64,81.30432,3.91751,81.3986445542,8.73432,2.54751,9.09825,72.57,1.37,72.5829305002,134.05
2020-04-01 20:30:00,77.10392,17.67406,79.1036464156,9.37392,2.73406,9.7645,67.73,14.94,69.3581754374,132.64,74.90392,13.85406,76.1743540166,9.37392,2.73406,9.7645,65.53,11.12,66.4667984786,134.01,77.24392,13.78406,78.4641541537,9.37392,2.73406,9.7645,67.87,11.05,68.763648827,132.64,81.55392,3.80406,81.6425914572,9.37392,2.73406,9.7645,72.18,1.07,72.1879304316,134.01
2020-04-01 21:00:00,69.84608,19.48844,72.5139585528,6.88608,2.00844,7.173,62.96,17.48,65.3415028906,134.06,67.85608,16.60844,69.8590571952,6.88608,2.00844,7.173,60.97,14.6,62.6937070207,135.5,70.23608,16.61844,72.1753384599,6.88608,2.00844,7.173,63.35,14.61,65.0128802623,134.06,74.10608,3.26844,74.1781220644,6.88608,2.00844,7.173,67.22,1.26,67.2318079483,135.5
2020-04-01 21:30:00,68.59104,23.86572,72.6243992016,8.35104,2.43572,8.699,60.24,21.43,63.938271012,134.19,67.12104,13.89572,68.5443290506,8.35104,2.43572,8.699,58.77,11.46,59.876911243,135.57,69.45104,13.94572,70.8373493533,8.35104,2.43572,8.699,61.1,11.51,62.1746741045,134.19,72.90104,7.12572,73.2484642747,8.35104,2.43572,8.699,64.55,4.69,64.7201560567,135.57
2020-04-01 22:00:00,64.1264,34.58395,72.8577022322,7.7964,2.27395,8.12125,56.33,32.31,64.9384708782,133.35,66.0564,3.11395,66.1297562793,7.7964,2.27395,8.12125,58.26,0.84,58.2660552981,134.78,68.3564,2.92395,68.4189075078,7.7964,2.27395,8.12125,60.56,0.65,60.5634881756,133.35,68.9264,18.85395,71.4585197689,7.7964,2.27395,8.12125,61.13,16.58,63.3385609246,134.78
2020-04-01 22:30:00,61.5584,35.4812,71.0517569382,7.4784,2.1812,7.79,54.08,33.3,63.5101283261,134.01,63.5084,3.1512000000000002,63.5865310581,7.4784,2.1812,7.79,56.03,0.97,56.0383957658,135.44,65.7984,2.9212,65.8632131922,7.4784,2.1812,7.79,58.32,0.74,58.3246945984,134.01,66.2284,19.6112,69.070978942,7.4784,2.1812,7.79,58.75,17.43,61.2810525367,135.44
2020-04-01 23:00:00,58.12256,36.52408,68.6457602536,8.24256,2.40408,8.586,49.88,34.12,60.4333417908,134.91,60.11256,4.30408,60.2664498241,8.24256,2.40408,8.586,51.87,1.9,51.9047868698,136.32,62.35256,4.10408,62.4874804357,8.24256,2.40408,8.586,54.11,1.7000000000000002,54.1366982739,134.91,62.59256,20.45408,65.8498136368,8.24256,2.40408,8.586,54.35,18.05,57.2688833486,136.32
2020-04-01 23:30:00,54.07808,37.74694,65.9489970799,8.698080000000001,2.53694,9.0605,45.38,35.21,57.4376923283,135.05,55.92808,4.96694,56.148202335,8.698080000000001,2.53694,9.0605,47.23,2.43,47.2924708595,136.47,58.12808,4.77694,58.3240331274,8.698080000000001,2.53694,9.0605,49.43,2.24,49.4807285718,135.05,58.26808,21.65694,62.1626270121,8.698080000000001,2.53694,9.0605,49.57,19.12,53.1296461498,136.47
2020-04-02 00:00:00,51.21664,38.10027,63.833962645,8.60664,2.5102700000000002,8.96525,42.61,35.59,55.5181069562,134.95,53.06664,5.57027,53.358187645,8.60664,2.5102700000000002,8.96525,44.46,3.06,44.5651792322,136.4,55.20664,5.39027,55.4691636025,8.60664,2.5102700000000002,8.96525,46.6,2.88,46.688910889,134.95,55.24664,22.07027,59.4919158303,8.60664,2.5102700000000002,8.96525,46.64,19.56,50.5755197699,136.4
2020-04-02 00:30:00,49.39472,38.02221,62.3339940736,8.54472,2.49221,8.90075,40.85,35.53,54.1396656805,135.06,51.29472,5.53221,51.5921859138,8.54472,2.49221,8.90075,42.75,3.04,42.8579525876,136.45,53.40472,5.35221,53.6722486036,8.54472,2.49221,8.90075,44.86,2.86,44.9510756267,135.06,53.34472,21.92221,57.6735853157,8.54472,2.49221,8.90075,44.8,19.43,48.8320069217,136.45
2020-04-02 01:00:00,48.136,38.478,61.6249217444,8.736,2.548,9.1,39.4,35.93,53.3228365712,135.19,49.966,5.658,50.2853270845,8.736,2.548,9.1,41.23,3.11,41.3471280744,136.59,52.056,5.4879999999999995,52.3444866247,8.736,2.548,9.1,43.32,2.94,43.4196499295,135.19,51.996,22.358,56.5991535272,8.736,2.548,9.1,43.26,19.81,47.5800767128,136.59
2020-04-02 01:30:00,50.09984,38.04162,62.9059521846,8.91984,2.60162,9.2915,41.18,35.44,54.3303414309,134.96,51.94984,5.6016200000000005,52.2509714996,8.91984,2.60162,9.2915,43.03,3.0,43.1344514281,136.39,54.03984,5.42162,54.3111247412,8.91984,2.60162,9.2915,45.12,2.8200000000000003,45.2080391081,134.96,54.06984,21.97162,58.3635132857,8.91984,2.60162,9.2915,45.15,19.37,49.129618358,136.39
2020-04-02 02:00:00,52.9956,37.51955,64.93265936,9.0156,2.62955,9.39125,43.98,34.89,56.1386898671,134.75,54.8756,5.19955,55.1213823807,9.0156,2.62955,9.39125,45.86,2.5700000000000003,45.9319551075,136.15,57.0156,5.01955,57.2361295474,9.0156,2.62955,9.39125,48.0,2.39,48.0594642084,134.75,57.1156,21.48955,61.0245239438,9.0156,2.62955,9.39125,48.1,18.86,51.665361704,136.15
2020-04-02 02:30:00,53.2252,37.5261,65.1239594639,9.1752,2.6761,9.5575,44.05,34.85,56.1687190525,134.68,55.0952,5.2361,55.3434531471,9.1752,2.6761,9.5575,45.92,2.56,45.9913035258,136.1,57.2252,5.0361,57.4463734125,9.1752,2.6761,9.5575,48.05,2.36,48.1079213852,134.68,57.3452,21.5061,61.2452798202,9.1752,2.6761,9.5575,48.17,18.83,51.7196075004,136.1
2020-04-02 03:00:00,52.47944,37.41567,64.4517182414,8.41944,2.45567,8.77025,44.06,34.96,56.2448682104,134.97,54.43944,4.97567,54.6663508885,8.41944,2.45567,8.77025,46.02,2.52,46.0889444444,136.36,56.55944,4.79567,56.7623881092,8.41944,2.45567,8.77025,48.14,2.34,48.1968380706,134.97,56.59944,21.32567,60.4837235069,8.41944,2.45567,8.77025,48.18,18.87,51.7434952434,136.36
2020-04-02 03:30:00,52.02224,38.00982,64.4287193032,8.02224,2.33982,8.3565,44.0,35.67,56.6422889721,135.15,53.97224,4.959820000000001,54.1996541045,8.02224,2.33982,8.3565,45.95,2.62,46.0246336216,136.58,56.13224,4.76982,56.3345324845,8.02224,2.33982,8.3565,48.11,2.43,48.1713296474,135.15,56.15224,21.90982,60.275320567,8.02224,2.33982,8.3565,48.13,19.57,51.956537606,136.58
2020-04-02 04:00:00,51.09488,37.55434,63.4114754209,7.93488,2.31434,8.2655,43.16,35.24,55.7193251933,134.96,53.04488,5.11434,53.290860078,7.93488,2.31434,8.2655,45.11,2.8,45.1968151533,136.37,55.19488,4.93434,55.4150023861,7.93488,2.31434,8.2655,47.26,2.62,47.3325680689,134.96,55.16488,21.50434,59.2081128246,7.93488,2.31434,8.2655,47.23,19.19,50.9796920352,136.37
2020-04-02 04:30:00,50.44712,37.63166,62.9369029318,8.09712,2.36166,8.4345,42.35,35.27,55.1134774806,134.73,52.37712,5.34166,52.6487989516,8.09712,2.36166,8.4345,44.28,2.98,44.3801622349,136.15,54.48712,5.16166,54.7310604671,8.09712,2.36166,8.4345,46.39,2.8,46.4744241492,134.73,54.46712,21.63166,58.6054253073,8.09712,2.36166,8.4345,46.37,19.27,50.2146373083,136.15
2020-04-02 05:00:00,49.72384,37.69112,62.3945573844,8.40384,2.45112,8.754,41.32,35.24,54.3065373597,134.57,51.64384,5.45112,51.930731934,8.40384,2.45112,8.754,43.24,3.0,43.3439453673,135.98,53.71384,5.27112,53.9718566811,8.40384,2.45112,8.754,45.31,2.8200000000000003,45.3976706451,134.57,53.683840000000004,21.72112,57.9116718046,8.40384,2.45112,8.754,45.28,19.27,49.209869945,135.98
2020-04-02 05:30:00,50.1872,37.43835,62.6129786431,8.4972,2.47835,8.85125,41.69,34.96,54.4082502935,134.34,52.0572,5.29835,52.326136725,8.4972,2.47835,8.85125,43.56,2.8200000000000003,43.6511855509,135.79,54.1372,5.10835,54.3776761508,8.4972,2.47835,8.85125,45.64,2.63,45.7157139286,134.34,54.1672,21.50835,58.2811691335,8.4972,2.47835,8.85125,45.67,19.03,49.4761538521,135.79
2020-04-02 06:00:00,51.18336,37.33848,63.3553346578,8.94336,2.60848,9.316,42.24,34.73,54.6844630585,133.55,52.96336,4.95848,53.1949624156,8.94336,2.60848,9.316,44.02,2.35,44.0826825409,135.0,55.02336,4.76848,55.2295984704,8.94336,2.60848,9.316,46.08,2.16,46.1305972214,133.55,55.17336,21.62848,59.2612082293,8.94336,2.60848,9.316,46.23,19.02,49.9897319457,135.0
2020-04-02 06:30:00,54.468,34.2015,64.3156717002,8.508,2.4815,8.8625,45.96,31.72,55.8433523349,132.49,56.528,4.9315,56.7427041676,8.508,2.4815,8.8625,48.02,2.45,48.0824593797,133.95,58.628,4.7115,58.8170095827,8.508,2.4815,8.8625,50.12,2.23,50.1695854079,132.49,58.648,18.7015,61.5575666044,8.508,2.4815,8.8625,50.14,16.22,52.6982732165,133.95
2020-04-02 07:00:00,56.72792,33.03356,65.6450530794,8.61792,2.51356,8.977,48.11,30.52,56.974051111,133.12,58.87792,4.17356,59.0256560031,8.61792,2.51356,8.977,50.26,1.6600000000000001,50.287405978,134.52,61.04792,3.97356,61.177101234,8.61792,2.51356,8.977,52.43,1.46,52.4503241172,133.12,61.05792,17.30356,63.4624517601,8.61792,2.51356,8.977,52.44,14.79,54.4857568544,134.52
2020-04-02 07:30:00,60.19448,32.00089,68.172079206,9.29448,2.71089,9.681750000000001,50.9,29.29,58.7257532944,132.45,62.26448,3.10089,62.3416473031,9.29448,2.71089,9.681750000000001,52.97,0.39,52.9714356989,133.81,64.45448,3.17089,64.5324301066,9.29448,2.71089,9.681750000000001,55.16,0.46,55.1619180232,132.45,64.67448,16.39089,66.719184934,9.29448,2.71089,9.681750000000001,55.38,13.68,57.044603601,133.81
2020-04-02 08:00:00,63.14784,31.77437,70.6913027576,9.47784,2.76437,9.87275,53.67,29.01,61.0085977547,131.83,65.08784,4.53437,65.2455931628,9.47784,2.76437,9.87275,55.61,1.77,55.6381613643,133.19,67.31784,4.8043700000000005,67.4890624721,9.47784,2.76437,9.87275,57.84,2.04,57.8759639229,131.83,67.77784,16.28437,69.7066445998,9.47784,2.76437,9.87275,58.3,13.52,59.8471419535,133.19
2020-04-02 08:30:00,66.19992,27.79456,71.7980986768,10.36992,3.02456,10.802,55.83,24.77,61.0781614,131.67,67.24992,7.26456,67.641152947,10.36992,3.02456,10.802,56.88,4.24,57.0378120197,133.05,69.46992,7.43456,69.8666048066,10.36992,3.02456,10.802,59.1,4.41,59.2643071334,131.67,70.75992,12.94456,71.9341915364,10.36992,3.02456,10.802,60.39,9.92,61.1993341467,133.05
2020-04-02 09:00:00,68.51224,16.96982,70.5825886508,10.66224,3.10982,11.1065,57.85,13.86,59.4871591186,133.46,66.87224,14.15982,68.354933875,10.66224,3.10982,11.1065,56.21,11.05,57.2858324545,134.84,69.13224,14.09982,70.5554500478,10.66224,3.10982,11.1065,58.47,10.99,59.4938736342,133.46,72.56224,5.50982,72.7711260752,10.66224,3.10982,11.1065,61.9,2.4,61.9465091833,134.84
2020-04-02 09:30:00,68.34472,17.67471,70.593173363,11.36472,3.31471,11.83825,56.98,14.36,58.7616371453,134.17,66.69472,14.03471,68.1554015516,11.36472,3.31471,11.83825,55.33,10.72,56.3589150002,135.58,68.96472,13.98471,70.3683502611,11.36472,3.31471,11.83825,57.6,10.67,58.5799359849,134.17,72.36472,5.37471,72.5640421163,11.36472,3.31471,11.83825,61.0,2.06,61.034773695,135.58
2020-04-02 10:00:00,67.69664,18.33277,70.1350520294,12.86664,3.75277,13.40275,54.83,14.58,56.7353972402,133.86,65.98664,14.00277,67.4560169752,12.86664,3.75277,13.40275,53.12,10.25,54.0998789278,135.15,68.18664,13.94277,69.5975481591,12.86664,3.75277,13.40275,55.32,10.19,56.2506755515,133.86,71.61664,5.49277,71.8269701934,12.86664,3.75277,13.40275,58.75,1.74,58.7757611605,135.15
2020-04-02 10:30:00,68.22232,17.44526,70.4174839273,11.33232,3.30526,11.8045,56.89,14.14,58.6209152095,133.86,66.48232,13.10526,67.7616905947,11.33232,3.30526,11.8045,55.15,9.8,56.0139491555,135.15,68.80232,13.04526,70.0281232495,11.33232,3.30526,11.8045,57.47,9.74,58.2895230723,133.86,72.25232,5.50526,72.461752898,11.33232,3.30526,11.8045,60.92,2.2,60.9597112854,135.15
2020-04-02 11:00:00,71.27264,16.90202,73.2493514828,12.45264,3.63202,12.9715,58.82,13.27,60.2983026295,133.49,69.34264,12.58202,70.4748816916,12.45264,3.63202,12.9715,56.89,8.95,57.5897091502,134.9,71.67264,12.52202,72.7582868782,12.45264,3.63202,12.9715,59.22,8.89,59.8835578435,133.49,75.37264,6.67202,75.6673688683,12.45264,3.63202,12.9715,62.92,3.04,62.9933964793,134.9
2020-04-02 11:30:00,72.7244,16.0467,74.4737197691,11.7144,3.4167,12.2025,61.01,12.63,62.3035873767,133.04,70.8944,11.5067,71.8221421029,11.7144,3.4167,12.2025,59.18,8.09,59.7303984584,134.43,73.2344,11.4167,74.1189475252,11.7144,3.4167,12.2025,61.52,8.0,62.0379754666,133.04,76.9144,7.0167,77.2337944572,11.7144,3.4167,12.2025,65.2,3.6,65.2993108693,134.43
2020-04-02 12:00:00,73.50392,15.834060000000001,75.1900506148,12.25392,3.5740600000000002,12.7645,61.25,12.26,62.4649509725,132.41,71.57392,11.63406,72.5132910317,12.25392,3.5740600000000002,12.7645,59.32,8.06,59.8650649377,133.76,73.88392,11.53406,74.7787949532,12.25392,3.5740600000000002,12.7645,61.63,7.96,62.1419222426,132.41,77.67392,7.39406,78.0250598939,12.25392,3.5740600000000002,12.7645,65.42,3.8200000000000003,65.5314336788,133.76
