Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-02 12:30:00,74.86856,16.10708,76.5815859238,14.93856,4.35708,15.561,59.93,11.75,61.0710029392,132.56,72.90856,13.21708,74.0968914665,14.93856,4.35708,15.561,57.97,8.86,58.6431624318,133.97,75.17856,13.13708,76.3177486211,14.93856,4.35708,15.561,60.24,8.78,60.8764815015,132.56,78.99856,8.72708,79.4791444808,14.93856,4.35708,15.561,64.06,4.37,64.2088817844,133.97
2020-04-02 13:00:00,76.0196,16.66405,77.824611445,17.0196,4.96405,17.72875,59.0,11.7,60.1488985768,132.56,73.7296,13.62405,74.9777877412,17.0196,4.96405,17.72875,56.71,8.66,57.3674097376,133.92,75.9896,13.53405,77.1854249037,17.0196,4.96405,17.72875,58.97,8.57,59.589477259,132.56,80.0996,9.38405,80.6474197638,17.0196,4.96405,17.72875,63.08,4.42,63.2346645441,133.92
2020-04-02 13:30:00,74.38024,18.25882,76.5885409853,18.27024,5.32882,19.0315,56.11,12.93,57.580526222,133.02,72.34024,14.80882,73.8404460513,18.27024,5.32882,19.0315,54.07,9.48,54.8947656885,134.46,74.55024,14.73882,75.9932306133,18.27024,5.32882,19.0315,56.28,9.41,57.0612521769,133.02,78.35024,8.57882,78.8185020198,18.27024,5.32882,19.0315,60.08,3.25,60.1678394161,134.46
2020-04-02 14:00:00,72.89728,17.53254,74.9760187677,15.19728,4.43254,15.8305,57.7,13.1,59.1684037304,133.53,70.86728,14.72254,72.3804155739,15.19728,4.43254,15.8305,55.67,10.29,56.6130108721,134.99,73.10728,14.65254,74.5611917652,15.19728,4.43254,15.8305,57.91,10.22,58.8049020066,133.53,76.94728,7.61254,77.3229245738,15.19728,4.43254,15.8305,61.75,3.18,61.8318275648,134.99
2020-04-02 14:30:00,73.72656,17.71483,75.8249355513,15.61656,4.55483,16.26725,58.11,13.16,59.5815214643,133.81,71.78656,14.85483,73.3074087045,15.61656,4.55483,16.26725,56.17,10.3,57.1065574168,135.25,74.02656,14.79483,75.4905198032,15.61656,4.55483,16.26725,58.41,10.24,59.3008069085,133.81,77.80656,7.76483,78.1930518906,15.61656,4.55483,16.26725,62.19,3.21,62.2727885998,135.25
2020-04-02 15:00:00,73.46272,17.78496,75.5848928821,15.34272,4.47496,15.982,58.12,13.31,59.6245796631,134.25,71.50272,14.64496,72.987079821,15.34272,4.47496,15.982,56.16,10.17,57.07341325,135.64,73.75272,14.58496,75.1810133318,15.34272,4.47496,15.982,58.41,10.11,59.2784969445,134.25,77.52272,7.64496,77.8987646218,15.34272,4.47496,15.982,62.18,3.17,62.260752485,135.64
2020-04-02 15:30:00,73.08328,24.28679,77.0130767082,18.02328,5.25679,18.77425,55.06,19.03,58.2558537831,134.16,72.34328,14.79679,73.8410126926,18.02328,5.25679,18.77425,54.32,9.54,55.1513735096,135.54,74.56328,14.82679,76.023130862,18.02328,5.25679,18.77425,56.54,9.57,57.3441932544,134.16,77.39328,11.61679,78.2602683299,18.02328,5.25679,18.77425,59.37,6.36,59.709685144,135.54
2020-04-02 16:00:00,68.43792,39.21606,78.8774255148,20.55792,5.99606,21.4145,47.88,33.22,58.2757479574,132.43,72.29792,14.69606,73.7764421469,20.55792,5.99606,21.4145,51.74,8.7,52.4663473095,133.84,74.43792,15.07606,75.949269378,20.55792,5.99606,21.4145,53.88,9.08,54.6397364562,132.43,73.41792,23.85606,77.1965191952,20.55792,5.99606,21.4145,52.86,17.86,55.7956915899,133.84
2020-04-02 16:30:00,67.55576,39.92543,78.4717826347,19.11576,5.57543,19.91225,48.44,34.35,59.3831297592,132.77,71.23576,14.11543,72.6207881179,19.11576,5.57543,19.91225,52.12,8.54,52.8150168039,134.23,73.39576,14.485430000000001,74.811531653,19.11576,5.57543,19.91225,54.28,8.91,55.0064223523,132.77,72.58576,24.53543,76.620362046,19.11576,5.57543,19.91225,53.47,18.96,56.7320235846,134.23
2020-04-02 17:00:00,70.10384,34.80112,78.2666361613,22.56384,6.58112,23.504,47.54,28.22,55.2848984805,132.59,71.73384,15.28112,73.3434143574,22.56384,6.58112,23.504,49.17,8.7,49.9337451029,133.99,73.81384,15.51112,75.425975759,22.56384,6.58112,23.504,51.25,8.93,52.0221818074,132.59,74.62384,19.68112,77.1755400422,22.56384,6.58112,23.504,52.06,13.1,53.6828985805,133.99
2020-04-02 17:30:00,74.07272,21.54996,77.1438177964,21.70272,6.32996,22.607,52.37,15.22,54.5368251735,133.23,71.56272,17.58996,73.6928055281,21.70272,6.32996,22.607,49.86,11.26,51.1156257909,134.66,73.66272,17.53996,75.7221666,21.70272,6.32996,22.607,51.96,11.21,53.1554860762,133.23,77.87272,7.30996,78.2150627143,21.70272,6.32996,22.607,56.17,0.98,56.1785483971,134.66
2020-04-02 18:00:00,74.12112,22.11866,77.3509893295,22.76112,6.63866,23.7095,51.36,15.48,53.642147608,133.04,71.46112,18.17866,73.737069043,22.76112,6.63866,23.7095,48.7,11.54,50.0485923878,134.42,73.54112,18.13866,75.7450151327,22.76112,6.63866,23.7095,50.78,11.5,52.0659043905,133.04,77.86112,7.28866,78.2015253831,22.76112,6.63866,23.7095,55.1,0.65,55.1038338049,134.42
2020-04-02 18:30:00,73.81736,22.12048,77.0604845092,22.04736,6.43048,22.966,51.77,15.69,54.0953694876,132.89,71.15736,18.11048,73.4258766921,22.04736,6.43048,22.966,49.11,11.68,50.4798425116,134.32,73.22736,18.05048,75.4192686308,22.04736,6.43048,22.966,51.18,11.62,52.4825380484,132.89,77.57736,6.83048,77.87748225,22.04736,6.43048,22.966,55.53,0.4,55.531440644,134.32
2020-04-02 19:00:00,73.04152,21.07711,76.021761423,18.40152,5.36711,19.16825,54.64,15.71,56.8536164197,132.89,70.54152,17.13711,72.593295717,18.40152,5.36711,19.16825,52.14,11.77,53.4519644167,134.32,72.64152,17.09711,74.6264135428,18.40152,5.36711,19.16825,54.24,11.73,55.4938780407,132.89,76.94152,5.73711,77.1551160395,18.40152,5.36711,19.16825,58.54,0.37,58.5411692743,134.32
2020-04-02 19:30:00,72.14112,20.51116,75.000325862,16.22112,4.73116,16.897,55.92,15.78,58.1038277569,133.0,69.74112,16.53116,71.6735869746,16.22112,4.73116,16.897,53.52,11.8,54.8053865966,134.42,71.88112,16.49116,73.7485848718,16.22112,4.73116,16.897,55.66,11.76,56.88877921,133.0,76.08112,5.03116,76.247291043,16.22112,4.73116,16.897,59.86,0.30000000000000004,59.8607517494,134.42
2020-04-02 20:00:00,71.7536,19.40605,74.3315134352,12.3636,3.60605,12.87875,59.39,15.8,61.4557735286,132.68,69.6436,14.98605,71.2377197527,12.3636,3.60605,12.87875,57.28,11.38,58.3995102719,134.08,71.8836,14.94605,73.4209531371,12.3636,3.60605,12.87875,59.52,11.34,60.5906428419,132.68,75.8536,3.78605,75.9480270156,12.3636,3.60605,12.87875,63.49,0.18,63.4902551578,134.08
2020-04-02 20:30:00,73.9476,17.70805,76.0382968021,9.6276,2.80805,10.02875,64.32,14.9,66.0232716548,132.0,71.8976,13.21805,73.1025425793,9.6276,2.80805,10.02875,62.27,10.41,63.1341508219,133.42,74.1576,13.16805,75.3176418813,9.6276,2.80805,10.02875,64.53,10.36,65.3563348116,132.0,78.2476,3.75805,78.3377932135,9.6276,2.80805,10.02875,68.62,0.9500000000000001,68.626575756,133.42
2020-04-02 21:00:00,71.18408,18.42994,73.531190211,7.71408,2.24994,8.0355,63.47,16.18,65.499872519,132.51,69.30408,13.25994,70.5611898529,7.71408,2.24994,8.0355,61.59,11.01,62.566350381,133.93,71.59408,13.20994,72.8025741705,7.71408,2.24994,8.0355,63.88,10.96,64.8133936775,132.51,75.45408,2.68994,75.502012992,7.71408,2.24994,8.0355,67.74,0.44,67.7414289781,133.93
2020-04-02 21:30:00,69.47,19.1175,72.0524788349,8.46,2.4675000000000002,8.8125,61.01,16.65,63.2411464159,132.87,67.67,14.6375,69.2350005868,8.46,2.4675000000000002,8.8125,59.21,12.17,60.4477708439,134.32,69.97,14.6075,71.4785279385,8.46,2.4675000000000002,8.8125,61.51,12.14,62.6965684866,132.87,73.62,3.0775,73.6842955198,8.46,2.4675000000000002,8.8125,65.16,0.61,65.1628552168,134.32
2020-04-02 22:00:00,65.4624,26.74945,70.7167511207,10.1124,2.94945,10.53375,55.35,23.8,60.25,133.99,65.1524,14.32945,66.7095822432,10.1124,2.94945,10.53375,55.04,11.38,56.2041457546,135.44,67.3924,14.41945,68.917748919,10.1124,2.94945,10.53375,57.28,11.47,58.4171147867,133.99,69.7924,10.14945,70.526522905,10.1124,2.94945,10.53375,59.68,7.2,60.1127474002,135.44
2020-04-02 22:30:00,59.97128,41.29829,72.8155421717,9.49128,2.76829,9.88675,50.48,38.53,63.5042620617,133.09,63.97128,9.29829,64.643505952,9.49128,2.76829,9.88675,54.48,6.53,54.8699489703,134.56,66.17128,9.63829,66.8695366438,9.49128,2.76829,9.88675,56.68,6.87,57.0948272613,133.09,65.16128,26.04829,70.1748232856,9.49128,2.76829,9.88675,55.67,23.28,60.3415884776,134.56
2020-04-02 23:00:00,56.61424,42.83207,70.991255738,9.264240000000001,2.70207,9.65025,47.35,40.13,62.0680223626,134.19,60.62424,8.83207,61.2642141553,9.264240000000001,2.70207,9.65025,51.36,6.13,51.7245251307,135.64,62.80424,9.16207,63.4690167614,9.264240000000001,2.70207,9.65025,53.54,6.46,53.9283153826,134.19,61.59424,27.36207,67.3983180492,9.264240000000001,2.70207,9.65025,52.33,24.66,57.8493258388,135.64
2020-04-02 23:30:00,53.09696,38.47578,65.5718903788,9.03696,2.63578,9.4135,44.06,35.84,56.7960315515,134.4,55.85696,10.05578,56.7549001572,9.03696,2.63578,9.4135,46.82,7.42,47.4043120402,135.81,58.31696,10.69578,59.2896916289,9.03696,2.63578,9.4135,49.28,8.06,49.9347774602,134.4,57.87696,22.47578,62.0878666524,9.03696,2.63578,9.4135,48.84,19.84,52.715948251,135.81
2020-04-03 00:00:00,51.36856,30.59708,59.7905532756,8.21856,2.39708,8.561,43.15,28.2,51.5476721104,132.07,52.06856,10.92708,53.2027820494,8.21856,2.39708,8.561,43.85,8.53,44.671953169700004,133.42,54.67856,17.52708,57.4190165102,8.21856,2.39708,8.561,46.46,15.13,48.8615237175,132.07,56.07856,14.41708,57.9021337033,8.21856,2.39708,8.561,47.86,12.02,49.3463271176,133.42
2020-04-03 00:30:00,48.85072,34.37146,59.7309811325,8.13072,2.37146,8.4695,40.72,32.0,51.7891726136,133.3,50.51072,7.69146,51.0929681253,8.13072,2.37146,8.4695,42.38,5.32,42.7126070382,134.72,52.64072,18.13146,55.6758048334,8.13072,2.37146,8.4695,44.51,15.76,47.2177689011,133.3,53.40072,18.19146,56.4142367975,8.13072,2.37146,8.4695,45.27,15.82,47.9546170874,134.72
2020-04-03 01:00:00,47.85976,33.79868,58.5910180574,7.46976,2.17868,7.781,40.39,31.62,51.2949948825,133.56,49.72976,6.58868,50.1643273034,7.46976,2.17868,7.781,42.26,4.41,42.4894775209,134.96,51.85976,18.94868,55.2131069675,7.46976,2.17868,7.781,44.39,16.77,47.4521337771,133.56,52.38976,17.58868,55.2634473861,7.46976,2.17868,7.781,44.92,15.41,47.4897304688,134.96
2020-04-03 01:30:00,49.8264,33.2552,59.9047449206,7.2864,2.1252,7.59,42.54,31.13,52.7136462408,133.08,51.7264,6.7752,52.1682258851,7.2864,2.1252,7.59,44.44,4.65,44.6826151876,134.44,53.9264,18.5052,57.0131479924,7.2864,2.1252,7.59,46.64,16.38,49.4327219562,133.08,54.4964,17.1352,57.1268123739,7.2864,2.1252,7.59,47.21,15.01,49.5387141537,134.44
2020-04-03 02:00:00,52.31128,32.34204,61.5018501071,7.48128,2.18204,7.793,44.83,30.16,54.0310512576,132.61,54.27128,6.78204,54.6933990478,7.48128,2.18204,7.793,46.79,4.6,47.0155729519,133.97,56.50128,18.44204,59.4348675526,7.48128,2.18204,7.793,49.02,16.26,51.6463745097,132.61,57.15128,16.33204,59.4390808829,7.48128,2.18204,7.793,49.67,14.15,51.6462138012,133.97
2020-04-03 02:30:00,52.59032,32.29051,61.7123876848,7.51032,2.19051,7.82325,45.08,30.1,54.2053170824,132.61,54.56032,6.81051,54.9837390959,7.51032,2.19051,7.82325,47.05,4.62,47.2762826373,133.97,56.80032,18.44051,59.71874715,7.51032,2.19051,7.82325,49.29,16.25,51.899581886600004,132.61,57.44032,16.26051,59.6975254693,7.51032,2.19051,7.82325,49.93,14.07,51.8745583114,133.97
2020-04-03 03:00:00,51.73192,32.74181,61.222689168,7.41192,2.16181,7.72075,44.32,30.58,53.8460657801,132.96,53.66192,6.95181,54.1103439313,7.41192,2.16181,7.72075,46.25,4.79,46.497382722,134.33,55.90192,18.35181,58.837178637,7.41192,2.16181,7.72075,48.49,16.19,51.1213869139,132.96,56.52192,16.64181,58.9209409341,7.41192,2.16181,7.72075,49.11,14.48,51.2002197261,134.33
2020-04-03 03:30:00,51.96248,32.60989,61.3474062497,7.54248,2.19989,7.85675,44.42,30.41,53.8321883263,133.31,53.88248,7.74989,54.4369584562,7.54248,2.19989,7.85675,46.34,5.55,46.6711699018,134.65,56.13248,17.73989,58.8689987019,7.54248,2.19989,7.85675,48.59,15.54,51.0145048001,133.31,56.78248,16.36989,59.0950364545,7.54248,2.19989,7.85675,49.24,14.17,51.2383303787,134.65
2020-04-03 04:00:00,51.53712,32.42041,60.8864329918,7.40712,2.16041,7.71575,44.13,30.26,53.508172273,132.95,53.49712,7.66041,54.0427953539,7.40712,2.16041,7.71575,46.09,5.5,46.4170022729,134.31,55.73712,17.62041,58.4560124749,7.40712,2.16041,7.71575,48.33,15.46,50.7424920555,132.95,56.32712,16.29041,58.6355003855,7.40712,2.16041,7.71575,48.92,14.13,50.9197731731,134.31
2020-04-03 04:30:00,50.95584,32.67087,60.5300204581,7.54584,2.20087,7.86025,43.41,30.47,53.0362988905,133.18,52.87584,7.59087,53.4179348446,7.54584,2.20087,7.86025,45.33,5.39,45.6493263915,134.53,55.09584,17.84087,57.9124185962,7.54584,2.20087,7.86025,47.55,15.64,50.0560895396,133.18,55.69584,16.49087,58.0859310562,7.54584,2.20087,7.86025,48.15,14.29,50.2257563407,134.53
2020-04-03 05:00:00,50.53872,32.51546,60.0950693339,7.69872,2.24546,8.0195,42.84,30.27,52.4551093794,133.11,52.44872,7.83546,53.0307709076,7.69872,2.24546,8.0195,44.75,5.59,45.0977893028,134.41,54.64872,17.67546,57.4360904297,7.69872,2.24546,8.0195,46.95,15.43,49.4205159827,133.11,55.22872,16.31546,57.5882431391,7.69872,2.24546,8.0195,47.53,14.07,49.568798654,134.41
2020-04-03 05:30:00,51.17664,32.20027,60.4640874384,7.16664,2.09027,7.46525,44.01,30.11,53.3244052944,133.28,53.15664,7.92027,53.7434559083,7.16664,2.09027,7.46525,45.99,5.83,46.3580521593,134.62,55.37664,17.31027,58.0191149981,7.16664,2.09027,7.46525,48.21,15.22,50.5554398656,133.28,55.97664,15.97027,58.210254677,7.16664,2.09027,7.46525,48.81,13.88,50.7451524778,134.62
2020-04-03 06:00:00,51.76904,31.93347,60.8258169593,7.10904,2.07347,7.40525,44.66,29.86,53.7227624011,133.28,53.71904,8.11347,54.3282951505,7.10904,2.07347,7.40525,46.61,6.04,46.9997202119,134.57,55.94904,17.07347,58.4961405117,7.10904,2.07347,7.40525,48.84,15.0,51.0915413743,133.28,56.60904,15.69347,58.7440925571,7.10904,2.07347,7.40525,49.5,13.62,51.3395987518,134.57
2020-04-03 06:30:00,54.52872,29.82796,62.1537489022,5.9587200000000005,1.7379600000000002,6.207,48.57,28.09,56.1078693233,132.54,56.62872,8.51796,57.2657626458,5.9587200000000005,1.7379600000000002,6.207,50.67,6.78,51.121593285,133.86,58.95872,15.75796,61.0282227121,5.9587200000000005,1.7379600000000002,6.207,53.0,14.02,54.8229915273,132.54,59.62872,13.66796,61.1751369381,5.9587200000000005,1.7379600000000002,6.207,53.67,11.93,54.9799399781,133.86
2020-04-03 07:00:00,56.14,29.00375,63.1895332635,5.91,1.72375,6.15625,50.23,27.28,57.1598749124,132.54,58.23,9.10375,58.9373494828,5.91,1.72375,6.15625,52.32,7.38,52.8379295582,133.86,60.6,15.11375,62.4562682127,5.91,1.72375,6.15625,54.69,13.39,56.3053123604,132.54,61.36,12.83375,62.6877558943,5.91,1.72375,6.15625,55.45,11.11,56.552052129,133.86
2020-04-03 07:30:00,60.09368,28.13024,66.3517955929,6.10368,1.78024,6.358,53.99,26.35,60.0769722939,131.98,62.12368,10.64024,63.0282978034,6.10368,1.78024,6.358,56.02,8.86,56.7163115867,133.36,64.58368,13.50024,65.9796044426,6.10368,1.78024,6.358,58.48,11.72,59.6428436612,131.98,65.58368,12.04024,66.6797305154,6.10368,1.78024,6.358,59.48,10.26,60.3584128353,133.36
2020-04-03 08:00:00,63.25616,25.71763,68.2842461389,5.78616,1.68763,6.02725,57.47,24.03,62.2915869119,131.02,65.15616,10.54763,66.0043762531,5.78616,1.68763,6.02725,59.37,8.86,60.0274645475,132.37,67.72616,13.39763,69.0386068657,5.78616,1.68763,6.02725,61.94,11.71,63.0371929895,131.02,68.90616,10.30763,69.672850682,5.78616,1.68763,6.02725,63.12,8.62,63.7058772799,132.37
2020-04-03 08:30:00,68.36648,11.24189,69.2845991427,6.00648,1.75189,6.25675,62.36,9.49,63.0779652494,131.54,66.44648,5.61189,66.6830414256,6.00648,1.75189,6.25675,60.44,3.86,60.5631340008,132.89,69.01648,26.38189,73.886931399,6.00648,1.75189,6.25675,63.01,24.63,67.6527678665,131.54,72.68648,8.72189,73.207893973,6.00648,1.75189,6.25675,66.68,6.97,67.043294221,132.89
2020-04-03 09:00:00,69.8636,10.2898,70.6172966702,6.0336,1.7598,6.285,63.83,8.53,64.3974362844,131.54,67.9536,4.6698,68.1138663196,6.0336,1.7598,6.285,61.92,2.91,61.9883416458,132.84,70.5636,25.3898,74.992423544,6.0336,1.7598,6.285,64.53,23.63,68.7204321872,131.54,74.2636,9.6898,74.893087191,6.0336,1.7598,6.285,68.23,7.93,68.6892844627,132.84
2020-04-03 09:30:00,70.56664,10.09027,71.2843898028,5.72664,1.67027,5.96525,64.84,8.42,65.3844171038,131.67,68.70664,4.45027,68.8506157065,5.72664,1.67027,5.96525,62.98,2.7800000000000002,63.0413261282,133.04,71.34664,25.21027,75.6696818598,5.72664,1.67027,5.96525,65.62,23.54,69.714532201,131.67,75.01664,9.76027,75.6489203318,5.72664,1.67027,5.96525,69.29,8.09,69.7606780357,133.04
2020-04-03 10:00:00,70.80328,9.88554,71.4900577692,6.05328,1.76554,6.3055,64.75,8.12,65.2571597604,131.53,69.00328,4.23554,69.1331501514,6.05328,1.76554,6.3055,62.95,2.47,62.9984396632,132.93,71.63328,24.95554,75.8558223227,6.05328,1.76554,6.3055,65.58,23.19,69.5594170476,131.53,75.23328,10.13554,75.9129474507,6.05328,1.76554,6.3055,69.18,8.37,69.6844982762,132.93
2020-04-03 10:30:00,71.3496,10.01655,72.0492657427,7.1196,2.07655,7.41625,64.23,7.94,64.7189037299,131.32,69.3596,4.43655,69.5013459443,7.1196,2.07655,7.41625,62.24,2.36,62.2847268598,132.73,72.0196,25.08655,76.263738271,7.1196,2.07655,7.41625,64.9,23.01,68.8583335552,131.32,75.7596,10.56655,76.4929341251,7.1196,2.07655,7.41625,68.64,8.49,69.1630660107,132.73
2020-04-03 11:00:00,71.26672,9.79946,71.9372976685,7.50672,2.18946,7.8195,63.76,7.61,64.2125353806,131.17,69.29672,4.24946,69.4268918579,7.50672,2.18946,7.8195,61.79,2.06,61.8243293534,132.51,71.96672,24.81946,76.1263054551,7.50672,2.18946,7.8195,64.46,22.63,68.3169708052,131.17,75.64672,10.97946,76.4393536645,7.50672,2.18946,7.8195,68.14,8.79,68.7046119267,132.51
2020-04-03 11:30:00,70.7868,10.31115,71.5338442177,8.0268,2.34115,8.36125,62.76,7.97,63.2640379679,131.28,68.7668,4.75115,68.9307348616,8.0268,2.34115,8.36125,60.74,2.41,60.78779236,132.56,71.4068,25.36115,75.7767709497,8.0268,2.34115,8.36125,63.38,23.02,67.4310373641,131.28,75.1268,10.75115,75.8921821044,8.0268,2.34115,8.36125,67.1,8.41,67.6249813309,132.56
2020-04-03 12:00:00,70.50736,10.850480000000001,71.3373726065,8.12736,2.37048,8.466,62.38,8.48,62.9537512782,131.16,68.54736,5.29048,68.7512162918,8.12736,2.37048,8.466,60.42,2.92,60.4905182653,132.47,71.16736,25.84048,75.7134303542,8.12736,2.37048,8.466,63.04,23.47,67.2672468591,131.16,74.80736,10.21048,75.5009603383,8.12736,2.37048,8.466,66.68,7.84,67.1393178398,132.47
2020-04-03 12:30:00,70.45256,10.98408,71.3036690781,8.24256,2.40408,8.586,62.21,8.58,62.7988893214,131.09,68.55256,5.41408,68.7660217317,8.24256,2.40408,8.586,60.31,3.01,60.3850660346,132.32,71.18256,25.96408,75.7699828323,8.24256,2.40408,8.586,62.94,23.56,67.2050385016,131.09,74.76256,10.12408,75.4449294095,8.24256,2.40408,8.586,66.52,7.72,66.9664751947,132.32
2020-04-03 13:00:00,69.59104,11.54822,70.5427121215,8.53104,2.48822,8.8865,61.06,9.06,61.7284958508,131.27,67.82104,5.93822,68.0805105992,8.53104,2.48822,8.8865,59.29,3.45,59.3902904522,132.61,70.41104,26.55822,75.2532630751,8.53104,2.48822,8.8865,61.88,24.07,66.3965307829,131.27,73.84104,9.77822,74.4856548246,8.53104,2.48822,8.8865,65.31,7.29,65.7156008875,132.61
2020-04-03 13:30:00,68.62152,12.45711,69.7430469413,8.80152,2.56711,9.16825,59.82,9.89,60.6320418591,131.67,66.77152,6.41711,67.0791710135,8.80152,2.56711,9.16825,57.97,3.85,58.0977056346,133.15,69.33152,27.21711,74.4824190146,8.80152,2.56711,9.16825,60.53,24.65,65.3567395148,131.67,72.83152,9.12711,73.4011882905,8.80152,2.56711,9.16825,64.03,6.5600000000000005,64.3651652682,133.15
2020-04-03 14:00:00,66.76192,14.66056,68.3526589212,9.12192,2.6605600000000003,9.502,57.64,12.0,58.8758830082,132.15,64.90192,6.03056,65.1814918025,9.12192,2.6605600000000003,9.502,55.78,3.37,55.8817080984,133.59,67.42192,26.96056,72.6125821879,9.12192,2.6605600000000003,9.502,58.3,24.3,63.16153893,132.15,70.87192,7.22056,71.2387923199,9.12192,2.6605600000000003,9.502,61.75,4.5600000000000005,61.9181403145,133.59
2020-04-03 14:30:00,66.29336,14.86223,67.9389097695,8.85336,2.58223,9.22225,57.44,12.28,58.737994518,132.15,64.34336,6.15223,64.6368154387,8.85336,2.58223,9.22225,55.49,3.5700000000000003,55.6047210226,133.64,66.81336,27.13223,72.112294231,8.85336,2.58223,9.22225,57.96,24.55,62.9449291047,132.15,70.41336,6.88223,70.7488965021,8.85336,2.58223,9.22225,61.56,4.3,61.7099959488,133.64
2020-04-03 15:00:00,65.6924,14.7182,67.3209984255,8.9424,2.6082,9.315,56.75,12.11,58.0277054518,132.56,63.7324,6.7482,64.0886652459,8.9424,2.6082,9.315,54.79,4.14,54.9461891308,133.98,66.1824,27.8382,71.7988540925,8.9424,2.6082,9.315,57.24,25.23,62.5537408953,132.56,69.7924,7.1682,70.1595480958,8.9424,2.6082,9.315,60.85,4.5600000000000005,61.0206202853,133.98
2020-04-03 15:30:00,65.4452,15.4486,67.2438357398,9.3552,2.7286,9.745,56.09,12.72,57.5142286743,132.88,63.6052,7.0086,63.9901706593,9.3552,2.7286,9.745,54.25,4.28,54.4185712786,134.31,66.0752,28.2386,71.8564581997,9.3552,2.7286,9.745,56.72,25.51,62.1925920026,132.88,69.5152,6.7686,69.8439473183,9.3552,2.7286,9.745,60.16,4.04,60.2954990028,134.31
2020-04-03 16:00:00,64.83696,16.68453,66.9492712683,9.30696,2.71453,9.69475,55.53,13.97,57.260298637,132.51,62.84696,6.51453,63.1836963335,9.30696,2.71453,9.69475,53.54,3.8,53.6746830452,133.94,65.27696,27.61453,70.8776676673,9.30696,2.71453,9.69475,55.97,24.9,61.2588842536,132.51,68.87696,5.38453,69.0871101014,9.30696,2.71453,9.69475,59.57,2.67,59.6298063052,133.94
2020-04-03 16:30:00,66.28328,16.51554,68.3098548458,8.69328,2.53554,9.0555,57.59,13.98,59.2625387576,132.42,63.91328,6.58554,64.2516668846,8.69328,2.53554,9.0555,55.22,4.05,55.3683203646,133.89,66.35328,27.64554,71.8820815548,8.69328,2.53554,9.0555,57.66,25.11,62.8902830332,132.42,70.40328,5.17554,70.5932578158,8.69328,2.53554,9.0555,61.71,2.64,61.7664447738,133.89
2020-04-03 17:00:00,69.986,15.928,71.775632216,8.975999999999999,2.618,9.35,61.01,13.31,62.4449853871,131.8,67.406,5.588,67.637227767,8.975999999999999,2.618,9.35,58.43,2.9699999999999998,58.5054339357,133.19,69.906,26.418,74.7312488856,8.975999999999999,2.618,9.35,60.93,23.8,65.4133388538,131.8,74.256,5.768,74.4796842099,8.975999999999999,2.618,9.35,65.28,3.15,65.3559553522,133.19
2020-04-03 17:30:00,73.15552,14.00036,74.4831537101,8.67552,2.53036,9.037,64.48,11.47,65.4922232025,130.86,70.61552,5.70036,70.845224038,8.67552,2.53036,9.037,61.94,3.17,62.0210649699,132.18,73.20552,26.21036,77.756228881,8.67552,2.53036,9.037,64.53,23.68,68.737641071,130.86,77.55552,7.27036,77.8955506881,8.67552,2.53036,9.037,68.88,4.74,69.0428997074,132.18
2020-04-03 18:00:00,72.00392,31.44156,78.5693081973,8.71392,2.54156,9.077,63.29,28.9,69.5761029377,134.39,74.61392,16.87156,76.4976247644,8.71392,2.54156,9.077,65.9,14.33,67.4400392942,135.68,76.28392,8.36156,76.7408114122,8.71392,2.54156,9.077,67.57,5.82,67.8201835739,134.39,76.31392,16.55156,78.0882098924,8.71392,2.54156,9.077,67.6,14.01,69.036512803,135.68
2020-04-03 18:30:00,71.298,33.93525,78.9620541562,8.658,2.5252499999999998,9.01875,62.64,31.41,70.0739445158,134.95,74.648,17.93525,76.7723719613,8.658,2.5252499999999998,9.01875,65.99,15.41,67.7653908717,136.34,76.218,6.93525,76.5328767038,8.658,2.5252499999999998,9.01875,67.56,4.41,67.7037790673,134.95,75.578,18.14525,77.7256983344,8.658,2.5252499999999998,9.01875,66.92,15.62,68.718780548,136.34
2020-04-03 19:00:00,69.66152,33.99836,77.5152620546,8.05152,2.34836,8.387,61.61,31.65,69.2640931508,134.95,73.06152,17.56836,75.1440814556,8.05152,2.34836,8.387,65.01,15.22,66.7678702671,136.29,74.60152,6.95836,74.9253332338,8.05152,2.34836,8.387,66.55,4.61,66.7094790866,134.95,73.89152,18.18836,76.0971298237,8.05152,2.34836,8.387,65.84,15.84,67.7186178241,136.29
2020-04-03 19:30:00,68.69776,34.86393,77.0381453831,9.16776,2.67393,9.54975,59.53,32.19,67.6758228616,135.05,71.94776,17.41393,74.0251654984,9.16776,2.67393,9.54975,62.78,14.74,64.4871770199,136.39,73.46776,7.79393,73.8800183017,9.16776,2.67393,9.54975,64.3,5.12,64.5035223844,135.05,72.83776,19.05393,75.2887211358,9.16776,2.67393,9.54975,63.67,16.38,65.7432376751,136.39
2020-04-03 20:00:00,68.03392,34.92656,76.4753480803,8.83392,2.57656,9.202,59.2,32.35,67.4623042891,135.14,71.62392,17.28656,73.6804660192,8.83392,2.57656,9.202,62.79,14.71,64.4900628004,136.45,73.15392,7.746560000000001,73.5629336229,8.83392,2.57656,9.202,64.32,5.17,64.5274460985,135.14,72.16392,19.09656,74.6479065587,8.83392,2.57656,9.202,63.33,16.52,65.4492116072,136.45
2020-04-03 20:30:00,70.73432,34.47626,78.6889860746,8.28432,2.41626,8.6295,62.45,32.06,70.1986189323,134.61,74.63432,17.54626,76.6691134803,8.28432,2.41626,8.6295,66.35,15.13,68.0532100639,135.97,76.16432,7.00626,76.4858896807,8.28432,2.41626,8.6295,67.88,4.59,68.0350093702,134.61,75.00432,18.77626,77.3187943404,8.28432,2.41626,8.6295,66.72,16.36,68.6964919046,135.97
2020-04-03 21:00:00,69.27944,35.17817,77.6990633873,7.39944,2.15817,7.70775,61.88,33.02,70.1388251969,134.52,72.50944,16.69817,74.4073099263,7.39944,2.15817,7.70775,65.11,14.54,66.7137444609,135.86,74.05944,7.32817,74.4211174914,7.39944,2.15817,7.70775,66.66,5.17,66.8601862097,134.52,73.51944,19.51817,76.0662015488,7.39944,2.15817,7.70775,66.12,17.36,68.3609830239,135.86
2020-04-03 21:30:00,67.39072,35.25646,76.0560787436,7.05072,2.05646,7.3445,60.34,33.2,68.870571364,135.25,70.77072,15.41646,72.4303945057,7.05072,2.05646,7.3445,63.72,13.36,65.1055143594,136.59,72.34072,8.61646,72.8520634783,7.05072,2.05646,7.3445,65.29,6.5600000000000005,65.6187297957,135.25,71.56072,19.43646,74.1533048775,7.05072,2.05646,7.3445,64.51,17.38,66.8102125427,136.59
2020-04-03 22:00:00,64.13104,35.18072,73.1469298823,7.03104,2.05072,7.324,57.1,33.13,66.0152020371,135.09,67.67104,13.24072,68.9542335234,7.03104,2.05072,7.324,60.64,11.19,61.6638119159,136.47,69.21104,10.76072,70.0425667205,7.03104,2.05072,7.324,62.18,8.71,62.7870727141,135.09,68.15104,19.46072,70.8751287547,7.03104,2.05072,7.324,61.12,17.41,63.5512588388,136.47
2020-04-03 22:30:00,61.22544,36.01992,71.0351260997,6.92544,2.01992,7.214,54.3,34.0,64.0662937901,135.59,64.76544,12.58992,65.9777864436,6.92544,2.01992,7.214,57.84,10.57,58.7978783631,136.97,66.31544,11.50992,67.3068781092,6.92544,2.01992,7.214,59.39,9.49,60.1434302314,135.59,65.14544,20.19992,68.2053159277,6.92544,2.01992,7.214,58.22,18.18,60.9924651084,136.97
2020-04-03 23:00:00,58.3024,36.0907,68.5690051864,6.7224,1.9607,7.0025,51.58,34.13,61.8494405795,135.59,61.8624,12.3507,63.0832491574,6.7224,1.9607,7.0025,55.14,10.39,56.1103528772,136.78,63.4124,11.6007,64.4647866222,6.7224,1.9607,7.0025,56.69,9.64,57.5037885708,135.59,62.0924,20.2507,65.3112317159,6.7224,1.9607,7.0025,55.37,18.29,58.3126144158,136.78
2020-04-03 23:30:00,57.0384,17.7937,59.7494337567,6.9384,2.0237,7.2275,50.1,15.77,52.5233557572,132.43,55.3784,11.4937,56.5585742947,6.9384,2.0237,7.2275,48.44,9.47,49.3570106469,133.68,57.6584,31.6737,65.785365867,6.9384,2.0237,7.2275,50.72,29.65,58.7506672303,132.43,60.8084,3.5637,60.9127365027,6.9384,2.0237,7.2275,53.87,1.54,53.8920077563,133.68
2020-04-04 00:00:00,54.14088,18.13109,57.0961584676,7.34088,2.14109,7.64675,46.8,15.99,49.4562442974,133.46,52.40088,12.57109,53.8877029438,7.34088,2.14109,7.64675,45.06,10.43,46.2513621421,134.68,54.61088,34.02109,64.3411437508,7.34088,2.14109,7.64675,47.27,31.88,57.0156759146,133.46,57.79088,2.86109,57.8616595611,7.34088,2.14109,7.64675,50.45,0.72,50.4551374986,134.68
2020-04-04 00:30:00,43.95888,17.96259,47.4872379736,0.24888000000000002,0.07259,0.25925000000000004,43.71,17.89,47.2293997421,134.12,42.00888,9.90259,43.1602512454,0.24888000000000002,0.07259,0.25925000000000004,41.76,9.83,42.9013577874,135.33,44.14888,31.57259,54.2766252135,0.24888000000000002,0.07259,0.25925000000000004,43.9,31.5,54.0320275392,134.12,47.47888,1.14259,47.4926263536,0.24888000000000002,0.07259,0.25925000000000004,47.23,1.07,47.2421189195,135.33
2020-04-04 01:00:00,42.35912,18.12266,46.0730490922,0.24912,0.07266,0.2595,42.11,18.05,45.8154406287,134.26,40.41912,9.902660000000001,41.6145159367,0.24912,0.07266,0.2595,40.17,9.83,41.3552632684,135.44,42.49912,31.60266,52.9613379726,0.24912,0.07266,0.2595,42.25,31.53,52.7181505745,134.26,45.82912,1.25266,45.8462364546,0.24912,0.07266,0.2595,45.58,1.18,45.5952716847,135.44
2020-04-04 01:30:00,43.46936,18.19273,47.1228255059,0.24936000000000003,0.07273,0.25975000000000004,43.22,18.12,46.8647287413,133.81,41.40936,9.28273,42.437061301,0.24936000000000003,0.07273,0.25975000000000004,41.16,9.21,42.177834226,134.92,43.50936,30.84273,53.3323391711,0.24936000000000003,0.07273,0.25975000000000004,43.26,30.77,53.0869145835,133.81,46.98936,1.42273,47.0108935659,0.24936000000000003,0.07273,0.25975000000000004,46.74,1.35,46.7594920845,134.92
2020-04-04 02:00:00,46.46936,17.51273,49.6598140438,0.24936000000000003,0.07273,0.25975000000000004,46.22,17.44,49.4008299525,133.34,44.47936,9.40273,45.4623448302,0.24936000000000003,0.07273,0.25975000000000004,44.23,9.33,45.2033383723,134.46,46.61936,30.79273,55.870895354,0.24936000000000003,0.07273,0.25975000000000004,46.37,30.72,55.6227947877,133.34,50.08936,0.8727300000000001,50.0969624115,0.24936000000000003,0.07273,0.25975000000000004,49.84,0.8,49.8464201322,134.46
2020-04-04 02:30:00,47.23936,17.33273,50.3187903517,0.24936000000000003,0.07273,0.25975000000000004,46.99,17.26,50.059641429,133.28,45.27936,9.36273,46.2372269396,0.24936000000000003,0.07273,0.25975000000000004,45.03,9.29,45.9783101038,134.39,47.47936,30.73273,56.5578493161,0.24936000000000003,0.07273,0.25975000000000004,47.23,30.66,56.3090445666,133.28,50.89936,0.7227300000000001,50.9044908339,0.24936000000000003,0.07273,0.25975000000000004,50.65,0.65,50.6541706082,134.39
2020-04-04 03:00:00,46.10984,17.63287,49.3663392329,0.24984000000000003,0.07287,0.26025000000000004,45.86,17.56,49.1069567373,133.61,44.14984,9.51287,45.1630719467,0.24984000000000003,0.07287,0.26025000000000004,43.9,9.44,44.9034920691,134.67,46.31984,30.99287,55.732266852,0.24984000000000003,0.07287,0.26025000000000004,46.07,30.92,55.4841535936,133.61,49.72984,0.9328700000000001,49.7385889714,0.24984000000000003,0.07287,0.26025000000000004,49.48,0.86,49.4874731624,134.67
2020-04-04 03:30:00,45.33936,19.46273,49.340200894,0.24936000000000003,0.07273,0.25975000000000004,45.09,19.39,49.0823817678,134.36,43.75936,8.85273,44.6458555306,0.24936000000000003,0.07273,0.25975000000000004,43.51,8.78,44.3870307635,135.41,45.93936,29.67273,54.6890821176,0.24936000000000003,0.07273,0.25975000000000004,45.69,29.6,54.4402066491,134.36,49.06936,2.65273,49.14101207,0.24936000000000003,0.07273,0.25975000000000004,48.82,2.58,48.8881253476,135.41
2020-04-04 04:00:00,42.1396,31.9928,52.908270998,0.24960000000000002,0.0728,0.26,41.89,31.92,52.6655342705,133.17,43.7096,4.8828,43.9814832401,0.24960000000000002,0.0728,0.26,43.46,4.8100000000000005,43.7253667795,134.24,45.8496,16.2528,48.64503395,0.24960000000000002,0.0728,0.26,45.6,16.18,48.3854564926,133.17,46.7596,15.9428,49.4027637284,0.24960000000000002,0.0728,0.26,46.51,15.87,49.1430259549,134.24
2020-04-04 04:30:00,42.48984,31.15287,52.6866948333,0.24984000000000003,0.07287,0.26025000000000004,42.24,31.08,52.4421967503,133.17,44.23984,4.28287,44.4466693765,0.24984000000000003,0.07287,0.26025000000000004,43.99,4.21,44.1909968206,134.24,46.41984,16.86287,49.3878318036,0.24984000000000003,0.07287,0.26025000000000004,46.17,16.79,49.1281283991,133.17,47.12984,15.07287,49.4814432738,0.24984000000000003,0.07287,0.26025000000000004,46.88,15.0,49.2212799509,134.24
2020-04-04 05:00:00,42.36936,31.40273,52.7379760539,0.24936000000000003,0.07273,0.25975000000000004,42.12,31.33,52.4944120836,133.67,44.18936,3.9727300000000003,44.3675796147,0.24936000000000003,0.07273,0.25975000000000004,43.94,3.9,44.1127373896,134.74,46.35936,17.32273,49.4900720778,0.24936000000000003,0.07273,0.25975000000000004,46.11,17.25,49.2310328959,133.67,47.02936,15.24273,49.4378551301,0.24936000000000003,0.07273,0.25975000000000004,46.78,15.17,49.1782197726,134.74
2020-04-04 05:30:00,42.57936,31.40273,52.9068365097,0.24936000000000003,0.07273,0.25975000000000004,42.33,31.33,52.6630591591,133.53,44.41936,3.8927300000000002,44.589605175,0.24936000000000003,0.07273,0.25975000000000004,44.17,3.8200000000000003,44.3348767902,134.58,46.58936,17.34273,49.7125612805,0.24936000000000003,0.07273,0.25975000000000004,46.34,17.27,49.4534983596,133.53,47.23936,15.28273,49.6499644457,0.24936000000000003,0.07273,0.25975000000000004,46.99,15.21,49.3903249635,134.58
2020-04-04 06:00:00,42.3196,31.4828,52.7457603983,0.24960000000000002,0.0728,0.26,42.07,31.41,52.5021237666,133.32,44.1096,3.7028,44.2647437584,0.24960000000000002,0.0728,0.26,43.86,3.63,44.0099591002,134.35,46.2896,17.5028,49.4881306578,0.24960000000000002,0.0728,0.26,46.04,17.43,49.2289193463,133.32,46.9596,15.4128,49.4242697063,0.24960000000000002,0.0728,0.26,46.71,15.34,49.1644149767,134.35
2020-04-04 06:30:00,42.8796,30.6728,52.720781064,0.24960000000000002,0.0728,0.26,42.63,30.6,52.4754885637,132.78,44.6296,3.8828,44.7981844721,0.24960000000000002,0.0728,0.26,44.38,3.81,44.5432430342,133.9,46.8196,17.1328,49.8558700656,0.24960000000000002,0.0728,0.26,46.57,17.06,49.5964565267,132.78,47.5296,14.7028,49.7517356883,0.24960000000000002,0.0728,0.26,47.28,14.63,49.4917700229,133.9
2020-04-04 07:00:00,42.22008,30.67294,52.1858640194,0.25008,0.07294,0.2605,41.97,30.6,51.9407441225,132.84,43.95008,3.97294,44.1292848826,0.25008,0.07294,0.2605,43.7,3.9,43.8736823164,133.95,46.11008,17.08294,49.1728209141,0.25008,0.07294,0.2605,45.86,17.01,48.9129808946,132.84,46.84008,14.68294,49.0874914968,0.25008,0.07294,0.2605,46.59,14.61,48.827043736,133.95
2020-04-04 07:30:00,42.70128,29.993290000000002,52.1823414448,0.25128,0.07329000000000001,0.26175000000000004,42.45,29.92,51.9346599103,132.66,44.36128,4.18329,44.5580865664,0.25128,0.07329000000000001,0.26175000000000004,44.11,4.11,44.3010631927,133.81,46.55128,16.80329,49.4911327862,0.25128,0.07329000000000001,0.26175000000000004,46.3,16.73,49.2298984358,132.66,47.37128,14.00329,49.3976750431,0.25128,0.07329000000000001,0.26175000000000004,47.12,13.93,49.1359267746,133.81
2020-04-04 08:00:00,42.56368,29.56399,51.8237046135,0.25368,0.07399,0.26425000000000004,42.31,29.49,51.5732120388,132.17,44.04368,4.67399,44.2909915272,0.25368,0.07399,0.26425000000000004,43.79,4.6,44.0309448002,133.26,46.20368,16.15399,48.9462096435,0.25368,0.07399,0.26425000000000004,45.95,16.08,48.6823263618,132.17,47.18368,13.69399,49.1306932626,0.25368,0.07399,0.26425000000000004,46.93,13.62,48.8664434965,133.26
2020-04-04 08:30:00,44.85512,29.35441,53.6065590825,0.25512,0.07441,0.26575000000000004,44.6,29.28,53.3523982591,131.89,46.34512,5.5644100000000005,46.6779691767,0.25512,0.07441,0.26575000000000004,46.09,5.49,46.4158184243,133.05,48.58512,15.15441,50.8937130485,0.25512,0.07441,0.26575000000000004,48.33,15.08,50.6280090464,131.89,49.64512,13.54441,51.4595859103,0.25512,0.07441,0.26575000000000004,49.39,13.47,51.193876587,133.05
2020-04-04 09:00:00,46.518,29.09525,54.867639794,0.258,0.07525000000000001,0.26875000000000004,46.26,29.02,54.6090468695,131.56,48.118,5.93525,48.482668208,0.258,0.07525000000000001,0.26875000000000004,47.86,5.86,48.2174159407,132.88,50.438,14.73525,52.5463551216,0.258,0.07525000000000001,0.26875000000000004,50.18,14.66,52.2776051479,131.56,51.428,13.31525,53.1237712005,0.258,0.07525000000000001,0.26875000000000004,51.17,13.24,52.8551463909,132.88
2020-04-04 09:30:00,48.38728,28.33504,56.0731964275,0.25728,0.07504000000000001,0.268,48.13,28.26,55.8133003862,130.98,50.04728,6.29504,50.4416272933,0.25728,0.07504000000000001,0.268,49.79,6.22,50.1770116687,132.34,52.43728,14.15504,54.3142107666,0.25728,0.07504000000000001,0.268,52.18,14.08,54.0462653659,130.98,53.40728,12.66504,54.8884395406,0.25728,0.07504000000000001,0.268,53.15,12.59,54.620789082499996,132.34
2020-04-04 10:00:00,48.53136,24.30623,54.2778566292,0.26136000000000004,0.07623,0.27225000000000005,48.27,24.23,54.010052768,131.05,49.26136,6.25623,49.6570438393,0.26136000000000004,0.07623,0.27225000000000005,49.0,6.18,49.3881807723,132.4,51.62136,17.71623,54.5768230448,0.26136000000000004,0.07623,0.27225000000000005,51.36,17.64,54.3048727095,131.05,53.20136,9.25623,54.0005786975,0.26136000000000004,0.07623,0.27225000000000005,52.94,9.18,53.7300288479,132.4
2020-04-04 10:30:00,48.60592,14.88756,50.8347804343,0.26592000000000005,0.07756,0.277,48.34,14.81,50.5578055299,131.54,46.39592,6.38756,46.8335597131,0.26592000000000005,0.07756,0.277,46.13,6.31,46.5595640014,132.95,48.67592,27.21756,55.7686359901,0.26592000000000005,0.07756,0.277,48.41,27.14,55.4987180032,131.54,52.28592,1.57756,52.3097134938,0.26592000000000005,0.07756,0.277,52.02,1.5,52.0416218041,132.95
2020-04-04 11:00:00,50.61424,13.94707,52.5006862085,0.26424000000000003,0.07707,0.27525000000000005,50.35,13.87,52.2254669678,131.27,48.43424,5.98707,48.8028750338,0.26424000000000003,0.07707,0.27525000000000005,48.17,5.91,48.5311961526,132.63,50.75424,26.72707,57.3613907499,0.26424000000000003,0.07707,0.27525000000000005,50.49,26.65,57.0917034253,131.27,54.38424,2.46707,54.440168945,0.26424000000000003,0.07707,0.27525000000000005,54.12,2.39,54.1727468382,132.63
2020-04-04 11:30:00,51.3452,13.60735,53.1176951407,0.2652,0.07735,0.27625,51.08,13.53,52.8415300687,130.97,49.1852,5.97735,49.5470747074,0.2652,0.07735,0.27625,48.92,5.9,49.2745005048,132.34,51.5252,26.62735,57.998810359,0.2652,0.07735,0.27625,51.26,26.55,57.7277238422,130.97,55.1452,2.74735,55.2135944769,0.2652,0.07735,0.27625,54.88,2.67,54.9449115023,132.34
2020-04-04 12:00:00,53.14352,13.51686,54.8355653044,0.26352000000000003,0.07686000000000001,0.2745,52.88,13.44,54.5612316577,130.97,50.84352,5.93686,51.1889620197,0.26352000000000003,0.07686000000000001,0.2745,50.58,5.86,50.9183267596,132.34,53.21352,26.57686,59.4811583466,0.26352000000000003,0.07686000000000001,0.2745,52.95,26.5,59.2110842664,130.97,57.02352,2.81686,57.0930515339,0.26352000000000003,0.07686000000000001,0.2745,56.76,2.74,56.8260961179,132.34
2020-04-04 12:30:00,54.26184,13.51637,55.9199386459,0.26184,0.07637000000000001,0.27275000000000005,54.0,13.44,55.6474042521,130.97,51.88184,5.93637,52.2203582003,0.26184,0.07637000000000001,0.27275000000000005,51.62,5.86,51.951554356,132.34,54.27184,26.57637,60.4295958895,0.26184,0.07637000000000001,0.27275000000000005,54.01,26.5,60.160868511,130.97,58.17184,2.83637,58.2409474834,0.26184,0.07637000000000001,0.27275000000000005,57.91,2.76,57.9757337168,132.34
2020-04-04 13:00:00,53.87256,13.67658,55.5814857794,0.26256,0.07658000000000001,0.2735,53.61,13.6,55.3081558181,131.06,51.55256,6.04658,51.9059492953,0.26256,0.07658000000000001,0.2735,51.29,5.97,51.6362760082,132.4,53.94256,26.70658,60.1917037028,0.26256,0.07658000000000001,0.2735,53.68,26.63,59.9224440423,131.06,57.78256,2.67658,57.8445185013,0.26256,0.07658000000000001,0.2735,57.52,2.6,57.5787321847,132.4
2020-04-04 13:30:00,52.7552,13.89735,54.554994859,0.2652,0.07735,0.27625,52.49,13.82,54.2788402603,131.45,50.5752,6.09735,50.9414225563,0.2652,0.07735,0.27625,50.31,6.02,50.6688908503,132.76,52.9252,26.88735,59.3633420982,0.2652,0.07735,0.27625,52.66,26.81,59.0918919988,131.45,56.6152,2.55735,56.6729292525,0.2652,0.07735,0.27625,56.35,2.48,56.4045468025,132.76
2020-04-04 14:00:00,49.83584,15.18462,52.0978275272,0.25584,0.07462,0.2665,49.58,15.11,51.8313466929,132.16,47.92584,6.63462,48.3828928677,0.25584,0.07462,0.2665,47.67,6.5600000000000005,48.1192529036,133.52,50.21584,27.64462,57.322383079,0.25584,0.07462,0.2665,49.96,27.57,57.0623036689,132.16,53.58584,1.42462,53.6047739539,0.25584,0.07462,0.2665,53.33,1.35,53.347084269,133.52
2020-04-04 14:30:00,47.7428,16.02665,50.3609815439,0.26280000000000003,0.07665000000000001,0.27375000000000005,47.48,15.95,50.0874525206,133.02,45.5828,7.21665,46.1505329662,0.26280000000000003,0.07665000000000001,0.27375000000000005,45.32,7.14,45.8789930142,134.42,47.8028,28.54665,55.6778134813,0.26280000000000003,0.07665000000000001,0.27375000000000005,47.54,28.47,55.4129271921,133.02,51.4128,0.7866500000000001,51.4188177816,0.26280000000000003,0.07665000000000001,0.27375000000000005,51.15,0.71,51.1549274264,134.42
2020-04-04 15:00:00,45.32472,16.93721,48.3859414051,0.26472,0.07721,0.27575,45.06,16.86,48.1109467793,133.39,42.72472,7.11721,43.3134664656,0.26472,0.07721,0.27575,42.46,7.04,43.0396700731,134.79,44.86472,28.52721,53.166199893,0.26472,0.07721,0.27575,44.6,28.45,52.9014413792,133.39,48.91472,0.21721000000000001,48.9152022674,0.26472,0.07721,0.27575,48.65,0.14,48.6502014384,134.79
2020-04-04 15:30:00,44.40256,17.04658,47.5623088616,0.26256,0.07658000000000001,0.2735,44.14,16.97,47.2897504751,133.6,41.88256,7.65658,42.5766608537,0.26256,0.07658000000000001,0.2735,41.62,7.58,42.3046191331,135.02,43.99256,29.19658,52.7994850264,0.26256,0.07658000000000001,0.2735,43.73,29.12,52.5384364061,133.6,47.94256,0.34658000000000005,47.9438127087,0.26256,0.07658000000000001,0.2735,47.68,0.27,47.6807644653,135.02
2020-04-04 16:00:00,44.34752,16.71511,47.3930103756,0.25752,0.07511000000000001,0.26825000000000004,44.09,16.64,47.1255525167,133.6,41.98752,8.50511,42.8402699789,0.25752,0.07511000000000001,0.26825000000000004,41.73,8.43,42.5729702981,134.92,44.09752,30.01511,53.3432104252,0.25752,0.07511000000000001,0.26825000000000004,43.84,29.94,53.0881267328,133.6,47.87752,0.43511000000000005,47.8794970949,0.25752,0.07511000000000001,0.26825000000000004,47.62,0.36,47.6213607533,134.92
2020-04-04 16:30:00,47.16488,16.19434,49.8676503703,0.25488,0.07434,0.2655,46.91,16.12,49.6024444962,133.46,44.70488,8.41434,45.4898605565,0.25488,0.07434,0.2655,44.45,8.34,45.2256354295,134.87,46.85488,29.89434,55.5792348261,0.25488,0.07434,0.2655,46.6,29.82,55.3244286008,133.46,50.83488,0.7143400000000001,50.8398987632,0.25488,0.07434,0.2655,50.58,0.64,50.5840488692,134.87
2020-04-04 17:00:00,50.3344,15.6842,52.7213993839,0.2544,0.0742,0.265,50.08,15.61,52.4564438368,132.82,47.7744,7.9942,48.4386264153,0.2544,0.0742,0.265,47.52,7.92,48.17547924,134.2,49.9944,29.2542,57.9245047368,0.2544,0.0742,0.265,49.74,29.18,57.6674951771,132.82,54.1244,1.0642,54.1348611987,0.2544,0.0742,0.265,53.87,0.99,53.879096132,134.2
2020-04-04 17:30:00,53.02392,15.31406,55.1910910007,0.25392000000000003,0.07406,0.2645,52.77,15.24,54.9265919205,132.21,50.25392,7.50406,50.8110951648,0.25392000000000003,0.07406,0.2645,50.0,7.43,50.54903461,133.64,52.53392,28.56406,59.7973099249,0.25392000000000003,0.07406,0.2645,52.28,28.49,59.5388822535,132.21,56.91392,1.29406,56.9286297134,0.25392000000000003,0.07406,0.2645,56.66,1.22,56.6731329644,133.64
2020-04-04 18:00:00,55.3344,15.9342,57.5829363006,0.2544,0.0742,0.265,55.08,15.86,57.3179378554,131.44,52.3444,5.9942,52.6864939524,0.2544,0.0742,0.265,52.09,5.92,52.4253230796,132.82,54.6344,26.7742,60.8422176535,0.2544,0.0742,0.265,54.38,26.7,60.5811389791,131.44,59.3244,0.44420000000000004,59.3260629825,0.2544,0.0742,0.265,59.07,0.37,59.0711587833,132.82
2020-04-04 18:30:00,56.44104,15.25322,58.4658166508,0.25104000000000004,0.07322000000000001,0.2615,56.19,15.18,58.2043683928,130.71,53.39104,6.28322,53.7594829388,0.25104000000000004,0.07322000000000001,0.2615,53.14,6.21,53.5016233399,132.17,55.72104,26.83322,61.8454201558,0.25104000000000004,0.07322000000000001,0.2615,55.47,26.76,61.5874865537,130.71,60.45104,0.9732200000000001,60.4588735774,0.25104000000000004,0.07322000000000001,0.2615,60.2,0.9,60.2067271989,132.17
2020-04-04 19:00:00,54.98912,14.88266,56.9675072919,0.24912,0.07266,0.2595,54.74,14.81,56.7080567468,130.71,52.13912,7.36266,52.6564012884,0.24912,0.07266,0.2595,51.89,7.29,52.3995820594,132.09,54.40912,27.90266,61.1466333844,0.24912,0.07266,0.2595,54.16,27.83,60.8918262167,130.71,58.91912,1.32266,58.9339641552,0.24912,0.07266,0.2595,58.67,1.25,58.683314494,132.09
2020-04-04 19:30:00,53.96768,27.53224,60.5849380952,0.24768,0.07224000000000001,0.258,53.72,27.46,60.331500893,133.25,54.66768,5.44224,54.9379032436,0.24768,0.07224000000000001,0.258,54.42,5.37,54.6843057924,134.74,55.96768,15.69224,58.1259632247,0.24768,0.07224000000000001,0.258,55.72,15.62,57.8679773277,133.25,57.84768,11.89224,59.0574250505,0.24768,0.07224000000000001,0.258,57.6,11.82,58.8002755096,134.74
2020-04-04 20:00:00,53.1172,29.0321,60.53345989,0.2472,0.0721,0.2575,52.87,28.96,60.2819915066,133.85,54.2272,4.7221,54.4324117438,0.2472,0.0721,0.2575,53.98,4.65,54.1799123292,135.3,55.4372,15.4121,57.5396903906,0.2472,0.0721,0.2575,55.19,15.34,57.2822110258,133.85,56.9572,13.1721,58.4604725456,0.2472,0.0721,0.2575,56.71,13.1,58.2033856404,135.3
2020-04-04 20:30:00,55.08744,27.85217,61.7281898282,0.24744000000000002,0.07217000000000001,0.25775000000000003,54.84,27.78,61.4748241152,133.1,56.22744,4.95217,56.4450971889,0.24744000000000002,0.07217000000000001,0.25775000000000003,55.98,4.88,56.1923019639,134.38,57.41744,14.93217,59.3273302708,0.24744000000000002,0.07217000000000001,0.25775000000000003,57.17,14.86,59.0696918902,133.1,59.01744,12.16217,60.2575854417,0.24744000000000002,0.07217000000000001,0.25775000000000003,58.77,12.09,60.0006749962,134.38
2020-04-04 21:00:00,53.00768,28.69224,60.2748602255,0.24768,0.07224000000000001,0.258,52.76,28.62,60.0226790472,133.58,54.08768,4.63224,54.2856774407,0.24768,0.07224000000000001,0.258,53.84,4.5600000000000005,54.0327604329,134.9,55.29768,15.40224,57.4026341765,0.24768,0.07224000000000001,0.258,55.05,15.33,57.1446532932,133.58,56.82768,12.91224,58.2761628455,0.24768,0.07224000000000001,0.258,56.58,12.84,58.0186349374,134.9
2020-04-04 21:30:00,49.87792,29.44231,57.9193967654,0.24792000000000003,0.07231,0.25825000000000004,49.63,29.37,57.6691754753,134.34,50.91792,4.01231,51.0757595016,0.24792000000000003,0.07231,0.25825000000000004,50.67,3.94,50.822952492,135.63,52.09792,16.24231,54.5711086791,0.24792000000000003,0.07231,0.25825000000000004,51.85,16.17,54.3129027028,134.34,53.59792,13.49231,55.270059322,0.24792000000000003,0.07231,0.25825000000000004,53.35,13.42,55.0119886934,135.63
2020-04-04 22:00:00,45.87744,30.57217,55.1307271806,0.24744000000000002,0.07217000000000001,0.25775000000000003,45.63,30.5,54.8848512797,134.83,46.80744,3.22217,46.9182141483,0.24744000000000002,0.07217000000000001,0.25775000000000003,46.56,3.15,46.6664344042,136.17,47.98744,17.16217,50.9640508286,0.24744000000000002,0.07217000000000001,0.25775000000000003,47.74,17.09,50.7067618765,134.83,49.40744,14.53217,51.5002824484,0.24744000000000002,0.07217000000000001,0.25775000000000003,49.16,14.46,51.2425331146,136.17
2020-04-04 22:30:00,42.56768,31.852240000000002,53.1655205335,0.24768,0.07224000000000001,0.258,42.32,31.78,52.9240096742,135.12,43.43768,3.19224,43.5548210879,0.24768,0.07224000000000001,0.258,43.19,3.12,43.3025461145,136.4,44.59768,17.30224,47.8363937855,0.24768,0.07224000000000001,0.258,44.35,17.23,47.57935897,135.12,45.97768,15.75224,48.6012358197,0.24768,0.07224000000000001,0.258,45.73,15.68,48.3435135256,136.4
2020-04-04 23:00:00,40.2984,27.30245,48.6763270858,0.2484,0.07245,0.25875000000000004,40.05,27.23,48.4301084038,134.56,39.9584,6.72245,40.5199341629,0.2484,0.07245,0.25875000000000004,39.71,6.65,40.2629680972,135.79,41.4284,22.33245,47.0643245948,0.2484,0.07245,0.25875000000000004,41.18,22.26,46.8113234165,134.56,43.6184,13.10245,45.5438142294,0.2484,0.07245,0.25875000000000004,43.37,13.03,45.2850725957,135.79
2020-04-04 23:30:00,38.87864,12.67252,40.8918257284,0.24864000000000003,0.07252,0.259,38.63,12.6,40.6329533753,131.59,34.72864,16.40252,38.4073052765,0.24864000000000003,0.07252,0.259,34.48,16.33,38.1515307688,132.82,36.97864,38.19252,53.1609668855,0.24864000000000003,0.07252,0.259,36.73,38.12,52.9360680444,131.59,42.16864,4.10252,42.3677338289,0.24864000000000003,0.07252,0.259,41.92,4.03,42.1132675056,132.82
2020-04-05 00:00:00,34.5384,13.27245,37.0007973368,0.2484,0.07245,0.25875000000000004,34.29,13.2,36.7429462618,131.76,30.4784,16.89245,34.8466315956,0.2484,0.07245,0.25875000000000004,30.23,16.82,34.5942957726,132.98,32.5584,38.75245,50.6142449471,0.2484,0.07245,0.25875000000000004,32.31,38.68,50.3991914618,131.76,37.6484,3.54245,37.8146925753,0.2484,0.07245,0.25875000000000004,37.4,3.47,37.5606296539,132.98
