Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-05 00:30:00,47.92288,18.42334,51.3422037339,16.74288,4.8833400000000005,17.4405,31.18,13.54,33.9929992793,131.51,43.96288,22.01334,49.166268476,16.74288,4.8833400000000005,17.4405,27.22,17.13,32.1615500248,132.72,45.95288,43.84334,63.5130352184,16.74288,4.8833400000000005,17.4405,29.21,38.96,48.6940006572,131.51,50.87288,7.9633400000000005,51.4923751972,16.74288,4.8833400000000005,17.4405,34.13,3.08,34.2686927092,132.72
2020-04-05 01:00:00,46.88864,18.60502,50.444933643,17.46864,5.09502,18.1965,29.42,13.51,32.3737007461,131.96,42.90864,22.505020000000002,48.4523199842,17.46864,5.09502,18.1965,25.44,17.41,30.8269638466,133.19,44.82864,44.49502,63.1618062523,17.46864,5.09502,18.1965,27.36,39.4,47.968006004,131.96,49.78864,8.34502,50.4831460178,17.46864,5.09502,18.1965,32.32,3.25,32.4829940123,133.19
2020-04-05 01:30:00,48.50328,18.35054,51.8585623504,18.17328,5.30054,18.9305,30.33,13.05,33.0183494439,131.79,44.51328,22.76054,49.9947424981,18.17328,5.30054,18.9305,26.34,17.46,31.6013797167,133.01,46.45328,44.70054,64.4673987303,18.17328,5.30054,18.9305,28.28,39.4,48.49864328,131.79,51.44328,8.97054,52.2195523253,18.17328,5.30054,18.9305,33.27,3.67,33.4718060463,133.01
2020-04-05 02:00:00,50.47192,18.57181,53.7803573358,18.69192,5.45181,19.47075,31.78,13.12,34.3817218882,131.13,46.40192,22.05181,51.375290792,18.69192,5.45181,19.47075,27.71,16.6,32.3017662056,132.3,48.39192,43.77181,65.2514311871,18.69192,5.45181,19.47075,29.7,38.32,48.4820832886,131.13,53.45192,8.90181,54.1880980748,18.69192,5.45181,19.47075,34.76,3.45,34.9307901428,132.3
2020-04-05 02:30:00,50.10448,19.23714,53.670536344,19.464480000000002,5.67714,20.2755,30.64,13.56,33.5064650478,131.28,46.04448,22.59714,51.2905924576,19.464480000000002,5.67714,20.2755,26.58,16.92,31.5084560079,132.49,47.99448,44.34714,65.3463000992,19.464480000000002,5.67714,20.2755,28.53,38.67,48.0554866795,131.28,53.05448,8.697140000000001,53.7626086816,19.464480000000002,5.67714,20.2755,33.59,3.02,33.7254873946,132.49
2020-04-05 03:00:00,49.33024,18.79632,52.7899064595,18.09024,5.27632,18.844,31.24,13.52,34.0400940069,131.72,45.23024,22.17632,50.3742372568,18.09024,5.27632,18.844,27.14,16.9,31.9716999861,132.88,47.19024,44.04632,64.552281577,18.09024,5.27632,18.844,29.1,38.77,48.4760033419,131.72,52.30024,8.44632,52.9778767562,18.09024,5.27632,18.844,34.21,3.17,34.3565568706,132.88
2020-04-05 03:30:00,48.50048,18.54764,51.9260195836,17.34048,5.05764,18.063,31.16,13.49,33.9547596075,131.96,44.50048,21.97764,49.6317376303,17.34048,5.05764,18.063,27.16,16.92,31.9992499912,133.08,46.47048,43.95764,63.967019829,17.34048,5.05764,18.063,29.13,38.9,48.5980133339,131.96,51.48048,8.33764,52.1512805384,17.34048,5.05764,18.063,34.14,3.2800000000000002,34.297201052,133.08
2020-04-05 04:00:00,47.56976,18.27243,50.9584513556,17.45976,5.09243,18.18725,30.11,13.18,32.8682901898,132.45,43.57976,22.47243,49.0326992094,17.45976,5.09243,18.18725,26.12,17.38,31.3738553576,133.54,45.52976,44.63243,63.7574533162,17.45976,5.09243,18.18725,28.07,39.54,48.4905815597,132.45,50.49976,8.81243,51.2628977191,17.45976,5.09243,18.18725,33.04,3.7199999999999998,33.2487593754,133.54
2020-04-05 04:30:00,46.65216,18.69688,50.259301173,18.332160000000002,5.34688,19.096,28.32,13.35,31.3088629624,132.26,42.66216,22.93688,48.4371795215,18.332160000000002,5.34688,19.096,24.33,17.59,30.0226081479,133.32,44.53216,45.00688,63.3145522104,18.332160000000002,5.34688,19.096,26.2,39.66,47.5326792849,132.26,49.51216,8.82688,50.2928205453,18.332160000000002,5.34688,19.096,31.18,3.48,31.3736003672,133.32
2020-04-05 05:00:00,46.1508,18.8969,49.8697219789,18.8808,5.5069,19.6675,27.27,13.39,30.3800098749,132.15,42.2608,23.1269,48.1749802309,18.8808,5.5069,19.6675,23.38,17.62,29.2760789724,133.25,44.1008,45.1569,63.1191427243,18.8808,5.5069,19.6675,25.22,39.65,46.9911789595,132.15,48.9608,8.9269,49.76795636,18.8808,5.5069,19.6675,30.08,3.42,30.2737972511,133.25
2020-04-05 05:30:00,46.48,18.725,50.1100391638,18.6,5.425,19.375,27.88,13.3,30.8898753639,131.81,42.61,22.775,48.3147257573,18.6,5.425,19.375,24.01,17.35,29.6226703725,132.93,44.47,44.715,63.063556235,18.6,5.425,19.375,25.87,39.29,47.042119425,131.81,49.31,8.845,50.0970071461,18.6,5.425,19.375,30.71,3.42,30.8998462779,132.93
2020-04-05 06:00:00,46.2768,19.27865,50.1319116338,19.6068,5.71865,20.42375,26.67,13.56,29.919266368,131.62,42.2968,22.70865,48.0073127249,19.6068,5.71865,20.42375,22.69,16.99,28.3460085374,132.73,44.1268,44.59865,62.7392545386,19.6068,5.71865,20.42375,24.52,38.88,45.9661266587,131.62,49.0368,8.84865,49.8287704149,19.6068,5.71865,20.42375,29.43,3.13,29.5959760778,132.73
2020-04-05 06:30:00,46.53464,19.64552,50.5115746735,20.86464,6.08552,21.734,25.67,13.56,29.0314054086,131.44,42.57464,23.03552,48.4069742165,20.86464,6.08552,21.734,21.71,16.95,27.5431770136,132.61,44.34464,44.83552,63.0608511709,20.86464,6.08552,21.734,23.48,38.75,45.3086404563,131.44,49.26464,9.16552,50.1099941249,20.86464,6.08552,21.734,28.4,3.08,28.5665258651,132.61
2020-04-05 07:00:00,46.78568,19.68499,50.758237601,20.72568,6.04499,21.58925,26.06,13.64,29.4138266807,131.44,42.77568,23.11499,48.6216162027,20.72568,6.04499,21.58925,22.05,17.07,27.8852541677,132.61,44.56568,44.89499,63.2586749858,20.72568,6.04499,21.58925,23.84,38.85,45.5814446897,131.44,49.53568,9.01499,50.3493161598,20.72568,6.04499,21.58925,28.81,2.9699999999999998,28.9626828868,132.61
2020-04-05 07:30:00,48.62112,18.67866,52.0855608538,18.92112,5.51866,19.7095,29.7,13.16,32.4850057719,131.12,44.51112,22.06866,49.6816420607,18.92112,5.51866,19.7095,25.59,16.55,30.4754097593,132.24,46.42112,43.75866,63.7945194123,18.92112,5.51866,19.7095,27.5,38.24,47.1014606992,131.12,51.50112,8.91866,52.2676559399,18.92112,5.51866,19.7095,32.58,3.4,32.756929038,132.24
2020-04-05 08:00:00,50.1108,18.06065,53.2661182654,18.0708,5.27065,18.82375,32.04,12.79,34.4984883727,131.26,45.9308,21.46065,50.697119119999996,18.0708,5.27065,18.82375,27.86,16.19,32.2225961089,132.39,47.9308,43.18065,64.5130228951,18.0708,5.27065,18.82375,29.86,37.91,48.2575144408,131.26,53.1108,9.08065,53.8814929365,18.0708,5.27065,18.82375,35.04,3.81,35.2465274885,132.39
2020-04-05 08:30:00,51.3408,17.38065,54.202995665,16.1508,4.71065,16.82375,35.19,12.67,37.401403717,131.49,47.1708,20.83065,51.5654957512,16.1508,4.71065,16.82375,31.02,16.12,34.9584725067,132.67,49.3208,42.64065,65.1979013854,16.1508,4.71065,16.82375,33.17,37.93,50.3878338491,131.49,54.4808,8.67065,55.1664548441,16.1508,4.71065,16.82375,38.33,3.96,38.5340174391,132.67
2020-04-05 09:00:00,52.63152,16.77836,55.2412007636,15.73152,4.58836,16.387,36.9,12.19,38.8613702795,131.3,48.48152,20.19836,52.5207723496,15.73152,4.58836,16.387,32.75,15.61,36.2799476295,132.52,50.71152,41.95836,65.8191631259,15.73152,4.58836,16.387,34.98,37.37,51.187081378,131.3,55.85152,9.00836,56.5733403309,15.73152,4.58836,16.387,40.12,4.42,40.3627402439,132.52
2020-04-05 09:30:00,54.28176,16.22968,56.6560851242,15.70176,4.57968,16.356,38.58,11.65,40.3006066952,131.59,50.19176,19.729680000000002,53.9302609376,15.70176,4.57968,16.356,34.49,15.15,37.670712762,132.77,52.50176,41.58968,66.9786255876,15.70176,4.57968,16.356,36.8,37.01,52.19176276,131.59,57.57176,9.62968,58.3715537432,15.70176,4.57968,16.356,41.87,5.05,42.1734442511,132.77
2020-04-05 10:00:00,55.71928,16.10604,58.0003680006,16.40928,4.78604,17.093,39.31,11.32,40.9074381989,131.16,51.61928,18.80604,54.9383036524,16.40928,4.78604,17.093,35.21,14.02,37.8986081539,132.36,53.97928,40.51604,67.4930527284,16.40928,4.78604,17.093,37.57,35.73,51.8472545078,131.16,59.02928,10.12604,59.8915067718,16.40928,4.78604,17.093,42.62,5.34,42.9532303791,132.36
2020-04-05 10:30:00,55.1068,32.1074,63.7780882514,17.4768,5.0974,18.205,37.63,27.01,46.320157599,133.82,55.0268,12.3474,56.395097349,17.4768,5.0974,18.205,37.55,7.25,38.2434961791,135.23,56.5268,23.9274,61.3824045554,17.4768,5.0974,18.205,39.05,18.83,43.3528707239,133.82,58.3268,17.9674,61.0314923707,17.4768,5.0974,18.205,40.85,12.87,42.8294221301,135.23
2020-04-05 11:00:00,55.0384,36.8337,66.2264820918,20.1384,5.8737,20.9775,34.9,30.96,46.6533128513,134.77,55.9784,11.6637,57.1806187816,20.1384,5.8737,20.9775,35.84,5.79,36.3046787618,136.24,57.1984,20.4237,60.7353643625,20.1384,5.8737,20.9775,37.06,14.55,39.8138933037,134.77,58.1184,20.6237,61.6691610146,20.1384,5.8737,20.9775,37.98,14.75,40.7436240411,136.24
2020-04-05 11:30:00,55.28456,37.40758,66.7511019823,23.85456,6.95758,24.8485,31.43,30.45,43.7612545524,134.77,55.99456,13.08758,57.5036998797,23.85456,6.95758,24.8485,32.14,6.13,32.7193597126,136.24,57.17456,21.15758,60.9637064379,23.85456,6.95758,24.8485,33.32,14.2,36.2196410805,134.77,58.21456,21.17758,61.9469522305,23.85456,6.95758,24.8485,34.36,14.22,37.1862609037,136.24
2020-04-05 12:00:00,56.04448,36.81964,67.0572116047,23.72448,6.91964,24.713,32.32,29.9,44.0294492357,134.7,56.74448,13.08964,58.2346519334,23.72448,6.91964,24.713,33.02,6.17,33.5915063669,136.18,57.93448,21.06964,61.6468466558,23.72448,6.91964,24.713,34.21,14.15,37.0208941005,134.7,59.02448,20.58964,62.512578851,23.72448,6.91964,24.713,35.3,13.67,37.8544435965,136.18
2020-04-05 12:30:00,57.282,36.4785,67.911033612,23.172,6.7585,24.1375,34.11,29.72,45.2412477724,134.59,57.932,13.0485,59.3833307945,23.172,6.7585,24.1375,34.76,6.29,35.3245198127,136.08,59.122,20.7485,62.6570916677,23.172,6.7585,24.1375,35.95,13.99,38.5761921397,134.59,60.342,20.2785,63.6582636132,23.172,6.7585,24.1375,37.17,13.52,39.5524879116,136.08
2020-04-05 13:00:00,57.97272,36.31371,68.407030327,22.09272,6.44371,23.01325,35.88,29.87,46.6860932184,134.72,58.61272,12.63371,59.9588323282,22.09272,6.44371,23.01325,36.52,6.19,37.0408760696,136.23,59.80272,20.53371,63.2297284967,22.09272,6.44371,23.01325,37.71,14.09,40.2563311791,134.72,61.09272,20.09371,64.312344216,22.09272,6.44371,23.01325,39.0,13.65,41.3197591958,136.23
2020-04-05 13:30:00,57.67064,36.84852,68.4376807336,23.00064,6.70852,23.959,34.67,30.14,45.9394003008,135.34,58.36064,12.86852,59.7625560715,23.00064,6.70852,23.959,35.36,6.16,35.8925507592,136.84,59.54064,21.02852,63.1449638926,23.00064,6.70852,23.959,36.54,14.32,39.2458150635,135.34,60.76064,20.48852,64.1220307305,23.00064,6.70852,23.959,37.76,13.78,40.1958455565,136.84
2020-04-05 14:00:00,58.06752,26.47386,63.8177259251,23.80752,6.94386,24.7995,34.26,19.53,39.4356247573,133.86,56.27752,22.32386,60.5434883588,23.80752,6.94386,24.7995,32.47,15.38,35.9283356141,135.31,58.44752,23.12386,62.855592396,23.80752,6.94386,24.7995,34.64,16.18,38.2324731086,133.86,61.16752,9.83386,61.9529684959,23.80752,6.94386,24.7995,37.36,2.89,37.4716119216,135.31
2020-04-05 14:30:00,58.1292,25.6756,63.5471504318,23.5392,6.8656,24.52,34.59,18.81,39.3736485482,133.76,56.1392,22.8256,60.6021269594,23.5392,6.8656,24.52,32.6,15.96,36.2971293631,135.15,58.3692,22.9956,62.7356447962,23.5392,6.8656,24.52,34.83,16.13,38.3836657968,133.76,61.2392,8.9956,61.8963685203,23.5392,6.8656,24.52,37.7,2.13,37.760123146,135.15
2020-04-05 15:00:00,58.22704,25.84872,63.7067069687,24.16704,7.04872,25.174,34.06,18.8,38.9040306395,133.82,56.22704,23.00872,60.7526231796,24.16704,7.04872,25.174,32.06,15.96,35.8129194565,135.19,58.44704,23.15872,62.8679791054,24.16704,7.04872,25.174,34.28,16.11,37.8767804862,133.82,61.32704,9.16872,62.0086386046,24.16704,7.04872,25.174,37.16,2.12,37.2204245005,135.19
2020-04-05 15:30:00,58.3396,26.3428,64.0113430573,24.9696,7.2828,26.01,33.37,19.06,38.4296825384,133.24,56.1796,23.2928,60.8169547741,24.9696,7.2828,26.01,31.21,16.01,35.0768328103,134.7,58.3796,23.4728,62.9217771205,24.9696,7.2828,26.01,33.41,16.19,37.1260582341,133.24,61.3896,9.8128,62.1689153195,24.9696,7.2828,26.01,36.42,2.5300000000000002,36.5077704058,134.7
2020-04-05 16:00:00,58.95936,26.66273,64.7078612122,24.24936,7.07273,25.25975,34.71,19.59,39.856645619,132.18,56.61936,21.81273,60.6757539456,24.24936,7.07273,25.25975,32.37,14.74,35.568026372,133.59,58.79936,21.94273,62.7602432776,24.24936,7.07273,25.25975,34.55,14.87,37.6140851278,132.18,62.04936,10.39273,62.9136862158,24.24936,7.07273,25.25975,37.8,3.32,37.9455188395,133.59
2020-04-05 16:30:00,60.67616,26.58888,66.2462446634,23.75616,6.92888,24.746,36.92,19.66,41.8282440463,130.79,58.12616,20.51888,61.6415031679,23.75616,6.92888,24.746,34.37,13.59,36.9592342994,132.22,60.34616,20.61888,63.7714453278,23.75616,6.92888,24.746,36.59,13.69,39.0671754802,130.79,63.82616,10.66888,64.711696785,23.75616,6.92888,24.746,40.07,3.74,40.2441610672,132.22
2020-04-05 17:00:00,60.84888,41.53134,73.6711503877,22.83888,6.66134,23.7905,38.01,34.87,51.5817506488,134.03,62.33888,12.94134,63.6680001308,22.83888,6.66134,23.7905,39.5,6.28,39.9961048103,135.5,64.49888,14.20134,66.0438004589,22.83888,6.66134,23.7905,41.66,7.54,42.3368303018,134.03,64.01888,26.03134,69.1089549816,22.83888,6.66134,23.7905,41.18,19.37,45.5081234507,135.5
2020-04-05 17:30:00,65.37632,22.03726,68.990608383,21.31632,6.21726,22.2045,44.06,15.82,46.8140577177,131.53,62.17632,12.80726,63.481656228,21.31632,6.21726,22.2045,40.86,6.59,41.3880139654,132.99,64.21632,33.64726,72.4974058836,21.31632,6.21726,22.2045,42.9,27.43,50.9196906903,131.53,68.88632,6.87726,69.2287641682,21.31632,6.21726,22.2045,47.57,0.66,47.5745782956,132.99
2020-04-05 18:00:00,65.57152,22.39336,69.2898752142,21.61152,6.30336,22.512,43.96,16.09,46.8120678885,131.87,62.20152,12.63336,63.4714965571,21.61152,6.30336,22.512,40.59,6.33,41.0806158669,133.29,64.22152,33.58336,72.4723788764,21.61152,6.30336,22.512,42.61,27.28,50.5945698667,131.87,69.08152,6.83336,69.4186661814,21.61152,6.30336,22.512,47.47,0.53,47.4729586186,133.29
2020-04-05 18:30:00,62.7276,30.67555,69.8265076426,23.8476,6.955550000000001,24.84125,38.88,23.72,45.5444047057,132.88,61.0876,14.42555,62.7677573804,23.8476,6.955550000000001,24.84125,37.24,7.47,37.9818180186,134.42,63.0276,24.36555,67.5733556112,23.8476,6.955550000000001,24.84125,39.18,17.41,42.8740072771,132.88,66.1776,14.56555,67.7615671938,23.8476,6.955550000000001,24.84125,42.33,7.61,43.008615416,134.42
2020-04-05 19:00:00,61.14696,33.35328,69.6519346752,22.05696,6.43328,22.976,39.09,26.92,47.46276962,133.57,60.12696,15.20328,62.0192795959,22.05696,6.43328,22.976,38.07,8.77,39.0670935699,135.1,62.11696,15.16328,63.940924141,22.05696,6.43328,22.976,40.06,8.73,41.000201219,133.57,64.31696,17.67328,66.7009457924,22.05696,6.43328,22.976,42.26,11.24,43.729225925,135.1
2020-04-05 19:30:00,61.17848,33.94039,69.962536321,23.89848,6.97039,24.89425,37.28,26.97,46.0128166927,133.57,60.07848,15.81039,62.12400656,23.89848,6.97039,24.89425,36.18,8.84,37.2443015776,135.1,62.02848,15.77039,64.0018556908,23.89848,6.97039,24.89425,38.13,8.8,39.132299958,133.57,64.27848,18.25039,66.8191568808,23.89848,6.97039,24.89425,40.38,11.28,41.9259203835,135.1
2020-04-05 20:00:00,61.49576,33.77418,70.1599866922,23.46576,6.84418,24.4435,38.03,26.93,46.5994184513,133.51,60.41576,15.65418,62.4108757177,23.46576,6.84418,24.4435,36.95,8.81,37.9857683876,135.02,62.36576,15.61418,64.2906730207,23.46576,6.84418,24.4435,38.9,8.77,39.8763451184,133.51,64.63576,18.10418,67.1233402346,23.46576,6.84418,24.4435,41.17,11.26,42.6820395483,135.02
2020-04-05 20:30:00,63.19768,33.02724,71.307400313,22.68768,6.61724,23.633,40.51,26.41,48.3585380259,133.04,62.13768,15.00724,63.9242405367,22.68768,6.61724,23.633,39.45,8.39,40.3323021907,134.54,64.17768,14.96724,65.8998701319,22.68768,6.61724,23.633,41.49,8.35,42.3218926798,133.04,66.41768,17.45724,68.6736007866,22.68768,6.61724,23.633,43.73,10.84,45.0535070777,134.54
2020-04-05 21:00:00,62.08648,32.98814,70.3061048519,20.97648,6.11814,21.8505,41.11,26.87,49.1124118732,133.61,61.12648,14.82814,62.8992869041,20.97648,6.11814,21.8505,40.15,8.71,41.0838970888,135.13,63.17648,14.78814,64.8841791953,20.97648,6.11814,21.8505,42.2,8.67,43.08142175,133.61,65.34648,17.30814,67.5998088655,20.97648,6.11814,21.8505,44.37,11.19,45.7592941379,135.13
2020-04-05 21:30:00,60.41416,33.31663,68.9918006944,20.35416,5.93663,21.20225,40.06,27.38,48.5228605917,133.61,59.50416,15.13663,61.3992070394,20.35416,5.93663,21.20225,39.15,9.2,40.2164456411,135.09,61.55416,15.11663,63.3831769152,20.35416,5.93663,21.20225,41.2,9.18,42.2103352273,133.61,63.63416,17.67663,66.0436943778,20.35416,5.93663,21.20225,43.28,11.74,44.8440185532,135.09
2020-04-05 22:00:00,57.15128,35.70954,67.3902073943,21.22128,6.18954,22.1055,35.93,29.52,46.5015623393,134.92,56.65128,16.08954,58.8917721167,21.22128,6.18954,22.1055,35.43,9.9,36.7871567262,136.41,58.65128,16.09954,60.8207845547,21.22128,6.18954,22.1055,37.43,9.91,38.7196720027,134.92,60.28128,19.22954,63.2740699422,21.22128,6.18954,22.1055,39.06,13.04,41.1791840619,136.41
2020-04-05 22:30:00,54.92192,36.50681,65.9481953723,22.17192,6.46681,23.09575,32.75,30.04,44.4405681782,133.96,54.85192,17.10681,57.4576024218,22.17192,6.46681,23.09575,32.68,10.64,34.368473926,135.49,56.77192,17.14681,59.3048395467,22.17192,6.46681,23.09575,34.6,10.68,36.2108050173,133.96,57.98192,20.30681,61.43508427,22.17192,6.46681,23.09575,35.81,13.84,38.3914274285,135.49
2020-04-05 23:00:00,51.4584,38.7812,64.4356144069,22.8384,6.6612,23.79,28.62,32.12,43.0209111944,134.81,51.5884,15.9012,53.9834342739,22.8384,6.6612,23.79,28.75,9.24,30.1983459812,136.35,53.4384,15.9912,55.7797550371,22.8384,6.6612,23.79,30.6,9.33,31.990762729300002,134.81,54.3284,22.5712,58.8305542724,22.8384,6.6612,23.79,31.49,15.91,35.2809892152,136.35
2020-04-05 23:30:00,47.4452,48.68985,67.9834428082,23.0052,6.70985,23.96375,24.44,41.98,48.5760640645,133.65,49.7052,9.34985,50.5769374524,23.0052,6.70985,23.96375,26.7,2.64,26.8301994029,135.14,51.5052,9.60985,52.394034432,23.0052,6.70985,23.96375,28.5,2.9,28.6471639085,133.65,50.3652,33.47985,60.4777126474,23.0052,6.70985,23.96375,27.36,26.77,38.2779636344,135.14
2020-04-06 00:00:00,44.85104,48.63322,66.1574325125,22.81104,6.65322,23.7615,22.04,41.98,47.4139430969,134.81,47.38104,7.38322,47.9528402605,22.81104,6.65322,23.7615,24.57,0.73,24.5808421337,136.38,49.16104,7.61322,49.7470498889,22.81104,6.65322,23.7615,26.35,0.96,26.3674818669,134.81,47.66104,33.17322,58.0692453804,22.81104,6.65322,23.7615,24.85,26.52,36.3432648506,136.38
2020-04-06 00:30:00,43.16232,48.39651,64.847575498,22.34232,6.51651,23.27325,20.82,41.88,46.7697209742,134.81,45.82232,7.27651,46.3964719344,22.34232,6.51651,23.27325,23.48,0.76,23.4922966097,136.27,47.57232,7.51651,48.1624703765,22.34232,6.51651,23.27325,25.23,1.0,25.2498099003,134.81,45.89232,32.92651,56.4823874828,22.34232,6.51651,23.27325,23.55,26.41,35.3848922564,136.27
2020-04-06 01:00:00,42.04496,48.61853,64.2770574993,22.55496,6.57853,23.49475,19.49,42.04,46.3381236133,135.0,44.59496,7.32853,45.1931168361,22.55496,6.57853,23.49475,22.04,0.75,22.0527571972,136.43,46.33496,7.55853,46.947416265,22.55496,6.57853,23.49475,23.78,0.98,23.8001848732,135.0,44.71496,33.06853,55.6143445899,22.55496,6.57853,23.49475,22.16,26.49,34.5367297236,136.43
2020-04-06 01:30:00,43.61112,48.39241,65.1441105033,23.15112,6.75241,24.11575,20.46,41.64,46.3950557711,134.45,46.07112,7.51241,46.6795929938,23.15112,6.75241,24.11575,22.92,0.76,22.9325968874,135.92,47.79112,7.74241,48.4142134446,23.15112,6.75241,24.11575,24.64,0.99,24.6598803728,134.45,46.33112,32.99241,56.8776915676,23.15112,6.75241,24.11575,23.18,26.24,35.0121407515,135.92
2020-04-06 02:00:00,45.59264,48.20202,66.3485007687,22.77264,6.6420200000000005,23.7215,22.82,41.56,47.4129307257,134.06,48.07264,7.7220200000000006,48.688893081,22.77264,6.6420200000000005,23.7215,25.3,1.08,25.3230408916,135.55,49.84264,7.95202,50.4729965848,22.77264,6.6420200000000005,23.7215,27.07,1.31,27.1016789148,134.06,48.44264,32.90202,58.5596472859,22.77264,6.6420200000000005,23.7215,25.67,26.26,36.7224250289,135.55
2020-04-06 02:30:00,45.508,48.19525,66.2854447565,22.338,6.51525,23.26875,23.17,41.68,47.6872236558,134.53,48.068,7.28525,48.6169465471,22.338,6.51525,23.26875,25.73,0.77,25.7415189917,136.04,49.858,7.52525,50.4227086893,22.338,6.51525,23.26875,27.52,1.01,27.5385275569,134.53,48.368,32.81525,58.4491578773,22.338,6.51525,23.26875,26.03,26.3,37.0033903852,136.04
2020-04-06 03:00:00,44.56864,47.64127,65.2384417247,19.71864,5.75127,20.54025,24.85,41.89,48.7062069966,134.83,47.30864,6.51127,47.7546233957,19.71864,5.75127,20.54025,27.59,0.76,27.6004655758,136.34,49.13864,6.74127,49.5988977928,19.71864,5.75127,20.54025,29.42,0.99,29.4366523233,134.83,47.54864,32.19127,57.4208240107,19.71864,5.75127,20.54025,27.83,26.44,38.3872700254,136.34
2020-04-06 03:30:00,43.87488,47.77809,64.8671795214,19.60488,5.71809,20.42175,24.27,42.06,48.56002986,135.08,46.57488,6.51809,47.0287671991,19.60488,5.71809,20.42175,26.97,0.8,26.9818624265,136.56,48.39488,6.74809,48.8630855438,19.60488,5.71809,20.42175,28.79,1.03,28.8084189084,135.08,46.81488,32.24809,56.8469198643,19.60488,5.71809,20.42175,27.21,26.53,38.002960411,136.56
2020-04-06 04:00:00,42.96152,47.56211,64.092484024,18.76152,5.47211,19.54325,24.2,42.09,48.5510875264,135.18,45.72152,6.38211,46.1647995681,18.76152,5.47211,19.54325,26.96,0.91,26.9753535658,136.62,47.55152,6.62211,48.0104092376,18.76152,5.47211,19.54325,28.79,1.15,28.8129588901,135.18,45.91152,31.99211,55.9585808519,18.76152,5.47211,19.54325,27.15,26.52,37.9530354517,136.62
2020-04-06 04:30:00,42.65136,47.24123,63.6464635448,18.14136,5.29123,18.89725,24.51,41.95,48.5854155071,135.07,45.45136,6.25123,45.8792328005,18.14136,5.29123,18.89725,27.31,0.96,27.3268677312,136.48,47.26136,6.49123,47.7050544069,18.14136,5.29123,18.89725,29.12,1.2,29.1447147867,135.07,45.61136,31.70123,55.5460542664,18.14136,5.29123,18.89725,27.47,26.41,38.1062855708,136.48
2020-04-06 05:00:00,42.67216,47.32688,63.7239892788,19.53216,5.69688,20.346,23.14,41.63,47.6289460307,134.86,45.37216,6.86688,45.8888542459,19.53216,5.69688,20.346,25.84,1.17,25.8664744409,136.23,47.16216,7.09688,47.6931341138,19.53216,5.69688,20.346,27.63,1.4,27.665445957,134.86,45.55216,31.81688,55.5635953984,19.53216,5.69688,20.346,26.02,26.12,36.8686153795,136.23
2020-04-06 05:30:00,43.1772,46.83585,63.7013928032,18.3972,5.36585,19.16375,24.78,41.47,48.3095156258,134.7,45.9772,6.53585,46.4394256539,18.3972,5.36585,19.16375,27.58,1.17,27.604805741,136.1,47.7972,6.77585,48.2750916215,18.3972,5.36585,19.16375,29.4,1.4100000000000001,29.4337918047,134.7,46.1472,31.37585,55.8032976719,18.3972,5.36585,19.16375,27.75,26.01,38.0339663985,136.1
2020-04-06 06:00:00,44.04704,45.58622,63.3896299615,15.10704,4.40622,15.7365,28.94,41.18,50.332057379,134.34,47.10704,5.79622,47.4622943382,15.10704,4.40622,15.7365,32.0,1.3900000000000001,32.0301748356,135.76,49.00704,6.04622,49.3786061554,15.10704,4.40622,15.7365,33.9,1.6400000000000001,33.939646433,134.34,47.25704,30.22622,56.0968110061,15.10704,4.40622,15.7365,32.15,25.82,41.2346322889,135.76
2020-04-06 06:30:00,47.2704,44.2022,64.7172712728,14.0304,4.0922,14.615,33.24,40.11,52.0932788371,134.73,50.4504,6.6122,50.8818636549,14.0304,4.0922,14.615,36.42,2.52,36.5070787656,136.13,52.4904,6.8822,52.9396521428,14.0304,4.0922,14.615,38.46,2.79,38.56106456,134.73,50.7304,28.7022,58.2871321048,14.0304,4.0922,14.615,36.7,24.61,44.1875785714,136.13
2020-04-06 07:00:00,49.50752,42.04886,64.9546084882,11.44752,3.33886,11.9245,38.06,38.71,54.2865333209,133.74,52.98752,6.97886,53.4451285212,11.44752,3.33886,11.9245,41.54,3.64,41.6991750518,135.11,55.08752,7.25886,55.5637103535,11.44752,3.33886,11.9245,43.64,3.92,43.815704947,133.74,53.23752,26.73886,59.5751640354,11.44752,3.33886,11.9245,41.79,23.4,47.8953452853,135.11
2020-04-06 07:30:00,53.12408,40.21369,66.6281377442,8.82408,2.57369,9.19175,44.3,37.64,58.1313994327,133.83,56.86408,7.15369,57.3122925284,8.82408,2.57369,9.19175,48.04,4.58,48.2578283805,135.26,59.09408,7.46369,59.5635539526,8.82408,2.57369,9.19175,50.27,4.89,50.5072767035,133.83,57.20408,24.85369,62.3699661316,8.82408,2.57369,9.19175,48.38,22.28,53.2637099722,135.26
2020-04-06 08:00:00,56.28672,38.90946,68.4261713517,8.22672,2.39946,8.5695,48.06,36.51,60.3551464251,133.0,59.95672,8.25946,60.5229456706,8.22672,2.39946,8.5695,51.73,5.86,52.0608538155,134.43,62.23672,8.579460000000001,62.8252851187,8.22672,2.39946,8.5695,54.01,6.18,54.3624180846,133.0,60.56672,23.73946,65.0529748178,8.22672,2.39946,8.5695,52.34,21.34,56.5231917004,134.43
2020-04-06 08:30:00,59.88848,36.63039,70.2026745093,7.33848,2.14039,7.64425,52.55,34.49,62.8574784731,132.61,63.78848,9.29039,64.4614731996,7.33848,2.14039,7.64425,56.45,7.15,56.9010105358,134.04,66.16848,9.63039,66.8656276203,7.33848,2.14039,7.64425,58.83,7.49,59.3048817552,132.61,64.43848,21.47039,67.921243742,7.33848,2.14039,7.64425,57.1,19.33,60.283156022200004,134.04
2020-04-06 09:00:00,60.58672,36.00946,70.4800102855,8.946720000000001,2.60946,9.3195,51.64,33.4,61.499996748,132.61,64.58672,9.61946,65.2991455614,8.946720000000001,2.60946,9.3195,55.64,7.01,56.0798511054,134.07,66.94672,9.97946,67.6864309936,8.946720000000001,2.60946,9.3195,58.0,7.37,58.4663740966,132.61,65.06672,20.82946,68.3194295603,8.946720000000001,2.60946,9.3195,56.12,18.22,59.0035829421,134.07
2020-04-06 09:30:00,60.6468,36.3824,70.7227925071,11.3568,3.3124000000000002,11.83,49.29,33.07,59.3559516814,132.7,64.5368,10.5624,65.3954344584,11.3568,3.3124000000000002,11.83,53.18,7.25,53.6719191011,134.11,66.8668,10.9124,67.7513794398,11.3568,3.3124000000000002,11.83,55.51,7.6,56.02785111,132.7,64.9968,21.1124,68.3397208364,11.3568,3.3124000000000002,11.83,53.64,17.8,56.5162773013,134.11
2020-04-06 10:00:00,60.62128,37.31579,71.1857273066,14.59128,4.25579,15.19925,46.03,33.06,56.6720786631,133.18,64.36128,11.91579,65.4550258923,14.59128,4.25579,15.19925,49.77,7.66,50.3560175153,134.6,66.63128,12.28579,67.7544693018,14.59128,4.25579,15.19925,52.04,8.03,52.65588761,133.18,64.79128,21.92579,68.4006595813,14.59128,4.25579,15.19925,50.2,17.67,53.2190651928,134.6
2020-04-06 10:30:00,60.7396,37.14405,71.1967657872,14.3796,4.19405,14.97875,46.36,32.95,56.876639317,133.52,64.5996,12.01405,65.7072729427,14.3796,4.19405,14.97875,50.22,7.82,50.8251984748,134.95,66.8996,12.38405,68.0361754845,14.3796,4.19405,14.97875,52.52,8.19,53.1547410868,133.52,64.9496,21.65405,68.4642127068,14.3796,4.19405,14.97875,50.57,17.46,53.4993130797,134.95
2020-04-06 11:00:00,61.00568,36.66874,71.1778721616,13.67568,3.98874,14.2455,47.33,32.68,57.5161829401,133.59,64.93568,12.00874,66.0367501733,13.67568,3.98874,14.2455,51.26,8.02,51.8836004919,134.99,67.25568,12.38874,68.3871871848,13.67568,3.98874,14.2455,53.58,8.4,54.2344576814,133.59,65.26568,21.17874,68.6159457696,13.67568,3.98874,14.2455,51.59,17.19,54.378527012,134.99
2020-04-06 11:30:00,60.736,36.62175,70.9225935021,14.166,4.13175,14.75625,46.57,32.49,56.7834923195,133.76,64.806,12.39175,65.980096272,14.166,4.13175,14.75625,50.64,8.26,51.3092311383,135.03,67.116,12.76175,68.3185166632,14.166,4.13175,14.75625,52.95,8.63,53.6486663394,133.76,64.946,21.11175,68.2912066379,14.166,4.13175,14.75625,50.78,16.98,53.5437092477,135.03
2020-04-06 12:00:00,60.51496,36.64103,70.7433775223,14.81496,4.32103,15.43225,45.7,32.32,55.9738546109,133.59,64.53496,12.68103,65.7690625147,14.81496,4.32103,15.43225,49.72,8.36,50.4179333174,134.87,66.81496,13.06103,68.0795812595,14.81496,4.32103,15.43225,52.0,8.74,52.7293808043,133.59,64.69496,21.14103,68.0615970931,14.81496,4.32103,15.43225,49.88,16.82,52.6395934635,134.87
2020-04-06 12:30:00,61.76136,36.46748,71.7240732711,13.91136,4.05748,14.491,47.85,32.41,57.7929978458,133.59,65.75136,12.42748,66.9154959707,13.91136,4.05748,14.491,51.84,8.37,52.5113559147,135.08,68.07136,12.79748,69.2638834213,13.91136,4.05748,14.491,54.16,8.74,54.8606707943,133.59,66.06136,20.92748,69.2969169891,13.91136,4.05748,14.491,52.15,16.87,54.8107598926,135.08
2020-04-06 13:00:00,63.18952,37.09861,73.2749773235,14.90952,4.34861,15.53075,48.28,32.75,58.3397026047,133.92,67.18952,12.508610000000001,68.3439603913,14.90952,4.34861,15.53075,52.28,8.16,52.9129851738,135.39,69.52952,12.88861,70.7140044062,14.90952,4.34861,15.53075,54.62,8.54,55.2835961204,133.92,67.50952,21.53861,70.8621691127,14.90952,4.34861,15.53075,52.6,17.19,55.3376553533,135.39
2020-04-06 13:30:00,63.71776,38.62268,74.5094916759,16.63776,4.85268,17.331,47.08,33.77,57.939099924,134.18,67.41776,13.13268,68.684944838,16.63776,4.85268,17.331,50.78,8.28,51.4506248747,135.63,69.72776,13.50268,71.0231151232,16.63776,4.85268,17.331,53.09,8.65,53.7900604201,134.18,67.97776,23.00268,71.7641912224,16.63776,4.85268,17.331,51.34,18.15,54.4538162115,135.63
2020-04-06 14:00:00,62.83384,40.03612,74.504914964,17.16384,5.00612,17.879,45.67,35.03,57.5573609541,134.77,66.46384,13.36612,67.7945070887,17.16384,5.00612,17.879,49.3,8.36,50.0037958559,136.14,68.73384,13.73612,70.0929508139,17.16384,5.00612,17.879,51.57,8.73,52.3037073256,134.77,67.02384,24.28612,71.2882231017,17.16384,5.00612,17.879,49.86,19.28,53.4578151443,136.14
2020-04-06 14:30:00,62.81544,33.46867,71.1753565074,18.95544,5.52867,19.74525,43.86,27.94,52.0032998953,133.85,64.60544,12.34867,65.7750144687,18.95544,5.52867,19.74525,45.65,6.82,46.1566344094,135.28,67.00544,12.45867,68.1538513054,18.95544,5.52867,19.74525,48.05,6.93,48.5471667556,133.85,66.92544,17.35867,69.1399880197,18.95544,5.52867,19.74525,47.97,11.83,49.4071836882,135.28
2020-04-06 15:00:00,62.73776,26.20518,67.9907198715,15.37776,4.48518,16.0185,47.36,21.72,52.103051734,132.41,62.87776,10.53518,63.7542368808,15.37776,4.48518,16.0185,47.5,6.05,47.8837394112,133.78,65.50776,10.43518,66.3336988404,15.37776,4.48518,16.0185,50.13,5.95,50.4818719938,132.41,67.04776,9.97518,67.7857384488,15.37776,4.48518,16.0185,51.67,5.49,51.9608410248,133.78
2020-04-06 15:30:00,62.82656,26.36858,68.1357369715,15.76656,4.59858,16.4235,47.06,21.77,51.8514850318,132.3,63.13656,10.728580000000001,64.041608642,15.76656,4.59858,16.4235,47.37,6.13,47.7649850832,133.67,65.74656,10.62858,66.6001266114,15.76656,4.59858,16.4235,49.98,6.03,50.3424403461,132.3,67.11656,10.16858,67.8824914499,15.76656,4.59858,16.4235,51.35,5.57,51.6512090856,133.67
2020-04-06 16:00:00,63.79656,24.99733,68.5191037227,12.19656,3.55733,12.70475,51.6,21.44,55.8769505252,132.04,64.19656,9.38733,64.8792746597,12.19656,3.55733,12.70475,52.0,5.83,52.3257957417,133.4,66.94656,9.27733,67.5863207148,12.19656,3.55733,12.70475,54.75,5.72,55.0479872475,132.04,68.35656,8.84733,68.9267331531,12.19656,3.55733,12.70475,56.16,5.29,56.4085959761,133.4
2020-04-06 16:30:00,64.62552,25.05411,69.3120931957,10.74552,3.13411,11.19325,53.88,21.92,58.1682112498,132.2,64.83552,9.44411,65.519736472,10.74552,3.13411,11.19325,54.09,6.31,54.4568104097,133.64,67.65552,9.35411,68.299112442,10.74552,3.13411,11.19325,56.91,6.22,57.2488995527,132.2,69.29552,8.91411,69.8665187995,10.74552,3.13411,11.19325,58.55,5.78,58.834606313,133.64
2020-04-06 17:00:00,65.024,26.172,70.0934673133,13.824,4.032,14.4,51.2,22.14,55.7818931195,131.89,65.024,10.632,65.8874798425,13.824,4.032,14.4,51.2,6.6,51.6236379966,133.26,67.764,10.552,68.5806415835,13.824,4.032,14.4,53.94,6.52,54.3326237172,131.89,69.554,10.122,70.2866544943,13.824,4.032,14.4,55.73,6.09,56.061760586,133.26
2020-04-06 17:30:00,66.948,26.4015,71.965782885,13.308,3.8815,13.8625,53.64,22.52,58.1755962582,131.47,66.878,9.7615,67.5866389625,13.308,3.8815,13.8625,53.57,5.88,53.8917368434,132.91,69.688,9.6515,70.353171899,13.308,3.8815,13.8625,56.38,5.77,56.674485441,131.47,71.598,10.4515,72.3568065648,13.308,3.8815,13.8625,58.29,6.57,58.659091367,132.91
2020-04-06 18:00:00,68.12704,26.53747,73.1131376236,11.95704,3.48747,12.45525,56.17,23.05,60.715495551000004,130.84,67.85704,8.29747,68.3624596249,11.95704,3.48747,12.45525,55.9,4.8100000000000005,56.1065602225,132.23,70.71704,8.16747,71.1871288406,11.95704,3.48747,12.45525,58.76,4.68,58.9460770535,130.84,72.90704,10.76747,73.6978621926,11.95704,3.48747,12.45525,60.95,7.28,61.3832297945,132.23
2020-04-06 18:30:00,68.19352,25.88686,72.9416595002,10.58352,3.08686,11.0245,57.61,22.8,61.9576637713,130.65,67.95352,8.31686,68.4605801951,10.58352,3.08686,11.0245,57.37,5.23,57.6078970281,132.1,70.83352,8.19686,71.3062134,10.58352,3.08686,11.0245,60.25,5.11,60.4663096278,130.65,73.06352,10.13686,73.7633641142,10.58352,3.08686,11.0245,62.48,7.05,62.8764892468,132.1
2020-04-06 19:00:00,67.424,25.68075,72.149128176,9.054,2.64075,9.43125,58.37,23.04,62.7526772337,130.97,67.254,7.70075,67.6934418283,9.054,2.64075,9.43125,58.2,5.06,58.4195480982,132.4,70.164,7.57075,70.5712629302,9.054,2.64075,9.43125,61.11,4.93,61.3085393726,130.97,72.334,9.87075,73.0043783726,9.054,2.64075,9.43125,63.28,7.23,63.6916894108,132.4
2020-04-06 19:30:00,65.97656,25.87108,70.8676177799,8.26656,2.41108,8.611,57.71,23.46,62.2961933026,130.75,65.80656,7.87108,66.2756157225,8.26656,2.41108,8.611,57.54,5.46,57.798470568,132.2,68.69656,7.76108,69.1335788065,8.26656,2.41108,8.611,60.43,5.35,60.6663613545,130.75,70.83656,10.14108,71.5587851783,8.26656,2.41108,8.611,62.57,7.73,63.0456802644,132.2
2020-04-06 20:00:00,65.21048,26.41014,70.3555413358,7.92048,2.31014,8.2505,57.29,24.1,62.1526676821,130.81,65.07048,8.11014,65.5739409998,7.92048,2.31014,8.2505,57.15,5.8,57.443559256,132.33,67.97048,8.00014,68.4396697205,7.92048,2.31014,8.2505,60.05,5.69,60.3189737976,130.81,70.06048,10.71014,70.8743815257,7.92048,2.31014,8.2505,62.14,8.4,62.7051800093,132.33
2020-04-06 20:30:00,65.6788,37.90215,75.8305858085,7.3788,2.15215,7.68625,58.3,35.75,68.3882482595,131.98,68.8988,10.62215,69.7128016369,7.3788,2.15215,7.68625,61.52,8.47,62.1003325273,133.46,71.3488,10.83215,72.1663823055,7.3788,2.15215,7.68625,63.97,8.68,64.5562026454,131.98,70.5188,22.90215,74.1445185301,7.3788,2.15215,7.68625,63.14,20.75,66.4621854892,133.46
2020-04-06 21:00:00,64.29616,39.26638,75.3382027198,7.01616,2.04638,7.3085,57.28,37.22,68.3105174918,132.43,67.79616,10.59638,68.6192580829,7.01616,2.04638,7.3085,60.78,8.55,61.3784237334,133.88,70.20616,10.95638,71.055943908,7.01616,2.04638,7.3085,63.19,8.91,63.8150781556,132.43,69.09616,24.21638,73.216885942,7.01616,2.04638,7.3085,62.08,22.17,65.919915807,133.88
2020-04-06 21:30:00,62.046,39.97175,73.8068215957,6.726,1.96175,7.00625,55.32,38.01,67.1197623655,133.61,65.746,8.74175,66.3246161622,6.726,1.96175,7.00625,59.02,6.78,59.4081543224,135.14,68.156,9.07175,68.7570867916,6.726,1.96175,7.00625,61.43,7.11,61.8400921733,133.61,66.746,24.69175,71.1667832213,6.726,1.96175,7.00625,60.02,22.73,64.1798511996,135.14
2020-04-06 22:00:00,59.25296,40.92378,72.0115896106,7.21296,2.10378,7.5135000000000005,52.04,38.82,64.9242173615,134.26,62.99296,7.73378,63.4659307239,7.21296,2.10378,7.5135000000000005,55.78,5.63,56.0634042848,135.75,65.37296,8.06378,65.8684176753,7.21296,2.10378,7.5135000000000005,58.16,5.96,58.4645807306,134.26,63.77296,25.50378,68.6835731558,7.21296,2.10378,7.5135000000000005,56.56,23.4,61.209424111,135.75
2020-04-06 22:30:00,57.71432,41.15751,70.8864116913,7.77432,2.26751,8.09825,49.94,38.89,63.2964114307,134.87,61.50432,7.57751,61.9693475556,7.77432,2.26751,8.09825,53.73,5.31,53.9917493697,136.33,63.90432,7.8975100000000005,64.3904711806,7.77432,2.26751,8.09825,56.13,5.63,56.4116459607,134.87,62.13432,25.57751,67.1928771498,7.77432,2.26751,8.09825,54.36,23.31,59.1469838622,136.33
2020-04-06 23:00:00,54.89904,38.03972,66.7901556414,7.43904,2.16972,7.749,47.46,35.87,59.4904067897,134.87,58.08904,8.09972,58.651019021,7.43904,2.16972,7.749,50.65,5.93,50.9959547415,136.33,60.54904,8.48972,61.141324737,7.43904,2.16972,7.749,53.11,6.32,53.4847127692,134.87,59.19904,22.22972,63.2351705003,7.43904,2.16972,7.749,51.76,20.06,55.5112709276,136.33
2020-04-06 23:30:00,52.1456,27.63205,59.0143523777,7.0356,2.05205,7.32875,45.11,25.58,51.8579646727,133.56,52.8456,13.43205,54.5259333397,7.0356,2.05205,7.32875,45.81,11.38,47.2023357473,134.98,55.4856,13.45205,57.0929895571,7.0356,2.05205,7.32875,48.45,11.4,49.7731102102,133.56,56.3356,11.34205,57.4660066958,7.0356,2.05205,7.32875,49.3,9.29,50.1676599016,134.98
2020-04-07 00:00:00,49.58784,28.19687,57.0439948957,6.53784,1.90687,6.81025,43.05,26.29,50.442706113,133.68,50.33784,13.96687,52.2395596599,6.53784,1.90687,6.81025,43.8,12.06,45.4299856923,135.14,52.93784,14.02687,54.7646600086,6.53784,1.90687,6.81025,46.4,12.12,47.9567972242,133.68,53.65784,11.926870000000001,54.967390528,6.53784,1.90687,6.81025,47.12,10.02,48.1735902752,135.14
2020-04-07 00:30:00,41.65888,26.47259,49.3584876608,0.24888000000000002,0.07259,0.25925000000000004,41.41,26.4,49.109552024,133.58,42.45888,12.24259,44.1886580557,0.24888000000000002,0.07259,0.25925000000000004,42.21,12.17,43.9294092835,135.02,44.99888,12.29259,46.6476898695,0.24888000000000002,0.07259,0.25925000000000004,44.75,12.22,46.3884780953,133.58,45.62888,10.20259,46.7556149865,0.24888000000000002,0.07259,0.25925000000000004,45.38,10.13,46.4968955953,135.02
2020-04-07 01:00:00,40.82912,26.94266,48.9175220943,0.24912,0.07266,0.2595,40.58,26.87,48.6696342703,133.8,41.66912,12.68266,43.5564625084,0.24912,0.07266,0.2595,41.42,12.61,43.2969802642,135.24,44.18912,12.74266,45.9897130916,0.24912,0.07266,0.2595,43.94,12.67,45.7302143008,133.8,44.76912,10.64266,46.0167395352,0.24912,0.07266,0.2595,44.52,10.57,45.7575709583,135.24
2020-04-07 01:30:00,42.25936,26.74273,50.0102700999,0.24936000000000003,0.07273,0.25975000000000004,42.01,26.67,49.7607174386,133.61,43.06936,12.54273,44.8585537736,0.24936000000000003,0.07273,0.25975000000000004,42.82,12.47,44.5988037956,135.0,45.61936,12.60273,47.3281608587,0.24936000000000003,0.07273,0.25975000000000004,45.37,12.53,47.0684374077,133.61,46.25936,10.50273,47.4366495978,0.24936000000000003,0.07273,0.25975000000000004,46.01,10.43,47.1773780535,135.0
2020-04-07 02:00:00,44.22552,26.38161,51.4964655628,0.24552000000000002,0.07161000000000001,0.25575000000000003,43.98,26.31,51.2489658432,133.39,45.04552,12.22161,46.6740465683,0.24552000000000002,0.07161000000000001,0.25575000000000003,44.8,12.15,46.4183422797,134.76,47.66552,12.27161,49.2198558395,0.24552000000000002,0.07161000000000001,0.25575000000000003,47.42,12.2,48.9642359279,133.39,48.35552,10.18161,49.4158020947,0.24552000000000002,0.07161000000000001,0.25575000000000003,48.11,10.11,49.1607994239,134.76
2020-04-07 02:30:00,44.27936,26.39273,51.54840365,0.24936000000000003,0.07273,0.25975000000000004,44.03,26.32,51.2970106341,133.47,45.08936,12.23273,46.7192687064,0.24936000000000003,0.07273,0.25975000000000004,44.84,12.16,46.4595652154,134.82,47.70936,12.28273,49.2650838613,0.24936000000000003,0.07273,0.25975000000000004,47.46,12.21,49.0054660217,133.47,48.40936,10.17273,49.46666121,0.24936000000000003,0.07273,0.25975000000000004,48.16,10.1,49.2076782626,134.82
2020-04-07 03:00:00,43.09936,26.67273,50.6851986093,0.24936000000000003,0.07273,0.25975000000000004,42.85,26.6,50.43493333,133.82,43.91936,12.42273,45.6424627235,0.24936000000000003,0.07273,0.25975000000000004,43.67,12.35,45.3827213816,135.16,46.51936,12.48273,48.1650226104,0.24936000000000003,0.07273,0.25975000000000004,46.27,12.41,47.9053337323,133.82,47.15936,10.37273,48.2866313099,0.24936000000000003,0.07273,0.25975000000000004,46.91,10.3,48.0274723466,135.16
2020-04-07 03:30:00,42.2096,26.6928,49.9415248466,0.24960000000000002,0.0728,0.26,41.96,26.62,49.6917095701,133.88,43.0196,12.4128,44.7745864079,0.24960000000000002,0.0728,0.26,42.77,12.34,44.5145874967,135.16,45.5796,12.4728,47.2553772178,0.24960000000000002,0.0728,0.26,45.33,12.4,46.995413606,133.88,46.2196,10.3628,47.3670671247,0.24960000000000002,0.0728,0.26,45.97,10.29,47.1075896221,135.16
2020-04-07 04:00:00,41.92936,26.65273,49.683390046,0.24936000000000003,0.07273,0.25975000000000004,41.68,26.58,49.4339842618,134.06,42.74936,12.47273,44.5317501796,0.24936000000000003,0.07273,0.25975000000000004,42.5,12.4,44.2720001807,135.38,45.30936,12.53273,47.0107160641,0.24936000000000003,0.07273,0.25975000000000004,45.06,12.46,46.7509914333,134.06,45.92936,10.27273,47.0641593111,0.24936000000000003,0.07273,0.25975000000000004,45.68,10.2,46.8049399102,135.38
2020-04-07 04:30:00,41.8296,26.4928,49.5134717829,0.24960000000000002,0.0728,0.26,41.58,26.42,49.2637067221,134.14,42.6596,12.5428,44.4653044969,0.24960000000000002,0.0728,0.26,42.41,12.47,44.2053051115,135.47,45.2096,12.6028,46.9333410275,0.24960000000000002,0.0728,0.26,44.96,12.53,46.6733596391,134.14,45.8296,10.0828,46.9256336345,0.24960000000000002,0.0728,0.26,45.58,10.01,46.6662244027,135.47
2020-04-07 05:00:00,41.78888,26.45259,49.4575576567,0.24888000000000002,0.07259,0.25925000000000004,41.54,26.38,49.2084952015,134.43,42.69888,12.99259,44.6318467931,0.24888000000000002,0.07259,0.25925000000000004,42.45,12.92,44.3726143021,135.8,45.23888,13.06259,47.0870207293,0.24888000000000002,0.07259,0.25925000000000004,44.99,12.99,46.8277716745,134.43,45.78888,10.01259,46.8708170418,0.24888000000000002,0.07259,0.25925000000000004,45.54,9.94,46.6121786661,135.8
2020-04-07 05:30:00,42.53888,26.17259,49.9455781723,0.24888000000000002,0.07259,0.25925000000000004,42.29,26.1,49.6956144946,134.23,43.42888,12.772590000000001,45.2681640158,0.24888000000000002,0.07259,0.25925000000000004,43.18,12.7,45.0089146725,135.59,45.98888,12.82259,47.7430193637,0.24888000000000002,0.07259,0.25925000000000004,45.74,12.75,47.4837877596,134.23,46.57888,9.78259,47.5950746313,0.24888000000000002,0.07259,0.25925000000000004,46.33,9.71,47.3365926108,135.59
2020-04-07 06:00:00,43.41888,26.03259,50.62504205,0.24888000000000002,0.07259,0.25925000000000004,43.17,25.96,50.3743039654,133.82,44.19888,11.99259,45.7969781554,0.24888000000000002,0.07259,0.25925000000000004,43.95,11.92,45.5377744296,135.19,46.78888,12.04259,48.3137999495,0.24888000000000002,0.07259,0.25925000000000004,46.54,11.97,48.0546823941,133.82,47.49888,9.71259,48.4817285765,0.24888000000000002,0.07259,0.25925000000000004,47.25,9.64,48.2233563743,135.19
2020-04-07 06:30:00,46.39912,25.60266,52.9940990663,0.24912,0.07266,0.2595,46.15,25.53,52.7409082212,133.08,46.99912,9.902660000000001,48.0310311762,0.24912,0.07266,0.2595,46.75,9.83,47.7722869455,134.43,49.61912,9.89266,50.5956696907,0.24912,0.07266,0.2595,49.37,9.82,50.3371562566,133.08,50.63912,9.41266,51.5064912671,0.24912,0.07266,0.2595,50.39,9.34,51.2482946058,134.43
2020-04-07 07:00:00,48.62912,24.38266,54.3994983492,0.24912,0.07266,0.2595,48.38,24.31,54.1442563898,132.46,49.21912,9.31266,50.0923887417,0.24912,0.07266,0.2595,48.97,9.24,49.8341098044,133.79,51.89912,9.28266,52.7227316577,0.24912,0.07266,0.2595,51.65,9.21,52.4647176682,132.46,52.98912,8.32266,53.6387314154,0.24912,0.07266,0.2595,52.74,8.25,53.3813647259,133.79
2020-04-07 07:30:00,52.5508,23.88315,57.7234045649,0.2508,0.07315,0.26125000000000004,52.3,23.81,57.4648248931,131.61,52.8808,6.57315,53.2877594722,0.2508,0.07315,0.26125000000000004,52.63,6.5,53.0298679991,132.94,55.6308,6.46315,56.0049838547,0.2508,0.07315,0.26125000000000004,55.38,6.39,55.7474349186,131.61,57.1208,7.97315,57.674577706,0.2508,0.07315,0.26125000000000004,56.87,7.9,57.4160857252,132.94
2020-04-07 08:00:00,55.34272,22.88371,59.887234369,0.25272,0.07371000000000001,0.26325000000000004,55.09,22.81,59.6255331213,131.07,55.63272,4.9737100000000005,55.854608814,0.25272,0.07371000000000001,0.26325000000000004,55.38,4.9,55.5963523983,132.41,58.43272,4.82371,58.6314842449,0.25272,0.07371000000000001,0.26325000000000004,58.18,4.75,58.3735804967,131.07,60.07272,7.07371,60.4877595995,0.25272,0.07371000000000001,0.26325000000000004,59.82,7.0,60.228169489,132.41
2020-04-07 08:30:00,57.01608,20.05469,60.4402512368,0.25608000000000003,0.07469,0.26675000000000004,56.76,19.98,60.1738979957,130.97,57.16608,5.63469,57.4431060612,0.25608000000000003,0.07469,0.26675000000000004,56.91,5.5600000000000005,57.1809557458,132.31,59.93608,5.77469,60.2136257865,0.25608000000000003,0.07469,0.26675000000000004,59.68,5.7,59.9515837989,130.97,61.71608,4.88469,61.9090843654,0.25608000000000003,0.07469,0.26675000000000004,61.46,4.8100000000000005,61.6479334609,132.31
2020-04-07 09:00:00,58.64848,15.07539,60.5550294357,0.25848000000000004,0.07539000000000001,0.26925000000000004,58.39,15.0,60.2859195833,133.21,57.12848,10.24539,58.0399107801,0.25848000000000004,0.07539000000000001,0.26925000000000004,56.87,10.17,57.7721888109,134.57,59.40848,10.16539,60.2719059742,0.25848000000000004,0.07539000000000001,0.26925000000000004,59.15,10.09,60.0044215038,133.21,62.71848,1.25539,62.7310428541,0.25848000000000004,0.07539000000000001,0.26925000000000004,62.46,1.18,62.4711453393,134.57
2020-04-07 09:30:00,59.23064,14.50602,60.9810899464,0.26064000000000004,0.07602,0.2715,58.97,14.43,60.7098492833,132.98,57.81064,9.68602,58.6164574215,0.26064000000000004,0.07602,0.2715,57.55,9.61,58.346847387,134.31,60.10064,9.59602,60.8618971792,0.26064000000000004,0.07602,0.2715,59.84,9.52,60.5925407951,132.98,63.31064,1.79602,63.3361099615,0.26064000000000004,0.07602,0.2715,63.05,1.72,63.0734563822,134.31
2020-04-07 10:00:00,58.73064,14.37602,60.464518735,0.26064000000000004,0.07602,0.2715,58.47,14.3,60.1932795252,132.98,57.35064,9.55602,58.1413228836,0.26064000000000004,0.07602,0.2715,57.09,9.48,57.8717418089,134.34,59.65064,9.47602,60.3986242182,0.26064000000000004,0.07602,0.2715,59.39,9.4,60.129294857,132.98,62.81064,1.92602,62.8401627166,0.26064000000000004,0.07602,0.2715,62.55,1.85,62.5773521332,134.34
2020-04-07 10:30:00,56.94304,14.37672,58.7298891741,0.26304,0.07672000000000001,0.274,56.68,14.3,58.4560723963,133.07,55.55304,9.49672,56.3589207136,0.26304,0.07672000000000001,0.274,55.29,9.42,56.0867230278,134.26,57.82304,9.40672,58.5831915826,0.26304,0.07672000000000001,0.274,57.56,9.33,58.3112553458,133.07,60.92304,1.92672,60.9534991022,0.26304,0.07672000000000001,0.274,60.66,1.85,60.6882039609,134.26
2020-04-07 11:00:00,56.14424,14.44707,57.9732137867,0.26424000000000003,0.07707,0.27525000000000005,55.88,14.37,57.6981048216,132.47,54.78424,8.907070000000001,55.5035931122,0.26424000000000003,0.07707,0.27525000000000005,54.52,8.83,55.23042006,133.82,57.00424,8.81707,57.6820951541,0.26424000000000003,0.07707,0.27525000000000005,56.74,8.74,57.4091909018,132.47,60.07424,1.7570700000000001,60.099930171,0.26424000000000003,0.07707,0.27525000000000005,59.81,1.6800000000000002,59.8335900644,133.82
2020-04-07 11:30:00,56.2252,14.19735,57.9899807041,0.2652,0.07735,0.27625,55.96,14.12,57.7139151332,132.24,54.9752,8.91735,55.6937316586,0.2652,0.07735,0.27625,54.71,8.84,55.4195786704,133.66,57.1652,8.81735,57.841211537,0.2652,0.07735,0.27625,56.9,8.74,57.5673310133,132.24,60.1852,1.95735,60.2170201692,0.2652,0.07735,0.27625,59.92,1.88,59.9494854023,133.66
2020-04-07 12:00:00,55.95304,14.28672,57.7481865828,0.26304,0.07672000000000001,0.274,55.69,14.21,57.4743438414,132.24,54.70304,8.75672,55.3994831239,0.26304,0.07672000000000001,0.274,54.44,8.68,55.1276337239,133.59,56.93304,8.65672,57.5874104714,0.26304,0.07672000000000001,0.274,56.67,8.58,57.3158381253,132.24,59.88304,1.86672,59.9121283481,0.26304,0.07672000000000001,0.274,59.62,1.79,59.6468649637,133.59
2020-04-07 12:30:00,55.80736,14.16798,57.5777134615,0.26736000000000004,0.07798000000000001,0.2785,55.54,14.09,57.2993865587,132.16,54.54736,9.14798,55.3091314436,0.26736000000000004,0.07798000000000001,0.2785,54.28,9.07,55.0325658133,133.59,56.75736,9.04798,57.4740276669,0.26736000000000004,0.07798000000000001,0.2785,56.49,8.97,57.1977359692,132.16,59.72736,1.97798,59.7601032249,0.26736000000000004,0.07798000000000001,0.2785,59.46,1.9,59.4903487971,133.59
2020-04-07 13:00:00,54.5564,14.1477,56.3609634078,0.2664,0.0777,0.2775,54.29,14.07,56.0835894001,133.19,53.3164,9.6977,54.1911791185,0.2664,0.0777,0.2775,53.05,9.62,53.9151824628,134.62,55.4864,9.6077,56.312063399,0.2664,0.0777,0.2775,55.22,9.53,56.0363212568,133.19,58.4564,2.2577,58.4999821389,0.2664,0.0777,0.2775,58.19,2.18,58.2308208769,134.62
2020-04-07 13:30:00,53.13616,14.35763,55.0417390601,0.26616,0.07763,0.27725,52.87,14.28,54.7645441869,133.84,51.94616,11.37763,53.1775704895,0.26616,0.07763,0.27725,51.68,11.3,52.900967855,135.3,54.10616,11.29763,55.2730765704,0.26616,0.07763,0.27725,53.84,11.22,54.9966726266,133.84,56.98616,2.16763,57.0273710718,0.26616,0.07763,0.27725,56.72,2.09,56.7584927566,135.3
