Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-07 14:00:00,51.02448,15.14714,53.2253079789,0.26448000000000005,0.07714,0.2755,50.76,15.07,52.9498111423,133.78,49.87448,12.17714,51.3395217532,0.26448000000000005,0.07714,0.2755,49.61,12.1,51.0642937873,135.24,51.95448,12.11714,53.3487869951,0.26448000000000005,0.07714,0.2755,51.69,12.04,53.0737006435,133.78,54.77448,1.32714,54.7905553891,0.26448000000000005,0.07714,0.2755,54.51,1.25,54.5243303489,135.24
2020-04-07 14:30:00,51.12832,15.38826,53.3938540644,0.26832,0.07826000000000001,0.2795,50.86,15.31,53.1143643471,133.78,49.88832,12.41826,51.4106764578,0.26832,0.07826000000000001,0.2795,49.62,12.34,51.131399355,135.24,51.97832,12.34826,53.4249499303,0.26832,0.07826000000000001,0.2795,51.71,12.27,53.1458088658,133.78,54.87832,1.10826,54.8895094371,0.26832,0.07826000000000001,0.2795,54.61,1.03,54.6197125587,135.24
2020-04-07 15:00:00,51.10304,15.55672,53.4184634223,0.26304,0.07672000000000001,0.274,50.84,15.48,53.14448231,133.84,49.89304,12.55672,51.4488742112,0.26304,0.07672000000000001,0.274,49.63,12.48,51.1750652173,135.27,51.98304,12.49672,53.4640482792,0.26304,0.07672000000000001,0.274,51.72,12.42,53.1903637889,133.84,54.86304,0.9367200000000001,54.8710360974,0.26304,0.07672000000000001,0.274,54.6,0.86,54.6067724738,135.27
2020-04-07 15:30:00,50.52352,15.68686,52.9027754456,0.26352000000000003,0.07686000000000001,0.2745,50.26,15.61,52.6283165226,133.98,49.44352,12.68686,51.0452552805,0.26352000000000003,0.07686000000000001,0.2745,49.18,12.61,50.7709020995,135.37,51.52352,12.62686,53.0481923033,0.26352000000000003,0.07686000000000001,0.2745,51.26,12.55,52.7739528556,133.98,54.25352,0.8468600000000001,54.2601290475,0.26352000000000003,0.07686000000000001,0.2745,53.99,0.77,53.9954905525,135.37
2020-04-07 16:00:00,51.50208,15.59644,53.8118312734,0.26208000000000004,0.07644000000000001,0.273,51.24,15.52,53.5388457104,133.98,50.39208,12.58644,51.940159786,0.26208000000000004,0.07644000000000001,0.273,50.13,12.51,51.6673688124,135.4,52.48208,12.526440000000001,53.9562824905,0.26208000000000004,0.07644000000000001,0.273,52.22,12.45,53.6836185442,133.98,55.29208,0.9664400000000001,55.3005254677,0.26208000000000004,0.07644000000000001,0.273,55.03,0.89,55.0371965129,135.4
2020-04-07 16:30:00,53.47608,16.87469,56.075362636,0.25608000000000003,0.07469,0.26675000000000004,53.22,16.8,55.8086767448,133.98,52.02608,12.41469,53.4867976978,0.25608000000000003,0.07469,0.26675000000000004,51.77,12.34,53.2203767367,135.4,54.31608,12.39469,55.7123405249,0.25608000000000003,0.07469,0.26675000000000004,54.06,12.32,55.4460638819,133.98,57.32608,0.6246900000000001,57.3294835644,0.25608000000000003,0.07469,0.26675000000000004,57.07,0.55,57.0726501925,135.4
2020-04-07 17:00:00,55.91704,16.71497,58.3618504201,0.25704000000000005,0.07497000000000001,0.26775000000000004,55.66,16.64,58.0941064136,133.31,54.24704,12.28497,55.6206961181,0.25704000000000005,0.07497000000000001,0.26775000000000004,53.99,12.21,55.3534479504,134.72,56.51704,12.24497,57.8283243806,0.25704000000000005,0.07497000000000001,0.26775000000000004,56.26,12.17,57.5612413,133.31,59.87704,0.51497,59.8792544481,0.25704000000000005,0.07497000000000001,0.26775000000000004,59.62,0.44,59.6216235941,134.72
2020-04-07 17:30:00,59.66392,16.15406,61.8121104983,0.25392000000000003,0.07406,0.2645,59.41,16.08,61.5476603942,132.92,57.83392,11.77406,59.0202574668,0.25392000000000003,0.07406,0.2645,57.58,11.7,58.7566711106,134.35,60.11392,11.72406,61.2465261109,0.25392000000000003,0.07406,0.2645,59.86,11.65,60.9831296344,132.92,63.76392,0.11406000000000001,63.7640220144,0.25392000000000003,0.07406,0.2645,63.51,0.04,63.5100125964,134.35
2020-04-07 18:00:00,62.18104,16.01322,64.2098508817,0.25104000000000004,0.07322000000000001,0.2615,61.93,15.94,63.948483172,132.92,60.23104,11.68322,61.3536943391,0.25104000000000004,0.07322000000000001,0.2615,59.98,11.61,61.093309781,134.35,62.51104,11.63322,63.5842899579,0.25104000000000004,0.07322000000000001,0.2615,62.26,11.56,63.3240965194,132.92,66.39104,0.17322,66.3912659726,0.25104000000000004,0.07322000000000001,0.2615,66.14,0.1,66.1400755972,134.35
2020-04-07 18:30:00,63.20008,16.04294,65.2044939851,0.25008,0.07294,0.2605,62.95,15.97,64.9441560111,132.73,61.22008,11.77294,62.3418022794,0.25008,0.07294,0.2605,60.97,11.7,62.0824524322,134.21,63.50008,11.71294,64.57130263089999,0.25008,0.07294,0.2605,63.25,11.64,64.3121458202,132.73,67.45008,0.29294000000000003,67.4507161256,0.25008,0.07294,0.2605,67.2,0.22,67.2003601181,134.21
2020-04-07 19:00:00,62.4796,16.5128,64.6248634815,0.24960000000000002,0.0728,0.26,62.23,16.44,64.3649477589,133.04,60.5296,12.2328,61.7533308575,0.24960000000000002,0.0728,0.26,60.28,12.16,61.4942598947,134.29,62.8096,12.1828,63.9802037196,0.24960000000000002,0.0728,0.26,62.56,12.11,63.7213127611,133.04,66.7096,0.46280000000000004,66.7112053256,0.24960000000000002,0.0728,0.26,66.46,0.39,66.4611442875,134.29
2020-04-07 19:30:00,60.54792,16.90231,62.8628562799,0.24792000000000003,0.07231,0.25825000000000004,60.3,16.83,62.6046236312,132.94,58.60792,12.60231,59.9475312591,0.24792000000000003,0.07231,0.25825000000000004,58.36,12.53,59.689953091,134.19,60.82792,12.55231,62.1095511002,0.24792000000000003,0.07231,0.25825000000000004,60.58,12.48,61.852136584,132.94,64.66792,0.9223100000000001,64.6744967732,0.24792000000000003,0.07231,0.25825000000000004,64.42,0.85,64.4256074865,134.19
2020-04-07 20:00:00,58.7672,17.5521,61.3323732645,0.2472,0.0721,0.2575,58.52,17.48,61.0748786327,133.51,56.8172,13.1821,58.3263403296,0.2472,0.0721,0.2575,56.57,13.11,58.0692431499,134.8,59.0172,13.1421,60.4627545539,0.2472,0.0721,0.2575,58.77,13.07,60.2057954021,133.51,62.8372,1.4621,62.8542078166,0.2472,0.0721,0.2575,62.59,1.3900000000000001,62.6054326716,134.8
2020-04-07 20:30:00,60.20768,16.93224,62.5433088539,0.24768,0.07224000000000001,0.258,59.96,16.86,62.2853209031,133.2,58.23768,12.56224,59.5771537219,0.24768,0.07224000000000001,0.258,57.99,12.49,59.319812879,134.47,60.46768,12.51224,61.7486556485,0.24768,0.07224000000000001,0.258,60.22,12.44,61.4914790845,133.2,64.32768,0.8722400000000001,64.3335932216,0.24768,0.07224000000000001,0.258,64.08,0.8,64.0849935632,134.47
2020-04-07 21:00:00,58.8472,17.5821,61.4176130133,0.2472,0.0721,0.2575,58.6,17.51,61.1601185414,133.96,56.8972,13.1421,58.3952580288,0.2472,0.0721,0.2575,56.65,13.07,58.138175066,135.2,59.1072,13.1021,60.5419368393,0.2472,0.0721,0.2575,58.86,13.03,60.2849939869,133.96,62.9272,1.3621,62.941940042,0.2472,0.0721,0.2575,62.68,1.29,62.6932731639,135.2
2020-04-07 21:30:00,56.90816,18.67238,59.8932087089,0.24816000000000002,0.07238,0.2585,56.66,18.6,59.6348522259,134.43,54.92816,13.07238,56.4622872354,0.24816000000000002,0.07238,0.2585,54.68,13.0,56.2041137284,135.62,57.13816,13.03238,58.6055650655,0.24816000000000002,0.07238,0.2585,56.89,12.96,58.347525226,134.43,60.91816,2.32238,60.9624119163,0.24816000000000002,0.07238,0.2585,60.67,2.25,60.711707273,135.62
2020-04-07 22:00:00,54.0584,19.43245,57.4450234882,0.2484,0.07245,0.25875000000000004,53.81,19.36,57.1867615799,134.43,52.1184,13.07245,53.7328257917,0.2484,0.07245,0.25875000000000004,51.87,13.0,53.4742639033,135.62,54.2684,13.03245,55.81132494,0.2484,0.07245,0.25875000000000004,54.02,12.96,55.5528757131,134.43,57.9384,3.07245,58.0198082,0.2484,0.07245,0.25875000000000004,57.69,3.0,57.767950457,135.62
2020-04-07 22:30:00,49.66816,27.43238,56.7402995256,0.24816000000000002,0.07238,0.2585,49.42,27.36,56.4881049425,134.43,49.77816,6.69238,50.2260207766,0.24816000000000002,0.07238,0.2585,49.53,6.62,49.9704442646,135.62,51.88816,6.56238,52.3014911781,0.24816000000000002,0.07238,0.2585,51.64,6.49,52.0462265683,134.43,53.73816,10.98238,54.8489061937,0.24816000000000002,0.07238,0.2585,53.49,10.91,54.591283187,135.62
2020-04-07 23:00:00,45.5284,33.79245,56.6988966697,0.2484,0.07245,0.25875000000000004,45.28,33.72,56.4563264834,133.92,47.3284,0.7624500000000001,47.3345410516,0.2484,0.07245,0.25875000000000004,47.08,0.6900000000000001,47.0850560157,135.07,49.3684,0.5124500000000001,49.371059575,0.2484,0.07245,0.25875000000000004,49.12,0.44,49.1219706445,133.92,49.6984,17.97245,52.848272645,0.2484,0.07245,0.25875000000000004,49.45,17.9,52.590041833,135.07
2020-04-07 23:30:00,43.39816,34.19238,55.2496076135,0.24816000000000002,0.07238,0.2585,43.15,34.12,55.0099709144,134.62,45.34816,1.3523800000000001,45.3683209635,0.24816000000000002,0.07238,0.2585,45.1,1.28,45.1181604235,135.83,47.39816,1.14238,47.4119246967,0.24816000000000002,0.07238,0.2585,47.15,1.07,47.1621394765,134.62,47.45816,18.21238,50.8327427536,0.24816000000000002,0.07238,0.2585,47.21,18.14,50.5751292633,135.83
2020-04-08 00:00:00,41.6084,34.68245,54.1676221424,0.2484,0.07245,0.25875000000000004,41.36,34.61,53.930526606,135.29,43.6484,1.73245,43.6827678331,0.2484,0.07245,0.25875000000000004,43.4,1.6600000000000001,43.4317349412,136.49,45.6884,1.51245,45.7134269068,0.2484,0.07245,0.25875000000000004,45.44,1.44,45.4628111757,135.29,45.5784,18.54245,49.2058228116,0.2484,0.07245,0.25875000000000004,45.33,18.47,48.9484402203,136.49
2020-04-08 00:30:00,46.92496,37.24603,59.910087813,7.01496,2.04603,7.30725,39.91,35.2,53.2151115756,135.57,48.98496,3.65603,49.1212058236,7.01496,2.04603,7.30725,41.97,1.6099999999999999,42.0008690386,136.73,51.00496,3.44603,51.1212389068,7.01496,2.04603,7.30725,43.99,1.4,44.0122721522,135.57,50.83496,21.00603,55.0040585281,7.01496,2.04603,7.30725,43.82,18.96,47.7459317639,136.73
2020-04-08 01:00:00,46.03472,37.37096,59.294047735,7.13472,2.08096,7.432,38.9,35.29,52.5223200173,135.63,48.06472,3.76096,48.211638935,7.13472,2.08096,7.432,40.93,1.6800000000000002,40.9644638681,136.77,50.08472,3.56096,50.2111502915,7.13472,2.08096,7.432,42.95,1.48,42.9754918529,135.63,49.87472,21.13096,54.1664579385,7.13472,2.08096,7.432,42.74,19.05,46.7932698152,136.77
2020-04-08 01:30:00,47.364,36.8945,60.0379265652,6.564,1.9145,6.8375,40.8,34.98,53.742352014,135.52,49.444,3.3745,49.559019222,6.564,1.9145,6.8375,42.88,1.46,42.9048482109,136.59,51.484,3.1545,51.5805498832,6.564,1.9145,6.8375,44.92,1.24,44.9371116117,135.52,51.314,20.6845,55.3260800731,6.564,1.9145,6.8375,44.75,18.77,48.5270584314,136.59
2020-04-08 02:00:00,49.21376,36.26068,61.1296252843,6.17376,1.80068,6.431,43.04,34.46,55.1355892324,135.52,51.41376,3.47068,51.5307707782,6.17376,1.80068,6.431,45.24,1.67,45.2708128931,136.59,53.47376,3.26068,53.5730813245,6.17376,1.80068,6.431,47.3,1.46,47.322527405,135.52,53.29376,20.07068,56.947845004,6.17376,1.80068,6.431,47.12,18.27,50.5379787882,136.59
2020-04-08 02:30:00,48.98512,36.50816,61.093270726,5.92512,1.72816,6.172,43.06,34.78,55.3517118073,135.52,51.17512,3.26816,51.2793698947,5.92512,1.72816,6.172,45.25,1.54,45.2761979411,136.63,53.25512,3.05816,53.3428547118,5.92512,1.72816,6.172,47.33,1.33,47.3486831918,135.52,53.06512,20.30816,56.8183801529,5.92512,1.72816,6.172,47.14,18.58,50.6694779922,136.63
2020-04-08 03:00:00,47.75208,32.66144,57.8535289088,5.66208,1.65144,5.898,42.09,31.01,52.2799024483,135.1,49.05208,3.52144,49.1783193287,5.66208,1.65144,5.898,43.39,1.87,43.4302774571,136.15,51.14208,11.48144,52.4150342097,5.66208,1.65144,5.898,45.48,9.83,46.5301977215,135.1,51.79208,16.23144,54.275954116,5.66208,1.65144,5.898,46.13,14.58,48.3792651866,136.15
2020-04-08 03:30:00,46.50008,26.76794,53.6542640603,5.65008,1.6479400000000002,5.8855,40.85,25.12,47.9555721476,134.22,46.45008,4.43794,46.6616035242,5.65008,1.6479400000000002,5.8855,40.8,2.79,40.895282124,135.27,48.56008,25.94794,55.0579418418,5.65008,1.6479400000000002,5.8855,42.91,24.3,49.3128593777,134.22,50.49008,10.07794,51.4860471686,5.65008,1.6479400000000002,5.8855,44.84,8.43,45.6255465721,135.27
2020-04-08 04:00:00,45.62864,27.40377,53.2253642398,5.49864,1.60377,5.72775,40.13,25.8,47.7080381068,134.58,45.54864,4.44377,45.7648959101,5.49864,1.60377,5.72775,40.05,2.84,40.1505678665,135.61,47.63864,26.09377,54.3168928959,5.49864,1.60377,5.72775,42.14,24.49,48.7395086147,134.58,49.58864,10.62377,50.7138808026,5.49864,1.60377,5.72775,44.09,9.02,45.0032054414,135.61
2020-04-08 04:30:00,45.08872,27.60421,52.8676184537,5.56872,1.6242100000000002,5.80075,39.52,25.98,47.29472275,134.87,45.00872,5.07421,45.2938459745,5.56872,1.6242100000000002,5.80075,39.44,3.45,39.590606209,135.92,47.09872,26.80421,54.1918360951,5.56872,1.6242100000000002,5.80075,41.53,25.18,48.5672039549,134.87,48.98872,10.80421,50.165980913,5.56872,1.6242100000000002,5.80075,43.42,9.18,44.3798242448,135.92
2020-04-08 05:00:00,44.75496,27.74978,52.6598208756,5.48496,1.59978,5.7135,39.27,26.15,47.1800317931,134.94,44.71496,5.18978,45.0151248388,5.48496,1.59978,5.7135,39.23,3.59,39.3939208508,135.97,46.78496,26.91978,53.9769120778,5.48496,1.59978,5.7135,41.3,25.32,48.4437034092,134.94,48.66496,10.93978,49.8794258011,5.48496,1.59978,5.7135,43.18,9.34,44.1785921007,135.97
2020-04-08 05:30:00,46.55392,26.82156,53.7276795349,5.59392,1.63156,5.827,40.96,25.19,48.0859407727,134.48,46.49392,4.17156,46.6806866895,5.59392,1.63156,5.827,40.9,2.54,40.9787945162,135.51,48.59392,25.75156,54.9955625792,5.59392,1.63156,5.827,43.0,24.12,49.302884297,134.48,50.55392,10.08156,51.5493615809,5.59392,1.63156,5.827,44.96,8.45,45.7471758691,135.51
2020-04-08 06:00:00,48.64208,26.48144,55.3833784741,5.90208,1.72144,6.148,42.74,24.76,49.3939793902,134.23,48.55208,3.6414400000000002,48.6884437788,5.90208,1.72144,6.148,42.65,1.92,42.6931950081,135.27,50.69208,25.10144,56.5665030279,5.90208,1.72144,6.148,44.79,23.38,50.5249294903,134.23,52.74208,9.79144,53.6432595952,5.90208,1.72144,6.148,46.84,8.07,47.5301009887,135.27
2020-04-08 06:30:00,51.02144,25.28792,56.9444135768,6.30144,1.83792,6.564,44.72,23.45,50.4953552319,133.21,50.91144,3.11792,51.0068245238,6.30144,1.83792,6.564,44.61,1.28,44.6283598175,134.27,53.10144,24.23792,58.3715658176,6.30144,1.83792,6.564,46.8,22.4,51.8844870843,133.21,55.21144,8.82792,55.9127470118,6.30144,1.83792,6.564,48.91,6.99,49.406965096,134.27
2020-04-08 07:00:00,53.14216,23.96313,58.2951178819,6.18216,1.80313,6.43975,46.96,22.16,51.9259780842,132.77,53.10216,2.89313,53.1809138494,6.18216,1.80313,6.43975,46.92,1.09,46.9326592044,133.81,55.32216,23.86313,60.2494013287,6.18216,1.80313,6.43975,49.14,22.06,53.8644892299,132.77,57.44216,7.57313,57.9392271562,6.18216,1.80313,6.43975,51.26,5.77,51.583723208,133.81
2020-04-08 07:30:00,56.81384,22.46987,61.0958875323,6.03384,1.75987,6.28525,50.78,20.71,54.8407922992,131.66,56.66384,2.24987,56.7084885935,6.03384,1.75987,6.28525,50.63,0.49,50.6323710683,132.77,58.96384,22.15987,62.9904299554,6.03384,1.75987,6.28525,52.93,20.4,56.7251698984,131.66,61.31384,6.31987,61.6386869779,6.03384,1.75987,6.28525,55.28,4.5600000000000005,55.4677563996,132.77
2020-04-08 08:00:00,59.32232,21.53651,63.1106877887,6.50232,1.8965100000000001,6.77325,52.82,19.64,56.3531897944,130.82,59.13232,3.10651,59.2138638577,6.50232,1.8965100000000001,6.77325,52.63,1.21,52.6439075297,131.95,61.48232,20.97651,64.9622170524,6.50232,1.8965100000000001,6.77325,54.98,19.08,58.1966218951,130.82,63.93232,5.55651,64.1733304727,6.50232,1.8965100000000001,6.77325,57.43,3.66,57.5465072789,131.95
2020-04-08 08:30:00,59.83608,30.31969,67.0793565224,6.37608,1.85969,6.64175,53.46,28.46,60.5635467918,132.4,61.98608,3.48969,62.0842335063,6.37608,1.85969,6.64175,55.61,1.63,55.6338835603,133.61,64.16608,4.84969,64.3490894703,6.37608,1.85969,6.64175,57.79,2.99,57.8672981916,132.4,64.45608,14.68969,66.1087985163,6.37608,1.85969,6.64175,58.08,12.83,59.4802093137,133.61
2020-04-08 09:00:00,60.68072,30.03396,67.7066358122,6.63072,1.9339600000000001,6.907,54.05,28.1,60.918080239,132.2,63.08072,4.42396,63.2356597008,6.63072,1.9339600000000001,6.907,56.45,2.49,56.5048900539,133.32,65.29072,4.69396,65.4592344792,6.63072,1.9339600000000001,6.907,58.66,2.76,58.7248942102,132.2,65.34072,14.43396,66.915983826,6.63072,1.9339600000000001,6.907,58.71,12.5,60.0259452237,133.32
2020-04-08 09:30:00,61.01112,29.86866,67.9300641384,7.16112,2.08866,7.4595,53.85,27.78,60.5933238897,131.93,63.41112,4.77866,63.5909249111,7.16112,2.08866,7.4595,56.25,2.69,56.314284156,133.09,65.64112,5.07866,65.8372950709,7.16112,2.08866,7.4595,58.48,2.99,58.5563873544,131.93,65.63112,14.32866,67.1770378169,7.16112,2.08866,7.4595,58.47,12.24,59.7374129001,133.09
2020-04-08 10:00:00,61.28928,29.51229,68.0246360076,7.37928,2.15229,7.68675,53.91,27.36,60.4554191119,131.84,63.78928,5.23229,64.0035085098,7.37928,2.15229,7.68675,56.41,3.08,56.4940218076,133.13,66.01928,5.52229,66.2498378757,7.37928,2.15229,7.68675,58.64,3.37,58.736755954,131.84,65.92928,13.972290000000001,67.3935816615,7.37928,2.15229,7.68675,58.55,11.82,59.7311886706,133.13
2020-04-08 10:30:00,61.3272,29.60835,68.1005128436,7.5372,2.19835,7.85125,53.79,27.41,60.3711205793,131.77,63.8672,5.26835,64.0841224295,7.5372,2.19835,7.85125,56.33,3.07,56.413595879,133.23,66.1072,5.56835,66.3413024711,7.5372,2.19835,7.85125,58.57,3.37,58.6668714012,131.77,65.9572,14.05835,67.4387828817,7.5372,2.19835,7.85125,58.42,11.86,59.611710259,133.23
2020-04-08 11:00:00,61.1044,29.28295,67.7586810679,7.7244,2.2529500000000002,8.04625,53.38,27.03,59.8334797584,131.77,63.7044,5.69295,63.9582696691,7.7244,2.2529500000000002,8.04625,55.98,3.44,56.0855952986,133.23,65.9444,5.98295,66.215251884,7.7244,2.2529500000000002,8.04625,58.22,3.73,58.3393632122,131.77,65.6944,13.69295,67.1062670029,7.7244,2.2529500000000002,8.04625,57.97,11.44,59.0880233211,133.23
2020-04-08 11:30:00,61.1876,29.42055,67.8932335072,7.8876,2.30055,8.21625,53.3,27.12,59.8028795293,131.84,63.8576,5.64055,64.1062312265,7.8876,2.30055,8.21625,55.97,3.34,56.069568395,133.3,66.0876,5.94055,66.3540579623,7.8876,2.30055,8.21625,58.2,3.64,58.3137170827,131.84,65.7976,13.85055,67.2395858186,7.8876,2.30055,8.21625,57.91,11.55,59.0505766272,133.3
2020-04-08 12:00:00,60.58352,29.45186,67.3630087886,7.58352,2.21186,7.8995,53.0,27.24,59.5904153367,131.84,63.29352,5.46186,63.5287461599,7.58352,2.21186,7.8995,55.71,3.25,55.8047184385,133.3,65.54352,5.76186,65.7962920281,7.58352,2.21186,7.8995,57.96,3.55,58.0686154476,131.84,65.17352,13.86186,66.6313655259,7.58352,2.21186,7.8995,57.59,11.65,58.7565366576,133.3
2020-04-08 12:30:00,62.154,29.2595,68.6967106654,7.164,2.0895,7.4625,54.99,27.17,61.3360334551,131.84,64.694,5.3695,64.9164475788,7.164,2.0895,7.4625,57.53,3.2800000000000002,57.6234266596,133.25,66.954,5.6695,67.1936109035,7.164,2.0895,7.4625,59.79,3.58,59.8970825667,131.84,66.844,13.6795,68.2293855773,7.164,2.0895,7.4625,59.68,11.59,60.7949874578,133.25
2020-04-08 13:00:00,62.39936,29.30648,68.9387401858,7.11936,2.07648,7.416,55.28,27.23,61.6226524908,131.91,64.93936,5.35648,65.159898367,7.11936,2.07648,7.416,57.82,3.2800000000000002,57.9129588262,133.36,67.19936,5.65648,67.4370057936,7.11936,2.07648,7.416,60.08,3.58,60.1865666075,131.91,67.11936,13.71648,68.5065712936,7.11936,2.07648,7.416,60.0,11.64,61.1186518176,133.36
2020-04-08 13:30:00,61.61952,29.29861,68.2302996693,6.98952,2.03861,7.28075,54.63,27.26,61.0536198763,132.22,64.34952,5.47861,64.582318724,6.98952,2.03861,7.28075,57.36,3.44,57.4630594382,133.64,66.61952,5.7786100000000005,66.8696700946,6.98952,2.03861,7.28075,59.63,3.74,59.7471714812,132.22,66.32952,13.59861,67.7091383593,6.98952,2.03861,7.28075,59.34,11.56,60.4555142233,133.64
2020-04-08 14:00:00,59.72328,29.44054,66.5854005729,6.6532800000000005,1.94054,6.9305,53.07,27.5,59.7718570901,132.59,62.50328,5.32054,62.7293245353,6.6532800000000005,1.94054,6.9305,55.85,3.38,55.9521840503,133.98,64.74328,5.61054,64.9859251242,6.6532800000000005,1.94054,6.9305,58.09,3.67,58.2058158606,132.59,64.32328,13.65054,65.7557723113,6.6532800000000005,1.94054,6.9305,57.67,11.71,58.846860579,133.98
2020-04-08 14:30:00,58.72608,30.79844,66.3121133625,6.88608,2.00844,7.173,51.84,28.79,59.2979738271,132.86,61.29608,5.46844,61.5395259926,6.88608,2.00844,7.173,54.41,3.46,54.5199018708,134.25,63.52608,5.76844,63.7874418691,6.88608,2.00844,7.173,56.64,3.76,56.7646650655,132.86,63.27608,14.97844,65.0247334866,6.88608,2.00844,7.173,56.39,12.97,57.8623625511,134.25
2020-04-08 15:00:00,57.53152,31.56086,65.6198421017,7.51152,2.19086,7.8245000000000005,50.02,29.37,58.0051489094,133.05,60.13152,5.15086,60.3517278647,7.51152,2.19086,7.8245000000000005,52.62,2.96,52.7031877594,134.45,62.36152,5.43086,62.5975512065,7.51152,2.19086,7.8245000000000005,54.85,3.24,54.9456103797,133.05,61.97152,15.70086,63.9295416521,7.51152,2.19086,7.8245000000000005,54.46,13.51,56.1107093165,134.45
2020-04-08 15:30:00,57.4244,31.6467,65.567334369,7.3944,2.1567,7.7025,50.03,29.49,58.0746157973,133.15,60.0344,4.5867,60.2093597396,7.3944,2.1567,7.7025,52.64,2.43,52.6960577273,134.57,62.2744,4.8767,62.4650550168,7.3944,2.1567,7.7025,54.88,2.7199999999999998,54.947363904,133.15,61.8644,15.7967,63.8493517449,7.3944,2.1567,7.7025,54.47,13.64,56.1518521511,134.57
2020-04-08 16:00:00,57.88952,31.71861,66.0095958643,7.22952,2.10861,7.53075,50.66,29.61,58.6786818189,132.88,60.47952,4.28861,60.6313822633,7.22952,2.10861,7.53075,53.25,2.18,53.2946047926,134.28,62.71952,4.56861,62.8856930181,7.22952,2.10861,7.53075,55.49,2.46,55.5445019781,132.88,62.36952,15.94861,64.376355799,7.22952,2.10861,7.53075,55.14,13.84,56.8503755485,134.28
2020-04-08 16:30:00,60.56952,32.24986,68.6201152946,7.19952,2.09986,7.4995,53.37,30.15,61.2974665056,132.8,63.27952,3.73986,63.3899377208,7.19952,2.09986,7.4995,56.08,1.6400000000000001,56.1039749037,134.25,65.57952,3.93986,65.6977620642,7.19952,2.09986,7.4995,58.38,1.8399999999999999,58.4089890342,132.8,65.19952,16.53986,67.2647335314,7.19952,2.09986,7.4995,58.0,14.44,59.7705077777,134.25
2020-04-08 17:00:00,61.07728,32.27629,69.0810612857,6.94728,2.02629,7.23675,54.13,30.25,62.0090267622,132.38,63.39728,3.93629,63.5193631136,6.94728,2.02629,7.23675,56.45,1.9100000000000001,56.4823034233,133.77,65.67728,4.20629,65.8118377176,6.94728,2.02629,7.23675,58.73,2.18,58.770445804,132.38,65.72728,16.65629,67.8049211545,6.94728,2.02629,7.23675,58.78,14.63,60.5733051765,133.77
2020-04-08 17:30:00,64.00216,31.90438,71.5133969816,6.63216,1.93438,6.9085,57.37,29.97,64.726484533,131.83,66.22216,4.06438,66.3467682698,6.63216,1.93438,6.9085,59.59,2.13,59.6280554773,133.28,68.51216,4.32438,68.6484983831,6.63216,1.93438,6.9085,61.88,2.39,61.9261374542,131.83,68.85216,16.43438,70.7863601455,6.63216,1.93438,6.9085,62.22,14.5,63.8872319012,133.28
2020-04-08 18:00:00,65.7132,30.8051,72.5753321746,6.4632,1.8851,6.7325,59.25,28.92,65.9312437316,131.35,67.8332,4.2351,67.9652785932,6.4632,1.8851,6.7325,61.37,2.35,61.4149770007,132.75,70.1432,4.5151,70.2883677023,6.4632,1.8851,6.7325,63.68,2.63,63.7342866909,131.35,70.6432,15.4251,72.3076442449,6.4632,1.8851,6.7325,64.18,13.54,65.5927130099,132.75
2020-04-08 18:30:00,65.40816,31.02113,72.3915595982,6.03816,1.76113,6.28975,59.37,29.26,66.188703719,131.43,67.43816,3.89113,67.5503243283,6.03816,1.76113,6.28975,61.4,2.13,61.4369343311,132.87,69.74816,4.16113,69.8721749072,6.03816,1.76113,6.28975,63.71,2.4,63.7551888084,131.43,70.35816,15.64113,72.0757630987,6.03816,1.76113,6.28975,64.32,13.88,65.800583584,132.87
2020-04-08 19:00:00,64.6464,31.4952,71.9103932405,5.8464,1.7052,6.09,58.8,29.79,65.9157348438,131.43,66.5964,3.9052,66.710801824,5.8464,1.7052,6.09,60.75,2.2,60.7898223389,132.87,68.8864,4.1852,69.013419014,5.8464,1.7052,6.09,63.04,2.48,63.0887628663,131.43,69.5564,16.1152,71.398826685,5.8464,1.7052,6.09,63.71,14.41,65.3193095493,132.87
2020-04-08 19:30:00,63.53424,31.87582,71.0821183776,5.57424,1.62582,5.8065,57.96,30.25,65.3790799874,131.43,65.45424,3.31582,65.5381735804,5.57424,1.62582,5.8065,59.88,1.69,59.9038437832,132.87,67.70424,3.57582,67.79860325,5.57424,1.62582,5.8065,62.13,1.9500000000000002,62.1605936265,131.43,68.39424,16.55582,70.3695050505,5.57424,1.62582,5.8065,62.82,14.93,64.5697862781,132.87
2020-04-08 20:00:00,62.82808,32.11944,70.5622141263,5.51808,1.6094400000000002,5.748,57.31,30.51,64.9253124752,131.43,64.73808,3.06944,64.8108051485,5.51808,1.6094400000000002,5.748,59.22,1.46,59.2379945643,132.83,66.93808,3.32944,67.020830529,5.51808,1.6094400000000002,5.748,61.42,1.72,61.4440786407,131.43,67.62808,16.80944,69.6858269492,5.51808,1.6094400000000002,5.748,62.11,15.2,63.9428815428,132.83
2020-04-08 20:30:00,66.93704,21.15497,70.2004279165,5.29704,1.5449700000000002,5.51775,61.64,19.61,64.6841688514,132.21,66.17704,11.85497,67.2305059989,5.29704,1.5449700000000002,5.51775,60.88,10.31,61.7468258293,133.59,68.42704,11.99497,69.4704189455,5.29704,1.5449700000000002,5.51775,63.13,10.45,63.9890568769,132.21,71.59704,11.54497,72.5218757966,5.29704,1.5449700000000002,5.51775,66.3,10.0,67.0499067859,133.59
2020-04-08 21:00:00,66.60152,13.510860000000001,67.9581180158,5.59152,1.6308600000000002,5.8245000000000005,61.01,11.88,62.1558886993,133.76,63.20152,20.07086,66.311926163,5.59152,1.6308600000000002,5.8245000000000005,57.61,18.44,60.4892197007,135.19,65.45152,20.13086,68.4773903902,5.59152,1.6308600000000002,5.8245000000000005,59.86,18.5,62.6535681346,133.76,70.79152,7.4108600000000004,71.1783685529,5.59152,1.6308600000000002,5.8245000000000005,65.2,5.78,65.4556979949,135.19
2020-04-08 21:30:00,62.60536,25.60823,67.640317448,5.68536,1.65823,5.92225,56.92,23.95,61.7534525351,132.64,62.81536,8.348230000000001,63.3676762716,5.68536,1.65823,5.92225,57.13,6.69,57.5203703048,134.03,65.05536,8.20823,65.5711438398,5.68536,1.65823,5.92225,59.37,6.55,59.7302218312,132.64,66.64536,9.72823,67.3516330052,5.68536,1.65823,5.92225,60.96,8.07,61.4918409222,134.03
2020-04-08 22:00:00,59.566159999999996,26.45013,65.1746637441,5.48616,1.60013,5.71475,54.08,24.85,59.5161230256,133.18,59.83616,8.82013,60.482730897,5.48616,1.60013,5.71475,54.35,7.22,54.8274648329,134.56,62.03616,8.69013,62.6418670456,5.48616,1.60013,5.71475,56.55,7.09,56.992724097,133.18,63.47616,10.44013,64.3289919303,5.48616,1.60013,5.71475,57.99,8.84,58.6599156154,134.56
2020-04-08 22:30:00,58.00696,27.20953,64.0715688216,6.06696,1.76953,6.31975,51.94,25.44,57.8356049506,133.75,58.31696,9.44953,59.0775883128,6.06696,1.76953,6.31975,52.25,7.68,52.8114088053,135.19,60.49696,9.31953,61.2105857566,6.06696,1.76953,6.31975,54.43,7.55,54.951136476,133.75,61.84696,11.07953,62.8315402188,6.06696,1.76953,6.31975,55.78,9.31,56.5516091725,135.19
2020-04-08 23:00:00,54.75224,27.85107,61.4287382677,6.31224,1.8410700000000002,6.5752500000000005,48.44,26.01,54.9813941256,134.31,55.07224,10.10107,55.9909209941,6.31224,1.8410700000000002,6.5752500000000005,48.76,8.26,49.4546782418,135.75,57.22224,9.99107,58.0879181101,6.31224,1.8410700000000002,6.5752500000000005,50.91,8.15,51.558225338,134.31,58.43224,11.59107,59.5707946494,6.31224,1.8410700000000002,6.5752500000000005,52.12,9.75,53.0241162114,135.75
2020-04-08 23:30:00,51.7888,29.41215,59.5579916809,6.4188,1.87215,6.68625,45.37,27.54,53.0743676364,134.99,52.0288,9.67215,52.9201900513,6.4188,1.87215,6.68625,45.61,7.8,46.2721525326,136.38,54.1288,9.56215,54.9669146129,6.4188,1.87215,6.68625,47.71,7.69,48.3257715924,134.99,55.3688,12.77215,56.8228108163,6.4188,1.87215,6.68625,48.95,10.9,50.1489032781,136.38
2020-04-09 00:00:00,47.128,43.36525,64.0436826827,6.7379999999999995,1.9652500000000002,7.01875,40.39,41.4,57.8386730484,134.12,50.968,8.01525,51.5943917162,6.7379999999999995,1.9652500000000002,7.01875,44.23,6.05,44.6418570402,135.51,53.028,8.33525,53.6790944089,6.7379999999999995,1.9652500000000002,7.01875,46.29,6.37,46.7262346011,134.12,51.628,27.74525,58.6109996636,6.7379999999999995,1.9652500000000002,7.01875,44.89,25.78,51.766016845,135.51
2020-04-09 00:30:00,45.31584,43.50837,62.821203546,6.40584,1.86837,6.67275,38.91,41.64,56.9901544128,134.53,49.23584,7.42837,49.7930579636,6.40584,1.86837,6.67275,42.83,5.5600000000000005,43.1893794815,135.89,51.28584,7.74837,51.8678573122,6.40584,1.86837,6.67275,44.88,5.88,45.263548248,134.53,49.72584,27.97837,57.0565364491,6.40584,1.86837,6.67275,43.32,26.11,50.5801789242,135.89
2020-04-09 01:00:00,44.56312,43.62216,62.3599591661,6.21312,1.81216,6.472,38.35,41.81,56.7344569023,134.45,48.50312,7.05216,49.0131167179,6.21312,1.81216,6.472,42.29,5.24,42.6133981278,135.82,50.54312,7.37216,51.0779377266,6.21312,1.81216,6.472,44.33,5.5600000000000005,44.677315273,134.45,48.91312,28.12216,56.4211767974,6.21312,1.81216,6.472,42.7,26.31,50.1548213036,135.82
2020-04-09 01:30:00,45.45896,44.02803,63.28494663,6.19896,1.80803,6.45725,39.26,42.22,57.6530658335,134.14,49.36896,7.02803,49.8666964733,6.19896,1.80803,6.45725,43.17,5.22,43.4844489444,135.53,51.40896,7.33803,51.9300284283,6.19896,1.80803,6.45725,45.21,5.53,45.546953795,134.14,49.87896,28.65803,57.5255885164,6.19896,1.80803,6.45725,43.68,26.85,51.2724575186,135.53
2020-04-09 02:00:00,46.46128,43.75329,63.8200667899,6.25128,1.82329,6.51175,40.21,41.93,58.094483387,134.02,50.41128,6.87329,50.8776892819,6.25128,1.82329,6.51175,44.16,5.05,44.4478132195,135.41,52.46128,7.19329,52.9521417911,6.25128,1.82329,6.51175,46.21,5.37,46.5209737645,134.02,50.93128,28.40329,58.3158826158,6.25128,1.82329,6.51175,44.68,26.58,51.988448717,135.41
2020-04-09 02:30:00,46.0424,44.11695,63.766824251,6.3324,1.84695,6.59625,39.71,42.27,57.9968706052,134.15,49.9424,7.02695,50.4343270408,6.3324,1.84695,6.59625,43.61,5.18,43.9165629347,135.5,51.9724,7.33695,52.4877242511,6.3324,1.84695,6.59625,45.64,5.49,45.969008038,134.15,50.4824,28.75695,58.09849295,6.3324,1.84695,6.59625,44.15,26.91,51.7046477601,135.5
2020-04-09 03:00:00,44.90664,43.99027,62.8629475189,6.68664,1.9502700000000002,6.96525,38.22,42.04,56.816634888,134.37,48.74664,7.10027,49.2610266373,6.68664,1.9502700000000002,6.96525,42.06,5.15,42.3741206398,135.73,50.75664,7.42027,51.2961685798,6.68664,1.9502700000000002,6.96525,44.07,5.47,44.4081726713,134.37,49.25664,28.52027,56.9176807764,6.68664,1.9502700000000002,6.96525,42.57,26.57,50.1813690527,135.73
2020-04-09 03:30:00,43.89528,44.10779,62.2277489948,7.29528,2.12779,7.59925,36.6,41.98,55.6945275588,134.55,47.64528,7.06779,48.1666519675,7.29528,2.12779,7.59925,40.35,4.94,40.6512742728,135.86,49.625280000000004,7.37779,50.1707105826,7.29528,2.12779,7.59925,42.33,5.25,42.654324517,134.55,48.12528,28.58779,55.9759261841,7.29528,2.12779,7.59925,40.83,26.46,48.65409027,135.86
2020-04-09 04:00:00,43.26976,44.57493,62.1224316569,7.55976,2.20493,7.87475,35.71,42.37,55.4113796977,134.8,46.97976,6.8949300000000004,47.4830275926,7.55976,2.20493,7.87475,39.42,4.69,39.6980163232,136.11,48.92976,7.19493,49.4559241281,7.55976,2.20493,7.87475,41.37,4.99,41.6698572112,134.8,47.44976,29.02493,55.62307332,7.55976,2.20493,7.87475,39.89,26.82,48.0679154946,136.11
2020-04-09 04:30:00,43.26296,45.00753,62.4288512201,8.80296,2.56753,9.16975,34.46,42.44,54.6685028147,134.93,46.84296,7.22753,47.3972582695,8.80296,2.56753,9.16975,38.04,4.66,38.324368227,136.28,48.78296,7.53753,49.3618430051,8.80296,2.56753,9.16975,39.98,4.97,40.2877313831,134.93,47.34296,29.43753,55.7487581392,8.80296,2.56753,9.16975,38.54,26.87,46.98221472,136.28
2020-04-09 05:00:00,43.20528,45.52779,62.7652442213,10.41528,3.03779,10.84925,32.79,42.49,53.6710741461,134.93,46.67528,7.66779,47.3009171852,10.41528,3.03779,10.84925,36.26,4.63,36.5544046594,136.28,48.58528,7.96779,49.2342879522,10.41528,3.03779,10.84925,38.17,4.93,38.4870601631,134.93,47.17528,29.93779,55.8728763638,10.41528,3.03779,10.84925,36.76,26.9,45.5511536627,136.28
2020-04-09 05:30:00,44.12856,45.72708,63.547585737,12.05856,3.51708,12.561,32.07,42.21,53.0110271547,134.67,47.52856,8.24708,48.2387639166,12.05856,3.51708,12.561,35.47,4.73,35.7839880393,136.0,49.40856,8.55708,50.1440865846,12.05856,3.51708,12.561,37.35,5.04,37.6885141655,134.67,48.03856,30.18708,56.7359061424,12.05856,3.51708,12.561,35.98,26.67,44.7867089659,136.0
2020-04-09 06:00:00,45.08128,45.60579,64.1265147031,12.19128,3.55579,12.69925,32.89,42.05,53.3849660485,134.5,48.45128,8.26579,49.1512951809,12.19128,3.55579,12.69925,36.26,4.71,36.5646236135,135.85,50.34128,8.56579,51.0648335977,12.19128,3.55579,12.69925,38.15,5.01,38.4775596939,134.5,49.05128,30.12579,57.5638019311,12.19128,3.55579,12.69925,36.86,26.57,45.4381392665,135.85
2020-04-09 06:30:00,47.11088,44.54609,64.8366343101,11.30088,3.29609,11.77175,35.81,41.25,54.6252560635,133.86,50.54088,9.23609,51.3778737363,11.30088,3.29609,11.77175,39.24,5.94,39.687040706,135.21,52.46088,9.55609,53.3241294956,11.30088,3.29609,11.77175,41.16,6.26,41.633318388,133.86,51.26088,29.18609,58.9873348089,11.30088,3.29609,11.77175,39.96,25.89,47.6140073928,135.21
2020-04-09 07:00:00,49.436,41.94425,64.8323854571,10.266,2.99425,10.69375,39.17,38.95,55.2394007933,133.43,53.206,8.94425,53.952553638,10.266,2.99425,10.69375,42.94,5.95,43.3502722021,134.71,55.176,9.28425,55.9516601547,10.266,2.99425,10.69375,44.91,6.29,45.3483428584,133.43,53.836,26.61425,60.0552512197,10.266,2.99425,10.69375,43.57,23.62,49.5605619419,134.71
2020-04-09 07:30:00,52.84944,39.60442,66.0422091685,9.64944,2.81442,10.0515,43.2,36.79,56.7427889692,132.75,56.74944,9.12442,57.478291386,9.64944,2.81442,10.0515,47.1,6.31,47.5207965001,134.09,58.79944,9.46442,59.5562707886,9.64944,2.81442,10.0515,49.15,6.65,49.5978326139,132.75,57.52944,24.36442,62.4760868545,9.64944,2.81442,10.0515,47.88,21.55,52.5061605909,134.09
2020-04-09 08:00:00,55.33864,38.03752,67.1507111265,9.96864,2.90752,10.384,45.37,35.13,57.3807790118,132.48,59.34864,9.35752,60.0818129753,9.96864,2.90752,10.384,49.38,6.45,49.7994668646,133.84,61.40864,9.71752,62.1727533699,9.96864,2.90752,10.384,51.44,6.8100000000000005,51.8888205686,132.48,60.14864,22.82752,64.3347072986,9.96864,2.90752,10.384,50.18,19.92,53.9892470775,133.84
2020-04-09 08:30:00,58.59536,29.98073,65.8199087272,9.70536,2.83073,10.10975,48.89,27.15,55.9227556546,132.76,60.88536,9.35073,61.5992143932,9.70536,2.83073,10.10975,51.18,6.52,51.5936313899,134.07,62.99536,9.46073,63.7018115415,9.70536,2.83073,10.10975,53.29,6.63,53.7008472931,132.76,62.97536,13.97073,64.5064125794,9.70536,2.83073,10.10975,53.27,11.14,54.422352944400004,134.07
2020-04-09 09:00:00,61.02112,22.14241,64.9142773715,8.99112,2.62241,9.36575,52.03,19.52,55.5711372927,133.08,61.56112,9.14241,62.2362848848,8.99112,2.62241,9.36575,52.57,6.52,52.9727788586,134.38,63.72112,8.99241,64.3525024507,8.99112,2.62241,9.36575,54.73,6.37,55.0994537178,133.08,64.85112,6.06241,65.1338666153,8.99112,2.62241,9.36575,55.86,3.44,55.9658217129,134.38
2020-04-09 09:30:00,62.07592,21.86006,65.8124765303,8.60592,2.51006,8.9645,53.47,19.35,56.8635507157,133.23,62.66592,8.88006,63.2919662757,8.60592,2.51006,8.9645,54.06,6.37,54.4340013227,134.64,64.86592,8.72006,65.4494234035,8.60592,2.51006,8.9645,56.26,6.21,56.6016934376,133.23,65.99592,5.77006,66.2476795748,8.60592,2.51006,8.9645,57.39,3.26,57.4825164724,134.64
2020-04-09 10:00:00,62.69032,21.53176,66.2849372814,8.92032,2.60176,9.292,53.77,18.93,57.0048927725,133.23,63.31032,8.52176,63.8812727801,8.92032,2.60176,9.292,54.39,5.92,54.7112282809,134.64,65.54032,8.36176,66.0715716175,8.92032,2.60176,9.292,56.62,5.76,56.9122306714,133.23,66.59032,5.41176,66.8098635233,8.92032,2.60176,9.292,57.67,2.81,57.7384187522,134.64
2020-04-09 10:30:00,63.81328,21.08054,67.2050881336,9.77328,2.85054,10.1805,54.04,18.23,57.0320480081,133.07,64.57328,8.05054,65.0731871376,9.77328,2.85054,10.1805,54.8,5.2,55.0461624457,134.43,66.79328,7.88054,67.2565622363,9.77328,2.85054,10.1805,57.02,5.03,57.2414299262,133.07,67.74328,4.95054,67.9239267965,9.77328,2.85054,10.1805,57.97,2.1,58.0080244449,134.43
2020-04-09 11:00:00,63.27144,20.99542,66.663954133,10.20144,2.97542,10.6265,53.07,18.02,56.0459213503,132.9,64.14144,7.98542,64.6366092694,10.20144,2.97542,10.6265,53.94,5.01,54.1721672079,134.23,66.34144,7.80542,66.7990362404,10.20144,2.97542,10.6265,56.14,4.83,56.347391244,132.9,67.16144,4.90542,67.3403457687,10.20144,2.97542,10.6265,56.96,1.9300000000000002,56.9926881275,134.23
2020-04-09 11:30:00,63.038,20.78525,66.3763215429,9.858,2.8752500000000003,10.26875,53.18,17.91,56.1148866167,132.9,63.928,7.80525,64.4027259638,9.858,2.8752500000000003,10.26875,54.07,4.93,54.2942888341,134.23,66.118,7.62525,66.5562496056,9.858,2.8752500000000003,10.26875,56.26,4.75,56.4601638326,132.9,66.918,4.70525,67.0832177341,9.858,2.8752500000000003,10.26875,57.06,1.83,57.0893378837,134.23
2020-04-09 12:00:00,62.55104,20.84447,65.9327273413,9.82104,2.86447,10.23025,52.73,17.98,55.7111595643,132.97,63.51104,7.82447,63.9912066823,9.82104,2.86447,10.23025,53.69,4.96,53.918621087700004,134.31,65.70104,7.65447,66.1454274161,9.82104,2.86447,10.23025,55.88,4.79,56.0849222162,132.97,66.42104,4.75447,66.5909869251,9.82104,2.86447,10.23025,56.6,1.8900000000000001,56.6315468622,134.31
2020-04-09 12:30:00,63.08912,21.12266,66.5312244578,10.32912,3.01266,10.7595,52.76,18.11,55.7816251108,132.74,63.97912,7.37266,64.4025147913,10.32912,3.01266,10.7595,53.65,4.36,53.826871542,134.07,66.15912,7.18266,66.5478757276,10.32912,3.01266,10.7595,55.83,4.17,55.9855141979,132.74,66.95912,5.06266,67.150236615,10.32912,3.01266,10.7595,56.63,2.05,56.6670927435,134.07
2020-04-09 13:00:00,62.2288,21.4059,65.8075687459,10.6488,3.1059,11.0925,51.58,18.3,54.7301233326,132.84,63.1688,7.5659,63.6202808564,10.6488,3.1059,11.0925,52.52,4.46,52.7090314842,134.15,65.3388,7.3859,65.7549260835,10.6488,3.1059,11.0925,54.69,4.28,54.857219215,132.84,66.0488,5.3159,66.2623782719,10.6488,3.1059,11.0925,55.4,2.21,55.4440628021,134.15
2020-04-09 13:30:00,61.0672,21.9546,64.8938161692,10.7472,3.1346,11.195,50.32,18.82,53.7242477844,133.28,62.0572,8.4346,62.6277777747,10.7472,3.1346,11.195,51.31,5.3,51.5830020452,134.67,64.1972,8.2746,64.7282742934,10.7472,3.1346,11.195,53.45,5.14,53.6965743786,133.28,64.8272,5.7946,65.0856608555,10.7472,3.1346,11.195,54.08,2.66,54.1453783808,134.67
2020-04-09 14:00:00,59.53584,23.90212,64.1547159997,11.11584,3.24212,11.579,48.42,20.66,52.6434421367,133.71,60.27584,8.39212,60.8572474386,11.11584,3.24212,11.579,49.16,5.15,49.4290208278,135.08,62.39584,8.22212,62.9352374,11.11584,3.24212,11.579,51.28,4.98,51.5212461029,133.71,63.22584,7.65212,63.6872183739,11.11584,3.24212,11.579,52.11,4.41,52.2962732898,135.08
2020-04-09 14:30:00,59.22952,24.31861,64.0275786811,11.06952,3.22861,11.53075,48.16,21.09,52.5754096513,133.83,60.02952,8.54861,60.6351548556,11.06952,3.22861,11.53075,48.96,5.32,49.2481877839,135.21,62.14952,8.38861,62.7130896541,11.06952,3.22861,11.53075,51.08,5.16,51.3399649396,133.83,62.90952,8.03861,63.4210292991,11.06952,3.22861,11.53075,51.84,4.8100000000000005,52.0626708881,135.21
2020-04-09 15:00:00,59.0032,24.10385,63.7367491724,10.5732,3.08385,11.01375,48.43,21.02,52.7949363102,133.75,59.8432,8.32385,60.4193269167,10.5732,3.08385,11.01375,49.27,5.24,49.5478607005,135.11,61.9732,8.16385,62.5086071278,10.5732,3.08385,11.01375,51.4,5.08,51.6504249741,133.75,62.7132,7.84385,63.2018309629,10.5732,3.08385,11.01375,52.14,4.76,52.356825725,135.11
2020-04-09 15:30:00,59.28816,24.13988,64.0142150042,10.38816,3.02988,10.821,48.9,21.11,53.2620136683,133.75,60.06816,8.36988,60.6484850347,10.38816,3.02988,10.821,49.68,5.34,49.9661685543,135.11,62.16816,8.20988,62.7079121595,10.38816,3.02988,10.821,51.78,5.18,52.0384550117,133.75,63.00816,7.87988,63.4989821603,10.38816,3.02988,10.821,52.62,4.85,52.8430402229,135.11
2020-04-09 16:00:00,60.30936,24.12023,64.9538636177,9.90936,2.89023,10.32225,50.4,21.23,54.6888736399,133.9,61.06936,8.32023,61.6335376079,9.90936,2.89023,10.32225,51.16,5.43,51.447356589,135.3,63.21936,8.16023,63.7438376038,9.90936,2.89023,10.32225,53.31,5.27,53.5698515958,133.9,64.08936,7.85023,64.5683527455,9.90936,2.89023,10.32225,54.18,4.96,54.4065621042,135.3
2020-04-09 16:30:00,61.12288,24.75834,65.946810833,10.14288,2.95834,10.5655,50.98,21.8,55.4454723129,134.09,61.78288,8.91834,62.4232412604,10.14288,2.95834,10.5655,51.64,5.96,51.982797154400004,135.53,63.93288,8.77834,64.5327234684,10.14288,2.95834,10.5655,53.79,5.82,54.1039416309,134.09,64.94288,8.45834,65.4913824732,10.14288,2.95834,10.5655,54.8,5.5,55.0753120736,135.53
2020-04-09 17:00:00,63.29296,25.06753,68.0762796124,11.68296,3.40753,12.16975,51.61,21.66,55.9709540744,133.67,63.67296,9.36753,64.3583440858,11.68296,3.40753,12.16975,51.99,5.96,52.3305044883,135.05,65.83296,9.22753,66.476506619,11.68296,3.40753,12.16975,54.15,5.82,54.4618664755,133.67,67.12296,8.85753,67.7048565235,11.68296,3.40753,12.16975,55.44,5.45,55.7072356162,135.05
2020-04-09 17:30:00,65.46056,25.66058,70.310385303,13.75056,4.01058,14.3235,51.71,21.65,56.0593132316,133.26,65.51056,10.12058,66.2877033171,13.75056,4.01058,14.3235,51.76,6.11,52.1193793133,134.67,67.64056,9.97058,68.3714693615,13.75056,4.01058,14.3235,53.89,5.96,54.2185733859,133.26,69.27056,9.56058,69.9272133911,13.75056,4.01058,14.3235,55.52,5.55,55.7967104765,134.67
2020-04-09 18:00:00,67.43352,25.00186,71.9192089991,14.543520000000001,4.24186,15.1495,52.89,20.76,56.8183922687,132.65,67.34352,10.16186,68.1058961078,14.543520000000001,4.24186,15.1495,52.8,5.92,53.130842267,134.0,69.46352,10.00186,70.1798960832,14.543520000000001,4.24186,15.1495,54.92,5.76,55.2212278024,132.65,71.30352,9.05186,71.875782666,14.543520000000001,4.24186,15.1495,56.76,4.8100000000000005,56.9634417851,134.0
2020-04-09 18:30:00,67.65328,25.56054,72.3208648998,14.57328,4.25054,15.1805,53.08,21.31,57.1979239134,132.36,67.41328,10.34054,68.2017381586,14.57328,4.25054,15.1805,52.84,6.09,53.1897894337,133.8,69.54328,10.20054,70.2874014988,14.57328,4.25054,15.1805,54.97,5.95,55.2910788464,132.36,71.53328,9.70054,72.1880227174,14.57328,4.25054,15.1805,56.96,5.45,57.2201371896,133.8
2020-04-09 19:00:00,67.17624,25.23182,71.7585671614,13.20624,3.85182,13.7565,53.97,21.38,58.0505409105,132.36,66.95624,9.98182,67.6961949112,13.20624,3.85182,13.7565,53.75,6.13,54.0984232672,133.71,69.07624,9.83182,69.772427341,13.20624,3.85182,13.7565,55.87,5.98,56.1891208331,132.36,71.07624,9.39182,71.6940595548,13.20624,3.85182,13.7565,57.87,5.54,58.1345723301,133.71
2020-04-09 19:30:00,66.70672,25.06821,71.2615018489,12.33672,3.59821,12.85075,54.37,21.47,58.4556053771,132.55,66.61672,10.16821,67.3882770084,12.33672,3.59821,12.85075,54.28,6.57,54.6761675687,133.96,68.74672,10.00821,69.4714025925,12.33672,3.59821,12.85075,56.41,6.41,56.7730235235,132.55,70.62672,9.17821,71.2205947515,12.33672,3.59821,12.85075,58.29,5.58,58.5564727421,133.96
2020-04-09 20:00:00,65.46976,25.83243,70.38184364,13.37976,3.90243,13.93725,52.09,21.93,56.5180767543,132.86,65.36976,11.21243,66.3243854775,13.37976,3.90243,13.93725,51.99,7.31,52.5013923625,134.24,67.45976,11.08243,68.3640217802,13.37976,3.90243,13.93725,54.08,7.18,54.5545488479,132.86,69.29976,9.90243,70.003677446,13.37976,3.90243,13.93725,55.92,6.0,56.2409672748,134.24
2020-04-09 20:30:00,67.0432,25.868850000000002,71.8608938614,13.3332,3.88885,13.88875,53.71,21.98,58.0334774074,132.45,66.9132,10.61885,67.7505447178,13.3332,3.88885,13.88875,53.58,6.73,54.0010120276,133.8,69.0132,10.46885,69.8027119427,13.3332,3.88885,13.88875,55.68,6.58,56.0674486668,132.45,70.9332,10.01885,71.6372543972,13.3332,3.88885,13.88875,57.6,6.13,57.9252699605,133.8
2020-04-09 21:00:00,65.50416,26.29913,70.5863954035,13.57416,3.95913,14.13975,51.93,22.34,56.5314116222,132.8,65.41416,11.61913,66.4380652221,13.57416,3.95913,14.13975,51.84,7.66,52.402873967,134.18,67.51416,11.48913,68.4847567614,13.57416,3.95913,14.13975,53.94,7.53,54.4630562859,132.8,69.32416,10.37913,70.0968294523,13.57416,3.95913,14.13975,55.75,6.42,56.1184363645,134.18
2020-04-09 21:30:00,63.26656,27.33858,68.9206469111,13.12656,3.82858,13.6735,50.14,23.51,55.378151829,133.22,63.25656,11.94858,64.375157841,13.12656,3.82858,13.6735,50.13,8.12,50.783376217,134.61,65.33656,11.81858,66.3968742175,13.12656,3.82858,13.6735,52.21,7.99,52.8178397892,133.22,67.02656,11.33858,67.97884334,13.12656,3.82858,13.6735,53.9,7.51,54.4206771365,134.61
2020-04-09 22:00:00,60.37344,28.19517,66.6327237081,12.70344,3.70517,13.23275,47.67,24.49,53.5928073532,133.73,60.43344,12.33517,61.6794705649,12.70344,3.70517,13.23275,47.73,8.63,48.5039153059,135.13,62.49344,12.22517,63.6779775477,12.70344,3.70517,13.23275,49.79,8.52,50.5137060608,133.73,64.02344,12.08517,65.1540651331,12.70344,3.70517,13.23275,51.32,8.38,51.9996807683,135.13
2020-04-09 22:30:00,57.7436,28.72355,64.4931443299,12.4236,3.62355,12.94125,45.32,25.1,51.8064899409,134.15,57.8836,12.78355,59.2784134366,12.4236,3.62355,12.94125,45.46,9.16,46.3736692531,135.56,59.9236,12.67355,61.249136374,12.4236,3.62355,12.94125,47.5,9.05,48.354446538,134.15,61.3036,12.50355,62.5657265247,12.4236,3.62355,12.94125,48.88,8.88,49.6800644122,135.56
2020-04-09 23:00:00,54.9792,28.8756,62.100826951,11.2992,3.2956,11.77,43.68,25.58,50.6189569233,134.65,55.1792,12.2356,56.5195012363,11.2992,3.2956,11.77,43.88,8.94,44.7814470512,135.96,57.2192,12.1456,58.4940377133,11.2992,3.2956,11.77,45.92,8.85,46.7650392922,134.65,58.4692,12.5056,59.791616302,11.2992,3.2956,11.77,47.17,9.21,48.0607220087,135.96
2020-04-09 23:30:00,50.94984,36.22787,62.51675584,10.68984,3.11787,11.13525,40.26,33.11,52.1261901543,134.86,52.31984,10.46787,53.356742404,10.68984,3.11787,11.13525,41.63,7.35,42.2738619007,136.19,54.32984,10.51787,55.3385679591,10.68984,3.11787,11.13525,43.64,7.4,44.2629596841,134.86,54.70984,19.72787,58.1580213519,10.68984,3.11787,11.13525,44.02,16.61,47.0494686474,136.19
2020-04-10 00:00:00,47.03152,44.79586,64.9510042005,9.79152,2.85586,10.1995,37.24,41.94,56.0872641515,134.64,50.67152,8.26586,51.341283395,9.79152,2.85586,10.1995,40.88,5.41,41.2364220077,136.0,52.64152,8.58586,53.3371035945,9.79152,2.85586,10.1995,42.85,5.73,43.2314168169,134.64,51.31152,29.26586,59.0708273706,9.79152,2.85586,10.1995,41.52,26.41,49.2077077296,136.0
2020-04-10 00:30:00,45.25672,45.08821,63.8836237714,9.45672,2.75821,9.85075,35.8,42.33,55.4388753493,135.21,48.93672,7.78821,49.5525860008,9.45672,2.75821,9.85075,39.48,5.03,39.7991369253,136.58,50.91672,8.08821,51.5551308461,9.45672,2.75821,9.85075,41.46,5.33,41.8012021358,135.21,49.42672,29.41821,57.5189684327,9.45672,2.75821,9.85075,39.97,26.66,48.0453587769,136.58
2020-04-10 01:00:00,43.93312,45.26841,63.0820733399,9.42312,2.74841,9.81575,34.51,42.52,54.7621265109,134.96,47.55312,7.34841,48.1175472282,9.42312,2.74841,9.81575,38.13,4.6,38.4064695071,136.39,49.50312,7.65841,50.092016664,9.42312,2.74841,9.81575,40.08,4.91,40.3796297655,134.96,48.00312,29.67841,56.4367570814,9.42312,2.74841,9.81575,38.58,26.93,47.0493496236,136.39
2020-04-10 01:30:00,44.49328,45.29179,63.4901425937,9.26328,2.70179,9.64925,35.23,42.59,55.2726062349,134.96,48.16328,7.21179,48.7002202804,9.26328,2.70179,9.64925,38.9,4.51,39.1605681777,136.39,50.11328,7.51179,50.6731469455,9.26328,2.70179,9.64925,40.85,4.8100000000000005,41.1322087907,134.96,48.64328,29.72179,57.0048549683,9.26328,2.70179,9.64925,39.38,27.02,47.7584003082,136.39
2020-04-10 02:00:00,45.31376,45.27318,64.054645988,9.71376,2.83318,10.1185,35.6,42.44,55.3941657578,134.8,48.92376,7.36318,49.4747482283,9.71376,2.83318,10.1185,39.21,4.53,39.4708120008,136.17,50.87376,7.6631800000000005,51.4476800667,9.71376,2.83318,10.1185,41.16,4.83,41.4424239156,134.8,49.44376,29.74318,57.7004519865,9.71376,2.83318,10.1185,39.73,26.91,47.9856332666,136.17
2020-04-10 02:30:00,44.872,45.57475,63.9574407052,10.302,3.00475,10.73125,34.57,42.57,54.8387618387,135.03,48.412,7.57475,49.001005924,10.302,3.00475,10.73125,38.11,4.57,38.3830301045,136.39,50.372,7.87475,50.9838216649,10.302,3.00475,10.73125,40.07,4.87,40.3648584786,135.03,48.962,29.984750000000002,57.4139588999,10.302,3.00475,10.73125,38.66,26.98,47.14356796,136.39
2020-04-10 03:00:00,43.82776,45.71768,63.3322888517,9.79776,2.85768,10.206,34.03,42.86,54.7267804644,135.37,47.44776,7.37768,48.0179142737,9.79776,2.85768,10.206,37.65,4.52,37.9203494182,136.73,49.37776,7.6776800000000005,49.9710911708,9.79776,2.85768,10.206,39.58,4.82,39.8724064987,135.37,47.87776,30.02768,56.5149667681,9.79776,2.85768,10.206,38.08,27.17,46.7792186767,136.73
