Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-10 03:30:00,43.02552,45.93911,62.9412201889,9.42552,2.74911,9.81825,33.6,43.19,54.720527227,135.56,46.64552,7.00911,47.1691865423,9.42552,2.74911,9.81825,37.22,4.26,37.4629950751,136.85,48.59552,7.29911,49.1406305501,9.42552,2.74911,9.81825,39.17,4.55,39.4333792617,135.56,47.05552,30.23911,55.9341196057,9.42552,2.74911,9.81825,37.63,27.49,46.6016845189,136.85
2020-04-10 04:00:00,42.99696,38.76828,57.8940247642,9.21696,2.68828,9.600999999999999,33.78,36.08,49.4252445619,134.0,45.18696,6.74828,45.688079813,9.21696,2.68828,9.600999999999999,35.97,4.06,36.198404661,135.31,47.12696,15.66828,49.663320036,9.21696,2.68828,9.600999999999999,37.91,12.98,40.0705440442,134.0,47.03696,22.77828,52.2620861218,9.21696,2.68828,9.600999999999999,37.82,20.09,42.8247650315,135.31
2020-04-10 04:30:00,43.07328,35.25054,55.658853925,9.29328,2.71054,9.6805,33.78,32.54,46.9035179917,133.32,44.58328,6.90054,45.1141475354,9.29328,2.71054,9.6805,35.29,4.19,35.5378699418,134.62,46.49328,19.63054,50.4676449406,9.29328,2.71054,9.6805,37.2,16.92,40.8671799859,133.32,47.12328,19.11054,50.8509218899,9.29328,2.71054,9.6805,37.83,16.4,41.2318917829,134.62
2020-04-10 05:00:00,42.66928,35.58354,55.559479611,9.50928,2.77354,9.9055,33.16,32.81,46.6484908652,133.43,44.16928,6.72354,44.6780850737,9.50928,2.77354,9.9055,34.66,3.95,34.884353226100004,134.76,46.06928,19.963540000000002,50.2087790038,9.50928,2.77354,9.9055,36.56,17.19,40.3996249983,133.43,46.67928,19.44354,50.5668510889,9.50928,2.77354,9.9055,37.17,16.67,40.7369341016,134.76
2020-04-10 05:30:00,43.21888,35.44884,55.8971541834,9.93888,2.89884,10.353,33.28,32.55,46.5517013653,133.33,44.66888,7.04884,45.2216207781,9.93888,2.89884,10.353,34.73,4.15,34.9770696314,134.66,46.57888,19.84884,50.6316947317,9.93888,2.89884,10.353,36.64,16.95,40.3706836702,133.33,47.22888,19.30884,51.0235083878,9.93888,2.89884,10.353,37.29,16.41,40.7410382784,134.66
2020-04-10 06:00:00,43.54552,35.84661,56.4020545775,10.92552,3.18661,11.38075,32.62,32.66,46.1599393414,133.2,44.90552,7.13661,45.469076621,10.92552,3.18661,11.38075,33.98,3.95,34.2088131919,134.47,46.79552,20.31661,51.0155401222,10.92552,3.18661,11.38075,35.87,17.13,39.7503937087,133.2,47.50552,19.76661,51.4537977351,10.92552,3.18661,11.38075,36.58,16.58,40.1620816194,134.47
2020-04-10 06:30:00,44.67936,36.04023,57.4033395236,11.58936,3.38023,12.07225,33.09,32.66,46.4932651037,133.35,46.01936,7.37023,46.6058127819,11.58936,3.38023,12.07225,34.43,3.99,34.6604241174,134.71,47.90936,20.47023,52.0993003011,11.58936,3.38023,12.07225,36.32,17.09,40.1398866466,133.35,48.68936,19.92023,52.6067423479,11.58936,3.38023,12.07225,37.1,16.54,40.6199655342,134.71
2020-04-10 07:00:00,45.86544,35.86742,58.2246546048,12.74544,3.71742,13.2765,33.12,32.15,46.1579559773,133.24,47.12544,8.16742,47.8279609083,12.74544,3.71742,13.2765,34.38,4.45,34.6667982369,134.56,49.01544,20.32742,53.0633335011,12.74544,3.71742,13.2765,36.27,16.61,39.8924178259,133.24,49.86544,19.74742,53.6332238734,12.74544,3.71742,13.2765,37.12,16.03,40.4333439132,134.56
2020-04-10 07:30:00,47.9652,34.89485,59.3153518708,13.2852,3.87485,13.838750000000001,34.68,31.02,46.5289458295,132.8,49.3052,8.43485,50.0214897975,13.2852,3.87485,13.838750000000001,36.02,4.5600000000000005,36.3074923397,134.09,51.2352,20.23485,55.0862494055,13.2852,3.87485,13.838750000000001,37.95,16.36,41.3261672551,132.8,52.0652,18.83485,55.3672884072,13.2852,3.87485,13.838750000000001,38.78,14.96,41.5654904939,134.09
2020-04-10 08:00:00,49.67688,33.37409,59.8466564635,12.35688,3.6040900000000002,12.87175,37.32,29.77,47.7392427674,132.58,51.26688,7.74409,51.848470709,12.35688,3.6040900000000002,12.87175,38.91,4.14,39.129626883,133.87,53.27688,20.29409,57.0111921596,12.35688,3.6040900000000002,12.87175,40.92,16.69,44.1927878731,132.58,53.96688,17.37409,56.6946482506,12.35688,3.6040900000000002,12.87175,41.61,13.77,43.8292710412,133.87
2020-04-10 08:30:00,51.9028,32.1579,61.0576054251,11.2728,3.2879,11.7425,40.63,28.87,49.8424899057,132.09,53.5428,8.4979,54.2129664956,11.2728,3.2879,11.7425,42.27,5.21,42.5898696875,133.4,55.6428,18.7379,58.713116833,11.2728,3.2879,11.7425,44.37,15.45,46.9829692548,132.09,56.4228,16.2179,58.7073474128,11.2728,3.2879,11.7425,45.15,12.93,46.9649592782,133.4
2020-04-10 09:00:00,53.25176,31.94218,62.0971239773,10.84176,3.16218,11.2935,42.41,28.78,51.253258433,131.68,54.79176,9.21218,55.5607885496,10.84176,3.16218,11.2935,43.95,6.05,44.3644564939,133.0,56.94176,17.62218,59.606251852,10.84176,3.16218,11.2935,46.1,14.46,48.3146106266,131.68,57.88176,16.11218,60.0824473956,10.84176,3.16218,11.2935,47.04,12.95,48.79,133.0
2020-04-10 09:30:00,54.1872,31.61335,62.7348112459,11.0172,3.21335,11.47625,43.17,28.4,51.6740640941,131.13,55.7372,9.86335,56.6031901668,11.0172,3.21335,11.47625,44.72,6.65,45.2117340964,132.46,57.9072,16.88335,60.3182502984,11.0172,3.21335,11.47625,46.89,13.67,48.8420003685,131.13,58.8672,15.91335,60.9801766483,11.0172,3.21335,11.47625,47.85,12.7,49.5066914669,132.46
2020-04-10 10:00:00,57.56104,18.09697,60.3388237295,11.20104,3.26697,11.66775,46.36,14.83,48.6742077491,131.61,56.14104,10.19697,57.0595703582,11.20104,3.26697,11.66775,44.94,6.93,45.4711831823,132.92,58.32104,29.63697,65.4193679078,11.20104,3.26697,11.66775,47.12,26.37,53.9969563957,131.61,61.31104,7.43697,61.7604416165,11.20104,3.26697,11.66775,50.11,4.17,50.2832079327,132.92
2020-04-10 10:30:00,57.66784,16.18937,59.8972075414,11.03784,3.21937,11.49775,46.63,12.97,48.4001838839,131.38,55.86784,10.24937,56.800221229,11.03784,3.21937,11.49775,44.83,7.03,45.377855833,132.77,58.03784,30.99937,65.7978100871,11.03784,3.21937,11.49775,47.0,27.78,54.596047476,131.38,61.28784,6.54937,61.6367875482,11.03784,3.21937,11.49775,50.25,3.33,50.3602164412,132.77
2020-04-10 11:00:00,57.61184,15.69887,59.7124662651,11.00184,3.20887,11.46025,46.61,12.49,48.2544526443,131.29,55.88184,9.75887,56.7275557861,11.00184,3.20887,11.46025,44.88,6.55,45.3554506096,132.64,58.04184,30.48887,65.5623854391,11.00184,3.20887,11.46025,47.04,27.28,54.3779367023,131.29,61.22184,7.01887,61.6228709901,11.00184,3.20887,11.46025,50.22,3.81,50.3643177259,132.64
2020-04-10 11:30:00,57.28784,15.61687,59.3783061434,10.61784,3.09687,11.06025,46.67,12.52,48.3201748755,131.18,55.64784,9.676870000000001,56.4829523809,10.61784,3.09687,11.06025,45.03,6.58,45.508211347,132.57,57.81784,30.36687,65.3073458032,10.61784,3.09687,11.06025,47.2,27.27,54.5114015597,131.18,60.89784,6.84687,61.2815351102,10.61784,3.09687,11.06025,50.28,3.75,50.4196479559,132.57
2020-04-10 12:00:00,57.1384,15.4537,59.1913304315,10.2984,3.0037,10.7275,46.84,12.45,48.4663604988,131.02,55.5684,9.5237,56.3786124364,10.2984,3.0037,10.7275,45.27,6.52,45.7371107526,132.41,57.7584,30.1537,65.1558009256,10.2984,3.0037,10.7275,47.46,27.15,54.6769979059,131.02,60.7484,6.7837,61.1259902844,10.2984,3.0037,10.7275,50.45,3.7800000000000002,50.5914113264,132.41
2020-04-10 12:30:00,57.34984,15.45912,59.3968731433,10.65984,3.10912,11.104,46.69,12.35,48.2957410131,130.85,55.72984,9.55912,56.5437161991,10.65984,3.10912,11.104,45.07,6.45,45.5291928327,132.22,57.89984,30.14912,65.2791000918,10.65984,3.10912,11.104,47.24,27.04,54.4314173984,130.85,60.95984,6.92912,61.3523821608,10.65984,3.10912,11.104,50.3,3.8200000000000003,50.4448451281,132.22
2020-04-10 13:00:00,56.96464,15.65052,59.0754516411,11.14464,3.25052,11.609,45.82,12.4,47.4682251617,131.1,55.31464,9.72052,56.1622462816,11.14464,3.25052,11.609,44.17,6.47,44.6413463059,132.47,57.45464,30.37052,64.9877230144,11.14464,3.25052,11.609,46.31,27.12,53.6666609731,131.1,60.53464,7.12052,60.9519847503,11.14464,3.25052,11.609,49.39,3.87,49.5413867388,132.47
2020-04-10 13:30:00,55.12728,16.81504,57.634734062,11.05728,3.22504,11.518,44.07,13.59,46.1178165138,131.45,53.43728,9.70504,54.3114232478,11.05728,3.22504,11.518,42.38,6.48,42.8725413289,132.82,55.52728,30.48504,63.3452167729,11.05728,3.22504,11.518,44.47,27.26,52.1602195164,131.45,58.61728,5.96504,58.9200069314,11.05728,3.22504,11.518,47.56,2.74,47.638862287,132.82
2020-04-10 14:00:00,53.88744,17.38967,56.62381842,10.62744,3.09967,11.07025,43.26,14.29,45.5591011764,131.67,52.16744,9.54967,53.034309586,10.62744,3.09967,11.07025,41.54,6.45,42.0377699218,132.99,54.22744,30.39967,62.1671551952,10.62744,3.09967,11.07025,43.6,27.3,51.4417145904,131.67,57.35744,5.19967,57.5926426852,10.62744,3.09967,11.07025,46.73,2.1,46.7771621627,132.99
2020-04-10 14:30:00,53.3512,17.6991,56.2103965673,10.5912,3.0891,11.0325,42.76,14.61,45.1870523491,131.87,51.6612,9.7291,52.569334904,10.5912,3.0891,11.0325,41.07,6.64,41.603299148,133.24,53.7212,30.6491,61.8492898929,10.5912,3.0891,11.0325,43.13,27.56,51.1834983173,131.87,56.8112,4.9291,57.0246303999,10.5912,3.0891,11.0325,46.22,1.8399999999999999,46.2566103384,133.24
2020-04-10 15:00:00,52.97712,18.07916,55.9770602104,10.07712,2.93916,10.497,42.9,15.14,45.4931819067,131.76,51.23712,9.39916,52.0920980054,10.07712,2.93916,10.497,41.16,6.46,41.6638596388,133.14,53.29712,30.26916,61.2927813645,10.07712,2.93916,10.497,43.22,27.33,51.1360665284,131.76,56.42712,4.17916,56.5816688495,10.07712,2.93916,10.497,46.35,1.24,46.3665838724,133.14
2020-04-10 15:30:00,53.45656,17.87733,56.366681071,9.79656,2.85733,10.20475,43.66,15.02,46.1713764144,131.76,51.64656,9.197330000000001,52.4591082555,9.79656,2.85733,10.20475,41.85,6.34,42.3275099669,133.18,53.71656,30.05733,61.5541380003,9.79656,2.85733,10.20475,43.92,27.2,51.660491674,131.76,56.95656,4.2173300000000005,57.1124819927,9.79656,2.85733,10.20475,47.16,1.3599999999999999,47.1796057635,133.18
2020-04-10 16:00:00,54.04688,17.69284,56.8691640962,9.74688,2.84284,10.153,44.3,14.85,46.722719313,131.65,52.23688,9.01284,53.0087060491,9.74688,2.84284,10.153,42.49,6.17,42.9356378781,132.99,54.31688,29.84284,61.9751446323,9.74688,2.84284,10.153,44.57,27.0,52.1103147179,131.65,57.55688,4.36284,57.7219958785,9.74688,2.84284,10.153,47.81,1.52,47.8341562066,132.99
2020-04-10 16:30:00,56.034,17.44325,58.6862515975,9.474,2.76325,9.86875,46.56,14.68,48.8194223645,131.49,54.044,8.82325,54.7595076362,9.474,2.76325,9.86875,44.57,6.06,44.9800900399,132.83,56.194,29.60325,63.5147073249,9.474,2.76325,9.86875,46.72,26.84,53.8808314709,131.49,59.654,4.40325,59.8162881376,9.474,2.76325,9.86875,50.18,1.6400000000000001,50.2067923692,132.83
2020-04-10 17:00:00,58.74904,16.81722,61.1086621474,9.659040000000001,2.81722,10.0615,49.09,14.0,51.047312368,130.99,56.63904,9.07722,57.3618058908,9.659040000000001,2.81722,10.0615,46.98,6.26,47.3952318277,132.36,58.83904,29.68722,65.9042006207,9.659040000000001,2.81722,10.0615,49.18,26.87,56.0416746716,130.99,62.45904,5.00722,62.6594281002,9.659040000000001,2.81722,10.0615,52.8,2.19,52.8453980967,132.36
2020-04-10 17:30:00,61.28888,16.44634,63.4571423171,9.51888,2.7763400000000003,9.9155,51.77,13.67,53.5443909294,130.72,58.99888,8.93634,59.6718192604,9.51888,2.7763400000000003,9.9155,49.48,6.16,49.8619694757,132.11,61.23888,29.46634,67.959293821,9.51888,2.7763400000000003,9.9155,51.72,26.69,58.2006400308,130.72,65.11888,5.21634,65.3274730527,9.51888,2.7763400000000003,9.9155,55.6,2.44,55.6535138154,132.11
2020-04-10 18:00:00,62.12024,25.68632,67.2213600934,9.93024,2.8963200000000002,10.344,52.19,22.79,56.948926241,132.2,61.79024,8.64632,62.3922479864,9.93024,2.8963200000000002,10.344,51.86,5.75,52.1777931691,133.58,63.90024,10.63632,64.7794101177,9.93024,2.8963200000000002,10.344,53.97,7.74,54.5221835586,132.2,65.94024,10.34632,66.7469968523,9.93024,2.8963200000000002,10.344,56.01,7.45,56.5032972489,133.58
2020-04-10 18:30:00,61.98336,27.37348,67.7587213885,10.50336,3.06348,10.941,51.48,24.31,56.9312436189,132.06,61.72336,9.17348,62.4013293528,10.50336,3.06348,10.941,51.22,6.11,51.5831416259,133.47,63.79336,9.03348,64.4297799236,10.50336,3.06348,10.941,53.29,5.97,53.6233624459,132.06,65.75336,11.63348,66.7745625834,10.50336,3.06348,10.941,55.25,8.57,55.910709171,133.47
2020-04-10 19:00:00,60.81704,28.09122,66.9912605901,11.38704,3.32122,11.8615,49.43,24.77,55.2890386967,132.12,60.51704,10.03122,61.3427869032,11.38704,3.32122,11.8615,49.13,6.71,49.5860968418,133.5,62.55704,9.90122,63.3357514446,11.38704,3.32122,11.8615,51.17,6.58,51.5913296979,132.12,64.50704,12.33122,65.6750880947,11.38704,3.32122,11.8615,53.12,9.01,53.878701729,133.5
2020-04-10 19:30:00,58.73216,29.48813,65.7192241978,12.54216,3.65813,13.06475,46.19,25.83,52.921687425900004,132.12,58.35216,11.42813,59.4607158716,12.54216,3.65813,13.06475,45.81,7.77,46.4642766004,133.5,60.32216,11.29813,61.3710903322,12.54216,3.65813,13.06475,47.78,7.64,48.3869610536,132.12,62.26216,13.79813,63.7727603242,12.54216,3.65813,13.06475,49.72,10.14,50.7434527796,133.5
2020-04-10 20:00:00,57.26496,30.45853,64.861372893,13.91496,4.05853,14.49475,43.35,26.4,50.7561080068,132.4,56.86496,12.99853,58.3316848545,13.91496,4.05853,14.49475,42.95,8.94,43.8705607441,133.84,58.79496,12.898530000000001,60.1931839793,13.91496,4.05853,14.49475,44.88,8.84,45.7423217601,132.4,60.68496,14.71853,62.444371208,13.91496,4.05853,14.49475,46.77,10.66,47.9694538222,133.84
2020-04-10 20:30:00,59.99608,30.28469,67.2063394611,15.13608,4.41469,15.76675,44.86,25.87,51.7849061021,132.11,59.57608,12.38469,60.8497317542,15.13608,4.41469,15.76675,44.44,7.97,45.1490254601,133.53,61.52608,12.26469,62.7366012864,15.13608,4.41469,15.76675,46.39,7.85,47.0494909643,132.11,63.47608,14.57469,65.1278306161,15.13608,4.41469,15.76675,48.34,10.16,49.3961658431,133.53
2020-04-10 21:00:00,59.1812,30.68035,66.6610704202,14.8812,4.34035,15.50125,44.3,26.34,51.5391656898,132.55,58.8312,12.80035,60.2076328513,14.8812,4.34035,15.50125,43.95,8.46,44.7568329979,133.98,60.8012,12.69035,62.1114394018,14.8812,4.34035,15.50125,45.92,8.35,46.6729996893,132.55,62.6412,14.90035,64.3889770657,14.8812,4.34035,15.50125,47.76,10.56,48.9135073369,133.98
2020-04-10 21:30:00,57.2496,31.29405,65.2444194208,14.1396,4.12405,14.72875,43.11,27.17,50.9576392703,132.96,56.9596,12.72405,58.363494417,14.1396,4.12405,14.72875,42.82,8.6,43.6750775615,134.37,58.9296,12.62405,60.2666109431,14.1396,4.12405,14.72875,44.79,8.5,45.589407761,132.96,60.6696,15.39405,62.5921491847,14.1396,4.12405,14.72875,46.53,11.27,47.8753986929,134.37
2020-04-10 22:00:00,54.90064,31.24727,63.1701840654,14.15064,4.12727,14.74025,40.75,27.12,48.9495342164,133.56,54.87064,14.50727,56.7560394748,14.15064,4.12727,14.74025,40.72,10.38,42.022170339,134.97,56.84064,14.42727,58.6430258024,14.15064,4.12727,14.74025,42.69,10.3,43.9149871912,133.56,58.23064,15.23727,60.1912105865,14.15064,4.12727,14.74025,44.08,11.11,45.4585360521,134.97
2020-04-10 22:30:00,52.95392,32.00031,61.8719442354,15.22392,4.44031,15.85825,37.73,27.56,46.7237252368,134.02,52.93392,15.25031,55.0869480155,15.22392,4.44031,15.85825,37.71,10.81,39.2288184885,135.44,54.87392,15.17031,56.932287866,15.22392,4.44031,15.85825,39.65,10.73,41.0762145286,134.02,56.16392,15.87031,58.363110346,15.22392,4.44031,15.85825,40.94,11.43,42.505629039,135.44
2020-04-10 23:00:00,50.25304,32.68922,59.9495882676,14.36304,4.18922,14.961500000000001,35.89,28.5,45.8294894146,134.74,50.21304,14.84922,52.3626653318,14.36304,4.18922,14.961500000000001,35.85,10.66,37.4013114743,136.16,52.12304,14.78922,54.1805530338,14.36304,4.18922,14.961500000000001,37.76,10.6,39.2196073412,134.74,53.39304,16.39922,55.8547324499,14.36304,4.18922,14.961500000000001,39.03,12.21,40.8952931277,136.16
2020-04-10 23:30:00,47.11952,35.59986,59.0558989183,13.67952,3.98986,14.2495,33.44,31.61,46.0154941297,135.0,47.56952,14.80986,49.821593574,13.67952,3.98986,14.2495,33.89,10.82,35.5753355571,136.42,49.40952,13.66986,51.2656389705,13.67952,3.98986,14.2495,35.73,9.68,37.0180401966,135.0,50.31952,18.67986,53.6748662099,13.67952,3.98986,14.2495,36.64,14.69,39.4751276122,136.42
2020-04-11 00:00:00,43.19544,48.62742,65.0420787848,11.30544,3.29742,11.7765,31.89,45.33,55.4236501865,133.13,47.93544,19.95742,51.9240312481,11.30544,3.29742,11.7765,36.63,16.66,40.2406821513,134.58,49.45544,6.85742,49.928596562,11.30544,3.29742,11.7765,38.15,3.56,38.3157421956,133.13,47.55544,33.87742,58.3883503745,11.30544,3.29742,11.7765,36.25,30.58,47.4257198153,134.58
2020-04-11 00:30:00,42.0748,48.5914,64.2760682447,10.3248,3.0114,10.755,31.75,45.58,55.5481673865,133.53,46.9148,19.8214,50.9302106514,10.3248,3.0114,10.755,36.59,16.81,40.2666636313,134.99,48.4348,6.5614,48.8772116737,10.3248,3.0114,10.755,38.11,3.55,38.2749866101,133.53,46.4048,33.7314,57.3690928027,10.3248,3.0114,10.755,36.08,30.72,47.386546614,134.99
2020-04-11 01:00:00,40.8756,48.76205,63.6282342641,11.1156,3.24205,11.57875,29.76,45.52,54.3849979314,133.86,45.6556,19.73205,49.7371853703,11.1156,3.24205,11.57875,34.54,16.49,38.2744261877,135.32,47.1556,7.21205,47.7039230731,11.1156,3.24205,11.57875,36.04,3.9699999999999998,36.2579991174,133.86,45.0556,33.81205,56.3317123525,11.1156,3.24205,11.57875,33.94,30.57,45.6776586528,135.32
2020-04-11 01:30:00,41.28512,48.88816,63.9883842709,10.96512,3.19816,11.422,30.32,45.69,54.8350116258,133.86,46.08512,20.10816,50.280974374,10.96512,3.19816,11.422,35.12,16.91,38.9790007568,135.24,47.58512,6.73816,48.0598215311,10.96512,3.19816,11.422,36.62,3.54,36.790705348,133.86,45.52512,33.93816,56.7832304048,10.96512,3.19816,11.422,34.56,30.74,46.2530128748,135.24
2020-04-11 02:00:00,42.34872,48.03046,64.0338908192,9.97872,2.91046,10.3945,32.37,45.12,55.5304538069,133.65,47.29872,20.05046,51.3730460441,9.97872,2.91046,10.3945,37.32,17.14,41.0677732535,135.06,48.82872,6.16046,49.2158019771,9.97872,2.91046,10.3945,38.85,3.25,38.9857025075,133.65,46.73872,33.11046,57.2783598635,9.97872,2.91046,10.3945,36.76,30.2,47.5745478171,135.06
2020-04-11 02:30:00,42.14496,48.08353,63.9392173135,9.71496,2.83353,10.11975,32.43,45.25,55.6710642974,133.75,47.10496,20.14353,51.2312312702,9.71496,2.83353,10.11975,37.39,17.31,41.2025266216,135.13,48.66496,5.95353,49.0277763239,9.71496,2.83353,10.11975,38.95,3.12,39.0747603959,133.75,46.55496,33.12353,57.1360878978,9.71496,2.83353,10.11975,36.84,30.29,47.6934974603,135.13
2020-04-11 03:00:00,40.99288,48.49709,63.5010547091,9.21288,2.68709,9.59675,31.78,45.81,55.7541433438,134.42,45.99288,20.10709,50.1960165647,9.21288,2.68709,9.59675,36.78,17.42,40.6967418843,135.82,47.53288,5.88709,47.8960594388,9.21288,2.68709,9.59675,38.32,3.2,38.4533795654,134.42,45.36288,33.40709,56.3367068985,9.21288,2.68709,9.59675,36.15,30.72,47.4398661465,135.82
2020-04-11 03:30:00,40.22952,48.40861,62.9428931776,8.90952,2.59861,9.28075,31.32,45.81,55.4932293167,134.5,45.19952,20.07861,49.4585400893,8.90952,2.59861,9.28075,36.29,17.48,40.2804481107,135.85,46.73952,5.75861,47.0929327921,8.90952,2.59861,9.28075,37.83,3.16,37.9617504865,134.5,44.55952,33.27861,55.6148964412,8.90952,2.59861,9.28075,35.65,30.68,47.0338697111,135.85
2020-04-11 04:00:00,39.4216,48.77255,62.7122330974,8.5116,2.48255,8.86625,30.91,46.29,55.6614067375,134.88,44.4216,19.62255,48.5625680444,8.5116,2.48255,8.86625,35.91,17.14,39.7907991878,136.26,45.9616,6.09255,46.3636478295,8.5116,2.48255,8.86625,37.45,3.61,37.6235910035,134.88,43.7316,33.59255,55.144467121,8.5116,2.48255,8.86625,35.22,31.11,46.9923451213,136.26
2020-04-11 04:30:00,38.22952,49.11986,62.2435285459,8.15952,2.37986,8.4995,30.07,46.74,55.5772660357,134.88,43.20952,19.09986,47.2426425028,8.15952,2.37986,8.4995,35.05,16.72,38.8337597974,136.29,44.72952,6.43986,45.1907264408,8.15952,2.37986,8.4995,36.57,4.06,36.794680322,134.88,42.44952,33.95986,54.3620625018,8.15952,2.37986,8.4995,34.29,31.58,46.616526039600004,136.29
2020-04-11 05:00:00,38.2744,48.80295,62.021428749,7.4844,2.18295,7.79625,30.79,46.62,55.8699248254,134.88,43.3344,18.96295,47.301836075,7.4844,2.18295,7.79625,35.85,16.78,39.5827096091,136.25,44.8644,6.16295,45.2857189417,7.4844,2.18295,7.79625,37.38,3.98,37.5912862243,134.88,42.5744,33.66295,54.2749826169,7.4844,2.18295,7.79625,35.09,31.48,47.1412611202,136.25
2020-04-11 05:30:00,38.83824,48.25157,61.940478636899996,7.30824,2.13157,7.61275,31.53,46.12,55.8676588019,134.54,43.89824,19.14157,47.8900321274,7.30824,2.13157,7.61275,36.59,17.01,40.3505662909,135.88,45.42824,5.7715700000000005,45.7934057454,7.30824,2.13157,7.61275,38.12,3.64,38.2933936861,134.54,43.17824,33.15157,54.4370003119,7.30824,2.13157,7.61275,35.87,31.02,47.4225399995,135.88
2020-04-11 06:00:00,38.9052,48.09985,61.8644498647,7.4052,2.15985,7.71375,31.5,45.94,55.7021866716,134.2,43.9052,18.96985,47.8280440334,7.4052,2.15985,7.71375,36.5,16.81,40.1848989049,135.55,45.4352,5.9098500000000005,45.8179410937,7.4052,2.15985,7.71375,38.03,3.75,38.2144396793,134.2,43.2452,33.08985,54.4525986163,7.4052,2.15985,7.71375,35.84,30.93,47.341002313,135.55
2020-04-11 06:30:00,39.50808,47.26569,61.6030343121,7.04808,2.05569,7.34175,32.46,45.21,55.6560481889,133.51,44.53808,18.78569,48.3377980349,7.04808,2.05569,7.34175,37.49,16.73,41.0535382154,134.87,46.05808,5.65569,46.4040252851,7.04808,2.05569,7.34175,39.01,3.6,39.1757590865,133.51,43.90808,32.40569,54.5714965313,7.04808,2.05569,7.34175,36.86,30.35,47.7470637841,134.87
2020-04-11 07:00:00,40.42816,46.82613,61.86374198,7.11816,2.07613,7.41475,33.31,44.75,55.7863657178,132.99,45.42816,18.88613,49.1975977804,7.11816,2.07613,7.41475,38.31,16.81,41.8357765555,134.35,46.97816,5.41613,47.2893432093,7.11816,2.07613,7.41475,39.86,3.34,39.9996899988,132.99,44.89816,32.08613,55.1848213711,7.11816,2.07613,7.41475,37.78,30.01,48.248611379,134.35
2020-04-11 07:30:00,43.9868,34.8574,56.1237642091,7.1568,2.0874,7.455,36.83,32.77,49.2982940881,133.81,46.0168,10.5274,47.2056356064,7.1568,2.0874,7.455,38.86,8.44,39.7659804355,135.16,47.5568,18.1774,50.9123471959,7.1568,2.0874,7.455,40.4,16.09,43.4861828631,133.81,47.8168,18.5374,51.2843208106,7.1568,2.0874,7.455,40.66,16.45,43.861578859,135.16
2020-04-11 08:00:00,46.86968,27.20699,54.1939776005,7.90968,2.30699,8.23925,38.96,24.9,46.2373398889,134.8,46.62968,5.04699,46.9020166407,7.90968,2.30699,8.23925,38.72,2.74,38.8168262484,136.12,48.18968,26.06699,54.7880755837,7.90968,2.30699,8.23925,40.28,23.76,46.7655428708,134.8,50.17968,10.59699,51.2864161544,7.90968,2.30699,8.23925,42.27,8.29,43.075248113,136.12
2020-04-11 08:30:00,47.6872,36.63835,60.1368251121,8.2572,2.40835,8.60125,39.43,34.23,52.2151108397,133.85,49.8672,11.57835,51.1937088377,8.2572,2.40835,8.60125,41.61,9.17,42.608461601,135.21,51.4572,15.11835,53.6321539616,8.2572,2.40835,8.60125,43.2,12.71,45.0309238191,133.85,51.7872,20.37835,55.6524144361,8.2572,2.40835,8.60125,43.53,17.97,47.093330738,135.21
2020-04-11 09:00:00,48.40072,39.10021,62.2210263381,7.92072,2.31021,8.25075,40.48,36.79,54.7004067627,133.22,51.87072,14.02021,53.7320935918,7.92072,2.31021,8.25075,43.95,11.71,45.4832562599,134.58,53.51072,10.92021,54.6136259679,7.92072,2.31021,8.25075,45.59,8.61,46.3959071471,133.22,52.89072,23.58021,57.9090197272,7.92072,2.31021,8.25075,44.97,21.27,49.7464953539,134.58
2020-04-11 09:30:00,50.19,37.69625,62.7697647284,8.01,2.33625,8.34375,42.18,35.36,55.0407303731,132.77,53.82,14.22625,55.6684703316,8.01,2.33625,8.34375,45.81,11.89,47.3278797328,134.11,55.49,10.62625,56.4982945677,8.01,2.33625,8.34375,47.48,8.29,48.1982831644,132.77,54.79,22.24625,59.1340827194,8.01,2.33625,8.34375,46.78,19.91,50.8406972808,134.11
2020-04-11 10:00:00,50.86408,36.59619,62.6612779694,7.80408,2.27619,8.12925,43.06,34.32,55.0638356819,132.39,54.63408,13.966190000000001,56.3909315454,7.80408,2.27619,8.12925,46.83,11.69,48.2670177243,133.82,56.36408,10.65619,57.3625653154,7.80408,2.27619,8.12925,48.56,8.38,49.277763748,132.39,55.51408,21.20619,59.4265561223,7.80408,2.27619,8.12925,47.71,18.93,51.3282475836,133.82
2020-04-11 10:30:00,51.53448,36.45089,63.1226584569,7.85448,2.29089,8.18175,43.68,34.16,55.4513119773,131.91,55.30448,14.58089,57.1942992025,7.85448,2.29089,8.18175,47.45,12.29,49.015779092,133.37,57.01448,9.90089,57.8677678199,7.85448,2.29089,8.18175,49.16,7.61,49.7455294474,131.91,56.22448,21.18089,60.0817963485,7.85448,2.29089,8.18175,48.37,18.89,51.9277286235,133.37
2020-04-11 11:00:00,52.63584,36.80712,64.2284651475,7.87584,2.29712,8.204,44.76,34.51,56.519002999,131.27,56.18584,16.49712,58.557694497,7.87584,2.29712,8.204,48.31,14.2,50.3537098931,132.71,57.89584,7.78712,58.4171852044,7.87584,2.29712,8.204,50.02,5.49,50.3203785757,131.27,57.38584,21.65712,61.3364938613,7.87584,2.29712,8.204,49.51,19.36,53.1606028935,132.71
2020-04-11 11:30:00,52.14648,36.60189,63.7099185996,6.7264800000000005,1.9618900000000001,7.00675,45.42,34.64,57.1218522109,131.37,55.88648,16.27189,58.2071563552,6.7264800000000005,1.9618900000000001,7.00675,49.16,14.31,51.2004072249,132.82,57.57648,7.36189,58.0452278276,6.7264800000000005,1.9618900000000001,7.00675,50.85,5.4,51.1359218163,131.37,56.95648,21.42189,60.8517706001,6.7264800000000005,1.9618900000000001,7.00675,50.23,19.46,53.8678429121,132.82
2020-04-11 12:00:00,50.20816,36.54488,62.0998195231,6.42816,1.87488,6.696,43.78,34.67,55.845297922,131.54,53.98816,15.77488,56.2456065769,6.42816,1.87488,6.696,47.56,13.9,49.5496074657,132.96,55.64816,7.76488,56.1872856864,6.42816,1.87488,6.696,49.22,5.89,49.5711660141,131.54,54.89816,21.31488,58.8908488715,6.42816,1.87488,6.696,48.47,19.44,52.2231222736,132.96
2020-04-11 12:30:00,51.05408,36.43119,62.7196196534,6.4840800000000005,1.89119,6.75425,44.57,34.54,56.3870242166,131.54,54.79408,15.841190000000001,57.0380092891,6.4840800000000005,1.89119,6.75425,48.31,13.95,50.2837806852,132.96,56.45408,7.70119,56.9769381071,6.4840800000000005,1.89119,6.75425,49.97,5.8100000000000005,50.3066297818,131.54,55.80408,21.23119,59.7064382915,6.4840800000000005,1.89119,6.75425,49.32,19.34,52.9763909681,132.96
2020-04-11 13:00:00,50.66032,36.50426,62.4422054435,6.70032,1.95426,6.9795,43.96,34.55,55.9122893468,131.54,54.38032,15.92426,56.663932619,6.70032,1.95426,6.9795,47.68,13.97,49.6844372012,132.96,56.04032,7.74426,56.5728824495,6.70032,1.95426,6.9795,49.34,5.79,49.6785637876,131.54,55.36032,21.29426,59.3145053039,6.70032,1.95426,6.9795,48.66,19.34,52.3624980306,132.96
2020-04-11 13:30:00,49.77368,37.64274,62.4050886984,7.72368,2.25274,8.0455,42.05,35.39,54.9604821667,131.8,53.51368,16.20274,55.9128136535,7.72368,2.25274,8.0455,45.79,13.95,47.8678033755,133.22,55.13368,8.19274,55.7390676191,7.72368,2.25274,8.0455,47.41,5.94,47.7806624065,131.8,54.34368,22.35274,58.7612163034,7.72368,2.25274,8.0455,46.62,20.1,50.7684390148,133.22
2020-04-11 14:00:00,48.47272,38.39996,61.8398052406,7.78272,2.26996,8.107,40.69,36.13,54.4155584369,132.41,52.18272,16.23996,54.651372969,7.78272,2.26996,8.107,44.4,13.97,46.5459010011,133.83,53.80272,8.37996,54.4514132874,7.78272,2.26996,8.107,46.02,6.11,46.4238354727,132.41,52.96272,22.96996,57.7292713638,7.78272,2.26996,8.107,45.18,20.7,49.6963016733,133.83
2020-04-11 14:30:00,48.10408,38.14869,61.3948292722,7.74408,2.25869,8.06675,40.36,35.89,54.0094593567,132.64,51.86408,15.84869,54.2315753871,7.74408,2.25869,8.06675,44.12,13.59,46.1655986639,134.05,53.47408,8.81869,54.1963700368,7.74408,2.25869,8.06675,45.73,6.5600000000000005,46.1981222562,132.64,52.57408,22.65869,57.24901851,7.74408,2.25869,8.06675,44.83,20.4,49.2533135941,134.05
2020-04-11 15:00:00,47.39424,38.43957,61.0230655323,7.64424,2.22957,7.96275,39.75,36.21,53.7701273943,132.87,51.18424,15.60957,53.5115417453,7.64424,2.22957,7.96275,43.54,13.38,45.549489569,134.31,52.78424,9.08957,53.5611452003,7.64424,2.22957,7.96275,45.14,6.86,45.6582873091,132.87,51.82424,22.89957,56.6581164332,7.64424,2.22957,7.96275,44.18,20.67,48.7762370422,134.31
2020-04-11 15:30:00,46.86504,38.74772,60.8088626715,7.53504,2.19772,7.849,39.33,36.55,53.6912599964,132.99,50.58504,15.28772,52.8446842606,7.53504,2.19772,7.849,43.05,13.09,44.9961176103,134.44,52.19504,9.38772,53.0325512058,7.53504,2.19772,7.849,44.66,7.19,45.2350715706,132.99,51.26504,23.19772,56.2693392479,7.53504,2.19772,7.849,43.73,21.0,48.5109564944,134.44
2020-04-11 16:00:00,47.52,38.6925,61.280175883,7.38,2.1525,7.6875,40.14,36.54,54.2806705928,132.9,51.17,15.1225,53.3578382831,7.38,2.1525,7.6875,43.79,12.97,45.6703952249,134.35,52.79,9.4225,53.6243191682,7.38,2.1525,7.6875,45.41,7.27,45.9882702436,132.9,51.99,23.1825,56.9244095819,7.38,2.1525,7.6875,44.61,21.03,49.3184853782,134.35
2020-04-11 16:30:00,49.5588,38.43215,62.7144705077,7.1388,2.08215,7.43625,42.42,36.35,55.8639320134,132.8,53.0688,15.12215,55.1813098255,7.1388,2.08215,7.43625,45.93,13.04,47.7452248921,134.25,54.7088,9.25215,55.4856294644,7.1388,2.08215,7.43625,47.57,7.17,48.107315452,132.8,54.1788,22.95215,58.8399826569,7.1388,2.08215,7.43625,47.04,20.87,51.4618159415,134.25
2020-04-11 17:00:00,52.24464,37.27927,64.181355396,6.85464,1.99927,7.14025,45.39,35.28,57.4885249419,132.67,55.82464,14.88927,57.7761264906,6.85464,1.99927,7.14025,48.97,12.89,50.6380588096,134.14,57.50464,9.26927,58.2469139772,6.85464,1.99927,7.14025,50.65,7.27,51.1690863706,132.67,57.08464,21.81927,61.1124919085,6.85464,1.99927,7.14025,50.23,19.82,53.9989379525,134.14
2020-04-11 17:30:00,55.37408,36.85619,66.5181740366,7.08408,2.06619,7.37925,48.29,34.79,59.5169572475,132.27,59.06408,14.77619,60.8843275167,7.08408,2.06619,7.37925,51.98,12.71,53.5113492635,133.76,60.81408,9.38619,61.5341603417,7.08408,2.06619,7.37925,53.73,7.32,54.2263340085,132.27,60.39408,21.49619,64.10562443,7.08408,2.06619,7.37925,53.31,19.43,56.7404705655,133.76
2020-04-11 18:00:00,56.96264,36.60452,67.7099198065,6.8726400000000005,2.00452,7.159,50.09,34.6,60.8783056597,131.9,60.57264,15.05452,62.415409067,6.8726400000000005,2.00452,7.159,53.7,13.05,55.2629396612,133.4,62.30264,8.85452,62.9287015232,6.8726400000000005,2.00452,7.159,55.43,6.85,55.8516553022,131.9,62.11264,21.34452,65.6777632217,6.8726400000000005,2.00452,7.159,55.24,19.34,58.5277130939,133.4
2020-04-11 18:30:00,59.196,29.4805,66.1306759095,6.996,2.0405,7.2875,52.2,27.44,58.9728208584,131.9,60.426,7.9105,60.9415907755,6.996,2.0405,7.2875,53.43,5.87,53.75148184,133.44,62.126,16.1705,64.1959885526,6.996,2.0405,7.2875,55.13,14.13,56.911982921,131.9,63.686,13.4805,65.0970850058,6.996,2.0405,7.2875,56.69,11.44,57.8327735804,133.44
2020-04-11 19:00:00,59.89584,23.42212,64.3125754002,6.55584,1.91212,6.829,53.34,21.51,57.5137870428,132.32,59.33584,2.10212,59.3730647432,6.55584,1.91212,6.829,52.78,0.19,52.7803419845,133.78,61.03584,22.03212,64.8905854204,6.55584,1.91212,6.829,54.48,20.12,58.0765425968,132.32,63.78584,7.3821200000000005,64.2115961505,6.55584,1.91212,6.829,57.23,5.47,57.4908149186,133.78
2020-04-11 19:30:00,58.72736,23.99298,63.4394664373,6.38736,1.86298,6.6535,52.34,22.13,56.8261603489,132.65,58.16736,2.35298,58.214931798,6.38736,1.86298,6.6535,51.78,0.49,51.7823184108,134.12,59.85736,22.68298,64.0111015985,6.38736,1.86298,6.6535,53.47,20.82,57.3804261051,132.65,62.58736,7.88298,63.0818437068,6.38736,1.86298,6.6535,56.2,6.02,56.5215038724,134.12
2020-04-11 20:00:00,57.63856,24.39333,62.5878434471,6.38856,1.86333,6.65475,51.25,22.53,55.9835993841,132.37,57.06856,2.84333,57.1393477908,6.38856,1.86333,6.65475,50.68,0.98,50.6894742526,133.87,58.74856,23.09333,63.1244421168,6.38856,1.86333,6.65475,52.36,21.23,56.5002876099,132.37,61.42856,8.39333,61.9993223524,6.38856,1.86333,6.65475,55.04,6.53,55.4260092375,133.87
2020-04-11 20:30:00,59.57368,23.94899,64.207300759,6.37368,1.85899,6.6392500000000005,53.2,22.09,57.6038896256,132.15,59.01368,2.37899,59.0616120722,6.37368,1.85899,6.6392500000000005,52.64,0.52,52.6425683264,133.59,60.70368,22.55899,64.7599011377,6.37368,1.85899,6.6392500000000005,54.33,20.7,58.1398219812,132.15,63.45368,7.97899,63.9533719749,6.37368,1.85899,6.6392500000000005,57.08,6.12,57.4071493805,133.59
2020-04-11 21:00:00,58.672,24.7185,63.6663790886,6.612,1.9285,6.8875,52.06,22.79,56.8298134785,132.29,58.092,2.4685,58.1444232601,6.612,1.9285,6.8875,51.48,0.54,51.4828320899,133.71,59.782,22.6985,63.9461447333,6.612,1.9285,6.8875,53.17,20.77,57.0827627222,132.29,62.512,8.7285,63.1184351537,6.612,1.9285,6.8875,55.9,6.8,56.3120768575,133.71
2020-04-11 21:30:00,56.59104,25.20322,61.9495609884,7.21104,2.10322,7.5115,49.38,23.1,54.5160013207,132.95,56.11104,3.8932200000000003,56.2459418256,7.21104,2.10322,7.5115,48.9,1.79,48.9327507913,134.39,57.76104,24.35322,62.6850625448,7.21104,2.10322,7.5115,50.55,22.25,55.2301095418,132.95,60.32104,9.05322,60.9966282597,7.21104,2.10322,7.5115,53.11,6.95,53.5628098591,134.39
2020-04-11 22:00:00,54.40552,25.50536,60.0873031114,8.07552,2.35536,8.412,46.33,23.15,51.7918082326,133.59,54.04552,5.50536,54.3251987645,8.07552,2.35536,8.412,45.97,3.15,46.0777972564,135.02,55.66552,26.14536,61.499837125,8.07552,2.35536,8.412,47.59,23.79,53.2050016446,133.59,58.01552,9.21536,58.7428584664,8.07552,2.35536,8.412,49.94,6.86,50.4089595211,135.02
2020-04-11 22:30:00,51.7396,26.9253,58.3263061427,10.2696,2.9953000000000003,10.6975,41.47,23.93,47.879074761300004,133.68,51.4096,6.8553,51.8646518377,10.2696,2.9953000000000003,10.6975,41.14,3.86,41.3206873128,135.09,52.9796,27.5553,59.7171045367,10.2696,2.9953000000000003,10.6975,42.71,24.56,49.2680190387,133.68,55.1296,10.6253,56.1441875553,10.2696,2.9953000000000003,10.6975,44.86,7.63,45.5042470545,135.09
2020-04-11 23:00:00,49.31216,27.12313,56.2792439969,7.38216,2.15313,7.68975,41.93,24.97,48.8019036514,134.14,49.03216,5.57313,49.3478722162,7.38216,2.15313,7.68975,41.65,3.42,41.7901770755,135.52,50.61216,26.41313,57.0897904731,7.38216,2.15313,7.68975,43.23,24.26,49.5719729283,134.14,52.75216,10.72313,53.8309938759,7.38216,2.15313,7.68975,45.37,8.57,46.1723055521,135.52
2020-04-11 23:30:00,46.76008,27.73919,54.3688122315,6.82008,1.9891900000000002,7.10425,39.94,25.75,47.5212173666,134.64,46.43008,5.41919,46.7452665953,6.82008,1.9891900000000002,7.10425,39.61,3.43,39.758231852,136.02,48.01008,26.43919,54.8087451915,6.82008,1.9891900000000002,7.10425,41.19,24.45,47.9000897703,134.64,50.10008,11.18919,51.3343548597,6.82008,1.9891900000000002,7.10425,43.28,9.2,44.2470157186,136.02
2020-04-12 00:00:00,43.7284,33.9312,55.348887071,6.5184,1.9012,6.79,37.21,32.03,49.0968939954,134.49,44.8584,8.2612,45.6127556282,6.5184,1.9012,6.79,38.34,6.36,38.8639318649,135.9,46.3984,21.0012,50.9299707834,6.5184,1.9012,6.79,39.88,19.1,44.2179194445,134.49,47.3584,17.3712,50.4437968436,6.5184,1.9012,6.79,40.84,15.47,43.6718044051,135.9
2020-04-12 00:30:00,40.74584,42.48212,58.8638598548,6.31584,1.84212,6.579,34.43,40.64,53.2638198029,134.02,43.94584,11.97212,45.547431438,6.31584,1.84212,6.579,37.63,10.13,38.9696522951,135.42,45.49584,12.34212,47.1402098362,6.31584,1.84212,6.579,39.18,10.5,40.5625738828,134.02,44.82584,26.90212,52.2788675489,6.31584,1.84212,6.579,38.51,25.06,45.9458779435,135.42
2020-04-12 01:00:00,39.84864,42.24502,58.0737102711,6.18864,1.80502,6.4465,33.66,40.44,52.6154844129,134.5,43.09864,11.68502,44.6545906067,6.18864,1.80502,6.4465,36.91,9.88,38.209455636,135.94,44.63864,12.70502,46.411482569,6.18864,1.80502,6.4465,38.45,10.9,39.9651410607,134.5,43.86864,26.54502,51.2747078222,6.18864,1.80502,6.4465,37.68,24.74,45.0760468542,135.94
2020-04-12 01:30:00,39.94064,42.37727,58.2330467712,6.47064,1.88727,6.74025,33.47,40.49,52.5326660279,134.68,43.13064,11.82727,44.7228847735,6.47064,1.88727,6.74025,36.66,9.94,37.9836701755,136.1,44.68064,12.76727,46.4689441892,6.47064,1.88727,6.74025,38.21,10.88,39.7288119631,134.68,43.96064,26.63727,51.4011869733,6.47064,1.88727,6.74025,37.49,24.75,44.9228516459,136.1
2020-04-12 02:00:00,40.48152,42.15961,58.4481494734,6.10152,1.77961,6.3557500000000005,34.38,40.38,53.0332801173,134.68,43.75152,11.80961,45.317351982,6.10152,1.77961,6.3557500000000005,37.65,10.03,38.9631030592,136.05,45.30152,12.55961,47.0103341582,6.10152,1.77961,6.3557500000000005,39.2,10.78,40.6552382849,134.68,44.56152,26.41961,51.804679878,6.10152,1.77961,6.3557500000000005,38.46,24.64,45.6760462387,136.05
2020-04-12 02:30:00,39.9988,42.3809,58.2755925431,5.7288,1.6709,5.9675,34.27,40.71,53.2140676889,134.97,43.3088,11.6109,44.8382108948,5.7288,1.6709,5.9675,37.58,9.94,38.8723552155,136.37,44.8688,12.6509,46.6181776161,5.7288,1.6709,5.9675,39.14,10.98,40.6509532484,134.97,44.0788,26.5709,51.4679836039,5.7288,1.6709,5.9675,38.35,24.9,45.7245284284,136.37
2020-04-12 03:00:00,38.86904,42.68222,57.7284520375,5.93904,1.73222,6.1865,32.93,40.95,52.5479533379,135.33,42.13904,11.66222,43.7230610485,5.93904,1.73222,6.1865,36.2,9.93,37.5372468356,136.67,43.67904,12.83222,45.5249866057,5.93904,1.73222,6.1865,37.74,11.1,39.3385002256,135.33,42.85904,26.76222,50.5283457977,5.93904,1.73222,6.1865,36.92,25.03,44.6047901015,136.67
2020-04-12 03:30:00,38.55808,39.35444,55.0953489961,5.87808,1.7144400000000002,6.123,32.68,37.64,49.8472867867,134.92,41.01808,10.42444,42.3220017981,5.87808,1.7144400000000002,6.123,35.14,8.71,36.2033658656,136.23,42.75808,16.23444,45.7363143181,5.87808,1.7144400000000002,6.123,36.88,14.52,39.6353983202,134.92,42.54808,23.20444,48.4642667065,5.87808,1.7144400000000002,6.123,36.67,21.49,42.5030469496,136.23
2020-04-12 04:00:00,38.72112,28.77241,48.2408199688,5.87112,1.7124100000000002,6.11575,32.85,27.06,42.5601468513,133.08,38.68112,6.18241,39.1720721671,5.87112,1.7124100000000002,6.11575,32.81,4.47,33.1130940868,134.37,40.92112,28.16241,49.6755412559,5.87112,1.7124100000000002,6.11575,35.05,26.45,43.9101924387,133.08,42.74112,12.12241,44.4269756236,5.87112,1.7124100000000002,6.11575,36.87,10.41,38.3114212736,134.37
2020-04-12 04:30:00,38.2832,29.00135,48.0279262936,5.8332,1.7013500000000001,6.07625,32.45,27.3,42.4062790162,133.2,38.2332,6.34135,38.7555196335,5.8332,1.7013500000000001,6.07625,32.4,4.64,32.7305606429,134.53,40.4532,28.39135,49.4219601499,5.8332,1.7013500000000001,6.07625,34.62,26.69,43.7138479203,133.2,42.2832,12.30135,44.0362602189,5.8332,1.7013500000000001,6.07625,36.45,10.6,37.9600118546,134.53
2020-04-12 05:00:00,37.89032,29.02926,47.7323190915,5.86032,1.70926,6.1045,32.03,27.32,42.09873276,133.26,37.87032,6.35926,38.4005380776,5.86032,1.70926,6.1045,32.01,4.65,32.345982749,134.57,40.07032,28.41926,49.1251960184,5.86032,1.70926,6.1045,34.21,26.71,43.4021681486,133.26,41.86032,12.30926,43.6326056092,5.86032,1.70926,6.1045,36.0,10.6,37.5281227881,134.57
2020-04-12 05:30:00,38.5972,28.79835,48.1569186157,5.8572,1.70835,6.10125,32.74,27.09,42.4944196336,133.26,38.5772,6.14835,39.0640828327,5.8572,1.70835,6.10125,32.72,4.44,33.0198728041,134.53,40.7972,28.178350000000002,49.5825668614,5.8572,1.70835,6.10125,34.94,26.47,43.8345126584,133.26,42.6172,12.09835,44.3011942115,5.8572,1.70835,6.10125,36.76,10.39,38.2001269631,134.53
2020-04-12 06:00:00,38.73576,28.88918,48.3222911693,5.82576,1.6991800000000001,6.0685,32.91,27.19,42.6891578741,133.36,38.67576,6.20918,39.1710138731,5.82576,1.6991800000000001,6.0685,32.85,4.51,33.158145304,134.7,40.90576,28.27918,49.7291988941,5.82576,1.6991800000000001,6.0685,35.08,26.58,44.0125300341,133.36,42.75576,12.16918,44.4538407233,5.82576,1.6991800000000001,6.0685,36.93,10.47,38.3854894459,134.7
2020-04-12 06:30:00,38.6356,29.03705,48.3307341147,5.9556000000000004,1.73705,6.20375,32.68,27.3,42.5825363265,133.51,38.5856,6.31705,39.0992793803,5.9556000000000004,1.73705,6.20375,32.63,4.58,32.9498603942,134.87,40.8156,28.42705,49.739424756,5.9556000000000004,1.73705,6.20375,34.86,26.69,43.9041649505,133.51,42.6556,12.28705,44.3899967229,5.9556000000000004,1.73705,6.20375,36.7,10.55,38.1862868056,134.87
2020-04-12 07:00:00,39.22456,28.78758,48.6548134253,6.09456,1.77758,6.3485,33.13,27.01,42.7450231021,133.28,39.16456,6.12758,39.6410140719,6.09456,1.77758,6.3485,33.07,4.35,33.3548707088,134.62,41.404560000000004,28.18758,50.0886938844,6.09456,1.77758,6.3485,35.31,26.41,44.0940381458,133.28,43.27456,12.06758,44.9256500259,6.09456,1.77758,6.3485,37.18,10.29,38.5776684106,134.62
2020-04-12 07:30:00,40.74944,28.47317,49.7115506715,6.31944,1.8431700000000002,6.58275,34.43,26.63,43.5267940469,132.92,40.659440000000004,5.96317,41.094396912,6.31944,1.8431700000000002,6.58275,34.34,4.12,34.5862689517,134.22,42.93944,27.86317,51.1874178872,6.31944,1.8431700000000002,6.58275,36.62,26.02,44.9228761323,132.92,44.86944,11.83317,46.4035619124,6.31944,1.8431700000000002,6.58275,38.55,9.99,39.8233926229,134.22
2020-04-12 08:00:00,42.28224,28.28482,50.8706090179,6.46224,1.88482,6.7315000000000005,35.82,26.4,44.497554989,132.6,42.20224,5.84482,42.6050581721,6.46224,1.88482,6.7315000000000005,35.74,3.96,35.9587152162,133.92,44.52224,27.61482,52.3909165624,6.46224,1.88482,6.7315000000000005,38.06,25.73,45.9412287602,132.6,46.50224,11.74482,47.9624761856,6.46224,1.88482,6.7315000000000005,40.04,9.86,41.2361637401,133.92
2020-04-12 08:30:00,44.29936,27.72273,52.2588083969,6.48936,1.89273,6.75975,37.81,25.83,45.7906649875,132.23,44.17936,5.16273,44.4799913564,6.48936,1.89273,6.75975,37.69,3.27,37.8315873312,133.53,46.64936,26.87273,53.8359211499,6.48936,1.89273,6.75975,40.16,24.98,47.2950948831,132.23,48.65936,11.24273,49.9412884642,6.48936,1.89273,6.75975,42.17,9.35,43.1941130248,133.53
2020-04-12 09:00:00,45.84272,27.55871,53.4886667796,6.85272,1.99871,7.13825,38.99,25.56,46.6211722289,131.98,45.75272,5.01871,46.0271532626,6.85272,1.99871,7.13825,38.9,3.02,39.0170526821,133.35,48.27272,26.60871,55.1205854837,6.85272,1.99871,7.13825,41.42,24.61,48.1795444146,131.98,50.27272,11.13871,51.4919142843,6.85272,1.99871,7.13825,43.42,9.14,44.3715674729,133.35
2020-04-12 09:30:00,47.69336,26.497230000000002,54.5596901179,7.05336,2.05723,7.34725,40.64,24.44,47.4228130756,131.05,47.67336,4.63723,47.898362767,7.05336,2.05723,7.34725,40.62,2.58,40.7018525377,132.38,50.22336,25.91723,56.516269344,7.05336,2.05723,7.34725,43.17,23.86,49.3249277749,131.05,52.21336,10.26723,53.2132593849,7.05336,2.05723,7.34725,45.16,8.21,45.9002145964,132.38
2020-04-12 10:00:00,49.37792,31.47356,58.5556484261,7.17792,2.09356,7.477,42.2,29.38,51.4200777907,131.55,50.74792,8.303560000000001,51.4227624015,7.17792,2.09356,7.477,43.57,6.21,44.0103283332,132.89,52.99792,18.47356,56.1253235483,7.17792,2.09356,7.477,45.82,16.38,48.6598068225,131.55,54.00792,15.62356,56.2223358622,7.17792,2.09356,7.477,46.83,13.53,48.7453567019,132.89
2020-04-12 10:30:00,49.66144,39.18792,63.2609808397,7.50144,2.18792,7.814,42.16,37.0,56.0933650265,132.86,53.20144,14.70792,55.1970663061,7.50144,2.18792,7.814,45.7,12.52,47.3839677528,134.26,54.91144,9.89792,55.7963714161,7.50144,2.18792,7.814,47.41,7.71,48.0328241935,132.86,54.26144,23.73792,59.2266216899,7.50144,2.18792,7.814,46.76,21.55,51.4868925067,134.26
2020-04-12 11:00:00,50.28184,38.66887,63.4314191932,7.64184,2.22887,7.96025,42.64,36.44,56.089599749,132.49,53.89184,15.02887,55.9481666551,7.64184,2.22887,7.96025,46.25,12.8,47.9885663466,133.93,55.57184,9.54887,56.3862600219,7.64184,2.22887,7.96025,47.93,7.32,48.485743265400004,132.49,54.90184,23.28887,59.6370983639,7.64184,2.22887,7.96025,47.26,21.06,51.7400347893,133.93
2020-04-12 11:30:00,51.208,38.42275,64.0200514024,7.518,2.19275,7.83125,43.69,36.23,56.7576338478,132.0,54.728,15.59275,56.9059560728,7.518,2.19275,7.83125,47.21,13.4,49.0748825775,133.4,56.408,8.742750000000001,57.0815043737,7.518,2.19275,7.83125,48.89,6.55,49.3268142089,132.0,55.908,23.15275,60.5124309259,7.518,2.19275,7.83125,48.39,20.96,52.7343692481,133.4
2020-04-12 12:00:00,51.81832,38.15701,64.3513457494,7.49832,2.18701,7.8107500000000005,44.32,35.97,57.0797976521,131.86,55.33832,15.847010000000001,57.5626388065,7.49832,2.18701,7.8107500000000005,47.84,13.66,49.7519969448,133.27,57.00832,8.44701,57.6307255478,7.49832,2.18701,7.8107500000000005,49.51,6.26,49.9041851952,131.86,56.54832,22.88701,61.0043254332,7.49832,2.18701,7.8107500000000005,49.05,20.7,53.239012951,133.27
2020-04-12 12:30:00,53.1196,38.01905,65.3233500906,7.5396,2.19905,7.85375,45.58,35.82,57.9707581458,131.76,56.6096,15.87905,58.7944813827,7.5396,2.19905,7.85375,49.07,13.68,50.9412141591,133.19,58.2796,8.38905,58.8802847825,7.5396,2.19905,7.85375,50.74,6.19,51.1161784565,131.76,57.9396,22.78905,62.260244523,7.5396,2.19905,7.85375,50.4,20.59,54.4436231344,133.19
2020-04-12 13:00:00,53.75624,37.851820000000004,65.7456737455,7.68624,2.24182,8.0065,46.07,35.61,58.2281461151,131.68,57.32624,16.05182,59.5311575383,7.68624,2.24182,8.0065,49.64,13.81,51.525194808,133.15,59.00624,8.27182,59.5832137858,7.68624,2.24182,8.0065,51.32,6.03,51.6730422948,131.68,58.61624,22.64182,62.8372151249,7.68624,2.24182,8.0065,50.93,20.4,54.8636938239,133.15
2020-04-12 13:30:00,52.66216,38.34313,65.1421423816,7.62216,2.22313,7.93975,45.04,36.12,57.7343571888,131.95,56.28216,15.75313,58.4452105742,7.62216,2.22313,7.93975,48.66,13.53,50.5060045935,133.44,57.94216,8.60313,58.57736552,7.62216,2.22313,7.93975,50.32,6.38,50.7228429803,131.95,57.45216,23.08313,61.915923471,7.62216,2.22313,7.93975,49.83,20.86,54.0200749722,133.44
2020-04-12 14:00:00,51.85232,38.63026,64.6603439293,7.61232,2.22026,7.9295,44.24,36.41,57.2962974371,132.34,55.47232,15.71026,57.6540593146,7.61232,2.22026,7.9295,47.86,13.49,49.724839869,133.79,57.12232,8.80026,57.7962284085,7.61232,2.22026,7.9295,49.51,6.58,49.9453351175,132.34,56.59232,23.28026,61.1936368314,7.61232,2.22026,7.9295,48.98,21.06,53.3157012521,133.79
2020-04-12 14:30:00,51.17584,38.65337,64.1330617705,7.48584,2.18337,7.79775,43.69,36.47,56.9111324786,132.55,54.77584,14.99337,56.7907896728,7.48584,2.18337,7.79775,47.29,12.81,48.9942874221,134.03,56.41584,9.49337,57.2090121997,7.48584,2.18337,7.79775,48.93,7.31,49.4730330584,132.55,55.88584,23.25337,60.530540464,7.48584,2.18337,7.79775,48.4,21.07,52.7873554935,134.03
2020-04-12 15:00:00,51.15216,38.54813,64.0507751644,7.02216,2.04813,7.31475,44.13,36.5,57.2687253219,132.31,54.57216,15.03813,56.606236414,7.02216,2.04813,7.31475,47.55,12.99,49.2924192955,133.72,56.21216,9.11813,56.9468807448,7.02216,2.04813,7.31475,49.19,7.07,49.6954826921,132.31,55.87216,23.19813,60.49670651,7.02216,2.04813,7.31475,48.85,21.15,53.2319922603,133.72
2020-04-12 15:30:00,51.444,38.81575,64.4449189934,6.534,1.90575,6.80625,44.91,36.91,58.1313701886,132.05,54.904,14.77575,56.8574709608,6.534,1.90575,6.80625,48.37,12.87,50.0529100053,133.47,56.534,9.02575,57.2499547516,6.534,1.90575,6.80625,50.0,7.12,50.5043998083,132.05,56.244,23.56575,60.9814078967,6.534,1.90575,6.80625,49.71,21.66,54.2239771688,133.47
2020-04-12 16:00:00,52.35848,38.81164,65.1747944178,6.82848,1.99164,7.113,45.53,36.82,58.5550450431,131.88,55.82848,14.79164,57.754755587700004,6.82848,1.99164,7.113,49.0,12.8,50.6442494268,133.32,57.47848,9.12164,58.1977661032,6.82848,1.99164,7.113,50.65,7.13,51.149383183,131.88,57.16848,23.60164,61.8487875079,6.82848,1.99164,7.113,50.34,21.61,54.7823666886,133.32
2020-04-12 16:30:00,54.2968,38.5524,66.5915162464,6.5568,1.9123999999999999,6.83,47.74,36.64,60.1797075433,132.08,57.6368,15.0224,59.562347301,6.5568,1.9123999999999999,6.83,51.08,13.11,52.7355525239,133.57,59.3068,8.7924,59.9550066633,6.5568,1.9123999999999999,6.83,52.75,6.88,53.1967752782,132.08,59.2868,23.2924,63.6981989698,6.5568,1.9123999999999999,6.83,52.73,21.38,56.899536905,133.57
2020-04-12 17:00:00,56.36496,36.93478,67.388327546,6.32496,1.84478,6.5885,50.04,35.09,61.1171800724,131.66,59.38496,14.01478,61.0162890764,6.32496,1.84478,6.5885,53.06,12.17,54.4377855905,133.14,61.07496,9.554780000000001,61.8178336716,6.32496,1.84478,6.5885,54.75,7.71,55.2902034722,131.66,61.40496,21.34478,65.008989731,6.32496,1.84478,6.5885,55.08,19.5,58.4299272633,133.14
2020-04-12 17:30:00,59.82576,23.88918,64.4190537081,6.06576,1.76918,6.3185,53.76,22.12,58.1328822612,132.58,59.23576,2.33918,59.2819283243,6.06576,1.76918,6.3185,53.17,0.5700000000000001,53.1730552066,134.06,60.93576,22.64918,65.0088624839,6.06576,1.76918,6.3185,54.87,20.88,58.7085283413,132.58,63.74576,7.8091800000000005,64.2223108448,6.06576,1.76918,6.3185,57.68,6.04,57.9953791263,134.06
2020-04-12 18:00:00,59.59976,24.49993,64.4389475555,7.19976,2.09993,7.49975,52.4,22.4,56.9870160651,132.28,58.93976,3.09993,59.0212239357,7.19976,2.09993,7.49975,51.74,1.0,51.7496628008,133.81,60.60976,23.31993,64.9412206727,7.19976,2.09993,7.49975,53.41,21.22,57.4710057333,132.28,63.42976,8.50993,63.9980731137,7.19976,2.09993,7.49975,56.23,6.41,56.5941781458,133.81
