Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-12 18:30:00,58.69704,25.49372,63.9943143115,9.16704,2.6737200000000003,9.549,49.53,22.82,54.5341480175,132.19,57.95704,4.11372,58.1028499972,9.16704,2.6737200000000003,9.549,48.79,1.44,48.8112456305,133.78,59.60704,24.29372,64.3675698547,9.16704,2.6737200000000003,9.549,50.44,21.62,54.8782106122,132.19,62.40704,9.55372,63.1340811876,9.16704,2.6737200000000003,9.549,53.24,6.88,53.6826973987,133.78
2020-04-12 19:00:00,57.82048,27.97014,64.2303404868,16.56048,4.83014,17.2505,41.26,23.14,47.3058896967,132.19,56.55048,6.67014,56.9424934109,16.56048,4.83014,17.2505,39.99,1.8399999999999999,40.0323082023,133.67,58.07048,26.87014,63.9858192965,16.56048,4.83014,17.2505,41.51,22.04,46.9983159273,132.19,61.17048,12.00014,62.3364338365,16.56048,4.83014,17.2505,44.61,7.17,45.1825298097,133.67
2020-04-12 19:30:00,56.45272,29.95621,63.9084040871,23.23272,6.77621,24.20075,33.22,23.18,40.5077869057,132.19,55.27272,10.30621,56.2253638562,23.23272,6.77621,24.20075,32.04,3.5300000000000002,32.2338719362,133.67,56.64272,30.48621,64.3257858806,23.23272,6.77621,24.20075,33.41,23.71,40.9681852173,132.19,59.44272,14.02621,61.0751301919,23.23272,6.77621,24.20075,36.21,7.25,36.9286690797,133.67
2020-04-12 20:00:00,55.86656,30.43733,63.6199935851,23.47656,6.84733,24.45475,32.39,23.59,40.0699413526,131.72,54.68656,10.90733,55.7636951104,23.47656,6.84733,24.45475,31.21,4.06,31.472967766,133.27,56.03656,30.93733,64.0094871418,23.47656,6.84733,24.45475,32.56,24.09,40.5028603928,131.72,58.81656,14.61733,60.6057263512,23.47656,6.84733,24.45475,35.34,7.77,36.1840918084,133.27
2020-04-12 20:30:00,56.54088,44.42609,71.9065267125,24.02088,7.00609,25.02175,32.52,37.42,49.5762725505,133.73,58.06088,10.53609,59.0091092871,24.02088,7.00609,25.02175,34.04,3.5300000000000002,34.2225437395,135.24,59.99088,13.58609,61.5100603533,24.02088,7.00609,25.02175,35.97,6.58,36.5668880273,133.73,59.47088,29.06609,66.1938301948,24.02088,7.00609,25.02175,35.45,22.06,41.753396269,135.24
2020-04-12 21:00:00,55.13168,46.63424,72.2097949035,24.87168,7.25424,25.908,30.26,39.38,49.6633869163,135.27,57.27168,9.16424,58.000246765,24.87168,7.25424,25.908,32.4,1.9100000000000001,32.4562490131,136.84,59.33168,9.39424,60.0707915446,24.87168,7.25424,25.908,34.46,2.14,34.5263841142,135.27,57.96168,31.06424,65.7612602921,24.87168,7.25424,25.908,33.09,23.81,40.7659686503,136.84
2020-04-12 21:30:00,53.6844,46.10795,70.7669262902,24.4044,7.11795,25.42125,29.28,38.99,48.7600092289,135.05,55.8744,8.57795,56.5290173412,24.4044,7.11795,25.42125,31.47,1.46,31.5038489712,136.59,57.8944,8.80795,58.5605800395,24.4044,7.11795,25.42125,33.49,1.69,33.5326139751,135.05,56.4644,30.60795,64.2267473142,24.4044,7.11795,25.42125,32.06,23.49,39.7444801199,136.59
2020-04-12 22:00:00,51.80768,41.67224,66.4876777576,24.48768,7.14224,25.508,27.32,34.53,44.0307086021,134.55,53.14768,8.26224,53.7860623136,24.48768,7.14224,25.508,28.66,1.12,28.6818758103,136.04,54.67768,17.45224,57.3953776118,24.48768,7.14224,25.508,30.19,10.31,31.901915303,134.55,54.53768,25.93224,60.3890686399,24.48768,7.14224,25.508,30.05,18.79,35.4410298947,136.04
2020-04-12 22:30:00,50.26768,36.69099,62.2339810695,24.27768,7.08099,25.28925,25.99,29.61,39.3983781392,133.7,50.75768,7.86099,51.3628001842,24.27768,7.08099,25.28925,26.48,0.78,26.4914854246,135.14,51.82768,26.32099,58.1283315498,24.27768,7.08099,25.28925,27.55,19.24,33.603275138,133.7,52.93768,20.820990000000002,56.8850735111,24.27768,7.08099,25.28925,28.66,13.74,31.7833793043,135.14
2020-04-12 23:00:00,47.98264,37.45827,60.8724546307,23.82264,6.94827,24.81525,24.16,30.51,38.9174215487,135.01,48.56264,7.35827,49.1169435242,23.82264,6.94827,24.81525,24.74,0.41000000000000003,24.743397099,136.5,49.63264,26.89827,56.4527756834,23.82264,6.94827,24.81525,25.81,19.95,32.6214438675,135.01,50.61264,21.29827,54.9113433888,23.82264,6.94827,24.81525,26.79,14.35,30.3912257074,136.5
2020-04-12 23:30:00,45.38792,38.29856,59.3872290985,24.33792,7.09856,25.352,21.05,31.2,37.6369831416,135.01,45.94792,7.51856,46.5589958741,24.33792,7.09856,25.352,21.61,0.42,21.6140810584,136.42,46.99792,27.03856,54.2207359891,24.33792,7.09856,25.352,22.66,19.94,30.1840885236,135.01,47.87792,22.13856,52.748564553,24.33792,7.09856,25.352,23.54,15.04,27.9344446875,136.42
2020-04-13 00:00:00,44.00288,31.43584,54.0783273114,24.60288,7.17584,25.628,19.4,24.26,31.0629618678,134.05,42.65288,15.12584,45.2554881534,24.60288,7.17584,25.628,18.05,7.95,19.7232096779,135.52,43.95288,34.78584,56.0527459167,24.60288,7.17584,25.628,19.35,27.61,33.7154949541,134.05,46.45288,14.88584,48.7796913971,24.60288,7.17584,25.628,21.85,7.71,23.1703819563,135.52
2020-04-13 00:30:00,43.0332,26.6351,50.6091380509,24.7032,7.2051,25.7325,18.33,19.43,26.7116790936,133.1,40.6732,18.8551,44.831060597,24.7032,7.2051,25.7325,15.97,11.65,19.7677363398,134.56,42.0532,40.2551,58.2146434005,24.7032,7.2051,25.7325,17.35,33.05,37.3272688527,133.1,45.4432,9.9851,46.5272677927,24.7032,7.2051,25.7325,20.74,2.7800000000000002,20.9254868522,134.56
2020-04-13 01:00:00,42.07232,26.49901,49.7220035916,24.68232,7.19901,25.71075,17.39,19.3,25.9788779588,133.27,39.73232,18.65901,43.8955112371,24.68232,7.19901,25.71075,15.05,11.46,18.9165033767,134.65,41.10232,40.15901,57.464308867,24.68232,7.19901,25.71075,16.42,32.96,36.8236065588,133.27,44.44232,9.77901,45.5054814672,24.68232,7.19901,25.71075,19.76,2.58,19.9277193878,134.65
2020-04-13 01:30:00,42.71712,27.87166,51.0057033306,24.65712,7.19166,25.6845,18.06,20.68,27.4558918996,133.9,40.48712,17.67166,44.1757224395,24.65712,7.19166,25.6845,15.83,10.48,18.9847122707,135.26,41.88712,39.08166,57.2879304064,24.65712,7.19166,25.6845,17.23,31.89,36.2469998759,133.9,45.17712,10.68166,46.4227318439,24.65712,7.19166,25.6845,20.52,3.49,20.8146703073,135.26
2020-04-13 02:00:00,42.56856,39.47208,58.0527983822,24.41856,7.12208,25.436,18.15,32.35,37.0937326243,132.96,43.09856,9.40208,44.1121863253,24.41856,7.12208,25.436,18.68,2.2800000000000002,18.818629068,134.28,44.54856,25.89208,51.5264398615,24.41856,7.12208,25.436,20.13,18.77,27.5232592547,132.96,45.51856,23.39208,51.1774238429,24.41856,7.12208,25.436,21.1,16.27,26.644378394,134.28
2020-04-13 02:30:00,42.00488,39.33809,57.5490683562,23.92488,6.97809,24.92175,18.08,32.36,37.0682613566,132.68,42.53488,8.77809,43.4312201148,23.92488,6.97809,24.92175,18.61,1.8,18.6968473278,134.06,43.98488,26.12809,51.1600112946,23.92488,6.97809,24.92175,20.06,19.15,27.7331227957,132.68,44.92488,23.36809,50.6390409986,23.92488,6.97809,24.92175,21.0,16.39,26.6389207739,134.06
2020-04-13 03:00:00,41.38544,40.35117,57.8011380888,24.89544,7.26117,25.93275,16.49,33.09,36.9711806682,133.04,41.82544,9.19117,42.8234169254,24.89544,7.26117,25.93275,16.93,1.9300000000000002,17.0396537524,134.37,43.23544,26.39117,50.6536980482,24.89544,7.26117,25.93275,18.34,19.13,26.501179219,133.04,44.19544,24.32117,50.445576882,24.89544,7.26117,25.93275,19.3,17.06,25.7591459486,134.37
2020-04-13 03:30:00,40.97488,40.45184,57.5785737093,25.03488,7.30184,26.078,15.94,33.15,36.7832312338,133.28,41.41488,9.31184,42.4488238895,25.03488,7.30184,26.078,16.38,2.01,16.5028633879,134.58,42.80488,26.42184,50.3027969481,25.03488,7.30184,26.078,17.77,19.12,26.1026301357,133.28,43.76488,24.33184,50.0739768662,25.03488,7.30184,26.078,18.73,17.03,25.3146953369,134.58
2020-04-13 04:00:00,40.7204,40.3222,57.3064637628,24.3504,7.1022,25.365,16.37,33.22,37.0343799732,133.46,41.2104,9.1122,42.2057964858,24.3504,7.1022,25.365,16.86,2.01,16.9793904484,134.74,42.6304,26.2722,50.0757376081,24.3504,7.1022,25.365,18.28,19.17,26.4886258609,133.46,43.5404,24.1822,49.805072322,24.3504,7.1022,25.365,19.19,17.08,25.6901245618,134.74
2020-04-13 04:30:00,40.56456,40.13633,57.0649499593,23.88456,6.96633,24.87975,16.68,33.17,37.1277699303,134.18,41.17456,8.61633,42.0664418969,23.88456,6.96633,24.87975,17.29,1.65,17.368552041,135.5,42.61456,26.72633,50.3020619782,23.88456,6.96633,24.87975,18.73,19.76,27.2262832572,134.18,43.41456,23.81633,49.5180936089,23.88456,6.96633,24.87975,19.53,16.85,25.7942512975,135.5
2020-04-13 05:00:00,40.03584,39.26212,56.0747942609,20.95584,6.11212,21.829,19.08,33.15,38.248776451,134.18,40.82584,7.68212,41.5423179348,20.95584,6.11212,21.829,19.87,1.57,19.931929159,135.4,42.32584,25.97212,49.6591154674,20.95584,6.11212,21.829,21.37,19.86,29.1735582334,134.18,43.07584,22.94212,48.804393878,20.95584,6.11212,21.829,22.12,16.83,27.7946631568,135.4
2020-04-13 05:30:00,40.7424,39.35695,56.647265345,21.4524,6.25695,22.34625,19.29,33.1,38.310756975,134.31,41.4224,7.98695,42.1853836306,21.4524,6.25695,22.34625,19.97,1.73,20.0447948356,135.61,42.9424,26.00695,50.203696737,21.4524,6.25695,22.34625,21.49,19.75,29.1870279405,134.31,43.7724,22.97695,49.4364565181,21.4524,6.25695,22.34625,22.32,16.72,27.8880045898,135.61
2020-04-13 06:00:00,40.9408,39.74065,57.0567118494,22.3908,6.53065,23.32375,18.55,33.21,38.0395399552,134.17,41.6208,8.39065,42.4581440958,22.3908,6.53065,23.32375,19.23,1.8599999999999999,19.3197437871,135.44,43.1108,26.10065,50.3962796947,22.3908,6.53065,23.32375,20.72,19.57,28.5009350724,134.17,43.9408,23.40065,49.7833739823,22.3908,6.53065,23.32375,21.55,16.87,27.367853405,135.44
2020-04-13 06:30:00,41.78752,39.08261,57.2157953031,21.19752,6.18261,22.08075,20.59,32.9,38.8118293823,134.3,42.53752,8.10261,43.302342853,21.19752,6.18261,22.08075,21.34,1.92,21.4261989163,135.59,44.08752,25.74261,51.0528293962,21.19752,6.18261,22.08075,22.89,19.56,30.1088973561,134.3,44.91752,22.70261,50.3288396823,21.19752,6.18261,22.08075,23.72,16.52,28.9058609974,135.59
2020-04-13 07:00:00,42.4776,39.4318,57.9587211125,22.4976,6.5618,23.435,19.98,32.87,38.4660538657,134.21,43.1076,8.6218,43.9613536302,22.4976,6.5618,23.435,20.61,2.06,20.7126941753,135.48,44.6376,25.9418,51.6284061443,22.4976,6.5618,23.435,22.14,19.38,29.4238678627,134.21,45.5676,23.0618,51.0710562746,22.4976,6.5618,23.435,23.07,16.5,28.3632667371,135.48
2020-04-13 07:30:00,44.31816,39.35488,59.2697721069,22.98816,6.70488,23.946,21.33,32.65,38.9998897434,134.36,44.98816,8.83488,45.8474606145,22.98816,6.70488,23.946,22.0,2.13,22.1028708543,135.67,46.54816,26.03488,53.3342870581,22.98816,6.70488,23.946,23.56,19.33,30.4749487284,134.36,47.51816,22.96488,52.7765217043,22.98816,6.70488,23.946,24.53,16.26,29.4297213714,135.67
2020-04-13 08:00:00,46.0712,39.41035,60.6278084427,23.7612,6.93035,24.75125,22.31,32.48,39.4041431832,134.18,46.7012,9.40035,47.6378910277,23.7612,6.93035,24.75125,22.94,2.47,23.0725919654,135.46,48.2812,25.85035,54.7660010277,23.7612,6.93035,24.75125,24.52,18.92,30.9709024731,134.18,49.3312,23.06035,54.455000097,23.7612,6.93035,24.75125,25.57,16.13,30.232462685,135.46
2020-04-13 08:30:00,48.10016,39.37338,62.1601837566,24.56016,7.16338,25.5835,23.54,32.21,39.8950585913,134.0,48.71016,10.35338,49.7983148776,24.56016,7.16338,25.5835,24.15,3.19,24.359774219,135.32,50.33016,25.28338,56.3238342964,24.56016,7.16338,25.5835,25.77,18.12,31.50281416,134.0,51.44016,23.05338,56.3697471189,24.56016,7.16338,25.5835,26.88,15.89,31.2254143287,135.32
2020-04-13 09:00:00,49.38336,39.10223,62.9896867421,25.41336,7.41223,26.47225,23.97,31.69,39.7343302448,133.92,50.01336,11.09223,51.2286418409,25.41336,7.41223,26.47225,24.6,3.68,24.8737291133,135.21,51.65336,25.00223,57.3862449047,25.41336,7.41223,26.47225,26.24,17.59,31.5902785679,133.92,52.74336,22.77223,57.4494254389,25.41336,7.41223,26.47225,27.33,15.36,31.3505741574,135.21
2020-04-13 09:30:00,51.21536,38.49198,64.067508335,25.51536,7.44198,26.5785,25.7,31.05,40.3062340091,133.21,51.89536,11.39198,53.1310229325,25.51536,7.44198,26.5785,26.38,3.95,26.674086676,134.48,53.56536,24.54198,58.9199166178,25.51536,7.44198,26.5785,28.05,17.1,32.8513698345,133.21,54.69536,22.32198,59.0749794469,25.51536,7.44198,26.5785,29.18,14.88,32.7549507708,134.48
2020-04-13 10:00:00,53.2828,37.20165,64.9847638956,25.1028,7.32165,26.14875,28.18,29.88,41.0722144521,133.04,53.8428,11.83165,55.1274437423,25.1028,7.32165,26.14875,28.74,4.51,29.0917118781,134.25,55.5828,23.79165,60.4606505552,25.1028,7.32165,26.14875,30.48,16.47,34.645220449600004,133.04,56.9428,21.01165,60.6957322022,25.1028,7.32165,26.14875,31.84,13.69,34.6583568566,134.25
2020-04-13 10:30:00,54.75792,36.81231,65.9816335829,25.44792,7.42231,26.50825,29.31,29.39,41.5072066032,132.95,55.31792,12.07231,56.6198988154,25.44792,7.42231,26.50825,29.87,4.65,30.2297767111,134.2,57.08792,23.73231,61.8243734126,25.44792,7.42231,26.50825,31.64,16.31,35.5964281916,132.95,58.48792,20.61231,62.0137412955,25.44792,7.42231,26.50825,33.04,13.19,35.5755210784,134.2
2020-04-13 11:00:00,54.75288,36.93209,66.0443573673,26.13288,7.62209,27.22175,28.62,29.31,40.9656014236,133.01,55.59288,12.40209,56.9594605229,26.13288,7.62209,27.22175,29.46,4.78,29.8452676316,134.24,57.35288,23.80209,62.0958318461,26.13288,7.62209,27.22175,31.22,16.18,35.1636289367,133.01,58.43288,20.72209,61.9984393276,26.13288,7.62209,27.22175,32.3,13.1,34.8554156481,134.24
2020-04-13 11:30:00,54.44528,36.63029,65.6206267858,24.99528,7.29029,26.03675,29.45,29.34,41.5708804333,133.01,55.35528,12.04029,56.6495861164,24.99528,7.29029,26.03675,30.36,4.75,30.7293361464,134.24,57.13528,23.51029,61.783282177,24.99528,7.29029,26.03675,32.14,16.22,36.0009444321,133.01,58.18528,20.43029,61.6678486585,24.99528,7.29029,26.03675,33.19,13.14,35.6964381977,134.24
2020-04-13 12:00:00,55.80096,36.26528,66.5501139774,24.60096,7.17528,25.626,31.2,29.09,42.65756791,132.89,56.50096,12.07528,57.7769060092,24.60096,7.17528,25.626,31.9,4.9,32.2741382534,134.12,58.34096,23.20528,62.7865641169,24.60096,7.17528,25.626,33.74,16.03,37.3543638682,132.89,59.67096,20.06528,62.9542606088,24.60096,7.17528,25.626,35.07,12.89,37.3638461618,134.12
2020-04-13 12:30:00,57.07608,35.66594,67.3033296669,24.70608,7.20594,25.735500000000002,32.37,28.46,43.1020707159,132.41,57.84608,11.96594,59.070743109,24.70608,7.20594,25.735500000000002,33.14,4.76,33.480101553,133.68,59.70608,23.23594,64.068126995,24.70608,7.20594,25.735500000000002,35.0,16.03,38.4962452715,132.41,61.00608,19.59594,64.0760693352,24.70608,7.20594,25.735500000000002,36.3,12.39,38.3562524238,133.68
2020-04-13 13:00:00,55.7368,35.5899,66.1304155155,24.1368,7.0399,25.1425,31.6,28.55,42.5871165965,132.41,56.5868,11.4899,57.7415252331,24.1368,7.0399,25.1425,32.45,4.45,32.7537020808,133.68,58.4368,23.3799,62.9402837478,24.1368,7.0399,25.1425,34.3,16.34,37.9932309761,132.41,59.6168,19.5499,62.7404290091,24.1368,7.0399,25.1425,35.48,12.51,37.6208785118,133.68
2020-04-13 13:30:00,54.17832,35.72576,64.8969975084,23.36832,6.81576,24.342,30.81,28.91,42.2497834314,132.41,55.33832,10.83576,56.3892131103,23.36832,6.81576,24.342,31.97,4.02,32.2217519697,133.68,57.17832,23.60576,61.8594550833,23.36832,6.81576,24.342,33.81,16.79,37.7494397309,132.41,57.99832,19.69576,61.2513516977,23.36832,6.81576,24.342,34.63,12.88,36.9476832833,133.68
2020-04-13 14:00:00,52.70624,35.79682,63.7131074195,22.44624,6.54682,23.3815,30.26,29.25,42.085984603,132.9,53.85624,9.97682,54.7725435255,22.44624,6.54682,23.3815,31.41,3.43,31.5967245138,134.18,55.70624,24.07682,60.686723723200004,22.44624,6.54682,23.3815,33.26,17.53,37.5969214165,132.9,56.50624,19.66682,59.8309198312,22.44624,6.54682,23.3815,34.06,13.12,36.4995616412,134.18
2020-04-13 14:30:00,52.3268,36.1249,63.5853945356,22.0968,6.4449,23.0175,30.23,29.68,42.3645523994,133.35,53.4368,9.8149,54.3306898194,22.0968,6.4449,23.0175,31.34,3.37,31.5206678229,134.64,55.2768,24.1849,60.3360092006,22.0968,6.4449,23.0175,33.18,17.74,37.6247259126,133.35,56.1268,19.9049,59.5518490246,22.0968,6.4449,23.0175,34.03,13.46,36.5952524243,134.64
2020-04-13 15:00:00,51.53928,36.54354,63.1801210718,21.26928,6.20354,22.1555,30.27,30.34,42.8577705906,133.61,52.64928,9.84354,53.5615717119,21.26928,6.20354,22.1555,31.38,3.64,31.5904099372,134.91,54.47928,23.74354,59.4285086558,21.26928,6.20354,22.1555,33.21,17.54,37.5573654561,133.61,55.33928,20.27354,58.936002028,21.26928,6.20354,22.1555,34.07,14.07,36.8609522395,134.91
2020-04-13 15:30:00,51.16992,37.05706,63.1790029096,22.54992,6.57706,23.4895,28.62,30.48,41.8107019793,133.47,52.33992,10.03706,53.2936187461,22.54992,6.57706,23.4895,29.79,3.46,29.9902600856,134.79,54.10992,24.24706,59.2942101815,22.54992,6.57706,23.4895,31.56,17.67,36.1699115288,133.47,54.84992,20.81706,58.6673990479,22.54992,6.57706,23.4895,32.3,14.24,35.2996827181,134.79
2020-04-13 16:00:00,51.89888,36.23634,63.2974413531,21.99888,6.41634,22.9155,29.9,29.82,42.2284548616,132.88,53.17888,9.45634,54.0131062266,21.99888,6.41634,22.9155,31.18,3.04,31.3278470374,134.18,54.98888,24.34634,60.1375190297,21.99888,6.41634,22.9155,32.99,17.93,37.5476364103,132.88,55.66888,20.13634,59.1987870573,21.99888,6.41634,22.9155,33.67,13.72,36.3580431267,134.18
2020-04-13 16:30:00,54.02856,35.54958,64.6750178496,20.15856,5.87958,20.9985,33.87,29.67,45.0276115289,132.59,55.32856,8.85958,56.0333981608,20.15856,5.87958,20.9985,35.17,2.98,35.2960238554,133.91,57.20856,23.76958,61.9500788591,20.15856,5.87958,20.9985,37.05,17.89,41.1430990568,132.59,58.07856,19.53958,61.2773556728,20.15856,5.87958,20.9985,37.92,13.66,40.3053594451,133.91
2020-04-13 17:00:00,56.98288,34.72334,66.7289963498,18.42288,5.37334,19.1905,38.56,29.35,48.4592210008,132.1,58.23288,9.31334,58.9729312062,18.42288,5.37334,19.1905,39.81,3.94,40.0044959973,133.37,60.22288,22.12334,64.1579102547,18.42288,5.37334,19.1905,41.8,16.75,45.0311281227,132.1,61.35288,18.82334,64.1754938668,18.42288,5.37334,19.1905,42.93,13.45,44.9876360793,133.37
2020-04-13 17:30:00,59.85416,35.49163,69.5857476022,18.31416,5.34163,19.07725,41.54,30.15,51.3282972638,131.16,60.76416,10.88163,61.7308108805,18.31416,5.34163,19.07725,42.45,5.54,42.809976641,132.46,62.77416,20.15163,65.9293815788,18.31416,5.34163,19.07725,44.46,14.81,46.8617936063,131.16,64.41416,19.83163,67.3979046927,18.31416,5.34163,19.07725,46.1,14.49,48.3235977551,132.46
2020-04-13 18:00:00,61.66272,34.83496,70.822069131,19.18272,5.59496,19.982,42.48,29.24,51.5706117862,130.92,62.35272,10.85496,63.2905352166,19.18272,5.59496,19.982,43.17,5.26,43.4892687913,132.21,64.39272,20.59496,67.6060261101,19.18272,5.59496,19.982,45.21,15.0,47.6334346862,130.92,66.27272,19.21496,69.0020876786,19.18272,5.59496,19.982,47.09,13.62,49.0201234189,132.21
2020-04-13 18:30:00,61.84912,34.02016,70.5881359097,16.86912,4.92016,17.572,44.98,29.1,53.5724780088,131.11,62.82912,9.73016,63.5780963351,16.86912,4.92016,17.572,45.96,4.8100000000000005,46.2110127567,132.42,64.98912,20.47016,68.1367240833,16.86912,4.92016,17.572,48.12,15.55,50.5701186473,131.11,66.65912,18.36016,69.1414040529,16.86912,4.92016,17.572,49.79,13.44,51.5720631738,132.42
2020-04-13 19:00:00,61.02976,34.04493,69.8833947684,15.71976,4.58493,16.37475,45.31,29.46,54.045237533,131.24,61.97976,9.13493,62.6493223887,15.71976,4.58493,16.37475,46.26,4.55,46.4832238555,132.58,64.12976,20.41493,67.3007836846,15.71976,4.58493,16.37475,48.41,15.83,50.9324749055,131.24,65.85976,18.40493,68.3831078232,15.71976,4.58493,16.37475,50.14,13.82,52.0097298589,132.58
2020-04-13 19:30:00,59.99352,34.09061,69.0028414789,15.293520000000001,4.46061,15.93075,44.7,29.63,53.6286015108,131.15,60.97352,8.82061,61.6082243046,15.293520000000001,4.46061,15.93075,45.68,4.36,45.8876018114,132.47,63.08352,20.46061,66.3186780414,15.293520000000001,4.46061,15.93075,47.79,16.0,50.3972628225,131.15,64.76352,18.46061,67.3432078562,15.293520000000001,4.46061,15.93075,49.47,14.0,51.4128476161,132.47
2020-04-13 20:00:00,58.92528,34.18404,68.1229565844,14.10528,4.11404,14.693,44.82,30.07,53.9725606211,131.39,59.96528,8.14404,60.5157846599,14.10528,4.11404,14.693,45.86,4.03,46.0367299012,132.71,62.06528,20.49404,65.3613391616,14.10528,4.11404,14.693,47.96,16.38,50.680035517,131.39,63.72528,18.54404,66.3686125409,14.10528,4.11404,14.693,49.62,14.43,51.6756161066,132.71
2020-04-13 20:30:00,61.60128,27.60079,67.5020096461,11.59128,3.38079,12.07425,50.01,24.22,55.5662532478,131.39,61.29128,9.17079,61.9735781867,11.59128,3.38079,12.07425,49.7,5.79,50.0361279477,132.71,63.48128,24.59079,68.0777486648,11.59128,3.38079,12.07425,51.89,21.21,56.0574366164,131.39,66.18128,11.67079,67.2024490749,11.59128,3.38079,12.07425,54.59,8.29,55.2158690958,132.71
2020-04-13 21:00:00,63.41344,19.39642,66.3135392017,10.27344,2.99642,10.7015,53.14,16.4,55.6131243503,132.07,60.79344,10.79642,61.7446761418,10.27344,2.99642,10.7015,50.52,7.8,51.1185915299,133.29,63.03344,31.73642,70.5720547572,10.27344,2.99642,10.7015,52.76,28.74,60.0799900133,132.07,67.32344,3.06642,67.3932378288,10.27344,2.99642,10.7015,57.05,0.07,57.0500429448,133.29
2020-04-13 21:30:00,61.62568,20.44874,64.9297728554,11.51568,3.35874,11.9955,50.11,17.09,52.9441233755,132.83,59.06568,12.22874,60.3182943712,11.51568,3.35874,11.9955,47.55,8.87,48.3702325816,134.12,61.24568,33.42874,69.7747373814,11.51568,3.35874,11.9955,49.73,30.07,58.1143510675,132.83,65.40568,3.89874,65.52177615,11.51568,3.35874,11.9955,53.89,0.54,53.8927054433,134.12
2020-04-13 22:00:00,58.53032,21.66676,62.4119127106,12.88032,3.75676,13.417,45.65,17.91,49.0376447232,132.69,56.08032,13.55676,57.6956500353,12.88032,3.75676,13.417,43.2,9.8,44.2976297334,133.99,58.14032,34.74676,67.7320761545,12.88032,3.75676,13.417,45.26,30.99,54.8529643684,132.69,62.09032,5.18676,62.3065832557,12.88032,3.75676,13.417,49.21,1.43,49.2307728966,133.99
2020-04-13 22:30:00,55.7912,22.50785,60.1602967834,13.2612,3.8678500000000002,13.81375,42.53,18.64,46.4354444363,133.07,53.3712,14.28785,55.250589563,13.2612,3.8678500000000002,13.81375,40.11,10.42,41.4413863185,134.41,55.3712,35.59785,65.8268692409,13.2612,3.8678500000000002,13.81375,42.11,31.73,52.726132041,133.07,59.2612,5.94785,59.5589350565,13.2612,3.8678500000000002,13.81375,46.0,2.08,46.047002074,134.41
2020-04-13 23:00:00,52.81152,23.36211,57.7481153663,12.28152,3.58211,12.79325,40.53,19.78,45.0991053126,133.77,50.48152,13.78211,52.3290590166,12.28152,3.58211,12.79325,38.2,10.2,39.5383358274,135.08,52.44152,35.33211,63.2334643758,12.28152,3.58211,12.79325,40.16,31.75,51.1946100679,133.77,56.18152,6.62211,56.5704475001,12.28152,3.58211,12.79325,43.9,3.04,44.0051315189,135.08
2020-04-13 23:30:00,49.77128,23.87954,55.2033761961,12.34128,3.59954,12.8555,37.43,20.28,42.5709208263,134.15,47.58128,13.88954,49.5671012654,12.34128,3.59954,12.8555,35.24,10.29,36.7116017085,135.41,49.46128,35.58954,60.9346664605,12.34128,3.59954,12.8555,37.12,31.99,49.00259687,134.15,53.02128,7.20954,53.5091917324,12.34128,3.59954,12.8555,40.68,3.61,40.8398641036,135.41
2020-04-14 00:00:00,45.35784,37.32312,58.7396708877,9.50784,2.77312,9.904,35.85,34.55,49.7888039623,133.3,46.64784,6.22312,47.0611113256,9.50784,2.77312,9.904,37.14,3.45,37.2998941017,134.64,48.57784,20.46312,52.7119134466,9.50784,2.77312,9.904,39.07,17.69,42.888238481,133.3,49.54784,20.91312,53.7805451516,9.50784,2.77312,9.904,40.04,18.14,43.9574931041,134.64
2020-04-14 00:30:00,43.7048,37.6564,57.6898084934,9.9648,2.9064,10.38,33.74,34.75,48.4350090327,133.57,44.9848,6.1664,45.405470155,9.9648,2.9064,10.38,35.02,3.26,35.171408843,134.91,46.8748,20.8164,51.2890766538,9.9648,2.9064,10.38,36.91,17.91,41.0257992,133.57,47.7548,21.5764,52.4028812185,9.9648,2.9064,10.38,37.79,18.67,42.1503618015,134.91
2020-04-14 01:00:00,42.68512,37.34816,56.7177619869,8.80512,2.5681599999999998,9.172,33.88,34.78,48.5541223791,133.87,44.09512,5.67816,44.4592072444,8.80512,2.5681599999999998,9.172,35.29,3.11,35.4267723622,135.23,46.00512,20.72816,50.4591684751,8.80512,2.5681599999999998,9.172,37.2,18.16,41.3959611556,133.87,46.74512,21.20816,51.3312019575,8.80512,2.5681599999999998,9.172,37.94,18.64,42.2716595369,135.23
2020-04-14 01:30:00,43.75672,36.88571,57.2294168008,8.79672,2.56571,9.16325,34.96,34.32,48.9904480486,133.87,45.19672,5.91571,45.5822237672,8.79672,2.56571,9.16325,36.4,3.35,36.5538301687,135.12,47.13672,20.47571,51.391877494,8.79672,2.56571,9.16325,38.34,17.91,42.3169434151,133.87,47.89672,20.70571,52.1806689624,8.79672,2.56571,9.16325,39.1,18.14,43.1030114957,135.12
2020-04-14 02:00:00,44.8472,36.6721,57.9319796507,8.4072,2.4521,8.7575,36.44,34.22,49.988818749800004,133.34,46.2672,6.1421,46.6731099055,8.4072,2.4521,8.7575,37.86,3.69,38.0393966829,134.63,48.2172,19.8721,52.1516896586,8.4072,2.4521,8.7575,39.81,17.42,43.4544876854,133.34,49.0872,20.6221,53.2430672694,8.4072,2.4521,8.7575,40.68,18.17,44.553465634,134.63
2020-04-14 02:30:00,44.91448,36.57714,57.924068264,7.94448,2.31714,8.2755,36.97,34.26,50.4036556214,133.52,46.36448,6.01714,46.753299129,7.94448,2.31714,8.2755,38.42,3.7,38.5977512298,134.82,48.33448,19.75714,52.2165351,7.94448,2.31714,8.2755,40.39,17.44,43.994382596,133.52,49.19448,20.50714,53.2976514816,7.94448,2.31714,8.2755,41.25,18.19,45.0825753479,134.82
2020-04-14 03:00:00,44.15696,36.51703,57.3003542438,7.56696,2.20703,7.88225,36.59,34.31,50.1597866822,133.65,45.60696,5.95703,45.9943584243,7.56696,2.20703,7.88225,38.04,3.75,38.2243914275,134.97,47.58696,19.63703,51.4794299625,7.56696,2.20703,7.88225,40.02,17.43,43.6509484433,133.65,48.40696,20.38703,52.5248966554,7.56696,2.20703,7.88225,40.84,18.18,44.7036687532,134.97
2020-04-14 03:30:00,43.74928,36.16479,56.7617083628,6.8392800000000005,1.99479,7.12425,36.91,34.17,50.2984791023,134.03,45.26928,5.90479,45.6527573829,6.8392800000000005,1.99479,7.12425,38.43,3.91,38.6283962908,135.29,47.25928,19.41479,51.0918155565,6.8392800000000005,1.99479,7.12425,40.42,17.42,44.0140068615,134.03,48.03928,19.91479,52.0035699127,6.8392800000000005,1.99479,7.12425,41.2,17.92,44.9284586871,135.29
2020-04-14 04:00:00,43.10272,36.18371,56.2770409738,6.97272,2.03371,7.26325,36.13,34.15,49.7151827916,134.37,44.66272,5.50371,45.0005486807,6.97272,2.03371,7.26325,37.69,3.47,37.8493989384,135.64,46.64272,20.01371,50.7552156627,6.97272,2.03371,7.26325,39.67,17.98,43.5544406462,134.37,47.34272,19.85371,51.3371496848,6.97272,2.03371,7.26325,40.37,17.82,44.1281010242,135.64
2020-04-14 04:30:00,43.0372,36.2871,56.2934650759,7.5672,2.2071,7.8825,35.47,34.08,49.1890973692,134.27,44.5572,5.6571,44.914884529,7.5672,2.2071,7.8825,36.99,3.45,37.1505397,135.53,46.5072,20.147100000000002,50.6835800852,7.5672,2.2071,7.8825,38.94,17.94,42.8738521712,134.27,47.2172,19.9871,51.273269276,7.5672,2.2071,7.8825,39.65,17.78,43.454009021,135.53
2020-04-14 05:00:00,42.870400000000004,36.26345,56.1507702713,7.2804,2.12345,7.58375,35.59,34.14,49.3172150471,134.33,44.4204,5.55345,44.7662009005,7.2804,2.12345,7.58375,37.14,3.43,37.2980495469,135.61,46.3904,20.11345,50.5630307939,7.2804,2.12345,7.58375,39.11,17.99,43.0491834998,134.33,47.0704,19.95345,51.1249716192,7.2804,2.12345,7.58375,39.79,17.83,43.6022132466,135.61
2020-04-14 05:30:00,43.87048,35.88764,56.6792882824,6.78048,1.97764,7.063,37.09,33.91,50.2549121977,133.88,45.41048,5.90764,45.7931425456,6.78048,1.97764,7.063,38.63,3.93,38.8293935054,135.13,47.41048,19.31764,51.194968786,6.78048,1.97764,7.063,40.63,17.34,44.1754739646,133.88,48.17048,19.67764,52.034648643,6.78048,1.97764,7.063,41.39,17.7,45.0157983379,135.13
2020-04-14 06:00:00,44.7932,35.8826,57.393307528,6.7632,1.9726,7.045,38.03,33.91,50.952615242,133.58,46.2732,6.0526,46.6673655245,6.7632,1.9726,7.045,39.51,4.08,39.7201019636,134.88,48.3032,19.0426,51.9212841232,6.7632,1.9726,7.045,41.54,17.07,44.9105388523,133.58,49.1532,19.7826,52.9847934128,6.7632,1.9726,7.045,42.39,17.81,45.9794323584,134.88
2020-04-14 06:30:00,47.15536,34.15073,58.2228506367,7.06536,2.06073,7.35975,40.09,32.09,51.3514965702,132.79,48.76536,6.08073,49.1430118457,7.06536,2.06073,7.35975,41.7,4.02,41.893321663500004,134.09,50.83536,18.93073,54.2457958248,7.06536,2.06073,7.35975,43.77,16.87,46.9085258775,132.79,51.63536,18.18073,54.7425734293,7.06536,2.06073,7.35975,44.57,16.12,47.3955620285,134.09
2020-04-14 07:00:00,49.88104,32.61947,59.5998991154,6.34104,1.8494700000000002,6.60525,43.54,30.77,53.3153308158,131.98,51.54104,6.64947,51.9682042749,6.34104,1.8494700000000002,6.60525,45.2,4.8,45.4541527256,133.24,53.69104,17.66947,56.5237821307,6.34104,1.8494700000000002,6.60525,47.35,15.82,49.9228895398,131.98,54.60104,16.80947,57.1299558092,6.34104,1.8494700000000002,6.60525,48.26,14.96,50.5255301803,133.24
2020-04-14 07:30:00,53.26536,29.87823,61.0729662278,4.24536,1.23823,4.42225,49.02,28.64,56.7733211993,131.01,55.16536,6.47823,55.5444363358,4.24536,1.23823,4.42225,50.92,5.24,51.1889050479,132.26,57.41536,16.29823,59.6837990167,4.24536,1.23823,4.42225,53.17,15.06,55.261672975,131.01,58.37536,14.24823,60.0890565183,4.24536,1.23823,4.42225,54.13,13.01,55.671509769400004,132.26
2020-04-14 08:00:00,57.49368,19.59274,60.7404206493,6.28368,1.83274,6.5455,51.21,17.76,54.2022296589,131.53,56.21368,8.21274,56.8104472562,6.28368,1.83274,6.5455,49.93,6.38,50.33596428,132.8,58.48368,26.98274,64.408144549,6.28368,1.83274,6.5455,52.2,25.15,57.9427519195,131.53,61.61368,5.45274,61.8544900282,6.28368,1.83274,6.5455,55.33,3.62,55.4482939323,132.8
2020-04-14 08:30:00,60.37552,15.73286,62.39171659,5.97552,1.74286,6.2245,54.4,13.99,56.1700996973,131.33,58.31552,7.97286,58.8580187353,5.97552,1.74286,6.2245,52.34,6.23,52.7094725832,132.64,60.65552,28.67286,67.0911693671,5.97552,1.74286,6.2245,54.68,26.93,60.9518441066,131.33,64.32552,4.03286,64.4518152037,5.97552,1.74286,6.2245,58.35,2.29,58.3949192995,132.64
2020-04-14 09:00:00,61.15112,15.47616,63.0790853263,6.7411200000000004,1.9661600000000001,7.022,54.41,13.51,56.0621815487,131.17,59.16112,7.82616,59.6765188328,6.7411200000000004,1.9661600000000001,7.022,52.42,5.86,52.746525952,132.48,61.53112,28.46616,67.7967624124,6.7411200000000004,1.9661600000000001,7.022,54.79,26.5,60.8620908284,131.17,65.10112,4.68616,65.2695635101,6.7411200000000004,1.9661600000000001,7.022,58.36,2.7199999999999998,58.4233514958,132.48
2020-04-14 09:30:00,61.24232,15.19901,63.1001716635,6.92232,2.01901,7.21075,54.32,13.18,55.896107199,130.92,59.35232,7.5690100000000005,59.832999271,6.92232,2.01901,7.21075,52.43,5.55,52.7229304952,132.22,61.71232,28.15901,67.8331798161,6.92232,2.01901,7.21075,54.79,26.14,60.7062080845,130.92,65.18232,5.04901,65.377575227,6.92232,2.01901,7.21075,58.26,3.03,58.3387392733,132.22
2020-04-14 10:00:00,61.21136,15.05373,63.03527092,7.04136,2.05373,7.33475,54.17,13.0,55.7080685359,131.01,59.39136,7.42373,59.8535329764,7.04136,2.05373,7.33475,52.35,5.37,52.6247033246,132.19,61.73136,27.96373,67.7696908873,7.04136,2.05373,7.33475,54.69,25.91,60.5171397209,131.01,65.15136,5.25373,65.3628440994,7.04136,2.05373,7.33475,58.11,3.2,58.1980420633,132.19
2020-04-14 10:30:00,61.37944,14.81567,63.1422183033,7.45944,2.17567,7.77025,53.92,12.64,55.3817298394,130.85,59.58944,7.20567,60.0235207203,7.45944,2.17567,7.77025,52.13,5.03,52.3721089894,131.97,61.94944,27.71567,67.8667184993,7.45944,2.17567,7.77025,54.49,25.54,60.1784986519,130.85,65.29944,5.70567,65.5482382255,7.45944,2.17567,7.77025,57.84,3.5300000000000002,57.9476185878,131.97
2020-04-14 11:00:00,61.30952,14.93986,63.1035391991,7.19952,2.09986,7.4995,54.11,12.84,55.6125678242,130.95,59.55952,7.29986,60.0052029298,7.19952,2.09986,7.4995,52.36,5.2,52.6175788116,132.16,61.95952,27.82986,67.922626762,7.19952,2.09986,7.4995,54.76,25.73,60.5036403863,130.95,65.23952,5.43986,65.4659227893,7.19952,2.09986,7.4995,58.04,3.34,58.1360232558,132.16
2020-04-14 11:30:00,60.75272,15.12871,62.6080733904,7.57272,2.20871,7.88825,53.18,12.92,54.7269476584,130.86,59.08272,7.47871,59.5541678295,7.57272,2.20871,7.88825,51.51,5.27,51.7788856582,132.26,61.44272,28.03871,67.5379678363,7.57272,2.20871,7.88825,53.87,25.83,59.7424957631,130.86,64.65272,5.47871,64.8844393261,7.57272,2.20871,7.88825,57.08,3.27,57.1735891824,132.26
2020-04-14 12:00:00,60.6608,15.2044,62.5372403932,7.9008,2.3044000000000002,8.23,52.76,12.9,54.314156534,130.86,59.0008,7.5844000000000005,59.4862801325,7.9008,2.3044000000000002,8.23,51.1,5.28,51.3720585533,132.26,61.3508,28.1244,67.4900180471,7.9008,2.3044000000000002,8.23,53.45,25.82,59.3597077149,130.86,64.5308,5.5944,64.7728450819,7.9008,2.3044000000000002,8.23,56.63,3.29,56.7254880984,132.26
2020-04-14 12:30:00,61.26016,15.04088,63.0795947546,8.06016,2.35088,8.396,53.2,12.69,54.6925598231,130.68,59.58016,7.41088,60.039292201,8.06016,2.35088,8.396,51.52,5.06,51.7678857981,132.05,61.94016,27.89088,67.9299978507,8.06016,2.35088,8.396,53.88,25.54,59.6267221974,130.68,65.14016,5.82088,65.3997178037,8.06016,2.35088,8.396,57.08,3.47,57.1853766272,132.05
2020-04-14 13:00:00,60.91808,15.21444,62.7892638546,8.03808,2.34444,8.373,52.88,12.87,54.4236281407,130.9,59.25808,7.56444,59.7389387067,8.03808,2.34444,8.373,51.22,5.22,51.4853066418,132.27,61.59808,28.11444,67.7107465341,8.03808,2.34444,8.373,53.56,25.77,59.4370801773,130.9,64.79808,5.66444,65.0451923834,8.03808,2.34444,8.373,56.76,3.32,56.8570136395,132.27
2020-04-14 13:30:00,59.5264,15.7652,61.5786799794,8.2464,2.4052,8.59,51.28,13.36,52.9917729464,131.09,57.8964,8.0952,58.4596048225,8.2464,2.4052,8.59,49.65,5.69,49.9749797399,132.45,60.1964,28.7152,66.6945971125,8.2464,2.4052,8.59,51.95,26.31,58.2324531511,131.09,63.3264,5.2752,63.5457368515,8.2464,2.4052,8.59,55.08,2.87,55.1547214661,132.45
2020-04-14 14:00:00,58.44136,16.18123,60.6401250243,8.30136,2.42123,8.64725,50.14,13.76,51.9938188634,131.38,56.86136,8.46123,57.4874479705,8.30136,2.42123,8.64725,48.56,6.04,48.9341925447,132.73,59.13136,29.18123,65.9398356061,8.30136,2.42123,8.64725,50.83,26.76,57.4437681563,131.38,62.22136,4.97123,62.4196344748,8.30136,2.42123,8.64725,53.92,2.55,53.980263986,132.73
2020-04-14 14:30:00,58.20184,16.11387,60.391315483,8.00184,2.33387,8.33525,50.2,13.78,52.0569726358,131.51,56.55184,8.38387,57.1699211436,8.00184,2.33387,8.33525,48.55,6.05,48.9255045963,132.85,58.82184,29.16387,65.6547041297,8.00184,2.33387,8.33525,50.82,26.83,57.467567375,131.51,61.96184,4.89387,62.1548033523,8.00184,2.33387,8.33525,53.96,2.56,54.0206923317,132.85
2020-04-14 15:00:00,58.04504,16.34397,60.3021726305,7.8650400000000005,2.29397,8.19275,50.18,14.05,52.1098349642,131.8,56.36504,7.86397,56.9109809998,7.8650400000000005,2.29397,8.19275,48.5,5.57,48.8187965849,133.1,58.62504,28.71397,65.2793029081,7.8650400000000005,2.29397,8.19275,50.76,26.42,57.2240683629,131.8,61.83504,4.65397,62.0099315317,7.8650400000000005,2.29397,8.19275,53.97,2.36,54.0215743939,133.1
2020-04-14 15:30:00,57.62992,16.84956,60.0426127962,7.84992,2.28956,8.177,49.78,14.56,51.8656148137,132.09,55.93992,8.12956,56.5275543023,7.84992,2.28956,8.177,48.09,5.84,48.4433039749,133.41,58.18992,29.08956,65.0558935885,7.84992,2.28956,8.177,50.34,26.8,57.0294274914,132.09,61.389920000000004,4.22956,61.5354487706,7.84992,2.28956,8.177,53.54,1.94,53.5751360241,133.41
2020-04-14 16:00:00,58.11584,17.19337,60.6057986571,7.72584,2.25337,8.04775,50.39,14.94,52.5581173559,132.24,56.37584,8.49337,57.0120396904,7.72584,2.25337,8.04775,48.65,6.24,49.0485483985,133.56,58.63584,29.49337,65.6355133023,7.72584,2.25337,8.04775,50.91,27.24,57.739463974,132.24,61.90584,3.81337,62.0231796739,7.72584,2.25337,8.04775,54.18,1.56,54.202453819,133.56
2020-04-14 16:30:00,59.96968,17.12074,62.3657137973,7.57968,2.21074,7.8955,52.39,14.91,54.4703607478,132.24,58.07968,8.47074,58.6941450662,7.57968,2.21074,7.8955,50.5,6.26,50.8865168782,133.56,60.399680000000004,29.49074,67.214768391,7.57968,2.21074,7.8955,52.82,27.28,59.4487241242,132.24,63.86968,3.8007400000000002,63.9826667766,7.57968,2.21074,7.8955,56.29,1.5899999999999999,56.3124515538,133.56
2020-04-14 17:00:00,62.98544,16.42742,65.0924402665,7.46544,2.17742,7.7765,55.52,14.25,57.3195682119,131.74,60.91544,8.05742,61.4460157166,7.46544,2.17742,7.7765,53.45,5.88,53.7724548445,133.05,63.27544,28.907420000000002,69.5659416543,7.46544,2.17742,7.7765,55.81,26.73,61.8809259789,131.74,66.99544,4.3074200000000005,67.1337683126,7.46544,2.17742,7.7765,59.53,2.13,59.5680938087,133.05
2020-04-14 17:30:00,66.02168,19.06049,68.7180071674,6.96168,2.03049,7.25175,59.06,17.03,61.4662875079,131.37,64.63168,7.54049,65.0700626176,6.96168,2.03049,7.25175,57.67,5.51,57.93262466,132.73,66.95168,20.55049,70.0346349606,6.96168,2.03049,7.25175,59.99,18.52,62.7836802043,131.37,70.17168,6.34049,70.4575509613,6.96168,2.03049,7.25175,63.21,4.31,63.3567691727,132.73
2020-04-14 18:00:00,67.84512,25.13691,72.3520874071,6.67512,1.94691,6.95325,61.17,23.19,65.4182314038,132.19,67.87512,6.82691,68.2175828886,6.67512,1.94691,6.95325,61.2,4.88,61.3942538028,133.53,70.08512,6.66691,70.4015037791,6.67512,1.94691,6.95325,63.41,4.72,63.5854267895,132.19,72.05512,9.33691,72.6575406036,6.67512,1.94691,6.95325,65.38,7.39,65.7963258853,133.53
2020-04-14 18:30:00,67.72128,25.36329,72.3150623623,6.49128,1.89329,6.76175,61.23,23.47,65.5740329704,131.92,67.68128,7.11329,68.0540561397,6.49128,1.89329,6.76175,61.19,5.22,61.4122504066,133.31,69.89128,6.96329,70.2373008284,6.49128,1.89329,6.76175,63.4,5.07,63.6023969674,131.92,71.92128,9.64329,72.5648920544,6.49128,1.89329,6.76175,65.43,7.75,65.8873842249,133.31
2020-04-14 19:00:00,67.0156,25.2708,71.6219517746,6.3456,1.8508,6.61,60.67,23.42,65.0334167948,131.78,67.0056,7.0508,67.375546098,6.3456,1.8508,6.61,60.66,5.2,60.8824736685,133.11,69.1956,6.8808,69.5368712842,6.3456,1.8508,6.61,62.85,5.03,63.0509587556,131.78,71.2056,9.5708,71.845930184,6.3456,1.8508,6.61,64.86,7.72,65.3178229888,133.11
2020-04-14 19:30:00,66.38064,25.48477,71.1045910526,6.05064,1.76477,6.30275,60.33,23.72,64.8255142671,131.95,66.34064,7.26477,66.7372264839,6.05064,1.76477,6.30275,60.29,5.5,60.5403510066,133.19,68.53064,7.11477,68.8989736568,6.05064,1.76477,6.30275,62.48,5.35,62.7086349716,131.95,70.54064,9.81477,71.2201628878,6.05064,1.76477,6.30275,64.49,8.05,64.9904808414,133.19
2020-04-14 20:00:00,64.80936,26.09148,69.8642860996,6.03936,1.7614800000000002,6.291,58.77,24.33,63.6070892275,132.08,64.80936,7.79148,65.2760316211,6.03936,1.7614800000000002,6.291,58.77,6.03,59.0785392507,133.29,66.94936,7.64148,67.3840412932,6.03936,1.7614800000000002,6.291,60.91,5.88,61.1931572972,132.08,68.90936,10.39148,69.6884692916,6.03936,1.7614800000000002,6.291,62.87,8.63,63.4595445934,133.29
2020-04-14 20:30:00,66.13888,25.701340000000002,70.9571020085,6.03888,1.7613400000000001,6.2905,60.1,23.94,64.6926085422,131.71,66.14888,7.50134,66.5728505252,6.03888,1.7613400000000001,6.2905,60.11,5.74,60.3834389547,132.92,68.29888,7.33134,68.6912334687,6.03888,1.7613400000000001,6.2905,62.26,5.57,62.5086594001,131.71,70.29888,10.08134,71.0180677395,6.03888,1.7613400000000001,6.2905,64.26,8.32,64.7963733553,132.92
2020-04-14 21:00:00,66.67888,25.63509,71.4369013701,6.42888,1.8750900000000001,6.69675,60.25,23.76,64.7657324517,131.87,66.69888,7.35509,67.103188763,6.42888,1.8750900000000001,6.69675,60.27,5.48,60.5186194489,133.05,68.84888,7.19509,69.22382247,6.42888,1.8750900000000001,6.69675,62.42,5.32,62.6462991724,131.87,70.83888,9.96509,71.5363539633,6.42888,1.8750900000000001,6.69675,64.41,8.09,64.9160704294,133.05
2020-04-14 21:30:00,65.45888,26.55759,70.6411392707,6.84888,1.9975900000000002,7.13425,58.61,24.56,63.5478221499,132.44,65.47888,8.08759,65.9764566953,6.84888,1.9975900000000002,7.13425,58.63,6.09,58.9454408754,133.66,67.60888,7.93759,68.0732398954,6.84888,1.9975900000000002,7.13425,60.76,5.94,61.0496617517,132.44,69.54888,10.77759,70.3789965506,6.84888,1.9975900000000002,7.13425,62.7,8.78,63.3117556225,133.66
2020-04-14 22:00:00,62.34248,27.35739,68.0809195014,6.88248,2.00739,7.16925,55.46,25.35,60.9789644058,133.02,62.40248,8.77739,63.0167603528,6.88248,2.00739,7.16925,55.52,6.77,55.9312372472,134.23,64.51248,8.62739,65.0868030707,6.88248,2.00739,7.16925,57.63,6.62,58.0089760296,133.02,66.32248,11.43739,67.3014505294,6.88248,2.00739,7.16925,59.44,9.43,60.183373950000004,134.23
2020-04-14 22:30:00,59.56896,27.84928,65.7574588317,6.88896,2.00928,7.176,52.68,25.84,58.6761280249,132.96,59.65896,9.30928,60.3809092545,6.88896,2.00928,7.176,52.77,7.3,53.2725341992,134.23,61.74896,9.16928,62.426034287,6.88896,2.00928,7.176,54.86,7.16,55.3252672836,132.96,63.40896,11.95928,64.5268981619,6.88896,2.00928,7.176,56.52,9.95,57.3891357314,134.23
2020-04-14 23:00:00,55.90568,28.09374,62.5675897206,6.83568,1.99374,7.1205,49.07,26.1,55.5794467407,134.24,56.29568,11.45374,57.4490360811,6.83568,1.99374,7.1205,49.46,9.46,50.3565606451,135.52,58.35568,11.32374,59.4441963176,6.83568,1.99374,7.1205,51.52,9.33,52.3579917491,134.24,59.61568,11.93374,60.7983836319,6.83568,1.99374,7.1205,52.78,9.94,53.7078392788,135.52
2020-04-14 23:30:00,52.38192,28.77931,59.7671667972,6.99192,2.03931,7.28325,45.39,26.74,52.6809234923,134.74,52.82192,12.15931,54.2033583107,6.99192,2.03931,7.28325,45.83,10.12,46.9340313632,136.0,54.84192,12.06931,56.1542913156,6.99192,2.03931,7.28325,47.85,10.03,48.8899110247,134.74,55.94192,12.48931,57.3191179064,6.99192,2.03931,7.28325,48.95,10.45,50.0530218868,136.0
2020-04-15 00:00:00,49.14384,34.36862,59.969317577,7.50384,2.1886200000000002,7.8165,41.64,32.18,52.6254881213,135.08,50.38384,11.75862,51.7377664521,7.50384,2.1886200000000002,7.8165,42.88,9.57,43.9349439513,136.32,52.37384,11.72862,53.6710316973,7.50384,2.1886200000000002,7.8165,44.87,9.54,45.8729604451,135.08,52.85384,17.66862,55.7288842114,7.50384,2.1886200000000002,7.8165,45.35,15.48,47.9192330907,136.32
2020-04-15 00:30:00,44.87616,49.31013,66.673522908,7.40616,2.16013,7.71475,37.47,47.15,60.2256041896,133.3,50.59616,12.65013,52.1535923572,7.40616,2.16013,7.71475,43.19,10.49,44.4456544558,134.54,52.54616,13.05013,54.1424493698,7.40616,2.16013,7.71475,45.14,10.89,46.4350266501,133.3,49.66616,34.86013,60.6791241924,7.40616,2.16013,7.71475,42.26,32.7,53.4340490699,134.54
2020-04-15 01:00:00,44.06544,49.702420000000004,66.423591865,8.06544,2.35242,8.4015,36.0,47.35,59.4812785673,133.6,49.75544,12.81242,51.3786134092,8.06544,2.35242,8.4015,41.69,10.46,42.9821788652,134.83,51.67544,13.21242,53.3377834321,8.06544,2.35242,8.4015,43.61,10.86,44.9418702326,133.6,48.74544,35.17242,60.1100411699,8.06544,2.35242,8.4015,40.68,32.82,52.2686789579,134.83
2020-04-15 01:30:00,44.80144,49.40167,66.6910340665,7.65144,2.23167,7.97025,37.15,47.17,60.0427464395,133.52,50.54144,12.80167,52.1375096458,7.65144,2.23167,7.97025,42.89,10.57,44.1732611429,134.67,52.60144,13.23167,54.2401012265,7.65144,2.23167,7.97025,44.95,11.0,46.2763708603,133.52,49.57144,34.87167,60.6082587793,7.65144,2.23167,7.97025,41.92,32.64,53.1286739906,134.67
2020-04-15 02:00:00,46.17432,49.08626,67.390865466,7.56432,2.20626,7.8795,38.61,46.88,60.7327465211,133.45,51.95432,13.00626,53.5575780432,7.56432,2.20626,7.8795,44.39,10.8,45.6849220203,134.6,54.02432,13.43626,55.6701017985,7.56432,2.20626,7.8795,46.46,11.23,47.7979549772,133.45,51.07432,34.57626,61.6774182262,7.56432,2.20626,7.8795,43.51,32.37,54.2304066,134.6
2020-04-15 02:30:00,46.09088,49.26984,67.4676689445,7.85088,2.28984,8.178,38.24,46.98,60.5757212091,133.71,51.850880000000004,13.18984,53.5022021603,7.85088,2.28984,8.178,44.0,10.9,45.3300121332,134.87,53.88088,13.60984,55.5731677557,7.85088,2.28984,8.178,46.03,11.32,47.4015115793,133.71,50.97088,34.69984,61.6612479926,7.85088,2.28984,8.178,43.12,32.41,53.9420290683,134.87
2020-04-15 03:00:00,45.28664,49.50527,67.094347901,7.52664,2.19527,7.84025,37.76,47.31,60.5314273745,133.93,51.06664,12.97527,52.6892717018,7.52664,2.19527,7.84025,43.54,10.78,44.8546541621,135.14,53.14664,13.41527,54.813637103,7.52664,2.19527,7.84025,45.62,11.22,46.9794933987,133.93,50.11664,34.88527,61.0627518858,7.52664,2.19527,7.84025,42.59,32.69,53.6893304112,135.14
2020-04-15 03:30:00,44.46824,49.39407,66.4620080938,6.7682400000000005,1.9740700000000002,7.05025,37.7,47.42,60.5800825354,134.15,50.28824,12.28407,51.7668374354,6.7682400000000005,1.9740700000000002,7.05025,43.52,10.31,44.7245626027,135.33,52.49824,12.734070000000001,54.0205677669,6.7682400000000005,1.9740700000000002,7.05025,45.73,10.76,46.9788303388,134.15,49.31824,34.74407,60.3277647262,6.7682400000000005,1.9740700000000002,7.05025,42.55,32.77,53.7063813713,135.33
2020-04-15 04:00:00,43.81408,49.44244,66.0623075543,7.17408,2.09244,7.473,36.64,47.35,59.8707950507,134.42,49.61408,12.32244,51.1214188164,7.17408,2.09244,7.473,42.44,10.23,43.6555437488,135.56,51.72408,12.75244,53.2729310044,7.17408,2.09244,7.473,44.55,10.66,45.8076205451,134.42,48.55408,34.70244,59.6804660387,7.17408,2.09244,7.473,41.38,32.61,52.6850690424,135.56
2020-04-15 04:30:00,43.83504,49.83897,66.3734409419,7.02504,2.04897,7.31775,36.81,47.79,60.3229657759,134.58,49.61504,12.46897,51.1578674992,7.02504,2.04897,7.31775,42.59,10.42,43.8461457827,135.76,51.67504,12.88897,53.2581947372,7.02504,2.04897,7.31775,44.65,10.84,45.9470140488,134.58,48.60504,35.07897,59.9415052335,7.02504,2.04897,7.31775,41.58,33.03,53.1025168895,135.76
2020-04-15 05:00:00,43.692,49.94975,66.3624019235,6.582,1.91975,6.85625,37.11,48.03,60.6962354681,134.69,49.482,12.44975,51.0241570147,6.582,1.91975,6.85625,42.9,10.53,44.1734184776,135.86,51.502,12.85975,53.0832287456,6.582,1.91975,6.85625,44.92,10.94,46.2329968745,134.69,48.492,35.18975,59.9148776938,6.582,1.91975,6.85625,41.91,33.27,53.5101952902,135.86
2020-04-15 05:30:00,44.2472,49.4671,66.3687327757,6.8472,1.9971,7.1325,37.4,47.47,60.4331109575,134.5,50.0672,12.2971,51.5552440034,6.8472,1.9971,7.1325,43.22,10.3,44.4303769959,135.64,52.1572,12.7371,53.6899173798,6.8472,1.9971,7.1325,45.31,10.74,46.5654775558,134.5,49.0772,34.7371,60.1268465517,6.8472,1.9971,7.1325,42.23,32.74,53.4348247868,135.64
2020-04-15 06:00:00,45.06856,49.16958,66.6994954842,6.71856,1.95958,6.9985,38.35,47.21,60.8235694447,134.15,50.89856,12.16958,52.3331834255,6.71856,1.95958,6.9985,44.18,10.21,45.3444208255,135.31,53.03856,12.59958,54.5145692733,6.71856,1.95958,6.9985,46.32,10.64,47.5263295448,134.15,49.95856,34.52958,60.7301375945,6.71856,1.95958,6.9985,43.24,32.57,54.1341158605,135.31
2020-04-15 06:30:00,47.06432,48.46501,67.5566977535,7.11432,2.07501,7.41075,39.95,46.39,61.2211940426,133.38,52.80432,13.07501,54.3990082369,7.11432,2.07501,7.41075,45.69,11.0,46.9954902092,134.53,54.93432,13.51501,56.5723873384,7.11432,2.07501,7.41075,47.82,11.44,49.1693603782,133.38,52.07432,33.96501,62.1719929531,7.11432,2.07501,7.41075,44.96,31.89,55.1214450101,134.53
2020-04-15 07:00:00,50.27752,41.86886,65.4280555653,6.64752,1.93886,6.9245,43.63,39.93,59.1437384682,133.64,54.91752,9.70886,55.7691309368,6.64752,1.93886,6.9245,48.27,7.77,48.8913673362,134.82,57.08752,9.92886,57.9445182968,6.64752,1.93886,6.9245,50.44,7.99,51.0689112866,133.64,55.12752,26.21886,61.0448366453,6.64752,1.93886,6.9245,48.48,24.28,54.2201881221,134.82
2020-04-15 07:30:00,55.10152,32.89211,64.1721778231,6.52152,1.90211,6.7932500000000005,48.58,30.99,57.6228817398,134.03,57.41152,3.01211,57.4904812587,6.52152,1.90211,6.7932500000000005,50.89,1.11,50.9021040822,135.21,59.64152,2.7821100000000003,59.7063735623,6.52152,1.90211,6.7932500000000005,53.12,0.88,53.1272886566,134.03,59.47152,17.01211,61.8568797933,6.52152,1.90211,6.7932500000000005,52.95,15.11,55.0637321656,135.21
2020-04-15 08:00:00,56.09888,32.11634,64.64165555,6.8788800000000005,2.00634,7.1655,49.22,30.11,57.6993977438,133.47,58.40888,2.66634,58.4697069588,6.8788800000000005,2.00634,7.1655,51.53,0.66,51.5342264908,134.55,60.61888,2.40634,60.6666224925,6.8788800000000005,2.00634,7.1655,53.74,0.4,53.7414886284,133.47,60.48888,16.33634,62.656050053,6.8788800000000005,2.00634,7.1655,53.61,14.33,55.4921706189,134.55
2020-04-15 08:30:00,58.18912,30.82266,65.8483868887,7.20912,2.10266,7.5095,50.98,28.72,58.5132361094,132.95,60.51912,2.24266,60.5606589252,7.20912,2.10266,7.5095,53.31,0.14,53.3101838301,134.05,62.74912,2.38266,62.7943399476,7.20912,2.10266,7.5095,55.54,0.28,55.5407057931,132.95,62.67912,15.10266,64.4729588514,7.20912,2.10266,7.5095,55.47,13.0,56.9729839485,134.05
2020-04-15 09:00:00,59.48784,31.37812,67.2561485858,7.22784,2.10812,7.529,52.26,29.27,59.8985851252,132.65,61.71784,3.25812,61.8037791741,7.22784,2.10812,7.529,54.49,1.15,54.5021339032,133.8,63.94784,3.52812,64.0450924849,7.22784,2.10812,7.529,56.72,1.42,56.7377722509,132.65,64.04784,15.75812,65.9578968328,7.22784,2.10812,7.529,56.82,13.65,58.4365887095,133.8
