Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-15 09:30:00,61.12416,30.84538,68.4660529244,7.42416,2.16538,7.7335,53.7,28.68,60.8788337602,132.52,63.49416,3.8353800000000002,63.6098930501,7.42416,2.16538,7.7335,56.07,1.67,56.0948642926,133.73,65.72416,4.11538,65.852878147,7.42416,2.16538,7.7335,58.3,1.9500000000000002,58.3326023764,132.52,65.75416,15.23538,67.4961210815,7.42416,2.16538,7.7335,58.33,13.07,59.7763648945,133.73
2020-04-15 10:00:00,61.11552,30.56536,68.3326277616,7.5955200000000005,2.21536,7.912,53.52,28.35,60.5649477834,132.4,63.56552,4.25536,63.7077971806,7.5955200000000005,2.21536,7.912,55.97,2.04,56.0071647202,133.73,65.78552,4.53536,65.941672196,7.5955200000000005,2.21536,7.912,58.19,2.32,58.2362301321,132.4,65.73552,14.92536,67.4086415884,7.5955200000000005,2.21536,7.912,58.14,12.71,59.5130548703,133.73
2020-04-15 10:30:00,60.78368,30.51649,68.0140567549,7.87368,2.29649,8.20175,52.91,28.22,59.9652941292,132.09,63.24368,5.40649,63.4743506785,7.87368,2.29649,8.20175,55.37,3.11,55.4572718406,133.42,65.42368,5.69649,65.6712106106,7.87368,2.29649,8.20175,57.55,3.4,57.65034692,132.09,65.37368,14.88649,67.0471895105,7.87368,2.29649,8.20175,57.5,12.59,58.8621958476,133.42
2020-04-15 11:00:00,60.90352,30.61311,68.1645160788,7.79352,2.27311,8.11825,53.11,28.34,60.1982366851,131.9,63.36352,6.22311,63.6683812018,7.79352,2.27311,8.11825,55.57,3.95,55.7102091183,133.22,65.53352,6.53311,65.8583614271,7.79352,2.27311,8.11825,57.74,4.26,57.8969360156,131.9,65.50352,15.00311,67.1997354315,7.79352,2.27311,8.11825,57.71,12.73,59.0973518865,133.22
2020-04-15 11:30:00,60.43744,30.73217,67.8022892435,7.92744,2.31217,8.25775,52.51,28.42,59.7075916446,131.83,62.96744,6.15217,63.2672719173,7.92744,2.31217,8.25775,55.04,3.84,55.1737908794,133.18,65.12744,6.45217,65.4462675686,7.92744,2.31217,8.25775,57.2,4.14,57.3496259796,131.83,64.99744,15.15217,66.740208737,7.92744,2.31217,8.25775,57.07,12.84,58.4965853704,133.18
2020-04-15 12:00:00,60.23488,30.75559,67.6324410683,7.90488,2.30559,8.23425,52.33,28.45,59.563675172,131.91,62.78488,6.11559,63.0820227772,7.90488,2.30559,8.23425,54.88,3.81,55.0120941248,133.24,64.95488,6.42559,65.271928443,7.90488,2.30559,8.23425,57.05,4.12,57.1985742829,131.91,64.78488,15.15559,66.5339957079,7.90488,2.30559,8.23425,56.88,12.85,58.313436702,133.24
2020-04-15 12:30:00,60.632,30.7035,67.9628158352,8.172,2.3835,8.5125,52.46,28.32,59.6160548846,131.81,63.182,6.3435,63.4996465837,8.172,2.3835,8.5125,55.01,3.96,55.1523499046,133.16,65.342,6.6435,65.6788630859,8.172,2.3835,8.5125,57.17,4.26,57.3284964045,131.81,65.182,15.1135,66.9112173425,8.172,2.3835,8.5125,57.01,12.73,58.4139794912,133.16
2020-04-15 13:00:00,60.60464,30.78052,67.9732506285,8.02464,2.34052,8.359,52.58,28.44,59.7786751275,132.04,63.16464,6.27052,63.4751224292,8.02464,2.34052,8.359,55.14,3.93,55.2798742763,133.38,65.31464,6.57052,65.6442985445,8.02464,2.34052,8.359,57.29,4.23,57.4459485081,132.04,65.18464,15.14052,66.9198971742,8.02464,2.34052,8.359,57.16,12.8,58.575639988,133.38
2020-04-15 13:30:00,59.60056,31.16683,67.2576987754,8.08056,2.35683,8.41725,51.52,28.81,59.0281839463,132.36,62.16056,6.06683,62.4559176201,8.08056,2.35683,8.41725,54.08,3.71,54.2071074676,133.7,64.29056,6.36683,64.6050511134,8.08056,2.35683,8.41725,56.21,4.01,56.3528544086,132.36,64.12056,15.46683,65.9596016131,8.08056,2.35683,8.41725,56.04,13.11,57.5530511789,133.7
2020-04-15 14:00:00,58.19416,31.55038,66.1965764693,8.02416,2.34038,8.3585,50.17,29.21,58.0538801459,132.36,60.84416,5.65038,61.105962068,8.02416,2.34038,8.3585,52.82,3.31,52.9236100432,133.7,62.95416,5.94038,63.2338072225,8.02416,2.34038,8.3585,54.93,3.6,55.0478419196,132.36,62.62416,15.87038,64.6038263344,8.02416,2.34038,8.3585,54.6,13.53,56.2514079824,133.7
2020-04-15 14:30:00,57.76328,31.66804,65.8745874659,7.91328,2.30804,8.243,49.85,29.36,57.8535400818,132.36,60.39328,5.48804,60.6421211057,7.91328,2.30804,8.243,52.48,3.18,52.5762569988,133.73,62.49328,5.77804,62.7598262537,7.91328,2.30804,8.243,54.58,3.47,54.6901938194,132.36,62.19328,15.98804,64.2154303902,7.91328,2.30804,8.243,54.28,13.68,55.9773239803,133.73
2020-04-15 15:00:00,57.62144,31.43667,65.6391237629,7.77144,2.26667,8.09525,49.85,29.17,57.7573493159,132.7,60.25144,5.60667,60.5117407663,7.77144,2.26667,8.09525,52.48,3.34,52.5861768909,134.04,62.35144,5.89667,62.6296478288,7.77144,2.26667,8.09525,54.58,3.63,54.7005786075,132.7,62.04144,15.65667,63.9864953937,7.77144,2.26667,8.09525,54.27,13.39,55.8974507469,134.04
2020-04-15 15:30:00,57.3264,31.43645,65.3801692072,7.9764,2.32645,8.30875,49.35,29.11,57.2958515078,132.92,59.9764,5.22645,60.2036903899,7.9764,2.32645,8.30875,52.0,2.9,52.0808026052,134.24,62.1264,5.51645,62.3708329074,7.9764,2.32645,8.30875,54.15,3.19,54.2438807609,132.92,61.7264,15.60645,63.6687500942,7.9764,2.32645,8.30875,53.75,13.28,55.3662433257,134.24
2020-04-15 16:00:00,58.03536,31.31823,65.9464520703,7.36536,2.14823,7.67225,50.67,29.17,58.4665528315,133.11,60.71536,5.11823,60.9307083355,7.36536,2.14823,7.67225,53.35,2.9699999999999998,53.4326061502,134.42,62.87536,5.40823,63.1075260715,7.36536,2.14823,7.67225,55.51,3.26,55.6056444977,133.11,62.51536,15.41823,64.3886018816,7.36536,2.14823,7.67225,55.15,13.27,56.7240284183,134.42
2020-04-15 16:30:00,59.71168,31.50299,67.5123922503,7.14168,2.08299,7.43925,52.57,29.42,60.2423547017,133.23,62.31168,4.79299,62.4957455957,7.14168,2.08299,7.43925,55.17,2.71,55.2365187172,134.61,64.56168,5.07299,64.7606806014,7.14168,2.08299,7.43925,57.42,2.99,57.4977956099,133.23,64.31168,15.60299,66.1773789248,7.14168,2.08299,7.43925,57.17,13.52,58.7469088548,134.61
2020-04-15 17:00:00,61.85336,31.37223,69.3545597525,6.93336,2.02223,7.22225,54.92,29.35,62.2706102427,132.88,64.33336,4.56223,64.494923455,6.93336,2.02223,7.22225,57.4,2.54,57.456171122,134.24,66.64336,4.8522300000000005,66.8197692907,6.93336,2.02223,7.22225,59.71,2.83,59.77702736,132.88,66.57336,15.59223,68.374921558,6.93336,2.02223,7.22225,59.64,13.57,61.1643237517,134.24
2020-04-15 17:30:00,64.30168,31.24174,71.4895262892,6.93168,2.02174,7.2205,57.37,29.22,64.3826475069,132.27,66.61168,4.67174,66.7753028226,6.93168,2.02174,7.2205,59.68,2.65,59.7388056459,133.68,68.93168,4.95174,69.1093064402,6.93168,2.02174,7.2205,62.0,2.93,62.0691944526,132.27,69.15168,15.62174,70.894242414,6.93168,2.02174,7.2205,62.22,13.6,63.6889974799,133.68
2020-04-15 18:00:00,65.81712,30.99916,72.7519154786,6.95712,2.02916,7.247,58.86,28.97,65.6030525204,131.55,67.96712,5.20916,68.1664488513,6.95712,2.02916,7.247,61.01,3.18,61.0928187269,132.92,70.26712,5.49916,70.481975808,6.95712,2.02916,7.247,63.31,3.47,63.4050234603,131.55,70.75712,15.529160000000001,72.4411819409,6.95712,2.02916,7.247,63.8,13.5,65.2126521467,132.92
2020-04-15 18:30:00,66.264,30.2595,72.846105155,6.684,1.9495,6.9625,59.58,28.31,65.963872688,131.21,68.384,4.7195,68.5466639323,6.684,1.9495,6.9625,61.7,2.77,61.762147793,132.56,70.694,5.0095,70.8712686937,6.684,1.9495,6.9625,64.01,3.06,64.0830999562,131.21,71.214,14.8695,72.749816675,6.684,1.9495,6.9625,64.53,12.92,65.8106929002,132.56
2020-04-15 19:00:00,65.78024,30.76257,72.618012142,6.90024,2.01257,7.18775,58.88,28.75,65.5241703496,131.27,67.81024,4.49257,67.9588981228,6.90024,2.01257,7.18775,60.91,2.48,60.9604666977,132.64,70.09024,4.76257,70.2518598776,6.90024,2.01257,7.18775,63.19,2.75,63.2498110669,131.27,70.69024,15.39257,72.3466740249,6.90024,2.01257,7.18775,63.79,13.38,65.1781290005,132.64
2020-04-15 19:30:00,64.82096,31.56278,72.096920438,6.90096,2.01278,7.1885,57.92,29.55,65.0225260967,131.37,66.78096,4.39278,66.9252802359,6.90096,2.01278,7.1885,59.88,2.38,59.9272792641,132.79,69.02096,4.68278,69.1796310185,6.90096,2.01278,7.1885,62.12,2.67,62.1773535944,131.37,69.69096,16.21278,71.5519681144,6.90096,2.01278,7.1885,62.79,14.2,64.3756483462,132.79
2020-04-15 20:00:00,63.77992,32.04706,71.378513923,6.9499200000000005,2.02706,7.2395,56.83,30.02,64.2716835006,131.58,65.73992,4.07706,65.866224272,6.9499200000000005,2.02706,7.2395,58.79,2.05,58.8257307647,132.92,67.95992,4.34706,68.0988080443,6.9499200000000005,2.02706,7.2395,61.01,2.32,61.0540948668,131.58,68.57992,16.65706,70.5738129553,6.9499200000000005,2.02706,7.2395,61.63,14.63,63.3426696627,132.92
2020-04-15 20:30:00,64.69224,30.14482,71.3708350032,7.66224,2.23482,7.9815000000000005,57.03,27.91,63.4932201105,131.49,65.91224,5.68482,66.156938867,7.66224,2.23482,7.9815000000000005,58.25,3.45,58.3520779407,132.86,68.11224,5.86482,68.3642695525,7.66224,2.23482,7.9815000000000005,60.45,3.63,60.5588919978,131.49,69.36224,14.49482,70.8605683342,7.66224,2.23482,7.9815000000000005,61.7,12.26,62.9062604198,132.86
2020-04-15 21:00:00,66.6956,19.6783,69.5380367155,8.3256,2.4283,8.6725,58.37,17.25,60.8655846928,132.38,64.8056,14.4883,66.4053960778,8.3256,2.4283,8.6725,56.48,12.06,57.7532163606,133.7,67.0456,14.4283,68.5805243509,8.3256,2.4283,8.6725,58.72,12.0,59.9336166104,132.38,70.7256,3.7983000000000002,70.8275199216,8.3256,2.4283,8.6725,62.4,1.37,62.4150374509,133.7
2020-04-15 21:30:00,64.65328,19.76429,67.6067583453,8.00328,2.33429,8.33675,56.65,17.43,59.2707971939,133.09,62.89328,15.39429,64.7498944691,8.00328,2.33429,8.33675,54.89,13.06,56.422297897199996,134.42,65.16328,15.38429,66.9546819809,8.00328,2.33429,8.33675,57.16,13.05,58.6307777537,133.09,68.64328,3.7042900000000003,68.7431571399,8.00328,2.33429,8.33675,60.64,1.37,60.6554737843,134.42
2020-04-15 22:00:00,61.75952,20.78236,65.1624492925,8.57952,2.50236,8.937,53.18,18.28,56.2340715225,134.07,60.12952,17.21236,62.5445801984,8.57952,2.50236,8.937,51.55,14.71,53.6077102663,135.43,62.34952,17.21236,64.6817437999,8.57952,2.50236,8.937,53.77,14.71,55.7458249558,134.07,65.60952,4.51236,65.7645079614,8.57952,2.50236,8.937,57.03,2.01,57.0654098382,135.43
2020-04-15 22:30:00,59.00848,23.21664,63.4114586238,10.06848,2.93664,10.488,48.94,20.28,52.9754848963,134.07,57.15848,16.92664,59.6121042876,10.06848,2.93664,10.488,47.09,13.99,49.124211953,135.43,59.28848,16.91664,61.6546557009,10.06848,2.93664,10.488,49.22,13.98,51.1668720951,134.07,62.67848,6.94664,63.0622522782,10.06848,2.93664,10.488,52.61,4.01,52.7626022861,135.43
2020-04-15 23:00:00,54.81072,31.05021,62.9946868233,11.04072,3.22021,11.50075,43.77,27.83,51.868312099,134.07,54.69072,11.28021,55.8419017563,11.04072,3.22021,11.50075,43.65,8.06,44.3879048841,135.43,56.77072,11.19021,57.8630750061,11.04072,3.22021,11.50075,45.73,7.97,46.4193257168,134.07,58.55072,14.62021,60.3484660365,11.04072,3.22021,11.50075,47.51,11.4,48.858572431,135.43
2020-04-15 23:30:00,50.04544,38.63242,63.2219102831,10.94544,3.19242,11.4015,39.1,35.44,52.7712383785,133.66,51.69544,4.61242,51.9007989828,10.94544,3.19242,11.4015,40.75,1.42,40.7747335981,135.0,53.68544,4.39242,53.8648291694,10.94544,3.19242,11.4015,42.74,1.2,42.7568427272,133.66,53.85544,22.86242,58.5072531046,10.94544,3.19242,11.4015,42.91,19.67,47.2035697803,135.0
2020-04-16 00:00:00,47.53248,38.90239,61.4225740478,10.36248,3.02239,10.79425,37.17,35.88,51.6622037857,134.65,49.30248,5.52239,49.6107984764,10.36248,3.02239,10.79425,38.94,2.5,39.0201691437,136.06,51.28248,5.32239,51.5579343095,10.36248,3.02239,10.79425,40.92,2.3,40.984587347,134.65,51.25248,22.92239,56.1449255896,10.36248,3.02239,10.79425,40.89,19.9,45.4752910931,136.06
2020-04-16 00:30:00,45.80936,37.93648,59.4783488204,8.31936,2.42648,8.666,37.49,35.51,51.6377788058,135.06,47.77936,5.10648,48.0514659506,8.31936,2.42648,8.666,39.46,2.68,39.5509039088,136.42,49.77936,4.90648,50.0205780454,8.31936,2.42648,8.666,41.46,2.48,41.5341064669,135.06,49.55936,21.81648,54.1487669592,8.31936,2.42648,8.666,41.24,19.39,45.5709304272,136.42
2020-04-16 01:00:00,45.00296,38.13628,58.9884926151,7.63296,2.22628,7.9510000000000005,37.37,35.91,51.8270682173,135.32,47.00296,4.46628,47.214678923,7.63296,2.22628,7.9510000000000005,39.37,2.24,39.4336721597,136.67,49.00296,4.26628,49.1883241613,7.63296,2.22628,7.9510000000000005,41.37,2.04,41.4202667785,135.32,48.75296,21.95628,53.4689567899,7.63296,2.22628,7.9510000000000005,41.12,19.73,45.6084126012,136.67
2020-04-16 01:30:00,45.6696,38.1928,59.5348833542,7.9296,2.3128,8.26,37.74,35.88,52.0738129966,135.64,47.6596,4.4828,47.8699589304,7.9296,2.3128,8.26,39.73,2.17,39.7892171323,136.96,49.6496,4.3028,49.8356987309,7.9296,2.3128,8.26,41.72,1.99,41.7674334859,135.64,49.4396,21.9228,54.0821893788,7.9296,2.3128,8.26,41.51,19.61,45.9089555534,136.96
2020-04-16 02:00:00,46.84272,38.13371,60.4021543934,8.41272,2.45371,8.76325,38.43,35.68,52.4397492366,135.33,48.84272,4.57371,49.0563973419,8.41272,2.45371,8.76325,40.43,2.12,40.4855443337,136.67,50.84272,4.36371,51.0296398377,8.41272,2.45371,8.76325,42.43,1.9100000000000001,42.4729678737,135.33,50.66272,21.93371,55.2068730518,8.41272,2.45371,8.76325,42.25,19.48,46.524540836,136.67
2020-04-16 02:30:00,46.59184,38.31262,60.3212765602,8.27184,2.41262,8.6165,38.32,35.9,52.5093553569,135.55,48.60184,4.66262,48.8249820957,8.27184,2.41262,8.6165,40.33,2.25,40.3927146897,136.91,50.61184,4.46262,50.8082013601,8.27184,2.41262,8.6165,42.34,2.05,42.3895989601,135.55,50.39184,22.09262,55.0220082971,8.27184,2.41262,8.6165,42.12,19.68,46.4908249013,136.91
2020-04-16 03:00:00,46.5816,27.76505,54.2286221479,8.2116,2.39505,8.55375,38.37,25.37,45.9988456377,133.84,46.5416,5.06505,46.8163994991,8.2116,2.39505,8.55375,38.33,2.67,38.4228812038,135.16,48.5616,25.75505,54.9686419249,8.2116,2.39505,8.55375,40.35,23.36,46.6241579012,133.84,50.4216,11.13505,51.63648986,8.2116,2.39505,8.55375,42.21,8.74,43.1053558157,135.16
2020-04-16 03:30:00,45.94368,27.73399,53.6655935704,7.6936800000000005,2.24399,8.01425,38.25,25.49,45.9652325133,134.01,45.83368,4.85399,46.0899928538,7.6936800000000005,2.24399,8.01425,38.14,2.61,38.2291995731,135.36,47.89368,26.36399,54.6705089848,7.6936800000000005,2.24399,8.01425,40.2,24.12,46.880853234599996,134.01,49.77368,11.05399,50.9863699008,7.6936800000000005,2.24399,8.01425,42.08,8.81,42.9923539714,135.36
2020-04-16 04:00:00,44.24056,27.85183,52.2776394213,7.00056,2.04183,7.29225,37.24,25.81,45.3097528133,134.17,44.17056,5.42183,44.5020742355,7.00056,2.04183,7.29225,37.17,3.38,37.323361317,135.46,46.20056,27.00183,53.5125272031,7.00056,2.04183,7.29225,39.2,24.96,46.4719442244,134.17,48.02056,11.14183,49.2961921294,7.00056,2.04183,7.29225,41.02,9.1,42.0172631189,135.46
2020-04-16 04:30:00,43.57976,27.81993,51.7024562943,6.47976,1.88993,6.74975,37.1,25.93,45.2633947026,134.17,43.53976,5.38993,43.8721101186,6.47976,1.88993,6.74975,37.06,3.5,37.2249056413,135.49,45.55976,26.98993,52.954207129,6.47976,1.88993,6.74975,39.08,25.1,46.4462743393,134.17,47.34976,11.11993,48.6379750325,6.47976,1.88993,6.74975,40.87,9.23,41.8992816168,135.49
2020-04-16 05:00:00,43.6284,27.9262,51.8006750246,6.1584,1.7962,6.415,37.47,26.13,45.6812631174,134.4,43.5884,5.4062,43.9223816863,6.1584,1.7962,6.415,37.43,3.61,37.6036833302,135.71,45.6184,27.0662,53.0435443857,6.1584,1.7962,6.415,39.46,25.27,46.8579182209,134.4,47.4184,11.1762,48.7176775411,6.1584,1.7962,6.415,41.26,9.38,42.3127876652,135.71
2020-04-16 05:30:00,44.57528,27.59529,52.4257152289,5.91528,1.7252900000000002,6.16175,38.66,25.87,46.5172279914,133.83,44.53528,5.14529,44.8315198701,5.91528,1.7252900000000002,6.16175,38.62,3.42,38.7711335919,135.16,46.58528,26.59529,53.6423131759,5.91528,1.7252900000000002,6.16175,40.67,24.87,47.6714358919,133.83,48.42528,11.00529,49.660086096,5.91528,1.7252900000000002,6.16175,42.51,9.28,43.5111307598,135.16
2020-04-16 06:00:00,45.67912,27.02641,53.0755013303,5.91912,1.72641,6.16575,39.76,25.3,47.1269307297,133.26,45.60912,4.92641,45.8744083631,5.91912,1.72641,6.16575,39.69,3.2,39.8187907903,134.57,47.66912,26.18641,54.3881703155,5.91912,1.72641,6.16575,41.75,24.46,48.3875407517,133.26,49.57912,10.58641,50.6967574571,5.91912,1.72641,6.16575,43.66,8.86,44.5499180695,134.57
2020-04-16 06:30:00,48.2352,25.47235,54.5479159415,6.1452,1.79235,6.40125,42.09,23.68,48.2940006626,132.46,48.2252,4.18235,48.4062182634,6.1452,1.79235,6.40125,42.08,2.39,42.1478172626,133.77,50.3352,25.16235,56.2741167551,6.1452,1.79235,6.40125,44.19,23.37,49.9891288182,132.46,52.2452,9.17235,53.0442544256,6.1452,1.79235,6.40125,46.1,7.38,46.6869831966,133.77
2020-04-16 07:00:00,51.90416,23.78163,57.0929746183,6.31416,1.84163,6.57725,45.59,21.94,50.5945817257,131.78,51.91416,3.01163,52.0014415547,6.31416,1.84163,6.57725,45.6,1.17,45.6150073989,133.11,54.13416,23.76163,59.1195597003,6.31416,1.84163,6.57725,47.82,21.92,52.6045511339,131.78,56.11416,7.59163,56.6253635623,6.31416,1.84163,6.57725,49.8,5.75,50.1308537729,133.11
2020-04-16 07:30:00,54.95696,27.27453,61.3528111757,6.18696,1.8045300000000002,6.44475,48.77,25.47,55.0203035252,131.87,56.00696,2.15453,56.0483859532,6.18696,1.8045300000000002,6.44475,49.82,0.35000000000000003,49.8212294108,133.21,58.21696,12.44453,59.5321825449,6.18696,1.8045300000000002,6.44475,52.03,10.64,53.1067839358,131.87,59.31696,11.42453,60.4071322723,6.18696,1.8045300000000002,6.44475,53.13,9.62,53.9939005815,133.21
2020-04-16 08:00:00,56.95424,31.45207,65.0616489282,6.62424,1.93207,6.90025,50.33,29.52,58.3484301417,132.83,59.29424,2.53207,59.3482794667,6.62424,1.93207,6.90025,52.67,0.6000000000000001,52.6734173944,134.14,61.47424,2.80207,61.5380677294,6.62424,1.93207,6.90025,54.85,0.87,54.8568992926,132.83,61.40424,15.75207,63.3924948181,6.62424,1.93207,6.90025,54.78,13.82,56.496378645,134.14
2020-04-16 08:30:00,59.39432,30.77001,66.8915447845,7.47432,2.1800100000000002,7.78575,51.92,28.59,59.2711945215,132.09,61.77432,4.11001,61.9108939821,7.47432,2.1800100000000002,7.78575,54.3,1.9300000000000002,54.3342884374,133.37,63.95432,4.40001,64.1055000344,7.47432,2.1800100000000002,7.78575,56.48,2.22,56.5236127649,132.09,63.92432,15.17001,65.6996795339,7.47432,2.1800100000000002,7.78575,56.45,12.99,57.9253191618,133.37
2020-04-16 09:00:00,59.57648,30.75189,67.0450274649,7.68648,2.24189,8.00675,51.89,28.51,59.2063526997,132.09,61.97648,4.36189,62.1297847861,7.68648,2.24189,8.00675,54.29,2.12,54.3313767541,133.42,64.17648,4.63189,64.343414505,7.68648,2.24189,8.00675,56.49,2.39,56.5405359012,132.09,64.10648,15.17189,65.8773635186,7.68648,2.24189,8.00675,56.42,12.93,57.8826511141,133.42
2020-04-16 09:30:00,60.15192,30.06431,67.2466818175,7.35192,2.14431,7.65825,52.8,27.92,59.7274342325,131.55,62.62192,4.64431,62.7939047987,7.35192,2.14431,7.65825,55.27,2.5,55.3265117281,132.89,64.82192,4.94431,65.0102108431,7.35192,2.14431,7.65825,57.47,2.8,57.5381690706,131.55,64.71192,14.58431,66.3350185668,7.35192,2.14431,7.65825,57.36,12.44,58.6934681204,132.89
2020-04-16 10:00:00,60.17232,29.55526,67.0389550027,7.25232,2.11526,7.5545,52.92,27.44,59.6110727969,131.55,62.74232,5.05526,62.9456461771,7.25232,2.11526,7.5545,55.49,2.94,55.5678297219,132.89,64.94232,5.35526,65.1627480747,7.25232,2.11526,7.5545,57.69,3.24,57.7809112078,131.55,64.74232,14.05526,66.2504213772,7.25232,2.11526,7.5545,57.49,11.94,58.7168093479,132.89
2020-04-16 10:30:00,60.17456,29.23258,66.8993378491,7.17456,2.09258,7.4735,53.0,27.14,59.5447697115,131.55,62.87456,4.99258,63.0724674501,7.17456,2.09258,7.4735,55.7,2.9,55.7754426249,132.95,65.08456,5.29258,65.2993978031,7.17456,2.09258,7.4735,57.91,3.2,57.9983456661,131.55,64.75456,13.71258,66.1905423082,7.17456,2.09258,7.4735,57.58,11.62,58.7407933212,132.95
2020-04-16 11:00:00,59.69528,28.74154,66.2540759188,7.92528,2.31154,8.2555,51.77,26.43,58.126395037,131.33,62.41528,5.59154,62.6652415383,7.92528,2.31154,8.2555,54.49,3.2800000000000002,54.5886297685,132.62,64.58528,5.90154,64.8543488677,7.92528,2.31154,8.2555,56.66,3.59,56.7736179929,131.33,64.19528,13.25154,65.5487397793,7.92528,2.31154,8.2555,56.27,10.94,57.3236120634,132.62
2020-04-16 11:30:00,59.92672,28.61196,66.4067468334,8.40672,2.45196,8.757,51.52,26.16,57.7811041778,131.55,62.71672,5.89196,62.9928738843,8.40672,2.45196,8.757,54.31,3.44,54.4188358935,132.91,64.87672,6.20196,65.1724873378,8.40672,2.45196,8.757,56.47,3.75,56.5943760457,131.55,64.42672,13.03196,65.7315314853,8.40672,2.45196,8.757,56.02,10.58,57.0103218724,132.91
2020-04-16 12:00:00,59.77896,28.60803,66.2717393703,9.07896,2.6480300000000003,9.45725,50.7,25.96,56.9597366567,131.64,62.57896,6.3080300000000005,62.8960847523,9.07896,2.6480300000000003,9.45725,53.5,3.66,53.6250463869,132.91,64.71896,6.61803,65.0564532123,9.07896,2.6480300000000003,9.45725,55.64,3.9699999999999998,55.7814530108,131.64,64.22896,12.99803,65.5309704381,9.07896,2.6480300000000003,9.45725,55.15,10.35,56.1127882038,132.91
2020-04-16 12:30:00,60.17744,28.95092,66.7793385247,9.15744,2.67092,9.539,51.02,26.28,57.3905811087,131.74,62.89744,6.02092,63.1849621049,9.15744,2.67092,9.539,53.74,3.35,53.8443135345,132.97,65.02744,6.33092,65.334894972,9.15744,2.67092,9.539,55.87,3.66,55.9897535269,131.74,64.64744,13.36092,66.0136779902,9.15744,2.67092,9.539,55.49,10.69,56.5103194116,132.97
2020-04-16 13:00:00,59.16264,29.99952,66.3339217294,8.91264,2.59952,9.284,50.25,27.4,57.234801476,132.04,61.85264,5.5395199999999996,62.1002041607,8.91264,2.59952,9.284,52.94,2.94,53.021572968,133.33,63.99264,5.8295200000000005,64.2576164949,8.91264,2.59952,9.284,55.08,3.23,55.1746255085,132.04,63.58264,14.38952,65.1905698334,8.91264,2.59952,9.284,54.67,11.79,55.9268540149,133.33
2020-04-16 13:30:00,59.15168,30.51424,66.5585463303,9.27168,2.70424,9.658,49.88,27.81,57.1087602737,132.4,61.85168,5.67424,62.111410533,9.27168,2.70424,9.658,52.58,2.9699999999999998,52.6638139523,133.79,63.97168,5.96424,64.2491089495,9.27168,2.70424,9.658,54.7,3.26,54.7970583152,132.4,63.57168,14.80424,65.2726896948,9.27168,2.70424,9.658,54.3,12.1,55.6318254239,133.79
2020-04-16 14:00:00,57.84768,30.64724,65.4645507202,9.00768,2.62724,9.383,48.84,28.02,56.3068912301,132.8,60.49768,5.27724,60.7274118286,9.00768,2.62724,9.383,51.49,2.65,51.5581477557,134.19,62.60768,5.56724,62.8547194425,9.00768,2.62724,9.383,53.6,2.94,53.6805700417,132.8,62.21768,14.84724,63.9646796302,9.00768,2.62724,9.383,53.21,12.22,54.5951692002,134.19
2020-04-16 14:30:00,57.04432,30.48751,64.6803116123,8.97432,2.6175100000000002,9.34825,48.07,27.87,55.5649331863,132.8,59.61432,4.8975100000000005,59.8151548795,8.97432,2.6175100000000002,9.34825,50.64,2.2800000000000002,50.6913010289,134.13,61.71432,5.17751,61.9311222477,8.97432,2.6175100000000002,9.34825,52.74,2.56,52.8020946554,132.8,61.36432,14.66751,63.0929125866,8.97432,2.6175100000000002,9.34825,52.39,12.05,53.7579259273,134.13
2020-04-16 15:00:00,55.114,31.92825,63.6943179888,9.354,2.72825,9.74375,45.76,29.2,54.2827560096,132.95,57.724,4.87825,57.9297634991,9.354,2.72825,9.74375,48.37,2.15,48.4177591386,134.3,59.784,5.15825,60.0061180136,9.354,2.72825,9.74375,50.43,2.43,50.4885115645,132.95,59.294,16.10825,61.4430968788,9.354,2.72825,9.74375,49.94,13.38,51.7013346056,134.3
2020-04-16 15:30:00,55.024,32.46325,63.8866431781,8.514,2.48325,8.86875,46.51,29.98,55.3351651303,132.64,57.524,4.43325,57.694577575,8.514,2.48325,8.86875,49.01,1.9500000000000002,49.0487777625,134.07,59.644,4.70325,59.8291508929,8.514,2.48325,8.86875,51.13,2.22,51.1781721049,132.64,59.264,16.76325,61.5891893644,8.514,2.48325,8.86875,50.75,14.28,52.7207824297,134.07
2020-04-16 16:00:00,56.094,32.37575,64.7667045947,7.974,2.32575,8.30625,48.12,30.05,56.7321504969,132.96,58.614,4.59575,58.79389351,7.974,2.32575,8.30625,50.64,2.27,50.6908522319,134.33,60.824,4.88575,61.0199109231,7.974,2.32575,8.30625,52.85,2.56,52.9119655655,132.96,60.424,16.55575,62.6510385713,7.974,2.32575,8.30625,52.45,14.23,54.3460706951,134.33
2020-04-16 16:30:00,58.32192,32.31181,66.6745784986,7.6519200000000005,2.23181,7.97075,50.67,30.08,58.9258457725,132.55,60.70192,4.10181,60.8403479359,7.6519200000000005,2.23181,7.97075,53.05,1.87,53.0829482979,133.98,62.98192,4.38181,63.134162747,7.6519200000000005,2.23181,7.97075,55.33,2.15,55.3717563384,132.55,62.78192,16.63181,64.9475679511,7.6519200000000005,2.23181,7.97075,55.13,14.4,56.9796182858,133.98
2020-04-16 17:00:00,61.06968,32.14699,69.0140187307,7.18968,2.09699,7.48925,53.88,30.05,61.693248415,131.85,63.13968,4.27699,63.2843727469,7.18968,2.09699,7.48925,55.95,2.18,55.9924539559,133.23,65.49968,4.55699,65.6580097015,7.18968,2.09699,7.48925,58.31,2.46,58.3618685445,131.85,65.71968,16.65699,67.7977260324,7.18968,2.09699,7.48925,58.53,14.56,60.3138002451,133.23
2020-04-16 17:30:00,64.1436,29.5298,70.6145205252,7.4736,2.1798,7.785,56.67,27.35,62.9246485886,131.34,65.4836,5.6798,65.7294606474,7.4736,2.1798,7.785,58.01,3.5,58.1154893294,132.78,67.8236,5.8898,68.0788547274,7.4736,2.1798,7.785,60.35,3.71,60.4639280894,131.34,68.7836,14.1398,70.2219166144,7.4736,2.1798,7.785,61.31,11.96,62.4656521618,132.78
2020-04-16 18:00:00,67.99448,17.84089,70.2961355016,7.61448,2.22089,7.93175,60.38,15.62,62.3676903533,131.95,66.07448,13.43089,67.4257051388,7.61448,2.22089,7.93175,58.46,11.21,59.5250846282,133.35,68.34448,13.36089,69.6382174389,7.61448,2.22089,7.93175,60.73,11.14,61.7432789865,131.95,72.12448,2.38089,72.1637668949,7.61448,2.22089,7.93175,64.51,0.16,64.5101984185,133.35
2020-04-16 18:30:00,67.79824,18.48032,70.271783629,8.53824,2.49032,8.894,59.26,15.99,61.3793752005,131.39,65.76824,14.11032,67.2648684173,8.53824,2.49032,8.894,57.23,11.62,58.3977508129,132.86,67.98824,14.06032,69.426892317,8.53824,2.49032,8.894,59.45,11.57,60.5653977119,131.39,71.85824,2.81032,71.9131737194,8.53824,2.49032,8.894,63.32,0.32,63.3208085861,132.86
2020-04-16 19:00:00,66.49176,20.56468,69.5992831242,13.18176,3.8446800000000003,13.731,53.31,16.72,55.87051548,131.46,64.35176,16.19468,66.3582449693,13.18176,3.8446800000000003,13.731,51.17,12.35,52.6392572136,132.86,66.45176,16.14468,68.3848455391,13.18176,3.8446800000000003,13.731,53.27,12.3,54.6715913432,131.46,70.28176,4.89468,70.4519955785,13.18176,3.8446800000000003,13.731,57.1,1.05,57.1096532996,132.86
2020-04-16 19:30:00,65.36264,20.97577,68.6458857825,12.602640000000001,3.67577,13.12775,52.76,17.3,55.5239371803,132.43,63.29264,16.45577,65.3968702956,12.602640000000001,3.67577,13.12775,50.69,12.78,52.2762326493,133.84,65.38264,16.41577,67.4119211866,12.602640000000001,3.67577,13.12775,52.78,12.74,54.2958193602,132.43,69.16264,5.08577,69.3493751108,12.602640000000001,3.67577,13.12775,56.56,1.4100000000000001,56.5775724117,133.84
2020-04-16 20:00:00,63.68872,21.53671,67.231562029,12.46872,3.63671,12.98825,51.22,17.9,54.2577036005,132.84,61.66872,17.07671,63.9894135843,12.46872,3.63671,12.98825,49.2,13.44,51.0026822824,134.23,63.76872,17.04671,66.0078781076,12.46872,3.63671,12.98825,51.3,13.41,53.0237503389,132.84,67.42872,5.55671,67.6572930796,12.46872,3.63671,12.98825,54.96,1.92,54.9935268918,134.23
2020-04-16 20:30:00,64.99784,20.418120000000002,68.1294270415,12.50784,3.64812,13.029,52.49,16.77,55.1038383418,132.62,63.13784,17.90812,65.6284054492,12.50784,3.64812,13.029,50.63,14.26,52.5998526614,134.02,65.29784,17.918120000000002,67.7116454755,12.50784,3.64812,13.029,52.79,14.27,54.6847053572,132.62,68.77784,4.50812,68.9254265203,12.50784,3.64812,13.029,56.27,0.86,56.2765715018,134.02
2020-04-16 21:00:00,63.9564,21.3152,67.4148266481,14.0064,4.0852,14.59,49.95,17.23,52.8382001964,132.86,62.0064,18.3152,64.6547770238,14.0064,4.0852,14.59,48.0,14.23,50.0648868969,134.23,64.0864,18.2952,66.6466878997,14.0064,4.0852,14.59,50.08,14.21,52.056992806,132.86,67.6464,5.3252,67.8556791138,14.0064,4.0852,14.59,53.64,1.24,53.6543306733,134.23
2020-04-16 21:30:00,62.88696,21.48328,66.455256057,14.13696,4.12328,14.725999999999999,48.75,17.36,51.7487400813,133.4,61.00696,18.91328,63.8714437664,14.13696,4.12328,14.725999999999999,46.87,14.79,49.1481535767,134.79,63.07696,18.90328,65.8485905514,14.13696,4.12328,14.725999999999999,48.94,14.78,51.1231063219,133.4,66.53696,5.36328,66.75276637260001,14.13696,4.12328,14.725999999999999,52.4,1.24,52.4146697023,134.79
2020-04-16 22:00:00,60.93648,23.64939,65.3647324034,15.18648,4.42939,15.81925,45.75,19.22,49.623289895,133.82,58.98648,19.34939,62.0790118813,15.18648,4.42939,15.81925,43.8,14.92,46.2714425969,135.24,60.99648,19.33939,63.9889254322,15.18648,4.42939,15.81925,45.81,14.91,48.1753484679,133.82,64.44648,7.45939,64.8767391564,15.18648,4.42939,15.81925,49.26,3.03,49.3531002066,135.24
2020-04-16 22:30:00,58.43888,24.56884,63.3934586105,15.69888,4.57884,16.353,42.74,19.99,47.1837652164,133.95,56.44888,19.47884,59.7151677633,15.69888,4.57884,16.353,40.75,14.9,43.3886217804,135.37,58.42888,19.48884,61.5934160654,15.69888,4.57884,16.353,42.73,14.91,45.2566127765,133.95,61.83888,8.29884,62.393251438,15.69888,4.57884,16.353,46.14,3.7199999999999998,46.2897180808,135.37
2020-04-16 23:00:00,55.39448,25.93464,61.1649733622,17.60448,5.13464,18.338,37.79,20.8,43.1361113222,134.56,53.35448,20.12464,57.0236939456,17.60448,5.13464,18.338,35.75,14.99,38.7654820685,135.94,55.26448,20.12464,58.8146570576,17.60448,5.13464,18.338,37.66,14.99,40.5336366491,134.56,58.59448,9.49464,59.3587506203,17.60448,5.13464,18.338,40.99,4.36,41.2212287541,135.94
2020-04-16 23:30:00,50.9528,34.4779,61.5216499799,17.5128,5.1079,18.2425,33.44,29.37,44.506521994,134.03,50.9528,12.8279,52.542771589,17.5128,5.1079,18.2425,33.44,7.72,34.3195571067,135.43,52.8228,12.7379,54.3369330773,17.5128,5.1079,18.2425,35.31,7.63,36.1249636678,134.03,54.2428,18.0979,57.1822991515,17.5128,5.1079,18.2425,36.73,12.99,38.9593762784,135.43
2020-04-17 00:00:00,47.56536,40.05698,62.1854092103,16.03536,4.67698,16.7035,31.53,35.38,47.3907723085,134.03,48.98536,7.11698,49.4996656418,16.03536,4.67698,16.7035,32.95,2.44,33.0402194303,135.43,50.82536,6.92698,51.2952265913,16.03536,4.67698,16.7035,34.79,2.25,34.862682054,134.03,50.93536,24.21698,56.3992288835,16.03536,4.67698,16.7035,34.9,19.54,39.9977699378,135.43
2020-04-17 00:30:00,45.67168,39.35049,60.2856816936,12.96168,3.78049,13.50175,32.71,35.57,48.3235863735,134.46,47.38168,6.64049,47.8447458668,12.96168,3.78049,13.50175,34.42,2.86,34.5386160696,135.89,49.26168,6.46049,49.6835088079,12.96168,3.78049,13.50175,36.3,2.68,36.3987966834,134.46,49.13168,23.41049,54.4240114441,12.96168,3.78049,13.50175,36.17,19.63,41.1534421404,135.89
2020-04-17 01:00:00,44.87064,39.20227,59.5834902231,12.35064,3.60227,12.86525,32.52,35.6,48.2173246873,134.82,46.64064,6.51227,47.0930882419,12.35064,3.60227,12.86525,34.29,2.91,34.4132561668,136.25,48.52064,6.32227,48.930804244,12.35064,3.60227,12.86525,36.17,2.7199999999999998,36.2721284184,134.82,48.32064,23.16227,53.585212527,12.35064,3.60227,12.86525,35.97,19.56,40.9442853155,136.25
2020-04-17 01:30:00,45.61184,39.11012,60.083620352,12.65184,3.6901200000000003,13.179,32.96,35.42,48.3832409001,134.88,47.43184,6.36012,47.8563535197,12.65184,3.6901200000000003,13.179,34.78,2.67,34.8823350709,136.19,49.32184,6.17012,49.7062801042,12.65184,3.6901200000000003,13.179,36.67,2.48,36.7537657935,134.88,49.08184,23.03012,54.2163577253,12.65184,3.6901200000000003,13.179,36.43,19.34,41.2453694371,136.19
2020-04-17 02:00:00,46.64352,39.56686,61.1649766472,14.42352,4.20686,15.0245,32.22,35.36,47.8378302184,134.98,48.36352,6.75686,48.8332389244,14.42352,4.20686,15.0245,33.94,2.55,34.0356592414,136.34,50.24352,6.56686,50.6708491369,14.42352,4.20686,15.0245,35.82,2.36,35.8976600909,134.98,50.09352,23.43686,55.3050373171,14.42352,4.20686,15.0245,35.67,19.23,40.5233488251,136.34
2020-04-17 02:30:00,46.18888,39.80259,60.9726070163,13.68888,3.99259,14.25925,32.5,35.81,48.3591366755,135.33,47.91888,6.59259,48.3702522566,13.68888,3.99259,14.25925,34.23,2.6,34.3286017775,136.64,49.80888,6.41259,50.2199744859,13.68888,3.99259,14.25925,36.12,2.42,36.2009778873,135.33,49.64888,23.61259,54.9778654711,13.68888,3.99259,14.25925,35.96,19.62,40.9642038858,136.64
2020-04-17 03:00:00,46.20168,27.65424,53.8456332937,13.35168,3.89424,13.908,32.85,23.76,40.5420781411,133.22,44.96168,18.34424,48.5598991926,13.35168,3.89424,13.908,31.61,14.45,34.7562167101,134.52,47.46168,19.23424,51.2110052313,13.35168,3.89424,13.908,34.11,15.34,37.4006376951,133.22,49.72168,12.66424,51.3091457423,13.35168,3.89424,13.908,36.37,8.77,37.4124284162,134.52
2020-04-17 03:30:00,46.50088,19.70109,50.5021265687,14.06088,4.10109,14.64675,32.44,15.6,35.9960220024,131.55,43.18088,26.55109,50.6907168795,14.06088,4.10109,14.64675,29.12,22.45,36.7692385018,132.82,46.07088,27.39109,53.5984868757,14.06088,4.10109,14.64675,32.01,23.29,39.5861617235,131.55,50.01088,5.42109,50.3038401632,14.06088,4.10109,14.64675,35.95,1.32,35.9742254955,132.82
2020-04-17 04:00:00,45.86336,19.45348,49.818527423,13.38336,3.90348,13.941,32.48,15.55,36.0104554262,131.95,42.56336,26.77348,50.2837831294,13.38336,3.90348,13.941,29.18,22.87,37.0743752476,133.25,45.45336,27.62348,53.1889516968,13.38336,3.90348,13.941,32.07,23.72,39.8888869236,131.95,49.38336,5.3834800000000005,49.6759308096,13.38336,3.90348,13.941,36.0,1.48,36.0304093787,133.25
2020-04-17 04:30:00,45.15416,19.55663,49.2073159425,13.63416,3.97663,14.20225,31.52,15.58,35.1603014777,132.09,41.87416,27.30663,49.9909723616,13.63416,3.97663,14.20225,28.24,23.33,36.6304040382,133.37,44.71416,28.16663,52.8461460285,13.63416,3.97663,14.20225,31.08,24.19,39.3842925543,132.09,48.61416,5.46663,48.9205539223,13.63416,3.97663,14.20225,34.98,1.49,35.0117194665,133.37
2020-04-17 05:00:00,44.38056,19.533079999999998,48.4889195611,12.49056,3.6430800000000003,13.011,31.89,15.89,35.6295411141,132.2,41.16056,27.283079999999998,49.3817593226,12.49056,3.6430800000000003,13.011,28.67,23.64,37.1593662486,133.47,44.04056,28.20308,52.29708067,12.49056,3.6430800000000003,13.011,31.55,24.56,39.9824473988,132.2,47.88056,4.81308,48.12186369,12.49056,3.6430800000000003,13.011,35.39,1.17,35.4093349274,133.47
2020-04-17 05:30:00,46.44928,19.14854,50.2414390384,12.74928,3.71854,13.2805,33.7,15.43,37.0644695092,132.07,43.16928,26.89854,50.863721746,12.74928,3.71854,13.2805,30.42,23.18,38.2451147207,133.36,46.12928,27.75854,53.8372270483,12.74928,3.71854,13.2805,33.38,24.04,41.1357022549,132.07,50.02928,5.32854,50.3122469768,12.74928,3.71854,13.2805,37.28,1.6099999999999999,37.3147490947,133.36
2020-04-17 06:00:00,46.93824,19.65407,50.8869417617,14.68824,4.28407,15.30025,32.25,15.37,35.7253327486,131.74,43.56824,27.03407,51.2740916786,14.68824,4.28407,15.30025,28.88,22.75,36.7643427794,132.99,46.43824,27.89407,54.1718494743,14.68824,4.28407,15.30025,31.75,23.61,39.566331647,131.74,50.43824,5.88407,50.7802947418,14.68824,4.28407,15.30025,35.75,1.6,35.7857862845,132.99
2020-04-17 06:30:00,49.15648,20.07814,53.0988816441,16.41648,4.78814,17.1005,32.74,15.29,36.1343562278,130.99,45.64648,26.35814,52.7100813948,16.41648,4.78814,17.1005,29.23,21.57,36.3270945714,132.24,48.51648,27.14814,55.5955963818,16.41648,4.78814,17.1005,32.1,22.36,39.1200664621,130.99,52.65648,6.27814,53.0294251133,16.41648,4.78814,17.1005,36.24,1.49,36.270617585,132.24
2020-04-17 07:00:00,50.7876,25.92555,57.0220523707,16.8876,4.92555,17.59125,33.9,21.0,39.8774372296,131.78,49.1576,12.65555,50.7605416004,16.8876,4.92555,17.59125,32.27,7.73,33.1829142783,133.04,51.3476,26.90555,57.9696873078,16.8876,4.92555,17.59125,34.46,21.98,40.8731207519,131.78,54.3376,10.92555,55.4251063739,16.8876,4.92555,17.59125,37.45,6.0,37.9275954946,133.04
2020-04-17 07:30:00,53.64928,28.33604,60.6726990285,16.40928,4.78604,17.093,37.24,23.55,44.0615489968,131.78,53.00928,4.97604,53.2423209505,16.40928,4.78604,17.093,36.6,0.19,36.6004931661,133.04,54.90928,25.54604,60.5609543336,16.40928,4.78604,17.093,38.5,20.76,43.740457245,131.78,57.37928,12.14604,58.6507294158,16.40928,4.78604,17.093,40.97,7.36,41.6258393309,133.04
2020-04-17 08:00:00,56.10728,27.33254,62.410693089,19.27728,5.62254,20.0805,36.83,21.71,42.7524619174,131.05,55.30728,6.10254,55.6429350003,19.27728,5.62254,20.0805,36.03,0.48,36.0331971937,132.28,57.21728,25.61254,62.6882711187,19.27728,5.62254,20.0805,37.94,19.99,42.884072801,131.05,59.78728,11.23254,60.8332869788,19.27728,5.62254,20.0805,40.51,5.61,40.896603771,132.28
2020-04-17 08:30:00,58.15296,26.15503,63.7640365023,19.18296,5.59503,19.98225,38.97,20.56,44.0610315358,130.68,57.39296,6.53503,57.7638163097,19.18296,5.59503,19.98225,38.21,0.9400000000000001,38.2215606693,131.95,59.35296,25.00503,64.4051658337,19.18296,5.59503,19.98225,40.17,19.41,44.6136414116,130.68,61.96296,10.11503,62.7831366201,19.18296,5.59503,19.98225,42.78,4.52,43.0181217628,131.95
2020-04-17 09:00:00,58.75744,38.04842,70.0008501366,20.97744,6.11842,21.8515,37.78,31.93,49.465678,132.94,60.86744,19.75842,63.9940654518,20.97744,6.11842,21.8515,39.89,13.64,42.1575817618,134.21,62.12744,12.13842,63.3021329897,20.97744,6.11842,21.8515,41.15,6.02,41.5880138982,132.94,62.46744,22.37842,66.3549149788,20.97744,6.11842,21.8515,41.49,16.26,44.5624023141,134.21
2020-04-17 09:30:00,60.2572,39.51335,72.0571646685,22.0572,6.43335,22.97625,38.2,33.08,50.5324291916,132.79,62.8972,21.803350000000002,66.5690907183,22.0572,6.43335,22.97625,40.84,15.37,43.6364812972,134.13,64.1272,10.72335,65.0175977337,22.0572,6.43335,22.97625,42.07,4.29,42.2881661934,132.79,63.9872,24.00335,68.3412216386,22.0572,6.43335,22.97625,41.93,17.57,45.4623998487,134.13
2020-04-17 10:00:00,61.1608,39.6119,72.8680044893,22.8408,6.6619,23.7925,38.32,32.95,50.5383507843,132.54,63.4808,22.3519,67.3009613769,22.8408,6.6619,23.7925,40.64,15.69,43.5635822678,133.88,64.6308,10.5419,65.4848987496,22.8408,6.6619,23.7925,41.79,3.88,41.9697331419,132.54,64.8808,24.1419,69.2267978766,22.8408,6.6619,23.7925,42.04,17.48,45.5292433497,133.88
2020-04-17 10:30:00,60.4112,39.5766,72.2206366145,21.6912,6.3266,22.595,38.72,33.25,51.0372501218,132.54,62.8212,21.8966,66.527920913,21.6912,6.3266,22.595,41.13,15.57,43.9784242555,133.95,63.9912,10.3266,64.8190739289,21.6912,6.3266,22.595,42.3,4.0,42.4887043813,132.54,64.1612,24.1266,68.5474464368,21.6912,6.3266,22.595,42.47,17.8,46.0493311569,133.95
2020-04-17 11:00:00,59.49336,39.68223,71.513210401,22.533360000000002,6.57223,23.47225,36.96,33.11,49.621705936,132.24,61.95336,22.27223,65.8351809025,22.533360000000002,6.57223,23.47225,39.42,15.7,42.4314317458,133.64,63.08336,10.33223,63.9239023031,22.533360000000002,6.57223,23.47225,40.55,3.76,40.7239499558,132.24,63.14336,24.32223,67.6657578415,22.533360000000002,6.57223,23.47225,40.61,17.75,44.3196863707,133.64
2020-04-17 11:30:00,59.31024,39.46257,71.2390272243,23.22024,6.77257,24.18775,36.09,32.69,48.6941906186,131.86,61.74024,22.74257,65.7957576555,23.22024,6.77257,24.18775,38.52,15.97,41.6992961571,133.27,62.88024,10.19257,63.7009659712,23.22024,6.77257,24.18775,39.66,3.42,39.8071852811,131.86,62.89024,24.12257,67.3578553003,23.22024,6.77257,24.18775,39.67,17.35,43.2981685525,133.27
2020-04-17 12:00:00,58.94088,38.71984,70.5212971009,19.85088,5.78984,20.678,39.09,32.93,51.1117696817,131.86,61.73088,21.41984,65.3414959363,19.85088,5.78984,20.678,41.88,15.63,44.701580509,133.19,62.89088,9.50984,63.6058161177,19.85088,5.78984,20.678,43.04,3.7199999999999998,43.2004629605,131.86,62.71088,23.449840000000002,66.9518443839,19.85088,5.78984,20.678,42.86,17.66,46.3557461379,133.19
2020-04-17 12:30:00,60.41616,38.05638,71.4030843021,19.01616,5.54638,19.8085,41.4,32.51,52.6389599061,131.61,63.32616,20.90638,66.687924432,19.01616,5.54638,19.8085,44.31,15.36,46.8967557513,133.06,64.50616,9.48638,65.1999699651,19.01616,5.54638,19.8085,45.49,3.94,45.6603077081,131.61,64.29616,22.82638,68.2278521914,19.01616,5.54638,19.8085,45.28,17.28,48.465212266099996,133.06
2020-04-17 13:00:00,61.35648,37.98939,72.1651674325,17.10648,4.98939,17.81925,44.25,33.0,55.200203804,131.61,64.24648,20.47939,67.431562396,17.10648,4.98939,17.81925,47.14,15.49,49.6197511078,133.06,65.41648,8.77939,66.0029813293,17.10648,4.98939,17.81925,48.31,3.79,48.4584378617,131.61,65.39648,22.77939,69.2502722389,17.10648,4.98939,17.81925,48.29,17.79,51.4626874541,133.06
2020-04-17 13:30:00,60.85968,37.93074,71.7122143477,15.49968,4.52074,16.1455,45.36,33.41,56.3361136395,131.75,63.81968,19.69074,66.7882983542,15.49968,4.52074,16.1455,48.32,15.17,50.6453482563,133.21,64.99968,8.68074,65.5767767357,15.49968,4.52074,16.1455,49.5,4.16,49.6744964745,131.75,64.97968,22.72074,68.8374232453,15.49968,4.52074,16.1455,49.48,18.2,52.7210622048,133.21
2020-04-17 14:00:00,59.50304,38.51172,70.8785182308,15.74304,4.5917200000000005,16.399,43.76,33.92,55.3669937779,132.12,62.40304,19.49172,65.3763454913,15.74304,4.5917200000000005,16.399,46.66,14.9,48.981278056,133.6,63.55304,9.12172,64.2043197067,15.74304,4.5917200000000005,16.399,47.81,4.53,48.0241293518,132.12,63.52304,23.25172,67.644800937,15.74304,4.5917200000000005,16.399,47.78,18.66,51.2944831342,133.6
2020-04-17 14:30:00,59.76496,38.07228,70.8614771805,14.54496,4.24228,15.151,45.22,33.83,56.4740409392,132.28,62.81496,19.40228,65.7431948494,14.54496,4.24228,15.151,48.27,15.16,50.5946489265,133.75,63.98496,8.57228,64.5566347528,14.54496,4.24228,15.151,49.44,4.33,49.6292504477,132.28,63.89496,22.73228,67.8183048107,14.54496,4.24228,15.151,49.35,18.49,52.7001195445,133.75
2020-04-17 15:00:00,58.98104,38.66947,70.5272357998,15.70104,4.57947,16.35525,43.28,34.09,55.0934342731,132.61,61.95104,19.02947,64.8078088317,15.70104,4.57947,16.35525,46.25,14.45,48.4547727267,134.07,63.12104,9.69947,63.8619245636,15.70104,4.57947,16.35525,47.42,5.12,47.6956056676,132.61,62.98104,23.28947,67.1491683669,15.70104,4.57947,16.35525,47.28,18.71,50.8474433969,134.07
2020-04-17 15:30:00,58.56184,39.07887,70.40346003330001,17.24184,5.02887,17.96025,41.32,34.05,53.5419919316,132.61,61.19184,19.36887,64.1840666183,17.24184,5.02887,17.96025,43.95,14.34,46.2302725495,133.97,62.34184,10.29887,63.1868003452,17.24184,5.02887,17.96025,45.1,5.27,45.4068596139,132.61,62.46184,23.65887,66.7923916765,17.24184,5.02887,17.96025,45.22,18.63,48.907313359,133.97
2020-04-17 16:00:00,59.85632,39.38601,71.6521934602,17.74632,5.17601,18.48575,42.11,34.21,54.2547343556,133.1,62.53632,19.68601,65.5616527313,17.74632,5.17601,18.48575,44.79,14.51,47.081675841,134.48,63.68632,10.41601,64.5324772457,17.74632,5.17601,18.48575,45.94,5.24,46.2378762488,133.1,63.82632,23.84601,68.1353896126,17.74632,5.17601,18.48575,46.08,18.67,49.7185609204,134.48
2020-04-17 16:30:00,61.93248,38.83614,73.1018320499,16.51248,4.81614,17.2005,45.42,34.02,56.7480114189,133.46,64.72248,18.69614,67.368724704,16.51248,4.81614,17.2005,48.21,13.88,50.1683017452,134.9,65.92248,10.79614,66.800673711,16.51248,4.81614,17.2005,49.41,5.98,49.7705585663,133.46,66.07248,23.23614,70.0392091292,16.51248,4.81614,17.2005,49.56,18.42,52.8723935528,134.9
2020-04-17 17:00:00,64.97896,37.49428,75.0205723479,16.36896,4.77428,17.051,48.61,32.72,58.5963352096,132.69,67.79896,18.68428,70.3263911786,16.36896,4.77428,17.051,51.43,13.91,53.2778847178,134.07,68.97896,10.48428,69.7711763538,16.36896,4.77428,17.051,52.61,5.71,52.918958795500004,132.69,69.29896,22.06428,72.726737236,16.36896,4.77428,17.051,52.93,17.29,55.6823939859,134.07
2020-04-17 17:30:00,68.40512,35.77566,77.1955846577,19.66512,5.73566,20.4845,48.74,30.04,57.2537265163,131.82,69.93512,17.76566,72.156355816,19.66512,5.73566,20.4845,50.27,12.03,51.6893973654,133.24,71.09512,13.07566,72.2875436867,19.66512,5.73566,20.4845,51.43,7.34,51.951135695,131.82,72.56512,20.13566,75.3069813779,19.66512,5.73566,20.4845,52.9,14.4,54.8249031007,133.24
2020-04-17 18:00:00,72.15752,26.33636,76.8134854736,22.78752,6.64636,23.737,49.37,19.69,53.1516039269,132.3,70.68752,8.76636,71.2290288534,22.78752,6.64636,23.737,47.9,2.12,47.9468914529,133.71,71.85752,24.08636,75.7869112618,22.78752,6.64636,23.737,49.07,17.44,52.0770438869,132.3,75.78752,10.61636,76.5274806027,22.78752,6.64636,23.737,53.0,3.9699999999999998,53.1484797525,133.71
2020-04-17 18:30:00,72.53272,26.22746,77.1289513001,24.16272,7.04746,25.1695,48.37,19.18,52.0339245108,132.09,70.99272,8.82746,71.539432085,24.16272,7.04746,25.1695,46.83,1.78,46.8638165326,133.55,72.14272,24.76746,76.2758095588,24.16272,7.04746,25.1695,47.98,17.72,51.1476177353,132.09,76.10272,10.547460000000001,76.8301562139,24.16272,7.04746,25.1695,51.94,3.5,52.0577909635,133.55
2020-04-17 19:00:00,71.57616,26.66388,76.3813405028,24.35616,7.10388,25.371,47.22,19.56,51.1108794681,132.59,70.03616,8.84388,70.592336135,24.35616,7.10388,25.371,45.68,1.74,45.7131272175,133.99,71.18616,25.00388,75.4497408253,24.35616,7.10388,25.371,46.83,17.9,50.134408344,132.59,75.11616,10.86388,75.8977034027,24.35616,7.10388,25.371,50.76,3.76,50.8990687538,133.99
2020-04-17 19:30:00,69.5388,26.5959,74.4512364051,23.3688,6.8159,24.3425,46.17,19.78,50.2286501909,133.46,68.2388,7.3459,68.6330537879,23.3688,6.8159,24.3425,44.87,0.53,44.8731300446,134.89,69.4088,26.4859,74.290540557,23.3688,6.8159,24.3425,46.04,19.67,50.0658616225,133.46,73.0488,10.6359,73.8190324391,23.3688,6.8159,24.3425,49.68,3.8200000000000003,49.8266474891,134.89
2020-04-17 20:00:00,67.64208,26.96894,72.8201531957,22.28208,6.49894,23.2105,45.36,20.47,49.7649525269,133.95,66.53208,7.28894,66.9301599837,22.28208,6.49894,23.2105,44.25,0.79,44.2570514156,135.38,67.69208,27.33894,73.0043514802,22.28208,6.49894,23.2105,45.41,20.84,49.9637238404,133.95,71.13208,10.91894,71.9652419981,22.28208,6.49894,23.2105,48.85,4.42,49.0495555535,135.38
2020-04-17 20:30:00,67.59288,26.98334,72.7797915925,19.62288,5.72334,20.4405,47.97,21.26,52.4700724223,133.89,66.44288,5.91334,66.7055012173,19.62288,5.72334,20.4405,46.82,0.19,46.8203855174,135.28,67.62288,25.57334,72.2969544189,19.62288,5.72334,20.4405,48.0,19.85,51.942492239,133.89,71.18288,10.92334,72.0161215413,19.62288,5.72334,20.4405,51.56,5.2,51.8215553607,135.28
2020-04-17 21:00:00,66.0908,27.3944,71.5433225116,19.9008,5.8044,20.73,46.19,21.59,50.9867061105,133.15,65.0308,6.1244,65.3185519129,19.9008,5.8044,20.73,45.13,0.32,45.1311344861,134.52,66.1708,25.9744,71.0861746615,19.9008,5.8044,20.73,46.27,20.17,50.4751602276,133.15,69.6008,11.5444,70.5517153016,19.9008,5.8044,20.73,49.7,5.74,50.0303667786,134.52
2020-04-17 21:30:00,64.61216,27.835630000000002,70.3530633119,20.04216,5.84563,20.87725,44.57,21.99,49.6995472816,133.61,63.55216,6.42563,63.8761752265,20.04216,5.84563,20.87725,43.51,0.58,43.5138656063,134.93,64.70216,26.37563,69.8716206092,20.04216,5.84563,20.87725,44.66,20.53,49.1527873065,133.61,68.05216,11.84563,69.0754329032,20.04216,5.84563,20.87725,48.01,6.0,48.3834692845,134.93
2020-04-17 22:00:00,61.18856,33.35833,69.6908749785,18.98856,5.53833,19.77975,42.2,27.82,50.5449542487,134.25,61.28856,10.45833,62.1744662483,18.98856,5.53833,19.77975,42.3,4.92,42.5851664315,135.57,62.43856,22.06833,66.2237492435,18.98856,5.53833,19.77975,43.45,16.53,46.4880995525,134.25,64.81856,16.87833,66.9800249631,18.98856,5.53833,19.77975,45.83,11.34,47.212122384,135.57
2020-04-17 22:30:00,55.69704,46.99372,72.8736576837,17.56704,5.12372,18.299,38.13,41.87,56.6303257981,132.92,60.04704,22.26372,64.0415508947,17.56704,5.12372,18.299,42.48,17.14,45.8075321317,134.31,61.16704,7.63372,61.6415481911,17.56704,5.12372,18.299,43.6,2.51,43.672189091,132.92,59.95704,32.15372,68.0346114518,17.56704,5.12372,18.299,42.39,27.03,50.2745760798,134.31
2020-04-17 23:00:00,53.34864,47.61127,71.5046181786,18.51864,5.40127,19.29025,34.83,42.21,54.7248846504,133.36,57.66864,22.40127,61.8667029755,18.51864,5.40127,19.29025,39.15,17.0,42.6816412524,134.7,58.79864,8.18127,59.3650843903,18.51864,5.40127,19.29025,40.28,2.7800000000000002,40.3758194963,133.36,57.38864,32.67127,66.0368676155,18.51864,5.40127,19.29025,38.87,27.27,47.4818891789,134.7
2020-04-17 23:30:00,50.22952,49.39861,70.4501763615,20.66952,6.02861,21.53075,29.56,43.37,52.4857171048,134.31,54.20952,22.878610000000002,58.839636761,20.66952,6.02861,21.53075,33.54,16.85,37.5347052739,135.61,55.30952,9.24861,56.0774445705,20.66952,6.02861,21.53075,34.64,3.22,34.789337447,134.31,53.90952,34.23861,63.8632817929,20.66952,6.02861,21.53075,33.24,28.21,43.5970377434,135.61
2020-04-18 00:00:00,47.3076,50.73555,69.3693379784,20.9676,6.11555,21.84125,26.34,44.62,51.8144767415,135.2,51.1676,22.87555,56.0483191324,20.9676,6.11555,21.84125,30.2,16.76,34.5389287616,136.47,52.2876,9.70555,53.180737251,20.9676,6.11555,21.84125,31.32,3.59,31.5250773195,135.2,50.7776,35.41555,61.9082049777,20.9676,6.11555,21.84125,29.81,29.3,41.7986375376,136.47
