Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-18 00:30:00,45.3768,51.12865,68.3607550358,21.2868,6.2086500000000004,22.17375,24.09,44.92,50.971899121,135.0,49.1368,22.60865,54.0885955545,21.2868,6.2086500000000004,22.17375,27.85,16.4,32.320001547,136.3,50.2168,10.10865,51.2241330533,21.2868,6.2086500000000004,22.17375,28.93,3.9,29.1916923113,135.0,48.6968,35.83865,60.4631058089,21.2868,6.2086500000000004,22.17375,27.41,29.63,40.3639071449,136.3
2020-04-18 01:00:00,44.14768,50.72599,67.246886254,18.39768,5.36599,19.16425,25.75,45.36,52.1592954324,135.22,48.18768,21.49599,52.7648565796,18.39768,5.36599,19.16425,29.79,16.13,33.8765553148,136.57,49.28768,9.59599,50.2131299947,18.39768,5.36599,19.16425,30.89,4.23,31.1782776946,135.22,47.58768,35.43599,59.3320880727,18.39768,5.36599,19.16425,29.19,30.07,41.9077677764,136.57
2020-04-18 01:30:00,44.68616,50.20763,67.2135329064,17.06616,4.97763,17.77725,27.62,45.23,52.9963894997,135.47,48.89616,21.37763,53.365134003,17.06616,4.97763,17.77725,31.83,16.4,35.8065482838,136.75,50.00616,9.01763,50.8127315617,17.06616,4.97763,17.77725,32.94,4.04,33.1868226861,135.47,48.25616,34.83763,59.5173709262,17.06616,4.97763,17.77725,31.19,29.86,43.1791118482,136.75
2020-04-18 02:00:00,45.5472,49.0521,66.9377019493,16.8072,4.9021,17.5075,28.74,44.15,52.6802629075,135.34,50.0072,20.3621,53.9938437995,16.8072,4.9021,17.5075,33.2,15.46,36.6231019986,136.62,51.1272,9.8521,52.0677871073,16.8072,4.9021,17.5075,34.32,4.95,34.6751337416,135.34,49.1972,33.6921,59.6281987842,16.8072,4.9021,17.5075,32.39,28.79,43.33562276,136.62
2020-04-18 02:30:00,45.5432,48.52135,66.54700949,16.1532,4.71135,16.82625,29.39,43.81,52.7549827031,135.44,49.9532,19.44135,53.6030622265,16.1532,4.71135,16.82625,33.8,14.73,36.8702169779,136.74,51.1432,9.86135,52.08524868,16.1532,4.71135,16.82625,34.99,5.15,35.3669704668,135.44,49.2532,33.09135,59.3372998633,16.1532,4.71135,16.82625,33.1,28.38,43.6008532027,136.74
2020-04-18 03:00:00,44.99632,39.00351,59.5478178094,14.68632,4.28351,15.29825,30.31,34.72,46.0887676121,133.57,46.91632,9.53351,47.8751385926,14.68632,4.28351,15.29825,32.23,5.25,32.6547913789,134.83,49.08632,9.40351,49.9789236725,14.68632,4.28351,15.29825,34.4,5.12,34.7789361539,133.57,48.77632,23.15351,53.9927256032,14.68632,4.28351,15.29825,34.09,18.87,38.9641501896,134.83
2020-04-18 03:30:00,44.2308,39.4194,59.2473861449,14.0208,4.0894,14.605,30.21,35.33,46.4849760675,134.06,46.1008,9.3694,47.0432717506,14.0208,4.0894,14.605,32.08,5.28,32.5116102339,135.36,48.4308,9.2494,49.3061232404,14.0208,4.0894,14.605,34.41,5.16,34.7947366709,134.06,48.0108,23.4894,53.4489366499,14.0208,4.0894,14.605,33.99,19.4,39.1366848366,135.36
2020-04-18 04:00:00,43.65976,39.97368,59.1951833851,16.22976,4.73368,16.906,27.43,35.24,44.6571662782,134.14,45.38976,10.18368,46.5181432476,16.22976,4.73368,16.906,29.16,5.45,29.6649304735,135.44,47.47976,10.05368,48.5325055113,16.22976,4.73368,16.906,31.25,5.32,31.6996040985,134.14,47.24976,24.00368,52.9973251551,16.22976,4.73368,16.906,31.02,19.27,36.5181228981,135.44
2020-04-18 04:30:00,43.3188,40.2309,59.1188950189,16.7688,4.8909,17.4675,26.55,35.34,44.20201466,134.14,44.9388,10.4609,46.1402879732,16.7688,4.8909,17.4675,28.17,5.57,28.7153930845,135.44,47.0288,10.3309,48.1501352464,16.7688,4.8909,17.4675,30.26,5.44,30.7451004227,134.14,46.8488,24.2809,52.7671504466,16.7688,4.8909,17.4675,30.08,19.39,35.7879658545,135.44
2020-04-18 05:00:00,42.72208,39.72144,58.3349716311,15.26208,4.45144,15.898,27.46,35.27,44.6992673318,133.92,44.43208,9.60144,45.4576438369,15.26208,4.45144,15.898,29.17,5.15,29.621130971,135.17,46.56208,9.47144,47.5156339493,15.26208,4.45144,15.898,31.3,5.02,31.7000063091,133.92,46.31208,23.80144,52.0703111187,15.26208,4.45144,15.898,31.05,19.35,36.5858579235,135.17
2020-04-18 05:30:00,43.10616,40.05513,58.8434743133,15.686160000000001,4.57513,16.33975,27.42,35.48,44.8406824212,134.06,44.81616,9.45513,45.8027038554,15.686160000000001,4.57513,16.33975,29.13,4.88,29.5359323537,135.14,46.94616,9.31513,47.8613997462,15.686160000000001,4.57513,16.33975,31.26,4.74,31.617324365,134.06,46.69616,24.12513,52.55999673,15.686160000000001,4.57513,16.33975,31.01,19.55,36.6581859889,135.14
2020-04-18 06:00:00,43.12824,39.68907,58.6111539126,15.04824,4.38907,15.67525,28.08,35.3,45.1062789421,133.76,44.78824,9.23907,45.7312459568,15.04824,4.38907,15.67525,29.74,4.85,30.1328740747,134.85,46.93824,9.09907,47.8120429302,15.04824,4.38907,15.67525,31.89,4.71,32.2359457749,133.76,46.74824,23.83907,52.4757010583,15.04824,4.38907,15.67525,31.7,19.45,37.1912960247,134.85
2020-04-18 06:30:00,44.3872,38.6546,58.8591677226,12.9072,3.7646,13.445,31.48,34.89,46.9925792014,133.89,46.2472,8.1446,46.9588971016,12.9072,3.7646,13.445,33.34,4.38,33.6264776627,134.98,48.4872,7.9846,49.1402319999,12.9072,3.7646,13.445,35.58,4.22,35.8293845886,133.89,48.2672,22.7646,53.3661841338,12.9072,3.7646,13.445,35.36,19.0,40.1413701809,134.98
2020-04-18 07:00:00,45.5284,38.05495,59.3381363548,11.9484,3.48495,12.44625,33.58,34.57,48.1944115017,133.58,47.4184,7.72495,48.0435168474,11.9484,3.48495,12.44625,35.47,4.24,35.7225209077,134.68,49.7084,7.56495,50.280746803,11.9484,3.48495,12.44625,37.76,4.08,37.9797840963,133.58,49.5484,22.22495,54.3046254481,11.9484,3.48495,12.44625,37.6,18.74,42.0112794378,134.68
2020-04-18 07:30:00,47.88696,36.71578,60.3424348121,11.67696,3.40578,12.1635,36.21,33.31,49.2008150339,133.02,49.79696,7.44578,50.3505398685,11.67696,3.40578,12.1635,38.12,4.04,38.3334840577,134.11,52.14696,7.27578,52.6520883902,11.67696,3.40578,12.1635,40.47,3.87,40.6546159741,133.02,52.06696,21.00578,56.1445555424,11.67696,3.40578,12.1635,40.39,17.6,44.0580537473,134.11
2020-04-18 08:00:00,50.0004,35.90345,61.5556473612,10.4004,3.03345,10.83375,39.6,32.87,51.4645207886,133.13,52.0104,6.66345,52.4355153885,10.4004,3.03345,10.83375,41.61,3.63,41.7680380195,134.26,54.4504,6.48345,54.8350360998,10.4004,3.03345,10.83375,44.05,3.45,44.1848956092,133.13,54.4404,20.13345,58.0440605149,10.4004,3.03345,10.83375,44.04,17.1,47.2433233378,134.26
2020-04-18 08:30:00,52.43144,34.55042,62.7916190478,8.64144,2.52042,9.0015,43.79,32.03,54.2538938695,132.92,54.56144,5.37042,54.8251050692,8.64144,2.52042,9.0015,45.92,2.85,46.0083568496,134.06,57.11144,5.17042,57.3450069479,8.64144,2.52042,9.0015,48.47,2.65,48.5423876627,132.92,57.16144,18.80042,60.1737984097,8.64144,2.52042,9.0015,48.52,16.28,51.1784016945,134.06
2020-04-18 09:00:00,54.25984,34.49037,64.2939799636,9.18984,2.68037,9.57275,45.07,31.81,55.1650342155,132.62,56.33984,5.35037,56.593321429,9.18984,2.68037,9.57275,47.15,2.67,47.225537583,133.74,58.89984,5.13037,59.1228538584,9.18984,2.68037,9.57275,49.71,2.45,49.7703385562,132.62,59.07984,18.80037,61.9990435939,9.18984,2.68037,9.57275,49.89,16.12,52.4296337962,133.74
2020-04-18 09:30:00,56.52064,35.22852,66.6005357891,11.00064,3.20852,11.459,45.52,32.02,55.6538480251,132.07,58.32064,4.82852,58.5201816077,11.00064,3.20852,11.459,47.32,1.62,47.3477222261,133.4,60.87064,4.59852,61.0440922629,11.00064,3.20852,11.459,49.87,1.3900000000000001,49.8893676047,132.07,61.36064,19.65852,64.4327987115,11.00064,3.20852,11.459,50.36,16.45,52.9786003968,133.4
2020-04-18 10:00:00,58.7856,35.14705,68.4913271229,10.5156,3.06705,10.95375,48.27,32.08,57.9579097277,131.4,60.4956,3.39705,60.5909033442,10.5156,3.06705,10.95375,49.98,0.33,49.9810894239,132.7,63.1256,3.45705,63.2201911581,10.5156,3.06705,10.95375,52.61,0.39,52.6114455228,131.4,63.8156,19.71705,66.7921616963,10.5156,3.06705,10.95375,53.3,16.65,55.8400617836,132.7
2020-04-18 10:30:00,62.71056,23.72683,67.0490626136,9.76056,2.84683,10.16725,52.95,20.88,56.9181596681,131.99,61.48056,13.15683,62.8725809361,9.76056,2.84683,10.16725,51.72,10.31,52.7376004384,133.27,64.16056,13.17683,65.4996664752,9.76056,2.84683,10.16725,54.4,10.33,55.3720949577,131.99,66.90056,7.38683,67.3071332458,9.76056,2.84683,10.16725,57.14,4.54,57.320076762,133.27
2020-04-18 11:00:00,64.33112,20.61366,67.5530604714,9.20112,2.68366,9.5845,55.13,17.93,57.9724227543,132.27,62.16112,15.24366,64.0029218853,9.20112,2.68366,9.5845,52.96,12.56,54.4289922743,133.55,64.87112,15.30366,66.6518133245,9.20112,2.68366,9.5845,55.67,12.62,57.0825130841,132.27,68.31112,4.34366,68.4490795983,9.20112,2.68366,9.5845,59.11,1.6600000000000001,59.1333044908,133.55
2020-04-18 11:30:00,64.67344,20.81892,67.9417491047,10.45344,3.04892,10.889,54.22,17.77,57.0577014959,132.11,62.47344,15.47892,64.3624709734,10.45344,3.04892,10.889,52.02,12.43,53.4844397933,133.42,65.14344,15.52892,66.9687623553,10.45344,3.04892,10.889,54.69,12.48,56.0958688318,132.11,68.61344,4.56892,68.7653923031,10.45344,3.04892,10.889,58.16,1.52,58.1798590579,133.42
2020-04-18 12:00:00,65.0212,21.4416,68.4653099022,11.9712,3.4916,12.47,53.05,17.95,56.0045087471,132.02,62.8412,16.0916,64.8687598772,11.9712,3.4916,12.47,50.87,12.6,52.4072218306,133.34,65.5112,16.1516,67.472894617,11.9712,3.4916,12.47,53.54,12.66,55.0164266379,132.02,68.9112,5.2216000000000005,69.1087446855,11.9712,3.4916,12.47,56.94,1.73,56.9662751108,133.34
2020-04-18 12:30:00,66.1856,21.0008,69.4375060612,12.1056,3.5308,12.61,54.08,17.47,56.8317455301,131.67,63.9156,16.2408,65.9467020252,12.1056,3.5308,12.61,51.81,12.71,53.3462294825,133.04,66.6356,16.3108,68.60280886379999,12.1056,3.5308,12.61,54.53,12.78,56.0075825224,131.67,70.1156,4.8708,70.2845790768,12.1056,3.5308,12.61,58.01,1.34,58.025474578,133.04
2020-04-18 13:00:00,65.8732,20.7651,69.0685735791,11.2632,3.2851,11.7325,54.61,17.48,57.3393625706,131.53,63.6432,16.2951,65.6961733303,11.2632,3.2851,11.7325,52.38,13.01,53.9715156356,132.92,66.3632,16.3551,68.3488376657,11.2632,3.2851,11.7325,55.1,13.07,56.6289228222,131.53,69.8032,4.6951,69.9609226229,11.2632,3.2851,11.7325,58.54,1.4100000000000001,58.5569782349,132.92
2020-04-18 13:30:00,64.35736,20.89298,67.6637746468,9.74736,2.84298,10.1535,54.61,18.05,57.5156900332,131.93,62.19736,15.87298,64.1908333413,9.74736,2.84298,10.1535,52.45,13.03,54.044272592,133.34,64.92736,15.95298,66.8585046755,9.74736,2.84298,10.1535,55.18,13.11,56.7159986247,131.93,68.30736,4.73298,68.4711364726,9.74736,2.84298,10.1535,58.56,1.8900000000000001,58.5904915494,133.34
2020-04-18 14:00:00,62.0996,21.40905,65.6864349928,8.7396,2.5490500000000003,9.10375,53.36,18.86,56.5949573725,132.55,60.1796,16.55905,62.4162350119,8.7396,2.5490500000000003,9.10375,51.44,14.01,53.3137290011,133.95,62.9096,16.66905,65.080527042,8.7396,2.5490500000000003,9.10375,54.17,14.12,55.9800259021,132.55,66.0096,5.10905,66.2070214106,8.7396,2.5490500000000003,9.10375,57.27,2.56,57.3271881397,133.95
2020-04-18 14:30:00,61.76168,21.37799,65.3568938434,7.74168,2.25799,8.06425,54.02,19.12,57.3038811949,132.89,59.91168,16.68799,62.1924304933,7.74168,2.25799,8.06425,52.17,14.43,54.1288629107,134.29,62.67168,16.79799,64.8838342121,7.74168,2.25799,8.06425,54.93,14.54,56.8217959941,132.89,65.70168,4.99799,65.8915067278,7.74168,2.25799,8.06425,57.96,2.74,58.0247292109,134.29
2020-04-18 15:00:00,61.096,21.32675,64.7112933078,7.806,2.27675,8.13125,53.29,19.05,56.5926373303,133.46,59.496,17.80675,62.1035776873,7.806,2.27675,8.13125,51.69,15.53,53.9725578419,134.88,62.236,17.94675,64.7719501911,7.806,2.27675,8.13125,54.43,15.67,56.6407432861,133.46,65.026,4.8267500000000005,65.2048939234,7.806,2.27675,8.13125,57.22,2.55,57.2767919842,134.88
2020-04-18 15:30:00,59.87152,21.40336,63.5822516619,7.93152,2.31336,8.262,51.94,19.09,55.337073468,133.65,58.29152,18.73336,61.2277721365,7.93152,2.31336,8.262,50.36,16.42,52.9692929913,135.08,60.99152,18.88336,63.8478409721,7.93152,2.31336,8.262,53.06,16.57,55.5871253079,133.65,63.73152,4.88336,63.9183373251,7.93152,2.31336,8.262,55.8,2.5700000000000003,55.8591523387,135.08
2020-04-18 16:00:00,60.33112,21.57491,64.07277723,8.45112,2.46491,8.80325,51.88,19.11,55.2876704157,133.46,58.71112,18.91491,61.6828131003,8.45112,2.46491,8.80325,50.26,16.45,52.8835522634,134.87,61.42112,19.07491,64.314898535,8.45112,2.46491,8.80325,52.97,16.61,55.5131786155,133.46,64.19112,5.10491,64.3937884657,8.45112,2.46491,8.80325,55.74,2.64,55.8024838157,134.87
2020-04-18 16:30:00,61.76832,21.10451,65.2742345644,7.79832,2.2745100000000003,8.12325,53.97,18.83,57.1605615788,133.0,60.09832,18.48451,62.8767459142,7.79832,2.2745100000000003,8.12325,52.3,16.21,54.7544893137,134.41,62.88832,18.63451,65.591049354,7.79832,2.2745100000000003,8.12325,55.09,16.36,57.4678840745,133.0,65.69832,4.73451,65.8686938975,7.79832,2.2745100000000003,8.12325,57.9,2.46,57.9522355048,134.41
2020-04-18 17:00:00,63.978,20.30025,67.1214171041,6.858,2.00025,7.14375,57.12,18.3,59.9798666221,132.34,62.208,17.71025,64.6798903761,6.858,2.00025,7.14375,55.35,15.71,57.5363067984,133.78,65.038,17.85025,67.4431083882,6.858,2.00025,7.14375,58.18,15.85,60.300372304,132.34,68.048,4.12025,68.1726247409,6.858,2.00025,7.14375,61.19,2.12,61.2267139409,133.78
2020-04-18 17:30:00,66.58544,19.41617,69.3585501396,7.25544,2.11617,7.55775,59.33,17.3,61.8008001566,131.55,64.62544,17.07617,66.8434220927,7.25544,2.11617,7.55775,57.37,14.96,59.2884347913,133.0,67.46544,17.18617,69.6200404601,7.25544,2.11617,7.55775,60.21,15.07,62.067294125,131.55,70.72544,3.38617,70.8064545819,7.25544,2.11617,7.55775,63.47,1.27,63.4827047313,133.0
2020-04-18 18:00:00,67.78632,19.99726,70.6744337554,7.39632,2.15726,7.7045,60.39,17.84,62.9699745911,131.26,65.56632,15.98726,67.4872936237,7.39632,2.15726,7.7045,58.17,13.83,59.7914525664,132.69,68.40632,16.06726,70.2679262527,7.39632,2.15726,7.7045,61.01,13.91,62.5756198531,131.26,71.97632,4.03726,72.0894590703,7.39632,2.15726,7.7045,64.58,1.88,64.607358714,132.69
2020-04-18 18:30:00,67.81184,20.31762,70.7901923055,7.67184,2.23762,7.9915,60.14,18.08,62.798933112,130.96,65.53184,15.93762,67.4420476042,7.67184,2.23762,7.9915,57.86,13.7,59.4598150014,132.38,68.36184,16.01762,70.2132844884,7.67184,2.23762,7.9915,60.69,13.78,62.2347531529,130.96,71.99184,4.44762,72.1290950328,7.67184,2.23762,7.9915,64.32,2.21,64.3579559961,132.38
2020-04-18 19:00:00,66.442,20.74225,69.6044560288,8.202,2.39225,8.54375,58.24,18.35,61.0624278915,130.82,64.192,16.31225,66.2321852581,8.202,2.39225,8.54375,55.99,13.92,57.694423474,132.2,66.942,16.39225,68.9197883344,8.202,2.39225,8.54375,58.74,14.0,60.3853260321,130.82,70.522,4.90225,70.6921815978,8.202,2.39225,8.54375,62.32,2.51,62.3705258916,132.2
2020-04-18 19:30:00,64.95184,21.82262,68.5198384634,9.23184,2.69262,9.6165,55.72,19.13,58.9124375663,131.18,62.70184,17.35262,65.0586978063,9.23184,2.69262,9.6165,53.47,14.66,55.443272811,132.62,65.40184,17.46262,67.6930112541,9.23184,2.69262,9.6165,56.17,14.77,58.0794438679,131.18,68.92184,5.90262,69.1741349917,9.23184,2.69262,9.6165,59.69,3.21,59.7762511371,132.62
2020-04-18 20:00:00,63.35032,22.46926,67.2170416565,8.50032,2.47926,8.8545,54.85,19.99,58.3791281196,131.67,61.18032,17.60926,63.6640997192,8.50032,2.47926,8.8545,52.68,15.13,54.8096642938,133.11,63.86032,17.72926,66.2756903446,8.50032,2.47926,8.8545,55.36,15.25,57.4220523841,131.67,67.30032,6.47926,67.611492235,8.50032,2.47926,8.8545,58.8,4.0,58.9358973801,133.11
2020-04-18 20:30:00,63.05776,22.54518,66.9669040456,8.65776,2.52518,9.0185,54.4,20.02,57.9668905497,131.55,60.93776,17.50518,63.40222331,8.65776,2.52518,9.0185,52.28,14.98,54.3838100909,132.93,63.60776,17.61518,66.001831025,8.65776,2.52518,9.0185,54.95,15.09,56.9843013469,131.55,66.97776,6.56518,67.2987512741,8.65776,2.52518,9.0185,58.32,4.04,58.4597639407,132.93
2020-04-18 21:00:00,62.42312,23.00841,66.5284363356,9.90312,2.88841,10.31575,52.52,20.12,56.2420198784,131.67,60.33312,18.33841,63.0585652411,9.90312,2.88841,10.31575,50.43,15.45,52.7436005597,133.05,62.97312,18.46841,65.6254219831,9.90312,2.88841,10.31575,53.07,15.58,55.3096854086,131.67,66.27312,6.98841,66.6405605383,9.90312,2.88841,10.31575,56.37,4.1,56.5189074558,133.05
2020-04-18 21:30:00,60.67728,24.00254,65.2522354763,10.15728,2.96254,10.5805,50.52,21.04,54.7261546246,131.81,58.58728,18.59254,61.4666732584,10.15728,2.96254,10.5805,48.43,15.63,50.8897022982,133.18,61.17728,18.73254,63.9809943893,10.15728,2.96254,10.5805,51.02,15.77,53.4016226345,131.81,64.44728,7.95254,64.9360823568,10.15728,2.96254,10.5805,54.29,4.99,54.5188426143,133.18
2020-04-18 22:00:00,58.76296,23.82253,63.4081887737,8.92296,2.60253,9.29475,49.84,21.22,54.1693086535,132.39,56.84296,19.03253,59.9446352876,8.92296,2.60253,9.29475,47.92,16.43,50.6583783791,133.8,59.41296,19.18253,62.4329181855,8.92296,2.60253,9.29475,50.49,16.58,53.1426053181,132.39,62.50296,7.6525300000000005,62.9696849616,8.92296,2.60253,9.29475,53.58,5.05,53.817459063,133.8
2020-04-18 22:30:00,56.79304,23.71422,61.5452160826,7.76304,2.26422,8.0865,49.03,21.45,53.516758123,132.87,54.98304,19.09422,58.2041572832,7.76304,2.26422,8.0865,47.22,16.83,50.1296050254,134.24,57.59304,19.27422,60.732642072,7.76304,2.26422,8.0865,49.83,17.01,52.6532904955,132.87,60.50304,7.42422,60.9568445037,7.76304,2.26422,8.0865,52.74,5.16,52.9918220106,134.24
2020-04-18 23:00:00,53.91256,24.30533,59.1380858006,8.45256,2.46533,8.80475,45.46,21.84,50.4340876789,132.98,52.21256,19.95533,55.8960340021,8.45256,2.46533,8.80475,43.76,17.49,47.1257647153,134.37,54.68256,20.12533,58.2684415079,8.45256,2.46533,8.80475,46.23,17.66,49.4882662861,132.98,57.48256,7.99533,58.0359371938,8.45256,2.46533,8.80475,49.03,5.53,49.3408735229,134.37
2020-04-18 23:30:00,50.88064,24.53602,56.4876606371,8.42064,2.45602,8.7715,42.46,22.08,47.8578938107,133.76,49.39064,20.95602,53.6524938269,8.42064,2.45602,8.7715,40.97,18.5,44.9532078944,135.12,51.84064,21.17602,55.9988908698,8.42064,2.45602,8.7715,43.42,18.72,47.2835573958,133.76,54.32064,8.02602,54.9103717621,8.42064,2.45602,8.7715,45.9,5.57,46.236726744,135.12
2020-04-19 00:00:00,48.3044,25.71045,54.7205838653,7.0644,2.06045,7.35875,41.24,23.65,47.5400893983,134.34,46.7444,20.15045,50.9026479327,7.0644,2.06045,7.35875,39.68,18.09,43.6090644247,135.73,49.1544,20.35045,53.2005249463,7.0644,2.06045,7.35875,42.09,18.29,45.8921801618,134.34,51.7044,9.06045,52.4922540339,7.0644,2.06045,7.35875,44.64,7.0,45.1855020997,135.73
2020-04-19 00:30:00,44.7116,36.82255,57.9225980345,7.5516,2.20255,7.86625,37.16,34.62,50.7878922579,133.76,45.9416,9.38255,46.8899014188,7.5516,2.20255,7.86625,38.39,7.18,39.055659001,135.15,48.3016,9.26255,49.1816977651,7.5516,2.20255,7.86625,40.75,7.06,41.3570562299,133.76,48.7616,20.88255,53.0450236032,7.5516,2.20255,7.86625,41.21,18.68,45.2460661273,135.15
2020-04-19 01:00:00,43.0708,40.10815,58.8536957978,8.2908,2.41815,8.63625,34.78,37.69,51.2853244116,133.76,44.9308,6.89815,45.4572465297,8.2908,2.41815,8.63625,36.64,4.48,36.9128703842,135.19,47.2508,6.74815,47.7302380998,8.2908,2.41815,8.63625,38.96,4.33,39.1998788263,133.76,47.1808,24.29815,53.0700290377,8.2908,2.41815,8.63625,38.89,21.88,44.6224887249,135.19
2020-04-19 01:30:00,43.80592,39.95006,59.2871480259,7.8859200000000005,2.30006,8.2145,35.92,37.65,52.036226804,133.68,45.71592,6.76006,46.2130257898,7.8859200000000005,2.30006,8.2145,37.83,4.46,38.0920004725,135.08,48.07592,6.6200600000000005,48.5295711732,7.8859200000000005,2.30006,8.2145,40.19,4.32,40.4215103627,133.68,48.00592,24.20006,53.7606850686,7.8859200000000005,2.30006,8.2145,40.12,21.9,45.7080343047,135.08
2020-04-19 02:00:00,45.0724,39.40195,59.8668097159,7.1724,2.09195,7.47125,37.9,37.31,53.1831373651,133.31,47.0624,6.24195,47.4745345797,7.1724,2.09195,7.47125,39.89,4.15,40.1052939149,134.68,49.4624,6.07195,49.8336993466,7.1724,2.09195,7.47125,42.29,3.98,42.4768701766,133.31,49.3924,23.71195,54.7892849977,7.1724,2.09195,7.47125,42.22,21.62,47.4336673682,134.68
2020-04-19 02:30:00,44.87432,39.38626,59.7074708244,6.84432,1.99626,7.1295,38.03,37.39,53.3319135228,133.83,46.914320000000004,6.30626,47.3362687191,6.84432,1.99626,7.1295,40.07,4.31,40.3011290164,135.19,49.32432,6.15626,49.707022448000004,6.84432,1.99626,7.1295,42.48,4.16,42.683205128,133.83,49.22432,23.59626,54.5877015952,6.84432,1.99626,7.1295,42.38,21.6,47.5670516219,135.19
2020-04-19 03:00:00,43.95184,39.51512,59.1033750982,7.25184,2.11512,7.554,36.7,37.4,52.3989503712,134.47,45.98184,6.69512,46.466700352,7.25184,2.11512,7.554,38.73,4.58,38.9998628203,135.82,48.36184,6.5551200000000005,48.8040691582,7.25184,2.11512,7.554,41.11,4.44,41.3490713318,134.47,48.20184,23.55512,53.6494273744,7.25184,2.11512,7.554,40.95,21.44,46.2231121843,135.82
2020-04-19 03:30:00,43.21728,39.93879,58.8459024679,8.32728,2.4287900000000002,8.67425,34.89,37.51,51.2280411494,134.47,45.17728,7.07879,45.7285020098,8.32728,2.4287900000000002,8.67425,36.85,4.65,37.142226643,135.82,47.50728,6.92879,48.0098925625,8.32728,2.4287900000000002,8.67425,39.18,4.5,39.4375759904,134.47,47.35728,23.93879,53.0639014365,8.32728,2.4287900000000002,8.67425,39.03,21.51,44.5647955229,135.82
2020-04-19 04:00:00,42.47296,40.51253,58.695974463,8.68296,2.53253,9.04475,33.79,37.98,50.8354649826,134.75,44.36296,7.30253,44.9599729133,8.68296,2.53253,9.04475,35.68,4.77,35.9974346308,136.1,46.67296,7.17253,47.2208680751,8.68296,2.53253,9.04475,37.99,4.64,38.2723098336,134.75,46.53296,24.48253,52.5805157978,8.68296,2.53253,9.04475,37.85,21.95,43.754142661,136.1
2020-04-19 04:30:00,41.93024,40.34132,58.1856264536,9.09024,2.65132,9.469,32.84,37.69,49.9900160032,134.49,43.79024,7.40132,44.4113122639,9.09024,2.65132,9.469,34.7,4.75,35.0235991868,135.83,46.07024,7.25132,46.6374169032,9.09024,2.65132,9.469,36.98,4.6,37.265002348,134.49,45.92024,24.34132,51.9727649928,9.09024,2.65132,9.469,36.83,21.69,42.7423092497,135.83
2020-04-19 05:00:00,41.24288,40.44584,57.7653972894,9.24288,2.69584,9.628,32.0,37.75,49.4880035968,134.56,43.10288,7.5258400000000005,43.7549600845,9.24288,2.69584,9.628,33.86,4.83,34.2027557369,135.88,45.36288,7.39584,45.9618247157,9.24288,2.69584,9.628,36.12,4.7,36.424502742,134.56,45.17288,24.42584,51.353780262,9.24288,2.69584,9.628,35.93,21.73,41.9899726125,135.88
2020-04-19 05:30:00,41.48096,40.50153,57.9745114241,9.09096,2.65153,9.46975,32.39,37.85,49.8170111508,134.56,43.35096,7.54153,44.0020500393,9.09096,2.65153,9.46975,34.26,4.89,34.6072203449,135.95,45.63096,7.41153,46.2289442607,9.09096,2.65153,9.46975,36.54,4.76,36.8487340352,134.56,45.43096,24.49153,51.6120835489,9.09096,2.65153,9.46975,36.34,21.84,42.397891457,135.95
2020-04-19 06:00:00,40.706,40.728,57.5825357205,9.216,2.688,9.6,31.49,38.04,49.3828077371,134.56,42.526,7.868,43.2477294202,9.216,2.688,9.6,33.31,5.18,33.7103619085,135.91,44.776,7.7379999999999995,45.4397053247,9.216,2.688,9.6,35.56,5.05,35.916794122,134.56,44.606,24.758,51.016211149,9.216,2.688,9.6,35.39,22.07,41.7077570723,135.91
2020-04-19 06:30:00,41.40992,40.56331,57.9669180875,9.67992,2.82331,10.08325,31.73,37.74,49.3061912948,134.56,43.20992,7.66331,43.8842056617,9.67992,2.82331,10.08325,33.53,4.84,33.8775220463,135.87,45.45992,7.53331,46.0798772347,9.67992,2.82331,10.08325,35.78,4.71,36.0886755091,134.56,45.30992,24.54331,51.5302136243,9.67992,2.82331,10.08325,35.63,21.72,41.7283512734,135.87
2020-04-19 07:00:00,42.59,40.3025,58.6361629564,9.3,2.7125,9.6875,33.29,37.59,50.2118730979,134.56,44.4,7.4125,45.0144994002,9.3,2.7125,9.6875,35.1,4.7,35.4132743473,135.87,46.71,7.2625,47.2712175245,9.3,2.7125,9.6875,37.41,4.55,37.6856816311,134.56,46.62,24.2725,52.560238358,9.3,2.7125,9.6875,37.32,21.56,43.1000696055,135.87
2020-04-19 07:30:00,44.52256,39.73408,59.6745797002,8.72256,2.54408,9.086,35.8,37.19,51.6210819336,134.31,46.43256,6.97408,46.9533856074,8.72256,2.54408,9.086,37.71,4.43,37.9693165596,135.7,48.80256,6.82408,49.2773571775,8.72256,2.54408,9.086,40.08,4.28,40.3078751611,134.31,48.71256,23.76408,54.2000461254,8.72256,2.54408,9.086,39.99,21.22,45.2712767657,135.7
2020-04-19 08:00:00,45.94024,39.44007,60.5477065863,8.88024,2.59007,9.25025,37.06,36.85,52.2624731523,134.01,47.87024,6.8500700000000005,48.3578673709,8.88024,2.59007,9.25025,38.99,4.26,39.222030799,135.36,50.24024,6.70007,50.6850338193,8.88024,2.59007,9.25025,41.36,4.11,41.5637065238,134.01,50.22024,23.56007,55.4720596703,8.88024,2.59007,9.25025,41.34,20.97,46.3544658043,135.36
2020-04-19 08:30:00,47.67552,38.85661,61.5044010455,8.28552,2.41661,8.63075,39.39,36.44,53.6604668261,133.36,49.55552,5.68661,49.8807287012,8.28552,2.41661,8.63075,41.27,3.27,41.3993454055,134.71,51.99552,5.49661,52.2852447786,8.28552,2.41661,8.63075,43.71,3.08,43.8183808464,133.36,52.10552,23.11661,57.003183002,8.28552,2.41661,8.63075,43.82,20.7,48.4632066624,134.71
2020-04-19 09:00:00,49.11944,37.75567,61.9532888801,8.17944,2.38567,8.52025,40.94,35.37,54.1028696097,132.94,51.08944,5.67567,51.4037363376,8.17944,2.38567,8.52025,42.91,3.29,43.0359407937,134.32,53.58944,5.4956700000000005,53.8704971971,8.17944,2.38567,8.52025,45.41,3.11,45.5163728783,132.94,53.64944,22.07567,58.0137709364,8.17944,2.38567,8.52025,45.47,19.69,49.5501463166,134.32
2020-04-19 09:30:00,50.954,36.68075,62.7836566039,9.534,2.7807500000000003,9.93125,41.42,33.9,53.5240730887,132.56,52.984,6.38075,53.3668270236,9.534,2.7807500000000003,9.93125,43.45,3.6,43.5988818664,133.92,55.494,6.20075,55.8393529383,9.534,2.7807500000000003,9.93125,45.96,3.42,46.0870697702,132.56,55.524,21.07075,59.3876340795,9.534,2.7807500000000003,9.93125,45.99,18.29,49.4934763378,133.92
2020-04-19 10:00:00,52.54824,35.96407,63.6767764421,10.12824,2.95407,10.55025,42.42,33.01,53.7505023232,132.06,54.65824,6.38407,55.0298060115,10.12824,2.95407,10.55025,44.53,3.43,44.6619054676,133.47,57.19824,6.19407,57.5326443184,10.12824,2.95407,10.55025,47.07,3.24,47.181378742,132.06,57.15824,20.48407,60.71788471,10.12824,2.95407,10.55025,47.03,17.53,50.1908537485,133.47
2020-04-19 10:30:00,53.7996,36.43905,64.9784681649,10.1796,2.96905,10.60375,43.62,33.47,54.9813177361,131.72,55.6696,4.97905,55.8918178543,10.1796,2.96905,10.60375,45.49,2.01,45.5343848097,133.1,58.2296,4.76905,58.4245680691,10.1796,2.96905,10.60375,48.05,1.8,48.0837030604,131.72,58.4896,21.01905,62.1516996635,10.1796,2.96905,10.60375,48.31,18.05,51.5718779957,133.1
2020-04-19 11:00:00,54.18232,37.18776,65.7164613655,13.19232,3.84776,13.742,40.99,33.34,52.8368782197,131.72,55.84232,5.76776,56.1393957787,13.19232,3.84776,13.742,42.65,1.92,42.6931950081,133.1,58.31232,5.54776,58.5756289322,13.19232,3.84776,13.742,45.12,1.7000000000000002,45.1520143515,131.72,58.67232,21.77776,62.5836397535,13.19232,3.84776,13.742,45.48,17.93,48.8867599663,133.1
2020-04-19 11:30:00,54.38464,37.39802,66.0022800201,14.32464,4.17802,14.9215,40.06,33.22,52.0420214826,131.28,56.12464,5.55802,56.3991737657,14.32464,4.17802,14.9215,41.8,1.38,41.8227737005,132.68,58.56464,5.32802,58.8065035132,14.32464,4.17802,14.9215,44.24,1.15,44.2549443565,131.28,58.82464,22.06802,62.8278264613,14.32464,4.17802,14.9215,44.5,17.89,47.9614647399,132.68
2020-04-19 12:00:00,54.6632,37.9476,66.5438635788,16.7232,4.8776,17.42,37.94,33.07,50.3295986473,130.98,56.3332,6.0276,56.6547560581,16.7232,4.8776,17.42,39.61,1.15,39.6266905002,132.38,58.7032,5.8076,58.9897779959,16.7232,4.8776,17.42,41.98,0.93,41.9903000704,130.98,58.9332,22.4176,63.0529210426,16.7232,4.8776,17.42,42.21,17.54,45.7092517987,132.38
2020-04-19 12:30:00,58.12744,23.99467,62.8851609632,15.78744,4.6046700000000005,16.44525,42.34,19.39,46.5687416622,132.12,56.35744,18.96467,59.4627593672,15.78744,4.6046700000000005,16.44525,40.57,14.36,43.0364322406,133.52,58.77744,19.08467,61.7981559754,15.78744,4.6046700000000005,16.44525,42.99,14.48,45.3630962347,132.12,61.53744,7.72467,62.020376074,15.78744,4.6046700000000005,16.44525,45.75,3.12,45.8562634762,133.52
2020-04-19 13:00:00,58.01672,24.08821,62.8186410277,16.17672,4.71821,16.85075,41.84,19.37,46.1062089094,131.84,56.30672,18.78821,59.3586013326,16.17672,4.71821,16.85075,40.13,14.07,42.5250726043,133.26,58.67672,18.88821,61.6418846805,16.17672,4.71821,16.85075,42.5,14.17,44.7999877232,131.84,61.39672,7.94821,61.9090564373,16.17672,4.71821,16.85075,45.22,3.23,45.3352103778,133.26
2020-04-19 13:30:00,56.80944,24.49192,61.8640979761,16.66944,4.86192,17.364,40.14,19.63,44.6828434637,131.9,55.12944,19.18192,58.3712361493,16.66944,4.86192,17.364,38.46,14.32,41.0394200739,133.32,57.44944,19.27192,60.5957511448,16.66944,4.86192,17.364,40.78,14.41,43.2510866916,131.9,60.11944,8.32192,60.6926801056,16.66944,4.86192,17.364,43.45,3.46,43.5875452394,133.32
2020-04-19 14:00:00,55.28248,24.84489,60.6087547642,16.54248,4.82489,17.23175,38.74,20.02,43.6072012402,132.45,53.66248,19.97489,57.2595668012,16.54248,4.82489,17.23175,37.12,15.15,40.0926040561,133.87,55.96248,20.10489,59.4643235029,16.54248,4.82489,17.23175,39.42,15.28,42.2778287049,132.45,58.53248,8.56489,59.1557990028,16.54248,4.82489,17.23175,41.99,3.74,42.1562296701,133.87
2020-04-19 14:30:00,54.5168,24.84365,59.9106703982,16.1268,4.70365,16.79875,38.39,20.14,43.3521821827,132.64,52.9968,20.15365,56.6994745881,16.1268,4.70365,16.79875,36.87,15.45,39.9762354406,134.03,55.3468,20.30365,58.9534263089,16.1268,4.70365,16.79875,39.22,15.6,42.2086294494,132.64,57.7768,8.50365,58.3992352823,16.1268,4.70365,16.79875,41.65,3.8,41.8229900892,134.03
2020-04-19 15:00:00,53.77336,25.02473,59.3111402458,15.993360000000001,4.6647300000000005,16.65975,37.78,20.36,42.9168731387,132.7,52.25336,20.33473,56.0706239974,15.993360000000001,4.6647300000000005,16.65975,36.26,15.67,39.5010949215,134.03,54.58336,20.49473,58.3041777805,15.993360000000001,4.6647300000000005,16.65975,38.59,15.83,41.7106341357,132.7,56.99336,8.66473,57.64824915,15.993360000000001,4.6647300000000005,16.65975,41.0,4.0,41.1946598481,134.03
2020-04-19 15:30:00,53.87784,24.96062,59.3789036094,15.80784,4.61062,16.4665,38.07,20.35,43.1676661403,132.76,52.33784,20.27062,56.1261750973,15.80784,4.61062,16.4665,36.53,15.66,39.7451443575,134.13,54.68784,20.43062,58.3795347485,15.80784,4.61062,16.4665,38.88,15.82,41.9753117916,132.76,57.11784,8.58062,57.758762849,15.80784,4.61062,16.4665,41.31,3.9699999999999998,41.5003252999,134.13
2020-04-19 16:00:00,54.43888,25.82134,60.252246888,18.03888,5.26134,18.7905,36.4,20.56,41.8051862811,133.03,52.74888,21.19134,56.8464355281,18.03888,5.26134,18.7905,34.71,15.93,38.1909544264,134.36,55.04888,21.36134,59.0481670829,18.03888,5.26134,18.7905,37.01,16.1,40.3602539635,133.03,57.60888,9.37134,58.3661294609,18.03888,5.26134,18.7905,39.57,4.11,39.7828731994,134.36
2020-04-19 16:30:00,56.45736,26.12923,62.210691674,18.95736,5.52923,19.74725,37.5,20.6,42.7856284282,133.03,54.59736,21.61923,58.7219109427,18.95736,5.52923,19.74725,35.64,16.09,39.1036788551,134.51,56.94736,21.79923,60.9771124239,18.95736,5.52923,19.74725,37.99,16.27,41.3273880133,133.03,59.66736,9.70923,60.4521546065,18.95736,5.52923,19.74725,40.71,4.18,40.9240332812,134.51
2020-04-19 17:00:00,58.6004,26.00595,64.1117486547,20.1804,5.88595,21.02125,38.42,20.12,43.3694685234,132.49,56.5404,21.48595,60.4852286064,20.1804,5.88595,21.02125,36.36,15.6,39.5652574868,133.86,58.8804,21.63595,62.729704579,20.1804,5.88595,21.02125,38.7,15.75,41.7822031492,132.49,61.8504,9.71595,62.6088784803,20.1804,5.88595,21.02125,41.67,3.83,41.845642545,133.86
2020-04-19 17:30:00,61.37544,27.00617,67.0542903419,22.13544,6.45617,23.05775,39.24,20.55,44.2953733476,131.71,58.90544,20.74617,62.4520170312,22.13544,6.45617,23.05775,36.77,14.29,39.4491698265,133.14,61.20544,20.86617,64.6645415669,22.13544,6.45617,23.05775,39.07,14.41,41.6426824304,131.71,64.64544,10.92617,65.5622917817,22.13544,6.45617,23.05775,42.51,4.47,42.7443680501,133.14
2020-04-19 18:00:00,62.092,26.8035,67.6302009183,22.572,6.5835,23.5125,39.52,20.22,44.392328166,131.02,59.512,21.0535,63.126286175,22.572,6.5835,23.5125,36.94,14.47,39.6729693872,132.4,61.802,21.1835,65.3316759027,22.572,6.5835,23.5125,39.23,14.6,41.8587254942,131.02,65.352,10.8935,66.253696095,22.572,6.5835,23.5125,42.78,4.31,42.9965638162,132.4
2020-04-19 18:30:00,61.39592,33.71381,70.0434149465,22.19592,6.47381,23.12075,39.2,27.24,47.7352867384,132.08,60.72592,13.72381,62.2573716178,22.19592,6.47381,23.12075,38.53,7.25,39.2061653315,133.47,62.86592,14.01381,64.4089339157,22.19592,6.47381,23.12075,40.67,7.54,41.3630330126,132.08,64.62592,18.05381,67.100295017,22.19592,6.47381,23.12075,42.43,11.58,43.9818292025,133.47
2020-04-19 19:00:00,59.56824,39.57032,71.5135332759,21.73824,6.34032,22.644,37.83,33.23,50.3521777086,133.73,60.28824,9.25032,60.9937726526,21.73824,6.34032,22.644,38.55,2.91,38.659676667,135.2,62.29824,9.10032,62.9594038345,21.73824,6.34032,22.644,40.56,2.76,40.6537968706,133.73,62.72824,23.930320000000002,67.1378604723,21.73824,6.34032,22.644,40.99,17.59,44.6048001901,135.2
2020-04-19 19:30:00,59.19928,39.72229,71.2910588739,21.29928,6.21229,22.18675,37.9,33.51,50.5898220989,133.45,59.95928,9.56229,60.7169881348,21.29928,6.21229,22.18675,38.66,3.35,38.8048721168,134.96,61.97928,9.41229,62.6898903521,21.29928,6.21229,22.18675,40.68,3.2,40.8056662732,133.45,62.37928,24.16229,66.8953722716,21.29928,6.21229,22.18675,41.08,17.95,44.8304461276,134.96
2020-04-19 20:00:00,58.1604,39.6022,70.3631037761,19.790399999999998,5.7722,20.615,38.37,33.83,51.1539421746,133.7,59.0004,9.2922,59.7276500542,19.790399999999998,5.7722,20.615,39.21,3.52,39.3676834472,135.16,61.0604,9.1322,61.7395296791,19.790399999999998,5.7722,20.615,41.27,3.36,41.406551414,133.7,61.3404,23.9822,65.8619054462,19.790399999999998,5.7722,20.615,41.55,18.21,45.3652576318,135.16
2020-04-19 20:30:00,58.63696,38.91453,70.3749509638,19.38696,5.65453,20.19475,39.25,33.26,51.4469639532,132.95,59.57696,9.27453,60.2945359843,19.38696,5.65453,20.19475,40.19,3.62,40.3527012727,134.39,61.70696,9.13453,62.3793920359,19.38696,5.65453,20.19475,42.32,3.48,42.4628402253,132.95,61.86696,23.45453,66.1637039257,19.38696,5.65453,20.19475,42.48,17.8,46.0585540372,134.39
2020-04-19 21:00:00,59.85776,38.06768,70.9372940899,18.67776,5.44768,19.456,41.18,32.62,52.5343392459,132.56,60.82776,8.85768,61.4693003181,18.67776,5.44768,19.456,42.15,3.41,42.2877121632,133.97,62.91776,8.69768,63.5160937149,18.67776,5.44768,19.456,44.24,3.25,44.3592166297,132.56,63.15776,22.70768,67.1158802311,18.67776,5.44768,19.456,44.48,17.26,47.7114032491,133.97
2020-04-19 21:30:00,59.0804,38.6247,70.5858421658,17.3304,5.0547,18.0525,41.75,33.57,53.5724500093,133.79,60.1504,8.8147,60.792841324,17.3304,5.0547,18.0525,42.82,3.76,42.9847647429,135.26,62.2704,8.6747,62.8717196858,17.3304,5.0547,18.0525,44.94,3.62,45.0855630995,133.79,62.4204,23.0147,66.5280598864,17.3304,5.0547,18.0525,45.09,17.96,48.5352418352,135.26
2020-04-19 22:00:00,56.44968,37.12324,67.5625733687,14.71968,4.29324,15.333,41.73,32.83,53.0961561697,135.05,57.35968,8.33324,57.961847612,14.71968,4.29324,15.333,42.64,4.04,42.8309607644,136.48,59.38968,12.23324,60.6365092284,14.71968,4.29324,15.333,44.67,7.94,45.3701719194,135.05,59.83968,21.05324,63.4352127529,14.71968,4.29324,15.333,45.12,16.76,48.1322345212,136.48
2020-04-19 22:30:00,54.6452,28.78235,61.761813077,13.3452,3.89235,13.901250000000001,41.3,24.89,48.2203494388,134.13,54.1552,8.70235,54.849946058,13.3452,3.89235,13.901250000000001,40.81,4.8100000000000005,41.0924834976,135.58,55.7152,29.54235,63.0629364569,13.3452,3.89235,13.901250000000001,42.37,25.65,49.5291772595,134.13,58.0352,12.41235,59.347711595,13.3452,3.89235,13.901250000000001,44.69,8.52,45.4949063083,135.58
2020-04-19 23:00:00,51.93824,29.32782,59.6464734938,13.87824,4.04782,14.4565,38.06,25.28,45.6907211587,134.75,51.41824,9.00782,52.201304829,13.87824,4.04782,14.4565,37.54,4.96,37.8662541057,136.19,52.93824,30.01782,60.8566082841,13.87824,4.04782,14.4565,39.06,25.97,46.9054847539,134.75,55.19824,12.77782,56.6579066243,13.87824,4.04782,14.4565,41.32,8.73,42.232159547,136.19
2020-04-19 23:30:00,47.884,39.05825,61.79340053,14.634,4.26825,15.24375,33.25,34.79,48.1238672594,134.23,49.204,11.97825,50.6410119277,14.634,4.26825,15.24375,34.57,7.71,35.4193308802,135.63,50.664,21.09825,54.881481841,14.634,4.26825,15.24375,36.03,16.83,39.7669435587,134.23,51.464,22.75825,56.2714957955,14.634,4.26825,15.24375,36.83,18.49,41.2107874227,135.63
2020-04-20 00:00:00,44.65096,45.83028,63.9853326458,16.56096,4.83028,17.251,28.09,41.0,49.699578469,133.73,47.00096,14.33028,49.1370243889,16.56096,4.83028,17.251,30.44,9.5,31.8879851982,135.14,48.39096,15.82028,50.9113569746,16.56096,4.83028,17.251,31.83,10.99,33.6738622673,133.73,48.25096,30.38028,57.0185632387,16.56096,4.83028,17.251,31.69,25.55,40.7069846587,135.14
2020-04-20 00:30:00,43.14016,46.26463,63.2573267998,18.29016,5.33463,19.05225,24.85,40.93,47.8830596349,133.65,45.32016,14.91463,47.7112470018,18.29016,5.33463,19.05225,27.03,9.58,28.6774702511,135.01,46.66016,16.23463,49.4037826736,18.29016,5.33463,19.05225,28.37,10.9,30.3918887205,133.65,46.51016,30.79463,55.780858904,18.29016,5.33463,19.05225,28.22,25.46,38.0076308128,135.01
2020-04-20 01:00:00,41.97352,46.15436,62.385906487,17.84352,5.20436,18.587,24.13,40.95,47.5306153968,133.65,44.22352,14.79436,46.6325295154,17.84352,5.20436,18.587,26.38,9.59,28.0690666036,134.97,45.56352,16.11436,48.3291522065,17.84352,5.20436,18.587,27.72,10.91,29.7897045974,133.65,45.30352,30.68436,54.7168975089,17.84352,5.20436,18.587,27.46,25.48,37.460405764,134.97
2020-04-20 01:30:00,42.90776,45.98268,62.8926285681,16.87776,4.92268,17.581,26.03,41.06,48.6156816264,133.65,45.27776,14.34268,47.4951368058,16.87776,4.92268,17.581,28.4,9.42,29.9215039729,134.97,46.64776,15.97268,49.3065920481,16.87776,4.92268,17.581,29.77,11.05,31.7546122634,133.65,46.36776,30.53268,55.517688311,16.87776,4.92268,17.581,29.49,25.61,39.0580619079,134.97
2020-04-20 02:00:00,44.26384,45.54987,63.5143935542,16.35384,4.76987,17.03525,27.91,40.78,49.4163586275,133.39,46.72384,14.30987,48.8660373241,16.35384,4.76987,17.03525,30.37,9.54,31.8331352524,134.75,48.16384,15.64987,50.6426096737,16.35384,4.76987,17.03525,31.81,10.88,33.6191983843,133.39,47.84384,30.14987,56.5512836898,16.35384,4.76987,17.03525,31.49,25.38,40.4445855462,134.75
2020-04-20 02:30:00,44.22648,45.59064,63.5176195146,16.11648,4.70064,16.788,28.11,40.89,49.6201995159,133.65,46.66648,14.27064,48.7997082122,16.11648,4.70064,16.788,30.55,9.57,32.0138626223,135.02,48.08648,15.61064,50.5569148584,16.11648,4.70064,16.788,31.97,10.91,33.7803049128,133.65,47.83648,30.15064,56.5454676451,16.11648,4.70064,16.788,31.72,25.45,40.6676886484,135.02
2020-04-20 03:00:00,43.5304,45.3247,62.8428528494,15.6504,4.5647,16.3025,27.88,40.76,49.3829120243,133.89,45.9804,14.0647,48.0833959933,15.6504,4.5647,16.3025,30.33,9.5,31.7829970267,135.24,47.4004,15.6147,49.906079552,15.6504,4.5647,16.3025,31.75,11.05,33.6179267653,133.89,47.1204,29.8147,55.7606351493,15.6504,4.5647,16.3025,31.47,25.25,40.3475327622,135.24
2020-04-20 03:30:00,43.36776,45.17768,62.6241596958,15.55776,4.53768,16.206,27.81,40.64,49.2443468837,134.01,45.79776,14.48768,48.0346509595,15.55776,4.53768,16.206,30.24,9.95,31.8348880947,135.28,47.20776,15.18768,49.590707073,15.55776,4.53768,16.206,31.65,10.65,33.3937868473,134.01,46.96776,29.59768,55.51570175,15.55776,4.53768,16.206,31.41,25.06,40.1819822806,135.28
2020-04-20 04:00:00,42.95496,45.66228,62.6910871129,16.22496,4.73228,16.901,26.73,40.93,48.8851490741,134.65,45.41496,14.11228,47.5570713838,16.22496,4.73228,16.901,29.19,9.38,30.6600799086,136.0,46.81496,16.13228,49.5165723551,16.22496,4.73228,16.901,30.59,11.4,32.6451849436,134.65,46.47496,29.96228,55.2961131527,16.22496,4.73228,16.901,30.25,25.23,39.3905496281,136.0
2020-04-20 04:30:00,42.74904,44.76847,61.9006973068,15.14904,4.41847,15.78025,27.6,40.35,48.886424496000004,134.09,45.24904,13.99847,47.3648897736,15.14904,4.41847,15.78025,30.1,9.58,31.587757122,135.37,46.66904,15.46847,49.1657691759,15.14904,4.41847,15.78025,31.52,11.05,33.4007919068,134.09,46.33904,29.15847,54.7496392761,15.14904,4.41847,15.78025,31.19,24.74,39.8105978352,135.37
2020-04-20 05:00:00,42.94192,44.54181,61.870682325,14.61192,4.26181,15.22075,28.33,40.28,49.2449723322,133.98,45.40192,14.34181,47.6132529215,14.61192,4.26181,15.22075,30.79,10.08,32.3980014816,135.24,46.82192,14.77181,49.096828443,14.61192,4.26181,15.22075,32.21,10.51,33.8813252397,133.98,46.56192,28.94181,54.823724428,14.61192,4.26181,15.22075,31.95,24.68,40.3720806994,135.24
2020-04-20 05:30:00,43.97008,44.56294,62.6037024197,15.37008,4.48294,16.0105,28.6,40.08,49.2378553554,133.59,46.39008,14.87294,48.7159508442,15.37008,4.48294,16.0105,31.02,10.39,32.7137967836,134.86,47.79008,14.56294,49.9596934323,15.37008,4.48294,16.0105,32.42,10.08,33.9508880591,133.59,47.62008,29.05294,55.783020193,15.37008,4.48294,16.0105,32.25,24.57,40.543154786,134.86
2020-04-20 06:00:00,43.88224,43.96857,62.1199334776,15.01224,4.37857,15.63775,28.87,39.59,48.9984183418,133.34,46.45224,13.66857,48.4214870369,15.01224,4.37857,15.63775,31.44,9.29,32.783802403,134.68,47.88224,15.45857,50.3157658579,15.01224,4.37857,15.63775,32.87,11.08,34.6872209899,133.34,47.54224,28.55857,55.4604048368,15.01224,4.37857,15.63775,32.53,24.18,40.532373481,134.68
2020-04-20 06:30:00,46.96184,40.94387,62.3042125924,12.56184,3.66387,13.08525,34.4,37.28,50.7263087559,132.56,49.90184,13.43387,51.6784529428,12.56184,3.66387,13.08525,37.34,9.77,38.5970011788,133.86,51.42184,14.04387,53.3051208944,12.56184,3.66387,13.08525,38.86,10.38,40.2224315526,132.56,51.00184,25.63387,57.0813715196,12.56184,3.66387,13.08525,38.44,21.97,44.2754390153,133.86
2020-04-20 07:00:00,49.65048,39.43764,63.4073939931,12.30048,3.58764,12.813,37.35,35.85,51.771082662,131.93,52.64048,14.19764,54.5214922411,12.30048,3.58764,12.813,40.34,10.61,41.7119611143,133.22,54.15048,12.88764,55.6629656864,12.30048,3.58764,12.813,41.85,9.3,42.8708817264,131.93,53.89048,24.22764,59.0860590546,12.30048,3.58764,12.813,41.59,20.64,46.4299224639,133.22
2020-04-20 07:30:00,53.54464,37.55177,65.4000298384,13.75464,4.01177,14.32775,39.79,33.54,52.0401354725,131.76,56.15464,14.31177,57.9497226401,13.75464,4.01177,14.32775,42.4,10.3,43.633129615,133.06,57.70464,13.77177,59.3252654985,13.75464,4.01177,14.32775,43.95,9.76,45.0206630338,131.76,57.81464,21.93177,61.8347405078,13.75464,4.01177,14.32775,44.06,17.92,47.5647979077,133.06
2020-04-20 08:00:00,58.35824,25.17032,63.5549304523,12.85824,3.7503200000000003,13.394,45.5,21.42,50.2898240204,132.63,57.85824,4.1603200000000005,58.0076218992,12.85824,3.7503200000000003,13.394,45.0,0.41000000000000003,45.001867739,133.9,59.47824,23.71032,64.0299953772,12.85824,3.7503200000000003,13.394,46.62,19.96,50.7131738309,132.63,61.90824,9.03032,62.5633827346,12.85824,3.7503200000000003,13.394,49.05,5.28,49.3333649775,133.9
2020-04-20 08:30:00,60.8296,24.3678,65.528847945,14.2896,4.1678,14.885,46.54,20.2,50.7347178961,131.72,60.2396,5.3578,60.477396017,14.2896,4.1678,14.885,45.95,1.19,45.9654065575,133.02,61.8796,22.9778,66.0080615455,14.2896,4.1678,14.885,47.59,18.81,51.172494565,131.72,64.4096,8.4178,64.9573393005,14.2896,4.1678,14.885,50.12,4.25,50.2998697811,133.02
2020-04-20 09:00:00,62.0688,23.9334,66.5232558509,15.5088,4.5234,16.155,46.56,19.41,50.4438469984,131.4,61.4688,6.3034,61.791150054,15.5088,4.5234,16.155,45.96,1.78,45.9944561877,132.72,63.0888,22.6134,67.0191207418,15.5088,4.5234,16.155,47.58,18.09,50.9028928451,131.4,65.6388,8.0634,66.1322197193,15.5088,4.5234,16.155,50.13,3.54,50.2548355882,132.72
2020-04-20 09:30:00,61.40192,23.02056,65.5754676872,15.60192,4.55056,16.252,45.8,18.47,49.3840146201,131.76,63.29192,6.24056,63.5988343164,15.60192,4.55056,16.252,47.69,1.69,47.7199350377,133.06,64.92192,22.83056,68.8192572352,15.60192,4.55056,16.252,49.32,18.28,52.5986767894,131.76,64.95192,7.03056,65.3313147396,15.60192,4.55056,16.252,49.35,2.48,49.4122747908,133.06
2020-04-20 10:00:00,59.61032,22.51176,63.7194600479,17.56032,5.12176,18.292,42.05,17.39,45.504006417,131.76,65.03032,6.32176,65.3368744952,17.56032,5.12176,18.292,47.47,1.2,47.4851650518,133.02,66.63032,23.85176,70.7707990516,17.56032,5.12176,18.292,49.07,18.73,52.5231168154,131.76,62.97032,6.54176,63.309208057,17.56032,5.12176,18.292,45.41,1.42,45.4321967332,133.02
2020-04-20 10:30:00,58.82184,22.98137,63.1518188817,19.34184,5.64137,20.14775,39.48,17.34,43.1201345081,131.46,64.18184,6.85137,64.5464937596,19.34184,5.64137,20.14775,44.84,1.21,44.8563228542,132.7,65.74184,24.30137,70.0895577848,19.34184,5.64137,20.14775,46.4,18.66,50.0115546649,131.46,62.07184,7.03137,62.468820103,19.34184,5.64137,20.14775,42.73,1.3900000000000001,42.75260226,132.7
2020-04-20 11:00:00,58.73176,23.12468,63.1202856283,20.38176,5.94468,21.231,38.35,17.18,42.0223143104,131.32,64.23176,7.40468,64.6571595309,20.38176,5.94468,21.231,43.85,1.46,43.8742988548,132.7,65.78176,24.31468,70.1316163524,20.38176,5.94468,21.231,45.4,18.37,48.9756766161,131.32,61.92176,7.19468,62.3383331651,20.38176,5.94468,21.231,41.54,1.25,41.5588029183,132.7
2020-04-20 11:30:00,58.26464,23.72802,62.9109466425,22.96464,6.69802,23.9215,35.3,17.03,39.1932506945,131.48,63.74464,8.42802,64.2993829663,22.96464,6.69802,23.9215,40.78,1.73,40.8166791888,132.88,65.22464,24.87802,69.8080908079,22.96464,6.69802,23.9215,42.26,18.18,46.0045649909,131.48,61.33464,7.70802,61.8170820749,22.96464,6.69802,23.9215,38.37,1.01,38.3832906354,132.88
2020-04-20 12:00:00,58.2332,23.9851,62.979287105,23.9832,6.9951,24.9825,34.25,16.99,38.2324809553,131.66,63.6932,8.7951,64.2975700182,23.9832,6.9951,24.9825,39.71,1.8,39.7507748352,133.04,65.1832,25.1451,69.8650528966,23.9832,6.9951,24.9825,41.2,18.15,45.0206896882,131.66,61.2732,7.9251000000000005,61.7835920633,23.9832,6.9951,24.9825,37.29,0.93,37.3015951402,133.04
2020-04-20 12:30:00,58.88048,24.00764,63.5867730224,23.82048,6.94764,24.813,35.06,17.06,38.9903475235,131.66,64.34048,8.65764,64.9203519476,23.82048,6.94764,24.813,40.52,1.71,40.5560661307,133.04,65.84048,25.187640000000002,70.4938721833,23.82048,6.94764,24.813,42.02,18.24,45.80805606,131.66,61.95048,7.95764,62.4594749145,23.82048,6.94764,24.813,38.13,1.01,38.1433742608,133.04
2020-04-20 13:00:00,58.4512,23.81785,63.1176105383,22.6212,6.59785,23.56375,35.83,17.22,39.7532049022,131.78,63.8612,8.12785,64.3763528872,22.6212,6.59785,23.56375,41.24,1.53,41.2683716664,133.16,65.3612,25.06785,70.0034539795,22.6212,6.59785,23.56375,42.74,18.47,46.5601600083,131.78,61.5612,7.73785,62.0455934621,22.6212,6.59785,23.56375,38.94,1.1400000000000001,38.9566836371,133.16
2020-04-20 13:30:00,57.83312,24.28716,62.7258791074,23.61312,6.88716,24.597,34.22,17.4,38.3896913246,132.17,63.25312,8.44716,63.8146668235,23.61312,6.88716,24.597,39.64,1.56,39.6706843904,133.53,64.74312,25.457160000000002,69.5682296929,23.61312,6.88716,24.597,41.13,18.57,45.1278384149,132.17,60.88312,8.10716,61.4205205465,23.61312,6.88716,24.597,37.27,1.22,37.2899624564,133.53
2020-04-20 14:00:00,56.5804,24.9572,61.8401446958,23.9904,6.9972,24.99,32.59,17.96,37.2111502107,132.7,61.8804,8.0472,62.4014529639,23.9904,6.9972,24.99,37.89,1.05,37.9045459015,134.06,63.3704,26.2272,68.583333369,23.9904,6.9972,24.99,39.38,19.23,43.8243916102,132.7,59.5504,8.6672,60.1778239553,23.9904,6.9972,24.99,35.56,1.67,35.5991924066,134.06
2020-04-20 14:30:00,55.71816,25.20113,61.1523532422,24.51816,7.15113,25.53975,31.2,18.05,36.045006589,132.97,60.88816,7.54113,61.3533753746,24.51816,7.15113,25.53975,36.37,0.39,36.372090949,134.35,62.36816,27.14113,68.0178529466,24.51816,7.15113,25.53975,37.85,19.99,42.8044693928,132.97,58.65816,8.84113,59.3206988686,24.51816,7.15113,25.53975,34.14,1.69,34.1818036388,134.35
2020-04-20 15:00:00,55.37632,25.55101,60.9868094653,24.34632,7.10101,25.36075,31.03,18.45,36.1007396046,133.14,60.40632,7.67101,60.8914434905,24.34632,7.10101,25.36075,36.06,0.5700000000000001,36.0645047103,134.47,61.87632,26.99101,67.5069892497,24.34632,7.10101,25.36075,37.53,19.89,42.4748513829,133.14,58.30632,9.13101,59.016966167,24.34632,7.10101,25.36075,33.96,2.03,34.020618748,134.47
2020-04-20 15:30:00,55.41296,26.31003,61.3417787039,25.54296,7.45003,26.60725,29.87,18.86,35.3258616314,133.42,60.24296,7.51003,60.7092643685,25.54296,7.45003,26.60725,34.7,0.06,34.7000518732,134.82,61.72296,28.10003,67.818400727,25.54296,7.45003,26.60725,36.18,20.65,41.6583112956,133.42,58.28296,9.86003,59.1111124744,25.54296,7.45003,26.60725,32.74,2.41,32.8285805359,134.82
