Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-20 16:00:00,55.8896,26.35155,61.7903841675,25.2396,7.36155,26.29125,30.65,18.99,36.0561035055,133.62,60.6896,7.52155,61.1539145318,25.2396,7.36155,26.29125,35.45,0.16,35.4503610701,134.98,62.1796,28.19155,68.2720011979,25.2396,7.36155,26.29125,36.94,20.83,42.4081654873,133.62,58.8096,9.85155,59.629037302,25.2396,7.36155,26.29125,33.57,2.49,33.6622191782,134.98
2020-04-20 16:30:00,57.4712,26.62785,63.3402022815,25.2612,7.36785,26.31375,32.21,19.26,37.5290780596,133.83,62.1412,7.86785,62.6373035903,25.2612,7.36785,26.31375,36.88,0.5,36.8833892152,135.18,63.6712,28.56785,69.7864153189,25.2612,7.36785,26.31375,38.41,21.2,43.8721791116,133.83,60.4712,10.08785,61.3068572597,25.2612,7.36785,26.31375,35.21,2.7199999999999998,35.3149047854,135.18
2020-04-20 17:00:00,59.86704,26.38372,65.4229559054,25.00704,7.29372,26.049,34.86,19.09,39.7447820475,133.51,64.45704,7.79372,64.9265128973,25.00704,7.29372,26.049,39.45,0.5,39.4531684406,134.82,66.00704,28.41372,71.8628472425,25.00704,7.29372,26.049,41.0,21.12,46.12,133.51,62.95704,9.91372,63.7328073272,25.00704,7.29372,26.049,37.95,2.62,38.0403325432,134.82
2020-04-20 17:30:00,63.65208,25.74769,68.662441179,24.95208,7.27769,25.99175,38.7,18.47,42.8815916216,133.01,68.19208,7.70769,68.6262942309,24.95208,7.27769,25.99175,43.24,0.43,43.2421380137,134.39,69.77208,28.15769,75.2396082769,24.95208,7.27769,25.99175,44.82,20.88,49.4449876125,133.01,66.90208,9.42769,67.563079023,24.95208,7.27769,25.99175,41.95,2.15,42.0050592191,134.39
2020-04-20 18:00:00,65.6196,25.4028,70.3650065871,25.4496,7.4228,26.51,40.17,17.98,44.0103317415,132.27,69.9596,7.9128,70.4056676412,25.4496,7.4228,26.51,44.51,0.49,44.512697065,133.64,71.53960000000001,28.0628,76.8468289001,25.4496,7.4228,26.51,46.09,20.64,50.500472275,132.27,68.9196,9.2828,69.5419415892,25.4496,7.4228,26.51,43.47,1.8599999999999999,43.5097747638,133.64
2020-04-20 18:30:00,65.90688,25.39784,70.6312049168,24.74688,7.21784,25.778,41.16,18.18,44.9961998395,131.42,70.07688,7.70784,70.4995028919,24.74688,7.21784,25.778,45.33,0.49,45.3326482791,132.84,71.65688,27.64784,76.8056736706,24.74688,7.21784,25.778,46.91,20.43,51.1657404911,131.42,69.23688,9.49784,69.8852954261,24.74688,7.21784,25.778,44.49,2.2800000000000002,44.5483838091,132.84
2020-04-20 19:00:00,65.39168,25.25924,70.1006492024,23.55168,6.8692400000000005,24.533,41.84,18.39,45.703147594,131.66,69.50168,7.26924,69.880794021,23.55168,6.8692400000000005,24.533,45.95,0.4,45.9517409899,133.03,71.13168,27.29924,76.1903169976,23.55168,6.8692400000000005,24.533,47.58,20.43,51.780703935,131.66,68.76168,9.28924,69.3862999172,23.55168,6.8692400000000005,24.533,45.21,2.42,45.2747225281,133.03
2020-04-20 19:30:00,64.29224,25.37982,69.1203832994,22.66224,6.60982,23.6065,41.63,18.77,45.6658493844,132.14,68.30224,7.34982,68.6965489894,22.66224,6.60982,23.6065,45.64,0.74,45.6459987294,133.53,70.00224,27.56982,75.235686877,22.66224,6.60982,23.6065,47.34,20.96,51.7725525737,132.14,67.64224,9.29982,68.2785419019,22.66224,6.60982,23.6065,44.98,2.69,45.0603650673,133.53
2020-04-20 20:00:00,63.14488,25.25809,68.0091683574,21.04488,6.13809,21.92175,42.1,19.12,46.2383433959,132.58,67.23488,7.16809,67.6159049548,21.04488,6.13809,21.92175,46.19,1.03,46.2014826602,133.95,68.89488,27.49809,74.1798452672,21.04488,6.13809,21.92175,47.85,21.36,52.4010696456,132.58,66.54488,9.08809,67.1625969872,21.04488,6.13809,21.92175,45.5,2.95,45.5955315793,133.95
2020-04-20 20:30:00,63.21552,25.31161,68.0946368642,21.12552,6.16161,22.00575,42.09,19.15,46.2416543822,132.51,67.36552,7.49161,67.7808048437,21.12552,6.16161,22.00575,46.24,1.33,46.2591234245,133.91,68.99552,27.78161,74.3787579505,21.12552,6.16161,22.00575,47.87,21.62,52.5258155577,132.51,66.60552,9.16161,67.2326586732,21.12552,6.16161,22.00575,45.48,3.0,45.5788371945,133.91
2020-04-20 21:00:00,64.132,24.7985,68.7595740697,20.292,5.9185,21.1375,43.84,18.88,47.7325884486,131.44,68.512,6.8285,68.851452826,20.292,5.9185,21.1375,48.22,0.91,48.2285859216,132.76,70.122,26.7885,75.0647628135,20.292,5.9185,21.1375,49.83,20.87,54.0239372871,131.44,67.582,8.8985,68.1653139526,20.292,5.9185,21.1375,47.29,2.98,47.3837999743,132.76
2020-04-20 21:30:00,63.0676,25.69305,68.100330308,21.5076,6.27305,22.40375,41.56,19.42,45.8734127791,132.04,67.3376,7.63305,67.7688411149,21.5076,6.27305,22.40375,45.83,1.3599999999999999,45.8501744817,133.4,68.9976,27.81305,74.3924361482,21.5076,6.27305,22.40375,47.49,21.54,52.1466365167,132.04,66.4076,9.67305,67.108399132,21.5076,6.27305,22.40375,44.9,3.4,45.0285465011,133.4
2020-04-20 22:00:00,59.99576,26.99793,65.7904205965,21.93576,6.39793,22.84975,38.06,20.6,43.2772873457,133.17,64.09576,8.99793,64.7242550692,21.93576,6.39793,22.84975,42.16,2.6,42.2400946969,134.57,65.64576,29.46793,71.9564083627,21.93576,6.39793,22.84975,43.71,23.07,49.4245789056,133.17,63.22576,10.75793,64.1344664394,21.93576,6.39793,22.84975,41.29,4.36,41.519558042,134.57
2020-04-20 22:30:00,57.39296,27.01878,63.4347407203,21.25296,6.19878,22.1385,36.14,20.82,41.7081766564,132.96,61.39296,9.43878,62.1142987198,21.25296,6.19878,22.1385,40.14,3.24,40.2705500335,134.37,62.90296,29.85878,69.6299441322,21.25296,6.19878,22.1385,41.65,23.66,47.9011283792,132.96,60.52296,10.81878,61.4823119917,21.25296,6.19878,22.1385,39.27,4.62,39.5408307955,134.37
2020-04-20 23:00:00,54.32216,27.50938,60.8905826467,20.91216,6.09938,21.7835,33.41,21.41,39.6814339459,134.02,58.29216,9.70938,59.0952449648,20.91216,6.09938,21.7835,37.38,3.61,37.5539145762,135.39,59.81216,30.47938,67.1303738188,20.91216,6.09938,21.7835,38.9,24.38,45.9085438671,134.02,57.36216,11.06938,58.4204465359,20.91216,6.09938,21.7835,36.45,4.97,36.7872722555,135.39
2020-04-20 23:30:00,51.00008,27.53794,57.9598680075,20.29008,5.91794,21.1355,30.71,21.62,37.5570033416,133.89,54.86008,10.22794,55.8053683282,20.29008,5.91794,21.1355,34.57,4.31,34.8376376926,135.26,56.41008,31.04794,64.3899969238,20.29008,5.91794,21.1355,36.12,25.13,44.0019465479,133.89,53.91008,11.12794,55.0465963911,20.29008,5.91794,21.1355,33.62,5.21,34.0212948019,135.26
2020-04-21 00:00:00,48.12888,28.36384,55.8649846469,18.93888,5.52384,19.728,29.19,22.84,37.0637518338,135.08,51.84888,10.40384,52.8823812248,18.93888,5.52384,19.728,32.91,4.88,33.2698437027,136.47,53.40888,31.58384,62.0487502856,18.93888,5.52384,19.728,34.47,26.06,43.2123188454,135.08,50.99888,11.67384,52.3179156848,18.93888,5.52384,19.728,32.06,6.15,32.6445416571,136.47
2020-04-21 00:30:00,46.24576,28.21668,54.1742683218,18.12576,5.2866800000000005,18.881,28.12,22.93,36.2838710724,134.56,49.89576,10.36668,50.9613080699,18.12576,5.2866800000000005,18.881,31.77,5.08,32.1735807768,135.94,51.38576,31.38668,60.2131215949,18.12576,5.2866800000000005,18.881,33.26,26.1,42.2780983489,134.56,49.06576,11.64668,50.4290983401,18.12576,5.2866800000000005,18.881,30.94,6.36,31.5869150124,135.94
2020-04-21 01:00:00,45.4232,28.3401,53.5390359107,17.6232,5.1401,18.3575,27.8,23.2,36.2088387,134.83,49.0232,9.9901,50.0307529051,17.6232,5.1401,18.3575,31.4,4.85,31.7723543352,136.18,50.5432,31.1101,59.3502602206,17.6232,5.1401,18.3575,32.92,25.97,41.9305056015,134.83,48.2332,11.6901,49.6296284517,17.6232,5.1401,18.3575,30.61,6.55,31.3029487429,136.18
2020-04-21 01:30:00,46.3404,28.17345,54.2326097202,16.8804,4.92345,17.58375,29.46,23.25,37.5293764936,135.11,50.0804,9.69345,51.0098954818,16.8804,4.92345,17.58375,33.2,4.77,33.5409138218,136.41,51.6304,30.89345,60.1672955771,16.8804,4.92345,17.58375,34.75,25.97,43.3820631137,135.11,49.2304,11.48345,50.5519723459,16.8804,4.92345,17.58375,32.35,6.5600000000000005,33.0084246822,136.41
2020-04-21 02:00:00,47.37696,27.90078,54.9820867506,16.59696,4.8407800000000005,17.2885,30.78,23.06,38.4600052002,134.95,51.25696,9.49078,52.1282155214,16.59696,4.8407800000000005,17.2885,34.66,4.65,34.9705318804,136.14,52.83696,30.60078,61.0585954526,16.59696,4.8407800000000005,17.2885,36.24,25.76,44.4625145488,134.95,50.32696,11.25078,51.5692054762,16.59696,4.8407800000000005,17.2885,33.73,6.41,34.3336715194,136.14
2020-04-21 02:30:00,46.30512,36.01691,58.6632929877,15.79512,4.60691,16.45325,30.51,31.41,43.7886766185,134.65,52.23512,13.68691,53.9985117088,15.79512,4.60691,16.45325,36.44,9.08,37.5542274584,135.84,53.82512,21.87691,58.1011422793,15.79512,4.60691,16.45325,38.03,17.27,41.7676166426,134.65,49.59512,19.21691,53.1880208107,15.79512,4.60691,16.45325,33.8,14.61,36.822440169000004,135.84
2020-04-21 03:00:00,43.62712,47.04541,64.1607060557,15.92712,4.64541,16.59075,27.7,42.4,50.6463226701,133.55,52.66712,20.51541,56.521744281,15.92712,4.64541,16.59075,36.74,15.87,40.0210507108,134.73,54.21712,9.08541,54.9730913808,15.92712,4.64541,16.59075,38.29,4.44,38.5465653463,133.55,47.60712,32.06541,57.3988535875,15.92712,4.64541,16.59075,31.68,27.42,41.8984343383,134.73
2020-04-21 03:30:00,42.97176,46.68468,63.4510165734,17.02176,4.96468,17.731,25.95,41.72,49.1320760807,133.23,51.87176,20.21468,55.6714718056,17.02176,4.96468,17.731,34.85,15.25,38.0405704479,134.38,53.39176,9.93468,54.3081752833,17.02176,4.96468,17.731,36.37,4.97,36.7080073009,133.23,46.78176,31.76468,56.5466883575,17.02176,4.96468,17.731,29.76,26.8,40.0486903656,134.38
2020-04-21 04:00:00,42.39376,46.94443,63.2535405725,17.36376,5.06443,18.08725,25.03,41.88,48.7897048567,133.58,51.13376,20.41443,55.0582451951,17.36376,5.06443,18.08725,33.77,15.35,37.0949511389,134.73,52.63376,10.04443,53.5836100479,17.36376,5.06443,18.08725,35.27,4.98,35.6198441883,133.58,46.13376,31.92443,56.1025226043,17.36376,5.06443,18.08725,28.77,26.86,39.3595287065,134.73
2020-04-21 04:30:00,42.166,47.343,63.3981955974,18.456,5.383,19.225,23.71,41.96,48.1954946027,133.49,50.756,20.533,54.7519463124,18.456,5.383,19.225,32.3,15.15,35.6764978662,134.65,52.226,10.533,53.2775671836,18.456,5.383,19.225,33.77,5.15,34.1604361799,133.49,45.796,32.373,56.0828382395,18.456,5.383,19.225,27.34,26.99,38.4179085844,134.65
2020-04-21 05:00:00,42.02992,47.53456,63.4511510502,19.00992,5.54456,19.802,23.02,41.99,47.8861201185,133.24,50.57992,20.48456,54.5705552986,19.00992,5.54456,19.802,31.57,14.94,34.9266159254,134.39,52.01992,10.82456,53.1341996834,19.00992,5.54456,19.802,33.01,5.28,33.4296051427,133.24,45.57992,32.62456,56.0525737357,19.00992,5.54456,19.802,26.57,27.08,37.9379928304,134.39
2020-04-21 05:30:00,43.99072,38.37646,58.3775310222,18.57072,5.41646,19.3445,25.42,32.96,41.623767249,134.08,50.34072,10.59646,51.4438825775,18.57072,5.41646,19.3445,31.77,5.18,32.189521587,135.22,51.81072,20.89646,55.8660249834,18.57072,5.41646,19.3445,33.24,15.48,36.6678060429,134.08,47.23072,22.18646,52.182180091,18.57072,5.41646,19.3445,28.66,16.77,33.205850388100004,135.22
2020-04-21 06:00:00,44.04432,34.43376,55.9069401059,17.94432,5.23376,18.692,26.1,29.2,39.1643970974,134.41,49.46432,6.16376,49.8468744296,17.94432,5.23376,18.692,31.52,0.93,31.5337168758,135.57,50.914320000000004,25.09376,56.7623534748,17.94432,5.23376,18.692,32.97,19.86,38.4894855772,134.41,47.12432,18.22376,50.5253101326,17.94432,5.23376,18.692,29.18,12.99,31.9407654886,135.57
2020-04-21 06:30:00,47.19728,33.58754,57.9284565878,17.95728,5.23754,18.7055,29.24,28.35,40.7271420554,133.58,52.76728,7.64754,53.3185775002,17.95728,5.23754,18.7055,34.81,2.41,34.8933260094,134.71,54.25728,23.31754,59.0555679394,17.95728,5.23754,18.7055,36.3,18.08,40.5533771713,133.58,50.43728,17.54754,53.4025783446,17.95728,5.23754,18.7055,32.48,12.31,34.7345145353,134.71
2020-04-21 07:00:00,49.71304,31.93547,59.0868901717,16.61304,4.84547,17.30525,33.1,27.09,42.7723988104,133.11,55.73304,7.82547,56.2797452763,16.61304,4.84547,17.30525,39.12,2.98,39.2333378646,134.23,57.26304,22.19547,61.4141240967,16.61304,4.84547,17.30525,40.65,17.35,44.1977940626,133.11,53.16304,15.97547,55.5114804681,16.61304,4.84547,17.30525,36.55,11.13,38.2070595571,134.23
2020-04-21 07:30:00,53.2548,30.46015,61.3505864769,15.8748,4.63015,16.53625,37.38,25.83,45.4362553475,132.37,59.644800000000004,8.91015,60.3066575103,15.8748,4.63015,16.53625,43.77,4.28,43.978759646,133.52,61.2148,20.43015,64.5340434814,15.8748,4.63015,16.53625,45.34,15.8,48.0141187569,132.37,56.9448,14.64015,58.7966345896,15.8748,4.63015,16.53625,41.07,10.01,42.2722722361,133.52
2020-04-21 08:00:00,55.60232,29.87276,63.1189336047,16.19232,4.72276,16.867,39.41,25.15,46.7511561354,132.03,62.21232,10.05276,63.0192886615,16.19232,4.72276,16.867,46.02,5.33,46.3276299847,133.24,63.83232,19.34276,66.6986314777,16.19232,4.72276,16.867,47.64,14.62,49.8328606444,132.03,59.38232,14.09276,61.031678766,16.19232,4.72276,16.867,43.19,9.37,44.1947168788,133.24
2020-04-21 08:30:00,59.95696,17.85078,62.5578723987,15.63696,4.56078,16.2885,44.32,13.29,46.2697147171,132.96,63.77696,10.63078,64.6568953032,15.63696,4.56078,16.2885,48.14,6.07,48.5211757895,134.14,65.47696,29.04078,71.6282011072,15.63696,4.56078,16.2885,49.84,24.48,55.5274346607,132.96,63.49696,10.39078,64.3415281001,15.63696,4.56078,16.2885,47.86,5.83,48.2137791508,134.14
2020-04-21 09:00:00,61.03392,15.34031,62.9322214884,15.70392,4.58031,16.35825,45.33,10.76,46.5895535501,133.49,64.43392,10.32031,65.255182515,15.70392,4.58031,16.35825,48.73,5.74,49.0668982105,134.73,66.12392,30.94031,73.0046271072,15.70392,4.58031,16.35825,50.42,26.36,56.8948679584,133.49,64.56392,10.32031,65.3835496456,15.70392,4.58031,16.35825,48.86,5.74,49.1960079681,134.73
2020-04-21 09:30:00,61.44144,15.24417,63.3043068698,16.95144,4.94417,17.65775,44.49,10.3,45.6667285888,133.26,64.97144,10.17417,65.7632249123,16.95144,4.94417,17.65775,48.02,5.23,48.3039677459,134.62,66.66144,30.77417,73.4220479288,16.95144,4.94417,17.65775,49.71,25.83,56.0202909668,133.26,64.92144,11.14417,65.8709791688,16.95144,4.94417,17.65775,47.97,6.2,48.3690076392,134.62
2020-04-21 10:00:00,61.59648,15.19439,63.4428548842,16.98648,4.95439,17.69425,44.61,10.24,45.770183526,133.36,65.16648,10.06439,65.9390784108,16.98648,4.95439,17.69425,48.18,5.11,48.4502270377,134.73,66.86648,30.68439,73.5707682253,16.98648,4.95439,17.69425,49.88,25.73,56.1252821819,133.36,65.08648,11.23439,66.0489318419,16.98648,4.95439,17.69425,48.1,6.28,48.5082302295,134.73
2020-04-21 10:30:00,61.5144,15.47045,63.4299316613,18.1044,5.28045,18.85875,43.41,10.19,44.5899562682,133.43,65.1244,10.30045,65.9339574541,18.1044,5.28045,18.85875,47.02,5.02,47.2872160314,134.84,66.8044,30.93045,73.6173933019,18.1044,5.28045,18.85875,48.7,25.65,55.041915846,133.43,64.9644,11.64045,65.9990404746,18.1044,5.28045,18.85875,46.86,6.36,47.2896309988,134.84
2020-04-21 11:00:00,61.17664,15.50777,63.1115854029,18.98664,5.53777,19.77775,42.19,9.97,43.3520126407,133.27,64.92664,10.27777,65.7350830064,18.98664,5.53777,19.77775,45.94,4.74,46.1838846352,134.66,66.53664,30.82777,73.3312748127,18.98664,5.53777,19.77775,47.55,25.29,53.8570942402,133.27,64.55664,12.07777,65.6767256816,18.98664,5.53777,19.77775,45.57,6.54,46.0369036752,134.66
2020-04-21 11:30:00,60.59328,15.96179,62.6603887728,20.54328,5.99179,21.39925,40.05,9.97,41.2723079074,133.03,64.26328,10.71179,65.1499163573,20.54328,5.99179,21.39925,43.72,4.72,43.9740468913,134.44,65.87328,31.21179,72.8935172218,20.54328,5.99179,21.39925,45.33,25.22,51.8734739535,133.03,63.88328,12.49179,65.0931507992,20.54328,5.99179,21.39925,43.34,6.5,43.8247144885,134.44
2020-04-21 12:00:00,60.71864,15.95377,62.7795828328,21.33864,6.22377,22.22775,39.38,9.73,40.5642367117,133.03,64.38864,10.73377,65.2771842182,21.33864,6.22377,22.22775,43.05,4.51,43.2855934463,134.38,65.94864,31.18377,72.9496444766,21.33864,6.22377,22.22775,44.61,24.96,51.1180369341,133.03,63.97864,12.95377,65.2768453088,21.33864,6.22377,22.22775,42.64,6.73,43.1678410394,134.38
2020-04-21 12:30:00,61.4328,16.0929,63.5056717644,21.7128,6.3329,22.6175,39.72,9.76,40.9015403133,132.75,65.0228,10.0929,65.8014524935,21.7128,6.3329,22.6175,43.31,3.76,43.4729076552,134.14,66.6228,30.5129,73.2777902659,21.7128,6.3329,22.6175,44.91,24.18,51.005690859,132.75,64.7028,13.0229,66.0003655463,21.7128,6.3329,22.6175,42.99,6.69,43.5074269522,134.14
2020-04-21 13:00:00,61.0172,16.38835,63.1797175648,21.4572,6.25835,22.35125,39.56,10.13,40.8363869607,133.0,64.6072,10.23835,65.4134091954,21.4572,6.25835,22.35125,43.15,3.98,43.3331616663,134.37,66.1872,30.71835,72.9682291861,21.4572,6.25835,22.35125,44.73,24.46,50.9810209784,133.0,64.2872,12.60835,65.511942221,21.4572,6.25835,22.35125,42.83,6.35,43.2981685525,134.37
2020-04-21 13:30:00,60.0928,16.2454,62.2499609076,20.9328,6.1054,21.805,39.16,10.14,40.4515166588,133.55,63.8028,10.6554,64.6864347217,20.9328,6.1054,21.805,42.87,4.55,43.1107805543,134.95,65.3628,31.2954,72.4685979235,20.9328,6.1054,21.805,44.43,25.19,51.0740736578,133.55,63.3628,12.5754,64.5986463403,20.9328,6.1054,21.805,42.43,6.47,42.920458991,134.95
2020-04-21 14:00:00,59.01664,16.39027,61.2503448771,20.60664,6.01027,21.46525,38.41,10.38,39.7878436209,133.95,62.76664,10.94027,63.7129547625,20.60664,6.01027,21.46525,42.16,4.93,42.4472672854,135.33,64.34664,31.72027,71.7402649017,20.60664,6.01027,21.46525,43.74,25.71,50.7364927838,133.95,62.24664,12.33027,63.4561246025,20.60664,6.01027,21.46525,41.64,6.32,42.116884975,135.33
2020-04-21 14:30:00,58.4244,17.14545,60.8882334369,22.0644,6.43545,22.98375,36.36,10.71,37.9045340296,134.25,62.0544,11.47545,63.1065330379,22.0644,6.43545,22.98375,39.99,5.04,40.3063481353,135.64,63.5844,32.34545,71.3386575362,22.0644,6.43545,22.98375,41.52,25.91,48.9411738723,134.25,61.5944,12.50545,62.8510651546,22.0644,6.43545,22.98375,39.53,6.07,39.9933219425,135.64
2020-04-21 15:00:00,58.16496,17.37603,60.7049338222,23.09496,6.73603,24.05725,35.07,10.64,36.6485265734,134.18,61.66496,11.77603,62.7793132677,23.09496,6.73603,24.05725,38.57,5.04,38.8978984008,135.53,63.17496,32.64603,71.111453689,23.09496,6.73603,24.05725,40.08,25.91,47.7256168111,134.18,61.27496,12.87603,62.6132004578,23.09496,6.73603,24.05725,38.18,6.14,38.6705572755,135.53
2020-04-21 15:30:00,57.82136,17.46248,60.4007274791,22.43136,6.54248,23.366,35.39,10.92,37.0364482638,133.78,61.21136,12.01248,62.3789248769,22.43136,6.54248,23.366,38.78,5.47,39.1638774893,135.17,62.77136,32.78248,70.8162031685,22.43136,6.54248,23.366,40.34,26.24,48.1233124379,133.78,60.91136,12.29248,62.1393501865,22.43136,6.54248,23.366,38.48,5.75,38.9072345458,135.17
2020-04-21 16:00:00,58.19984,18.08287,60.9443316762,23.76984,6.93287,24.76025,34.43,11.15,36.1904324373,133.6,61.50984,12.68287,62.8037865758,23.76984,6.93287,24.76025,37.74,5.75,38.1755170233,134.98,63.03984,33.40287,71.3426460924,23.76984,6.93287,24.76025,39.27,26.47,47.358143967,133.6,61.26984,12.38287,62.5086295088,23.76984,6.93287,24.76025,37.5,5.45,37.8939638993,134.98
2020-04-21 16:30:00,59.93568,18.20124,62.6384137299,23.45568,6.84124,24.433,36.48,11.36,38.207852596,134.11,63.08568,12.88124,64.3873385457,23.45568,6.84124,24.433,39.63,6.04,40.0876352508,135.48,64.69568,33.79124,72.9888958089,23.45568,6.84124,24.433,41.24,26.95,49.2649987314,134.11,63.08568,12.20124,64.2547529651,23.45568,6.84124,24.433,39.63,5.36,39.9908301989,135.48
2020-04-21 17:00:00,62.56152,17.25836,64.8983418478,20.77152,6.05836,21.637,41.79,11.2,43.264813648,133.62,65.59152,12.09836,66.6979595685,20.77152,6.05836,21.637,44.82,6.04,45.2251478715,134.96,67.25152,32.84836,74.8450512526,20.77152,6.05836,21.637,46.48,26.79,53.6478750744,133.62,65.91152,11.44836,66.8983812614,20.77152,6.05836,21.637,45.14,5.39,45.4606610159,134.96
2020-04-21 17:30:00,64.43848,18.11789,66.937102139,21.55848,6.28789,22.45675,42.88,11.83,44.4819435277,133.07,67.25848,13.12789,68.5276924153,21.55848,6.28789,22.45675,45.7,6.84,46.2090424051,134.5,68.89848,33.68789,76.6933796293,21.55848,6.28789,22.45675,47.34,27.4,54.6976745392,133.07,67.83848,10.84789,68.7003354152,21.55848,6.28789,22.45675,46.28,4.5600000000000005,46.5041073455,134.5
2020-04-21 18:00:00,65.53136,18.77248,68.1671852785,22.43136,6.54248,23.366,43.1,12.23,44.8015948377,132.58,68.18136,12.972480000000001,69.4044889672,22.43136,6.54248,23.366,45.75,6.43,46.1996471848,133.93,69.79136,33.36248,77.3556009763,22.43136,6.54248,23.366,47.36,26.82,54.4268499915,132.58,68.94136,10.59248,69.7503530543,22.43136,6.54248,23.366,46.51,4.05,46.6860000428,133.93
2020-04-21 18:30:00,65.7152,18.40485,68.2438716264,21.685200000000002,6.32485,22.58875,44.03,12.08,45.6570618853,133.3,68.2152,13.20485,69.4815196622,21.685200000000002,6.32485,22.58875,46.53,6.88,47.0358937408,134.74,69.8752,33.87485,77.6533903803,21.685200000000002,6.32485,22.58875,48.19,27.55,55.5092658932,133.3,69.1652,10.70485,69.9887041212,21.685200000000002,6.32485,22.58875,47.48,4.38,47.6815981276,134.74
2020-04-21 19:00:00,65.67648,17.72689,68.0267789496,19.32648,5.63689,20.13175,46.35,12.09,47.9008413287,133.02,68.21648,12.54689,69.3607424431,19.32648,5.63689,20.13175,48.89,6.91,49.3759070803,134.44,69.90648,33.11689,77.3540196064,19.32648,5.63689,20.13175,50.58,27.48,57.5628942983,133.02,69.22648,9.91689,69.933184115,19.32648,5.63689,20.13175,49.9,4.28,50.083214753,134.44
2020-04-21 19:30:00,65.16488,17.90184,67.5791200061,18.55488,5.41184,19.328,46.61,12.49,48.2544526443,132.86,67.58488,12.37184,68.7079211562,18.55488,5.41184,19.328,49.03,6.96,49.5215357193,134.21,69.24488,32.84184,76.6383706821,18.55488,5.41184,19.328,50.69,27.43,57.635761468,132.86,68.71488,9.23184,69.3322551429,18.55488,5.41184,19.328,50.16,3.8200000000000003,50.3052482351,134.21
2020-04-21 20:00:00,63.85456,18.02508,66.3498933066,17.91456,5.22508,18.661,45.94,12.8,47.6898689451,133.61,66.35456,12.82508,67.5826184,17.91456,5.22508,18.661,48.44,7.6,49.032576926,134.85,68.02456,33.50508,75.8283004491,17.91456,5.22508,18.661,50.11,28.28,57.5392952685,133.61,67.41456,8.86508,67.9949449842,17.91456,5.22508,18.661,49.5,3.64,49.6336539054,134.85
2020-04-21 20:30:00,64.10248,17.48114,66.4433457756,17.11248,4.99114,17.8255,46.99,12.49,48.6216021949,133.23,66.61248,12.44114,67.7643302649,17.11248,4.99114,17.8255,49.5,7.45,50.0574919468,134.43,68.31248,33.02114,75.8748351606,17.11248,4.99114,17.8255,51.2,28.03,58.3705482243,133.23,67.67248,8.86114,68.2501600837,17.11248,4.99114,17.8255,50.56,3.87,50.7078938628,134.43
2020-04-21 21:00:00,65.16832,17.87201,67.5745416045,18.17832,5.30201,18.93575,46.99,12.57,48.6422141766,132.73,67.76832,11.96201,68.8159493058,18.17832,5.30201,18.93575,49.59,6.66,50.0352245923,133.88,69.45832,32.37201,76.6316204231,18.17832,5.30201,18.93575,51.28,27.07,57.9864061656,132.73,68.74832,8.972010000000001,69.3312949992,18.17832,5.30201,18.93575,50.57,3.67,50.7029959667,133.88
2020-04-21 21:30:00,64.1208,17.6244,66.498845614,16.5408,4.8244,17.23,47.58,12.8,49.2716591967,133.22,66.7908,12.3344,67.9201618667,16.5408,4.8244,17.23,50.25,7.51,50.8080958116,134.42,68.5308,32.9044,76.0208529813,16.5408,4.8244,17.23,51.99,28.08,59.088463341,133.22,67.7208,8.3644,68.2354009294,16.5408,4.8244,17.23,51.18,3.54,51.3022806511,134.42
2020-04-21 22:00:00,61.29704,18.22997,63.9504411162,16.21704,4.72997,16.89275,45.08,13.5,47.0580110077,133.41,63.90704,13.15997,65.2479468793,16.21704,4.72997,16.89275,47.69,8.43,48.4293402805,134.6,65.57704,33.78997,73.7706598029,16.21704,4.72997,16.89275,49.36,29.06,57.2790816965,133.41,64.80704,7.59997,65.2511454119,16.21704,4.72997,16.89275,48.59,2.87,48.6746854124,134.6
2020-04-21 22:30:00,58.74656,19.00233,61.7433952521,15.67656,4.57233,16.32975,43.07,14.43,45.4230095877,133.95,61.20656,13.38233,62.6524520132,15.67656,4.57233,16.32975,45.53,8.81,46.3745296472,135.18,62.82656,34.18233,71.5234809392,15.67656,4.57233,16.32975,47.15,29.61,55.6765174917,133.95,62.18656,6.62233,62.5381763346,15.67656,4.57233,16.32975,46.51,2.05,46.555156535,135.18
2020-04-21 23:00:00,55.36152,21.91586,59.5416057581,15.55152,4.53586,16.1995,39.81,17.38,43.4384679748,134.46,58.09152,13.09586,59.5493597367,15.55152,4.53586,16.1995,42.54,8.56,43.3926860197,135.65,59.69152,32.72586,68.0739265259,15.55152,4.53586,16.1995,44.14,28.19,52.373807385,134.46,58.76152,6.85586,59.1601136666,15.55152,4.53586,16.1995,43.21,2.32,43.272237058,135.65
2020-04-21 23:30:00,49.0624,38.4907,62.3590657423,15.1224,4.4107,15.7525,33.94,34.08,48.0975051328,132.67,56.7424,13.8907,58.41790397,15.1224,4.4107,15.7525,41.62,9.48,42.6860023895,133.86,58.2924,15.0507,60.2040486035,15.1224,4.4107,15.7525,43.17,10.64,44.4618769284,132.67,53.0824,23.0707,57.8791705906,15.1224,4.4107,15.7525,37.96,18.66,42.2984302309,133.86
2020-04-22 00:00:00,46.64712,38.89291,60.7339464596,15.26712,4.45291,15.90325,31.38,34.44,46.5920379464,133.38,54.18712,13.42291,55.824891283,15.26712,4.45291,15.90325,38.92,8.97,39.9402966939,134.54,55.70712,15.83291,57.9134203597,15.26712,4.45291,15.90325,40.44,11.38,42.010689116,133.38,50.48712,23.31291,55.6097208999,15.26712,4.45291,15.90325,35.22,18.86,39.9518209848,134.54
2020-04-22 00:30:00,45.11448,39.55214,59.9974006458,15.26448,4.45214,15.900500000000001,29.85,35.1,46.0763768107,134.11,52.53448,13.20214,54.1679618358,15.26448,4.45214,15.900500000000001,37.27,8.75,38.2833566971,135.25,54.03448,16.29214,56.437211613,15.26448,4.45214,15.900500000000001,38.77,11.84,40.5376183316,134.11,48.85448,23.79214,54.3399129724,15.26448,4.45214,15.900500000000001,33.59,19.34,38.759820691,135.25
2020-04-22 01:00:00,44.11976,40.32743,59.7733622349,16.13976,4.7074300000000004,16.81225,27.98,35.62,45.2953066001,134.23,51.31976,13.58743,53.0880026038,16.13976,4.7074300000000004,16.81225,35.18,8.88,36.2834232123,135.39,52.78976,16.43743,55.2896723255,16.13976,4.7074300000000004,16.81225,36.65,11.73,38.4813643209,134.23,47.71976,24.54743,53.6633190742,16.13976,4.7074300000000004,16.81225,31.58,19.84,37.2950666979,135.39
2020-04-22 01:30:00,44.85384,39.43112,59.7216894202,14.64384,4.27112,15.254,30.21,35.16,46.3559025368,134.06,52.34384,13.06112,53.9487760899,14.64384,4.27112,15.254,37.7,8.79,38.7111624729,135.21,53.85384,16.04112,56.1921134466,14.64384,4.27112,15.254,39.21,11.77,40.9384538057,134.06,48.62384,23.70112,54.0927065842,14.64384,4.27112,15.254,33.98,19.43,39.1428831335,135.21
2020-04-22 02:00:00,45.70816,39.18738,60.2070314984,14.04816,4.09738,14.6335,31.66,35.09,47.2616514735,133.96,53.28816,12.85738,54.8173350013,14.04816,4.09738,14.6335,39.24,8.76,40.2059100133,135.11,54.81816,15.87738,57.07119993,14.04816,4.09738,14.6335,40.77,11.78,42.4377343882,133.96,49.55816,23.46738,54.8336497659,14.04816,4.09738,14.6335,35.51,19.37,40.4494375733,135.11
2020-04-22 02:30:00,45.42048,39.09889,59.9311538573,13.23048,3.85889,13.78175,32.19,35.24,47.72896081,134.3,53.02048,12.66889,54.5130449825,13.23048,3.85889,13.78175,39.79,8.81,40.753652597,135.43,54.56048,15.66889,56.7658356026,13.23048,3.85889,13.78175,41.33,11.81,42.9842412984,134.3,49.32048,23.30889,54.5510229094,13.23048,3.85889,13.78175,36.09,19.45,40.9974462619,135.43
2020-04-22 03:00:00,44.34392,39.06406,59.0963960377,11.53392,3.3640600000000003,12.0145,32.81,35.7,48.4869683523,134.55,52.04392,12.28406,53.4739912392,11.53392,3.3640600000000003,12.0145,40.51,8.92,41.4804351472,135.69,53.58392,15.15406,55.6855638119,11.53392,3.3640600000000003,12.0145,42.05,11.79,43.6715765687,134.55,48.31392,23.24406,53.6145613714,11.53392,3.3640600000000003,12.0145,36.78,19.88,41.8088842233,135.69
2020-04-22 03:30:00,43.64344,39.04017,58.5566796246,12.10344,3.53017,12.60775,31.54,35.51,47.4945438972,134.66,51.20344,12.19017,52.63451826,12.10344,3.53017,12.60775,39.1,8.66,40.0475417473,135.75,52.75344,15.63017,55.0202476009,12.10344,3.53017,12.60775,40.65,12.1,42.4126455199,134.66,47.51344,23.16017,52.8575487046,12.10344,3.53017,12.60775,35.41,19.63,40.4870967099,135.75
2020-04-22 04:00:00,43.37432,39.84376,58.8970020154,13.86432,4.04376,14.442,29.51,35.8,46.3948283756,134.87,50.77432,12.51376,52.2936493353,13.86432,4.04376,14.442,36.91,8.47,37.869367568,136.0,52.26432,16.38376,54.7721346745,13.86432,4.04376,14.442,38.4,12.34,40.3340501314,134.87,47.11432,23.91376,52.8358502004,13.86432,4.04376,14.442,33.25,19.87,38.7347311853,136.0
2020-04-22 04:30:00,42.98984,39.94037,58.6801456965,14.22984,4.15037,14.82275,28.76,35.79,45.9136330516,134.78,50.24984,12.33037,51.7405493241,14.22984,4.15037,14.82275,36.02,8.18,36.9371466142,135.92,51.72984,16.76037,54.3772594837,14.22984,4.15037,14.82275,37.5,12.61,39.5633934338,134.78,46.65984,24.06037,52.498019709,14.22984,4.15037,14.82275,32.43,19.91,38.054079939,135.92
2020-04-22 05:00:00,42.89848,39.66789,58.4279135633,13.63848,3.97789,14.20675,29.26,35.69,46.1510964117,134.64,50.29848,12.25789,51.7705800389,13.63848,3.97789,14.20675,36.66,8.28,37.5834271987,135.77,51.78848,16.45789,54.3406735693,13.63848,3.97789,14.20675,38.15,12.48,40.1394182818,134.64,46.60848,23.78789,52.3279477771,13.63848,3.97789,14.20675,32.97,19.81,38.4637101695,135.77
2020-04-22 05:30:00,43.81288,39.55709,59.0282290363,13.29288,3.87709,13.84675,30.52,35.68,46.9524525451,134.45,51.30288,12.34709,52.7677565163,13.29288,3.87709,13.84675,38.01,8.47,38.9422777968,135.62,52.83288,16.10709,55.2336089475,13.29288,3.87709,13.84675,39.54,12.23,41.3882169222,134.45,47.59288,23.74709,53.188405787,13.29288,3.87709,13.84675,34.3,19.87,39.639713672,135.62
2020-04-22 06:00:00,43.58088,39.57734,58.8698474862,13.19088,3.84734,13.7405,30.39,35.73,46.9061296634,134.69,51.12088,12.08734,52.5304498386,13.19088,3.84734,13.7405,37.93,8.24,38.8147201458,135.87,52.66088,16.36734,55.1457895133,13.19088,3.84734,13.7405,39.47,12.52,41.4081066942,134.69,47.36088,23.72734,52.9720645043,13.19088,3.84734,13.7405,34.17,19.88,39.5323070412,135.87
2020-04-22 06:30:00,46.59048,37.53264,59.8278521426,11.70048,3.41264,12.188,34.89,34.12,48.8004764321,133.53,54.54048,12.78264,56.0183884452,11.70048,3.41264,12.188,42.84,9.37,43.8527365167,134.68,56.15048,14.41264,57.970687386,11.70048,3.41264,12.188,44.45,11.0,45.7908560741,133.53,50.65048,21.89264,55.1793331819,11.70048,3.41264,12.188,38.95,18.48,43.1116330009,134.68
2020-04-22 07:00:00,49.2008,35.87565,60.8915510031,10.2708,2.99565,10.69875,38.93,32.88,50.9572301053,132.73,57.6608,13.45565,59.2099854211,10.2708,2.99565,10.69875,47.39,10.46,48.5306470181,133.9,59.3008,12.64565,60.634126897,10.2708,2.99565,10.69875,49.03,9.65,49.9706253713,132.73,53.5408,20.39565,57.2939770269,10.2708,2.99565,10.69875,43.27,17.4,46.6374624095,133.9
2020-04-22 07:30:00,53.45544,28.01742,60.3527952049,8.90544,2.59742,9.2765,44.55,25.42,51.2920939327,132.55,60.45544,9.10742,61.1375933829,8.90544,2.59742,9.2765,51.55,6.51,51.9594322525,133.72,62.14544,17.42742,64.5427817858,8.90544,2.59742,9.2765,53.24,14.83,55.2668662039,132.55,57.57544,12.01742,58.8162364883,8.90544,2.59742,9.2765,48.67,9.42,49.5732316881,133.72
2020-04-22 08:00:00,56.90832,20.01451,60.3252641582,8.75832,2.55451,9.12325,48.15,17.46,51.217908001,132.48,62.18832,3.00451,62.2608562804,8.75832,2.55451,9.12325,53.43,0.45,53.4318949692,133.57,63.93832,23.20451,68.0188065814,8.75832,2.55451,9.12325,55.18,20.65,58.9173565259,132.48,60.54832,3.91451,60.6747265619,8.75832,2.55451,9.12325,51.79,1.3599999999999999,51.8078536517,133.57
2020-04-22 08:30:00,59.2832,19.11635,62.2891053039,8.8332,2.57635,9.20125,50.45,16.54,53.0921284184,131.96,64.8332,3.37635,64.9210563805,8.8332,2.57635,9.20125,56.0,0.8,56.0057139942,133.15,66.6232,21.83635,70.1104625542,8.8332,2.57635,9.20125,57.79,19.26,60.9149546499,131.96,63.0232,3.08635,63.0987265685,8.8332,2.57635,9.20125,54.19,0.51,54.1923998361,133.15
2020-04-22 09:00:00,59.84792,19.02481,62.7990200868,9.06792,2.64481,9.44575,50.78,16.38,53.3564691485,131.96,65.53792,3.63481,65.6386380241,9.06792,2.64481,9.44575,56.47,0.99,56.4786773924,133.27,67.30792,21.72481,70.7271055838,9.06792,2.64481,9.44575,58.24,19.08,61.2857569097,131.96,63.60792,2.97481,63.6774448393,9.06792,2.64481,9.44575,54.54,0.33,54.5409983407,133.27
2020-04-22 09:30:00,59.71632,18.87851,62.6293622366,9.52632,2.77851,9.92325,50.19,16.1,52.7090703769,132.1,65.49632,4.13851,65.6269395794,9.52632,2.77851,9.92325,55.97,1.3599999999999999,55.9865206992,133.47,67.30632,21.55851,70.6746776813,9.52632,2.77851,9.92325,57.78,18.78,60.7553849465,132.1,63.45632,2.8385100000000003,63.5197739839,9.52632,2.77851,9.92325,53.93,0.06,53.9300333766,133.47
2020-04-22 10:00:00,59.698,18.934,62.6286480774,10.128,2.954,10.55,49.57,15.98,52.0821015321,132.33,65.558,4.504,65.7125359425,10.128,2.954,10.55,55.43,1.55,55.4516672427,133.72,67.398,21.634,70.7850292082,10.128,2.954,10.55,57.27,18.68,60.2394828995,132.33,63.408,3.074,63.4824695487,10.128,2.954,10.55,53.28,0.12,53.280135135,133.72
2020-04-22 10:30:00,59.39256,18.92658,62.3353159441,10.34256,3.01658,10.7735,49.05,15.91,51.5657890466,132.22,65.24256,4.59658,65.4042826048,10.34256,3.01658,10.7735,54.9,1.58,54.9227311775,133.65,67.00256,21.59658,70.3971257528,10.34256,3.01658,10.7735,56.66,18.58,59.6286172907,132.22,63.09256,3.23658,63.17552198,10.34256,3.01658,10.7735,52.75,0.22,52.7504587658,133.65
2020-04-22 11:00:00,60.4204,19.7122,63.5546659577,11.8704,3.4622,12.365,48.55,16.25,51.1973143827,132.52,66.4804,4.8922,66.6601620535,11.8704,3.4622,12.365,54.61,1.43,54.628719553,133.94,68.2504,22.4522,71.8485795615,11.8704,3.4622,12.365,56.38,18.99,59.4922221807,132.52,64.0804,4.3122,64.2253278154,11.8704,3.4622,12.365,52.21,0.85,52.2169187141,133.94
2020-04-22 11:30:00,62.14528,19.11904,65.0197932694,13.26528,3.86904,13.818,48.88,15.25,51.2036805318,132.17,68.42528,6.31904,68.7164406063,13.26528,3.86904,13.818,55.16,2.45,55.2143830899,133.6,70.16528,21.52904,73.3939103795,13.26528,3.86904,13.818,56.9,17.66,59.5775595338,132.17,65.84528,4.78904,66.0192078292,13.26528,3.86904,13.818,52.58,0.92,52.5880480718,133.6
2020-04-22 12:00:00,61.06552,20.01411,64.2616707841,15.06552,4.39411,15.69325,46.0,15.62,48.5796706452,132.17,67.19552,6.44411,67.5038107203,15.06552,4.39411,15.69325,52.13,2.05,52.1702923128,133.5,68.89552,22.48411,72.4715660005,15.06552,4.39411,15.69325,53.83,18.09,56.788352679,132.17,64.63552,4.93411,64.8235750878,15.06552,4.39411,15.69325,49.57,0.54,49.5729412079,133.5
2020-04-22 12:30:00,61.80928,20.11979,65.0014849351,15.59928,4.54979,16.24925,46.21,15.57,48.7625778646,131.9,67.88928,6.62979,68.2122309734,15.59928,4.54979,16.24925,52.29,2.08,52.3313529349,133.32,69.59928,22.52979,73.1549807871,15.59928,4.54979,16.24925,54.0,17.98,56.9146764903,131.9,65.35928,5.08979,65.5571616558,15.59928,4.54979,16.24925,49.76,0.54,49.762929978,133.32
2020-04-22 13:00:00,61.95608,19.85844,65.0608445088,15.04608,4.38844,15.673,46.91,15.47,49.3950301144,131.99,68.19608,6.66844,68.5213355051,15.04608,4.38844,15.673,53.15,2.2800000000000002,53.1988806273,133.4,69.95608,22.15844,73.3815344089,15.04608,4.38844,15.673,54.91,17.77,57.7137851817,131.99,65.54608,5.01844,65.7379140481,15.04608,4.38844,15.673,50.5,0.63,50.5039295501,133.4
2020-04-22 13:30:00,60.95576,20.03293,64.1632524235,15.33576,4.47293,15.97475,45.62,15.56,48.200601656,131.99,67.16576,6.67293,67.4964244324,15.33576,4.47293,15.97475,51.83,2.2,51.8766700936,133.4,68.94576,22.39293,72.4911107375,15.33576,4.47293,15.97475,53.61,17.92,56.525733078,131.99,64.50576,5.04293,64.7025827627,15.33576,4.47293,15.97475,49.17,0.5700000000000001,49.1733037328,133.4
2020-04-22 14:00:00,59.5804,20.8797,63.133081156,15.5304,4.5297,16.1775,44.05,16.35,46.9864342124,132.38,65.7904,6.0497,66.0679619956,15.5304,4.5297,16.1775,50.26,1.52,50.2829792276,133.8,67.5804,23.2397,71.4646354517,15.5304,4.5297,16.1775,52.05,18.71,55.3106373133,132.38,63.0604,4.7097,63.2360286723,15.5304,4.5297,16.1775,47.53,0.18,47.5303408361,133.8
2020-04-22 14:30:00,59.20224,20.16107,62.5409782827,14.232240000000001,4.15107,14.82525,44.97,16.01,47.7349033727,132.04,65.40224,5.96107,65.673338217,14.232240000000001,4.15107,14.82525,51.17,1.81,51.202001914,133.43,67.16224,22.49107,70.8280644347,14.232240000000001,4.15107,14.82525,52.93,18.34,56.0173232134,132.04,62.69224,4.29107,62.8389229536,14.232240000000001,4.15107,14.82525,48.46,0.14,48.460202228200004,133.43
2020-04-22 15:00:00,60.50048,20.69639,63.9425417016,14.25048,4.15639,14.84425,46.25,16.54,49.1185718441,132.25,64.30048,5.92639,64.5730115967,14.25048,4.15639,14.84425,50.05,1.77,50.0812879227,133.64,66.03048,22.57639,69.7833624474,14.25048,4.15639,14.84425,51.78,18.42,54.9587554444,132.25,64.06048,4.55639,64.2223153402,14.25048,4.15639,14.84425,49.81,0.4,49.8116060773,133.64
2020-04-22 15:30:00,62.40256,21.00658,65.8434195486,12.98256,3.78658,13.5235,49.42,17.22,52.3341647492,132.18,63.02256,5.96658,63.3043690897,12.98256,3.78658,13.5235,50.04,2.18,50.0874635014,133.6,64.80256,21.80658,68.3732309742,12.98256,3.78658,13.5235,51.82,18.02,54.8637658204,132.18,66.13256,4.85658,66.3106466674,12.98256,3.78658,13.5235,53.15,1.07,53.1607693699,133.6
2020-04-22 16:00:00,62.86488,21.92934,66.5799451055,13.09488,3.81934,13.6405,49.77,18.11,52.9624867241,132.18,63.33488,6.3993400000000005,63.6573528907,13.09488,3.81934,13.6405,50.24,2.58,50.3062024009,133.64,65.17488,21.43934,68.610569759,13.09488,3.81934,13.6405,52.08,17.62,54.9799126955,132.18,66.59488,5.80934,66.847785853,13.09488,3.81934,13.6405,53.5,1.99,53.5369974877,133.64
2020-04-22 16:30:00,63.98792,22.43981,67.8085465024,13.02792,3.79981,13.57075,50.96,18.64,54.2620604106,132.62,64.30792,5.94981,64.5825736075,13.02792,3.79981,13.57075,51.28,2.15,51.3250513882,134.05,66.18792,21.98981,69.7451969512,13.02792,3.79981,13.57075,53.16,18.19,56.1859564304,132.62,67.77792,6.22981,68.0636244419,13.02792,3.79981,13.57075,54.75,2.43,54.8038994963,134.05
2020-04-22 17:00:00,65.68984,22.53537,69.4478075987,13.38984,3.90537,13.94775,52.3,18.63,55.5190678956,132.4,65.80984,5.68537,66.0549655428,13.38984,3.90537,13.94775,52.42,1.78,52.450212583,133.75,67.76984,22.40537,71.3775302071,13.38984,3.90537,13.94775,54.38,18.5,57.4407033383,132.4,69.54984,6.41537,69.8450944323,13.38984,3.90537,13.94775,56.16,2.51,56.2160626512,133.75
2020-04-22 17:30:00,68.26512,22.79566,71.9706101367,14.38512,4.19566,14.9845,53.88,18.6,57.0001263156,131.81,68.09512,6.2656600000000005,68.3827746077,14.38512,4.19566,14.9845,53.71,2.07,53.7498744185,133.17,70.07512,22.23566,73.5183447763,14.38512,4.19566,14.9845,55.69,18.04,58.5390271528,131.81,72.14512,6.81566,72.4663477833,14.38512,4.19566,14.9845,57.76,2.62,57.8193912109,133.17
2020-04-22 18:00:00,69.68584,22.96712,73.3730529391,14.11584,4.11712,14.704,55.57,18.85,58.6800426039,131.26,69.36584,6.56712,69.6760132614,14.11584,4.11712,14.704,55.25,2.45,55.3042945891,132.61,71.34584,21.607120000000002,74.545935637,14.11584,4.11712,14.704,57.23,17.49,59.8429026702,131.26,73.65584,7.10712,73.9979318684,14.11584,4.11712,14.704,59.54,2.99,59.6150291453,132.61
2020-04-22 18:30:00,70.32144,22.75542,73.9115286207,13.32144,3.88542,13.8765,57.0,18.87,60.0422925945,131.11,69.93144,6.25542,70.2106585915,13.32144,3.88542,13.8765,56.61,2.37,56.6595887737,132.5,71.93144,21.41542,75.0516640339,13.32144,3.88542,13.8765,58.61,17.53,61.1754280737,131.11,74.35144,6.94542,74.6751330032,13.32144,3.88542,13.8765,61.03,3.06,61.1066649393,132.5
2020-04-22 19:00:00,69.50472,23.23346,73.2850582715,13.31472,3.88346,13.8695,56.19,19.35,59.4284325891,131.36,69.07472,5.8334600000000005,69.3206044308,13.31472,3.88346,13.8695,55.76,1.9500000000000002,55.7940866042,132.73,70.99472,21.86346,74.2849995023,13.31472,3.88346,13.8695,57.68,17.98,60.4174047771,131.36,73.50472,7.40346,73.8766206743,13.31472,3.88346,13.8695,60.19,3.52,60.2928395417,132.73
2020-04-22 19:30:00,68.46008,23.75044,72.4628591335,13.99008,4.08044,14.573,54.47,19.67,57.9127775193,131.56,68.01008,5.7804400000000005,68.2552889394,13.99008,4.08044,14.573,54.02,1.7000000000000002,54.0467427326,132.96,69.82008,22.36044,73.3132515184,13.99008,4.08044,14.573,55.83,18.28,58.7464662767,131.56,72.40008,7.87044,72.8266119616,13.99008,4.08044,14.573,58.41,3.79,58.5328301041,132.96
2020-04-22 20:00:00,67.29464,24.48052,71.609108584,13.78464,4.02052,14.359,53.51,20.46,57.2881462434,131.96,66.87464,5.10052,67.0688659469,13.78464,4.02052,14.359,53.09,1.08,53.1009839834,133.35,68.70464,23.05052,72.4682967221,13.78464,4.02052,14.359,54.92,19.03,58.123552025,131.96,71.19464,8.53052,71.7038809005,13.78464,4.02052,14.359,57.41,4.51,57.5868752408,133.35
2020-04-22 20:30:00,67.29608,24.61594,71.6568690737,13.666080000000001,3.9859400000000003,14.2355,53.63,20.63,57.4610633386,131.96,66.82608,4.97594,67.0110807781,13.666080000000001,3.9859400000000003,14.2355,53.16,0.99,53.1692175982,133.4,68.69608,23.12594,72.484208682,13.666080000000001,3.9859400000000003,14.2355,55.03,19.14,58.2635434899,131.96,71.17608,8.65594,71.7004857825,13.666080000000001,3.9859400000000003,14.2355,57.51,4.67,57.6992980893,133.4
2020-04-22 21:00:00,68.32624,24.21432,72.490057012,13.38624,3.9043200000000002,13.944,54.94,20.31,58.573882405,131.8,67.95624,5.15432,68.1514311633,13.38624,3.9043200000000002,13.944,54.57,1.25,54.5843145968,133.15,69.83624,22.73432,73.4435138266,13.38624,3.9043200000000002,13.944,56.45,18.83,59.5077423534,131.8,72.27624,8.30432,72.7517463653,13.38624,3.9043200000000002,13.944,58.89,4.4,59.0541454938,133.15
2020-04-22 21:30:00,68.53128,24.41829,72.7515582305,14.53128,4.23829,15.13675,54.0,20.18,57.6474839,131.62,68.08128,5.55829,68.307798048,14.53128,4.23829,15.13675,53.55,1.32,53.566266437,133.0,69.89128,22.92829,73.5560840608,14.53128,4.23829,15.13675,55.36,18.69,58.4298357006,131.62,72.45128,8.52829,72.9514887029,14.53128,4.23829,15.13675,57.92,4.29,58.0786578702,133.0
2020-04-22 22:00:00,65.79856,25.27958,70.4876419172,15.35856,4.47958,15.9985,50.44,20.8,54.5603665677,131.49,65.34856,5.16958,65.5527181088,15.35856,4.47958,15.9985,49.99,0.6900000000000001,49.9947617256,132.88,67.08856,23.74958,71.1682333141,15.35856,4.47958,15.9985,51.73,19.27,55.2025887074,131.49,69.54856,9.42958,70.1848927979,15.35856,4.47958,15.9985,54.19,4.95,54.4156098928,132.88
2020-04-22 22:30:00,63.11136,25.52873,68.0790703261,13.88136,4.04873,14.45975,49.23,21.48,53.7120405496,132.18,62.82136,4.45873,62.9793898467,13.88136,4.04873,14.45975,48.94,0.41000000000000003,48.9417173789,133.57,64.53136,23.94873,68.8319554572,13.88136,4.04873,14.45975,50.65,19.9,54.4190453794,132.18,66.83136,9.51873,67.5058286392,13.88136,4.04873,14.45975,52.95,5.47,53.2317893744,133.57
2020-04-22 23:00:00,59.89688,25.93534,65.2708058373,13.28688,3.87534,13.8405,46.61,22.06,51.5668081231,132.99,59.72688,4.27534,59.8797021256,13.28688,3.87534,13.8405,46.44,0.4,46.4417226209,134.32,61.40688,24.77534,66.2164812071,13.28688,3.87534,13.8405,48.12,20.9,52.4627906235,132.99,63.52688,9.74534,64.2700251614,13.28688,3.87534,13.8405,50.24,5.87,50.581760546699996,134.32
2020-04-22 23:30:00,56.64608,25.94844,62.3064998038,12.64608,3.68844,13.173,44.0,22.26,49.3103194068,133.92,56.68608,5.18844,56.9230320292,12.64608,3.68844,13.173,44.04,1.5,44.0655375549,135.25,58.35608,25.94844,63.8651204602,12.64608,3.68844,13.173,45.71,22.26,50.8420269069,133.92,60.15608,9.50844,60.9029095545,12.64608,3.68844,13.173,47.51,5.82,47.8651491171,135.25
2020-04-23 00:00:00,53.42928,31.45604,62.0013742896,14.24928,4.15604,14.843,39.18,27.3,47.7531402109,134.58,53.95928,7.48604,54.4760928573,14.24928,4.15604,14.843,39.71,3.33,39.8493789161,135.92,55.54928,23.51604,60.3218587728,14.24928,4.15604,14.843,41.3,19.36,45.6124939024,134.58,56.98928,14.57604,58.8237960098,14.24928,4.15604,14.843,42.74,10.42,43.9918628839,135.92
2020-04-23 00:30:00,50.01368,42.13774,65.3984504362,14.08368,4.10774,14.6705,35.93,38.03,52.3186945556,134.12,53.34368,16.90774,55.9590910206,14.08368,4.10774,14.6705,39.26,12.8,41.2939172276,135.48,54.92368,11.91774,56.2018073682,14.08368,4.10774,14.6705,40.84,7.8100000000000005,41.5800637325,134.12,54.19368,26.38774,60.2765939171,14.08368,4.10774,14.6705,40.11,22.28,45.8825729444,135.48
2020-04-23 01:00:00,48.98096,41.41653,64.1440831236,11.85096,3.45653,12.34475,37.13,37.96,53.0998917136,133.94,52.42096,16.39653,54.9254334836,11.85096,3.45653,12.34475,40.57,12.94,42.5836647084,135.28,54.02096,11.05653,55.1408285662,11.85096,3.45653,12.34475,42.17,7.6,42.8493745579,133.94,53.25096,25.71653,59.1354771365,11.85096,3.45653,12.34475,41.4,22.26,47.0049742049,135.28
2020-04-23 01:30:00,49.76792,41.09356,64.5408904076,11.01792,3.21356,11.477,38.75,37.88,54.1890846942,133.87,53.27792,16.24356,55.6991023357,11.01792,3.21356,11.477,42.26,13.03,44.2231670055,135.28,55.01792,10.72356,56.0532448677,11.01792,3.21356,11.477,44.0,7.51,44.6363092112,133.87,54.13792,25.41356,59.8060483045,11.01792,3.21356,11.477,43.12,22.2,48.4992206123,135.28
2020-04-23 02:00:00,50.68072,41.00271,65.1901649566,10.98072,3.20271,11.43825,39.7,37.8,54.8172418131,133.87,54.22072,16.30271,56.6185908573,10.98072,3.20271,11.43825,43.24,13.1,45.180832219,135.28,55.97072,10.63271,56.971712448,10.98072,3.20271,11.43825,44.99,7.43,45.5993969258,133.87,55.12072,25.31271,60.6549838089,10.98072,3.20271,11.43825,44.14,22.11,49.3679217711,135.28
2020-04-23 02:30:00,50.38536,41.19573,65.082813957,11.02536,3.21573,11.48475,39.36,37.98,54.6963435707,133.96,53.88536,16.20573,56.2695095692,11.02536,3.21573,11.48475,42.86,12.99,44.7852620848,135.37,55.60536,10.785730000000001,56.641751671,11.02536,3.21573,11.48475,44.58,7.57,45.2181523285,133.96,54.81536,25.495730000000002,60.4545774955,11.02536,3.21573,11.48475,43.79,22.28,49.1320923633,135.37
2020-04-23 03:00:00,49.46168,40.90049,64.1818344289,10.08168,2.94049,10.50175,39.38,37.96,54.6968554855,134.12,53.00168,15.97049,55.3555293865,10.08168,2.94049,10.50175,42.92,13.03,44.8542896499,135.48,54.71168,10.51049,55.7121021724,10.08168,2.94049,10.50175,44.63,7.57,45.267447465,134.12,53.88168,25.16049,59.4666771954,10.08168,2.94049,10.50175,43.8,22.22,49.1138310458,135.48
2020-04-23 03:30:00,48.889920000000004,40.61081,63.5567633416,9.73992,2.8408100000000003,10.14575,39.15,37.77,54.3994062468,134.45,52.51992,15.53081,54.7681299303,9.73992,2.8408100000000003,10.14575,42.78,12.69,44.6224663146,135.79,54.21992,10.86081,55.2969883327,9.73992,2.8408100000000003,10.14575,44.48,8.02,45.1972432788,134.45,53.31992,24.77081,58.7929153628,9.73992,2.8408100000000003,10.14575,43.58,21.93,48.7866918329,135.79
2020-04-23 04:00:00,48.38136,40.87123,63.3341411654,9.98136,2.91123,10.39725,38.4,37.96,53.9955701887,134.66,51.96136,15.56123,54.2414492078,9.98136,2.91123,10.39725,41.98,12.65,43.8445310159,135.95,53.62136,11.03123,54.7442990965,9.98136,2.91123,10.39725,43.64,8.12,44.3890076483,134.66,52.76136,24.99123,58.3808417716,9.98136,2.91123,10.39725,42.78,22.08,48.1420273773,135.95
2020-04-23 04:30:00,47.78832,41.27826,63.1475912213,11.06832,3.22826,11.5295,36.72,38.05,52.878737693,134.66,51.24832,15.82826,53.6369659605,11.06832,3.22826,11.5295,40.18,12.6,42.1092911363,135.95,52.84832,11.41826,54.0677499832,11.06832,3.22826,11.5295,41.78,8.19,42.5751629474,134.66,52.04832,25.37826,57.9058174577,11.06832,3.22826,11.5295,40.98,22.15,46.5830752527,135.95
2020-04-23 05:00:00,47.93664,41.49277,63.4000900375,11.42664,3.33277,11.90275,36.51,38.16,52.8125524852,134.8,51.39664,15.87277,53.7918156485,11.42664,3.33277,11.90275,39.97,12.54,41.8909596453,136.09,53.00664,11.60277,54.2616637762,11.42664,3.33277,11.90275,41.58,8.27,42.3944489291,134.8,52.16664,25.57277,58.0975463713,11.42664,3.33277,11.90275,40.74,22.24,46.4151397714,136.09
2020-04-23 05:30:00,48.59872,41.29296,63.7725970241,11.35872,3.31296,11.832,37.24,37.98,53.1911458797,134.53,52.09872,15.85296,54.4572581609,11.35872,3.31296,11.832,40.74,12.54,42.626273588,135.83,53.70872,11.50296,54.9267211182,11.35872,3.31296,11.832,42.35,8.19,43.1346566,134.53,52.87872,25.43296,58.6770353989,11.35872,3.31296,11.832,41.52,22.12,47.0447106485,135.83
2020-04-23 06:00:00,48.28288,41.50209,63.6683592961,10.77288,3.14209,11.22175,37.51,38.36,53.6515582253,134.6,51.79288,15.27209,53.9975846836,10.77288,3.14209,11.22175,41.02,12.13,42.7758962501,135.98,53.39288,11.74209,54.6687873678,10.77288,3.14209,11.22175,42.62,8.6,43.4790110283,134.6,52.58288,25.67209,58.5150875763,10.77288,3.14209,11.22175,41.81,22.53,47.4939680381,135.98
