Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-23 06:30:00,51.26704,39.96622,65.0046777659,10.30704,3.00622,10.7365,40.96,36.96,55.1703108565,133.54,54.88704,15.82622,57.1231686748,10.30704,3.00622,10.7365,44.58,12.82,46.3867308613,134.88,56.54704,10.58622,57.5294340894,10.30704,3.00622,10.7365,46.24,7.58,46.8571659408,133.54,55.78704,24.36622,60.8761571475,10.30704,3.00622,10.7365,45.48,21.36,50.2461938857,134.88
2020-04-23 07:00:00,53.5548,37.95765,65.6422104789,10.1748,2.96765,10.59875,43.38,34.99,55.7326161238,133.1,57.3648,15.87765,59.5215931286,10.1748,2.96765,10.59875,47.19,12.91,48.9240656528,134.43,59.0648,10.31765,59.9591902928,10.1748,2.96765,10.59875,48.89,7.35,49.4394033136,133.1,58.2348,22.38765,62.3898934409,10.1748,2.96765,10.59875,48.06,19.42,51.8353161464,134.43
2020-04-23 07:30:00,57.40928,35.11479,67.2969085981,8.99928,2.62479,9.37425,48.41,32.49,58.3020428459,131.79,61.40928,16.69479,63.6381621613,8.99928,2.62479,9.37425,52.41,14.07,54.265762687,133.1,63.14928,8.40479,63.7061383186,8.99928,2.62479,9.37425,54.15,5.78,54.4576064476,131.79,62.41928,19.76479,65.473761458,8.99928,2.62479,9.37425,53.42,17.14,56.1023707164,133.1
2020-04-23 08:00:00,62.71072,22.38521,66.5862750848,8.28072,2.41521,8.62575,54.43,19.97,57.9778043737,132.53,62.99072,5.67521,63.245860059500004,8.28072,2.41521,8.62575,54.71,3.26,54.8070406061,133.81,64.77072,19.40521,67.6151487794,8.28072,2.41521,8.62575,56.49,16.99,58.9896618061,132.53,66.74072,6.00521,67.010344375,8.28072,2.41521,8.62575,58.46,3.59,58.5701263444,133.81
2020-04-23 08:30:00,65.19776,20.56268,68.3635262241,7.27776,2.12268,7.5809999999999995,57.92,18.44,60.7845375075,132.3,65.30776,5.62268,65.5493558061,7.27776,2.12268,7.5809999999999995,58.03,3.5,58.1354530386,133.64,67.16776,18.77268,69.7418202931,7.27776,2.12268,7.5809999999999995,59.89,16.65,62.1613593802,132.3,69.29776,4.41268,69.4381111912,7.27776,2.12268,7.5809999999999995,62.02,2.29,62.0622630912,133.64
2020-04-23 09:00:00,66.40496,19.64103,69.2487456353,7.61496,2.22103,7.93225,58.79,17.42,61.3165597535,132.04,66.54496,6.39103,66.8511553069,7.61496,2.22103,7.93225,58.93,4.17,59.0773543754,133.34,68.39496,18.12103,70.7548039476,7.61496,2.22103,7.93225,60.78,15.9,62.825300636,132.04,70.55496,3.53103,70.643262619,7.61496,2.22103,7.93225,62.94,1.31,62.9536313488,133.34
2020-04-23 09:30:00,66.94008,19.51794,69.7275002581,8.05008,2.34794,8.3855,58.89,17.17,61.3420002934,131.78,67.18008,6.68794,67.5121595733,8.05008,2.34794,8.3855,59.13,4.34,59.2890588557,133.14,68.99008,17.987940000000002,71.2965435617,8.05008,2.34794,8.3855,60.94,15.64,62.9149680124,131.78,71.08008,3.45794,71.1641421072,8.05008,2.34794,8.3855,63.03,1.11,63.0397731595,133.14
2020-04-23 10:00:00,66.26352,19.42061,69.0508086525,8.57352,2.50061,8.93075,57.69,16.92,60.1200673652,131.43,66.63352,7.01061,67.0013032721,8.57352,2.50061,8.93075,58.06,4.51,58.2349010474,132.77,68.44352,17.89061,70.7431223241,8.57352,2.50061,8.93075,59.87,15.39,61.8164136779,131.43,70.36352,3.43061,70.4471009465,8.57352,2.50061,8.93075,61.79,0.93,61.796998309,132.77
2020-04-23 10:30:00,65.81984,19.39787,68.6187197357,8.52984,2.48787,8.88525,57.29,16.91,59.7335098584,131.43,66.25984,6.9678700000000005,66.6252025075,8.52984,2.48787,8.88525,57.73,4.48,57.9035689746,132.73,68.13984,17.86787,70.4435843322,8.52984,2.48787,8.88525,59.61,15.38,61.5621352781,131.43,69.87984,3.43787,69.9643551286,8.52984,2.48787,8.88525,61.35,0.9500000000000001,61.3573548974,132.73
2020-04-23 11:00:00,65.6608,18.7644,68.2894088714,8.3808,2.4444,8.73,57.28,16.32,59.5595567478,131.11,66.1908,7.4644,66.61035409,8.3808,2.4444,8.73,57.81,5.02,58.0275494916,132.36,67.9808,17.1844,70.11913271,8.3808,2.4444,8.73,59.6,14.74,61.395664342,131.11,69.7208,2.8244,69.7779849809,8.3808,2.4444,8.73,61.34,0.38,61.3411770347,132.36
2020-04-23 11:30:00,65.1788,19.07215,67.9118758029,8.338799999999999,2.43215,8.68625,56.84,16.64,59.2256295872,130.98,65.7288,7.14215,66.1156975011,8.338799999999999,2.43215,8.68625,57.39,4.71,57.5829506017,132.4,67.5088,17.45215,69.7281551245,8.338799999999999,2.43215,8.68625,59.17,15.02,61.0466157948,130.98,69.2188,3.1721500000000002,69.2914483112,8.338799999999999,2.43215,8.68625,60.88,0.74,60.8844972058,132.4
2020-04-23 12:00:00,64.57584,19.00087,67.3132392064,8.50584,2.48087,8.86025,56.07,16.52,58.4530178862,130.98,65.15584,7.31087,65.5647184564,8.50584,2.48087,8.86025,56.65,4.83,56.8555309535,132.4,66.95584,17.40087,69.1800172511,8.50584,2.48087,8.86025,58.45,14.92,60.3241982955,130.98,68.57584,3.11087,68.6463643893,8.50584,2.48087,8.86025,60.07,0.63,60.0733035549,132.4
2020-04-23 12:30:00,64.14688,19.34284,66.9997587533,8.78688,2.56284,9.153,55.36,16.78,57.8471952648,131.25,64.70688,7.15284,65.1010248721,8.78688,2.56284,9.153,55.92,4.59,56.1080609182,132.45,66.46688,17.75284,68.7968710408,8.78688,2.56284,9.153,57.68,15.19,59.6466134831,131.25,68.12688,3.40284,68.2118105507,8.78688,2.56284,9.153,59.34,0.84,59.3459451016,132.45
2020-04-23 13:00:00,63.41936,19.89273,66.4660509558,9.36936,2.73273,9.75975,54.05,17.16,56.7086245645,131.36,63.94936,7.01273,64.3327212736,9.36936,2.73273,9.75975,54.58,4.28,54.7475551966,132.68,65.69936,18.30273,68.2011424381,9.36936,2.73273,9.75975,56.33,15.57,58.4422261725,131.36,67.33936,3.9327300000000003,67.4541012131,9.36936,2.73273,9.75975,57.97,1.2,57.9824188871,132.68
2020-04-23 13:30:00,62.43096,20.47653,65.7032194596,9.45096,2.75653,9.84475,52.98,17.72,55.8648261431,131.69,62.94096,6.60653,63.2867338734,9.45096,2.75653,9.84475,53.49,3.85,53.6283749521,133.11,64.68096,18.87653,67.3791508655,9.45096,2.75653,9.84475,55.23,16.12,57.5344010137,131.69,66.31096,4.42653,66.4585403388,9.45096,2.75653,9.84475,56.86,1.67,56.8845189836,133.11
2020-04-23 14:00:00,62.29592,20.17256,65.4806370281,8.54592,2.49256,8.902,53.75,17.68,56.5830796263,131.52,62.81592,6.29256,63.1303106028,8.54592,2.49256,8.902,54.27,3.8,54.4028758431,132.92,64.60592,18.59256,67.2280312548,8.54592,2.49256,8.902,56.06,16.1,58.326097075,131.52,66.20592,4.20256,66.3391690753,8.54592,2.49256,8.902,57.66,1.71,57.6853508267,132.92
2020-04-23 14:30:00,62.1748,20.0014,65.3127993352,8.1648,2.3814,8.505,54.01,17.62,56.8114821141,131.52,62.7648,6.2814,63.0783330867,8.1648,2.3814,8.505,54.6,3.9,54.7391085057,132.92,64.6248,18.4214,67.1990532151,8.1648,2.3814,8.505,56.46,16.04,58.6942348106,131.52,66.0848,4.0014,66.2058305061,8.1648,2.3814,8.505,57.92,1.62,57.9426509576,132.92
2020-04-23 15:00:00,62.12312,20.17966,65.3184561686,7.95312,2.31966,8.2845,54.17,17.86,57.0383073031,131.77,62.83312,6.04966,63.1236829966,7.95312,2.31966,8.2845,54.88,3.73,55.0066114208,133.19,64.67312,18.58966,67.2918116077,7.95312,2.31966,8.2845,56.72,16.27,59.0073834363,131.77,66.06312,4.14966,66.1933191663,7.95312,2.31966,8.2845,58.11,1.83,58.1388080373,133.19
2020-04-23 15:30:00,61.92672,20.24321,65.1514098164,7.65672,2.23321,7.97575,54.27,18.01,57.1803550181,131.9,62.60672,5.90321,62.8844120388,7.65672,2.23321,7.97575,54.95,3.67,55.0724195946,133.28,64.43672,18.63321,67.0767277024,7.65672,2.23321,7.97575,56.78,16.4,59.1010016836,131.9,65.87672,4.15321,66.0075101126,7.65672,2.23321,7.97575,58.22,1.92,58.2516506204,133.28
2020-04-23 16:00:00,62.47224,20.29232,65.6853029345,7.24224,2.11232,7.5440000000000005,55.23,18.18,58.145208745,132.02,62.96224,5.61232,63.2118802252,7.24224,2.11232,7.5440000000000005,55.72,3.5,55.8298164066,133.42,64.80224,18.70232,67.4470687458,7.24224,2.11232,7.5440000000000005,57.56,16.59,59.9031025908,132.02,66.44224,4.19232,66.5743704679,7.24224,2.11232,7.5440000000000005,59.2,2.08,59.2365292704,133.42
2020-04-23 16:30:00,63.2736,20.94605,66.6504723731,7.3236,2.13605,7.62875,55.95,18.81,59.0272699691,132.25,63.7236,5.05605,63.9238675188,7.3236,2.13605,7.62875,56.4,2.92,56.4755380674,133.67,65.6636,19.40605,68.4711847536,7.3236,2.13605,7.62875,58.34,17.27,60.8424892653,132.25,67.2936,4.83605,67.4671474168,7.3236,2.13605,7.62875,59.97,2.7,60.0307496205,133.67
2020-04-23 17:00:00,65.37984,21.20787,68.7335233228,7.08984,2.06787,7.38525,58.29,19.14,61.3519657387,132.05,65.64984,4.56787,65.8085627283,7.08984,2.06787,7.38525,58.56,2.5,58.6133397786,133.45,67.62984,19.68787,70.4372591997,7.08984,2.06787,7.38525,60.54,17.62,63.0520102772,132.05,69.47984,5.15787,69.6710254651,7.08984,2.06787,7.38525,62.39,3.09,62.4664726073,133.45
2020-04-23 17:30:00,68.18688,20.79284,71.2866944065,6.62688,1.9328400000000001,6.9030000000000005,61.56,18.86,64.3842620522,131.54,68.25688,4.52284,68.4065621779,6.62688,1.9328400000000001,6.9030000000000005,61.63,2.59,61.6843983516,133.01,70.23688,19.33284,72.8490083296,6.62688,1.9328400000000001,6.9030000000000005,63.61,17.4,65.9468884785,131.54,72.43688,4.88284,72.6012652135,6.62688,1.9328400000000001,6.9030000000000005,65.81,2.95,65.8760851903,133.01
2020-04-23 18:00:00,69.01168,20.58049,72.0150577662,6.48168,1.8904900000000002,6.75175,62.53,18.69,65.2634430596,131.32,69.00168,4.57049,69.1528829599,6.48168,1.8904900000000002,6.75175,62.52,2.68,62.577414456,132.76,71.00168,19.12049,73.531161426,6.48168,1.8904900000000002,6.75175,64.52,17.23,66.7810100253,131.32,73.29168,4.72049,73.4435387428,6.48168,1.8904900000000002,6.75175,66.81,2.83,66.8699110213,132.76
2020-04-23 18:30:00,69.326,20.74175,72.3623829698,6.726,1.96175,7.00625,62.6,18.78,65.3563187458,131.39,69.196,4.53175,69.3442367761,6.726,1.96175,7.00625,62.47,2.5700000000000003,62.5228422259,132.79,71.166,19.33175,73.7449395827,6.726,1.96175,7.00625,64.44,17.37,66.7400217261,131.39,73.626,4.86175,73.7863435133,6.726,1.96175,7.00625,66.9,2.9,66.9628255079,132.79
2020-04-23 19:00:00,68.6092,21.42935,71.8779477035,7.6092,2.21935,7.9262500000000005,61.0,19.21,63.9532962403,131.58,68.4592,4.40935,68.6010527037,7.6092,2.21935,7.9262500000000005,60.85,2.19,60.8893964496,132.99,70.3492,20.00935,73.139483373,7.6092,2.21935,7.9262500000000005,62.74,17.79,65.2134318987,131.58,72.8492,5.51935,73.0579849507,7.6092,2.21935,7.9262500000000005,65.24,3.3,65.3234077494,132.99
2020-04-23 19:30:00,67.02512,22.61691,70.738188618,9.31512,2.71691,9.70325,57.71,19.9,61.0446893677,131.9,66.79512,4.33691,66.9357665539,9.31512,2.71691,9.70325,57.48,1.62,57.5028242785,133.32,68.65512,21.19691,71.8528669975,9.31512,2.71691,9.70325,59.34,18.48,62.150993556,131.9,71.12512,6.64691,71.4350341749,9.31512,2.71691,9.70325,61.81,3.93,61.9348125048,133.32
2020-04-23 20:00:00,65.60144,23.13292,69.5606276409,9.54144,2.78292,9.939,56.06,20.35,59.6392999624,131.9,65.40144,4.02292,65.5250504723,9.54144,2.78292,9.939,55.86,1.24,55.8737612838,133.32,67.20144,21.65292,70.6037002047,9.54144,2.78292,9.939,57.66,18.87,60.669205533,131.9,69.62144,7.15292,69.9879216165,9.54144,2.78292,9.939,60.08,4.37,60.2387192759,133.32
2020-04-23 20:30:00,67.50792,23.29606,71.4144640409,10.95792,3.19606,11.4145,56.55,20.1,60.0159353839,131.73,67.21792,4.58606,67.3741843398,10.95792,3.19606,11.4145,56.26,1.3900000000000001,56.27716855,133.12,69.00792,21.81606,72.374259904,10.95792,3.19606,11.4145,58.05,18.62,60.9631601871,131.73,71.52792,7.36606,71.9062040401,10.95792,3.19606,11.4145,60.57,4.17,60.7133741444,133.12
2020-04-23 21:00:00,68.0068,23.32865,71.8968063064,11.2068,3.26865,11.67375,56.8,20.06,60.2382237454,131.44,67.7368,4.59865,67.8927216722,11.2068,3.26865,11.67375,56.53,1.33,56.5456435104,132.81,69.5068,21.86865,72.8658568814,11.2068,3.26865,11.67375,58.3,18.6,61.1951795487,131.44,72.0568,7.48865,72.4448915042,11.2068,3.26865,11.67375,60.85,4.22,60.9961547968,132.81
2020-04-23 21:30:00,67.218,23.909,71.3435337294,11.688,3.409,12.175,55.53,20.5,59.1931659907,131.58,66.908,4.379,67.0511454414,11.688,3.409,12.175,55.22,0.97,55.228518901,132.99,68.678,22.419,72.2445793468,11.688,3.409,12.175,56.99,19.01,60.0769523195,131.58,71.208,8.029,71.6592220513,11.688,3.409,12.175,59.52,4.62,59.699035168099996,132.99
2020-04-23 22:00:00,64.70064,24.59852,69.218928066,11.96064,3.4885200000000003,12.459,52.74,21.11,56.8079193423,131.82,64.40064,3.99852,64.5246510614,11.96064,3.4885200000000003,12.459,52.44,0.51,52.4424799185,133.2,66.16064,23.06852,70.0670172064,11.96064,3.4885200000000003,12.459,54.2,19.58,57.6282604284,131.82,68.57064,8.668520000000001,69.1163939236,11.96064,3.4885200000000003,12.459,56.61,5.18,56.8464994525,133.2
2020-04-23 22:30:00,62.0636,25.19105,66.9811872473,11.2836,3.2910500000000003,11.75375,50.78,21.9,55.3011609281,132.53,61.7936,3.69105,61.9037385871,11.2836,3.2910500000000003,11.75375,50.51,0.4,50.51158382,133.91,63.5236,23.66105,67.7871156199,11.2836,3.2910500000000003,11.75375,52.24,20.37,56.0709773412,132.53,65.8636,9.10105,66.4894195798,11.2836,3.2910500000000003,11.75375,54.58,5.8100000000000005,54.8883639763,133.91
2020-04-23 23:00:00,58.77856,25.30833,63.9955520569,9.62856,2.80833,10.02975,49.15,22.5,54.0552726383,133.33,58.78856,3.76833,58.9092106369,9.62856,2.80833,10.02975,49.16,0.96,49.1693725809,134.73,60.48856,24.31833,65.1939189255,9.62856,2.80833,10.02975,50.86,21.51,55.2215510467,133.33,62.51856,9.04833,63.1699502949,9.62856,2.80833,10.02975,52.89,6.24,53.2568277313,134.73
2020-04-23 23:30:00,55.56408,26.01494,61.3526208849,9.03408,2.6349400000000003,9.4105,46.53,23.38,52.073652647,134.06,55.68408,4.08494,55.8337129363,9.03408,2.6349400000000003,9.4105,46.65,1.45,46.6725293936,135.46,57.35408,24.87494,62.5160230073,9.03408,2.6349400000000003,9.4105,48.32,22.24,53.1924806716,134.06,59.21408,9.55494,59.9800312492,9.03408,2.6349400000000003,9.4105,50.18,6.92,50.6548990721,135.46
2020-04-24 00:00:00,52.6588,27.64215,59.4729995381,9.0588,2.64215,9.43625,43.6,25.0,50.2589295549,133.93,52.6388,4.08215,52.796848524,9.0588,2.64215,9.43625,43.58,1.44,43.6037842394,135.35,54.2688,24.82215,59.6761408275,9.0588,2.64215,9.43625,45.21,22.18,50.35768561,133.93,56.1588,11.24215,57.2730019648,9.0588,2.64215,9.43625,47.1,8.6,47.8787009013,135.35
2020-04-24 00:30:00,51.04688,27.72034,58.0878748746,8.60688,2.5103400000000002,8.9655,42.44,25.21,49.3629182687,134.14,51.11688,4.28034,51.2957769358,8.60688,2.5103400000000002,8.9655,42.51,1.77,42.5468330196,135.6,52.71688,25.09034,58.3831705053,8.60688,2.5103400000000002,8.9655,44.11,22.58,49.5534912998,134.14,54.51688,11.28034,55.6716828868,8.60688,2.5103400000000002,8.9655,45.91,8.77,46.740143346,135.6
2020-04-24 01:00:00,49.94192,27.79806,57.1570425499,8.46192,2.46806,8.8145,41.48,25.33,48.6024618718,134.22,50.01192,3.82806,50.1582115456,8.46192,2.46806,8.8145,41.55,1.3599999999999999,41.5722515628,135.6,51.60192,24.67806,57.1993425928,8.46192,2.46806,8.8145,43.14,22.21,48.5215797352,134.22,53.36192,11.30806,54.5469222509,8.46192,2.46806,8.8145,44.9,8.84,45.7619448887,135.6
2020-04-24 01:30:00,50.27008,27.52419,57.3119706376,7.66008,2.23419,7.97925,42.61,25.29,49.5499364278,134.22,50.33008,3.97419,50.4867422098,7.66008,2.23419,7.97925,42.67,1.74,42.7054621799,135.6,51.94008,24.78419,57.5502214102,7.66008,2.23419,7.97925,44.28,22.55,49.69125577,134.22,53.72008,11.06419,54.847637101,7.66008,2.23419,7.97925,46.06,8.83,46.898747318,135.6
2020-04-24 02:00:00,51.2936,27.22355,58.07025982,7.3836,2.15355,7.69125,43.91,25.07,50.5627629783,134.03,51.3736,3.49355,51.492248626,7.3836,2.15355,7.69125,43.99,1.34,44.0104044517,135.44,52.9936,24.25355,58.2799822286,7.3836,2.15355,7.69125,45.61,22.1,50.6821674754,134.03,54.8036,10.80355,55.8583142027,7.3836,2.15355,7.69125,47.42,8.65,48.2024781521,135.44
2020-04-24 02:30:00,51.18144,27.25042,57.9838355979,7.44144,2.17042,7.7515,43.74,25.08,50.4201745336,134.29,51.33144,3.54042,51.4533896478,7.44144,2.17042,7.7515,43.89,1.37,43.911376658,135.68,52.94144,24.39042,58.2896959766,7.44144,2.17042,7.7515,45.5,22.22,50.6357423171,134.29,54.71144,10.75042,55.757629048,7.44144,2.17042,7.7515,47.27,8.58,48.0423698416,135.68
2020-04-24 03:00:00,50.27352,27.04811,57.0878889762,7.43352,2.16811,7.74325,42.84,24.88,49.5406903464,134.68,50.47352,3.95811,50.6284787048,7.43352,2.16811,7.74325,43.04,1.79,43.0772062697,136.08,52.09352,24.90811,57.7420883738,7.43352,2.16811,7.74325,44.66,22.74,50.1160972144,134.68,53.75352,10.41811,54.7537937349,7.43352,2.16811,7.74325,46.32,8.25,47.0489627941,136.08
2020-04-24 03:30:00,47.50104,40.44822,62.3891601342,7.33104,2.13822,7.6365,40.17,38.31,55.5093235412,133.3,51.20104,14.19822,53.1331906462,7.33104,2.13822,7.6365,43.87,12.06,45.4974779521,134.68,52.79104,10.39822,53.8053611032,7.33104,2.13822,7.6365,45.46,8.26,46.2043201443,133.3,51.98104,24.52822,57.4774920804,7.33104,2.13822,7.6365,44.65,22.39,49.9493203157,134.68
2020-04-24 04:00:00,47.18648,40.58939,62.2419671553,7.26648,2.11939,7.56925,39.92,38.47,55.4395824299,133.44,50.91648,14.38939,52.9107028886,7.26648,2.11939,7.56925,43.65,12.27,45.3417622066,134.84,52.52648,10.22939,53.5132835935,7.26648,2.11939,7.56925,45.26,8.11,45.9808623234,133.44,51.65648,25.04939,57.4096147467,7.26648,2.11939,7.56925,44.39,22.93,49.9625559795,134.84
2020-04-24 04:30:00,46.7048,40.54265,61.8469466673,7.1748,2.09265,7.47375,39.53,38.45,55.1454748824,133.44,50.4348,14.44265,52.4619785184,7.1748,2.09265,7.47375,43.26,12.35,44.988332932,134.84,52.0348,10.15265,53.0160043106,7.1748,2.09265,7.47375,44.86,8.06,45.5783194074,133.44,51.1548,24.99265,56.9336993095,7.1748,2.09265,7.47375,43.98,22.9,49.5847799229,134.84
2020-04-24 05:00:00,46.80064,40.52602,61.9084663148,7.22064,2.10602,7.5215,39.58,38.42,55.1604278446,133.58,50.53064,14.56602,52.5881594796,7.22064,2.10602,7.5215,43.31,12.46,45.066702786,134.93,52.12064,10.07602,53.0856599568,7.22064,2.10602,7.5215,44.9,7.97,45.601873865,133.58,51.25064,24.93602,56.9950277994,7.22064,2.10602,7.5215,44.03,22.83,49.5968728853,134.93
2020-04-24 05:30:00,47.86512,40.18816,62.4992633301,7.12512,2.07816,7.422,40.74,38.11,55.7863755768,133.51,51.61512,14.75816,53.6835533399,7.12512,2.07816,7.422,44.49,12.68,46.2616742023,134.84,53.22512,9.78816,54.1176632459,7.12512,2.07816,7.422,46.1,7.71,46.7402834822,133.51,52.37512,24.62816,57.8765881856,7.12512,2.07816,7.422,45.25,22.55,50.557541475,134.84
2020-04-24 06:00:00,47.82792,40.10106,62.4147814596,6.51792,1.9010600000000002,6.7895,41.31,38.2,56.2650522083,133.78,51.59792,14.68106,53.6458653677,6.51792,1.9010600000000002,6.7895,45.08,12.78,46.8565342295,135.14,53.21792,9.59106,54.0752756909,6.51792,1.9010600000000002,6.7895,46.7,7.69,47.3289139956,133.78,52.39792,24.47106,57.8305697521,6.51792,1.9010600000000002,6.7895,45.88,22.57,51.1310013593,135.14
2020-04-24 06:30:00,50.40928,38.42354,63.3834673732,6.38928,1.86354,6.6555,44.02,36.56,57.2223208198,133.32,54.37928,14.70354,56.3320528816,6.38928,1.86354,6.6555,47.99,12.84,49.6780202907,134.68,56.03928,9.35354,56.8145193894,6.38928,1.86354,6.6555,49.65,7.49,50.2117775029,133.32,55.15928,22.85354,59.7062011909,6.38928,1.86354,6.6555,48.77,20.99,53.0951316036,134.68
2020-04-24 07:00:00,52.95976,36.99993,64.6044193478,6.47976,1.88993,6.74975,46.48,35.11,58.2503433466,133.32,57.07976,14.90993,58.9949575325,6.47976,1.88993,6.74975,50.6,13.02,52.2482573872,134.68,58.76976,9.17993,59.4823991216,6.47976,1.88993,6.74975,52.29,7.29,52.7957214176,133.32,57.87976,21.36993,61.6987886904,6.47976,1.88993,6.74975,51.4,19.48,54.967539512,134.68
2020-04-24 07:30:00,56.46488,34.94434,66.403234646,6.25488,1.82434,6.5155,50.21,33.12,60.1496342466,132.76,60.72488,15.54434,62.6828330331,6.25488,1.82434,6.5155,54.47,13.72,56.171338777,134.05,62.45488,8.26434,62.9992964362,6.25488,1.82434,6.5155,56.2,6.44,56.5677788144,132.76,61.65488,19.36434,64.6243134699,6.25488,1.82434,6.5155,55.4,17.54,58.1103398717,134.05
2020-04-24 08:00:00,58.74488,34.45934,68.1058517269,6.37488,1.85934,6.6405,52.37,32.6,61.687737031,131.82,62.91488,17.30934,65.2525507291,6.37488,1.85934,6.6405,56.54,15.45,58.6129175182,133.08,64.67488,6.22934,64.9741854882,6.37488,1.85934,6.6405,58.3,4.37,58.4635518935,131.82,64.06488,19.06934,66.842715216,6.37488,1.85934,6.6405,57.69,17.21,60.2023271975,133.08
2020-04-24 08:30:00,63.33072,22.19521,67.1074320971,6.12072,1.7852100000000002,6.37575,57.21,20.41,60.7416842045,132.2,64.62072,7.07521,65.0068923258,6.12072,1.7852100000000002,6.37575,58.5,5.29,58.7386933801,133.48,66.44072,16.63521,68.4916015717,6.12072,1.7852100000000002,6.37575,60.32,14.85,62.1210503775,132.2,67.73072,5.95521,67.9920212809,6.12072,1.7852100000000002,6.37575,61.61,4.17,61.7509595067,133.48
2020-04-24 09:00:00,65.01872,18.88296,67.7052444704,6.31872,1.8429600000000002,6.582,58.7,17.04,61.1232492592,132.3,65.57872,4.77296,65.7521837204,6.31872,1.8429600000000002,6.582,59.26,2.93,59.3323899738,133.61,67.50872,19.08296,70.1540208285,6.31872,1.8429600000000002,6.582,61.19,17.24,63.5722714711,132.3,69.14872,2.74296,69.2031018611,6.31872,1.8429600000000002,6.582,62.83,0.9,62.8364456347,133.61
2020-04-24 09:30:00,65.2192,18.64185,67.8311331179,6.3492,1.8518500000000002,6.61375,58.87,16.79,61.2174893311,131.96,65.8592,4.9418500000000005,66.0443495392,6.3492,1.8518500000000002,6.61375,59.51,3.09,59.5901686522,133.32,67.7692,18.83185,70.3370673476,6.3492,1.8518500000000002,6.61375,61.42,16.98,63.72391074,131.96,69.3492,2.57185,69.3968727902,6.3492,1.8518500000000002,6.61375,63.0,0.72,63.0041141514,133.32
2020-04-24 10:00:00,65.10368,18.33024,67.6349528572,5.8636800000000004,1.7102400000000002,6.108,59.24,16.62,61.5272459972,131.82,65.78368,4.89024,65.9651953806,5.8636800000000004,1.7102400000000002,6.108,59.92,3.18,60.0043231776,133.16,67.67368,18.54024,70.1674245216,5.8636800000000004,1.7102400000000002,6.108,61.81,16.83,64.0603231337,131.82,69.26368,2.30024,69.3018648465,5.8636800000000004,1.7102400000000002,6.108,63.4,0.59,63.4027452087,133.16
2020-04-24 10:30:00,64.78392,18.62656,67.4084937378,6.43392,1.87656,6.702,58.35,16.75,60.7065482465,131.87,65.51392,4.94656,65.7003970277,6.43392,1.87656,6.702,59.08,3.07,59.1597101075,133.22,67.38392,18.81656,69.9618153338,6.43392,1.87656,6.702,60.95,16.94,63.260304299,131.87,68.90392,2.57656,68.9520764938,6.43392,1.87656,6.702,62.47,0.7000000000000001,62.4739217594,133.22
2020-04-24 11:00:00,64.24048,18.33264,66.8051267494,6.90048,2.01264,7.188,57.34,16.32,59.6172626007,131.68,65.03048,5.45264,65.2586746111,6.90048,2.01264,7.188,58.13,3.44,58.2316966952,132.99,66.88048,18.54264,69.4033724195,6.90048,2.01264,7.188,59.98,16.53,62.2160855406,131.68,68.31048,2.28264,68.3486073245,6.90048,2.01264,7.188,61.41,0.27,61.4105935487,132.99
2020-04-24 11:30:00,63.7108,18.4944,66.3408536876,6.9408,2.0244,7.23,56.77,16.47,59.1108602543,131.68,64.5308,5.3444,64.7517317143,6.9408,2.0244,7.23,57.59,3.32,57.6856177916,133.08,66.3908,18.6744,68.9671772657,6.9408,2.0244,7.23,59.45,16.65,61.7375493521,131.68,67.7608,2.4644,67.8055992083,6.9408,2.0244,7.23,60.82,0.44,60.8215915609,133.08
2020-04-24 12:00:00,63.17576,18.78418,65.9091956395,6.90576,2.01418,7.1935,56.27,16.77,58.7158053679,131.79,64.02576,5.04418,64.2241519636,6.90576,2.01418,7.1935,57.12,3.03,57.2003085656,133.15,65.87576,18.98418,68.5566542784,6.90576,2.01418,7.1935,58.97,16.97,61.3631958099,131.79,67.18576,2.75418,67.2421880537,6.90576,2.01418,7.1935,60.28,0.74,60.2845419656,133.15
2020-04-24 12:30:00,61.80728,19.92129,64.9384143344,6.82728,1.9912900000000002,7.11175,54.98,17.93,57.8297959533,131.97,62.56728,4.30129,62.7149553317,6.82728,1.9912900000000002,7.11175,55.74,2.31,55.7878454504,133.33,64.36728,19.73129,67.3236254198,6.82728,1.9912900000000002,7.11175,57.54,17.74,60.2126166181,131.97,65.77728,3.88129,65.8916912536,6.82728,1.9912900000000002,7.11175,58.95,1.8900000000000001,58.9802899281,133.33
2020-04-24 13:00:00,60.34536,21.53198,64.0717460059,7.03536,2.05198,7.3285,53.31,19.48,56.7576118243,131.97,60.88536,4.17198,61.0281285921,7.03536,2.05198,7.3285,53.85,2.12,53.8917145765,133.33,62.64536,20.00198,65.7610852515,7.03536,2.05198,7.3285,55.61,17.95,58.4352171212,131.97,64.23536,5.51198,64.4714153548,7.03536,2.05198,7.3285,57.2,3.46,57.3045513027,133.33
2020-04-24 13:30:00,60.22032,21.65426,63.9952648018,6.94032,2.02426,7.2295,53.28,19.63,56.7811174599,132.31,60.78032,4.12426,60.9200855207,6.94032,2.02426,7.2295,53.84,2.1,53.8809391158,133.71,62.55032,20.09426,65.6987200564,6.94032,2.02426,7.2295,55.61,18.07,58.472189971,132.31,64.13032,5.54426,64.3695328727,6.94032,2.02426,7.2295,57.19,3.52,57.2982242308,133.71
2020-04-24 14:00:00,61.18512,21.09316,64.718933151,7.00512,2.04316,7.297,54.18,19.05,57.4314800436,132.31,61.91512,4.81316,62.1019210154,7.00512,2.04316,7.297,54.91,2.77,54.9798235719,133.71,63.68512,19.44316,66.5870181056,7.00512,2.04316,7.297,56.68,17.4,59.29066031,132.31,65.11512,4.97316,65.3047561285,7.00512,2.04316,7.297,58.11,2.93,58.1838207752,133.71
2020-04-24 14:30:00,60.75648,21.04564,64.2982801092,6.87648,2.00564,7.163,53.88,19.04,57.1452185226,132.37,61.47648,4.91564,61.6726933886,6.87648,2.00564,7.163,54.6,2.91,54.6774917128,133.74,63.25648,19.26564,66.1252383482,6.87648,2.00564,7.163,56.38,17.26,58.962801833,132.37,64.67648,4.89564,64.8615013409,6.87648,2.00564,7.163,57.8,2.89,57.8722049001,133.74
2020-04-24 15:00:00,60.27128,21.62954,64.0348670136,6.82128,1.98954,7.1055,53.45,19.64,56.944113831,132.55,60.95128,5.11954,61.1659073623,6.82128,1.98954,7.1055,54.13,3.13,54.2204186631,133.89,62.74128,19.09954,65.5839968609,6.82128,1.98954,7.1055,55.92,17.11,58.4790432548,132.55,64.19128,5.42954,64.4204962155,6.82128,1.98954,7.1055,57.37,3.44,57.4730415064,133.89
2020-04-24 15:30:00,59.37152,21.64711,63.194736794,6.64152,1.93711,6.9182500000000005,52.73,19.71,56.2933122138,133.38,60.16152,3.71711,60.2762423801,6.64152,1.93711,6.9182500000000005,53.52,1.78,53.5495919686,134.78,61.94152,20.69711,65.30790352060001,6.64152,1.93711,6.9182500000000005,55.3,18.76,58.3954416029,133.38,63.27152,5.26711,63.4903747891,6.64152,1.93711,6.9182500000000005,56.63,3.33,56.7278220982,134.78
2020-04-24 16:00:00,59.20656,21.52358,62.9974701321,6.52656,1.90358,6.7985,52.68,19.62,56.2150051143,133.93,60.06656,2.6735800000000003,60.1260314693,6.52656,1.90358,6.7985,53.54,0.77,53.5455366954,135.3,61.95656,21.87358,65.704404944,6.52656,1.90358,6.7985,55.43,19.97,58.917618757,133.93,63.10656,5.02358,63.3061945709,6.52656,1.90358,6.7985,56.58,3.12,56.6659580348,135.3
2020-04-24 16:30:00,60.86952,21.35611,64.5072236216,6.3295200000000005,1.84611,6.59325,54.54,19.51,57.9245345255,133.93,61.65952,2.75611,61.7210867448,6.3295200000000005,1.84611,6.59325,55.33,0.91,55.3374827761,135.3,63.57952,21.68611,67.1762065791,6.3295200000000005,1.84611,6.59325,57.25,19.84,60.5903300866,133.93,64.84952,4.84611,65.0303392761,6.3295200000000005,1.84611,6.59325,58.52,3.0,58.5968463315,135.3
2020-04-24 17:00:00,63.09704,20.83372,66.4475759212,6.04704,1.7637200000000002,6.299,57.05,19.07,60.1528669308,133.41,63.76704,2.94372,63.8349502843,6.04704,1.7637200000000002,6.299,57.72,1.18,57.7320604171,134.78,65.70704,21.16372,69.0312838487,6.04704,1.7637200000000002,6.299,59.66,19.4,62.7349631386,133.41,67.18704,4.46372,67.3351553069,6.04704,1.7637200000000002,6.299,61.14,2.7,61.1995882339,134.78
2020-04-24 17:30:00,65.68976,20.30118,68.7552360061,5.96976,1.74118,6.2185,59.72,18.56,62.5376046871,132.64,66.17976,3.25118,66.2595714222,5.96976,1.74118,6.2185,60.21,1.51,60.2289315861,134.03,68.15976,20.58118,71.1992826751,5.96976,1.74118,6.2185,62.19,18.84,64.9810872485,132.64,69.86976,4.11118,69.9906076802,5.96976,1.74118,6.2185,63.9,2.37,63.9439355999,134.03
2020-04-24 18:00:00,67.33464,19.83177,70.1943932609,5.59464,1.63177,5.82775,61.74,18.2,64.3666652857,132.3,67.68464,3.50177,67.7751642201,5.59464,1.63177,5.82775,62.09,1.87,62.1181535463,133.64,69.66464,19.99177,72.4764301967,5.59464,1.63177,5.82775,64.07,18.36,66.648739673,132.3,71.60464,3.71177,71.7007789781,5.59464,1.63177,5.82775,66.01,2.08,66.0427626618,133.64
2020-04-24 18:30:00,68.07184,19.70262,70.865849574,5.39184,1.5726200000000001,5.6165,62.68,18.13,65.249362449,132.3,68.35184,3.52262,68.4425516989,5.39184,1.5726200000000001,5.6165,62.96,1.9500000000000002,62.9901905061,133.64,70.34184,19.85262,73.0896776258,5.39184,1.5726200000000001,5.6165,64.95,18.28,67.4734088364,132.3,72.38184,3.59262,72.4709436964,5.39184,1.5726200000000001,5.6165,66.99,2.02,67.0204483721,133.64
2020-04-24 19:00:00,68.0028,19.93665,70.865018317,5.5428,1.61665,5.77375,62.46,18.32,65.0912743768,132.2,68.2428,3.38665,68.3267820848,5.5428,1.61665,5.77375,62.7,1.77,62.7249782782,133.6,70.1928,20.02665,72.9938071487,5.5428,1.61665,5.77375,64.65,18.41,67.2201651292,132.2,72.3128,3.88665,72.4171740132,5.5428,1.61665,5.77375,66.77,2.27,66.8085757968,133.6
2020-04-24 19:30:00,67.0228,21.3154,70.3306618553,8.9328,2.6054,9.305,58.09,18.71,61.0287817345,132.09,67.0728,3.9754,67.1905075513,8.9328,2.6054,9.305,58.14,1.37,58.1561389709,133.5,68.9228,21.3954,72.1672744462,8.9328,2.6054,9.305,59.99,18.79,62.8638544793,132.09,71.1528,5.2654,71.3473572391,8.9328,2.6054,9.305,62.22,2.66,62.276833574,133.5
2020-04-24 20:00:00,65.848,22.59275,69.6160287331,10.638,3.10275,11.08125,55.21,19.49,58.5491605405,132.26,65.798,3.8527500000000003,65.9107008502,10.638,3.10275,11.08125,55.16,0.75,55.1650985678,133.62,67.548,22.55275,71.213473701,10.638,3.10275,11.08125,56.91,19.45,60.1419204881,132.26,69.828,6.52275,70.1319887894,10.638,3.10275,11.08125,59.19,3.42,59.2887215244,133.62
2020-04-24 20:30:00,65.83472,23.25471,69.8211421753,11.36472,3.31471,11.83825,54.47,19.94,58.0050385742,132.26,65.73472,3.73471,65.840728066,11.36472,3.31471,11.83825,54.37,0.42,54.3716221939,133.72,67.48472,23.10471,71.3303235494,11.36472,3.31471,11.83825,56.12,19.79,59.5071298249,132.26,69.78472,7.18471,70.1535972225,11.36472,3.31471,11.83825,58.42,3.87,58.5480426658,133.72
2020-04-24 21:00:00,66.12152,23.49086,70.170334976,11.59152,3.38086,12.0745,54.53,20.11,58.119987956,132.2,66.00152,3.57086,66.0980459881,11.59152,3.38086,12.0745,54.41,0.19,54.4103317395,133.56,67.75152,23.34086,71.6593623182,11.59152,3.38086,12.0745,56.16,19.96,59.6015704491,132.2,70.06152,7.4508600000000005,70.4565958548,11.59152,3.38086,12.0745,58.47,4.07,58.6114818103,133.56
2020-04-24 21:30:00,65.3508,23.6419,69.4958020045,11.3208,3.3019,11.7925,54.03,20.34,57.7317633543,132.42,65.2508,3.3819,65.3383818919,11.3208,3.3019,11.7925,53.93,0.08,53.9300593361,133.76,67.0008,23.7119,71.0729301651,11.3208,3.3019,11.7925,55.68,20.41,59.3028709254,132.42,69.2908,7.5519,69.701120208,11.3208,3.3019,11.7925,57.97,4.25,58.1255830078,133.76
2020-04-24 22:00:00,62.71176,24.86718,67.4621485238,11.68176,3.40718,12.1685,51.03,21.46,55.3587617275,133.12,62.65176,4.57718,62.8187361211,11.68176,3.40718,12.1685,50.97,1.17,50.9834267189,134.49,64.36176,25.06718,69.0709755502,11.68176,3.40718,12.1685,52.68,21.66,56.9590905826,133.12,66.53176,8.64718,67.0913467643,11.68176,3.40718,12.1685,54.85,5.24,55.0997286745,134.49
2020-04-24 22:30:00,60.3452,25.8936,65.665985746,12.5952,3.6736,13.12,47.75,22.22,52.6667912446,133.45,60.2952,5.5136,60.5467664537,12.5952,3.6736,13.12,47.7,1.8399999999999999,47.7354752778,134.84,62.0152,26.1336,67.29673157,12.5952,3.6736,13.12,49.42,22.46,54.2843255461,133.45,64.0352,9.6136,64.7528234442,12.5952,3.6736,13.12,51.44,5.94,51.7818230656,134.84
2020-04-24 23:00:00,57.77872,26.56421,63.5927490974,12.04872,3.5142100000000003,12.55075,45.73,23.05,51.2106961484,134.09,57.73872,5.79421,58.0287226877,12.04872,3.5142100000000003,12.55075,45.69,2.2800000000000002,45.7468523507,135.51,59.41872,26.58421,65.0945812473,12.04872,3.5142100000000003,12.55075,47.37,23.07,52.6891051357,134.09,61.38872,10.14421,62.2212177618,12.04872,3.5142100000000003,12.55075,49.34,6.63,49.7834560873,135.51
2020-04-24 23:30:00,54.6408,28.06065,61.4248899312,12.3108,3.59065,12.82375,42.33,24.47,48.8938626005,134.75,54.5208,5.59065,54.8066875487,12.3108,3.59065,12.82375,42.21,2.0,42.2573555727,136.15,56.1308,26.61065,62.1191870686,12.3108,3.59065,12.82375,43.82,23.02,49.498614122,134.75,58.1208,11.45065,59.2380348937,12.3108,3.59065,12.82375,45.81,7.86,46.4794115711,136.15
2020-04-25 00:00:00,49.04632,46.81976,67.805836268,11.656320000000001,3.39976,12.142,37.39,43.42,57.3001614308,133.27,54.03632,20.38976,57.7552265341,11.656320000000001,3.39976,12.142,42.38,16.99,45.6587833828,134.7,55.62632,6.80976,56.0415944456,11.656320000000001,3.39976,12.142,43.97,3.41,44.1020294318,133.27,53.79632,31.21976,62.199014944,11.656320000000001,3.39976,12.142,42.14,27.82,50.4948710267,134.7
2020-04-25 00:30:00,46.96104,47.89572,67.07711437,11.71104,3.41572,12.199,35.25,44.48,56.7541443421,133.09,52.18104,21.07572,56.2765218275,11.71104,3.41572,12.199,40.47,17.66,44.1553677371,134.53,53.76104,5.97572,54.0921311412,11.71104,3.41572,12.199,42.05,2.56,42.127854206,133.09,51.60104,33.07572,61.291684449,11.71104,3.41572,12.199,39.89,29.66,49.708426851,134.53
2020-04-25 01:00:00,45.95536,47.82573,66.3264318561,11.74536,3.42573,12.23475,34.21,44.4,56.0507279168,132.76,51.09536,20.84573,55.1840581397,11.74536,3.42573,12.23475,39.35,17.42,43.0334625611,134.19,52.63536,6.12573,52.9906188902,11.74536,3.42573,12.23475,40.89,2.7,40.9790446448,132.76,50.49536,33.09573,60.374735823500004,11.74536,3.42573,12.23475,38.75,29.67,48.8044198818,134.19
2020-04-25 01:30:00,46.0508,47.7094,66.3088457824,11.3808,3.3194,11.855,34.67,44.39,56.3247814022,132.76,51.1808,20.7194,55.2156483707,11.3808,3.3194,11.855,39.8,17.4,43.4373111507,134.19,52.7408,6.0294,53.0843258316,11.3808,3.3194,11.855,41.36,2.71,41.4486875546,132.76,50.6208,32.9894,60.4215682104,11.3808,3.3194,11.855,39.24,29.67,49.1943746784,134.19
2020-04-25 02:00:00,47.03056,46.72933,66.2985961855,9.70056,2.82933,10.10475,37.33,43.9,57.6258527052,132.62,52.45056,20.19933,56.2056418588,9.70056,2.82933,10.10475,42.75,17.37,46.1441155512,134.04,54.06056,5.52933,54.3425950591,9.70056,2.82933,10.10475,44.36,2.7,44.44209266,132.62,51.81056,32.03933,60.9167694019,9.70056,2.82933,10.10475,42.11,29.21,51.2491580419,134.04
2020-04-25 02:30:00,46.7844,45.84545,65.5025600192,8.1444,2.37545,8.48375,38.64,43.47,58.1609018156,132.7,52.4844,19.70545,56.0617249383,8.1444,2.37545,8.48375,44.34,17.33,47.6063493664,134.08,54.1244,5.15545,54.3693786985,8.1444,2.37545,8.48375,45.98,2.7800000000000002,46.0639642237,132.7,51.7044,31.10545,60.3398210062,8.1444,2.37545,8.48375,43.56,28.73,52.1812849593,134.08
2020-04-25 03:00:00,45.8988,45.9159,64.9227981086,6.8088,1.9859,7.0925,39.09,43.93,58.8036818575,133.62,51.7088,19.6159,55.3044621188,6.8088,1.9859,7.0925,44.9,17.63,48.2371941555,134.99,53.3688,4.7259,53.5776347392,6.8088,1.9859,7.0925,46.56,2.74,46.64055317,133.62,50.8688,30.9559,59.5474815441,6.8088,1.9859,7.0925,44.06,28.97,52.7308685686,134.99
2020-04-25 03:30:00,44.94144,46.17792,64.4370493179,6.30144,1.83792,6.564,38.64,44.34,58.8139881321,133.85,50.80144,19.34792,54.3610919169,6.30144,1.83792,6.564,44.5,17.51,47.8210215282,135.22,52.45144,4.79792,52.6704242854,6.30144,1.83792,6.564,46.15,2.96,46.2448278189,133.85,49.88144,31.16792,58.8183414727,6.30144,1.83792,6.564,43.58,29.33,52.5306129795,135.22
2020-04-25 04:00:00,44.52216,46.26063,64.2048956004,6.24216,1.82063,6.50225,38.28,44.44,58.6538319294,133.98,50.40216,19.02063,53.8717189095,6.24216,1.82063,6.50225,44.16,17.2,47.3914085041,135.37,52.05216,5.12063,52.3034244793,6.24216,1.82063,6.50225,45.81,3.3,45.9287067094,133.98,49.44216,31.24063,58.4850762867,6.24216,1.82063,6.50225,43.2,29.42,52.2663983837,135.37
2020-04-25 04:30:00,44.02672,46.45446,64.0028821839,5.94672,1.7344600000000001,6.1945,38.08,44.72,58.7364009793,134.23,49.88672,19.08446,53.4125588776,5.94672,1.7344600000000001,6.1945,43.94,17.35,47.2413600566,135.64,51.51672,4.94446,51.7534551914,5.94672,1.7344600000000001,6.1945,45.57,3.21,45.6829180329,134.23,48.92672,31.38446,58.1275172311,5.94672,1.7344600000000001,6.1945,42.98,29.65,52.2149681605,135.64
2020-04-25 05:00:00,43.61024,45.86757,63.2904970004,5.58024,1.62757,5.81275,38.03,44.24,58.3391678035,133.91,49.52024,18.60757,52.9008112505,5.58024,1.62757,5.81275,43.94,16.98,47.1067298801,135.28,51.15024,5.10757,51.4046138334,5.58024,1.62757,5.81275,45.57,3.48,45.7026837286,133.91,48.50024,30.86757,57.4898265588,5.58024,1.62757,5.81275,42.92,29.24,51.9336499776,135.28
2020-04-25 05:30:00,43.95792,46.01356,63.6360466607,5.73792,1.6735600000000002,5.977,38.22,44.34,58.5389101368,133.74,49.83792,18.87356,53.2919275031,5.73792,1.6735600000000002,5.977,44.1,17.2,47.335504645,135.13,51.45792,4.89356,51.6900808686,5.73792,1.6735600000000002,5.977,45.72,3.22,45.8332499393,133.74,48.85792,31.05356,57.891449588,5.73792,1.6735600000000002,5.977,43.12,29.38,52.1777615465,135.13
2020-04-25 06:00:00,43.172,46.611,63.5327231039,6.312,1.841,6.575,36.86,44.77,57.9914864441,134.01,48.932,18.401,52.2775040051,6.312,1.841,6.575,42.62,16.56,45.7241511676,135.45,50.542,5.761,50.8692725032,6.312,1.841,6.575,44.23,3.92,44.4033703676,134.01,47.972,31.641,57.4670833173,6.312,1.841,6.575,41.66,29.8,51.2210464555,135.45
2020-04-25 06:30:00,44.05784,46.44562,64.0178793983,6.807840000000001,1.98562,7.0915,37.25,44.46,58.0021904759,133.58,49.72784,19.07562,53.2610303078,6.807840000000001,1.98562,7.0915,42.92,17.09,46.1973429972,134.97,51.32784,5.26562,51.5972277652,6.807840000000001,1.98562,7.0915,44.52,3.2800000000000002,44.6406630775,133.58,48.86784,31.53562,58.1597895031,6.807840000000001,1.98562,7.0915,42.06,29.55,51.4027829986,134.97
2020-04-25 07:00:00,45.29112,46.09741,64.6239642823,6.23112,1.8174100000000002,6.49075,39.06,44.28,59.045761914,133.68,51.04112,19.13741,54.5108832469,6.23112,1.8174100000000002,6.49075,44.81,17.32,48.040800368,135.04,52.69112,4.88741,52.9173024951,6.23112,1.8174100000000002,6.49075,46.46,3.07,46.5613197837,133.68,50.25112,31.14741,59.1213684801,6.23112,1.8174100000000002,6.49075,44.02,29.33,52.8962125298,135.04
2020-04-25 07:30:00,47.25176,45.74593,65.767917214,6.43176,1.87593,6.69975,40.82,43.87,59.923695647,133.45,53.03176,19.39593,56.4674213088,6.43176,1.87593,6.69975,46.6,17.52,49.7846402016,134.81,54.69176,4.67593,54.8912828531,6.43176,1.87593,6.69975,48.26,2.8,48.341158447,133.45,52.36176,30.84593,60.7719121623,6.43176,1.87593,6.69975,45.93,28.97,54.303091993,134.81
2020-04-25 08:00:00,49.24384,44.75487,66.5428746498,6.15384,1.79487,6.4102500000000004,43.09,42.96,60.846607958,132.94,55.14384,19.77487,58.582323046,6.15384,1.79487,6.4102500000000004,48.99,17.98,52.185251748,134.26,56.82384,3.98487,56.9633915885,6.15384,1.79487,6.4102500000000004,50.67,2.19,50.7173047391,132.94,54.54384,29.92487,62.2135702758,6.15384,1.79487,6.4102500000000004,48.39,28.13,55.972216322,134.26
2020-04-25 08:30:00,51.7112,42.18785,66.7372676476,5.8212,1.69785,6.06375,45.89,40.49,61.1991192747,132.76,57.5612,17.97785,60.3033567562,5.8212,1.69785,6.06375,51.74,16.28,54.2408148906,134.14,59.2612,5.55785,59.5212526923,5.8212,1.69785,6.06375,53.44,3.86,53.5792235853,132.76,57.1212,26.92785,63.1501432703,5.8212,1.69785,6.06375,51.3,25.23,57.1685481712,134.14
2020-04-25 09:00:00,56.0072,30.4521,63.7505831052,6.0072,1.7521,6.2575,50.0,28.7,57.6514527137,133.96,58.2372,6.6621,58.617020056,6.0072,1.7521,6.2575,52.23,4.91,52.4602802127,135.28,59.9872,17.4921,62.485500128,6.0072,1.7521,6.2575,53.98,15.74,56.2280001423,133.96,60.4772,14.2821,62.1407281921,6.0072,1.7521,6.2575,54.47,12.53,55.8925916379,135.28
2020-04-25 09:30:00,58.0828,29.7704,65.2678203405,6.6528,1.9404,6.93,51.43,27.83,58.4769510149,133.31,60.2928,7.2804,60.7307661404,6.6528,1.9404,6.93,53.64,5.34,53.9051500323,134.62,62.0628,17.0604,64.3649624563,6.6528,1.9404,6.93,55.41,15.12,57.4358990528,133.31,62.6228,13.7304,64.1103654958,6.6528,1.9404,6.93,55.97,11.79,57.1982954291,134.62
2020-04-25 10:00:00,59.9412,28.5191,66.3798653377,6.5112,1.8991,6.7825,53.43,26.62,59.6941312023,132.94,62.2412,7.5491,62.6973355754,6.5112,1.8991,6.7825,55.73,5.65,56.0156710216,134.25,64.0212,16.5591,66.1280412703,6.5112,1.8991,6.7825,57.51,14.66,59.3491002459,132.94,64.5812,12.5691,65.7929606284,6.5112,1.8991,6.7825,58.07,10.67,59.0421358015,134.25
2020-04-25 10:30:00,60.51576,28.14168,66.7391291642,6.96576,2.03168,7.256,53.55,26.11,59.5762922646,132.79,62.855760000000004,8.12168,63.3782947956,6.96576,2.03168,7.256,55.89,6.09,56.2208164295,134.15,64.66576,16.22168,66.669358917,6.96576,2.03168,7.256,57.7,14.19,59.41924015,132.79,65.18576,12.17168,66.312390251,6.96576,2.03168,7.256,58.22,10.14,59.0964296722,134.15
2020-04-25 11:00:00,60.21296,28.26128,66.5154155005,7.51296,2.19128,7.8260000000000005,52.7,26.07,58.7957047751,132.79,62.70296,8.31128,63.2513918266,7.51296,2.19128,7.8260000000000005,55.19,6.12,55.5282855849,134.24,64.50296,16.34128,66.5407339966,7.51296,2.19128,7.8260000000000005,56.99,14.15,58.7203763612,132.79,64.83296,12.29128,65.9877887673,7.51296,2.19128,7.8260000000000005,57.32,10.1,58.2030274127,134.24
2020-04-25 11:30:00,58.81584,28.46587,65.3422435317,7.90584,2.30587,8.23525,50.91,26.16,57.2378694572,132.93,61.42584,8.40587,61.9983263497,7.90584,2.30587,8.23525,53.52,6.1,53.8665053628,134.35,63.23584,16.52587,65.3595887362,7.90584,2.30587,8.23525,55.33,14.22,57.1280780352,132.93,63.32584,12.48587,64.5450150001,7.90584,2.30587,8.23525,55.42,10.18,56.3472164352,134.35
2020-04-25 12:00:00,58.00416,28.65038,64.6941021381,8.02416,2.34038,8.3585,49.98,26.31,56.482001558,132.93,60.68416,8.29038,61.2478381288,8.02416,2.34038,8.3585,52.66,5.95,52.9950761864,134.35,62.46416,16.71038,64.6607151542,8.02416,2.34038,8.3585,54.44,14.37,56.304622368,132.93,62.44416,12.65038,63.7126771706,8.02416,2.34038,8.3585,54.42,10.31,55.3880176573,134.35
2020-04-25 12:30:00,57.64984,28.91537,64.4949817758,8.10984,2.36537,8.44775,49.54,26.55,56.205997011,133.05,60.32984,8.30537,60.8988404263,8.10984,2.36537,8.44775,52.22,5.94,52.5567502801,134.48,62.08984,16.77537,64.3161042808,8.10984,2.36537,8.44775,53.98,14.41,55.8702827986,133.05,62.07984,12.88537,63.4029912107,8.10984,2.36537,8.44775,53.97,10.52,54.9857372416,134.48
2020-04-25 13:00:00,57.11072,28.85396,63.9858214498,8.07072,2.35396,8.407,49.04,26.5,55.7420092928,133.11,59.83072,8.44396,60.4236337553,8.07072,2.35396,8.407,51.76,6.09,52.1170384807,134.52,61.59072,16.62396,63.7947712293,8.07072,2.35396,8.407,53.52,14.27,55.389740024700004,133.11,61.53072,12.82396,62.8528714841,8.07072,2.35396,8.407,53.46,10.47,54.4756138102,134.52
2020-04-25 13:30:00,55.82304,29.46797,63.1234746411,7.67304,2.23797,7.99275,48.15,27.23,55.3163212804,133.62,58.52304,8.45797,59.1310702369,7.67304,2.23797,7.99275,50.85,6.22,51.2290044799,135.04,60.26304,16.53797,62.4911069014,7.67304,2.23797,7.99275,52.59,14.3,54.4995238511,133.62,60.18304,13.30797,61.6368426281,7.67304,2.23797,7.99275,52.51,11.07,53.6641873133,135.04
2020-04-25 14:00:00,54.78352,29.81061,62.3691152107,7.61352,2.22061,7.93075,47.17,27.59,54.6462899015,133.93,57.54352,8.25061,58.1319985839,7.61352,2.22061,7.93075,49.93,6.03,50.2928006776,135.36,59.26352,16.80061,61.5989066393,7.61352,2.22061,7.93075,51.65,14.58,53.6684162241,133.93,59.09352,13.59061,60.6362002946,7.61352,2.22061,7.93075,51.48,11.37,52.7206534482,135.36
2020-04-25 14:30:00,53.90496,30.10353,61.7411307887,7.31496,2.13353,7.61975,46.59,27.97,54.3410434202,134.02,56.67496,7.88353,57.2206355807,7.31496,2.13353,7.61975,49.36,5.75,49.6937833134,135.48,58.39496,17.06353,60.8369575954,7.31496,2.13353,7.61975,51.08,14.93,53.2172086829,134.02,58.18496,13.85353,59.8114526129,7.31496,2.13353,7.61975,50.87,11.72,52.2026369066,135.48
2020-04-25 15:00:00,52.81752,30.27761,60.8804080658,6.91752,2.01761,7.20575,45.9,28.26,53.9021112759,134.45,55.63752,7.04761,56.0821044404,6.91752,2.01761,7.20575,48.72,5.03,48.978967935200004,135.88,57.35752,17.78761,60.0523452503,6.91752,2.01761,7.20575,50.44,15.77,52.8477672187,134.45,57.06752,13.947610000000001,58.7472353704,6.91752,2.01761,7.20575,50.15,11.93,51.5494655646,135.88
2020-04-25 15:30:00,52.1768,31.57865,60.98876613,6.8868,2.00865,7.17375,45.29,29.57,54.088529283,134.52,54.8468,7.38865,55.3422408208,6.8868,2.00865,7.17375,47.96,5.38,48.2608122601,135.97,56.5368,17.44865,59.1681091557,6.8868,2.00865,7.17375,49.65,15.44,51.9953469072,134.52,56.4068,15.25865,58.4341808025,6.8868,2.00865,7.17375,49.52,13.25,51.262002497,135.97
2020-04-25 16:00:00,52.34056,31.80808,61.2477605664,6.61056,1.92808,6.886,45.73,29.88,54.6264340773,133.92,54.87056,7.62808,55.3982487016,6.61056,1.92808,6.886,48.26,5.7,48.5954483465,135.34,56.57056,16.86808,59.031859039,6.61056,1.92808,6.886,49.96,14.94,52.1459988877,133.92,56.56056,15.64808,58.6852567107,6.61056,1.92808,6.886,49.95,13.72,51.8000086873,135.34
2020-04-25 16:30:00,53.8148,31.71515,62.4650577408,6.3948,1.86515,6.66125,47.42,29.85,56.0328376936,133.77,56.2848,7.53515,56.7869456527,6.3948,1.86515,6.66125,49.89,5.67,50.2111640972,135.21,58.0848,16.84515,60.4781205856,6.3948,1.86515,6.66125,51.69,14.98,53.8168793224,133.77,58.1348,15.58515,60.1876388602,6.3948,1.86515,6.66125,51.74,13.72,53.5281794945,135.21
2020-04-25 17:00:00,56.28536,30.99948,64.2573693097,6.13536,1.7894800000000002,6.391,50.15,29.21,58.0365970746,133.31,58.65536,7.80948,59.1729603332,6.13536,1.7894800000000002,6.391,52.52,6.02,52.8638893764,134.69,60.47536,16.22948,62.6152153091,6.13536,1.7894800000000002,6.391,54.34,14.44,56.225876605,133.31,60.73536,14.96948,62.5529318721,6.13536,1.7894800000000002,6.391,54.6,13.18,56.1682508184,134.69
2020-04-25 17:30:00,59.3408,29.44065,66.2426027347,5.8308,1.70065,6.07375,53.51,27.74,60.2729433494,132.59,61.7608,7.22065,62.1814618923,5.8308,1.70065,6.07375,55.93,5.52,56.2017375176,134.01,63.5708,16.43065,65.6598269268,5.8308,1.70065,6.07375,57.74,14.73,59.5892649728,132.59,63.9808,13.61065,65.4124801705,5.8308,1.70065,6.07375,58.15,11.91,59.3571444731,134.01
2020-04-25 18:00:00,61.16256,28.62658,67.5302882287,5.30256,1.54658,5.5235,55.86,27.08,62.0779026708,131.87,63.47256,7.05658,63.8636140087,5.30256,1.54658,5.5235,58.17,5.51,58.4303773734,133.3,65.31256,16.03658,67.2525270295,5.30256,1.54658,5.5235,60.01,14.49,61.7345948395,131.87,65.91256,12.95658,67.1739423516,5.30256,1.54658,5.5235,60.61,11.41,61.6746317379,133.3
2020-04-25 18:30:00,62.58848,29.501640000000002,69.1929518911,5.14848,1.50164,5.3629999999999995,57.44,28.0,63.9011236208,130.93,64.53848,8.57164,65.1052103368,5.14848,1.50164,5.3629999999999995,59.39,7.07,59.8093387357,132.39,66.39848,14.15164,67.8898155911,5.14848,1.50164,5.3629999999999995,61.25,12.65,62.5426654373,130.93,67.43848,14.04164,68.8848041196,5.14848,1.50164,5.3629999999999995,62.29,12.54,63.5397175002,132.39
2020-04-25 19:00:00,62.83848,29.18414,69.2848366979,4.84848,1.41414,5.0505,57.99,27.77,64.2962907173,130.75,64.76848,8.59414,65.3361710223,4.84848,1.41414,5.0505,59.92,7.18,60.3486437296,132.1,66.66848,13.88414,68.0988661363,4.84848,1.41414,5.0505,61.82,12.47,63.0651512327,130.75,67.69848,13.78414,69.0875293367,4.84848,1.41414,5.0505,62.85,12.37,64.0557522788,132.1
2020-04-25 19:30:00,62.35624,29.57682,69.0151356461,4.68624,1.3668200000000001,4.8815,57.67,28.21,64.1999454828,130.87,64.27624,8.21682,64.7993144983,4.68624,1.3668200000000001,4.8815,59.59,6.85,59.9824190909,132.27,66.12624,14.21682,67.6372499992,4.68624,1.3668200000000001,4.8815,61.44,12.85,62.7693882398,130.87,67.20624,14.15682,68.6811054618,4.68624,1.3668200000000001,4.8815,62.52,12.79,63.8148454515,132.27
2020-04-25 20:00:00,61.58616,29.94763,68.4814985683,4.58616,1.33763,4.77725,57.0,28.61,63.7772067435,131.02,63.48616,7.85763,63.9705780868,4.58616,1.33763,4.77725,58.9,6.52,59.2597705024,132.42,65.39616,14.57763,67.0012316242,4.58616,1.33763,4.77725,60.81,13.24,62.2346663846,131.02,66.40616,14.52763,67.9766880582,4.58616,1.33763,4.77725,61.82,13.19,63.2114586131,132.42
2020-04-25 20:30:00,61.46752,29.99636,68.3961813861,4.5475200000000005,1.32636,4.737,56.92,28.67,63.7326862764,131.14,63.39752,7.86636,63.8836846292,4.5475200000000005,1.32636,4.737,58.85,6.54,59.2122799764,132.6,65.27752,14.56636,66.882983344,4.5475200000000005,1.32636,4.737,60.73,13.24,62.1565000623,131.14,66.28752,14.53636,67.8626632973,4.5475200000000005,1.32636,4.737,61.74,13.21,63.1374033359,132.6
