Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-25 21:00:00,62.15936,29.57398,68.8360830426,4.53936,1.3239800000000002,4.7285,57.62,28.25,64.1726335754,130.93,64.09936,8.19398,64.6209661074,4.53936,1.3239800000000002,4.7285,59.56,6.87,59.9549038862,132.33,65.95936,14.17398,67.4650937941,4.53936,1.3239800000000002,4.7285,61.42,12.85,62.7498119519,130.93,67.00936,14.14398,68.4858123837,4.53936,1.3239800000000002,4.7285,62.47,12.82,63.771884871,132.33
2020-04-25 21:30:00,62.10792,30.15106,69.039699781,5.07792,1.48106,5.2895,57.03,28.67,63.8309470398,131.2,64.03792,8.06106,64.5432869185,5.07792,1.48106,5.2895,58.96,6.58,59.3260313859,132.6,65.94792,14.70106,67.5666287264,5.07792,1.48106,5.2895,60.87,13.22,62.2890463886,131.2,66.92792,14.68106,68.5191943783,5.07792,1.48106,5.2895,61.85,13.2,63.2428849753,132.6
2020-04-25 22:00:00,59.81736,30.97173,67.3599630089,5.45736,1.59173,5.68475,54.36,29.38,61.7915366373,131.7,61.73736,7.78173,62.2258542855,5.45736,1.59173,5.68475,56.28,6.19,56.6193827236,133.06,63.54736,15.38173,65.3824485681,5.45736,1.59173,5.68475,58.09,13.79,59.7043733742,131.7,64.51736,15.37173,66.323297751,5.45736,1.59173,5.68475,59.06,13.78,60.6462859539,133.06
2020-04-25 22:30:00,57.41912,31.64266,65.5607601653,6.00912,1.75266,6.2595,51.41,29.89,59.4676399397,131.97,59.33912,7.11266,59.7638778415,6.00912,1.75266,6.2595,53.33,5.36,53.5986800211,133.38,61.10912,16.44266,63.2825854011,6.00912,1.75266,6.2595,55.1,14.69,57.0246095997,131.97,61.94912,16.00266,63.9826429264,6.00912,1.75266,6.2595,55.94,14.25,57.7264765944,133.38
2020-04-25 23:00:00,54.69376,32.26443,63.5011875965,6.08376,1.7744300000000002,6.33725,48.61,30.49,57.380939344,132.35,56.62376,6.49443,56.9949806348,6.08376,1.7744300000000002,6.33725,50.54,4.72,50.7599251378,133.76,58.31376,17.22443,60.8044043977,6.08376,1.7744300000000002,6.33725,52.23,15.45,54.4671956319,132.35,59.06376,16.54443,61.3371495047,6.08376,1.7744300000000002,6.33725,52.98,14.77,55.0003027264,133.76
2020-04-25 23:30:00,52.03944,33.37567,61.8226387617,6.25944,1.8256700000000001,6.52025,45.78,31.55,55.5986591565,132.83,53.93944,6.51567,54.331548322,6.25944,1.8256700000000001,6.52025,47.68,4.69,47.9101085367,134.24,55.59944,17.47567,58.2811871041,6.25944,1.8256700000000001,6.52025,49.34,15.65,51.7625163608,132.83,56.24944,17.55567,58.9253854418,6.25944,1.8256700000000001,6.52025,49.99,15.73,52.4064213623,134.24
2020-04-26 00:00:00,49.13976,33.76868,59.624154181,6.02976,1.75868,6.281,43.11,32.01,53.6946198422,133.41,51.11976,5.57868,51.4232586774,6.02976,1.75868,6.281,45.09,3.8200000000000003,45.2515248362,134.83,52.72976,18.45868,55.867257468,6.02976,1.75868,6.281,46.7,16.7,49.5961692069,133.41,53.22976,17.81868,56.1329912494,6.02976,1.75868,6.281,47.2,16.06,49.8574327458,134.83
2020-04-26 00:30:00,47.1976,33.09055,57.6419807524,5.9676,1.74055,6.21625,41.23,31.35,51.7951291146,134.14,49.4176,4.05055,49.5833252723,5.9676,1.74055,6.21625,43.45,2.31,43.5113617346,135.56,51.0176,20.21055,54.8749655222,5.9676,1.74055,6.21625,45.05,18.47,48.6892534344,134.14,51.1576,16.94055,53.8895376865,5.9676,1.74055,6.21625,45.19,15.2,47.67783657,135.56
2020-04-26 01:00:00,45.726,33.0055,56.3935289395,6.156,1.7955,6.4125,39.57,31.21,50.3969145881,134.14,47.956,3.5255,48.0854144856,6.156,1.7955,6.4125,41.8,1.73,41.8357849215,135.56,49.566,20.8255,53.763275628,6.156,1.7955,6.4125,43.41,19.03,47.3979851892,134.14,49.606,16.9055,52.4075487525,6.156,1.7955,6.4125,43.45,15.11,46.0023325496,135.56
2020-04-26 01:30:00,46.26592,33.03381,56.8486407627,6.11592,1.7838100000000001,6.37075,40.15,31.25,50.8781387238,134.14,48.52592,3.48381,48.6508154501,6.11592,1.7838100000000001,6.37075,42.41,1.7000000000000002,42.444058477,135.62,50.14592,20.85381,54.3092504474,6.11592,1.7838100000000001,6.37075,44.03,19.07,47.9823488379,134.14,50.17592,16.93381,52.956367596,6.11592,1.7838100000000001,6.37075,44.06,15.15,46.591910242,135.62
2020-04-26 02:00:00,47.12448,33.09214,57.5830386924,6.14448,1.79214,6.4005,40.98,31.3,51.565981034,134.14,49.39448,3.44214,49.5142704909,6.14448,1.79214,6.4005,43.25,1.65,43.2814625446,135.66,51.03448,20.90214,55.1490489986,6.14448,1.79214,6.4005,44.89,19.11,48.788361317,134.14,51.07448,16.99214,53.8269015368,6.14448,1.79214,6.4005,44.93,15.2,47.4314758362,135.66
2020-04-26 02:30:00,46.8848,33.02765,57.3498922018,6.3348,1.84765,6.59875,40.55,31.18,51.1516852117,134.33,49.1748,3.74765,49.3173989132,6.3348,1.84765,6.59875,42.84,1.9,42.8821128211,135.74,50.8448,20.80765,54.9377100502,6.3348,1.84765,6.59875,44.51,18.96,48.3799720959,134.33,50.8248,16.85765,53.5475551128,6.3348,1.84765,6.59875,44.49,15.01,46.9538092171,135.74
2020-04-26 03:00:00,45.8312,33.40785,56.7149304422,7.0212,2.04785,7.31375,38.81,31.36,49.8965499809,134.61,48.0712,3.91785,48.2305900655,7.0212,2.04785,7.31375,41.05,1.87,41.0925711048,135.97,49.7712,21.14785,54.0777579885,7.0212,2.04785,7.31375,42.75,19.1,46.8227775767,134.61,49.6812,17.15785,52.5605693468,7.0212,2.04785,7.31375,42.66,15.11,45.25690776,135.97
2020-04-26 03:30:00,45.43776,33.68393,56.561446004,7.24776,2.11393,7.54975,38.19,31.57,49.5493794108,134.82,47.61776,4.05393,47.7900137671,7.24776,2.11393,7.54975,40.37,1.94,40.4165869415,136.18,49.30776,21.21393,53.6776119277,7.24776,2.11393,7.54975,42.06,19.1,46.1936532437,134.82,49.24776,17.37393,52.2225555547,7.24776,2.11393,7.54975,42.0,15.26,44.68632453,136.18
2020-04-26 04:00:00,44.88264,35.77702,57.3972693902,7.2926400000000005,2.12702,7.5965,37.59,33.65,50.4512695579,134.98,46.79264,5.52702,47.1179276736,7.2926400000000005,2.12702,7.5965,39.5,3.4,39.6460590728,136.37,48.47264,19.76702,52.3481796078,7.2926400000000005,2.12702,7.5965,41.18,17.64,44.7991294558,134.98,48.67264,19.45702,52.4175687327,7.2926400000000005,2.12702,7.5965,41.38,17.33,44.8623817914,136.37
2020-04-26 04:30:00,44.26608,35.81219,56.9385527667,7.03608,2.05219,7.32925,37.23,33.76,50.257442235,135.18,46.20608,5.49219,46.5313440593,7.03608,2.05219,7.32925,39.17,3.44,39.3207642347,136.58,47.85608,19.75219,51.7721295946,7.03608,2.05219,7.32925,40.82,17.7,44.4922734865,135.18,48.02608,19.43219,51.8084391616,7.03608,2.05219,7.32925,40.99,17.38,44.5224044724,136.58
2020-04-26 05:00:00,43.56296,35.84628,56.4153106328,6.67296,1.9462800000000002,6.9510000000000005,36.89,33.9,50.1007195557,135.32,45.50296,5.30628,45.8113083878,6.67296,1.9462800000000002,6.9510000000000005,38.83,3.36,38.9751010262,136.67,47.14296,19.73628,51.1075280737,6.67296,1.9462800000000002,6.9510000000000005,40.47,17.79,44.2075219844,135.32,47.30296,19.43628,51.1403852645,6.67296,1.9462800000000002,6.9510000000000005,40.63,17.49,44.2345679305,136.67
2020-04-26 05:30:00,44.12416,35.58913,56.6879852338,6.13416,1.78913,6.38975,37.99,33.8,50.8495830858,135.43,46.12416,5.28913,46.4264260079,6.13416,1.78913,6.38975,39.99,3.5,40.1428710981,136.82,47.77416,19.459130000000002,51.5851539114,6.13416,1.78913,6.38975,41.64,17.67,45.2340413848,135.43,47.94416,19.15913,51.6305601409,6.13416,1.78913,6.38975,41.81,17.37,45.2746397004,136.82
2020-04-26 06:00:00,43.92816,25.89863,50.9943357331,5.85816,1.70863,6.10225,38.07,24.19,45.1052214272,133.64,43.10816,18.76863,47.0167515962,5.85816,1.70863,6.10225,37.25,17.06,40.9707956964,135.03,45.95816,20.01863,50.1288142455,5.85816,1.70863,6.10225,40.1,18.31,44.0824919895,133.64,47.76816,9.18863,48.6438899664,5.85816,1.70863,6.10225,41.91,7.48,42.5722738411,135.03
2020-04-26 06:30:00,44.86256,25.11408,51.41367818,5.84256,1.70408,6.086,39.02,23.41,45.5037196282,133.45,43.86256,19.34408,47.9386858477,5.84256,1.70408,6.086,38.02,17.64,41.9128858467,134.79,46.79256,19.76408,50.7953002708,5.84256,1.70408,6.086,40.95,18.06,44.7556264619,133.45,48.74256,8.33408,49.4499145075,5.84256,1.70408,6.086,42.9,6.63,43.4092950876,134.79
2020-04-26 07:00:00,45.71384,24.84987,52.031444402,5.79384,1.68987,6.03525,39.92,23.16,46.1518363665,133.33,44.73384,19.09987,48.6407388427,5.79384,1.68987,6.03525,38.94,17.41,42.6547969166,134.7,47.683840000000004,19.49987,51.5169246672,5.79384,1.68987,6.03525,41.89,17.81,45.5188774027,133.33,49.64384,8.11987,50.3035102032,5.79384,1.68987,6.03525,43.85,6.43,44.3189282361,134.7
2020-04-26 07:30:00,47.29192,23.86181,52.9708568343,5.73192,1.67181,5.97075,41.56,22.19,47.1129462038,132.88,46.36192,18.90181,50.0670155628,5.73192,1.67181,5.97075,40.63,17.23,44.1324121253,134.28,49.39192,19.30181,53.0294411677,5.73192,1.67181,5.97075,43.66,17.63,47.0851622064,132.88,51.31192,7.22181,51.8176386355,5.73192,1.67181,5.97075,45.58,5.55,45.9166516636,134.28
2020-04-26 08:00:00,48.3564,23.52145,53.7735997592,5.6964,1.66145,5.93375,42.66,21.86,47.9346972453,132.88,47.4164,18.76145,50.9932053813,5.6964,1.66145,5.93375,41.72,17.1,45.0884508494,134.32,50.5164,19.17145,54.0319457734,5.6964,1.66145,5.93375,44.82,17.51,48.118941177,132.88,52.4364,6.86145,52.8834146124,5.6964,1.66145,5.93375,46.74,5.2,47.028370161,134.32
2020-04-26 08:30:00,50.40008,23.02919,55.4121977191,5.86008,1.70919,6.10425,44.54,21.32,49.3796921821,132.88,49.47008,18.30919,52.7495521655,5.86008,1.70919,6.10425,43.61,16.6,46.6625342218,134.21,52.68008,18.70919,55.9037084572,5.86008,1.70919,6.10425,46.82,17.0,49.8107659046,132.88,54.59008,6.34919,54.9580662693,5.86008,1.70919,6.10425,48.73,4.64,48.9504085785,134.21
2020-04-26 09:00:00,51.7936,22.6098,56.5135387053,6.0336,1.7598,6.285,45.76,20.85,50.2861819986,132.43,50.8536,17.7698,53.8688632236,6.0336,1.7598,6.285,44.82,16.01,47.5936182697,133.76,54.1336,18.1398,57.0920221485,6.0336,1.7598,6.285,48.1,16.38,50.8125417589,132.43,56.0536,6.0098,56.3748505009,6.0336,1.7598,6.285,50.02,4.25,50.2002280871,133.76
2020-04-26 09:30:00,53.52472,22.84721,58.1969986843,6.02472,1.7572100000000002,6.27575,47.5,21.09,51.971512389,131.95,52.39472,16.31721,54.8767530569,6.02472,1.7572100000000002,6.27575,46.37,14.56,48.6021655896,133.3,55.69472,16.63721,58.1265738923,6.02472,1.7572100000000002,6.27575,49.67,14.88,51.8509720256,131.95,57.85472,6.36721,58.2040375701,6.02472,1.7572100000000002,6.27575,51.83,4.61,52.0346134799,133.3
2020-04-26 10:00:00,54.58968,23.06574,59.2626486436,6.25968,1.8257400000000001,6.5205,48.33,21.24,52.7913487231,131.38,53.399680000000004,15.48574,55.5997658938,6.25968,1.8257400000000001,6.5205,47.14,13.66,49.0792746483,132.81,56.71968,15.765740000000001,58.8700319097,6.25968,1.8257400000000001,6.5205,50.46,13.94,52.3501212988,131.38,58.96968,6.74574,59.354259893,6.25968,1.8257400000000001,6.5205,52.71,4.92,52.9391206954,132.81
2020-04-26 10:30:00,55.75688,21.75034,59.8490347245,6.44688,1.8803400000000001,6.7155000000000005,49.31,19.87,53.162891193,130.86,54.66688,15.39034,56.7919918144,6.44688,1.8803400000000001,6.7155000000000005,48.22,13.51,50.0768259777,132.21,58.07688,15.67034,60.1538323488,6.44688,1.8803400000000001,6.7155000000000005,51.63,13.79,53.4398821106,130.86,60.17688,5.52034,60.4295543608,6.44688,1.8803400000000001,6.7155000000000005,53.73,3.64,53.8531568248,132.21
2020-04-26 11:00:00,56.41424,20.93957,60.1750119781,6.68424,1.94957,6.96275,49.73,18.99,53.2324431151,130.59,55.41424,15.32957,57.4955103566,6.68424,1.94957,6.96275,48.73,13.38,50.5335264948,132.04,58.75424,15.57957,60.7847326173,6.68424,1.94957,6.96275,52.07,13.63,53.8243606557,130.59,60.86424,4.74957,61.0492762116,6.68424,1.94957,6.96275,54.18,2.8,54.2523031769,132.04
2020-04-26 11:30:00,56.15384,28.948620000000002,63.1765490245,7.26384,2.11862,7.5665,48.89,26.83,55.7681002007,132.24,57.94384,10.00862,58.801879802,7.26384,2.11862,7.5665,50.68,7.89,51.2904913215,133.7,60.06384,15.50862,62.0337180076,7.26384,2.11862,7.5665,52.8,13.39,54.4713879023,132.24,60.54384,12.988620000000001,61.9214083452,7.26384,2.11862,7.5665,53.28,10.87,54.3775256885,133.7
2020-04-26 12:00:00,56.4004,30.51095,64.1242792557,7.8204,2.28095,8.14625,48.58,28.23,56.1867359792,132.74,58.7304,9.29095,59.4607571097,7.8204,2.28095,8.14625,50.91,7.01,51.3903512344,134.19,60.6104,15.58095,62.5810401884,7.8204,2.28095,8.14625,52.79,13.3,54.4396372141,132.74,60.7704,14.56095,62.4905015267,7.8204,2.28095,8.14625,52.95,12.28,54.3553208067,134.19
2020-04-26 12:30:00,56.78224,30.61732,64.5107980372,8.08224,2.35732,8.419,48.7,28.26,56.3055734364,132.59,59.10224,9.28732,59.8274943968,8.08224,2.35732,8.419,51.02,6.93,51.4884967736,134.03,60.97224,15.70732,62.9629569842,8.08224,2.35732,8.419,52.89,13.35,54.5488276684,132.59,61.14224,14.69732,62.8838987929,8.08224,2.35732,8.419,53.06,12.34,54.4760424407,134.03
2020-04-26 13:00:00,56.6892,31.09935,64.6593764822,8.3292,2.42935,8.67625,48.36,28.67,56.2197340798,132.89,59.0092,9.72935,59.8059021842,8.3292,2.42935,8.67625,50.68,7.3,51.2030506904,134.36,60.8692,15.46935,62.8041423639,8.3292,2.42935,8.67625,52.54,13.04,54.1340299627,132.89,61.0592,15.11935,62.9032642163,8.3292,2.42935,8.67625,52.73,12.69,54.2354957569,134.36
2020-04-26 13:30:00,55.4176,31.16305,63.5786605322,8.3076,2.42305,8.65375,47.11,28.74,55.1845965827,133.24,57.8876,8.92305,58.5712818287,8.3076,2.42305,8.65375,49.58,6.5,50.0042638182,134.73,59.7076,16.39305,61.9171186835,8.3076,2.42305,8.65375,51.4,13.97,53.2646308539,133.24,59.7176,15.10305,61.5978398084,8.3076,2.42305,8.65375,51.41,12.68,52.9506421113,134.73
2020-04-26 14:00:00,53.2024,31.4857,61.8210697922,8.2824,2.4157,8.6275,44.92,29.07,53.505806227,133.64,55.7724,7.8357,56.3201455631,8.2824,2.4157,8.6275,47.49,5.42,47.7982897184,135.06,57.5024,17.5957,60.1343052196,8.2824,2.4157,8.6275,49.22,15.18,51.5076770977,133.64,57.3824,15.3457,59.3989085611,8.2824,2.4157,8.6275,49.1,12.93,50.7739588766,135.06
2020-04-26 14:30:00,52.60064,31.54227,61.3330426863,7.79064,2.27227,8.11525,44.81,29.27,53.522602702,133.53,55.17064,7.47227,55.6743597804,7.79064,2.27227,8.11525,47.38,5.2,47.664498319,134.98,56.88064,17.66227,59.5597430179,7.79064,2.27227,8.11525,49.09,15.39,51.4458958519,133.53,56.77064,15.42227,58.8281563366,7.79064,2.27227,8.11525,48.98,13.15,50.714523560800004,134.98
2020-04-26 15:00:00,51.84464,31.78802,60.8140190437,7.60464,2.21802,7.9215,44.24,29.57,53.2124280596,133.67,54.39464,7.16802,54.8649010885,7.60464,2.21802,7.9215,46.79,4.95,47.0511062569,135.11,56.11464,17.89802,58.8998467082,7.60464,2.21802,7.9215,48.51,15.68,50.9811975144,133.67,55.98464,15.65802,58.1330672359,7.60464,2.21802,7.9215,48.38,13.44,50.2121300086,135.11
2020-04-26 15:30:00,51.93432,31.90001,60.9490297861,7.47432,2.1800100000000002,7.78575,44.46,29.72,53.4786873437,133.51,54.44432,6.88001,54.8773042146,7.47432,2.1800100000000002,7.78575,46.97,4.7,47.2045643979,135.0,56.164320000000004,18.04001,58.9904467,7.47432,2.1800100000000002,7.78575,48.69,15.86,51.2079652007,133.51,56.07432,15.82001,58.263213779,7.47432,2.1800100000000002,7.78575,48.6,13.64,50.4778129479,135.0
2020-04-26 16:00:00,53.10784,31.60062,61.798396855,7.40784,2.16062,7.7165,45.7,29.44,54.361784371,133.37,55.56784,7.06062,56.0146159234,7.40784,2.16062,7.7165,48.16,4.9,48.4086314618,134.88,57.30784,17.78062,60.0028247089,7.40784,2.16062,7.7165,49.9,15.62,52.2876122997,133.37,57.31784,15.57062,59.3951091375,7.40784,2.16062,7.7165,49.91,13.41,51.6801335138,134.88
2020-04-26 16:30:00,56.42328,30.85804,64.3102259256,7.19328,2.09804,7.493,49.23,28.76,57.0151778038,133.01,58.74328,7.26804,59.1911931845,7.19328,2.09804,7.493,51.55,5.17,51.8086035326,134.47,60.55328,17.34804,62.9893182262,7.19328,2.09804,7.493,53.36,15.25,55.4964151995,133.01,60.81328,14.88804,62.6091747222,7.19328,2.09804,7.493,53.62,12.79,55.1243004491,134.47
2020-04-26 17:00:00,61.36368,29.15524,67.9376864678,6.46368,1.88524,6.733,54.9,27.27,61.2997789556,132.16,63.36368,7.95524,63.8611132584,6.46368,1.88524,6.733,56.9,6.07,57.2228529523,133.57,65.24368,15.95524,67.1662673029,6.46368,1.88524,6.733,58.78,14.07,60.4404938762,132.16,66.07368,13.36524,67.41187454,6.46368,1.88524,6.733,59.61,11.48,60.7053745561,133.57
2020-04-26 17:30:00,64.87056,29.07308,71.0875061836,6.25056,1.82308,6.511,58.62,27.25,64.6441559617,131.15,66.57056,8.88308,67.1606176937,6.25056,1.82308,6.511,60.32,7.06,60.7317544617,132.56,68.54056,14.55308,70.0685414619,6.25056,1.82308,6.511,62.29,12.73,63.5774881542,131.15,69.76056,13.56308,71.0668197586,6.25056,1.82308,6.511,63.51,11.74,64.585971387,132.56
2020-04-26 18:00:00,66.20448,29.02589,72.2878652497,6.05448,1.7658900000000002,6.30675,60.15,27.26,66.0388529579,131.03,67.88448,9.25589,68.512583695,6.05448,1.7658900000000002,6.30675,61.83,7.49,62.2820118493,132.47,69.81448,14.01589,71.2074911099,6.05448,1.7658900000000002,6.30675,63.76,12.25,64.9261126204,131.03,71.22448,13.55589,72.5030254883,6.05448,1.7658900000000002,6.30675,65.17,11.79,66.2278868755,132.47
2020-04-26 18:30:00,65.11392,29.41031,71.4478055091,5.86392,1.7103100000000002,6.10825,59.25,27.7,65.4052941282,131.03,66.78392,9.12031,67.4037982985,5.86392,1.7103100000000002,6.10825,60.92,7.41,61.369002762,132.47,68.68392,14.07031,70.1103023104,5.86392,1.7103100000000002,6.10825,62.82,12.36,64.0243859791,131.03,70.06392,13.91031,71.4314329274,5.86392,1.7103100000000002,6.10825,64.2,12.2,65.3489097078,132.47
2020-04-26 19:00:00,62.858,30.119,69.7013796492,5.928,1.729,6.175,56.93,28.39,63.6161693282,131.03,64.618,8.439,65.1667295865,5.928,1.729,6.175,58.69,6.71,59.0723302401,132.57,66.478,14.779,68.1009788843,5.928,1.729,6.175,60.55,13.05,61.9403341935,131.03,67.678,14.659,69.2473679283,5.928,1.729,6.175,61.75,12.93,63.0892019287,132.57
2020-04-26 19:30:00,61.37984,30.57912,68.5752676874,5.85984,1.70912,6.104,55.52,28.87,62.5775303124,131.17,63.17984,8.04912,63.6905056912,5.85984,1.70912,6.104,57.32,6.34,57.6695586943,132.63,64.99984,15.18912,66.7509443109,5.85984,1.70912,6.104,59.14,13.48,60.6568215455,131.17,66.10984,15.10912,67.8144265772,5.85984,1.70912,6.104,60.25,13.4,61.7221394639,132.63
2020-04-26 20:00:00,60.11424,31.19082,67.7243612229,5.93424,1.73082,6.1815,54.18,29.46,61.6714196367,131.52,61.93424,7.68082,62.4086939476,5.93424,1.73082,6.1815,56.0,5.95,56.3152066497,133.0,63.73424,15.70082,65.6396914759,5.93424,1.73082,6.1815,57.8,13.97,59.4642825568,131.52,64.79424,15.65082,66.6576455018,5.93424,1.73082,6.1815,58.86,13.92,60.4836010833,133.0
2020-04-26 20:30:00,59.18664,31.64902,67.1172021277,5.99664,1.74902,6.2465,53.19,29.9,61.0179162214,131.73,61.00664,7.40902,61.454891599,5.99664,1.74902,6.2465,55.01,5.66,55.3004131992,133.22,62.77664,16.08902,64.8055791908,5.99664,1.74902,6.2465,56.78,14.34,58.5628209703,131.73,63.79664,16.06902,65.7892444025,5.99664,1.74902,6.2465,57.8,14.32,59.5474802154,133.22
2020-04-26 21:00:00,59.35496,31.71228,67.2954677478,5.66496,1.6522800000000002,5.901,53.69,30.06,61.5322655198,131.94,61.20496,7.32228,61.6414058324,5.66496,1.6522800000000002,5.901,55.54,5.67,55.8286709496,133.41,62.97496,16.03228,64.9836870991,5.66496,1.6522800000000002,5.901,57.31,14.38,59.0865509232,131.94,64.00496,16.08228,65.9945045788,5.66496,1.6522800000000002,5.901,58.34,14.43,60.0980906519,133.41
2020-04-26 21:30:00,59.1136,32.2648,67.3456384928,6.6336,1.9348,6.91,52.48,30.33,60.6140190055,132.23,60.9236,7.0748,61.3330076875,6.6336,1.9348,6.91,54.29,5.14,54.5327763826,133.72,62.6736,16.9348,64.9212414237,6.6336,1.9348,6.91,56.04,15.0,58.0127710078,132.23,63.6936,16.5848,65.8174009818,6.6336,1.9348,6.91,57.06,14.65,58.9106620231,133.72
2020-04-26 22:00:00,56.57816,32.84488,65.4207484763,7.14816,2.08488,7.446,49.43,30.76,58.2194340405,132.83,58.47816,6.17488,58.8032681065,7.14816,2.08488,7.446,51.33,4.09,51.4926888014,134.33,60.19816,18.33488,62.9284219729,7.14816,2.08488,7.446,53.05,16.25,55.4830154191,132.83,61.00816,17.04488,63.3444829547,7.14816,2.08488,7.446,53.86,14.96,55.899026825199996,134.33
2020-04-26 22:30:00,54.29592,31.91381,62.9804588532,5.6359200000000005,1.6438100000000002,5.87075,48.66,30.27,57.3067927911,132.64,56.39592,4.80381,56.6001447274,5.6359200000000005,1.6438100000000002,5.87075,50.76,3.16,50.8582657982,134.15,58.08592,18.77381,61.0444923327,5.6359200000000005,1.6438100000000002,5.87075,52.45,17.13,55.1764388122,132.64,58.66592,16.15381,60.8492871525,5.6359200000000005,1.6438100000000002,5.87075,53.03,14.51,54.9792779145,134.15
2020-04-26 23:00:00,51.8624,32.70445,61.3130457861,5.4324,1.58445,5.65875,46.43,31.12,55.8945373002,133.36,54.0324,4.89445,54.2536255983,5.4324,1.58445,5.65875,48.6,3.31,48.7125866692,134.85,55.7124,18.79445,58.7971331322,5.4324,1.58445,5.65875,50.28,17.21,53.1437907944,133.36,56.1324,16.77445,58.5852242683,5.4324,1.58445,5.65875,50.7,15.19,52.9266105093,134.85
2020-04-26 23:30:00,49.0432,33.2776,59.2674795145,4.9632000000000005,1.4476,5.17,44.08,31.83,54.3709049033,134.33,51.2432,4.1876,51.4140208503,4.9632000000000005,1.4476,5.17,46.28,2.74,46.3610396777,135.86,52.9032,19.5376,56.3956238019,4.9632000000000005,1.4476,5.17,47.94,18.09,51.2395521058,134.33,53.1932,17.1176,55.8795915876,4.9632000000000005,1.4476,5.17,48.23,15.67,50.7117520896,135.86
2020-04-27 00:00:00,46.85488,33.91309,57.840102465,5.08488,1.48309,5.29675,41.77,32.43,52.8813558828,134.59,49.01488,4.15309,49.1905134956,5.08488,1.48309,5.29675,43.93,2.67,44.0110645179,136.08,50.65488,19.72309,54.3591496159,5.08488,1.48309,5.29675,45.57,18.24,49.0848500049,134.59,50.87488,17.71309,53.870279119,5.08488,1.48309,5.29675,45.79,16.23,48.5812412357,136.08
2020-04-27 00:30:00,45.5048,34.2989,56.9833428666,5.8248,1.6989,6.0675,39.68,32.6,51.3542831709,134.71,47.5948,4.8589,47.8421769598,5.8248,1.6989,6.0675,41.77,3.16,41.8893602243,136.17,49.1948,19.4989,52.9181958144,5.8248,1.6989,6.0675,43.37,17.8,46.8806665908,134.71,49.4048,18.0189,52.5881642601,5.8248,1.6989,6.0675,43.58,16.32,46.535564894,136.17
2020-04-27 01:00:00,44.4716,35.00005,56.5926382718,6.1716,1.8000500000000001,6.42875,38.3,33.2,50.6865859967,134.58,46.4716,5.23005,46.7649765269,6.1716,1.8000500000000001,6.42875,40.3,3.43,40.4457031092,136.05,48.0416,19.29005,51.7696953783,6.1716,1.8000500000000001,6.42875,41.87,17.49,45.3761721612,134.58,48.2816,18.75005,51.7945679928,6.1716,1.8000500000000001,6.42875,42.11,16.95,45.3933321095,136.05
2020-04-27 01:30:00,45.01512,34.78191,56.8871012784,5.83512,1.70191,6.07825,39.18,33.08,51.2772737185,134.44,47.08512,4.94191,47.3437535464,5.83512,1.70191,6.07825,41.25,3.24,41.3770479856,135.92,48.66512,19.32191,52.3605778297,5.83512,1.70191,6.07825,42.83,17.62,46.3127768548,134.44,48.88512,18.58191,52.2976322281,5.83512,1.70191,6.07825,43.05,16.88,46.2410737332,135.92
2020-04-27 02:00:00,46.01704,34.91497,57.763510112,6.01704,1.7549700000000001,6.26775,40.0,33.16,51.9575365082,134.44,48.03704,5.37497,48.3368132427,6.01704,1.7549700000000001,6.26775,42.02,3.62,42.1756422595,135.88,49.64704,18.98497,53.1531529325,6.01704,1.7549700000000001,6.26775,43.63,17.23,46.9089522373,134.44,49.91704,18.73497,53.3170702802,6.01704,1.7549700000000001,6.26775,43.9,16.98,47.0694210714,135.88
2020-04-27 02:30:00,45.618,35.229,57.6375256669,6.168,1.799,6.425,39.45,33.43,51.7094517472,134.44,47.618,5.199,47.9009762427,6.168,1.799,6.425,41.45,3.4,41.5892113414,135.91,49.208,19.249,52.8389180907,6.168,1.799,6.425,43.04,17.45,46.4429122687,134.44,49.498,19.059,53.0405268168,6.168,1.799,6.425,43.33,17.26,46.6411459979,135.91
2020-04-27 03:00:00,44.99784,35.12562,57.0842779148,6.32784,1.84562,6.5915,38.67,33.28,51.0188915991,134.44,46.97784,5.26562,47.2720234922,6.32784,1.84562,6.5915,40.65,3.42,40.7936134707,135.91,48.55784,19.27562,52.2437876867,6.32784,1.84562,6.5915,42.23,17.43,45.6856410703,134.44,48.83784,18.93562,52.3802665195,6.32784,1.84562,6.5915,42.51,17.09,45.8166803686,135.91
2020-04-27 03:30:00,44.54536,34.88198,56.5777485081,6.07536,1.77198,6.3285,38.47,33.11,50.7564084624,134.44,46.54536,5.20198,46.8351484833,6.07536,1.77198,6.3285,40.47,3.43,40.6150932536,135.87,48.14536,19.22198,51.8407195615,6.07536,1.77198,6.3285,42.07,17.45,45.5454432408,134.44,48.36536,18.67198,51.8444875088,6.07536,1.77198,6.3285,42.29,16.9,45.5417841109,135.87
2020-04-27 04:00:00,44.26752,34.94011,56.3952534684,5.89752,1.72011,6.14325,38.37,33.22,50.7525890965,134.62,46.30752,5.11011,46.5886212799,5.89752,1.72011,6.14325,40.41,3.39,40.5519444663,136.07,47.88752,19.25011,51.6118330111,5.89752,1.72011,6.14325,41.99,17.53,45.5023186222,134.62,48.07752,18.69011,51.5826341045,5.89752,1.72011,6.14325,42.18,16.97,45.4657376494,136.07
2020-04-27 04:30:00,44.03312,35.24216,56.3996941339,5.97312,1.7421600000000002,6.222,38.06,33.5,50.7031912211,134.75,46.03312,5.39216,46.3478535253,5.97312,1.7421600000000002,6.222,40.06,3.65,40.2259381494,136.18,47.61312,19.05216,51.2834670903,5.97312,1.7421600000000002,6.222,41.64,17.31,45.0946305008,134.75,47.84312,18.97216,51.4675333234,5.97312,1.7421600000000002,6.222,41.87,17.23,45.2765921863,136.18
2020-04-27 05:00:00,44.08328,35.13804,56.3739073562,5.99328,1.74804,6.243,38.09,33.39,50.6531361319,134.9,46.10328,5.41804,46.420551313,5.99328,1.74804,6.243,40.11,3.67,40.2775495779,136.3,47.68328,19.05804,51.3507943483,5.99328,1.74804,6.243,41.69,17.31,45.1408041577,134.9,47.89328,18.83804,51.4649202875,5.99328,1.74804,6.243,41.9,17.09,45.25127733,136.3
2020-04-27 05:30:00,45.17616,34.65013,56.9343212954,5.48616,1.60013,5.71475,39.69,33.05,51.6488005669,134.7,47.24616,5.55013,47.5710371735,5.48616,1.60013,5.71475,41.76,3.95,41.9463955543,136.12,48.83616,18.55013,52.2405766293,5.48616,1.60013,5.71475,43.35,16.95,46.5459450436,134.7,49.06616,18.39013,52.39928376,5.48616,1.60013,5.71475,43.58,16.79,46.7024678149,136.12
2020-04-27 06:00:00,45.12376,34.68318,56.9128868662,5.87376,1.71318,6.1185,39.25,32.97,51.2599590324,134.7,47.13376,5.49318,47.4527803005,5.87376,1.71318,6.1185,41.26,3.7800000000000002,41.4327889479,136.07,48.71376,18.83318,52.2275701354,5.87376,1.71318,6.1185,42.84,17.12,46.1341522085,134.7,48.99376,18.44318,52.3501614845,5.87376,1.71318,6.1185,43.12,16.73,46.2517815873,136.07
2020-04-27 06:30:00,48.54824,33.07157,58.7423216205,5.86824,1.71157,6.11275,42.68,31.36,52.9625528086,133.88,50.59824,6.34157,50.994091826,5.86824,1.71157,6.11275,44.73,4.63,44.9689870911,135.31,52.24824,17.72157,55.17184632,5.86824,1.71157,6.11275,46.38,16.01,49.0655123279,133.88,52.57824,16.961570000000002,55.2464132624,5.86824,1.71157,6.11275,46.71,15.25,49.1364080901,135.31
2020-04-27 07:00:00,51.37304,32.06047,60.5562794057,5.45304,1.59047,5.68025,45.92,30.47,55.1095935387,133.55,53.43304,7.29047,53.9281069245,5.45304,1.59047,5.68025,47.98,5.7,48.3173923137,134.97,55.11304,16.41047,57.5043537801,5.45304,1.59047,5.68025,49.66,14.82,51.82420284,133.55,55.60304,16.02047,57.8649593127,5.45304,1.59047,5.68025,50.15,14.43,52.1847429811,134.97
2020-04-27 07:30:00,55.31088,29.77234,62.8146931494,5.39088,1.57234,5.6155,49.92,28.2,57.3345131662,132.82,57.53088,7.96234,58.0792649045,5.39088,1.57234,5.6155,52.14,6.39,52.5301027983,134.19,59.24088,15.46234,61.2255324309,5.39088,1.57234,5.6155,53.85,13.89,55.6125399528,132.82,59.75088,13.85234,61.3355931271,5.39088,1.57234,5.6155,54.36,12.28,55.729776601,134.19
2020-04-27 08:00:00,58.68704,27.78497,64.9320662066,5.29704,1.5449700000000002,5.51775,53.39,26.24,59.4897444943,132.43,60.98704,8.03497,61.5140617328,5.29704,1.5449700000000002,5.51775,55.69,6.49,56.0668904078,133.79,62.74704,15.17497,64.5559504869,5.29704,1.5449700000000002,5.51775,57.45,13.63,59.044723727,132.43,63.31704,11.93497,64.4320654896,5.29704,1.5449700000000002,5.51775,58.02,10.39,58.9429597153,133.79
2020-04-27 08:30:00,62.21256,27.29783,67.9380169306,5.99256,1.74783,6.24225,56.22,25.55,61.7534687285,131.6,64.24256,10.59783,65.1108325554,5.99256,1.74783,6.24225,58.25,8.85,58.9184606045,132.95,66.02256,12.77783,67.2476867146,5.99256,1.74783,6.24225,60.03,11.03,61.0349227902,131.6,67.00256,11.56783,67.9938066111,5.99256,1.74783,6.24225,61.01,9.82,61.7952465809,132.95
2020-04-27 09:00:00,64.89528,20.52154,68.062698817,5.52528,1.6115400000000002,5.7555,59.37,18.91,62.3087875022,131.4,65.58528,8.50154,66.1339937933,5.52528,1.6115400000000002,5.7555,60.06,6.89,60.4539138518,132.73,67.38528,17.92154,69.7277387892,5.52528,1.6115400000000002,5.7555,61.86,16.31,63.9740236346,131.4,69.50528,8.81154,70.0615956502,5.52528,1.6115400000000002,5.7555,63.98,7.2,64.3838520128,132.73
2020-04-27 09:30:00,67.04528,12.12279,68.1324563454,5.49528,1.6027900000000002,5.72425,61.55,10.52,62.4425568022,132.09,63.85528,5.76279,64.1147918383,5.49528,1.6027900000000002,5.72425,58.36,4.16,58.5080780747,133.48,65.73528,25.96279,70.6766828683,5.49528,1.6027900000000002,5.72425,60.24,24.36,64.9789750612,132.09,71.24528,7.1927900000000005,71.6074447964,5.49528,1.6027900000000002,5.72425,65.75,5.59,65.987200274,133.48
2020-04-27 10:00:00,69.21448,11.11214,70.1008123851,5.66448,1.6521400000000002,5.9005,63.55,9.46,64.2502459139,131.94,63.60448,5.27214,63.8226083473,5.66448,1.6521400000000002,5.9005,57.94,3.62,58.0529758066,133.25,65.51448,25.45214,70.2848384806,5.66448,1.6521400000000002,5.9005,59.85,23.8,64.4085592138,131.94,73.52448,8.29214,73.9905990316,5.66448,1.6521400000000002,5.9005,67.86,6.64,68.1840831866,133.25
2020-04-27 10:30:00,69.8304,11.89095,70.8355804385,5.6604,1.65095,5.89625,64.17,10.24,64.981893632,132.54,63.7504,4.35095,63.8987031642,5.6604,1.65095,5.89625,58.09,2.7,58.1527136082,133.9,65.6604,24.69095,70.1493488214,5.6604,1.65095,5.89625,60.0,23.04,64.2716235986,132.54,74.1804,7.66095,74.5749414955,5.6604,1.65095,5.89625,68.52,6.01,68.7830684108,133.9
2020-04-27 11:00:00,68.16,11.95,69.199624999,6.0,1.75,6.25,62.16,10.2,62.9913136869,132.64,62.37,4.18,62.5099136138,6.0,1.75,6.25,56.37,2.43,56.4223519538,134.0,64.26,24.56,68.7934677131,6.0,1.75,6.25,58.26,22.81,62.5661545886,132.64,72.44,7.85,72.8640933519,6.0,1.75,6.25,66.44,6.1,66.7194394461,134.0
2020-04-27 11:30:00,66.7864,12.3627,67.9209803835,6.6264,1.9327,6.9025,60.16,10.43,61.0574360746,132.64,61.0664,4.6727,61.2449127214,6.6264,1.9327,6.9025,54.44,2.74,54.5089093635,134.07,62.9164,25.0527,67.7208325868,6.6264,1.9327,6.9025,56.29,23.12,60.853089486100004,132.64,70.9664,7.8027,71.3940617716,6.6264,1.9327,6.9025,64.34,5.87,64.6072170891,134.07
2020-04-27 12:00:00,66.09144,12.68167,67.2971262036,6.69144,1.95167,6.97025,59.4,10.73,60.3613527019,132.87,60.39144,5.10167,60.6065430631,6.69144,1.95167,6.97025,53.7,3.15,53.7923089298,134.07,62.24144,25.52167,67.2707402432,6.69144,1.95167,6.97025,55.55,23.57,60.3435779516,132.87,70.23144,7.53167,70.6341363468,6.69144,1.95167,6.97025,63.54,5.58,63.7845435823,134.07
2020-04-27 12:30:00,66.34288,11.74834,67.375078623,6.06288,1.76834,6.3155,60.28,9.98,61.1005630089,132.47,60.16288,4.32834,60.3183774405,6.06288,1.76834,6.3155,54.1,2.56,54.1605354479,133.65,62.03288,24.62834,66.743039579,6.06288,1.76834,6.3155,55.97,22.86,60.4584195956,132.47,70.51288,8.01834,70.9673165778,6.06288,1.76834,6.3155,64.45,6.25,64.7523358652,133.65
2020-04-27 13:00:00,67.06392,11.81531,68.096776107,5.98392,1.74531,6.23325,61.08,10.07,61.9045337597,132.64,60.67392,4.36531,60.8307529097,5.98392,1.74531,6.23325,54.69,2.62,54.7527213936,133.89,62.52392,24.69531,67.2242434555,5.98392,1.74531,6.23325,56.54,22.95,61.0202761383,132.64,71.27392,7.93531,71.7142999475,5.98392,1.74531,6.23325,65.29,6.19,65.5827736528,133.89
2020-04-27 13:30:00,67.03384,12.17987,68.1313799828,5.79384,1.68987,6.03525,61.24,10.49,62.131937842,132.84,60.683840000000004,4.65987,60.8624911219,5.79384,1.68987,6.03525,54.89,2.9699999999999998,54.9702919767,134.13,62.52384,25.05987,67.3589463454,5.79384,1.68987,6.03525,56.73,23.37,61.3551122564,132.84,71.25384,7.49987,71.6474546984,5.79384,1.68987,6.03525,65.46,5.8100000000000005,65.7173318083,134.13
2020-04-27 14:00:00,66.58968,12.35824,67.7267419739,5.47968,1.59824,5.708,61.11,10.76,62.0500580177,133.09,60.13968,4.78824,60.3299954649,5.47968,1.59824,5.708,54.66,3.19,54.7530063102,134.35,61.96968,25.25824,66.9195033395,5.47968,1.59824,5.708,56.49,23.66,61.2447197724,133.09,70.81968,7.19824,71.1845610677,5.47968,1.59824,5.708,65.34,5.6,65.5795364424,134.35
2020-04-27 14:30:00,65.9532,12.54385,67.1354806571,5.7732,1.68385,6.01375,60.18,10.86,61.1520400314,133.09,59.7532,4.93385,59.9565491507,5.7732,1.68385,6.01375,53.98,3.25,54.0777486588,134.35,61.5732,25.44385,66.6231826098,5.7732,1.68385,6.01375,55.8,23.76,60.6479810051,133.09,70.1432,7.20385,70.5121547044,5.7732,1.68385,6.01375,64.37,5.52,64.6062481499,134.35
2020-04-27 15:00:00,65.13784,12.76437,66.3767078226,5.63784,1.6443699999999999,5.87275,59.5,11.12,60.5301941183,133.28,58.97784,5.09437,59.1974511002,5.63784,1.6443699999999999,5.87275,53.34,3.45,53.4514555461,134.46,60.77784,25.64437,65.9665032252,5.63784,1.6443699999999999,5.87275,55.14,24.0,60.1366743344,133.28,69.29784,6.94437,69.6449201548,5.63784,1.6443699999999999,5.87275,63.66,5.3,63.8802442074,134.46
2020-04-27 15:30:00,65.3332,13.96385,66.8088027812,5.5332,1.61385,5.76375,59.8,12.35,61.0619562412,133.43,58.8832,4.81385,59.0796444984,5.5332,1.61385,5.76375,53.35,3.2,53.4458838453,134.64,60.6932,25.40385,65.7952895051,5.5332,1.61385,5.76375,55.16,23.79,60.0715381857,133.43,69.4932,5.69385,69.7260695441,5.5332,1.61385,5.76375,63.96,4.08,64.0899992198,134.64
2020-04-27 16:00:00,66.3368,14.44115,67.8904842195,5.3868,1.57115,5.61125,60.95,12.87,62.2939756317,133.71,59.7168,4.68115,59.8999947209,5.3868,1.57115,5.61125,54.33,3.11,54.4189397177,134.93,61.5468,25.35115,66.5634238645,5.3868,1.57115,5.61125,56.16,23.78,60.9871625836,133.71,70.5668,5.19115,70.7574822938,5.3868,1.57115,5.61125,65.18,3.62,65.2804473024,134.93
2020-04-27 16:30:00,69.60256,13.94408,70.9855881542,4.40256,1.2840799999999999,4.586,65.2,12.66,66.4177355832,133.71,61.91256,4.40408,62.0690019768,4.40256,1.2840799999999999,4.586,57.51,3.12,57.5945700566,134.93,63.81256,25.09408,68.56934931,4.40256,1.2840799999999999,4.586,59.41,23.81,64.0036264598,133.71,74.00256,5.09408,74.177682207,4.40256,1.2840799999999999,4.586,69.6,3.81,69.7042043208,134.93
2020-04-27 17:00:00,71.7152,14.10985,73.0900662064,4.2852,1.24985,4.46375,67.43,12.86,68.6453530838,133.53,63.7552,4.6598500000000005,63.92526675,4.2852,1.24985,4.46375,59.47,3.41,59.567684192,134.79,65.6552,25.25985,70.3467505224,4.2852,1.24985,4.46375,61.37,24.01,65.8995978743,133.53,76.2252,4.77985,76.3749178793,4.2852,1.24985,4.46375,71.94,3.5300000000000002,72.0265541311,134.79
2020-04-27 17:30:00,75.10816,14.14488,76.4284850615,5.22816,1.52488,5.446,69.88,12.62,71.0104133209,132.34,68.01816,4.60488,68.1738586967,5.22816,1.52488,5.446,62.79,3.08,62.8654953055,133.63,69.96816,24.86488,74.2550043512,5.22816,1.52488,5.446,64.74,23.34,68.8187706952,132.34,79.66816,4.98488,79.8239609791,5.22816,1.52488,5.446,74.44,3.46,74.5203676856,133.63
2020-04-27 18:00:00,76.5012,13.40285,77.6664019352,5.2212,1.52285,5.43875,71.28,11.88,72.2632188599,131.94,69.4412,3.7628500000000003,69.543075123,5.2212,1.52285,5.43875,64.22,2.24,64.2590538368,133.16,71.3812,23.85285,75.2611065994,5.2212,1.52285,5.43875,66.16,22.33,69.8267463083,131.94,81.1512,5.66285,81.3485410537,5.2212,1.52285,5.43875,75.93,4.14,76.0427807224,133.16
2020-04-27 18:30:00,75.43056,13.90683,76.7018207252,5.44056,1.58683,5.66725,69.99,12.32,71.0660432274,132.07,68.27056,4.27683,68.4043904845,5.44056,1.58683,5.66725,62.83,2.69,62.887558388,133.3,70.22056,24.45683,74.3576733119,5.44056,1.58683,5.66725,64.78,22.87,68.6985101731,132.07,80.02056,5.31683,80.1969993451,5.44056,1.58683,5.66725,74.58,3.73,74.6732167514,133.3
2020-04-27 19:00:00,73.91016,14.45213,75.3098653084,5.87016,1.7121300000000002,6.11475,68.04,12.74,69.2224616725,132.07,66.90016,4.74213,67.0680192414,5.87016,1.7121300000000002,6.11475,61.03,3.03,61.105169994,133.3,68.84016,24.93213,73.2159732242,5.87016,1.7121300000000002,6.11475,62.97,23.22,67.1147472617,132.07,78.41016,5.00213,78.5695519636,5.87016,1.7121300000000002,6.11475,72.54,3.29,72.6145694747,133.3
2020-04-27 19:30:00,72.69568,14.80124,74.1871861995,6.17568,1.80124,6.433,66.52,13.0,67.7783918369,132.21,65.77568,5.06124,65.9701161876,6.17568,1.80124,6.433,59.6,3.26,59.6890911306,133.42,67.66568,25.29124,72.2377399328,6.17568,1.80124,6.433,61.49,23.49,65.8240092975,132.21,77.14568,4.88124,77.2999511423,6.17568,1.80124,6.433,70.97,3.08,71.0368024337,133.42
2020-04-27 20:00:00,72.09792,15.48856,73.7428339515,7.29792,2.1285600000000002,7.602,64.8,13.36,66.162901992,132.65,65.22792,5.63856,65.4711761495,7.29792,2.1285600000000002,7.602,57.93,3.51,58.0362386789,133.87,67.07792,25.97856,71.9328362516,7.29792,2.1285600000000002,7.602,59.78,23.85,64.3620299556,132.65,76.47792,4.93856,76.6372078197,7.29792,2.1285600000000002,7.602,69.18,2.81,69.2370457198,133.87
2020-04-27 20:30:00,71.51416,16.63663,73.4237872781,9.31416,2.7166300000000003,9.70225,62.2,13.92,63.7385785847,132.81,64.60416,6.84663,64.9659436294,9.31416,2.7166300000000003,9.70225,55.29,4.13,55.444034846,134.06,66.38416,27.22663,71.7505824371,9.31416,2.7166300000000003,9.70225,57.07,24.51,62.1105868592,132.81,75.77416,4.98663,75.9380655697,9.31416,2.7166300000000003,9.70225,66.46,2.27,66.4987556275,134.06
2020-04-27 21:00:00,71.22704,16.67122,73.1520389562,9.94704,2.90122,10.3615,61.28,13.77,62.8080512355,132.57,64.22704,6.97122,64.6042612793,9.94704,2.90122,10.3615,54.28,4.07,54.4323736392,133.74,66.00704,27.30122,71.430287295,9.94704,2.90122,10.3615,56.06,24.4,61.1398691526,132.57,75.43704,5.28122,75.621678695,9.94704,2.90122,10.3615,65.49,2.38,65.5332320277,133.74
2020-04-27 21:30:00,69.76136,16.85623,71.7689336612,8.66136,2.52623,9.02225,61.1,14.33,62.75793894,132.93,63.10136,6.9162300000000005,63.4792554404,8.66136,2.52623,9.02225,54.44,4.39,54.6167163055,134.12,64.91136,27.36623,70.4442701819,8.66136,2.52623,9.02225,56.25,24.84,61.490552933000004,132.93,73.98136,4.42623,74.1136501561,8.66136,2.52623,9.02225,65.32,1.9,65.3476273479,134.12
2020-04-27 22:00:00,66.6192,17.5981,68.9043607637,8.3592,2.4381,8.7075,58.26,15.16,60.2001096345,133.82,60.2792,7.4981,60.7437524051,8.3592,2.4381,8.7075,51.92,5.06,52.1659850861,134.98,62.0592,28.2281,68.1774884713,8.3592,2.4381,8.7075,53.7,25.79,59.5719237561,133.82,70.7392,3.7081,70.8363213489,8.3592,2.4381,8.7075,62.38,1.27,62.3929266824,134.98
2020-04-27 22:30:00,63.9644,22.7642,67.8944273781,8.6544,2.5242,9.015,55.31,20.24,58.8969753043,133.93,59.3344,9.1242,60.0318419591,8.6544,2.5242,9.015,50.68,6.6,51.1079485012,135.14,61.1044,24.6442,65.8869053227,8.6544,2.5242,9.015,52.45,22.12,56.9236058239,133.93,68.2244,7.9142,68.681899486,8.6544,2.5242,9.015,59.57,5.39,59.8133513524,135.14
2020-04-27 23:00:00,59.7188,31.7609,67.6394104221,8.3688,2.4409,8.7175,51.35,29.32,59.131082351,132.97,57.9188,10.1709,58.8050559072,8.3688,2.4409,8.7175,49.55,7.73,50.1493310025,134.16,59.6288,14.9709,61.4794407607,8.3688,2.4409,8.7175,51.26,12.53,52.7692002971,132.97,64.2788,15.8409,66.2019504414,8.3688,2.4409,8.7175,55.91,13.4,57.4933744009,134.16
2020-04-27 23:30:00,55.93632,33.29851,65.0973322292,9.04632,2.63851,9.42325,46.89,30.66,56.0241706766,133.92,54.42632,9.55851,55.2592926318,9.04632,2.63851,9.42325,45.38,6.92,45.9045836491,135.12,56.07632,16.27851,58.3912968906,9.04632,2.63851,9.42325,47.03,13.64,48.968055914,133.92,60.26632,17.18851,62.6695636044,9.04632,2.63851,9.42325,51.22,14.55,53.2465106838,135.12
2020-04-28 00:00:00,52.55376,34.47693,62.853451714,8.66376,2.52693,9.02475,43.89,31.95,54.2875179024,134.92,51.08376,8.40693,51.7709088945,8.66376,2.52693,9.02475,42.42,5.88,42.8255858104,136.13,52.69376,17.52693,55.5322034333,8.66376,2.52693,9.02475,44.03,15.0,46.5149535096,134.92,56.70376,18.16693,59.5428731568,8.66376,2.52693,9.02475,48.04,15.64,50.5217893587,136.13
2020-04-28 00:30:00,50.71304,34.19422,61.1641815726,8.48304,2.47422,8.836500000000001,42.23,31.72,52.8160136701,135.3,49.43304,8.12422,50.0961914146,8.48304,2.47422,8.836500000000001,40.95,5.65,41.3379365716,136.44,51.05304,17.86422,54.0882912417,8.48304,2.47422,8.836500000000001,42.57,15.39,45.2665107999,135.3,54.79304,17.74422,57.594570715,8.48304,2.47422,8.836500000000001,46.31,15.27,48.7625778646,136.44
2020-04-28 01:00:00,50.3224,30.77945,58.9891386957,8.6724,2.52945,9.03375,41.65,28.25,50.3267821344,135.05,48.4124,9.70945,49.3764507945,8.6724,2.52945,9.03375,39.74,7.18,40.3834124363,136.19,50.2324,21.20945,54.52645944,8.6724,2.52945,9.03375,41.56,18.68,45.5650743443,135.05,54.3624,15.98945,56.6650954739,8.6724,2.52945,9.03375,45.69,13.46,47.6313730644,136.19
2020-04-28 01:30:00,53.40872,13.05171,54.9803465428,8.98872,2.62171,9.36325,44.42,10.43,45.6280757867,131.18,47.20872,16.09171,49.8759097638,8.98872,2.62171,9.36325,38.22,13.47,40.5241816697,132.33,50.11872,38.58171,63.2489876675,8.98872,2.62171,9.36325,41.13,35.96,54.6333094366,131.18,57.63872,9.33171,58.3892357782,8.98872,2.62171,9.36325,48.65,6.71,49.1105548737,132.33
2020-04-28 02:00:00,54.50816,13.13988,56.0695635171,9.42816,2.74988,9.821,45.08,10.39,46.2618471313,130.94,48.53816,15.80988,51.0480683454,9.42816,2.74988,9.821,39.11,13.06,41.2329443528,132.1,51.47816,38.17988,64.0913737862,9.42816,2.74988,9.821,42.05,35.43,54.9862473715,130.94,58.76816,9.43988,59.5214916161,9.42816,2.74988,9.821,49.34,6.69,49.7914822033,132.1
2020-04-28 02:30:00,54.52632,14.09101,56.3176360971,10.66632,3.11101,11.11075,43.86,10.98,45.2134935611,130.94,48.59632,15.87101,51.1223168094,10.66632,3.11101,11.11075,37.93,12.76,40.0187768429,132.15,51.46632,38.23101,64.1123406215,10.66632,3.11101,11.11075,40.8,35.12,53.833580598,130.94,58.91632,9.24101,59.6366416573,10.66632,3.11101,11.11075,48.25,6.13,48.637839179,132.15
2020-04-28 03:00:00,53.54912,14.20641,55.401537324,10.71912,3.12641,11.16575,42.83,11.08,44.2399740054,131.04,47.74912,15.97641,50.3510092974,10.71912,3.12641,11.16575,37.03,12.85,39.1962166542,132.18,50.56912,38.35641,63.4700723622,10.71912,3.12641,11.16575,39.85,35.23,53.1899934198,131.04,57.67912,9.14641,58.3998090739,10.71912,3.12641,11.16575,46.96,6.02,47.3442921586,132.18
2020-04-28 03:30:00,52.88792,14.23606,54.7704070302,9.99792,2.91606,10.4145,42.89,11.32,44.3587026411,130.93,47.17792,15.94606,49.7999293679,9.99792,2.91606,10.4145,37.18,13.03,39.3971229914,132.11,50.00792,38.29606,62.987143722,9.99792,2.91606,10.4145,40.01,35.38,53.4092173693,130.93,57.02792,8.65606,57.6811150573,9.99792,2.91606,10.4145,47.03,5.74,47.3789879588,132.11
2020-04-28 04:00:00,52.23912,13.84391,54.0423861655,8.85912,2.58391,9.22825,43.38,11.26,44.8175412088,131.17,46.63912,15.56391,49.1674974842,8.85912,2.58391,9.22825,37.78,12.98,39.9475756461,132.34,49.48912,37.99391,62.3915875376,8.85912,2.58391,9.22825,40.63,35.41,53.8949441042,131.17,56.39912,8.45391,57.0291971806,8.85912,2.58391,9.22825,47.54,5.87,47.9010281727,132.34
2020-04-28 04:30:00,51.9188,14.2209,53.831178607300004,9.3288,2.7209,9.7175,42.59,11.5,44.1152819327,131.34,46.3688,15.9309,49.0291667097,9.3288,2.7209,9.7175,37.04,13.21,39.325128099,132.51,49.1888,38.4209,62.415571793,9.3288,2.7209,9.7175,39.86,35.7,53.5099018874,131.34,56.0388,8.4009,56.665000011000004,9.3288,2.7209,9.7175,46.71,5.68,47.0540805882,132.51
2020-04-28 05:00:00,51.71504,14.69772,53.7630759481,9.93504,2.89772,10.349,41.78,11.8,43.4143801061,131.49,46.21504,16.30772,49.0078733858,9.93504,2.89772,10.349,36.28,13.41,38.6790188604,132.64,49.00504,38.87772,62.5537453539,9.93504,2.89772,10.349,39.07,35.98,53.1133250701,131.49,55.79504,8.27772,56.4057367384,9.93504,2.89772,10.349,45.86,5.38,46.1744951245,132.64
2020-04-28 05:30:00,52.67312,14.29216,54.5776823253,9.81312,2.8621600000000003,10.222,42.86,11.43,44.3579136119,131.14,46.95312,15.99216,49.6018614489,9.81312,2.8621600000000003,10.222,37.14,13.13,39.3925944817,132.28,49.79312,38.42216,62.8936974458,9.81312,2.8621600000000003,10.222,39.98,35.56,53.5062052476,131.14,56.80312,8.55216,57.4433101623,9.81312,2.8621600000000003,10.222,46.99,5.69,47.3332462441,132.28
2020-04-28 06:00:00,53.07408,14.27994,54.9615743429,9.87408,2.87994,10.2855,43.2,11.4,44.6788540587,130.93,47.26408,16.01994,49.9052275403,9.87408,2.87994,10.2855,37.39,13.14,39.6317006953,132.09,50.10408,38.36994,63.1084077461,9.87408,2.87994,10.2855,40.23,35.49,53.6469290827,130.93,57.22408,8.52994,57.8563324818,9.87408,2.87994,10.2855,47.35,5.65,47.6858993834,132.09
2020-04-28 06:30:00,54.93632,26.86601,61.1537549825,10.54632,3.07601,10.98575,44.39,23.79,50.3630439906,132.63,52.12632,5.44601,52.4100397029,10.54632,3.07601,10.98575,41.58,2.37,41.6474885197,133.79,54.33632,22.89601,58.9632338416,10.54632,3.07601,10.98575,43.79,19.82,48.0665840267,132.63,59.11632,10.80601,60.0958329875,10.54632,3.07601,10.98575,48.57,7.73,49.181274892,133.79
2020-04-28 07:00:00,57.80672,26.69196,63.6716389439,10.80672,3.15196,11.257,47.0,23.54,52.5654981904,132.56,54.90672,5.52196,55.1836927307,10.80672,3.15196,11.257,44.1,2.37,44.1636377578,133.65,57.10672,21.66196,61.0771477739,10.80672,3.15196,11.257,46.3,18.51,49.8629130717,132.56,62.12672,10.28196,62.9718035267,10.80672,3.15196,11.257,51.32,7.13,51.8129259934,133.65
2020-04-28 07:30:00,61.79488,25.23559,66.7490988468,11.74488,3.42559,12.23425,50.05,21.81,54.5955913971,131.93,58.60488,6.35559,58.9484985734,11.74488,3.42559,12.23425,46.86,2.93,46.9515122227,133.02,60.82488,21.13559,64.3923845782,11.74488,3.42559,12.23425,49.08,17.71,52.1774903574,131.93,66.30488,8.94559,66.9056103198,11.74488,3.42559,12.23425,54.56,5.52,54.8385266031,133.02
2020-04-28 08:00:00,65.02728,23.82254,69.2535959806,13.99728,4.08254,14.5805,51.03,19.74,54.7149750982,131.23,61.57728,6.97254,61.9707812299,13.99728,4.08254,14.5805,47.58,2.89,47.6676882175,132.32,63.80728,21.59254,67.3617604034,13.99728,4.08254,14.5805,49.81,17.51,52.7980700405,131.23,69.55728,7.68254,69.980258801,13.99728,4.08254,14.5805,55.56,3.6,55.6765085112,132.32
2020-04-28 08:30:00,68.45232,25.62526,73.0915457727,12.77232,3.72526,13.3045,55.68,21.9,59.8320348977,131.63,66.27232,11.92526,67.3367078513,12.77232,3.72526,13.3045,53.5,8.2,54.1247632789,132.74,68.24232,15.32526,69.9419604604,12.77232,3.72526,13.3045,55.47,11.6,56.6699294159,131.63,73.24232,9.71526,73.8838528763,12.77232,3.72526,13.3045,60.47,5.99,60.765952638,132.74
2020-04-28 09:00:00,69.66752,32.75761,76.9845721938,10.99752,3.20761,11.45575,58.67,29.55,65.6914865108,132.72,69.87752,20.64761,72.8641997147,10.99752,3.20761,11.45575,58.88,17.44,61.4085336089,133.86,71.14752,5.32761,71.3467100185,10.99752,3.20761,11.45575,60.15,2.12,60.1873483383,132.72,74.60752,17.23761,76.5729537047,10.99752,3.20761,11.45575,63.61,14.03,65.1388747216,133.86
2020-04-28 09:30:00,71.81768,31.76349,78.5283290129,10.29768,3.00349,10.72675,61.52,28.76,67.9105882761,132.43,71.90768,20.94349,74.8955553846,10.29768,3.00349,10.72675,61.61,17.94,64.1688062847,133.62,73.23768,4.5334900000000005,73.3778597628,10.29768,3.00349,10.72675,62.94,1.53,62.9585935358,132.43,76.91768,16.29349,78.6244701919,10.29768,3.00349,10.72675,66.62,13.29,67.9326762317,133.62
2020-04-28 10:00:00,72.97992,31.12706,79.3408002698,9.349920000000001,2.72706,9.7395,63.63,28.4,69.6802475598,132.07,72.92992,20.67706,75.8044460533,9.349920000000001,2.72706,9.7395,63.58,17.95,66.0652624304,133.26,74.21992,4.11706,74.3340212006,9.349920000000001,2.72706,9.7395,64.87,1.3900000000000001,64.8848903829,132.07,78.17992,15.75706,79.7520208587,9.349920000000001,2.72706,9.7395,68.83,13.03,70.0524788998,133.26
2020-04-28 10:30:00,74.22376,30.98693,80.4323093002,9.86376,2.87693,10.274750000000001,64.36,28.11,70.2309169811,131.85,74.19376,20.946930000000002,77.0940198677,9.86376,2.87693,10.274750000000001,64.33,18.07,66.8197111637,133.07,75.48376,4.07693,75.5937787253,9.86376,2.87693,10.274750000000001,65.62,1.2,65.6309713474,131.85,79.46376,15.66693,80.9934679401,9.86376,2.87693,10.274750000000001,69.6,12.79,70.7654159883,133.07
2020-04-28 11:00:00,76.8132,23.00385,80.183818873,10.8132,3.15385,11.26375,66.0,19.85,68.9204069924,132.79,74.3132,13.86385,75.5953572057,10.8132,3.15385,11.26375,63.5,10.71,64.3968485254,134.01,75.6232,12.08385,76.582555514,10.8132,3.15385,11.26375,64.81,8.93,65.4223279928,132.79,81.6232,9.03385,82.1216002283,10.8132,3.15385,11.26375,70.81,5.88,71.053715596,134.01
