Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-04-28 11:30:00,78.38664,18.44777,80.5281661809,11.30664,3.29777,11.77775,67.08,15.15,68.7695346792,133.2,74.20664,9.34777,74.7930894138,11.30664,3.29777,11.77775,62.9,6.05,63.1902880196,134.57,75.55664,17.08777,77.4648160887,11.30664,3.29777,11.77775,64.25,13.79,65.7132148049,133.2,82.82664,4.18777,82.9324406446,11.30664,3.29777,11.77775,71.52,0.89,71.5255373975,134.57
2020-04-28 12:00:00,79.222,18.8535,81.4345120097,13.212,3.8535,13.7625,66.01,15.0,67.6928364009,133.09,74.872,10.0035,75.5373179048,13.212,3.8535,13.7625,61.66,6.15,61.9659430655,134.42,76.202,17.5135,78.1886659705,13.212,3.8535,13.7625,62.99,13.66,64.4541364072,133.09,83.632,4.8835,83.7744590926,13.212,3.8535,13.7625,70.42,1.03,70.4275322583,134.42
2020-04-28 12:30:00,80.5796,19.20405,82.8363897847,14.6196,4.26405,15.22875,65.96,14.94,67.6308006754,133.09,76.1396,10.44405,76.8525657904,14.6196,4.26405,15.22875,61.52,6.18,61.8296272025,134.42,77.4296,17.86405,79.4636221082,14.6196,4.26405,15.22875,62.81,13.6,64.2655125242,133.09,84.9796,5.35405,85.1480960889,14.6196,4.26405,15.22875,70.36,1.09,70.3684425009,134.42
2020-04-28 13:00:00,81.16936,18.93898,83.3495648834,13.53936,3.94898,14.1035,67.63,14.99,69.2713288453,133.27,76.41936,10.12898,77.0877086094,13.53936,3.94898,14.1035,62.88,6.18,63.1829628935,134.65,77.74936,17.60898,79.7184994656,13.53936,3.94898,14.1035,64.21,13.66,65.6469321446,133.27,85.64936,5.00898,85.7957035582,13.53936,3.94898,14.1035,72.11,1.06,72.1177904542,134.65
2020-04-28 13:30:00,80.586,19.04925,82.806867599,12.786,3.72925,13.31875,67.8,15.32,69.5092972199,133.53,75.776,9.72925,76.3980397757,12.786,3.72925,13.31875,62.99,6.0,63.2751143816,134.93,77.076,17.64925,79.0708909875,12.786,3.72925,13.31875,64.29,13.92,65.7797119179,133.53,85.076,4.52925,85.1964781054,12.786,3.72925,13.31875,72.29,0.8,72.2944264795,134.93
2020-04-28 14:00:00,79.24464,19.22802,81.5440354769,11.92464,3.47802,12.4215,67.32,15.75,69.137868784,133.78,74.75464,9.07802,75.303828911,11.92464,3.47802,12.4215,62.83,5.6,63.0790686361,135.17,76.08464,17.85802,78.152295694,11.92464,3.47802,12.4215,64.16,14.38,65.7517300153,133.78,83.72464,3.86802,83.813942288,11.92464,3.47802,12.4215,71.8,0.39,71.8010591844,135.17
2020-04-28 14:30:00,78.5656,18.3333,80.6762876702,11.5656,3.3733,12.0475,67.0,14.96,68.6498477784,134.16,74.4756,7.8433,74.8874645735,11.5656,3.3733,12.0475,62.91,4.47,63.0686055023,135.52,75.8156,19.0333,78.1682269995,11.5656,3.3733,12.0475,64.25,15.66,66.1309163705,134.16,83.0256,4.6733,83.157020078,11.5656,3.3733,12.0475,71.46,1.3,71.4718238189,135.52
2020-04-28 15:00:00,78.13576,19.13793,80.4453687633,13.05576,3.80793,13.59975,65.08,15.33,66.8611643632,134.63,73.88576,7.93793,74.3109430936,13.05576,3.80793,13.59975,60.83,4.13,60.9700401837,135.99,75.19576,19.92793,77.7915465591,13.05576,3.80793,13.59975,62.14,16.12,64.1968379284,134.63,82.53576,4.82793,82.6768443209,13.05576,3.80793,13.59975,69.48,1.02,69.4874866433,135.99
2020-04-28 15:30:00,77.65136,19.82748,80.1427643209,11.75136,3.42748,12.241,65.9,16.4,67.9100139891,134.89,73.43136,7.92748,73.8580366013,11.75136,3.42748,12.241,61.68,4.5,61.8439358385,136.27,74.73136,19.25748,77.172706985,11.75136,3.42748,12.241,62.98,15.83,64.9389659604,134.89,82.08136,3.7074800000000003,82.1650477235,11.75136,3.42748,12.241,70.33,0.28,70.3305573702,136.27
2020-04-28 16:00:00,77.47824,20.32782,80.1005489335,11.47824,3.34782,11.9565,66.0,16.98,68.149250913,134.43,73.40824,7.86782,73.828668493,11.47824,3.34782,11.9565,61.93,4.52,62.0947284397,135.76,74.71824,19.00782,77.0980713757,11.47824,3.34782,11.9565,63.24,15.66,65.1500821181,134.43,81.89824,4.02782,81.9972258619,11.47824,3.34782,11.9565,70.42,0.68,70.4232830817,135.76
2020-04-28 16:30:00,79.05136,20.63623,81.700498814,12.26136,3.57623,12.77225,66.79,17.06,68.9343724132,134.21,74.74136,7.90623,75.1583619264,12.26136,3.57623,12.77225,62.48,4.33,62.6298594921,135.53,76.05136,19.39623,78.4858146168,12.26136,3.57623,12.77225,63.79,15.82,65.7224200711,134.21,83.52136,4.39623,83.6369799458,12.26136,3.57623,12.77225,71.26,0.8200000000000001,71.2647177782,135.53
2020-04-28 17:00:00,81.36256,19.88658,83.7576398536,10.82256,3.15658,11.2735,70.54,16.73,72.4967895841,133.99,76.73256,7.62658,77.1106379603,10.82256,3.15658,11.2735,65.91,4.47,66.0614032549,135.3,78.06256,18.74658,80.2819876152,10.82256,3.15658,11.2735,67.24,15.59,69.0236604361,133.99,85.97256,3.71658,86.0528560819,10.82256,3.15658,11.2735,75.15,0.56,75.1520864647,135.3
2020-04-28 17:30:00,82.85792000000001,19.68481,85.1641159847,10.50792,3.06481,10.94575,72.35,16.62,74.2344050963,133.86,78.16792,7.63481,78.5398882152,10.50792,3.06481,10.94575,67.66,4.57,67.8141615004,135.2,79.58792,18.54481,81.7199301753,10.50792,3.06481,10.94575,69.08,15.48,70.7931974133,133.86,87.55792,3.55481,87.6300520875,10.50792,3.06481,10.94575,77.05,0.49,77.0515580634,135.2
2020-04-28 18:00:00,82.79104,20.05697,85.1859046431,10.24104,2.9869700000000003,10.66775,72.55,17.07,74.5311169915,133.86,78.04104,7.09697,78.3630710696,10.24104,2.9869700000000003,10.66775,67.8,4.11,67.9244587759,135.2,79.45104,18.90697,81.6697084093,10.24104,2.9869700000000003,10.66775,69.21,15.92,71.0173957563,133.86,87.49104,3.95697,87.5804755174,10.24104,2.9869700000000003,10.66775,77.25,0.97,77.2560897276,135.2
2020-04-28 18:30:00,81.85456,20.45633,84.3719765672,10.20456,2.97633,10.62975,71.65,17.48,73.7514264269,133.73,77.07456,6.63633,77.3597354899,10.20456,2.97633,10.62975,66.87,3.66,66.9700866059,135.15,78.45456,19.29633,80.7927369029,10.20456,2.97633,10.62975,68.25,16.32,70.1741041981,133.73,86.49456,4.40633,86.60672406730001,10.20456,2.97633,10.62975,76.29,1.43,76.3034009727,135.15
2020-04-28 19:00:00,80.19064,21.04852,82.9070499885,10.28064,2.99852,10.709,69.91,18.05,72.2025664364,134.07,75.51064,6.23852,75.7679080152,10.28064,2.99852,10.709,65.23,3.24,65.3104164739,135.5,76.84064,19.83852,79.360259774,10.28064,2.99852,10.709,66.56,16.84,68.6572589025,134.07,84.76064,4.9385200000000005,84.9043878313,10.28064,2.99852,10.709,74.48,1.94,74.5052615592,135.5
2020-04-28 19:30:00,78.25824,21.30657,81.106855771,9.828240000000001,2.8665700000000003,10.23775,68.43,18.44,70.8709990052,133.99,73.74824,5.78657,73.9749099051,9.828240000000001,2.8665700000000003,10.23775,63.92,2.92,63.98666111,135.39,75.06824,20.01657,77.6910788396,9.828240000000001,2.8665700000000003,10.23775,65.24,17.15,67.456505246,133.99,82.76824,5.18657,82.9305857996,9.828240000000001,2.8665700000000003,10.23775,72.94,2.32,72.9768867519,135.39
2020-04-28 20:00:00,76.00584,21.97337,79.1183714649,9.64584,2.81337,10.04775,66.36,19.16,69.0706536816,134.28,71.59584,5.15337,71.7810666378,9.64584,2.81337,10.04775,61.95,2.34,61.9941779524,135.66,72.88584,20.63337,75.7501262709,9.64584,2.81337,10.04775,63.24,17.82,65.7027396689,134.28,80.43584,5.81337,80.6456423328,9.64584,2.81337,10.04775,70.79,3.0,70.8535397845,135.66
2020-04-28 20:30:00,75.72608,21.77344,78.7941741603,8.92608,2.60344,9.298,66.8,19.17,69.496250978,134.34,71.25608,4.94344,71.4273514559,8.92608,2.60344,9.298,62.33,2.34,62.3739088081,135.7,72.56608,20.45344,75.3934955709,8.92608,2.60344,9.298,63.64,17.85,66.0959310397,134.34,80.17608,5.59344,80.3709547984,8.92608,2.60344,9.298,71.25,2.99,71.3127099471,135.7
2020-04-28 21:00:00,74.70152,22.28336,77.9542508347,9.13152,2.66336,9.512,65.57,19.62,68.4424524692,134.56,70.39152,4.7233600000000004,70.5498137319,9.13152,2.66336,9.512,61.26,2.06,61.2946261919,135.91,71.68152,20.84336,74.6504250865,9.13152,2.66336,9.512,62.55,18.18,65.1384287499,134.56,79.10152,6.05336,79.3328030111,9.13152,2.66336,9.512,69.97,3.39,70.0520734882,135.91
2020-04-28 21:30:00,72.04496,28.24728,77.3846566756,9.62496,2.80728,10.026,62.42,25.44,67.4051185,134.56,69.17496,8.93728,69.7499108587,9.62496,2.80728,10.026,59.55,6.13,59.8646757278,136.01,70.46496,16.89728,72.4626017971,9.62496,2.80728,10.026,60.84,14.09,62.4502497993,134.56,76.59496,11.77728,77.4951109529,9.62496,2.80728,10.026,66.97,8.97,67.568053102,136.01
2020-04-28 22:00:00,67.26584,38.08337,77.298358983,8.92584,2.60337,9.29775,58.34,35.48,68.2816666463,133.67,67.15584,17.71337,69.4526480623,8.92584,2.60337,9.29775,58.23,15.11,60.1584989839,135.07,68.43584,7.4133700000000005,68.8361986985,8.92584,2.60337,9.29775,59.51,4.8100000000000005,59.7040718879,133.67,72.17584,22.50337,75.60260274,8.92584,2.60337,9.29775,63.25,19.9,66.3066550204,135.07
2020-04-28 22:30:00,64.2884,39.0612,75.2248344631,8.6784,2.5312,9.04,55.61,36.53,66.535050913,134.51,64.5284,17.3012,66.8075289769,8.6784,2.5312,9.04,55.85,14.77,57.7700216375,135.92,65.7884,7.9312000000000005,66.2647531347,8.6784,2.5312,9.04,57.11,5.4,57.3647287102,134.51,69.0684,23.2812,72.8866116101,8.6784,2.5312,9.04,60.39,20.75,63.8554195038,135.92
2020-04-28 23:00:00,60.90432,39.94001,72.8322771404,8.67432,2.53001,9.03575,52.23,37.41,64.2454745488,135.09,61.39432,16.91001,63.680538365,8.67432,2.53001,9.03575,52.72,14.38,54.6459769791,136.48,62.65432,8.50001,63.2282688729,8.67432,2.53001,9.03575,53.98,5.97,54.3091272255,135.09,65.48432,24.06001,69.7644626372,8.67432,2.53001,9.03575,56.81,21.53,60.7529176254,136.48
2020-04-28 23:30:00,57.24344,39.48892,69.5426935472,8.05344,2.34892,8.389,49.19,37.14,61.6363180276,135.29,57.77344,15.45892,59.8059242634,8.05344,2.34892,8.389,49.72,13.11,51.4193591948,136.67,59.09344,9.83892,59.906919448400004,8.05344,2.34892,8.389,51.04,7.49,51.586642651,135.29,61.67344,23.46892,65.987903493,8.05344,2.34892,8.389,53.62,21.12,57.6294959201,136.67
2020-04-29 00:00:00,56.35656,19.22733,59.5462179652,7.8765600000000004,2.29733,8.20475,48.48,16.93,51.3510983329,130.81,52.02656,9.65733,52.9152810459,7.8765600000000004,2.29733,8.20475,44.15,7.36,44.7592683139,132.1,54.63656,30.97733,62.8072341579,7.8765600000000004,2.29733,8.20475,46.76,28.68,54.8547172083,130.81,60.74656,2.70733,60.8068597081,7.8765600000000004,2.29733,8.20475,52.87,0.41000000000000003,52.8715897245,132.1
2020-04-29 00:30:00,54.0184,19.91745,57.5733649621,7.8084,2.27745,8.13375,46.21,17.64,49.4624473717,130.92,49.9284,10.25745,50.971172314,7.8084,2.27745,8.13375,42.12,7.98,42.8692757112,132.28,52.4584,31.61745,61.2498724494,7.8084,2.27745,8.13375,44.65,29.34,53.4271288766,130.92,58.2884,3.43745,58.389670636700004,7.8084,2.27745,8.13375,50.48,1.16,50.4933262917,132.28
2020-04-29 01:00:00,53.38696,19.85328,56.9589345476,8.13696,2.3732800000000003,8.476,45.25,17.48,48.5088950606,131.2,49.43696,10.12328,50.4627963157,8.13696,2.3732800000000003,8.476,41.3,7.75,42.020857916,132.51,51.97696,31.58328,60.8202922255,8.13696,2.3732800000000003,8.476,43.84,29.21,52.6798794608,131.2,57.60696,3.27328,57.6998804366,8.13696,2.3732800000000003,8.476,49.47,0.9,49.4781861026,132.51
2020-04-29 01:30:00,54.1232,19.5351,57.5407760658,7.4232,2.1651,7.7325,46.7,17.37,49.8257654231,131.2,50.0732,9.8051,51.024164317,7.4232,2.1651,7.7325,42.65,7.64,43.3288829766,132.47,52.6432,31.2451,61.2173405193,7.4232,2.1651,7.7325,45.22,29.08,53.76332207,131.2,58.4332,2.9751000000000003,58.5088889166,7.4232,2.1651,7.7325,51.01,0.81,51.0164306866,132.47
2020-04-29 02:00:00,55.71408,19.00869,58.8675547799,7.02408,2.04869,7.31675,48.69,16.96,51.5592639591,131.01,51.64408,9.33869,52.4816361212,7.02408,2.04869,7.31675,44.62,7.29,45.2115969636,132.29,54.27408,30.69869,62.3545132894,7.02408,2.04869,7.31675,47.25,28.65,55.2574429376,131.01,60.13408,2.44869,60.1839152944,7.02408,2.04869,7.31675,53.11,0.4,53.1115062863,132.29
2020-04-29 02:30:00,55.8608,19.1669,59.0575908097,7.1208,2.0769,7.4175,48.74,17.09,51.6493533357,131.32,51.9108,9.3969,52.754458449,7.1208,2.0769,7.4175,44.79,7.32,45.3842098091,132.63,54.5408,30.8469,62.6596369623,7.1208,2.0769,7.4175,47.42,28.77,55.4650277202,131.32,60.2808,2.5669,60.3354276048,7.1208,2.0769,7.4175,53.16,0.49,53.1622582289,132.63
2020-04-29 03:00:00,54.93936,19.05523,58.1501080615,6.90936,2.01523,7.19725,48.03,17.04,50.9631484506,131.48,51.03936,9.18523,51.8592780451,6.90936,2.01523,7.19725,44.13,7.17,44.7086770102,132.79,53.64936,30.68523,61.804831272,6.90936,2.01523,7.19725,46.74,28.67,54.8324402156,131.48,59.32936,2.38523,59.3772875784,6.90936,2.01523,7.19725,52.42,0.37,52.421305783,132.79
2020-04-29 03:30:00,53.9968,19.28615,57.3376838742,6.7068,1.95615,6.98625,47.29,17.33,50.3653948659,131.48,50.1768,9.41615,51.0526702442,6.7068,1.95615,6.98625,43.47,7.46,44.1054701823,132.79,52.7468,30.92615,61.1445145869,6.7068,1.95615,6.98625,46.04,28.97,54.3961625485,131.48,58.3368,2.64615,58.3967836791,6.7068,1.95615,6.98625,51.63,0.6900000000000001,51.6346104856,132.79
2020-04-29 04:00:00,53.1156,19.86455,56.7086175996,7.4556000000000004,2.17455,7.76625,45.66,17.69,48.9670470827,131.62,49.4456,9.92455,50.4317762136,7.4556000000000004,2.17455,7.76625,41.99,7.75,42.6992107655,132.92,51.9956,31.49455,60.7902056179,7.4556000000000004,2.17455,7.76625,44.54,29.32,53.3242346405,131.62,57.3656,3.2045500000000002,57.4550363681,7.4556000000000004,2.17455,7.76625,49.91,1.03,49.9206269993,132.92
2020-04-29 04:30:00,53.35768,19.68974,56.8746681419,7.26768,2.11974,7.5705,46.09,17.57,49.3253788632,131.44,49.62768,9.75974,50.5782477657,7.26768,2.11974,7.5705,42.36,7.64,43.0434571102,132.81,52.17768,31.24974,60.8198696172,7.26768,2.11974,7.5705,44.91,29.13,53.5300382963,131.44,57.63768,3.07974,57.719900851,7.26768,2.11974,7.5705,50.37,0.96,50.3791474719,132.81
2020-04-29 05:00:00,53.0368,19.72365,56.5855504839,7.2468,2.11365,7.54875,45.79,17.61,49.0595169157,131.36,49.3568,9.76365,50.3132444547,7.2468,2.11365,7.54875,42.11,7.65,42.7992359745,132.69,51.8768,31.23365,60.5536396145,7.2468,2.11365,7.54875,44.63,29.12,53.2898799023,131.36,57.2968,3.11365,57.3813393584,7.2468,2.11365,7.54875,50.05,1.0,50.0599890132,132.69
2020-04-29 05:30:00,53.89056,19.29683,57.2412447905,7.60056,2.21683,7.91725,46.29,17.08,49.3405563406,131.01,50.19056,9.44683,51.0718602575,7.60056,2.21683,7.91725,42.59,7.23,43.1993171242,132.33,52.73056,30.78683,61.060141331,7.60056,2.21683,7.91725,45.13,28.57,53.4131238555,131.01,58.16056,2.75683,58.2258606734,7.60056,2.21683,7.91725,50.56,0.54,50.5628836203,132.33
2020-04-29 06:00:00,54.32256,19.26033,57.6359335542,7.61256,2.22033,7.92975,46.71,17.04,49.7210790309,131.01,50.62256,9.42033,51.4916128924,7.61256,2.22033,7.92975,43.01,7.2,43.6084865594,132.33,53.19256,30.74033,61.4362785971,7.61256,2.22033,7.92975,45.58,28.52,53.7673395288,131.01,58.63256,2.74033,58.6965629374,7.61256,2.22033,7.92975,51.02,0.52,51.0226498724,132.33
2020-04-29 06:30:00,56.864,27.63575,63.2238022746,7.494,2.18575,7.80625,49.37,25.45,55.5436711066,132.29,55.414,9.60575,56.2403932158,7.494,2.18575,7.80625,47.92,7.42,48.4910589697,133.64,57.414,18.92575,60.4528858622,7.494,2.18575,7.80625,49.92,16.74,52.6520085087,132.29,61.294,11.71575,62.4036315775,7.494,2.18575,7.80625,53.8,9.53,54.6375411233,133.64
2020-04-29 07:00:00,59.59704,30.60497,66.99605485,7.45704,2.17497,7.76775,52.14,28.43,59.3872418959,132.59,58.93704,10.82497,59.9229059664,7.45704,2.17497,7.76775,51.48,8.65,52.201656104,133.91,60.65704,13.67497,62.1794283189,7.45704,2.17497,7.76775,53.2,11.5,54.4287607796,132.59,64.16704,14.714970000000001,65.8326618364,7.45704,2.17497,7.76775,56.71,12.54,58.0799078856,133.91
2020-04-29 07:30:00,63.57024,29.45257,70.0616106956,8.10024,2.36257,8.43775,55.47,27.09,61.7315883483,132.15,62.59024,11.86257,63.7044638174,8.10024,2.36257,8.43775,54.49,9.5,55.3119345169,133.53,64.33024,12.85257,65.6015878928,8.10024,2.36257,8.43775,56.23,10.49,57.2001136363,132.15,68.34024,13.62257,69.6847387644,8.10024,2.36257,8.43775,60.24,11.26,61.2833191007,133.53
2020-04-29 08:00:00,67.08504,27.17647,72.380681908,8.28504,2.41647,8.63025,58.8,24.76,63.8004514091,131.38,65.89504,12.54647,67.0788357536,8.28504,2.41647,8.63025,57.61,10.13,58.4938372822,132.73,67.66504,12.03647,68.7272453126,8.28504,2.41647,8.63025,59.38,9.62,60.1542084978,131.38,72.02504,11.48647,72.9352135807,8.28504,2.41647,8.63025,63.74,9.07,64.3820821347,132.73
2020-04-29 08:30:00,72.2592,14.8356,73.7664355381,8.1792,2.3856,8.52,64.08,12.45,65.2782421638,131.38,68.1192,6.9156,68.4693430084,8.1792,2.3856,8.52,59.94,4.53,60.1109349453,132.77,69.9392,21.5856,73.1944658017,8.1792,2.3856,8.52,61.76,19.2,64.6756337425,131.38,76.8292,9.7856,77.4498801807,8.1792,2.3856,8.52,68.65,7.4,69.0476827996,132.77
2020-04-29 09:00:00,74.84096,10.81778,75.618738801,8.94096,2.60778,9.3135,65.9,8.21,66.4094428527,131.38,69.58096,4.92778,69.7552364361,8.94096,2.60778,9.3135,60.64,2.32,60.6843637192,132.71,71.43096,24.85778,75.6326072078,8.94096,2.60778,9.3135,62.49,22.25,66.3329676707,131.38,79.23096,10.397780000000001,79.9103175532,8.94096,2.60778,9.3135,70.29,7.79,70.7203520919,132.71
2020-04-29 09:30:00,75.76568,10.42249,76.4791903962,8.78568,2.56249,9.15175,66.98,7.86,67.4396026086,131.28,70.31568,4.62249,70.4674553795,8.78568,2.56249,9.15175,61.53,2.06,61.5644743338,132.66,72.17568,24.52249,76.2278249674,8.78568,2.56249,9.15175,63.39,21.96,67.086017172,131.28,80.21568,10.68249,80.923858722,8.78568,2.56249,9.15175,71.43,8.12,71.8900500765,132.66
2020-04-29 10:00:00,76.44792,10.35856,77.1465115064,9.45792,2.75856,9.852,66.99,7.6,67.4197307915,131.51,70.97792,4.56856,71.1247978415,9.45792,2.75856,9.852,61.52,1.81,61.5466205409,132.84,72.88792,24.55856,76.9140543152,9.45792,2.75856,9.852,63.43,21.8,67.0716400575,131.51,80.88792,11.20856,81.6608071182,9.45792,2.75856,9.852,71.43,8.45,71.9280710154,132.84
2020-04-29 10:30:00,77.27584,10.70212,78.0134015423,10.15584,2.96212,10.579,67.12,7.74,67.564798527,131.4,71.44584,4.9621200000000005,71.6179494834,10.15584,2.96212,10.579,61.29,2.0,61.3226230685,132.84,73.37584,24.92212,77.4927477962,10.15584,2.96212,10.579,63.22,21.96,66.9254062371,131.4,81.73584,11.24212,82.5053501453,10.15584,2.96212,10.579,71.58,8.28,72.0573021976,132.84
2020-04-29 11:00:00,77.52472,10.91721,78.2896397058,11.78472,3.43721,12.27575,65.74,7.48,66.1641745962,131.16,71.73472,5.27721,71.9285687252,11.78472,3.43721,12.27575,59.95,1.8399999999999999,59.9782302173,132.56,73.65472,25.15721,77.8325317156,11.78472,3.43721,12.27575,61.87,21.72,65.5717568775,131.16,81.90472,11.91721,82.7671616794,11.78472,3.43721,12.27575,70.12,8.48,70.6309054168,132.56
2020-04-29 11:30:00,76.7316,10.6963,77.4735391747,11.0616,3.2263,11.5225,65.67,7.47,66.0934928718,131.03,70.9616,5.0863,71.1436513137,11.0616,3.2263,11.5225,59.9,1.8599999999999999,59.9288711724,132.48,72.8816,24.9263,77.0262815554,11.0616,3.2263,11.5225,61.82,21.7,65.517954791,131.03,81.1016,11.6763,81.9378148613,11.0616,3.2263,11.5225,70.04,8.45,70.5478851561,132.48
2020-04-29 12:00:00,76.50272,16.06371,78.1710237004,11.29272,3.29371,11.76325,65.21,12.77,66.448604199,131.96,72.03272,6.38371,72.3150364998,11.29272,3.29371,11.76325,60.74,3.09,60.8185473355,133.36,74.23272,19.43371,76.73438475,11.29272,3.29371,11.76325,62.94,16.14,64.9764818992,131.96,80.84272,11.453710000000001,81.6500633788,11.29272,3.29371,11.76325,69.55,8.16,70.0270526297,133.36
2020-04-29 12:30:00,77.29168,27.71174,82.10934375,12.69168,3.70174,13.2205,64.6,24.01,68.917632722,134.52,75.24168,8.88174,75.7640793163,12.69168,3.70174,13.2205,62.55,5.18,62.7641211203,135.92,78.13168,9.21174,78.6728388547,12.69168,3.70174,13.2205,65.44,5.51,65.6715592932,134.52,81.61168,12.01174,82.4908977418,12.69168,3.70174,13.2205,68.92,8.31,69.4191796264,135.92
2020-04-29 13:00:00,79.25072,27.45396,83.8713093984,11.67072,3.40396,12.157,67.58,24.05,71.7318541514,134.67,76.80072,8.58396,77.278942551,11.67072,3.40396,12.157,65.13,5.18,65.3356663699,136.12,79.75072,8.89396,80.2451236213,11.67072,3.40396,12.157,68.08,5.49,68.3009992606,134.67,83.68072,11.76396,84.5035718452,11.67072,3.40396,12.157,72.01,8.36,72.4936528256,136.12
2020-04-29 13:30:00,78.25648,28.09939,83.1483756929,12.06648,3.51939,12.56925,66.19,24.58,70.6066037988,134.89,76.02648,8.36939,76.4857656702,12.06648,3.51939,12.56925,63.96,4.85,64.1436208831,136.34,78.95648,8.68939,79.433187224,12.06648,3.51939,12.56925,66.89,5.17,67.0894999236,134.89,82.63648,12.34939,83.5541456791,12.06648,3.51939,12.56925,70.57,8.83,71.1202769961,136.34
2020-04-29 14:00:00,77.47208,29.26269,82.8144202755,14.27208,4.16269,14.86675,63.2,25.1,68.0018382104,135.27,75.19208,8.65269,75.6882945967,14.27208,4.16269,14.86675,60.92,4.49,61.0852396246,136.65,78.00208,8.94269,78.5130319677,14.27208,4.16269,14.86675,63.73,4.78,63.9090079723,135.27,81.74208,13.41269,82.8351851315,14.27208,4.16269,14.86675,67.47,9.25,68.1011262756,136.65
2020-04-29 14:30:00,78.10776,30.65643,83.908514899,15.82776,4.61643,16.48725,62.28,26.04,67.5046665054,135.5,75.71776,9.79643,76.3488652186,15.82776,4.61643,16.48725,59.89,5.18,60.1135966317,136.91,78.50776,10.10643,79.1555955543,15.82776,4.61643,16.48725,62.68,5.49,62.9199690083,135.5,82.33776,14.74643,83.6478566346,15.82776,4.61643,16.48725,66.51,10.13,67.277016878,136.91
2020-04-29 15:00:00,78.13864,22.01377,81.1803740486,16.29864,4.75377,16.97775,61.84,17.26,64.203529498,133.74,73.19864,14.22377,74.5677982165,16.29864,4.75377,16.97775,56.9,9.47,57.6826741752,135.12,75.91864,14.74377,77.3370458012,16.29864,4.75377,16.97775,59.62,9.99,60.451174513,133.74,82.35864,14.89377,83.6945038068,16.29864,4.75377,16.97775,66.06,10.14,66.8336980871,135.12
2020-04-29 15:30:00,78.9556,10.9858,79.7162127362,16.5456,4.8258,17.235,62.41,6.16,62.7132657418,131.54,71.1956,19.8558,73.9125581549,16.5456,4.8258,17.235,54.65,15.03,56.6791266693,132.92,73.9856,19.9958,76.6400745368,16.5456,4.8258,17.235,57.44,15.17,59.4094479018,131.54,83.2056,14.9358,84.535495462,16.5456,4.8258,17.235,66.66,10.11,67.4223086226,132.92
2020-04-29 16:00:00,78.7256,11.2758,79.5290120711,16.3056,4.7558,16.985,62.42,6.52,62.7595952823,131.89,70.8556,20.2058,73.6803257661,16.3056,4.7558,16.985,54.55,15.45,56.6957229427,133.24,73.6656,20.3558,76.4262992497,16.3056,4.7558,16.985,57.36,15.6,59.4434992241,131.89,83.0156,14.5758,84.2854897892,16.3056,4.7558,16.985,66.71,9.82,67.4288995906,133.24
2020-04-29 16:30:00,77.4404,12.7447,78.4821185382,15.1704,4.4247,15.8025,62.27,8.32,62.8233658761,132.69,69.6504,20.5747,72.6257289137,15.1704,4.4247,15.8025,54.48,16.15,56.8233481942,134.11,72.4904,20.7647,75.4057747009,15.1704,4.4247,15.8025,57.32,16.34,59.6035066083,132.69,81.7004,12.6047,82.6670056446,15.1704,4.4247,15.8025,66.53,8.18,67.0309876102,134.11
2020-04-29 17:00:00,77.40352,13.73061,78.6119237734,16.73352,4.88061,17.43075,60.67,8.85,61.3120820067,132.36,69.63352,20.97061,72.7227171616,16.73352,4.88061,17.43075,52.9,16.09,55.2928395002,133.7,72.45352,21.16061,75.4803549009,16.73352,4.88061,17.43075,55.72,16.28,58.0496063725,132.36,81.60352,12.47061,82.5508969676,16.73352,4.88061,17.43075,64.87,7.59,65.3125179426,133.7
2020-04-29 17:30:00,79.16912,13.63016,80.3338709586,17.58912,5.13016,18.322,61.58,8.5,62.1638673186,131.87,71.04912,20.92016,74.0650426801,17.58912,5.13016,18.322,53.46,15.79,55.7431224457,133.21,73.89912,21.12016,76.8579279918,17.58912,5.13016,18.322,56.31,15.99,58.5362810571,131.87,83.38912,12.97016,84.3917672809,17.58912,5.13016,18.322,65.8,7.84,66.2654178286,133.21
2020-04-29 18:00:00,79.82592,14.04006,81.0512232397,17.48592,5.10006,18.2145,62.34,8.94,62.9777675057,131.67,71.53592,21.26006,74.6282654324,17.48592,5.10006,18.2145,54.05,16.16,56.4140771439,133.1,74.40592,21.46006,77.4388475266,17.48592,5.10006,18.2145,56.92,16.36,59.2244544086,131.67,84.08592,12.40006,84.9953141664,17.48592,5.10006,18.2145,66.6,7.3,66.9988805877,133.1
2020-04-29 18:30:00,79.47136,12.90123,80.511730796,14.30136,4.17123,14.89725,65.17,8.73,65.7521239201,131.43,71.14136,20.12123,73.932110746,14.30136,4.17123,14.89725,56.84,15.95,59.0354817038,132.85,74.05136,20.30123,76.7837473517,14.30136,4.17123,14.89725,59.75,16.13,61.8889279274,131.43,83.84136,11.62123,84.6429361102,14.30136,4.17123,14.89725,69.54,7.45,69.9379303383,132.85
2020-04-29 19:00:00,77.36112,14.19866,78.65332054940001,16.52112,4.81866,17.2095,60.84,9.38,61.5588336472,131.25,69.19112,21.25866,72.3832971883,16.52112,4.81866,17.2095,52.67,16.44,55.1761044294,132.59,71.98112,21.45866,75.1116217735,16.52112,4.81866,17.2095,55.46,16.64,57.9025146259,131.25,81.53112,11.56866,82.3477833499,16.52112,4.81866,17.2095,65.01,6.75,65.3594874521,132.59
2020-04-29 19:30:00,75.7484,14.4312,77.11082697,15.8784,4.6312,16.54,59.87,9.8,60.6667693223,131.25,67.7884,21.3412,71.0683754704,15.8784,4.6312,16.54,51.91,16.71,54.5332210675,132.59,70.5384,21.5412,73.7542485014,15.8784,4.6312,16.54,54.66,16.91,57.2159392128,131.25,79.8784,10.9412,80.6242435251,15.8784,4.6312,16.54,64.0,6.31,64.3103109929,132.59
2020-04-29 20:00:00,73.744,14.8845,75.2311496406,15.444,4.5045,16.0875,58.3,10.38,59.2168421988,131.61,65.934,21.8245,69.4521501197,15.444,4.5045,16.0875,50.49,17.32,53.3781088088,132.96,68.654,22.0445,72.1063915076,15.444,4.5045,16.0875,53.21,17.54,56.0263839633,131.61,77.814,10.3145,78.4946336143,15.444,4.5045,16.0875,62.37,5.8100000000000005,62.6400271392,132.96
2020-04-29 20:30:00,73.58184,14.00012,74.9018727256,11.69184,3.41012,12.179,61.89,10.59,62.789491159,131.67,65.81184,20.89012,69.0477761974,11.69184,3.41012,12.179,54.12,17.48,56.8728828177,133.05,68.64184,21.11012,71.8146180454,11.69184,3.41012,12.179,56.95,17.7,59.6371738096,131.67,77.80184,9.01012,78.3218269054,11.69184,3.41012,12.179,66.11,5.6,66.3467565145,133.05
2020-04-29 21:00:00,73.75664,13.02902,74.8985801351,9.35664,2.7290200000000002,9.7465,64.4,10.3,65.2184789764,131.58,65.99664,19.90902,68.9342118882,9.35664,2.7290200000000002,9.7465,56.64,17.18,59.1881913898,132.94,68.85664,20.11902,71.7357082481,9.35664,2.7290200000000002,9.7465,59.5,17.39,61.9892095449,131.58,78.08664,8.57902,78.5564951525,9.35664,2.7290200000000002,9.7465,68.73,5.85,68.978514046,132.94
2020-04-29 21:30:00,73.97144,14.23667,75.328989827,12.33144,3.59667,12.84525,61.64,10.64,62.5515723224,131.71,66.30144,21.10667,69.57997172,12.33144,3.59667,12.84525,53.97,17.51,56.7394131094,133.08,69.04144,21.30667,72.2543744265,12.33144,3.59667,12.84525,56.71,17.71,59.411010764,131.71,78.19144,9.13667,78.7234401431,12.33144,3.59667,12.84525,65.86,5.54,66.0925956519,133.08
2020-04-29 22:00:00,71.4776,15.48305,73.1353002254,13.5876,3.96305,14.15375,57.89,11.52,59.0251005929,132.61,64.0376,22.39305,67.8399801154,13.5876,3.96305,14.15375,50.45,18.43,53.7109616373,133.99,66.7676,22.64305,70.5026249374,13.5876,3.96305,14.15375,53.18,18.68,56.3653688004,132.61,75.5376,8.83305,76.0522963891,13.5876,3.96305,14.15375,61.95,4.87,62.1411248691,133.99
2020-04-29 22:30:00,68.52344,15.86767,70.3366531807,12.64344,3.68767,13.17025,55.88,12.18,57.1920169254,133.34,61.58344,22.67767,65.6261898853,12.64344,3.68767,13.17025,48.94,18.99,52.4951778738,134.71,64.26344,22.93767,68.2343493093,12.64344,3.68767,13.17025,51.62,19.25,55.0925303467,133.34,72.50344,8.08767,72.9531302815,12.64344,3.68767,13.17025,59.86,4.4,60.0214928172,134.71
2020-04-29 23:00:00,63.65632,25.60226,68.6119726655,14.47632,4.22226,15.0795,49.18,21.38,53.6262696819,133.23,59.37632,15.91226,61.4715169412,14.47632,4.22226,15.0795,44.9,11.69,46.396832866,134.57,61.93632,15.942260000000001,63.9551670239,14.47632,4.22226,15.0795,47.46,11.72,48.8856829757,133.23,67.78632,12.10226,68.8581867046,14.47632,4.22226,15.0795,53.31,7.88,53.8892428969,134.57
2020-04-29 23:30:00,59.4256,32.75455,67.8547159825,18.4956,5.39455,19.26625,40.93,27.36,49.2324537272,133.58,56.6556,12.36455,57.9891292232,18.4956,5.39455,19.26625,38.16,6.97,38.7913199054,134.91,59.0556,12.28455,60.3197650863,18.4956,5.39455,19.26625,40.56,6.89,41.1410464135,133.58,63.3756,16.39455,65.4618052383,18.4956,5.39455,19.26625,44.88,11.0,46.2083801923,134.91
2020-04-30 00:00:00,56.48528,33.04029,65.4388846173,18.03528,5.26029,18.78675,38.45,27.78,47.4355446896,133.83,53.95528,12.47029,55.377616169,18.03528,5.26029,18.78675,35.92,7.21,36.6364640761,135.08,56.29528,12.41029,57.6469760539,18.03528,5.26029,18.78675,38.26,7.15,38.9223598976,133.83,60.30528,16.61029,62.551007424,18.03528,5.26029,18.78675,42.27,11.35,43.7672868704,135.08
2020-04-30 00:30:00,54.1268,32.68865,63.2317824916,14.3268,4.17865,14.92375,39.8,28.51,48.9577378971,134.42,52.0168,11.92865,53.3670326425,14.3268,4.17865,14.92375,37.69,7.75,38.4785472699,135.74,54.3968,11.87865,55.6786689502,14.3268,4.17865,14.92375,40.07,7.7,40.8031236549,134.42,58.0468,16.13865,60.2485436676,14.3268,4.17865,14.92375,43.72,11.96,45.3263720145,135.74
2020-04-30 01:00:00,52.74168,32.64549,62.0275166887,14.28168,4.16549,14.87675,38.46,28.48,47.8568908309,134.66,50.90168,12.57549,52.4320891779,14.28168,4.16549,14.87675,36.62,8.41,37.5732950378,136.01,53.26168,12.545490000000001,54.7192459356,14.28168,4.16549,14.87675,38.98,8.38,39.8706006978,134.66,56.56168,16.06549,58.7990103094,14.28168,4.16549,14.87675,42.28,11.9,43.9227549227,136.01
2020-04-30 01:30:00,53.41968,32.54449,62.5524263371,14.68968,4.28449,15.30175,38.73,28.26,47.9441393707,134.34,51.50968,12.58449,53.0246784268,14.68968,4.28449,15.30175,36.82,8.3,37.7439054683,135.62,53.88968,12.56449,55.3350162145,14.68968,4.28449,15.30175,39.2,8.28,40.0649273056,134.34,57.26968,16.02449,59.4693242526,14.68968,4.28449,15.30175,42.58,11.74,44.1688125265,135.62
2020-04-30 02:00:00,54.83456,32.16133,63.5702769993,14.16456,4.13133,14.75475,40.67,28.03,49.3936210456,134.06,52.95456,12.34133,54.3736503369,14.16456,4.13133,14.75475,38.79,8.21,39.6493152526,135.38,55.37456,12.29133,56.7222944561,14.16456,4.13133,14.75475,41.21,8.16,42.0101142584,134.06,58.78456,15.73133,60.8530955495,14.16456,4.13133,14.75475,44.62,11.6,46.103192948,135.38
2020-04-30 02:30:00,54.84288,32.51709,63.7581573507,14.97288,4.36709,15.59675,39.87,28.15,48.806141007,134.2,52.82288,12.67709,54.3227876895,14.97288,4.36709,15.59675,37.85,8.31,38.7514980356,135.53,55.19288,12.64709,56.6233422553,14.97288,4.36709,15.59675,40.22,8.28,41.063448467,134.2,58.75288,16.06709,60.9101985661,14.97288,4.36709,15.59675,43.78,11.7,45.3164252783,135.53
2020-04-30 03:00:00,53.9152,32.83235,63.1253673064,15.9852,4.66235,16.65125,37.93,28.17,47.2465215651,134.27,52.0152,12.92235,53.5963446567,15.9852,4.66235,16.65125,36.03,8.26,36.9646926134,135.57,54.3352,12.88235,55.8414621994,15.9852,4.66235,16.65125,38.35,8.22,39.2210517452,134.27,57.7152,16.33235,59.9815802356,15.9852,4.66235,16.65125,41.73,11.67,43.3310719923,135.57
2020-04-30 03:30:00,53.0564,32.58145,62.2618058288,14.3364,4.18145,14.93375,38.72,28.4,48.0187296792,134.27,51.2964,12.61145,52.8239465022,14.3364,4.18145,14.93375,36.96,8.43,37.9091875408,135.57,53.6564,12.58145,55.1117242069,14.3364,4.18145,14.93375,39.32,8.4,40.2072431286,134.27,56.8964,16.10145,59.1308466459,14.3364,4.18145,14.93375,42.56,11.92,44.1977374987,135.57
2020-04-30 04:00:00,51.77728,31.99129,60.8632020195,12.58728,3.67129,13.11175,39.19,28.32,48.3516132099,134.27,50.14728,12.05129,51.5750257592,12.58728,3.67129,13.11175,37.56,8.38,38.4834769739,135.49,52.51728,12.01129,53.8733309353,12.58728,3.67129,13.11175,39.93,8.34,40.7916719442,134.27,55.64728,15.47129,57.7579482466,12.58728,3.67129,13.11175,43.06,11.8,44.6475486449,135.49
2020-04-30 04:30:00,51.42056,32.95308,61.0735578806,14.65056,4.27308,15.261,36.77,28.68,46.6323417812,134.45,49.82056,12.87308,51.4568206111,14.65056,4.27308,15.261,35.17,8.6,36.2061997453,135.73,52.13056,12.85308,53.6916841922,14.65056,4.27308,15.261,37.48,8.58,38.4495357579,134.45,55.15056,16.38308,57.532508885,14.65056,4.27308,15.261,40.5,12.11,42.2717648082,135.73
2020-04-30 05:00:00,51.27816,33.68488,61.3524313585,16.50816,4.8148800000000005,17.196,34.77,28.87,45.1932494959,134.45,49.49816,13.60488,51.3338153969,16.50816,4.8148800000000005,17.196,32.99,8.79,34.1409460912,135.73,51.72816,13.59488,53.4847950281,16.50816,4.8148800000000005,17.196,35.22,8.78,36.2978897458,134.45,54.90816,17.14488,57.5226298495,16.50816,4.8148800000000005,17.196,38.4,12.33,40.3309918053,135.73
2020-04-30 05:30:00,51.70992,33.85206,61.8051599193,17.62992,5.14206,18.3645,34.08,28.71,44.5613116952,134.45,49.91992,13.79206,51.7901470538,17.62992,5.14206,18.3645,32.29,8.65,33.4285297314,135.73,52.13992,13.76206,53.9255556582,17.62992,5.14206,18.3645,34.51,8.62,35.570275512,134.45,55.27992,17.30206,57.9243544241,17.62992,5.14206,18.3645,37.65,12.16,39.5649857829,135.73
2020-04-30 06:00:00,52.33608,33.22344,61.9908237984,16.36608,4.77344,17.048,35.97,28.45,45.8611316912,134.3,50.55608,13.23344,52.2593643207,16.36608,4.77344,17.048,34.19,8.46,35.2211257628,135.57,52.82608,13.19344,54.4487060195,16.36608,4.77344,17.048,36.46,8.42,37.4196205219,134.3,56.03608,16.70344,58.4726189733,16.36608,4.77344,17.048,39.67,11.93,41.4250383223,135.57
2020-04-30 06:30:00,56.31504,30.96022,64.2644454784,15.39504,4.49022,16.0365,40.92,26.47,48.7350725864,133.26,54.08504,11.54022,55.3025155798,15.39504,4.49022,16.0365,38.69,7.05,39.3270721005,134.53,56.43504,11.47022,57.5888850964,15.39504,4.49022,16.0365,41.04,6.98,41.6293406145,133.26,60.27504,14.66022,62.0322698073,15.39504,4.49022,16.0365,44.88,10.17,46.0178584899,134.53
2020-04-30 07:00:00,59.284,29.63825,66.2798500229,16.314,4.75825,16.99375,42.97,24.88,49.6531499504,132.78,56.964,10.97825,58.0122337879,16.314,4.75825,16.99375,40.65,6.22,41.123118802,134.03,59.374,10.87825,60.3623077679,16.314,4.75825,16.99375,43.06,6.12,43.4927350255,132.78,63.344,13.40825,64.7475366641,16.314,4.75825,16.99375,47.03,8.65,47.8188602959,134.03
2020-04-30 07:30:00,63.32184,27.93637,69.2105208026,17.30184,5.04637,18.02275,46.02,22.89,51.3983705967,131.55,60.42184,9.96637,61.2382827973,17.30184,5.04637,18.02275,43.12,4.92,43.3997788013,132.82,62.87184,9.82637,63.6350989027,17.30184,5.04637,18.02275,45.57,4.78,45.820009821,131.55,67.54184,11.93637,68.5884617072,17.30184,5.04637,18.02275,50.24,6.89,50.7102524151,132.82
2020-04-30 08:00:00,66.01384,26.95487,71.3049233101,18.87384,5.50487,19.66025,47.14,21.45,51.7907530357,130.78,62.98384,9.644870000000001,63.7180321296,18.87384,5.50487,19.66025,44.11,4.14,44.3038564913,132.08,65.45384,9.49487,66.1389274714,18.87384,5.50487,19.66025,46.58,3.99,46.7505775365,130.78,70.28384,11.10487,71.155718694,18.87384,5.50487,19.66025,51.41,5.6,51.7140996248,132.08
2020-04-30 08:30:00,67.74016,32.78088,75.2550022949,18.38016,5.36088,19.146,49.36,27.42,56.4647323557,131.86,66.79016,12.98088,68.039905338,18.38016,5.36088,19.146,48.41,7.62,49.0060455454,133.2,69.15016,12.92088,70.3469527983,18.38016,5.36088,19.146,50.77,7.5600000000000005,51.3297818035,131.86,72.12016,17.22088,74.14766474,18.38016,5.36088,19.146,53.74,11.86,55.0331463756,133.2
2020-04-30 09:00:00,69.36464,38.05427,79.1175122685,19.45464,5.67427,20.26525,49.91,32.38,59.4934660278,132.31,69.59464,16.47427,71.5179382306,19.45464,5.67427,20.26525,50.14,10.8,51.2899561318,133.62,71.86464,16.89427,73.8237281717,19.45464,5.67427,20.26525,52.41,11.22,53.5975419212,132.31,73.74464,22.86427,77.2078154811,19.45464,5.67427,20.26525,54.29,17.19,56.9464678448,133.62
2020-04-30 09:30:00,71.46136,30.61998,77.7451551433,21.05136,6.13998,21.9285,50.41,24.48,56.0396154519,132.4,69.43136,11.19998,70.3288938023,21.05136,6.13998,21.9285,48.38,5.06,48.6438896471,133.79,71.67136,11.25998,72.5504720443,21.05136,6.13998,21.9285,50.62,5.12,50.8782743418,132.4,75.43136,14.80998,76.8714874258,21.05136,6.13998,21.9285,54.38,8.67,55.0668076068,133.79
2020-04-30 10:00:00,75.41576,24.10918,79.1756870299,19.50576,5.68918,20.3185,55.91,18.42,58.8661575101,132.8,71.35576,6.23918,71.6280102491,19.50576,5.68918,20.3185,51.85,0.55,51.8529169864,134.14,73.69576,5.99918,73.9395374793,19.50576,5.68918,20.3185,54.19,0.31,54.1908866877,132.8,79.35576,8.31918,79.7906347954,19.50576,5.68918,20.3185,59.85,2.63,59.9077574276,134.14
2020-04-30 10:30:00,76.50304,22.72922,79.8080984052,16.28304,4.74922,16.9615,60.22,17.98,62.8468678615,132.6,72.61304,4.88922,72.7774556456,16.28304,4.74922,16.9615,56.33,0.14,56.3301739745,133.98,75.02304,4.79922,75.176386209,16.28304,4.74922,16.9615,58.74,0.05,58.7400212802,132.6,80.61304,6.98922,80.9154584381,16.28304,4.74922,16.9615,64.33,2.24,64.3689870978,133.98
2020-04-30 11:00:00,76.73824,23.27907,80.1914744743,18.40824,5.36907,19.17525,58.33,17.91,61.0176777664,133.04,72.96824,5.42907,73.1699313227,18.40824,5.36907,19.17525,54.56,0.06,54.5600329912,134.37,75.32824,5.50907,75.5294220404,18.40824,5.36907,19.17525,56.92,0.14,56.9201721712,133.04,80.76824,7.40907,81.1073542348,18.40824,5.36907,19.17525,62.36,2.04,62.3933586209,134.37
2020-04-30 11:30:00,77.4108,25.1219,81.385144936,22.6008,6.5919,23.5425,54.81,18.53,57.8575578468,133.78,73.3408,7.0419,73.6780924037,22.6008,6.5919,23.5425,50.74,0.45,50.7419954279,135.18,75.6208,6.8119,75.9269871274,22.6008,6.5919,23.5425,53.02,0.22,53.0204564296,133.78,81.3008,9.1019,81.8087077532,22.6008,6.5919,23.5425,58.7,2.51,58.7536390362,135.18
2020-04-30 12:00:00,79.20744,24.96592,83.0488754457,23.67744,6.90592,24.664,55.53,18.06,58.393017562,133.51,74.55744,7.02592,74.8877520774,23.67744,6.90592,24.664,50.88,0.12,50.8801415092,134.88,76.85744,6.92592,77.1688697027,23.67744,6.90592,24.664,53.18,0.02,53.1800037608,133.51,83.13744,8.99592,83.6227272122,23.67744,6.90592,24.664,59.46,2.09,59.4967200777,134.88
2020-04-30 12:30:00,80.706,23.79925,84.1419202096,21.186,6.17925,22.06875,59.52,17.62,62.0733018294,133.11,76.076,6.25925,76.3330595913,21.186,6.17925,22.06875,54.89,0.08,54.8900582984,134.47,78.466,6.50925,78.7355287755,21.186,6.17925,22.06875,57.28,0.33,57.2809505857,133.11,84.796,7.91925,85.1649936098,21.186,6.17925,22.06875,63.61,1.74,63.6337936949,134.47
2020-04-30 13:00:00,78.74776,22.46643,81.8898661738,14.86776,4.33643,15.48725,63.88,18.13,66.4029464708,133.05,74.69776,4.59643,74.839044073,14.86776,4.33643,15.48725,59.83,0.26,59.8305649313,134.47,77.13776,4.48643,77.2681180822,14.86776,4.33643,15.48725,62.27,0.15,62.2701806646,133.05,83.01776,6.6464300000000005,83.2833927453,14.86776,4.33643,15.48725,68.15,2.31,68.1891384313,134.47
2020-04-30 13:30:00,78.24312,23.58841,81.7214715584,17.10312,4.98841,17.81575,61.14,18.6,63.9066475416,133.61,74.30312,5.75841,74.5259211782,17.10312,4.98841,17.81575,57.2,0.77,57.2051824575,135.03,76.73312,5.5484100000000005,76.9334553914,17.10312,4.98841,17.81575,59.63,0.56,59.6326294909,133.61,82.40312,7.64841,82.7573100171,17.10312,4.98841,17.81575,65.3,2.66,65.3541551854,135.03
2020-04-30 14:00:00,78.1572,23.61835,81.6478681201,18.5772,5.41835,19.35125,59.58,18.2,62.2978041347,134.14,74.2772,7.67835,74.6730172054,18.5772,5.41835,19.35125,55.7,2.26,55.7458303373,135.57,76.7072,7.50835,77.0737948434,18.5772,5.41835,19.35125,58.13,2.09,58.1675596875,134.14,82.2672,7.57835,82.6155166089,18.5772,5.41835,19.35125,63.69,2.16,63.7266168881,135.57
2020-04-30 14:30:00,78.1708,22.7544,81.4152116745,16.0608,4.6844,16.73,62.11,18.07,64.6852146939,134.33,74.3208,6.7244,74.6243852102,16.0608,4.6844,16.73,58.26,2.04,58.295704816,135.74,76.8008,6.5443999999999996,77.0791285109,16.0608,4.6844,16.73,60.74,1.8599999999999999,60.7684720887,134.33,82.3908,6.6644,82.6598944592,16.0608,4.6844,16.73,66.33,1.98,66.3595456585,135.74
2020-04-30 15:00:00,77.98488,21.59309,80.919114209,13.48488,3.93309,14.04675,64.5,17.66,66.8739530759,134.33,74.29488,5.52309,74.4998907205,13.48488,3.93309,14.04675,60.81,1.5899999999999999,60.8307833255,135.7,76.82488,5.34309,77.0104590154,13.48488,3.93309,14.04675,63.34,1.4100000000000001,63.3556919306,134.33,82.31488,5.47309,82.4966313468,13.48488,3.93309,14.04675,68.83,1.54,68.8472257974,135.7
2020-04-30 15:30:00,76.602,21.87225,79.66342777,12.042,3.51225,12.54375,64.56,18.36,67.1199165673,134.12,73.032,5.83225,73.2645082155,12.042,3.51225,12.54375,60.99,2.32,61.034109316,135.55,75.532,5.65225,75.7431908099,12.042,3.51225,12.54375,63.49,2.14,63.5260552844,134.12,80.922,5.85225,81.1333403359,12.042,3.51225,12.54375,68.88,2.34,68.9197359252,135.55
2020-04-30 16:00:00,75.86712,22.13416,79.0300002278,11.15712,3.25416,11.622,64.71,18.88,67.408000267,134.2,72.31712,6.00416,72.5659409255,11.15712,3.25416,11.622,61.16,2.75,61.221794322,135.61,74.81712,5.8441600000000005,75.0450241602,11.15712,3.25416,11.622,63.66,2.59,63.712665146,134.2,80.19712,6.11416,80.4298514782,11.15712,3.25416,11.622,69.04,2.86,69.0992127307,135.61
2020-04-30 16:30:00,79.24384,23.12612,82.5494009924,14.28384,4.16612,14.879,64.96,18.96,67.6704012106,134.47,75.18384,7.03612,75.5123617814,14.28384,4.16612,14.879,60.9,2.87,60.9675889305,135.86,77.66384,6.8661200000000004,77.9667598878,14.28384,4.16612,14.879,63.38,2.7,63.4374841872,134.47,83.57384,7.03612,83.8695040942,14.28384,4.16612,14.879,69.29,2.87,69.3494123984,135.86
2020-04-30 17:00:00,80.93928,23.70604,84.339453279,16.64928,4.85604,17.343,64.29,18.85,66.996467071,134.24,76.39928,7.7560400000000005,76.7919666437,16.64928,4.85604,17.343,59.75,2.9,59.8203351712,135.59,78.85928,7.60604,79.2252351628,16.64928,4.85604,17.343,62.21,2.75,62.2707523642,134.24,85.25928,7.66604,85.6032300524,16.64928,4.85604,17.343,68.61,2.81,68.6675192504,135.59
2020-04-30 17:30:00,79.78592,22.54506,82.9100281067,10.16592,2.9650600000000003,10.5895,69.62,19.58,72.3209568521,133.89,75.83592,6.50506,76.1144044702,10.16592,2.9650600000000003,10.5895,65.67,3.54,65.7653442171,135.35,78.39592,6.34506,78.6522730698,10.16592,2.9650600000000003,10.5895,68.23,3.38,68.3136684713,133.89,84.32592,6.65506,84.5881233238,10.16592,2.9650600000000003,10.5895,74.16,3.69,74.251745434,135.35
2020-04-30 18:00:00,80.5096,22.96905,83.7219980057,11.8596,3.45905,12.35375,68.65,19.51,71.3684986531,133.48,76.3696,7.11905,76.7006954145,11.8596,3.45905,12.35375,64.51,3.66,64.6137423463,134.91,78.9196,6.96905,79.226705864,11.8596,3.45905,12.35375,67.06,3.51,67.1517959551,133.48,84.9796,7.17905,85.2823028246,11.8596,3.45905,12.35375,73.12,3.7199999999999998,73.2145668566,134.91
2020-04-30 18:30:00,80.22888,26.33884,84.4417413286,20.01888,5.83884,20.853,60.21,20.5,63.6041987608,134.17,75.78888,10.34884,76.4921749004,20.01888,5.83884,20.853,55.77,4.51,55.952059837,135.65,78.15888,10.21884,78.8240776273,20.01888,5.83884,20.853,58.14,4.38,58.3047510929,134.17,84.33888,10.39884,84.9775414624,20.01888,5.83884,20.853,64.32,4.5600000000000005,64.4814391899,135.65
2020-04-30 19:00:00,79.1112,27.3491,83.7051685157,22.1112,6.4491,23.0325,57.0,20.9,60.7108721729,134.66,74.4212,11.2391,75.2650807364,22.1112,6.4491,23.0325,52.31,4.79,52.5288511201,136.06,76.7512,11.1191,77.5524408787,22.1112,6.4491,23.0325,54.64,4.67,54.8392058659,134.66,83.1112,11.2791,83.8730568314,22.1112,6.4491,23.0325,61.0,4.83,61.1909217123,136.06
2020-04-30 19:30:00,76.46312,26.43216,80.9028293844,17.49312,5.10216,18.222,58.97,21.33,62.7090886555,134.46,72.28312,10.21216,73.0009427939,17.49312,5.10216,18.222,54.79,5.11,55.0277766224,135.82,74.65312,10.08216,75.3308587234,17.49312,5.10216,18.222,57.16,4.98,57.3765283021,134.46,80.53312,10.40216,81.2021449815,17.49312,5.10216,18.222,63.04,5.3,63.2624027365,135.82
2020-04-30 20:00:00,74.83552,26.72536,79.4644569654,14.31552,4.17536,14.912,60.52,22.55,64.5846181378,134.77,70.90552,8.88536,71.4600754883,14.31552,4.17536,14.912,56.59,4.71,56.7856689667,136.14,73.30552,8.75536,73.8265236294,14.31552,4.17536,14.912,58.99,4.58,59.1675291017,134.77,78.98552,10.66536,79.7023354338,14.31552,4.17536,14.912,64.67,6.49,64.9948382566,136.14
2020-04-30 20:30:00,75.4268,26.5274,79.955644635,12.6768,3.6974,13.205,62.75,22.83,66.7740323779,134.77,71.4668,8.0574,71.9195745051,12.6768,3.6974,13.205,58.79,4.36,58.9514520601,136.14,73.8968,7.9374,74.3218633311,12.6768,3.6974,13.205,61.22,4.24,61.3666521818,134.77,79.6668,10.4874,80.3541198757,12.6768,3.6974,13.205,66.99,6.79,67.3332325082,136.14
2020-04-30 21:00:00,74.27272,26.57246,78.883030917,12.52272,3.65246,13.0445,61.75,22.92,65.8664474524,134.59,70.39272,8.07246,70.8540728501,12.52272,3.65246,13.0445,57.87,4.42,58.0385501197,135.95,72.81272,7.9424600000000005,73.2446234522,12.52272,3.65246,13.0445,60.29,4.29,60.4424370786,134.59,78.48272,10.55246,79.1889623032,12.52272,3.65246,13.0445,65.96,6.9,66.3199185765,135.95
2020-04-30 21:30:00,73.47616,27.85263,78.5780827347,14.06616,4.10263,14.65225,59.41,23.75,63.9813300893,134.92,69.54616,9.21263,70.1536950008,14.06616,4.10263,14.65225,55.48,5.11,55.714831957,136.3,71.89616,9.10263,72.4701020812,14.06616,4.10263,14.65225,57.83,5.0,58.045748337,134.92,77.56616,11.78263,78.455972028,14.06616,4.10263,14.65225,63.5,7.68,63.9627422802,136.3
2020-04-30 22:00:00,68.89616,38.52763,78.9370580663,16.58616,4.83763,17.27725,52.31,33.69,62.2201912565,134.58,67.33616,11.92763,68.3844046619,16.58616,4.83763,17.27725,50.75,7.09,51.2428590147,135.97,69.59616,12.10763,70.6414905772,16.58616,4.83763,17.27725,53.01,7.27,53.506195902900004,134.58,73.14616,22.40763,76.5013895623,16.58616,4.83763,17.27725,56.56,17.57,59.2261639818,135.97
2020-04-30 22:30:00,65.32256,42.81908,78.1057645568,11.96256,3.48908,12.461,53.36,39.33,66.288298364,134.74,65.56256,12.09908,66.6696108478,11.96256,3.48908,12.461,53.6,8.61,54.2871264666,136.11,67.91256,12.47908,69.0495709139,11.96256,3.48908,12.461,55.95,8.99,56.6676503836,134.74,69.93256,27.20908,75.0393029192,11.96256,3.48908,12.461,57.97,23.72,62.6351283227,136.11
2020-04-30 23:00:00,62.04752,43.07511,75.5338324174,10.09752,2.94511,10.51825,51.95,40.13,65.6446448692,135.27,62.86752,11.14511,63.8477763737,10.09752,2.94511,10.51825,52.77,8.2,53.4033042049,136.62,65.19752,11.50511,66.2048651555,10.09752,2.94511,10.51825,55.1,8.56,55.7609504941,135.27,66.60752,27.38511,72.0174004687,10.09752,2.94511,10.51825,56.51,24.44,61.5686096968,136.62
2020-04-30 23:30:00,59.5748,33.91265,68.5508907678,10.5348,3.07265,10.97375,49.04,30.84,57.9312281934,134.11,58.2248,10.16265,59.1050487696,10.5348,3.07265,10.97375,47.69,7.09,48.2141493755,135.45,60.6848,10.20265,61.5364852593,10.5348,3.07265,10.97375,50.15,7.13,50.6543127483,134.11,63.9848,17.75265,66.4018916377,10.5348,3.07265,10.97375,53.45,14.68,55.4292783644,135.45
2020-05-01 00:00:00,56.98544,30.66367,64.7116761478,11.87544,3.46367,12.37025,45.11,27.2,52.675915749,134.24,54.83544,10.90367,55.9089930106,11.87544,3.46367,12.37025,42.96,7.44,43.5994862355,135.53,57.33544,10.84367,58.3518453784,11.87544,3.46367,12.37025,45.46,7.38,46.055140864,134.24,61.19544,14.12367,62.8041394421,11.87544,3.46367,12.37025,49.32,10.66,50.4588743434,135.53
2020-05-01 00:30:00,53.61968,36.73074,64.9939792923,13.33968,3.89074,13.8955,40.28,32.84,51.9706070775,134.58,52.82968,11.23074,54.0102269006,13.33968,3.89074,13.8955,39.49,7.34,40.1663503445,135.91,55.24968,11.34074,56.401591501,13.33968,3.89074,13.8955,41.91,7.45,42.56701305,134.58,57.92968,20.48074,61.4435394151,13.33968,3.89074,13.8955,44.59,16.59,47.5762146456,135.91
2020-05-01 01:00:00,51.25688,45.91409,68.8140349628,14.27688,4.16409,14.87175,36.98,41.75,55.7725999035,133.73,52.79688,10.44409,53.8199735569,14.27688,4.16409,14.87175,38.52,6.28,39.0285638988,135.0,55.16688,10.85409,56.2245135031,14.27688,4.16409,14.87175,40.89,6.69,41.4336602293,133.73,56.07688,30.52409,63.8461944117,14.27688,4.16409,14.87175,41.8,26.36,49.4175029721,135.0
2020-05-01 01:30:00,52.06816,45.56738,69.191613696,13.08816,3.81738,13.6335,38.98,41.75,57.1183236799,133.87,53.69816,10.13738,54.6466729147,13.08816,3.81738,13.6335,40.61,6.32,41.0988381831,135.13,56.13816,10.54738,57.1204011983,13.08816,3.81738,13.6335,43.05,6.73,43.5728745896,133.87,57.04816,30.15738,64.5287542716,13.08816,3.81738,13.6335,43.96,26.34,51.2472165098,135.13
2020-05-01 02:00:00,53.25048,44.40889,69.3380352423,12.27048,3.57889,12.78175,40.98,40.83,57.8485030057,133.52,55.10048,9.53889,55.9200618621,12.27048,3.57889,12.78175,42.83,5.96,43.2426930244,134.77,57.58048,9.94889,58.4336554501,12.27048,3.57889,12.78175,45.31,6.37,45.7555788948,133.52,58.40048,29.06889,65.2350858822,12.27048,3.57889,12.78175,46.13,25.49,52.7040510777,134.77
2020-05-01 02:30:00,53.13816,44.52488,69.3262503472,13.14816,3.83488,13.696,39.99,40.69,57.0515223285,133.42,54.98816,9.44488,55.793400133,13.14816,3.83488,13.696,41.84,5.61,42.2144252596,134.69,57.42816,9.84488,58.2659010331,13.14816,3.83488,13.696,44.28,6.01,44.6859989258,133.42,58.20816,29.21488,65.1283279687,13.14816,3.83488,13.696,45.06,25.38,51.7160323304,134.69
