Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-01 03:00:00,52.41024,44.84257,68.9760055459,13.62024,3.97257,14.18775,38.79,40.87,56.3473246925,133.76,54.23024,9.58257,55.0703602518,13.62024,3.97257,14.18775,40.61,5.61,40.995660746,135.02,56.70024,9.98257,57.5722929877,13.62024,3.97257,14.18775,43.08,6.01,43.4972010594,133.76,57.38024,29.43257,64.4885115293,13.62024,3.97257,14.18775,43.76,25.46,50.6275537627,135.02
2020-05-01 03:30:00,51.5628,45.78165,68.9542008913,15.2628,4.45165,15.89875,36.3,41.33,55.0078076276,134.03,53.4028,9.85165,54.303904607,15.2628,4.45165,15.89875,38.14,5.4,38.520379022,135.27,55.7928,10.24165,56.725020287,15.2628,4.45165,15.89875,40.53,5.79,40.9414826307,134.03,56.3128,30.32165,63.9572818572,15.2628,4.45165,15.89875,41.05,25.87,48.5217415186,135.27
2020-05-01 04:00:00,50.77872,45.62796,68.2670428435,14.11872,4.11796,14.707,36.66,41.51,55.3808242987,134.14,52.78872,9.42796,53.6240187696,14.11872,4.11796,14.707,38.67,5.31,39.032870763,135.38,55.18872,9.81796,56.0552152239,14.11872,4.11796,14.707,41.07,5.7,41.4636575811,134.14,55.56872,30.13796,63.2153405069,14.11872,4.11796,14.707,41.45,26.02,48.9401971798,135.38
2020-05-01 04:30:00,50.15592,45.63631,67.8106857469,12.53592,3.65631,13.05825,37.62,41.98,56.3700700727,134.24,52.17592,8.53631,52.8696057888,12.53592,3.65631,13.05825,39.64,4.88,39.9392538739,135.54,54.61592,8.92631,55.3405613241,12.53592,3.65631,13.05825,42.08,5.27,42.4087172643,134.24,55.03592,30.18631,62.7707400121,12.53592,3.65631,13.05825,42.5,26.53,50.1008073787,135.54
2020-05-01 05:00:00,49.94656,45.23733,67.3874979604,11.71656,3.41733,12.20475,38.23,41.82,56.6607915582,134.24,52.09656,8.47733,52.7817836736,11.71656,3.41733,12.20475,40.38,5.06,40.6957983089,135.54,54.52656,8.85733,55.2412711671,11.71656,3.41733,12.20475,42.81,5.44,43.1542547149,134.24,54.87656,29.76733,62.4302072138,11.71656,3.41733,12.20475,43.16,26.35,50.5678563912,135.54
2020-05-01 05:30:00,50.24256,44.82533,67.3321991692,11.57256,3.37533,12.05475,38.67,41.45,56.6874889195,134.14,52.51256,8.75533,53.2374375901,11.57256,3.37533,12.05475,40.94,5.38,41.2919846944,135.38,54.96256,9.14533,55.7182202028,11.57256,3.37533,12.05475,43.39,5.77,43.7719659143,134.14,55.20256,29.34533,62.517765662,11.57256,3.37533,12.05475,43.63,25.97,50.7741843854,135.38
2020-05-01 06:00:00,50.05512,44.97691,67.2936659082,11.47512,3.3469100000000003,11.95325,38.58,41.63,56.7580241023,134.14,52.35512,8.57691,53.0530109924,11.47512,3.3469100000000003,11.95325,40.88,5.23,41.2131932759,135.44,54.80512,8.95691,55.5322196113,11.47512,3.3469100000000003,11.95325,43.33,5.61,43.6916582427,134.14,55.00512,29.51691,62.4244439476,11.47512,3.3469100000000003,11.95325,43.53,26.17,50.7910405485,135.44
2020-05-01 06:30:00,53.02128,42.68454,68.0678050759,11.26128,3.28454,11.7305,41.76,39.4,57.4130438141,132.79,55.13128,8.98454,55.8585713517,11.26128,3.28454,11.7305,43.87,5.7,44.2387488521,134.09,57.62128,9.39454,58.3820973471,11.26128,3.28454,11.7305,46.36,6.11,46.7608992642,132.79,58.23128,27.48454,64.3916291877,11.26128,3.28454,11.7305,46.97,24.2,52.8376844686,134.09
2020-05-01 07:00:00,57.3292,31.3506,65.341390351,10.4592,3.0506,10.895,46.87,28.3,54.7511360613,132.93,57.169200000000004,10.3906,58.1057828189,10.4592,3.0506,10.895,46.71,7.34,47.2831862294,134.24,59.7492,10.5006,60.6648951289,10.4592,3.0506,10.895,49.29,7.45,49.8498405213,132.93,62.0892,15.0206,63.8802565821,10.4592,3.0506,10.895,51.63,11.97,52.9994132043,134.24
2020-05-01 07:30:00,61.7648,24.67515,66.5113039006,9.5148,2.77515,9.91125,52.25,21.9,56.6539716172,132.4,60.0848,10.50515,60.9962406019,9.5148,2.77515,9.91125,50.57,7.73,51.1573826539,133.73,62.8048,10.44515,63.6674489952,9.5148,2.77515,9.91125,53.29,7.67,53.8391400377,132.4,66.3348,8.52515,66.8803698671,9.5148,2.77515,9.91125,56.82,5.75,57.1101996144,133.73
2020-05-01 08:00:00,64.32728,23.24254,68.3974752301,8.95728,2.61254,9.3305,55.37,20.63,59.0883558749,131.8,62.18728,9.37254,62.8896040682,8.95728,2.61254,9.3305,53.23,6.76,53.6575297605,133.13,64.98728,9.282540000000001,65.6468743403,8.95728,2.61254,9.3305,56.03,6.67,56.4256129785,131.8,69.09728,7.22254,69.4737301967,8.95728,2.61254,9.3305,60.14,4.61,60.3164297683,133.13
2020-05-01 08:30:00,67.15296,23.15128,71.031695759,9.43296,2.75128,9.826,57.72,20.4,61.2189382463,130.98,64.83296,7.05128,65.2152838835,9.43296,2.75128,9.826,55.4,4.3,55.5666266747,132.35,67.72296,6.89128,68.0726747763,9.43296,2.75128,9.826,58.29,4.14,58.4368351299,130.98,72.03296,7.27128,72.399025126,9.43296,2.75128,9.826,62.6,4.52,62.7629699743,132.35
2020-05-01 09:00:00,68.62984,23.08037,72.406894822,10.38984,3.03037,10.82275,58.24,20.05,61.5946434359,130.58,66.19984,6.48037,66.5162687721,10.38984,3.03037,10.82275,55.81,3.45,55.916532439,131.94,69.09984,6.31037,69.3873811119,10.38984,3.03037,10.82275,58.71,3.2800000000000002,58.8015518503,130.58,73.52984000000001,7.28037,73.8893846081,10.38984,3.03037,10.82275,63.14,4.25,63.2828736705,131.94
2020-05-01 09:30:00,68.94376,34.80568,77.2313239767,10.85376,3.16568,11.306,58.09,31.64,66.1478472817,132.69,69.72376,13.67568,71.0522830879,10.85376,3.16568,11.306,58.87,10.51,59.8008110313,134.06,72.25376,13.82568,73.5646332255,10.85376,3.16568,11.306,61.4,10.66,62.3185012657,132.69,73.81376,19.40568,76.3220255339,10.85376,3.16568,11.306,62.96,16.24,65.0207597618,134.06
2020-05-01 10:00:00,69.67448,35.67339,78.2759472467,11.15448,3.25339,11.619250000000001,58.52,32.42,66.9002750368,132.8,70.74448,14.46339,72.2078326829,11.15448,3.25339,11.619250000000001,59.59,11.21,60.6352389292,134.17,73.27448,14.90339,74.7747313787,11.15448,3.25339,11.619250000000001,62.12,11.65,63.2029817335,132.8,74.56448,20.35339,77.2924456992,11.15448,3.25339,11.619250000000001,63.41,17.1,65.6752472397,134.17
2020-05-01 10:30:00,70.37688,35.38659,78.7725586125,10.61688,3.09659,11.05925,59.76,32.29,67.9257072102,132.66,71.23688,14.36659,72.6711220525,10.61688,3.09659,11.05925,60.62,11.27,61.6587163344,134.02,73.78688,14.82659,75.2617527776,10.61688,3.09659,11.05925,63.17,11.73,64.2498389103,132.66,75.33688,20.05659,77.9609664548,10.61688,3.09659,11.05925,64.72,16.96,66.9053062171,134.02
2020-05-01 11:00:00,71.47768,34.87474,79.5317938201,10.74768,3.13474,11.1955,60.73,31.74,68.524159973,132.51,72.04768,14.78474,73.5490090365,10.74768,3.13474,11.1955,61.3,11.65,62.3972154827,133.87,74.59768,15.25474,76.1414535838,10.74768,3.13474,11.1955,63.85,12.12,64.9901292505,132.51,76.47768,19.60474,78.9504994832,10.74768,3.13474,11.1955,65.73,16.47,67.7620380449,133.87
2020-05-01 11:30:00,68.9852,35.4561,77.5634762388,10.6152,3.0961,11.0575,58.37,32.36,66.7399917591,132.51,73.2952,14.8861,74.7915925506,10.6152,3.0961,11.0575,62.68,11.79,63.7792011552,134.02,75.9452,15.3461,77.4801664186,10.6152,3.0961,11.0575,65.33,12.25,66.4685745296,132.51,73.8552,20.1361,76.5509836008,10.6152,3.0961,11.0575,63.24,17.04,65.4954899211,134.02
2020-05-01 12:00:00,69.10632,35.03101,77.4780944885,9.46632,2.76101,9.86075,59.64,32.27,67.8106370712,132.42,73.53632,14.23101,74.9006809366,9.46632,2.76101,9.86075,64.07,11.47,65.0885996162,133.83,76.11632,14.67101,77.5173058405,9.46632,2.76101,9.86075,66.65,11.91,67.7057648949,132.42,74.03632,19.78101,76.6333154428,9.46632,2.76101,9.86075,64.57,17.02,66.7754842738,133.83
2020-05-01 12:30:00,71.71168,35.37049,79.9602189296,11.76168,3.43049,12.25175,59.95,31.94,67.9276534263,132.24,75.92168,14.60049,77.3128437083,11.76168,3.43049,12.25175,64.16,11.17,65.1250681382,133.67,78.50168,15.04049,79.9295321034,11.76168,3.43049,12.25175,66.74,11.61,67.7423036219,132.24,76.66168,20.15049,79.2657266898,11.76168,3.43049,12.25175,64.9,16.72,67.0191644233,133.67
2020-05-01 13:00:00,73.16888,37.10884,82.0411543471,16.17888,4.71884,16.853,56.99,32.39,65.551294419,132.58,77.26888,15.89884,78.8875968058,16.17888,4.71884,16.853,61.09,11.18,62.1045932279,133.98,79.76888,16.33884,81.4250078846,16.17888,4.71884,16.853,63.59,11.62,64.6429617205,132.58,77.93888,21.81884,80.9353494748,16.17888,4.71884,16.853,61.76,17.1,64.0835985257,133.98
2020-05-01 13:30:00,72.30984,37.04912,81.2486938578,13.77984,4.01912,14.354,58.53,33.03,67.2067094865,133.12,76.49984,14.77912,77.9143626554,13.77984,4.01912,14.354,62.72,10.76,63.636278961,134.58,79.03984,15.20912,80.4898356216,13.77984,4.01912,14.354,65.26,11.19,66.2124134887,133.12,77.19984,21.65912,80.1806259342,13.77984,4.01912,14.354,63.42,17.64,65.8275474251,134.58
2020-05-01 14:00:00,69.36576,36.00793,78.1548442725,9.93576,2.89793,10.34975,59.43,33.11,68.0308532947,133.85,73.93576,12.25793,74.9450028665,9.93576,2.89793,10.34975,64.0,9.36,64.6808286898,135.33,76.50576,12.65793,77.5458219704,9.93576,2.89793,10.34975,66.57,9.76,67.2816654074,133.85,74.29576,20.48793,77.0688992374,9.93576,2.89793,10.34975,64.36,17.59,66.720444393,135.33
2020-05-01 14:30:00,67.26056,36.56933,76.5591198236,10.42056,3.03933,10.85475,56.84,33.53,65.9927761198,134.03,72.15056,11.96933,73.1366403998,10.42056,3.03933,10.85475,61.73,8.93,62.3725724979,135.52,74.68056,12.37933,75.6996291481,10.42056,3.03933,10.85475,64.26,9.34,64.9352231073,134.03,72.05056,20.98933,75.0455539667,10.42056,3.03933,10.85475,61.63,17.95,64.1908046374,135.52
2020-05-01 15:00:00,65.22712,40.26791,76.6556048783,15.62712,4.55791,16.27825,49.6,35.71,61.1176251175,134.61,69.54712,13.57791,70.860154814,15.62712,4.55791,16.27825,53.92,9.02,54.669249126,136.11,71.99712,13.97791,73.3414429655,15.62712,4.55791,16.27825,56.37,9.42,57.151669267,134.61,69.61712,24.58791,73.8316240866,15.62712,4.55791,16.27825,53.99,20.03,57.5857708119,136.11
2020-05-01 15:30:00,64.11112,40.78866,75.9865152001,16.04112,4.67866,16.7095,48.07,36.11,60.1220175975,134.97,68.31112,13.34866,69.6031309601,16.04112,4.67866,16.7095,52.27,8.67,52.9841655592,136.48,70.76112,13.748660000000001,72.0844071589,16.04112,4.67866,16.7095,54.72,9.07,55.466596254,134.97,68.42112,25.01866,72.8517879688,16.04112,4.67866,16.7095,52.38,20.34,56.1905686036,136.48
2020-05-01 16:00:00,64.95488,42.27809,77.502085971,19.84488,5.78809,20.67175,45.11,36.49,58.0209634529,134.97,68.90488,13.928090000000001,70.2984649823,19.84488,5.78809,20.67175,49.06,8.14,49.7307068118,136.53,71.28488,14.32809,72.7105788704,19.84488,5.78809,20.67175,51.44,8.54,52.1440811598,134.97,69.09488,26.52809,74.012444908,19.84488,5.78809,20.67175,49.25,20.74,53.438844486,136.53
2020-05-01 16:30:00,65.75464,42.08052,78.0669126135,20.26464,5.91052,21.109,45.49,36.17,58.117200552,134.89,69.58464,13.50052,70.8821992054,20.26464,5.91052,21.109,49.32,7.59,49.9006062087,136.42,71.99464,13.87052,73.3186164204,20.26464,5.91052,21.109,51.73,7.96,52.3388431282,134.89,69.91464,26.35052,74.7155056906,20.26464,5.91052,21.109,49.65,20.44,53.6927937437,136.42
2020-05-01 17:00:00,67.48864,41.69252,79.3283225147,20.16864,5.88252,21.009,47.32,35.81,59.3425521864,134.32,71.16864,13.99252,72.53113769550001,20.16864,5.88252,21.009,51.0,8.11,51.6407987932,135.79,73.58864,14.38252,74.9809630413,20.16864,5.88252,21.009,53.42,8.5,54.0920178954,134.32,71.73864,26.09252,76.3364399812,20.16864,5.88252,21.009,51.57,20.21,55.3887082355,135.79
2020-05-01 17:30:00,68.94856,40.92333,80.1786933316,18.62856,5.43333,19.40475,50.32,35.49,61.5763144399,133.93,72.92856,13.32333,74.1355918973,18.62856,5.43333,19.40475,54.3,7.89,54.8702296332,135.43,75.40856,13.70333,76.6435396779,18.62856,5.43333,19.40475,56.78,8.27,57.3791015963,133.93,73.37856,25.43333,77.6612344903,18.62856,5.43333,19.40475,54.75,20.0,58.2886138109,135.43
2020-05-01 18:00:00,71.28688,38.36659,80.955632839,14.69688,4.28659,15.30925,56.59,34.08,66.0596283671,133.31,75.32688,12.676590000000001,76.3860902558,14.69688,4.28659,15.30925,60.63,8.39,61.2077527769,134.76,77.90688,13.07659,78.9967034588,14.69688,4.28659,15.30925,63.21,8.79,63.8182434732,133.31,76.04688,22.98659,79.4450204705,14.69688,4.28659,15.30925,61.35,18.7,64.136670478,134.76
2020-05-01 18:30:00,71.19984,38.77287,81.0725148497,16.32984,4.76287,17.01025,54.87,34.01,64.5553793266,133.09,75.03984,13.10287,76.1752111219,16.32984,4.76287,17.01025,58.71,8.34,59.2994072483,134.53,77.56984,13.49287,78.7346024214,16.32984,4.76287,17.01025,61.24,8.73,61.8591181638,133.09,75.85984,23.44287,79.3995181261,16.32984,4.76287,17.01025,59.53,18.68,62.3920131107,134.53
2020-05-01 19:00:00,69.92208,37.61644,79.3983238475,11.54208,3.36644,12.023,58.38,34.25,67.6852044394,133.28,74.17208,11.58644,75.0715861255,11.54208,3.36644,12.023,62.63,8.22,63.167121986,134.74,76.79208,11.97644,77.72038771,11.54208,3.36644,12.023,65.25,8.61,65.8156106102,133.28,74.80208,22.25644,78.0429387824,11.54208,3.36644,12.023,63.26,18.89,66.0201461677,134.74
2020-05-01 19:30:00,69.18576,36.00418,77.9933994916,6.90576,2.01418,7.1935,62.28,33.99,70.9515221824,133.39,73.75576,10.59418,74.5127424207,6.90576,2.01418,7.1935,66.85,8.58,67.3983597723,134.81,76.46576,10.99418,77.2520837664,6.90576,2.01418,7.1935,69.56,8.98,70.137251158,133.39,74.29576,20.62418,77.1052316944,6.90576,2.01418,7.1935,67.39,18.61,69.9124037636,134.81
2020-05-01 20:00:00,67.54224,37.11857,77.0697244258,7.33224,2.13857,7.6377500000000005,60.21,34.98,69.6336448852,133.97,72.08224,10.09857,72.7861967647,7.33224,2.13857,7.6377500000000005,64.75,7.96,65.2374440027,135.42,74.72224,10.46857,75.4519987042,7.33224,2.13857,7.6377500000000005,67.39,8.33,67.9028791731,133.97,72.52224,21.62857,75.6787310601,7.33224,2.13857,7.6377500000000005,65.19,19.49,68.0411360869,135.42
2020-05-01 20:30:00,66.89976,37.24618,76.5692876593,6.80976,1.98618,7.0935,60.09,35.26,69.6711970616,133.34,71.44976,9.26618,72.0481109804,6.80976,1.98618,7.0935,64.64,7.28,65.0486587102,134.86,74.01976,9.62618,74.6430720955,6.80976,1.98618,7.0935,67.21,7.64,67.6428392367,133.34,71.86976,21.946180000000002,75.1458396656,6.80976,1.98618,7.0935,65.06,19.96,68.0529587895,134.86
2020-05-01 21:00:00,66.58584,37.52087,76.4296393689,6.82584,1.9908700000000001,7.11025,59.76,35.53,69.524373424,133.27,71.03584,8.89087,71.5900700786,6.82584,1.9908700000000001,7.11025,64.21,6.9,64.5796724984,134.75,73.57584,9.24087,74.1538799394,6.82584,1.9908700000000001,7.11025,66.75,7.25,67.1425721878,133.27,71.53584,22.25087,74.9164709544,6.82584,1.9908700000000001,7.11025,64.71,20.26,67.807460504,134.75
2020-05-01 21:30:00,66.24152,38.27086,76.502272496,8.71152,2.54086,9.0745,57.53,35.73,67.722476328,133.27,70.54152,9.24086,71.1442164722,8.71152,2.54086,9.0745,61.83,6.7,62.1919520517,134.68,73.02152,9.58086,73.6473710424,8.71152,2.54086,9.0745,64.31,7.04,64.694185983,133.27,71.06152,23.01086,74.6943056909,8.71152,2.54086,9.0745,62.35,20.47,65.6242592339,134.68
2020-05-01 22:00:00,63.8116,40.4988,75.5782580905,11.4816,3.3487999999999998,11.96,52.33,37.15,64.1759409748,133.76,67.8416,9.0988,68.449038357,11.4816,3.3487999999999998,11.96,56.36,5.75,56.6525559882,135.22,70.1816,9.4188,70.8108097115,11.4816,3.3487999999999998,11.96,58.7,6.07,59.0130061936,133.76,68.3316,25.1588,72.8160200505,11.4816,3.3487999999999998,11.96,56.85,21.81,60.8900533749,135.22
2020-05-01 22:30:00,61.23576,40.64918,73.4994839264,9.66576,2.8191800000000002,10.0685,51.57,37.83,63.9575937634,134.12,65.41576,8.54918,65.9720405555,9.66576,2.8191800000000002,10.0685,55.75,5.73,56.0436918841,135.55,67.76576,8.86918,68.3436945318,9.66576,2.8191800000000002,10.0685,58.1,6.05,58.4141464031,134.12,65.72576,25.20918,70.3944478198,9.66576,2.8191800000000002,10.0685,56.06,22.39,60.3658487889,135.55
2020-05-01 23:00:00,58.36472,40.97596,71.3124802443,8.69472,2.53596,9.057,49.67,38.44,62.8071850985,135.1,62.70472,7.63596,63.167949115,8.69472,2.53596,9.057,54.01,5.1,54.2502543773,136.53,65.02472,7.94596,65.5084154243,8.69472,2.53596,9.057,56.33,5.41,56.5891950817,135.1,62.75472,25.34596,67.6799273832,8.69472,2.53596,9.057,54.06,22.81,58.6752051552,136.53
2020-05-01 23:30:00,55.68,30.98875,63.7225629315,9.63,2.80875,10.03125,46.05,28.18,53.9880996146,133.87,57.5,11.93875,58.7263463155,9.63,2.80875,10.03125,47.87,9.13,48.7328821229,135.31,60.01,12.15875,61.2293663332,9.63,2.80875,10.03125,50.38,9.35,51.2402859086,133.87,59.9,14.82875,61.7081990222,9.63,2.80875,10.03125,50.27,12.02,51.6870709172,135.31
2020-05-02 00:00:00,53.25808,28.62819,60.4648356317,10.10808,2.9481900000000003,10.52925,43.15,25.68,50.2133936316,133.61,54.21808,14.39819,56.0973089743,10.10808,2.9481900000000003,10.52925,44.11,11.45,45.5718619326,135.05,56.74808,14.42819,58.5535417406,10.10808,2.9481900000000003,10.52925,46.64,11.48,48.0320726182,133.61,57.32808,12.30819,58.6344633945,10.10808,2.9481900000000003,10.52925,47.22,9.36,48.1387370005,135.05
2020-05-02 00:30:00,40.8484,25.97245,48.4061973466,0.2484,0.07245,0.25875000000000004,40.6,25.9,48.1577615759,133.95,41.7884,11.75245,43.4095664061,0.2484,0.07245,0.25875000000000004,41.54,11.68,43.1508284973,135.34,44.2484,11.79245,45.792824542299996,0.2484,0.07245,0.25875000000000004,44.0,11.72,45.5341454296,133.95,44.7884,9.55245,45.7957429852,0.2484,0.07245,0.25875000000000004,44.54,9.48,45.5376986682,135.34
2020-05-02 01:00:00,40.63768,25.90224,48.1907363795,0.24768,0.07224000000000001,0.258,40.39,25.83,47.9431016936,134.42,41.67768,12.37224,43.4752956609,0.24768,0.07224000000000001,0.258,41.43,12.3,43.2172986199,135.88,44.14768,12.42224,45.862072521900004,0.24768,0.07224000000000001,0.258,43.9,12.35,45.6040842469,134.42,44.56768,9.39224,45.5465945247,0.24768,0.07224000000000001,0.258,44.32,9.32,45.2893453254,135.88
2020-05-02 01:30:00,40.96792,25.95231,48.4963180403,0.24792000000000003,0.07231,0.25825000000000004,40.72,25.88,48.2482414187,134.61,42.00792,12.37231,43.7920015238,0.24792000000000003,0.07231,0.25825000000000004,41.76,12.3,43.5337524227,136.02,44.51792,12.42231,46.2186000098,0.24792000000000003,0.07231,0.25825000000000004,44.27,12.35,45.9603677096,134.61,44.90792,9.39231,45.8795898615,0.24792000000000003,0.07231,0.25825000000000004,44.66,9.32,45.622121827,136.02
2020-05-02 02:00:00,41.6884,26.13245,49.2019068488,0.2484,0.07245,0.25875000000000004,41.44,26.06,48.953010122,134.51,42.7084,12.08245,44.384603508,0.2484,0.07245,0.25875000000000004,42.46,12.01,44.1258620312,135.92,45.2484,12.14245,46.8492987628,0.2484,0.07245,0.25875000000000004,45.0,12.07,46.5906095689,134.51,45.6784,9.59245,46.6747396732,0.2484,0.07245,0.25875000000000004,45.43,9.52,46.4167566726,135.92
2020-05-02 02:30:00,40.4684,26.24245,48.2323292052,0.2484,0.07245,0.25875000000000004,40.22,26.17,47.9845527227,134.7,41.4484,12.33245,43.2441809445,0.2484,0.07245,0.25875000000000004,41.2,12.26,42.9854347425,136.07,43.9384,12.39245,45.6525553673,0.2484,0.07245,0.25875000000000004,43.69,12.32,45.3938156581,134.7,44.4084,9.65245,45.4453053853,0.2484,0.07245,0.25875000000000004,44.16,9.58,45.1871884498,136.07
2020-05-02 03:00:00,38.7884,27.09245,47.3132203677,0.2484,0.07245,0.25875000000000004,38.54,27.02,47.0681633379,135.05,39.6384,11.97245,41.4070321753,0.2484,0.07245,0.25875000000000004,39.39,11.9,41.1482940108,136.41,42.0784,12.03245,43.7649585806,0.2484,0.07245,0.25875000000000004,41.83,11.96,43.5062122001,135.05,42.6184,10.41245,43.8719401618,0.2484,0.07245,0.25875000000000004,42.37,10.34,43.6134440282,136.41
2020-05-02 03:30:00,38.47816,28.61238,47.9503606478,0.24816000000000002,0.07238,0.2585,38.23,28.54,47.7081177579,135.25,39.12816,10.99238,40.6429000325,0.24816000000000002,0.07238,0.2585,38.88,10.92,40.3844128347,136.62,41.54816,11.02238,42.9853749577,0.24816000000000002,0.07238,0.2585,41.3,10.95,42.7269528518,135.25,42.30816,11.88238,43.9450948008,0.24816000000000002,0.07238,0.2585,42.06,11.81,43.6866077877,136.62
2020-05-02 04:00:00,38.1384,28.73245,47.7503009159,0.2484,0.07245,0.25875000000000004,37.89,28.66,47.5083961001,135.45,38.7684,11.05245,40.313093277,0.2484,0.07245,0.25875000000000004,38.52,10.98,40.0543480786,136.76,41.1784,11.08245,42.6436551501,0.2484,0.07245,0.25875000000000004,40.93,11.01,42.3849619559,135.45,41.9484,11.96245,43.620734434,0.2484,0.07245,0.25875000000000004,41.7,11.89,43.3619891149,136.76
2020-05-02 04:30:00,37.0884,30.05245,47.7357221121,0.2484,0.07245,0.25875000000000004,36.84,29.98,47.4972209713,135.35,37.9384,10.42245,39.3439913908,0.2484,0.07245,0.25875000000000004,37.69,10.35,39.0852734415,136.67,40.3084,10.46245,41.6440868619,0.2484,0.07245,0.25875000000000004,40.06,10.39,41.3854527582,135.35,40.9284,13.00245,42.944122212,0.2484,0.07245,0.25875000000000004,40.68,12.93,42.6854459974,136.67
2020-05-02 05:00:00,34.66816,42.38238,54.7553417691,0.24816000000000002,0.07238,0.2585,34.42,42.31,54.5423917701,133.87,38.63816,3.65238,38.8104017996,0.24816000000000002,0.07238,0.2585,38.39,3.58,38.5565623468,135.25,41.01816,4.00238,41.2129651378,0.24816000000000002,0.07238,0.2585,40.77,3.93,40.958977038,133.87,39.23816,27.04238,47.6542077497,0.24816000000000002,0.07238,0.2585,38.99,26.97,47.408870478,135.25
2020-05-02 05:30:00,35.6284,42.57245,55.5139296534,0.2484,0.07245,0.25875000000000004,35.38,42.5,55.2991356171,134.08,39.7084,3.67245,39.877862525,0.2484,0.07245,0.25875000000000004,39.46,3.6,39.6238766402,135.46,42.1184,4.01245,42.3090932728,0.2484,0.07245,0.25875000000000004,41.87,3.94,42.0549699798,134.08,40.2884,27.21245,48.6176162472,0.2484,0.07245,0.25875000000000004,40.04,27.14,48.3712848703,135.46
2020-05-02 06:00:00,34.45888,42.69259,54.8641198942,0.24888000000000002,0.07259,0.25925000000000004,34.21,42.62,54.6515187346,134.29,38.49888,3.32259,38.6419896688,0.24888000000000002,0.07259,0.25925000000000004,38.25,3.25,38.3878235903,135.63,40.87888,3.66259,41.042629004,0.24888000000000002,0.07259,0.25925000000000004,40.63,3.59,40.7882948896,134.29,39.03888,27.25259,47.6102700408,0.24888000000000002,0.07259,0.25925000000000004,38.79,27.18,47.3647178816,135.63
2020-05-02 06:30:00,36.83912,42.38266,56.1552368978,0.24912,0.07266,0.2595,36.59,42.31,55.9371450827,133.62,40.97912,3.82266,41.1570286276,0.24912,0.07266,0.2595,40.73,3.75,40.9022664409,135.01,43.39912,4.17266,43.599251235,0.24912,0.07266,0.2595,43.15,4.1,43.3443479591,133.62,41.58912,27.11266,49.6462610339,0.24912,0.07266,0.2595,41.34,27.04,49.3979473258,135.01
2020-05-02 07:00:00,37.93176,41.54343,56.2554441175,0.25176000000000004,0.07343000000000001,0.26225000000000004,37.68,41.47,56.0316276758,133.04,42.09176,4.02343,42.2836167902,0.25176000000000004,0.07343000000000001,0.26225000000000004,41.84,3.95,42.0260407367,134.46,44.53176,4.38343,44.7469787501,0.25176000000000004,0.07343000000000001,0.26225000000000004,44.28,4.31,44.4892627496,133.04,42.77176,26.39343,50.2596916093,0.25176000000000004,0.07343000000000001,0.26225000000000004,42.52,26.32,50.0069275201,134.46
2020-05-02 07:30:00,39.4656,40.58455,56.6095334909,0.2556,0.07455,0.26625000000000004,39.21,40.51,56.378047146,132.68,43.7056,4.31455,43.9180465534,0.2556,0.07455,0.26625000000000004,43.45,4.24,43.6563867034,134.11,46.1956,4.68455,46.4325152028,0.2556,0.07455,0.26625000000000004,45.94,4.61,46.1707234078,132.68,44.4356,25.46455,51.2148987509,0.2556,0.07455,0.26625000000000004,44.18,25.39,50.956103658,134.11
2020-05-02 08:00:00,41.0068,39.7649,57.1209674135,0.25680000000000003,0.07490000000000001,0.2675,40.75,39.69,56.8846077599,132.68,45.4068,4.2749,45.6075898974,0.25680000000000003,0.07490000000000001,0.2675,45.15,4.2,45.3449280515,134.11,47.9768,4.6449,48.2011248235,0.25680000000000003,0.07490000000000001,0.2675,47.72,4.57,47.9383280893,132.68,46.0968,24.6249,52.261847176,0.25680000000000003,0.07490000000000001,0.2675,45.84,24.55,52.0000778846,134.11
2020-05-02 08:30:00,41.54944,39.30567,57.1952066039,0.25944,0.07567,0.27025000000000005,41.29,39.23,56.9548680975,132.68,45.98944,4.56567,46.2155161614,0.25944,0.07567,0.27025000000000005,45.73,4.49,45.9498966267,134.15,48.62944,4.9556700000000005,48.8812960125,0.25944,0.07567,0.27025000000000005,48.37,4.88,48.6155458676,132.68,46.68944,24.13567,52.558865797,0.25944,0.07567,0.27025000000000005,46.43,24.06,52.2936755258,134.15
2020-05-02 09:00:00,42.45232,38.26651,57.1535236093,0.26232,0.07651000000000001,0.27325000000000005,42.19,38.19,56.9075759456,132.33,47.03232,4.73651,47.2702194998,0.26232,0.07651000000000001,0.27325000000000005,46.77,4.66,47.0015797607,133.79,49.71232,5.12651,49.975952863,0.26232,0.07651000000000001,0.27325000000000005,49.45,5.05,49.7071926385,132.33,47.66232,23.13651,52.9810800453,0.26232,0.07651000000000001,0.27325000000000005,47.4,23.06,52.7117026855,133.79
2020-05-02 09:30:00,45.23184,25.54637,51.9474385313,0.26184,0.07637000000000001,0.27275000000000005,44.97,25.47,51.6819291436,132.96,46.79184,8.58637,47.5731230882,0.26184,0.07637000000000001,0.27275000000000005,46.53,8.51,47.3018075765,134.34,49.46184,8.62637,50.2084442655,0.26184,0.07637000000000001,0.27275000000000005,49.2,8.55,49.9373857946,132.96,49.58184,9.02637,50.3967678841,0.26184,0.07637000000000001,0.27275000000000005,49.32,8.95,50.1254915188,134.34
2020-05-02 10:00:00,45.56328,22.89679,50.9928963353,0.26328,0.07679000000000001,0.27425000000000005,45.3,22.82,50.7231939057,132.87,46.67328,9.36679,47.6039055211,0.26328,0.07679000000000001,0.27425000000000005,46.41,9.29,47.3306687043,134.09,49.36328,9.35679,50.2422425003,0.26328,0.07679000000000001,0.27425000000000005,49.1,9.28,49.9692745595,132.87,49.74328,6.65679,50.186718943,0.26328,0.07679000000000001,0.27425000000000005,49.48,6.58,49.9155967609,134.09
2020-05-02 10:30:00,46.52808,22.56819,51.7125268031,0.26808000000000004,0.07819000000000001,0.27925,46.26,22.49,51.4372209591,132.55,47.72808,9.10819,48.5893892281,0.26808000000000004,0.07819000000000001,0.27925,47.46,9.03,48.3114116954,133.92,50.46808,9.09819,51.2816162008,0.26808000000000004,0.07819000000000001,0.27925,50.2,9.02,51.0039253391,132.55,50.75808,6.37819,51.1572477071,0.26808000000000004,0.07819000000000001,0.27925,50.49,6.3,50.8815300477,133.92
2020-05-02 11:00:00,49.02592,21.81756,53.6614084441,0.26592000000000005,0.07756,0.277,48.76,21.74,53.3869384775,132.49,50.17592,8.30756,50.8590060953,0.26592000000000005,0.07756,0.277,49.91,8.23,50.5839994465,133.89,53.01592,8.27756,53.6582311766,0.26592000000000005,0.07756,0.277,52.75,8.2,53.3835414711,132.49,53.40592,5.60756,53.6995067035,0.26592000000000005,0.07756,0.277,53.14,5.53,53.426964166,133.89
2020-05-02 11:30:00,48.50856,21.94833,53.242929888,0.26856,0.07833000000000001,0.27975,48.24,21.87,52.9659749273,132.6,49.58856,8.43833,50.3013985498,0.26856,0.07833000000000001,0.27975,49.32,8.36,50.0235144707,133.98,52.39856,8.39833,53.0673255107,0.26856,0.07833000000000001,0.27975,52.13,8.32,52.7897651065,132.6,52.85856,5.70833,53.1658950518,0.26856,0.07833000000000001,0.27975,52.59,5.63,52.8905000922,133.98
2020-05-02 12:00:00,48.31784,22.88812,53.4647519343,0.26784,0.07812000000000001,0.279,48.05,22.81,53.1892714746,132.87,49.41784,8.66812,50.1722952893,0.26784,0.07812000000000001,0.279,49.15,8.59,49.8949957411,134.32,52.22784,8.65812,52.9406300775,0.26784,0.07812000000000001,0.279,51.96,8.58,52.663630714199996,132.87,52.64784,6.6481200000000005,53.0659265084,0.26784,0.07812000000000001,0.279,52.38,6.57,52.7904281096,134.32
2020-05-02 12:30:00,48.53144,22.92917,53.6753901277,0.27144,0.07917,0.28275,48.26,22.85,53.3961618471,132.81,49.49144,8.52917,50.2210053082,0.27144,0.07917,0.28275,49.22,8.45,49.9400730877,134.27,52.33144,8.50917,53.0187286396,0.27144,0.07917,0.28275,52.06,8.43,52.7381124046,132.81,52.88144,6.68917,53.302830054,0.27144,0.07917,0.28275,52.61,6.61,53.0236192654,134.27
2020-05-02 13:00:00,48.04496,22.91728,53.2308172396,0.26496000000000003,0.07728,0.276,47.78,22.84,52.9584176501,132.81,49.04496,8.52728,49.7807453299,0.26496000000000003,0.07728,0.276,48.78,8.45,49.5064733141,134.27,51.86496,8.50728,52.5580430458,0.26496000000000003,0.07728,0.276,51.6,8.43,52.2840788386,132.81,52.37496,6.65728,52.7963617307,0.26496000000000003,0.07728,0.276,52.11,6.58,52.523789848,134.27
2020-05-02 13:30:00,46.84952,23.63861,52.4753409418,0.26952000000000004,0.07861000000000001,0.28075,46.58,23.56,52.1993294976,133.09,47.81952,8.53861,48.5758618427,0.26952000000000004,0.07861000000000001,0.28075,47.55,8.46,48.296729703,134.51,50.61952,8.52861,51.3329620572,0.26952000000000004,0.07861000000000001,0.28075,50.35,8.45,51.0541379322,133.09,51.09952,7.31861,51.620955014,0.26952000000000004,0.07861000000000001,0.28075,50.83,7.24,51.3430277642,134.51
2020-05-02 14:00:00,44.85784,24.67812,51.1980020723,0.26784,0.07812000000000001,0.279,44.59,24.6,50.9257115807,133.01,45.94784,8.57812,46.7417173775,0.26784,0.07812000000000001,0.279,45.68,8.5,46.4640979682,134.48,48.69784,8.56812,49.4458522123,0.26784,0.07812000000000001,0.279,48.43,8.49,49.1685366876,133.01,48.99784,8.41812,49.7157225533,0.26784,0.07812000000000001,0.279,48.73,8.34,49.4385325429,134.48
2020-05-02 14:30:00,44.8076,24.57805,51.1057879262,0.2676,0.07805000000000001,0.27875,44.54,24.5,50.8336660098,132.75,45.9476,8.51805,46.7304945572,0.2676,0.07805000000000001,0.27875,45.68,8.44,46.4531592037,134.18,48.7476,8.51805,49.4862170868,0.2676,0.07805000000000001,0.27875,48.48,8.44,49.2091861343,132.75,48.9376,8.37805,49.6495761871,0.2676,0.07805000000000001,0.27875,48.67,8.3,49.372653362,134.18
2020-05-02 15:00:00,46.73688,24.65784,52.8426440065,0.26688,0.07784,0.278,46.47,24.58,52.5703081596,132.75,47.62688,8.55784,48.3896303354,0.26688,0.07784,0.278,47.36,8.48,48.113199852,134.18,50.48688,8.55784,51.2070471478,0.26688,0.07784,0.278,50.22,8.48,50.9309218452,132.75,50.98688,8.43784,51.6803548362,0.26688,0.07784,0.278,50.72,8.36,51.4043577919,134.18
2020-05-02 15:30:00,47.21208,25.06644,53.453782955,0.26208000000000004,0.07644000000000001,0.273,46.95,24.99,53.1864888858,132.92,48.34208,8.92644,49.1593127474,0.26208000000000004,0.07644000000000001,0.273,48.08,8.85,48.8877172713,134.39,51.23208,8.95644,52.0090745793,0.26208000000000004,0.07644000000000001,0.273,50.97,8.88,51.7377550731,132.92,51.49208,8.84644,52.2464716837,0.26208000000000004,0.07644000000000001,0.273,51.23,8.77,51.9752421832,134.39
2020-05-02 16:00:00,48.3716,25.2063,54.5451120289,0.2616,0.0763,0.2725,48.11,25.13,54.2778868417,133.13,49.3016,9.0963,50.1337255373,0.2616,0.0763,0.2725,49.04,9.02,49.8626312984,134.58,52.2316,9.1063,53.0194750846,0.2616,0.0763,0.2725,51.97,9.03,52.7486663339,133.13,52.7116,8.9663,53.4687507826,0.2616,0.0763,0.2725,52.45,8.89,53.1980695138,134.58
2020-05-02 16:30:00,50.1004,25.13595,56.0523510886,0.2604,0.07595,0.27125000000000005,49.84,25.06,55.785564441,133.01,50.9304,9.05595,51.7292554998,0.2604,0.07595,0.27125000000000005,50.67,8.98,51.4595889995,134.48,53.9004,9.08595,54.6608416287,0.2604,0.07595,0.27125000000000005,53.64,9.01,54.3914487764,133.01,54.5404,8.91595,55.2643591889,0.2604,0.07595,0.27125000000000005,54.28,8.84,54.9951270569,134.48
2020-05-02 17:00:00,52.02632,24.68476,57.5853744366,0.25632000000000005,0.07476000000000001,0.267,51.77,24.61,57.3217672442,132.55,52.77632,8.79476,53.504091023,0.25632000000000005,0.07476000000000001,0.267,52.52,8.72,53.2389782021,134.03,55.79632,8.80476,56.4867517583,0.25632000000000005,0.07476000000000001,0.267,55.54,8.73,56.2219218811,132.55,56.56632,8.57476,57.2125429202,0.25632000000000005,0.07476000000000001,0.267,56.31,8.5,56.9479244573,134.03
2020-05-02 17:30:00,54.28464,23.68427,59.2264027724,0.25464000000000003,0.07427,0.26525000000000004,54.03,23.61,58.963319106,131.77,54.90464,8.44427,55.5502042243,0.25464000000000003,0.07427,0.26525000000000004,54.65,8.37,55.2872444602,133.23,57.96464,8.44427,58.5764900465,0.25464000000000003,0.07427,0.26525000000000004,57.71,8.37,58.3138148298,131.77,58.95464,7.74427,59.4611074179,0.25464000000000003,0.07427,0.26525000000000004,58.7,7.67,59.1989771871,133.23
2020-05-02 18:00:00,55.89416,23.87413,60.7793649635,0.25416,0.07413,0.26475000000000004,55.64,23.8,60.5165233635,131.57,56.36416,8.28413,56.9696879258,0.25416,0.07413,0.26475000000000004,56.11,8.21,56.7074615902,133.07,59.44416,8.26413,60.0158645923,0.25416,0.07413,0.26475000000000004,59.19,8.19,59.7539304147,131.57,60.62416,8.02413,61.1528857697,0.25416,0.07413,0.26475000000000004,60.37,7.95,60.8912095462,133.07
2020-05-02 18:30:00,57.93296,24.19378,62.7818990239,0.25296,0.07378000000000001,0.2635,57.68,24.12,62.5200511836,131.32,58.30296,7.39378,58.7699168576,0.25296,0.07378000000000001,0.2635,58.05,7.32,58.5096991959,132.82,61.42296,7.35378,61.8616043718,0.25296,0.07378000000000001,0.2635,61.17,7.28,61.6016826069,131.32,62.80296,8.39378,63.3614025054,0.25296,0.07378000000000001,0.2635,62.55,8.32,63.100910453,132.82
2020-05-02 19:00:00,58.36032,24.89301,63.4475286939,0.25032000000000004,0.07301,0.26075000000000004,58.11,24.82,63.1886421756,131.11,58.58032,6.41301,58.9303028039,0.25032000000000004,0.07301,0.26075000000000004,58.33,6.34,58.6735417373,132.56,61.68032,6.34301,62.0056098362,0.25032000000000004,0.07301,0.26075000000000004,61.43,6.27,61.7491522209,131.11,63.24032,9.13301,63.8964000971,0.25032000000000004,0.07301,0.26075000000000004,62.99,9.06,63.6382251481,132.56
2020-05-02 19:30:00,57.64864,25.33252,62.9690579841,0.24864000000000003,0.07252,0.259,57.4,25.26,62.7122603643,130.94,57.91864,6.88252,58.3261342882,0.24864000000000003,0.07252,0.259,57.67,6.8100000000000005,58.0706896808,132.43,60.97864,6.83252,61.3602303271,0.24864000000000003,0.07252,0.259,60.73,6.76,61.1050775304,130.94,62.48864,9.65252,63.229749892,0.24864000000000003,0.07252,0.259,62.24,9.58,62.9729624522,132.43
2020-05-02 20:00:00,56.12888,25.90259,61.8174355563,0.24888000000000002,0.07259,0.25925000000000004,55.88,25.83,61.5610534348,131.2,56.42888,7.35259,56.9058791142,0.24888000000000002,0.07259,0.25925000000000004,56.18,7.28,56.649720211100004,132.65,59.38888,7.31259,59.8373883133,0.24888000000000002,0.07259,0.25925000000000004,59.14,7.24,59.5815172684,131.2,60.87888,10.17259,61.7229261892,0.24888000000000002,0.07259,0.25925000000000004,60.63,10.1,61.4654935716,132.65
2020-05-02 20:30:00,55.59792,26.21231,61.4671774516,0.24792000000000003,0.07231,0.25825000000000004,55.35,26.14,61.2121074625,131.07,55.94792,7.68231,56.4728929599,0.24792000000000003,0.07231,0.25825000000000004,55.7,7.61,56.2174536954,132.58,58.83792,7.64231,59.3321643973,0.24792000000000003,0.07231,0.25825000000000004,58.59,7.57,59.0770090644,131.07,60.31792,10.53231,61.2305563184,0.24792000000000003,0.07231,0.25825000000000004,60.07,10.46,60.9739001541,132.58
2020-05-02 21:00:00,55.91768,26.03224,61.6803409199,0.24768,0.07224000000000001,0.258,55.67,25.96,61.425324582,131.07,56.28768,7.49224,56.7841226048,0.24768,0.07224000000000001,0.258,56.04,7.42,56.5290898565,132.53,59.13768,7.44224,59.6041284812,0.24768,0.07224000000000001,0.258,58.89,7.37,59.3493807887,131.07,60.65768,10.34224,61.5330486097,0.24768,0.07224000000000001,0.258,60.41,10.27,61.2767574207,132.53
2020-05-02 21:30:00,56.5884,25.78245,62.1850604451,0.2484,0.07245,0.25875000000000004,56.34,25.71,61.9289891731,130.85,56.9484,7.26245,57.4096110644,0.2484,0.07245,0.25875000000000004,56.7,7.19,57.1540558491,132.25,59.7884,7.19245,60.2194662178,0.2484,0.07245,0.25875000000000004,59.54,7.12,59.9642059899,130.85,61.3584,10.11245,62.1861310548,0.2484,0.07245,0.25875000000000004,61.11,10.04,61.9292636804,132.25
2020-05-02 22:00:00,54.69792,26.43231,60.7497281003,0.24792000000000003,0.07231,0.25825000000000004,54.45,26.36,60.4950584759,131.39,55.07792,7.78231,55.625008948,0.24792000000000003,0.07231,0.25825000000000004,54.83,7.71,55.3694229697,132.84,57.86792,7.72231,58.3809064409,0.24792000000000003,0.07231,0.25825000000000004,57.62,7.65,58.125613115,131.39,59.36792,10.68231,60.3213202115,0.24792000000000003,0.07231,0.25825000000000004,59.12,10.61,60.064519477,132.84
2020-05-02 22:30:00,52.19816,27.42238,58.9629954484,0.24816000000000002,0.07238,0.2585,51.95,27.35,58.7096670064,132.24,52.66816,8.58238,53.3628365461,0.24816000000000002,0.07238,0.2585,52.42,8.51,53.1062755237,133.71,55.37816,8.55238,56.0346661331,0.24816000000000002,0.07238,0.2585,55.13,8.48,55.7783766347,132.24,56.74816,11.46238,57.894212307000004,0.24816000000000002,0.07238,0.2585,56.5,11.39,57.636638521,133.71
2020-05-02 23:00:00,49.93816,28.01238,57.2583029564,0.24816000000000002,0.07238,0.2585,49.69,27.94,57.0064882272,132.87,50.47816,8.89238,51.2554295568,0.24816000000000002,0.07238,0.2585,50.23,8.82,50.9984833108,134.3,53.13816,8.87238,53.8737707521,0.24816000000000002,0.07238,0.2585,52.89,8.8,53.6170877613,132.87,54.36816,11.90238,55.6557586549,0.24816000000000002,0.07238,0.2585,54.12,11.83,55.3978636772,134.3
2020-05-02 23:30:00,47.0584,28.34245,54.9343925293,0.2484,0.07245,0.25875000000000004,46.81,28.27,54.6842664758,133.36,47.6884,9.59245,48.6435873632,0.2484,0.07245,0.25875000000000004,47.44,9.52,48.3857830359,134.76,50.2884,9.58245,51.1932273115,0.2484,0.07245,0.25875000000000004,50.04,9.51,50.9356623595,133.36,51.3384,12.11245,52.7479171111,0.2484,0.07245,0.25875000000000004,51.09,12.04,52.4895199064,134.76
2020-05-03 00:00:00,44.90792,28.06231,52.9548347298,0.24792000000000003,0.07231,0.25825000000000004,44.66,27.99,52.7063155609,134.34,45.83792,11.36231,47.2251733556,0.24792000000000003,0.07231,0.25825000000000004,45.59,11.29,46.9671395765,135.82,48.39792,11.40231,49.722945746,0.24792000000000003,0.07231,0.25825000000000004,48.15,11.33,49.4650523097,134.34,49.08792,11.61231,50.4427361814,0.24792000000000003,0.07231,0.25825000000000004,48.84,11.54,50.1848303773,135.82
2020-05-03 00:30:00,49.2068,31.728650000000002,58.5492647013,6.6468,1.93865,6.92375,42.56,29.79,51.9499538017,134.57,49.9168,12.23865,51.3952476019,6.6468,1.93865,6.92375,43.27,10.3,44.479016401,136.01,52.4168,12.24865,53.8288988283,6.6468,1.93865,6.92375,45.77,10.31,46.9168306687,134.57,53.2668,15.21865,55.3981885089,6.6468,1.93865,6.92375,46.62,13.28,48.4745582755,136.01
2020-05-03 01:00:00,48.18808,31.66069,57.6583935378,6.44808,1.88069,6.71675,41.74,29.78,51.2745160874,134.84,48.94808,12.22069,50.4505678834,6.44808,1.88069,6.71675,42.5,10.34,43.7397485132,136.28,51.44808,12.24069,52.8842077313,6.44808,1.88069,6.71675,45.0,10.36,46.1771545247,134.84,52.20808,15.07069,54.3397581368,6.44808,1.88069,6.71675,45.76,13.19,47.6230374924,136.28
2020-05-03 01:30:00,48.2988,31.5259,57.6771744475,6.0888,1.7759,6.3425,42.21,29.75,51.6405518948,134.55,49.0688,12.1759,50.5568954174,6.0888,1.7759,6.3425,42.98,10.4,44.2203618257,135.97,51.5588,12.1859,52.979297997,6.0888,1.7759,6.3425,45.47,10.41,46.6464253722,134.55,52.3388,15.0159,54.4502271644,6.0888,1.7759,6.3425,46.25,13.24,48.1077966654,135.97
2020-05-03 02:00:00,48.159440000000004,31.97817,57.8094716951,6.43944,1.8781700000000001,6.70775,41.72,30.1,51.444809262,134.49,48.89944,12.59817,50.4962287667,6.43944,1.8781700000000001,6.70775,42.46,10.72,43.7923509303,135.89,51.37944,12.61817,52.9061912149,6.43944,1.8781700000000001,6.70775,44.94,10.74,46.2055321363,134.49,52.17944,15.47817,54.4267186707,6.43944,1.8781700000000001,6.70775,45.74,13.6,47.7190486074,135.89
2020-05-03 02:30:00,47.32272,32.05246,57.1559272539,6.04272,1.76246,6.2945,41.28,30.29,51.2008056577,134.68,48.09272,12.62246,49.7215869965,6.04272,1.76246,6.2945,42.05,10.86,43.4297375078,136.06,50.56272,12.65246,52.1217171422,6.04272,1.76246,6.2945,44.52,10.89,45.8325484781,134.68,51.31272,15.53246,53.6120559898,6.04272,1.76246,6.2945,45.27,13.77,47.3179226087,136.06
2020-05-03 03:00:00,46.13168,32.34924,56.3436352058,5.79168,1.68924,6.033,40.34,30.66,50.6690359095,135.03,46.90168,12.85924,48.632577972,5.79168,1.68924,6.033,41.11,11.17,42.6004812179,136.44,49.38168,12.89924,51.0386198109,5.79168,1.68924,6.033,43.59,11.21,45.0083570018,135.03,50.07168,15.72924,52.4841131105,5.79168,1.68924,6.033,44.28,14.04,46.452556442,136.44
2020-05-03 03:30:00,45.46832,32.56326,55.9261479583,5.90832,1.72326,6.1545,39.56,30.84,50.1607336469,135.22,46.25832,13.01326,48.0538979173,5.90832,1.72326,6.1545,40.35,11.29,41.8997207628,136.61,48.69832,13.05326,50.417397468,5.90832,1.72326,6.1545,42.79,11.33,44.2645795191,135.22,49.37832,15.91326,51.8791897571,5.90832,1.72326,6.1545,43.47,14.19,45.7274206576,136.61
2020-05-03 04:00:00,42.81592,46.33881,63.0911112413,6.47592,1.88881,6.74575,36.34,44.45,57.4142673906,134.13,47.02592,4.94881,47.2855989944,6.47592,1.88881,6.74575,40.55,3.06,40.6652935561,135.55,49.46592,5.25881,49.7446713132,6.47592,1.88881,6.74575,42.99,3.37,43.1218853948,134.13,47.54592,30.66881,56.5790634021,6.47592,1.88881,6.74575,41.07,28.78,50.1501076769,135.55
2020-05-03 04:30:00,42.72048,46.17014,62.9024740296,6.72048,1.96014,7.0005,36.0,44.21,57.0133677307,134.13,47.02048,5.31014,47.3193736883,6.72048,1.96014,7.0005,40.3,3.35,40.4389972675,135.55,49.44048,5.65014,49.7622863688,6.72048,1.96014,7.0005,42.72,3.69,42.879068320100004,134.13,47.44048,30.85014,56.5891357122,6.72048,1.96014,7.0005,40.72,28.89,49.9274523684,135.55
2020-05-03 05:00:00,43.684,45.74575,63.2531856831,7.254,2.11575,7.55625,36.43,43.63,56.8394387727,134.13,48.004,6.04575,48.3832110247,7.254,2.11575,7.55625,40.75,3.93,40.9390693592,135.55,50.444,6.38575,50.8465823735,7.254,2.11575,7.55625,43.19,4.27,43.4005645125,134.13,48.444,30.40575,57.1955485074,7.254,2.11575,7.55625,41.19,28.29,49.9693926319,135.55
2020-05-03 05:30:00,43.70832,46.01201,63.4627631093,7.85832,2.29201,8.18575,35.85,43.72,56.5390210386,134.4,47.97832,6.27201,48.3865404783,7.85832,2.29201,8.18575,40.12,3.98,40.3169294466,135.8,50.39832,6.63201,50.8328064882,7.85832,2.29201,8.18575,42.54,4.34,42.760813837,134.4,48.42832,30.61201,57.2922100661,7.85832,2.29201,8.18575,40.57,28.32,49.4767349367,135.8
2020-05-03 06:00:00,42.77608,46.43094,63.1318082226,8.50608,2.48094,8.8605,34.27,43.95,55.7318167657,134.63,46.93608,6.42094,47.3732421969,8.50608,2.48094,8.8605,38.43,3.94,38.6314444462,136.01,49.30608,6.76094,49.7674575868,8.50608,2.48094,8.8605,40.8,4.28,41.0238759749,134.63,47.35608,30.95094,56.5734831865,8.50608,2.48094,8.8605,38.85,28.47,48.1649602927,136.01
2020-05-03 06:30:00,43.4752,46.30735,63.5174281521,8.6652,2.52735,9.02625,34.81,43.78,55.9323207099,134.63,47.6552,6.67735,48.1207345129,8.6652,2.52735,9.02625,38.99,4.15,39.2102359085,136.01,50.0552,7.02735,50.5460848638,8.6652,2.52735,9.02625,41.39,4.5,41.6339056539,134.63,48.1052,30.80735,57.1244525669,8.6652,2.52735,9.02625,39.44,28.28,48.5311446393,136.01
2020-05-03 07:00:00,44.57264,46.01077,64.0602153646,8.88264,2.59077,9.25275,35.69,43.42,56.2056269425,134.56,48.75264,7.05077,49.2598544919,8.88264,2.59077,9.25275,39.87,4.46,40.1186801877,135.94,51.17264,7.41077,51.7064657133,8.88264,2.59077,9.25275,42.29,4.82,42.563793299,134.56,49.28264,30.49077,57.9522705385,8.88264,2.59077,9.25275,40.4,27.9,49.0975559473,135.94
2020-05-03 07:30:00,46.38128,45.49579,64.9699164396,8.59128,2.50579,8.94925,37.79,42.99,57.238310597,134.37,50.66128,7.24579,51.176818619,8.59128,2.50579,8.94925,42.07,4.74,42.3361842872,135.77,53.15128,7.6157900000000005,53.6941227972,8.59128,2.50579,8.94925,44.56,5.11,44.8520423169,134.37,51.29128,30.03579,59.4385740489,8.59128,2.50579,8.94925,42.7,27.53,50.8054219547,135.77
2020-05-03 08:00:00,48.26376,44.75193,65.8188861047,8.30376,2.42193,8.649750000000001,39.96,42.33,58.2119446506,134.06,52.62376,7.64193,53.1757389292,8.30376,2.42193,8.649750000000001,44.32,5.22,44.6263464783,135.46,55.19376,8.02193,55.7736721389,8.30376,2.42193,8.649750000000001,46.89,5.6,47.2232156889,134.06,53.31376,29.30193,60.8355168225,8.30376,2.42193,8.649750000000001,45.01,26.88,52.4255138268,135.46
2020-05-03 08:30:00,50.62064,43.26977,66.5937098371,7.37064,2.14977,7.67775,43.25,41.12,59.6776080285,133.4,55.17064,7.66977,55.7012108474,7.37064,2.14977,7.67775,47.8,5.52,48.1176724292,134.7,57.82064,8.06977,58.381055128,7.37064,2.14977,7.67775,50.45,5.92,50.7961504447,133.4,55.96064,27.97977,62.5656515867,7.37064,2.14977,7.67775,48.59,25.83,55.0288742389,134.7
2020-05-03 09:00:00,52.13968,42.23324,67.0983814365,6.79968,1.9832400000000001,7.083,45.34,40.25,60.6281955859,133.14,56.87968,6.75324,57.2791781313,6.79968,1.9832400000000001,7.083,50.08,4.77,50.3066526416,134.35,59.61968,7.14324,60.0460833111,6.79968,1.9832400000000001,7.083,52.82,5.16,53.0714424149,133.14,57.63968,27.02324,63.659941962,6.79968,1.9832400000000001,7.083,50.84,25.04,56.6719260304,134.35
2020-05-03 09:30:00,54.24608,40.27219,67.5609834354,6.31608,1.84219,6.57925,47.93,38.43,61.4341094181,132.58,59.09608,6.00219,59.4001090585,6.31608,1.84219,6.57925,52.78,4.16,52.9436870647,133.75,61.90608,6.38219,62.2341955051,6.31608,1.84219,6.57925,55.59,4.54,55.7750813536,132.58,59.95608,25.17219,65.0259231258,6.31608,1.84219,6.57925,53.64,23.33,58.4939184873,133.75
2020-05-03 10:00:00,57.10472,34.56846,66.7527338245,6.71472,1.95846,6.9945,50.39,32.61,60.0213645296,132.77,60.43472,8.06846,60.9709392108,6.71472,1.95846,6.9945,53.72,6.11,54.0663527529,133.99,63.26472,8.28846,63.805355307,6.71472,1.95846,6.9945,56.55,6.33,56.9031756583,132.77,62.44472,18.60846,65.1584057467,6.71472,1.95846,6.9945,55.73,16.65,58.1640387181,133.99
2020-05-03 10:30:00,59.21256,26.76783,64.9818742779,6.95256,2.02783,7.24225,52.26,24.74,57.8201971633,132.92,60.05256,10.84783,61.0244654074,6.95256,2.02783,7.24225,53.1,8.82,53.8275245576,134.33,62.88256,10.82783,63.8079795532,6.95256,2.02783,7.24225,55.93,8.8,56.6180616058,132.92,63.80256,10.55783,64.6701974395,6.95256,2.02783,7.24225,56.85,8.53,57.4863757772,134.33
2020-05-03 11:00:00,59.69208,26.47019,65.2978971588,7.37208,2.15019,7.67925,52.32,24.32,57.6961419854,132.75,60.58208,10.58019,61.4990149316,7.37208,2.15019,7.67925,53.21,8.43,53.873639194,134.19,63.46208,10.55019,64.3330560984,7.37208,2.15019,7.67925,56.09,8.4,56.7155014083,132.75,64.28208,10.27019,65.0973318329,7.37208,2.15019,7.67925,56.91,8.12,57.4863679493,134.19
2020-05-03 11:30:00,61.47968,25.51699,66.5647641892,7.42968,2.16699,7.73925,54.05,23.35,58.8780519379,132.36,62.31968,10.33699,63.1711633387,7.42968,2.16699,7.73925,54.89,8.17,55.49469344,133.8,65.24968,10.30699,66.0587222323,7.42968,2.16699,7.73925,57.82,8.14,58.3901704056,132.36,66.13968,9.39699,66.8038972782,7.42968,2.16699,7.73925,58.71,7.23,59.1535037001,133.8
2020-05-03 12:00:00,62.06584,24.85587,66.8579297343,7.42584,2.16587,7.73525,54.64,22.69,59.1638884794,132.11,62.84584,9.95587,63.6295446531,7.42584,2.16587,7.73525,55.42,7.79,55.9648148393,133.56,65.80584,9.90587,66.5472376479,7.42584,2.16587,7.73525,58.38,7.74,58.8908481854,132.11,66.77584,8.76587,67.348743749,7.42584,2.16587,7.73525,59.35,6.6,59.7158479802,133.56
2020-05-03 12:30:00,63.622,25.9635,68.7158076155,7.692,2.2435,8.0125,55.93,23.72,60.7519818607,131.53,64.122,8.7335,64.7140240307,7.692,2.2435,8.0125,56.43,6.49,56.8019805993,133.0,67.122,8.663499999999999,67.6787936968,7.692,2.2435,8.0125,59.43,6.42,59.7757584644,131.53,68.392,10.0535,69.1269739411,7.692,2.2435,8.0125,60.7,7.8100000000000005,61.2003766328,133.0
2020-05-03 13:00:00,64.74888,26.43759,69.9382844103,8.28888,2.41759,8.63425,56.46,24.02,61.3570859803,131.26,65.18888,7.917590000000001,65.6679397199,8.28888,2.41759,8.63425,56.9,5.5,57.1651992037,132.72,68.16888,7.80759,68.614536813,8.28888,2.41759,8.63425,59.88,5.39,60.1220966035,131.26,69.54888,10.57759,70.3486468915,8.28888,2.41759,8.63425,61.26,8.16,61.8010776605,132.72
2020-05-03 13:30:00,65.05176,26.81468,70.3616269184,8.38176,2.44468,8.731,56.67,24.37,61.6878091684,131.68,65.47176,8.11468,65.9727170048,8.38176,2.44468,8.731,57.09,5.67,57.3708724005,133.17,68.46176,8.02468,68.9304582271,8.38176,2.44468,8.731,60.08,5.58,60.338568097,131.68,69.86176,10.85468,70.6999970877,8.38176,2.44468,8.731,61.48,8.41,62.0525462814,133.17
2020-05-03 14:00:00,64.10864,26.98627,69.5570017407,7.59864,2.21627,7.91525,56.51,24.77,61.7003484593,131.92,64.46864,8.23627,64.9926279432,7.59864,2.21627,7.91525,56.87,6.02,57.1877373219,133.41,67.44864,8.15627,67.9400013112,7.59864,2.21627,7.91525,59.85,5.94,60.144044593,131.92,68.92864,10.99627,69.8002533388,7.59864,2.21627,7.91525,61.33,8.78,61.9552846818,133.41
2020-05-03 14:30:00,64.20368,26.95774,69.6335570788,7.3636800000000004,2.14774,7.6705,56.84,24.81,62.0187205608,131.92,64.43368,8.38774,64.9773291283,7.3636800000000004,2.14774,7.6705,57.07,6.24,57.4101254136,133.37,67.41368,8.30774,67.9236541644,7.3636800000000004,2.14774,7.6705,60.05,6.16,60.3651232087,131.92,69.03368,10.94774,69.8963660389,7.3636800000000004,2.14774,7.6705,61.67,8.8,62.2946939956,133.37
