Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-03 15:00:00,63.202,26.7735,68.6390057201,7.212,2.1035,7.5125,55.99,24.67,61.1840583812,132.23,63.462,8.7935,64.0683313834,7.212,2.1035,7.5125,56.25,6.69,56.6464350158,133.67,66.412,8.7135,66.981182628,7.212,2.1035,7.5125,59.2,6.61,59.5678780888,132.23,67.982,10.6935,68.8178993159,7.212,2.1035,7.5125,60.77,8.59,61.3741069181,133.67
2020-05-03 15:30:00,62.17832,27.14826,67.8466764039,6.98832,2.03826,7.2795,55.19,25.11,60.6337216407,132.12,62.48832,9.17826,63.1587728906,6.98832,2.03826,7.2795,55.5,7.14,55.9573909327,133.61,65.43832,9.12826,66.0719218356,6.98832,2.03826,7.2795,58.45,7.09,58.8784391777,132.12,66.91832,11.11826,67.8356636074,6.98832,2.03826,7.2795,59.93,9.08,60.6139530141,133.61
2020-05-03 16:00:00,62.7032,27.17135,68.3372047355,7.2732,2.12135,7.57625,55.43,25.05,60.8275217315,132.04,63.0732,9.14135,63.7321962438,7.2732,2.12135,7.57625,55.8,7.02,56.2398470837,133.46,66.0432,9.08135,66.6646471832,7.2732,2.12135,7.57625,58.77,6.96,59.1806936424,132.04,67.4432,11.15135,68.3588899344,7.2732,2.12135,7.57625,60.17,9.03,60.8438148048,133.46
2020-05-03 16:30:00,65.05616,27.15263,70.4951719614,7.10616,2.07263,7.40225,57.95,25.08,63.1443497076,131.62,65.27616,8.53263,65.831473013,7.10616,2.07263,7.40225,58.17,6.46,58.5276045982,133.11,68.28616,8.46263,68.8085441937,7.10616,2.07263,7.40225,61.18,6.39,61.512799481100004,131.62,69.94616,11.25263,70.8455148945,7.10616,2.07263,7.40225,62.84,9.18,63.5069917411,133.11
2020-05-03 17:00:00,67.63432,26.28876,72.5637660558,6.78432,1.97876,7.067,60.85,24.31,65.5263199028,131.08,67.72432,7.89876,68.1833845522,6.78432,1.97876,7.067,60.94,5.92,61.2268731849,132.53,70.79432,7.80876,71.2236791875,6.78432,1.97876,7.067,64.01,5.83,64.2749484636,131.08,72.68432,10.50876,73.4400736015,6.78432,1.97876,7.067,65.9,8.53,66.4497622268,132.53
2020-05-03 17:30:00,69.70864,25.64627,74.2766831217,6.6386400000000005,1.93627,6.91525,63.07,23.71,67.3794404845,130.59,69.71864,7.48627,70.119419578,6.6386400000000005,1.93627,6.91525,63.08,5.55,63.3236835631,132.05,72.80864,7.38627,73.182341061,6.6386400000000005,1.93627,6.91525,66.17,5.45,66.3940614814,130.59,74.85864,9.97627,75.520473686,6.6386400000000005,1.93627,6.91525,68.22,8.04,68.6921392883,132.05
2020-05-03 18:00:00,68.27424,37.72832,78.0051150733,6.23424,1.81832,6.494,62.04,35.91,71.683259552,132.95,71.70424,9.35832,72.3123515535,6.23424,1.81832,6.494,65.47,7.54,65.902750322,134.49,74.36424,9.55832,74.976007309,6.23424,1.81832,6.494,68.13,7.74,68.5682470244,132.95,73.35424,22.46832,76.7181199561,6.23424,1.81832,6.494,67.12,20.65,70.2247598785,134.49
2020-05-03 18:30:00,66.96496,39.67353,77.8350489848,6.11496,1.78353,6.36975,60.85,37.89,71.6824567101,133.09,70.83496,9.08353,71.414998953,6.11496,1.78353,6.36975,64.72,7.3,65.1303953619,134.68,73.44496,9.43353,74.048319614,6.11496,1.78353,6.36975,67.33,7.65,67.7632009279,133.09,71.96496,24.52353,76.0286721669,6.11496,1.78353,6.36975,65.85,22.74,69.6658460079,134.68
2020-05-03 19:00:00,65.17432,39.86251,76.3983749236,5.9743200000000005,1.7425100000000002,6.22325,59.2,38.12,70.4114649755,133.52,69.17432,7.92251,69.6265230509,5.9743200000000005,1.7425100000000002,6.22325,63.2,6.18,63.5014362042,135.09,71.73432,8.26251,72.2085987772,5.9743200000000005,1.7425100000000002,6.22325,65.76,6.52,66.0824333692,133.52,70.09432,24.63251,74.2965291596,5.9743200000000005,1.7425100000000002,6.22325,64.12,22.89,68.0832321501,135.09
2020-05-03 19:30:00,63.3036,40.09855,74.9349016484,6.0636,1.76855,6.31625,57.24,38.33,68.8883625876,133.65,67.3936,7.11855,67.7685109403,6.0636,1.76855,6.31625,61.33,5.35,61.5629060393,135.19,69.9036,7.43855,70.2982597157,6.0636,1.76855,6.31625,63.84,5.67,64.0912981613,133.65,68.1136,24.82855,72.4977199646,6.0636,1.76855,6.31625,62.05,23.06,66.1964205981,135.19
2020-05-03 20:00:00,61.88344,41.24642,74.3695321288,6.43344,1.87642,6.7015,55.45,39.37,68.0051424526,133.87,65.90344,6.80642,66.2539867257,6.43344,1.87642,6.7015,59.47,4.93,59.6739960117,135.44,68.37344,7.11642,68.7427867565,6.43344,1.87642,6.7015,61.94,5.24,62.1612515962,133.87,66.60344,25.98642,71.4934419667,6.43344,1.87642,6.7015,60.17,24.11,64.8206834274,135.44
2020-05-03 20:30:00,61.4844,41.11295,73.9635457578,6.0444,1.76295,6.29625,55.44,39.35,67.985410935,133.73,65.5144,6.88295,65.8749695109,6.0444,1.76295,6.29625,59.47,5.12,59.6899932987,135.26,67.9744,7.20295,68.354967223,6.0444,1.76295,6.29625,61.93,5.44,62.168468696,133.73,66.1844,25.83295,71.0472807999,6.0444,1.76295,6.29625,60.14,24.07,64.7779630739,135.26
2020-05-03 21:00:00,61.1504,41.2372,73.7555291758,6.4704,1.8872,6.74,54.68,39.35,67.3670906304,133.94,65.2104,6.7772,65.5616252697,6.4704,1.8872,6.74,58.74,4.89,58.9431904464,135.53,67.6204,7.0872,67.9907854051,6.4704,1.8872,6.74,61.15,5.2,61.3706974052,133.94,65.8004,25.9372,70.7278656825,6.4704,1.8872,6.74,59.33,24.05,64.0191486979,135.53
2020-05-03 21:30:00,61.16896,41.22928,73.7664910159,7.36896,2.14928,7.676,53.8,39.08,66.495762271,133.94,65.17896,7.71928,65.6344734907,7.36896,2.14928,7.676,57.81,5.57,58.0777151754,135.4,67.54896,8.02928,68.0244906956,7.36896,2.14928,7.676,60.18,5.88,60.4665758911,133.94,65.78896,25.87928,70.6959998246,7.36896,2.14928,7.676,58.42,23.73,63.0556048262,135.4
2020-05-03 22:00:00,58.7236,42.0123,72.2045327403,7.6536,2.2323,7.9725,51.07,39.78,64.7347920364,134.39,62.7236,6.9823,63.1110331895,7.6536,2.2323,7.9725,55.07,4.75,55.2744733127,135.87,65.0636,7.2923,65.470983529,7.6536,2.2323,7.9725,57.41,5.06,57.6325576389,134.39,63.2036,26.5923,68.5700041727,7.6536,2.2323,7.9725,55.55,24.36,60.6565091313,135.87
2020-05-03 22:30:00,56.286,41.99675,70.2270660541,7.566,2.20675,7.88125,48.72,39.79,62.9037558497,135.01,60.406,6.09675,60.7128915187,7.566,2.20675,7.88125,52.84,3.89,52.9829944416,136.5,62.776,6.38675,63.1000534989,7.566,2.20675,7.88125,55.21,4.18,55.3680097168,135.01,60.626,26.42675,66.135353568,7.566,2.20675,7.88125,53.06,24.22,58.3264262577,136.5
2020-05-03 23:00:00,53.7492,34.89185,64.0813365736,7.5492,2.20185,7.86375,46.2,32.69,56.5957251036,134.46,56.3692,9.29185,57.1298974711,7.5492,2.20185,7.86375,48.82,7.09,49.3321446929,135.94,58.8792,9.66185,59.6666702445,7.5492,2.20185,7.86375,51.33,7.46,51.8692635382,134.46,57.9892,18.91185,60.9951259287,7.5492,2.20185,7.86375,50.44,16.71,53.1358419525,135.94
2020-05-03 23:30:00,51.60776,28.49893,58.9537946477,7.36776,2.14893,7.67475,44.24,26.35,51.4927189028,133.73,52.52776,14.07893,54.3818153482,7.36776,2.14893,7.67475,45.16,11.93,46.7092121535,135.19,55.20776,14.13893,56.9895262813,7.36776,2.14893,7.67475,47.84,11.99,49.3196279386,133.73,55.72776,12.14893,57.0366525557,7.36776,2.14893,7.67475,48.36,10.0,49.3830902233,135.19
2020-05-04 00:00:00,49.26616,28.79888,57.0660144955,6.956160000000001,2.02888,7.246,42.31,26.77,50.0676442426,134.56,50.32616,14.67888,52.4232000015,6.956160000000001,2.02888,7.246,43.37,12.65,45.1772000018,136.05,52.92616,14.75888,54.945454327,6.956160000000001,2.02888,7.246,45.97,12.73,47.7000398323,134.56,53.32616,12.24888,54.7148462631,6.956160000000001,2.02888,7.246,46.37,10.22,47.4828948149,136.05
2020-05-04 00:30:00,47.60984,29.81912,56.1771909444,6.81984,1.9891200000000002,7.104,40.79,27.83,49.3794795436,134.92,48.61984,14.15912,50.6396042718,6.81984,1.9891200000000002,7.104,41.8,12.17,43.5356049688,136.35,51.16984,14.22912,53.1113959673,6.81984,1.9891200000000002,7.104,44.35,12.24,46.0080438619,134.92,51.57984,13.17912,53.2369148092,6.81984,1.9891200000000002,7.104,44.76,11.19,46.1375519507,136.35
2020-05-04 01:00:00,46.73296,30.30003,55.6961521863,6.58296,1.9200300000000001,6.8572500000000005,40.15,28.38,49.1675390883,135.21,47.67296,13.78003,49.6245941239,6.58296,1.9200300000000001,6.8572500000000005,41.09,11.86,42.7673672325,136.61,50.21296,13.84003,52.0853893368,6.58296,1.9200300000000001,6.8572500000000005,43.63,11.92,45.2290094961,135.21,50.67296,13.59003,52.4636806807,6.58296,1.9200300000000001,6.8572500000000005,44.09,11.67,45.6082996833,136.61
2020-05-04 01:30:00,47.5976,30.6293,56.6011090373,6.4776,1.8893,6.7475000000000005,41.12,28.74,50.1681372985,134.71,48.4576,13.2293,50.2310001518,6.4776,1.8893,6.7475000000000005,41.98,11.34,43.4846639633,136.14,50.9876,13.2693,52.6859533106,6.4776,1.8893,6.7475000000000005,44.51,11.38,45.9417511638,134.71,51.5876,14.0593,53.469097526,6.4776,1.8893,6.7475000000000005,45.11,12.17,46.7228102751,136.14
2020-05-04 02:00:00,48.71632,30.29476,57.3676940255,6.01632,1.75476,6.267,42.7,28.54,51.3597274136,134.47,49.59632,12.94476,51.2577971532,6.01632,1.75476,6.267,43.58,11.19,44.9936940026,135.88,52.21632,12.99476,53.8089942463,6.01632,1.75476,6.267,46.2,11.24,47.5476350621,134.47,52.78632,13.80476,54.5615888497,6.01632,1.75476,6.267,46.77,12.05,48.2973643173,135.88
2020-05-04 02:30:00,48.48616,30.47513,57.268152232,5.84616,1.70513,6.08975,42.64,28.77,51.4381424626,134.54,49.38616,13.11513,51.0979396303,5.84616,1.70513,6.08975,43.54,11.41,45.0102177289,135.99,51.96616,13.16513,53.6078579414,5.84616,1.70513,6.08975,46.12,11.46,47.5224788916,134.54,52.54616,13.98513,54.3753877399,5.84616,1.70513,6.08975,46.7,12.28,48.2875594745,135.99
2020-05-04 03:00:00,47.8844,30.7367,56.9004436736,5.9544,1.7367,6.2025,41.93,29.0,50.9816133523,134.7,48.7944,13.2967,50.5736660946,5.9544,1.7367,6.2025,42.84,11.56,44.3722796349,136.16,51.3844,13.3567,53.0919767785,5.9544,1.7367,6.2025,45.43,11.62,46.8925292557,134.7,51.9244,14.2067,53.8328305056,5.9544,1.7367,6.2025,45.97,12.47,47.6313111304,136.16
2020-05-04 03:30:00,47.23464,30.71177,56.3411397867,6.31464,1.84177,6.57775,40.92,28.87,50.0791703206,134.52,48.14464,13.30177,49.9484078411,6.31464,1.84177,6.57775,41.83,11.46,43.3714249247,135.94,50.68464,13.36177,52.4163107197,6.31464,1.84177,6.57775,44.37,11.52,45.8411092798,134.52,51.20464,14.20177,53.1376084206,6.31464,1.84177,6.57775,44.89,12.36,46.5605165349,135.94
2020-05-04 04:00:00,46.83664,30.92402,56.1245566526,7.07664,2.06402,7.3715,39.76,28.86,49.1300030531,134.52,47.71664,13.54402,49.6015948398,7.07664,2.06402,7.3715,40.64,11.48,42.2303208607,135.91,50.23664,13.59402,52.043418203,7.07664,2.06402,7.3715,43.16,11.53,44.6735548171,134.52,50.73664,14.43402,52.7498585008,7.07664,2.06402,7.3715,43.66,12.37,45.3785466933,135.91
2020-05-04 04:30:00,45.94656,31.42358,55.6644209154,7.24656,2.11358,7.5485,38.7,29.31,48.5465354068,134.73,46.81656,13.96358,48.8545991351,7.24656,2.11358,7.5485,39.57,11.85,41.3062634476,136.15,49.28656,14.03358,51.2455497019,7.24656,2.11358,7.5485,42.04,11.92,43.6972310336,134.73,49.78656,14.89358,51.9665304003,7.24656,2.11358,7.5485,42.54,12.78,44.4182394969,136.15
2020-05-04 05:00:00,45.56072,31.39521,55.3302667431,6.84072,1.9952100000000002,7.12575,38.72,29.4,48.616853045,134.73,46.43072,13.92521,48.4739438592,6.84072,1.9952100000000002,7.12575,39.59,11.93,41.3484340695,136.15,48.91072,13.98521,50.8708622854,6.84072,1.9952100000000002,7.12575,42.07,11.99,43.7452283112,134.73,49.41072,14.86521,51.5983887274,6.84072,1.9952100000000002,7.12575,42.57,12.87,44.4729333415,136.15
2020-05-04 05:30:00,45.82976,31.31743,55.5080924142,7.01976,2.04743,7.31225,38.81,29.27,48.6101738322,134.8,46.68976,13.86743,48.7056393415,7.01976,2.04743,7.31225,39.67,11.82,41.3934934501,136.23,49.14976,13.92743,51.0849509588,7.01976,2.04743,7.31225,42.13,11.88,43.7729516939,134.8,49.67976,14.767430000000001,51.8281346612,7.01976,2.04743,7.31225,42.66,12.72,44.5159971246,136.23
2020-05-04 06:00:00,46.33336,31.06973,55.7862740391,6.99336,2.03973,7.28475,39.34,29.03,48.8914767623,134.67,47.14336,13.65973,49.082426751,6.99336,2.03973,7.28475,40.15,11.62,41.7976901276,136.05,49.63336,13.70973,51.4920102692,6.99336,2.03973,7.28475,42.64,11.67,44.2081270809,134.67,50.21336,14.52973,52.273268277,6.99336,2.03973,7.28475,43.22,12.49,44.988537429,136.05
2020-05-04 06:30:00,50.1736,29.73105,58.3208836615,6.9636,2.03105,7.25375,43.21,27.7,51.3263489837,133.37,50.8936,11.61105,52.2012931168,6.9636,2.03105,7.25375,43.93,9.58,44.9624432165,134.78,53.4536,11.61105,54.7001264629,6.9636,2.03105,7.25375,46.49,9.58,47.4667936562,133.37,54.2436,13.47105,55.891299225,6.9636,2.03105,7.25375,47.28,11.44,48.6443419115,134.78
2020-05-04 07:00:00,53.19096,28.88653,60.5285869748,6.81096,1.9865300000000001,7.09475,46.38,26.9,53.6163631739,133.15,53.86096,10.11653,54.8028027692,6.81096,1.9865300000000001,7.09475,47.05,8.13,47.7472449467,134.55,56.49096,10.07653,57.3826194815,6.81096,1.9865300000000001,7.09475,49.68,8.09,50.3343868543,133.15,57.47096,12.65653,58.8481010311,6.81096,1.9865300000000001,7.09475,50.66,10.67,51.7714641477,134.55
2020-05-04 07:30:00,57.18296,26.73128,63.1225177318,7.03296,2.05128,7.326,50.15,24.68,55.8938717571,132.42,57.94296,9.70128,58.7494803994,7.03296,2.05128,7.326,50.91,7.65,51.4815559205,133.86,60.70296,9.65128,61.4654094463,7.03296,2.05128,7.326,53.67,7.6,54.2054323846,132.42,61.63296,10.64128,62.5448526931,7.03296,2.05128,7.326,54.6,8.59,55.2715849239,133.86
2020-05-04 08:00:00,60.40888,25.17509,65.4447701452,6.90888,2.01509,7.19675,53.5,23.16,58.297818141,131.67,61.11888,8.13509,61.6579044548,6.90888,2.01509,7.19675,54.21,6.12,54.5543627953,133.06,63.93888,8.03509,64.4417802901,6.90888,2.01509,7.19675,57.03,6.02,57.346850829,131.67,65.05888,9.19509,65.7054605567,6.90888,2.01509,7.19675,58.15,7.18,58.591594107,133.06
2020-05-04 08:30:00,64.15576,25.33668,68.9775970486,7.08576,2.06668,7.381,57.07,23.27,61.6317921206,131.82,65.36576,8.96668,65.9779048667,7.08576,2.06668,7.381,58.28,6.9,58.6870377511,133.18,67.56576,9.32668,68.2064431282,7.08576,2.06668,7.381,60.48,7.26,60.91418554,131.82,68.59576,9.35668,69.2309594806,7.08576,2.06668,7.381,61.51,7.29,61.9404891811,133.18
2020-05-04 09:00:00,66.63424,26.76207,71.8075924333,7.82424,2.28207,8.15025,58.81,24.48,63.7015423675,132.79,68.37424,12.24207,69.4615359279,7.82424,2.28207,8.15025,60.55,9.96,61.363703441,134.23,69.77424,12.02207,70.8023639059,7.82424,2.28207,8.15025,61.95,9.74,62.7110046164,132.79,70.74424,10.94207,71.5854481655,7.82424,2.28207,8.15025,62.92,8.66,63.5131639898,134.23
2020-05-04 09:30:00,68.16312,26.53091,73.1443785507,8.64312,2.52091,9.00325,59.52,24.01,64.1802968208,132.48,69.82312,13.27091,71.0730971519,8.64312,2.52091,9.00325,61.18,10.75,62.1172673256,133.92,71.22312,11.38091,72.1266797722,8.64312,2.52091,9.00325,62.58,8.86,63.2040821466,132.48,72.29312,10.76091,73.0896188481,8.64312,2.52091,9.00325,63.65,8.24,64.1811506597,133.92
2020-05-04 10:00:00,69.3676,26.4643,74.2443472882,8.7576,2.5543,9.1225,60.61,23.91,65.1556613043,132.31,70.9876,13.6143,72.2813151392,8.7576,2.5543,9.1225,62.23,11.06,63.2051936157,133.78,72.3976,11.0343,73.2336552567,8.7576,2.5543,9.1225,63.64,8.48,64.2024921635,132.31,73.5376,10.7343,74.3169146981,8.7576,2.5543,9.1225,64.78,8.18,65.2944163003,133.78
2020-05-04 10:30:00,70.07944,26.20067,74.8171305194,9.49944,2.77067,9.89525,60.58,23.43,64.9530699813,132.11,71.70944,14.25067,73.1117321677,9.49944,2.77067,9.89525,62.21,11.48,63.2603706913,133.57,73.07944,10.79067,73.8718018581,9.49944,2.77067,9.89525,63.58,8.02,64.0838263527,132.11,74.24944,10.49067,74.9868888364,9.49944,2.77067,9.89525,64.75,7.72,65.2085952923,133.57
2020-05-04 11:00:00,70.8572,24.23335,74.8865678481,9.0972,2.65335,9.47625,61.76,21.58,65.4216630788,132.18,72.3572,14.05335,73.7093008925,9.0972,2.65335,9.47625,63.26,11.4,64.27898256820001,133.6,73.7472,10.78335,74.5314037508,9.0972,2.65335,9.47625,64.65,8.13,65.1591850778,132.18,74.9472,10.80335,75.7218274942,9.0972,2.65335,9.47625,65.85,8.15,66.3524302494,133.6
2020-05-04 11:30:00,29.1448,5.41765,29.644060089,8.9748,2.6176500000000003,9.34875,20.17,2.8,20.363420636,132.43,83.1848,9.08765,83.679724746,8.9748,2.6176500000000003,9.34875,74.21,6.47,74.4915095833,133.94,79.6648,14.10765,80.9043024045,8.9748,2.6176500000000003,9.34875,70.69,11.49,71.6177087039,132.43,102.3948,19.28765,104.1955301803,8.9748,2.6176500000000003,9.34875,93.42,16.67,94.8956548004,133.94
2020-05-04 12:00:00,106.43896,15.48678,107.559716254,9.10896,2.65678,9.4885,97.33,12.83,98.1719807277,132.16,68.38896,8.32678,68.8940136373,9.10896,2.65678,9.4885,59.28,5.67,59.5505440781,133.94,9.10896,2.65678,9.4885,9.10896,2.65678,9.4885,0.0,0.0,0.0,132.16,110.44896,19.85678,112.2197151888,9.10896,2.65678,9.4885,101.34,17.2,102.7892776509,133.94
2020-05-04 12:30:00,106.90488,15.85059,108.0735609257,9.46488,2.76059,9.85925,97.44,13.09,98.3153177282,132.08,69.15488,8.34059,69.6560325411,9.46488,2.76059,9.85925,59.69,5.58,59.950250208,133.86,9.46488,2.76059,9.85925,9.46488,2.76059,9.85925,0.0,0.0,0.0,132.08,110.92488,20.21059,112.7510396899,9.46488,2.76059,9.85925,101.46,17.45,102.9496677994,133.86
2020-05-04 13:00:00,105.68656,16.38358,106.9489161154,9.88656,2.8835800000000003,10.2985,95.8,13.5,96.7465244854,132.23,68.90656,8.08358,69.3790910624,9.88656,2.8835800000000003,10.2985,59.02,5.2,59.2486320517,133.99,9.88656,2.8835800000000003,10.2985,9.88656,2.8835800000000003,10.2985,0.0,0.0,0.0,132.23,109.65656,20.76358,111.6050509854,9.88656,2.8835800000000003,10.2985,99.77,17.88,101.3594953618,133.99
2020-05-04 13:30:00,102.89632,17.35726,104.3500222532,10.27632,2.99726,10.7045,92.62,14.36,93.7265917443,132.89,67.22632,7.59726,67.6542419975,10.27632,2.99726,10.7045,56.95,4.6,57.1354749696,134.63,10.27632,2.99726,10.7045,10.27632,2.99726,10.7045,0.0,0.0,0.0,132.89,106.75632,21.77726,108.9548572256,10.27632,2.99726,10.7045,96.48,18.78,98.2907869538,134.63
2020-05-04 14:00:00,99.06408,19.13744,100.8956567747,10.41408,3.03744,10.848,88.65,16.1,90.1001248612,133.49,64.82408,8.10744,65.3291047788,10.41408,3.03744,10.848,54.41,5.07,54.6457043142,134.99,10.41408,3.03744,10.848,10.41408,3.03744,10.848,0.0,0.0,0.0,133.49,102.81408,23.63744,105.4962729958,10.41408,3.03744,10.848,92.4,20.6,94.6684741611,134.99
2020-05-04 14:30:00,96.2996,21.42905,98.6550411488,10.4196,3.03905,10.85375,85.88,18.39,87.8269121625,134.02,63.4896,10.27905,64.3163134598,10.4196,3.03905,10.85375,53.07,7.24,53.5615767132,135.06,10.4196,3.03905,10.85375,10.4196,3.03905,10.85375,0.0,0.0,0.0,134.02,99.9596,25.98905,103.2828754057,10.4196,3.03905,10.85375,89.54,22.95,92.434377263,135.06
2020-05-04 15:00:00,92.7932,21.6126,95.276872561,11.3232,3.3026,11.795,81.47,18.31,83.5021975759,134.4,62.0632,7.0626,62.4637583964,11.3232,3.3026,11.795,50.74,3.76,50.8791234201,135.81,11.3232,3.3026,11.795,11.3232,3.3026,11.795,0.0,0.0,0.0,134.4,96.3532,26.1726,99.8445999591,11.3232,3.3026,11.795,85.03,22.87,88.0519040112,135.81
2020-05-04 15:30:00,89.78552,21.07786,92.2264375537,13.05552,3.80786,13.5995,76.73,17.27,78.6495123952,134.56,62.17552,6.15786,62.4797129239,13.05552,3.80786,13.5995,49.12,2.35,49.176182243,136.19,13.05552,3.80786,13.5995,13.05552,3.80786,13.5995,0.0,0.0,0.0,134.56,93.19552,25.58786,96.6444179839,13.05552,3.80786,13.5995,80.14,21.78,83.0469024106,136.19
2020-05-04 16:00:00,89.3328,22.4279,92.105156502,12.9528,3.7779,13.4925,76.38,18.65,78.6239588166,135.0,61.9728,6.8079,62.3456128549,12.9528,3.7779,13.4925,49.02,3.03,49.1135551554,136.36,12.9528,3.7779,13.4925,12.9528,3.7779,13.4925,0.0,0.0,0.0,135.0,92.7428,27.0079,96.5953084484,12.9528,3.7779,13.4925,79.79,23.23,83.1028098201,136.36
2020-05-04 16:30:00,89.79408,22.85494,92.6570293364,13.59408,3.9649400000000004,14.1605,76.2,18.89,78.5065099212,135.2,61.80408,5.04494,62.0096421877,13.59408,3.9649400000000004,14.1605,48.21,1.08,48.2220955579,136.74,13.59408,3.9649400000000004,14.1605,13.59408,3.9649400000000004,14.1605,0.0,0.0,0.0,135.2,93.19408,27.45494,97.1540543542,13.59408,3.9649400000000004,14.1605,79.6,23.49,82.9936148146,136.74
2020-05-04 17:00:00,91.91208,23.08519,94.7668531041,14.69208,4.28519,15.30425,77.22,18.8,79.475583672,134.99,63.58208,5.45519,63.8156720176,14.69208,4.28519,15.30425,48.89,1.17,48.9039977916,136.48,14.69208,4.28519,15.30425,14.69208,4.28519,15.30425,0.0,0.0,0.0,134.99,95.35208,27.66519,99.2843487064,14.69208,4.28519,15.30425,80.66,23.38,83.9801166944,136.48
2020-05-04 17:30:00,94.15904,24.767220000000002,97.3619022013,16.37904,4.77722,17.0615,77.78,19.99,80.3077113358,134.93,65.91904,6.77722,66.266511493,16.37904,4.77722,17.0615,49.54,2.0,49.5803549806,136.31,16.37904,4.77722,17.0615,16.37904,4.77722,17.0615,0.0,0.0,0.0,134.93,97.58904,29.39722,101.9206420302,16.37904,4.77722,17.0615,81.21,24.62,84.8599345981,136.31
2020-05-04 18:00:00,94.03368,24.88274,97.2701584467,18.52368,5.40274,19.2955,75.51,19.48,77.9822447741,134.6,67.06368,5.90274,67.3229493906,18.52368,5.40274,19.2955,48.54,0.5,48.5425751274,136.16,18.52368,5.40274,19.2955,18.52368,5.40274,19.2955,0.0,0.0,0.0,134.6,97.42368,29.46274,101.7812677905,18.52368,5.40274,19.2955,78.9,24.06,82.4869298738,136.16
2020-05-04 18:30:00,94.41392,25.10281,97.6941111821,18.28392,5.33281,19.04575,76.13,19.77,78.655132064,134.34,67.16392,5.38281,67.3792756956,18.28392,5.33281,19.04575,48.88,0.05,48.8800255728,136.0,18.28392,5.33281,19.04575,18.28392,5.33281,19.04575,0.0,0.0,0.0,134.34,97.81392,29.67281,102.2156475255,18.28392,5.33281,19.04575,79.53,24.34,83.1712480368,136.0
2020-05-04 19:00:00,92.47536,25.58073,95.9482462292,18.34536,5.35073,19.10975,74.13,20.23,76.8408081686,134.42,66.24536,5.6807300000000005,66.488483325,18.34536,5.35073,19.10975,47.9,0.33,47.9011367297,136.0,18.34536,5.35073,19.10975,18.34536,5.35073,19.10975,0.0,0.0,0.0,134.42,95.80536,30.17073,100.4437153508,18.34536,5.35073,19.10975,77.46,24.82,81.3393139878,136.0
2020-05-04 19:30:00,90.95032,25.29301,94.4017852742,18.73032,5.46301,19.51075,72.22,19.83,74.8929723005,134.15,65.57032,5.8030100000000004,65.826603968,18.73032,5.46301,19.51075,46.84,0.34,46.8412339718,135.76,18.73032,5.46301,19.51075,18.73032,5.46301,19.51075,0.0,0.0,0.0,134.15,94.23032,29.83301,98.8400814091,18.73032,5.46301,19.51075,75.5,24.37,79.3356596998,135.76
2020-05-04 20:00:00,88.50728,26.28754,92.3286162154,19.87728,5.79754,20.7055,68.63,20.49,71.623438901,133.74,64.85728,6.84754,65.2177550445,19.87728,5.79754,20.7055,44.98,1.05,44.9922537777,135.32,19.87728,5.79754,20.7055,19.87728,5.79754,20.7055,0.0,0.0,0.0,133.74,91.66728,30.82754,96.7120853102,19.87728,5.79754,20.7055,71.79,25.03,76.028317093,135.32
2020-05-04 20:30:00,89.10584,25.62087,92.7161242809,19.54584,5.70087,20.36025,69.56,19.92,72.3560640168,132.98,64.98584,6.41087,65.3012913706,19.54584,5.70087,20.36025,45.44,0.71,45.4455465365,134.53,19.54584,5.70087,20.36025,19.54584,5.70087,20.36025,0.0,0.0,0.0,132.98,92.26584,30.12087,97.0579828786,19.54584,5.70087,20.36025,72.72,24.42,76.7107215453,134.53
2020-05-04 21:00:00,88.4976,26.0493,92.2517817511,18.7176,5.4593,19.4975,69.78,20.59,72.7543572578,132.98,64.5076,6.4193,64.8262128329,18.7176,5.4593,19.4975,45.79,0.96,45.800062227,134.48,18.7176,5.4593,19.4975,18.7176,5.4593,19.4975,0.0,0.0,0.0,132.98,91.6776,30.5593,96.6367070954,18.7176,5.4593,19.4975,72.96,25.1,77.1567987931,134.48
2020-05-04 21:30:00,89.05176,27.11218,93.0875193753,18.52176,5.40218,19.2935,70.53,21.71,73.7956977066,133.2,65.09176,6.43218,65.4087926769,18.52176,5.40218,19.2935,46.57,1.03,46.5813889874,134.53,18.52176,5.40218,19.2935,18.52176,5.40218,19.2935,0.0,0.0,0.0,133.2,92.27176,31.68218,97.5594086854,18.52176,5.40218,19.2935,73.75,26.28,78.2924064006,134.53
2020-05-04 22:00:00,89.50864,27.13502,93.5313099718,18.42864,5.37502,19.1965,71.08,21.76,74.3361554023,134.4,64.17864,6.78502,64.5363024092,18.42864,5.37502,19.1965,45.75,1.4100000000000001,45.7717227117,135.9,18.42864,5.37502,19.1965,18.42864,5.37502,19.1965,0.0,0.0,0.0,134.4,92.74864,31.755020000000002,98.0341344484,18.42864,5.37502,19.1965,74.32,26.38,78.8629621559,135.9
2020-05-04 22:30:00,88.56104,26.70447,92.4996568851,15.34104,4.47447,15.98025,73.22,22.23,76.5202019077,134.88,60.35104,6.22447,60.6711797797,15.34104,4.47447,15.98025,45.01,1.75,45.0440073706,136.36,15.34104,4.47447,15.98025,15.34104,4.47447,15.98025,0.0,0.0,0.0,134.88,91.85104,31.39447,97.0681528394,15.34104,4.47447,15.98025,76.51,26.92,81.1077462392,136.36
2020-05-04 23:00:00,83.20584,38.66087,91.748976448,15.70584,4.58087,16.36025,67.5,34.08,75.6154508021,133.37,58.37584,9.42087,59.1311380515,15.70584,4.58087,16.36025,42.67,4.84,42.9436200151,136.31,15.70584,4.58087,16.36025,15.70584,4.58087,16.36025,0.0,0.0,0.0,133.37,88.11584,26.33087,91.9658413427,15.70584,4.58087,16.36025,72.41,21.75,75.6060222469,136.31
2020-05-04 23:30:00,77.33944,37.69192,86.0352823718,17.86944,5.21192,18.614,59.47,32.48,67.7615768707,133.37,55.76944,9.16192,56.5169993542,17.86944,5.21192,18.614,37.9,3.95,38.1052817861,133.88,17.86944,5.21192,18.614,17.86944,5.21192,18.614,0.0,0.0,0.0,133.37,82.21944,21.76192,85.0506759291,17.86944,5.21192,18.614,64.35,16.55,66.4441494791,133.88
2020-05-05 00:00:00,72.31264,39.17327,82.2414918777,18.42264,5.37327,19.19025,53.89,33.8,63.6126724796,134.27,53.49264,9.91327,54.4034507753,18.42264,5.37327,19.19025,35.07,4.54,35.362642718000004,134.7,18.42264,5.37327,19.19025,18.42264,5.37327,19.19025,0.0,0.0,0.0,134.27,76.90264,23.05327,80.283680139,18.42264,5.37327,19.19025,58.48,17.68,61.094130651,134.7
2020-05-05 00:30:00,69.29776,40.64393,80.3374668935,18.04776,5.26393,18.79975,51.25,35.38,62.2760539855,135.01,51.51776,9.07393,52.3107618092,18.04776,5.26393,18.79975,33.47,3.81,33.6861544258,135.19,18.04776,5.26393,18.79975,18.04776,5.26393,18.79975,0.0,0.0,0.0,135.01,73.75776,24.36393,77.6775916546,18.04776,5.26393,18.79975,55.71,19.1,58.8932432457,135.19
2020-05-05 01:00:00,68.69928,40.38354,79.6895311534,16.46928,4.80354,17.1555,52.23,35.58,63.1973836484,135.01,49.71928,9.19354,50.5621200253,16.46928,4.80354,17.1555,33.25,4.39,33.5385539342,135.3,16.46928,4.80354,17.1555,16.46928,4.80354,17.1555,0.0,0.0,0.0,135.01,73.20928,24.12354,77.0814106011,16.46928,4.80354,17.1555,56.74,19.32,59.9390523782,135.3
2020-05-05 01:30:00,68.97,41.5725,80.5303275558,16.5,4.8125,17.1875,52.47,36.76,64.0655796821,133.38,50.53,7.6625,51.1076785449,16.5,4.8125,17.1875,34.03,2.85,34.1491346889,135.3,16.5,4.8125,17.1875,16.5,4.8125,17.1875,0.0,0.0,0.0,133.38,74.16,25.3425,78.370580617,16.5,4.8125,17.1875,57.66,20.53,61.2058534782,135.3
2020-05-05 02:00:00,69.35728,41.57504,80.8635655904,17.05728,4.97504,17.768,52.3,36.6,63.8345517725,130.51,51.83728,5.11504,52.0890317821,17.05728,4.97504,17.768,34.78,0.14,34.78028177,134.67,17.05728,4.97504,17.768,17.05728,4.97504,17.768,0.0,0.0,0.0,130.51,75.34728,26.37504,79.8301655917,17.05728,4.97504,17.768,58.29,21.4,62.0941551195,134.67
2020-05-05 02:30:00,68.60936,41.75398,80.3158709437,17.73936,5.17398,18.4785,50.87,36.58,62.656630136,130.68,52.03936,5.23398,52.3019075737,17.73936,5.17398,18.4785,34.3,0.06,34.3000524781,134.83,17.73936,5.17398,18.4785,17.73936,5.17398,18.4785,0.0,0.0,0.0,130.68,74.47936,26.48398,79.0479364857,17.73936,5.17398,18.4785,56.74,21.31,60.6097657148,134.83
2020-05-05 03:00:00,66.14224,42.19107,78.4530579389,19.27224,5.62107,20.07525,46.87,36.57,59.4488166409,130.8,52.02224,5.65107,52.3282719642,19.27224,5.62107,20.07525,32.75,0.03,32.7500137405,134.88,19.27224,5.62107,20.07525,19.27224,5.62107,20.07525,0.0,0.0,0.0,130.8,71.69224,26.84107,76.5520758371,19.27224,5.62107,20.07525,52.42,21.22,56.5521423113,134.88
2020-05-05 03:30:00,65.1916,42.45255,77.7956535551,18.8316,5.49255,19.61625,46.36,36.96,59.2898912126,131.05,51.2416,5.69255,51.5568297713,18.8316,5.49255,19.61625,32.41,0.2,32.4106170876,135.09,18.8316,5.49255,19.61625,18.8316,5.49255,19.61625,0.0,0.0,0.0,131.05,70.7116,27.05255,75.7097803197,18.8316,5.49255,19.61625,51.88,21.56,56.181562812,135.09
2020-05-05 04:00:00,66.33808,41.71319,78.3628169355,16.70808,4.87319,17.40425,49.63,36.84,61.8087574701,131.32,49.60808,5.58319,49.921274141,16.70808,4.87319,17.40425,32.9,0.71,32.9076602025,135.5,16.70808,4.87319,17.40425,16.70808,4.87319,17.40425,0.0,0.0,0.0,131.32,72.12808,26.26319,76.7607651959,16.70808,4.87319,17.40425,55.42,21.39,59.4046168239,135.5
2020-05-05 04:30:00,64.63944,41.80067,76.9776150317,17.89944,5.22067,18.64525,46.74,36.58,59.3525399625,131.32,49.56944,7.15067,50.0825464944,17.89944,5.22067,18.64525,31.67,1.9300000000000002,31.7287535211,135.61,17.89944,5.22067,18.64525,17.89944,5.22067,18.64525,0.0,0.0,0.0,131.32,70.18944,26.29067,74.9516965556,17.89944,5.22067,18.64525,52.29,21.07,56.3754290449,135.61
2020-05-05 05:00:00,66.20304,41.16797,77.9592474256,15.83304,4.61797,16.49275,50.37,36.55,62.2337480793,131.39,49.19304,6.41797,49.6099337166,15.83304,4.61797,16.49275,33.36,1.8,33.4085258579,135.68,15.83304,4.61797,16.49275,15.83304,4.61797,16.49275,0.0,0.0,0.0,131.39,72.06304,25.65797,76.4945302526,15.83304,4.61797,16.49275,56.23,21.04,60.0374424838,135.68
2020-05-05 05:30:00,65.73928,41.70479,77.8520548468,15.47928,4.51479,16.12425,50.26,37.19,62.5233052549,131.65,49.99928,6.01479,50.3597627006,15.47928,4.51479,16.12425,34.52,1.5,34.5525744338,135.89,15.47928,4.51479,16.12425,15.47928,4.51479,16.12425,0.0,0.0,0.0,131.65,71.58928,26.17479,76.2243048014,15.47928,4.51479,16.12425,56.11,21.66,60.1455542829,135.89
2020-05-05 06:00:00,65.84704,41.63247,77.904398047,16.15704,4.71247,16.83025,49.69,36.92,61.9046242215,131.4,50.50704,6.13247,50.8779743884,16.15704,4.71247,16.83025,34.35,1.42,34.3793382717,135.6,16.15704,4.71247,16.83025,16.15704,4.71247,16.83025,0.0,0.0,0.0,131.4,71.64704,26.13247,76.2640434875,16.15704,4.71247,16.83025,55.49,21.42,59.4807237683,135.6
2020-05-05 06:30:00,72.28976,38.20743,81.7656230213,15.65976,4.56743,16.31225,56.63,33.64,65.868099259,132.16,53.55976,8.91743,54.2970390451,15.65976,4.56743,16.31225,37.9,4.35,38.1488204274,134.85,15.65976,4.56743,16.31225,15.65976,4.56743,16.31225,0.0,0.0,0.0,132.16,77.87976,22.09743,80.95402047,15.65976,4.56743,16.31225,62.22,17.53,64.6423181824,134.85
2020-05-05 07:00:00,75.8768,34.7849,83.4702225123,16.8168,4.9049,17.5175,59.06,29.88,66.1883524497,133.22,55.9068,12.674900000000001,57.3255909368,16.8168,4.9049,17.5175,39.09,7.77,39.854748776,134.38,16.8168,4.9049,17.5175,16.8168,4.9049,17.5175,0.0,0.0,0.0,133.22,80.7568,18.7149,82.8969735771,16.8168,4.9049,17.5175,63.94,13.81,65.4143692166,134.38
2020-05-05 07:30:00,81.58864,33.52627,88.2083723757,17.67864,5.15627,18.41525,63.91,28.37,69.9238514385,132.04,60.21864,8.87627,60.8693089542,17.67864,5.15627,18.41525,42.54,3.7199999999999998,42.7023418562,132.92,17.67864,5.15627,18.41525,17.67864,5.15627,18.41525,0.0,0.0,0.0,132.04,86.72864,17.69627,88.5156199106,17.67864,5.15627,18.41525,69.05,12.54,70.1794421465,132.92
2020-05-05 08:00:00,86.79936000000001,35.54648,93.7959547998,17.67936,5.15648,18.416,69.12,30.39,75.5058044126,131.31,65.00936,12.99648,66.2957417939,17.67936,5.15648,18.416,47.33,7.84,47.9749361646,134.43,17.67936,5.15648,18.416,17.67936,5.15648,18.416,0.0,0.0,0.0,131.31,92.19936,20.08648,94.3620085797,17.67936,5.15648,18.416,74.52,14.93,76.0008901264,134.43
2020-05-05 08:30:00,89.76936,35.22648,96.4336190755,18.63936,5.43648,19.416,71.13,29.79,77.1162823274,130.65,68.38936,15.63648,70.1541450522,18.63936,5.43648,19.416,49.75,10.2,50.7848648713,134.26,18.63936,5.43648,19.416,18.63936,5.43648,19.416,0.0,0.0,0.0,130.65,95.28936,19.92648,97.3505353575,18.63936,5.43648,19.416,76.65,14.49,78.0075804009,134.26
2020-05-05 09:00:00,89.4996,35.0228,96.1081417987,20.8896,6.0928,21.76,68.61,28.93,74.4599019607,130.58,70.4596,17.3728,72.5697554908,20.8896,6.0928,21.76,49.57,11.28,50.837223567,134.15,20.8896,6.0928,21.76,20.8896,6.0928,21.76,0.0,0.0,0.0,130.58,94.8496,19.6728,96.8682903741,20.8896,6.0928,21.76,73.96,13.58,75.1963961902,134.15
2020-05-05 09:30:00,89.22912,32.69766,95.031430724,23.40912,6.82766,24.3845,65.82,25.87,70.7214910759,132.86,71.76912,12.69766,72.8837235262,23.40912,6.82766,24.3845,48.36,5.87,48.7149515036,134.52,23.40912,6.82766,24.3845,23.40912,6.82766,24.3845,0.0,0.0,0.0,132.86,93.83912,16.70766,95.3148799771,23.40912,6.82766,24.3845,70.43,9.88,71.1196126255,134.52
2020-05-05 10:00:00,89.80848,31.66039,95.2257495369,24.13848,7.04039,25.14425,65.67,24.62,70.133396467,134.83,71.31848,11.77039,72.2832461243,24.13848,7.04039,25.14425,47.18,4.73,47.4165087285,135.19,24.13848,7.04039,25.14425,24.13848,7.04039,25.14425,0.0,0.0,0.0,134.83,94.07848,15.66039,95.3729952034,24.13848,7.04039,25.14425,69.94,8.62,70.4691989454,135.19
2020-05-05 10:30:00,88.27936,32.38773,94.0330285408,23.64936,6.89773,24.63475,64.63,25.49,69.4750098956,133.83,69.75936,11.39773,70.6843444955,23.64936,6.89773,24.63475,46.11,4.5,46.3290632325,135.86,23.64936,6.89773,24.63475,23.64936,6.89773,24.63475,0.0,0.0,0.0,133.83,92.87936,16.04773,94.2555311489,23.64936,6.89773,24.63475,69.23,9.15,69.8320513804,135.86
2020-05-05 11:00:00,87.15968,31.94324,92.8287692442,23.35968,6.81324,24.333,63.8,25.13,68.5708166788,131.06,70.36968,13.60324,71.6724493917,23.35968,6.81324,24.333,47.01,6.79,47.4978336348,135.44,23.35968,6.81324,24.333,23.35968,6.81324,24.333,0.0,0.0,0.0,131.06,92.27968,16.27324,93.7035627978,23.35968,6.81324,24.333,68.92,9.46,69.5662130635,135.44
2020-05-05 11:30:00,87.72224,30.76607,92.9609727459,23.23224,6.77607,24.20025,64.49,23.99,68.8075591778,130.69,69.82224,12.26607,70.8914781329,23.23224,6.77607,24.20025,46.59,5.49,46.912345923,135.36,23.23224,6.77607,24.20025,23.23224,6.77607,24.20025,0.0,0.0,0.0,130.69,92.87224,15.14607,94.0991838385,23.23224,6.77607,24.20025,69.64,8.37,70.1411897532,135.36
2020-05-05 12:00:00,89.06448,30.07339,94.0047359645,22.67448,6.61339,23.61925,66.39,23.46,70.4130932427,130.53,69.71448,12.31339,70.7935611123,22.67448,6.61339,23.61925,47.04,5.7,47.3840859361,135.36,22.67448,6.61339,23.61925,22.67448,6.61339,23.61925,0.0,0.0,0.0,130.53,94.30448,14.44339,95.4041218332,22.67448,6.61339,23.61925,71.63,7.83,72.0566846309,135.36
2020-05-05 12:30:00,92.5192,26.8931,96.3485401874,21.1992,6.1831,22.0825,71.32,20.71,74.2660521369,133.48,69.1692,8.9731,69.7487974968,21.1992,6.1831,22.0825,47.97,2.79,48.0510665855,135.64,21.1992,6.1831,22.0825,21.1992,6.1831,22.0825,0.0,0.0,0.0,133.48,97.1892,10.8231,97.7899794982,21.1992,6.1831,22.0825,75.99,4.64,76.1315289483,135.64
2020-05-05 13:00:00,93.68024,28.00257,97.7759238927,20.34024,5.93257,21.18775,73.34,22.07,76.5887752872,134.66,68.74024,7.18257,69.1144695926,20.34024,5.93257,21.18775,48.4,1.25,48.4161388382,135.92,20.34024,5.93257,21.18775,20.34024,5.93257,21.18775,0.0,0.0,0.0,134.66,98.25024,11.96257,98.9758189714,20.34024,5.93257,21.18775,77.91,6.03,78.1430035256,135.92
2020-05-05 13:30:00,91.71464,30.18177,96.5531689312,19.75464,5.76177,20.57775,71.96,24.42,75.990644161,135.12,67.02464,7.74177,67.4702702667,19.75464,5.76177,20.57775,47.27,1.98,47.3114499883,135.92,19.75464,5.76177,20.57775,19.75464,5.76177,20.57775,0.0,0.0,0.0,135.12,96.22464,14.13177,97.2568160412,19.75464,5.76177,20.57775,76.47,8.37,76.926704076,135.92
2020-05-05 14:00:00,91.88496,29.58978,96.5318649703,17.96496,5.23978,18.7135,73.92,24.35,77.8273017649,135.25,66.08496,7.45978,66.5046634143,17.96496,5.23978,18.7135,48.12,2.22,48.1711822566,136.05,17.96496,5.23978,18.7135,17.96496,5.23978,18.7135,0.0,0.0,0.0,135.25,96.48496,13.51978,97.4275728808,17.96496,5.23978,18.7135,78.52,8.28,78.9553595394,136.05
2020-05-05 14:30:00,92.05016,29.03338,96.5203041347,16.64016,4.85338,17.3335,75.41,24.18,79.1917956609,135.25,64.65016,7.15338,65.0447079588,16.64016,4.85338,17.3335,48.01,2.3,48.0650611151,136.05,16.64016,4.85338,17.3335,16.64016,4.85338,17.3335,0.0,0.0,0.0,135.25,96.70016,12.94338,97.5625544451,16.64016,4.85338,17.3335,80.06,8.09,80.4677059447,136.05
2020-05-05 15:00:00,90.87576,31.38793,96.1436732462,16.41576,4.78793,17.09975,74.46,26.6,79.0686511836,132.98,64.28576,11.85793,65.3702489108,16.41576,4.78793,17.09975,47.87,7.07,48.3892736048,135.81,16.41576,4.78793,17.09975,16.41576,4.78793,17.09975,0.0,0.0,0.0,132.98,96.15576,15.18793,97.347847428,16.41576,4.78793,17.09975,79.74,10.4,80.4153443069,135.81
2020-05-05 15:30:00,90.26544,31.76742,95.6923122923,15.86544,4.62742,16.5265,74.4,27.14,79.1955781594,131.36,64.16544,14.03742,65.6829723037,15.86544,4.62742,16.5265,48.3,9.41,49.2081101039,135.49,15.86544,4.62742,16.5265,15.86544,4.62742,16.5265,0.0,0.0,0.0,131.36,95.94544,16.14742,97.2947410164,15.86544,4.62742,16.5265,80.08,11.52,80.9043682381,135.49
2020-05-05 16:00:00,91.1008,30.8669,96.1879476663,16.2408,4.7369,16.9175,74.86,26.13,79.2893214752,131.36,64.6408,11.0769,65.5830064746,16.2408,4.7369,16.9175,48.4,6.34,48.8134776471,135.96,16.2408,4.7369,16.9175,16.2408,4.7369,16.9175,0.0,0.0,0.0,131.36,96.8308,15.1869,98.0145181096,16.2408,4.7369,16.9175,80.59,10.45,81.2646946712,135.96
2020-05-05 16:30:00,93.33416,31.44788,98.4897689072,15.76416,4.59788,16.421,77.57,26.85,82.0854883643,131.79,65.18416,9.68788,65.9001497252,15.76416,4.59788,16.421,49.42,5.09,49.6814301324,136.52,15.76416,4.59788,16.421,15.76416,4.59788,16.421,0.0,0.0,0.0,131.79,99.20416,15.73788,100.444742163,15.76416,4.59788,16.421,83.44,11.14,84.1803611301,136.52
2020-05-05 17:00:00,97.07136,31.39873,102.0231796106,15.08136,4.3987300000000005,15.70975,81.99,27.0,86.3212609964,131.54,66.41136,9.85873,67.139133851,15.08136,4.3987300000000005,15.70975,51.33,5.46,51.6195747755,136.14,15.08136,4.3987300000000005,15.70975,15.08136,4.3987300000000005,15.70975,0.0,0.0,0.0,131.54,103.18136,15.77873,104.3808477253,15.08136,4.3987300000000005,15.70975,88.1,11.38,88.8319447046,136.14
2020-05-05 17:30:00,101.4728,30.6879,106.011680235,14.3928,4.1979,14.9925,87.08,26.49,91.0200335091,130.9,67.9228,9.8179,68.6286960407,14.3928,4.1979,14.9925,53.53,5.62,53.8242073792,135.56,14.3928,4.1979,14.9925,14.3928,4.1979,14.9925,0.0,0.0,0.0,130.9,107.8728,15.2479,108.9451212044,14.3928,4.1979,14.9925,93.48,11.05,94.1308286376,135.56
2020-05-05 18:00:00,104.60952,29.60111,108.7169599826,13.64952,3.98111,14.21825,90.96,25.62,94.4992380922,130.56,68.68952,8.67111,69.2346611638,13.64952,3.98111,14.21825,55.04,4.69,55.2394578178,135.33,13.64952,3.98111,14.21825,13.64952,3.98111,14.21825,0.0,0.0,0.0,130.56,111.17952,14.24111,112.0878890936,13.64952,3.98111,14.21825,97.53,10.26,98.0681829137,135.33
2020-05-05 18:30:00,105.81584,28.48462,109.5826882836,12.97584,3.7846200000000003,13.5165,92.84,24.7,96.0695352336,132.68,67.68584,6.28462,67.9769768749,12.97584,3.7846200000000003,13.5165,54.71,2.5,54.7670895703,135.61,12.97584,3.7846200000000003,13.5165,12.97584,3.7846200000000003,13.5165,0.0,0.0,0.0,132.68,111.77584,12.66462,112.4910263419,12.97584,3.7846200000000003,13.5165,98.8,8.88,99.1982580492,135.61
2020-05-05 19:00:00,104.79616,28.51263,108.605732907,13.10616,3.82263,13.65225,91.69,24.69,94.9560540461,134.43,66.50616,5.56263,66.7383860343,13.10616,3.82263,13.65225,53.4,1.74,53.428340794,135.57,13.10616,3.82263,13.65225,13.10616,3.82263,13.65225,0.0,0.0,0.0,134.43,110.09616,12.77263,110.8345818049,13.10616,3.82263,13.65225,96.99,8.95,97.4020667132,135.57
2020-05-05 19:30:00,102.59768,29.92224,106.8720000187,14.64768,4.27224,15.258,87.95,25.65,91.6140000218,134.63,66.61768000000001,5.80224,66.8698831882,14.64768,4.27224,15.258,51.97,1.53,51.9925167692,135.75,14.64768,4.27224,15.258,14.64768,4.27224,15.258,0.0,0.0,0.0,134.63,107.77768,14.14224,108.7015697145,14.64768,4.27224,15.258,93.13,9.87,93.651555246,135.75
2020-05-05 20:00:00,102.31088,30.89484,106.8737914785,12.05088,3.51484,12.553,90.26,27.38,94.3214291664,134.97,64.65088,3.80484,64.7627446315,12.05088,3.51484,12.553,52.6,0.29,52.6007994236,135.89,12.05088,3.51484,12.553,12.05088,3.51484,12.553,0.0,0.0,0.0,134.97,107.55088,15.11484,108.6077813833,12.05088,3.51484,12.553,95.5,11.6,96.2019230577,135.89
2020-05-05 20:30:00,101.32344,30.50017,105.8144596143,12.58344,3.67017,13.10775,88.74,26.83,92.7072623908,134.48,64.61344,5.25017,64.8263905648,12.58344,3.67017,13.10775,52.03,1.58,52.0539844777,135.52,12.58344,3.67017,13.10775,12.58344,3.67017,13.10775,0.0,0.0,0.0,134.48,106.51344,14.79017,107.535398959,12.58344,3.67017,13.10775,93.93,11.12,94.5859360582,135.52
2020-05-05 21:00:00,100.69216,30.72563,105.2757114645,11.88216,3.46563,12.37725,88.81,27.26,92.8995355209,134.11,63.84216,5.28563,64.0605906776,11.88216,3.46563,12.37725,51.96,1.82,51.9918647482,135.16,11.88216,3.46563,12.37725,11.88216,3.46563,12.37725,0.0,0.0,0.0,134.11,105.85216,15.15563,106.9316272081,11.88216,3.46563,12.37725,93.97,11.69,94.6943345718,135.16
2020-05-05 21:30:00,102.61616,29.72513,106.8347305265,11.36616,3.31513,11.83975,91.25,26.41,94.9950030265,133.54,64.51616,5.57513,64.7565979315,11.36616,3.31513,11.83975,53.15,2.26,53.1980272191,134.74,11.36616,3.31513,11.83975,11.36616,3.31513,11.83975,0.0,0.0,0.0,133.54,107.88616,14.25513,108.823858831,11.36616,3.31513,11.83975,96.52,10.94,97.1380152155,134.74
2020-05-05 22:00:00,99.36048,31.73764,104.3061972205,10.86048,3.16764,11.313,88.5,28.57,92.997284369,134.83,62.44048,4.93764,62.6354039773,10.86048,3.16764,11.313,51.58,1.77,51.610360394,135.75,10.86048,3.16764,11.313,10.86048,3.16764,11.313,0.0,0.0,0.0,134.83,104.53048,16.02764,105.7520992368,10.86048,3.16764,11.313,93.67,12.86,94.5486567858,135.75
2020-05-05 22:30:00,93.98512,35.21316,100.3651803097,10.84512,3.16316,11.297,83.14,32.05,89.1036592963,133.3,60.03512,7.5331600000000005,60.5059016378,10.84512,3.16316,11.297,49.19,4.37,49.3837321392,135.79,10.84512,3.16316,11.297,10.84512,3.16316,11.297,0.0,0.0,0.0,133.3,99.60512,19.29316,101.4564239119,10.84512,3.16316,11.297,88.76,16.13,90.2137156978,135.79
2020-05-05 23:00:00,88.06264,37.99452,95.9093953364,11.19264,3.26452,11.659,76.87,34.73,84.3514659031,132.29,57.83264,9.81452,58.6595180018,11.19264,3.26452,11.659,46.64,6.55,47.0976867797,136.01,11.19264,3.26452,11.659,11.19264,3.26452,11.659,0.0,0.0,0.0,132.29,93.88264,22.59452,96.5632560936,11.19264,3.26452,11.659,82.69,19.33,84.9192852066,136.01
2020-05-05 23:30:00,83.12816,36.65613,90.8513227838,11.19816,3.26613,11.66475,71.93,33.39,79.3020617639,132.9,54.00816,8.14613,54.6190514433,11.19816,3.26613,11.66475,42.81,4.88,43.0872428916,135.48,11.19816,3.26613,11.66475,11.19816,3.26613,11.66475,0.0,0.0,0.0,132.9,88.67816,20.94613,91.118364905,11.19816,3.26613,11.66475,77.48,17.68,79.471584859,135.48
2020-05-06 00:00:00,80.10384,34.30362,87.1399077797,10.26384,2.99362,10.6915,69.84,31.31,76.537191613,133.3,50.433840000000004,8.11362,51.0823163791,10.26384,2.99362,10.6915,40.17,5.12,40.4949787011,134.15,10.26384,2.99362,10.6915,10.26384,2.99362,10.6915,0.0,0.0,0.0,133.3,85.54384,18.33362,87.4863999959,10.26384,2.99362,10.6915,75.28,15.34,76.8270395108,134.15
2020-05-06 00:30:00,76.88296,35.59753,84.7241033028,10.00296,2.91753,10.41975,66.88,32.68,74.4373347185,133.96,48.60296,8.14753,49.2811319458,10.00296,2.91753,10.41975,38.6,5.23,38.952700805,134.68,10.00296,2.91753,10.41975,10.00296,2.91753,10.41975,0.0,0.0,0.0,133.96,82.18296,19.51753,84.4687687353,10.00296,2.91753,10.41975,72.18,16.6,74.0642450849,134.68
2020-05-06 01:00:00,74.4104,37.38845,83.2754695067,10.2804,2.99845,10.70875,64.13,34.39,72.7690112617,134.52,47.4804,7.23845,48.0289864828,10.2804,2.99845,10.70875,37.2,4.24,37.4408546911,134.92,10.2804,2.99845,10.70875,10.2804,2.99845,10.70875,0.0,0.0,0.0,134.52,79.5704,21.23845,82.3560581534,10.2804,2.99845,10.70875,69.29,18.24,71.6505526845,134.92
2020-05-06 01:30:00,75.5352,37.3511,84.2654799443,10.4952,3.0611,10.9325,65.04,34.29,73.5255445407,134.58,48.3252,7.3011,48.873622909,10.4952,3.0611,10.9325,37.83,4.24,38.0668687969,134.98,10.4952,3.0611,10.9325,10.4952,3.0611,10.9325,0.0,0.0,0.0,134.58,80.7352,21.1911,83.4699660851,10.4952,3.0611,10.9325,70.24,18.13,72.5420877836,134.98
2020-05-06 02:00:00,78.06232,36.79526,86.299576837,9.89232,2.88526,10.3045,68.17,33.91,76.1382755255,134.39,49.16232,6.85526,49.6379723342,9.89232,2.88526,10.3045,39.27,3.9699999999999998,39.4701634149,134.85,9.89232,2.88526,10.3045,9.89232,2.88526,10.3045,0.0,0.0,0.0,134.39,83.45232,20.65526,85.9705151726,9.89232,2.88526,10.3045,73.56,17.77,75.6759307838,134.85
2020-05-06 02:30:00,78.24688,36.80659,86.4713784854,9.65688,2.81659,10.05925,68.59,33.99,76.5500372306,134.74,49.21688,6.79659,49.6839502512,9.65688,2.81659,10.05925,39.56,3.98,39.7597032182,135.16,9.65688,2.81659,10.05925,9.65688,2.81659,10.05925,0.0,0.0,0.0,134.74,83.64688,20.59659,86.1453426098,9.65688,2.81659,10.05925,73.99,17.78,76.0963106859,135.16
2020-05-06 03:00:00,76.65344,37.20142,85.2038468254,9.67344,2.82142,10.0765,66.98,34.38,75.2881451492,135.26,48.22344,6.84142,48.7063157409,9.67344,2.82142,10.0765,38.55,4.02,38.7590363657,135.64,9.67344,2.82142,10.0765,9.67344,2.82142,10.0765,0.0,0.0,0.0,135.26,81.98344,20.86142,84.5960003703,9.67344,2.82142,10.0765,72.31,18.04,74.5263557408,135.64
2020-05-06 03:30:00,74.15792,40.03981,84.276826492,10.38792,3.02981,10.82075,63.77,37.01,73.7316282202,132.72,48.54792,7.00981,49.0513809445,10.38792,3.02981,10.82075,38.16,3.98,38.3669910209,135.34,10.38792,3.02981,10.82075,10.38792,3.02981,10.82075,0.0,0.0,0.0,132.72,80.57792,23.96981,84.0675501187,10.38792,3.02981,10.82075,70.19,20.94,73.246977412,135.34
2020-05-06 04:00:00,72.34,40.98625,83.1441416401,11.61,3.38625,12.09375,60.73,37.6,71.4275360068,131.7,48.66,7.27625,49.2010102951,11.61,3.38625,12.09375,37.05,3.89,37.25365217,135.38,11.61,3.38625,12.09375,11.61,3.38625,12.09375,0.0,0.0,0.0,131.7,79.06,25.51625,83.0756439281,11.61,3.38625,12.09375,67.45,22.13,70.9876003257,135.38
2020-05-06 04:30:00,71.81968,41.30199,82.848782811,12.10968,3.53199,12.61425,59.71,37.77,70.6530749508,131.8,48.69968,7.41199,49.2604956112,12.10968,3.53199,12.61425,36.59,3.88,36.7951423424,135.43,12.10968,3.53199,12.61425,12.10968,3.53199,12.61425,0.0,0.0,0.0,131.8,78.46968,25.82199,82.6091147929,12.10968,3.53199,12.61425,66.36,22.29,70.0035263397,135.43
2020-05-06 05:00:00,72.2344,42.1817,83.6486960941,11.5944,3.3817,12.0775,60.64,38.8,71.9906216114,131.98,48.6144,8.6517,49.3782523005,11.5944,3.3817,12.0775,37.02,5.27,37.3932253222,135.43,11.5944,3.3817,12.0775,11.5944,3.3817,12.0775,0.0,0.0,0.0,131.98,78.9344,26.7617,83.3476339811,11.5944,3.3817,12.0775,67.34,23.38,71.2832378614,135.43
2020-05-06 05:30:00,73.3612,41.60035,84.3353709043,11.0412,3.22035,11.50125,62.32,38.38,73.1902097278,131.8,48.4812,8.60035,49.2381231726,11.0412,3.22035,11.50125,37.44,5.38,37.8245687351,135.28,11.0412,3.22035,11.50125,11.0412,3.22035,11.50125,0.0,0.0,0.0,131.8,80.2112,26.22035,84.3880522323,11.0412,3.22035,11.50125,69.17,23.0,72.8936821679,135.28
2020-05-06 06:00:00,73.9632,40.50135,84.3262373527,10.6332,3.10135,11.07625,63.33,37.4,73.548955805,131.52,49.0132,6.74135,49.4746356638,10.6332,3.10135,11.07625,38.38,3.64,38.5522243197,135.28,10.6332,3.10135,11.07625,10.6332,3.10135,11.07625,0.0,0.0,0.0,131.52,80.8932,25.09135,84.6952516441,10.6332,3.10135,11.07625,70.26,21.99,73.6208374036,135.28
2020-05-06 06:30:00,80.516,34.2205,87.4863925205,11.316,3.3005,11.7875,69.2,30.92,75.7937095015,132.59,52.406,8.8105,53.1414503589,11.316,3.3005,11.7875,41.09,5.51,41.4577881706,135.01,11.316,3.3005,11.7875,11.316,3.3005,11.7875,0.0,0.0,0.0,132.59,86.636,17.9405,88.4740528983,11.316,3.3005,11.7875,75.32,14.64,76.7296031529,135.01
2020-05-06 07:00:00,85.4888,30.8409,90.8817695594,10.7688,3.1409,11.2175,74.72,27.7,79.6891987662,133.06,54.2688,9.9609,55.1753765936,10.7688,3.1409,11.2175,43.5,6.82,44.0313797195,134.5,10.7688,3.1409,11.2175,10.7688,3.1409,11.2175,0.0,0.0,0.0,133.06,91.2188,14.7809,92.4085736187,10.7688,3.1409,11.2175,80.45,11.64,81.2877118635,134.5
2020-05-06 07:30:00,91.574,29.64825,96.2539152661,9.834,2.86825,10.24375,81.74,26.78,86.0150916991,131.93,57.584,4.68825,57.7745336984,9.834,2.86825,10.24375,47.75,1.82,47.7846722287,132.95,9.834,2.86825,10.24375,9.834,2.86825,10.24375,0.0,0.0,0.0,131.93,97.674,13.88825,98.6564430945,9.834,2.86825,10.24375,87.84,11.02,88.5285603633,132.95
2020-05-06 08:00:00,94.75792,30.91731,99.6741865297,10.20792,2.97731,10.63325,84.55,27.94,89.0468758576,131.11,61.15792,9.66731,61.9172678771,10.20792,2.97731,10.63325,50.95,6.69,51.3873389076,133.2,10.20792,2.97731,10.63325,10.20792,2.97731,10.63325,0.0,0.0,0.0,131.11,100.98792,15.47731,102.1670549187,10.20792,2.97731,10.63325,90.78,12.5,91.6365560243,133.2
