Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-06 08:30:00,96.488,31.979,101.6493511293,11.208,3.269,11.675,85.28,28.71,89.9830122857,130.5,64.118,14.789,65.8014623318,11.208,3.269,11.675,52.91,11.52,54.1495937196,134.21,11.208,3.269,11.675,11.208,3.269,11.675,0.0,0.0,0.0,130.5,102.758,16.749,104.1140507569,11.208,3.269,11.675,91.55,13.48,92.537089321,134.21
2020-05-06 09:00:00,99.69104,29.05822,103.8397014915,9.97104,2.90822,10.3865,89.72,26.15,93.4532016573,132.55,64.19104,11.04822,65.1348814496,9.97104,2.90822,10.3865,54.22,8.14,54.8276207764,134.34,9.97104,2.90822,10.3865,9.97104,2.90822,10.3865,0.0,0.0,0.0,132.55,105.41104,13.26822,106.2428021837,9.97104,2.90822,10.3865,95.44,10.36,96.0006416645,134.34
2020-05-06 09:30:00,100.55,27.11,104.1405521399,7.92,2.31,8.25,92.63,24.8,95.8924235798,133.85,63.88,9.38,64.5649967087,7.92,2.31,8.25,55.96,7.07,56.4048446501,134.15,7.92,2.31,8.25,7.92,2.31,8.25,0.0,0.0,0.0,133.85,105.87,11.49,106.491675731,7.92,2.31,8.25,97.95,9.18,98.3792401882,134.15
2020-05-06 10:00:00,100.37192,27.10931,103.9684423908,7.95192,2.31931,8.28325,92.42,24.79,95.6869923239,133.74,63.11192,9.68931,63.8513678347,7.95192,2.31931,8.28325,55.16,7.37,55.6501796942,134.0,7.95192,2.31931,8.28325,7.95192,2.31931,8.28325,0.0,0.0,0.0,133.74,105.69192,11.52931,106.3188926878,7.95192,2.31931,8.28325,97.74,9.21,98.1729682754,134.0
2020-05-06 10:30:00,99.622,27.3135,103.2984519064,8.412,2.4535,8.7625,91.21,24.86,94.5372080189,133.81,62.712,9.7035,63.4582764992,8.412,2.4535,8.7625,54.3,7.25,54.7818628745,134.09,8.412,2.4535,8.7625,8.412,2.4535,8.7625,0.0,0.0,0.0,133.81,104.892,11.7235,105.5451188651,8.412,2.4535,8.7625,96.48,9.27,96.9243173822,134.09
2020-05-06 11:00:00,99.41976,27.24243,103.0846189825,8.81976,2.5724299999999998,9.18725,90.6,24.67,93.8987161787,133.81,62.61976,9.96243,63.4072894387,8.81976,2.5724299999999998,9.18725,53.8,7.39,54.3051756281,134.04,8.81976,2.5724299999999998,9.18725,8.81976,2.5724299999999998,9.18725,0.0,0.0,0.0,133.81,104.63976,11.65243,105.2865542116,8.81976,2.5724299999999998,9.18725,95.82,9.08,96.2492535036,134.04
2020-05-06 11:30:00,98.0624,27.56445,101.8628155784,9.0324,2.63445,9.40875,89.03,24.93,92.4545607312,133.81,62.8024,9.85445,63.5708394672,9.0324,2.63445,9.40875,53.77,7.22,54.2525695244,134.04,9.0324,2.63445,9.40875,9.0324,2.63445,9.40875,0.0,0.0,0.0,133.81,103.2324,11.974450000000001,103.9245681375,9.0324,2.63445,9.40875,94.2,9.34,94.6619015233,134.04
2020-05-06 12:00:00,97.28112,27.76991,101.1671103169,9.29112,2.70991,9.67825,87.99,25.06,91.4890359551,133.81,62.56112,9.87991,63.3364536208,9.29112,2.70991,9.67825,53.27,7.17,53.7503655802,134.0,9.29112,2.70991,9.67825,9.29112,2.70991,9.67825,0.0,0.0,0.0,133.81,102.42112,12.16991,103.1416139658,9.29112,2.70991,9.67825,93.13,9.46,93.6092329848,134.0
2020-05-06 12:30:00,97.93248,26.78614,101.5296406723,9.31248,2.71614,9.7005,88.62,24.07,91.8306555568,133.5,63.21248,10.21614,64.0327037087,9.31248,2.71614,9.7005,53.9,7.5,54.4192980477,133.8,9.31248,2.71614,9.7005,9.31248,2.71614,9.7005,0.0,0.0,0.0,133.5,103.06248,11.24614,103.6742516185,9.31248,2.71614,9.7005,93.75,8.53,94.1372582987,133.8
2020-05-06 13:00:00,96.872,27.286,100.6414933315,9.792,2.856,10.2,87.08,24.43,90.4419775326,133.87,62.642,10.186,63.464752107,9.792,2.856,10.2,52.85,7.33,53.35589377,134.11,9.792,2.856,10.2,9.792,2.856,10.2,0.0,0.0,0.0,133.87,101.942,11.666,102.6073434019,9.792,2.856,10.2,92.15,8.81,92.5701820242,134.11
2020-05-06 13:30:00,95.33504,28.49897,99.5035735181,9.90504,2.88897,10.31775,85.43,25.61,89.1860807525,134.3,61.68504,9.29897,62.3820086472,9.90504,2.88897,10.31775,51.78,6.41,52.175247963,134.52,9.90504,2.88897,10.31775,9.90504,2.88897,10.31775,0.0,0.0,0.0,134.3,100.37504,12.76897,101.1839673558,9.90504,2.88897,10.31775,90.47,9.88,91.007885922,134.52
2020-05-06 14:00:00,93.3544,28.76045,97.6842233094,9.7044,2.83045,10.10875,83.65,25.93,87.5767514812,134.69,60.6644,7.82045,61.1664030785,9.7044,2.83045,10.10875,50.96,4.99,51.2037274034,135.02,9.7044,2.83045,10.10875,9.7044,2.83045,10.10875,0.0,0.0,0.0,134.69,98.3244,12.94045,99.1722888793,9.7044,2.83045,10.10875,88.62,10.11,89.1948232803,135.02
2020-05-06 14:30:00,93.31928,29.82104,97.9682726519,9.56928,2.79104,9.968,83.75,27.03,88.0038828689,135.09,60.27928,8.88104,60.9299964615,9.56928,2.79104,9.968,50.71,6.09,51.0743790956,135.23,9.56928,2.79104,9.968,9.56928,2.79104,9.968,0.0,0.0,0.0,135.09,98.29928,13.941040000000001,99.282934308,9.56928,2.79104,9.968,88.73,11.15,89.4278222926,135.23
2020-05-06 15:00:00,91.58328,29.89804,96.3399707878,9.35328,2.72804,9.743,82.23,27.17,86.6024353006,135.09,58.93328,5.97804,59.2357025264,9.35328,2.72804,9.743,49.58,3.25,49.6864055854,135.85,9.35328,2.72804,9.743,9.35328,2.72804,9.743,0.0,0.0,0.0,135.09,96.52328,13.56804,97.4722283084,9.35328,2.72804,9.743,87.17,10.84,87.8414167691,135.85
2020-05-06 15:30:00,90.9284,30.9087,96.0381260867,9.2184,2.6887,9.6025,81.71,28.22,86.4458934826,133.72,59.1884,8.5687,59.8054288025,9.2184,2.6887,9.6025,49.97,5.88,50.3147622473,135.97,9.2184,2.6887,9.6025,9.2184,2.6887,9.6025,0.0,0.0,0.0,133.72,95.9284,15.0087,97.0954118496,9.2184,2.6887,9.6025,86.71,12.32,87.5808569266,135.97
2020-05-06 16:00:00,92.09728,30.93879,97.1551218931,9.04728,2.63879,9.42425,83.05,28.3,87.7393440823,134.03,59.15728,8.26879,59.7323753509,9.04728,2.63879,9.42425,50.11,5.63,50.4252813577,136.31,9.04728,2.63879,9.42425,9.04728,2.63879,9.42425,0.0,0.0,0.0,134.03,97.13728,14.96879,98.2838534036,9.04728,2.63879,9.42425,88.09,12.33,88.9487324249,136.31
2020-05-06 16:30:00,94.11064,30.69602,98.990192469,8.66064,2.52602,9.0215,85.45,28.17,89.9736150213,134.17,59.41064,6.34602,59.7486076411,8.66064,2.52602,9.0215,50.75,3.8200000000000003,50.8935644262,136.62,8.66064,2.52602,9.0215,8.66064,2.52602,9.0215,0.0,0.0,0.0,134.17,99.27064,14.70602,100.3540083417,8.66064,2.52602,9.0215,90.61,12.18,91.4249665026,136.62
2020-05-06 17:00:00,98.4292,31.3231,103.2930007612,8.2392,2.4031000000000002,8.5825,90.19,28.92,94.7132646465,134.09,61.419200000000004,7.5031,61.8758001019,8.2392,2.4031000000000002,8.5825,53.18,5.1,53.4239871219,136.32,8.2392,2.4031000000000002,8.5825,8.2392,2.4031000000000002,8.5825,0.0,0.0,0.0,134.09,103.7792,15.4331,104.9204600078,8.2392,2.4031000000000002,8.5825,95.54,13.03,96.4244393295,136.32
2020-05-06 17:30:00,101.65608,30.88594,106.2445287563,7.90608,2.30594,8.2355,93.75,28.58,98.0095857557,133.37,62.47608,7.28594,62.8994872304,7.90608,2.30594,8.2355,54.57,4.98,54.7967635906,135.7,7.90608,2.30594,8.2355,7.90608,2.30594,8.2355,0.0,0.0,0.0,133.37,107.14608,15.18594,108.2168897772,7.90608,2.30594,8.2355,99.24,12.88,100.0723338391,135.7
2020-05-06 18:00:00,102.09232,30.84026,106.6487854589,7.61232,2.22026,7.9295,94.48,28.62,98.7196778763,132.58,62.55232,5.92026,62.8318566959,7.61232,2.22026,7.9295,54.94,3.7,55.0644495115,134.95,7.61232,2.22026,7.9295,7.61232,2.22026,7.9295,0.0,0.0,0.0,132.58,107.58232,15.32026,108.6676858273,7.61232,2.22026,7.9295,99.97,13.1,100.824654227,134.95
2020-05-06 18:30:00,102.56808,30.28069,106.9445240382,7.16808,2.09069,7.46675,95.4,28.19,99.4778171252,132.43,62.41808,4.54069,62.583021472,7.16808,2.09069,7.46675,55.25,2.45,55.3042945891,135.03,7.16808,2.09069,7.46675,7.16808,2.09069,7.46675,0.0,0.0,0.0,132.43,108.09808,14.80069,109.1066236494,7.16808,2.09069,7.46675,100.93,12.71,101.727130108,135.03
2020-05-06 19:00:00,101.67384,30.42362,106.1280660064,6.90384,2.01362,7.1915,94.77,28.41,98.936752524,132.43,61.71384,4.23362,61.8588844536,6.90384,2.01362,7.1915,54.81,2.22,54.854940525,135.0,6.90384,2.01362,7.1915,6.90384,2.01362,7.1915,0.0,0.0,0.0,132.43,107.19384,14.95362,108.2318348964,6.90384,2.01362,7.1915,100.29,12.94,101.1213513557,135.0
2020-05-06 19:30:00,101.4212,31.33285,106.150870456,6.6612,1.94285,6.93875,94.76,29.39,99.2130520647,132.57,61.1712,4.51285,61.3374398273,6.6612,1.94285,6.93875,54.51,2.5700000000000003,54.5705506661,135.04,6.6612,1.94285,6.93875,6.6612,1.94285,6.93875,0.0,0.0,0.0,132.57,106.9412,15.88285,108.1142228459,6.6612,1.94285,6.93875,100.28,13.94,101.2442689736,135.04
2020-05-06 20:00:00,100.29208,32.00894,105.2761775078,6.44208,1.87894,6.7105,93.85,30.13,98.5679430647,132.7,60.34208,4.97894,60.547142478,6.44208,1.87894,6.7105,53.9,3.1,53.9890729685,135.04,6.44208,1.87894,6.7105,6.44208,1.87894,6.7105,0.0,0.0,0.0,132.7,105.75208,16.54894,107.0391042538,6.44208,1.87894,6.7105,99.31,14.67,100.3876735461,135.04
2020-05-06 20:30:00,98.86272,32.80746,104.1641341223,8.08272,2.35746,8.4195,90.78,30.45,95.7507749316,132.92,61.40272,5.25746,61.6273876539,8.08272,2.35746,8.4195,53.32,2.9,53.3988052301,135.24,8.08272,2.35746,8.4195,8.08272,2.35746,8.4195,0.0,0.0,0.0,132.92,104.20272,17.29746,105.6286371106,8.08272,2.35746,8.4195,96.12,14.94,97.2741383925,135.24
2020-05-06 21:00:00,95.99136,33.90498,101.8031869022,10.13136,2.95498,10.5535,85.86,30.95,91.2679686418,133.06,61.13136,5.70498,61.3969866708,10.13136,2.95498,10.5535,51.0,2.75,51.0740883423,135.24,10.13136,2.95498,10.5535,10.13136,2.95498,10.5535,0.0,0.0,0.0,133.06,101.13136,18.32498,102.7781925675,10.13136,2.95498,10.5535,91.0,15.37,92.2888774447,135.24
2020-05-06 21:30:00,98.33264,33.40577,103.85207537,10.44264,3.04577,10.87775,87.89,30.36,92.9859220527,132.68,62.78264,5.99577,63.0682895223,10.44264,3.04577,10.87775,52.34,2.95,52.4230683955,134.93,10.44264,3.04577,10.87775,10.44264,3.04577,10.87775,0.0,0.0,0.0,132.68,103.55264,17.90577,105.0893231982,10.44264,3.04577,10.87775,93.11,14.86,94.2883433941,134.93
2020-05-06 22:00:00,95.42256,34.20658,101.3684125961,9.86256,2.87658,10.2735,85.56,31.33,91.1157642782,133.45,60.59256,5.05658,60.8031851851,9.86256,2.87658,10.2735,50.73,2.18,50.7768185297,135.7,9.86256,2.87658,10.2735,9.86256,2.87658,10.2735,0.0,0.0,0.0,133.45,100.55256,18.55658,102.2504962523,9.86256,2.87658,10.2735,90.69,15.68,92.0355284659,135.7
2020-05-06 22:30:00,90.37624,35.16182,96.9753491473,9.36624,2.73182,9.7565,81.01,32.43,87.260099702,134.02,57.70624,3.07182,57.7879417617,9.36624,2.73182,9.7565,48.34,0.34,48.3411956824,136.39,9.36624,2.73182,9.7565,9.36624,2.73182,9.7565,0.0,0.0,0.0,134.02,95.31624,19.37182,97.264860139,9.36624,2.73182,9.7565,85.95,16.64,87.5459427958,136.39
2020-05-06 23:00:00,81.8364,37.68145,90.0948835343,10.2564,2.99145,10.68375,71.58,34.69,79.5430229498,134.75,53.6564,4.38145,53.8349920132,10.2564,2.99145,10.68375,43.4,1.3900000000000001,43.4222535113,136.5,10.2564,2.99145,10.68375,10.2564,2.99145,10.68375,0.0,0.0,0.0,134.75,86.3964,21.73145,89.087562836,10.2564,2.99145,10.68375,76.14,18.74,78.4122898531,136.5
2020-05-06 23:30:00,77.68416,33.93163,84.771364442,9.91416,2.89163,10.32725,67.77,31.04,74.5402877644,135.12,49.75416,11.83163,51.1416064058,9.91416,2.89163,10.32725,39.84,8.94,40.8307384209,134.08,9.91416,2.89163,10.32725,9.91416,2.89163,10.32725,0.0,0.0,0.0,135.12,82.09416,17.72163,83.9851610462,9.91416,2.89163,10.32725,72.18,14.83,73.6877282863,134.08
2020-05-07 00:00:00,72.40648,39.32189,82.3948383041,9.84648,2.87189,10.25675,62.56,36.45,72.4041165957,132.54,48.04648,7.76189,48.66940699,9.84648,2.87189,10.25675,38.2,4.89,38.5117138024,133.5,9.84648,2.87189,10.25675,9.84648,2.87189,10.25675,0.0,0.0,0.0,132.54,78.05648,23.41189,81.4919055082,9.84648,2.87189,10.25675,68.21,20.54,71.2354946638,133.5
2020-05-07 00:30:00,69.00904,41.36347,80.456101398,9.74904,2.84347,10.15525,59.26,38.52,70.6791199719,132.43,46.47904,8.13347,47.1853207424,9.74904,2.84347,10.15525,36.73,5.29,37.1089881296,133.46,9.74904,2.84347,10.15525,9.74904,2.84347,10.15525,0.0,0.0,0.0,132.43,74.72904,25.93347,79.1010384607,9.74904,2.84347,10.15525,64.98,23.09,68.9604850621,133.46
2020-05-07 01:00:00,66.43224,41.26607,78.205697009,10.03224,2.92607,10.45025,56.4,38.34,68.1976216594,132.61,45.04224,6.42607,45.4983270007,10.03224,2.92607,10.45025,35.01,3.5,35.1845150599,133.84,10.03224,2.92607,10.45025,10.03224,2.92607,10.45025,0.0,0.0,0.0,132.61,71.94224,25.77607,76.4204925453,10.03224,2.92607,10.45025,61.91,22.85,65.9922010544,133.84
2020-05-07 01:30:00,66.05776,42.11143,78.3390081177,10.18776,2.9714300000000002,10.61225,55.87,39.14,68.2158082852,132.86,45.34776,6.28143,45.7807350297,10.18776,2.9714300000000002,10.61225,35.16,3.31,35.315459787500004,133.98,10.18776,2.9714300000000002,10.61225,10.18776,2.9714300000000002,10.61225,0.0,0.0,0.0,132.86,71.54776,26.60143,76.3329420307,10.18776,2.9714300000000002,10.61225,61.36,23.63,65.7527680026,133.98
2020-05-07 02:00:00,67.4428,41.9054,79.4014724108,10.1328,2.9554,10.555,57.31,38.95,69.2931353021,132.77,46.0528,6.3554,46.4892621688,10.1328,2.9554,10.555,35.92,3.4,36.0805543195,133.95,10.1328,2.9554,10.555,10.1328,2.9554,10.555,0.0,0.0,0.0,132.77,73.0228,26.3954,77.646934653,10.1328,2.9554,10.555,62.89,23.44,67.1162104115,133.95
2020-05-07 02:30:00,66.91088,42.07359,79.0395650156,9.92088,2.89359,10.33425,56.99,39.18,69.1587485428,132.95,45.66088,6.28359,46.0912081168,9.92088,2.89359,10.33425,35.74,3.39,35.9004136466,134.09,9.92088,2.89359,10.33425,9.92088,2.89359,10.33425,0.0,0.0,0.0,132.95,72.48088,26.543590000000002,77.1883419673,9.92088,2.89359,10.33425,62.56,23.65,66.8810593517,134.09
2020-05-07 03:00:00,65.55152,42.54836,78.1496302806,9.73152,2.83836,10.137,55.82,39.71,68.5036969805,133.29,45.04152,5.99836,45.4391774419,9.73152,2.83836,10.137,35.31,3.16,35.4511170487,134.41,9.73152,2.83836,10.137,9.73152,2.83836,10.137,0.0,0.0,0.0,133.29,71.05152,26.94836,75.990345446,9.73152,2.83836,10.137,61.32,24.11,65.8895629064,134.41
2020-05-07 03:30:00,65.34136,42.42748,77.9075374133,9.35136,2.72748,9.741,55.99,39.7,68.6365070498,133.59,44.36136,6.06748,44.7743740838,9.35136,2.72748,9.741,35.01,3.34,35.168959325,134.68,9.35136,2.72748,9.741,9.35136,2.72748,9.741,0.0,0.0,0.0,133.59,70.83136,26.74748,75.7133359838,9.35136,2.72748,9.741,61.48,24.02,66.0056876337,134.68
2020-05-07 04:00:00,66.31376,41.63943,78.3029813996,9.08376,2.64943,9.462250000000001,57.23,38.99,69.2494981931,133.59,43.98376,6.19943,44.4185105115,9.08376,2.64943,9.462250000000001,34.9,3.55,35.080086944,134.77,9.08376,2.64943,9.462250000000001,9.08376,2.64943,9.462250000000001,0.0,0.0,0.0,133.59,71.91376,25.87943,76.4286188182,9.08376,2.64943,9.462250000000001,62.83,23.23,66.9868778195,134.77
2020-05-07 04:30:00,66.51056,41.55933,78.4272433633,9.22056,2.68933,9.60475,57.29,38.87,69.2316473876,133.76,43.89056,5.9593300000000005,44.2932824609,9.22056,2.68933,9.60475,34.67,3.27,34.8238682515,134.95,9.22056,2.68933,9.60475,9.22056,2.68933,9.60475,0.0,0.0,0.0,133.76,72.12056,25.77933,76.5894838079,9.22056,2.68933,9.60475,62.9,23.09,67.0041647959,134.95
2020-05-07 05:00:00,66.69552,41.31161,78.4534352904,9.12552,2.66161,9.50575,57.57,38.65,69.3406619524,133.67,44.08552,5.84161,44.4708610335,9.12552,2.66161,9.50575,34.96,3.18,35.1043302172,134.89,9.12552,2.66161,9.50575,9.12552,2.66161,9.50575,0.0,0.0,0.0,133.67,72.31552,25.53161,76.6902701916,9.12552,2.66161,9.50575,63.19,22.87,67.2012871901,134.89
2020-05-07 05:30:00,66.73176,41.29968,78.477967359,8.74176,2.54968,9.106,57.99,38.75,69.7452693736,133.67,43.88176,5.79968,44.2633612461,8.74176,2.54968,9.106,35.14,3.25,35.2899716633,134.89,8.74176,2.54968,9.106,8.74176,2.54968,9.106,0.0,0.0,0.0,133.67,72.39176,25.50968,76.7548740446,8.74176,2.54968,9.106,63.65,22.96,67.664496599,134.89
2020-05-07 06:00:00,67.812,41.06725,79.2779059169,8.082,2.35725,8.41875,59.73,38.71,71.1768009958,133.33,44.252,5.47725,44.5896823443,8.082,2.35725,8.41875,36.17,3.12,36.3043151705,134.53,8.082,2.35725,8.41875,8.082,2.35725,8.41875,0.0,0.0,0.0,133.33,73.572,25.40725,77.8355159073,8.082,2.35725,8.41875,65.49,23.05,69.4279669874,134.53
2020-05-07 06:30:00,73.18144,38.98292,82.9167728038,8.10144,2.36292,8.439,65.08,36.62,74.6755033461,132.17,47.31144,7.28292,47.8687087626,8.10144,2.36292,8.439,39.21,4.92,39.5174708199,133.44,8.10144,2.36292,8.439,8.10144,2.36292,8.439,0.0,0.0,0.0,132.17,79.30144,23.52292,82.7166618729,8.10144,2.36292,8.439,71.2,21.16,74.2777597939,133.44
2020-05-07 07:00:00,77.26464,37.14177,85.7282664765,7.75464,2.26177,8.07775,69.51,34.88,77.7705246221,131.77,49.80464,7.85177,50.4197625705,7.75464,2.26177,8.07775,42.05,5.59,42.419931636,133.13,7.75464,2.26177,8.07775,7.75464,2.26177,8.07775,0.0,0.0,0.0,131.77,83.68464,21.70177,86.4527951721,7.75464,2.26177,8.07775,75.93,19.44,78.3790692724,133.13
2020-05-07 07:30:00,83.15552,32.75786,89.3751525775,7.77552,2.26786,8.0995,75.38,30.49,81.3128802835,131.09,53.38552,6.10786,53.7337854562,7.77552,2.26786,8.0995,45.61,3.84,45.7713633181,132.71,7.77552,2.26786,8.0995,7.77552,2.26786,8.0995,0.0,0.0,0.0,131.09,89.69552,16.91786,91.2770524012,7.77552,2.26786,8.0995,81.92,14.65,83.2196425131,132.71
2020-05-07 08:00:00,88.8008,27.3194,92.9081896121,7.5408,2.1994,7.855,81.26,25.12,85.0541121875,133.64,55.2608,7.1693999999999996,55.7239294469,7.5408,2.1994,7.855,47.72,4.97,47.9781127182,132.79,7.5408,2.1994,7.855,7.5408,2.1994,7.855,0.0,0.0,0.0,133.64,93.7808,11.3094,94.4602613642,7.5408,2.1994,7.855,86.24,9.11,86.7198345247,132.79
2020-05-07 08:30:00,92.6896,27.85405,96.7843481642,7.1796,2.09405,7.47875,85.51,25.76,89.3058659887,132.78,58.6996,7.02405,59.1183585577,7.1796,2.09405,7.47875,51.52,4.93,51.7553407872,133.73,7.1796,2.09405,7.47875,7.1796,2.09405,7.47875,0.0,0.0,0.0,132.78,97.8196,12.12405,98.5680817129,7.1796,2.09405,7.47875,90.64,10.03,91.1932590711,133.73
2020-05-07 09:00:00,93.76624,28.56682,98.0212781423,7.08624,2.06682,7.3815,86.68,26.5,90.6403464248,132.42,59.78624,7.65682,60.2745500676,7.08624,2.06682,7.3815,52.7,5.59,52.9956422737,134.74,7.08624,2.06682,7.3815,7.08624,2.06682,7.3815,0.0,0.0,0.0,132.42,98.92624,12.95682,99.7711388381,7.08624,2.06682,7.3815,91.84,10.89,92.4833914819,134.74
2020-05-07 09:30:00,94.46432,27.38876,98.3547249877,7.26432,2.11876,7.567,87.2,25.27,90.7877354052,132.07,60.20432,7.39876,60.657248505,7.26432,2.11876,7.567,52.94,5.28,53.2026503099,134.58,7.26432,2.11876,7.567,7.26432,2.11876,7.567,0.0,0.0,0.0,132.07,99.64432,11.81876,100.3427804887,7.26432,2.11876,7.567,92.38,9.7,92.8878592713,134.58
2020-05-07 10:00:00,94.08896,26.88803,97.8554983185,7.39896,2.15803,7.70725,86.69,24.73,90.1483721428,131.97,59.95896,7.58803,60.4371995013,7.39896,2.15803,7.70725,52.56,5.43,52.8397435649,134.52,7.39896,2.15803,7.70725,7.39896,2.15803,7.70725,0.0,0.0,0.0,131.97,99.24896,11.34803,99.8956147484,7.39896,2.15803,7.70725,91.85,9.19,92.3086052327,134.52
2020-05-07 10:30:00,92.80776,27.14518,96.6961277066,7.21776,2.10518,7.5185,85.59,25.04,89.1776300425,131.97,59.99776,7.45518,60.4591673268,7.21776,2.10518,7.5185,52.78,5.35,53.0504561715,134.47,7.21776,2.10518,7.5185,7.21776,2.10518,7.5185,0.0,0.0,0.0,131.97,97.92776,11.60518,98.613013246,7.21776,2.10518,7.5185,90.71,9.5,91.2061077999,134.47
2020-05-07 11:00:00,94.08432,26.78376,97.8224364325,7.1443200000000004,2.08376,7.442,86.94,24.7,90.3806041139,131.77,60.75432,8.89376,61.4018433404,7.1443200000000004,2.08376,7.442,53.61,6.8100000000000005,54.0408012524,134.17,7.1443200000000004,2.08376,7.442,7.1443200000000004,2.08376,7.442,0.0,0.0,0.0,131.77,99.26432,11.283760000000001,99.9035958552,7.1443200000000004,2.08376,7.442,92.12,9.2,92.5782609472,134.17
2020-05-07 11:30:00,94.49208,26.96144,98.2632811868,7.58208,2.21144,7.898,86.91,24.75,90.3654281238,131.49,61.09208,9.73144,61.862291933,7.58208,2.21144,7.898,53.51,7.52,54.0358260786,133.83,7.58208,2.21144,7.898,7.58208,2.21144,7.898,0.0,0.0,0.0,131.49,99.66208,11.53144,100.3269868899,7.58208,2.21144,7.898,92.08,9.32,92.5504662333,133.83
2020-05-07 12:00:00,92.6716,27.13005,96.5611985197,8.0916,2.36005,8.42875,84.58,24.77,88.13245316,131.75,60.4616,9.86005,61.260310647,8.0916,2.36005,8.42875,52.37,7.5,52.9043183493,134.02,8.0916,2.36005,8.42875,8.0916,2.36005,8.42875,0.0,0.0,0.0,131.75,97.7516,11.65005,98.4433795009,8.0916,2.36005,8.42875,89.66,9.29,90.1400005547,134.02
2020-05-07 12:30:00,92.26256,27.38408,96.2406765105,8.00256,2.33408,8.336,84.26,25.05,87.9047785959,131.75,60.55256,9.76408,61.3347355159,8.00256,2.33408,8.336,52.55,7.43,53.0726615123,134.08,8.00256,2.33408,8.336,8.00256,2.33408,8.336,0.0,0.0,0.0,131.75,97.31256,11.89408,98.0367455233,8.00256,2.33408,8.336,89.31,9.56,89.8202076373,134.08
2020-05-07 13:00:00,90.86592,28.15131,95.1268188902,8.33592,2.43131,8.68325,82.53,25.72,86.4448916941,132.08,59.83592,9.12131,60.5271477798,8.33592,2.43131,8.68325,51.5,6.69,51.9327074203,134.42,8.33592,2.43131,8.68325,8.33592,2.43131,8.68325,0.0,0.0,0.0,132.08,95.86592,12.60131,96.6905767444,8.33592,2.43131,8.68325,87.53,10.17,88.1188390754,134.42
2020-05-07 13:30:00,88.64208,27.87519,92.9217120175,8.69208,2.53519,9.05425,79.95,25.34,83.8696494568,132.45,58.89208,6.83519,59.2874093637,8.69208,2.53519,9.05425,50.2,4.3,50.3838267701,135.11,8.69208,2.53519,9.05425,8.69208,2.53519,9.05425,0.0,0.0,0.0,132.45,93.54208,12.20519,94.3349743927,8.69208,2.53519,9.05425,84.85,9.67,85.3992470693,135.11
2020-05-07 14:00:00,87.23704,26.34497,91.1282535346,8.89704,2.59497,9.26775,78.34,23.75,81.8609681106,132.24,57.82704,3.27497,57.9197028969,8.89704,2.59497,9.26775,48.93,0.68,48.9347248894,135.54,8.89704,2.59497,9.26775,8.89704,2.59497,9.26775,0.0,0.0,0.0,132.24,92.05704,10.60497,92.6658729105,8.89704,2.59497,9.26775,83.16,8.01,83.5448723741,135.54
2020-05-07 14:30:00,87.52024,25.87132,91.263999519,8.61024,2.51132,8.969,78.91,23.36,82.2950648581,132.32,57.66024,3.43132,57.7622474788,8.61024,2.51132,8.969,49.05,0.92,49.058627172,135.65,8.61024,2.51132,8.969,8.61024,2.51132,8.969,0.0,0.0,0.0,132.32,92.37024,10.08132,92.918750802,8.61024,2.51132,8.969,83.76,7.57,84.1013822716,135.65
2020-05-07 15:00:00,87.09072,25.98521,90.8846777453,8.28072,2.41521,8.62575,78.81,23.57,82.2591089181,132.55,57.03072,3.16521,57.1184871829,8.28072,2.41521,8.62575,48.75,0.75,48.7557688894,135.86,8.28072,2.41521,8.62575,8.28072,2.41521,8.62575,0.0,0.0,0.0,132.55,91.97072,10.16521,92.5307777535,8.28072,2.41521,8.62575,83.69,7.75,84.0480731486,135.86
2020-05-07 15:30:00,86.86648,29.20689,91.6451186429,8.28648,2.41689,8.63175,78.58,26.79,83.0212051225,133.49,56.86648,7.10689,57.3088512628,8.28648,2.41689,8.63175,48.58,4.69,48.8058654262,136.12,8.28648,2.41689,8.63175,8.28648,2.41689,8.63175,0.0,0.0,0.0,133.49,91.69648,13.27689,92.6526861589,8.28648,2.41689,8.63175,83.41,10.86,84.1140160734,136.12
2020-05-07 16:00:00,87.4316,30.1038,92.4690405109,8.0016,2.3338,8.335,79.43,27.77,84.1445054653,133.49,56.4516,7.5438,56.9534200992,8.0016,2.3338,8.335,48.45,5.21,48.7293197162,135.86,8.0016,2.3338,8.335,8.0016,2.3338,8.335,0.0,0.0,0.0,133.49,92.3316,14.2238,93.4207730914,8.0016,2.3338,8.335,84.33,11.89,85.1640828049,135.86
2020-05-07 16:30:00,89.48912,30.49141,94.5411480899,7.47912,2.18141,7.79075,82.01,28.31,86.7588393191,133.84,57.07912,7.1014100000000004,57.5191790967,7.47912,2.18141,7.79075,49.6,4.92,49.8434188234,136.23,7.47912,2.18141,7.79075,7.47912,2.18141,7.79075,0.0,0.0,0.0,133.84,94.47912,14.56141,95.5946587272,7.47912,2.18141,7.79075,87.0,12.38,87.8764154936,136.23
2020-05-07 17:00:00,93.0448,30.77765,98.0030537614,7.5348,2.19765,7.84875,85.51,28.58,90.1597277059,133.68,58.7948,6.79765,59.1864558203,7.5348,2.19765,7.84875,51.26,4.6,51.4659848832,136.11,7.5348,2.19765,7.84875,7.5348,2.19765,7.84875,0.0,0.0,0.0,133.68,98.2148,14.92765,99.3427484699,7.5348,2.19765,7.84875,90.68,12.73,91.5691831349,136.11
2020-05-07 17:30:00,96.39736,30.44923,101.0920700281,7.67736,2.23923,7.99725,88.72,28.21,93.096952152,133.07,59.83736,6.70923,60.212319495,7.67736,2.23923,7.99725,52.16,4.47,52.3511843228,135.6,7.67736,2.23923,7.99725,7.67736,2.23923,7.99725,0.0,0.0,0.0,133.07,101.65736,14.74923,102.7217534301,7.67736,2.23923,7.99725,93.98,12.51,94.8089684576,135.6
2020-05-07 18:00:00,98.27784,29.02687,102.474840898,7.49784,2.18687,7.81025,90.78,26.84,94.6646396497,131.98,60.43784,5.28687,60.6686368585,7.49784,2.18687,7.81025,52.94,3.1,53.0306854566,134.74,7.49784,2.18687,7.81025,7.49784,2.18687,7.81025,0.0,0.0,0.0,131.98,103.61784,13.56687,104.5022331238,7.49784,2.18687,7.81025,96.12,11.38,96.7913157262,134.74
2020-05-07 18:30:00,96.4164,30.59895,101.1554147343,7.1964,2.09895,7.49625,89.22,28.5,93.6614029363,132.21,59.9164,4.24895,60.0668674484,7.1964,2.09895,7.49625,52.72,2.15,52.7638218858,134.94,7.1964,2.09895,7.49625,7.1964,2.09895,7.49625,0.0,0.0,0.0,132.21,101.6764,15.14895,102.7987402796,7.1964,2.09895,7.49625,94.48,13.05,95.3770040419,134.94
2020-05-07 19:00:00,95.26632,30.93851,100.16418086,7.12632,2.07851,7.42325,88.14,28.86,92.744591217,132.4,58.94632,3.97851,59.0804297832,7.12632,2.07851,7.42325,51.82,1.9,51.8548204124,134.98,7.12632,2.07851,7.42325,7.12632,2.07851,7.42325,0.0,0.0,0.0,132.4,100.50632,15.46851,101.6897003711,7.12632,2.07851,7.42325,93.38,13.39,94.3351286637,134.98
2020-05-07 19:30:00,93.48408,32.01994,98.8157364545,6.99408,2.03994,7.2855,86.49,29.98,91.5386284582,132.8,57.87408,4.79994,58.0727867409,6.99408,2.03994,7.2855,50.88,2.76,50.9548035027,135.18,6.99408,2.03994,7.2855,6.99408,2.03994,7.2855,0.0,0.0,0.0,132.8,98.64408,16.48994,100.012862374,6.99408,2.03994,7.2855,91.65,14.45,92.7821372895,135.18
2020-05-07 20:00:00,90.71064,33.20352,96.5965524726,6.80064,1.98352,7.084,83.91,31.22,89.5297520381,133.16,56.23064,4.72352,56.428685223,6.80064,1.98352,7.084,49.43,2.74,49.5058834887,135.35,6.80064,1.98352,7.084,6.80064,1.98352,7.084,0.0,0.0,0.0,133.16,95.77064,17.62352,97.378662669,6.80064,1.98352,7.084,88.97,15.64,90.3342155553,135.35
2020-05-07 20:30:00,90.54872,33.51671,96.5527863029,6.70872,1.9567100000000002,6.98825,83.84,31.56,89.5833645271,133.26,56.34872,4.45671,56.5246893814,6.70872,1.9567100000000002,6.98825,49.64,2.5,49.7029133955,135.43,6.70872,1.9567100000000002,6.98825,6.70872,1.9567100000000002,6.98825,0.0,0.0,0.0,133.26,95.60872,17.91671,97.2729964443,6.70872,1.9567100000000002,6.98825,88.9,15.96,90.3212688131,135.43
2020-05-07 21:00:00,91.56,34.69625,97.9135504619,6.8100000000000005,1.98625,7.09375,84.75,32.71,90.8433079539,133.36,56.64,4.11625,56.7893750103,6.8100000000000005,1.98625,7.09375,49.83,2.13,49.875503005,135.49,6.8100000000000005,1.98625,7.09375,6.8100000000000005,1.98625,7.09375,0.0,0.0,0.0,133.36,96.65,19.13625,98.5262328726,6.8100000000000005,1.98625,7.09375,89.84,17.15,91.4622769233,135.49
2020-05-07 21:30:00,97.8164,32.38145,103.0369177191,6.8964,2.01145,7.18375,90.92,30.37,95.8581415426,132.8,59.3864,5.02145,59.5983176362,6.8964,2.01145,7.18375,52.49,3.01,52.5762322728,135.1,6.8964,2.01145,7.18375,6.8964,2.01145,7.18375,0.0,0.0,0.0,132.8,103.1564,16.87145,104.5269758773,6.8964,2.01145,7.18375,96.26,14.86,97.4002422995,135.1
2020-05-07 22:00:00,92.7056,34.3633,98.8694323755,7.4856,2.1833,7.7975,85.22,32.18,91.0933630952,133.12,57.2056,4.2333,57.3620214101,7.4856,2.1833,7.7975,49.72,2.05,49.7622437195,135.25,7.4856,2.1833,7.7975,7.4856,2.1833,7.7975,0.0,0.0,0.0,133.12,97.8056,18.8233,99.6004619179,7.4856,2.1833,7.7975,90.32,16.64,91.8400348432,135.25
2020-05-07 22:30:00,87.81,36.52625,95.1039591135,8.73,2.54625,9.09375,79.08,33.98,86.0714052401,134.01,55.4,3.63625,55.5192067132,8.73,2.54625,9.09375,46.67,1.09,46.6827269983,136.1,8.73,2.54625,9.09375,8.73,2.54625,9.09375,0.0,0.0,0.0,134.01,92.67,20.81625,94.9791827932,8.73,2.54625,9.09375,83.94,18.27,85.9052763222,136.1
2020-05-07 23:00:00,80.5624,40.93195,90.3644002058,9.8124,2.86195,10.22125,70.75,38.07,80.3423138825,134.5,52.6524,6.77195,53.0861048916,9.8124,2.86195,10.22125,42.84,3.91,43.0180624854,136.69,9.8124,2.86195,10.22125,9.8124,2.86195,10.22125,0.0,0.0,0.0,134.5,85.4624,24.79195,88.9857437939,9.8124,2.86195,10.22125,75.65,21.93,78.7645059656,136.69
2020-05-07 23:30:00,74.80808,42.41819,85.9973934266,11.06808,3.22819,11.52925,63.74,39.19,74.8240850261,131.55,51.21808,11.67819,52.5325788493,11.06808,3.22819,11.52925,40.15,8.45,41.0295625129,136.58,11.06808,3.22819,11.52925,11.06808,3.22819,11.52925,0.0,0.0,0.0,131.55,80.80808,27.31819,85.3008165152,11.06808,3.22819,11.52925,69.74,24.09,73.7834378435,136.58
2020-05-08 00:00:00,70.36712,39.99791,80.9404990191,11.54712,3.36791,12.02825,58.82,36.63,69.2932125103,131.9,48.10712,6.39791,48.5306938655,11.54712,3.36791,12.02825,36.56,3.03,36.6853444852,134.48,11.54712,3.36791,12.02825,11.54712,3.36791,12.02825,0.0,0.0,0.0,131.9,76.02712,24.58791,79.9042445285,11.54712,3.36791,12.02825,64.48,21.22,67.8819475266,134.48
2020-05-08 00:30:00,55.25624,37.19182,66.6069330764,0.24624000000000001,0.07182000000000001,0.2565,55.01,37.12,66.3625986532,132.43,34.61624,1.21182,34.6374447592,0.24624000000000001,0.07182000000000001,0.2565,34.37,1.1400000000000001,34.3889008257,134.28,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,132.43,60.67624,21.65182,64.4236556697,0.24624000000000001,0.07182000000000001,0.2565,60.43,21.58,64.1676031966,134.28
2020-05-08 01:00:00,54.356,37.77175,66.1912368374,0.246,0.07175000000000001,0.25625000000000003,54.11,37.7,65.948329016,132.64,33.666,0.86175,33.6770273193,0.246,0.07175000000000001,0.25625000000000003,33.42,0.79,33.4293359192,134.39,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,132.64,59.716,22.20175,63.7096410213,0.246,0.07175000000000001,0.25625000000000003,59.47,22.13,63.4540605478,134.39
2020-05-08 01:30:00,55.276,38.02175,67.090160598,0.246,0.07175000000000001,0.25625000000000003,55.03,37.95,66.8468652967,132.74,34.126,0.9917500000000001,34.1404077899,0.246,0.07175000000000001,0.25625000000000003,33.88,0.92,33.8924888434,134.5,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,132.74,60.706,22.47175,64.7317386146,0.246,0.07175000000000001,0.25625000000000003,60.46,22.4,64.476132018,134.5
2020-05-08 02:00:00,58.73624,37.50182,69.6873904853,0.24624000000000001,0.07182000000000001,0.2565,58.49,37.43,69.441234148,132.66,35.50624,0.58182,35.5110066522,0.24624000000000001,0.07182000000000001,0.2565,35.26,0.51,35.2636881225,134.41,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,132.66,64.39624,21.94182,68.0317513449,0.24624000000000001,0.07182000000000001,0.2565,64.15,21.87,67.7755073755,134.41
2020-05-08 02:30:00,59.34624,37.71182,70.3147037955,0.24624000000000001,0.07182000000000001,0.2565,59.1,37.64,70.0683923035,132.99,35.51624,0.5518200000000001,35.5205265875,0.24624000000000001,0.07182000000000001,0.2565,35.27,0.48,35.2732660807,134.68,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,132.99,65.05624,22.06182,68.6952564931,0.24624000000000001,0.07182000000000001,0.2565,64.81,21.99,68.4389961937,134.68
2020-05-08 03:00:00,59.066,37.94175,70.2023414785,0.246,0.07175000000000001,0.25625000000000003,58.82,37.87,69.9566244183,133.31,35.066,0.6817500000000001,35.0726266348,0.246,0.07175000000000001,0.25625000000000003,34.82,0.61,34.8253427837,135.04,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,133.31,64.766,22.23175,68.4754369396,0.246,0.07175000000000001,0.25625000000000003,64.52,22.16,68.2194693618,135.04
2020-05-08 03:30:00,59.25624,37.88182,70.3301803314,0.24624000000000001,0.07182000000000001,0.2565,59.01,37.81,70.084065236,133.56,34.66624,0.9018200000000001,34.6779681505,0.24624000000000001,0.07182000000000001,0.2565,34.42,0.8300000000000001,34.4300058089,135.32,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,133.56,64.94624,22.09182,68.600747817,0.24624000000000001,0.07182000000000001,0.2565,64.7,22.02,68.3444979497,135.32
2020-05-08 04:00:00,60.21648,37.44189,70.9078246061,0.24648000000000003,0.07189000000000001,0.25675000000000003,59.97,37.37,70.6605816563,133.84,34.69648,2.11189,34.7606933729,0.24648000000000003,0.07189000000000001,0.25675000000000003,34.45,2.04,34.5103477235,135.84,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.0,0.0,0.0,133.84,66.01648,21.54189,69.4422685139,0.24648000000000003,0.07189000000000001,0.25675000000000003,65.77,21.47,69.1856473555,135.84
2020-05-08 04:30:00,59.39792,37.08231,70.0229292108,0.24792000000000003,0.07231,0.25825000000000004,59.15,37.01,69.7743692196,133.9,33.92792,2.82231,34.0451052174,0.24792000000000003,0.07231,0.25825000000000004,33.68,2.75,33.7920833924,135.96,0.24792000000000003,0.07231,0.25825000000000004,0.24792000000000003,0.07231,0.25825000000000004,0.0,0.0,0.0,133.9,65.11792,21.12231,68.4579833538,0.24792000000000003,0.07231,0.25825000000000004,64.87,21.05,68.1998489734,135.96
2020-05-08 05:00:00,58.28816,37.00238,69.0411885895,0.24816000000000002,0.07238,0.2585,58.04,36.93,68.7929247816,134.0,33.53816,2.71238,33.6476623475,0.24816000000000002,0.07238,0.2585,33.29,2.64,33.3945160169,136.02,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,134.0,63.94816,21.00238,67.3087448483,0.24816000000000002,0.07238,0.2585,63.7,20.93,67.050390752,136.02
2020-05-08 05:30:00,57.55768,37.93224,68.9328757445,0.24768,0.07224000000000001,0.258,57.31,37.86,68.6863574518,134.47,32.97768,3.39224,33.1516918181,0.24768,0.07224000000000001,0.258,32.73,3.32,32.8979528238,136.59,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,134.47,63.17768,21.88224,66.8599407538,0.24768,0.07224000000000001,0.258,62.93,21.81,66.6022597214,136.59
2020-05-08 06:00:00,56.2984,38.02245,67.9353850844,0.2484,0.07245,0.25875000000000004,56.05,37.95,67.6890316078,134.32,32.4584,3.61245,32.6588047173,0.2484,0.07245,0.25875000000000004,32.21,3.54,32.4039457474,136.39,0.2484,0.07245,0.25875000000000004,0.2484,0.07245,0.25875000000000004,0.0,0.0,0.0,134.32,61.8284,21.99245,65.6233106721,0.2484,0.07245,0.25875000000000004,61.58,21.92,65.364996749,136.39
2020-05-08 06:30:00,59.4296,37.1428,70.081844639,0.24960000000000002,0.0728,0.26,59.18,37.07,69.8316353811,133.78,34.2596,3.0928,34.3989186458,0.24960000000000002,0.0728,0.26,34.01,3.02,34.1438208172,135.87,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26,0.0,0.0,0.0,133.78,65.1596,21.2228,68.5286853223,0.24960000000000002,0.0728,0.26,64.91,21.15,68.268811327,135.87
2020-05-08 07:00:00,62.27176,36.52343,72.1923336128,0.25176000000000004,0.07343000000000001,0.26225000000000004,62.02,36.45,71.9380490422,133.6,36.01176,2.35343,36.0885784018,0.25176000000000004,0.07343000000000001,0.26225000000000004,35.76,2.2800000000000002,35.8326108454,135.68,0.25176000000000004,0.07343000000000001,0.26225000000000004,0.25176000000000004,0.07343000000000001,0.26225000000000004,0.0,0.0,0.0,133.6,68.19176,20.63343,71.2450318651,0.25176000000000004,0.07343000000000001,0.26225000000000004,67.94,20.56,70.9827950985,135.68
2020-05-08 07:30:00,65.58296,36.45378,75.0333440455,0.25296,0.07378000000000001,0.2635,65.33,36.38,74.7764220861,133.39,38.18296,0.54378,38.1868319064,0.25296,0.07378000000000001,0.2635,37.93,0.47000000000000003,37.9329118313,135.35,0.25296,0.07378000000000001,0.2635,0.25296,0.07378000000000001,0.2635,0.0,0.0,0.0,133.39,71.75296,20.64378,74.6635983693,0.25296,0.07378000000000001,0.2635,71.5,20.57,74.4001001343,135.35
2020-05-08 08:00:00,68.35464,35.86427,77.1919858027,0.25464000000000003,0.07427,0.26525000000000004,68.1,35.79,76.9320095929,133.0,39.94464,0.34427,39.9461235486,0.25464000000000003,0.07427,0.26525000000000004,39.69,0.27,39.6909183567,134.9,0.25464000000000003,0.07427,0.26525000000000004,0.25464000000000003,0.07427,0.26525000000000004,0.0,0.0,0.0,133.0,74.69464,20.14427,77.363304341,0.25464000000000003,0.07427,0.26525000000000004,74.44,20.07,77.0981095747,134.9
2020-05-08 08:30:00,70.618,34.94525,78.791321994,0.258,0.07525000000000001,0.26875000000000004,70.36,34.87,78.5267247502,132.33,41.158,0.8652500000000001,41.1670939169,0.258,0.07525000000000001,0.26875000000000004,40.9,0.79,40.9076288729,134.24,0.258,0.07525000000000001,0.26875000000000004,0.258,0.07525000000000001,0.26875000000000004,0.0,0.0,0.0,132.33,77.098,19.33525,79.4855552699,0.258,0.07525000000000001,0.26875000000000004,76.84,19.26,79.2170007006,134.24
2020-05-08 09:00:00,73.45016,34.03588,80.9528698157,0.26016,0.07588,0.271,73.19,33.96,80.6849285802,131.83,43.12016,2.83588,43.2133129232,0.26016,0.07588,0.271,42.86,2.76,42.9487741385,133.65,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,131.83,80.13016,18.54588,82.2483568626,0.26016,0.07588,0.271,79.87,18.47,81.9777884552,133.65
2020-05-08 09:30:00,76.91944,33.79567,84.016352936,0.25944,0.07567,0.27025000000000005,76.66,33.72,83.7483969996,131.23,45.79944,5.07567,46.0798343124,0.25944,0.07567,0.27025000000000005,45.54,5.0,45.8136617179,132.83,0.25944,0.07567,0.27025000000000005,0.25944,0.07567,0.27025000000000005,0.0,0.0,0.0,131.23,83.81944,18.47567,85.8315146311,0.25944,0.07567,0.27025000000000005,83.56,18.4,85.5618700123,132.83
2020-05-08 10:00:00,77.0804,31.69595,83.342793993,0.2604,0.07595,0.27125000000000005,76.82,31.62,83.0730810793,130.73,45.6604,3.29595,45.7792028607,0.2604,0.07595,0.27125000000000005,45.4,3.22,45.5140461836,132.73,0.2604,0.07595,0.27125000000000005,0.2604,0.07595,0.27125000000000005,0.0,0.0,0.0,130.73,83.9904,16.38595,85.5738666274,0.2604,0.07595,0.27125000000000005,83.73,16.31,85.3037455215,132.73
2020-05-08 10:30:00,77.3728,31.19665,83.4253028227,0.26280000000000003,0.07665000000000001,0.27375000000000005,77.11,31.12,83.152910352,130.54,46.2028,3.32665,46.3224063285,0.26280000000000003,0.07665000000000001,0.27375000000000005,45.94,3.25,46.0548162519,132.56,0.26280000000000003,0.07665000000000001,0.27375000000000005,0.26280000000000003,0.07665000000000001,0.27375000000000005,0.0,0.0,0.0,130.54,84.3028,15.88665,85.7866407785,0.26280000000000003,0.07665000000000001,0.27375000000000005,84.04,15.81,85.5141958975,132.56
2020-05-08 11:00:00,77.57592,29.80756,83.1054390338,0.26592000000000005,0.07756,0.277,77.31,29.73,82.8293969554,132.3,45.28592,3.34756,45.4094781758,0.26592000000000005,0.07756,0.277,45.02,3.27,45.1386009974,132.66,0.26592000000000005,0.07756,0.277,0.26592000000000005,0.07756,0.277,0.0,0.0,0.0,132.3,83.49592,13.77756,84.6249952213,0.26592000000000005,0.07756,0.277,83.23,13.7,84.3500023711,132.66
2020-05-08 11:30:00,77.76496,29.48728,83.167834441,0.26496000000000003,0.07728,0.276,77.5,29.41,82.8926902688,134.6,44.66496,2.53728,44.7369695174,0.26496000000000003,0.07728,0.276,44.4,2.46,44.4680964288,133.01,0.26496000000000003,0.07728,0.276,0.26496000000000003,0.07728,0.276,0.0,0.0,0.0,134.6,82.56496,13.41728,83.6480485271,0.26496000000000003,0.07728,0.276,82.3,13.34,83.3741302803,133.01
2020-05-08 12:00:00,78.5988,29.4784,83.9449070998,0.26880000000000004,0.0784,0.28,78.33,29.4,83.6656972719,134.53,45.5988,2.7284,45.6803538515,0.26880000000000004,0.0784,0.28,45.33,2.65,45.4073936711,132.95,0.26880000000000004,0.0784,0.28,0.26880000000000004,0.0784,0.28,0.0,0.0,0.0,134.53,83.4388,13.4384,84.5140458149,0.26880000000000004,0.0784,0.28,83.17,13.36,84.236206586,132.95
2020-05-08 12:30:00,80.47136,29.81623,85.8175235699,0.26136000000000004,0.07623,0.27225000000000005,80.21,29.74,85.5459624997,134.67,48.02136,2.8462300000000003,48.1056341967,0.26136000000000004,0.07623,0.27225000000000005,47.76,2.77,47.8402602418,133.12,0.26136000000000004,0.07623,0.27225000000000005,0.26136000000000004,0.07623,0.27225000000000005,0.0,0.0,0.0,134.67,85.39136,13.77623,86.4954847126,0.26136000000000004,0.07623,0.27225000000000005,85.13,13.7,86.2253263259,133.12
2020-05-08 13:00:00,80.13096,29.10903,85.2543628096,0.27096000000000003,0.07903,0.28225,79.86,29.03,84.9727044409,134.55,47.69096,2.50903,47.7569146539,0.27096000000000003,0.07903,0.28225,47.42,2.43,47.4822208832,132.97,0.27096000000000003,0.07903,0.28225,0.27096000000000003,0.07903,0.28225,0.0,0.0,0.0,134.55,85.05096,13.05903,86.0476848118,0.27096000000000003,0.07903,0.28225,84.78,12.98,85.7678774367,132.97
2020-05-08 13:30:00,77.49952,29.55861,82.9450843954,0.26952000000000004,0.07861000000000001,0.28075,77.23,29.48,82.6652484421,134.69,46.23952,2.64861,46.3153143654,0.26952000000000004,0.07861000000000001,0.28075,45.97,2.5700000000000003,46.0417831974,133.06,0.26952000000000004,0.07861000000000001,0.28075,0.26952000000000004,0.07861000000000001,0.28075,0.0,0.0,0.0,134.69,82.29952,13.46861,83.3943310277,0.26952000000000004,0.07861000000000001,0.28075,82.03,13.39,83.1156603776,133.06
2020-05-08 14:00:00,74.99568,30.46749,80.9482548642,0.26568,0.07749,0.27675,74.73,30.39,80.6729508571,135.07,45.21568,2.46749,45.2829573323,0.26568,0.07749,0.27675,44.95,2.39,45.0134935325,133.33,0.26568,0.07749,0.27675,0.26568,0.07749,0.27675,0.0,0.0,0.0,135.07,79.70568,14.29749,80.9778589774,0.26568,0.07749,0.27675,79.44,14.22,80.7026765355,133.33
2020-05-08 14:30:00,74.04192,31.43931,80.4402643616,0.27192,0.07931,0.28325,73.77,31.36,80.1589826532,135.18,44.45192,1.4693100000000001,44.4761965951,0.27192,0.07931,0.28325,44.18,1.3900000000000001,44.2018608206,133.24,0.27192,0.07931,0.28325,0.27192,0.07931,0.28325,0.0,0.0,0.0,135.18,78.69192,15.26931,80.1596538239,0.27192,0.07931,0.28325,78.42,15.19,79.8776095035,133.24
2020-05-08 15:00:00,72.84472,31.93721,79.5382839547,0.26472,0.07721,0.27575,72.58,31.86,79.2648471897,135.45,43.54472,1.65721,43.5762433542,0.26472,0.07721,0.27575,43.28,1.58,43.3088305083,133.45,0.26472,0.07721,0.27575,0.26472,0.07721,0.27575,0.0,0.0,0.0,135.45,77.47472,15.74721,79.0588822452,0.26472,0.07721,0.27575,77.21,15.67,78.7840910337,133.45
2020-05-08 15:30:00,71.91112,35.08616,80.0140475367,0.26112,0.07616,0.272,71.65,35.01,79.7459879869,131.86,44.62112,6.16616,45.0451537815,0.26112,0.07616,0.272,44.36,6.09,44.7760840181,132.81,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0.0,0.0,0.0,131.86,78.28112,19.27616,80.6195019384,0.26112,0.07616,0.272,78.02,19.2,80.3477467014,132.81
2020-05-08 16:00:00,72.74544,34.86742,80.6699201577,0.26544,0.07742,0.2765,72.48,34.79,80.3971050474,131.32,44.76544,6.08742,45.1774423872,0.26544,0.07742,0.2765,44.5,6.01,44.9040098432,132.67,0.26544,0.07742,0.2765,0.26544,0.07742,0.2765,0.0,0.0,0.0,131.32,79.36544,19.57742,81.7444092293,0.26544,0.07742,0.2765,79.1,19.5,81.468153287,132.67
2020-05-08 16:30:00,74.5456,34.82455,82.2787685984,0.2556,0.07455,0.26625000000000004,74.29,34.75,82.0156485069,131.32,44.9556,6.17455,45.3776491134,0.2556,0.07455,0.26625000000000004,44.7,6.1,45.1142992853,132.67,0.2556,0.07455,0.26625000000000004,0.2556,0.07455,0.26625000000000004,0.0,0.0,0.0,131.32,81.2956,19.56455,83.6166621916,0.2556,0.07455,0.26625000000000004,81.04,19.49,83.3507150539,132.67
2020-05-08 17:00:00,78.03536,33.55448,84.9436315353,0.25536000000000003,0.07448,0.266,77.78,33.48,84.6796244678,131.04,45.89536,5.85448,46.2672563008,0.25536000000000003,0.07448,0.266,45.64,5.78,46.0045432539,132.51,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,131.04,84.99536,17.89448,86.8586416887,0.25536000000000003,0.07448,0.266,84.74,17.82,86.5934177637,132.51
2020-05-08 17:30:00,83.35016,29.40588,88.3852643295,0.26016,0.07588,0.271,83.09,29.33,88.1146809561,134.33,47.07016,3.70588,47.2158184193,0.26016,0.07588,0.271,46.81,3.63,46.9505378031,132.94,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0.0,0.0,0.0,134.33,88.38016,13.44588,89.3971161202,0.26016,0.07588,0.271,88.12,13.37,89.1285100291,132.94
2020-05-08 18:00:00,83.72064,29.65602,88.8179322223,0.26064000000000004,0.07602,0.2715,83.46,29.58,88.5468689452,134.39,46.92064,3.20602,47.0300438257,0.26064000000000004,0.07602,0.2715,46.66,3.13,46.7648639472,132.94,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,134.39,88.79064,13.68602,89.8392169103,0.26064000000000004,0.07602,0.2715,88.53,13.61,89.570045216,132.94
2020-05-08 18:30:00,85.3044,29.8042,90.3611144077,0.2544,0.0742,0.265,85.05,29.73,90.0964782886,134.32,47.4544,3.3142,47.5699905508,0.2544,0.0742,0.265,47.2,3.24,47.3110726997,132.88,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,134.32,90.4244,13.8542,91.4795658768,0.2544,0.0742,0.265,90.17,13.78,91.2168696021,132.88
2020-05-08 19:00:00,85.56152,29.79336,90.6003201142,0.25152,0.07336000000000001,0.262,85.31,29.72,90.3386655868,134.05,47.79152,3.35336,47.90902219,0.25152,0.07336000000000001,0.262,47.54,3.2800000000000002,47.6530166936,132.55,0.25152,0.07336000000000001,0.262,0.25152,0.07336000000000001,0.262,0.0,0.0,0.0,134.05,90.70152,13.92336,91.763967242,0.25152,0.07336000000000001,0.262,90.45,13.85,91.5042348747,132.55
2020-05-08 19:30:00,84.66888,29.77259,89.7509128408,0.24888000000000002,0.07259,0.25925000000000004,84.42,29.7,89.492046574,133.42,47.28888,3.61259,47.4266694821,0.24888000000000002,0.07259,0.25925000000000004,47.04,3.54,47.1730134717,131.98,0.24888000000000002,0.07259,0.25925000000000004,0.24888000000000002,0.07259,0.25925000000000004,0.0,0.0,0.0,133.42,89.73888,14.05259,90.8324934666,0.24888000000000002,0.07259,0.25925000000000004,89.49,13.98,90.5753857292,131.98
2020-05-08 20:00:00,83.59792,30.30231,88.9204263354,0.24792000000000003,0.07231,0.25825000000000004,83.35,30.23,88.6627058013,133.85,46.55792,3.90231,46.7211722676,0.24792000000000003,0.07231,0.25825000000000004,46.31,3.83,46.4681073426,132.38,0.24792000000000003,0.07231,0.25825000000000004,0.24792000000000003,0.07231,0.25825000000000004,0.0,0.0,0.0,133.85,88.63792,14.51231,89.8180828311,0.24792000000000003,0.07231,0.25825000000000004,88.39,14.44,89.5617423904,132.38
2020-05-08 20:30:00,83.80672,30.75196,89.270652294,0.24672000000000002,0.07196000000000001,0.257,83.56,30.68,89.0142460508,133.97,46.69672,4.11196,46.8774132584,0.24672000000000002,0.07196000000000001,0.257,46.45,4.04,46.6253589799,132.55,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0,133.97,88.87672,14.95196,90.1256482129,0.24672000000000002,0.07196000000000001,0.257,88.63,14.88,89.8704139303,132.55
2020-05-08 21:00:00,81.84696,31.04203,87.5358925685,0.24696,0.07203000000000001,0.25725000000000003,81.6,30.97,87.279441451,134.24,46.24696,4.18203,46.4356617716,0.24696,0.07203000000000001,0.25725000000000003,46.0,4.11,46.1832447972,132.71,0.24696,0.07203000000000001,0.25725000000000003,0.24696,0.07203000000000001,0.25725000000000003,0.0,0.0,0.0,134.24,86.81696,15.15203,88.1292718497,0.24696,0.07203000000000001,0.25725000000000003,86.57,15.08,87.8736098041,132.71
2020-05-08 21:30:00,83.99672,30.94196,89.5145455186,0.24672000000000002,0.07196000000000001,0.257,83.75,30.87,89.2581615316,134.07,47.58672,4.13196,47.7657724087,0.24672000000000002,0.07196000000000001,0.257,47.34,4.06,47.5137790541,132.57,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0,134.07,89.05672,15.09196,90.3264448199,0.24672000000000002,0.07196000000000001,0.257,88.81,15.02,90.0711746343,132.57
2020-05-08 22:00:00,82.97672,31.64196,88.8051220066,0.24672000000000002,0.07196000000000001,0.257,82.73,31.57,88.5489570803,134.39,46.73672,3.8019600000000002,46.8911067922,0.24672000000000002,0.07196000000000001,0.257,46.49,3.73,46.6393932208,132.73,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0,134.39,88.00672,15.75196,89.405296314,0.24672000000000002,0.07196000000000001,0.257,87.76,15.68,89.1497616374,132.73
2020-05-08 22:30:00,80.33624,32.95182,86.8316411146,0.24624000000000001,0.07182000000000001,0.2565,80.09,32.88,86.5765701561,134.66,44.98624,3.99182,45.1629983089,0.24624000000000001,0.07182000000000001,0.2565,44.74,3.92,44.9114016704,132.92,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,134.66,85.24624,17.03182,86.9310320119,0.24624000000000001,0.07182000000000001,0.2565,85.0,16.96,86.6754959605,132.92
