Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-08 23:00:00,76.96648,34.86189,84.4937300512,0.24648000000000003,0.07189000000000001,0.25675000000000003,76.72,34.79,84.2395542486,134.86,43.21648,3.51189,43.3589381208,0.24648000000000003,0.07189000000000001,0.25675000000000003,42.97,3.44,43.1074761497,133.17,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.0,0.0,0.0,134.86,81.98648,18.52189,84.0526222789,0.24648000000000003,0.07189000000000001,0.25675000000000003,81.74,18.45,83.7963608995,133.17
2020-05-08 23:30:00,71.47648,37.26189,80.6060521274,0.24648000000000003,0.07189000000000001,0.25675000000000003,71.23,37.19,80.3542718217,131.6,41.77648,4.74189,42.0447357224,0.24648000000000003,0.07189000000000001,0.25675000000000003,41.53,4.67,41.7917432037,132.81,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.0,0.0,0.0,131.6,77.98648,22.05189,81.0442898381,0.24648000000000003,0.07189000000000001,0.25675000000000003,77.74,21.98,80.7875485456,132.81
2020-05-09 00:00:00,65.67648,39.27189,76.5224239642,0.24648000000000003,0.07189000000000001,0.25675000000000003,65.43,39.2,76.2740119569,132.33,38.60648,5.44189,38.988132358,0.24648000000000003,0.07189000000000001,0.25675000000000003,38.36,5.37,38.7340483296,133.26,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.0,0.0,0.0,132.33,71.81648,23.97189,75.7116788201,0.24648000000000003,0.07189000000000001,0.25675000000000003,71.57,23.9,75.455118448,133.26
2020-05-09 00:30:00,67.04928,42.77354,79.5310107609,8.06928,2.35354,8.4055,58.98,40.42,71.5011664241,132.21,43.69928,7.41354,44.3236691605,8.06928,2.35354,8.4055,35.63,5.06,35.987504776,132.98,8.06928,2.35354,8.4055,8.06928,2.35354,8.4055,0.0,0.0,0.0,132.21,72.71928,27.54354,77.7607888299,8.06928,2.35354,8.4055,64.65,25.19,69.3841379567,132.98
2020-05-09 01:00:00,63.12176,42.50343,76.0979510057,8.89176,2.59343,9.26225,54.23,39.91,67.3327631989,132.59,42.24176,7.17343,42.8465212808,8.89176,2.59343,9.26225,33.35,4.58,33.6630197695,133.5,8.89176,2.59343,9.26225,8.89176,2.59343,9.26225,0.0,0.0,0.0,132.59,68.47176,27.11343,73.6445517595,8.89176,2.59343,9.26225,59.58,24.52,64.4283074432,133.5
2020-05-09 01:30:00,63.37032,41.73676,75.8798694793,8.32032,2.42676,8.667,55.05,39.31,67.6445016243,132.59,41.85032,5.32676,42.1879562932,8.32032,2.42676,8.667,33.53,2.9,33.6551764221,133.73,8.32032,2.42676,8.667,8.32032,2.42676,8.667,0.0,0.0,0.0,132.59,68.78032,26.33676,73.6502365685,8.32032,2.42676,8.667,60.46,23.91,65.0161495323,133.73
2020-05-09 02:00:00,64.17144,41.46167,76.4005483676,8.13144,2.37167,8.47025,56.04,39.09,68.3264933975,132.59,42.01144,5.49167,42.3688509434,8.13144,2.37167,8.47025,33.88,3.12,34.0233566833,133.73,8.13144,2.37167,8.47025,8.13144,2.37167,8.47025,0.0,0.0,0.0,132.59,69.67144,26.01167,74.3687873228,8.13144,2.37167,8.47025,61.54,23.64,65.9243596859,133.73
2020-05-09 02:30:00,62.84976,42.20368,75.7049730044,9.02976,2.63368,9.406,53.82,39.57,66.8010276867,133.01,41.82976,5.60368,42.2034364857,9.02976,2.63368,9.406,32.8,2.9699999999999998,32.9341904409,134.11,9.02976,2.63368,9.406,9.02976,2.63368,9.406,0.0,0.0,0.0,133.01,68.17976,26.66368,73.2081382416,9.02976,2.63368,9.406,59.15,24.03,63.8448384758,134.11
2020-05-09 03:00:00,60.79104,42.74197,74.3130307804,8.92104,2.60197,9.29275,51.87,40.14,65.5874721269,133.47,41.06104,5.40197,41.4148558583,8.92104,2.60197,9.29275,32.14,2.8,32.2617358491,134.49,8.92104,2.60197,9.29275,8.92104,2.60197,9.29275,0.0,0.0,0.0,133.47,66.01104,27.10197,71.3580701796,8.92104,2.60197,9.29275,57.09,24.5,62.1250199195,134.49
2020-05-09 03:30:00,59.55576,43.41293,73.6991929424,9.33576,2.72293,9.72475,50.22,40.69,64.6353192922,133.96,40.24576,5.51293,40.6215902589,9.33576,2.72293,9.72475,30.91,2.79,31.0356601348,134.96,9.33576,2.72293,9.72475,9.33576,2.72293,9.72475,0.0,0.0,0.0,133.96,64.66576,27.67293,70.3381231706,9.33576,2.72293,9.72475,55.33,24.95,60.6952337503,134.96
2020-05-09 04:00:00,59.43256,41.34408,72.3986335451,9.44256,2.75408,9.836,49.99,38.59,63.1521036863,133.86,39.58256,5.58408,39.9745044447,9.44256,2.75408,9.836,30.14,2.83,30.2725700924,135.7,9.44256,2.75408,9.836,9.44256,2.75408,9.836,0.0,0.0,0.0,133.86,64.52256,25.47408,69.3692258916,9.44256,2.75408,9.836,55.08,22.72,59.5819167198,135.7
2020-05-09 04:30:00,58.78632,40.83476,71.5772941889,9.61632,2.80476,10.017,49.17,38.03,62.1608381539,133.7,39.43632,6.36476,39.9466332123,9.61632,2.80476,10.017,29.82,3.56,30.0317498658,135.7,9.61632,2.80476,10.017,9.61632,2.80476,10.017,0.0,0.0,0.0,133.7,63.83632,24.95476,68.5406142211,9.61632,2.80476,10.017,54.22,22.15,58.5698804848,135.7
2020-05-09 05:00:00,58.36864,40.69377,71.1539250658,9.81864,2.86377,10.22775,48.55,37.83,61.548447584,133.7,39.16864,6.23377,39.6615966378,9.81864,2.86377,10.22775,29.35,3.37,29.5428400801,135.73,9.81864,2.86377,10.22775,9.81864,2.86377,10.22775,0.0,0.0,0.0,133.7,63.35864,24.77377,68.0298239206,9.81864,2.86377,10.22775,53.54,21.91,57.8496300766,135.73
2020-05-09 05:30:00,57.41904,41.06722,70.5936449905,9.41904,2.74722,9.8115,48.0,38.32,61.420048844,134.15,38.00904,6.66722,38.5893630972,9.41904,2.74722,9.8115,28.59,3.92,28.8574860305,136.18,9.41904,2.74722,9.8115,9.41904,2.74722,9.8115,0.0,0.0,0.0,134.15,62.39904,25.07722,67.2495885181,9.41904,2.74722,9.8115,52.98,22.33,57.4935587697,136.18
2020-05-09 06:00:00,57.09536,41.00698,70.2954660149,9.07536,2.64698,9.4535,48.02,38.36,61.4606378099,134.03,37.49536,6.72698,38.0940189721,9.07536,2.64698,9.4535,28.42,4.08,28.7113705699,136.03,9.07536,2.64698,9.4535,9.07536,2.64698,9.4535,0.0,0.0,0.0,134.03,62.05536,25.05698,66.923239248,9.07536,2.64698,9.4535,52.98,22.41,57.5246773133,136.03
2020-05-09 06:30:00,59.916,39.968,72.0233856466,8.256,2.408,8.6,51.66,37.56,63.8710356891,133.76,38.496,6.128,38.9806926567,8.256,2.408,8.6,30.24,3.7199999999999998,30.4679503741,135.86,8.256,2.408,8.6,8.256,2.408,8.6,0.0,0.0,0.0,133.76,65.126,24.058,69.4275394926,8.256,2.408,8.6,56.87,21.65,60.8516178914,135.86
2020-05-09 07:00:00,61.25912,39.49516,72.8872241658,8.34912,2.43516,8.697,52.91,37.06,64.5980781448,133.42,39.26912,5.90516,39.7106371165,8.34912,2.43516,8.697,30.92,3.47,31.1141013047,135.59,8.34912,2.43516,8.697,8.34912,2.43516,8.697,0.0,0.0,0.0,133.42,66.54912,23.63516,70.6215700831,8.34912,2.43516,8.697,58.2,21.2,61.9409396119,135.59
2020-05-09 07:30:00,63.58984,39.11037,74.6544626447,7.74984,2.26037,8.07275,55.84,36.85,66.9031247402,133.1,40.33984,5.56037,40.7212525073,7.74984,2.26037,8.07275,32.59,3.3,32.7566497066,135.45,7.74984,2.26037,8.07275,7.74984,2.26037,8.07275,0.0,0.0,0.0,133.1,69.08984,23.34037,72.9258449589,7.74984,2.26037,8.07275,61.34,21.08,64.8610977397,135.45
2020-05-09 08:00:00,65.37136,39.58248,76.421119013,7.55136,2.20248,7.866,57.82,37.38,68.8506848187,133.1,41.51136,3.51248,41.6596990484,7.55136,2.20248,7.866,33.96,1.31,33.9852570977,135.08,7.55136,2.20248,7.866,7.55136,2.20248,7.866,0.0,0.0,0.0,133.1,70.99136,23.86248,74.8945334881,7.55136,2.20248,7.866,63.44,21.66,67.035730771,135.08
2020-05-09 08:30:00,69.23384,38.28987,79.1166148528,7.47384,2.17987,7.7852500000000004,61.76,36.11,71.5418038632,132.99,43.933840000000004,2.87987,44.0281267869,7.47384,2.17987,7.7852500000000004,36.46,0.7000000000000001,36.4667190737,135.14,7.47384,2.17987,7.7852500000000004,7.47384,2.17987,7.7852500000000004,0.0,0.0,0.0,132.99,75.14384,22.50987,78.4429151508,7.47384,2.17987,7.7852500000000004,67.67,20.33,70.6578926943,135.14
2020-05-09 09:00:00,73.30384,36.11862,81.719077757,7.7438400000000005,2.25862,8.0665,65.56,33.86,73.7876222682,132.33,45.73384,2.84862,45.8224700016,7.7438400000000005,2.25862,8.0665,37.99,0.59,37.9945811926,134.51,7.7438400000000005,2.25862,8.0665,7.7438400000000005,2.25862,8.0665,0.0,0.0,0.0,132.33,79.47384,20.39862,82.0499539442,7.7438400000000005,2.25862,8.0665,71.73,18.14,73.9881916254,134.51
2020-05-09 09:30:00,75.32472,34.21471,82.7312505856,7.7647200000000005,2.26471,8.08825,67.56,31.95,74.7339019455,131.65,47.25472,2.41471,47.3163754599,7.7647200000000005,2.26471,8.08825,39.49,0.15,39.4902848812,134.09,7.7647200000000005,2.26471,8.08825,7.7647200000000005,2.26471,8.08825,0.0,0.0,0.0,131.65,81.60472,18.56471,83.6897770559,7.7647200000000005,2.26471,8.08825,73.84,16.3,75.6176936966,134.09
2020-05-09 10:00:00,76.86664,34.51902,84.2617534036,7.91664,2.30902,8.2465,68.95,32.21,76.1024743356,131.44,48.51664,5.08902,48.7828092821,7.91664,2.30902,8.2465,40.6,2.7800000000000002,40.69506604,133.57,7.91664,2.30902,8.2465,7.91664,2.30902,8.2465,0.0,0.0,0.0,131.44,83.24664,18.96902,85.3804824948,7.91664,2.30902,8.2465,75.33,16.66,77.1502721965,133.57
2020-05-09 10:30:00,77.41744,35.00967,84.965504822,7.98744,2.32967,8.32025,69.43,32.68,76.7366099069,131.29,49.29744,8.87967,50.0907788906,7.98744,2.32967,8.32025,41.31,6.55,41.8260516903,132.93,7.98744,2.32967,8.32025,7.98744,2.32967,8.32025,0.0,0.0,0.0,131.29,83.81744,19.52967,86.0626008116,7.98744,2.32967,8.32025,75.83,17.2,77.7562145426,132.93
2020-05-09 11:00:00,77.59672,33.61946,84.5666544535,8.22672,2.39946,8.5695,69.37,31.22,76.0715801072,130.8,49.816720000000004,7.41946,50.3661987671,8.22672,2.39946,8.5695,41.59,5.02,41.8918667524,132.7,8.22672,2.39946,8.5695,8.22672,2.39946,8.5695,0.0,0.0,0.0,130.8,83.99672,18.17946,85.9415018292,8.22672,2.39946,8.5695,75.77,15.78,77.3957447151,132.7
2020-05-09 11:30:00,78.27896,31.60928,84.4200341199,8.56896,2.49928,8.926,69.71,29.11,75.543869374,132.21,49.69896,5.57928,50.0111486611,8.56896,2.49928,8.926,41.13,3.08,41.2451609283,132.82,8.56896,2.49928,8.926,8.56896,2.49928,8.926,0.0,0.0,0.0,132.21,83.75896,15.52928,85.1863951438,8.56896,2.49928,8.926,75.19,13.03,76.3106611163,132.82
2020-05-09 12:00:00,78.7596,30.7653,84.5551788849,8.3496,2.4353,8.6975,70.41,28.33,75.8956981653,134.48,49.3396,5.1953,49.6123701334,8.3496,2.4353,8.6975,40.99,2.76,41.0828151421,133.15,8.3496,2.4353,8.6975,8.3496,2.4353,8.6975,0.0,0.0,0.0,134.48,83.2796,14.6353,84.555802771,8.3496,2.4353,8.6975,74.93,12.2,75.9166971094,133.15
2020-05-09 12:30:00,79.50664,30.22902,85.0593878079,7.43664,2.16902,7.7465,72.07,28.06,77.3398247994,134.18,50.25664,4.28902,50.4393254976,7.43664,2.16902,7.7465,42.82,2.12,42.872448029,132.83,7.43664,2.16902,7.7465,7.43664,2.16902,7.7465,0.0,0.0,0.0,134.18,84.09664,14.14902,85.2786000486,7.43664,2.16902,7.7465,76.66,11.98,77.5904375552,132.83
2020-05-09 13:00:00,80.21008,30.17419,85.6979502425,7.18008,2.09419,7.47925,73.03,28.08,78.2423625666,134.18,50.26008,4.21419,50.4364455425,7.18008,2.09419,7.47925,43.08,2.12,43.132131874,132.83,7.18008,2.09419,7.47925,7.18008,2.09419,7.47925,0.0,0.0,0.0,134.18,84.84008,14.07419,85.9995465021,7.18008,2.09419,7.47925,77.66,11.98,78.578597595,132.83
2020-05-09 13:30:00,80.23488,30.44184,85.8157420943,6.3148800000000005,1.84184,6.578,73.92,28.6,79.2598662628,134.57,50.12488,4.02184,50.2859701308,6.3148800000000005,1.84184,6.578,43.81,2.18,43.8642052248,133.19,6.3148800000000005,1.84184,6.578,6.3148800000000005,1.84184,6.578,0.0,0.0,0.0,134.57,84.90488,14.27184,86.0960165443,6.3148800000000005,1.84184,6.578,78.59,12.43,79.5669089509,133.19
2020-05-09 14:00:00,78.40832,33.42826,85.2368066732,7.22832,2.10826,7.5295,71.18,31.32,77.7658974101,134.63,48.98832,4.8982600000000005,49.2325953759,7.22832,2.10826,7.5295,41.76,2.79,41.8530966596,133.23,7.22832,2.10826,7.5295,7.22832,2.10826,7.5295,0.0,0.0,0.0,134.63,83.23832,16.93826,84.944232107,7.22832,2.10826,7.5295,76.01,14.83,77.4431985393,133.23
2020-05-09 14:30:00,78.13776,35.75643,85.93038941,7.66776,2.23643,7.98725,70.47,33.52,78.0359615818,133.27,49.07776,7.79643,49.6931670088,7.66776,2.23643,7.98725,41.41,5.5600000000000005,41.7815952304,132.71,7.66776,2.23643,7.98725,7.66776,2.23643,7.98725,0.0,0.0,0.0,133.27,83.62776,19.97643,85.9805791918,7.66776,2.23643,7.98725,75.96,17.74,78.0040332291,132.71
2020-05-09 15:00:00,78.17984,36.16412,86.1390211101,7.89984,2.30412,8.229,70.28,33.86,78.0113966033,133.36,49.30984,7.65412,49.9003594556,7.89984,2.30412,8.229,41.41,5.35,41.7541686542,132.76,7.89984,2.30412,8.229,7.89984,2.30412,8.229,0.0,0.0,0.0,133.36,83.64984,20.38412,86.0976659393,7.89984,2.30412,8.229,75.75,18.08,77.8777818123,132.76
2020-05-09 15:30:00,78.18176,36.72968,86.3797255703,7.78176,2.26968,8.106,70.4,34.46,78.3814493359,133.43,49.43176,7.44968,49.989965281,7.78176,2.26968,8.106,41.65,5.18,41.9708815728,132.73,7.78176,2.26968,8.106,7.78176,2.26968,8.106,0.0,0.0,0.0,133.43,83.67176,20.96968,86.2594394881,7.78176,2.26968,8.106,75.89,18.7,78.15997761,132.73
2020-05-09 16:00:00,78.40096,37.10403,86.7376479458,7.83096,2.28403,8.15725,70.57,34.82,78.6928033558,133.63,49.58096,7.30403,50.1160697657,7.83096,2.28403,8.15725,41.75,5.02,42.0507181865,132.8,7.83096,2.28403,8.15725,7.83096,2.28403,8.15725,0.0,0.0,0.0,133.63,83.89096,21.32403,86.5586935274,7.83096,2.28403,8.15725,76.06,19.04,78.4069206129,132.8
2020-05-09 16:30:00,80.5196,37.19405,88.6950017733,8.1396,2.37405,8.47875,72.38,34.82,80.3199651394,133.43,50.9796,7.34405,51.5058704087,8.1396,2.37405,8.47875,42.84,4.97,43.1273289226,132.63,8.1396,2.37405,8.47875,8.1396,2.37405,8.47875,0.0,0.0,0.0,133.43,86.1096,21.49405,88.7516613792,8.1396,2.37405,8.47875,77.97,19.12,80.2801052565,132.63
2020-05-09 17:00:00,83.81952,36.09361,91.2604000422,8.30952,2.42361,8.65575,75.51,33.67,82.6766532946,132.77,52.66952,5.48361,52.9542096123,8.30952,2.42361,8.65575,44.36,3.06,44.4654157745,132.36,8.30952,2.42361,8.65575,8.30952,2.42361,8.65575,0.0,0.0,0.0,132.77,89.57952,20.52361,91.9005384688,8.30952,2.42361,8.65575,81.27,18.1,83.2611728238,132.36
2020-05-09 17:30:00,92.22424,34.63457,98.5132675464,7.76424,2.26457,8.08775,84.46,32.37,90.4505859572,132.07,56.72424,9.72457,57.5517737803,7.76424,2.26457,8.08775,48.96,7.46,49.5250764765,133.81,7.76424,2.26457,8.08775,7.76424,2.26457,8.08775,0.0,0.0,0.0,132.07,98.47424,19.21457,100.3313293237,7.76424,2.26457,8.08775,90.71,16.95,92.28004443,133.81
2020-05-09 18:00:00,94.38568,35.82124,100.9545334505,7.61568,2.22124,7.933,86.77,33.6,93.0483363634,131.91,58.07568,13.52124,59.6289236747,7.61568,2.22124,7.933,50.46,11.3,51.7097824401,135.06,7.61568,2.22124,7.933,7.61568,2.22124,7.933,0.0,0.0,0.0,131.91,100.75568,20.57124,102.8342499725,7.61568,2.22124,7.933,93.14,18.35,94.9304066145,135.06
2020-05-09 18:30:00,93.73096,36.37403,100.5413493094,7.35096,2.14403,7.65725,86.38,34.23,92.9150004036,131.83,57.66096,13.04403,59.1179585808,7.35096,2.14403,7.65725,50.31,10.9,51.4772386594,134.98,7.35096,2.14403,7.65725,7.35096,2.14403,7.65725,0.0,0.0,0.0,131.83,100.07096,21.17403,102.2865415476,7.35096,2.14403,7.65725,92.72,19.03,94.6527300187,134.98
2020-05-09 19:00:00,91.91768,36.83224,99.0225923716,7.44768,2.17224,7.758,84.47,34.66,91.3044166511,131.71,56.61768,12.69224,58.0228803559,7.44768,2.17224,7.758,49.17,10.52,50.2827932796,134.82,7.44768,2.17224,7.758,7.44768,2.17224,7.758,0.0,0.0,0.0,131.71,98.12768,21.68224,100.4945825087,7.44768,2.17224,7.758,90.68,19.51,92.755067247,134.82
2020-05-09 19:30:00,90.4072,37.52835,97.886867687,7.2972,2.12835,7.60125,83.11,35.4,90.3351100071,131.77,55.7572,12.25835,57.088812359,7.2972,2.12835,7.60125,48.46,10.13,49.507459034,134.86,7.2972,2.12835,7.60125,7.2972,2.12835,7.60125,0.0,0.0,0.0,131.77,96.5572,22.39835,99.1210318477,7.2972,2.12835,7.60125,89.26,20.27,91.5326198685,134.86
2020-05-09 20:00:00,87.68712,38.51666,95.7735042246,7.2571200000000005,2.11666,7.5595,80.43,36.4,88.2833217545,132.12,54.36712,11.92666,55.6599403148,7.2571200000000005,2.11666,7.5595,47.11,9.81,48.1205590159,135.09,7.2571200000000005,2.11666,7.5595,7.2571200000000005,2.11666,7.5595,0.0,0.0,0.0,132.12,93.68712,23.30666,96.5426167775,7.2571200000000005,2.11666,7.5595,86.43,21.19,88.9896679396,135.09
2020-05-09 20:30:00,84.37264,39.67077,93.233643997,7.68264,2.24077,8.00275,76.69,37.43,85.3367505826,132.48,53.43264,8.87077,54.1639878311,7.68264,2.24077,8.00275,45.75,6.63,46.2279071557,135.69,7.68264,2.24077,8.00275,7.68264,2.24077,8.00275,0.0,0.0,0.0,132.48,90.16264,24.39077,93.403486621,7.68264,2.24077,8.00275,82.48,22.15,85.4024174131,135.69
2020-05-09 21:00:00,83.09192,40.53681,92.4526913306,8.01192,2.33681,8.34575,75.08,38.2,84.239221269,132.76,53.39192,8.65681,54.0891623217,8.01192,2.33681,8.34575,45.38,6.32,45.8179746388,135.93,8.01192,2.33681,8.34575,8.01192,2.33681,8.34575,0.0,0.0,0.0,132.76,88.81192,25.25681,92.333436985,8.01192,2.33681,8.34575,80.8,22.92,83.9878943658,135.93
2020-05-09 21:30:00,84.06168,39.96924,93.0801063096,8.67168,2.52924,9.033,75.39,37.44,84.1748519452,132.99,54.39168,7.74924,54.9409280391,8.67168,2.52924,9.033,45.72,5.22,46.0170272834,136.16,8.67168,2.52924,9.033,8.67168,2.52924,9.033,0.0,0.0,0.0,132.99,89.80168,24.53924,93.0941245762,8.67168,2.52924,9.033,81.13,22.01,84.062577881,136.16
2020-05-09 22:00:00,82.8504,37.9972,91.1480992012,7.9104,2.3072,8.24,74.94,35.69,83.0046968551,132.77,52.0404,2.6672000000000002,52.1087054915,7.9104,2.3072,8.24,44.13,0.36,44.1314683644,132.47,7.9104,2.3072,8.24,7.9104,2.3072,8.24,0.0,0.0,0.0,132.77,88.5604,22.5172,91.3781633871,7.9104,2.3072,8.24,80.65,20.21,83.143650389,132.47
2020-05-09 22:30:00,80.1792,38.5756,88.9762947532,7.4592,2.1756,7.77,72.72,36.4,81.3213280757,133.18,50.0392,2.3356,50.0936778845,7.4592,2.1756,7.77,42.58,0.16,42.5803006096,132.82,7.4592,2.1756,7.77,7.4592,2.1756,7.77,0.0,0.0,0.0,133.18,85.7692,23.0156,88.8035670004,7.4592,2.1756,7.77,78.31,20.84,81.0355582445,132.82
2020-05-09 23:00:00,77.17672,39.06571,86.5007272094,7.11672,2.07571,7.41325,70.06,36.99,79.2253980741,133.38,47.94672,2.58571,48.0163915238,7.11672,2.07571,7.41325,40.83,0.51,40.8331850337,132.98,7.11672,2.07571,7.41325,7.11672,2.07571,7.41325,0.0,0.0,0.0,133.38,82.62672,23.45571,85.8914733228,7.11672,2.07571,7.41325,75.51,21.38,78.4784333432,132.98
2020-05-09 23:30:00,74.76992,38.99206,84.3262810745,6.82992,1.99206,7.1145,67.94,37.0,77.3617709208,133.73,46.08992,2.51206,46.1583272124,6.82992,1.99206,7.1145,39.26,0.52,39.2634435576,133.34,6.82992,1.99206,7.1145,6.82992,1.99206,7.1145,0.0,0.0,0.0,133.73,80.11992,23.28206,83.4341410853,6.82992,1.99206,7.1145,73.29,21.29,76.3196449153,133.34
2020-05-10 00:00:00,71.09192,39.57181,81.3633162793,6.69192,1.95181,6.97075,64.4,37.62,74.5830034257,134.27,43.82192,3.45181,43.9576576351,6.69192,1.95181,6.97075,37.13,1.5,37.1602865974,133.91,6.69192,1.95181,6.97075,6.69192,1.95181,6.97075,0.0,0.0,0.0,134.27,76.23192,23.72181,79.8375218589,6.69192,1.95181,6.97075,69.54,21.77,72.8679936598,133.91
2020-05-10 00:30:00,68.37768,41.85724,80.1719131779,6.12768,1.7872400000000002,6.383,62.25,40.07,74.0315297694,134.99,41.77768,3.30724,41.9083808158,6.12768,1.7872400000000002,6.383,35.65,1.52,35.6823892137,134.17,6.12768,1.7872400000000002,6.383,6.12768,1.7872400000000002,6.383,0.0,0.0,0.0,134.99,73.41768,25.95724,77.8712658495,6.12768,1.7872400000000002,6.383,67.29,24.17,71.4991818135,134.17
2020-05-10 01:00:00,67.2492,42.82935,79.7295937658,5.9292,1.7293500000000002,6.17625,61.32,41.1,73.8197290702,135.28,40.669200000000004,4.0493500000000004,40.87029562,5.9292,1.7293500000000002,6.17625,34.74,2.32,34.8173807171,134.17,5.9292,1.7293500000000002,6.17625,5.9292,1.7293500000000002,6.17625,0.0,0.0,0.0,135.28,72.2292,26.89935,77.0754978126,5.9292,1.7293500000000002,6.17625,66.3,25.17,70.9169859766,134.17
2020-05-10 01:30:00,66.67112,44.43491,80.1217789915,6.05112,1.76491,6.30325,60.62,42.67,74.1317293741,133.59,41.08112,8.01491,41.8556710944,6.05112,1.76491,6.30325,35.03,6.25,35.5831898514,134.07,6.05112,1.76491,6.30325,6.05112,1.76491,6.30325,0.0,0.0,0.0,133.59,72.49112,28.77491,77.9933197419,6.05112,1.76491,6.30325,66.44,27.01,71.720385526,134.07
2020-05-10 02:00:00,67.25704,43.99497,80.3683197215,6.01704,1.7549700000000001,6.26775,61.24,42.24,74.3945912012,133.17,41.31704,7.97497,42.0796618435,6.01704,1.7549700000000001,6.26775,35.3,6.22,35.8438056015,133.7,6.01704,1.7549700000000001,6.26775,6.01704,1.7549700000000001,6.26775,0.0,0.0,0.0,133.17,73.10704,28.62497,78.5113253299,6.01704,1.7549700000000001,6.26775,67.09,26.87,72.2707755597,133.7
2020-05-10 02:30:00,66.7488,43.1909,79.5038121366,5.9688,1.7409,6.2175,60.78,41.45,73.5684096607,132.46,41.1288,6.1609,41.5876769999,5.9688,1.7409,6.2175,35.16,4.42,35.436732355,133.24,5.9688,1.7409,6.2175,5.9688,1.7409,6.2175,0.0,0.0,0.0,132.46,72.5488,27.9809,77.7576950935,5.9688,1.7409,6.2175,66.58,26.24,71.5641949581,133.24
2020-05-10 03:00:00,64.98504,43.40272,78.1463468577,5.97504,1.74272,6.224,59.01,41.66,72.2338957831,132.67,40.10504,5.24272,40.4462649252,5.97504,1.74272,6.224,34.13,3.5,34.3089915328,133.53,5.97504,1.74272,6.224,5.97504,1.74272,6.224,0.0,0.0,0.0,132.67,70.66504,28.14272,76.0628724622,5.97504,1.74272,6.224,64.69,26.4,69.8695649049,133.53
2020-05-10 03:30:00,63.72736,43.71423,77.2794301031,5.87736,1.7142300000000001,6.12225,57.85,42.0,71.4886179752,132.43,39.55736,5.71423,39.9679515945,5.87736,1.7142300000000001,6.12225,33.68,4.0,33.9166979525,133.18,5.87736,1.7142300000000001,6.12225,5.87736,1.7142300000000001,6.12225,0.0,0.0,0.0,132.43,69.33736,28.55423,74.9867557817,5.87736,1.7142300000000001,6.12225,63.46,26.84,68.9025195475,133.18
2020-05-10 04:00:00,62.75328,43.94054,76.6077359426,6.41328,1.87054,6.6805,56.34,42.07,70.3141557583,132.55,38.93328,5.95054,39.3853934581,6.41328,1.87054,6.6805,32.52,4.08,32.7749416475,133.28,6.41328,1.87054,6.6805,6.41328,1.87054,6.6805,0.0,0.0,0.0,132.55,68.23328,28.72054,74.0314116943,6.41328,1.87054,6.6805,61.82,26.85,67.3990719521,133.28
2020-05-10 04:30:00,61.75088,44.17609,75.9256090424,6.74088,1.9660900000000001,7.02175,55.01,42.21,69.3381871698,132.24,38.67088,5.84609,39.1102765046,6.74088,1.9660900000000001,7.02175,31.93,3.88,32.1648768069,132.96,6.74088,1.9660900000000001,7.02175,6.74088,1.9660900000000001,7.02175,0.0,0.0,0.0,132.24,67.15088,29.05609,73.167595634,6.74088,1.9660900000000001,7.02175,60.41,27.09,66.2060133221,132.96
2020-05-10 05:00:00,60.2188,44.42465,74.8321682237,7.0788,2.06465,7.37375,53.14,42.36,67.9575543998,132.3,38.5288,5.82465,38.9665879577,7.0788,2.06465,7.37375,31.45,3.76,31.67396565,133.01,7.0788,2.06465,7.37375,7.0788,2.06465,7.37375,0.0,0.0,0.0,132.3,65.4988,29.30465,71.755524617,7.0788,2.06465,7.37375,58.42,27.24,64.4586223868,133.01
2020-05-10 05:30:00,58.83552,44.73911,73.9135060545,8.46552,2.46911,8.81825,50.37,42.27,65.7562909538,131.98,38.43552,6.12911,38.9211406187,8.46552,2.46911,8.81825,29.97,3.66,30.1926563919,132.67,8.46552,2.46911,8.81825,8.46552,2.46911,8.81825,0.0,0.0,0.0,131.98,63.89552,29.66911,70.4478073773,8.46552,2.46911,8.81825,55.43,27.2,61.7440272415,132.67
2020-05-10 06:00:00,54.99104,46.38072,71.9387633199,12.55104,3.66072,13.074,42.44,42.72,60.2175389733,132.52,39.42104,6.2007200000000005,39.9057304557,12.55104,3.66072,13.074,26.87,2.54,26.9897851047,133.31,12.55104,3.66072,13.074,12.55104,3.66072,13.074,0.0,0.0,0.0,132.52,59.53104,31.16072,67.1932674782,12.55104,3.66072,13.074,46.98,27.5,54.4368478147,133.31
2020-05-10 06:30:00,56.20608,43.91719,71.329117522,13.39608,3.90719,13.95425,42.81,40.01,58.5960425285,131.15,40.72608,5.69719,41.1226405531,13.39608,3.90719,13.95425,27.33,1.79,27.3885560043,132.47,13.39608,3.90719,13.95425,13.39608,3.90719,13.95425,0.0,0.0,0.0,131.15,60.74608,28.86719,67.2562331228,13.39608,3.90719,13.95425,47.35,24.96,53.5259198893,132.47
2020-05-10 07:00:00,56.29704,43.82622,71.3448966097,16.06704,4.6862200000000005,16.7365,40.23,39.14,56.1283573606,131.88,42.87704,6.08622,43.3068427971,16.06704,4.6862200000000005,16.7365,26.81,1.4,26.8465286397,133.4,16.06704,4.6862200000000005,16.7365,16.06704,4.6862200000000005,16.7365,0.0,0.0,0.0,131.88,60.68704,28.51622,67.0529017049,16.06704,4.6862200000000005,16.7365,44.62,23.83,50.5847140943,133.4
2020-05-10 07:30:00,55.64248,44.83864,71.4604031447,21.73248,6.33864,22.638,33.91,38.5,51.3043672605,131.53,46.77248,8.90864,47.6133253617,21.73248,6.33864,22.638,25.04,2.5700000000000003,25.1715414705,133.27,21.73248,6.33864,22.638,21.73248,6.33864,22.638,0.0,0.0,0.0,131.53,59.59248,29.57864,66.5293891209,21.73248,6.33864,22.638,37.86,23.24,44.4238359442,133.27
2020-05-10 08:00:00,57.50888,44.48384,72.7054557788,23.25888,6.78384,24.228,34.25,37.7,50.9347867376,131.53,49.00888,9.65384,49.9506450969,23.25888,6.78384,24.228,25.75,2.87,25.9094461539,133.39,23.25888,6.78384,24.228,23.25888,6.78384,24.228,0.0,0.0,0.0,131.53,61.49888,29.14384,68.0549458247,23.25888,6.78384,24.228,38.24,22.36,44.2974852559,133.39
2020-05-10 08:30:00,60.70984,44.22662,75.111108296,23.199840000000002,6.76662,24.1665,37.51,37.46,53.0118071754,132.06,50.99984,8.78662,51.7512161311,23.199840000000002,6.76662,24.1665,27.8,2.02,27.8732918759,133.81,23.199840000000002,6.76662,24.1665,23.199840000000002,6.76662,24.1665,0.0,0.0,0.0,132.06,64.92984,28.73662,71.0047706246,23.199840000000002,6.76662,24.1665,41.73,21.97,47.160086938,133.81
2020-05-10 09:00:00,61.2392,45.62185,76.3648663592,24.5892,7.17185,25.61375,36.65,38.45,53.118970246,132.37,52.9992,8.06185,53.6088483934,24.5892,7.17185,25.61375,28.41,0.89,28.4239370953,133.94,24.5892,7.17185,25.61375,24.5892,7.17185,25.61375,0.0,0.0,0.0,132.37,65.4192,30.10185,72.0124510211,24.5892,7.17185,25.61375,40.83,22.93,46.8281304346,133.94
2020-05-10 09:30:00,61.526,45.088,76.2782827547,25.056,7.308,26.1,36.47,37.78,52.5108493552,131.84,54.546,8.108,55.1453151229,25.056,7.308,26.1,29.49,0.8,29.5008491403,133.42,25.056,7.308,26.1,25.056,7.308,26.1,0.0,0.0,0.0,131.84,65.686,29.668,72.075244155,25.056,7.308,26.1,40.63,22.36,46.376357123,133.42
2020-05-10 10:00:00,65.2548,43.4939,78.4213507933,25.1448,7.3339,26.1925,40.11,36.16,54.0033119355,131.25,56.7748,7.5239,57.271170638,25.1448,7.3339,26.1925,31.63,0.19,31.6305706556,132.91,25.1448,7.3339,26.1925,25.1448,7.3339,26.1925,0.0,0.0,0.0,131.25,69.6448,28.1339,75.1126786651,25.1448,7.3339,26.1925,44.5,20.8,49.121176696,132.91
2020-05-10 10:30:00,68.43152,42.57086,80.5924999653,25.51152,7.44086,26.5745,42.92,35.13,55.4638918577,130.82,58.77152,7.84086,59.2922477956,25.51152,7.44086,26.5745,33.26,0.4,33.2624052047,132.51,25.51152,7.44086,26.5745,25.51152,7.44086,26.5745,0.0,0.0,0.0,130.82,73.03152,27.29086,77.9640555195,25.51152,7.44086,26.5745,47.52,19.85,51.4992514509,132.51
2020-05-10 11:00:00,73.78552,38.75411,83.3437700345,25.38552,7.40411,26.44325,48.4,31.35,57.6661295736,132.49,60.80552,12.63411,62.1042027399,25.38552,7.40411,26.44325,35.42,5.23,35.8040402748,132.7,25.38552,7.40411,26.44325,25.38552,7.40411,26.44325,0.0,0.0,0.0,132.49,77.96552,22.65411,81.190091814,25.38552,7.40411,26.44325,52.58,15.25,54.7468620105,132.7
2020-05-10 11:30:00,75.5784,37.2287,84.2500483694,25.5384,7.4487,26.6025,50.04,29.78,58.2310054868,133.87,61.6484,15.8687,63.6579992008,25.5384,7.4487,26.6025,36.11,8.42,37.0786798578,132.7,25.5384,7.4487,26.6025,25.5384,7.4487,26.6025,0.0,0.0,0.0,133.87,79.2584,21.2087,82.0469556184,25.5384,7.4487,26.6025,53.72,13.76,55.4542694479,132.7
2020-05-10 12:00:00,78.22376,37.18818,86.6136095556,25.19376,7.34818,26.2435,53.03,29.84,60.849046829,133.44,62.77376,14.77818,64.4898406623,25.19376,7.34818,26.2435,37.58,7.43,38.3074574985,132.7,25.19376,7.34818,26.2435,25.19376,7.34818,26.2435,0.0,0.0,0.0,133.44,82.01376,21.31818,84.7391387014,25.19376,7.34818,26.2435,56.82,13.97,58.5121636927,132.7
2020-05-10 12:30:00,79.97424,41.01957,89.8803882199,25.40424,7.40957,26.46275,54.57,33.61,64.089913403,133.91,65.01424,8.28957,65.5405856974,25.40424,7.40957,26.46275,39.61,0.88,39.6197741033,135.89,25.40424,7.40957,26.46275,25.40424,7.40957,26.46275,0.0,0.0,0.0,133.91,83.83424,25.17957,87.5339393708,25.40424,7.40957,26.46275,58.43,17.77,61.0723980207,135.89
2020-05-10 13:00:00,80.68976,40.82618,90.4301627901,25.52976,7.44618,26.5935,55.16,33.38,64.4736380236,133.41,65.83976,8.31618,66.3628875702,25.52976,7.44618,26.5935,40.31,0.87,40.3193873961,135.34,25.52976,7.44618,26.5935,25.52976,7.44618,26.5935,0.0,0.0,0.0,133.41,84.54976,25.12618,88.2042336708,25.52976,7.44618,26.5935,59.02,17.68,61.6112230036,135.34
2020-05-10 13:30:00,79.44976,41.09243,89.4474827335,25.85976,7.54243,26.93725,53.59,33.55,63.2257115421,133.41,65.64976,8.30243,66.1726630261,25.85976,7.54243,26.93725,39.79,0.76,39.7972574432,135.29,25.85976,7.54243,26.93725,25.85976,7.54243,26.93725,0.0,0.0,0.0,133.41,83.24976,25.36243,87.0274404746,25.85976,7.54243,26.93725,57.39,17.82,60.0929654785,135.29
2020-05-10 14:00:00,78.36648,41.54689,88.6986429223,26.04648,7.59689,27.13175,52.32,33.95,62.3697434659,133.49,65.38648,8.14689,65.8920600942,26.04648,7.59689,27.13175,39.34,0.55,39.3438444995,135.39,26.04648,7.59689,27.13175,26.04648,7.59689,27.13175,0.0,0.0,0.0,133.49,82.13648,25.82689,86.1012752162,26.04648,7.59689,27.13175,56.09,18.23,58.9781400181,135.39
2020-05-10 14:30:00,78.6644,41.88545,89.1205854394,26.1444,7.62545,27.23375,52.52,34.26,62.7064430501,133.92,65.5144,8.24545,66.0312354349,26.1444,7.62545,27.23375,39.37,0.62,39.3748815871,135.77,26.1444,7.62545,27.23375,26.1444,7.62545,27.23375,0.0,0.0,0.0,133.92,82.4244,26.06545,86.4476107192,26.1444,7.62545,27.23375,56.28,18.44,59.2239140888,135.77
2020-05-10 15:00:00,78.90944,41.87317,89.3311932472,26.23944,7.65317,27.33275,52.67,34.22,62.8103279724,133.92,65.51944,8.22317,66.0334577526,26.23944,7.65317,27.33275,39.28,0.5700000000000001,39.2841354748,135.77,26.23944,7.65317,27.33275,26.23944,7.65317,27.33275,0.0,0.0,0.0,133.92,82.68944,26.05317,86.6966617267,26.23944,7.65317,27.33275,56.45,18.4,59.3730789163,135.77
2020-05-10 15:30:00,80.82568,42.27124,91.2121059871,26.09568,7.6112400000000004,27.183,54.73,34.66,64.7818531689,134.17,65.98568,9.00124,66.596788861,26.09568,7.6112400000000004,27.183,39.89,1.3900000000000001,39.914210502,136.23,26.09568,7.6112400000000004,27.183,26.09568,7.6112400000000004,27.183,0.0,0.0,0.0,134.17,84.68568,26.41124,88.7086128592,26.09568,7.6112400000000004,27.183,58.59,18.8,61.5323337766,136.23
2020-05-10 16:00:00,85.35744,40.40592,94.4379740062,26.07744,7.60592,27.164,59.28,32.8,67.74923173,132.9,67.94744,8.29592,68.4520042891,26.07744,7.60592,27.164,41.87,0.6900000000000001,41.875685069,134.93,26.07744,7.60592,27.164,26.07744,7.60592,27.164,0.0,0.0,0.0,132.9,89.36744,24.84592,92.7569893474,26.07744,7.60592,27.164,63.29,17.24,65.5960494237,134.93
2020-05-10 16:30:00,86.40192,40.61556,95.4720665629,25.80192,7.5255600000000005,26.877,60.6,33.09,69.0456957384,133.67,68.40192,8.43556,68.9201083299,25.80192,7.5255600000000005,26.877,42.6,0.91,42.609718375,135.62,25.80192,7.5255600000000005,26.877,25.80192,7.5255600000000005,26.877,0.0,0.0,0.0,133.67,90.50192,24.86556,93.8557062613,25.80192,7.5255600000000005,26.877,64.7,17.34,66.9833232977,135.62
2020-05-10 17:00:00,89.00936,40.20523,97.6684528748,25.62936,7.47523,26.69725,63.38,32.73,71.3321617505,133.37,69.49936,8.55523,70.0239459097,25.62936,7.47523,26.69725,43.87,1.08,43.8832918091,135.34,25.62936,7.47523,26.69725,25.62936,7.47523,26.69725,0.0,0.0,0.0,133.37,93.20936,24.52523,96.3819054499,25.62936,7.47523,26.69725,67.58,17.05,69.6976247802,135.34
2020-05-10 17:30:00,91.78416,39.82413,100.0514535485,26.17416,7.63413,27.26475,65.61,32.19,73.0812438318,132.96,71.37416,8.77413,71.9114460497,26.17416,7.63413,27.26475,45.2,1.1400000000000001,45.2143738207,135.04,26.17416,7.63413,27.26475,26.17416,7.63413,27.26475,0.0,0.0,0.0,132.96,96.06416,24.24413,99.0762366865,26.17416,7.63413,27.26475,69.89,16.61,71.8366494208,135.04
2020-05-10 18:00:00,91.102,40.33975,99.6336782121,26.262,7.65975,27.35625,64.84,32.68,72.609971767,132.87,70.852,8.44975,71.3540761209,26.262,7.65975,27.35625,44.59,0.79,44.5969976568,134.92,26.262,7.65975,27.35625,26.262,7.65975,27.35625,0.0,0.0,0.0,132.87,95.362,24.80975,98.5364640073,26.262,7.65975,27.35625,69.1,17.15,71.1964360063,134.92
2020-05-10 18:30:00,89.71008,40.67794,98.5017424021,25.81008,7.52794,26.8855,63.9,33.15,71.9870300818,132.87,69.83008,8.19794,70.3096458038,25.81008,7.52794,26.8855,44.02,0.67,44.0250985235,134.85,25.81008,7.52794,26.8855,25.81008,7.52794,26.8855,0.0,0.0,0.0,132.87,93.92008,25.13794,97.2260122326,25.81008,7.52794,26.8855,68.11,17.61,70.3497277891,134.85
2020-05-10 19:00:00,87.10512,41.57441,96.5180475199,25.69512,7.49441,26.76575,61.41,34.08,70.2327167352,133.7,68.49512,8.14441,68.9776259236,25.69512,7.49441,26.76575,42.8,0.65,42.8049354631,135.68,25.69512,7.49441,26.76575,25.69512,7.49441,26.76575,0.0,0.0,0.0,133.7,91.22512,25.86441,94.8208322241,25.69512,7.49441,26.76575,65.53,18.37,68.0561371222,135.68
2020-05-10 19:30:00,81.0788,40.63215,90.6903711706,25.1388,7.33215,26.18625,55.94,33.3,65.1012565163,134.74,63.8488,14.81215,65.5444051698,25.1388,7.33215,26.18625,38.71,7.48,39.4260637142,134.62,25.1388,7.33215,26.18625,25.1388,7.33215,26.18625,0.0,0.0,0.0,134.74,85.0088,24.56215,88.4861304955,25.1388,7.33215,26.18625,59.87,17.23,62.2999983949,134.62
2020-05-10 20:00:00,81.5592,39.95935,90.8220939918,24.6492,7.18935,25.67625,56.91,32.77,65.6705489546,134.6,63.7692,15.62935,65.6565872557,24.6492,7.18935,25.67625,39.12,8.44,40.0200949524,133.22,24.6492,7.18935,25.67625,24.6492,7.18935,25.67625,0.0,0.0,0.0,134.6,85.5092,23.90935,88.7889649791,24.6492,7.18935,25.67625,60.86,16.72,63.1149586073,133.22
2020-05-10 20:30:00,80.1136,41.2598,90.1141498379,25.4736,7.4298,26.535,54.64,33.83,64.2650643818,134.06,64.0736,13.3498,65.449548333,25.4736,7.4298,26.535,38.6,5.92,39.0513303231,132.24,25.4736,7.4298,26.535,25.4736,7.4298,26.535,0.0,0.0,0.0,134.06,83.9736,25.3698,87.7222448926,25.4736,7.4298,26.535,58.5,17.94,61.1889990113,132.24
2020-05-10 21:00:00,78.31296,42.05753,88.891819273,25.60296,7.46753,26.66975,52.71,34.59,63.0461116961,134.33,63.38296,13.00753,64.7039060263,25.60296,7.46753,26.66975,37.78,5.54,38.1840280746,132.38,25.60296,7.46753,26.66975,25.60296,7.46753,26.66975,0.0,0.0,0.0,134.33,82.08296,26.13753,86.1439655278,25.60296,7.46753,26.66975,56.48,18.67,59.4857907403,132.38
2020-05-10 21:30:00,79.594,43.4695,90.6906955881,25.164,7.3395,26.2125,54.43,36.13,65.3299456605,134.18,64.664,11.8695,65.7443375984,25.164,7.3395,26.2125,39.5,4.53,39.7589096933,133.62,25.164,7.3395,26.2125,25.164,7.3395,26.2125,0.0,0.0,0.0,134.18,83.434,27.6695,87.9024094451,25.164,7.3395,26.2125,58.27,20.33,61.7146805874,133.62
2020-05-10 22:00:00,77.98416,44.66038,89.8670059179,24.10416,7.03038,25.1085,53.88,37.63,65.7196416606,134.84,63.14416,9.17038,63.8065890912,24.10416,7.03038,25.1085,39.04,2.14,39.0986086709,136.24,24.10416,7.03038,25.1085,24.10416,7.03038,25.1085,0.0,0.0,0.0,134.84,81.91416,28.33038,86.674910092,24.10416,7.03038,25.1085,57.81,21.3,61.609139744,136.24
2020-05-10 22:30:00,78.03872,41.27296,88.2807965891,20.95872,6.11296,21.832,57.08,35.16,67.0399284009,133.15,60.40872,11.35296,61.466276549,20.95872,6.11296,21.832,39.45,5.24,39.796483513,134.82,20.95872,6.11296,21.832,20.95872,6.11296,21.832,0.0,0.0,0.0,133.15,82.78872,25.52296,86.6336750138,20.95872,6.11296,21.832,61.83,19.41,64.8050692462,134.82
2020-05-10 23:00:00,74.04504,43.13647,85.6937745269,20.52504,5.98647,21.38025,53.52,37.15,65.1499263238,134.42,57.78504,9.32647,58.5328445444,20.52504,5.98647,21.38025,37.26,3.34,37.4093998883,136.52,20.52504,5.98647,21.38025,20.52504,5.98647,21.38025,0.0,0.0,0.0,134.42,78.61504,27.17647,83.1798355124,20.52504,5.98647,21.38025,58.09,21.19,61.8341669306,136.52
2020-05-10 23:30:00,70.65,43.05375,82.734804581,18.63,5.43375,19.40625,52.02,37.62,64.1977008934,134.2,53.57,8.81375,54.2902117242,18.63,5.43375,19.40625,34.94,3.38,35.1031052757,136.17,18.63,5.43375,19.40625,18.63,5.43375,19.40625,0.0,0.0,0.0,134.2,75.14,27.15375,79.895843065,18.63,5.43375,19.40625,56.51,21.72,60.540387346,136.17
2020-05-11 00:00:00,68.58408,43.61619,81.2782139295,16.68408,4.86619,17.37925,51.9,38.75,64.7701513044,134.59,50.75408,7.60619,51.3208608946,16.68408,4.86619,17.37925,34.07,2.74,34.1800014628,136.41,16.68408,4.86619,17.37925,16.68408,4.86619,17.37925,0.0,0.0,0.0,134.59,73.06408,27.67619,78.1302200122,16.68408,4.86619,17.37925,56.38,22.81,60.8194089087,136.41
2020-05-11 00:30:00,65.93912,44.08266,79.317390647,17.28912,5.04266,18.0095,48.65,39.04,62.3774326179,134.52,49.63912,7.71266,50.2347226393,17.28912,5.04266,18.0095,32.35,2.67,32.4599969193,136.28,17.28912,5.04266,18.0095,17.28912,5.04266,18.0095,0.0,0.0,0.0,134.52,70.22912,28.17266,75.669201578,17.28912,5.04266,18.0095,52.94,23.13,57.7723160346,136.28
2020-05-11 01:00:00,63.2348,44.69515,77.4357563698,19.1148,5.57515,19.91125,44.12,39.12,58.9656578018,134.79,49.4248,8.35515,50.1260350174,19.1148,5.57515,19.91125,30.31,2.7800000000000002,30.437222278,136.56,19.1148,5.57515,19.91125,19.1148,5.57515,19.91125,0.0,0.0,0.0,134.79,67.2948,28.68515,73.1534547206,19.1148,5.57515,19.91125,48.18,23.11,53.4357979261,136.56
2020-05-11 01:30:00,63.36264,44.53827,77.4498653476,19.98264,5.82827,20.81525,43.38,38.71,58.1402485375,135.11,50.30264,9.93827,51.2749919704,19.98264,5.82827,20.81525,30.32,4.11,30.5972956321,136.42,19.98264,5.82827,20.81525,19.98264,5.82827,20.81525,0.0,0.0,0.0,135.11,67.38264,28.41827,73.130145926,19.98264,5.82827,20.81525,47.4,22.59,52.5077908505,136.42
2020-05-11 02:00:00,66.45776,41.20893,78.1972491585,18.16776,5.29893,18.92475,48.29,35.91,60.1785028062,134.56,49.55776,13.92893,51.4780212048,18.16776,5.29893,18.92475,31.39,8.63,32.5547078009,132.79,18.16776,5.29893,18.92475,18.16776,5.29893,18.92475,0.0,0.0,0.0,134.56,70.74776,25.08893,75.0646385028,18.16776,5.29893,18.92475,52.58,19.79,56.1809620779,132.79
2020-05-11 02:30:00,66.8312,42.17285,79.0250502724,17.2212,5.02285,17.93875,49.61,37.15,61.9780170706,134.8,49.0312,11.42285,50.3442159097,17.2212,5.02285,17.93875,31.81,6.4,32.4474359542,132.66,17.2212,5.02285,17.93875,17.2212,5.02285,17.93875,0.0,0.0,0.0,134.8,71.1812,26.08285,75.8094868573,17.2212,5.02285,17.93875,53.96,21.06,57.9241331398,132.66
2020-05-11 03:00:00,64.58504,42.57897,77.3575857823,18.54504,5.40897,19.31775,46.04,37.17,59.1717035415,135.02,49.28504,11.88897,50.6987453046,18.54504,5.40897,19.31775,30.74,6.48,31.4155693884,132.84,18.54504,5.40897,19.31775,18.54504,5.40897,19.31775,0.0,0.0,0.0,135.02,68.76504,26.39897,73.6582401586,18.54504,5.40897,19.31775,50.22,20.99,54.43003307,132.84
2020-05-11 03:30:00,64.1304,43.4097,77.4410114749,17.6904,5.1597,18.4275,46.44,38.25,60.1642427028,134.02,48.2604,9.9197,49.269327743,17.6904,5.1597,18.4275,30.57,4.76,30.9383661495,133.17,17.6904,5.1597,18.4275,17.6904,5.1597,18.4275,0.0,0.0,0.0,134.02,68.7904,27.0797,73.928541743,17.6904,5.1597,18.4275,51.1,21.92,55.6030250976,133.17
2020-05-11 04:00:00,62.16032,44.29051,76.3253212149,18.07032,5.27051,18.82325,44.09,39.02,58.8768927509,131.18,48.32032,6.77051,48.7923470491,18.07032,5.27051,18.82325,30.25,1.5,30.2871672495,132.78,18.07032,5.27051,18.82325,18.07032,5.27051,18.82325,0.0,0.0,0.0,131.18,67.48032,29.06051,73.4718097556,18.07032,5.27051,18.82325,49.41,23.79,54.8389660734,132.78
2020-05-11 04:30:00,61.03824,44.34407,75.4457638735,18.28824,5.33407,19.05025,42.75,39.01,57.8735051643,130.79,48.59824,6.95407,49.0932584034,18.28824,5.33407,19.05025,30.31,1.62,30.3532617687,132.34,18.28824,5.33407,19.05025,18.28824,5.33407,19.05025,0.0,0.0,0.0,130.79,66.22824,29.20407,72.3813337682,18.28824,5.33407,19.05025,47.94,23.87,53.5539027523,132.34
2020-05-11 05:00:00,60.5252,44.39485,75.0613252052,20.2452,5.90485,21.08875,40.28,38.49,55.7131806667,130.73,49.5452,7.26485,50.0749926467,20.2452,5.90485,21.08875,29.3,1.3599999999999999,29.3315461577,132.28,20.2452,5.90485,21.08875,20.2452,5.90485,21.08875,0.0,0.0,0.0,130.73,65.5252,29.24485,71.7552303777,20.2452,5.90485,21.08875,45.28,23.34,50.9414762252,132.28
2020-05-11 05:30:00,59.54416,44.79663,74.5133883907,21.31416,6.21663,22.20225,38.23,38.58,54.3134357227,130.92,49.52416,7.55663,50.0973560247,21.31416,6.21663,22.20225,28.21,1.34,28.2418076617,132.47,21.31416,6.21663,22.20225,21.31416,6.21663,22.20225,0.0,0.0,0.0,130.92,64.37416,29.57663,70.8435566432,21.31416,6.21663,22.20225,43.06,23.36,48.9882965615,132.47
2020-05-11 06:00:00,60.71864,44.32002,75.1732493394,20.46864,5.97002,21.3215,40.25,38.35,55.5948288962,130.64,50.05864,7.22002,50.5766361816,20.46864,5.97002,21.3215,29.59,1.25,29.6163907322,132.2,20.46864,5.97002,21.3215,20.46864,5.97002,21.3215,0.0,0.0,0.0,130.64,65.71864,29.17002,71.9015278715,20.46864,5.97002,21.3215,45.25,23.2,50.8507866213,132.2
2020-05-11 06:30:00,69.48632,41.55476,80.9638607392,18.01632,5.25476,18.767,51.47,36.3,62.9829413413,133.41,53.50632,7.91476,54.0885358075,18.01632,5.25476,18.767,35.49,2.66,35.589544813,133.43,18.01632,5.25476,18.767,18.01632,5.25476,18.767,0.0,0.0,0.0,133.41,74.03632,25.39476,78.2704958116,18.01632,5.25476,18.767,56.02,20.14,59.5303284049,133.43
2020-05-11 07:00:00,74.64896,40.16678,84.7693190055,17.26896,5.03678,17.9885,57.38,35.13,67.279872919,132.98,55.54896,5.31678,55.8028234649,17.26896,5.03678,17.9885,38.28,0.28,38.2810240197,132.6,17.26896,5.03678,17.9885,17.26896,5.03678,17.9885,0.0,0.0,0.0,132.98,79.40896,24.50678,83.1045437642,17.26896,5.03678,17.9885,62.14,19.47,65.1188183247,132.6
2020-05-11 07:30:00,79.55456,36.64633,87.5892774217,19.08456,5.56633,19.87975,60.47,31.08,67.9896117065,132.09,60.28456,7.9063300000000005,60.8008077945,19.08456,5.56633,19.87975,41.2,2.34,41.2663979528,132.32,19.08456,5.56633,19.87975,19.08456,5.56633,19.87975,0.0,0.0,0.0,132.09,84.47456,20.97633,87.0399776394,19.08456,5.56633,19.87975,65.39,15.41,67.181248872,132.32
2020-05-11 08:00:00,81.64344,37.79392,89.9668365788,22.33344,6.51392,23.264,59.31,31.28,67.0530722637,131.91,65.50344,12.70392,66.7239854565,22.33344,6.51392,23.264,43.17,6.19,43.6115237065,134.3,22.33344,6.51392,23.264,22.33344,6.51392,23.264,0.0,0.0,0.0,131.91,86.50344,22.21392,89.3101526905,22.33344,6.51392,23.264,64.17,15.7,66.0626891672,134.3
2020-05-11 08:30:00,83.47928,38.61104,91.9760979777,25.64928,7.48104,26.718,57.83,31.13,65.6763717025,132.09,70.49928,15.91104,72.2724683016,25.64928,7.48104,26.718,44.85,8.43,45.6353744369,135.64,25.64928,7.48104,26.718,25.64928,7.48104,26.718,0.0,0.0,0.0,132.09,88.27928,23.00104,91.2265263967,25.64928,7.48104,26.718,62.63,15.52,64.5243155717,135.64
2020-05-11 09:00:00,85.20608,36.73094,92.7859796642,26.02608,7.59094,27.1105,59.18,29.14,65.9652332672,131.15,71.63608,16.52094,73.5164567716,26.02608,7.59094,27.1105,45.61,8.93,46.475983045,134.79,26.02608,7.59094,27.1105,26.02608,7.59094,27.1105,0.0,0.0,0.0,131.15,90.05608,21.25094,92.5294547474,26.02608,7.59094,27.1105,64.03,13.66,65.4708828412,134.79
2020-05-11 09:30:00,87.52064,35.22727,94.3441729926,25.43064,7.41727,26.49025,62.09,27.81,68.0335520166,130.58,72.42064,16.12727,74.1945950569,25.43064,7.41727,26.49025,46.99,8.71,47.790419542,134.36,25.43064,7.41727,26.49025,25.43064,7.41727,26.49025,0.0,0.0,0.0,130.58,92.54064,19.83727,94.6429465553,25.43064,7.41727,26.49025,67.11,12.42,68.2496043945,134.36
2020-05-11 10:00:00,92.60784,31.65562,97.8687401934,25.28784,7.37562,26.3415,67.32,24.28,71.5646616704,133.11,73.45784,10.87562,74.2585575395,25.28784,7.37562,26.3415,48.17,3.5,48.2969864484,134.71,25.28784,7.37562,26.3415,25.28784,7.37562,26.3415,0.0,0.0,0.0,133.11,97.20784,15.63562,98.4572839878,25.28784,7.37562,26.3415,71.92,8.26,72.3927758827,134.71
2020-05-11 10:30:00,92.76352,30.43561,97.628873797,25.01352,7.29561,26.05575,67.75,23.14,71.5927517281,134.14,73.54352,8.26561,74.0065513496,25.01352,7.29561,26.05575,48.53,0.97,48.5396930357,134.92,25.01352,7.29561,26.05575,25.01352,7.29561,26.05575,0.0,0.0,0.0,134.14,97.08352,14.57561,98.171575634,25.01352,7.29561,26.05575,72.07,7.28,72.4367537925,134.92
2020-05-11 11:00:00,94.03936,29.30148,98.4986190736,23.55936,6.87148,24.541,70.48,22.43,73.9630671349,134.0,72.98936,8.20148,73.4486960225,23.55936,6.87148,24.541,49.43,1.33,49.4478897426,134.95,23.55936,6.87148,24.541,23.55936,6.87148,24.541,0.0,0.0,0.0,134.0,98.49936,13.42148,99.409557115,23.55936,6.87148,24.541,74.94,6.55,75.2257010602,134.95
2020-05-11 11:30:00,95.66456,29.83883,100.2100983722,24.78456,7.22883,25.81725,70.88,22.61,74.3988339962,133.59,75.14456,10.21883,75.8362010135,24.78456,7.22883,25.81725,50.36,2.99,50.4486838282,134.37,24.78456,7.22883,25.81725,24.78456,7.22883,25.81725,0.0,0.0,0.0,133.59,100.11456,14.07883,101.0996467757,24.78456,7.22883,25.81725,75.33,6.85,75.6408051253,134.37
2020-05-11 12:00:00,94.03528,29.79029,98.6412452424,24.75528,7.22029,25.78675,69.28,22.57,72.8637310327,133.71,73.93528,8.85029,74.463100001,24.75528,7.22029,25.78675,49.18,1.63,49.2070045827,134.65,24.75528,7.22029,25.78675,24.75528,7.22029,25.78675,0.0,0.0,0.0,133.71,98.44528,14.02029,99.4386327639,24.75528,7.22029,25.78675,73.69,6.8,74.0030816926,134.65
2020-05-11 12:30:00,95.61168,30.06799,100.2281266664,25.98168,7.57799,27.06425,69.63,22.49,73.1719686765,133.65,76.43168,10.40799,77.1370725622,25.98168,7.57799,27.06425,50.45,2.83,50.529312285,134.46,25.98168,7.57799,27.06425,25.98168,7.57799,27.06425,0.0,0.0,0.0,133.65,100.02168,14.27799,101.0356247492,25.98168,7.57799,27.06425,74.04,6.7,74.3425288782,134.46
2020-05-11 13:00:00,93.18496,30.12853,97.934493873,26.15496,7.62853,27.24475,67.03,22.5,70.7055224152,133.95,74.64496,8.71853,75.1523972922,26.15496,7.62853,27.24475,48.49,1.09,48.5022494324,134.92,26.15496,7.62853,27.24475,26.15496,7.62853,27.24475,0.0,0.0,0.0,133.95,97.49496,14.25853,98.5320907277,26.15496,7.62853,27.24475,71.34,6.63,71.6474179577,134.92
2020-05-11 13:30:00,94.96976,31.01493,99.9058616767,25.31976,7.38493,26.37475,69.65,23.63,73.5492991129,134.48,74.58976,10.61493,75.3412837411,25.31976,7.38493,26.37475,49.27,3.23,49.37576126,135.12,25.31976,7.38493,26.37475,25.31976,7.38493,26.37475,0.0,0.0,0.0,134.48,99.38976,15.06493,100.5250043957,25.31976,7.38493,26.37475,74.07,7.68,74.4670887037,135.12
2020-05-11 14:00:00,92.54112,32.95366,98.2334087684,25.52112,7.44366,26.5845,67.02,25.51,71.7108115977,134.95,74.33112,11.27366,75.1811865446,25.52112,7.44366,26.5845,48.81,3.83,48.9600347222,135.61,25.52112,7.44366,26.5845,25.52112,7.44366,26.5845,0.0,0.0,0.0,134.95,96.91112,16.54366,98.313060505,25.52112,7.44366,26.5845,71.39,9.1,71.967646203,135.61
2020-05-11 14:30:00,90.55912000000001,33.50016,96.5567964216,25.50912,7.44016,26.572,65.05,26.06,70.0758596094,131.04,74.04912,14.11016,75.3814883642,25.50912,7.44016,26.572,48.54,6.67,48.996127398,135.48,25.50912,7.44016,26.572,25.50912,7.44016,26.572,0.0,0.0,0.0,131.04,95.75912,17.87016,97.4122768526,25.50912,7.44016,26.572,70.25,10.43,71.0200492819,135.48
2020-05-11 15:00:00,91.47736,33.09798,97.2809522602,24.74736,7.21798,25.7785,66.73,25.88,71.5728111785,131.14,73.72736,13.77798,75.003708878,24.74736,7.21798,25.7785,48.98,6.5600000000000005,49.4173451331,135.57,24.74736,7.21798,25.7785,24.74736,7.21798,25.7785,0.0,0.0,0.0,131.14,96.75736,17.43798,98.3161729353,24.74736,7.21798,25.7785,72.01,10.22,72.7316196712,135.57
2020-05-11 15:30:00,90.95752,33.51636,96.9361482224,24.94752,7.27636,25.987,66.01,26.24,71.0342009176,131.32,73.81752,13.666360000000001,75.0719365316,24.94752,7.27636,25.987,48.87,6.39,49.2859919247,135.82,24.94752,7.27636,25.987,24.94752,7.27636,25.987,0.0,0.0,0.0,131.32,96.20752,17.81636,97.8432909718,24.94752,7.27636,25.987,71.26,10.54,72.0352635867,135.82
2020-05-11 16:00:00,90.51752,34.15636,96.7474979284,24.70752,7.20636,25.737,65.81,26.95,71.1144050105,131.58,72.50752,12.98636,73.661292431,24.70752,7.20636,25.737,47.8,5.78,48.1481920741,136.01,24.70752,7.20636,25.737,24.70752,7.20636,25.737,0.0,0.0,0.0,131.58,95.75752,18.42636,97.5142726958,24.70752,7.20636,25.737,71.05,11.22,71.9304587779,136.01
2020-05-11 16:30:00,93.34432,34.56626,99.5388788698,24.60432,7.17626,25.6295,68.74,27.39,73.9959438078,131.48,73.97432,11.68626,74.891713108,24.60432,7.17626,25.6295,49.37,4.51,49.5755685797,136.01,24.60432,7.17626,25.6295,24.60432,7.17626,25.6295,0.0,0.0,0.0,131.48,98.73432,18.89626,100.5262880437,24.60432,7.17626,25.6295,74.13,11.72,75.0507514952,136.01
