Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-11 17:00:00,96.03296,35.26753,102.3040960991,23.68296,6.90753,24.66975,72.35,28.36,77.709794106,131.05,74.16296,11.40753,75.0351675993,23.68296,6.90753,24.66975,50.48,4.5,50.6801775845,135.51,23.68296,6.90753,24.66975,23.68296,6.90753,24.66975,0.0,0.0,0.0,131.05,101.60296,19.797530000000002,103.5137849509,23.68296,6.90753,24.66975,77.92,12.89,78.9789750503,135.51
2020-05-11 17:30:00,98.75248,35.06489,104.7931239007,22.06248,6.43489,22.98175,76.69,28.63,81.8598375273,130.65,73.75248,10.444890000000001,74.4884154299,22.06248,6.43489,22.98175,51.69,4.01,51.845310299,135.18,22.06248,6.43489,22.98175,22.06248,6.43489,22.98175,0.0,0.0,0.0,130.65,104.56248,19.74489,106.4103984809,22.06248,6.43489,22.98175,82.5,13.31,83.566776293,135.18
2020-05-11 18:00:00,102.07368,32.47649,107.1156316859,21.79368,6.35649,22.70175,80.28,26.12,84.4223477522,134.18,73.88368,8.88649,74.4161801953,21.79368,6.35649,22.70175,52.09,2.5300000000000002,52.1514045832,135.57,21.79368,6.35649,22.70175,21.79368,6.35649,22.70175,0.0,0.0,0.0,134.18,107.01368,16.37649,108.2594898005,21.79368,6.35649,22.70175,85.22,10.02,85.8070439999,135.57
2020-05-11 18:30:00,102.05688,32.83659,107.2093671195,20.69688,6.03659,21.55925,81.36,26.8,85.660315199,134.49,72.86688,8.54659,73.3663846837,20.69688,6.03659,21.55925,52.17,2.51,52.2303455857,135.6,20.69688,6.03659,21.55925,20.69688,6.03659,21.55925,0.0,0.0,0.0,134.49,106.94688,17.08659,108.3032164784,20.69688,6.03659,21.55925,86.25,11.05,86.9549596055,135.6
2020-05-11 19:00:00,101.34168,32.73299,106.4968766658,18.66168,5.44299,19.43925,82.68,27.29,87.0673675954,134.39,70.38168,8.18299,70.8557845554,18.66168,5.44299,19.43925,51.72,2.74,51.7925284187,135.46,18.66168,5.44299,19.43925,18.66168,5.44299,19.43925,0.0,0.0,0.0,134.39,106.26168,17.01299,107.6149918235,18.66168,5.44299,19.43925,87.6,11.57,88.3607656146,135.46
2020-05-11 19:30:00,101.58112,31.54491,106.3663729163,14.69112,4.28491,15.30325,86.89,27.26,91.0657987392,134.12,67.01112,7.15491,67.3920094727,14.69112,4.28491,15.30325,52.32,2.87,52.3986574255,135.22,14.69112,4.28491,15.30325,14.69112,4.28491,15.30325,0.0,0.0,0.0,134.12,106.67112,15.91491,107.8518066718,14.69112,4.28491,15.30325,91.98,11.63,92.7123362881,135.22
2020-05-11 20:00:00,99.48352,32.25436,104.5816164084,15.20352,4.43436,15.837,84.28,27.82,88.7528636158,134.55,66.32352,7.49436,66.7455971357,15.20352,4.43436,15.837,51.12,3.06,51.2115026142,135.56,15.20352,4.43436,15.837,15.20352,4.43436,15.837,0.0,0.0,0.0,134.55,104.47352,16.52436,105.7722593812,15.20352,4.43436,15.837,89.27,12.09,90.0849654493,135.56
2020-05-11 20:30:00,99.91576,32.29668,105.0058790516,13.32576,3.88668,13.881,86.59,28.41,91.1315324133,134.55,65.01576,6.76668,65.3669412364,13.32576,3.88668,13.881,51.69,2.88,51.7701699823,135.5,13.32576,3.88668,13.881,13.32576,3.88668,13.881,0.0,0.0,0.0,134.55,104.99576,16.60668,106.3009474962,13.32576,3.88668,13.881,91.67,12.72,92.548297121,135.5
2020-05-11 21:00:00,100.938,31.18775,105.6463704727,9.798,2.8577500000000002,10.20625,91.14,28.33,95.4415449372,134.36,62.898,5.66775,63.1528447029,9.798,2.8577500000000002,10.20625,53.1,2.81,53.1742992431,135.23,9.798,2.8577500000000002,10.20625,9.798,2.8577500000000002,10.20625,0.0,0.0,0.0,134.36,106.208,15.58775,107.3457834014,9.798,2.8577500000000002,10.20625,96.41,12.73,97.2468045748,135.23
2020-05-11 21:30:00,102.03976,30.88743,106.6121285448,8.93976,2.60743,9.31225,93.1,28.28,97.3004028769,134.2,63.09976,5.34743,63.3259403378,8.93976,2.60743,9.31225,54.16,2.74,54.2292651619,135.09,8.93976,2.60743,9.31225,8.93976,2.60743,9.31225,0.0,0.0,0.0,134.2,107.36976,15.34743,108.4610942692,8.93976,2.60743,9.31225,98.43,12.74,99.2510579289,135.09
2020-05-11 22:00:00,101.09248,31.48489,105.8819522433,7.18248,2.09489,7.48175,93.91,29.39,98.4015253947,134.92,61.04248,3.81489,61.1615708616,7.18248,2.09489,7.48175,53.86,1.72,53.8874567965,135.6,7.18248,2.09489,7.48175,7.18248,2.09489,7.48175,0.0,0.0,0.0,134.92,106.48248,15.80489,107.6490273754,7.18248,2.09489,7.48175,99.3,13.71,100.2419777339,135.6
2020-05-11 22:30:00,96.19504,35.52272,102.5443774997,6.93504,2.02272,7.224,89.26,33.5,95.3393811601,133.13,59.15504,7.20272,59.5919284199,6.93504,2.02272,7.224,52.22,5.18,52.4762879785,135.89,6.93504,2.02272,7.224,6.93504,2.02272,7.224,0.0,0.0,0.0,133.13,102.29504,19.69272,104.1733095836,6.93504,2.02272,7.224,95.36,17.67,96.9832897978,135.89
2020-05-11 23:00:00,90.80408,37.12244,98.0992176126,6.69408,1.9524400000000002,6.973,84.11,35.17,91.1669951243,132.99,56.19408,7.83244,56.7373046892,6.69408,1.9524400000000002,6.973,49.5,5.88,49.8480129995,136.63,6.69408,1.9524400000000002,6.973,6.69408,1.9524400000000002,6.973,0.0,0.0,0.0,132.99,97.03408,21.61244,99.411821451,6.69408,1.9524400000000002,6.973,90.34,19.66,92.4544817735,136.63
2020-05-11 23:30:00,85.50968,35.70574,92.6650162826,6.25968,1.8257400000000001,6.5205,79.25,33.88,86.1882642823,133.37,51.67968,2.65574,51.7478722253,6.25968,1.8257400000000001,6.5205,45.42,0.8300000000000001,45.4275830306,133.24,6.25968,1.8257400000000001,6.5205,6.25968,1.8257400000000001,6.5205,0.0,0.0,0.0,133.37,91.46968,19.96574,93.623357839,6.25968,1.8257400000000001,6.5205,85.21,18.14,87.1194794521,133.24
2020-05-12 00:00:00,80.94912,37.25141,89.1090768427,6.27912,1.83141,6.54075,74.67,35.42,82.644935114,133.74,49.08912,2.25141,49.1407219052,6.27912,1.83141,6.54075,42.81,0.42,42.8120602167,133.47,6.27912,1.83141,6.54075,6.27912,1.83141,6.54075,0.0,0.0,0.0,133.74,86.64912,21.47141,89.2697678061,6.27912,1.83141,6.54075,80.37,19.64,82.7349170544,133.47
2020-05-12 00:30:00,77.94544,38.39367,86.8882357564,6.11544,1.78367,6.37025,71.83,36.61,80.6215914008,134.77,47.22544,2.79367,47.3079990621,6.11544,1.78367,6.37025,41.11,1.01,41.1224050853,134.45,6.11544,1.78367,6.37025,6.11544,1.78367,6.37025,0.0,0.0,0.0,134.77,83.51544,22.39367,86.4656300183,6.11544,1.78367,6.37025,77.4,20.61,80.0970167984,134.45
2020-05-12 01:00:00,75.77728,39.45504,85.4335785602,6.01728,1.7550400000000002,6.268,69.76,37.7,79.2953189035,134.95,46.03728,2.51504,46.1059277751,6.01728,1.7550400000000002,6.268,40.02,0.76,40.0272157413,134.45,6.01728,1.7550400000000002,6.268,6.01728,1.7550400000000002,6.268,0.0,0.0,0.0,134.95,81.23728,23.43504,84.549966065,6.01728,1.7550400000000002,6.268,75.22,21.68,78.2819953757,134.45
2020-05-12 01:30:00,77.35104,39.32072,86.7715530021,6.07104,1.77072,6.324,71.28,37.55,80.5657551321,135.05,46.91104,2.4607200000000002,46.9755342365,6.07104,1.77072,6.324,40.84,0.6900000000000001,40.8458284284,134.59,6.07104,1.77072,6.324,6.07104,1.77072,6.324,0.0,0.0,0.0,135.05,82.89104,23.28072,86.098295198,6.07104,1.77072,6.324,76.82,21.51,79.7746356933,134.59
2020-05-12 02:00:00,79.62184,38.93887,88.6333628035,5.9618400000000005,1.73887,6.21025,73.66,37.2,82.5205162369,134.55,48.14184,2.35887,48.1995957064,5.9618400000000005,1.73887,6.21025,42.18,0.62,42.1845564158,134.12,5.9618400000000005,1.73887,6.21025,5.9618400000000005,1.73887,6.21025,0.0,0.0,0.0,134.55,85.29184,23.01887,88.3434567281,5.9618400000000005,1.73887,6.21025,79.33,21.28,82.1345682402,134.12
2020-05-12 02:30:00,79.49704,38.21372,88.2046924205,6.04704,1.7637200000000002,6.299,73.45,36.45,81.9969816518,133.76,48.01704,3.23372,48.1258046728,6.04704,1.7637200000000002,6.299,41.97,1.47,41.9957354978,133.52,6.04704,1.7637200000000002,6.299,6.04704,1.7637200000000002,6.299,0.0,0.0,0.0,133.76,85.13704,22.46372,88.0507484136,6.04704,1.7637200000000002,6.299,79.09,20.7,81.7540096876,133.52
2020-05-12 03:00:00,78.18312,38.69216,87.2334998633,5.97312,1.7421600000000002,6.222,72.21,36.95,81.1146509578,133.84,47.49312,3.06216,47.5917353245,5.97312,1.7421600000000002,6.222,41.52,1.32,41.5409773597,133.52,5.97312,1.7421600000000002,6.222,5.97312,1.7421600000000002,6.222,0.0,0.0,0.0,133.84,83.75312,22.97216,86.8464463568,5.97312,1.7421600000000002,6.222,77.78,21.23,80.625314263,133.52
2020-05-12 03:30:00,77.26528,38.19779,86.1916159169,6.09528,1.77779,6.34925,71.17,36.42,79.9473908267,133.92,46.625280000000004,4.34779,46.8275561284,6.09528,1.77779,6.34925,40.53,2.5700000000000003,40.6113998774,133.79,6.09528,1.77779,6.34925,6.09528,1.77779,6.34925,0.0,0.0,0.0,133.92,82.76528,22.41779,85.7475881991,6.09528,1.77779,6.34925,76.67,20.64,79.3996127195,133.79
2020-05-12 04:00:00,76.0048,38.41015,85.159081994,6.9948,2.04015,7.28625,69.01,36.37,78.0074163141,134.09,46.5248,4.60015,46.7516672971,6.9948,2.04015,7.28625,39.53,2.56,39.6128072724,133.94,6.9948,2.04015,7.28625,6.9948,2.04015,7.28625,0.0,0.0,0.0,134.09,81.3948,22.56015,84.4634467392,6.9948,2.04015,7.28625,74.4,20.52,77.1779139392,133.94
2020-05-12 04:30:00,74.56688,39.22034,84.2523273426,8.12688,2.37034,8.4655,66.44,36.85,75.9749702205,134.31,46.65688,4.22034,46.8473662125,8.12688,2.37034,8.4655,38.53,1.85,38.5743878759,134.04,8.12688,2.37034,8.4655,8.12688,2.37034,8.4655,0.0,0.0,0.0,134.31,79.82688,23.32034,83.1635077919,8.12688,2.37034,8.4655,71.7,20.95,74.6980086749,134.04
2020-05-12 05:00:00,75.30656,39.84233,85.1967677724,7.75656,2.26233,8.07975,67.55,37.58,77.2997988354,134.4,46.42656,3.37233,46.5488784297,7.75656,2.26233,8.07975,38.67,1.11,38.685927674,133.99,7.75656,2.26233,8.07975,7.75656,2.26233,8.07975,0.0,0.0,0.0,134.4,80.61656,23.99233,84.1110078709,7.75656,2.26233,8.07975,72.86,21.73,76.0313915432,133.99
2020-05-12 05:30:00,75.1876,39.13305,84.7618475262,7.5876,2.21305,7.9037500000000005,67.6,36.92,77.0249725738,134.12,46.1276,4.16305,46.3150781826,7.5876,2.21305,7.9037500000000005,38.54,1.9500000000000002,38.5893003305,133.86,7.5876,2.21305,7.9037500000000005,7.5876,2.21305,7.9037500000000005,0.0,0.0,0.0,134.12,80.5076,23.30305,83.8123248518,7.5876,2.21305,7.9037500000000005,72.92,21.09,75.9085930577,133.86
2020-05-12 06:00:00,75.73128,38.63579,85.0173572829,7.63128,2.22579,7.94925,68.1,36.41,77.2223937728,133.99,46.86128,4.71579,47.097964272,7.63128,2.22579,7.94925,39.23,2.49,39.3089430028,133.81,7.63128,2.22579,7.94925,7.63128,2.22579,7.94925,0.0,0.0,0.0,133.99,81.07128,22.81579,84.2206192934,7.63128,2.22579,7.94925,73.44,20.59,76.2717621404,133.81
2020-05-12 06:30:00,80.82504,38.72397,89.6227255977,7.38504,2.15397,7.69275,73.44,36.57,82.0414437952,132.85,50.71504,6.78397,51.1667619765,7.38504,2.15397,7.69275,43.33,4.63,43.5766657742,133.32,7.38504,2.15397,7.69275,7.38504,2.15397,7.69275,0.0,0.0,0.0,132.85,86.44504,23.27397,89.5233076923,7.38504,2.15397,7.69275,79.06,21.12,81.8323774554,133.32
2020-05-12 07:00:00,84.70664,40.19652,93.7601998729,7.73664,2.25652,8.059,76.97,37.94,85.8127292422,133.08,54.80664,14.32652,56.6481858792,7.73664,2.25652,8.059,47.07,12.07,48.5928986581,135.69,7.73664,2.25652,8.059,7.73664,2.25652,8.059,0.0,0.0,0.0,133.08,90.53664,24.77652,93.8656440121,7.73664,2.25652,8.059,82.8,22.52,85.807869103,135.69
2020-05-12 07:30:00,90.24024,37.28007,97.6376184391,7.92024,2.31007,8.25025,82.32,34.97,89.4398306125,132.19,58.59024,15.41007,60.582889339,7.92024,2.31007,8.25025,50.67,13.1,52.3360191455,134.99,7.92024,2.31007,8.25025,7.92024,2.31007,8.25025,0.0,0.0,0.0,132.19,96.34024,21.94007,98.8069254398,7.92024,2.31007,8.25025,88.42,19.63,90.5728066254,134.99
2020-05-12 08:00:00,94.95576,33.88918,100.8219860856,7.26576,2.11918,7.5685,87.69,31.77,93.2677275374,131.55,61.62576,14.91918,63.4059636584,7.26576,2.11918,7.5685,54.36,12.8,55.8466614938,134.79,7.26576,2.11918,7.5685,7.26576,2.11918,7.5685,0.0,0.0,0.0,131.55,101.37576,18.57918,103.0642064203,7.26576,2.11918,7.5685,94.11,16.46,95.5385979591,134.79
2020-05-12 08:30:00,97.44376,31.10693,102.2884522171,7.70376,2.24693,8.02475,89.74,28.86,94.2664691181,130.52,63.69376,13.32693,65.0730522272,7.70376,2.24693,8.02475,55.99,11.08,57.0757960961,134.33,7.70376,2.24693,8.02475,7.70376,2.24693,8.02475,0.0,0.0,0.0,130.52,103.96376,15.906930000000001,105.1736365035,7.70376,2.24693,8.02475,96.26,13.66,97.2243961154,134.33
2020-05-12 09:00:00,95.44288,31.52084,100.513216529,8.16288,2.38084,8.503,87.28,29.14,92.0159660059,130.44,63.75288,14.13084,65.3001557992,8.16288,2.38084,8.503,55.59,11.75,56.8182241891,134.07,8.16288,2.38084,8.503,8.16288,2.38084,8.503,0.0,0.0,0.0,130.44,101.81288,16.35084,103.1174694346,8.16288,2.38084,8.503,93.65,13.97,94.6862365922,134.07
2020-05-12 09:30:00,94.9256,30.6858,99.7621564372,9.5856,2.7958,9.985,85.34,27.89,89.7817782181,132.07,64.1656,11.0558,65.1110968806,9.5856,2.7958,9.985,54.58,8.26,55.2014854873,134.36,9.5856,2.7958,9.985,9.5856,2.7958,9.985,0.0,0.0,0.0,132.07,100.6856,14.9458,101.7888352669,9.5856,2.7958,9.985,91.1,12.15,91.9066510107,134.36
2020-05-12 10:00:00,91.64616,30.33888,96.5373828234,11.03616,3.21888,11.496,80.61,27.12,85.0497883595,134.68,63.03616,8.45888,63.6011801652,11.03616,3.21888,11.496,52.0,5.24,52.2633485341,134.79,11.03616,3.21888,11.496,11.03616,3.21888,11.496,0.0,0.0,0.0,134.68,96.50616,14.54888,97.5966640168,11.03616,3.21888,11.496,85.47,11.33,86.2176884404,134.79
2020-05-12 10:30:00,91.33368,30.22774,96.2058073499,11.20368,3.26774,11.6705,80.13,26.96,84.543825913,134.55,62.93368,8.31774,63.4809646827,11.20368,3.26774,11.6705,51.73,5.05,51.9759117284,134.75,11.20368,3.26774,11.6705,11.20368,3.26774,11.6705,0.0,0.0,0.0,134.55,96.14368,14.47774,97.2276306378,11.20368,3.26774,11.6705,84.94,11.21,85.6765294582,134.75
2020-05-12 11:00:00,91.72464,29.79177,96.4414804058,10.87464,3.17177,11.32775,80.85,26.62,85.1196035,133.93,63.07464,10.29177,63.9087688886,10.87464,3.17177,11.32775,52.2,7.12,52.6833408204,133.87,10.87464,3.17177,11.32775,10.87464,3.17177,11.32775,0.0,0.0,0.0,133.93,96.56464,14.18177,97.6004728404,10.87464,3.17177,11.32775,85.69,11.01,86.3944222737,133.87
2020-05-12 11:30:00,90.94648,30.07814,95.7912142644,11.37648,3.31814,11.8505,79.57,26.76,83.9492852858,134.52,63.39648,10.63814,64.2828414046,11.37648,3.31814,11.8505,52.02,7.32,52.5324928021,134.37,11.37648,3.31814,11.8505,11.37648,3.31814,11.8505,0.0,0.0,0.0,134.52,95.76648,14.32814,96.8324030862,11.37648,3.31814,11.8505,84.39,11.01,85.1051831559,134.37
2020-05-12 12:00:00,89.67728,30.28879,94.6542410453,12.40728,3.61879,12.92425,77.27,26.67,81.7431452784,134.75,63.97728,10.13879,64.7756699607,12.40728,3.61879,12.92425,51.57,6.52,51.980528085,134.64,12.40728,3.61879,12.92425,12.40728,3.61879,12.92425,0.0,0.0,0.0,134.75,94.38728,14.47879,95.4913293743,12.40728,3.61879,12.92425,81.98,10.86,82.6961909643,134.64
2020-05-12 12:30:00,91.75664,29.55402,96.3987607921,12.35664,3.6040200000000002,12.8715,79.4,25.95,83.5330024601,135.06,64.50664,9.54402,65.2088561612,12.35664,3.6040200000000002,12.8715,52.15,5.94,52.4871993919,135.12,12.35664,3.6040200000000002,12.8715,12.35664,3.6040200000000002,12.8715,0.0,0.0,0.0,135.06,96.57664,13.61402,97.5314766332,12.35664,3.6040200000000002,12.8715,84.22,10.01,84.8127850032,135.12
2020-05-12 13:00:00,93.08464,30.04177,97.8123619419,12.07464,3.52177,12.57775,81.01,26.52,85.2404276151,135.34,64.57464,9.75177,65.3068231448,12.07464,3.52177,12.57775,52.5,6.23,52.8683544287,135.34,12.07464,3.52177,12.57775,12.07464,3.52177,12.57775,0.0,0.0,0.0,135.34,97.98464,14.08177,98.9913426632,12.07464,3.52177,12.57775,85.91,10.56,86.5565809168,135.34
2020-05-12 13:30:00,91.38744,33.14717,97.2131630427,12.12744,3.53717,12.63275,79.26,29.61,84.6102812902,133.92,64.79744,14.22717,66.3409420853,12.12744,3.53717,12.63275,52.67,10.69,53.7438833729,135.02,12.12744,3.53717,12.63275,12.12744,3.53717,12.63275,0.0,0.0,0.0,133.92,96.68744,17.03717,98.1770146998,12.12744,3.53717,12.63275,84.56,13.5,85.630856588,135.02
2020-05-12 14:00:00,91.1656,33.64705,97.1765949036,11.7156,3.41705,12.20375,79.45,30.23,85.0067961989,131.26,65.4756,17.48705,67.7705770454,11.7156,3.41705,12.20375,53.76,14.07,55.5706982141,134.4,11.7156,3.41705,12.20375,11.7156,3.41705,12.20375,0.0,0.0,0.0,131.26,97.1256,18.30705,98.8358753442,11.7156,3.41705,12.20375,85.41,14.89,86.6982133611,134.4
2020-05-12 14:30:00,93.0664,32.6077,98.6134722452,11.3064,3.2977,11.7775,81.76,29.31,86.8549002648,131.19,66.1764,16.6977,68.2504879268,11.3064,3.2977,11.7775,54.87,13.4,56.4825362391,134.57,11.3064,3.2977,11.7775,11.3064,3.2977,11.7775,0.0,0.0,0.0,131.19,99.1664,17.2277,100.651718993,11.3064,3.2977,11.7775,87.86,13.93,88.9574308307,134.57
2020-05-12 15:00:00,94.13152,32.66836,99.6391730325,11.89152,3.46836,12.387,82.24,29.2,87.2700269279,131.32,67.00152,16.54836,69.0148672461,11.89152,3.46836,12.387,55.11,13.08,56.6409613266,134.73,11.89152,3.46836,12.387,11.89152,3.46836,12.387,0.0,0.0,0.0,131.32,100.26152,17.25836,101.7360476065,11.89152,3.46836,12.387,88.37,13.79,89.439482333,134.73
2020-05-12 15:30:00,97.17384,31.20987,102.0627805116,10.83384,3.15987,11.28525,86.34,28.05,90.7821463725,131.23,67.39384,15.10987,69.0669084393,10.83384,3.15987,11.28525,56.56,11.95,57.8086161398,134.92,10.83384,3.15987,11.28525,10.83384,3.15987,11.28525,0.0,0.0,0.0,131.23,103.55384,15.769870000000001,104.747728274,10.83384,3.15987,11.28525,92.72,12.61,93.5735566279,134.92
2020-05-12 16:00:00,99.27408,30.80869,103.9447850513,10.86408,3.16869,11.31675,88.41,27.64,92.6298963618,130.59,67.93408,14.53869,69.4723882731,10.86408,3.16869,11.31675,57.07,11.37,58.1915956131,134.36,10.86408,3.16869,11.31675,10.86408,3.16869,11.31675,0.0,0.0,0.0,130.59,105.73408,15.55869,106.872674281,10.86408,3.16869,11.31675,94.87,12.39,95.6756447587,134.36
2020-05-12 16:30:00,101.79184,31.79512,106.6419633465,9.89184,2.88512,10.304,91.9,28.91,96.3400129749,130.8,68.44184,14.85512,70.0354199873,9.89184,2.88512,10.304,58.55,11.97,59.7610525342,134.45,9.89184,2.88512,10.304,9.89184,2.88512,10.304,0.0,0.0,0.0,130.8,108.45184,16.57512,109.711148943,9.89184,2.88512,10.304,98.56,13.69,99.5062294532,134.45
2020-05-12 17:00:00,108.27952,30.80361,112.5758270699,9.74952,2.84361,10.15575,98.53,27.96,102.4203226904,131.66,70.31952,12.58361,71.4365602032,9.74952,2.84361,10.15575,60.57,9.74,61.3481254807,134.45,9.74952,2.84361,10.15575,9.74952,2.84361,10.15575,0.0,0.0,0.0,131.66,114.91952,15.28361,115.931379754,9.74952,2.84361,10.15575,105.17,12.44,105.9031751177,134.45
2020-05-12 17:30:00,114.4856,27.6508,117.7774144223,8.7456,2.5508,9.11,105.74,25.1,108.6782296507,134.28,70.2256,7.6608,70.6422164998,8.7456,2.5508,9.11,61.48,5.11,61.6919970499,134.81,8.7456,2.5508,9.11,8.7456,2.5508,9.11,0.0,0.0,0.0,134.28,120.3656,12.0308,120.9653579005,8.7456,2.5508,9.11,111.62,9.48,112.0218496544,134.81
2020-05-12 18:00:00,116.90024,27.81507,120.1638224723,8.52024,2.48507,8.87525,108.38,25.33,111.3006437538,134.06,70.71024,8.95507,71.2750399478,8.52024,2.48507,8.87525,62.19,6.47,62.5256507363,134.4,8.52024,2.48507,8.87525,8.52024,2.48507,8.87525,0.0,0.0,0.0,134.06,122.90024,12.30507,123.5147106209,8.52024,2.48507,8.87525,114.38,9.82,114.8007700323,134.4
2020-05-12 18:30:00,116.27248,27.93239,119.5805503268,7.96248,2.32239,8.29425,108.31,25.61,111.2965776653,134.21,70.09248,8.62239,70.6208281024,7.96248,2.32239,8.29425,62.13,6.3,62.4485940594,134.57,7.96248,2.32239,8.29425,7.96248,2.32239,8.29425,0.0,0.0,0.0,134.21,122.26248,12.36239,122.8858930157,7.96248,2.32239,8.29425,114.3,10.04,114.7401045842,134.57
2020-05-12 19:00:00,114.17152,27.99086,117.5526444732,7.51152,2.19086,7.8245000000000005,106.66,25.8,109.7360269009,134.37,67.98152,6.63086,68.3041387168,7.51152,2.19086,7.8245000000000005,60.47,4.44,60.6327840364,134.88,7.51152,2.19086,7.8245000000000005,7.51152,2.19086,7.8245000000000005,0.0,0.0,0.0,134.37,120.12152,12.39086,120.7589043452,7.51152,2.19086,7.8245000000000005,112.61,10.2,113.0710046829,134.88
2020-05-12 19:30:00,110.00096,29.44153,113.8728013604,8.37096,2.44153,8.71975,101.63,27.0,105.1553940604,134.46,66.57096,5.86153,66.8285137442,8.37096,2.44153,8.71975,58.2,3.42,58.3003979403,134.95,8.37096,2.44153,8.71975,8.37096,2.44153,8.71975,0.0,0.0,0.0,134.46,115.72096,13.85153,116.5470096856,8.37096,2.44153,8.71975,107.35,11.41,107.9546691904,134.95
2020-05-12 20:00:00,105.64904,32.66097,110.5823612258,9.32904,2.7209700000000003,9.71775,96.32,29.94,100.8659803898,134.89,64.70904,8.82097,65.3074985699,9.32904,2.7209700000000003,9.71775,55.38,6.1,55.7149387508,134.66,9.32904,2.7209700000000003,9.71775,9.32904,2.7209700000000003,9.71775,0.0,0.0,0.0,134.89,111.12904,17.03097,112.4264980797,9.32904,2.7209700000000003,9.71775,101.8,14.31,102.8008565139,134.66
2020-05-12 20:30:00,104.4,34.23375,109.8695118723,9.51,2.77375,9.90625,94.89,31.46,99.969213761,134.68,64.59,10.43375,65.4272973541,9.51,2.77375,9.90625,55.08,7.66,55.6100890127,134.13,9.51,2.77375,9.90625,9.51,2.77375,9.90625,0.0,0.0,0.0,134.68,109.82,18.72375,111.4047180961,9.51,2.77375,9.90625,100.31,15.95,101.5701658953,134.13
2020-05-12 21:00:00,103.08832,35.02826,108.8769062706,8.66832,2.52826,9.0295,94.42,32.5,99.8568295111,134.74,63.36832,11.07826,64.3294009318,8.66832,2.52826,9.0295,54.7,8.55,55.3641806586,134.01,8.66832,2.52826,9.0295,8.66832,2.52826,9.0295,0.0,0.0,0.0,134.74,108.49832,19.55826,110.2470452078,8.66832,2.52826,9.0295,99.83,17.03,101.2721570818,134.01
2020-05-12 21:30:00,104.32056,33.45308,109.5531277518,7.45056,2.17308,7.761,96.87,31.28,101.7950652046,134.25,63.06056,9.12308,63.717068484,7.45056,2.17308,7.761,55.61,6.95,56.0426141432,133.81,7.45056,2.17308,7.761,7.45056,2.17308,7.761,0.0,0.0,0.0,134.25,109.81056,18.07308,111.2878938079,7.45056,2.17308,7.761,102.36,15.9,103.5875455834,133.81
2020-05-12 22:00:00,100.75416,34.81913,106.6009970463,7.57416,2.20913,7.88975,93.18,32.61,98.7214490372,134.85,60.89416,8.47913,61.4816587908,7.57416,2.20913,7.88975,53.32,6.27,53.6873849242,134.36,7.57416,2.20913,7.88975,7.57416,2.20913,7.88975,0.0,0.0,0.0,134.85,106.10416,19.31913,107.8486047813,7.57416,2.20913,7.88975,98.53,17.11,100.0045648958,134.36
2020-05-12 22:30:00,95.2956,37.2833,102.3293498379,7.9656,2.3233,8.2975,87.33,34.96,94.0676910528,132.61,59.4556,11.6733,60.5907113694,7.9656,2.3233,8.2975,51.49,9.35,52.33204181,134.62,7.9656,2.3233,8.2975,7.9656,2.3233,8.2975,0.0,0.0,0.0,132.61,101.3156,21.6633,103.6057400449,7.9656,2.3233,8.2975,93.35,19.34,95.3323559973,134.62
2020-05-12 23:00:00,89.8856,38.04205,97.6043987511,8.7156,2.54205,9.07875,81.17,35.5,88.5935601497,131.89,57.0756,12.69205,58.4697549898,8.7156,2.54205,9.07875,48.36,10.15,49.4136833276,134.91,8.7156,2.54205,9.07875,8.7156,2.54205,9.07875,0.0,0.0,0.0,131.89,95.9256,22.83205,98.6053915492,8.7156,2.54205,9.07875,87.21,20.29,89.539199237,134.91
2020-05-12 23:30:00,83.91728,39.67754,92.8246576242,8.83728,2.57754,9.2055,75.08,37.1,83.7461425977,132.92,53.95728,10.71754,55.0113963525,8.83728,2.57754,9.2055,45.12,8.14,45.8483805603,136.08,8.83728,2.57754,9.2055,8.83728,2.57754,9.2055,0.0,0.0,0.0,132.92,89.62728,24.23754,92.8466890387,8.83728,2.57754,9.2055,80.79,21.66,83.6431688783,136.08
2020-05-13 00:00:00,80.12744,37.09842,88.2989207604,8.73744,2.54842,9.1015,71.39,34.55,79.3109992372,133.28,50.64744,7.45842,51.1936637432,8.73744,2.54842,9.1015,41.91,4.91,42.1966373068,135.6,8.73744,2.54842,9.1015,8.73744,2.54842,9.1015,0.0,0.0,0.0,133.28,85.65744,21.39842,88.2898035214,8.73744,2.54842,9.1015,76.92,18.85,79.1960156826,135.6
2020-05-13 00:30:00,77.12816,35.10738,84.742440344,9.00816,2.62738,9.3835,68.12,32.48,75.4671107172,133.56,48.32816,8.27738,49.0318882835,9.00816,2.62738,9.3835,39.32,5.65,39.7238580704,134.29,9.00816,2.62738,9.3835,9.00816,2.62738,9.3835,0.0,0.0,0.0,133.56,82.49816,19.17738,84.6978057983,9.00816,2.62738,9.3835,73.49,16.55,75.3304891793,134.29
2020-05-13 01:00:00,75.43848,35.28164,83.2812006746,9.46848,2.76164,9.863,65.97,32.52,73.5499238613,133.8,47.77848,8.42164,48.5150200598,9.46848,2.76164,9.863,38.31,5.66,38.7258531217,134.47,9.46848,2.76164,9.863,9.46848,2.76164,9.863,0.0,0.0,0.0,133.8,80.68848,19.28164,82.9603064471,9.46848,2.76164,9.863,71.22,16.52,73.1108664974,134.47
2020-05-13 01:30:00,76.80656,35.51108,84.6184640714,9.22656,2.69108,9.611,67.58,32.82,75.1279495261,133.8,48.92656,8.51108,49.6613205241,9.22656,2.69108,9.611,39.7,5.82,40.1243367546,134.47,9.22656,2.69108,9.611,9.22656,2.69108,9.611,0.0,0.0,0.0,133.8,82.15656,19.53108,84.4462162385,9.22656,2.69108,9.611,72.93,16.84,74.8489846291,134.47
2020-05-13 02:00:00,78.48824,35.05032,85.9588782523,9.25824,2.70032,9.644,69.23,32.35,76.4154133667,133.43,49.70824,8.27032,50.3915401313,9.25824,2.70032,9.644,40.45,5.57,40.8316960216,134.12,9.25824,2.70032,9.644,9.25824,2.70032,9.644,0.0,0.0,0.0,133.43,83.90824,19.15032,86.0658323378,9.25824,2.70032,9.644,74.65,16.45,76.4409903128,134.12
2020-05-13 02:30:00,77.72624,35.39432,85.4056571475,10.02624,2.92432,10.444,67.7,32.47,75.0838924138,133.43,49.73624,8.51432,50.4597583664,10.02624,2.92432,10.444,39.71,5.59,40.1015236618,134.12,10.02624,2.92432,10.444,10.02624,2.92432,10.444,0.0,0.0,0.0,133.43,83.07624,19.49432,85.3328199745,10.02624,2.92432,10.444,73.05,16.57,74.9057234128,134.12
2020-05-13 03:00:00,74.10344,36.94892,82.8042420954,12.61344,3.67892,13.139,61.49,33.27,69.9136109781,133.97,50.02344,8.99892,50.826421383,12.61344,3.67892,13.139,37.41,5.32,37.7863798213,134.5,12.61344,3.67892,13.139,12.61344,3.67892,13.139,0.0,0.0,0.0,133.97,79.11344,20.91892,81.8323750272,12.61344,3.67892,13.139,66.5,17.24,68.6983813492,134.5
2020-05-13 03:30:00,73.69864,36.58752,82.2808371226,11.88864,3.46752,12.384,61.81,33.12,70.1242504416,133.81,48.96864,9.29752,49.8434708021,11.88864,3.46752,12.384,37.08,5.83,37.5355205106,134.4,11.88864,3.46752,12.384,11.88864,3.46752,12.384,0.0,0.0,0.0,133.81,78.71864,20.58752,81.3662722705,11.88864,3.46752,12.384,66.83,17.12,68.987993883,134.4
2020-05-13 04:00:00,74.4876,36.7068,83.0409038968,9.8976,2.8868,10.31,64.59,33.82,72.9085763131,134.17,47.2676,7.7668,47.9014529216,9.8976,2.8868,10.31,37.37,4.88,37.687283001,134.57,9.8976,2.8868,10.31,9.8976,2.8868,10.31,0.0,0.0,0.0,134.17,79.6776,20.6568,82.3117447756,9.8976,2.8868,10.31,69.78,17.77,72.0070920118,134.57
2020-05-13 04:30:00,75.22072,36.81146,83.7450912272,8.37072,2.44146,8.7195,66.85,34.37,75.1679413048,134.43,46.45072,6.76146,46.9402463761,8.37072,2.44146,8.7195,38.08,4.32,38.324258636,134.74,8.37072,2.44146,8.7195,8.37072,2.44146,8.7195,0.0,0.0,0.0,134.43,80.53072,20.75146,83.161409054,8.37072,2.44146,8.7195,72.16,18.31,74.4467709172,134.74
2020-05-13 05:00:00,74.19712,37.31291,83.050983552,8.78712,2.56291,9.15325,65.41,34.75,74.0677433165,134.8,46.43712,6.83291,46.937136395,8.78712,2.56291,9.15325,37.65,4.27,37.891363132,135.03,8.78712,2.56291,9.15325,8.78712,2.56291,9.15325,0.0,0.0,0.0,134.8,79.41712,21.14291,82.1833413312,8.78712,2.56291,9.15325,70.63,18.58,73.0329603672,135.03
2020-05-13 05:30:00,72.24312,37.91591,81.58850788230001,9.24312,2.69591,9.62825,63.0,35.22,72.1765086437,135.21,46.27312,7.9859100000000005,46.9571761615,9.24312,2.69591,9.62825,37.03,5.29,37.4059487248,135.51,9.24312,2.69591,9.62825,9.24312,2.69591,9.62825,0.0,0.0,0.0,135.21,77.35312,21.65591,80.3273528237,9.24312,2.69591,9.62825,68.11,18.96,70.699743281,135.51
2020-05-13 06:00:00,72.51912,37.99891,81.8714842101,9.45912,2.75891,9.85325,63.06,35.24,72.2386406295,134.91,46.63912,8.02891,47.3251614911,9.45912,2.75891,9.85325,37.18,5.27,37.5516351175,135.23,9.45912,2.75891,9.85325,9.45912,2.75891,9.85325,0.0,0.0,0.0,134.91,77.64912,21.81891,80.6563740219,9.45912,2.75891,9.85325,68.19,19.06,70.8036701026,135.23
2020-05-13 06:30:00,77.33336,36.89473,85.6835437564,10.23336,2.98473,10.65975,67.1,33.91,75.1817670715,133.45,50.81336,5.82473,51.1461145549,10.23336,2.98473,10.65975,40.58,2.84,40.6792576137,133.51,10.23336,2.98473,10.65975,10.23336,2.98473,10.65975,0.0,0.0,0.0,133.45,82.63336,21.07473,85.2784640426,10.23336,2.98473,10.65975,72.4,18.09,74.625787098,133.51
2020-05-13 07:00:00,80.93952,36.37361,88.736944968,10.70952,3.12361,11.15575,70.23,33.25,77.7033808788,132.7,53.44952,4.84361,53.6685359038,10.70952,3.12361,11.15575,42.74,1.72,42.774595264,132.42,10.70952,3.12361,11.15575,10.70952,3.12361,11.15575,0.0,0.0,0.0,132.7,86.40952,20.74361,88.8645176798,10.70952,3.12361,11.15575,75.7,17.62,77.7235768606,132.42
2020-05-13 07:30:00,86.40792,37.33231,94.1277324101,11.04792,3.2223100000000002,11.50825,75.36,34.11,82.7201408364,132.11,58.67792,14.29231,60.3934468354,11.04792,3.2223100000000002,11.50825,47.63,11.07,48.899507155,134.17,11.04792,3.2223100000000002,11.50825,11.04792,3.2223100000000002,11.50825,0.0,0.0,0.0,132.11,92.14792,21.96231,94.7289935599,11.04792,3.2223100000000002,11.50825,81.1,18.74,83.236996582,134.17
2020-05-13 08:00:00,90.86224,34.95232,97.353024253,11.32224,3.30232,11.794,79.54,31.65,85.6056896474,131.35,62.82224,14.43232,64.4587131364,11.32224,3.30232,11.794,51.5,11.13,52.68896374,134.67,11.32224,3.30232,11.794,11.32224,3.30232,11.794,0.0,0.0,0.0,131.35,96.83224,19.67232,98.8103379085,11.32224,3.30232,11.794,85.51,16.37,87.0628336318,134.67
2020-05-13 08:30:00,95.00144,31.75792,100.1690525302,12.78144,3.72792,13.314,82.22,28.03,86.866617869,132.53,65.60144,11.31792,66.5705959354,12.78144,3.72792,13.314,52.82,7.59,53.3625383579,134.41,12.78144,3.72792,13.314,12.78144,3.72792,13.314,0.0,0.0,0.0,132.53,100.52144,15.96792,101.7817978265,12.78144,3.72792,13.314,87.74,12.24,88.5896449931,134.41
2020-05-13 09:00:00,97.64424,29.87332,102.1117664767,13.79424,4.02332,14.369,83.85,25.85,87.7442020877,134.45,66.88424,9.32332,67.5309251839,13.79424,4.02332,14.369,53.09,5.3,53.3538948906,134.62,13.79424,4.02332,14.369,13.79424,4.02332,14.369,0.0,0.0,0.0,134.45,102.63424,14.14332,103.6041539756,13.79424,4.02332,14.369,88.84,10.12,89.4145402046,134.62
2020-05-13 09:30:00,97.38392,29.78656,101.8374539705,14.83392,4.32656,15.452,82.55,25.46,86.3870019158,134.6,67.79392,10.09656,68.5416378036,14.83392,4.32656,15.452,52.96,5.77,53.2733939223,134.69,14.83392,4.32656,15.452,14.83392,4.32656,15.452,0.0,0.0,0.0,134.6,102.33392,13.98656,103.2853089418,14.83392,4.32656,15.452,87.5,9.66,88.0316170475,134.69
2020-05-13 10:00:00,98.0392,29.38185,102.3473392232,14.5092,4.23185,15.11375,83.53,25.15,87.2340724717,134.6,68.0192,10.23185,68.7844628027,14.5092,4.23185,15.11375,53.51,6.0,53.8453349883,134.66,14.5092,4.23185,15.11375,14.5092,4.23185,15.11375,0.0,0.0,0.0,134.6,103.0292,13.57185,103.919253101,14.5092,4.23185,15.11375,88.52,9.34,89.0113812948,134.66
2020-05-13 10:30:00,98.37824,29.274070000000002,102.6413624221,14.44824,4.21407,15.05025,83.93,25.06,87.591372292,134.6,68.31824,10.11407,69.0628433288,14.44824,4.21407,15.05025,53.87,5.9,54.1921295024,134.74,14.44824,4.21407,15.05025,14.44824,4.21407,15.05025,0.0,0.0,0.0,134.6,103.36824,13.49407,104.2453018887,14.44824,4.21407,15.05025,88.92,9.28,89.4029350749,134.74
2020-05-13 11:00:00,99.14872,28.97171,103.2948626891,14.50872,4.23171,15.11325,84.64,24.74,88.1816148639,134.22,68.86872,11.85171,69.8810677105,14.50872,4.23171,15.11325,54.36,7.62,54.8914747479,134.2,14.50872,4.23171,15.11325,14.50872,4.23171,15.11325,0.0,0.0,0.0,134.22,104.15872,13.27171,105.0008439888,14.50872,4.23171,15.11325,89.65,9.04,90.1046286269,134.2
2020-05-13 11:30:00,100.79504,28.28272,104.6878805746,13.65504,3.98272,14.224,87.14,24.3,90.4647423033,133.92,69.98504,12.34272,71.0651008639,13.65504,3.98272,14.224,56.33,8.36,56.9469797268,133.91,13.65504,3.98272,14.224,13.65504,3.98272,14.224,0.0,0.0,0.0,133.92,105.92504,12.64272,106.67686004,13.65504,3.98272,14.224,92.27,8.66,92.6755010777,133.91
2020-05-13 12:00:00,102.60208,27.43144,106.205794196,13.34208,3.8914400000000002,13.898,89.26,23.54,92.3118583932,133.55,70.39208,12.69144,71.5270408727,13.34208,3.8914400000000002,13.898,57.05,8.8,57.7247130785,133.5,13.34208,3.8914400000000002,13.898,13.34208,3.8914400000000002,13.898,0.0,0.0,0.0,133.55,107.80208,11.85144,108.4515794371,13.34208,3.8914400000000002,13.898,94.46,7.96,94.7947952158,133.5
2020-05-13 12:30:00,104.67264,27.37327,108.192686791,12.66264,3.69327,13.19025,92.01,23.68,95.0083285823,133.39,71.19264,12.36327,72.2581651806,12.66264,3.69327,13.19025,58.53,8.67,59.1686555534,133.43,12.66264,3.69327,13.19025,12.66264,3.69327,13.19025,0.0,0.0,0.0,133.39,109.99264,11.85327,110.6294755653,12.66264,3.69327,13.19025,97.33,8.16,97.6714620552,133.43
2020-05-13 13:00:00,103.9096,27.9628,107.6063341816,13.6896,3.9928,14.26,90.22,23.97,93.3499292983,133.8,70.7396,12.4328,71.8238506626,13.6896,3.9928,14.26,57.05,8.44,57.6709294186,133.82,13.6896,3.9928,14.26,13.6896,3.9928,14.26,0.0,0.0,0.0,133.8,109.1696,12.3628,109.867376359,13.6896,3.9928,14.26,95.48,8.37,95.8461647642,133.82
2020-05-13 13:30:00,104.0724,27.7932,107.7196658368,13.1424,3.8332,13.69,90.93,23.96,94.0337519192,134.55,70.3124,11.9232,71.3161713218,13.1424,3.8332,13.69,57.17,8.09,57.7395618272,134.69,13.1424,3.8332,13.69,13.1424,3.8332,13.69,0.0,0.0,0.0,134.55,109.3624,11.9932,110.0180502463,13.1424,3.8332,13.69,96.22,8.16,96.5653871737,134.69
2020-05-13 14:00:00,98.41784,29.72437,102.8086056814,16.19784,4.72437,16.87275,82.22,25.0,85.9367697787,135.22,69.74784,10.87437,70.5904604572,16.19784,4.72437,16.87275,53.55,6.15,53.9019943972,135.38,16.19784,4.72437,16.87275,16.19784,4.72437,16.87275,0.0,0.0,0.0,135.22,103.35784,13.74437,104.2676881693,16.19784,4.72437,16.87275,87.16,9.02,87.6254871598,135.38
2020-05-13 14:30:00,97.35856,30.52833,102.0326817145,15.38856,4.48833,16.02975,81.97,26.04,86.0067584554,133.53,68.82856,11.50833,69.7840406616,15.38856,4.48833,16.02975,53.44,7.02,53.8991094546,135.68,15.38856,4.48833,16.02975,15.38856,4.48833,16.02975,0.0,0.0,0.0,133.53,102.35856,14.64833,103.4013944638,15.38856,4.48833,16.02975,86.97,10.16,87.5614441407,135.68
2020-05-13 15:00:00,98.0572,30.4921,102.6887658619,15.8472,4.6221,16.5075,82.21,25.87,86.1843431257,133.62,69.3472,11.7421,70.3342808327,15.8472,4.6221,16.5075,53.5,7.12,53.9716999918,135.98,15.8472,4.6221,16.5075,15.8472,4.6221,16.5075,0.0,0.0,0.0,133.62,103.0972,14.5321,104.116351157,15.8472,4.6221,16.5075,87.25,9.91,87.810993617,135.98
2020-05-13 15:30:00,97.09032,31.09676,101.9487063194,17.20032,5.01676,17.917,79.89,26.08,84.0391486154,133.75,69.35032,11.94676,70.3718122447,17.20032,5.01676,17.917,52.15,6.93,52.6084346849,136.09,17.20032,5.01676,17.917,17.20032,5.01676,17.917,0.0,0.0,0.0,133.75,102.01032,15.08676,103.1199093958,17.20032,5.01676,17.917,84.81,10.07,85.4057433666,136.09
2020-05-13 16:00:00,99.4256,30.96455,104.1357445456,15.8556,4.62455,16.51625,83.57,26.34,87.6227168033,133.9,68.8256,11.12455,69.7188556135,15.8556,4.62455,16.51625,52.97,6.5,53.3673205248,136.28,15.8556,4.62455,16.51625,15.8556,4.62455,16.51625,0.0,0.0,0.0,133.9,104.5056,14.964550000000001,105.5715785051,15.8556,4.62455,16.51625,88.65,10.34,89.2509837481,136.28
2020-05-13 16:30:00,101.15744,31.70592,106.0098723252,16.23744,4.73592,16.914,84.92,26.97,89.0998726149,133.45,70.23744,10.67592,71.0441640503,16.23744,4.73592,16.914,54.0,5.94,54.3257176667,135.85,16.23744,4.73592,16.914,16.23744,4.73592,16.914,0.0,0.0,0.0,133.45,106.27744,15.85592,107.4537316802,16.23744,4.73592,16.914,90.04,11.12,90.7240651647,135.85
2020-05-13 17:00:00,103.15832,32.01576,108.0122579784,16.40832,4.78576,17.092,86.75,27.23,90.9232390536,133.21,71.35832,10.51576,72.1289889129,16.40832,4.78576,17.092,54.95,5.73,55.2479447582,135.57,16.40832,4.78576,17.092,16.40832,4.78576,17.092,0.0,0.0,0.0,133.21,108.36832,16.24576,109.5792749456,16.40832,4.78576,17.092,91.96,11.46,92.6713181087,135.57
2020-05-13 17:30:00,106.27592,32.16756,111.0374850589,17.54592,5.11756,18.277,88.73,27.05,92.7616052039,132.79,73.07592,10.62756,73.8446688353,17.54592,5.11756,18.277,55.53,5.51,55.8026970674,135.19,17.54592,5.11756,18.277,17.54592,5.11756,18.277,0.0,0.0,0.0,132.79,111.55592,16.50756,112.7706647325,17.54592,5.11756,18.277,94.01,11.39,94.6974772631,135.19
2020-05-13 18:00:00,108.2932,31.0901,112.6677038208,17.3832,5.0701,18.1075,90.91,26.02,94.560396044,132.41,73.8032,9.4701,74.4083001032,17.3832,5.0701,18.1075,56.42,4.4,56.591310287,135.01,17.3832,5.0701,18.1075,17.3832,5.0701,18.1075,0.0,0.0,0.0,132.41,113.6632,15.4901,114.7138449894,17.3832,5.0701,18.1075,96.28,10.42,96.8422160011,135.01
2020-05-13 18:30:00,109.00128,30.41454,113.1650267753,15.34128,4.47454,15.9805,93.66,25.94,97.1857973163,132.31,72.65128,8.45454,73.1415595421,15.34128,4.47454,15.9805,57.31,3.98,57.4480330386,135.01,15.34128,4.47454,15.9805,15.34128,4.47454,15.9805,0.0,0.0,0.0,132.31,114.50128,14.86454,115.4621049135,15.34128,4.47454,15.9805,99.16,10.39,99.7028470005,135.01
2020-05-13 19:00:00,104.60984,32.52162,109.5485024647,18.27984,5.33162,19.0415,86.33,27.19,90.5105794921,132.4,72.58984,8.90162,73.1336017837,18.27984,5.33162,19.0415,54.31,3.5700000000000003,54.4272082694,134.94,18.27984,5.33162,19.0415,18.27984,5.33162,19.0415,0.0,0.0,0.0,132.4,109.77984000000001,16.97162,111.0839734428,18.27984,5.33162,19.0415,91.5,11.64,92.2374088968,134.94
2020-05-13 19:30:00,105.41992,29.63081,109.5049973018,13.33992,3.89081,13.89575,92.08,25.74,95.6100099362,131.26,69.08992,5.23081,69.2876498293,13.33992,3.89081,13.89575,55.75,1.34,55.7661017106,134.1,13.33992,3.89081,13.89575,13.33992,3.89081,13.89575,0.0,0.0,0.0,131.26,110.80992,14.37081,111.7379011368,13.33992,3.89081,13.89575,97.47,10.48,98.0317871917,134.1
2020-05-13 20:00:00,102.72912,30.28516,107.100247489,13.38912,3.90516,13.947,89.34,26.38,93.1533144875,131.78,67.70912,4.86516,67.8836851755,13.38912,3.90516,13.947,54.32,0.96,54.328482401,134.7,13.38912,3.90516,13.947,13.38912,3.90516,13.947,0.0,0.0,0.0,131.78,107.99912,14.89516,109.0214461113,13.38912,3.90516,13.947,94.61,10.99,95.246166327,134.7
2020-05-13 20:30:00,104.11496,29.29978,108.1591512719,11.00496,3.20978,11.4635,93.11,26.09,96.6962264,131.63,66.45496,3.94978,66.5722349831,11.00496,3.20978,11.4635,55.45,0.74,55.454937562,134.63,11.00496,3.20978,11.4635,11.00496,3.20978,11.4635,0.0,0.0,0.0,131.63,109.56496,13.96978,110.4519588466,11.00496,3.20978,11.4635,98.56,10.76,99.1456060549,134.63
2020-05-13 21:00:00,102.57152,29.64711,106.7701636529,10.96152,3.19711,11.41825,91.61,26.45,95.3519512123,131.74,65.59152,4.11711,65.7206062865,10.96152,3.19711,11.41825,54.63,0.92,54.6377461102,134.74,10.96152,3.19711,11.41825,10.96152,3.19711,11.41825,0.0,0.0,0.0,131.74,107.94152,14.29711,108.8842463089,10.96152,3.19711,11.41825,96.98,11.1,97.6131671446,134.74
2020-05-13 21:30:00,104.2536,29.2898,108.2899141056,10.1136,2.9498,10.535,94.14,26.34,97.7554868025,131.67,66.0336,3.7798,66.1416904607,10.1136,2.9498,10.535,55.92,0.8300000000000001,55.9261593532,134.68,10.1136,2.9498,10.535,10.1136,2.9498,10.535,0.0,0.0,0.0,131.67,109.7136,13.9698,110.5994092977,10.1136,2.9498,10.535,99.6,11.02,100.2077861246,134.68
2020-05-13 22:00:00,101.06448,30.40964,105.5403966384,10.52448,3.06964,10.963,90.54,27.34,94.5778367272,132.1,64.42448,4.37964,64.5731745371,10.52448,3.06964,10.963,53.9,1.31,53.9159169448,135.02,10.52448,3.06964,10.963,10.52448,3.06964,10.963,0.0,0.0,0.0,132.1,106.39448,14.98964,107.4452171192,10.52448,3.06964,10.963,95.87,11.92,96.608194787,135.02
2020-05-13 22:30:00,95.69704,33.58872,101.4205382356,11.44704,3.33872,11.924,84.25,30.25,89.5160600116,133.37,62.11704,4.19872,62.2587817741,11.44704,3.33872,11.924,50.67,0.86,50.6772976785,135.95,11.44704,3.33872,11.924,11.44704,3.33872,11.924,0.0,0.0,0.0,133.37,100.77704,17.93872,102.3611716736,11.44704,3.33872,11.924,89.33,14.6,90.515241258,135.95
2020-05-13 23:00:00,91.04464,35.21052,97.6161215753,10.90464,3.18052,11.359,80.14,32.03,86.3037687474,134.25,58.69464,3.34052,58.7896235623,10.90464,3.18052,11.359,47.79,0.16,47.7902678377,136.57,10.90464,3.18052,11.359,10.90464,3.18052,11.359,0.0,0.0,0.0,134.25,95.95464,19.35052,97.8863400164,10.90464,3.18052,11.359,85.05,16.17,86.5735028747,136.57
2020-05-13 23:30:00,84.52832,35.22451,91.5740300891,11.87832,3.46451,12.37325,72.65,31.76,79.2888396939,134.96,54.99832,9.21451,55.7648849848,11.87832,3.46451,12.37325,43.12,5.75,43.501688473,134.92,11.87832,3.46451,12.37325,11.87832,3.46451,12.37325,0.0,0.0,0.0,134.96,89.13832,19.14451,91.1710061125,11.87832,3.46451,12.37325,77.26,15.68,78.8350810236,134.92
2020-05-14 00:00:00,79.512,35.9435,87.2587722596,12.492,3.6435,13.0125,67.02,32.3,74.3973816744,134.59,52.632,10.8835,53.7454927994,12.492,3.6435,13.0125,40.14,7.24,40.787708933,133.96,12.492,3.6435,13.0125,12.492,3.6435,13.0125,0.0,0.0,0.0,134.59,84.272,19.4735,86.4927001905,12.492,3.6435,13.0125,71.78,15.83,73.5048114071,133.96
2020-05-14 00:30:00,76.45648,38.43564,85.573896465,11.67648,3.40564,12.163,64.78,35.03,73.6447506615,131.86,51.53648,4.41564,51.7252998773,11.67648,3.40564,12.163,39.86,1.01,39.8727939829,133.6,11.67648,3.40564,12.163,11.67648,3.40564,12.163,0.0,0.0,0.0,131.86,82.56648,22.96564,85.7008998798,11.67648,3.40564,12.163,70.89,19.56,73.5390080162,133.6
2020-05-14 01:00:00,74.83192,38.00931,83.9316620684,11.55192,3.36931,12.03325,63.28,34.64,72.140751313,132.04,50.33192,4.05931,50.4953479893,11.55192,3.36931,12.03325,38.78,0.6900000000000001,38.7861379877,134.02,11.55192,3.36931,12.03325,11.55192,3.36931,12.03325,0.0,0.0,0.0,132.04,80.82192,22.43931,83.8791117368,11.55192,3.36931,12.03325,69.27,19.07,71.8470444764,134.02
2020-05-14 01:30:00,76.8488,37.59965,85.5539113166,11.0388,3.21965,11.49875,65.81,34.38,74.2491784466,131.96,51.1388,3.73965,51.2753532173,11.0388,3.21965,11.49875,40.1,0.52,40.1033714293,133.98,11.0388,3.21965,11.49875,11.0388,3.21965,11.49875,0.0,0.0,0.0,131.96,83.0288,22.04965,85.9067441739,11.0388,3.21965,11.49875,71.99,18.83,74.4118874912,133.98
2020-05-14 02:00:00,78.648,37.64525,87.1933068048,11.298,3.2952500000000002,11.76875,67.35,34.35,75.6038689486,131.81,52.158,3.84525,52.2995498218,11.298,3.2952500000000002,11.76875,40.86,0.55,40.8637014966,133.89,11.298,3.2952500000000002,11.76875,11.298,3.2952500000000002,11.76875,0.0,0.0,0.0,131.81,84.928,22.14525,87.7677462486,11.298,3.2952500000000002,11.76875,73.63,18.85,76.0046011765,133.89
2020-05-14 02:30:00,79.09664,37.24902,87.4286449069,10.79664,3.14902,11.2465,68.3,34.1,76.3393738512,131.81,51.97664,3.59902,52.1010945245,10.79664,3.14902,11.2465,41.18,0.45,41.1824586444,133.89,10.79664,3.14902,11.2465,10.79664,3.14902,11.2465,0.0,0.0,0.0,131.81,85.44664,21.74902,88.171129959,10.79664,3.14902,11.2465,74.65,18.6,76.9323241557,133.89
2020-05-14 03:00:00,76.95616,38.03513,85.8424235216,11.60616,3.38513,12.08975,65.35,34.65,73.967864644,132.0,51.43616,3.97513,51.5895358969,11.60616,3.38513,12.08975,39.83,0.59,39.8343695821,134.0,11.60616,3.38513,12.08975,11.60616,3.38513,12.08975,0.0,0.0,0.0,132.0,83.09616,22.50513,86.0897943026,11.60616,3.38513,12.08975,71.49,19.12,74.0026654925,134.0
2020-05-14 03:30:00,75.43136,39.22248,85.0193684333,12.11136,3.53248,12.616,63.32,35.69,72.68561412,132.2,50.84136,4.21248,51.0155748218,12.11136,3.53248,12.616,38.73,0.68,38.7359690727,133.94,12.11136,3.53248,12.616,12.11136,3.53248,12.616,0.0,0.0,0.0,132.2,81.43136,23.69248,84.8080184888,12.11136,3.53248,12.616,69.32,20.16,72.1920217199,133.94
2020-05-14 04:00:00,74.56864,39.43502,84.3540329436,12.18864,3.55502,12.6965,62.38,35.88,71.9627598137,132.4,50.35864,4.19502,50.533066555,12.18864,3.55502,12.6965,38.17,0.64,38.1753650932,134.11,12.18864,3.55502,12.6965,12.18864,3.55502,12.6965,0.0,0.0,0.0,132.4,80.50864,23.85502,83.9684648773,12.18864,3.55502,12.6965,68.32,20.3,71.2721011336,134.11
2020-05-14 04:30:00,74.39208,39.60894,84.2795923973,11.72208,3.41894,12.2105,62.67,36.19,72.3688123434,132.61,50.30208,3.89894,50.4529581437,11.72208,3.41894,12.2105,38.58,0.48,38.5829858876,134.35,11.72208,3.41894,12.2105,11.72208,3.41894,12.2105,0.0,0.0,0.0,132.61,80.36208,23.98894,83.8661620932,11.72208,3.41894,12.2105,68.64,20.57,71.6559453221,134.35
2020-05-14 05:00:00,73.78216,39.83313,83.8479897187,11.94216,3.48313,12.43975,61.84,36.35,71.7321970945,132.77,49.90216,4.05313,50.0664901452,11.94216,3.48313,12.43975,37.96,0.5700000000000001,37.9642792635,134.49,11.94216,3.48313,12.43975,11.94216,3.48313,12.43975,0.0,0.0,0.0,132.77,79.69216,24.17313,83.2777315941,11.94216,3.48313,12.43975,67.75,20.69,70.8388212776,134.49
2020-05-14 05:30:00,71.0988,40.4234,81.7868609802,11.668800000000001,3.4034,12.155,59.43,37.02,70.0171786064,132.77,48.9388,3.7634,49.0832896717,11.668800000000001,3.4034,12.155,37.27,0.36,37.2717386233,134.45,11.668800000000001,3.4034,12.155,11.668800000000001,3.4034,12.155,0.0,0.0,0.0,132.77,76.8588,24.7934,80.7588250348,11.668800000000001,3.4034,12.155,65.19,21.39,68.6095343229,134.45
2020-05-14 06:00:00,68.42128,40.88204,79.7045340705,11.56128,3.37204,12.043,56.86,37.51,68.1179836754,132.55,48.70128,3.57204,48.8321015665,11.56128,3.37204,12.043,37.14,0.2,37.1405384991,134.12,11.56128,3.37204,12.043,11.56128,3.37204,12.043,0.0,0.0,0.0,132.55,73.99128,25.34204,78.210795338,11.56128,3.37204,12.043,62.43,21.97,66.1829721303,134.12
2020-05-14 06:30:00,73.90976,38.16868,83.1835365694,11.54976,3.36868,12.031,62.36,34.8,71.4129512063,131.36,52.62976,4.77868,52.8462621214,11.54976,3.36868,12.031,41.08,1.4100000000000001,41.1041907839,133.06,11.54976,3.36868,12.031,11.54976,3.36868,12.031,0.0,0.0,0.0,131.36,79.84976,22.78868,83.0379919567,11.54976,3.36868,12.031,68.3,19.42,71.0072278011,133.06
2020-05-14 07:00:00,78.8836,36.8223,87.0546042794,11.0136,3.2123,11.4725,67.87,33.61,75.7361802575,130.58,55.0136,7.3923,55.5080380148,11.0136,3.2123,11.4725,44.0,4.18,44.1981040317,132.33,11.0136,3.2123,11.4725,11.0136,3.2123,11.4725,0.0,0.0,0.0,130.58,85.1936,21.6223,87.8946718422,11.0136,3.2123,11.4725,74.18,18.41,76.4303637307,132.33
2020-05-14 07:30:00,86.92752,33.10011,93.016186846,9.73752,2.84011,10.14325,77.19,30.26,82.9093703992,133.16,58.70752,6.43011,59.0586083409,9.73752,2.84011,10.14325,48.97,3.59,49.1014154582,136.26,9.73752,2.84011,10.14325,9.73752,2.84011,10.14325,0.0,0.0,0.0,133.16,92.18752,17.01011,93.7437074473,9.73752,2.84011,10.14325,82.45,14.17,83.6587795751,136.26
2020-05-14 08:00:00,92.0908,29.8519,96.808322877,8.9208,2.6019,9.2925,83.17,27.25,87.5203484911,133.4,60.8108,3.8919,60.9352138115,8.9208,2.6019,9.2925,51.89,1.29,51.9060324047,136.16,8.9208,2.6019,9.2925,8.9208,2.6019,9.2925,0.0,0.0,0.0,133.4,97.1208,14.0519,98.132082859,8.9208,2.6019,9.2925,88.2,11.45,88.9401062513,136.16
2020-05-14 08:30:00,95.46024,27.46007,99.3313287199,9.36024,2.73007,9.75025,86.1,24.73,89.5811525936,132.14,63.40024,4.2700700000000005,63.5438740546,9.36024,2.73007,9.75025,54.04,1.54,54.061938552,135.1,9.36024,2.73007,9.75025,9.36024,2.73007,9.75025,0.0,0.0,0.0,132.14,100.61024,11.90007,101.3115593546,9.36024,2.73007,9.75025,91.25,9.17,91.7096036411,135.1
2020-05-14 09:00:00,97.27992,25.93956,100.6789134238,9.76992,2.8495600000000003,10.177,87.51,23.09,90.5049622949,131.87,64.72992,5.56956,64.9690891255,9.76992,2.8495600000000003,10.177,54.96,2.7199999999999998,55.0272659688,134.86,9.76992,2.8495600000000003,10.177,9.76992,2.8495600000000003,10.177,0.0,0.0,0.0,131.87,102.49992,10.35956,103.022104829,9.76992,2.8495600000000003,10.177,92.73,7.51,93.0336122055,134.86
2020-05-14 09:30:00,98.01776,26.87268,101.6347490074,9.91776,2.89268,10.331,88.1,23.98,91.3052594323,131.45,65.91776,10.75268,66.7890051625,9.91776,2.89268,10.331,56.0,7.86,56.5489133406,133.78,9.91776,2.89268,10.331,9.91776,2.89268,10.331,0.0,0.0,0.0,131.45,103.24776,11.42268,103.8777048428,9.91776,2.89268,10.331,93.33,8.53,93.718993806,133.78
2020-05-14 10:00:00,98.28808,26.42819,101.7791525646,9.38808,2.73819,9.77925,88.9,23.69,92.0023157317,131.6,66.27808,11.13819,67.2074636105,9.38808,2.73819,9.77925,56.89,8.4,57.5068004674,133.97,9.38808,2.73819,9.77925,9.38808,2.73819,9.77925,0.0,0.0,0.0,131.6,103.55808,10.91819,104.1320450494,9.38808,2.73819,9.77925,94.17,8.18,94.5246068492,133.97
2020-05-14 10:30:00,99.72928,27.07729,103.3397741582,10.37928,3.02729,10.81175,89.35,24.05,92.5301302279,132.05,66.45928,10.16729,67.232504669,10.37928,3.02729,10.81175,56.08,7.14,56.5326985027,134.63,10.37928,3.02729,10.81175,10.37928,3.02729,10.81175,0.0,0.0,0.0,132.05,105.00928,11.48729,105.6357265212,10.37928,3.02729,10.81175,94.63,8.46,95.0074128687,134.63
