Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-14 11:00:00,102.30096,25.21153,105.361794128,11.25096,3.28153,11.71975,91.05,21.93,93.6537634054,131.43,68.04096,12.56153,69.1907817102,11.25096,3.28153,11.71975,56.79,9.28,57.5432228851,133.91,11.25096,3.28153,11.71975,11.25096,3.28153,11.71975,0.0,0.0,0.0,131.43,107.65096,9.69153,108.0863309705,11.25096,3.28153,11.71975,96.4,6.41,96.6128775061,133.91
2020-05-14 11:30:00,102.13368,25.33774,105.2296995085,11.20368,3.26774,11.6705,90.93,22.07,93.5700261836,131.33,67.86368,12.53774,69.0121292778,11.20368,3.26774,11.6705,56.66,9.27,57.4133129161,133.81,11.20368,3.26774,11.6705,11.20368,3.26774,11.6705,0.0,0.0,0.0,131.33,107.47368,9.85774,107.9248207349,11.20368,3.26774,11.6705,96.27,6.59,96.4952900405,133.81
2020-05-14 12:00:00,102.87256000000001,25.11783,105.8946126338,10.31256,3.00783,10.74225,92.56,22.11,95.1640987978,130.99,67.25256,11.99783,68.3143817308,10.31256,3.00783,10.74225,56.94,8.99,57.6453267837,133.48,10.31256,3.00783,10.74225,10.31256,3.00783,10.74225,0.0,0.0,0.0,130.99,108.27256,9.72783,108.7086837629,10.31256,3.00783,10.74225,97.96,6.72,98.1902235459,133.48
2020-05-14 12:30:00,104.936,25.0805,107.8915917773,9.876,2.8805,10.2875,95.06,22.2,97.6178446802,131.43,68.286,12.1205,69.3533295253,9.876,2.8805,10.2875,58.41,9.24,59.1363314723,133.96,9.876,2.8805,10.2875,9.876,2.8805,10.2875,0.0,0.0,0.0,131.43,110.456,9.6105,110.8733044797,9.876,2.8805,10.2875,100.58,6.73,100.8049071226,133.96
2020-05-14 13:00:00,104.11688,25.56034,107.2084683309,10.04688,2.93034,10.4655,94.07,22.63,96.7537172413,132.21,68.22688,10.83034,69.0811364922,10.04688,2.93034,10.4655,58.18,7.9,58.7139029532,134.79,10.04688,2.93034,10.4655,10.04688,2.93034,10.4655,0.0,0.0,0.0,132.21,109.61688,9.94034,110.066664982,10.04688,2.93034,10.4655,99.57,7.01,99.816456559,134.79
2020-05-14 13:30:00,102.57864000000001,25.99252,105.8205484781,10.32864,3.01252,10.759,92.25,22.98,95.0691479924,132.45,67.19864,9.97252,67.9345889294,10.32864,3.01252,10.759,56.87,6.96,57.2943147267,135.16,10.32864,3.01252,10.759,10.32864,3.01252,10.759,0.0,0.0,0.0,132.45,107.99864,10.29252,108.487981868,10.32864,3.01252,10.759,97.67,7.28,97.9409378146,135.16
2020-05-14 14:00:00,100.5044,26.06295,103.8287618248,10.1244,2.95295,10.54625,90.38,23.11,93.2878153887,132.73,65.8844,9.87295,66.6200368137,10.1244,2.95295,10.54625,55.76,6.92,56.1877566735,135.44,10.1244,2.95295,10.54625,10.1244,2.95295,10.54625,0.0,0.0,0.0,132.73,105.8544,10.27295,106.3517160231,10.1244,2.95295,10.54625,95.73,7.32,96.009454222,135.44
2020-05-14 14:30:00,99.39552,26.01286,102.7430692624,10.05552,2.93286,10.4745,89.34,23.08,92.2730838327,133.07,64.94552,7.44286,65.3706106217,10.05552,2.93286,10.4745,54.89,4.51,55.074968906,136.14,10.05552,2.93286,10.4745,10.05552,2.93286,10.4745,0.0,0.0,0.0,133.07,104.68552,10.12286,105.1738103914,10.05552,2.93286,10.4745,94.63,7.19,94.9027554921,136.14
2020-05-14 15:00:00,97.59144,25.78667,100.9407821991,10.41144,3.03667,10.84525,87.18,22.75,90.0994722515,132.74,63.73144,5.52667,63.970622365,10.41144,3.03667,10.84525,53.32,2.49,53.3781088088,136.01,10.41144,3.03667,10.84525,10.41144,3.03667,10.84525,0.0,0.0,0.0,132.74,102.80144,9.95667,103.2824832368,10.41144,3.03667,10.84525,92.39,6.92,92.6487911416,136.01
2020-05-14 15:30:00,96.95408,26.49869,100.5100701441,9.90408,2.88869,10.31675,87.05,23.61,90.1949810134,132.74,63.03408,5.4686900000000005,63.2708606845,9.90408,2.88869,10.31675,53.13,2.58,53.1926056891,136.01,9.90408,2.88869,10.31675,9.90408,2.88869,10.31675,0.0,0.0,0.0,132.74,102.15408,10.69869,102.7127938884,9.90408,2.88869,10.31675,92.25,7.8100000000000005,92.5800118816,136.01
2020-05-14 16:00:00,95.81592,27.80006,99.7673987906,10.28592,3.00006,10.7145,85.53,24.8,89.0529106767,133.48,62.56592,6.52006,62.9047337475,10.28592,3.00006,10.7145,52.28,3.52,52.3983663867,136.41,10.28592,3.00006,10.7145,10.28592,3.00006,10.7145,0.0,0.0,0.0,133.48,100.96592,11.86006,101.6601102923,10.28592,3.00006,10.7145,90.68,8.86,91.1118104309,136.41
2020-05-14 16:30:00,96.12696,30.41203,100.8230331202,9.60696,2.8020300000000002,10.00725,86.52,27.61,90.8186241913,134.14,61.83696,6.56203,62.1841608431,9.60696,2.8020300000000002,10.00725,52.23,3.76,52.3651649477,136.76,9.60696,2.8020300000000002,10.00725,9.60696,2.8020300000000002,10.00725,0.0,0.0,0.0,134.14,101.33696,14.43203,102.3594790528,9.60696,2.8020300000000002,10.00725,91.73,11.63,92.4643163604,136.76
2020-05-14 17:00:00,99.5456,30.5558,104.1296470416,9.1056,2.6558,9.485,90.44,27.9,94.6456739635,133.77,62.9656,7.4758,63.4078415419,9.1056,2.6558,9.485,53.86,4.82,54.0752438737,136.1,9.1056,2.6558,9.485,9.1056,2.6558,9.485,0.0,0.0,0.0,133.77,104.8956,14.7258,105.9241997138,9.1056,2.6558,9.485,95.79,12.07,96.5474442955,136.1
2020-05-14 17:30:00,104.9752,29.64485,109.080748744,8.9652,2.61485,9.33875,96.01,27.03,99.742373142,132.93,64.8452,7.65485,65.2954568983,8.9652,2.61485,9.33875,55.88,5.04,56.1068266791,135.41,8.9652,2.61485,9.33875,8.9652,2.61485,9.33875,0.0,0.0,0.0,132.93,110.5452,14.01485,111.4300554768,8.9652,2.61485,9.33875,101.58,11.4,102.2176912281,135.41
2020-05-14 18:00:00,107.49168,27.90924,111.0557830399,8.19168,2.38924,8.533,99.3,25.52,102.5268764764,132.4,65.40168,6.04924,65.6808423469,8.19168,2.38924,8.533,57.21,3.66,57.3269543932,135.16,8.19168,2.38924,8.533,8.19168,2.38924,8.533,0.0,0.0,0.0,132.4,113.20168,12.389240000000001,113.8776256453,8.19168,2.38924,8.533,105.01,10.0,105.4850705076,135.16
2020-05-14 18:30:00,108.11528,27.89654,111.6563061965,8.04528,2.34654,8.3805,100.07,25.55,103.2802372189,131.86,65.40528,6.30654,65.7086227116,8.04528,2.34654,8.3805,57.36,3.96,57.4965320693,134.58,8.04528,2.34654,8.3805,8.04528,2.34654,8.3805,0.0,0.0,0.0,131.86,113.87528,12.49654,114.5589058391,8.04528,2.34654,8.3805,105.83,10.15,106.3156216179,134.58
2020-05-14 19:00:00,107.82664,27.93027,111.3852964981,7.16664,2.09027,7.46525,100.66,25.84,103.9237278007,131.86,64.37664,5.81027,64.6383091917,7.16664,2.09027,7.46525,57.21,3.7199999999999998,57.3308163207,134.52,7.16664,2.09027,7.46525,7.16664,2.09027,7.46525,0.0,0.0,0.0,131.86,113.57664,12.59027,114.2723415896,7.16664,2.09027,7.46525,106.41,10.5,106.926788505,134.52
2020-05-14 19:30:00,106.15016,29.88713,110.2773639858,6.95016,2.02713,7.23975,99.2,27.86,103.0379522312,131.63,63.69016,9.59713,64.4091715912,6.95016,2.02713,7.23975,56.74,7.57,57.2427506327,133.66,6.95016,2.02713,7.23975,6.95016,2.02713,7.23975,0.0,0.0,0.0,131.63,111.84016,14.65713,112.7965108,6.95016,2.02713,7.23975,104.89,12.63,105.6476644323,133.66
2020-05-14 20:00:00,102.11936,31.95273,107.0015917698,6.48936,1.89273,6.75975,95.63,30.06,100.2432067524,132.27,61.76936,10.33273,62.6276228518,6.48936,1.89273,6.75975,55.28,8.44,55.9205865491,133.91,6.48936,1.89273,6.75975,6.48936,1.89273,6.75975,0.0,0.0,0.0,132.27,107.67936,16.64273,108.9579048618,6.48936,1.89273,6.75975,101.19,14.75,102.2593692529,133.91
2020-05-14 20:30:00,102.03624,33.20557,107.3033277786,6.39624,1.86557,6.66275,95.64,31.34,100.6439526251,132.55,61.72624,11.10557,62.7173212882,6.39624,1.86557,6.66275,55.33,9.24,56.0962253632,133.99,6.39624,1.86557,6.66275,6.39624,1.86557,6.66275,0.0,0.0,0.0,132.55,107.55624,17.87557,109.0315585772,6.39624,1.86557,6.66275,101.16,16.01,102.4190690253,133.99
2020-05-14 21:00:00,101.78088,32.78484,106.9307872757,6.29088,1.83484,6.553,95.49,30.95,100.3804891401,132.73,61.38088,10.05484,62.1989729578,6.29088,1.83484,6.553,55.09,8.22,55.6998788149,134.37,6.29088,1.83484,6.553,6.29088,1.83484,6.553,0.0,0.0,0.0,132.73,107.32088,17.37484,108.7182429448,6.29088,1.83484,6.553,101.03,15.54,102.2181613022,134.37
2020-05-14 21:30:00,104.23176,32.24218,109.1046193516,6.28176,1.8321800000000001,6.5435,97.95,30.41,102.5620329362,132.73,62.63176,10.85218,63.5649838468,6.28176,1.8321800000000001,6.5435,56.35,9.02,57.0673540652,134.3,6.28176,1.8321800000000001,6.5435,6.28176,1.8321800000000001,6.5435,0.0,0.0,0.0,132.73,109.87176,16.84218,111.1551288634,6.28176,1.8321800000000001,6.5435,103.59,15.01,104.6718118693,134.3
2020-05-14 22:00:00,102.0132,33.44635,107.3561889346,6.9132,2.01635,7.20125,95.1,31.43,100.1591478598,132.81,61.9232,11.31635,62.9487289432,6.9132,2.01635,7.20125,55.01,9.3,55.7905915007,134.24,6.9132,2.01635,7.20125,6.9132,2.01635,7.20125,0.0,0.0,0.0,132.81,107.5432,18.03635,109.0451731511,6.9132,2.01635,7.20125,100.63,16.02,101.8971898533,134.24
2020-05-14 22:30:00,97.84472,34.09971,103.6165018419,6.20472,1.80971,6.46325,91.64,32.29,97.1624088833,133.36,60.01472,8.90971,60.6724776893,6.20472,1.80971,6.46325,53.81,7.1,54.2763862098,134.95,6.20472,1.80971,6.46325,6.20472,1.80971,6.46325,0.0,0.0,0.0,133.36,103.23472,18.55971,104.8898004992,6.20472,1.80971,6.46325,97.03,16.75,98.4651379931,134.95
2020-05-14 23:00:00,93.37472,33.17096,99.0916289219,6.17472,1.8009600000000001,6.432,87.2,31.37,92.6710143465,134.14,56.82472,3.38096,56.9252114058,6.17472,1.8009600000000001,6.432,50.65,1.58,50.6746376405,136.44,6.17472,1.8009600000000001,6.432,6.17472,1.8009600000000001,6.432,0.0,0.0,0.0,134.14,98.59472,17.36096,100.1115465069,6.17472,1.8009600000000001,6.432,92.42,15.56,93.7207020887,136.44
2020-05-14 23:30:00,88.90552,31.84161,94.4355844683,6.72552,1.96161,7.00575,82.18,29.88,87.4435063341,134.9,52.17552,7.66161,52.7350467437,6.72552,1.96161,7.00575,45.45,5.7,45.8060312623,134.77,6.72552,1.96161,7.00575,6.72552,1.96161,7.00575,0.0,0.0,0.0,134.9,93.90552,15.71161,95.2108259352,6.72552,1.96161,7.00575,87.18,13.75,88.2576619903,134.77
2020-05-15 00:00:00,83.61784,33.59937,90.1158189813,6.4778400000000005,1.88937,6.74775,77.14,31.71,83.4032595286,133.59,49.52784,7.06937,50.0298203801,6.4778400000000005,1.88937,6.74775,43.05,5.18,43.3605223677,134.34,6.4778400000000005,1.88937,6.74775,6.4778400000000005,1.88937,6.74775,0.0,0.0,0.0,133.59,89.42784,17.25937,91.0781226193,6.4778400000000005,1.88937,6.74775,82.95,15.37,84.3619546952,134.34
2020-05-15 00:30:00,80.15896,34.10303,87.1118563886,6.55896,1.91303,6.83225,73.6,32.19,80.3315386383,133.79,47.69896,7.21303,48.2412539935,6.55896,1.91303,6.83225,41.14,5.3,41.4799903568,134.56,6.55896,1.91303,6.83225,6.55896,1.91303,6.83225,0.0,0.0,0.0,133.79,85.82896,18.11303,87.7193948364,6.55896,1.91303,6.83225,79.27,16.2,80.9084229237,134.56
2020-05-15 01:00:00,78.78736,33.92173,85.779553869,6.17736,1.80173,6.43475,72.61,32.12,79.3971441552,134.25,46.50736,7.16173,47.0555513278,6.17736,1.80173,6.43475,40.33,5.36,40.6846224021,134.95,6.17736,1.80173,6.43475,6.17736,1.80173,6.43475,0.0,0.0,0.0,134.25,84.39736,17.82173,86.2584977562,6.17736,1.80173,6.43475,78.22,16.02,79.8436522211,134.95
2020-05-15 01:30:00,80.138,33.57275,86.886296886,6.078,1.77275,6.33125,74.06,31.8,80.5985334854,134.25,47.518,6.78275,47.9996460566,6.078,1.77275,6.33125,41.44,5.01,41.7417500831,134.86,6.078,1.77275,6.33125,6.078,1.77275,6.33125,0.0,0.0,0.0,134.25,85.858,17.46275,87.6158878376,6.078,1.77275,6.33125,79.78,15.69,81.3082068429,134.86
2020-05-15 02:00:00,81.37192,33.73306,88.0869383135,6.9019200000000005,2.01306,7.1895,74.47,31.72,80.9440504299,133.82,48.71192,7.07306,49.2227521361,6.9019200000000005,2.01306,7.1895,41.81,5.06,42.1150768728,134.58,6.9019200000000005,2.01306,7.1895,6.9019200000000005,2.01306,7.1895,0.0,0.0,0.0,133.82,87.09192,17.70306,88.8729478674,6.9019200000000005,2.01306,7.1895,80.19,15.69,81.7105390999,134.58
2020-05-15 02:30:00,81.07872,34.10671,87.9603689389,6.94872,2.02671,7.23825,74.13,32.08,80.7736547396,133.92,48.45872,7.51671,49.0382348098,6.94872,2.02671,7.23825,41.51,5.49,41.8714723887,134.81,6.94872,2.02671,7.23825,6.94872,2.02671,7.23825,0.0,0.0,0.0,133.92,86.75872,18.06671,88.6198708319,6.94872,2.02671,7.23825,79.81,16.04,81.4058824656,134.81
2020-05-15 03:00:00,78.80592,34.34756,85.9658531337,7.46592,2.17756,7.777,71.34,32.17,78.2579356998,133.92,47.56592,7.68756,48.1831435691,7.46592,2.17756,7.777,40.1,5.51,40.4767847043,134.68,7.46592,2.17756,7.777,7.46592,2.17756,7.777,0.0,0.0,0.0,133.92,84.36592,18.29756,86.3273372658,7.46592,2.17756,7.777,76.9,16.12,78.5713968312,134.68
2020-05-15 03:30:00,77.7712,34.4716,85.0685062523,7.4112,2.1616,7.72,70.36,32.31,77.4239349297,133.84,46.6912,7.7716,47.3335602295,7.4112,2.1616,7.72,39.28,5.61,39.6785899447,134.6,7.4112,2.1616,7.72,7.4112,2.1616,7.72,0.0,0.0,0.0,133.84,83.2612,18.4516,85.2812345595,7.4112,2.1616,7.72,75.85,16.29,77.5795501405,134.6
2020-05-15 04:00:00,76.6916,35.12255,84.3516154502,7.5516,2.20255,7.86625,69.14,32.92,76.5771898152,134.19,46.3016,7.38255,46.8864608076,7.5516,2.20255,7.86625,38.75,5.18,39.0946914555,134.83,7.5516,2.20255,7.86625,7.5516,2.20255,7.86625,0.0,0.0,0.0,134.19,82.1216,19.03255,84.2982511447,7.5516,2.20255,7.86625,74.57,16.83,76.4456264282,134.83
2020-05-15 04:30:00,75.92272,35.44496,83.7890482199,8.14272,2.37496,8.482,67.78,33.07,75.4171949889,134.26,46.18272,7.24496,46.7475461602,8.14272,2.37496,8.482,38.04,4.87,38.3504693583,134.83,8.14272,2.37496,8.482,8.14272,2.37496,8.482,0.0,0.0,0.0,134.26,81.28272,19.33496,83.5507106421,8.14272,2.37496,8.482,73.14,16.96,75.0806313239,134.83
2020-05-15 05:00:00,74.67904,36.57472,83.1544897068,9.23904,2.6947200000000002,9.624,65.44,33.88,73.690216447,134.68,46.10904,6.85472,46.6157779727,9.23904,2.6947200000000002,9.624,36.87,4.16,37.1039418391,135.09,9.23904,2.6947200000000002,9.624,9.23904,2.6947200000000002,9.624,0.0,0.0,0.0,134.68,79.90904,20.38472,82.4681240432,9.23904,2.6947200000000002,9.624,70.67,17.69,72.8504289624,135.09
2020-05-15 05:30:00,74.05328,37.07429,82.8154047129,9.68328,2.82429,10.08675,64.37,34.25,72.9147406222,134.68,46.04328,7.1142900000000004,46.5896636107,9.68328,2.82429,10.08675,36.36,4.29,36.6122069807,135.09,9.68328,2.82429,10.08675,9.68328,2.82429,10.08675,0.0,0.0,0.0,134.68,79.22328,20.88429,81.9297361326,9.68328,2.82429,10.08675,69.54,18.06,71.8468871977,135.09
2020-05-15 06:00:00,75.1316,36.46505,83.5132156611,9.4116,2.74505,9.80375,65.72,33.72,73.8658026424,134.24,46.8616,7.21505,47.4137796538,9.4116,2.74505,9.80375,37.45,4.47,37.7158242652,134.69,9.4116,2.74505,9.80375,9.4116,2.74505,9.80375,0.0,0.0,0.0,134.24,80.3816,20.38505,82.9261833323,9.4116,2.74505,9.80375,70.97,17.64,73.1294092688,134.69
2020-05-15 06:30:00,80.48384,34.86612,87.7114292724,9.00384,2.6261200000000002,9.379,71.48,32.24,78.4143354241,133.15,50.10384,6.13612,50.4781809438,9.00384,2.6261200000000002,9.379,41.1,3.51,41.2496072709,133.59,9.00384,2.6261200000000002,9.379,9.00384,2.6261200000000002,9.379,0.0,0.0,0.0,133.15,86.02384,19.03612,88.1049085636,9.00384,2.6261200000000002,9.379,77.02,16.41,78.7487682443,133.59
2020-05-15 07:00:00,84.6048,34.87765,91.5118716482,8.2548,2.40765,8.59875,76.35,32.47,82.9676045213,132.73,52.4948,4.29765,52.6704264513,8.2548,2.40765,8.59875,44.24,1.8900000000000001,44.2803534313,132.67,8.2548,2.40765,8.59875,8.2548,2.40765,8.59875,0.0,0.0,0.0,132.73,90.4148,19.20765,92.4325152615,8.2548,2.40765,8.59875,82.16,16.8,83.8600357739,132.67
2020-05-15 07:30:00,88.43328,35.22429,95.1903126246,7.52328,2.19429,7.83675,80.91,33.03,87.3922708253,132.15,55.94328,10.84429,56.98464006,7.52328,2.19429,7.83675,48.42,8.65,49.1865723547,133.61,7.52328,2.19429,7.83675,7.52328,2.19429,7.83675,0.0,0.0,0.0,132.15,94.48328,19.78429,96.5324211359,7.52328,2.19429,7.83675,86.96,17.59,88.7211908171,133.61
2020-05-15 08:00:00,92.70776,34.59518,98.9522877121,7.45776,2.17518,7.7685,85.25,32.42,91.2064630385,131.43,59.26776,15.18518,61.1821629811,7.45776,2.17518,7.7685,51.81,13.01,53.4185005405,134.61,7.45776,2.17518,7.7685,7.45776,2.17518,7.7685,0.0,0.0,0.0,131.43,98.97776,19.34518,100.8505476626,7.45776,2.17518,7.7685,91.52,17.17,93.1166972138,134.61
2020-05-15 08:30:00,97.71168,29.09299,101.9508434274,7.86168,2.29299,8.18925,89.85,26.8,93.7617325992,132.93,61.43168,9.29299,62.1305960921,7.86168,2.29299,8.18925,53.57,7.0,54.0254097624,134.35,7.86168,2.29299,8.18925,7.86168,2.29299,8.18925,0.0,0.0,0.0,132.93,103.33168,13.27299,104.1806524992,7.86168,2.29299,8.18925,95.47,10.98,96.0993303827,134.35
2020-05-15 09:00:00,99.38784,27.40437,103.0967615154,8.03784,2.34437,8.37275,91.35,25.06,94.7250025073,133.99,61.98784,8.32437,62.5442838616,8.03784,2.34437,8.37275,53.95,5.98,54.28040991,134.35,8.03784,2.34437,8.37275,8.03784,2.34437,8.37275,0.0,0.0,0.0,133.99,104.68784,11.77437,105.3478980937,8.03784,2.34437,8.37275,96.65,9.43,97.1089460349,134.35
2020-05-15 09:30:00,100.04568,27.34374,103.7150818534,8.03568,2.34374,8.3705,92.01,25.0,95.3458971325,133.76,62.78568,9.51374,63.5023846942,8.03568,2.34374,8.3705,54.75,7.17,55.2174917938,134.03,8.03568,2.34374,8.3705,8.03568,2.34374,8.3705,0.0,0.0,0.0,133.76,105.33568,11.78374,105.9927450793,8.03568,2.34374,8.3705,97.3,9.44,97.7568596059,134.03
2020-05-15 10:00:00,99.296,27.32425,102.9869421532,8.346,2.43425,8.69375,90.95,24.89,94.2942978128,133.76,62.626,9.63425,63.3627228665,8.346,2.43425,8.69375,54.28,7.2,54.7554417387,133.94,8.346,2.43425,8.69375,8.346,2.43425,8.69375,0.0,0.0,0.0,133.76,104.546,11.77425,105.2069345579,8.346,2.43425,8.69375,96.2,9.34,96.6523439964,133.94
2020-05-15 10:30:00,99.29808,27.39819,103.0085894815,7.94808,2.31819,8.27925,91.35,25.08,94.7302955764,133.58,62.73808,9.27819,63.4204343391,7.94808,2.31819,8.27925,54.79,6.96,55.2302969393,133.86,7.94808,2.31819,8.27925,7.94808,2.31819,8.27925,0.0,0.0,0.0,133.58,104.57808,11.87819,105.2504927027,7.94808,2.31819,8.27925,96.63,9.56,97.1017533312,133.86
2020-05-15 11:00:00,101.04424,26.51832,104.4660697681,7.67424,2.23832,7.994,93.37,24.28,96.4752574498,133.26,63.09424,9.82832,63.8551407108,7.67424,2.23832,7.994,55.42,7.59,55.937326536,133.49,7.67424,2.23832,7.994,7.67424,2.23832,7.994,0.0,0.0,0.0,133.26,106.39424,11.05832,106.9673816937,7.67424,2.23832,7.994,98.72,8.82,99.113222125,133.49
2020-05-15 11:30:00,101.97984,26.61537,105.3957574415,7.86984,2.29537,8.19775,94.11,24.32,97.2016177849,133.56,63.76984,9.94537,64.5407071395,7.86984,2.29537,8.19775,55.9,7.65,56.4210288811,133.87,7.86984,2.29537,8.19775,7.86984,2.29537,8.19775,0.0,0.0,0.0,133.56,107.35984,11.08537,107.9306289839,7.86984,2.29537,8.19775,99.49,8.79,99.8775460251,133.87
2020-05-15 12:00:00,101.74448,27.02339,105.2720419559,8.27448,2.41339,8.619250000000001,93.47,24.61,96.6555378651,133.77,64.03448,9.97339,64.8065053599,8.27448,2.41339,8.619250000000001,55.76,7.5600000000000005,56.2701626086,134.02,8.27448,2.41339,8.619250000000001,8.27448,2.41339,8.619250000000001,0.0,0.0,0.0,133.77,107.11448,11.45339,107.7250758559,8.27448,2.41339,8.619250000000001,98.84,9.04,99.2525425367,134.02
2020-05-15 12:30:00,101.10704,28.16872,104.9576596728,9.52704,2.77872,9.924,91.58,25.39,95.0344595397,134.12,64.35704,9.54872,65.0615604731,9.52704,2.77872,9.924,54.83,6.77,55.2463736366,134.37,9.52704,2.77872,9.924,9.52704,2.77872,9.924,0.0,0.0,0.0,134.12,106.40704,12.49872,107.1385839145,9.52704,2.77872,9.924,96.88,9.72,97.3663843429,134.37
2020-05-15 13:00:00,100.38616,28.72138,104.4140737097,10.25616,2.99138,10.6835,90.13,25.73,93.7307302863,134.81,64.58616,8.07138,65.088549213,10.25616,2.99138,10.6835,54.33,5.08,54.5669799421,135.19,10.25616,2.99138,10.6835,10.25616,2.99138,10.6835,0.0,0.0,0.0,134.81,105.64616,12.91138,106.4322077956,10.25616,2.99138,10.6835,95.39,9.92,95.904423777,135.19
2020-05-15 13:30:00,97.47912,30.82266,102.2360758512,10.32912,3.01266,10.7595,87.15,27.81,91.4796075637,131.26,64.92912,10.16266,65.7196339175,10.32912,3.01266,10.7595,54.6,7.15,55.0661647475,135.63,10.32912,3.01266,10.7595,10.32912,3.01266,10.7595,0.0,0.0,0.0,131.26,103.85912,14.99266,104.9356786848,10.32912,3.01266,10.7595,93.53,11.98,94.2941212378,135.63
2020-05-15 14:00:00,94.36944,31.39817,99.4557001145,10.75944,3.13817,11.20775,83.61,28.26,88.2567827422,131.81,63.659440000000004,9.27817,64.3320195522,10.75944,3.13817,11.20775,52.9,6.14,53.2551368414,136.3,10.75944,3.13817,11.20775,10.75944,3.13817,11.20775,0.0,0.0,0.0,131.81,100.57944,15.81817,101.8157072993,10.75944,3.13817,11.20775,89.82,12.68,90.7106101843,136.3
2020-05-15 14:30:00,94.56016,31.02213,99.518824395,11.15016,3.25213,11.61475,83.41,27.77,87.9113246402,131.87,63.31016,9.62213,64.0371903269,11.15016,3.25213,11.61475,52.16,6.37,52.5475261073,136.41,11.15016,3.25213,11.61475,11.15016,3.25213,11.61475,0.0,0.0,0.0,131.87,100.75016,15.37213,101.9161278737,11.15016,3.25213,11.61475,89.6,12.12,90.4160074323,136.41
2020-05-15 15:00:00,91.93184,29.27137,96.4794087226,10.941840000000001,3.19137,11.39775,80.99,26.08,85.0855246208,132.06,60.60184,6.88137,60.991280233,10.941840000000001,3.19137,11.39775,49.66,3.69,49.7969045223,134.98,10.941840000000001,3.19137,11.39775,10.941840000000001,3.19137,11.39775,0.0,0.0,0.0,132.06,98.00184,13.44137,98.9193159644,10.941840000000001,3.19137,11.39775,87.06,10.25,87.6613147289,134.98
2020-05-15 15:30:00,90.23096,30.16278,95.1389480699,11.46096,3.34278,11.9385,78.77,26.82,83.2107282747,131.81,59.68096,4.14278,59.8245736521,11.46096,3.34278,11.9385,48.22,0.8,48.2266357939,132.71,11.46096,3.34278,11.9385,11.46096,3.34278,11.9385,0.0,0.0,0.0,131.81,96.17096,14.42278,97.2464401932,11.46096,3.34278,11.9385,84.71,11.08,85.4315544749,132.71
2020-05-15 16:00:00,87.9432,31.27135,93.3375795543,13.2732,3.87135,13.82625,74.67,27.4,79.5384743379,131.9,59.1932,5.23135,59.423917315,13.2732,3.87135,13.82625,45.92,1.3599999999999999,45.9401349584,132.75,13.2732,3.87135,13.82625,13.2732,3.87135,13.82625,0.0,0.0,0.0,131.9,93.6632,15.54135,94.9438180929,13.2732,3.87135,13.82625,80.39,11.67,81.2326350674,132.75
2020-05-15 16:30:00,89.98472,31.18721,95.2359800761,11.78472,3.43721,12.27575,78.2,27.75,82.977722914,132.19,58.76472,5.12721,58.987969952,11.78472,3.43721,12.27575,46.98,1.69,47.0103871501,133.1,11.78472,3.43721,12.27575,11.78472,3.43721,12.27575,0.0,0.0,0.0,132.19,95.89472,15.41721,97.1261431751,11.78472,3.43721,12.27575,84.11,11.98,84.9588871161,133.1
2020-05-15 17:00:00,89.99064,31.28602,95.2739751194,11.30064,3.29602,11.7715,78.69,27.99,83.5197952584,132.19,59.17064,4.9560200000000005,59.3778306462,11.30064,3.29602,11.7715,47.87,1.6600000000000001,47.8987734707,132.98,11.30064,3.29602,11.7715,11.30064,3.29602,11.7715,0.0,0.0,0.0,132.19,95.92064,15.55602,97.1738593257,11.30064,3.29602,11.7715,84.62,12.26,85.5035203954,132.98
2020-05-15 17:30:00,90.73384,31.45862,96.032674093,11.58384,3.37862,12.0665,79.15,28.08,83.9833846663,131.77,59.92384,5.18862,60.148053816,11.58384,3.37862,12.0665,48.34,1.81,48.3738741471,132.65,11.58384,3.37862,12.0665,11.58384,3.37862,12.0665,0.0,0.0,0.0,131.77,96.68384,15.81862,97.9693505942,11.58384,3.37862,12.0665,85.1,12.44,86.0044394203,132.65
2020-05-15 18:00:00,93.28576,31.25793,98.3833888757,12.57576,3.66793,13.09975,80.71,27.59,85.2954406753,131.28,61.81576,5.12793,62.0280892053,12.57576,3.66793,13.09975,49.24,1.46,49.2616402488,132.14,12.57576,3.66793,13.09975,12.57576,3.66793,13.09975,0.0,0.0,0.0,131.28,99.34576,15.73793,100.5846035468,12.57576,3.66793,13.09975,86.77,12.07,87.6054667244,132.14
2020-05-15 18:30:00,92.91568,36.07124,99.6717509879,14.09568,4.1112400000000004,14.683,78.82,31.96,85.0531245752,131.51,64.21568,12.54124,65.428864109,14.09568,4.1112400000000004,14.683,50.12,8.43,50.8240031875,135.17,14.09568,4.1112400000000004,14.683,14.09568,4.1112400000000004,14.683,0.0,0.0,0.0,131.51,98.84568,20.75124,101.0004080002,14.09568,4.1112400000000004,14.683,84.75,16.64,86.368119697,135.17
2020-05-15 19:00:00,92.9424,35.89195,99.631931591,13.4124,3.91195,13.97125,79.53,31.98,85.7189669793,131.36,63.5224,12.23195,64.6893801374,13.4124,3.91195,13.97125,50.11,8.32,50.7960087015,134.94,13.4124,3.91195,13.97125,13.4124,3.91195,13.97125,0.0,0.0,0.0,131.36,98.9024,20.65195,101.035576727,13.4124,3.91195,13.97125,85.49,16.74,87.1135333918,134.94
2020-05-15 19:30:00,92.0308,35.89565,98.7834289624,12.9108,3.76565,13.44875,79.12,32.13,85.3950308859,131.04,62.5608,11.83565,63.6705293488,12.9108,3.76565,13.44875,49.65,8.07,50.301564588,134.58,12.9108,3.76565,13.44875,12.9108,3.76565,13.44875,0.0,0.0,0.0,131.04,97.9708,20.73565,100.1411245871,12.9108,3.76565,13.44875,85.06,16.97,86.7362928652,134.58
2020-05-15 20:00:00,89.77,37.37375,97.2391386689,12.87,3.75375,13.40625,76.9,33.62,83.9280310742,131.41,61.3,10.97375,62.2744987058,12.87,3.75375,13.40625,48.43,7.22,48.9652254156,134.88,12.87,3.75375,13.40625,12.87,3.75375,13.40625,0.0,0.0,0.0,131.41,95.59,22.19375,98.1326176104,12.87,3.75375,13.40625,82.72,18.44,84.7504100285,134.88
2020-05-15 20:30:00,95.16296,34.33003,101.1659029306,11.14296,3.25003,11.60725,84.02,31.08,89.584188337,131.12,61.41296,6.48003,61.7538860701,11.14296,3.25003,11.60725,50.27,3.23,50.3736617688,135.4,11.14296,3.25003,11.60725,11.14296,3.25003,11.60725,0.0,0.0,0.0,131.12,101.34296,19.10003,103.127138463,11.14296,3.25003,11.60725,90.2,15.85,91.5819987771,135.4
2020-05-15 21:00:00,95.8928,33.3929,101.5407054449,9.4728,2.7629,9.8675,86.42,30.63,91.6875853101,131.12,60.7328,6.2629,61.0548680471,9.4728,2.7629,9.8675,51.26,3.5,51.3793499375,135.48,9.4728,2.7629,9.8675,9.4728,2.7629,9.8675,0.0,0.0,0.0,131.12,102.2328,18.1429,103.8301989609,9.4728,2.7629,9.8675,92.76,15.38,94.0263899126,135.48
2020-05-15 21:30:00,98.33712,32.22416,103.4822963487,8.99712,2.62416,9.372,89.34,29.6,94.1158626375,131.56,61.43712,5.38416,61.6725943414,8.99712,2.62416,9.372,52.44,2.76,52.5125813496,135.23,8.99712,2.62416,9.372,8.99712,2.62416,9.372,0.0,0.0,0.0,131.56,104.40712,16.28416,105.6693927947,8.99712,2.62416,9.372,95.41,13.66,96.3829014919,135.23
2020-05-15 22:00:00,97.0848,32.78265,102.4702909729,9.3348,2.72265,9.72375,87.75,30.06,92.7559491354,133.39,60.3348,3.51265,60.4369655183,9.3348,2.72265,9.72375,51.0,0.79,51.0061182605,135.98,9.3348,2.72265,9.72375,9.3348,2.72265,9.72375,0.0,0.0,0.0,133.39,102.2948,17.14265,103.721244478,9.3348,2.72265,9.72375,92.96,14.42,94.0717704734,135.98
2020-05-15 22:30:00,93.858,34.4915,99.9949385532,8.748,2.5515,9.1125,85.11,31.94,90.9058617472,133.93,57.858,3.9515000000000002,57.9927798631,8.748,2.5515,9.1125,49.11,1.4,49.12995115,136.18,8.748,2.5515,9.1125,8.748,2.5515,9.1125,0.0,0.0,0.0,133.93,98.968,18.7615,100.7306254634,8.748,2.5515,9.1125,90.22,16.21,91.6646742208,136.18
2020-05-15 23:00:00,89.8368,33.6624,95.9364779841,8.4768,2.4724,8.83,81.36,31.19,87.1336083265,134.88,54.5568,6.8824000000000005,54.9891976301,8.4768,2.4724,8.83,46.08,4.41,46.2905443908,135.67,8.4768,2.4724,8.83,8.4768,2.4724,8.83,0.0,0.0,0.0,134.88,94.8068,17.6424,96.4343486731,8.4768,2.4724,8.83,86.33,15.17,87.65271131,135.67
2020-05-15 23:30:00,84.4948,33.49515,90.8916734391,9.0348,2.6351500000000003,9.41125,75.46,30.86,81.5263834596,135.33,51.2648,11.17515,52.4686925372,9.0348,2.6351500000000003,9.41125,42.23,8.54,43.0848523265,134.45,9.0348,2.6351500000000003,9.41125,9.0348,2.6351500000000003,9.41125,0.0,0.0,0.0,135.33,89.3148,17.27515,90.9701286498,9.0348,2.6351500000000003,9.41125,80.28,14.64,81.6039704916,134.45
2020-05-16 00:00:00,78.57448,39.48714,87.9385190497,9.62448,2.80714,10.0255,68.95,36.68,78.0994551838,132.26,50.33448,6.92714,50.8089081309,9.62448,2.80714,10.0255,40.71,4.12,40.9179483845,133.66,9.62448,2.80714,10.0255,9.62448,2.80714,10.0255,0.0,0.0,0.0,132.26,84.96448,24.06714,88.3073614681,9.62448,2.80714,10.0255,75.34,21.26,78.2822023196,133.66
2020-05-16 00:30:00,74.02608,41.22844,84.7327845937,11.44608,3.33844,11.923,62.58,37.89,73.1567392658,132.6,49.14608,6.75844,49.6086050056,11.44608,3.33844,11.923,37.7,3.42,37.8548068282,133.94,11.44608,3.33844,11.923,11.44608,3.33844,11.923,0.0,0.0,0.0,132.6,79.96608,25.77844,84.0184617772,11.44608,3.33844,11.923,68.52,22.44,72.1009292589,133.94
2020-05-16 01:00:00,72.02048,41.27139,83.0076934504,11.25048,3.28139,11.71925,60.77,37.99,71.6675170492,132.77,47.87048,6.77139,48.3470224312,11.25048,3.28139,11.71925,36.62,3.49,36.785928016,134.01,11.25048,3.28139,11.71925,11.25048,3.28139,11.71925,0.0,0.0,0.0,132.77,77.85048,25.72139,81.989555065,11.25048,3.28139,11.71925,66.6,22.44,70.2788275372,134.01
2020-05-16 01:30:00,73.24712,41.16041,84.0197592216,10.76712,3.14041,11.21575,62.48,38.02,73.1387093132,133.2,48.25712,6.74041,48.7255862732,10.76712,3.14041,11.21575,37.49,3.6,37.6624494689,134.46,10.76712,3.14041,11.21575,10.76712,3.14041,11.21575,0.0,0.0,0.0,133.2,79.21712,25.50041,83.2203281132,10.76712,3.14041,11.21575,68.45,22.36,72.0095278418,134.46
2020-05-16 02:00:00,73.26512,41.24191,84.07540038,11.83512,3.45191,12.32825,61.43,37.79,72.1230129709,132.86,49.11512,7.06191,49.6202134766,11.83512,3.45191,12.32825,37.28,3.61,37.4543789162,134.11,11.83512,3.45191,12.32825,11.83512,3.45191,12.32825,0.0,0.0,0.0,132.86,79.14512,25.65191,83.1983804317,11.83512,3.45191,12.32825,67.31,22.2,70.8764848169,134.11
2020-05-16 02:30:00,73.16536,41.20948,83.9725618628,11.17536,3.25948,11.641,61.99,37.95,72.6839913599,132.86,48.44536,6.83948,48.9257743138,11.17536,3.25948,11.641,37.27,3.58,37.441545107,134.11,11.17536,3.25948,11.641,11.17536,3.25948,11.641,0.0,0.0,0.0,132.86,79.08536,25.61948,83.1315338593,11.17536,3.25948,11.641,67.91,22.36,71.4964173928,134.11
2020-05-16 03:00:00,71.39248,41.74614,82.7020338653,11.71248,3.41614,12.2005,59.68,38.33,70.9287762477,133.32,47.91248,6.91614,48.4090769614,11.71248,3.41614,12.2005,36.2,3.5,36.3688053144,134.5,11.71248,3.41614,12.2005,11.71248,3.41614,12.2005,0.0,0.0,0.0,133.32,77.16248,26.06614,81.4462520577,11.71248,3.41614,12.2005,65.45,22.65,69.2583929932,134.5
2020-05-16 03:30:00,70.74632,41.93976,82.2434511824,10.69632,3.11976,11.142,60.05,38.82,71.5052089012,133.78,46.55632,6.30976,46.9819540164,10.69632,3.11976,11.142,35.86,3.19,36.0016069086,135.02,10.69632,3.11976,11.142,10.69632,3.11976,11.142,0.0,0.0,0.0,133.78,76.54632,26.16976,80.8962016661,10.69632,3.11976,11.142,65.85,23.05,69.7676500966,135.02
2020-05-16 04:00:00,70.25912,40.55516,81.1237631388,10.02912,2.92516,10.447,60.23,37.63,71.0187989197,133.95,45.16912,5.29516,45.47843578,10.02912,2.92516,10.447,35.14,2.37,35.2198310615,135.75,10.02912,2.92516,10.447,10.02912,2.92516,10.447,0.0,0.0,0.0,133.95,76.07912,24.64516,79.9713474402,10.02912,2.92516,10.447,66.05,21.72,69.5295685302,135.75
2020-05-16 04:30:00,70.36784,38.85312,80.3815764961,9.50784,2.77312,9.904,60.86,36.08,70.751014127,133.79,44.38784,5.46312,44.7227684742,9.50784,2.77312,9.904,34.88,2.69,34.9835747173,135.93,9.50784,2.77312,9.904,9.50784,2.77312,9.904,0.0,0.0,0.0,133.79,76.21784,22.87312,79.5759935709,9.50784,2.77312,9.904,66.71,20.1,69.6723338205,135.93
2020-05-16 05:00:00,69.05352,40.47311,80.0403726719,9.95352,2.90311,10.36825,59.1,37.57,70.0308139322,134.52,44.03352,4.68311,44.2818518455,9.95352,2.90311,10.36825,34.08,1.78,34.1264530826,136.49,9.95352,2.90311,10.36825,9.95352,2.90311,10.36825,0.0,0.0,0.0,134.52,74.82352,24.38311,78.6962209923,9.95352,2.90311,10.36825,64.87,21.48,68.3337932505,136.49
2020-05-16 05:30:00,67.72168,41.36674,79.356367862,10.41168,3.03674,10.8455,57.31,38.33,68.946537259,134.52,43.62168,4.53674,43.8569604037,10.41168,3.03674,10.8455,33.21,1.5,33.2438580794,136.39,10.41168,3.03674,10.8455,10.41168,3.03674,10.8455,0.0,0.0,0.0,134.52,73.33168,25.30674,77.575552728,10.41168,3.03674,10.8455,62.92,22.27,66.7448822008,136.39
2020-05-16 06:00:00,67.51584,41.21962,79.1040183799,9.97584,2.9096200000000003,10.3915,57.54,38.31,69.1267509724,134.29,43.16584,4.47962,43.3976582116,9.97584,2.9096200000000003,10.3915,33.19,1.57,33.2271124234,136.11,9.97584,2.9096200000000003,10.3915,9.97584,2.9096200000000003,10.3915,0.0,0.0,0.0,134.29,73.16584,25.21962,77.390370046,9.97584,2.9096200000000003,10.3915,63.19,22.31,67.0127763938,136.11
2020-05-16 06:30:00,70.34752,39.28636,80.5741376138,9.58752,2.79636,9.987,60.76,36.49,70.8752262783,133.71,44.25752,5.23636,44.56621526,9.58752,2.79636,9.987,34.67,2.44,34.7557549191,135.83,9.58752,2.79636,9.987,9.58752,2.79636,9.987,0.0,0.0,0.0,133.71,76.19752,23.34636,79.6938804388,9.58752,2.79636,9.987,66.61,20.55,69.7079235095,135.83
2020-05-16 07:00:00,73.19472,38.08221,82.5089192413,8.54472,2.49221,8.90075,64.65,35.59,73.7988522946,133.53,44.95472,4.41221,45.1707255572,8.54472,2.49221,8.90075,36.41,1.92,36.4605883112,135.73,8.54472,2.49221,8.90075,8.54472,2.49221,8.90075,0.0,0.0,0.0,133.53,79.31472,22.15221,82.3501379268,8.54472,2.49221,8.90075,70.77,19.66,73.4500408441,135.73
2020-05-16 07:30:00,76.01656,37.24358,84.6498768189,8.44656,2.46358,8.7985,67.57,34.78,75.9957452756,132.61,46.49656,3.23358,46.6088632285,8.44656,2.46358,8.7985,38.05,0.77,38.0577902669,134.72,8.44656,2.46358,8.7985,8.44656,2.46358,8.7985,0.0,0.0,0.0,132.61,82.31656,21.53358,85.0864919823,8.44656,2.46358,8.7985,73.87,19.07,76.2918200071,134.72
2020-05-16 08:00:00,78.55768,36.89099,86.7885604798,8.19768,2.39099,8.53925,70.36,34.5,78.3631265328,131.95,48.11768,4.16099,48.2972563026,8.19768,2.39099,8.53925,39.92,1.77,39.9592204629,133.82,8.19768,2.39099,8.53925,8.19768,2.39099,8.53925,0.0,0.0,0.0,131.95,85.04768,21.37099,87.6916591642,8.19768,2.39099,8.53925,76.85,18.98,79.1590986558,133.82
2020-05-16 08:30:00,81.832,37.0935,89.8465578987,7.932,2.3135,8.2625,73.9,34.78,81.6753230786,131.53,50.092,7.4235,50.6390838804,7.932,2.3135,8.2625,42.16,5.11,42.4685495396,133.02,7.932,2.3135,8.2625,7.932,2.3135,8.2625,0.0,0.0,0.0,131.53,88.562,21.7435,91.1921467904,7.932,2.3135,8.2625,80.63,19.43,82.9380600207,133.02
2020-05-16 09:00:00,83.45496,35.41353,90.6578648307,7.79496,2.27353,8.11975,75.66,33.14,82.5996077473,130.91,51.08496,5.19353,51.3482803223,7.79496,2.27353,8.11975,43.29,2.92,43.3883682569,132.8,7.79496,2.27353,8.11975,7.79496,2.27353,8.11975,0.0,0.0,0.0,130.91,90.26496,20.13353,92.4830905304,7.79496,2.27353,8.11975,82.47,17.86,84.3817545445,132.8
2020-05-16 09:30:00,86.71112,32.74741,92.6887867725,8.39112,2.44741,8.74075,78.32,30.3,83.9768563355,131.99,52.87112,4.54741,53.0663195234,8.39112,2.44741,8.74075,44.48,2.1,44.5295452481,132.85,8.39112,2.44741,8.74075,8.39112,2.44741,8.74075,0.0,0.0,0.0,131.99,92.80112,16.95741,94.3376999251,8.39112,2.44741,8.74075,84.41,14.51,85.6480484308,132.85
2020-05-16 10:00:00,88.30968,31.70949,93.830119566,8.56968,2.49949,8.92675,79.74,29.21,84.9216797997,131.99,53.90968,4.82949,54.1255722497,8.56968,2.49949,8.92675,45.34,2.33,45.3998292948,132.7,8.56968,2.49949,8.92675,8.56968,2.49949,8.92675,0.0,0.0,0.0,131.99,94.29968,16.11949,95.6674845805,8.56968,2.49949,8.92675,85.73,13.62,86.8051686249,132.7
2020-05-16 10:30:00,90.5008,30.32815,95.4473230796,8.5308,2.48815,8.88625,81.97,27.84,86.5687385839,131.45,54.7108,5.22815,54.9600326516,8.5308,2.48815,8.88625,46.18,2.74,46.2612148565,132.37,8.5308,2.48815,8.88625,8.5308,2.48815,8.88625,0.0,0.0,0.0,131.45,96.6008,14.79815,97.7276818719,8.5308,2.48815,8.88625,88.07,12.31,88.9261547578,132.37
2020-05-16 11:00:00,90.05304,30.35547,95.0315977565,9.41304,2.74547,9.805250000000001,80.64,27.61,85.2356832553,131.26,55.44304,5.32547,55.6982164451,9.41304,2.74547,9.805250000000001,46.03,2.58,46.1022483183,132.16,9.41304,2.74547,9.805250000000001,9.41304,2.74547,9.805250000000001,0.0,0.0,0.0,131.26,96.06304,14.86547,97.2064290691,9.41304,2.74547,9.805250000000001,86.65,12.12,87.4935249033,132.16
2020-05-16 11:30:00,89.55376,34.21818,95.8684503507,9.11376,2.65818,9.493500000000001,80.44,31.56,86.4096476095,131.39,56.48376,9.22818,57.232634482899996,9.11376,2.65818,9.493500000000001,47.37,6.57,47.8234440416,134.63,9.11376,2.65818,9.493500000000001,9.11376,2.65818,9.493500000000001,0.0,0.0,0.0,131.39,95.53376,18.90818,97.3869527742,9.11376,2.65818,9.493500000000001,86.42,16.25,87.9345148392,134.63
2020-05-16 12:00:00,88.94104,35.72447,95.8475161549,10.06104,2.93447,10.48025,78.88,32.79,85.4238754682,131.39,57.50104,9.89447,58.3461235873,10.06104,2.93447,10.48025,47.44,6.96,47.9478383246,135.02,10.06104,2.93447,10.48025,10.06104,2.93447,10.48025,0.0,0.0,0.0,131.39,94.86104,20.50447,97.0517913274,10.06104,2.93447,10.48025,84.8,17.57,86.6010675454,135.02
2020-05-16 12:30:00,88.46976,36.25493,95.6102420443,10.91976,3.18493,11.37475,77.55,33.07,84.3067458748,131.19,57.96976,9.99493,58.8250941365,10.91976,3.18493,11.37475,47.05,6.8100000000000005,47.5402839705,134.82,10.91976,3.18493,11.37475,10.91976,3.18493,11.37475,0.0,0.0,0.0,131.19,94.27976,21.09493,96.6109166573,10.91976,3.18493,11.37475,83.36,17.91,85.2622876775,134.82
2020-05-16 13:00:00,87.32736,35.87923,94.4107353534,10.55736,3.07923,10.99725,76.77,32.8,83.4833690025,131.19,56.97736,8.54923,57.6151793034,10.55736,3.07923,10.99725,46.42,5.47,46.7411734983,135.12,10.55736,3.07923,10.99725,10.55736,3.07923,10.99725,0.0,0.0,0.0,131.19,93.11736,20.65923,95.3815837443,10.55736,3.07923,10.99725,82.56,17.58,84.4109590041,135.12
2020-05-16 13:30:00,84.676,35.49425,91.8143058519,10.506,3.06425,10.94375,74.17,32.43,80.9499462631,131.42,55.616,5.54425,55.8916645311,10.506,3.06425,10.94375,45.11,2.48,45.1781197041,135.71,10.506,3.06425,10.94375,10.506,3.06425,10.94375,0.0,0.0,0.0,131.42,90.326,20.14425,92.5450003191,10.506,3.06425,10.94375,79.82,17.08,81.6269489813,135.71
2020-05-16 14:00:00,83.63192,35.22181,90.7462062158,10.77192,3.14181,11.22075,72.86,32.08,79.609710463,132.04,55.00192,3.61181,55.1203807603,10.77192,3.14181,11.22075,44.23,0.47000000000000003,44.2324971034,136.69,10.77192,3.14181,11.22075,10.77192,3.14181,11.22075,0.0,0.0,0.0,132.04,89.22192,19.71181,91.3734450591,10.77192,3.14181,11.22075,78.45,16.57,80.1808418514,136.69
2020-05-16 14:30:00,81.90864,33.80377,88.6099326987,12.21864,3.56377,12.72775,69.69,30.24,75.9681097567,132.46,54.07864,8.92377,54.8099714948,12.21864,3.56377,12.72775,41.86,5.36,42.2017677355,135.15,12.21864,3.56377,12.72775,12.21864,3.56377,12.72775,0.0,0.0,0.0,132.46,87.33864,18.03377,89.1810231914,12.21864,3.56377,12.72775,75.12,14.47,76.5009496673,135.15
2020-05-16 15:00:00,80.3304,33.11595,86.8886604141,12.7404,3.7159500000000003,13.27125,67.59,29.4,73.7073137484,132.92,53.1404,12.19595,54.5219525381,12.7404,3.7159500000000003,13.27125,40.4,8.48,41.2803875951,134.34,12.7404,3.7159500000000003,13.27125,12.7404,3.7159500000000003,13.27125,0.0,0.0,0.0,132.92,85.6504,17.14595,87.3497259387,12.7404,3.7159500000000003,13.27125,72.91,13.43,74.136583412,134.34
2020-05-16 15:30:00,79.63272,33.86496,86.534418646,12.70272,3.70496,13.232,66.93,30.16,73.4115147644,133.17,52.52272,11.96496,53.8683244959,12.70272,3.70496,13.232,39.82,8.26,40.6676775831,134.5,12.70272,3.70496,13.232,12.70272,3.70496,13.232,0.0,0.0,0.0,133.17,84.93272,17.86496,86.7912652425,12.70272,3.70496,13.232,72.23,14.16,73.6048809523,134.5
2020-05-16 16:00:00,79.18312,35.55216,86.7981714877,12.93312,3.77216,13.472,66.25,31.78,73.4780980973,133.41,52.43312,9.23216,53.2396924409,12.93312,3.77216,13.472,39.5,5.46,39.8755764849,134.23,12.93312,3.77216,13.472,12.93312,3.77216,13.472,0.0,0.0,0.0,133.41,84.44312,19.57216,86.6816587428,12.93312,3.77216,13.472,71.51,15.8,73.2346919158,134.23
2020-05-16 16:30:00,80.76,35.585,88.2523077602,12.6,3.675,13.125,68.16,31.91,75.2597747804,133.33,53.26,9.175,54.0445022643,12.6,3.675,13.125,40.66,5.5,41.0303009982,134.17,12.6,3.675,13.125,12.6,3.675,13.125,0.0,0.0,0.0,133.33,86.13,19.645,88.3419658203,12.6,3.675,13.125,73.53,15.97,75.2442808458,134.17
2020-05-16 17:00:00,84.36184,35.39512,91.4862534373,12.05184,3.51512,12.554,72.31,31.88,79.0257584589,132.89,54.91184,7.52512,55.4250629517,12.05184,3.51512,12.554,42.86,4.01,43.0471799309,133.57,12.05184,3.51512,12.554,12.05184,3.51512,12.554,0.0,0.0,0.0,132.89,89.94184,19.61512,92.05589343,12.05184,3.51512,12.554,77.89,16.1,79.5365456881,133.57
2020-05-16 17:30:00,88.43104,36.71572,95.7501589064,10.99104,3.20572,11.449,77.44,33.51,84.3793440363,132.53,56.75104,3.57572,56.8635763437,10.99104,3.20572,11.449,45.76,0.37,45.7614958235,132.61,10.99104,3.20572,11.449,10.99104,3.20572,11.449,0.0,0.0,0.0,132.53,94.31104,21.16572,96.6569188884,10.99104,3.20572,11.449,83.32,17.96,85.2337022544,132.61
2020-05-16 18:00:00,92.89312,34.80966,99.2010290907,10.35312,3.01966,10.7845,82.54,31.79,88.4503007344,131.99,58.31312,3.32966,58.4081038885,10.35312,3.01966,10.7845,47.96,0.31,47.9610018661,132.25,10.35312,3.01966,10.7845,10.35312,3.01966,10.7845,0.0,0.0,0.0,131.99,99.03312,19.31966,100.8999906811,10.35312,3.01966,10.7845,88.68,16.3,90.1655832344,132.25
2020-05-16 18:30:00,94.78576,37.56043,101.9564917039,8.91576,2.6004300000000002,9.28725,85.87,34.96,92.7138527945,131.49,59.44576,11.09043,60.4714479698,8.91576,2.6004300000000002,9.28725,50.53,8.49,51.2382767079,134.25,8.91576,2.6004300000000002,9.28725,8.91576,2.6004300000000002,9.28725,0.0,0.0,0.0,131.49,101.09576,22.45043,103.5585558858,8.91576,2.6004300000000002,9.28725,92.18,19.85,94.2930267835,134.25
2020-05-16 19:00:00,94.56624,37.68807,101.7996285262,8.01624,2.33807,8.35025,86.55,35.35,93.490774946,131.49,59.00624,12.09807,60.2337086411,8.01624,2.33807,8.35025,50.99,9.76,51.9156787493,134.56,8.01624,2.33807,8.35025,8.01624,2.33807,8.35025,0.0,0.0,0.0,131.49,100.91624,22.60807,103.4176596373,8.01624,2.33807,8.35025,92.9,20.27,95.0856608538,134.56
2020-05-16 19:30:00,93.3944,38.41045,100.9845365418,7.5443999999999996,2.20045,7.858750000000001,85.85,36.21,93.1739588082,131.56,57.9644,11.43045,59.0806808912,7.5443999999999996,2.20045,7.858750000000001,50.42,9.23,51.2578706152,134.66,7.5443999999999996,2.20045,7.858750000000001,7.5443999999999996,2.20045,7.858750000000001,0.0,0.0,0.0,131.56,99.7044,23.35045,102.4022016099,7.5443999999999996,2.20045,7.858750000000001,92.16,21.15,94.5557407036,134.66
2020-05-16 20:00:00,91.224,39.12825,99.2614634391,7.194,2.09825,7.49375,84.03,37.03,91.8273477783,131.93,56.684,11.08825,57.7583339793,7.194,2.09825,7.49375,49.49,8.99,50.2999025844,134.93,7.194,2.09825,7.49375,7.194,2.09825,7.49375,0.0,0.0,0.0,131.93,97.434,24.01825,100.3506885331,7.194,2.09825,7.49375,90.24,21.92,92.8641157821,134.93
2020-05-16 20:30:00,90.56448,39.71089,98.8882188244,7.13448,2.08089,7.43175,83.43,37.63,91.5236679772,132.04,56.50448,10.77089,57.5218943661,7.13448,2.08089,7.43175,49.37,8.69,50.1289636837,135.03,7.13448,2.08089,7.43175,7.13448,2.08089,7.43175,0.0,0.0,0.0,132.04,96.73448,24.59089,99.8111791928,7.13448,2.08089,7.43175,89.6,22.51,92.3843065677,135.03
2020-05-16 21:00:00,88.88616,40.43263,97.6501254903,7.34616,2.14263,7.65225,81.54,38.29,90.0827158782,132.04,55.91616,10.78263,56.9463085622,7.34616,2.14263,7.65225,48.57,8.64,49.3324892946,134.93,7.34616,2.14263,7.65225,7.34616,2.14263,7.65225,0.0,0.0,0.0,132.04,94.94616,25.32263,98.2649932014,7.34616,2.14263,7.65225,87.6,23.18,90.6149678585,134.93
2020-05-16 21:30:00,89.5744,40.3117,98.2273194801,7.2744,2.1217,7.5775,82.3,38.19,90.7290807845,131.97,56.5144,10.6017,57.5002039149,7.2744,2.1217,7.5775,49.24,8.48,49.9648676572,134.93,7.2744,2.1217,7.5775,7.2744,2.1217,7.5775,0.0,0.0,0.0,131.97,95.6944,25.2317,98.9649275059,7.2744,2.1217,7.5775,88.42,23.11,91.3901991463,134.93
2020-05-16 22:00:00,86.578,41.46025,95.993241502,7.338,2.14025,7.64375,79.24,39.32,88.4592561578,132.58,55.178,9.29025,55.9546283078,7.338,2.14025,7.64375,47.84,7.15,48.3713561935,135.56,7.338,2.14025,7.64375,7.338,2.14025,7.64375,0.0,0.0,0.0,132.58,92.518,26.25025,96.1699326664,7.338,2.14025,7.64375,85.18,24.11,88.5264056652,135.56
2020-05-16 22:30:00,84.62832,40.59201,93.8598094067,7.13832,2.08201,7.43575,77.49,38.51,86.5316138761,132.82,53.47832,5.73201,53.7846320863,7.13832,2.08201,7.43575,46.34,3.65,46.4835250384,136.32,7.13832,2.08201,7.43575,7.13832,2.08201,7.43575,0.0,0.0,0.0,132.82,90.47832,25.27201,93.9414758212,7.13832,2.08201,7.43575,83.34,23.19,86.5062523752,136.32
2020-05-16 23:00:00,81.17856,41.40333,91.1273523085,7.10856,2.07333,7.40475,74.07,39.33,83.8642581795,133.48,51.36856,5.09333,51.6204510535,7.10856,2.07333,7.40475,44.26,3.02,44.3629124382,137.01,7.10856,2.07333,7.40475,7.10856,2.07333,7.40475,0.0,0.0,0.0,133.48,86.86856,25.93333,90.6569595859,7.10856,2.07333,7.40475,79.76,23.86,83.2523705368,137.01
2020-05-16 23:30:00,78.13312,39.45841,87.5314261318,7.02312,2.04841,7.31575,71.11,37.41,80.350110143,133.56,48.21312,7.10841,48.7343249965,7.02312,2.04841,7.31575,41.19,5.06,41.4996349382,135.58,7.02312,2.04841,7.31575,7.02312,2.04841,7.31575,0.0,0.0,0.0,133.56,83.65312,23.80841,86.9751968808,7.02312,2.04841,7.31575,76.63,21.76,79.6596164942,135.58
2020-05-17 00:00:00,74.69864,38.22627,83.9114684412,6.87864,2.00627,7.16525,67.82,36.22,76.8858946752,133.99,45.39864,9.30627,46.3426712131,6.87864,2.00627,7.16525,38.52,7.3,39.2056169445,134.46,6.87864,2.00627,7.16525,6.87864,2.00627,7.16525,0.0,0.0,0.0,133.99,80.02864,22.37627,83.0980185044,6.87864,2.00627,7.16525,73.15,20.37,75.9332562189,134.46
2020-05-17 00:30:00,71.8568,39.17615,81.8423511091,6.7068,1.95615,6.98625,65.15,37.22,75.0323323641,134.68,43.6968,8.34615,44.486723301,6.7068,1.95615,6.98625,36.99,6.39,37.5378768712,134.89,6.7068,1.95615,6.98625,6.7068,1.95615,6.98625,0.0,0.0,0.0,134.68,77.0768,23.166150000000002,80.4829398324,6.7068,1.95615,6.98625,70.37,21.21,73.4969455148,134.89
2020-05-17 01:00:00,68.8084,42.16245,80.6986251467,6.4884,1.8924500000000002,6.75875,62.32,40.27,74.1987553804,131.46,43.1884,3.64245,43.3417274294,6.4884,1.8924500000000002,6.75875,36.7,1.75,36.7416997429,135.06,6.4884,1.8924500000000002,6.75875,6.4884,1.8924500000000002,6.75875,0.0,0.0,0.0,131.46,75.6184,26.64245,80.1745755247,6.4884,1.8924500000000002,6.75875,69.13,24.75,73.426966436,135.06
2020-05-17 01:30:00,69.26616,41.56263,80.7790389499,6.6261600000000005,1.93263,6.90225,62.64,39.63,74.1235893626,131.05,43.59616,3.22263,43.715106209,6.6261600000000005,1.93263,6.90225,36.97,1.29,36.9924992397,134.93,6.6261600000000005,1.93263,6.90225,6.6261600000000005,1.93263,6.90225,0.0,0.0,0.0,131.05,76.11616,26.49263,80.5948463455,6.6261600000000005,1.93263,6.90225,69.49,24.56,73.7024673942,134.93
2020-05-17 02:00:00,70.56024,40.92382,81.5690291241,6.63024,1.93382,6.9065,63.93,38.99,74.8816733253,130.79,44.36024,2.97382,44.4598076722,6.63024,1.93382,6.9065,37.73,1.04,37.7443307001,134.7,6.63024,1.93382,6.9065,6.63024,1.93382,6.9065,0.0,0.0,0.0,130.79,77.52024,25.89382,81.7305177021,6.63024,1.93382,6.9065,70.89,23.96,74.8296311631,134.7
2020-05-17 02:30:00,69.81336,41.15848,81.0427400228,6.30336,1.8384800000000001,6.566,63.51,39.32,74.6966030017,131.11,43.78336,2.98848,43.8852324319,6.30336,1.8384800000000001,6.566,37.48,1.15,37.4976385923,135.05,6.30336,1.8384800000000001,6.566,6.30336,1.8384800000000001,6.566,0.0,0.0,0.0,131.11,76.75336,26.06848,81.0595085157,6.30336,1.8384800000000001,6.566,70.45,24.23,74.5003046974,135.05
2020-05-17 03:00:00,68.63328,41.08304,79.9896449498,6.35328,1.85304,6.618,62.28,39.23,73.6056472018,131.29,43.02328,2.94304,43.1238229567,6.35328,1.85304,6.618,36.67,1.09,36.6861963141,135.21,6.35328,1.85304,6.618,6.35328,1.85304,6.618,0.0,0.0,0.0,131.29,75.46328,25.92304,79.7916701868,6.35328,1.85304,6.618,69.11,24.07,73.1816712026,135.21
2020-05-17 03:30:00,68.12896,41.09803,79.5650882018,6.19896,1.80803,6.45725,61.93,39.29,73.3418638978,131.29,42.41896,2.98803,42.5240695461,6.19896,1.80803,6.45725,36.22,1.18,36.2392163271,135.16,6.19896,1.80803,6.45725,6.19896,1.80803,6.45725,0.0,0.0,0.0,131.29,74.92896,25.93803,79.2914273233,6.19896,1.80803,6.45725,68.73,24.13,72.8427745216,135.16
2020-05-17 04:00:00,67.2336,40.99105,78.7440356412,6.2436,1.82105,6.50375,60.99,39.17,72.4849570601,131.52,41.5736,4.22105,41.78733636,6.2436,1.82105,6.50375,35.33,2.4,35.4114232981,135.61,6.2436,1.82105,6.50375,6.2436,1.82105,6.50375,0.0,0.0,0.0,131.52,73.9536,25.75105,78.3086938281,6.2436,1.82105,6.50375,67.71,23.93,71.8142673847,135.61
2020-05-17 04:30:00,66.34848,40.21539,77.584781956,6.2584800000000005,1.82539,6.5192499999999995,60.09,38.39,71.3063826035,131.52,40.93848,4.68539,41.2057280504,6.2584800000000005,1.82539,6.5192499999999995,34.68,2.86,34.797729811,135.71,6.2584800000000005,1.82539,6.5192499999999995,6.2584800000000005,1.82539,6.5192499999999995,0.0,0.0,0.0,131.52,73.01848,24.90539,77.1490562001,6.2584800000000005,1.82539,6.5192499999999995,66.76,23.08,70.6369874782,135.71
