Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-17 05:00:00,66.07136,40.50373,77.4982371165,6.5613600000000005,1.9137300000000002,6.83475,59.51,38.59,70.9269215461,131.71,40.71136,4.93373,41.009224874,6.5613600000000005,1.9137300000000002,6.83475,34.15,3.02,34.2832743477,135.98,6.5613600000000005,1.9137300000000002,6.83475,6.5613600000000005,1.9137300000000002,6.83475,0.0,0.0,0.0,131.71,72.68136,25.16373,76.914195042,6.5613600000000005,1.9137300000000002,6.83475,66.12,23.25,70.0886360261,135.98
2020-05-17 05:30:00,65.59488,40.47059,77.0750085122,6.82488,1.99059,7.10925,58.77,38.48,70.2468739518,131.89,40.18488,4.9305900000000005,40.4862359125,6.82488,1.99059,7.10925,33.36,2.94,33.4892997837,136.15,6.82488,1.99059,7.10925,6.82488,1.99059,7.10925,0.0,0.0,0.0,131.89,72.14488,25.02059,76.3604192901,6.82488,1.99059,7.10925,65.32,23.03,69.260979635,136.15
2020-05-17 06:00:00,65.27592,40.37256,76.7521291744,6.86592,2.00256,7.152,58.41,38.37,69.8855135203,131.98,40.00592,4.89256,40.3039796844,6.86592,2.00256,7.152,33.14,2.89,33.2657737021,136.21,6.86592,2.00256,7.152,6.86592,2.00256,7.152,0.0,0.0,0.0,131.98,71.79592,24.87256,75.9822240369,6.86592,2.00256,7.152,64.93,22.87,68.8399723998,136.21
2020-05-17 06:30:00,66.71984,39.77912,77.6782816339,7.53984,2.19912,7.854,59.18,37.58,70.1037003303,131.66,41.21984,4.7891200000000005,41.4971189361,7.53984,2.19912,7.854,33.68,2.59,33.7794390125,135.95,7.53984,2.19912,7.854,7.53984,2.19912,7.854,0.0,0.0,0.0,131.66,73.31984,24.33912,77.2540723846,7.53984,2.19912,7.854,65.78,22.14,69.4059651615,135.95
2020-05-17 07:00:00,67.45952,39.68111,78.2647898449,7.64952,2.23111,7.96825,59.81,37.45,70.5672629482,131.27,41.84952,4.86111,42.1308997609,7.64952,2.23111,7.96825,34.2,2.63,34.3009752048,135.57,7.64952,2.23111,7.96825,7.64952,2.23111,7.96825,0.0,0.0,0.0,131.27,74.09952,24.34111,77.9950543321,7.64952,2.23111,7.96825,66.45,22.11,70.0318113431,135.57
2020-05-17 07:30:00,70.37264,39.03202,80.4723992798,7.41264,2.16202,7.7215,62.96,36.87,72.961349357,131.07,43.33264,4.38202,43.5536426565,7.41264,2.16202,7.7215,35.92,2.22,35.9885370639,135.4,7.41264,2.16202,7.7215,7.41264,2.16202,7.7215,0.0,0.0,0.0,131.07,77.25264,23.74202,80.8186482234,7.41264,2.16202,7.7215,69.84,21.58,73.0980300692,135.4
2020-05-17 08:00:00,72.79464,39.14552,82.6524733375,7.18464,2.09552,7.484,65.61,37.05,75.348354992,131.15,44.75464,2.20552,44.8089513379,7.18464,2.09552,7.484,37.57,0.11,37.5701610324,135.24,7.18464,2.09552,7.484,7.18464,2.09552,7.484,0.0,0.0,0.0,131.15,79.91464,23.85552,83.3992537185,7.18464,2.09552,7.484,72.73,21.76,75.9154167479,135.24
2020-05-17 08:30:00,75.26264,38.97077,84.7536777619,7.20264,2.10077,7.50275,68.06,36.87,77.4051710159,131.15,46.67264,2.11077,46.7203454029,7.20264,2.10077,7.50275,39.47,0.01,39.4700012668,135.24,7.20264,2.10077,7.50275,7.20264,2.10077,7.50275,0.0,0.0,0.0,131.15,82.58264,23.69077,85.9135903834,7.20264,2.10077,7.50275,75.38,21.59,78.4109207955,135.24
2020-05-17 09:00:00,80.3372,35.96085,88.0184550908,7.4772,2.18085,7.78875,72.86,33.78,80.3098250527,132.86,48.0372,6.30085,48.4486665922,7.4772,2.18085,7.78875,40.56,4.12,40.7687134945,134.82,7.4772,2.18085,7.78875,7.4772,2.18085,7.78875,0.0,0.0,0.0,132.86,86.6872,19.84085,88.9287915838,7.4772,2.18085,7.78875,79.21,17.66,81.1547885217,134.82
2020-05-17 09:30:00,83.9924,34.7257,90.8878292086,7.8024000000000004,2.2757,8.1275,76.19,32.45,82.8125509811,133.59,49.7124,7.7657,50.3152939994,7.8024000000000004,2.2757,8.1275,41.91,5.49,42.2680517649,134.29,7.8024000000000004,2.2757,8.1275,7.8024000000000004,2.2757,8.1275,0.0,0.0,0.0,133.59,89.8024,18.8557,91.7606041188,7.8024000000000004,2.2757,8.1275,82.0,16.58,83.659407122,134.29
2020-05-17 10:00:00,84.90792,35.98856,92.2200158838,8.01792,2.33856,8.352,76.89,33.65,83.9308918099,133.14,51.48792,3.49856,51.6066451923,8.01792,2.33856,8.352,43.47,1.16,43.4854745863,133.04,8.01792,2.33856,8.352,8.01792,2.33856,8.352,0.0,0.0,0.0,133.14,90.75792,20.29856,93.0001697891,8.01792,2.33856,8.352,82.74,17.96,84.6668128608,133.04
2020-05-17 10:30:00,86.55728,35.89504,93.7049444672,8.41728,2.45504,8.768,78.14,33.44,84.994665715,132.71,52.78728,3.45504,52.9002290279,8.41728,2.45504,8.768,44.37,1.0,44.3812674447,132.69,8.41728,2.45504,8.768,8.41728,2.45504,8.768,0.0,0.0,0.0,132.71,92.43728,20.30504,94.6411400143,8.41728,2.45504,8.768,84.02,17.85,85.8951855461,132.69
2020-05-17 11:00:00,85.6732,35.92635,92.9010216443,8.8332,2.57635,9.20125,76.84,33.35,83.7651962333,132.58,52.9932,3.7563500000000003,53.1261650372,8.8332,2.57635,9.20125,44.16,1.18,44.1757625854,132.55,8.8332,2.57635,9.20125,8.8332,2.57635,9.20125,0.0,0.0,0.0,132.58,91.4932,20.35635,93.7303933181,8.8332,2.57635,9.20125,82.66,17.78,84.5506002344,132.55
2020-05-17 11:30:00,85.13888,35.69134,92.3173907704,9.63888,2.81134,10.0405,75.5,32.88,82.3489186329,132.18,53.39888,3.71134,53.5276977821,9.63888,2.81134,10.0405,43.76,0.9,43.7692540489,132.22,9.63888,2.81134,10.0405,9.63888,2.81134,10.0405,0.0,0.0,0.0,132.18,90.86888,20.21134,93.0894817745,9.63888,2.81134,10.0405,81.23,17.4,83.0726964772,132.22
2020-05-17 12:00:00,85.4848,34.5089,92.1873918182,9.6648,2.8189,10.0675,75.82,31.69,82.1762039766,131.97,53.9148,2.8489,53.9900165795,9.6648,2.8189,10.0675,44.25,0.03,44.2500101695,132.22,9.6648,2.8189,10.0675,9.6648,2.8189,10.0675,0.0,0.0,0.0,131.97,91.2348,19.0089,93.1940288337,9.6648,2.8189,10.0675,81.57,16.19,83.1611748354,132.22
2020-05-17 12:30:00,86.63232,35.91526,93.7820066401,9.89232,2.88526,10.3045,76.74,33.03,83.5464451667,131.84,55.05232,7.59526,55.5737879926,9.89232,2.88526,10.3045,45.16,4.71,45.4049523731,133.23,9.89232,2.88526,10.3045,9.89232,2.88526,10.3045,0.0,0.0,0.0,131.84,92.42232,20.52526,94.6740277597,9.89232,2.88526,10.3045,82.53,17.64,84.3941378296,133.23
2020-05-17 13:00:00,86.3528,38.2654,94.4512938239,11.0928,3.2354,11.555,75.26,35.03,83.0130622252,132.07,57.3328,14.2754,59.0833056032,11.0928,3.2354,11.555,46.24,11.04,47.5396592331,135.12,11.0928,3.2354,11.555,11.0928,3.2354,11.555,0.0,0.0,0.0,132.07,92.0628,22.9254,94.8743016259,11.0928,3.2354,11.555,80.97,19.69,83.329688587,135.12
2020-05-17 13:30:00,84.70296,38.42253,93.0101190428,12.28296,3.58253,12.79475,72.42,34.84,80.3646812972,132.77,56.91296,11.61253,58.0855908893,12.28296,3.58253,12.79475,44.63,8.03,45.3466404489,136.07,12.28296,3.58253,12.79475,12.28296,3.58253,12.79475,0.0,0.0,0.0,132.77,90.28296,22.91253,93.1450315227,12.28296,3.58253,12.79475,78.0,19.33,80.359497883,136.07
2020-05-17 14:00:00,82.87352,38.92061,91.5578188904,12.65352,3.69061,13.18075,70.22,35.23,78.5620856393,133.37,56.18352,9.23061,56.93673753,12.65352,3.69061,13.18075,43.53,5.54,43.8811178071,136.94,12.65352,3.69061,13.18075,12.65352,3.69061,13.18075,0.0,0.0,0.0,133.37,88.33352,23.25061,91.3422225532,12.65352,3.69061,13.18075,75.68,19.56,78.1668471924,136.94
2020-05-17 14:30:00,82.22008,35.62794,89.6074308517,13.09008,3.81794,13.6355,69.13,31.81,76.0975229557,133.3,54.97008,6.72794,55.3802751153,13.09008,3.81794,13.6355,41.88,2.91,41.9809778352,133.76,13.09008,3.81794,13.6355,13.09008,3.81794,13.6355,0.0,0.0,0.0,133.3,87.63008,19.76794,89.8320787506,13.09008,3.81794,13.6355,74.54,15.95,76.227384187,133.76
2020-05-17 15:00:00,82.132,35.32975,89.4083701846,13.062,3.80975,13.60625,69.07,31.52,75.922166065,133.39,54.612,7.59975,55.1382511879,13.062,3.80975,13.60625,41.55,3.79,41.7224951315,133.95,13.062,3.80975,13.60625,13.062,3.80975,13.60625,0.0,0.0,0.0,133.39,87.542,19.42975,89.6722752531,13.062,3.80975,13.60625,74.48,15.62,76.100294349,133.95
2020-05-17 15:30:00,82.93456,34.80508,89.9418414099,13.83456,4.03508,14.411,69.1,30.77,75.6412777523,133.31,55.75456,8.51508,56.4010420843,13.83456,4.03508,14.411,41.92,4.48,42.1587096577,134.02,13.83456,4.03508,14.411,13.83456,4.03508,14.411,0.0,0.0,0.0,133.31,88.35456,18.88508,90.3502878767,13.83456,4.03508,14.411,74.52,14.85,75.9852150092,134.02
2020-05-17 16:00:00,85.46776,34.04018,91.9971295957,12.13776,3.54018,12.6435,73.33,30.5,79.4200157391,133.11,55.50776,6.77018,55.9191090545,12.13776,3.54018,12.6435,43.37,3.23,43.4901115197,133.66,12.13776,3.54018,12.6435,12.13776,3.54018,12.6435,0.0,0.0,0.0,133.11,91.11776,18.17018,92.9117948844,12.13776,3.54018,12.6435,78.98,14.63,80.32357873,133.66
2020-05-17 16:30:00,89.34936,34.29148,95.7037811844,11.79936,3.44148,12.291,77.55,30.85,83.4609189981,132.9,57.10936,5.62148,57.3853643101,11.79936,3.44148,12.291,45.31,2.18,45.3624128547,133.21,11.79936,3.44148,12.291,11.79936,3.44148,12.291,0.0,0.0,0.0,132.9,95.21936,18.53148,97.00588781,11.79936,3.44148,12.291,83.42,15.09,84.7738432537,133.21
2020-05-17 17:00:00,93.81664,33.94402,99.7685242682,11.39664,3.32402,11.8715,82.42,30.62,87.9240626905,132.25,59.39664,4.84402,59.5938367036,11.39664,3.32402,11.8715,48.0,1.52,48.0240606363,132.33,11.39664,3.32402,11.8715,11.39664,3.32402,11.8715,0.0,0.0,0.0,132.25,99.96664,18.36402,101.6393936594,11.39664,3.32402,11.8715,88.57,15.04,89.8378901132,132.33
2020-05-17 17:30:00,94.44424,34.34207,100.4942398402,11.90424,3.47207,12.40025,82.54,30.87,88.1238248149,131.93,59.99424,4.38207,60.1540636255,11.90424,3.47207,12.40025,48.09,0.91,48.0986091275,132.05,11.90424,3.47207,12.40025,11.90424,3.47207,12.40025,0.0,0.0,0.0,131.93,100.59424,18.88207,102.3510316932,11.90424,3.47207,12.40025,88.69,15.41,90.0187991477,132.05
2020-05-17 18:00:00,93.47792,38.71356,101.177375215,11.49792,3.35356,11.977,81.98,35.36,89.2807370041,131.84,60.67792,13.66356,62.197289711,11.49792,3.35356,11.977,49.18,10.31,50.2490646679,134.58,11.49792,3.35356,11.977,11.49792,3.35356,11.977,0.0,0.0,0.0,131.84,99.56792,23.51356,102.3066869613,11.49792,3.35356,11.977,88.07,20.16,90.3479413158,134.58
2020-05-17 18:30:00,92.58648,39.60564,100.7018520118,11.43648,3.33564,11.913,81.15,36.27,88.8866435411,131.57,60.57648,13.58564,62.0812334236,11.43648,3.33564,11.913,49.14,10.25,50.1976304222,134.53,11.43648,3.33564,11.913,11.43648,3.33564,11.913,0.0,0.0,0.0,131.57,98.63648,24.54564,101.6446930725,11.43648,3.33564,11.913,87.2,21.21,89.7424319929,134.53
2020-05-17 19:00:00,92.02128,39.48579,100.1351266278,11.23128,3.27579,11.69925,80.79,36.21,88.5335427959,131.46,60.05128,13.46579,61.5425359403,11.23128,3.27579,11.69925,48.82,10.19,49.8721214708,134.41,11.23128,3.27579,11.69925,11.23128,3.27579,11.69925,0.0,0.0,0.0,131.46,98.05128,24.45579,101.0551293808,11.23128,3.27579,11.69925,86.82,21.18,89.3661278114,134.41
2020-05-17 19:30:00,91.68672,39.25321,99.7359971107,10.53672,3.07321,10.97575,81.15,36.18,88.8499572313,131.4,59.24672,13.27321,60.7153352495,10.53672,3.07321,10.97575,48.71,10.2,49.7664957577,134.3,10.53672,3.07321,10.97575,10.53672,3.07321,10.97575,0.0,0.0,0.0,131.4,97.72672,24.21321,100.6816335806,10.53672,3.07321,10.97575,87.19,21.14,89.716195305,134.3
2020-05-17 20:00:00,90.45392,40.10031,98.9441585212,10.42392,3.04031,10.85825,80.03,37.06,88.1943563954,132.11,58.66392,12.97031,60.0806495576,10.42392,3.04031,10.85825,48.24,9.93,49.2514212993,135.0,10.42392,3.04031,10.85825,10.42392,3.04031,10.85825,0.0,0.0,0.0,132.11,96.44392,24.91031,99.6090018485,10.42392,3.04031,10.85825,86.02,21.87,88.7566183448,135.0
2020-05-17 20:30:00,86.9392,41.23685,96.2231900041,11.2692,3.2868500000000003,11.73875,75.67,37.95,84.6531239825,132.92,57.4092,10.00685,58.2748083786,11.2692,3.2868500000000003,11.73875,46.14,6.72,46.6267948716,136.12,11.2692,3.2868500000000003,11.73875,11.2692,3.2868500000000003,11.73875,0.0,0.0,0.0,132.92,92.6892,25.87685,96.2335656752,11.2692,3.2868500000000003,11.73875,81.42,22.59,84.4957069915,136.12
2020-05-17 21:00:00,84.5672,40.9921,93.978527219,10.3272,3.0121,10.7575,74.24,37.98,83.3909947177,132.92,55.6372,7.4221,56.1300774296,10.3272,3.0121,10.7575,45.31,4.41,45.5241057024,136.32,10.3272,3.0121,10.7575,10.3272,3.0121,10.7575,0.0,0.0,0.0,132.92,90.2572,25.6121,93.8207962994,10.3272,3.0121,10.7575,79.93,22.6,83.0636195937,136.32
2020-05-17 21:30:00,85.5976,40.8843,94.8602926005,9.4776,2.7643,9.8725,76.12,38.12,85.1315969544,132.1,55.9676,7.6743,56.491301368,9.4776,2.7643,9.8725,46.49,4.91,46.7485636143,135.39,9.4776,2.7643,9.8725,9.4776,2.7643,9.8725,0.0,0.0,0.0,132.1,91.3576,25.7243,94.910224361,9.4776,2.7643,9.8725,81.88,22.96,85.0382031795,135.39
2020-05-17 22:00:00,84.52416,41.74413,94.2703877851,10.09416,2.94413,10.51475,74.43,38.8,83.9360762724,132.49,55.82416,8.20413,56.4237945264,10.09416,2.94413,10.51475,45.73,5.26,46.0315163774,135.76,10.09416,2.94413,10.51475,10.09416,2.94413,10.51475,0.0,0.0,0.0,132.49,90.20416,26.51413,94.0201551316,10.09416,2.94413,10.51475,80.11,23.57,83.5054309611,135.76
2020-05-17 22:30:00,80.53528,42.39904,91.0143390769,11.10528,3.23904,11.568,69.43,39.16,79.7121728471,132.8,54.09528,7.43904,54.604382923,11.10528,3.23904,11.568,42.99,4.2,43.1946767554,136.22,11.10528,3.23904,11.568,11.10528,3.23904,11.568,0.0,0.0,0.0,132.8,85.95528,27.02904,90.1048231961,11.10528,3.23904,11.568,74.85,23.79,78.5397135212,136.22
2020-05-17 23:00:00,76.5372,42.5121,87.5512514488,11.0472,3.2221,11.5075,65.49,39.29,76.3717500127,133.22,51.6772,6.3721,52.0685764953,11.0472,3.2221,11.5075,40.63,3.15,40.7519251079,136.74,11.0472,3.2221,11.5075,11.0472,3.2221,11.5075,0.0,0.0,0.0,133.22,81.7372,27.0221,86.088116208,11.0472,3.2221,11.5075,70.69,23.8,74.5889810897,136.74
2020-05-17 23:30:00,73.59208,41.85769,84.6632178154,10.55208,3.07769,10.99175,63.04,38.78,74.0130393917,133.28,48.89208,6.84769,49.3692854421,10.55208,3.07769,10.99175,38.34,3.77,38.5249075275,136.23,10.55208,3.07769,10.99175,10.55208,3.07769,10.99175,0.0,0.0,0.0,133.28,78.66208,26.31769,82.9478368426,10.55208,3.07769,10.99175,68.11,23.24,71.965753661,136.23
2020-05-18 00:00:00,70.14608,38.84969,80.1858525705,10.69608,3.11969,11.14175,59.45,35.73,69.3609068568,133.52,45.92608,10.15969,47.0364127572,10.69608,3.11969,11.14175,35.23,7.04,35.9265152777,134.05,10.69608,3.11969,11.14175,10.69608,3.11969,11.14175,0.0,0.0,0.0,133.52,75.00608,23.02969,78.4619567591,10.69608,3.11969,11.14175,64.31,19.91,67.321498795,134.05
2020-05-18 00:30:00,66.73096,39.90528,77.7525073191,11.16096,3.25528,11.626,55.57,36.65,66.5676152495,133.77,44.59096,10.76528,45.8720499564,11.16096,3.25528,11.626,33.43,7.51,34.2631726494,134.29,11.16096,3.25528,11.626,11.16096,3.25528,11.626,0.0,0.0,0.0,133.77,71.40096,24.05528,75.3442339187,11.16096,3.25528,11.626,60.24,20.8,63.7298799622,134.29
2020-05-18 01:00:00,65.16176,40.35718,76.6469630439,11.44176,3.33718,11.9185,53.72,37.02,65.2404690357,133.96,43.59176,10.68718,44.8827066502,11.44176,3.33718,11.9185,32.15,7.35,32.9794633067,134.44,11.44176,3.33718,11.9185,11.44176,3.33718,11.9185,0.0,0.0,0.0,133.96,69.74176,24.44718,73.902487765,11.44176,3.33718,11.9185,58.3,21.11,62.0042103409,134.44
2020-05-18 01:30:00,64.97016,40.50588,76.5627063589,12.26016,3.57588,12.771,52.71,36.93,64.3596845859,133.54,44.27016,11.38588,45.7108885256,12.26016,3.57588,12.771,32.01,7.8100000000000005,32.9489939148,134.06,12.26016,3.57588,12.771,12.26016,3.57588,12.771,0.0,0.0,0.0,133.54,69.47016,24.72588,73.7392180064,12.26016,3.57588,12.771,57.21,21.15,60.9943161286,134.06
2020-05-18 02:00:00,67.0784,39.2987,77.7425209795,11.3784,3.3187,11.8525,55.7,35.98,66.3102586332,133.31,44.5784,10.6787,45.8395940236,11.3784,3.3187,11.8525,33.2,7.36,34.0060229959,133.81,11.3784,3.3187,11.8525,11.3784,3.3187,11.8525,0.0,0.0,0.0,133.31,71.7484,23.5087,75.5016018257,11.3784,3.3187,11.8525,60.37,20.19,63.6566807177,133.81
2020-05-18 02:30:00,66.3848,40.01265,77.510991679,11.7348,3.42265,12.22375,54.65,36.59,65.768157949,133.78,44.5448,11.07265,45.9003571344,11.7348,3.42265,12.22375,32.81,7.65,33.690037103,134.31,11.7348,3.42265,12.22375,11.7348,3.42265,12.22375,0.0,0.0,0.0,133.78,71.0048,24.14265,74.9969944202,11.7348,3.42265,12.22375,59.27,20.72,62.7873498406,134.31
2020-05-18 03:00:00,65.22392,40.22906,76.6324801155,11.89392,3.46906,12.3895,53.33,36.76,64.7718032789,134.02,44.00392,10.75906,45.3001362851,11.89392,3.46906,12.3895,32.11,7.29,32.9271347068,134.45,11.89392,3.46906,12.3895,11.89392,3.46906,12.3895,0.0,0.0,0.0,134.02,69.75392,24.28906,73.8618155142,11.89392,3.46906,12.3895,57.86,20.82,61.4918856436,134.45
2020-05-18 03:30:00,64.05896,40.58928,75.8356117349,11.44896,3.33928,11.926,52.61,37.25,64.4621951224,133.87,42.91896,10.71928,44.2373155967,11.44896,3.33928,11.926,31.47,7.38,32.3237575167,134.25,11.44896,3.33928,11.926,11.44896,3.33928,11.926,0.0,0.0,0.0,133.87,68.56896,24.72928,72.8919718817,11.44896,3.33928,11.926,57.12,21.39,60.9936595065,134.25
2020-05-18 04:00:00,65.39816,39.19988,76.2466387679,9.90816,2.8898800000000002,10.321,55.49,36.31,66.314072413,133.87,42.04816,10.07988,43.239469703,9.90816,2.8898800000000002,10.321,32.14,7.19,32.9344151307,134.28,9.90816,2.8898800000000002,10.321,9.90816,2.8898800000000002,10.321,0.0,0.0,0.0,133.87,70.06816,23.26988,73.8311205455,9.90816,2.8898800000000002,10.321,60.16,20.38,63.5182650897,134.28
2020-05-18 04:30:00,67.446,37.938,77.3838145868,9.936,2.898,10.35,57.51,35.04,67.3439061831,133.73,42.636,9.938,43.77890291,9.936,2.898,10.35,32.7,7.04,33.4492391543,134.28,9.936,2.898,10.35,9.936,2.898,10.35,0.0,0.0,0.0,133.73,72.216,21.988,75.4892230719,9.936,2.898,10.35,62.28,19.09,65.1400529628,134.28
2020-05-18 05:00:00,65.84392,38.92406,76.4885890042,11.53392,3.3640600000000003,12.0145,54.31,35.56,64.9160203648,133.84,43.14392,10.51406,44.4065681026,11.53392,3.3640600000000003,12.0145,31.61,7.15,32.4085575119,134.37,11.53392,3.3640600000000003,12.0145,11.53392,3.3640600000000003,12.0145,0.0,0.0,0.0,133.84,70.45392,22.97406,74.1050759142,11.53392,3.3640600000000003,12.0145,58.92,19.61,62.0976529347,134.37
2020-05-18 05:30:00,65.78776,39.16893,76.5652299883,11.20776,3.26893,11.67475,54.58,35.9,65.3282970848,133.84,43.30776,10.46893,44.5551407984,11.20776,3.26893,11.67475,32.1,7.2,32.8975682992,134.37,11.20776,3.26893,11.67475,11.20776,3.26893,11.67475,0.0,0.0,0.0,133.84,70.40776,23.22893,74.1406491553,11.20776,3.26893,11.67475,59.2,19.96,62.4743275274,134.37
2020-05-18 06:00:00,67.80808,38.471940000000004,77.9616949575,10.73808,3.13194,11.1855,57.07,35.34,67.126004648,133.14,44.05808,9.08194,44.9843978225,10.73808,3.13194,11.1855,33.32,5.95,33.8470811149,133.57,10.73808,3.13194,11.1855,10.73808,3.13194,11.1855,0.0,0.0,0.0,133.14,72.55808,22.70194,76.0266601466,10.73808,3.13194,11.1855,61.82,19.57,64.8436373132,133.57
2020-05-18 06:30:00,72.94536,41.79698,84.0714760347,10.51536,3.06698,10.9535,62.43,38.73,73.4678011104,132.43,48.80536,10.38698,49.8984220016,10.51536,3.06698,10.9535,38.29,7.32,38.9834131394,134.15,10.51536,3.06698,10.9535,10.51536,3.06698,10.9535,0.0,0.0,0.0,132.43,77.95536,26.47698,82.3290266106,10.51536,3.06698,10.9535,67.44,23.41,71.3875458326,134.15
2020-05-18 07:00:00,75.88232,40.83901,86.1739590965,11.72232,3.41901,12.21075,64.16,37.42,74.27490828,131.99,52.22232,13.48901,53.936296656,11.72232,3.41901,12.21075,40.5,10.07,41.7331391103,134.82,11.72232,3.41901,12.21075,11.72232,3.41901,12.21075,0.0,0.0,0.0,131.99,80.99232,25.56901,84.9325036212,11.72232,3.41901,12.21075,69.27,22.15,72.7252047092,134.82
2020-05-18 07:30:00,81.64264,37.45952,89.8261448844,12.75264,3.71952,13.284,68.89,33.74,76.708667698,132.07,57.29264,11.56952,58.4491265221,12.75264,3.71952,13.284,44.54,7.85,45.2264756531,135.66,12.75264,3.71952,13.284,12.75264,3.71952,13.284,0.0,0.0,0.0,132.07,87.04264,21.96952,89.7723843239,12.75264,3.71952,13.284,74.29,18.25,76.4988012978,135.66
2020-05-18 08:00:00,85.14408,34.72994,91.9547883008,14.67408,4.27994,15.2855,70.47,30.45,76.7673328962,131.15,61.924080000000004,11.38994,62.9628653815,14.67408,4.27994,15.2855,47.25,7.11,47.7819484743,135.17,14.67408,4.27994,15.2855,14.67408,4.27994,15.2855,0.0,0.0,0.0,131.15,90.63408,19.32994,92.6724502635,14.67408,4.27994,15.2855,75.96,15.05,77.4365811487,135.17
2020-05-18 08:30:00,92.8068,26.7099,96.5739140982,13.0968,3.8199,13.6425,79.71,22.89,82.9315151194,133.67,63.2468,6.0899,63.5393153272,13.0968,3.8199,13.6425,50.15,2.27,50.2013485875,135.39,13.0968,3.8199,13.6425,13.0968,3.8199,13.6425,0.0,0.0,0.0,133.67,97.6968,10.6299,98.2733916391,13.0968,3.8199,13.6425,84.6,6.8100000000000005,84.8736478537,135.39
2020-05-18 09:00:00,93.84048,25.55514,97.2579090206,13.32048,3.88514,13.8755,80.52,21.67,83.385006446,133.81,63.97048,5.28514,64.1884336641,13.32048,3.88514,13.8755,50.65,1.4,50.6693447757,135.33,13.32048,3.88514,13.8755,13.32048,3.88514,13.8755,0.0,0.0,0.0,133.81,98.71048,9.72514,99.1883925157,13.32048,3.88514,13.8755,85.39,5.84,85.5894718993,135.33
2020-05-18 09:30:00,95.0936,25.17605,98.3698442337,13.8036,4.02605,14.37875,81.29,21.15,83.9963487302,133.74,65.1136,5.07605,65.3111566929,13.8036,4.02605,14.37875,51.31,1.05,51.3207423953,135.22,13.8036,4.02605,14.37875,13.8036,4.02605,14.37875,0.0,0.0,0.0,133.74,99.9936,9.36605,100.4312846356,13.8036,4.02605,14.37875,86.19,5.34,86.3552644603,135.22
2020-05-18 10:00:00,94.36128,25.19329,97.6665399421,13.69128,3.99329,14.26175,80.67,21.2,83.4091655635,133.93,64.94128,4.87329,65.1238727615,13.69128,3.99329,14.26175,51.25,0.88,51.2575545652,135.32,13.69128,3.99329,14.26175,13.69128,3.99329,14.26175,0.0,0.0,0.0,133.93,99.26128,9.35329,99.7009816454,13.69128,3.99329,14.26175,85.57,5.36,85.7377075737,135.32
2020-05-18 10:30:00,93.4756,27.1583,97.340952606,12.8856,3.7583,13.4225,80.59,23.4,83.9184610202,134.62,63.7856,5.6983,64.0396235955,12.8856,3.7583,13.4225,50.9,1.94,50.9369571137,135.6,12.8856,3.7583,13.4225,12.8856,3.7583,13.4225,0.0,0.0,0.0,134.62,98.3356,11.2483,98.9768380999,12.8856,3.7583,13.4225,85.45,7.49,85.7776346142,135.6
2020-05-18 11:00:00,93.38432,27.00626,97.2109525776,13.32432,3.88626,13.8795,80.06,23.12,83.3314946464,134.62,64.88432,6.67626,65.2268919193,13.32432,3.88626,13.8795,51.56,2.79,51.6354306654,135.46,13.32432,3.88626,13.8795,13.32432,3.88626,13.8795,0.0,0.0,0.0,134.62,98.25432,11.05626,98.8744268446,13.32432,3.88626,13.8795,84.93,7.17,85.232117186,135.46
2020-05-18 11:30:00,92.64232,27.36276,96.5987582208,14.03232,4.09276,14.617,78.61,23.27,81.9818577491,134.98,64.41232,6.75276,64.7653204686,14.03232,4.09276,14.617,50.38,2.66,50.4501734388,135.84,14.03232,4.09276,14.617,14.03232,4.09276,14.617,0.0,0.0,0.0,134.98,97.45232,11.33276,98.109052195,14.03232,4.09276,14.617,83.42,7.24,83.733589437,135.84
2020-05-18 12:00:00,89.31176,27.60718,93.4812647639,14.80176,4.3171800000000005,15.4185,74.51,23.29,78.0651279382,134.89,63.64176,6.79718,64.0037129536,14.80176,4.3171800000000005,15.4185,48.84,2.48,48.9029242479,135.64,14.80176,4.3171800000000005,15.4185,14.80176,4.3171800000000005,15.4185,0.0,0.0,0.0,134.89,93.96176,11.58718,94.6735183811,14.80176,4.3171800000000005,15.4185,79.16,7.27,79.4931349237,135.64
2020-05-18 12:30:00,90.12704,26.03872,93.8131029143,14.56704,4.24872,15.174,75.56,21.79,78.6391613638,134.33,63.94704,7.12872,64.3431626018,14.56704,4.24872,15.174,49.38,2.88,49.4639141193,135.3,14.56704,4.24872,15.174,14.56704,4.24872,15.174,0.0,0.0,0.0,134.33,94.78704,10.09872,95.3234866001,14.56704,4.24872,15.174,80.22,5.85,80.433021204,135.3
2020-05-18 13:00:00,89.0124,26.14195,92.7718109318,13.6524,3.9819500000000003,14.22125,75.36,22.16,78.5505900678,134.63,62.7124,6.72195,63.0716237746,13.6524,3.9819500000000003,14.22125,49.06,2.74,49.1364548986,135.52,13.6524,3.9819500000000003,14.22125,13.6524,3.9819500000000003,14.22125,0.0,0.0,0.0,134.63,93.6824,10.15195,94.2308556608,13.6524,3.9819500000000003,14.22125,80.03,6.17,80.26748906,135.52
2020-05-18 13:30:00,87.13824,27.05907,91.2428963786,14.32824,4.17907,14.92525,72.81,22.88,76.3203151199,134.86,62.38824,6.49907,62.725835197,14.32824,4.17907,14.92525,48.06,2.32,48.1159640868,135.7,14.32824,4.17907,14.92525,14.32824,4.17907,14.92525,0.0,0.0,0.0,134.86,91.72824,11.02907,92.3889084174,14.32824,4.17907,14.92525,77.4,6.85,77.702525699,135.7
2020-05-18 14:00:00,84.82712,28.62666,89.5272358015,14.45712,4.21666,15.0595,70.37,24.41,74.4834545386,134.78,61.78712,7.95666,62.297324471,14.45712,4.21666,15.0595,47.33,3.74,47.4775367937,135.89,14.45712,4.21666,15.0595,14.45712,4.21666,15.0595,0.0,0.0,0.0,134.78,89.44712,12.20666,90.2761863652,14.45712,4.21666,15.0595,74.99,7.99,75.4144561739,135.89
2020-05-18 14:30:00,82.33016,30.24088,87.7084150398,14.78016,4.31088,15.396,67.55,25.93,72.3558387416,131.19,62.04016,12.15088,63.2188685251,14.78016,4.31088,15.396,47.26,7.84,47.9058785537,135.51,14.78016,4.31088,15.396,14.78016,4.31088,15.396,0.0,0.0,0.0,131.19,87.67016,14.60088,88.8776836512,14.78016,4.31088,15.396,72.89,10.29,73.6127448204,135.51
2020-05-18 15:00:00,82.43128,30.02829,87.7303489265,14.77128,4.30829,15.38675,67.66,25.72,72.3836583767,131.19,62.40128,11.86829,63.5198870682,14.77128,4.30829,15.38675,47.63,7.5600000000000005,48.2262428559,135.56,14.77128,4.30829,15.38675,14.77128,4.30829,15.38675,0.0,0.0,0.0,131.19,87.78128,14.35829,88.9478139707,14.77128,4.30829,15.38675,73.01,10.05,73.69845724300001,135.56
2020-05-18 15:30:00,83.53784,30.07187,88.7856299024,15.29784,4.46187,15.93525,68.24,25.61,72.8873768221,130.98,62.99784,11.34187,64.01066989,15.29784,4.46187,15.93525,47.7,6.88,48.1936136848,135.45,15.29784,4.46187,15.93525,15.29784,4.46187,15.93525,0.0,0.0,0.0,130.98,88.90784,14.47187,90.0779608715,15.29784,4.46187,15.93525,73.61,10.01,74.2874969292,135.45
2020-05-18 16:00:00,84.62272,29.66621,89.6721180522,15.55272,4.5362100000000005,16.20075,69.07,25.13,73.499536053,130.68,63.16272,9.72621,63.9071855018,15.55272,4.5362100000000005,16.20075,47.61,5.19,47.8920473565,135.34,15.55272,4.5362100000000005,16.20075,15.55272,4.5362100000000005,16.20075,0.0,0.0,0.0,130.68,90.04272,14.08621,91.1378776205,15.55272,4.5362100000000005,16.20075,74.49,9.55,75.0996844201,135.34
2020-05-18 16:30:00,86.68248,31.59114,92.2597011997,15.91248,4.64114,16.5755,70.77,26.95,75.7277716561,131.7,64.53248,10.93114,65.4517440306,15.91248,4.64114,16.5755,48.62,6.29,49.0251823046,136.11,15.91248,4.64114,16.5755,15.91248,4.64114,16.5755,0.0,0.0,0.0,131.7,92.21248,15.88114,93.5700383427,15.91248,4.64114,16.5755,76.3,11.24,77.1234568727,136.11
2020-05-18 17:00:00,89.57208,31.68144,95.0098476791,15.02208,4.3814400000000004,15.648,74.55,27.3,79.391388072,131.27,65.08208,10.25144,65.8845138041,15.02208,4.3814400000000004,15.648,50.06,5.87,50.4029810626,135.67,15.02208,4.3814400000000004,15.648,15.02208,4.3814400000000004,15.648,0.0,0.0,0.0,131.27,95.32208,16.12144,96.6757454753,15.02208,4.3814400000000004,15.648,80.3,11.74,81.1536665838,135.67
2020-05-18 17:30:00,93.89816,32.08863,99.2297567601,14.97816,4.36863,15.60225,78.92,27.72,83.646666401,131.27,66.93816,9.85863,67.6602531008,14.97816,4.36863,15.60225,51.96,5.49,52.2492267885,135.67,14.97816,4.36863,15.60225,14.97816,4.36863,15.60225,0.0,0.0,0.0,131.27,99.87816,16.58863,101.2463801341,14.97816,4.36863,15.60225,84.9,12.22,85.7749287379,135.67
2020-05-18 18:00:00,96.26192,31.08306,101.1558889094,13.14192,3.83306,13.6895,83.12,27.25,87.4728352119,130.68,65.99192,8.33306,66.5159634543,13.14192,3.83306,13.6895,52.85,4.5,53.04123396,135.24,13.14192,3.83306,13.6895,13.14192,3.83306,13.6895,0.0,0.0,0.0,130.68,102.46192,15.73306,103.6627909476,13.14192,3.83306,13.6895,89.32,11.9,90.109224833,135.24
2020-05-18 18:30:00,95.77696,31.10578,100.7015174476,12.87696,3.75578,13.4135,82.9,27.35,87.2950886362,130.45,65.45696,7.03578,65.8340019492,12.87696,3.75578,13.4135,52.58,3.2800000000000002,52.6822057245,135.2,12.87696,3.75578,13.4135,12.87696,3.75578,13.4135,0.0,0.0,0.0,130.45,101.96696,15.81578,103.1862385624,12.87696,3.75578,13.4135,89.09,12.06,89.9025678165,135.2
2020-05-18 19:00:00,96.628,29.274,100.965030877,12.048,3.5140000000000002,12.55,84.58,25.76,88.4158017551,134.18,63.278,5.334,63.502416017,12.048,3.5140000000000002,12.55,51.23,1.82,51.2623185196,135.49,12.048,3.5140000000000002,12.55,12.048,3.5140000000000002,12.55,0.0,0.0,0.0,134.18,101.788,13.264,102.6485783633,12.048,3.5140000000000002,12.55,89.74,9.75,90.2681012318,135.49
2020-05-18 19:30:00,94.22024,29.74507,98.8039615348,12.36024,3.60507,12.87525,81.86,26.14,85.9322942787,134.08,61.92024,5.50507,62.1644747212,12.36024,3.60507,12.87525,49.56,1.9,49.5964071279,135.11,12.36024,3.60507,12.87525,12.36024,3.60507,12.87525,0.0,0.0,0.0,134.08,99.15024,14.08507,100.1456903165,12.36024,3.60507,12.87525,86.79,10.48,87.420446693,135.11
2020-05-18 20:00:00,90.64488,34.47434,96.979247206,12.97488,3.7843400000000003,13.5155,77.67,30.69,83.5135019024,134.2,60.99488,8.67434,61.6085997297,12.97488,3.7843400000000003,13.5155,48.02,4.89,48.2683384839,135.53,12.97488,3.7843400000000003,13.5155,12.97488,3.7843400000000003,13.5155,0.0,0.0,0.0,134.2,95.45488,18.71434,97.2720958829,12.97488,3.7843400000000003,13.5155,82.48,14.93,83.8203752079,135.53
2020-05-18 20:30:00,88.17992,36.64581,95.4914325045,13.93992,4.06581,14.52075,74.24,32.58,81.0742499194,133.58,60.64992,10.16581,61.4959875843,13.93992,4.06581,14.52075,46.71,6.1,47.1066247995,135.22,13.93992,4.06581,14.52075,13.93992,4.06581,14.52075,0.0,0.0,0.0,133.58,92.86992,20.98581,95.211481777,13.93992,4.06581,14.52075,78.93,16.92,80.7231769692,135.22
2020-05-18 21:00:00,87.02168,36.77299,94.4723535409,13.38168,3.90299,13.93925,73.64,32.87,80.642956915,133.88,59.85168,10.06299,60.6917405135,13.38168,3.90299,13.93925,46.47,6.16,46.8765026426,135.45,13.38168,3.90299,13.93925,13.38168,3.90299,13.93925,0.0,0.0,0.0,133.88,91.68168,21.01299,94.0588974864,13.38168,3.90299,13.93925,78.3,17.11,80.1476269143,135.45
2020-05-18 21:30:00,87.68984,36.70412,95.0615614442,12.45984,3.6341200000000002,12.979,75.23,33.07,82.1777208251,133.71,59.63984,9.59412,60.4066027335,12.45984,3.6341200000000002,12.979,47.18,5.96,47.5549576806,135.27,12.45984,3.6341200000000002,12.979,12.45984,3.6341200000000002,12.979,0.0,0.0,0.0,133.71,92.40984,21.02412,94.7712622613,12.45984,3.6341200000000002,12.979,79.95,17.39,81.8194023444,135.27
2020-05-18 22:00:00,85.23664,37.73027,93.2140443966,12.92664,3.77027,13.46525,72.31,33.96,79.8875315678,134.06,58.74664,9.36027,59.4876656607,12.92664,3.77027,13.46525,45.82,5.59,46.1597281188,135.53,12.92664,3.77027,13.46525,12.92664,3.77027,13.46525,0.0,0.0,0.0,134.06,89.85664,21.96027,92.5011849144,12.92664,3.77027,13.46525,76.93,18.19,79.0512555245,135.53
2020-05-18 22:30:00,81.86816,39.10488,90.7280952164,11.94816,3.48488,12.446,69.92,35.62,78.4703179553,134.87,55.79816,8.68488,56.4700079688,11.94816,3.48488,12.446,43.85,5.2,44.1572474233,136.27,11.94816,3.48488,12.446,11.94816,3.48488,12.446,0.0,0.0,0.0,134.87,86.38816,23.18488,89.4452505659,11.94816,3.48488,12.446,74.44,19.7,77.0026207346,136.27
2020-05-18 23:00:00,76.34384,41.13362,86.71998962320001,12.90384,3.76362,13.4415,63.44,37.37,73.6284625671,134.97,53.65384,9.83362,54.5475446656,12.90384,3.76362,13.4415,40.75,6.07,41.199604367,136.7,12.90384,3.76362,13.4415,12.90384,3.76362,13.4415,0.0,0.0,0.0,134.97,80.84384,24.79362,84.5603338371,12.90384,3.76362,13.4415,67.94,21.03,71.1203522207,136.7
2020-05-18 23:30:00,69.73368,43.15649,82.0077359489,14.11368,4.11649,14.70175,55.62,39.04,67.9537048291,133.6,51.32368,12.22649,52.7599013121,14.11368,4.11649,14.70175,37.21,8.11,38.0835423773,136.47,14.11368,4.11649,14.70175,14.11368,4.11649,14.70175,0.0,0.0,0.0,133.6,74.42368,27.54649,79.3580068806,14.11368,4.11649,14.70175,60.31,23.43,64.7013214703,136.47
2020-05-19 00:00:00,66.01624,42.94182,78.753691016,14.88624,4.34182,15.5065,51.13,38.6,64.064318462,134.05,49.42624,10.89182,50.6121027369,14.88624,4.34182,15.5065,34.54,6.55,35.1555699712,136.22,14.88624,4.34182,15.5065,14.88624,4.34182,15.5065,0.0,0.0,0.0,134.05,70.45624,27.16182,75.5105702577,14.88624,4.34182,15.5065,55.57,22.82,60.073099637,136.22
2020-05-19 00:30:00,52.056,35.86175,63.2130702392,0.246,0.07175000000000001,0.25625000000000003,51.81,35.79,62.9698356358,133.93,33.416,2.28175,33.4938119518,0.246,0.07175000000000001,0.25625000000000003,33.17,2.21,33.243540726,133.85,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,133.93,56.556,19.95175,59.9721057164,0.246,0.07175000000000001,0.25625000000000003,56.31,19.88,59.7162498823,133.85
2020-05-19 01:00:00,53.08576,35.90168,64.0861025621,0.24576000000000003,0.07168000000000001,0.256,52.84,35.83,63.8424192837,133.84,33.35576,2.49168,33.4486949581,0.24576000000000003,0.07168000000000001,0.256,33.11,2.42,33.1983207407,133.81,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,133.84,57.61576,20.03168,60.9987213309,0.24576000000000003,0.07168000000000001,0.256,57.37,19.96,60.7430531007,133.81
2020-05-19 01:30:00,56.82576,38.33168,68.5454935878,0.24576000000000003,0.07168000000000001,0.256,56.58,38.26,68.3017130093,134.24,34.94576,4.27168,35.2058715558,0.24576000000000003,0.07168000000000001,0.256,34.7,4.2,34.953254498,133.21,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,134.24,61.55576,22.52168,65.5464542077,0.24576000000000003,0.07168000000000001,0.256,61.31,22.45,65.2910300118,133.21
2020-05-19 02:00:00,58.14576,38.40168,69.6822677071,0.24576000000000003,0.07168000000000001,0.256,57.9,38.33,69.437733978,134.17,35.26576,4.9116800000000005,35.6061571754,0.24576000000000003,0.07168000000000001,0.256,35.02,4.84,35.3528782421,133.04,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,134.17,62.97576,22.62168,66.9155195272,0.24576000000000003,0.07168000000000001,0.256,62.73,22.55,66.6599984998,133.04
2020-05-19 02:30:00,58.28576,38.75168,69.9923033026,0.24576000000000003,0.07168000000000001,0.256,58.04,38.68,69.7480035557,134.37,35.42576,5.36168,35.8292071361,0.24576000000000003,0.07168000000000001,0.256,35.18,5.29,35.5755042129,133.16,0.24576000000000003,0.07168000000000001,0.256,0.24576000000000003,0.07168000000000001,0.256,0.0,0.0,0.0,134.37,63.11576,22.91168,67.1456941345,0.24576000000000003,0.07168000000000001,0.256,62.87,22.84,66.8902272384,133.16
2020-05-19 03:00:00,55.486,38.97175,67.8048191065,0.246,0.07175000000000001,0.25625000000000003,55.24,38.9,67.5623238203,134.7,33.986,5.34175,34.4032337007,0.246,0.07175000000000001,0.25625000000000003,33.74,5.27,34.1490922281,133.4,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,134.7,60.156,23.05175,64.4214833271,0.246,0.07175000000000001,0.25625000000000003,59.91,22.98,64.1661008633,133.4
2020-05-19 03:30:00,54.42528,39.25154,67.1028650316,0.24528000000000003,0.07154,0.2555,54.18,39.18,66.8621327808,134.7,33.14528,5.18154,33.5478455799,0.24528000000000003,0.07154,0.2555,32.9,5.11,33.2944755177,133.46,0.24528000000000003,0.07154,0.2555,0.24528000000000003,0.07154,0.2555,0.0,0.0,0.0,134.7,59.03528,23.33154,63.478540023,0.24528000000000003,0.07154,0.2555,58.79,23.26,63.2241385865,133.46
2020-05-19 04:00:00,53.53624,39.05182,66.2659312064,0.24624000000000001,0.07182000000000001,0.2565,53.29,38.98,66.0247264288,134.81,32.48624,5.3318200000000004,32.9208762619,0.24624000000000001,0.07182000000000001,0.2565,32.24,5.26,32.6662700656,133.46,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,134.81,58.11624,23.08182,62.5321338693,0.24624000000000001,0.07182000000000001,0.2565,57.87,23.01,62.2767773733,133.46
2020-05-19 04:30:00,54.05624,38.95182,66.6282324863,0.24624000000000001,0.07182000000000001,0.2565,53.81,38.88,66.3865234818,134.81,32.66624,4.93182,33.0364357074,0.24624000000000001,0.07182000000000001,0.2565,32.42,4.86,32.782251295500004,133.51,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,134.81,58.65624,22.98182,62.9977661624,0.24624000000000001,0.07182000000000001,0.2565,58.41,22.91,62.742299926,133.51
2020-05-19 05:00:00,53.896,38.30175,66.1196103215,0.246,0.07175000000000001,0.25625000000000003,53.65,38.23,65.8775788869,134.93,32.176,3.65175,32.3825609559,0.246,0.07175000000000001,0.25625000000000003,31.93,3.58,32.1300684718,133.91,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,134.93,58.486,22.25175,62.5759744156,0.246,0.07175000000000001,0.25625000000000003,58.24,22.18,62.3205423596,133.91
2020-05-19 05:30:00,53.966,38.61175,66.3565851597,0.246,0.07175000000000001,0.25625000000000003,53.72,38.54,66.1148243588,134.75,32.416,3.47175,32.6013819349,0.246,0.07175000000000001,0.25625000000000003,32.17,3.4,32.3491715504,133.73,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,134.75,58.566,22.641750000000002,62.7903272731,0.246,0.07175000000000001,0.25625000000000003,58.32,22.57,62.5350085952,133.73
2020-05-19 06:00:00,55.296,38.69175,67.4885111264,0.246,0.07175000000000001,0.25625000000000003,55.05,38.62,67.2458690181,134.23,33.606,4.8717500000000005,33.957284698,0.246,0.07175000000000001,0.25625000000000003,33.36,4.8,33.7035547087,133.04,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,134.23,59.956,22.87175,64.1703894648,0.246,0.07175000000000001,0.25625000000000003,59.71,22.8,63.9149755535,133.04
2020-05-19 06:30:00,61.7472,34.5621,70.7619634002,0.2472,0.0721,0.2575,61.5,34.49,70.5110636709,132.94,37.5972,2.1321,37.6576061142,0.2472,0.0721,0.2575,37.35,2.06,37.4067654309,132.53,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,132.94,66.7472,18.8521,69.3584196926,0.2472,0.0721,0.2575,66.5,18.78,69.100929082,132.53
2020-05-19 07:00:00,64.19792,33.13231,72.2434972732,0.24792000000000003,0.07231,0.25825000000000004,63.95,33.06,71.9900416724,132.31,40.25792,2.93231,40.3645706612,0.24792000000000003,0.07231,0.25825000000000004,40.01,2.86,40.1120892001,132.23,0.24792000000000003,0.07231,0.25825000000000004,0.24792000000000003,0.07231,0.25825000000000004,0.0,0.0,0.0,132.31,69.32792,17.53231,71.5104355004,0.24792000000000003,0.07231,0.25825000000000004,69.08,17.46,71.2523543471,132.23
2020-05-19 07:30:00,68.42888,33.52259,76.1989216352,0.24888000000000002,0.07259,0.25925000000000004,68.18,33.45,75.9434980759,131.59,44.71888,11.90259,46.2758022855,0.24888000000000002,0.07259,0.25925000000000004,44.47,11.83,46.0166252565,134.58,0.24888000000000002,0.07259,0.25925000000000004,0.24888000000000002,0.07259,0.25925000000000004,0.0,0.0,0.0,131.59,73.80888,18.18259,76.0155072729,0.24888000000000002,0.07259,0.25925000000000004,73.56,18.11,75.756489491,134.58
2020-05-19 08:00:00,72.0544,30.5542,78.2649071871,0.2544,0.0742,0.265,71.8,30.48,78.0017333141,131.59,47.8644,10.5242,49.007750132,0.2544,0.0742,0.265,47.61,10.45,48.7433544188,135.17,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0.0,0.0,0.0,131.59,77.6344,15.0542,79.0805222605,0.2544,0.0742,0.265,77.38,14.98,78.8166530627,135.17
2020-05-19 08:30:00,72.93872,28.90546,78.4575203091,0.25872,0.07546,0.2695,72.68,28.83,78.1892019399,130.79,49.30872,12.34546,50.8307018508,0.25872,0.07546,0.2695,49.05,12.27,50.5614022749,134.26,0.25872,0.07546,0.2695,0.25872,0.07546,0.2695,0.0,0.0,0.0,130.79,78.53872,13.54546,79.6982435556,0.25872,0.07546,0.2695,78.28,13.47,79.4304683355,134.26
2020-05-19 09:00:00,74.20064,27.26602,79.0516971548,0.26064000000000004,0.07602,0.2715,73.94,27.19,78.7808333289,131.43,49.90064,10.36602,50.9659518017,0.26064000000000004,0.07602,0.2715,49.64,10.29,50.6953025437,134.22,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,131.43,79.41064,11.49602,80.2384460284,0.26064000000000004,0.07602,0.2715,79.15,11.42,79.9696123537,134.22
2020-05-19 09:30:00,76.88064,25.10602,80.8761092477,0.26064000000000004,0.07602,0.2715,76.62,25.03,80.6047473788,131.78,51.16064,8.106020000000001,51.7988286108,0.26064000000000004,0.07602,0.2715,50.9,8.03,51.5295148434,133.93,0.26064000000000004,0.07602,0.2715,0.26064000000000004,0.07602,0.2715,0.0,0.0,0.0,131.78,81.66064,9.56602,82.2190298158,0.26064000000000004,0.07602,0.2715,81.4,9.49,81.9513276281,133.93
2020-05-19 10:00:00,78.83304,24.40672,82.5247609921,0.26304,0.07672000000000001,0.274,78.57,24.33,82.2507981724,131.92,51.38304,8.10672,52.0186092548,0.26304,0.07672000000000001,0.274,51.12,8.03,51.7468385508,134.15,0.26304,0.07672000000000001,0.274,0.26304,0.07672000000000001,0.274,0.0,0.0,0.0,131.92,83.69304,8.83672,84.1582590409,0.26304,0.07672000000000001,0.274,83.43,8.76,83.8886315301,134.15
2020-05-19 10:30:00,78.0476,23.62805,81.545770047,0.2676,0.07805000000000001,0.27875,77.78,23.55,81.267034522,132.37,51.0176,7.14805,51.5159211173,0.2676,0.07805000000000001,0.27875,50.75,7.07,51.2400956283,134.84,0.2676,0.07805000000000001,0.27875,0.2676,0.07805000000000001,0.27875,0.0,0.0,0.0,132.37,82.8876,7.85805,83.2592528405,0.2676,0.07805000000000001,0.27875,82.62,7.78,82.9854975282,134.84
2020-05-19 11:00:00,80.10904,22.61847,83.2409362926,0.26904,0.07847000000000001,0.28025,79.84,22.54,82.9606967184,132.14,52.37904,8.68847,53.094758143,0.26904,0.07847000000000001,0.28025,52.11,8.61,52.8165144628,134.54,0.26904,0.07847000000000001,0.28025,0.26904,0.07847000000000001,0.28025,0.0,0.0,0.0,132.14,85.02904,6.91847,85.3100396815,0.26904,0.07847000000000001,0.28025,84.76,6.84,85.035540805,134.54
2020-05-19 11:30:00,81.11976,22.53868,84.1926811463,0.26976,0.07868,0.281,80.85,22.46,83.9117041896,132.24,52.96976,9.63868,53.8395730537,0.26976,0.07868,0.281,52.7,9.56,53.5600933532,134.65,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0.0,0.0,0.0,132.24,86.07976,6.80868,86.348614378,0.26976,0.07868,0.281,85.81,6.73,86.0735092813,134.65
2020-05-19 12:00:00,81.88072,22.29896,84.8628064867,0.27072,0.07896,0.28200000000000003,81.61,22.22,84.5808518519,132.14,52.96072,9.72896,53.8469175125,0.27072,0.07896,0.28200000000000003,52.69,9.65,53.5663943158,134.55,0.27072,0.07896,0.28200000000000003,0.27072,0.07896,0.28200000000000003,0.0,0.0,0.0,132.14,86.87072,6.59896,87.1209978501,0.27072,0.07896,0.28200000000000003,86.6,6.52,86.8450942771,134.55
2020-05-19 12:30:00,83.70144,22.06917,86.5619969881,0.27144,0.07917,0.28275,83.43,21.99,86.2793428348,131.9,53.83144,9.71917,54.7017933706,0.27144,0.07917,0.28275,53.56,9.64,54.4206137415,134.33,0.27144,0.07917,0.28275,0.27144,0.07917,0.28275,0.0,0.0,0.0,131.9,88.76144,6.42917,88.9939742778,0.27144,0.07917,0.28275,88.49,6.35,88.7175439245,134.33
2020-05-19 13:00:00,82.8312,22.5291,85.8403637006,0.2712,0.0791,0.28250000000000003,82.56,22.45,85.5579107973,132.29,53.7712,9.4391,54.5933929908,0.2712,0.0791,0.28250000000000003,53.5,9.36,54.3126099539,134.7,0.2712,0.0791,0.28250000000000003,0.2712,0.0791,0.28250000000000003,0.0,0.0,0.0,132.29,87.8812,6.8291,88.1461395652,0.2712,0.0791,0.28250000000000003,87.61,6.75,87.8696454983,134.7
2020-05-19 13:30:00,81.51192,21.95931,84.4180336052,0.27192,0.07931,0.28325,81.24,21.88,84.1348441491,132.29,52.45192,7.76931,53.0242028659,0.27192,0.07931,0.28325,52.18,7.69,52.7436109875,134.97,0.27192,0.07931,0.28325,0.27192,0.07931,0.28325,0.0,0.0,0.0,132.29,86.48192,6.18931,86.7031143914,0.27192,0.07931,0.28325,86.21,6.11,86.4262471706,134.97
2020-05-19 14:00:00,80.36048,21.55889,83.2021182655,0.27048,0.07889,0.28175,80.09,21.48,82.9204347553,132.57,51.50048,6.33889,51.8891218529,0.27048,0.07889,0.28175,51.23,6.26,51.6110501734,135.39,0.27048,0.07889,0.28175,0.27048,0.07889,0.28175,0.0,0.0,0.0,132.57,85.31048,5.70889,85.501283165,0.27048,0.07889,0.28175,85.04,5.63,85.2261608897,135.39
2020-05-19 14:30:00,80.51928,20.77854,83.157093361,0.26928,0.07854000000000001,0.2805,80.25,20.7,82.8767307512,132.57,51.21928,3.49854,51.3386250873,0.26928,0.07854000000000001,0.2805,50.95,3.42,51.0646541161,135.89,0.26928,0.07854000000000001,0.2805,0.26928,0.07854000000000001,0.2805,0.0,0.0,0.0,132.57,85.46928,4.86854,85.6078296971,0.26928,0.07854000000000001,0.2805,85.2,4.79,85.334542244,135.89
2020-05-19 15:00:00,80.7476,20.85805,83.398040478,0.2676,0.07805000000000001,0.27875,80.48,20.78,83.1194249258,132.73,51.0976,3.31805,51.2052163511,0.2676,0.07805000000000001,0.27875,50.83,3.24,50.9331571768,136.03,0.2676,0.07805000000000001,0.27875,0.2676,0.07805000000000001,0.27875,0.0,0.0,0.0,132.73,85.7076,4.9380500000000005,85.8497352096,0.2676,0.07805000000000001,0.27875,85.44,4.86,85.5781116875,136.03
2020-05-19 15:30:00,80.68616,21.13763,83.4089672491,0.26616,0.07763,0.27725,80.42,21.06,83.1318230282,132.33,51.37616,2.7776300000000003,51.4511908974,0.26616,0.07763,0.27725,51.11,2.7,51.1812670808,135.66,0.26616,0.07763,0.27725,0.26616,0.07763,0.27725,0.0,0.0,0.0,132.33,85.62616,5.31763,85.7911211324,0.26616,0.07763,0.27725,85.36,5.24,85.5206828785,135.66
2020-05-19 16:00:00,82.1892,21.3856,84.9258999599,0.019200000000000002,0.0056,0.02,82.17,21.38,84.9059085105,132.24,51.1292,2.2456,51.1784897393,0.019200000000000002,0.0056,0.02,51.11,2.24,51.1590627357,135.55,0.019200000000000002,0.0056,0.02,0.019200000000000002,0.0056,0.02,0.0,0.0,0.0,132.24,87.1992,5.6156,87.3798343098,0.019200000000000002,0.0056,0.02,87.18,5.61,87.3603142165,135.55
2020-05-19 16:30:00,83.70936,22.33023,86.6365749754,0.06936,0.02023,0.07225000000000001,83.64,22.31,86.5643442764,132.57,51.73936,1.6902300000000001,51.766960995,0.06936,0.02023,0.07225000000000001,51.67,1.67,51.6969805695,135.93,0.06936,0.02023,0.07225000000000001,0.06936,0.02023,0.07225000000000001,0.0,0.0,0.0,132.57,88.79936000000001,6.54023,89.039884012,0.06936,0.02023,0.07225000000000001,88.73,6.52,88.9692267023,135.93
2020-05-19 17:00:00,85.60624,22.92182,88.621883071,0.24624000000000001,0.07182000000000001,0.2565,85.36,22.85,88.3654463011,132.3,52.82624,1.30182,52.8422782235,0.24624000000000001,0.07182000000000001,0.2565,52.58,1.23,52.5943846813,135.58,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,132.3,90.75624,7.23182,91.0439142362,0.24624000000000001,0.07182000000000001,0.2565,90.51,7.16,90.7927623767,135.58
2020-05-19 17:30:00,87.14752,24.26511,90.4626210402,0.25752,0.07511000000000001,0.26825000000000004,86.89,24.19,90.1943911782,132.46,53.43752,0.6351100000000001,53.4412940381,0.25752,0.07511000000000001,0.26825000000000004,53.18,0.56,53.1829483951,135.73,0.25752,0.07511000000000001,0.26825000000000004,0.25752,0.07511000000000001,0.26825000000000004,0.0,0.0,0.0,132.46,92.37752,8.58511,92.7755911599,0.25752,0.07511000000000001,0.26825000000000004,92.12,8.51,92.5122397308,135.73
2020-05-19 18:00:00,88.77344,24.10392,91.9876220412,0.25344,0.07392,0.264,88.52,24.03,91.723668156,132.1,53.96344,0.51392,53.9658870992,0.25344,0.07392,0.264,53.71,0.44,53.7118022412,135.37,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0.0,0.0,0.0,132.1,94.06344,8.51392,94.4479622776,0.25344,0.07392,0.264,93.81,8.44,94.1889043359,135.37
2020-05-19 18:30:00,88.00032,24.71301,91.4045359015,0.25032000000000004,0.07301,0.26075000000000004,87.75,24.64,91.1437990211,131.96,53.21032,0.16301000000000002,53.2105696903,0.25032000000000004,0.07301,0.26075000000000004,52.96,0.09,52.9600764728,135.28,0.25032000000000004,0.07301,0.26075000000000004,0.25032000000000004,0.07301,0.26075000000000004,0.0,0.0,0.0,131.96,93.25032,9.17301,93.7004071099,0.25032000000000004,0.07301,0.26075000000000004,93.0,9.1,93.4441544453,135.28
2020-05-19 19:00:00,87.72056,24.87308,91.1787626336,0.25056,0.07308,0.261,87.47,24.8,90.9177699902,131.96,52.72056,0.46308000000000005,52.7225937317,0.25056,0.07308,0.261,52.47,0.39,52.4714493796,135.24,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0.0,0.0,0.0,131.96,92.97056,9.33308,93.4378478402,0.25056,0.07308,0.261,92.72,9.26,93.1812534794,135.24
2020-05-19 19:30:00,87.74816,25.18238,91.2901519653,0.24816000000000002,0.07238,0.2585,87.5,25.11,91.0316543846,132.05,52.74816,0.6723800000000001,52.7524452348,0.24816000000000002,0.07238,0.2585,52.5,0.6000000000000001,52.5034284595,135.35,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,132.05,92.98816,9.64238,93.4867551702,0.24816000000000002,0.07238,0.2585,92.74,9.57,93.2324648392,135.35
