Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-19 20:00:00,87.40696,27.20203,91.5419417129,0.24696,0.07203000000000001,0.25725000000000003,87.16,27.13,91.2847331157,132.99,51.92696,2.49203,51.9867231932,0.24696,0.07203000000000001,0.25725000000000003,51.68,2.42,51.7366291905,135.81,0.24696,0.07203000000000001,0.25725000000000003,0.24696,0.07203000000000001,0.25725000000000003,0.0,0.0,0.0,132.99,92.64696,11.52203,93.3606789423,0.24696,0.07203000000000001,0.25725000000000003,92.4,11.45,93.106726395,135.81
2020-05-19 20:30:00,86.9672,28.9821,91.6692750939,0.2472,0.0721,0.2575,86.72,28.91,91.4119603772,133.31,51.2772,3.6521,51.4070916727,0.2472,0.0721,0.2575,51.03,3.58,51.1554229774,135.81,0.2472,0.0721,0.2575,0.2472,0.0721,0.2575,0.0,0.0,0.0,133.31,92.1972,13.2821,93.1490089494,0.2472,0.0721,0.2575,91.95,13.21,92.8940611665,135.81
2020-05-19 21:00:00,85.01672,29.30196,89.9246770325,0.24672000000000002,0.07196000000000001,0.257,84.77,29.23,89.6679753312,133.13,50.21672,3.37196,50.329803117,0.24672000000000002,0.07196000000000001,0.257,49.97,3.3,50.0788468318,135.55,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0,133.13,90.14672,13.65196,91.1745970027,0.24672000000000002,0.07196000000000001,0.257,89.9,13.58,90.9198900131,135.55
2020-05-19 21:30:00,85.19696,29.26203,90.0821202735,0.24696,0.07203000000000001,0.25725000000000003,84.95,29.19,89.8251557193,132.93,50.75696,3.42203,50.8721856987,0.24696,0.07203000000000001,0.25725000000000003,50.51,3.35,50.620969963,135.34,0.24696,0.07203000000000001,0.25725000000000003,0.24696,0.07203000000000001,0.25725000000000003,0.0,0.0,0.0,132.93,90.32696,13.62203,91.3483410039,0.24696,0.07203000000000001,0.25725000000000003,90.08,13.55,91.0934075551,135.34
2020-05-19 22:00:00,83.69672,30.67196,89.1398343559,0.24672000000000002,0.07196000000000001,0.257,83.45,30.6,88.8834208388,133.39,50.03672,2.82196,50.116232965,0.24672000000000002,0.07196000000000001,0.257,49.79,2.75,49.8658861347,135.7,0.24672000000000002,0.07196000000000001,0.257,0.24672000000000002,0.07196000000000001,0.257,0.0,0.0,0.0,133.39,88.78672,14.99196,90.0435478699,0.24672000000000002,0.07196000000000001,0.257,88.54,14.92,89.788295451,135.7
2020-05-19 22:30:00,85.33696,28.92203,90.1048309546,0.24696,0.07203000000000001,0.25725000000000003,85.09,28.85,89.8478191165,134.24,49.16696,2.67203,49.239513604,0.24696,0.07203000000000001,0.25725000000000003,48.92,2.6,48.989043673,136.5,0.24696,0.07203000000000001,0.25725000000000003,0.24696,0.07203000000000001,0.25725000000000003,0.0,0.0,0.0,134.24,90.49696,12.93203,91.4162850326,0.24696,0.07203000000000001,0.25725000000000003,90.25,12.86,91.161626247,136.5
2020-05-19 23:00:00,82.73648,26.14189,86.7682173123,0.24648000000000003,0.07189000000000001,0.25675000000000003,82.49,26.07,86.5115310233,134.31,45.826480000000004,7.08189,46.3704586473,0.24648000000000003,0.07189000000000001,0.25675000000000003,45.58,7.01,46.1159028969,133.73,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.24648000000000003,0.07189000000000001,0.25675000000000003,0.0,0.0,0.0,134.31,87.80648,10.00189,88.3742933978,0.24648000000000003,0.07189000000000001,0.25675000000000003,87.56,9.93,88.1212715523,133.73
2020-05-19 23:30:00,78.32624,27.99182,83.1777726286,0.24624000000000001,0.07182000000000001,0.2565,78.08,27.92,82.9217269478,134.77,43.07624,7.75182,43.768175263,0.24624000000000001,0.07182000000000001,0.2565,42.83,7.68,43.5131164133,134.13,0.24624000000000001,0.07182000000000001,0.2565,0.24624000000000001,0.07182000000000001,0.2565,0.0,0.0,0.0,134.77,83.19624,11.81182,84.0305506459,0.24624000000000001,0.07182000000000001,0.2565,82.95,11.74,83.7766679929,134.13
2020-05-20 00:00:00,74.636,29.04175,80.0871758714,0.246,0.07175000000000001,0.25625000000000003,74.39,28.97,79.8319046497,134.77,40.796,8.40175,41.6521670392,0.246,0.07175000000000001,0.25625000000000003,40.55,8.33,41.3967559115,134.03,0.246,0.07175000000000001,0.25625000000000003,0.246,0.07175000000000001,0.25625000000000003,0.0,0.0,0.0,134.77,79.346,12.89175,80.3864723325,0.246,0.07175000000000001,0.25625000000000003,79.1,12.82,80.1321558427,134.03
2020-05-20 00:30:00,77.62248,31.49989,83.7704749381,6.10248,1.77989,6.35675,71.52,29.72,77.4492659746,135.22,45.04248,10.44989,46.2387846463,6.10248,1.77989,6.35675,38.94,8.67,39.8935145105,134.41,6.10248,1.77989,6.35675,6.10248,1.77989,6.35675,0.0,0.0,0.0,135.22,82.21248,15.21989,83.609430804,6.10248,1.77989,6.35675,76.11,13.44,77.2875520378,134.41
2020-05-20 01:00:00,74.64056,34.52558,82.2388525665,5.95056,1.7355800000000001,6.1985,68.69,32.79,76.1150458188,132.37,44.37056,4.12558,44.5619457054,5.95056,1.7355800000000001,6.1985,38.42,2.39,38.4942658067,134.18,5.95056,1.7355800000000001,6.1985,5.95056,1.7355800000000001,6.1985,0.0,0.0,0.0,132.37,80.68056,18.43558,82.760034871,5.95056,1.7355800000000001,6.1985,74.73,16.7,76.5732518573,134.18
2020-05-20 01:30:00,73.9,35.61125,82.032744234,5.97,1.74125,6.21875,67.93,33.87,75.9056111233,131.9,44.28,3.08125,44.3870758393,5.97,1.74125,6.21875,38.31,1.34,38.3334279709,134.31,5.97,1.74125,6.21875,5.97,1.74125,6.21875,0.0,0.0,0.0,131.9,80.24,20.07125,82.7122280957,5.97,1.74125,6.21875,74.27,18.33,76.4985084822,134.31
2020-05-20 02:00:00,73.84768,35.63849,81.9974500266,5.85768,1.70849,6.10175,67.99,33.93,75.9860842523,131.63,44.24768,3.12849,44.3581405726,5.85768,1.70849,6.10175,38.39,1.42,38.4162530708,134.04,5.85768,1.70849,6.10175,5.85768,1.70849,6.10175,0.0,0.0,0.0,131.63,80.18768,20.14849,82.6802616896,5.85768,1.70849,6.10175,74.33,18.44,76.5831737394,134.04
2020-05-20 02:30:00,73.202,36.861,81.9589295013,6.312,1.841,6.575,66.89,35.02,75.5027979614,132.07,43.832,2.581,43.9079239432,6.312,1.841,6.575,37.52,0.74,37.5272967318,134.29,6.312,1.841,6.575,6.312,1.841,6.575,0.0,0.0,0.0,132.07,79.462,21.341,82.2778689867,6.312,1.841,6.575,73.15,19.5,75.7045077918,134.29
2020-05-20 03:00:00,71.6352,37.18985,80.7136098936,6.2052,1.80985,6.46375,65.43,35.38,74.3829906632,132.31,42.9352,1.89985,42.9772129048,6.2052,1.80985,6.46375,36.73,0.09,36.7301102639,134.41,6.2052,1.80985,6.46375,6.2052,1.80985,6.46375,0.0,0.0,0.0,132.31,77.7952,21.62985,80.7461674265,6.2052,1.80985,6.46375,71.59,19.82,74.2829758424,134.41
2020-05-20 03:30:00,70.50976,37.58368,79.9009340221,6.14976,1.7936800000000002,6.406,64.36,35.79,73.6419289536,132.57,42.13976,2.01368,42.187845169,6.14976,1.7936800000000002,6.406,35.99,0.22,35.9906724027,134.62,6.14976,1.7936800000000002,6.406,6.14976,1.7936800000000002,6.406,0.0,0.0,0.0,132.57,76.60976,21.96368,79.6960385866,6.14976,1.7936800000000002,6.406,70.46,20.17,73.2901118842,134.62
2020-05-20 04:00:00,70.07376,38.19943,79.8093245985,6.44376,1.8794300000000002,6.71225,63.63,36.32,73.2660856058,132.07,41.92376,3.36943,42.0589432946,6.44376,1.8794300000000002,6.71225,35.48,1.49,35.5112728581,133.91,6.44376,1.8794300000000002,6.71225,6.44376,1.8794300000000002,6.71225,0.0,0.0,0.0,132.07,76.09376,22.759430000000002,79.4245048135,6.44376,1.8794300000000002,6.71225,69.65,20.88,72.7124260357,133.91
2020-05-20 04:30:00,69.76728,39.27004,80.0600362241,6.85728,2.00004,7.143,62.91,37.27,73.1212759735,131.83,42.42728,6.45004,42.9147655732,6.85728,2.00004,7.143,35.57,4.45,35.8472788368,133.08,6.85728,2.00004,7.143,6.85728,2.00004,7.143,0.0,0.0,0.0,131.83,75.72728,23.97004,79.430370475,6.85728,2.00004,7.143,68.87,21.97,72.2894030962,133.08
2020-05-20 05:00:00,69.1732,39.7201,79.7660199725,7.3032,2.1301,7.6075,61.87,37.59,72.3940950631,132.09,42.1732,6.6101,42.6880805407,7.3032,2.1301,7.6075,34.87,4.48,35.1566110426,133.36,7.3032,2.1301,7.6075,7.3032,2.1301,7.6075,0.0,0.0,0.0,132.09,75.0732,24.3801,78.9327222022,7.3032,2.1301,7.6075,67.77,22.25,71.3290642025,133.36
2020-05-20 05:30:00,68.9424,39.85695,79.6343580439,7.5324,2.19695,7.84625,61.41,37.66,72.037932369,131.89,42.1124,7.11695,42.7095447302,7.5324,2.19695,7.84625,34.58,4.92,34.928252175,133.05,7.5324,2.19695,7.84625,7.5324,2.19695,7.84625,0.0,0.0,0.0,131.89,74.8224,24.55695,78.7491925994,7.5324,2.19695,7.84625,67.29,22.36,70.9077830707,133.05
2020-05-20 06:00:00,70.40568,39.58249,80.7696309937,7.10568,2.07249,7.40175,63.3,37.51,73.5791417455,131.62,43.02568,7.30249,43.6409841739,7.10568,2.07249,7.40175,35.92,5.23,36.2987506672,132.79,7.10568,2.07249,7.40175,7.10568,2.07249,7.40175,0.0,0.0,0.0,131.62,76.39568,24.35249,80.1831883368,7.10568,2.07249,7.40175,69.29,22.28,72.7839439712,132.79
2020-05-20 06:30:00,77.50296,34.21253,84.7183924409,6.76296,1.9725300000000001,7.04475,70.74,32.24,77.7403704648,133.84,46.53296,4.31253,46.7323686684,6.76296,1.9725300000000001,7.04475,39.77,2.34,39.8387813569,133.17,6.76296,1.9725300000000001,7.04475,6.76296,1.9725300000000001,7.04475,0.0,0.0,0.0,133.84,82.60296,17.93253,84.5270644999,6.76296,1.9725300000000001,7.04475,75.84,15.96,77.5011432174,133.17
2020-05-20 07:00:00,82.61744,31.99342,88.5958256096,6.21744,1.81342,6.4765,76.4,30.18,82.1449475014,134.82,48.95744,2.89342,49.0428670721,6.21744,1.81342,6.4765,42.74,1.08,42.7536431196,133.11,6.21744,1.81342,6.4765,6.21744,1.81342,6.4765,0.0,0.0,0.0,134.82,87.41744,15.89342,88.8504902375,6.21744,1.81342,6.4765,81.2,14.08,82.4116884914,133.11
2020-05-20 07:30:00,88.24792,28.81731,92.8338986576,6.36792,1.85731,6.63325,81.88,26.96,86.2042690358,133.66,52.82792,2.82731,52.9035236384,6.36792,1.85731,6.63325,46.46,0.97,46.4701248115,132.33,6.36792,1.85731,6.63325,6.36792,1.85731,6.63325,0.0,0.0,0.0,133.66,93.26792,12.88731,94.1540634288,6.36792,1.85731,6.63325,86.9,11.03,87.5972082888,132.33
2020-05-20 08:00:00,92.88936,30.12023,97.6507115,6.54936,1.91023,6.82225,86.34,28.21,90.8317108724,132.9,57.62936,12.57023,58.9843523001,6.54936,1.91023,6.82225,51.08,10.66,52.1804752757,134.12,6.54936,1.91023,6.82225,6.54936,1.91023,6.82225,0.0,0.0,0.0,132.9,98.07936,14.48023,99.142513176,6.54936,1.91023,6.82225,91.53,12.57,92.3891000064,134.12
2020-05-20 08:30:00,96.66504,27.25522,100.4339433431,6.87504,2.00522,7.1615,89.79,25.25,93.2727537923,131.52,60.77504,12.31522,62.0102421431,6.87504,2.00522,7.1615,53.9,10.31,54.8771910724,133.51,6.87504,2.00522,7.1615,6.87504,2.00522,7.1615,0.0,0.0,0.0,131.52,101.98504,11.87522,102.6740923206,6.87504,2.00522,7.1615,95.11,9.87,95.620756115,133.51
2020-05-20 09:00:00,99.46448,22.87339,102.0606425208,7.31448,2.13339,7.61925,92.15,20.74,94.455122148,132.05,62.04448,7.07339,62.4463797555,7.31448,2.13339,7.61925,54.73,4.94,54.9524931191,133.32,7.31448,2.13339,7.61925,7.31448,2.13339,7.61925,0.0,0.0,0.0,132.05,104.87448,7.46339,105.1397106024,7.31448,2.13339,7.61925,97.56,5.33,97.7054885869,133.32
2020-05-20 09:30:00,100.95952,21.33861,103.1899266177,7.46952,2.17861,7.78075,93.49,19.16,95.4331478052,134.28,62.18952,5.54861,62.4365555645,7.46952,2.17861,7.78075,54.72,3.37,54.8236746306,133.37,7.46952,2.17861,7.78075,7.46952,2.17861,7.78075,0.0,0.0,0.0,134.28,106.33952,5.79861,106.4974994625,7.46952,2.17861,7.78075,98.87,3.62,98.9362486655,133.37
2020-05-20 10:00:00,100.72664,21.04152,102.900930849,7.8566400000000005,2.2915200000000002,8.184,92.87,18.75,94.7438620703,134.28,62.30664,6.11152,62.6056552142,7.8566400000000005,2.2915200000000002,8.184,54.45,3.8200000000000003,54.5838336873,133.37,7.8566400000000005,2.2915200000000002,8.184,7.8566400000000005,2.2915200000000002,8.184,0.0,0.0,0.0,134.28,106.07664,5.49152,106.2186911311,7.8566400000000005,2.2915200000000002,8.184,98.22,3.2,98.2721140507,133.37
2020-05-20 10:30:00,99.90328,20.63179,102.0114508933,8.30328,2.42179,8.64925,91.6,18.21,93.392527003,134.28,62.38328,6.44179,62.7149924816,8.30328,2.42179,8.64925,54.08,4.02,54.2292061531,133.37,8.30328,2.42179,8.64925,8.30328,2.42179,8.64925,0.0,0.0,0.0,134.28,105.20328,5.04179,105.3240227544,8.30328,2.42179,8.64925,96.9,2.62,96.9354135494,133.37
2020-05-20 11:00:00,99.69608,20.39719,101.7612584792,8.35608,2.43719,8.70425,91.34,17.96,93.0889746425,133.99,62.71608,6.56719,63.0589777515,8.35608,2.43719,8.70425,54.36,4.13,54.5166625904,133.17,8.35608,2.43719,8.70425,8.35608,2.43719,8.70425,0.0,0.0,0.0,133.99,104.99608,4.89719,105.1102244563,8.35608,2.43719,8.70425,96.64,2.46,96.6713049462,133.17
2020-05-20 11:30:00,98.92328,20.29554,100.983782212,8.93328,2.60554,9.3055,89.99,17.69,91.7122467286,133.99,62.97328,6.99554,63.3606468863,8.93328,2.60554,9.3055,54.04,4.39,54.2180200671,133.21,8.93328,2.60554,9.3055,8.93328,2.60554,9.3055,0.0,0.0,0.0,133.99,104.16328,4.75554,104.2717797923,8.93328,2.60554,9.3055,95.23,2.15,95.254267096,133.21
2020-05-20 12:00:00,97.89592,20.76006,100.0729296256,9.80592,2.86006,10.2145,88.09,17.9,89.8902558679,134.09,63.25592,7.11006,63.6542564818,9.80592,2.86006,10.2145,53.45,4.25,53.6187000961,133.21,9.80592,2.86006,10.2145,9.80592,2.86006,10.2145,0.0,0.0,0.0,134.09,103.04592,5.23006,103.1785595763,9.80592,2.86006,10.2145,93.24,2.37,93.2701157928,133.21
2020-05-20 12:30:00,98.33632,20.80351,100.5127746083,10.12632,2.95351,10.54825,88.21,17.85,89.9979255316,134.0,64.04632,7.48351,64.4820442252,10.12632,2.95351,10.54825,53.92,4.53,54.1099556459,133.12,10.12632,2.95351,10.54825,10.12632,2.95351,10.54825,0.0,0.0,0.0,134.0,103.50632,5.28351,103.6410814198,10.12632,2.95351,10.54825,93.38,2.33,93.4090643353,133.12
2020-05-20 13:00:00,97.22536,21.00073,99.4675891316,10.42536,3.04073,10.85975,86.8,17.96,88.638601072,134.64,63.62536,7.54073,64.0706566539,10.42536,3.04073,10.85975,53.2,4.5,53.3899803334,133.65,10.42536,3.04073,10.85975,10.42536,3.04073,10.85975,0.0,0.0,0.0,134.64,102.34536,5.30073,102.482537303,10.42536,3.04073,10.85975,91.92,2.26,91.9477786572,133.65
2020-05-20 13:30:00,95.16928,22.83104,97.8695470675,10.52928,3.07104,10.968,84.64,19.76,86.9159778177,134.96,62.93928,8.48104,63.5081176418,10.52928,3.07104,10.968,52.41,5.41,52.6884826124,134.15,10.52928,3.07104,10.968,10.52928,3.07104,10.968,0.0,0.0,0.0,134.96,100.23928,6.73104,100.4650195561,10.52928,3.07104,10.968,89.71,3.66,89.7846295309,134.15
2020-05-20 14:00:00,92.71408,26.69869,96.4817116243,10.62408,3.09869,11.06675,82.09,23.6,85.4150343909,131.71,62.62408,16.63869,64.7967699871,10.62408,3.09869,11.06675,52.0,13.54,53.7338961923,133.46,10.62408,3.09869,11.06675,10.62408,3.09869,11.06675,0.0,0.0,0.0,131.71,97.70408,11.18869,98.3426358837,10.62408,3.09869,11.06675,87.08,8.09,87.454985564,133.46
2020-05-20 14:30:00,92.14472,27.09221,96.0449752281,10.46472,3.05221,10.90075,81.68,24.04,85.1442540633,131.83,62.14472,16.14221,64.2069869061,10.46472,3.05221,10.90075,51.68,13.09,53.3120108418,133.63,10.46472,3.05221,10.90075,10.46472,3.05221,10.90075,0.0,0.0,0.0,131.83,97.13472,11.56221,97.8204402442,10.46472,3.05221,10.90075,86.67,8.51,87.086790043,133.63
2020-05-20 15:00:00,92.02112,26.78991,95.8414618204,10.49112,3.05991,10.92825,81.53,23.73,84.9132133416,131.83,61.97112,16.32991,64.0865483129,10.49112,3.05991,10.92825,51.48,13.27,53.1627999639,133.63,10.49112,3.05991,10.92825,10.49112,3.05991,10.92825,0.0,0.0,0.0,131.83,96.99112,11.22991,97.6390712649,10.49112,3.05991,10.92825,86.5,8.17,86.8849751108,133.63
2020-05-20 15:30:00,90.7688,27.83715,94.9414660386,10.3788,3.02715,10.81125,80.39,24.81,84.131374647,132.11,61.3288,15.74715,63.3181999315,10.3788,3.02715,10.81125,50.95,12.72,52.5138162772,133.86,10.3788,3.02715,10.81125,10.3788,3.02715,10.81125,0.0,0.0,0.0,132.11,95.7088,12.25715,96.4904768543,10.3788,3.02715,10.81125,85.33,9.23,85.8277449313,133.86
2020-05-20 16:00:00,90.92288,28.43584,95.2657708939,10.20288,2.97584,10.628,80.72,25.46,84.6400023629,132.34,60.83288,15.12584,62.6851683,10.20288,2.97584,10.628,50.63,12.15,52.0674504849,134.07,10.20288,2.97584,10.628,10.20288,2.97584,10.628,0.0,0.0,0.0,132.34,95.86288,12.81584,96.7157563006,10.20288,2.97584,10.628,85.66,9.84,86.2233216711,134.07
2020-05-20 16:30:00,91.8256,30.1833,96.6590524175,9.8856,2.8833,10.2975,81.94,27.3,86.3681283808,133.04,60.9656,14.1533,62.5869018585,9.8856,2.8833,10.2975,51.08,11.27,52.3085012211,134.83,9.8856,2.8833,10.2975,9.8856,2.8833,10.2975,0.0,0.0,0.0,133.04,96.8356,14.4533,97.9082800801,9.8856,2.8833,10.2975,86.95,11.57,87.716403255,134.83
2020-05-20 17:00:00,94.17264,30.94327,99.1260413961,9.78264,2.85327,10.19025,84.39,28.09,88.942229565,132.96,62.05264,15.16327,63.8784383659,9.78264,2.85327,10.19025,52.27,12.31,53.699990689,134.48,9.78264,2.85327,10.19025,9.78264,2.85327,10.19025,0.0,0.0,0.0,132.96,99.29264,15.35327,100.4726393495,9.78264,2.85327,10.19025,89.51,12.5,90.3785931513,134.48
2020-05-20 17:30:00,97.8952,30.33485,102.4874299978,10.1652,2.96485,10.58875,87.73,27.37,91.9003253531,131.95,63.6052,13.48485,65.0189406755,10.1652,2.96485,10.58875,53.44,10.52,54.465622185,133.73,10.1652,2.96485,10.58875,10.1652,2.96485,10.58875,0.0,0.0,0.0,131.95,103.1352,14.92485,104.2095035328,10.1652,2.96485,10.58875,92.97,11.96,93.7361323077,133.73
2020-05-20 18:00:00,100.45216,29.11813,104.5872934125,9.90216,2.8881300000000003,10.31475,90.55,26.23,94.2725591039,131.3,64.21216,13.19813,65.5544973847,9.90216,2.8881300000000003,10.31475,54.31,10.31,55.2799439218,133.17,9.90216,2.8881300000000003,10.31475,9.90216,2.8881300000000003,10.31475,0.0,0.0,0.0,131.3,105.81216,13.85813,106.7157953209,9.90216,2.8881300000000003,10.31475,95.91,10.97,96.5353251406,133.17
2020-05-20 18:30:00,100.35552,29.61786,104.6348317983,9.21552,2.68786,9.5995,91.14,26.93,95.0353855151,131.61,63.77552,12.68786,65.0253699924,9.21552,2.68786,9.5995,54.56,10.0,55.468852521,133.53,9.21552,2.68786,9.5995,9.21552,2.68786,9.5995,0.0,0.0,0.0,131.61,105.75552,14.28786,106.7163199977,9.21552,2.68786,9.5995,96.54,11.6,97.2344157179,133.53
2020-05-20 19:00:00,100.08472,29.21221,104.2607519183,8.54472,2.49221,8.90075,91.54,26.72,95.3600020973,131.17,62.86472,12.41221,64.0783581076,8.54472,2.49221,8.90075,54.32,9.92,55.2183737537,133.09,8.54472,2.49221,8.90075,8.54472,2.49221,8.90075,0.0,0.0,0.0,131.17,105.46472,13.99221,106.3888579944,8.54472,2.49221,8.90075,96.92,11.5,97.5998790983,133.09
2020-05-20 19:30:00,99.06648,29.54814,103.3792050514,8.25648,2.40814,8.6005,90.81,27.14,94.7788779212,131.83,62.05648,12.32814,63.2691848047,8.25648,2.40814,8.6005,53.8,9.92,54.7069136399,133.75,8.25648,2.40814,8.6005,8.25648,2.40814,8.6005,0.0,0.0,0.0,131.83,104.44648,14.17814,105.4043966742,8.25648,2.40814,8.6005,96.19,11.77,96.9074248961,133.75
2020-05-20 20:00:00,97.76336,30.46723,102.4008137778,8.01336,2.33723,8.34725,89.75,28.13,94.0550870501,132.34,61.19336,11.77723,62.3163738881,8.01336,2.33723,8.34725,53.18,9.44,54.0113506589,134.24,8.01336,2.33723,8.34725,8.01336,2.33723,8.34725,0.0,0.0,0.0,132.34,103.11336,15.00723,104.19972151,8.01336,2.33723,8.34725,95.1,12.67,95.9402882005,134.24
2020-05-20 20:30:00,96.76008,30.98169,101.5991052956,8.20008,2.39169,8.54175,88.56,28.59,93.0605270778,133.04,60.57008,10.14169,61.4132597023,8.20008,2.39169,8.54175,52.37,7.75,52.9403381175,135.08,8.20008,2.39169,8.54175,8.20008,2.39169,8.54175,0.0,0.0,0.0,133.04,102.07008,15.32169,103.2136396784,8.20008,2.39169,8.54175,93.87,12.93,94.7563285485,135.08
2020-05-20 21:00:00,93.70416,30.68163,98.5993510159,9.91416,2.89163,10.32725,83.79,27.79,88.2782430727,132.43,60.09416,6.30163,60.4236593295,9.91416,2.89163,10.32725,50.18,3.41,50.2957304351,134.98,9.91416,2.89163,10.32725,9.91416,2.89163,10.32725,0.0,0.0,0.0,132.43,98.79416,15.11163,99.9432209375,9.91416,2.89163,10.32725,88.88,12.22,89.7161234116,134.98
2020-05-20 21:30:00,93.35696,31.57203,98.5510784252,11.28696,3.29203,11.75725,82.07,28.28,86.8057791855,132.43,61.15696,6.84203,61.5385012083,11.28696,3.29203,11.75725,49.87,3.55,49.9961938551,134.98,11.28696,3.29203,11.75725,11.28696,3.29203,11.75725,0.0,0.0,0.0,132.43,98.36696,16.01203,99.6616472088,11.28696,3.29203,11.75725,87.08,12.72,88.0041180855,134.98
2020-05-20 22:00:00,93.11408,32.22119,98.5314009809,11.52408,3.36119,12.00425,81.59,28.86,86.5437906496,132.89,60.99408,6.69119,61.3600017818,11.52408,3.36119,12.00425,49.47,3.33,49.5819503449,135.35,11.52408,3.36119,12.00425,11.52408,3.36119,12.00425,0.0,0.0,0.0,132.89,98.12408,16.58119,99.5151794334,11.52408,3.36119,12.00425,86.6,13.22,87.6032442322,135.35
2020-05-20 22:30:00,90.2604,32.79845,96.0347756313,10.7604,3.13845,11.20875,79.5,29.66,84.8526110382,133.95,58.4604,6.12845,58.7807474226,10.7604,3.13845,11.20875,47.7,2.99,47.7936198671,136.39,10.7604,3.13845,11.20875,10.7604,3.13845,11.20875,0.0,0.0,0.0,133.95,95.2004,16.88845,96.6867928083,10.7604,3.13845,11.20875,84.44,13.75,85.5521834905,136.39
2020-05-20 23:00:00,85.34848,34.36164,92.0058984077,10.90848,3.18164,11.363,74.44,31.18,80.706294674,134.42,55.64848,4.95164,55.868345823,10.90848,3.18164,11.363,44.74,1.77,44.7749986041,136.82,10.90848,3.18164,11.363,10.90848,3.18164,11.363,0.0,0.0,0.0,134.42,90.05848,18.38164,91.9152572155,10.90848,3.18164,11.363,79.15,15.2,80.5962933391,136.82
2020-05-20 23:30:00,80.02592,37.80381,88.5057959817,10.43592,3.04381,10.87075,69.59,34.76,77.7883391004,134.89,52.02592,8.23381,52.6734466213,10.43592,3.04381,10.87075,41.59,5.19,41.9125780643,136.5,10.43592,3.04381,10.87075,10.43592,3.04381,10.87075,0.0,0.0,0.0,134.89,84.53592,21.85381,87.3150089146,10.43592,3.04381,10.87075,74.1,18.81,76.4501543491,136.5
2020-05-21 00:00:00,75.52,40.08375,85.4984059153,10.47,3.05375,10.90625,65.05,37.03,74.8513420053,134.24,49.95,10.69375,51.0818831785,10.47,3.05375,10.90625,39.48,7.64,40.2124358874,136.84,10.47,3.05375,10.90625,10.47,3.05375,10.90625,0.0,0.0,0.0,134.24,80.43,23.88375,83.9012420293,10.47,3.05375,10.90625,69.96,20.83,72.9951402492,136.84
2020-05-21 00:30:00,72.61616,39.71638,82.7677324412,10.85616,3.16638,11.3085,61.76,36.55,71.7648946213,133.86,48.30616,10.19638,49.3705505241,10.85616,3.16638,11.3085,37.45,7.03,38.1041126389,135.72,10.85616,3.16638,11.3085,10.85616,3.16638,11.3085,0.0,0.0,0.0,133.86,77.65616,23.89638,81.249714849,10.85616,3.16638,11.3085,66.8,20.73,69.9426400703,135.72
2020-05-21 01:00:00,71.3636,38.8873,81.271061924,10.6536,3.1073,11.0975,60.71,35.78,70.4692308742,133.74,46.6636,7.8873,47.3254800953,10.6536,3.1073,11.0975,36.01,4.78,36.3258654405,132.94,10.6536,3.1073,11.0975,10.6536,3.1073,11.0975,0.0,0.0,0.0,133.74,76.3336,23.0673,79.7428292591,10.6536,3.1073,11.0975,65.68,19.96,68.6459321446,132.94
2020-05-21 01:30:00,71.57424,39.44832,81.7254047552,10.31424,3.00832,10.744,61.26,36.44,71.2787570038,134.14,46.54424,8.20832,47.2624882375,10.31424,3.00832,10.744,36.23,5.2,36.6012691037,133.24,10.31424,3.00832,10.744,10.31424,3.00832,10.744,0.0,0.0,0.0,134.14,76.59424,23.58832,80.1441603712,10.31424,3.00832,10.744,66.28,20.58,69.4015475332,133.24
2020-05-21 02:00:00,70.51664,40.20902,81.1748840852,11.27664,3.28902,11.7465,59.24,36.92,69.8030371832,134.31,46.79664,9.20902,47.6941460208,11.27664,3.28902,11.7465,35.52,5.92,36.0099541794,133.24,11.27664,3.28902,11.7465,11.27664,3.28902,11.7465,0.0,0.0,0.0,134.31,75.41664,24.28902,79.231471534,11.27664,3.28902,11.7465,64.14,21.0,67.4902926353,133.24
2020-05-21 02:30:00,68.39352,41.03186,79.7576774552,10.94352,3.19186,11.3995,57.45,37.84,68.792209588,134.64,45.47352,8.73186,46.3042805824,10.94352,3.19186,11.3995,34.53,5.54,34.971595617,133.5,10.94352,3.19186,11.3995,10.94352,3.19186,11.3995,0.0,0.0,0.0,134.64,73.19352,25.06186,77.3652906454,10.94352,3.19186,11.3995,62.25,21.87,65.9799924219,133.5
2020-05-21 03:00:00,67.93864,40.98127,79.3418130361,9.87864,2.88127,10.29025,58.06,38.1,69.4447521415,134.78,44.33864,8.43127,45.1331509078,9.87864,2.88127,10.29025,34.46,5.55,34.9040699633,133.61,9.87864,2.88127,10.29025,9.87864,2.88127,10.29025,0.0,0.0,0.0,134.78,72.78864,24.99127,76.9594028645,9.87864,2.88127,10.29025,62.91,22.11,66.682233016,133.61
2020-05-21 03:30:00,67.60752,40.32011,78.7177745554,8.77752,2.56011,9.14325,58.83,37.76,69.9055541427,134.94,42.92752,6.86011,43.4722104633,8.77752,2.56011,9.14325,34.15,4.3,34.4196528164,133.95,8.77752,2.56011,9.14325,8.77752,2.56011,9.14325,0.0,0.0,0.0,134.94,72.49752,24.27011,76.4521330347,8.77752,2.56011,9.14325,63.72,21.71,67.3168812409,133.95
2020-05-21 04:00:00,67.57632,40.03976,78.5477014661,8.29632,2.41976,8.642,59.28,37.62,70.2095634511,134.94,42.34632,6.72976,42.8777388303,8.29632,2.41976,8.642,34.05,4.31,34.3216928487,133.99,8.29632,2.41976,8.642,8.29632,2.41976,8.642,0.0,0.0,0.0,134.94,72.47632,23.95976,76.3340491524,8.29632,2.41976,8.642,64.18,21.54,67.6981831366,133.99
2020-05-21 04:30:00,69.054,39.517,79.5616000656,8.424,2.457,8.775,60.63,37.06,71.0594152805,134.94,42.894,6.907,43.4465405412,8.424,2.457,8.775,34.47,4.45,34.7560555875,134.07,8.424,2.457,8.775,8.424,2.457,8.775,0.0,0.0,0.0,134.94,74.044,23.407,77.6556603539,8.424,2.457,8.775,65.62,20.95,68.8831394465,134.07
2020-05-21 05:00:00,67.74064,40.52977,78.939575397,9.05064,2.63977,9.42775,58.69,37.89,69.8582006639,135.34,42.33064,6.68977,42.8559926435,9.05064,2.63977,9.42775,33.28,4.05,33.5255260958,134.42,9.05064,2.63977,9.42775,9.05064,2.63977,9.42775,0.0,0.0,0.0,135.34,72.62064,24.39977,76.610091568,9.05064,2.63977,9.42775,63.57,21.76,67.191089439,134.42
2020-05-21 05:30:00,65.18616,42.38638,77.7550041158,11.81616,3.44638,12.3085,53.37,38.94,66.0657286344,134.98,43.58616,7.91638,44.2992371926,11.81616,3.44638,12.3085,31.77,4.47,32.08292069,134.31,11.81616,3.44638,12.3085,11.81616,3.44638,12.3085,0.0,0.0,0.0,134.98,69.92616,25.94638,74.5847336085,11.81616,3.44638,12.3085,58.11,22.5,62.3138997335,134.31
2020-05-21 06:00:00,67.07824,40.49157,78.3521379578,9.70824,2.83157,10.11275,57.37,37.66,68.6264708403,132.51,44.00824,7.61157,44.6616299049,9.70824,2.83157,10.11275,34.3,4.78,34.6314654613,133.72,9.70824,2.83157,10.11275,9.70824,2.83157,10.11275,0.0,0.0,0.0,132.51,72.68824,24.99157,76.8645484301,9.70824,2.83157,10.11275,62.98,22.16,66.7648560247,133.72
2020-05-21 06:30:00,73.91672,36.13696,82.2773442304,7.80672,2.27696,8.132,66.11,33.86,74.2767238104,131.18,47.05672,6.47696,47.5003779774,7.80672,2.27696,8.132,39.25,4.2,39.47407377,132.89,7.80672,2.27696,8.132,7.80672,2.27696,8.132,0.0,0.0,0.0,131.18,80.11672,20.76696,82.7644576567,7.80672,2.27696,8.132,72.31,18.49,74.6365607461,132.89
2020-05-21 07:00:00,79.76992,30.55706,85.4223276003,7.18992,2.09706,7.4895,72.58,28.46,77.9604258583,132.7,48.93992,6.92706,49.4277243038,7.18992,2.09706,7.4895,41.75,4.83,42.0284594055,132.89,7.18992,2.09706,7.4895,7.18992,2.09706,7.4895,0.0,0.0,0.0,132.7,85.10992,14.38706,86.3173561797,7.18992,2.09706,7.4895,77.92,12.29,78.8832713571,132.89
2020-05-21 07:30:00,86.73544,29.52242,91.6221034175,6.86544,2.00242,7.1515,79.87,27.52,84.4782060652,133.56,52.92544,5.36242,53.1964072795,6.86544,2.00242,7.1515,46.06,3.36,46.1823905834,132.37,6.86544,2.00242,7.1515,6.86544,2.00242,7.1515,0.0,0.0,0.0,133.56,91.66544,13.65242,92.6765421358,6.86544,2.00242,7.1515,84.8,11.65,85.5965098588,132.37
2020-05-21 08:00:00,91.38632,31.22851,96.5747343769,8.32632,2.42851,8.67325,83.06,28.8,87.9113394279,132.7,58.59632,12.49851,59.9144512598,8.32632,2.42851,8.67325,50.27,10.07,51.2686824484,134.21,8.32632,2.42851,8.67325,8.32632,2.42851,8.67325,0.0,0.0,0.0,132.7,96.42632,15.64851,97.6878244919,8.32632,2.42851,8.67325,88.1,13.22,89.0863536127,134.21
2020-05-21 08:30:00,95.38392,28.38156,99.5168585849,8.95392,2.61156,9.327,86.43,25.77,90.1900094245,131.72,61.71392,11.96156,62.8624437912,8.95392,2.61156,9.327,52.76,9.35,53.582087492,133.64,8.95392,2.61156,9.327,8.95392,2.61156,9.327,0.0,0.0,0.0,131.72,100.58392,12.96156,101.4156151695,8.95392,2.61156,9.327,91.63,10.35,92.2126856783,133.64
2020-05-21 09:00:00,96.09384,26.84737,99.773780934,9.21384,2.68737,9.59775,86.88,24.16,90.1767153982,131.48,62.47384,11.13737,63.4588188896,9.21384,2.68737,9.59775,53.26,8.45,53.9261541369,133.69,9.21384,2.68737,9.59775,9.21384,2.68737,9.59775,0.0,0.0,0.0,131.48,101.29384,11.41737,101.9352655349,9.21384,2.68737,9.59775,92.08,8.73,92.4929148638,133.69
2020-05-21 09:30:00,97.77128,25.47204,101.0348851368,7.72128,2.25204,8.043,90.05,23.22,92.9955423663,130.99,62.58128,11.13204,63.5636603808,7.72128,2.25204,8.043,54.86,8.88,55.5740407025,133.35,7.72128,2.25204,8.043,7.72128,2.25204,8.043,0.0,0.0,0.0,130.99,103.09128,10.14204,103.5889617064,7.72128,2.25204,8.043,95.37,7.89,95.6958149555,133.35
2020-05-21 10:00:00,97.50784,25.13812,100.6960969383,8.42784,2.45812,8.779,89.08,22.68,91.9218624703,130.99,62.73784,11.63812,63.8081687952,8.42784,2.45812,8.779,54.31,9.18,55.0803821701,133.4,8.42784,2.45812,8.779,8.42784,2.45812,8.779,0.0,0.0,0.0,130.99,102.76784,9.78812,103.2329222264,8.42784,2.45812,8.779,94.34,7.33,94.6243335512,133.4
2020-05-21 10:30:00,95.55848,25.69039,98.9516004836,9.49848,2.77039,9.89425,86.06,22.92,89.0598113629,131.33,63.15848,11.90039,64.2698442356,9.49848,2.77039,9.89425,53.66,9.13,54.4311721351,133.66,9.49848,2.77039,9.89425,9.49848,2.77039,9.89425,0.0,0.0,0.0,131.33,100.71848,10.27039,101.240768094,9.49848,2.77039,9.89425,91.22,7.5,91.5278012409,133.66
2020-05-21 11:00:00,95.99328,24.53804,99.0798930773,9.83328,2.86804,10.243,86.16,21.67,88.8433143236,130.98,63.86328,11.91804,64.9658233982,9.83328,2.86804,10.243,54.03,9.05,54.7826925224,133.41,9.83328,2.86804,10.243,9.83328,2.86804,10.243,0.0,0.0,0.0,130.98,101.15328,9.13804,101.5651998954,9.83328,2.86804,10.243,91.32,6.27,91.5349949473,133.41
2020-05-21 11:30:00,95.21688,23.51909,98.0785492927,9.83688,2.86909,10.24675,85.38,20.65,87.8417150333,130.67,63.63688,11.28909,64.6304575967,9.83688,2.86909,10.24675,53.8,8.42,54.4549024423,133.28,9.83688,2.86909,10.24675,9.83688,2.86909,10.24675,0.0,0.0,0.0,130.67,100.33688,8.14909,100.6672596029,9.83688,2.86909,10.24675,90.5,5.28,90.653893463,133.28
2020-05-21 12:00:00,95.4264,23.02145,98.1640717221,10.0164,2.92145,10.43375,85.41,20.1,87.7432510225,130.47,63.6764,11.50145,64.7067791585,10.0164,2.92145,10.43375,53.66,8.58,54.3416230895,133.06,10.0164,2.92145,10.43375,10.0164,2.92145,10.43375,0.0,0.0,0.0,130.47,100.5364,7.69145,100.8301846079,10.0164,2.92145,10.43375,90.52,4.77,90.6455917295,133.06
2020-05-21 12:30:00,95.3376,23.20805,98.1217180779,9.8676,2.87805,10.27875,85.47,20.33,87.8545946436,130.47,63.7776,11.74805,64.8505893617,9.8676,2.87805,10.27875,53.91,8.87,54.6348332111,133.06,9.8676,2.87805,10.27875,9.8676,2.87805,10.27875,0.0,0.0,0.0,130.47,100.4776,7.85805,100.7844087722,9.8676,2.87805,10.27875,90.61,4.98,90.7467492531,133.06
2020-05-21 13:00:00,93.95,24.7275,97.1496359038,9.9,2.8875,10.3125,84.05,21.84,86.8411659295,131.02,63.29,11.5175,64.3294404317,9.9,2.8875,10.3125,53.39,8.63,54.0829825361,133.5,9.9,2.8875,10.3125,9.9,2.8875,10.3125,0.0,0.0,0.0,131.02,99.0,9.3375,99.4393730182,9.9,2.8875,10.3125,89.1,6.45,89.3331545396,133.5
2020-05-21 13:30:00,93.14896,25.52428,96.5826983398,9.64896,2.81428,10.051,83.5,22.71,86.5331965202,131.38,62.74896,12.84428,64.0500391085,9.64896,2.81428,10.051,53.1,10.03,54.038975749,133.62,9.64896,2.81428,10.051,9.64896,2.81428,10.051,0.0,0.0,0.0,131.38,98.19896,10.05428,98.7123309997,9.64896,2.81428,10.051,88.55,7.24,88.8454844097,133.62
2020-05-21 14:00:00,93.2572,25.03335,96.5586555626,8.8572,2.5833500000000003,9.22625,84.4,22.45,87.3347725708,131.7,61.9672,12.86335,63.2882267808,8.8572,2.5833500000000003,9.22625,53.11,10.28,54.0957530681,133.89,8.8572,2.5833500000000003,9.22625,8.8572,2.5833500000000003,9.22625,0.0,0.0,0.0,131.7,98.3672,9.48335,98.8232764234,8.8572,2.5833500000000003,9.22625,89.51,6.9,89.7755540222,133.89
2020-05-21 14:30:00,92.80632,25.29351,96.1913441015,8.44632,2.46351,8.79825,84.36,22.83,87.3946136784,131.9,61.30632,12.45351,62.5584109714,8.44632,2.46351,8.79825,52.86,9.99,53.7957219489,134.14,8.44632,2.46351,8.79825,8.44632,2.46351,8.79825,0.0,0.0,0.0,131.9,97.88632,9.68351,98.3641296869,8.44632,2.46351,8.79825,89.44,7.22,89.7309422663,134.14
2020-05-21 15:00:00,92.204,25.38575,95.6347945,8.214,2.39575,8.55625,83.99,22.99,87.0796198889,132.41,60.844,12.34575,62.0838938781,8.214,2.39575,8.55625,52.63,9.95,53.5622945737,134.61,8.214,2.39575,8.55625,8.214,2.39575,8.55625,0.0,0.0,0.0,132.41,97.294,9.66575,97.7729469693,8.214,2.39575,8.55625,89.08,7.27,89.376167405,134.61
2020-05-21 15:30:00,91.96136,24.26748,95.1094228697,7.91136,2.30748,8.241,84.05,21.96,86.871422804,132.8,59.99136,7.33748,60.4384140047,7.91136,2.30748,8.241,52.08,5.03,52.3223403529,135.74,7.91136,2.30748,8.241,7.91136,2.30748,8.241,0.0,0.0,0.0,132.8,97.07136,8.38748,97.4330475403,7.91136,2.30748,8.241,89.16,6.08,89.367063284,135.74
2020-05-21 16:00:00,92.77168,24.38674,95.9233949454,8.01168,2.33674,8.3455,84.76,22.05,87.581162929,132.53,59.76168,5.11674,59.980325313,8.01168,2.33674,8.3455,51.75,2.7800000000000002,51.8246167376,135.7,8.01168,2.33674,8.3455,8.01168,2.33674,8.3455,0.0,0.0,0.0,132.53,97.89168,8.58674,98.2675588231,8.01168,2.33674,8.3455,89.88,6.25,90.0970415719,135.7
2020-05-21 16:30:00,95.17064,24.57477,98.2922684577,7.25064,2.11477,7.55275,87.92,22.46,90.7434735945,132.29,60.29064,4.46477,60.4557312648,7.25064,2.11477,7.55275,53.04,2.35,53.0920342424,135.52,7.25064,2.11477,7.55275,7.25064,2.11477,7.55275,0.0,0.0,0.0,132.29,100.43064,8.85477,100.8202380604,7.25064,2.11477,7.55275,93.18,6.74,93.423444595,135.52
2020-05-21 17:00:00,97.7756,24.9783,100.9157243756,7.1256,2.0783,7.4225,90.65,22.9,93.497767353,132.08,61.3956,4.0783,61.530904676,7.1256,2.0783,7.4225,54.27,2.0,54.306840269,135.28,7.1256,2.0783,7.4225,7.1256,2.0783,7.4225,0.0,0.0,0.0,132.08,103.1456,9.3583,103.5692646409,7.1256,2.0783,7.4225,96.02,7.28,96.2955803763,135.28
2020-05-21 17:30:00,101.04992,25.00206,104.0970188634,6.82992,1.99206,7.1145,94.22,23.01,96.9890122643,131.7,62.56992,3.73206,62.6811228413,6.82992,1.99206,7.1145,55.74,1.74,55.7671516217,134.94,6.82992,1.99206,7.1145,6.82992,1.99206,7.1145,0.0,0.0,0.0,131.7,106.57992,9.50206,107.0026564691,6.82992,1.99206,7.1145,99.75,7.51,100.032307781,134.94
2020-05-21 18:00:00,100.68416,25.87413,103.9556187907,6.73416,1.96413,7.01475,93.95,23.91,96.9447811901,131.76,62.33416,3.17413,62.4149229284,6.73416,1.96413,7.01475,55.6,1.21,55.6131648083,134.94,6.73416,1.96413,7.01475,6.73416,1.96413,7.01475,0.0,0.0,0.0,131.76,106.20416,10.41413,106.7135310303,6.73416,1.96413,7.01475,99.47,8.45,99.8282695433,134.94
2020-05-21 18:30:00,100.09912,26.53516,103.5564992697,6.42912,1.8751600000000002,6.697,93.67,24.66,96.8616771484,131.76,61.55912,2.5351600000000003,61.6113000301,6.42912,1.8751600000000002,6.697,55.13,0.66,55.1339505205,135.04,6.42912,1.8751600000000002,6.697,6.42912,1.8751600000000002,6.697,0.0,0.0,0.0,131.76,105.59912,11.09516,106.1803970618,6.42912,1.8751600000000002,6.697,99.17,9.22,99.5976771817,135.04
2020-05-21 19:00:00,99.9716,26.43005,103.4063264484,6.1716,1.8000500000000001,6.42875,93.8,24.63,96.9797757267,131.76,61.1116,2.35005,61.1567689595,6.1716,1.8000500000000001,6.42875,54.94,0.55,54.9427529343,135.04,6.1716,1.8000500000000001,6.42875,6.1716,1.8000500000000001,6.42875,0.0,0.0,0.0,131.76,105.4616,10.99005,106.0326849305,6.1716,1.8000500000000001,6.42875,99.29,9.19,99.7143931436,135.04
2020-05-21 19:30:00,98.64848,27.30289,102.3570730759,6.55848,1.91289,6.83175,92.09,25.39,95.5260184452,131.25,60.58848,3.64289,60.6978958141,6.55848,1.91289,6.83175,54.03,1.73,54.0576895548,134.24,6.55848,1.91289,6.83175,6.55848,1.91289,6.83175,0.0,0.0,0.0,131.25,104.06848,12.03289,104.7618201983,6.55848,1.91289,6.83175,97.51,10.12,98.0337416403,134.24
2020-05-21 20:00:00,97.67176,27.27968,101.4098301073,6.58176,1.91968,6.856,91.09,25.36,94.5543108483,131.7,59.52176,2.6796800000000003,59.5820492967,6.58176,1.91968,6.856,52.94,0.76,52.9454549513,134.84,6.58176,1.91968,6.856,6.58176,1.91968,6.856,0.0,0.0,0.0,131.7,103.05176,11.89968,103.7365298398,6.58176,1.91968,6.856,96.47,9.98,96.9848508789,134.84
2020-05-21 20:30:00,97.13528,27.43529,100.9354137955,6.63528,1.9352900000000002,6.91175,90.5,25.5,94.0239331234,131.7,59.20528,2.23529,59.2474615597,6.63528,1.9352900000000002,6.91175,52.57,0.30000000000000004,52.5708559946,134.94,6.63528,1.9352900000000002,6.91175,6.63528,1.9352900000000002,6.91175,0.0,0.0,0.0,131.7,102.50528,12.03529,103.2094018647,6.63528,1.9352900000000002,6.91175,95.87,10.1,96.400554459,134.94
2020-05-21 21:00:00,95.56704,27.94497,99.5689734941,6.73704,1.96497,7.01775,88.83,25.98,92.5512252755,131.7,58.44704,2.69497,58.5091390132,6.73704,1.96497,7.01775,51.71,0.73,51.715152518400004,134.94,6.73704,1.96497,7.01775,6.73704,1.96497,7.01775,0.0,0.0,0.0,131.7,100.83704,12.54497,101.6143932141,6.73704,1.96497,7.01775,94.1,10.58,94.6929057533,134.94
2020-05-21 21:30:00,95.7836,28.26855,99.8679575643,7.2636,2.11855,7.56625,88.52,26.15,92.3017491709,131.7,59.1136,2.83855,59.1817123026,7.2636,2.11855,7.56625,51.85,0.72,51.8549987947,134.94,7.2636,2.11855,7.56625,7.2636,2.11855,7.56625,0.0,0.0,0.0,131.7,101.0736,12.86855,101.8895097449,7.2636,2.11855,7.56625,93.81,10.75,94.4239302296,134.94
2020-05-21 22:00:00,93.8696,29.2078,98.308684179,8.2896,2.4178,8.635,85.58,26.79,89.675194452,132.17,58.5096,3.7478,58.6295087563,8.2896,2.4178,8.635,50.22,1.33,50.2376084224,135.37,8.2896,2.4178,8.635,8.2896,2.4178,8.635,0.0,0.0,0.0,132.17,99.0296,13.7178,99.9751954887,8.2896,2.4178,8.635,90.74,11.3,91.4408967585,135.37
2020-05-21 22:30:00,89.73696,31.26703,95.0281492773,9.24696,2.69703,9.63225,80.49,28.57,85.4100989345,132.57,56.65696,4.43703,56.8304350825,9.24696,2.69703,9.63225,47.41,1.74,47.4419192276,135.52,9.24696,2.69703,9.63225,9.24696,2.69703,9.63225,0.0,0.0,0.0,132.57,94.65696,15.71703,95.9529317346,9.24696,2.69703,9.63225,85.41,13.02,86.396692645,135.52
2020-05-21 23:00:00,84.3724,34.2132,91.0452905756,9.5424,2.7832,9.94,74.83,31.43,81.1626379561,132.65,53.8324,4.4032,54.0121788118,9.5424,2.7832,9.94,44.29,1.62,44.3196175525,134.88,9.5424,2.7832,9.94,9.5424,2.7832,9.94,0.0,0.0,0.0,132.65,89.0524,18.7432,91.0035026359,9.5424,2.7832,9.94,79.51,15.96,81.0960029841,134.88
2020-05-21 23:30:00,80.72584,34.73337,87.8809890435,8.68584,2.53337,9.04775,72.04,32.2,78.9088182651,134.02,50.99584,3.16337,51.0938607571,8.68584,2.53337,9.04775,42.31,0.63,42.3146901206,136.34,8.68584,2.53337,9.04775,8.68584,2.53337,9.04775,0.0,0.0,0.0,134.02,85.32584,18.92337,87.3990440672,8.68584,2.53337,9.04775,76.64,16.39,78.3729653643,136.34
2020-05-22 00:00:00,76.10752,37.36886,84.7867106229,9.527519999999999,2.77886,9.9245,66.58,34.59,75.0290910247,134.71,48.95752,5.43886,49.2587044354,9.527519999999999,2.77886,9.9245,39.43,2.66,39.5196217087,136.76,9.527519999999999,2.77886,9.9245,9.527519999999999,2.77886,9.9245,0.0,0.0,0.0,134.71,80.57752,21.03886,83.2788710265,9.527519999999999,2.77886,9.9245,71.05,18.26,73.3589128873,136.76
2020-05-22 00:30:00,60.78768,37.78224,71.5726183621,0.24768,0.07224000000000001,0.258,60.54,37.71,71.324159301,133.45,37.39768,8.12224,38.2695342538,0.24768,0.07224000000000001,0.258,37.15,8.05,38.0121691041,136.51,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.45,65.72768,22.18224,69.369875952,0.24768,0.07224000000000001,0.258,65.48,22.11,69.1121009665,136.51
2020-05-22 01:00:00,56.87768,36.35224,67.5022654079,0.24768,0.07224000000000001,0.258,56.63,36.28,67.2547046681,133.76,35.14768,5.21224,35.5320539119,0.24768,0.07224000000000001,0.258,34.9,5.14,35.2764737467,135.5,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.76,61.62768,20.56224,64.9675046158,0.24768,0.07224000000000001,0.258,61.38,20.49,64.7096940187,135.5
2020-05-22 01:30:00,54.17768,34.76224,64.3710675692,0.24768,0.07224000000000001,0.258,53.93,34.69,64.1236383871,132.71,34.11768,0.6822400000000001,34.1245005824,0.24768,0.07224000000000001,0.258,33.87,0.61,33.8754926163,132.39,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,132.71,58.73768,19.15224,61.7812540242,0.24768,0.07224000000000001,0.258,58.49,19.08,61.5233817341,132.39
2020-05-22 02:00:00,53.48792,34.83231,63.8298316296,0.24792000000000003,0.07231,0.25825000000000004,53.24,34.76,63.582664304,132.62,33.82792,0.6823100000000001,33.8348004052,0.24792000000000003,0.07231,0.25825000000000004,33.58,0.61,33.5855400433,132.27,0.24792000000000003,0.07231,0.25825000000000004,0.24792000000000003,0.07231,0.25825000000000004,0.0,0.0,0.0,132.62,58.02792,19.23231,61.1319985561,0.24792000000000003,0.07231,0.25825000000000004,57.78,19.16,60.8739188816,132.27
2020-05-22 02:30:00,51.55768,38.96224,64.6239159507,0.24768,0.07224000000000001,0.258,51.31,38.89,64.3828253496,132.31,33.79768,8.47224,34.8433928314,0.24768,0.07224000000000001,0.258,33.55,8.4,34.5855822562,134.31,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,132.31,55.96768,23.68224,60.7719482656,0.24768,0.07224000000000001,0.258,55.72,23.61,60.5157045733,134.31
2020-05-22 03:00:00,43.97744,38.19217,58.2465198811,0.24744000000000002,0.07217000000000001,0.25775000000000003,43.73,38.12,58.0124753825,133.14,30.70744,5.15217,31.1366621053,0.24744000000000002,0.07217000000000001,0.25775000000000003,30.46,5.08,30.8807059505,136.38,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.0,0.0,0.0,133.14,47.99744,22.63217,53.0657079993,0.24744000000000002,0.07217000000000001,0.25775000000000003,47.75,22.56,52.8111361362,136.38
2020-05-22 03:30:00,38.4308,37.39315,53.6206495257,0.2508,0.07315,0.26125000000000004,38.18,37.32,53.3900252856,132.98,28.3108,3.84315,28.5704602441,0.2508,0.07315,0.26125000000000004,28.06,3.77,28.3121263772,136.38,0.2508,0.07315,0.26125000000000004,0.2508,0.07315,0.26125000000000004,0.0,0.0,0.0,132.98,42.1408,21.78315,47.4378819991,0.2508,0.07315,0.26125000000000004,41.89,21.71,47.1815239262,136.38
2020-05-22 04:00:00,40.84768,37.55224,55.4860675341,0.24768,0.07224000000000001,0.258,40.6,37.48,55.2549581486,133.43,28.92768,3.85224,29.1830502724,0.24768,0.07224000000000001,0.258,28.68,3.7800000000000002,28.9280279314,136.88,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.43,44.70768,21.84224,49.7580154267,0.24768,0.07224000000000001,0.258,44.46,21.77,49.5037826838,136.88
2020-05-22 04:30:00,39.85768,37.32224,54.603884968,0.24768,0.07224000000000001,0.258,39.61,37.25,54.3738411371,133.02,28.43768,3.8022400000000003,28.6907419353,0.24768,0.07224000000000001,0.258,28.19,3.73,28.4356993935,136.47,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.02,43.64768,21.70224,48.7453299343,0.24768,0.07224000000000001,0.258,43.4,21.63,48.4914105796,136.47
2020-05-22 05:00:00,38.40792,37.19231,53.4643455198,0.24792000000000003,0.07231,0.25825000000000004,38.16,37.12,53.2360779923,133.2,27.98792,3.9723100000000002,28.2684083857,0.24792000000000003,0.07231,0.25825000000000004,27.74,3.9,28.0128113548,136.62,0.24792000000000003,0.07231,0.25825000000000004,0.24792000000000003,0.07231,0.25825000000000004,0.0,0.0,0.0,133.2,42.12792,21.51231,47.3026545245,0.24792000000000003,0.07231,0.25825000000000004,41.88,21.44,47.0489957385,136.62
2020-05-22 05:30:00,40.82768,37.38224,55.3564027155,0.24768,0.07224000000000001,0.258,40.58,37.31,55.1250623582,133.29,28.77768,3.86224,29.0356980973,0.24768,0.07224000000000001,0.258,28.53,3.79,28.7806358512,136.74,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.29,44.67768,21.70224,49.6697323448,0.24768,0.07224000000000001,0.258,44.43,21.63,49.4154004335,136.74
2020-05-22 06:00:00,54.8684,37.22245,66.3027307323,0.2484,0.07245,0.25875000000000004,54.62,37.15,66.0565432035,132.76,33.9684,4.50245,34.2654965609,0.2484,0.07245,0.25875000000000004,33.72,4.43,34.0097530129,136.12,0.2484,0.07245,0.25875000000000004,0.2484,0.07245,0.25875000000000004,0.0,0.0,0.0,132.76,59.4784,21.73245,63.324398533,0.2484,0.07245,0.25875000000000004,59.23,21.66,63.0662231309,136.12
2020-05-22 06:30:00,55.98816,36.32238,66.7382150574,0.24816000000000002,0.07238,0.2585,55.74,36.25,66.4906767901,132.01,36.10816,5.27238,36.491056568,0.24816000000000002,0.07238,0.2585,35.86,5.2,36.2350603698,135.37,0.24816000000000002,0.07238,0.2585,0.24816000000000002,0.07238,0.2585,0.0,0.0,0.0,132.01,60.64816,21.00238,64.1817674815,0.24816000000000002,0.07238,0.2585,60.4,20.93,63.9235864138,135.37
2020-05-22 07:00:00,53.2996,35.0128,63.7710241724,0.24960000000000002,0.0728,0.26,53.05,34.94,63.5224849955,132.2,36.5696,6.5328,37.1485278309,0.24960000000000002,0.0728,0.26,36.32,6.46,36.8900257522,135.53,0.24960000000000002,0.0728,0.26,0.24960000000000002,0.0728,0.26,0.0,0.0,0.0,132.2,57.8296,19.5328,61.0392735212,0.24960000000000002,0.0728,0.26,57.58,19.46,60.779503124,135.53
2020-05-22 07:30:00,55.8832,32.85385,64.8252073044,0.25320000000000004,0.07385000000000001,0.26375000000000004,55.63,32.78,64.5695384837,132.2,38.9932,7.29385,39.6695083668,0.25320000000000004,0.07385000000000001,0.26375000000000004,38.74,7.22,39.4070552059,135.72,0.25320000000000004,0.07385000000000001,0.26375000000000004,0.25320000000000004,0.07385000000000001,0.26375000000000004,0.0,0.0,0.0,132.2,60.5632,17.27385,62.9784652724,0.25320000000000004,0.07385000000000001,0.26375000000000004,60.31,17.2,62.7147199627,135.72
2020-05-22 08:00:00,56.7556,29.51455,63.9711403139,0.2556,0.07455,0.26625000000000004,56.5,29.44,63.709996076,131.07,40.6656,5.33455,41.0140030607,0.2556,0.07455,0.26625000000000004,40.41,5.26,40.7508981496,135.12,0.2556,0.07455,0.26625000000000004,0.2556,0.07455,0.26625000000000004,0.0,0.0,0.0,131.07,61.4856,14.05455,63.0714625093,0.2556,0.07455,0.26625000000000004,61.23,13.98,62.8056788834,135.12
2020-05-22 08:30:00,55.69536,26.18448,61.5434815265,0.25536000000000003,0.07448,0.266,55.44,26.11,61.2807123,133.79,41.40536,2.25448,41.4666916549,0.25536000000000003,0.07448,0.266,41.15,2.18,41.2077043767,135.46,0.25536000000000003,0.07448,0.266,0.25536000000000003,0.07448,0.266,0.0,0.0,0.0,133.79,59.77536,10.04448,60.6134081008,0.25536000000000003,0.07448,0.266,59.52,9.97,60.3492444029,135.46
2020-05-22 09:00:00,57.22728,25.42504,62.6210366826,0.25728,0.07504000000000001,0.268,56.97,25.35,62.3554600657,134.98,42.24728,1.08504,42.2612112841,0.25728,0.07504000000000001,0.268,41.99,1.01,42.0021451833,135.54,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0,134.98,61.16728,9.37504,61.8815604005,0.25728,0.07504000000000001,0.268,60.91,9.3,61.615891619,135.54
2020-05-22 09:30:00,56.01136,25.81623,61.6745505088,0.26136000000000004,0.07623,0.27225000000000005,55.75,25.74,61.4052937457,133.93,42.39136,3.35623,42.5240130099,0.26136000000000004,0.07623,0.27225000000000005,42.13,3.2800000000000002,42.2574880938,135.71,0.26136000000000004,0.07623,0.27225000000000005,0.26136000000000004,0.07623,0.27225000000000005,0.0,0.0,0.0,133.93,60.17136,9.43623,60.9067730295,0.26136000000000004,0.07623,0.27225000000000005,59.91,9.36,60.6367685485,135.71
2020-05-22 10:00:00,54.06232,26.14651,60.0530967475,0.26232,0.07651000000000001,0.27325000000000005,53.8,26.07,59.7836507751,131.28,42.33232,6.74651,42.866545391,0.26232,0.07651000000000001,0.27325000000000005,42.07,6.67,42.595466895,135.57,0.26232,0.07651000000000001,0.27325000000000005,0.26232,0.07651000000000001,0.27325000000000005,0.0,0.0,0.0,131.28,58.67232,10.42651,59.59155347,0.26232,0.07651000000000001,0.27325000000000005,58.41,10.35,59.3199005394,135.57
2020-05-22 10:30:00,54.064,24.167,59.2195912262,0.264,0.077,0.275,53.8,24.09,58.9471636298,131.91,41.604,4.027,41.7984395044,0.264,0.077,0.275,41.34,3.95,41.5282807253,135.24,0.264,0.077,0.275,0.264,0.077,0.275,0.0,0.0,0.0,131.91,58.314,8.227,58.8914775243,0.264,0.077,0.275,58.05,8.15,58.6193227528,135.24
2020-05-22 11:00:00,54.76712,22.94791,59.3805019048,0.26712,0.07791000000000001,0.27825,54.5,22.87,59.1040345493,134.9,41.87712,1.70791,41.9119330986,0.26712,0.07791000000000001,0.27825,41.61,1.63,41.641913981,135.9,0.26712,0.07791000000000001,0.27825,0.26712,0.07791000000000001,0.27825,0.0,0.0,0.0,134.9,58.61712,6.80791,59.011137895,0.26712,0.07791000000000001,0.27825,58.35,6.73,58.7368317157,135.9
