Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-22 11:30:00,52.1476,25.90805,58.2288523033,0.2676,0.07805000000000001,0.27875,51.88,25.83,57.9544933547,134.49,40.9076,4.06805,41.1093756771,0.2676,0.07805000000000001,0.27875,40.64,3.99,40.8353976349,136.08,0.2676,0.07805000000000001,0.27875,0.2676,0.07805000000000001,0.27875,0.0,0.0,0.0,134.49,55.9576,9.06805,56.6875870766,0.2676,0.07805000000000001,0.27875,55.69,8.99,56.4109581553,136.08
2020-05-22 12:00:00,50.45336,25.26973,56.4278370094,0.27336000000000005,0.07973000000000001,0.28475,50.18,25.19,56.1477381557,134.19,40.17336,4.17973,40.3902091671,0.27336000000000005,0.07973000000000001,0.28475,39.9,4.1,40.1100984791,134.37,0.27336000000000005,0.07973000000000001,0.28475,0.27336000000000005,0.07973000000000001,0.28475,0.0,0.0,0.0,134.19,54.17336,9.01973,54.9191083591,0.27336000000000005,0.07973000000000001,0.28475,53.9,8.94,54.6363761609,134.37
2020-05-22 12:30:00,48.1452,28.70735,56.0541900937,0.2652,0.07735,0.27625,47.88,28.63,55.7868380534,133.81,39.9152,8.23735,40.7563139411,0.2652,0.07735,0.27625,39.65,8.16,40.4809597218,135.45,0.2652,0.07735,0.27625,0.2652,0.07735,0.27625,0.0,0.0,0.0,133.81,51.7552,12.68735,53.2876118536,0.2652,0.07735,0.27625,51.49,12.61,53.0116232538,135.45
2020-05-22 13:00:00,46.24264,27.81952,53.9657988656,0.27264000000000005,0.07952000000000001,0.28400000000000003,45.97,27.74,53.6912329901,134.06,39.25264,5.98952,39.7069779359,0.27264000000000005,0.07952000000000001,0.28400000000000003,38.98,5.91,39.4254803395,136.05,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,0.0,0.0,0.0,134.06,49.78264,11.69952,51.1389285535,0.27264000000000005,0.07952000000000001,0.28400000000000003,49.51,11.62,50.8553291209,136.05
2020-05-22 13:30:00,44.91144,28.27917,53.0730524726,0.27144,0.07917,0.28275,44.64,28.2,52.8012272585,134.33,38.13144,5.17917,38.4815607579,0.27144,0.07917,0.28275,37.86,5.1,38.201958065,136.37,0.27144,0.07917,0.28275,0.27144,0.07917,0.28275,0.0,0.0,0.0,134.33,48.38144,12.08917,49.8689459259,0.27144,0.07917,0.28275,48.11,12.01,49.5864114451,136.37
2020-05-22 14:00:00,44.49616,25.41763,51.2441622974,0.26616,0.07763,0.27725,44.23,25.34,50.9745868056,134.53,36.96616,4.45763,37.2339556099,0.26616,0.07763,0.27725,36.7,4.38,36.9604437203,134.49,0.26616,0.07763,0.27725,0.26616,0.07763,0.27725,0.0,0.0,0.0,134.53,47.98616,9.03763,48.8298096204,0.26616,0.07763,0.27725,47.72,8.96,48.5538875889,134.49
2020-05-22 14:30:00,44.02072,24.62896,50.4421397246,0.27072,0.07896,0.28200000000000003,43.75,24.55,50.1673698733,134.45,35.80072,5.17896,36.173376663,0.27072,0.07896,0.28200000000000003,35.53,5.1,35.894162478,133.54,0.27072,0.07896,0.28200000000000003,0.27072,0.07896,0.28200000000000003,0.0,0.0,0.0,134.45,47.48072,8.21896,48.1868247055,0.27072,0.07896,0.28200000000000003,47.21,8.14,47.9066143659,133.54
2020-05-22 15:00:00,43.66856,24.92833,50.2828476626,0.26856,0.07833000000000001,0.27975,43.4,24.85,50.0108238284,134.12,35.65856,5.41833,36.0678693751,0.26856,0.07833000000000001,0.27975,35.39,5.34,35.7906091035,133.18,0.26856,0.07833000000000001,0.27975,0.26856,0.07833000000000001,0.27975,0.0,0.0,0.0,134.12,47.11856,8.61833,47.9002537411,0.26856,0.07833000000000001,0.27975,46.85,8.54,47.6219917685,133.18
2020-05-22 15:30:00,43.2864,25.4877,50.232810754,0.2664,0.0777,0.2775,43.02,25.41,49.9638719476,134.45,35.0964,5.8477,35.580231706,0.2664,0.0777,0.2775,34.83,5.77,35.3046994039,133.45,0.2664,0.0777,0.2775,0.2664,0.0777,0.2775,0.0,0.0,0.0,134.45,46.7164,9.0977,47.594014059,0.2664,0.0777,0.2775,46.45,9.02,47.3176806279,133.45
2020-05-22 16:00:00,44.41496,26.38728,51.6621449187,0.26496000000000003,0.07728,0.276,44.15,26.31,51.3949277653,134.68,35.16496,6.45728,35.7529142421,0.26496000000000003,0.07728,0.276,34.9,6.38,35.4783652386,133.68,0.26496000000000003,0.07728,0.276,0.26496000000000003,0.07728,0.276,0.0,0.0,0.0,134.68,47.88496,10.00728,48.9194751321,0.26496000000000003,0.07728,0.276,47.62,9.93,48.644314159,133.68
2020-05-22 16:30:00,47.38496,26.49728,54.2903332242,0.26496000000000003,0.07728,0.276,47.12,26.42,54.0213920591,134.58,36.50496,6.57728,37.0927582798,0.26496000000000003,0.07728,0.276,36.24,6.5,36.8183052299,133.61,0.26496000000000003,0.07728,0.276,0.26496000000000003,0.07728,0.276,0.0,0.0,0.0,134.58,50.97496,10.14728,51.9751271129,0.26496000000000003,0.07728,0.276,50.71,10.07,51.7001837521,133.61
2020-05-22 17:00:00,49.87256,29.06658,57.7246768189,0.26256,0.07658000000000001,0.2735,49.61,28.99,57.4593090804,133.71,38.33256,6.06658,38.8096450518,0.26256,0.07658000000000001,0.2735,38.07,5.99,38.5383575156,133.43,0.26256,0.07658000000000001,0.2735,0.26256,0.07658000000000001,0.2735,0.0,0.0,0.0,133.71,53.56256,13.07658,55.1356942302,0.26256,0.07658000000000001,0.2735,53.3,13.0,54.8624643996,133.43
2020-05-22 17:30:00,52.70256,30.91658,61.1015118426,0.26256,0.07658000000000001,0.2735,52.44,30.84,60.8363312503,133.36,40.36256,3.73658,40.5351486965,0.26256,0.07658000000000001,0.2735,40.1,3.66,40.2666810154,135.23,0.26256,0.07658000000000001,0.2735,0.26256,0.07658000000000001,0.2735,0.0,0.0,0.0,133.36,56.49256,15.11658,58.4800848687,0.26256,0.07658000000000001,0.2735,56.23,15.04,58.2066533998,135.23
2020-05-22 18:00:00,55.56824,30.33532,63.3092484255,0.25824,0.07532000000000001,0.269,55.31,30.26,63.046520126,132.96,41.12824,3.15532,41.249099018,0.25824,0.07532000000000001,0.269,40.87,3.08,40.985891475,134.91,0.25824,0.07532000000000001,0.269,0.25824,0.07532000000000001,0.269,0.0,0.0,0.0,132.96,59.48824,14.62532,61.2596986885,0.25824,0.07532000000000001,0.269,59.23,14.55,60.9909452296,134.91
2020-05-22 18:30:00,57.07728,30.34504,64.6423804079,0.25728,0.07504000000000001,0.268,56.82,30.27,64.38000698970001,132.96,41.51728,3.04504,41.6287978111,0.25728,0.07504000000000001,0.268,41.26,2.9699999999999998,41.3667559763,135.0,0.25728,0.07504000000000001,0.268,0.25728,0.07504000000000001,0.268,0.0,0.0,0.0,132.96,61.04728,14.66504,62.7840249873,0.25728,0.07504000000000001,0.268,60.79,14.59,62.5163354652,135.0
2020-05-22 19:00:00,56.86248,30.41364,64.4851233216,0.25248000000000004,0.07364000000000001,0.263,56.61,30.34,64.2277798153,133.27,40.94248,3.23364,41.0699780399,0.25248000000000004,0.07364000000000001,0.263,40.69,3.16,40.8125189127,135.23,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,133.27,60.83248,14.63364,62.5678355275,0.25248000000000004,0.07364000000000001,0.263,60.58,14.56,62.3051362249,135.23
2020-05-22 19:30:00,56.22248,30.11364,63.7792957895,0.25248000000000004,0.07364000000000001,0.263,55.97,30.04,63.5219843834,132.89,40.11248,2.43364,40.1862371391,0.25248000000000004,0.07364000000000001,0.263,39.86,2.36,39.9298034055,135.01,0.25248000000000004,0.07364000000000001,0.263,0.25248000000000004,0.07364000000000001,0.263,0.0,0.0,0.0,132.89,60.17248,14.42364,61.8770453415,0.25248000000000004,0.07364000000000001,0.263,59.92,14.35,61.6143562816,135.01
2020-05-22 20:00:00,53.97056,31.31308,62.3965570028,0.25056,0.07308,0.261,53.72,31.24,62.1431894901,132.95,38.76056,2.34308,38.8313151387,0.25056,0.07308,0.261,38.51,2.27,38.5768453868,134.92,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0.0,0.0,0.0,132.95,57.80056,15.65308,59.8825821905,0.25056,0.07308,0.261,57.55,15.58,59.6216311417,134.92
2020-05-22 20:30:00,52.7584,32.20245,61.8097610136,0.2484,0.07245,0.25875000000000004,52.51,32.13,61.5600276153,133.4,38.1384,1.19245,38.1570372482,0.2484,0.07245,0.25875000000000004,37.89,1.12,37.906549566,135.52,0.2484,0.07245,0.25875000000000004,0.2484,0.07245,0.25875000000000004,0.0,0.0,0.0,133.4,56.5484,16.46245,58.8959574382,0.2484,0.07245,0.25875000000000004,56.3,16.39,58.637207471,135.52
2020-05-22 21:00:00,52.47768,32.92224,61.9498247358,0.24768,0.07224000000000001,0.258,52.23,32.85,61.7016644832,133.21,37.83768,1.05224,37.8523082097,0.24768,0.07224000000000001,0.258,37.59,0.98,37.6027725042,135.25,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.21,56.26768,17.26224,58.8560680168,0.24768,0.07224000000000001,0.258,56.02,17.19,58.5980929724,135.25
2020-05-22 21:30:00,54.50768,32.93224,63.6837468307,0.24768,0.07224000000000001,0.258,54.26,32.86,63.4344322904,133.5,38.75768,1.17224,38.7754033583,0.24768,0.07224000000000001,0.258,38.51,1.1,38.5257070019,135.53,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,133.5,58.37768,17.19224,60.8566071877,0.24768,0.07224000000000001,0.258,58.13,17.12,60.5986080698,135.53
2020-05-22 22:00:00,54.90792,32.94231,64.0318316688,0.24792000000000003,0.07231,0.25825000000000004,54.66,32.87,63.7820703646,133.61,39.12792,1.19231,39.1460818814,0.24792000000000003,0.07231,0.25825000000000004,38.88,1.12,38.896128342,135.6,0.24792000000000003,0.07231,0.25825000000000004,0.24792000000000003,0.07231,0.25825000000000004,0.0,0.0,0.0,133.61,58.79792,17.15231,61.248650064,0.24792000000000003,0.07231,0.25825000000000004,58.55,17.08,60.9904000643,135.6
2020-05-22 22:30:00,53.70744,33.60217,63.3529394745,0.24744000000000002,0.07217000000000001,0.25775000000000003,53.46,33.53,63.1049324538,133.15,38.00744,0.64217,38.0128646337,0.24744000000000002,0.07217000000000001,0.25775000000000003,37.76,0.5700000000000001,37.7643019266,135.26,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.0,0.0,0.0,133.15,57.51744,17.95217,60.2539319204,0.24744000000000002,0.07217000000000001,0.25775000000000003,57.27,17.88,59.9962273814,135.26
2020-05-22 23:00:00,51.07744,34.10217,61.4154937753,0.24744000000000002,0.07217000000000001,0.25775000000000003,50.83,34.03,61.1696803981,133.57,36.08744,0.8521700000000001,36.097500183,0.24744000000000002,0.07217000000000001,0.25775000000000003,35.84,0.78,35.8484867184,135.73,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.0,0.0,0.0,133.57,54.80744,18.33217,57.7920750299,0.24744000000000002,0.07217000000000001,0.25775000000000003,54.56,18.26,57.5345218108,135.73
2020-05-22 23:30:00,46.19768,35.25224,58.1114968178,0.24768,0.07224000000000001,0.258,45.95,35.18,57.8708467192,134.04,33.42768,0.9722400000000001,33.4418157521,0.24768,0.07224000000000001,0.258,33.18,0.9,33.1922039039,136.11,0.24768,0.07224000000000001,0.258,0.24768,0.07224000000000001,0.258,0.0,0.0,0.0,134.04,49.70768,19.37224,53.349199934,0.24768,0.07224000000000001,0.258,49.46,19.3,53.0921990503,136.11
2020-05-23 00:00:00,39.61744,35.97217,53.512041324,0.24744000000000002,0.07217000000000001,0.25775000000000003,39.37,35.9,53.2804551407,134.25,30.15744,2.32217,30.2467132241,0.24744000000000002,0.07217000000000001,0.25775000000000003,29.91,2.25,29.9945094976,136.4,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.24744000000000002,0.07217000000000001,0.25775000000000003,0.0,0.0,0.0,134.25,42.85744,20.05217,47.3164842847,0.24744000000000002,0.07217000000000001,0.25775000000000003,42.61,19.98,47.0617944834,136.4
2020-05-23 00:30:00,58.22608,41.82719,71.6923302415,22.27608,6.49719,23.20425,35.95,35.33,50.4044779757,134.7,50.15608,10.02719,51.1485767179,22.27608,6.49719,23.20425,27.88,3.5300000000000002,28.1025852903,136.27,22.27608,6.49719,23.20425,22.27608,6.49719,23.20425,0.0,0.0,0.0,134.7,61.34608,25.74719,66.5301384657,22.27608,6.49719,23.20425,39.07,19.25,43.5548780276,136.27
2020-05-23 01:00:00,59.62664,37.67152,70.5299909032,18.17664,5.30152,18.934,41.45,32.37,52.5920088987,134.7,46.50664,16.37152,49.3040995375,18.17664,5.30152,18.934,28.33,11.07,30.4160122304,133.7,18.17664,5.30152,18.934,18.17664,5.30152,18.934,0.0,0.0,0.0,134.7,62.97664,21.47152,66.5363311041,18.17664,5.30152,18.934,44.8,16.17,47.6288662473,133.7
2020-05-23 01:30:00,59.01928,38.33479,70.376356371,18.11928,5.28479,18.87425,40.9,33.05,52.5843370216,135.03,46.25928,16.46479,49.1020396304,18.11928,5.28479,18.87425,28.14,11.18,30.2795640656,134.06,18.11928,5.28479,18.87425,18.11928,5.28479,18.87425,0.0,0.0,0.0,135.03,62.33928,22.08479,66.1356468197,18.11928,5.28479,18.87425,44.22,16.8,47.3037884318,134.06
2020-05-23 02:00:00,59.21576,37.96043,70.3384708262,17.55576,5.12043,18.28725,41.66,32.84,53.0473486614,134.9,45.75576,16.26043,48.5591511145,17.55576,5.12043,18.28725,28.2,11.14,30.3206134503,133.91,17.55576,5.12043,18.28725,17.55576,5.12043,18.28725,0.0,0.0,0.0,134.9,62.56576,21.73043,66.2320610608,17.55576,5.12043,18.28725,45.01,16.61,47.9769965713,133.91
2020-05-23 02:30:00,58.8768,37.96115,70.053739997,16.4268,4.79115,17.11125,42.45,33.17,53.87254774,135.08,44.7768,16.07115,47.5735607303,16.4268,4.79115,17.11125,28.35,11.28,30.5116518727,134.09,16.4268,4.79115,17.11125,16.4268,4.79115,17.11125,0.0,0.0,0.0,135.08,62.2668,21.70115,65.9400810855,16.4268,4.79115,17.11125,45.84,16.91,48.8595302884,134.09
2020-05-23 03:00:00,57.669200000000004,39.2556,69.7620151658,15.3792,4.4856,16.02,42.29,34.77,54.7484885636,134.42,43.5492,13.9356,45.724542294,15.3792,4.4856,16.02,28.17,9.45,29.7128154169,133.93,15.3792,4.4856,16.02,15.3792,4.4856,16.02,0.0,0.0,0.0,134.42,61.3092,22.7756,65.402950698,15.3792,4.4856,16.02,45.93,18.29,49.4377285077,133.93
2020-05-23 03:30:00,56.94512,43.81191,71.8486614326,13.99512,4.08191,14.57825,42.95,39.73,58.5079088671,131.89,43.01512,7.70191,43.6991986913,13.99512,4.08191,14.57825,29.02,3.62,29.2449106684,132.96,13.99512,4.08191,14.57825,13.99512,4.08191,14.57825,0.0,0.0,0.0,131.89,61.55512,28.52191,67.8419645077,13.99512,4.08191,14.57825,47.56,24.44,53.472116098,132.96
2020-05-23 04:00:00,56.76192,44.14681,71.9086670386,13.29192,3.87681,13.84575,43.47,40.27,59.2563397452,132.14,42.19192,8.17681,42.9769512072,13.29192,3.87681,13.84575,28.9,4.3,29.2181450472,133.08,13.29192,3.87681,13.84575,13.29192,3.87681,13.84575,0.0,0.0,0.0,132.14,61.39192,28.80681,67.8144537961,13.29192,3.87681,13.84575,48.1,24.93,54.1767007117,133.08
2020-05-23 04:30:00,56.49216,44.07063,71.6490374678,13.20216,3.85063,13.75225,43.29,40.22,59.0903756969,131.89,41.73216,8.01063,42.4940392439,13.20216,3.85063,13.75225,28.53,4.16,28.8316926315,132.84,13.20216,3.85063,13.75225,13.20216,3.85063,13.75225,0.0,0.0,0.0,131.89,61.11216,28.78063,67.5501351817,13.20216,3.85063,13.75225,47.91,24.93,54.0080827284,132.84
2020-05-23 05:00:00,54.69624,44.20807,70.3280322721,13.77624,4.01807,14.35025,40.92,40.19,57.3557538526,132.19,40.92624,7.09807,41.5372088405,13.77624,4.01807,14.35025,27.15,3.08,27.3241450003,133.3,13.77624,4.01807,14.35025,13.77624,4.01807,14.35025,0.0,0.0,0.0,132.19,59.15624,28.84807,65.8154379584,13.77624,4.01807,14.35025,45.38,24.83,51.7288439848,133.3
2020-05-23 05:30:00,52.88232,44.63151,69.1990711893,14.78232,4.31151,15.39825,38.1,40.32,55.4735288223,132.19,40.77232,6.58151,41.3001011144,14.78232,4.31151,15.39825,25.99,2.27,26.0889440185,133.39,14.78232,4.31151,15.39825,14.78232,4.31151,15.39825,0.0,0.0,0.0,132.19,57.15232,29.22151,64.189440939,14.78232,4.31151,15.39825,42.37,24.91,49.1500254323,133.39
2020-05-23 06:00:00,52.956,44.783,69.3531183509,14.616,4.263,15.225,38.34,40.52,55.7837431516,132.31,40.716,6.453,41.2241902892,14.616,4.263,15.225,26.1,2.19,26.1917181567,133.46,14.616,4.263,15.225,14.616,4.263,15.225,0.0,0.0,0.0,132.31,57.246,29.393,64.3510137061,14.616,4.263,15.225,42.63,25.13,49.4856928819,133.46
2020-05-23 06:30:00,53.8552,45.2586,70.3471637026,16.3152,4.7586,16.995,37.54,40.5,55.2222926,132.01,42.9552,8.2186,43.734363983,16.3152,4.7586,16.995,26.64,3.46,26.8637525301,133.0,16.3152,4.7586,16.995,16.3152,4.7586,16.995,0.0,0.0,0.0,132.01,58.0852,29.9586,65.3560109936,16.3152,4.7586,16.995,41.77,25.2,48.782916067,133.0
2020-05-23 07:00:00,55.64576,44.68418,71.366144272,16.26576,4.74418,16.9435,39.38,39.94,56.089107677,132.01,43.94576,9.23418,44.9054551502,16.26576,4.74418,16.9435,27.68,4.49,28.0417991577,132.89,16.26576,4.74418,16.9435,16.26576,4.74418,16.9435,0.0,0.0,0.0,132.01,59.99576,29.35418,66.791908952,16.26576,4.74418,16.9435,43.73,24.61,50.1793284132,132.89
2020-05-23 07:30:00,57.89176,44.41218,72.9650437418,17.08176,4.98218,17.7935,40.81,39.43,56.746638667,131.82,45.92176,9.67218,46.92929903,17.08176,4.98218,17.7935,28.84,4.69,29.2188586362,132.81,17.08176,4.98218,17.7935,17.08176,4.98218,17.7935,0.0,0.0,0.0,131.82,62.35176,29.12218,68.8174639394,17.08176,4.98218,17.7935,45.27,24.14,51.3041177685,132.81
2020-05-23 08:00:00,59.13496,44.03228,73.7277775075,18.62496,5.43228,19.401,40.51,38.6,55.9555189414,131.82,48.00496,10.37228,49.1127313128,18.62496,5.43228,19.401,29.38,4.94,29.7924151421,132.88,18.62496,5.43228,19.401,18.62496,5.43228,19.401,0.0,0.0,0.0,131.82,63.57496,28.65228,69.7332681595,18.62496,5.43228,19.401,44.95,23.22,50.5931902532,132.88
2020-05-23 08:30:00,62.7976,40.66555,74.8146076817,18.5676,5.41555,19.34125,44.23,35.25,56.5584246598,131.09,50.8676,7.43555,51.4081718559,18.5676,5.41555,19.34125,32.3,2.02,32.3631024471,132.76,18.5676,5.41555,19.34125,18.5676,5.41555,19.34125,0.0,0.0,0.0,131.09,67.4976,25.25555,72.0678070401,18.5676,5.41555,19.34125,48.93,19.84,52.799341852,132.76
2020-05-23 09:00:00,65.7364,39.06645,76.4686981749,18.7764,5.47645,19.55875,46.96,33.59,57.7367274791,131.02,52.6764,7.49645,53.2071412459,18.7764,5.47645,19.55875,33.9,2.02,33.9601295639,132.5,18.7764,5.47645,19.55875,18.7764,5.47645,19.55875,0.0,0.0,0.0,131.02,70.4564,23.26645,74.1985983463,18.7764,5.47645,19.55875,51.68,17.79,54.6562576472,132.5
2020-05-23 09:30:00,69.71672,37.04446,78.9475336173,18.90672,5.51446,19.6945,50.81,31.53,59.7979681929,134.07,54.18672,10.42446,55.1803406174,18.90672,5.51446,19.6945,35.28,4.91,35.6200294778,132.53,18.90672,5.51446,19.6945,18.90672,5.51446,19.6945,0.0,0.0,0.0,134.07,73.43672,21.02446,76.3870392321,18.90672,5.51446,19.6945,54.53,15.51,56.6928655123,132.53
2020-05-23 10:00:00,73.25528,36.28279,81.7482531805,18.93528,5.5227900000000005,19.72425,54.32,30.76,62.4246746087,134.17,55.98528,10.08279,56.8859756958,18.93528,5.5227900000000005,19.72425,37.05,4.5600000000000005,37.3295606725,132.68,18.93528,5.5227900000000005,19.72425,18.93528,5.5227900000000005,19.72425,0.0,0.0,0.0,134.17,77.14528,20.24279,79.7569105047,18.93528,5.5227900000000005,19.72425,58.21,14.72,60.0423392282,132.68
2020-05-23 10:30:00,73.25368,35.87899,81.5683980287,19.09368,5.56899,19.88925,54.16,30.31,62.0644962922,134.17,56.27368,9.99899,57.1551122977,19.09368,5.56899,19.88925,37.18,4.43,37.4429873274,132.71,19.09368,5.56899,19.88925,19.09368,5.56899,19.88925,0.0,0.0,0.0,134.17,77.11368,19.82899,79.6222863749,19.09368,5.56899,19.88925,58.02,14.26,59.7466986536,132.71
2020-05-23 11:00:00,72.63328,35.15804,80.6949883215,19.43328,5.66804,20.243,53.2,29.49,60.8268041245,133.26,56.03328,9.21804,56.7864484626,19.43328,5.66804,20.243,36.6,3.55,36.771762264,131.77,19.43328,5.66804,20.243,19.43328,5.66804,20.243,0.0,0.0,0.0,133.26,76.41328,19.30804,78.8149082915,19.43328,5.66804,20.243,56.98,13.64,58.5898455366,131.77
2020-05-23 11:30:00,71.53112,35.69116,79.9409784191,20.06112,5.85116,20.897,51.47,29.84,59.4944241085,133.93,56.22112,9.55116,57.0266515885,20.06112,5.85116,20.897,36.16,3.7,36.3488046571,132.44,20.06112,5.85116,20.897,20.06112,5.85116,20.897,0.0,0.0,0.0,133.93,75.26112,19.67116,77.7893997881,20.06112,5.85116,20.897,55.2,13.82,56.903711654,132.44
2020-05-23 12:00:00,46.45232,15.95151,49.11485218,20.06232,5.85151,20.89825,26.39,10.1,28.2567177853,134.25,58.36232,24.82151,63.4213509353,20.06232,5.85151,20.89825,38.3,18.97,42.7405065482,135.02,48.94232,11.47151,50.2687400743,20.06232,5.85151,20.89825,28.88,5.62,29.4217402612,134.25,68.95232,20.86151,72.0390521375,20.06232,5.85151,20.89825,48.89,15.01,51.1422740988,135.02
2020-05-23 12:30:00,55.58504,16.87272,58.0894599045,19.65504,5.7327200000000005,20.474,35.93,11.14,37.6173430747,133.7,55.26504,35.03272,65.43329517,19.65504,5.7327200000000005,20.474,35.61,29.3,46.1146625272,134.98,56.37504,57.62272,80.6134169676,19.65504,5.7327200000000005,20.474,36.72,51.89,63.5683136476,133.7,57.87504,20.60272,61.4328277585,19.65504,5.7327200000000005,20.474,38.22,14.87,41.0107949204,134.98
2020-05-23 13:00:00,55.77888,17.16259,58.3595574826,19.20888,5.60259,20.00925,36.57,11.56,38.3535982667,133.9,55.54888,36.63259,66.5403991524,19.20888,5.60259,20.00925,36.34,31.03,47.7855260513,135.12,56.61888,56.86259,80.2437020205,19.20888,5.60259,20.00925,37.41,51.26,63.4594019827,133.9,58.08888,21.29259,61.8683470651,19.20888,5.60259,20.00925,38.88,15.69,41.9264892401,135.12
2020-05-23 13:30:00,54.40552,17.64786,57.1962198843,19.77552,5.76786,20.5995,34.63,11.88,36.6110816557,133.9,54.31552,36.52786,65.4557886596,19.77552,5.76786,20.5995,34.54,30.76,46.2513697094,135.16,55.31552,57.32786,79.6636070301,19.77552,5.76786,20.5995,35.54,51.56,62.6220823672,133.9,56.66552,21.78786,60.7099003479,19.77552,5.76786,20.5995,36.89,16.02,40.2183105065,135.16
2020-05-23 14:00:00,53.44392,18.54156,56.5689140094,20.23392,5.90156,21.077,33.21,12.64,35.5341202227,134.44,53.49392,36.48156,64.7495459212,20.23392,5.90156,21.077,33.26,30.58,45.1814563732,135.68,54.46392,58.23156,79.7322592292,20.23392,5.90156,21.077,34.23,52.33,62.5309667285,134.44,55.65392,22.73156,60.1172407168,20.23392,5.90156,21.077,35.42,16.83,39.2151157081,135.68
2020-05-23 14:30:00,53.57032,18.528010000000002,56.6839160562,20.53032,5.98801,21.38575,33.04,12.54,35.3396830772,134.14,53.53032,36.52801,64.8057919777,20.53032,5.98801,21.38575,33.0,30.54,44.9632249733,135.57,54.50032,58.35801,79.8494972512,20.53032,5.98801,21.38575,33.97,52.37,62.4225744423,134.14,55.77032,22.70801,60.2161299907,20.53032,5.98801,21.38575,35.24,16.72,39.0053329687,135.57
2020-05-23 15:00:00,52.8152,19.28985,56.2276058895,20.3652,5.93985,21.21375,32.45,13.35,35.088815882,134.36,52.6852,36.41985,64.0479177887,20.3652,5.93985,21.21375,32.32,30.48,44.4253621257,135.8,53.6252,58.53985,79.3887656603,20.3652,5.93985,21.21375,33.26,52.6,62.233331905,134.36,55.0052,23.50985,59.8187685769,20.3652,5.93985,21.21375,34.64,17.57,38.8411444219,135.8
2020-05-23 15:30:00,52.96328,18.93304,56.2456134467,20.27328,5.9130400000000005,21.118,32.69,13.02,35.1874480461,133.67,52.80328,35.63304,63.7016476898,20.27328,5.9130400000000005,21.118,32.53,29.72,44.0622207793,135.1,53.74328,58.45304,79.4046474106,20.27328,5.9130400000000005,21.118,33.47,52.54,62.2952044703,133.67,55.13328,23.09304,59.7743009997,20.27328,5.9130400000000005,21.118,34.86,17.18,38.8635047313,135.1
2020-05-23 16:00:00,53.266,18.848,56.502334996,19.776,5.768,20.6,33.49,13.08,35.9536715789,133.56,53.116,35.288,63.7695256373,19.776,5.768,20.6,33.34,29.52,44.5307309619,134.98,54.066,58.358,79.5536832585,19.776,5.768,20.6,34.29,52.59,62.7814638249,133.56,55.476,23.018,60.0617590485,19.776,5.768,20.6,35.7,17.25,39.6491172663,134.98
2020-05-23 16:30:00,55.13792,18.66356,58.2109843054,19.89792,5.80356,20.727,35.24,12.86,37.5131603574,133.9,54.90792,35.80356,65.5497870889,19.89792,5.80356,20.727,35.01,30.0,46.1053153118,135.33,55.89792,58.36356,80.8138762602,19.89792,5.80356,20.727,36.0,52.56,63.7067782893,133.9,57.39792,22.84356,61.7766092773,19.89792,5.80356,20.727,37.5,17.04,41.1899453751,135.33
2020-05-23 17:00:00,56.74352,18.73436,59.7561988969,20.24352,5.9043600000000005,21.087,36.5,12.83,38.6892607838,133.55,56.47352,35.63436,66.7762388414,20.24352,5.9043600000000005,21.087,36.23,29.73,46.8666811285,134.96,57.49352,58.20436,81.8122995949,20.24352,5.9043600000000005,21.087,37.25,52.3,64.209442452,133.55,59.04352,22.90436,63.3304583988,20.24352,5.9043600000000005,21.087,38.8,17.0,42.3608309645,134.96
2020-05-23 17:30:00,59.78328,16.26554,61.9565037672,19.73328,5.75554,20.5555,40.05,10.51,41.4060696034,132.2,58.48328,26.73554,64.3046121103,19.73328,5.75554,20.5555,38.75,20.98,44.0649849654,133.63,59.81328,47.29554,76.2528462961,19.73328,5.75554,20.5555,40.08,41.54,57.7232881946,132.2,61.87328,24.83554,66.6716343361,19.73328,5.75554,20.5555,42.14,19.08,46.2582533177,133.63
2020-05-23 18:00:00,62.75824,10.57282,63.64260531,24.55824,7.16282,25.5815,38.2,3.41,38.3518982581,131.38,58.96824,12.48282,60.2749875475,24.55824,7.16282,25.5815,34.41,5.32,34.8188239319,132.75,60.64824,32.67282,68.8892022152,24.55824,7.16282,25.5815,36.09,25.51,44.1955676511,131.38,64.30824,27.51282,69.9464437713,24.55824,7.16282,25.5815,39.75,20.35,44.6562985479,132.75
2020-05-23 18:30:00,63.34584,9.70462,64.0849053573,22.57584,6.58462,23.5165,40.77,3.12,40.8892076225,131.76,59.47584,12.07462,60.6891422896,22.57584,6.58462,23.5165,36.9,5.49,37.3061670505,133.2,61.18584,32.35462,69.2136435383,22.57584,6.58462,23.5165,38.61,25.77,46.4200926324,131.76,64.96584,27.37462,70.4977317866,22.57584,6.58462,23.5165,42.39,20.79,47.2137289356,133.2
2020-05-23 19:00:00,63.546,9.448,64.2445236577,20.976,6.118,21.85,42.57,3.33,42.7000444965,132.25,59.716,11.618,60.8356686492,20.976,6.118,21.85,38.74,5.5,39.1284755645,133.66,61.446,32.048,69.3014084994,20.976,6.118,21.85,40.47,25.93,48.0643922254,132.25,65.196,26.868,70.5153021691,20.976,6.118,21.85,44.22,20.75,48.8464010957,133.66
2020-05-23 19:30:00,61.71288,9.67209,62.4662219352,23.49288,6.8520900000000005,24.47175,38.22,2.8200000000000003,38.3238933304,131.9,57.89288,12.93209,59.3196805998,23.49288,6.8520900000000005,24.47175,34.4,6.08,34.9331704831,133.35,59.51288,33.26209,68.1773387356,23.49288,6.8520900000000005,24.47175,36.02,26.41,44.6646224657,131.9,63.27288,27.98209,69.1842084891,23.49288,6.8520900000000005,24.47175,39.78,21.13,45.0435933291,133.35
2020-05-23 20:00:00,59.91672,8.54196,60.5225446937,22.08672,6.44196,23.007,37.83,2.1,37.8882422395,131.83,56.19672,12.81196,57.6386819575,22.08672,6.44196,23.007,34.11,6.37,34.699697405,133.23,57.78672,33.12196,66.6060751178,22.08672,6.44196,23.007,35.7,26.68,44.5680647998,131.83,61.46672,28.29196,67.6652988481,22.08672,6.44196,23.007,39.38,21.85,45.0356181261,133.23
2020-05-23 20:30:00,58.06736,12.975480000000001,59.4994233468,21.20736,6.18548,22.091,36.86,6.79,37.4801774275,133.15,56.32736,26.76548,62.3631494089,21.20736,6.18548,22.091,35.12,20.58,40.70566054,134.58,57.74736,41.51548,71.1216750829,21.20736,6.18548,22.091,36.54,35.33,50.8269662679,133.15,59.56736,34.71548,68.9451588511,21.20736,6.18548,22.091,38.36,28.53,47.8063855567,134.58
2020-05-23 21:00:00,55.60792,19.18731,58.8251105546,19.32792,5.63731,20.13325,36.28,13.55,38.7277794354,135.28,56.68792,42.90731,71.0954114227,19.32792,5.63731,20.13325,37.36,37.27,52.771417453,136.73,57.98792,48.55731,75.633400164,19.32792,5.63731,20.13325,38.66,42.92,57.7643661785,135.28,57.06792,43.93731,72.0224597134,19.32792,5.63731,20.13325,37.74,38.3,53.7698577272,136.73
2020-05-23 21:30:00,55.414320000000004,17.49126,58.1093025036,15.60432,4.55126,16.2545,39.81,12.94,41.8602400853,134.61,56.90432,40.50126,69.8459282725,15.60432,4.55126,16.2545,41.3,35.95,54.7548399687,136.1,58.32432,48.08126,75.5879214336,15.60432,4.55126,16.2545,42.72,43.53,60.9906492833,134.61,56.95432,41.95126,70.7368558974,15.60432,4.55126,16.2545,41.35,37.4,55.7546634821,136.1
2020-05-23 22:00:00,55.06208,16.88644,57.5932679208,13.46208,3.92644,14.023,41.6,12.96,43.5720277242,135.0,56.64208,39.91644,69.2939204332,13.46208,3.92644,14.023,43.18,35.99,56.2120316302,136.45,58.12208,47.88644,75.3079499084,13.46208,3.92644,14.023,44.66,43.96,62.6657577948,135.0,56.63208,41.47644,70.1960651333,13.46208,3.92644,14.023,43.17,37.55,57.2158317251,136.45
2020-05-23 22:30:00,53.56888,12.90509,55.1014178798,13.14888,3.83509,13.69675,40.42,9.07,41.4251288471,134.43,54.07888,34.43509,64.1116267565,13.14888,3.83509,13.69675,40.93,30.6,51.1040595256,135.93,55.34888,53.35509,76.8782423457,13.14888,3.83509,13.69675,42.2,49.52,65.0620503827,134.43,55.14888,37.42509,66.6486033369,13.14888,3.83509,13.69675,42.0,33.59,53.7799972109,135.93
2020-05-23 23:00:00,52.14664,5.74777,52.462452509,14.42664,4.20777,15.02775,37.72,1.54,37.7514238142,132.34,50.67664,26.83777,57.3444656463,14.42664,4.20777,15.02775,36.25,22.63,42.73382033,133.79,51.51664,62.10777,80.69287013900001,14.42664,4.20777,15.02775,37.09,57.9,68.761021662,132.34,53.65664,29.70777,61.3317749169,14.42664,4.20777,15.02775,39.23,25.5,46.7893460095,133.79
2020-05-23 23:30:00,49.33912,6.09266,49.7138740016,14.64912,4.27266,15.2595,34.69,1.82,34.7377100569,132.54,47.97912,26.75266,54.9336033139,14.64912,4.27266,15.2595,33.33,22.48,40.2024787793,134.0,48.75912,62.60266,79.3507707729,14.64912,4.27266,15.2595,34.11,58.33,67.5713030805,132.54,50.80912,30.12266,59.0672609882,14.64912,4.27266,15.2595,36.16,25.85,44.4496130467,134.0
2020-05-24 00:00:00,47.63208,6.52894,48.077459403,15.80208,4.6089400000000005,16.4605,31.83,1.92,31.8878550549,132.95,46.28208,27.17894,53.6723924252,15.80208,4.6089400000000005,16.4605,30.48,22.57,37.9267095857,134.42,47.00208,63.36894,78.8975163174,15.80208,4.6089400000000005,16.4605,31.2,58.76,66.5295242731,132.95,49.04208,30.70894,57.863326958,15.80208,4.6089400000000005,16.4605,33.24,26.1,42.2623662376,134.42
2020-05-24 00:30:00,45.87392,6.36531,46.3134290197,13.42392,3.91531,13.98325,32.45,2.45,32.5423570136,134.12,44.83392,26.95531,52.3131830399,13.42392,3.91531,13.98325,31.41,23.04,38.9542000303,135.61,45.59392,63.59531,78.250680476,13.42392,3.91531,13.98325,32.17,59.68,67.7983134009,134.12,47.31392,30.98531,56.5570195605,13.42392,3.91531,13.98325,33.89,27.07,43.3741512885,135.61
2020-05-24 01:00:00,44.00856,17.41583,47.3293195373,13.52856,3.94583,14.09225,30.48,13.47,33.3237347847,133.97,44.20856,31.25583,54.1417000681,13.52856,3.94583,14.09225,30.68,27.31,41.0743046198,135.45,44.93856,59.02583,74.1857316609,13.52856,3.94583,14.09225,31.41,55.08,63.4065808887,133.97,45.99856,28.42583,54.0730555199,13.52856,3.94583,14.09225,32.47,24.48,40.6641279262,135.45
2020-05-24 01:30:00,41.96944,39.07317,57.3423622444,14.47944,4.22317,15.08275,27.49,34.85,44.3871895934,132.7,44.77944,39.52317,59.7267043588,14.47944,4.22317,15.08275,30.3,35.3,46.5207480593,134.16,45.49944,49.69317,67.3766293678,14.47944,4.22317,15.08275,31.02,45.47,55.0432675266,132.7,45.10944,23.53317,50.8789904318,14.47944,4.22317,15.08275,30.63,19.31,36.2087420384,134.16
2020-05-24 02:00:00,42.0012,39.2366,57.4770526471,15.6912,4.5766,16.345,26.31,34.66,43.5147296901,132.7,44.7612,39.7266,59.8478719171,15.6912,4.5766,16.345,29.07,35.15,45.6134563479,134.2,45.4612,50.2166,67.7379333978,15.6912,4.5766,16.345,29.77,45.64,54.4909396138,132.7,45.0612,23.6766,50.9027811912,15.6912,4.5766,16.345,29.37,19.1,35.0343674126,134.2
2020-05-24 02:30:00,41.3772,39.56335,57.2479811265,14.8572,4.33335,15.47625,26.52,35.23,44.0960689858,132.92,44.1372,39.69335,59.3603778464,14.8572,4.33335,15.47625,29.28,35.36,45.9091276327,134.41,44.8272,49.97335,67.1328054684,14.8572,4.33335,15.47625,29.97,45.64,54.6004624523,132.92,44.4572,23.99335,50.5185458625,14.8572,4.33335,15.47625,29.6,19.66,35.5341469575,134.41
2020-05-24 03:00:00,40.44152,39.68211,56.6585068102,14.68152,4.28211,15.29325,25.76,35.4,43.7805618968,133.14,43.16152,39.97211,58.8275988509,14.68152,4.28211,15.29325,28.48,35.69,45.6605573772,134.58,43.85152,49.88211,66.4167200663,14.68152,4.28211,15.29325,29.17,45.6,54.1317734792,133.14,43.48152,24.02211,49.6759937028,14.68152,4.28211,15.29325,28.8,19.74,34.9157213874,134.58
2020-05-24 03:30:00,39.95248,40.35489,56.7865988158,16.06248,4.68489,16.73175,23.89,35.67,42.9311192493,133.53,42.62248,40.48489,58.7852202485,16.06248,4.68489,16.73175,26.56,35.8,44.5766037289,134.97,43.26248,50.61489,66.5846023151,16.06248,4.68489,16.73175,27.2,45.93,53.379817347,133.53,42.89248,24.62489,49.4585690054,16.06248,4.68489,16.73175,26.83,19.94,33.428318833,134.97
2020-05-24 04:00:00,39.27104,40.74072,56.5864016244,16.63104,4.85072,17.324,22.64,35.89,42.4342043639,133.83,41.92104,40.72072,58.4427123943,16.63104,4.85072,17.324,25.29,35.87,43.8889621659,135.26,42.54104,51.11072,66.4984645176,16.63104,4.85072,17.324,25.91,46.26,53.0218417258,133.83,42.16104,24.92072,48.9754589483,16.63104,4.85072,17.324,25.53,20.07,32.4743868302,135.26
2020-05-24 04:30:00,39.15432,40.47001,56.3105894487,16.35432,4.77001,17.03575,22.8,35.7,42.3595325753,134.48,41.87432,40.73001,58.4156861644,16.35432,4.77001,17.03575,25.52,35.96,44.0952605163,135.87,42.50432,51.76001,66.9754869625,16.35432,4.77001,17.03575,26.15,46.99,53.7762270897,134.48,42.05432,24.47001,48.6553925075,16.35432,4.77001,17.03575,25.7,19.7,32.3817850033,135.87
2020-05-24 05:00:00,38.36656,41.64233,56.6222268554,17.59656,5.13233,18.32975,20.77,36.51,42.0044402415,134.69,40.91656,41.37233,58.1879246224,17.59656,5.13233,18.32975,23.32,36.24,43.0947792662,136.13,41.49656,52.02233,66.5453778294,17.59656,5.13233,18.32975,23.9,46.89,52.629669389,134.69,41.16656,25.61233,48.4837819303,17.59656,5.13233,18.32975,23.57,20.48,31.2245944729,136.13
2020-05-24 05:30:00,37.82544,42.16367,56.6439668373,18.59544,5.42367,19.37025,19.23,36.74,41.4683071755,134.4,40.23544,41.90367,58.0930993446,18.59544,5.42367,19.37025,21.64,36.48,42.4155631815,135.8,40.78544,51.80367,65.9323315336,18.59544,5.42367,19.37025,22.19,46.38,51.4149832247,134.4,40.51544,26.19367,48.2453026362,18.59544,5.42367,19.37025,21.92,20.77,30.1973392868,135.8
2020-05-24 06:00:00,37.6768,42.3399,56.6763477145,19.0968,5.5699000000000005,19.8925,18.58,36.77,41.1976856146,134.4,40.0368,42.0299,58.0470313474,19.0968,5.5699000000000005,19.8925,20.94,36.46,42.0453945159,135.85,40.5668,51.9799,65.93614537,19.0968,5.5699000000000005,19.8925,21.47,46.41,51.1355942568,134.4,40.3368,26.3699,48.1915870277,19.0968,5.5699000000000005,19.8925,21.24,20.8,29.7283971986,135.85
2020-05-24 06:30:00,38.69136,42.13748,57.2065429772,18.95136,5.52748,19.741,19.74,36.61,41.59278423,134.58,41.09136,42.29748,58.9709816859,18.95136,5.52748,19.741,22.14,36.77,42.9210030172,135.98,41.65136,51.79748,66.4666436959,18.95136,5.52748,19.741,22.7,46.27,51.5383633811,134.58,41.42136,26.10748,48.9625323712,18.95136,5.52748,19.741,22.47,20.58,30.470269116,135.98
2020-05-24 07:00:00,39.50872,42.01171,57.6708135296,18.82872,5.49171,19.61325,20.68,36.52,41.9687121556,134.5,41.94872,42.27171,59.5532751069,18.82872,5.49171,19.61325,23.12,36.78,43.4430984162,135.94,42.52872,51.66171,66.9150529026,18.82872,5.49171,19.61325,23.7,46.17,51.8975808685,134.5,42.29872,26.01171,49.6567293603,18.82872,5.49171,19.61325,23.47,20.52,31.1754919769,135.94
2020-05-24 07:30:00,40.9596,42.06405,58.7117802026,18.6996,5.4540500000000005,19.47875,22.26,36.61,42.8462332067,134.99,43.4596,42.85405,61.0344692249,18.6996,5.4540500000000005,19.47875,24.76,37.4,44.8532897344,136.28,44.0696,51.43405,67.7317587514,18.6996,5.4540500000000005,19.47875,25.37,45.98,52.5147341229,134.99,43.8396,25.96405,50.9513730979,18.6996,5.4540500000000005,19.47875,25.14,20.51,32.4450258129,136.28
2020-05-24 08:00:00,42.23384,41.34487,59.1024154875,18.15384,5.29487,18.91025,24.08,36.05,43.3526112247,134.83,44.82384,42.40487,61.7037246207,18.15384,5.29487,18.91025,26.67,37.11,45.6994638918,136.03,45.48384,51.21487,68.4962963251,18.15384,5.29487,18.91025,27.33,45.92,53.4375832163,134.83,45.22384,25.31487,51.8270040371,18.15384,5.29487,18.91025,27.07,20.02,33.6687585159,136.03
2020-05-24 08:30:00,44.89688,41.00534,60.8043398307,18.80688,5.48534,19.5905,26.09,35.52,44.0721964508,135.04,47.44688,43.28534,64.2248167039,18.80688,5.48534,19.5905,28.64,37.8,47.424567473,136.21,48.13688,50.96534,70.1043871484,18.80688,5.48534,19.5905,29.33,45.48,54.1172735825,135.04,47.99688,24.89534,54.0692005069,18.80688,5.48534,19.5905,29.19,19.41,35.0543035874,136.21
2020-05-24 09:00:00,47.03512,40.47816,62.0546851608,18.88512,5.50816,19.672,28.15,34.97,44.8923534692,134.49,49.59512,43.68816,66.0933525553,18.88512,5.50816,19.672,30.71,38.18,48.9981275152,135.61,50.32512,49.94816,70.9044172841,18.88512,5.50816,19.672,31.44,44.44,54.4370021217,134.49,50.24512,24.47816,55.890539457,18.88512,5.50816,19.672,31.36,18.97,36.651200526,135.61
2020-05-24 09:30:00,49.85464,41.03427,64.570089391,22.33464,6.51427,23.26525,27.52,34.52,44.1472626558,134.31,51.79464,45.23427,68.766444689,22.33464,6.51427,23.26525,29.46,38.72,48.6531602262,135.51,52.49464,50.12427,72.5818825311,22.33464,6.51427,23.26525,30.16,43.61,53.0231807797,134.31,53.01464,25.07427,58.6452987917,22.33464,6.51427,23.26525,30.68,18.56,35.85716107,135.51
2020-05-24 10:00:00,51.7852,40.12485,65.511148109,21.685200000000002,6.32485,22.58875,30.1,33.8,45.2598055674,133.93,53.7652,45.52485,70.4500439926,21.685200000000002,6.32485,22.58875,32.08,39.2,50.653394753,135.09,54.5252,48.96485,73.2840635511,21.685200000000002,6.32485,22.58875,32.84,42.64,53.8203976202,133.93,55.0952,24.23485,60.189775025,21.685200000000002,6.32485,22.58875,33.41,17.91,37.9077327204,135.09
2020-05-24 10:30:00,53.6116,38.13755,65.7926772108,20.8716,6.08755,21.74125,32.74,32.05,45.8160463157,133.07,55.7416,44.87755,71.5620043358,20.8716,6.08755,21.74125,34.87,38.79,52.1591890274,134.21,56.5416,48.14755,74.2639825323,20.8716,6.08755,21.74125,35.67,42.06,55.1488213836,133.07,57.0516,22.40755,61.2942359408,20.8716,6.08755,21.74125,36.18,16.32,39.6904875254,134.21
2020-05-24 11:00:00,54.21288,36.05334,65.1066792507,18.90288,5.51334,19.6905,35.31,30.54,46.6849836671,133.07,56.70288,43.56334,71.5051130497,18.90288,5.51334,19.6905,37.8,38.05,53.6343406783,134.28,57.56288,48.45334,75.2410214647,18.90288,5.51334,19.6905,38.66,42.94,57.7792281015,133.07,57.79288,20.30334,61.2555515349,18.90288,5.51334,19.6905,38.89,14.79,41.6074055908,134.28
2020-05-24 11:30:00,54.74944,35.86317,65.4497375301,19.51944,5.69317,20.33275,35.23,30.17,46.3829904167,132.86,57.21944,43.77317,72.0427284725,19.51944,5.69317,20.33275,37.7,38.08,53.5852255757,134.05,58.09944,48.23317,75.5114800316,19.51944,5.69317,20.33275,38.58,42.54,57.4288081019,132.86,58.33944,20.17317,61.728818613,19.51944,5.69317,20.33275,38.82,14.48,41.4326296535,134.05
2020-05-24 12:00:00,55.26944,35.49692,65.6866982531,18.94944,5.5269200000000005,19.739,36.32,29.97,47.0886748592,132.62,57.91944,43.60692,72.4998275984,18.94944,5.5269200000000005,19.739,38.97,38.08,54.4862120174,133.86,58.80944,47.78692,75.7769091228,18.94944,5.5269200000000005,19.739,39.86,42.26,58.0924022571,132.62,58.89944,19.85692,62.1565869735,18.94944,5.5269200000000005,19.739,39.95,14.33,42.4423302848,133.86
2020-05-24 12:30:00,56.37456,35.31258,66.5211945281,18.69456,5.45258,19.4735,37.68,29.86,48.0770423383,132.62,59.01456,43.63258,73.3929174338,18.69456,5.45258,19.4735,40.32,38.18,55.5285043919,133.86,59.93456,47.62258,76.5510392369,18.69456,5.45258,19.4735,41.24,42.17,58.983442592,132.62,60.08456,19.68258,63.2262469695,18.69456,5.45258,19.4735,41.39,14.23,43.7678535,133.86
2020-05-24 13:00:00,56.09392,35.31531,66.2849830758,18.70392,5.45531,19.48325,37.39,29.86,47.8500961337,132.51,58.90392,43.94531,73.4905576408,18.70392,5.45531,19.48325,40.2,38.49,55.6553690132,133.76,59.82392,47.15531,76.1743044954,18.70392,5.45531,19.48325,41.12,41.7,58.5640196708,132.51,59.78392,19.69531,62.9445972786,18.70392,5.45531,19.48325,41.08,14.24,43.4780864344,133.76
2020-05-24 13:30:00,55.27128,34.95579,65.397413155,17.23128,5.02579,17.94925,38.04,29.93,48.4029596203,132.86,58.14128,43.66579,72.7125137536,17.23128,5.02579,17.94925,40.91,38.64,56.2732414208,134.24,59.09128,47.22579,75.644263584,17.23128,5.02579,17.94925,41.86,42.2,59.4398822341,132.86,59.02128,19.20579,62.0674944102,17.23128,5.02579,17.94925,41.79,14.18,44.1302220706,134.24
2020-05-24 14:00:00,54.2592,34.8181,64.4698446737,14.8392,4.3281,15.4575,39.42,30.49,49.835494379,133.29,57.2192,42.8281,71.4722533453,14.8392,4.3281,15.4575,42.38,38.5,57.2565664356,134.71,58.1792,47.2081,74.9227870427,14.8392,4.3281,15.4575,43.34,42.88,60.9676143539,133.29,58.0792,18.9881,61.1043485707,14.8392,4.3281,15.4575,43.24,14.66,45.657564543,134.71
2020-05-24 14:30:00,53.5824,35.54695,64.3013160368,16.1724,4.71695,16.84625,37.41,30.83,48.4767676315,133.52,56.6424,43.15695,71.2101384008,16.1724,4.71695,16.84625,40.47,38.44,55.8162565925,134.96,57.5724,47.92695,74.9104383785,16.1724,4.71695,16.84625,41.4,43.21,59.841992781,133.52,57.3024,19.67695,60.5866933168,16.1724,4.71695,16.84625,41.13,14.96,43.7661798653,134.96
2020-05-24 15:00:00,52.61968,35.74449,63.6121001749,15.16968,4.4244900000000005,15.80175,37.45,31.32,48.8205376865,133.52,55.68968,43.12449,70.4348074198,15.16968,4.4244900000000005,15.80175,40.52,38.7,56.031780268,135.0,56.60968,47.42449,73.8494287145,15.16968,4.4244900000000005,15.80175,41.44,43.0,59.7182853069,133.52,56.34968,19.86449,59.748509597,15.16968,4.4244900000000005,15.80175,41.18,15.44,43.9793815327,135.0
2020-05-24 15:30:00,53.3264,35.21145,63.9026693344,14.0964,4.11145,14.68375,39.23,31.1,50.0619905717,133.52,56.4764,42.92145,70.9354257551,14.0964,4.11145,14.68375,42.38,38.81,57.465472242,135.0,57.4364,47.03145,74.2354183262,14.0964,4.11145,14.68375,43.34,42.92,60.9957539506,133.52,57.1464,19.31145,60.3211665509,14.0964,4.11145,14.68375,43.05,15.2,45.6545999873,135.0
2020-05-24 16:00:00,53.53088,34.79734,63.846769571,13.43088,3.9173400000000003,13.9905,40.1,30.88,50.6120973681,133.36,56.66088,42.25734,70.6833651311,13.43088,3.9173400000000003,13.9905,43.23,38.34,57.782250735,134.8,57.63088,47.08734,74.4213404733,13.43088,3.9173400000000003,13.9905,44.2,43.17,61.7842123847,133.36,57.40088,18.96734,60.4534615341,13.43088,3.9173400000000003,13.9905,43.97,15.05,46.4743305492,134.8
2020-05-24 16:30:00,54.3764,34.09895,64.1835747529,11.9964,3.4989500000000002,12.49625,42.38,30.6,52.2725970275,133.18,57.7964,41.96895,71.4270020165,11.9964,3.4989500000000002,12.49625,45.8,38.47,59.8128823917,134.58,58.8364,46.33895,74.8933925795,11.9964,3.4989500000000002,12.49625,46.84,42.84,63.4763830097,133.18,58.3864,18.29895,61.1867900454,11.9964,3.4989500000000002,12.49625,46.39,14.8,48.6936556442,134.58
2020-05-24 17:00:00,56.24864,33.51002,65.4738951205,11.82864,3.45002,12.3215,44.42,30.06,53.6352496032,132.7,59.63864,41.87002,72.8688270514,11.82864,3.45002,12.3215,47.81,38.42,61.3342685617,134.13,60.67864,45.73002,75.9811297721,11.82864,3.45002,12.3215,48.85,42.28,64.6058890505,132.7,60.34864,17.82002,62.9246490864,11.82864,3.45002,12.3215,48.52,14.37,50.6032340864,134.13
2020-05-24 17:30:00,57.3172,32.93085,66.1037237798,10.8372,3.16085,11.28875,46.48,29.77,55.1964065859,132.46,60.5672,41.68085,73.5233226437,10.8372,3.16085,11.28875,49.73,38.52,62.9036032354,133.89,61.6372,45.02085,76.3283784615,10.8372,3.16085,11.28875,50.8,41.86,65.8247643368,132.46,61.5372,17.31085,63.925679594100004,10.8372,3.16085,11.28875,50.7,14.15,52.6375578841,133.89
2020-05-24 18:00:00,58.0772,32.4746,66.5399188833,9.5472,2.7846,9.945,48.53,29.69,56.8916250427,131.89,61.2972,41.4046,73.9708566193,9.5472,2.7846,9.945,51.75,38.62,64.5721836397,133.33,62.4172,43.9046,76.3119961539,9.5472,2.7846,9.945,52.87,41.12,66.9782897662,131.89,62.4072,16.9846,64.6771617265,9.5472,2.7846,9.945,52.86,14.2,54.7340807907,133.33
2020-05-24 18:30:00,59.97744,21.63467,63.7601149228,9.06744,2.64467,9.44525,50.91,18.99,54.3364352898,131.21,59.75744,29.97467,66.853814229,9.06744,2.64467,9.44525,50.69,27.33,57.588236646,132.72,60.83744,54.48467,81.6686804764,9.06744,2.64467,9.44525,51.77,51.84,73.2633503192,131.21,63.76744,5.75467,64.0265775359,9.06744,2.64467,9.44525,54.7,3.11,54.7883390878,132.72
2020-05-24 19:00:00,59.12448,20.13464,62.4588493586,8.96448,2.61464,9.338,50.16,17.52,53.1316854617,130.98,58.55448,28.05464,64.9283447625,8.96448,2.61464,9.338,49.59,25.44,55.734744101,132.47,59.58448,56.02464,81.7867381915,8.96448,2.61464,9.338,50.62,53.41,73.5867685117,130.98,62.78448,4.55464,62.9494692146,8.96448,2.61464,9.338,53.82,1.94,53.8549533469,132.47
2020-05-24 19:30:00,58.27584,20.41712,61.748945876,8.11584,2.36712,8.454,50.16,18.05,53.3087994613,131.7,57.68584,28.30712,64.2568998567,8.11584,2.36712,8.454,49.57,25.94,55.9470151125,133.17,58.72584,56.16712,81.2617354774,8.11584,2.36712,8.454,50.61,53.8,73.8634693201,131.7,61.94584,4.65712,62.120655663,8.11584,2.36712,8.454,53.83,2.29,53.8786878088,133.17
2020-05-24 20:00:00,57.06,20.84875,60.7496006288,7.23,2.10875,7.53125,49.83,18.74,53.2373600022,132.12,56.55,27.78875,63.00886546,7.23,2.10875,7.53125,49.32,25.68,55.6050789047,133.58,57.6,56.64875,80.7888660433,7.23,2.10875,7.53125,50.37,54.54,74.2411509878,132.12,60.73,5.00875,60.9362000502,7.23,2.10875,7.53125,53.5,2.9,53.5785404803,133.58
2020-05-24 20:30:00,56.21816,20.92863,59.9874075741,6.81816,1.9886300000000001,7.10225,49.4,18.94,52.9063663466,132.36,55.77816,27.13863,62.0298990106,6.81816,1.9886300000000001,7.10225,48.96,25.15,55.0418395405,133.83,56.80816,57.36863,80.736155164,6.81816,1.9886300000000001,7.10225,49.99,55.38,74.6052578576,132.36,59.86816,5.03863,60.0798166946,6.81816,1.9886300000000001,7.10225,53.05,3.05,53.1376043871,133.83
2020-05-24 21:00:00,54.81904,21.23847,58.7894527485,6.26904,1.82847,6.53025,48.55,19.41,52.286237194899996,132.29,54.43904,26.20847,60.4193096275,6.26904,1.82847,6.53025,48.17,24.38,53.9882700223,133.8,55.43904,57.84847,80.1244821354,6.26904,1.82847,6.53025,49.17,56.02,74.5381063618,132.29,58.42904,5.39847,58.6779020898,6.26904,1.82847,6.53025,52.16,3.5700000000000003,52.282028461,133.8
2020-05-24 21:30:00,54.96216,21.51813,59.0243081329,6.06216,1.7681300000000002,6.31475,48.9,19.75,52.7377710943,131.78,54.56216,26.21813,60.5344500641,6.06216,1.7681300000000002,6.31475,48.5,24.45,54.3143857555,133.23,55.55216,57.15813,79.706300289,6.06216,1.7681300000000002,6.31475,49.49,55.39,74.2786119956,131.78,58.58216,5.7981300000000005,58.868393742,6.06216,1.7681300000000002,6.31475,52.52,4.03,52.6743894127,133.23
2020-05-24 22:00:00,56.12944,22.03692,60.300413579,5.98944,1.74692,6.239,50.14,20.29,54.0897744495,131.78,55.54944,27.27692,61.8851407771,5.98944,1.74692,6.239,49.56,25.53,55.7492107567,133.13,56.55944,55.94692,79.5551890866,5.98944,1.74692,6.239,50.57,54.2,74.1280304608,131.78,59.78944,6.32692,60.1232654818,5.98944,1.74692,6.239,53.8,4.58,53.9945960259,133.13
2020-05-24 22:30:00,54.98464,22.52427,59.4193013672,6.25464,1.82427,6.51525,48.73,20.7,52.944337752,132.76,54.44464,27.22427,60.8718301168,6.25464,1.82427,6.51525,48.19,25.4,54.4741782866,133.99,55.41464,57.10427,79.5718541858,6.25464,1.82427,6.51525,49.16,55.28,73.9769153182,132.76,58.61464,6.62427,58.98776971,6.25464,1.82427,6.51525,52.36,4.8,52.579554962,133.99
2020-05-24 23:00:00,53.17168,23.06924,57.9604812627,7.71168,2.24924,8.033,45.46,20.82,50.0008399929,133.35,52.62168,27.67924,59.4573925849,7.71168,2.24924,8.033,44.91,25.43,51.6100087192,134.59,53.52168,58.18924,79.0604697798,7.71168,2.24924,8.033,45.81,55.94,72.3038014215,133.35,56.68168,7.00924,57.1134160509,7.71168,2.24924,8.033,48.97,4.76,49.2007977578,134.59
2020-05-24 23:30:00,49.82096,26.36528,56.3671539533,9.24096,2.69528,9.626,40.58,23.67,46.9787749947,134.34,49.87096,29.30528,57.8438595462,9.24096,2.69528,9.626,40.63,26.61,48.5683950733,135.58,50.69096,58.60528,77.4864650736,9.24096,2.69528,9.626,41.45,55.91,69.5990703961,134.34,53.21096,9.76528,54.0996021945,9.24096,2.69528,9.626,43.97,7.07,44.5347706854,135.58
2020-05-25 00:00:00,44.522,38.57725,58.910208806,9.762,2.84725,10.16875,34.76,35.73,49.8486760105,133.74,47.322,40.04725,61.993176371,9.762,2.84725,10.16875,37.56,37.2,52.8639158595,134.98,48.072,47.27725,67.4244432796,9.762,2.84725,10.16875,38.31,44.43,58.6658418503,133.74,48.092,22.85725,53.2474820209,9.762,2.84725,10.16875,38.33,20.01,43.2387442001,134.98
2020-05-25 00:30:00,43.31208,38.50394,57.9524776817,9.68208,2.8239400000000003,10.0855,33.63,35.68,49.031003457,133.74,46.06208,40.06394,61.0478050568,9.68208,2.8239400000000003,10.0855,36.38,37.24,52.0607529719,134.94,46.80208,47.15394,66.4374047495,9.68208,2.8239400000000003,10.0855,37.12,44.33,57.8190565471,133.74,46.80208,22.78394,52.0532670853,9.68208,2.8239400000000003,10.0855,37.12,19.96,42.1461267497,134.94
2020-05-25 01:00:00,42.90992,38.12456,57.3998546131,8.44992,2.46456,8.802,34.46,35.66,49.5895876168,133.93,45.80992,39.94456,60.7792451746,8.44992,2.46456,8.802,37.36,37.48,52.9199395313,135.17,46.54992,46.76456,65.9834761437,8.44992,2.46456,8.802,38.1,44.3,58.4303003586,133.93,46.44992,22.35456,51.5492135808,8.44992,2.46456,8.802,38.0,19.89,42.890699458,135.17
