Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-25 01:30:00,42.74272,37.82496,57.0759819188,7.66272,2.23496,7.982,35.08,35.59,49.9725374581,133.93,45.74272,39.78496,60.6237533909,7.66272,2.23496,7.982,38.08,37.55,53.4797989899,135.11,46.49272,46.44496,65.7168724332,7.66272,2.23496,7.982,38.83,44.21,58.841252536,133.93,46.33272,22.05496,51.3141520752,7.66272,2.23496,7.982,38.67,19.82,43.4534382989,135.11
2020-05-25 02:00:00,42.61232,37.76651,56.9396091782,7.70232,2.24651,8.02325,34.91,35.52,49.8033984784,134.08,45.63232,39.82651,60.5678093327,7.70232,2.24651,8.02325,37.93,37.58,53.3942066146,135.28,46.36232,46.60651,65.7391168952,7.70232,2.24651,8.02325,38.66,44.36,58.842205941,134.08,46.19232,21.95651,51.1450756023,7.70232,2.24651,8.02325,38.49,19.71,43.2430826838,135.28
2020-05-25 02:30:00,42.39264,37.45452,56.5683391536,7.35264,2.14452,7.659,35.04,35.31,49.7453284239,134.53,45.51264,39.77452,60.4434681417,7.35264,2.14452,7.659,38.16,37.63,53.5929333028,135.7,46.26264,47.01452,65.9590551069,7.35264,2.14452,7.659,38.91,44.87,59.3911188647,134.53,45.97264,21.51452,50.7578387976,7.35264,2.14452,7.659,38.62,19.37,43.2053387905,135.7
2020-05-25 03:00:00,41.2296,37.89905,56.001945565,7.0596,2.05905,7.35375,34.17,35.84,49.5186278081,135.04,44.3696,39.68905,59.5305139745,7.0596,2.05905,7.35375,37.31,37.63,52.9910652846,136.17,45.0996,47.49905,65.4991119868,7.0596,2.05905,7.35375,38.04,45.44,59.2607391112,135.04,44.7896,21.85905,49.839004154,7.0596,2.05905,7.35375,37.73,19.8,42.6097747002,136.17
2020-05-25 03:30:00,40.71664,38.49902,56.0358752394,6.95664,2.02902,7.2465,33.76,36.47,49.6970673179,135.27,43.80664,39.96902,59.3004575686,6.95664,2.02902,7.2465,36.85,37.94,52.89013235,136.39,44.52664,47.46902,65.084019002,6.95664,2.02902,7.2465,37.57,45.44,58.9601433173,135.27,44.24664,22.40902,49.5976746295,6.95664,2.02902,7.2465,37.29,20.38,42.495746846,136.39
2020-05-25 04:00:00,40.34496,38.63103,55.8576071477,6.41496,1.8710300000000002,6.68225,33.93,36.76,50.025418539,135.45,43.48496,39.87103,58.9969556796,6.41496,1.8710300000000002,6.68225,37.07,38.0,53.0865792833,136.6,44.20496,47.45103,64.8512045891,6.41496,1.8710300000000002,6.68225,37.79,45.58,59.2082806709,135.45,43.90496,22.50103,49.3349963379,6.41496,1.8710300000000002,6.68225,37.49,20.63,42.7913192131,136.6
2020-05-25 04:30:00,40.1944,37.7992,55.1758036824,6.8544,1.9992,7.14,33.34,35.8,48.9202984455,134.37,43.2744,39.1592,58.3619451355,6.8544,1.9992,7.14,36.42,37.16,52.0315481223,135.51,43.9744,47.1192,64.4512751154,6.8544,1.9992,7.14,37.12,45.12,58.4269526845,134.37,43.6844,21.9192,48.8751279487,6.8544,1.9992,7.14,36.83,19.92,41.8718915264,135.51
2020-05-25 05:00:00,39.38824,38.17532,54.8524248088,6.97824,2.03532,7.269,32.41,36.14,48.5438739698,134.83,42.43824,39.01532,57.647197755,6.97824,2.03532,7.269,35.46,36.98,51.2340902135,135.97,43.11824,47.84532,64.4077422877,6.97824,2.03532,7.269,36.14,45.81,58.3494275893,134.83,42.83824,22.21532,48.2559348578,6.97824,2.03532,7.269,35.86,20.18,41.148171283799996,135.97
2020-05-25 05:30:00,39.5188,38.38715,55.0936370061,7.0188,2.04715,7.31125,32.5,36.34,48.7529035033,134.97,42.5888,39.02715,57.7661174268,7.0188,2.04715,7.31125,35.57,36.98,51.3102845441,136.11,43.2788,48.03715,64.6577320168,7.0188,2.04715,7.31125,36.26,45.99,58.5650723555,134.97,42.9688,22.37715,48.4464097283,7.0188,2.04715,7.31125,35.95,20.33,41.3002590791,136.11
2020-05-25 06:00:00,39.59608,38.21469,55.0291930085,6.49608,1.8946900000000002,6.76675,33.1,36.32,49.14013024,134.97,42.73608,38.93469,57.8124780576,6.49608,1.8946900000000002,6.76675,36.24,37.04,51.8198726359,136.11,43.43608,47.90469,64.6649237977,6.49608,1.8946900000000002,6.76675,36.94,46.01,59.0040990102,134.97,43.08608,22.20469,48.471213599,6.49608,1.8946900000000002,6.76675,36.59,20.31,41.848825551,136.11
2020-05-25 06:30:00,40.82792,37.54731,55.468184933,5.88792,1.7173100000000001,6.13325,34.94,35.83,50.0459039283,134.71,44.05792,38.88731,58.7649827173,5.88792,1.7173100000000001,6.13325,38.17,37.17,53.2781174592,135.88,44.77792,47.18731,65.0515514386,5.88792,1.7173100000000001,6.13325,38.89,45.47,59.8327084461,134.71,44.41792,21.60731,49.3946096509,5.88792,1.7173100000000001,6.13325,38.53,19.89,43.3609617052,135.88
2020-05-25 07:00:00,41.9004,37.0097,55.9049319314,5.6904,1.6597,5.9275,36.21,35.35,50.6042152394,134.79,45.2004,39.3897,59.9551884848,5.6904,1.6597,5.9275,39.51,37.73,54.6314286835,135.92,45.9604,46.6897,65.515543608,5.6904,1.6597,5.9275,40.27,45.03,60.4100471776,134.79,45.5704,21.0197,50.1845508523,5.6904,1.6597,5.9275,39.88,19.36,44.3308470481,135.92
2020-05-25 07:30:00,43.91096,36.75528,57.2636273388,6.36096,1.85528,6.626,37.55,34.9,51.2641443896,135.17,47.29096,40.52528,62.2794766902,6.36096,1.85528,6.626,40.93,38.67,56.3083812589,136.31,48.10096,46.47528,66.8853795982,6.36096,1.85528,6.626,41.74,44.62,61.0996890336,135.17,47.67096,20.62528,51.9415306128,6.36096,1.85528,6.626,41.31,18.77,45.3743209316,136.31
2020-05-25 08:00:00,45.37312,36.05841,57.9562675667,6.06312,1.76841,6.31575,39.31,34.29,52.1639741584,134.95,48.83312,40.75841,63.6075592572,6.06312,1.76841,6.31575,42.77,38.99,57.8748045353,136.1,49.70312,45.77841,67.5726494957,6.06312,1.76841,6.31575,43.64,44.01,61.9784615814,134.95,49.22312,19.97841,53.1229932201,6.06312,1.76841,6.31575,43.16,18.21,46.8443134222,136.1
2020-05-25 08:30:00,47.18784,35.64062,59.1349815071,6.44784,1.88062,6.7165,40.74,33.76,52.9101615949,134.49,50.67784,40.84062,65.0860945905,6.44784,1.88062,6.7165,44.23,38.96,58.9421283973,135.66,51.56784,45.33062,68.6593564771,6.44784,1.88062,6.7165,45.12,43.45,62.6395793409,134.49,51.09784,19.67062,54.753287973,6.44784,1.88062,6.7165,44.65,17.79,48.0635683236,135.66
2020-05-25 09:00:00,48.96528,35.28404,60.3536421784,6.90528,2.01404,7.193,42.06,33.27,53.6277586703,133.81,52.45528,41.71404,67.0195309816,6.90528,2.01404,7.193,45.55,39.7,60.4226157991,134.94,53.36528,43.90404,69.1043981075,6.90528,2.01404,7.193,46.46,41.89,62.5564041486,133.81,52.95528,19.45404,56.4156126635,6.90528,2.01404,7.193,46.05,17.44,49.2418125174,134.94
2020-05-25 09:30:00,50.80952,34.23236,61.2655024773,7.37952,2.15236,7.687,43.43,32.08,53.9934375642,133.12,54.37952,41.83236,68.6081521293,7.37952,2.15236,7.687,47.0,39.68,61.5101812711,134.33,55.31952,43.26236,70.2273528321,7.37952,2.15236,7.687,47.94,41.11,63.1527964543,133.12,54.86952,18.52236,57.9115018369,7.37952,2.15236,7.687,47.49,16.37,50.2322306891,134.33
2020-05-25 10:00:00,51.15376,32.68443,60.7040289154,7.76376,2.26443,8.08725,43.39,30.42,52.9912115355,132.64,54.95376,41.17443,68.6676737917,7.76376,2.26443,8.08725,47.19,38.91,61.1627680865,133.96,55.88376,43.65443,70.9133548097,7.76376,2.26443,8.08725,48.12,41.39,63.4717771927,132.64,55.18376,17.05443,57.7589902125,7.76376,2.26443,8.08725,47.42,14.79,49.6729352867,133.96
2020-05-25 10:30:00,52.14256,31.691580000000002,61.0180531175,8.78256,2.56158,9.1485,43.36,29.13,52.2364480033,131.64,55.90256,41.71158,69.7492087457,8.78256,2.56158,9.1485,47.12,39.15,61.2618715026,133.08,56.84256,42.70158,71.0950178413,8.78256,2.56158,9.1485,48.06,40.14,62.6177546707,131.64,56.16256,16.22158,58.4582996969,8.78256,2.56158,9.1485,47.38,13.66,49.3098367468,133.08
2020-05-25 11:00:00,52.09896,32.16553,61.2284488883,9.61896,2.80553,10.01975,42.48,29.36,51.6387451435,131.45,55.73896,42.43553,70.0543065647,9.61896,2.80553,10.01975,46.12,39.63,60.8078226875,132.9,56.678960000000004,42.16553,70.6430210768,9.61896,2.80553,10.01975,47.06,39.36,61.3502502032,131.45,56.07896,16.76553,58.5314680395,9.61896,2.80553,10.01975,46.46,13.96,48.5119902704,132.9
2020-05-25 11:30:00,53.72552,21.78036,57.9725416124,10.83552,3.16036,11.287,42.89,18.62,46.7574218708,132.1,54.20552,32.44036,63.1713175057,10.83552,3.16036,11.287,43.37,29.28,52.32853237,133.53,55.06552,53.88036,77.0409286458,10.83552,3.16036,11.287,44.23,50.72,67.2964434424,132.1,57.17552,5.66036,57.4550238239,10.83552,3.16036,11.287,46.34,2.5,46.407387343,133.53
2020-05-25 12:00:00,53.24944,20.53692,57.0724797376,11.26944,3.28692,11.739,41.98,17.25,45.3859328427,132.2,53.26944,30.78692,61.5261544467,11.26944,3.28692,11.739,42.0,27.5,50.2020915899,133.63,54.12944,55.93692,77.8391629824,11.26944,3.28692,11.739,42.86,52.65,67.8896317563,132.2,56.57944,4.58692,56.765067302,11.26944,3.28692,11.739,45.31,1.3,45.3286454684,133.63
2020-05-25 12:30:00,52.02,21.29,56.208046577,11.76,3.43,12.25,40.26,17.86,44.0436964843,132.08,52.0,30.26,60.1636734251,11.76,3.43,12.25,40.24,26.83,48.3643101884,133.53,52.83,56.66,77.4684742331,11.76,3.43,12.25,41.07,53.23,67.2322675506,132.08,55.27,5.39,55.5321978675,11.76,3.43,12.25,43.51,1.96,43.5541238002,133.53
2020-05-25 13:00:00,51.51728,21.72879,55.9121673114,12.64728,3.68879,13.17425,38.87,18.04,42.8522869868,132.2,51.46728,30.43879,59.7946556748,12.64728,3.68879,13.17425,38.82,26.75,47.1439805277,133.63,52.26728,57.12879,77.4310480716,12.64728,3.68879,13.17425,39.62,53.44,66.5250178504,132.2,54.71728,5.79879,55.023692134,12.64728,3.68879,13.17425,42.07,2.11,42.1228797686,133.63
2020-05-25 13:30:00,50.652,21.8285,55.1553126748,13.092,3.8185000000000002,13.6375,37.56,18.01,41.6546960138,132.89,50.712,29.9785,58.910248737,13.092,3.8185000000000002,13.6375,37.62,26.16,45.8215015031,134.38,51.472,58.6785,78.0546804891,13.092,3.8185000000000002,13.6375,38.38,54.86,66.9525503622,132.89,53.802,5.7385,54.1071676051,13.092,3.8185000000000002,13.6375,40.71,1.92,40.7552511954,134.38
2020-05-25 14:00:00,49.4816,22.1313,54.2053796062,13.5816,3.9613,14.1475,35.9,18.17,40.2362883477,132.89,49.5216,29.9513,57.8745992492,13.5816,3.9613,14.1475,35.94,25.99,44.3527191951,134.31,50.2616,59.0113,77.5149144504,13.5816,3.9613,14.1475,36.68,55.05,66.150773994,132.89,52.5616,6.0313,52.9065059728,13.5816,3.9613,14.1475,38.98,2.07,39.0349241065,134.31
2020-05-25 14:30:00,49.80072,22.15146,54.5050354798,13.89072,4.05146,14.4695,35.91,18.1,40.2136556408,132.89,49.89072,30.13146,58.2836926065,13.89072,4.05146,14.4695,36.0,26.08,44.4540931749,134.38,50.61072,59.02146,77.7494547855,13.89072,4.05146,14.4695,36.72,54.97,66.1064240449,132.89,52.89072,6.05146,53.2357814844,13.89072,4.05146,14.4695,39.0,2.0,39.0512483795,134.38
2020-05-25 15:00:00,50.12736,22.02298,54.7518389522,14.06736,4.10298,14.6535,36.06,17.92,40.267232336,132.95,50.18736,30.41298,58.6832212498,14.06736,4.10298,14.6535,36.12,26.31,44.6863569784,134.43,50.91736,58.90298,77.8597367209,14.06736,4.10298,14.6535,36.85,54.8,66.0375839958,132.95,53.21736,5.90298,53.5437445296,14.06736,4.10298,14.6535,39.15,1.8,39.1913574656,134.43
2020-05-25 15:30:00,50.07624,21.98557,54.6899908645,13.59624,3.96557,14.16275,36.48,18.02,40.6879687377,132.88,50.13624,30.14557,58.501264533,13.59624,3.96557,14.16275,36.54,26.18,44.9506840882,134.37,50.87624,58.83557,77.7818493851,13.59624,3.96557,14.16275,37.28,54.87,66.3363799133,132.88,53.19624,5.87557,53.5197372281,13.59624,3.96557,14.16275,39.6,1.9100000000000001,39.6460351107,134.37
2020-05-25 16:00:00,50.29016,21.51838,54.7004649948,12.44016,3.62838,12.9585,37.85,17.89,41.8649567061,132.53,50.32016,29.71838,58.4405733395,12.44016,3.62838,12.9585,37.88,26.09,45.9954617327,133.96,51.08016,58.20838,77.4428708652,12.44016,3.62838,12.9585,38.64,54.58,66.8732083872,132.53,53.45016,5.50838,53.7332471962,12.44016,3.62838,12.9585,41.01,1.88,41.0530693128,133.96
2020-05-25 16:30:00,51.86168,22.58299,56.5652303961,11.22168,3.27299,11.68925,40.64,19.31,44.9942851927,133.86,51.79168,30.19299,59.9499354659,11.22168,3.27299,11.68925,40.57,26.92,48.6889237918,135.36,52.60168,58.55299,78.7107958082,11.22168,3.27299,11.68925,41.38,55.28,69.0520296588,133.86,55.18168,6.26299,55.5359599842,11.22168,3.27299,11.68925,43.96,2.99,44.0615671532,135.36
2020-05-25 17:00:00,54.11744,21.655920000000002,58.2895889778,10.47744,3.05592,10.914,43.64,18.6,47.4384822691,132.93,53.83744,29.75592,61.5132889773,10.47744,3.05592,10.914,43.36,26.7,50.9213079172,134.37,54.67744,57.46592,79.3218406645,10.47744,3.05592,10.914,44.2,54.41,70.1005570591,132.93,57.52744,5.55592,57.7951087896,10.47744,3.05592,10.914,47.05,2.5,47.1163718892,134.37
2020-05-25 17:30:00,56.93232,21.43776,60.8347484124,10.79232,3.14776,11.242,46.14,18.29,49.6328892973,132.34,56.51232,30.02776,63.9945988533,10.79232,3.14776,11.242,45.72,26.88,53.036334715,133.82,57.39232,56.71776,80.689421205,10.79232,3.14776,11.242,46.6,53.57,71.0021471506,132.34,60.45232,5.46776,60.699088896,10.79232,3.14776,11.242,49.66,2.32,49.7141629719,133.82
2020-05-25 18:00:00,58.17192,21.02181,61.853769264,9.33192,2.72181,9.72075,48.84,18.3,52.1558779046,131.24,57.52192,29.64181,64.710186065,9.33192,2.72181,9.72075,48.19,26.92,55.1992980028,132.6,58.42192,54.72181,80.0474685806,9.33192,2.72181,9.72075,49.09,52.0,71.5110348128,131.24,61.76192,5.37181,61.9950893601,9.33192,2.72181,9.72075,52.43,2.65,52.4969275291,132.6
2020-05-25 18:30:00,59.65936,19.90648,62.8928229737,8.55936,2.49648,8.916,51.1,17.41,53.9844246056,130.98,59.11936,29.37648,66.0157277018,8.55936,2.49648,8.916,50.56,26.88,57.2612259736,132.29,60.05936,54.08648,80.8237220276,8.55936,2.49648,8.916,51.5,51.59,72.895665852,130.98,63.34936,4.34648,63.4982936842,8.55936,2.49648,8.916,54.79,1.85,54.8212239922,132.29
2020-05-25 19:00:00,60.46672,18.39071,63.2016015767,7.7167200000000005,2.25071,8.03825,52.75,16.14,55.1639565296,131.77,60.02672,29.51071,66.888632208,7.7167200000000005,2.25071,8.03825,52.31,27.26,58.9868095425,133.02,60.97672,54.43071,81.7365436819,7.7167200000000005,2.25071,8.03825,53.26,52.18,74.5612499895,131.77,64.25672,2.6007100000000003,64.3093286986,7.7167200000000005,2.25071,8.03825,56.54,0.35000000000000003,56.5410832935,133.02
2020-05-25 19:30:00,59.75568,18.44499,62.5376602406,7.52568,2.19499,7.83925,52.23,16.25,54.6995009118,131.95,59.31568,29.47499,66.2353752112,7.52568,2.19499,7.83925,51.79,27.28,58.5354806933,133.22,60.25568,54.554990000000004,81.2834171659,7.52568,2.19499,7.83925,52.73,52.36,74.310312205,131.95,63.52568,2.61499,63.5794793323,7.52568,2.19499,7.83925,56.0,0.42,56.0015749779,133.22
2020-05-25 20:00:00,58.10344,20.07767,61.4745685016,8.56344,2.4976700000000003,8.92025,49.54,17.58,52.5667956033,132.36,57.57344,29.30767,64.6037190436,8.56344,2.4976700000000003,8.92025,49.01,26.81,55.8637288408,133.64,58.44344,55.80767,80.8092303506,8.56344,2.4976700000000003,8.92025,49.88,53.31,73.0066469577,132.36,61.76344,4.1976700000000005,61.9059201859,8.56344,2.4976700000000003,8.92025,53.2,1.7000000000000002,53.2271547239,133.64
2020-05-25 20:30:00,56.93992,20.36956,60.4737419398,8.08992,2.35956,8.427,48.85,18.01,52.0642161182,133.06,56.49992,28.42956,63.2493544773,8.08992,2.35956,8.427,48.41,26.07,54.9833884005,134.35,57.35992,57.28956,81.0694400338,8.08992,2.35956,8.427,49.27,54.93,73.789144188,133.06,60.56992,4.31956,60.7237499451,8.08992,2.35956,8.427,52.48,1.96,52.5165878556,134.35
2020-05-25 21:00:00,55.702,21.03725,59.5422429168,7.842,2.2872500000000002,8.16875,47.86,18.75,51.4017713703,133.4,55.252,27.67725,61.7965506445,7.842,2.2872500000000002,8.16875,47.41,25.39,53.7806675303,134.72,56.102,58.33725,80.936204146,7.842,2.2872500000000002,8.16875,48.26,56.05,73.9637079925,133.4,59.302,4.93725,59.5071730261,7.842,2.2872500000000002,8.16875,51.46,2.65,51.5281874317,134.72
2020-05-25 21:30:00,55.6128,21.3629,59.5748018901,8.5128,2.4829,8.8675,47.1,18.88,50.7431217014,132.83,55.1028,27.3829,61.5316323548,8.5128,2.4829,8.8675,46.59,24.9,52.8264905138,134.15,55.9428,58.3529,80.8372303475,8.5128,2.4829,8.8675,47.43,55.87,73.2875282705,132.83,59.1628,5.4229,59.410813395,8.5128,2.4829,8.8675,50.65,2.94,50.7352550008,134.15
2020-05-25 22:00:00,56.14664,21.55652,60.1425700964,9.41664,2.7465200000000003,9.809,46.73,18.81,50.3736935314,132.51,55.64664,27.54652,62.0915397409,9.41664,2.7465200000000003,9.809,46.23,24.8,52.4619185696,133.79,56.45664,58.31652,81.1675347969,9.41664,2.7465200000000003,9.809,47.04,55.57,72.8065003966,132.51,59.68664,5.67652,59.9559661235,9.41664,2.7465200000000003,9.809,50.27,2.93,50.3553155089,133.79
2020-05-25 22:30:00,54.59432,21.65751,58.7331892175,8.25432,2.4075100000000003,8.59825,46.34,19.25,50.1792596597,132.84,54.164320000000004,26.97751,60.5108222293,8.25432,2.4075100000000003,8.59825,45.91,24.57,52.0712300604,134.15,54.97432,58.61751,80.362854218,8.25432,2.4075100000000003,8.59825,46.72,56.21,73.0911930399,132.84,58.11432,5.71751,58.3948979763,8.25432,2.4075100000000003,8.59825,49.86,3.31,49.9697478481,134.15
2020-05-25 23:00:00,52.01752,22.38886,56.6311172329,7.84752,2.28886,8.1745,44.17,20.1,48.5283309006,133.77,51.66752,26.80886,58.2086556918,7.84752,2.28886,8.1745,43.82,24.52,50.2137710195,135.08,52.44752,59.56886,79.3674456931,7.84752,2.28886,8.1745,44.6,57.28,72.5958566311,133.77,55.45752,6.24886,55.8084650913,7.84752,2.28886,8.1745,47.61,3.96,47.7744042349,135.08
2020-05-25 23:30:00,49.15032,23.63051,54.5358135445,7.51032,2.19051,7.82325,41.64,21.44,46.8354908163,133.98,48.74032,27.26051,55.8458073553,7.51032,2.19051,7.82325,41.23,25.07,48.2536817248,135.21,49.49032,59.26051,77.2081590194,7.51032,2.19051,7.82325,41.98,57.07,70.8470556904,133.98,52.49032,7.41051,53.010841836,7.51032,2.19051,7.82325,44.98,5.22,45.2818815863,135.21
2020-05-26 00:00:00,46.38272,23.68371,52.079504932,8.17272,2.38371,8.51325,38.21,21.3,43.7457895117,134.75,46.13272,26.52371,53.2140493363,8.17272,2.38371,8.51325,37.96,24.14,44.9855665742,135.95,46.87272,61.32371,77.185810149,8.17272,2.38371,8.51325,38.7,58.94,70.5096702588,134.75,49.59272,7.30371,50.127657603,8.17272,2.38371,8.51325,41.42,4.92,41.7111831527,135.95
2020-05-26 00:30:00,42.68024,36.99007,56.4789178815,8.16024,2.38007,8.50025,34.52,34.61,48.8823332095,134.09,45.30024,38.17007,59.2373698594,8.16024,2.38007,8.50025,37.14,35.79,51.5781319941,135.35,46.00024,48.50007,66.8451858406,8.16024,2.38007,8.50025,37.84,46.12,59.6566844536,134.09,46.17024,20.79007,50.6351466105,8.16024,2.38007,8.50025,38.01,18.41,42.2337329631,135.35
2020-05-26 01:00:00,41.32208,38.05894,56.1782627842,8.60208,2.50894,8.9605,32.72,35.55,48.3156382551,133.76,44.23208,39.91894,59.5818652935,8.60208,2.50894,8.9605,35.63,37.41,51.6624138035,134.92,44.89208,46.66894,64.7556083089,8.60208,2.50894,8.9605,36.29,44.16,57.1582863634,133.76,44.76208,22.32894,50.0222487244,8.60208,2.50894,8.9605,36.16,19.82,41.2356399247,134.92
2020-05-26 01:30:00,41.44736,38.25298,56.4018982823,8.06736,2.35298,8.4035,33.38,35.9,49.0207547882,133.89,44.41736,39.68298,59.5620749391,8.06736,2.35298,8.4035,36.35,37.33,52.1042359123,135.21,45.09736,46.87298,65.0449700826,8.06736,2.35298,8.4035,37.03,44.52,57.9072646565,133.89,44.92736,22.47298,50.2344752799,8.06736,2.35298,8.4035,36.86,20.12,41.9937376284,135.21
2020-05-26 02:00:00,40.73688,38.17659,55.8296105679,7.25688,2.11659,7.5592500000000005,33.48,36.06,49.2060362151,133.89,43.77688,39.37659,58.8806510032,7.25688,2.11659,7.5592500000000005,36.52,37.26,52.1729623464,135.3,44.45688,46.89659,64.6196899788,7.25688,2.11659,7.5592500000000005,37.2,44.78,58.2158775593,133.89,44.21688,22.36659,49.5519608609,7.25688,2.11659,7.5592500000000005,36.96,20.25,42.1438500852,135.3
2020-05-26 02:30:00,40.35184,38.10262,55.4984742335,7.07184,2.06262,7.3665,33.28,36.04,49.055478797,134.14,43.44184,38.97262,58.3614476538,7.07184,2.06262,7.3665,36.37,36.91,51.8181917863,135.53,44.11184,47.39262,64.7449987153,7.07184,2.06262,7.3665,37.04,45.33,58.5386240016,134.14,43.83184,22.25262,49.1569862242,7.07184,2.06262,7.3665,36.76,20.19,41.9396435369,135.53
2020-05-26 03:00:00,39.426,38.01175,54.765889147,6.486,1.89175,6.75625,32.94,36.12,48.8845374326,134.23,42.526,39.04175,57.7297056901,6.486,1.89175,6.75625,36.04,37.15,51.759096785,135.53,43.196,47.15175,63.9467117533,6.486,1.89175,6.75625,36.71,45.26,58.275995916,134.23,42.886,22.13175,48.2599560097,6.486,1.89175,6.75625,36.4,20.24,41.6487406772,135.53
2020-05-26 03:30:00,38.84168,38.21924,54.4920765928,6.27168,1.82924,6.533,32.57,36.39,48.8368406022,134.65,41.99168,38.63924,57.0639295615,6.27168,1.82924,6.533,35.72,36.81,51.2922460027,136.05,42.65168,47.85924,64.1067286656,6.27168,1.82924,6.533,36.38,46.03,58.6708215385,134.65,42.30168,22.25924,47.8006892858,6.27168,1.82924,6.533,36.03,20.43,41.4191477459,136.05
2020-05-26 04:00:00,38.96952,38.05861,54.4709214551,6.50952,1.8986100000000001,6.78075,32.46,36.16,48.5921516297,134.76,42.10952,39.11861,57.475884708,6.50952,1.8986100000000001,6.78075,35.6,37.22,51.5042561348,136.08,42.76952,47.71861,64.080399354,6.50952,1.8986100000000001,6.78075,36.26,45.82,58.4316694952,134.76,42.39952,22.02861,47.7805290339,6.50952,1.8986100000000001,6.78075,35.89,20.13,41.1498359657,136.08
2020-05-26 04:30:00,39.47752,38.43511,55.0974796707,6.97752,2.03511,7.26825,32.5,36.4,48.7976433857,135.19,42.59752,39.80511,58.3009047294,6.97752,2.03511,7.26825,35.62,37.77,51.9168306043,136.54,43.25752,47.76511,64.4415919253,6.97752,2.03511,7.26825,36.28,45.73,58.3735496608,135.19,42.93752,22.31511,48.390027465,6.97752,2.03511,7.26825,35.96,20.28,41.2843796126,136.54
2020-05-26 05:00:00,38.72696,38.82828,54.8398829193,7.29696,2.12828,7.601,31.43,36.7,48.3190945693,135.34,41.73696,40.19828,57.9471789218,7.29696,2.12828,7.601,34.44,38.07,51.3365220871,136.66,42.38696,47.75828,63.8553653705,7.29696,2.12828,7.601,35.09,45.63,57.5621837668,135.34,42.12696,22.65828,47.8338626017,7.29696,2.12828,7.601,34.83,20.53,40.4303079385,136.66
2020-05-26 05:30:00,39.14832,38.83701,55.1443950421,7.97832,2.32701,8.31075,31.17,36.51,48.0057184094,135.17,42.09832,40.39701,58.3454108201,7.97832,2.32701,8.31075,34.12,38.07,51.1223952882,136.47,42.73832,47.76701,64.0956413554,7.97832,2.32701,8.31075,34.76,45.44,57.2105864329,135.17,42.52832,22.70701,48.2106451436,7.97832,2.32701,8.31075,34.55,20.38,40.1129268441,136.47
2020-05-26 06:00:00,39.9864,38.97895,55.8414785626,8.1564,2.37895,8.49625,31.83,36.6,48.5047306971,135.26,42.9464,40.42895,58.9821436628,8.1564,2.37895,8.49625,34.79,38.05,51.5572167596,136.64,43.6064,47.92895,64.7973947706,8.1564,2.37895,8.49625,35.45,45.55,57.719190916,135.26,43.4164,22.83895,49.0571241112,8.1564,2.37895,8.49625,35.26,20.46,40.7661526269,136.64
2020-05-26 06:30:00,43.6228,37.02165,57.2149565111,8.0628,2.3516500000000002,8.39875,35.56,34.67,49.6640966897,134.1,46.6928,40.50165,61.8110121626,8.0628,2.3516500000000002,8.39875,38.63,38.15,54.2927195856,135.56,47.4028,46.33165,66.2845927766,8.0628,2.3516500000000002,8.39875,39.34,43.98,59.0074232618,134.1,47.2428,21.12165,51.7494565243,8.0628,2.3516500000000002,8.39875,39.18,18.77,43.4440479237,135.56
2020-05-26 07:00:00,46.54648,35.87189,58.7653579293,7.44648,2.17189,7.75675,39.1,33.7,51.6187950266,133.82,49.68648,41.73189,64.8868009518,7.44648,2.17189,7.75675,42.24,39.56,57.8723699186,135.2,50.46648,44.47189,67.2652555467,7.44648,2.17189,7.75675,43.02,42.3,60.3324987051,133.82,50.35648,19.98189,54.1761110266,7.44648,2.17189,7.75675,42.91,17.81,46.4592746392,135.2
2020-05-26 07:30:00,49.9964,33.64895,60.2651794079,7.1964,2.09895,7.49625,42.8,31.55,53.1718205443,133.07,53.2964,42.23895,68.0046700607,7.1964,2.09895,7.49625,46.1,40.14,61.1263412941,134.45,54.1364,42.87895,69.0605108442,7.1964,2.09895,7.49625,46.94,40.78,62.1801576067,133.07,54.0164,17.88895,56.9015465613,7.1964,2.09895,7.49625,46.82,15.79,49.4108945477,134.45
2020-05-26 08:00:00,52.59744,31.55467,61.3366765758,6.90744,2.01467,7.19525,45.69,29.54,54.4076070049,131.95,56.05744,42.30467,70.2290658002,6.90744,2.01467,7.19525,49.15,40.29,63.5531793068,133.31,56.96744,41.26467,70.342463778,6.90744,2.01467,7.19525,50.06,39.25,63.6126253192,131.95,56.75744,16.02467,58.9762413516,6.90744,2.01467,7.19525,49.85,14.01,51.7812958509,133.31
2020-05-26 08:30:00,57.03144,20.54417,60.6188755213,6.63144,1.93417,6.90775,50.4,18.61,53.7260839816,131.95,57.84144,34.08417,67.136896159,6.63144,1.93417,6.90775,51.21,32.15,60.4655819454,133.31,58.79144,49.51417,76.8640777481,6.63144,1.93417,6.90775,52.16,47.58,70.6011472995,131.95,60.92144,6.35417,61.2519169338,6.63144,1.93417,6.90775,54.29,4.42,54.4696291524,133.31
2020-05-26 09:00:00,59.7412,16.08535,61.8688084746,7.3212,2.13535,7.62625,52.42,13.95,54.2444365811,131.67,59.5412,31.29535,67.2648008178,7.3212,2.13535,7.62625,52.22,29.16,59.8099824444,133.02,60.5212,52.40535,80.0570818733,7.3212,2.13535,7.62625,53.2,50.27,73.1936670758,131.67,63.5212,4.06535,63.6511580418,7.3212,2.13535,7.62625,56.2,1.9300000000000002,56.2331299147,133.02
2020-05-26 09:30:00,60.54992,15.54706,62.5140295186,7.18992,2.09706,7.4895,53.36,13.45,55.0290114394,131.67,60.36992,31.76706,68.217837417,7.18992,2.09706,7.4895,53.18,29.67,60.8968086192,133.02,61.36992,51.88706,80.3650052961,7.18992,2.09706,7.4895,54.18,49.79,73.5833982635,131.67,64.36992,4.53706,64.5296173416,7.18992,2.09706,7.4895,57.18,2.44,57.2320364831,133.02
2020-05-26 10:00:00,60.80664,15.17527,62.6716545789,7.28664,2.12527,7.59025,53.52,13.05,55.0880467978,131.67,60.72664,32.17527,68.7238881704,7.28664,2.12527,7.59025,53.44,30.05,61.3093475744,133.02,61.73664,51.51527,80.4066897818,7.28664,2.12527,7.59025,54.45,49.39,73.5130913511,131.67,64.63664,4.97527,64.8278377093,7.28664,2.12527,7.59025,57.35,2.85,57.420771503,133.02
2020-05-26 10:30:00,60.43664,15.13277,62.3023930709,7.58664,2.21277,7.90275,52.85,12.92,54.406331433,131.49,60.50664,32.34277,68.6083686977,7.58664,2.21277,7.90275,52.92,30.13,60.8961681882,132.89,61.50664,51.39277,80.151628632,7.58664,2.21277,7.90275,53.92,49.18,72.9797149899,131.49,64.23664,5.18277,64.4453801553,7.58664,2.21277,7.90275,56.65,2.9699999999999998,56.7278009445,132.89
2020-05-26 11:00:00,60.52008,14.746690000000001,62.290809508,7.84008,2.28669,8.16675,52.68,12.46,54.1334831689,131.04,60.65008,32.74669,68.9258870814,7.84008,2.28669,8.16675,52.81,30.46,60.9648070611,132.4,61.68008,50.54669,79.7458471568,7.84008,2.28669,8.16675,53.84,48.26,72.3033415549,131.04,64.29008,5.60669,64.5340945483,7.84008,2.28669,8.16675,56.45,3.32,56.5475454817,132.4
2020-05-26 11:30:00,60.72944,14.78317,62.5028559184,8.23944,2.4031700000000003,8.58275,52.49,12.38,53.9301817167,130.92,60.86944,33.15317,69.312490988,8.23944,2.4031700000000003,8.58275,52.63,30.75,60.954732384,132.31,61.91944,50.23317,79.733232834,8.23944,2.4031700000000003,8.58275,53.68,47.83,71.89750552,130.92,64.50944,5.78317,64.7681472976,8.23944,2.4031700000000003,8.58275,56.27,3.38,56.3714227246,132.31
2020-05-26 12:00:00,60.55216,14.25563,62.2076126158,8.04216,2.34563,8.37725,52.51,11.91,53.8437387261,131.29,60.74216,33.35563,69.2979657289,8.04216,2.34563,8.37725,52.7,31.01,61.146627871,132.63,61.78216,50.30563,79.6724023986,8.04216,2.34563,8.37725,53.74,47.96,72.0288081256,131.29,64.33216,6.28563,64.638502108,8.04216,2.34563,8.37725,56.29,3.94,56.4277210243,132.63
2020-05-26 12:30:00,61.48432,14.15751,63.0932381105,8.25432,2.4075100000000003,8.59825,53.23,11.75,54.5114244907,131.08,61.664320000000004,33.48751,70.1705186461,8.25432,2.4075100000000003,8.59825,53.41,31.08,61.7947772874,132.44,62.72432,50.14751,80.3063701002,8.25432,2.4075100000000003,8.59825,54.47,47.74,72.4298867872,131.08,65.29432,6.47751,65.6148333844,8.25432,2.4075100000000003,8.59825,57.04,4.07,57.1850198916,132.44
2020-05-26 13:00:00,61.45072,14.08271,63.0437444118,8.34072,2.43271,8.68825,53.11,11.65,54.3727376541,131.29,61.61072,33.70271,70.2264443088,8.34072,2.43271,8.68825,53.27,31.27,61.7697806375,132.63,62.64072,50.13271,80.231841647,8.34072,2.43271,8.68825,54.3,47.7,72.2757220649,131.29,65.26072,6.65271,65.5989338729,8.34072,2.43271,8.68825,56.92,4.22,57.0762192161,132.63
2020-05-26 13:30:00,61.35232,14.12401,62.9570871933,8.48232,2.47401,8.83575,52.87,11.65,54.1383357705,131.51,61.54232,33.88401,70.2537065546,8.48232,2.47401,8.83575,53.06,31.41,61.659968375,132.88,62.56232,50.32401,80.2904095535,8.48232,2.47401,8.83575,54.08,47.85,72.2098947513,131.51,65.16232,6.74401,65.5103779463,8.48232,2.47401,8.83575,56.68,4.27,56.8406131213,132.88
2020-05-26 14:00:00,60.28416,14.28413,61.9533398354,8.17416,2.38413,8.51475,52.11,11.9,53.4514929632,131.89,60.42416,33.75413,69.2128629935,8.17416,2.38413,8.51475,52.25,31.37,60.9437396293,133.23,61.41416,50.66413,79.6150307239,8.17416,2.38413,8.51475,53.24,48.28,71.8711068511,131.89,64.05416,6.49413,64.3825219898,8.17416,2.38413,8.51475,55.88,4.11,56.0309423444,133.23
2020-05-26 14:30:00,60.20568,14.37624,61.8983051529,7.9756800000000005,2.32624,8.308,52.23,12.05,53.6020092907,131.89,60.32568,33.61624,69.0596789683,7.9756800000000005,2.32624,8.308,52.35,31.29,60.9884136537,133.29,61.33568,50.84624,79.6706079003,7.9756800000000005,2.32624,8.308,53.36,48.52,72.1212867328,131.89,63.98568,6.29624,64.2947111604,7.9756800000000005,2.32624,8.308,56.01,3.9699999999999998,56.1505209237,133.29
2020-05-26 15:00:00,59.68728,14.44254,61.4097578195,7.99728,2.33254,8.3305,51.69,12.11,53.0896242217,132.15,59.89728,33.68254,68.7182483206,7.99728,2.33254,8.3305,51.9,31.35,60.6335921746,133.5,60.89728,50.97254,79.41459907,7.99728,2.33254,8.3305,52.9,48.64,71.8627831356,132.15,63.44728,6.3025400000000005,63.7595432061,7.99728,2.33254,8.3305,55.45,3.9699999999999998,55.5919364656,133.5
2020-05-26 15:30:00,60.03112,14.40616,61.7355069178,7.70112,2.24616,8.022,52.33,12.16,53.7242449924,132.37,60.18112,33.70616,68.9773327,7.70112,2.24616,8.022,52.48,31.46,61.1872699179,133.72,61.19112,51.09616,79.7193247187,7.70112,2.24616,8.022,53.49,48.85,72.4396479837,132.37,63.841120000000004,6.21616,64.1430374086,7.70112,2.24616,8.022,56.14,3.9699999999999998,56.2801963394,133.72
2020-05-26 16:00:00,60.69216,14.60938,62.4257340321,7.71216,2.24938,8.0335,52.98,12.36,54.4026653759,132.53,60.79216,33.85938,69.5855181158,7.71216,2.24938,8.0335,53.08,31.61,61.779272414,133.87,61.80216,51.09938,80.191356249,7.71216,2.24938,8.0335,54.09,48.85,72.8838157618,132.53,64.52216,6.04938,64.805124253,7.71216,2.24938,8.0335,56.81,3.8,56.9369484606,133.87
2020-05-26 16:30:00,62.75024,14.91382,64.4981755327,7.83024,2.28382,8.1565,54.92,12.63,56.3535562321,133.12,62.91024,33.27382,71.167727196,7.83024,2.28382,8.1565,55.08,30.99,63.1995767391,134.54,63.95024,52.42382,82.6915358392,7.83024,2.28382,8.1565,56.12,50.14,75.2560562347,133.12,66.67024,5.90382,66.9311287239,7.83024,2.28382,8.1565,58.84,3.62,58.9512510469,134.54
2020-05-26 17:00:00,64.90368,14.38024,66.4776577506,7.78368,2.2702400000000003,8.108,57.12,12.11,58.3896095209,132.67,65.04368,32.55024,72.7337502952,7.78368,2.2702400000000003,8.108,57.26,30.28,64.7733432826,134.04,66.12368,52.64024,84.5182579328,7.78368,2.2702400000000003,8.108,58.34,50.37,77.0758879287,132.67,68.90368,6.29024,69.1902033297,7.78368,2.2702400000000003,8.108,61.12,4.02,61.2520595572,134.04
2020-05-26 17:30:00,66.42744,14.60842,68.0147830979,7.77744,2.26842,8.1015,58.65,12.34,59.9341146593,132.67,66.39744,32.40842,73.8845432107,7.77744,2.26842,8.1015,58.62,30.14,65.9145204033,134.08,67.50744,52.83842,85.7272015375,7.77744,2.26842,8.1015,59.73,50.57,78.2623651572,132.67,70.51744,6.04842,70.7763571304,7.77744,2.26842,8.1015,62.74,3.7800000000000002,62.8537667925,134.08
2020-05-26 18:00:00,67.02704,14.50122,68.5777622313,7.78704,2.27122,8.1115,59.24,12.23,60.4892593772,132.47,66.84704,32.07122,74.1423624458,7.78704,2.27122,8.1115,59.06,29.8,66.152275849,133.86,67.97704,52.93122,86.1544660354,7.78704,2.27122,8.1115,60.19,50.66,78.6719244712,132.47,71.11704,6.10122,71.3782758537,7.78704,2.27122,8.1115,63.33,3.83,63.4457074986,133.86
2020-05-26 18:30:00,66.678,14.89025,68.3203866285,8.058,2.35025,8.39375,58.62,12.54,59.9462759477,132.58,66.418,31.93025,73.6945831731,8.058,2.35025,8.39375,58.36,29.58,65.4283271985,134.01,67.518,53.40025,86.0829078509,8.058,2.35025,8.39375,59.46,51.05,78.3683233201,132.58,70.728,5.90025,70.9736777549,8.058,2.35025,8.39375,62.67,3.55,62.7704659852,134.01
2020-05-26 19:00:00,66.02584,15.46462,67.8127275624,7.93584,2.31462,8.2665,58.09,13.15,59.5598069171,132.71,65.71584,32.01462,73.0992990435,7.93584,2.31462,8.2665,57.78,29.7,64.96628664159999,134.14,66.80584,53.34462,85.4907523715,7.93584,2.31462,8.2665,58.87,51.03,77.9085219986,132.71,70.08584,5.27462,70.2840421764,7.93584,2.31462,8.2665,62.15,2.96,62.2204476037,134.14
2020-05-26 19:30:00,65.0076,15.9668,66.9397248276,7.9776,2.3268,8.31,57.03,13.64,58.6384728655,132.93,64.6376,31.7368,72.0086370375,7.9776,2.3268,8.31,56.66,29.41,63.8381053917,134.36,65.6776,53.9368,84.9866197469,7.9776,2.3268,8.31,57.7,51.61,77.4137074425,132.93,69.0076,4.8368,69.1768999884,7.9776,2.3268,8.31,61.03,2.51,61.081592972,134.36
2020-05-26 20:00:00,63.12088,16.50234,65.2424150185,8.51088,2.48234,8.8655,54.61,14.02,56.3809586651,133.16,62.80088,30.99234,70.0319617564,8.51088,2.48234,8.8655,54.29,28.51,61.3206669892,134.56,63.77088,55.24234,84.3708555406,8.51088,2.48234,8.8655,55.26,52.76,76.4021282426,133.16,67.03088,4.65234,67.192136006,8.51088,2.48234,8.8655,58.52,2.17,58.5602194326,134.56
2020-05-26 20:30:00,61.96784,17.27687,64.3312010712,8.69784,2.53687,9.06025,53.27,14.74,55.2716970972,133.52,61.67784,30.59687,68.8500138044,8.69784,2.53687,9.06025,52.98,28.06,59.9520141446,134.93,62.59784,56.20687,84.129078254,8.69784,2.53687,9.06025,53.9,53.67,76.06365032,133.52,65.81784,4.06687,65.9433658063,8.69784,2.53687,9.06025,57.12,1.53,57.1404873973,134.93
2020-05-26 21:00:00,61.01272,17.45246,63.4597538748,8.44272,2.46246,8.7945,52.57,14.99,54.6653912453,133.52,60.72272,30.30246,67.8637444167,8.44272,2.46246,8.7945,52.28,27.84,59.2306001996,134.96,61.64272,56.42246,83.5662546812,8.44272,2.46246,8.7945,53.2,53.96,75.7754683258,133.52,64.83272,3.74246,64.9406466664,8.44272,2.46246,8.7945,56.39,1.28,56.4045255277,134.96
2020-05-26 21:30:00,60.86152,17.85836,63.4274833065,8.77152,2.55836,9.137,52.09,15.3,54.2904973269,133.44,60.55152,29.97836,67.5661797248,8.77152,2.55836,9.137,51.78,27.42,58.5920199345,134.85,61.45152,56.75836,83.6528585298,8.77152,2.55836,9.137,52.68,54.2,75.5832150679,133.44,64.66152,3.48836,64.7555466674,8.77152,2.55836,9.137,55.89,0.93,55.8977369846,134.85
2020-05-26 22:00:00,60.79288,18.28334,63.4827124519,9.06288,2.6433400000000002,9.4405,51.73,15.64,54.0425989382,132.55,60.40288,29.88334,67.3908148181,9.06288,2.6433400000000002,9.4405,51.34,27.24,58.1189573203,133.9,61.28288,56.02334,83.0313555583,9.06288,2.6433400000000002,9.4405,52.22,53.38,74.6749810847,132.55,64.54288,3.00334,64.6127186384,9.06288,2.6433400000000002,9.4405,55.48,0.36,55.4811679762,133.9
2020-05-26 22:30:00,59.04608,18.69469,61.9348932151,9.13608,2.6646900000000002,9.51675,49.91,16.03,52.4210740065,133.11,58.74608,29.17469,65.5916492548,9.13608,2.6646900000000002,9.51675,49.61,26.51,56.2488417659,134.54,59.58608,57.41469,82.7462842523,9.13608,2.6646900000000002,9.51675,50.45,54.75,74.4497481527,133.11,62.73608,2.76469,62.7969684345,9.13608,2.6646900000000002,9.51675,53.6,0.1,53.6000932835,134.54
2020-05-26 23:00:00,56.62112,19.21741,59.7934785504,8.63112,2.51741,8.99075,47.99,16.7,50.8126962481,133.61,56.37112,28.94741,63.3692016343,8.63112,2.51741,8.99075,47.74,26.43,54.5678705833,135.08,57.20112,57.81741,81.3315500182,8.63112,2.51741,8.99075,48.57,55.3,73.6011881698,133.61,60.24112,2.92741,60.3122066265,8.63112,2.51741,8.99075,51.61,0.41000000000000003,51.6116285347,135.08
2020-05-26 23:30:00,53.02112,23.54116,58.012286459,8.30112,2.42116,8.647,44.72,21.12,49.4563726935,134.28,53.15112,31.71116,61.8921580315,8.30112,2.42116,8.647,44.85,29.29,53.5670290384,135.71,53.93112,55.65116,77.495918046,8.30112,2.42116,8.647,45.63,53.23,70.1108393902,134.28,56.62112,6.87116,57.0365152319,8.30112,2.42116,8.647,48.32,4.45,48.5244773285,135.71
2020-05-27 00:00:00,48.66784,35.04937,59.9751364122,7.91784,2.30937,8.24775,40.75,32.74,52.2730341572,133.32,51.79784,42.55937,67.0396614212,7.91784,2.30937,8.24775,43.88,40.25,59.5442432146,134.71,52.57784,43.29937,68.1121479728,7.91784,2.30937,8.24775,44.66,40.99,60.6192683889,133.32,52.56784,19.23937,55.9779524479,7.91784,2.30937,8.24775,44.65,16.93,47.7519360864,134.71
2020-05-27 00:30:00,46.58688,35.54534,58.5987080391,7.7668800000000005,2.26534,8.0905,38.82,33.28,51.1326783965,133.84,49.74688,42.57534,65.4783295896,7.7668800000000005,2.26534,8.0905,41.98,40.31,58.1997981096,135.17,50.48688,43.83534,66.8615142294,7.7668800000000005,2.26534,8.0905,42.72,41.57,59.6075775384,133.84,50.40688,19.60534,54.0853298765,7.7668800000000005,2.26534,8.0905,42.64,17.34,46.030915698,135.17
2020-05-27 01:00:00,45.35176,35.91093,57.8478783411,7.51176,2.19093,7.82475,37.84,33.72,50.684356561,134.25,48.50176,42.34093,64.3830340724,7.51176,2.19093,7.82475,40.99,40.15,57.377718672,135.67,49.24176,44.36093,66.277017422,7.51176,2.19093,7.82475,41.73,42.17,59.3270747636,134.25,49.12176,19.89093,52.9961923327,7.51176,2.19093,7.82475,41.61,17.7,45.2181611745,135.67
2020-05-27 01:30:00,44.8072,35.9046,57.4179891062,7.3872,2.1546,7.695,37.42,33.75,50.3916550631,134.25,47.9872,41.9646,63.747933433200004,7.3872,2.1546,7.695,40.6,39.81,56.8612003039,135.71,48.6972,44.6946,66.0985972393,7.3872,2.1546,7.695,41.31,42.54,59.2972823998,134.25,48.5372,19.8846,52.4524270268,7.3872,2.1546,7.695,41.15,17.73,44.8070909567,135.71
2020-05-27 02:00:00,44.61112,35.95491,57.2966629112,7.4911200000000004,2.18491,7.80325,37.12,33.77,50.1827390643,134.54,47.80112,41.72491,63.4500999823,7.4911200000000004,2.18491,7.80325,40.31,39.54,56.4651016115,135.94,48.52112,45.284909999999996,66.3703409646,7.4911200000000004,2.18491,7.80325,41.03,43.1,59.5068979195,134.54,48.34112,19.88491,52.2711538859,7.4911200000000004,2.18491,7.80325,40.85,17.7,44.5197989663,135.94
2020-05-27 02:30:00,44.29512,36.06691,57.1216215873,7.39512,2.15691,7.70325,36.9,33.91,50.1148490968,134.81,47.50512,41.94691,63.3741247258,7.39512,2.15691,7.70325,40.11,39.79,56.4982849297,136.18,48.21512,45.41691,66.2374026556,7.39512,2.15691,7.70325,40.82,43.26,59.4785675685,134.81,48.00512,19.90691,51.9689966419,7.39512,2.15691,7.70325,40.61,17.75,44.3196863707,136.18
2020-05-27 03:00:00,43.60552,35.93036,56.5016118726,6.75552,1.9703600000000001,7.037,36.85,33.96,50.1119157487,134.95,46.84552,41.77036,62.7635699957,6.75552,1.9703600000000001,7.037,40.09,39.8,56.4911329325,136.29,47.56552,45.30036,65.6856248277,6.75552,1.9703600000000001,7.037,40.81,43.33,59.5226427505,134.95,47.33552,19.76036,51.2944761256,6.75552,1.9703600000000001,7.037,40.58,17.79,44.3082441539,136.29
2020-05-27 03:30:00,43.10784,36.06437,56.2043116937,6.59784,1.9243700000000001,6.87275,36.51,34.14,49.9851948081,135.05,46.33784,41.64437,62.3012758181,6.59784,1.9243700000000001,6.87275,39.74,39.72,56.1867066129,136.41,47.04784,45.47437,65.4325421756,6.59784,1.9243700000000001,6.87275,40.45,43.55,59.4374040483,135.05,46.81784,19.87437,50.861583982,6.59784,1.9243700000000001,6.87275,40.22,17.95,44.043738488,136.41
2020-05-27 04:00:00,42.50112,35.97616,55.683294529,6.02112,1.75616,6.272,36.48,34.22,50.0179847655,134.98,45.76112,41.31616,61.653103578,6.02112,1.75616,6.272,39.74,39.56,56.073712201,136.34,46.48112,45.38616,64.9645906321,6.02112,1.75616,6.272,40.46,43.63,59.5028444698,134.98,46.19112,19.78616,50.2504894941,6.02112,1.75616,6.272,40.17,18.03,44.0307824141,136.34
2020-05-27 04:30:00,42.52984,35.88537,55.6466267663,5.94984,1.73537,6.19775,36.58,34.15,50.0431703632,134.98,45.79984,41.30537,61.6746214813,5.94984,1.73537,6.19775,39.85,39.57,56.1587695734,136.3,46.50984,45.30537,64.9287437709,5.94984,1.73537,6.19775,40.56,43.57,59.5269560787,134.98,46.22984,19.73537,50.266121150000004,5.94984,1.73537,6.19775,40.28,18.0,44.1189120446,136.3
2020-05-27 05:00:00,41.3528,36.4529,55.1259284389,5.6328,1.6429,5.8675,35.72,34.81,49.8763922111,135.2,44.5628,41.4429,60.8552142733,5.6328,1.6429,5.8675,38.93,39.8,55.6739157955,136.52,45.2628,45.3429,64.0679299201,5.6328,1.6429,5.8675,39.63,43.7,58.9934479413,135.2,45.0228,20.2229,49.356035135,5.6328,1.6429,5.8675,39.39,18.58,43.5521354241,136.52
2020-05-27 05:30:00,41.98504,36.85522,55.8663657763,5.91504,1.7252200000000002,6.1615,36.07,35.13,50.3503902666,135.33,45.17504,41.59522,61.4080333983,5.91504,1.7252200000000002,6.1615,39.26,39.87,55.955022116,136.69,45.89504,45.47522,64.6092124286,5.91504,1.7252200000000002,6.1615,39.98,43.75,59.266034961,135.33,45.66504,20.60522,50.0986124503,5.91504,1.7252200000000002,6.1615,39.75,18.88,44.0058734716,136.69
2020-05-27 06:00:00,42.41216,36.65438,56.0565329739,5.91216,1.72438,6.1585,36.5,34.93,50.5208362955,135.21,45.62216,41.45438,61.6428998689,5.91216,1.72438,6.1585,39.71,39.73,56.1725644777,136.57,46.34216,45.45438,64.9129914166,5.91216,1.72438,6.1585,40.43,43.73,59.5558376652,135.21,46.12216,20.44438,50.4502360416,5.91216,1.72438,6.1585,40.21,18.72,44.3540584389,136.57
2020-05-27 06:30:00,45.73408,34.99869,57.5891862693,5.82408,1.69869,6.06675,39.91,33.3,51.9778616336,134.04,49.01408,41.85869,64.4556434051,5.82408,1.69869,6.06675,43.19,40.16,58.9762808254,135.39,49.76408,43.56869,66.141472667,5.82408,1.69869,6.06675,43.94,41.87,60.6944849224,134.04,49.61408,19.02869,53.1380087824,5.82408,1.69869,6.06675,43.79,17.33,47.0945113575,135.39
2020-05-27 07:00:00,47.8972,34.4046,58.9730300137,5.7072,1.6646,5.945,42.19,32.74,53.4032180678,133.69,51.1972,42.1646,66.3250087147,5.7072,1.6646,5.945,45.49,40.5,60.9064044252,135.07,52.0072,42.7146,67.2999695765,5.7072,1.6646,5.945,46.3,41.05,61.8772373333,133.69,51.8972,18.5146,55.1009054463,5.7072,1.6646,5.945,46.19,16.85,49.167454683,135.07
2020-05-27 07:30:00,51.36336,31.83223,60.4275236731,5.73336,1.67223,5.97225,45.63,30.16,54.6966406647,132.96,54.89336,42.01223,69.1253097039,5.73336,1.67223,5.97225,49.16,40.34,63.5926190686,134.34,55.73336,41.96223,69.7641466906,5.73336,1.67223,5.97225,50.0,40.29,64.2128032405,132.96,55.55336,16.07223,57.8315863907,5.73336,1.67223,5.97225,49.82,14.4,51.8593520978,134.34
2020-05-27 08:00:00,54.18696,29.89703,61.8874707583,6.12696,1.7870300000000001,6.38225,48.06,28.11,55.6770661943,132.08,57.78696,43.08703,72.0820705881,6.12696,1.7870300000000001,6.38225,51.66,41.3,66.1395917738,133.4,58.69696,40.11703,71.0964781776,6.12696,1.7870300000000001,6.38225,52.57,38.33,65.0599246849,132.08,58.50696,14.26703,60.2213626005,6.12696,1.7870300000000001,6.38225,52.38,12.48,53.8462143516,133.4
2020-05-27 08:30:00,58.70256,19.89783,61.9831766632,6.23256,1.81783,6.49225,52.47,18.08,55.4976332829,131.83,59.86256,35.45783,69.5757414482,6.23256,1.81783,6.49225,53.63,33.64,63.3073968822,133.14,60.82256,47.64783,77.2638305332,6.23256,1.81783,6.49225,54.59,45.83,71.277324585,131.83,62.74256,7.25783,63.1609446704,6.23256,1.81783,6.49225,56.51,5.44,56.7712400781,133.14
2020-05-27 09:00:00,61.45648,14.11314,63.0561627016,5.73648,1.67314,5.9755,55.72,12.44,57.0917857489,131.73,61.40648,32.38314,69.4220681214,5.73648,1.67314,5.9755,55.67,30.71,63.5787149917,133.04,62.41648,50.35314,80.1951100969,5.73648,1.67314,5.9755,56.68,48.68,74.7152246868,131.73,65.38648,5.16314,65.5900128179,5.73648,1.67314,5.9755,59.65,3.49,59.7520091712,133.04
2020-05-27 09:30:00,62.4216,13.81255,63.9315468612,5.8716,1.71255,6.11625,56.55,12.1,57.8300311257,131.28,62.2616,33.09255,70.5097418806,5.8716,1.71255,6.11625,56.39,31.38,64.5332201273,132.64,63.2716,49.20255,80.1510217843,5.8716,1.71255,6.11625,57.4,47.49,74.4987254925,131.28,66.3816,5.4525500000000005,66.6051583593,5.8716,1.71255,6.11625,60.51,3.74,60.6254707198,132.64
2020-05-27 10:00:00,62.70744,13.57842,64.1607085454,6.57744,1.9184200000000002,6.8515,56.13,11.66,57.3282870841,130.98,62.68744,33.71842,71.1803834006,6.57744,1.9184200000000002,6.8515,56.11,31.8,64.4947447471,132.36,63.69744,48.51842,80.071224181,6.57744,1.9184200000000002,6.8515,57.12,46.6,73.7173955047,130.98,66.64744,6.02842,66.9195270922,6.57744,1.9184200000000002,6.8515,60.07,4.11,60.2104392942,132.36
2020-05-27 10:30:00,62.49992,13.07456,63.8528317242,6.76992,1.97456,7.052,55.73,11.1,56.8246680589,130.82,62.57992,33.78456,71.117106814,6.76992,1.97456,7.052,55.81,31.81,64.2388682964,132.14,63.60992,48.58456,80.041747812,6.76992,1.97456,7.052,56.84,46.61,73.506990824,130.82,66.41992,6.65456,66.7524452106,6.76992,1.97456,7.052,59.65,4.68,59.833309285,132.14
2020-05-27 11:00:00,62.84008,12.63544,64.0978158629,6.91008,2.01544,7.198,55.93,10.62,56.9293360228,131.06,62.98008,34.17544,71.6550847882,6.91008,2.01544,7.198,56.07,32.16,64.6383052067,132.36,64.04008,48.53544,80.354345137,6.91008,2.01544,7.198,57.13,46.52,73.6746041727,131.06,66.77008000000001,7.22544,67.1598880761,6.91008,2.01544,7.198,59.86,5.21,60.0863020996,132.36
2020-05-27 11:30:00,62.99648,12.37189,64.1998454403,6.96648,2.03189,7.25675,56.03,10.34,56.9761046405,130.9,63.18648,34.35189,71.9206757571,6.96648,2.03189,7.25675,56.22,32.32,64.8480593387,132.21,64.25648,48.20189,80.3263183618,6.96648,2.03189,7.25675,57.29,46.17,73.578617818,130.9,66.93648,7.51189,67.3566689064,6.96648,2.03189,7.25675,59.97,5.48,60.2198580204,132.21
2020-05-27 12:00:00,63.31832,12.33076,64.5078079755,7.16832,2.09076,7.467,56.15,10.24,57.0760904407,130.9,63.48832,34.47076,72.2426471788,7.16832,2.09076,7.467,56.32,32.38,64.9646580842,132.21,64.57832,48.16076,80.559408003,7.16832,2.09076,7.467,57.41,46.07,73.6094627069,130.9,67.25832,7.66076,67.6931965045,7.16832,2.09076,7.467,60.09,5.57,60.3476014436,132.21
2020-05-27 12:30:00,63.66888,12.15884,64.819469842,7.53888,2.19884,7.853,56.13,9.96,57.0068285383,131.05,63.87888,35.02884,72.8528032529,7.53888,2.19884,7.853,56.34,32.83,65.2073960529,132.38,64.95888,48.058840000000004,80.8041347519,7.53888,2.19884,7.853,57.42,45.86,73.4860258825,131.05,67.60888,8.10884,68.0934206881,7.53888,2.19884,7.853,60.07,5.91,60.3600281643,132.38
2020-05-27 13:00:00,63.43656,12.94358,64.7435974275,8.20656,2.39358,8.5485,55.23,10.55,56.2285994846,131.42,63.61656,35.23358,72.7218802414,8.20656,2.39358,8.5485,55.41,32.84,64.4106644897,132.75,64.67656,48.56358,80.8794084786,8.20656,2.39358,8.5485,56.47,46.17,72.9419618601,131.42,67.34656,7.76358,67.7925683114,8.20656,2.39358,8.5485,59.14,5.37,59.3833015249,132.75
2020-05-27 13:30:00,62.42224,13.17357,63.7971707301,8.41224,2.45357,8.76275,54.01,10.72,55.0635859711,131.76,62.66224,34.98357,71.7663325785,8.41224,2.45357,8.76275,54.25,32.53,63.2555404688,133.11,63.70224,49.44357,80.638960778,8.41224,2.45357,8.76275,55.29,46.99,72.5606243082,131.76,66.29224,7.75357,66.7441303184,8.41224,2.45357,8.76275,57.88,5.3,58.1221506829,133.11
2020-05-27 14:00:00,61.37368,13.36399,62.8118207463,8.17368,2.38399,8.51425,53.2,10.98,54.3212702355,132.04,61.61368,34.80399,70.7641383969,8.17368,2.38399,8.51425,53.44,32.42,62.5051197903,133.41,62.63368,49.73399,79.9777946161,8.17368,2.38399,8.51425,54.46,47.35,72.1658790565,132.04,65.20368,7.47399,65.6306362308,8.17368,2.38399,8.51425,57.03,5.09,57.2566939318,133.41
2020-05-27 14:30:00,61.30304,13.18922,62.7058070473,8.12304,2.36922,8.461500000000001,53.18,10.82,54.2695568436,132.04,61.55304,34.98922,70.8026994503,8.12304,2.36922,8.461500000000001,53.43,32.62,62.6005535119,133.38,62.57304,49.59922,79.8465275353,8.12304,2.36922,8.461500000000001,54.45,47.23,72.0796462255,132.04,65.14304,7.64922,65.5905955686,8.12304,2.36922,8.461500000000001,57.02,5.28,57.2639397876,133.38
2020-05-27 15:00:00,61.05192,13.11181,62.4440269134,7.89192,2.30181,8.22075,53.16,10.81,54.2479649388,132.04,61.31192,34.91181,70.5548439979,7.89192,2.30181,8.22075,53.42,32.61,62.5868077154,133.38,62.32192,49.47181,79.5706082493,7.89192,2.30181,8.22075,54.43,47.17,72.0252303016,132.04,64.89192,7.57181,65.3321788092,7.89192,2.30181,8.22075,57.0,5.27,57.2431035147,133.38
2020-05-27 15:30:00,60.7948,13.39265,62.2524761039,7.6548,2.23265,7.97375,53.14,11.16,54.2992191472,131.65,61.0248,34.23265,69.9707120234,7.6548,2.23265,7.97375,53.37,32.0,62.2282644785,133.04,62.0548,49.57265,79.4244661994,7.6548,2.23265,7.97375,54.4,47.34,72.1140457886,131.65,64.6248,7.02265,65.005248927,7.6548,2.23265,7.97375,56.97,4.79,57.1710153837,133.04
2020-05-27 16:00:00,61.59024,13.41257,63.0337583939,7.62024,2.22257,7.93775,53.97,11.19,55.1178464746,131.74,61.79024,34.23257,70.6392426917,7.62024,2.22257,7.93775,54.17,32.01,62.9208153158,133.08,62.85024,49.65257,80.0970060343,7.62024,2.22257,7.93775,55.23,47.43,72.8008090614,131.74,65.45024,7.00257,65.8237791582,7.62024,2.22257,7.93775,57.83,4.78,58.02721172,133.08
