Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-27 16:30:00,62.5904,13.9047,64.1162916446,7.4904,2.1847,7.8025,55.1,11.72,56.3326583786,131.94,62.6604,33.7847,71.1880023758,7.4904,2.1847,7.8025,55.17,31.6,63.5789973183,133.36,63.7304,50.3647,81.2291012523,7.4904,2.1847,7.8025,56.24,48.18,74.0557222637,131.94,66.4904,6.4647,66.8039343022,7.4904,2.1847,7.8025,59.0,4.28,59.1550369791,133.36
2020-05-27 17:00:00,64.52912,14.10266,66.0521941123,7.68912,2.24266,8.0095,56.84,11.86,58.0641472856,132.05,64.44912,33.73266,72.7432568658,7.68912,2.24266,8.0095,56.76,31.49,64.9100739485,133.36,65.56912,50.67266,82.8675326594,7.68912,2.24266,8.0095,57.88,48.43,75.4689293683,132.05,68.50912,6.39266,68.8067265974,7.68912,2.24266,8.0095,60.82,4.15,60.9614214073,133.36
2020-05-27 17:30:00,66.714,14.3645,68.2429238548,7.764,2.2645,8.0875,58.95,12.1,60.1790038136,131.96,66.484,33.4645,74.4311427848,7.764,2.2645,8.0875,58.72,31.2,66.4941982432,133.4,67.624,50.8845,84.6300048225,7.764,2.2645,8.0875,59.86,48.62,77.1175985103,131.96,70.794,6.1445,71.060152802,7.764,2.2645,8.0875,63.03,3.88,63.1493095766,133.4
2020-05-27 18:00:00,67.11952,14.93361,68.7607640494,8.30952,2.42361,8.65575,58.81,12.51,60.1258363767,132.2,66.74952,33.30361,74.5964399905,8.30952,2.42361,8.65575,58.44,30.88,66.0969590829,133.61,67.86952,51.58361,85.2475252759,8.30952,2.42361,8.65575,59.56,49.16,77.2275805655,132.2,71.18952,5.9036100000000005,71.4338880985,8.30952,2.42361,8.65575,62.88,3.48,62.976224085,133.61
2020-05-27 18:30:00,66.80712,15.09916,68.4921595177,8.15712,2.37916,8.497,58.65,12.72,60.0135059799,132.42,66.37712,33.25916,74.2434763693,8.15712,2.37916,8.497,58.22,30.88,65.9025249896,133.81,67.48712,51.92916,85.1536788647,8.15712,2.37916,8.497,59.33,49.55,77.299750323,132.42,70.87712,5.73916,71.1090999591,8.15712,2.37916,8.497,62.72,3.36,62.8099355198,133.81
2020-05-27 19:00:00,66.43952,15.38111,68.1966887954,7.88952,2.30111,8.21825,58.55,13.08,59.9932404526,132.56,65.93952,33.20111,73.8263774207,7.88952,2.30111,8.21825,58.05,30.9,65.7617860159,133.93,67.01952,51.92111,84.7786395542,7.88952,2.30111,8.21825,59.13,49.62,77.1913291763,132.56,70.50952,5.31111,70.7092660128,7.88952,2.30111,8.21825,62.62,3.01,62.6923001652,133.93
2020-05-27 19:30:00,65.15848,18.23289,67.6614054958,13.75848,4.01289,14.33175,51.4,14.22,53.3307453539,132.56,64.29848,34.42289,72.9330507127,13.75848,4.01289,14.33175,50.54,30.41,58.9835544877,133.93,65.22848,54.07289,84.726808249,13.75848,4.01289,14.33175,51.47,50.06,71.7994742321,132.56,68.90848,5.87289,69.1582927266,13.75848,4.01289,14.33175,55.15,1.8599999999999999,55.1813564531,133.93
2020-05-27 20:00:00,63.60248,19.51614,66.5293557961,15.31248,4.46614,15.9505,48.29,15.05,50.5808916489,132.85,62.75248,34.04614,71.393370806,15.31248,4.46614,15.9505,47.44,29.58,55.906439700600004,134.21,63.59248,55.77614,84.587122577,15.31248,4.46614,15.9505,48.28,51.31,70.4533498139,132.85,67.23248,5.5761400000000005,67.4633211771,15.31248,4.46614,15.9505,51.92,1.11,51.9318640143,134.21
2020-05-27 20:30:00,62.61736,19.27548,65.5170046828,15.20736,4.43548,15.841,47.41,14.84,49.6783021046,132.96,61.92736,32.15548,69.7780252701,15.20736,4.43548,15.841,46.72,27.72,54.3245506194,134.38,62.73736,57.70548,85.2402414462,15.20736,4.43548,15.841,47.53,53.27,71.3918328662,132.96,66.19736,5.73548,66.4453625304,15.20736,4.43548,15.841,50.99,1.3,51.0065691848,134.38
2020-05-27 21:00:00,61.358,18.81025,64.1765507726,12.858,3.7502500000000003,13.39375,48.5,15.06,50.7843834264,132.5,60.798,30.77025,68.1410675662,12.858,3.7502500000000003,13.39375,47.94,27.02,55.0302098851,133.92,61.608,57.14025,84.0271017831,12.858,3.7502500000000003,13.39375,48.75,53.39,72.2983720425,132.5,64.978,4.69025,65.1470561811,12.858,3.7502500000000003,13.39375,52.12,0.9400000000000001,52.1284759033,133.92
2020-05-27 21:30:00,61.34928,18.74979,64.1505166118,11.51928,3.3597900000000003,11.99925,49.83,15.39,52.1524783687,132.3,60.83928,30.36979,67.9981039115,11.51928,3.3597900000000003,11.99925,49.32,27.01,56.2316859075,133.75,61.65928,56.52979,83.6509651323,11.51928,3.3597900000000003,11.99925,50.14,53.17,73.0826142116,132.3,65.01928,3.8997900000000003,65.1361277154,11.51928,3.3597900000000003,11.99925,53.5,0.54,53.5027251642,133.75
2020-05-27 22:00:00,61.68856,18.07833,64.2830028115,11.06856,3.22833,11.52975,50.62,14.85,52.753264354,131.92,61.30856,30.18833,68.3379455168,11.06856,3.22833,11.52975,50.24,26.96,57.0166572152,133.31,62.12856,56.00833,83.6474207436,11.06856,3.22833,11.52975,51.06,52.78,73.4360401983,131.92,65.40856,4.23833,65.5457333658,11.06856,3.22833,11.52975,54.34,1.01,54.3493854611,133.31
2020-05-27 22:30:00,59.72096,19.10153,62.7013677017,10.77096,3.14153,11.21975,48.95,15.96,51.4861544495,132.64,59.37096,29.53153,66.3100456602,10.77096,3.14153,11.21975,48.6,26.39,55.3027313973,134.11,60.17096,57.28153,83.0765797711,10.77096,3.14153,11.21975,49.4,54.14,73.2905150753,132.64,63.36096,3.42153,63.4532750901,10.77096,3.14153,11.21975,52.59,0.28,52.5907453836,134.11
2020-05-27 23:00:00,57.054,19.69325,60.3571289208,10.674,3.11325,11.11875,46.38,16.58,49.2544495452,133.61,56.754,29.49325,63.9598961191,10.674,3.11325,11.11875,46.08,26.38,53.0968059303,135.05,57.524,58.48325,82.0323174521,10.674,3.11325,11.11875,46.85,55.37,72.5310926431,133.61,60.594,3.43325,60.6911858639,10.674,3.11325,11.11875,49.92,0.32,49.9210256305,135.05
2020-05-27 23:30:00,53.50384,21.27237,57.5775530929,10.29384,3.00237,10.72275,43.21,18.27,46.9137186759,134.24,53.11384,29.83237,60.9183904857,10.29384,3.00237,10.72275,42.82,26.83,50.5311913574,135.64,53.84384,58.75237,79.6931621067,10.29384,3.00237,10.72275,43.55,55.75,70.7436569595,134.24,56.933840000000004,4.86237,57.1410953619,10.29384,3.00237,10.72275,46.64,1.8599999999999999,46.6770736015,135.64
2020-05-28 00:00:00,49.19488,31.89934,58.6319376334,9.49488,2.76934,9.8905,39.7,29.13,49.2407036912,133.73,51.22488,38.55934,64.115606776,9.49488,2.76934,9.8905,41.73,35.79,54.9756036802,135.21,51.96488,48.68934,71.2109583073,9.49488,2.76934,9.8905,42.47,45.92,62.5487593802,133.73,52.88488,15.59934,55.137554725,9.49488,2.76934,9.8905,43.39,12.83,45.247110405,135.21
2020-05-28 00:30:00,46.488,36.27275,58.9647906514,9.438,2.75275,9.83125,37.05,33.52,49.9629152472,133.51,49.448,42.37275,65.1195412036,9.438,2.75275,9.83125,40.01,39.62,56.3075882986,134.94,50.148,44.54275,67.0736794992,9.438,2.75275,9.83125,40.71,41.79,58.3413078359,133.51,50.168,20.45275,54.176961954,9.438,2.75275,9.83125,40.73,17.7,44.4097162792,134.94
2020-05-28 01:00:00,45.0716,36.33255,57.8921697301,9.2316,2.69255,9.61625,35.84,33.64,49.154401634,133.22,47.9816,41.90255,63.7028856102,9.2316,2.69255,9.61625,38.75,39.21,55.127004272,134.66,48.6616,44.57255,65.9898744359,9.2316,2.69255,9.61625,39.43,41.88,57.5209466195,133.22,48.6916,20.59255,52.8670504763,9.2316,2.69255,9.61625,39.46,17.9,43.3301465495,134.66
2020-05-28 01:30:00,45.03272,36.35496,57.8759793628,9.34272,2.7249600000000003,9.732,35.69,33.63,49.038280965,133.47,47.91272,42.24496,63.8769550245,9.34272,2.7249600000000003,9.732,38.57,39.52,55.222054471,134.86,48.66272,44.67496,66.0599149924,9.34272,2.7249600000000003,9.732,39.32,41.95,57.4966512068,133.47,48.64272,20.54496,52.8034997931,9.34272,2.7249600000000003,9.732,39.3,17.82,43.1513893171,134.86
2020-05-28 02:00:00,45.178960000000004,36.19053,57.8868973807,9.25896,2.70053,9.64475,35.92,33.49,49.1103502329,133.54,48.09896,42.43053,64.1393781476,9.25896,2.70053,9.64475,38.84,39.73,55.5609440165,134.93,48.80896,44.46053,66.0231270402,9.25896,2.70053,9.64475,39.55,41.76,57.5160855761,133.54,48.81896,20.35053,52.8907830039,9.25896,2.70053,9.64475,39.56,17.65,43.3187730667,134.93
2020-05-28 02:30:00,44.55616,36.24638,57.4373698654,8.69616,2.5363800000000003,9.0585,35.86,33.71,49.2169046162,133.8,47.52616,42.36638,63.6682498475,8.69616,2.5363800000000003,9.0585,38.83,39.83,55.6255139302,135.19,48.21616,44.54638,65.6443299627,8.69616,2.5363800000000003,9.0585,39.52,42.01,57.6772962265,133.8,48.18616,20.34638,52.3056516511,8.69616,2.5363800000000003,9.0585,39.49,17.81,43.3203901183,135.19
2020-05-28 03:00:00,43.91864,36.39752,57.0405680336,8.288640000000001,2.41752,8.634,35.63,33.98,49.2355288384,134.06,46.89864,42.15752,63.0613901401,8.288640000000001,2.41752,8.634,38.61,39.74,55.4075780016,135.45,47.59864,44.70752,65.3023190584,8.288640000000001,2.41752,8.634,39.31,42.29,57.7383771854,134.06,47.53864,20.44752,51.7496219039,8.288640000000001,2.41752,8.634,39.25,18.03,43.1930943555,135.45
2020-05-28 03:30:00,43.22664,36.35402,56.4814763958,8.27664,2.41402,8.6215,34.95,33.94,48.7178211746,134.2,46.21664,41.864020000000004,62.3584315346,8.27664,2.41402,8.6215,37.94,39.45,54.7334093585,135.58,46.90664,45.18402,65.1293216566,8.27664,2.41402,8.6215,38.63,42.77,57.6328881803,134.2,46.80664,20.38402,51.0526181449,8.27664,2.41402,8.6215,38.53,17.97,42.5144892948,135.58
2020-05-28 04:00:00,43.1104,36.17345,56.2763278214,8.2404,2.40345,8.58375,34.87,33.77,48.5420415722,134.26,46.1404,41.64345,62.153949513,8.2404,2.40345,8.58375,37.9,39.24,54.5544461983,135.69,46.8404,45.46345,65.2759401163,8.2404,2.40345,8.58375,38.6,43.06,57.8283978682,134.26,46.7004,20.18345,50.875328147,8.2404,2.40345,8.58375,38.46,17.78,42.3709806353,135.69
2020-05-28 04:30:00,43.0984,36.2362,56.3074974848,8.5584,2.4962,8.915,34.54,33.74,48.2845648215,134.15,46.0884,41.8662,62.2649124066,8.5584,2.4962,8.915,37.53,39.37,54.3920747904,135.52,46.7684,45.3262,65.1287006242,8.5584,2.4962,8.915,38.21,42.83,57.3969772723,134.15,46.6584,20.2562,50.8657048413,8.5584,2.4962,8.915,38.1,17.76,42.0360274051,135.52
2020-05-28 05:00:00,42.48536,36.57198,56.0581442384,8.23536,2.40198,8.5785,34.25,34.17,48.3802790401,134.15,45.44536,41.96198,61.8553838485,8.23536,2.40198,8.5785,37.21,39.56,54.3100147303,135.52,46.13536,45.14198,64.5466482526,8.23536,2.40198,8.5785,37.9,42.74,57.1237043617,134.15,46.02536,20.59198,50.421854423,8.23536,2.40198,8.5785,37.79,18.19,41.9399594659,135.52
2020-05-28 05:30:00,42.89064,36.30227,56.1912965393,7.55064,2.20227,7.86525,35.34,34.1,49.1093229438,134.0,45.91064,41.72227,62.0365592144,7.55064,2.20227,7.86525,38.36,39.52,55.0755844272,135.37,46.62064,44.70227,64.5892949115,7.55064,2.20227,7.86525,39.07,42.5,57.7296708808,134.0,46.50064,20.37227,50.7674985139,7.55064,2.20227,7.86525,38.95,18.17,42.9796626325,135.37
2020-05-28 06:00:00,43.17464,36.35802,56.4442659395,7.84464,2.28802,8.1715,35.33,34.07,49.0812978639,133.68,46.14464,41.52802,62.0798215675,7.84464,2.28802,8.1715,38.3,39.24,54.8330885506,135.02,46.83464,44.72802,64.7617115049,7.84464,2.28802,8.1715,38.99,42.44,57.6313603865,133.68,46.77464,20.50802,51.0729461795,7.84464,2.28802,8.1715,38.93,18.22,42.9827093143,135.02
2020-05-28 06:30:00,46.57976,33.63868,57.4563733088,7.22976,2.10868,7.531,39.35,31.53,50.4238376167,132.85,49.89976,40.84868,64.4872135062,7.22976,2.10868,7.531,42.67,38.74,57.632599282,134.26,50.65976,43.96868,67.0794760281,7.22976,2.10868,7.531,43.43,41.86,60.3193542737,132.85,50.38976,17.93868,53.4876074713,7.22976,2.10868,7.531,43.16,15.83,45.9714530986,134.26
2020-05-28 07:00:00,49.12704,32.27247,58.779064122,7.51704,2.19247,7.83025,41.61,30.08,51.3439236911,133.12,52.58704,42.05247,67.333550397,7.51704,2.19247,7.83025,45.07,39.86,60.1674704471,134.44,53.38704,43.32247,68.7532722629,7.51704,2.19247,7.83025,45.87,41.13,61.6095268607,133.12,53.08704,16.44247,55.5750720707,7.51704,2.19247,7.83025,45.57,14.25,47.7460720898,134.44
2020-05-28 07:30:00,52.6152,30.9086,61.0221338942,7.9152000000000005,2.3086,8.245,44.7,28.6,53.0664677551,132.45,56.1252,43.1786,70.8126370996,7.9152000000000005,2.3086,8.245,48.21,40.87,63.2025395059,133.76,56.9652,41.5986,70.5370649588,7.9152000000000005,2.3086,8.245,49.05,39.29,62.8458956496,132.45,56.7352,15.1886,58.7330953467,7.9152000000000005,2.3086,8.245,48.82,12.88,50.4904624657,133.76
2020-05-28 08:00:00,55.47384,30.16612,63.1454014177,8.52384,2.48612,8.879,46.95,27.68,54.5021550033,131.82,58.92384,44.42612,73.7949799011,8.52384,2.48612,8.879,50.4,41.94,65.5677024151,133.18,59.82384,39.88612,71.9012823321,8.52384,2.48612,8.879,51.3,37.4,63.4858251896,131.82,59.71384,14.57612,61.4671128474,8.52384,2.48612,8.879,51.19,12.09,52.5983288708,133.18
2020-05-28 08:30:00,59.50328,22.53929,63.6290808079,9.08328,2.64929,9.46175,50.42,19.89,54.2013699089,131.73,61.33328,39.06929,72.7198780023,9.08328,2.64929,9.46175,52.25,36.42,63.6904930111,133.1,62.25328,45.49929,77.1080816858,9.08328,2.64929,9.46175,53.17,42.85,68.2874175819,131.73,63.58328,10.28929,64.4104260525,9.08328,2.64929,9.46175,54.5,7.64,55.0328956171,133.1
2020-05-28 09:00:00,62.31328,14.76804,64.0393618785,8.87328,2.58804,9.243,53.44,12.18,54.810455207,132.29,62.20328,33.94804,70.8640773778,8.87328,2.58804,9.243,53.33,31.36,61.8671035365,133.6,63.15328,51.34804,81.3938448938,8.87328,2.58804,9.243,54.28,48.76,72.9647586167,132.29,66.16328,6.51804,66.4835653812,8.87328,2.58804,9.243,57.29,3.93,57.4246375696,133.6
2020-05-28 09:30:00,63.01416,14.39413,64.6372596802,8.89416,2.59413,9.26475,54.12,11.8,55.3914650465,132.13,62.96416,34.22413,71.6643322634,8.89416,2.59413,9.26475,54.07,31.63,62.6420130583,133.5,63.90416,50.89413,81.6942723437,8.89416,2.59413,9.26475,55.01,48.3,73.2051234546,132.13,66.88416,6.87413,67.2364820775,8.89416,2.59413,9.26475,57.99,4.28,58.1477299643,133.5
2020-05-28 10:00:00,63.08416,14.05163,64.6301752169,9.19416,2.68163,9.57725,53.89,11.37,55.0763924018,132.24,63.08416,34.78163,72.0373030337,9.19416,2.68163,9.57725,53.89,32.1,62.7259284507,133.58,64.05416,50.57163,81.611427963,9.19416,2.68163,9.57725,54.86,47.89,72.8221923592,132.24,66.97416,7.42163,67.3841131096,9.19416,2.68163,9.57725,57.78,4.74,57.9740976644,133.58
2020-05-28 10:30:00,62.9432,13.62135,64.4002143014,8.9532,2.61135,9.32625,53.99,11.01,55.1011814755,132.33,62.9632,35.20135,72.1352867608,8.9532,2.61135,9.32625,54.01,32.59,63.0808069067,133.65,63.9432,50.25135,81.3260782472,8.9532,2.61135,9.32625,54.99,47.64,72.7562347844,132.33,66.8032,7.77135,67.2537092736,8.9532,2.61135,9.32625,57.85,5.16,58.0796702814,133.65
2020-05-28 11:00:00,63.1568,13.4949,64.582456691,9.1368,2.6649000000000003,9.5175,54.02,10.83,55.0949117433,132.33,63.2468,35.3449,72.4528789369,9.1368,2.6649000000000003,9.5175,54.11,32.68,63.2129298483,133.72,64.2168,50.0449,81.4143072086,9.1368,2.6649000000000003,9.5175,55.08,47.38,72.6544616662,132.33,67.0368,7.9849,67.51067458,9.1368,2.6649000000000003,9.5175,57.9,5.32,58.1438939185,133.72
2020-05-28 11:30:00,62.91368,13.22524,64.2887089947,8.86368,2.58524,9.233,54.05,10.64,55.0873134215,132.14,63.04368,35.34524,72.275802165,8.86368,2.58524,9.233,54.18,32.76,63.3142164131,133.53,64.02368,49.69524,81.0471990842,8.86368,2.58524,9.233,55.16,47.11,72.5394906241,132.14,66.78368,8.06524,67.268923067,8.86368,2.58524,9.233,57.92,5.48,58.1786627553,133.53
2020-05-28 12:00:00,62.87296,13.03003,64.2089618431,8.50296,2.48003,8.85725,54.37,10.55,55.3841078289,132.2,63.05296,35.33003,72.2764607916,8.50296,2.48003,8.85725,54.55,32.85,63.677507803,133.57,64.07296,49.53003,80.9849867257,8.50296,2.48003,8.85725,55.57,47.05,72.8129617582,132.2,66.77296,8.03003,67.2540673042,8.50296,2.48003,8.85725,58.27,5.55,58.5337116541,133.57
2020-05-28 12:30:00,63.17856,12.76833,64.4558817693,8.66856,2.52833,9.02975,54.51,10.24,55.4634807779,131.86,63.38856,35.55833,72.680839093,8.66856,2.52833,9.02975,54.72,33.03,63.9160331998,133.2,64.41856,49.14833,81.0265957218,8.66856,2.52833,9.02975,55.75,46.62,72.673839172,131.86,67.07856,8.36833,67.5985366607,8.66856,2.52833,9.02975,58.41,5.84,58.7012240077,133.2
2020-05-28 13:00:00,63.14904,12.75222,64.4237562383,8.579039999999999,2.50222,8.9365,54.57,10.25,55.5242955831,132.08,63.37904,35.64222,72.7136201674,8.579039999999999,2.50222,8.9365,54.8,33.14,64.0413897413,133.39,64.41904,49.22222,81.0718178916,8.579039999999999,2.50222,8.9365,55.84,46.72,72.8070326273,132.08,67.03904,8.37222,67.5598027813,8.579039999999999,2.50222,8.9365,58.46,5.87,58.7539658236,133.39
2020-05-28 13:30:00,62.36496,12.78853,63.6626635899,8.39496,2.44853,8.74475,53.97,10.34,54.9515832347,132.08,62.63496,35.54853,72.0196931357,8.39496,2.44853,8.74475,54.24,33.1,63.5420144471,133.39,63.66496,49.29853,80.5206320887,8.39496,2.44853,8.74475,55.27,46.85,72.4547817608,132.08,66.23496,8.23853,66.7453616573,8.39496,2.44853,8.74475,57.84,5.79,58.1290779215,133.39
2020-05-28 14:00:00,61.30768,13.03974,62.6790750271,8.46768,2.46974,8.8205,52.84,10.57,53.8868304876,132.01,61.58768,35.30974,70.9916901239,8.46768,2.46974,8.8205,53.12,32.84,62.451581245,133.33,62.59768,49.46974,79.7854918958,8.46768,2.46974,8.8205,54.13,47.0,71.6872157361,132.01,65.13768,7.99974,65.6270766974,8.46768,2.46974,8.8205,56.67,5.53,56.93917632,133.33
2020-05-28 14:30:00,60.92528,13.12404,62.3227901253,8.585280000000001,2.50404,8.943,52.34,10.62,53.4065539049,131.31,61.20528,34.88404,70.4484389224,8.585280000000001,2.50404,8.943,52.62,32.38,61.7845352819,132.69,62.20528,49.15404,79.2818800748,8.585280000000001,2.50404,8.943,53.62,46.65,71.0726874404,131.31,64.70528,7.81404,65.17539782,8.585280000000001,2.50404,8.943,56.12,5.31,56.3706528257,132.69
2020-05-28 15:00:00,59.9688,24.47465,64.7708689618,8.5188,2.4846500000000002,8.87375,51.45,21.99,55.9523243485,134.59,61.9288,14.11465,63.5169238397,8.5188,2.4846500000000002,8.87375,53.41,11.63,54.6615495573,135.98,64.2888,17.13465,66.5330446926,8.5188,2.4846500000000002,8.87375,55.77,14.65,57.6620793937,134.59,63.7188,10.66465,64.6051099609,8.5188,2.4846500000000002,8.87375,55.2,8.18,55.8027992129,135.98
2020-05-28 15:30:00,59.49,27.33875,65.4711184536,8.43,2.45875,8.78125,51.06,24.88,56.7991021056,135.32,61.83,8.77875,62.4501028947,8.43,2.45875,8.78125,53.4,6.32,53.7726919542,136.69,64.53,9.08875,65.1669109024,8.43,2.45875,8.78125,56.1,6.63,56.4904142311,135.32,63.22,11.35875,64.232309639,8.43,2.45875,8.78125,54.79,8.9,55.5081444475,136.69
2020-05-28 16:00:00,60.82368,15.81774,62.8468053878,8.32368,2.42774,8.6705,52.5,13.39,54.1806432225,133.18,60.14368,13.04774,61.542714947,8.32368,2.42774,8.6705,51.82,10.62,52.8970396147,134.53,62.85368,13.52774,64.2929610381,8.32368,2.42774,8.6705,54.53,11.1,55.6482784999,133.18,64.64368,12.81774,65.9021989212,8.32368,2.42774,8.6705,56.32,10.39,57.2703631907,134.53
2020-05-28 16:30:00,63.06848,7.50414,63.513347311,8.44848,2.46414,8.8005,54.62,5.04,54.8520373368,131.84,60.03848,17.77414,62.6142087185,8.44848,2.46414,8.8005,51.59,15.31,53.8137919125,133.25,62.83848,17.96414,65.3558329046,8.44848,2.46414,8.8005,54.39,15.5,56.5554780724,131.84,67.00848,13.84414,68.4236552973,8.44848,2.46414,8.8005,58.56,11.38,59.6554942985,133.25
2020-05-28 17:00:00,64.82904,7.5147200000000005,65.2631246877,8.03904,2.34472,8.374,56.79,5.17,57.0248454623,131.84,61.57904,17.82472,64.1069326235,8.03904,2.34472,8.374,53.54,15.48,55.7329525505,133.11,64.45904,18.01472,66.9290517967,8.03904,2.34472,8.374,56.42,15.67,58.555659846,131.84,68.84904,13.58472,70.1764556415,8.03904,2.34472,8.374,60.81,11.24,61.8400654916,133.11
2020-05-28 17:30:00,66.49216,8.01438,66.9734098598,7.83216,2.28438,8.1585,58.66,5.73,58.9391932418,131.57,63.04216,18.30438,65.6457482603,7.83216,2.28438,8.1585,55.21,16.02,57.4872551093,133.0,65.94216,18.52438,68.4946795003,7.83216,2.28438,8.1585,58.11,16.24,60.3366364657,131.57,70.59216,12.83438,71.7493858054,7.83216,2.28438,8.1585,62.76,10.55,63.6405538945,133.0
2020-05-28 18:00:00,67.5044,7.9042,67.9655824444,7.9344,2.3142,8.265,59.57,5.59,59.8317056417,131.43,63.9244,18.1842,66.4604697922,7.9344,2.3142,8.265,55.99,15.87,58.1956785337,132.78,66.8444,18.3942,69.3290733026,7.9344,2.3142,8.265,58.91,16.08,61.0651660114,131.43,71.6244,12.9842,72.7917861094,7.9344,2.3142,8.265,63.69,10.67,64.5775889918,132.78
2020-05-28 18:30:00,67.50416,8.27413,68.0093585072,7.93416,2.31413,8.26475,59.57,5.96,59.8674076606,131.43,63.88416,18.56413,66.5267827387,7.93416,2.31413,8.26475,55.95,16.25,58.2620373828,132.85,66.80416,18.77413,69.3921014998,7.93416,2.31413,8.26475,58.87,16.46,61.1278046391,131.43,71.64416,12.60413,72.7444139104,7.93416,2.31413,8.26475,63.71,10.29,64.5356351174,132.85
2020-05-28 19:00:00,66.74536,8.64073,67.3023424292,7.78536,2.27073,8.10975,58.96,6.37,59.3031070012,131.67,63.09536,18.95073,65.8798498865,7.78536,2.27073,8.10975,55.31,16.68,57.7703946672,133.06,66.00536,19.18073,68.7357836361,7.78536,2.27073,8.10975,58.22,16.91,60.6260381354,131.67,70.85536,12.18073,71.894730155,7.78536,2.27073,8.10975,63.07,9.91,63.8438172418,133.06
2020-05-28 19:30:00,64.70664,17.77902,67.1047152758,7.43664,2.16902,7.7465,57.27,15.61,59.3592873946,132.94,64.46664,32.13902,72.033771798,7.43664,2.16902,7.7465,57.03,29.97,64.4253195568,134.34,66.21664,41.10902,77.9396878249,7.43664,2.16902,7.7465,58.78,38.94,70.5082406531,132.94,68.70664,8.47902,69.2278568226,7.43664,2.16902,7.7465,61.27,6.31,61.5940662727,134.34
2020-05-28 20:00:00,62.41464,23.15177,66.5702015955,7.75464,2.26177,8.07775,54.66,20.89,58.5158756236,134.22,63.76464,38.24177,74.352957487,7.75464,2.26177,8.07775,56.01,35.98,66.5708682533,135.62,65.07464,46.94177,80.2386349701,7.75464,2.26177,8.07775,57.32,44.68,72.6765766943,134.22,66.30464,7.12177,66.686017226,7.75464,2.26177,8.07775,58.55,4.86,58.7513582822,135.62
2020-05-28 20:30:00,61.47592,23.88756,65.953804004,8.18592,2.38756,8.527,53.29,21.5,57.463676353,134.58,62.71592,38.04756,73.3546415941,8.18592,2.38756,8.527,54.53,35.66,65.1548655129,136.0,64.00592,47.79756,79.8834434473,8.18592,2.38756,8.527,55.82,45.41,71.9579078351,134.58,65.31592,7.79756,65.7797183591,8.18592,2.38756,8.527,57.13,5.41,57.3855818129,136.0
2020-05-28 21:00:00,60.56024,24.42007,65.2984110654,8.88024,2.59007,9.25025,51.68,21.83,56.101437593,133.79,61.75024,37.21007,72.0949474614,8.88024,2.59007,9.25025,52.87,34.62,63.1963709401,135.21,63.01024,48.10007,79.2710986354,8.88024,2.59007,9.25025,54.13,45.51,70.7192830846,133.79,64.31024,8.53007,64.8734850541,8.88024,2.59007,9.25025,55.43,5.94,55.7473631663,135.21
2020-05-28 21:30:00,60.44128,24.67829,65.2852688235,9.25128,2.69829,9.63675,51.19,21.98,55.7093932834,133.51,61.61128,36.96829,71.8512650464,9.25128,2.69829,9.63675,52.36,34.27,62.5779713637,134.94,62.82128,48.22829,79.1989973242,9.25128,2.69829,9.63675,53.57,45.53,70.3045219029,133.51,64.15128,8.86829,64.7613564803,9.25128,2.69829,9.63675,54.9,6.17,55.2456233561,134.94
2020-05-28 22:00:00,60.888,25.074,65.8487207165,10.368,3.024,10.8,50.52,22.05,55.122344834,133.92,62.018,37.624,72.53824991,10.368,3.024,10.8,51.65,34.6,62.1681791594,135.32,63.218,48.764,79.8401103456,10.368,3.024,10.8,52.85,45.74,69.8947072388,133.92,64.588,9.144,65.2320663478,10.368,3.024,10.8,54.22,6.12,54.564299684,135.32
2020-05-28 22:30:00,59.4968,25.8299,64.8617988052,11.1768,3.2599,11.6425,48.32,22.57,53.3312975653,134.56,60.6168,37.9099,71.4951534039,11.1768,3.2599,11.6425,49.44,34.65,60.3733061874,135.96,61.7568,49.6999,79.2715737591,11.1768,3.2599,11.6425,50.58,46.44,68.6659304168,134.56,63.1268,9.7499,63.8752959152,11.1768,3.2599,11.6425,51.95,6.49,52.353821255,135.96
2020-05-28 23:00:00,56.41872,27.70421,62.853760573,11.08872,3.23421,11.55075,45.33,24.47,51.5130061247,134.89,57.86872,38.23421,69.3588031094,11.08872,3.23421,11.55075,46.78,35.0,58.4240395728,136.28,58.91872,49.62421,77.0323164948,11.08872,3.23421,11.55075,47.83,46.39,66.6313814955,134.89,60.01872,11.15421,61.0464016234,11.08872,3.23421,11.55075,48.93,7.92,49.5668366955,136.28
2020-05-28 23:30:00,52.0908,33.3569,61.855753348,10.9608,3.1969,11.4175,41.13,30.16,51.0029656001,132.48,55.2808,42.4269,69.6850679289,10.9608,3.1969,11.4175,44.32,39.23,59.1883037432,133.95,56.0508,44.1169,71.3301692571,10.9608,3.1969,11.4175,45.09,40.92,60.8896912457,132.48,56.0008,17.7169,58.7365145906,10.9608,3.1969,11.4175,45.04,14.52,47.3226372891,133.95
2020-05-29 00:00:00,49.27216,33.73313,59.7132297792,9.54216,2.78313,9.93975,39.73,30.95,50.3624403698,132.87,52.50216,41.70313,67.0494433718,9.54216,2.78313,9.93975,42.96,38.92,57.968336184500004,134.34,53.24216,44.52313,69.4048752356,9.54216,2.78313,9.93975,43.7,41.74,60.4310979546,132.87,53.11216,18.02313,56.0868501064,9.54216,2.78313,9.93975,43.57,15.24,46.1584499306,134.34
2020-05-29 00:30:00,47.044,34.497,58.33678895,9.144,2.667,9.525,37.9,31.83,49.4930186996,133.42,50.294,41.777,65.3819865483,9.144,2.667,9.525,41.15,39.11,56.7707195656,134.85,51.094,44.967,68.0634110591,9.144,2.667,9.525,41.95,42.3,59.5742603815,133.42,50.784,18.657,54.1026644908,9.144,2.667,9.525,41.64,15.99,44.6045928128,134.85
2020-05-29 01:00:00,45.81296,34.93503,57.6132243939,8.86296,2.58503,9.23225,36.95,32.35,49.1103349612,133.81,49.04296,41.83503,64.4622498883,8.86296,2.58503,9.23225,40.18,39.25,56.1693412815,135.27,49.79296,45.16503,67.2251351837,8.86296,2.58503,9.23225,40.93,42.58,59.062012326,133.81,49.50296,19.00503,53.0257881984,8.86296,2.58503,9.23225,40.64,16.42,43.8317921149,135.27
2020-05-29 01:30:00,45.56808,34.85194,57.3681761663,8.81808,2.57194,9.1855,36.75,32.28,48.9138109331,133.81,48.79808,41.96194,64.3588146274,8.81808,2.57194,9.1855,39.98,39.39,56.1246158116,135.21,49.53808,45.07194,66.9738840553,8.81808,2.57194,9.1855,40.72,42.5,58.8588854804,133.81,49.25808,18.91194,52.7638125977,8.81808,2.57194,9.1855,40.44,16.34,43.6163868288,135.21
2020-05-29 02:00:00,45.20032,35.24426,57.3168979538,8.38032,2.44426,8.7295,36.82,32.8,49.3107736707,134.13,48.46032,41.51426,63.8109426184,8.38032,2.44426,8.7295,40.08,39.07,55.9720582076,135.6,49.18032,45.54426,67.029720977,8.38032,2.44426,8.7295,40.8,43.1,59.3485467387,134.13,48.90032,19.26426,52.55809176,8.38032,2.44426,8.7295,40.52,16.82,43.8723466434,135.6
2020-05-29 02:30:00,44.51392,35.09031,56.6817336508,8.50392,2.4803100000000002,8.85825,36.01,32.61,48.5811918339,134.43,47.81392,41.19031,63.1095284697,8.50392,2.4803100000000002,8.85825,39.31,38.71,55.1701024106,135.85,48.53392,46.32031,67.0903309655,8.50392,2.4803100000000002,8.85825,40.03,43.84,59.3662067173,134.43,48.17392,19.03031,51.7965179029,8.50392,2.4803100000000002,8.85825,39.67,16.55,42.9838504557,135.85
2020-05-29 03:00:00,43.68336,34.93598,55.9353076281,8.04336,2.34598,8.3785,35.64,32.59,48.294075206,134.43,46.97336,41.14598,62.445882329,8.04336,2.34598,8.3785,38.93,38.8,54.9634869709,135.85,47.68336,46.16598,66.3701780188,8.04336,2.34598,8.3785,39.64,43.82,59.0891022101,134.43,47.32336,18.86598,50.9453197365,8.04336,2.34598,8.3785,39.28,16.52,42.6125427545,135.85
2020-05-29 03:30:00,42.88848,35.35914,55.5849844675,7.84848,2.28914,8.1755,35.04,33.07,48.1811840867,134.5,46.14848,40.84914,61.6306291145,7.84848,2.28914,8.1755,38.3,38.56,54.3485381588,135.89,46.82848,46.39914,65.92258135,7.84848,2.28914,8.1755,38.98,44.11,58.865376071200004,134.5,46.47848,19.28914,50.3221623646,7.84848,2.28914,8.1755,38.63,17.0,42.2051762228,135.89
2020-05-29 04:00:00,42.78272,35.58371,55.6467568504,8.17272,2.38371,8.51325,34.61,33.2,47.9592754324,134.62,46.02272,40.91371,61.5793993326,8.17272,2.38371,8.51325,37.85,38.53,54.0109562959,136.0,46.73272,46.68371,66.055400218,8.17272,2.38371,8.51325,38.56,44.3,58.7312829759,134.62,46.37272,19.49371,50.3034182712,8.17272,2.38371,8.51325,38.2,17.11,41.8568047037,136.0
2020-05-29 04:30:00,42.61224,35.89607,55.716522139,8.83224,2.57607,9.20025,33.78,33.32,47.4479799359,134.25,45.74224,40.88607,61.3516360031,8.83224,2.57607,9.20025,36.91,38.31,53.1977837884,135.65,46.42224,46.67607,65.8306909979,8.83224,2.57607,9.20025,37.59,44.1,57.9466832528,134.25,46.13224,19.87607,50.2318795792,8.83224,2.57607,9.20025,37.3,17.3,41.1166632887,135.65
2020-05-29 05:00:00,41.7832,36.0251,55.1692272218,8.6232,2.5151,8.9825,33.16,33.51,47.1434587191,134.49,44.9532,40.5951,60.5702264669,8.6232,2.5151,8.9825,36.33,38.08,52.6303648097,135.91,45.6232,47.0851,65.5628173605,8.6232,2.5151,8.9825,37.0,44.57,57.9265474545,134.49,45.2632,19.9751,49.4748612353,8.6232,2.5151,8.9825,36.64,17.46,40.5874512627,135.91
2020-05-29 05:30:00,42.23048,35.80389,55.365440305,8.07048,2.35389,8.40675,34.16,33.45,47.8101254966,134.49,45.45048,40.43389,60.8329318113,8.07048,2.35389,8.40675,37.38,38.08,53.3605734602,135.84,46.13048,46.85389,65.7518683625,8.07048,2.35389,8.40675,38.06,44.5,58.5560722727,134.49,45.79048,19.77389,49.8775980212,8.07048,2.35389,8.40675,37.72,17.42,41.5482225853,135.84
2020-05-29 06:00:00,42.7188,35.5584,55.581432907,7.7088,2.2484,8.03,35.01,33.31,48.324488616,133.96,45.9088,40.5284,61.2386244457,7.7088,2.2484,8.03,38.2,38.28,54.0795562112,135.34,46.6088,46.0184,65.4986517113,7.7088,2.2484,8.03,38.9,43.77,58.5578594213,133.96,46.3088,19.6384,50.30081224,7.7088,2.2484,8.03,38.6,17.39,42.336415767,135.34
2020-05-29 06:30:00,45.81048,34.41514,57.297486324,7.80048,2.27514,8.1255,38.01,32.14,49.7768992606,133.31,49.06048,41.11514,64.0108227962,7.80048,2.27514,8.1255,41.26,38.84,56.665096841,134.76,49.79048,44.61514,66.8550866864,7.80048,2.27514,8.1255,41.99,42.34,59.6308284363,133.31,49.55048,18.61514,52.9317816198,7.80048,2.27514,8.1255,41.75,16.34,44.8336714981,134.76
2020-05-29 07:00:00,48.11664,33.04902,58.3733566608,7.67664,2.23902,7.9965,40.44,30.81,50.8394502331,133.21,51.46664,41.989020000000004,66.4220809178,7.67664,2.23902,7.9965,43.79,39.75,59.1407355382,134.55,52.23664,43.59902,68.040731209,7.67664,2.23902,7.9965,44.56,41.36,60.7967367545,133.21,52.00664,17.20902,54.7799322147,7.67664,2.23902,7.9965,44.33,14.97,46.7894197442,134.55
2020-05-29 07:30:00,51.92752,30.98636,60.4700077675,7.42752,2.16636,7.737,44.5,28.82,53.017378283,132.43,55.41752,42.63636,69.9211035167,7.42752,2.16636,7.737,47.99,40.47,62.7762773665,133.8,56.27752,41.82636,70.1184971901,7.42752,2.16636,7.737,48.85,39.66,62.9224769061,132.43,56.03752,15.28636,58.0850794077,7.42752,2.16636,7.737,48.61,13.12,50.3494438897,133.8
2020-05-29 08:00:00,54.95768,29.758490000000002,62.4973144868,7.53768,2.19849,7.85175,47.42,27.56,54.8471512478,131.64,58.46768,44.11849,73.2455511582,7.53768,2.19849,7.85175,50.93,41.92,65.9632571967,133.0,59.37768,39.44849,71.2873919109,7.53768,2.19849,7.85175,51.84,37.25,63.8353201606,131.64,59.22768,14.20849,60.9081215132,7.53768,2.19849,7.85175,51.69,12.01,53.0669030564,133.0
2020-05-29 08:30:00,59.90328,15.40554,61.8525150455,7.73328,2.25554,8.0555,52.17,13.15,53.801778781,132.41,59.88328,32.29554,68.03682185,7.73328,2.25554,8.0555,52.15,30.04,60.1832543155,133.74,60.82328,52.56554,80.390343857,7.73328,2.25554,8.0555,53.09,50.31,73.1412619525,132.41,63.94328,12.53554,65.1604390735,7.73328,2.25554,8.0555,56.21,10.28,57.1423004437,133.74
2020-05-29 09:00:00,61.23904,17.55722,63.7061692009,7.97904,2.32722,8.3115,53.26,15.23,55.3947696087,132.04,60.98904,10.19722,61.8356393664,7.97904,2.32722,8.3115,53.01,7.87,53.5910160381,133.38,62.66904,23.68722,66.9962160562,7.97904,2.32722,8.3115,54.69,21.36,58.7132497823,132.04,65.12904,4.75722,65.3025496704,7.97904,2.32722,8.3115,57.15,2.43,57.2016380884,133.38
2020-05-29 09:30:00,61.62784,18.23437,64.2688331337,8.27784,2.41437,8.62275,53.35,15.82,55.6461579986,131.15,61.56784,7.15437,61.9821259103,8.27784,2.41437,8.62275,53.29,4.74,53.5003897182,132.56,63.31784,17.51437,65.6955251045,8.27784,2.41437,8.62275,55.04,15.1,57.073738269,131.15,65.50784,2.47437,65.5545544441,8.27784,2.41437,8.62275,57.23,0.06,57.230031452,132.56
2020-05-29 10:00:00,62.03608,18.69219,64.7909962013,9.19608,2.6821900000000003,9.57925,52.84,16.01,55.2121879661,131.01,61.88608,8.56219,62.4755791919,9.19608,2.6821900000000003,9.57925,52.69,5.88,53.0170774374,132.38,63.62608,16.57219,65.7488824054,9.19608,2.6821900000000003,9.57925,54.43,13.89,56.174344678,131.01,65.89608,2.80219,65.9556337864,9.19608,2.6821900000000003,9.57925,56.7,0.12,56.700126984,132.38
2020-05-29 10:30:00,61.57728,19.25754,64.5183249864,10.51728,3.06754,10.9555,51.06,16.19,53.5652844667,130.86,61.40728,8.82754,62.0385323767,10.51728,3.06754,10.9555,50.89,5.76,51.2149362979,132.26,63.10728,17.03754,65.3667083327,10.51728,3.06754,10.9555,52.59,13.97,54.4138677177,130.86,65.35728,3.30754,65.4409189258,10.51728,3.06754,10.9555,54.84,0.24,54.8405251616,132.26
2020-05-29 11:00:00,61.23136,19.11498,64.1456304658,11.33136,3.30498,11.8035,49.9,15.81,52.3446854991,130.75,61.12136,8.90498,61.7666521438,11.33136,3.30498,11.8035,49.79,5.6,50.1039329794,132.13,62.831360000000004,17.39498,65.1948244008,11.33136,3.30498,11.8035,51.5,14.09,53.392678337,130.75,64.95136,3.63498,65.0529956685,11.33136,3.30498,11.8035,53.62,0.33,53.6210154697,132.13
2020-05-29 11:30:00,61.26184,18.71012,64.0553013466,11.45184,3.34012,11.929,49.81,15.37,52.1274687665,130.64,61.23184,8.97012,61.8853882803,11.45184,3.34012,11.929,49.78,5.63,50.0973582138,132.02,62.94184,17.39012,65.3000114564,11.45184,3.34012,11.929,51.49,14.05,53.3724891681,130.64,64.98184,3.84012,65.0952075916,11.45184,3.34012,11.929,53.53,0.5,53.5323350882,132.02
2020-05-29 12:00:00,61.35832,18.88201,64.1979262505,11.69832,3.41201,12.18575,49.66,15.47,52.013810666,130.75,61.37832,8.972010000000001,62.0305983323,11.69832,3.41201,12.18575,49.68,5.5600000000000005,49.9901590316,132.11,63.09832,17.54201,65.4913742539,11.69832,3.41201,12.18575,51.4,14.13,53.3068185132,130.75,65.07832,3.81201,65.189870028,11.69832,3.41201,12.18575,53.38,0.4,53.3814986676,132.11
2020-05-29 12:30:00,61.5156,18.93705,64.3644382098,11.4756,3.34705,11.95375,50.04,15.59,52.412304853,130.55,61.5556,8.75705,62.1753795008,11.4756,3.34705,11.95375,50.08,5.41,50.3713658739,131.96,63.2856,17.59705,65.686553693,11.4756,3.34705,11.95375,51.81,14.25,53.733961328,130.55,65.2356,3.56705,65.3330494701,11.4756,3.34705,11.95375,53.76,0.22,53.7604501469,131.96
2020-05-29 13:00:00,60.56592,19.84756,63.7350476849,11.30592,3.29756,11.777,49.26,16.55,51.9658551358,131.01,60.59592,8.42756,61.1791573021,11.30592,3.29756,11.777,49.29,5.13,49.5562407775,132.46,62.33592,17.94756,64.8681881372,11.30592,3.29756,11.777,51.03,14.65,53.091274236,131.01,64.26592,3.92756,64.3858229815,11.30592,3.29756,11.777,52.96,0.63,52.9637470351,132.46
2020-05-29 13:30:00,59.88424,19.67582,63.0338011947,11.09424,3.23582,11.5565,48.79,16.44,51.4853153822,131.09,59.97424,8.32582,60.5493909321,11.09424,3.23582,11.5565,48.88,5.09,49.1443028234,132.53,61.73424,17.99582,64.3037007166,11.09424,3.23582,11.5565,50.64,14.76,52.7472008736,131.09,63.56424,3.70582,63.672173739,11.09424,3.23582,11.5565,52.47,0.47000000000000003,52.4721049702,132.53
2020-05-29 14:00:00,58.6928,19.9854,62.002104682,10.8528,3.1654,11.305,47.84,16.82,50.7107286479,131.45,58.8828,7.7454,59.3900274204,10.8528,3.1654,11.305,48.03,4.58,48.2478735283,132.86,60.6228,18.5454,63.3960230693,10.8528,3.1654,11.305,49.77,15.38,52.0921999919,131.45,62.3528,3.9354,62.4768680473,10.8528,3.1654,11.305,51.5,0.77,51.505755989,132.86
2020-05-29 14:30:00,57.51064,20.51727,61.0608883121,10.55064,3.07727,10.99025,46.96,17.44,50.0938638957,131.73,57.72064,7.11727,58.1577837805,10.55064,3.07727,10.99025,47.17,4.04,47.3426921499,133.16,59.45064,19.11727,62.4487678715,10.55064,3.07727,10.99025,48.9,16.04,51.4634977435,131.73,61.13064,4.41727,61.290027093,10.55064,3.07727,10.99025,50.58,1.34,50.5977469854,133.16
2020-05-29 15:00:00,56.64272,20.851210000000002,60.3586836127,10.63272,3.10121,11.07575,46.01,17.75,49.3151356076,132.08,56.84272,6.94121,57.2649562408,10.63272,3.10121,11.07575,46.21,3.84,46.3692753879,133.44,58.58272,19.44121,61.7243528023,10.63272,3.10121,11.07575,47.95,16.34,50.6576558873,132.08,60.22272,4.67121,60.4036108777,10.63272,3.10121,11.07575,49.59,1.57,49.6148465683,133.44
2020-05-29 15:30:00,56.4636,21.22355,60.3206200197,10.5036,3.06355,10.94125,45.96,18.16,49.4176810464,132.4,56.6336,6.62355,57.019611219,10.5036,3.06355,10.94125,46.13,3.56,46.2671643825,133.79,58.3636,19.79355,61.62868185,10.5036,3.06355,10.94125,47.86,16.73,50.6998274159,132.4,60.0336,4.97355,60.2392673309,10.5036,3.06355,10.94125,49.53,1.9100000000000001,49.5668134945,133.79
2020-05-29 16:00:00,56.3244,21.55795,60.3090643566,10.2444,2.98795,10.67125,46.08,18.57,49.6810960024,132.59,56.4644,6.26795,56.8112283318,10.2444,2.98795,10.67125,46.22,3.2800000000000002,46.3362363599,133.94,58.2044,20.06795,61.5668319516,10.2444,2.98795,10.67125,47.96,17.08,50.9105882897,132.59,59.9144,5.26795,60.1455453426,10.2444,2.98795,10.67125,49.67,2.2800000000000002,49.7223018373,133.94
2020-05-29 16:30:00,56.9044,21.59795,60.8652789656,10.2444,2.98795,10.67125,46.66,18.61,50.2343279043,133.12,57.1144,4.92795,57.3266027125,10.2444,2.98795,10.67125,46.87,1.94,46.9101321678,134.56,58.8744,21.56795,62.7006494589,10.2444,2.98795,10.67125,48.63,18.58,52.0585564533,133.12,60.5344,5.22795,60.7597320975,10.2444,2.98795,10.67125,50.29,2.24,50.3398619386,134.56
2020-05-29 17:00:00,59.30344,20.81267,62.8495443767,10.12344,2.9526700000000003,10.54525,49.18,17.86,52.3225763892,132.74,59.43344,5.01267,59.6444519697,10.12344,2.9526700000000003,10.54525,49.31,2.06,49.353011053,134.12,61.22344,21.31267,64.8269967526,10.12344,2.9526700000000003,10.54525,51.1,18.36,54.2982467489,132.74,63.04344,4.53267,63.2061739418,10.12344,2.9526700000000003,10.54525,52.92,1.58,52.9435812918,134.12
2020-05-29 17:30:00,61.82928,20.38854,65.1041659854,9.86928,2.87854,10.2805,51.96,17.51,54.831028624300004,132.31,61.81928,5.11854,62.0308216248,9.86928,2.87854,10.2805,51.95,2.24,51.9982701635,133.74,63.64928,20.90854,66.995506487,9.86928,2.87854,10.2805,53.78,18.03,56.7218591021,132.31,65.65928,4.20854,65.7940184139,9.86928,2.87854,10.2805,55.79,1.33,55.8058509477,133.74
2020-05-29 18:00:00,62.95696,20.10953,66.0906348075,9.66696,2.8195300000000003,10.06975,53.29,17.29,56.0247106195,132.17,62.82696,5.17953,63.0401017913,9.66696,2.8195300000000003,10.06975,53.16,2.36,53.2123594666,133.55,64.64696,20.66953,67.8708988276,9.66696,2.8195300000000003,10.06975,54.98,17.85,57.8050421676,132.17,66.86696,3.9895300000000002,66.9858693253,9.66696,2.8195300000000003,10.06975,57.2,1.17,57.2119646578,133.55
2020-05-29 18:30:00,62.06432,24.57001,66.7507693473,9.15432,2.67001,9.53575,52.91,21.9,57.2632351514,132.5,63.53432,25.20001,68.349471994,9.15432,2.67001,9.53575,54.38,22.53,58.8624268953,133.93,65.12432,31.88001,72.5087035677,9.15432,2.67001,9.53575,55.97,29.21,63.1337073203,132.5,65.92432,8.92001,66.525052017,9.15432,2.67001,9.53575,56.77,6.25,57.1130055241,133.93
2020-05-29 19:00:00,60.92928,29.60979,67.7430204904,8.87928,2.58979,9.24925,52.05,27.02,58.6453996491,133.11,64.15928,44.12979,77.8707363235,8.87928,2.58979,9.24925,55.28,41.54,69.1480296176,134.48,65.56928,40.34979,76.9898436988,8.87928,2.58979,9.24925,56.69,37.76,68.1144162421,133.11,64.71928,13.89979,66.1950856617,8.87928,2.58979,9.24925,55.84,11.31,56.9738685715,134.48
2020-05-29 19:30:00,60.32816,29.82113,67.2962605459,8.67816,2.53113,9.03975,51.65,27.29,58.4163213494,133.11,63.51816,43.79113,77.1506300458,8.67816,2.53113,9.03975,54.84,41.26,68.6280788016,134.55,64.88816,40.57113,76.527706732,8.67816,2.53113,9.03975,56.21,38.04,67.8719802275,133.11,64.10816,14.12113,65.644973083,8.67816,2.53113,9.03975,55.43,11.59,56.6287294578,134.55
2020-05-29 20:00:00,58.46496,31.02228,66.185598163,9.02496,2.63228,9.401,49.44,28.39,57.0114523583,133.64,61.57496,43.40228,75.3341463627,9.02496,2.63228,9.401,52.55,40.77,66.5108667813,135.09,62.84496,41.75228,75.4502609843,9.02496,2.63228,9.401,53.82,39.12,66.53545521,133.64,62.16496,15.23228,64.0039421114,9.02496,2.63228,9.401,53.14,12.6,54.6133646647,135.09
2020-05-29 20:30:00,57.10488,32.28434,65.599130551,8.89488,2.59434,9.2655,48.21,29.69,56.6189032038,134.08,60.18488,43.08434,74.0167557642,8.89488,2.59434,9.2655,51.29,40.49,65.3460343097,135.57,61.39488,42.54434,74.6950611235,8.89488,2.59434,9.2655,52.5,39.95,65.9716037398,134.08,60.76488,16.40434,62.9402336526,8.89488,2.59434,9.2655,51.87,13.81,53.6769317305,135.57
2020-05-29 21:00:00,55.8468,33.25865,65.0000220774,9.5268,2.77865,9.92375,46.32,30.48,55.4488304656,133.64,58.8468,42.07865,72.3433387124,9.5268,2.77865,9.92375,49.32,39.3,63.063082703,135.15,59.9968,43.29865,73.9891147539,9.5268,2.77865,9.92375,50.47,40.52,64.7231898163,133.64,59.3868,17.53865,61.9225020333,9.5268,2.77865,9.92375,49.86,14.76,51.9988192174,135.15
2020-05-29 21:30:00,55.65248,33.55364,64.9849620097,10.57248,3.08364,11.013,45.08,30.47,54.4116467312,133.42,58.58248,41.97364,72.067283963,10.57248,3.08364,11.013,48.01,38.89,61.7850483531,134.9,59.70248,43.81364,74.0541772502,10.57248,3.08364,11.013,49.13,40.73,63.8176292258,133.42,59.15248,17.86364,61.7909825476,10.57248,3.08364,11.013,48.58,14.78,50.7785860378,134.9
2020-05-29 22:00:00,57.59104,32.91947,66.3356570282,11.62104,3.38947,12.10525,45.97,29.53,54.6375493594,133.0,60.55104,42.23947,73.8281875097,11.62104,3.38947,12.10525,48.93,38.85,62.4777352342,134.48,61.68104,43.67947,75.5807303151,11.62104,3.38947,12.10525,50.06,40.29,64.259533923,133.0,61.11104,17.33947,63.5233534203,11.62104,3.38947,12.10525,49.49,13.95,51.4185044512,134.48
2020-05-29 22:30:00,56.22184,33.37762,65.3831844579,11.75184,3.42762,12.2415,44.47,29.95,53.615141518,133.09,59.14184,41.96762,72.5192275679,11.75184,3.42762,12.2415,47.39,38.54,61.0830884943,134.57,60.24184,44.12762,74.6748025337,11.75184,3.42762,12.2415,48.49,40.7,63.3069514351,133.09,59.68184,17.76762,62.2704612658,11.75184,3.42762,12.2415,47.93,14.34,50.0291964757,134.57
2020-05-29 23:00:00,53.84064,33.83977,63.5920163956,10.73064,3.12977,11.17775,43.11,30.71,52.9299178159,133.27,56.77064,41.37977,70.2509140956,10.73064,3.12977,11.17775,46.04,38.25,59.8560281008,134.8,57.87064,44.25977,72.8555983742,10.73064,3.12977,11.17775,47.14,41.13,62.5608224051,133.27,57.24064,18.21977,60.0703827727,10.73064,3.12977,11.17775,46.51,15.09,48.8967095007,134.8
2020-05-29 23:30:00,50.90016,34.65213,61.5759401192,10.43016,3.0421300000000002,10.86475,40.47,31.61,51.3518548837,133.67,53.82016,41.35213,67.8719992188,10.43016,3.0421300000000002,10.86475,43.39,38.31,57.8821924257,135.19,54.84016,44.632130000000004,70.7069316062,10.43016,3.0421300000000002,10.86475,44.41,41.59,60.8438673984,133.67,54.19016,18.93213,57.402081732,10.43016,3.0421300000000002,10.86475,43.76,15.89,46.5556623839,135.19
2020-05-30 00:00:00,48.35016,34.95588,59.6628152085,10.82016,3.15588,11.271,37.53,31.8,49.1908619563,134.28,51.24016,40.95588,65.5967842459,10.82016,3.15588,11.271,40.42,37.8,55.3409107262,135.76,52.22016,46.02588,69.6083812497,10.82016,3.15588,11.271,41.4,42.87,59.5969537812,134.28,51.53016,19.10588,54.9580934913,10.82016,3.15588,11.271,40.71,15.95,43.7230671385,135.76
2020-05-30 00:30:00,46.75232,33.14151,57.3074088619,10.94232,3.19151,11.39825,35.81,29.95,46.6836009751,134.59,48.87232,38.31151,62.0989167431,10.94232,3.19151,11.39825,37.93,35.12,51.6923524324,136.04,49.79232,49.23151,70.0215445978,10.94232,3.19151,11.39825,38.85,46.04,60.2412159572,134.59,49.88232,17.93151,53.0074041947,10.94232,3.19151,11.39825,38.94,14.74,41.6364167526,136.04
2020-05-30 01:00:00,47.33768,16.10099,50.0009782581,10.59768,3.09099,11.03925,36.74,13.01,38.9754756225,131.66,45.56768,22.18099,50.6794808375,10.59768,3.09099,11.03925,34.97,19.09,39.8412976696,133.14,46.35768,67.43099,81.8289246377,10.59768,3.09099,11.03925,35.76,64.34,73.6098716206,131.66,50.55768,6.68099,50.9972022209,10.59768,3.09099,11.03925,39.96,3.59,40.1209384237,133.14
2020-05-30 01:30:00,46.66328,16.35054,49.4449376443,10.97328,3.20054,11.4305,35.69,13.15,38.0354913206,131.74,44.89328,22.16054,50.0649190776,10.97328,3.20054,11.4305,33.92,18.96,38.8593360726,133.18,45.64328,67.77054,81.7077419897,10.97328,3.20054,11.4305,34.67,64.57,73.2891110602,131.74,49.81328,6.68054,50.259252671,10.97328,3.20054,11.4305,38.84,3.48,38.9955894942,133.18
2020-05-30 02:00:00,46.29344,17.15892,49.3711567881,10.69344,3.11892,11.139,35.6,14.04,38.2685458307,131.74,44.43344,22.73892,49.913816454,10.69344,3.11892,11.139,33.74,19.62,39.029885985,133.15,45.18344,66.97892,80.7943003844,10.69344,3.11892,11.139,34.49,63.86,72.5786449309,131.74,49.46344,5.69892,49.7906576157,10.69344,3.11892,11.139,38.77,2.58,38.8557498963,133.15
2020-05-30 02:30:00,44.722,17.97975,48.2009200541,11.622,3.3897500000000003,12.10625,33.1,14.59,36.1728917838,132.08,42.762,22.35975,48.255021128,11.622,3.3897500000000003,12.10625,31.14,18.97,36.4631389214,133.51,43.472,68.32975,80.9862304288,11.622,3.3897500000000003,12.10625,31.85,64.94,72.3299806443,132.08,47.772,5.48975,48.0863945317,11.622,3.3897500000000003,12.10625,36.15,2.1,36.2109444782,133.51
2020-05-30 03:00:00,42.94032,18.23426,46.6514664234,11.50032,3.35426,11.9795,31.44,14.88,34.7834443378,132.42,41.00032,21.88426,46.4752307778,11.50032,3.35426,11.9795,29.5,18.53,34.8369186353,133.82,41.68032,69.16426,80.7523618023,11.50032,3.35426,11.9795,30.18,65.81,72.4001968229,132.42,45.93032,5.23426,46.2276083423,11.50032,3.35426,11.9795,34.43,1.88,34.481289129,133.82
2020-05-30 03:30:00,43.90776,17.09393,47.1178716737,10.12776,2.95393,10.54975,33.78,14.14,36.6200491534,132.21,42.04776,22.13393,47.5176280791,10.12776,2.95393,10.54975,31.92,19.18,37.2392105179,133.56,42.78776,67.91393,80.2688874587,10.12776,2.95393,10.54975,32.66,64.96,72.7081646034,132.21,46.99776,5.57393,47.3271395783,10.12776,2.95393,10.54975,36.87,2.62,36.9629720125,133.56
2020-05-30 04:00:00,43.44824,17.11407,46.697333447,9.88824,2.88407,10.30025,33.56,14.23,36.4522495876,132.35,41.63824,22.05407,47.1182027868,9.88824,2.88407,10.30025,31.75,19.17,37.0884267663,133.69,42.35824,68.02407,80.1342286121,9.88824,2.88407,10.30025,32.47,65.14,72.7840676247,132.35,46.52824,5.43407,46.8444899029,9.88824,2.88407,10.30025,36.64,2.55,36.728627799,133.69
2020-05-30 04:30:00,43.29952,17.38236,46.65827763,10.01952,2.9223600000000003,10.437,33.28,14.46,36.2856721035,132.45,41.44952,21.92236,46.8897918123,10.01952,2.9223600000000003,10.437,31.43,19.0,36.7266238579,133.85,42.17952,68.32236,80.2935662641,10.01952,2.9223600000000003,10.437,32.16,65.4,72.8795279897,132.45,46.36952,5.25236,46.6660440856,10.01952,2.9223600000000003,10.437,36.35,2.33,36.424598831,133.85
2020-05-30 05:00:00,41.93024,18.28132,45.7422308966,10.29024,3.00132,10.719,31.64,15.28,35.1364198518,132.58,40.04024,22.01132,45.6915640726,10.29024,3.00132,10.719,29.75,19.01,35.304993981,133.97,40.71024,68.49132,79.6767504119,10.29024,3.00132,10.719,30.42,65.49,72.2102243453,132.58,44.94024,4.53132,45.1681085745,10.29024,3.00132,10.719,34.65,1.53,34.6837627716,133.97
2020-05-30 05:30:00,41.68128,18.01079,45.4061412021,10.39128,3.03079,10.82425,31.29,14.98,34.6909858609,132.23,39.82128,21.37079,45.1934177294,10.39128,3.03079,10.82425,29.43,18.34,34.6768006021,133.59,40.51128,68.83079,79.8676496415,10.39128,3.03079,10.82425,30.12,65.8,72.3661136168,132.23,44.65128,4.78079,44.9064890485,10.39128,3.03079,10.82425,34.26,1.75,34.3046658634,133.59
2020-05-30 06:00:00,41.78816,17.83613,45.435425051,9.99816,2.91613,10.41475,31.79,14.92,35.1170969757,132.08,39.91816,21.22613,45.2107077202,9.99816,2.91613,10.41475,29.92,18.31,35.0779489138,133.43,40.61816,68.55613,79.6854935503,9.99816,2.91613,10.41475,30.62,65.64,72.430615074,132.08,44.76816,4.67613,45.0117133818,9.99816,2.91613,10.41475,34.77,1.76,34.8145156508,133.43
2020-05-30 06:30:00,46.3612,19.4841,50.2890745416,9.7512,2.8441,10.1575,36.61,16.64,40.2141977416,130.96,38.4112,24.6241,45.6263803764,9.7512,2.8441,10.1575,28.66,21.78,35.996722073,132.95,39.0712,64.3141,75.251990859,9.7512,2.8441,10.1575,29.32,61.47,68.104502788,130.96,49.5712,3.1941,49.6739986739,9.7512,2.8441,10.1575,39.82,0.35000000000000003,39.8215381421,132.95
2020-05-30 07:00:00,47.72648,19.47189,51.5458183887,9.36648,2.73189,9.75675,38.36,16.74,41.8535207599,0.0,38.83648,24.96189,46.166742696,9.36648,2.73189,9.75675,29.47,22.23,36.9141409219,133.02,39.53648,63.73189,74.9992470213,9.36648,2.73189,9.75675,30.17,61.0,68.0531329183,0.0,51.00648,2.91189,51.0895302911,9.36648,2.73189,9.75675,41.64,0.18,41.6403890472,133.02
2020-05-30 07:30:00,50.04688,18.64534,53.4072925868,9.20688,2.68534,9.5905,40.84,15.96,43.8477730335,0.0,40.76688,25.36534,48.0139456643,9.20688,2.68534,9.5905,31.56,22.68,38.864070811,132.73,41.50688,62.92534,75.3818247421,9.20688,2.68534,9.5905,32.3,60.24,68.3531096586,0.0,53.41688,3.26534,53.5165910186,9.20688,2.68534,9.5905,44.21,0.58,44.2138044054,132.73
