Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-05-30 08:00:00,49.09392,16.21406,51.7021152628,9.13392,2.66406,9.5145,39.96,13.55,42.194834992,131.31,44.90392,24.18406,51.0022625915,9.13392,2.66406,9.5145,35.77,21.52,41.7445002366,132.52,45.75392,64.04406,78.7087213506,9.13392,2.66406,9.5145,36.62,61.38,71.4739728852,131.31,52.43392,5.65406,52.7378835473,9.13392,2.66406,9.5145,43.3,2.99,43.4031116396,132.52
2020-05-30 08:30:00,50.2244,15.2192,52.4796570492,8.7744,2.5592,9.14,41.45,12.66,43.3402595747,131.49,48.2944,23.8192,53.8488937677,8.7744,2.5592,9.14,39.52,21.26,44.8755835617,132.74,49.2244,64.4392,81.0891611253,8.7744,2.5592,9.14,40.45,61.88,73.9279169191,131.49,53.6344,6.4892,54.0255363694,8.7744,2.5592,9.14,44.86,3.93,45.0318165301,132.74
2020-05-30 09:00:00,52.20768,14.14099,54.088903198,8.43768,2.46099,8.789250000000001,43.77,11.68,45.3016037244,131.17,50.31768,24.43099,55.9351606144,8.43768,2.46099,8.789250000000001,41.88,21.97,47.2928673269,132.42,51.30768,63.20099,81.4054246593,8.43768,2.46099,8.789250000000001,42.87,60.74,74.3450368216,131.17,55.71768,7.30099,56.1939882867,8.43768,2.46099,8.789250000000001,47.28,4.84,47.5270870136,132.42
2020-05-30 09:30:00,53.55968,14.95574,55.6085738052,9.13968,2.66574,9.5205,44.42,12.29,46.0888327038,130.84,51.93968,25.00574,57.6456190135,9.13968,2.66574,9.5205,42.8,22.34,48.2795567502,132.13,53.00968,60.05574,80.1044198571,9.13968,2.66574,9.5205,43.87,57.39,72.2370334385,130.84,57.07968,7.75574,57.6041784235,9.13968,2.66574,9.5205,47.94,5.09,48.2094565412,132.13
2020-05-30 10:00:00,53.34592,23.72006,58.3817473792,9.56592,2.79006,9.9645,43.78,20.93,48.525800354,132.65,53.73592,24.95006,59.2457137036,9.56592,2.79006,9.9645,44.17,22.16,49.4171478335,133.94,55.36592,41.40006,69.1328436089,9.56592,2.79006,9.9645,45.8,38.61,59.9030224613,132.65,56.80592,7.50006,57.2988956879,9.56592,2.79006,9.9645,47.24,4.71,47.4742214259,133.94
2020-05-30 10:30:00,53.70096,24.06528,58.8466720079,10.44096,3.04528,10.876,43.26,21.02,48.0964447751,132.34,54.05096,25.61528,59.8134503803,10.44096,3.04528,10.876,43.61,22.57,49.1043480763,133.7,55.66096,41.02528,69.1463380607,10.44096,3.04528,10.876,45.22,37.98,59.0536095425,132.34,57.16096,7.91528,57.7063861769,10.44096,3.04528,10.876,46.72,4.87,46.9731338107,133.7
2020-05-30 11:00:00,53.9996,23.7853,59.0059089944,10.749600000000001,3.1353,11.1975,43.25,20.65,47.9268713771,132.34,54.4396,25.9453,60.3061244008,10.749600000000001,3.1353,11.1975,43.69,22.81,49.2860243883,133.7,56.0696,40.8253,69.3578053592,10.749600000000001,3.1353,11.1975,45.32,37.69,58.9443678395,132.34,57.4496,7.6253,57.9534445935,10.749600000000001,3.1353,11.1975,46.7,4.49,46.9153503664,133.7
2020-05-30 11:30:00,53.73672,23.81946,58.7792629339,11.10672,3.2394600000000002,11.5695,42.63,20.58,47.337652033,132.28,54.17672,26.01946,60.1009924099,11.10672,3.2394600000000002,11.5695,43.07,22.78,48.7232316252,133.64,55.78672,40.92946,69.1908868584,11.10672,3.2394600000000002,11.5695,44.68,37.69,58.4537295645,132.28,57.14672,7.66946,57.6590688743,11.10672,3.2394600000000002,11.5695,46.04,4.43,46.2526377626,133.64
2020-05-30 12:00:00,53.6256,24.0458,58.769936813,11.5056,3.3558,11.985,42.12,20.69,46.927289502,132.36,54.0756,26.2758,60.1214452671,11.5056,3.3558,11.985,42.57,22.92,48.3480227103,133.69,55.6756,40.9958,69.1406396629,11.5056,3.3558,11.985,44.17,37.64,58.032391817,132.36,57.0256,7.8658,57.5655267065,11.5056,3.3558,11.985,45.52,4.51,45.7428737619,133.69
2020-05-30 12:30:00,53.5356,23.629550000000002,58.5185107514,11.4156,3.3295500000000002,11.89125,42.12,20.3,46.7566508638,132.11,54.0256,25.96955,59.9431646025,11.4156,3.3295500000000002,11.89125,42.61,22.64,48.2512352173,133.49,55.6456,41.06955,69.1602540233,11.4156,3.3295500000000002,11.89125,44.23,37.74,58.1429316426,132.11,56.9356,7.49955,57.42739588,11.4156,3.3295500000000002,11.89125,45.52,4.17,45.7106038026,133.49
2020-05-30 13:00:00,52.77928,24.04354,57.9977948982,11.18928,3.26354,11.6555,41.59,20.78,46.492327324,132.34,53.27928,25.84354,59.2163004337,11.18928,3.26354,11.6555,42.09,22.58,47.7642596509,133.7,54.85928,41.20354,68.6095642797,11.18928,3.26354,11.6555,43.67,37.94,57.8490492575,132.34,56.15928,7.89354,56.7113101934,11.18928,3.26354,11.6555,44.97,4.63,45.2077183676,133.7
2020-05-30 13:30:00,51.7036,24.6598,57.2832260701,11.7936,3.4398,12.285,39.91,21.22,45.2006249957,132.52,52.1636,26.0898,58.3242559232,11.7936,3.4398,12.285,40.37,22.65,46.2899492331,133.86,53.7236,41.5998,67.9468068197,11.7936,3.4398,12.285,41.93,38.16,56.6948895404,132.52,55.0036,8.4098,55.6427960207,11.7936,3.4398,12.285,43.21,4.97,43.4948847567,133.86
2020-05-30 14:00:00,50.4876,24.23805,56.0042928851,11.0676,3.22805,11.52875,39.42,21.01,44.6694134728,133.03,51.0776,24.62805,56.7050444719,11.0676,3.22805,11.52875,40.01,21.4,45.3735616852,134.37,52.6176,42.98805,67.9454507128,11.0676,3.22805,11.52875,41.55,39.76,57.5087828075,133.03,53.7876,7.9380500000000005,54.3701991128,11.0676,3.22805,11.52875,42.72,4.71,42.9788610831,134.37
2020-05-30 14:30:00,48.3352,24.5436,54.2095919557,10.9152,3.1836,11.37,37.42,21.36,43.0871906719,133.03,49.0652,23.0836,54.2240393184,10.9152,3.1836,11.37,38.15,19.9,43.0282755871,134.37,50.5552,44.5136,67.3594004724,10.9152,3.1836,11.37,39.64,41.33,57.266905800800004,133.03,51.5352,8.2736,52.19510797,10.9152,3.1836,11.37,40.62,5.09,40.9376660302,134.37
2020-05-30 15:00:00,47.68552,24.73911,53.7208747254,11.10552,3.23911,11.56825,36.58,21.5,42.430489038,133.12,48.43552,23.09911,53.6616108635,11.10552,3.23911,11.56825,37.33,19.86,42.2841400527,134.47,49.90552,44.74911,67.0301706119,11.10552,3.23911,11.56825,38.8,41.51,56.8200677578,133.12,50.85552,8.42911,51.549333748,11.10552,3.23911,11.56825,39.75,5.19,40.0873870438,134.47
2020-05-30 15:30:00,47.34144,24.94792,53.5127148779,11.10144,3.23792,11.564,36.24,21.71,42.2452565385,133.33,48.06144,23.03792,53.2977276514,11.10144,3.23792,11.564,36.96,19.8,41.9294836601,134.68,49.53144,45.04792,66.9528090882,11.10144,3.23792,11.564,38.43,41.81,56.7885639896,133.33,50.51144,8.57792,51.2346199596,11.10144,3.23792,11.564,39.41,5.34,39.7701357805,134.68
2020-05-30 16:00:00,47.87064,25.30727,54.1484634026,11.51064,3.35727,11.99025,36.36,21.95,42.4717800428,133.44,48.54064,22.94727,53.6914418885,11.51064,3.35727,11.99025,37.03,19.59,41.8925888434,134.78,50.00064,45.43727,67.56189388600001,11.51064,3.35727,11.99025,38.49,42.08,57.0281202566,133.44,51.03064,8.92727,51.8056210122,11.51064,3.35727,11.99025,39.52,5.57,39.9105913261,134.78
2020-05-30 16:30:00,50.63904,25.25222,56.5861024197,11.21904,3.27222,11.6865,39.42,21.98,45.1337656306,133.44,51.07904,24.55222,56.673449112,11.21904,3.27222,11.6865,39.86,21.28,45.1847098032,134.86,52.62904,43.68222,68.39555684,11.21904,3.27222,11.6865,41.41,40.41,57.8597977874,133.44,53.94904,8.84222,54.6688555894,11.21904,3.27222,11.6865,42.73,5.57,43.0915049633,134.86
2020-05-30 17:00:00,52.59256,24.86158,58.1728074572,11.90256,3.47158,12.3985,40.69,21.39,45.9696443319,132.75,52.76256,24.99158,58.3820760906,11.90256,3.47158,12.3985,40.86,21.52,46.1806236424,134.05,54.34256,43.02158,69.3106786365,11.90256,3.47158,12.3985,42.44,39.55,58.0116893393,132.75,55.93256,8.59158,56.5885723009,11.90256,3.47158,12.3985,44.03,5.12,44.3266883491,134.05
2020-05-30 17:30:00,53.73832,25.39326,59.4358872219,12.38832,3.61326,12.9045,41.35,21.78,46.735328179,132.69,53.77832,24.62326,59.1473806271,12.38832,3.61326,12.9045,41.39,21.01,46.4171541566,134.05,55.36832,43.60326,70.4762026662,12.38832,3.61326,12.9045,42.98,39.99,58.706733004,132.69,57.10832,9.18326,57.8419612172,12.38832,3.61326,12.9045,44.72,5.57,45.065544488,134.05
2020-05-30 18:00:00,54.7184,25.21995,60.2507193033,11.5884,3.37995,12.07125,43.13,21.84,48.3444153962,132.31,54.6584,24.23995,59.7922726325,11.5884,3.37995,12.07125,43.07,20.86,47.8556631967,133.58,56.2784,43.14995,70.9166869754,11.5884,3.37995,12.07125,44.69,39.77,59.8234820117,132.31,58.1584,9.129950000000001,58.8706673783,11.5884,3.37995,12.07125,46.57,5.75,46.9236337041,133.58
2020-05-30 18:30:00,55.0544,25.94795,60.8628217269,12.4044,3.61795,12.92125,42.65,22.33,48.1419920651,132.64,54.9244,24.01795,59.9462395615,12.4044,3.61795,12.92125,42.52,20.4,47.1604749764,134.08,56.5144,44.16795,71.7264610486,12.4044,3.61795,12.92125,44.11,40.55,59.9165636531,132.64,58.4844,9.77795,59.296149534,12.4044,3.61795,12.92125,46.08,6.16,46.4899128844,134.08
2020-05-30 19:00:00,54.98736,26.06048,60.8502948029,12.68736,3.70048,13.216,42.3,22.36,47.8462077912,132.26,54.72736,24.24048,59.8555327702,12.68736,3.70048,13.216,42.04,20.54,46.7894560772,133.63,56.30736,43.78048,71.3249550943,12.68736,3.70048,13.216,43.62,40.08,59.2377481003,132.26,58.39736,9.97048,59.2424014233,12.68736,3.70048,13.216,45.71,6.27,46.1380211973,133.63
2020-05-30 19:30:00,55.1652,25.74485,60.8768970346,12.8052,3.7348500000000002,13.33875,42.36,22.01,47.7368798729,131.89,54.9252,24.01485,59.9457305866,12.8052,3.7348500000000002,13.33875,42.12,20.28,46.747971079,133.3,56.4652,43.78485,71.4523050752,12.8052,3.7348500000000002,13.33875,43.66,40.05,59.2469248147,131.89,58.5652,9.73485,59.368762456,12.8052,3.7348500000000002,13.33875,45.76,6.0,46.1516803594,133.3
2020-05-30 20:00:00,55.29624,25.58432,60.9280853794,12.42624,3.62432,12.944,42.87,21.96,48.167193192,131.57,55.02624,23.75432,59.934587737,12.42624,3.62432,12.944,42.6,20.13,47.1166308218,133.0,56.586240000000004,43.45432,71.3462016088,12.42624,3.62432,12.944,44.16,39.83,59.4687691146,131.57,58.70624,9.68432,59.499652678,12.42624,3.62432,12.944,46.28,6.06,46.6750682913,133.0
2020-05-30 20:30:00,54.7276,26.0918,60.6291367991,11.9376,3.4818,12.435,42.79,22.61,48.3962415896,131.92,54.4976,23.4418,59.3254278788,11.9376,3.4818,12.435,42.56,19.96,47.008033356,133.4,56.0176,43.8118,71.1157178759,11.9376,3.4818,12.435,44.08,40.33,59.7457554978,131.92,58.1476,10.1018,59.0185542774,11.9376,3.4818,12.435,46.21,6.62,46.6817791006,133.4
2020-05-30 21:00:00,52.2476,26.15305,58.4276794855,11.6676,3.40305,12.15375,40.58,22.75,46.5220259662,132.08,52.1976,21.48305,56.4456453862,11.6676,3.40305,12.15375,40.53,18.08,44.3798073452,133.54,53.6576,45.78305,70.5352798609,11.6676,3.40305,12.15375,41.99,42.38,59.659236502,132.08,55.5576,10.17305,56.4813054387,11.6676,3.40305,12.15375,43.89,6.77,44.4090643901,133.54
2020-05-30 21:30:00,52.5516,25.9188,58.5956897391,11.0016,3.2088,11.46,41.55,22.71,47.3513104359,131.83,52.5816,21.1288,56.6678996258,11.0016,3.2088,11.46,41.58,17.92,45.2771774739,133.29,54.0616,45.4888,70.6532909354,11.0016,3.2088,11.46,43.06,42.28,60.3470131821,131.83,55.9116,10.0088,56.8003793297,11.0016,3.2088,11.46,44.91,6.8,45.4218900972,133.29
2020-05-30 22:00:00,53.68512,25.25191,59.3274899862,10.15512,2.96191,10.57825,43.53,22.29,48.9050610878,131.38,53.78512,21.04191,57.7546631006,10.15512,2.96191,10.57825,43.63,18.08,47.2277810192,132.8,55.30512,44.70191,71.112003599,10.15512,2.96191,10.57825,45.15,41.74,61.4878044819,131.38,57.11512,9.44191,57.8902979528,10.15512,2.96191,10.57825,46.96,6.48,47.4049786415,132.8
2020-05-30 22:30:00,52.71592,26.41631,58.9643083184,11.33592,3.30631,11.80825,41.38,23.11,47.3959544687,132.11,52.73592,21.49631,56.9488244116,11.33592,3.30631,11.80825,41.4,18.19,45.219863998,133.52,54.19592,45.57631,70.8124125974,11.33592,3.30631,11.80825,42.86,42.27,60.1974459591,132.11,56.07592,10.43631,57.0388058278,11.33592,3.30631,11.80825,44.74,7.13,45.3045748242,133.52
2020-05-30 23:00:00,51.54272,26.61371,58.0081161991,11.77272,3.43371,12.26325,39.77,23.18,46.0322202376,132.98,51.60272,21.61371,55.9463418944,11.77272,3.43371,12.26325,39.83,18.18,43.7828882099,134.35,53.04272,46.44371,70.50211588,11.77272,3.43371,12.26325,41.27,43.01,59.6076589039,132.98,54.84272,10.42371,55.8245256779,11.77272,3.43371,12.26325,43.07,6.99,43.6335306846,134.35
2020-05-30 23:30:00,49.14664,28.17652,56.6507590646,12.53664,3.65652,13.059,36.61,24.52,44.0627109924,133.76,49.10664,21.87652,53.7591314978,12.53664,3.65652,13.059,36.57,18.22,40.8574754482,135.18,50.45664,47.30652,69.1648708132,12.53664,3.65652,13.059,37.92,43.65,57.8208344803,133.76,52.33664,11.81652,53.654021577099996,12.53664,3.65652,13.059,39.8,8.16,40.6278918971,135.18
2020-05-31 00:00:00,46.9772,28.57335,54.9844855397,12.6972,3.70335,13.22625,34.28,24.87,42.3513317382,134.68,46.9472,22.02335,51.8562198108,12.6972,3.70335,13.22625,34.25,18.32,38.841793213,136.07,48.2572,48.12335,68.1514062002,12.6972,3.70335,13.22625,35.56,44.42,56.9003514928,134.68,50.0772,11.96335,51.4863836666,12.6972,3.70335,13.22625,37.38,8.26,38.2817449968,136.07
2020-05-31 00:30:00,43.25904,37.91222,57.5211349597,12.659040000000001,3.69222,13.1865,30.6,34.22,45.9060823857,134.59,45.67904,30.69222,55.0326000099,12.659040000000001,3.69222,13.1865,33.02,27.0,42.6534922369,135.95,46.96904,39.21222,61.1856920844,12.659040000000001,3.69222,13.1865,34.31,35.52,49.3846787982,134.59,46.78904,21.42222,51.4599433914,12.659040000000001,3.69222,13.1865,34.13,17.73,38.4604966167,135.95
2020-05-31 01:00:00,40.85072,42.00646,58.5945731809,11.85072,3.45646,12.3445,29.0,38.55,48.2400507877,134.68,44.37072,34.07646,55.9460983398,11.85072,3.45646,12.3445,32.52,30.62,44.66693184,136.03,45.67072,35.31646,57.7327204647,11.85072,3.45646,12.3445,33.82,31.86,46.4634479995,134.68,44.54072,26.15646,51.6530360952,11.85072,3.45646,12.3445,32.69,22.7,39.7985690698,136.03
2020-05-31 01:30:00,40.06256,42.59908,58.4781183914,11.96256,3.48908,12.461,28.1,39.11,48.1580948543,135.05,43.53256,33.89908,55.1745539629,11.96256,3.48908,12.461,31.57,30.41,43.834153351,136.4,44.79256,35.85908,57.3781060144,11.96256,3.48908,12.461,32.83,32.37,46.1045095408,135.05,43.70256,26.69908,51.21283651,11.96256,3.48908,12.461,31.74,23.21,39.3208812211,136.4
2020-05-31 02:00:00,39.68296,43.14628,58.620293348,11.952960000000001,3.48628,12.451,27.73,39.66,48.3928558777,133.81,42.86296,34.54628,55.0516012646,11.952960000000001,3.48628,12.451,30.91,31.06,43.8195355977,135.07,44.11296,34.03628,55.7173365857,11.952960000000001,3.48628,12.451,32.16,30.55,44.3572778696,133.81,43.26296,27.56628,51.2989619875,11.952960000000001,3.48628,12.451,31.31,24.08,39.4988923895,135.07
2020-05-31 02:30:00,39.10064,43.58602,58.5542584946,12.02064,3.50602,12.5215,27.08,40.08,48.3707845709,133.99,42.22064,34.35602,54.4326974552,12.02064,3.50602,12.5215,30.2,30.85,43.1713157085,135.3,43.45064,34.37602,55.4045924762,12.02064,3.50602,12.5215,31.43,30.87,44.0545321165,133.99,42.64064,27.99602,51.0098158735,12.02064,3.50602,12.5215,30.62,24.49,39.2089849397,135.3
2020-05-31 03:00:00,38.15632,43.80601,58.0936422344,12.94632,3.7760100000000003,13.48575,25.21,40.03,47.3069233834,134.34,41.22632,34.29601,53.6267261975,12.94632,3.7760100000000003,13.48575,28.28,30.52,41.608037685,135.63,42.41632,35.30601,55.1874853972,12.94632,3.7760100000000003,13.48575,29.47,31.53,43.1581023679,134.34,41.55632,28.14601,50.1908917122,12.94632,3.7760100000000003,13.48575,28.61,24.37,37.5822963641,135.63
2020-05-31 03:30:00,37.61056,44.42308,58.2062218341,14.17056,4.13308,14.761,23.44,40.29,46.6124200187,134.4,40.58056,34.50308,53.2657899538,14.17056,4.13308,14.761,26.41,30.37,40.2470495813,135.63,41.74056,35.92308,55.0703370772,14.17056,4.13308,14.761,27.57,31.79,42.0797932504,134.4,40.89056,28.72308,49.9705235294,14.17056,4.13308,14.761,26.72,24.59,36.3128971579,135.63
2020-05-31 04:00:00,37.20448,44.94339,58.3445081971,14.99448,4.37339,15.619250000000001,22.21,40.57,46.2515837567,134.69,40.10448,34.73339,53.0544785759,14.99448,4.37339,15.619250000000001,25.11,30.36,39.3984987024,135.96,41.23448,36.39339,54.997828835,14.99448,4.37339,15.619250000000001,26.24,32.02,41.3982849886,134.69,40.41448,29.18339,49.8497787915,14.99448,4.37339,15.619250000000001,25.42,24.81,35.5205926189,135.96
2020-05-31 04:30:00,37.00216,44.95938,58.228049037,15.15216,4.41938,15.7835,21.85,40.54,46.0533831548,134.75,39.90216,34.87938,52.9976746834,15.15216,4.41938,15.7835,24.75,30.46,39.2475999266,136.01,41.01216,36.42938,54.8552367149,15.15216,4.41938,15.7835,25.86,32.01,41.1506950124,134.75,40.17216,29.17938,49.651169737000004,15.15216,4.41938,15.7835,25.02,24.76,35.2002556809,136.01
2020-05-31 05:00:00,35.99288,45.06084,57.671194822,14.88288,4.34084,15.503,21.11,40.72,45.8666600048,135.04,38.89288,34.85084,52.2229562874,14.88288,4.34084,15.503,24.01,30.51,38.8244793912,136.32,39.97288,36.51084,54.1375338651,14.88288,4.34084,15.503,25.09,32.17,40.7972670653,135.04,39.12288,29.21084,48.824921024,14.88288,4.34084,15.503,24.24,24.87,34.7288712745,136.32
2020-05-31 05:30:00,36.02568,44.73124,57.4346015169,14.33568,4.18124,14.933,21.69,40.55,45.9865045421,135.12,38.96568,35.19124,52.5047387442,14.33568,4.18124,14.933,24.63,31.01,39.6012247285,136.36,40.07568,35.95124,53.8382000535,14.33568,4.18124,14.933,25.74,31.77,40.8886353404,135.12,39.20568,28.83124,48.6654471283,14.33568,4.18124,14.933,24.87,24.65,35.0162733597,136.36
2020-05-31 06:00:00,36.02728,44.85754,57.5340229695,13.39728,3.90754,13.9555,22.63,40.95,46.7869575844,135.32,39.00728,34.947540000000004,52.3726879685,13.39728,3.90754,13.9555,25.61,31.04,40.2411940678,136.56,40.15728,35.83754,53.8231958383,13.39728,3.90754,13.9555,26.76,31.93,41.6608029207,135.32,39.27728,28.93754,48.7861245176,13.39728,3.90754,13.9555,25.88,25.03,36.0038234081,136.56
2020-05-31 06:30:00,37.34656,43.81233,57.569834148300004,13.03656,3.80233,13.57975,24.31,40.01,46.8164095163,134.92,40.47656,35.03233,53.5314492113,13.03656,3.80233,13.57975,27.44,31.23,41.5724247549,136.14,41.65656,35.20233,54.5387296191,13.03656,3.80233,13.57975,28.62,31.4,42.4860494751,134.92,40.70656,27.94233,49.3740603238,13.03656,3.80233,13.57975,27.67,24.14,36.720137527,136.14
2020-05-31 07:00:00,38.0328,43.64165,57.8885782393,12.6228,3.6816500000000003,13.14875,25.41,39.96,47.3547220454,135.09,41.2728,35.08165,54.1679442712,12.6228,3.6816500000000003,13.14875,28.65,31.4,42.5062642442,136.38,42.5028,35.02165,55.0727153549,12.6228,3.6816500000000003,13.14875,29.88,31.34,43.3013856591,135.09,41.4828,27.73165,49.8985681915,12.6228,3.6816500000000003,13.14875,28.86,24.05,37.5673009411,136.38
2020-05-31 07:30:00,39.65728,42.89254,58.4163491212,11.59728,3.38254,12.0805,28.06,39.51,48.4603311999,134.98,43.06728,35.12254,55.5732257715,11.59728,3.38254,12.0805,31.47,31.74,44.6966273895,136.31,44.40728,34.31254,56.1191314816,11.59728,3.38254,12.0805,32.81,30.93,45.0905866008,134.98,43.27728,27.00254,51.0103923789,11.59728,3.38254,12.0805,31.68,23.62,39.516158720199996,136.31
2020-05-31 08:00:00,41.98752,41.68011,59.1623478689,10.93752,3.1901100000000002,11.39325,31.05,38.49,49.4528320726,134.61,45.63752,35.57011,57.8620424558,10.93752,3.1901100000000002,11.39325,34.7,32.38,47.4610830049,135.92,47.10752,33.14011,57.5967475763,10.93752,3.1901100000000002,11.39325,36.17,29.95,46.9603172902,134.61,45.82752,25.84011,52.6105775882,10.93752,3.1901100000000002,11.39325,34.89,22.65,41.5972907772,135.92
2020-05-31 08:30:00,43.92552,40.00911,59.4153194914,10.14552,2.95911,10.56825,33.78,37.05,50.1377193339,133.12,47.72552,35.35911,59.3969015965,10.14552,2.95911,10.56825,37.58,32.4,49.6187101807,134.4,49.24552,31.60911,58.5171519733,10.14552,2.95911,10.56825,39.1,28.65,48.4730079529,133.12,47.93552,24.46911,53.8196193025,10.14552,2.95911,10.56825,37.79,21.51,43.4829184853,134.4
2020-05-31 09:00:00,45.72648,38.00564,59.4587221945,9.75648,2.84564,10.163,35.97,35.16,50.299766401,132.62,49.79648,34.82564,60.766064722,9.75648,2.84564,10.163,40.04,31.98,51.2437508385,133.91,51.35648,31.44564,60.2189032863,9.75648,2.84564,10.163,41.6,28.6,50.4828683813,132.62,49.88648,22.54564,54.7445592712,9.75648,2.84564,10.163,40.13,19.7,44.7046630677,133.91
2020-05-31 09:30:00,47.64456,36.94758,60.2920207445,9.93456,2.89758,10.3485,37.71,34.05,50.8079383561,132.19,51.82456,34.98758,62.5293193106,9.93456,2.89758,10.3485,41.89,32.09,52.7687426418,133.51,53.41456,30.99758,61.7573087646,9.93456,2.89758,10.3485,43.48,28.1,51.7698792736,132.19,51.904560000000004,21.55758,56.2033148867,9.93456,2.89758,10.3485,41.97,18.66,45.9312148762,133.51
2020-05-31 10:00:00,48.62248,37.14614,61.188081178,10.51248,3.06614,10.9505,38.11,34.08,51.1255171123,132.19,52.79248,35.13614,63.4160411777,10.51248,3.06614,10.9505,42.28,32.07,53.0667815116,133.51,54.38248,31.06614,62.6303375805,10.51248,3.06614,10.9505,43.87,28.0,52.0439900469,132.19,52.91248,21.78614,57.2220799679,10.51248,3.06614,10.9505,42.4,18.72,46.3486612536,133.51
2020-05-31 10:30:00,49.2112,37.08785,61.6218372256,10.8612,3.16785,11.31375,38.35,33.92,51.1985243928,131.96,53.3912,35.60785,64.175846072,10.8612,3.16785,11.31375,42.53,32.44,53.4897607024,133.3,55.0112,30.65785,62.9772648824,10.8612,3.16785,11.31375,44.15,27.49,52.0088703973,131.96,53.5212,21.74785,57.7709947038,10.8612,3.16785,11.31375,42.66,18.58,46.5305491049,133.3
2020-05-31 11:00:00,49.96056,36.62308,61.9460050705,10.57056,3.08308,11.011,39.39,33.54,51.7349369382,131.74,54.16056,36.31308,65.2074078506,10.57056,3.08308,11.011,43.59,33.23,54.811686710000004,133.08,55.79056,29.60308,63.157968069,10.57056,3.08308,11.011,45.22,26.52,52.4228843159,131.74,54.35056,21.29308,58.3727558729,10.57056,3.08308,11.011,43.78,18.21,47.4161628561,133.08
2020-05-31 11:30:00,50.3212,36.7966,62.3394974394,11.1312,3.2466,11.595,39.19,33.55,51.5893264155,131.52,54.3912,36.6866,65.6072347916,11.1312,3.2466,11.595,43.26,33.44,54.6777943959,132.8,56.0012,29.3266,63.2153768398,11.1312,3.2466,11.595,44.87,26.08,51.8987793691,131.52,54.6712,21.2066,58.6400886169,11.1312,3.2466,11.595,43.54,17.96,47.0987600686,132.8
2020-05-31 12:00:00,52.81304,23.54922,57.8254524984,11.24304,3.27922,11.711500000000001,41.57,20.27,46.2486518722,132.87,53.38304,23.92922,58.500910501,11.24304,3.27922,11.711500000000001,42.14,20.65,46.9276261918,134.17,54.95304,43.73922,70.2350053139,11.24304,3.27922,11.711500000000001,43.71,40.46,59.5615286909,132.87,56.19304,7.28922,56.6638374331,11.24304,3.27922,11.711500000000001,44.95,4.01,45.1285120517,134.17
2020-05-31 12:30:00,53.57464,23.52177,58.5108170774,11.59464,3.38177,12.07775,41.98,20.14,46.5611425977,132.87,54.18464,24.14177,59.3194763182,11.59464,3.38177,12.07775,42.59,20.76,47.3802247779,134.17,55.76464,43.72177,70.8610488651,11.59464,3.38177,12.07775,44.17,40.34,59.81893095,132.87,56.98464,7.26177,57.4454741426,11.59464,3.38177,12.07775,45.39,3.88,45.5555320461,134.17
2020-05-31 13:00:00,54.08952,23.43236,58.9470242591,12.65952,3.69236,13.187,41.43,19.74,45.8924013318,133.01,54.62952,23.88236,59.6217374336,12.65952,3.69236,13.187,41.97,20.19,46.5737801773,134.34,56.21952,44.72236,71.8381786587,12.65952,3.69236,13.187,43.56,41.03,59.8409099196,133.01,57.47952,7.14236,57.9215721972,12.65952,3.69236,13.187,44.82,3.45,44.9525850202,134.34
2020-05-31 13:30:00,53.52184,23.07137,58.2827201721,12.38184,3.61137,12.89775,41.14,19.46,45.5103416819,133.38,54.26184,23.31137,59.0573217431,12.38184,3.61137,12.89775,41.88,19.7,46.2820094637,134.68,55.83184,45.48137,72.0121474118,12.38184,3.61137,12.89775,43.45,41.87,60.3406943944,133.38,56.89184,6.7113700000000005,57.2863329762,12.38184,3.61137,12.89775,44.51,3.1,44.6178226721,134.68
2020-05-31 14:00:00,52.70464,23.19927,57.5845917417,12.13464,3.53927,12.64025,40.57,19.66,45.0825964203,133.48,53.39464,23.04927,58.1571700503,12.13464,3.53927,12.64025,41.26,19.51,45.6401982905,134.79,54.97464,45.73927,71.5142773386,12.13464,3.53927,12.64025,42.84,42.2,60.134063558,133.48,56.06464,6.80927,56.4766324798,12.13464,3.53927,12.64025,43.93,3.27,44.0515357281,134.79
2020-05-31 14:30:00,51.74776,23.62518,56.885673021,11.77776,3.43518,12.2685,39.97,20.19,44.7798727109,133.87,52.58776,22.63518,57.2522827095,11.77776,3.43518,12.2685,40.81,19.2,45.1009545354,135.19,54.15776,46.26518,71.2287150569,11.77776,3.43518,12.2685,42.38,42.83,60.2534090322,133.87,55.08776,7.17518,55.5530783112,11.77776,3.43518,12.2685,43.31,3.74,43.4711824086,135.19
2020-05-31 15:00:00,51.01832,24.60576,56.6419667808,12.08832,3.52576,12.592,38.93,21.08,44.2708854666,134.05,51.52832,23.54576,56.6530720791,12.08832,3.52576,12.592,39.44,20.02,44.2302385252,135.33,53.06832,45.69576,70.0310578929,12.08832,3.52576,12.592,40.98,42.17,58.8019497976,134.05,54.29832,8.07576,54.895586839,12.08832,3.52576,12.592,42.21,4.55,42.454523905,135.33
2020-05-31 15:30:00,50.82136,25.54248,56.8790727491,13.55136,3.95248,14.116,37.27,21.59,43.0718121281,134.23,51.35136,23.68248,56.549288526,13.55136,3.95248,14.116,37.8,19.73,42.6393351261,135.56,52.84136,46.52248,70.402773184,13.55136,3.95248,14.116,39.29,42.57,57.9302080093,134.23,54.06136,9.01248,54.8074396483,13.55136,3.95248,14.116,40.51,5.06,40.8247927123,135.56
2020-05-31 16:00:00,52.09824,25.66657,58.077529447,13.90824,4.05657,14.48775,38.19,21.61,43.8801572468,134.14,52.44824,23.92657,57.648058346,13.90824,4.05657,14.48775,38.54,19.87,43.3606791921,135.46,53.94824,46.44657,71.1877550135,13.90824,4.05657,14.48775,40.04,42.39,58.3104939098,134.14,55.34824,9.13657,56.0972778525,13.90824,4.05657,14.48775,41.44,5.08,41.7502095803,135.46
2020-05-31 16:30:00,53.46456,25.11258,59.0686113791,13.17456,3.84258,13.7235,40.29,21.27,45.5598178223,133.67,53.66456,23.74258,58.6821532073,13.17456,3.84258,13.7235,40.49,19.9,45.115962807,134.95,55.22456,45.81258,71.7533589001,13.17456,3.84258,13.7235,42.05,41.97,59.4111386863,133.67,56.81456,8.69258,57.4756920363,13.17456,3.84258,13.7235,43.64,4.85,43.9086790965,134.95
2020-05-31 17:00:00,55.45416,24.96413,60.8142388587,13.69416,3.99413,14.26475,41.76,20.97,46.7294179292,133.54,55.48416,24.04413,60.4699280499,13.69416,3.99413,14.26475,41.79,20.05,46.3509072187,134.83,57.07416,45.64413,73.0810942937,13.69416,3.99413,14.26475,43.38,41.65,60.1377327474,133.54,58.86416,8.59413,59.4882207077,13.69416,3.99413,14.26475,45.17,4.6,45.4036221022,134.83
2020-05-31 17:30:00,56.48512,24.71941,61.6572624446,13.57512,3.95941,14.14075,42.91,20.76,47.6680784173,132.89,56.52512,23.83941,61.3466108287,13.57512,3.95941,14.14075,42.95,19.88,47.3277603527,134.21,58.14512,45.21941,73.6590118082,13.57512,3.95941,14.14075,44.57,41.26,60.7360889422,132.89,59.93512,8.50941,60.5361765225,13.57512,3.95941,14.14075,46.36,4.55,46.5827446594,134.21
2020-05-31 18:00:00,56.93688,24.542839999999998,62.0012846593,13.34688,3.89284,13.903,43.59,20.65,48.2339154538,132.51,56.85688,23.70284,61.5997518453,13.34688,3.89284,13.903,43.51,19.81,47.8074910448,133.8,58.46688,44.87284,73.7017491421,13.34688,3.89284,13.903,45.12,40.98,60.9522337573,132.51,60.39688,8.43284,60.9827508743,13.34688,3.89284,13.903,47.05,4.54,47.2685318156,133.8
2020-05-31 18:30:00,56.97984,24.46412,62.0096390394,12.69984,3.70412,13.229,44.28,20.76,48.9049690727,132.51,56.94984,23.02412,61.4279608794,12.69984,3.70412,13.229,44.25,19.32,48.2837954183,133.9,58.58984,45.20412,74.0012284776,12.69984,3.70412,13.229,45.89,41.5,61.8719815425,132.51,60.45984,8.34412,61.0329140006,12.69984,3.70412,13.229,47.76,4.64,47.9848642803,133.9
2020-05-31 19:00:00,56.89272,25.15871,62.2072526146,13.57272,3.95871,14.13825,43.32,21.2,48.2292691216,132.32,56.79272,23.33871,61.4012086971,13.57272,3.95871,14.13825,43.22,19.38,47.3661566944,133.69,58.39272,45.18871,73.835826402,13.57272,3.95871,14.13825,44.82,41.23,60.899468799,132.32,60.34272,9.12871,61.0293142945,13.57272,3.95871,14.13825,46.77,5.17,47.0548807245,133.69
2020-05-31 19:30:00,56.15952,25.72611,61.7715502668,14.24952,4.15611,14.84325,41.91,21.57,47.1350506524,132.32,55.94952,23.40611,60.6481225889,14.24952,4.15611,14.84325,41.7,19.25,45.9287763826,133.69,57.48952,45.55611,73.351237673,14.24952,4.15611,14.84325,43.24,41.4,59.8636584248,132.32,59.54952,9.66611,60.3289235339,14.24952,4.15611,14.84325,45.3,5.51,45.6338700967,133.69
2020-05-31 20:00:00,55.32336,26.24348,61.2322987009,14.34336,4.18348,14.941,40.98,22.06,46.5403480864,132.17,55.08336,22.97348,59.6821357879,14.34336,4.18348,14.941,40.74,18.79,44.8643700502,133.53,56.57336,45.84348,72.8159990675,14.34336,4.18348,14.941,42.23,41.66,59.3205571451,132.17,58.65336,10.25348,59.5428458457,14.34336,4.18348,14.941,44.31,6.07,44.7238303369,133.53
2020-05-31 20:30:00,55.10952,25.72736,60.8190451027,14.93952,4.35736,15.562,40.17,21.37,45.5006131827,131.78,54.94952,22.27736,59.2935959173,14.93952,4.35736,15.562,40.01,17.92,43.8397821619,133.1,56.39952,46.55736,73.1333961088,14.93952,4.35736,15.562,41.46,42.2,59.1588674672,131.78,58.40952,9.83736,59.2321338329,14.93952,4.35736,15.562,43.47,5.48,43.8140536814,133.1
2020-05-31 21:00:00,54.27504,25.95272,60.1608148416,15.095040000000001,4.40272,15.724,39.18,21.55,44.7154883681,132.28,54.21504,21.56272,58.3457064059,15.095040000000001,4.40272,15.724,39.12,17.16,42.7181460272,133.67,55.62504,47.76272,73.3172728407,15.095040000000001,4.40272,15.724,40.53,43.36,59.3529316883,132.28,57.53504,9.962720000000001,58.391237507,15.095040000000001,4.40272,15.724,42.44,5.5600000000000005,42.8026541233,133.67
2020-05-31 21:30:00,54.0972,26.0746,60.0532414862,14.5872,4.2546,15.195,39.51,21.82,45.1348258,132.28,54.0972,21.2746,58.130161302,14.5872,4.2546,15.195,39.51,17.02,43.0200011623,133.67,55.5972,47.8346,73.3430133346,14.5872,4.2546,15.195,41.01,43.58,59.8417621733,132.28,57.3772,10.0946,58.2584245324,14.5872,4.2546,15.195,42.79,5.84,43.1866842904,133.67
2020-05-31 22:00:00,55.1144,25.23045,60.6149543806,12.8244,3.74045,13.35875,42.29,21.49,47.4369497333,131.83,55.2344,20.86045,59.0423349603,12.8244,3.74045,13.35875,42.41,17.12,45.7351341968,133.24,56.7944,46.79045,73.5863444028,12.8244,3.74045,13.35875,43.97,43.05,61.5358708397,131.83,58.4944,9.36045,59.2386095006,12.8244,3.74045,13.35875,45.67,5.62,46.0144901091,133.24
2020-05-31 22:30:00,54.01056,25.20683,59.6030609127,12.64056,3.68683,13.16725,41.37,21.52,46.6324704471,131.89,54.13056,20.83683,58.0025086558,12.64056,3.68683,13.16725,41.49,17.15,44.8947947985,133.24,55.66056,46.79683,72.7189193922,12.64056,3.68683,13.16725,43.02,43.11,60.9031403131,131.89,57.35056,9.32683,58.1040144066,12.64056,3.68683,13.16725,44.71,5.64,45.064328465,133.24
2020-05-31 23:00:00,51.84104,25.42947,57.7421109136,12.34104,3.59947,12.85525,39.5,21.83,45.1309084775,132.12,52.07104,20.60947,56.0012808814,12.34104,3.59947,12.85525,39.73,17.01,43.2182021838,133.47,53.54104,47.04947,71.2761923195,12.34104,3.59947,12.85525,41.2,43.45,59.8777295829,132.12,55.12104,9.47947,55.9302190427,12.34104,3.59947,12.85525,42.78,5.88,43.1822046681,133.47
2020-05-31 23:30:00,48.97968,26.30324,55.5955887405,12.79968,3.7332400000000003,13.333,36.18,22.57,42.6426699446,133.08,49.33968,20.43324,53.4033830333,12.79968,3.7332400000000003,13.333,36.54,16.7,40.1753854991,134.44,50.71968,48.33324,70.0613162037,12.79968,3.7332400000000003,13.333,37.92,44.6,58.5413221579,133.08,52.12968,10.13324,53.1054242973,12.79968,3.7332400000000003,13.333,39.33,6.4,39.8473198597,134.44
2020-06-01 00:00:00,46.51648,27.36189,53.9671746153,13.20648,3.85189,13.75675,33.31,23.51,40.7710215717,134.07,46.73648,20.95189,51.2179681104,13.20648,3.85189,13.75675,33.53,17.1,37.638688872,135.38,48.03648,48.98189,68.6056044268,13.20648,3.85189,13.75675,34.83,45.13,57.0074188154,134.07,49.55648,10.92189,50.7457622976,13.20648,3.85189,13.75675,36.35,7.07,37.0311679535,135.38
2020-06-01 00:30:00,44.53048,29.21764,53.2600613612,13.50048,3.93764,14.063,31.03,25.28,40.024233909,134.55,44.56048,21.57764,49.5099073499,13.50048,3.93764,14.063,31.06,17.64,35.7196472547,135.83,45.81048,48.89764,67.0043228113,13.50048,3.93764,14.063,32.31,44.96,55.3654919602,134.55,47.48048,12.66764,49.1412767864,13.50048,3.93764,14.063,33.98,8.73,35.0835189227,135.83
2020-06-01 01:00:00,43.5032,29.60635,52.6219001041,14.3532,4.18635,14.95125,29.15,25.42,38.6768522504,134.96,43.5232,21.62635,48.6000818164,14.3532,4.18635,14.95125,29.17,17.44,33.9859162007,136.26,44.7232,49.68635,66.849816713,14.3532,4.18635,14.95125,30.37,45.5,54.704541859,134.96,46.3932,12.96635,48.1711037715,14.3532,4.18635,14.95125,32.04,8.78,33.2212281531,136.26
2020-06-01 01:30:00,42.47728,32.97504,53.7742743252,13.93728,4.06504,14.518,28.54,28.91,40.6241270675,134.59,43.28728,24.77504,49.8757578068,13.93728,4.06504,14.518,29.35,20.71,35.9211163524,135.85,44.48728,45.92504,63.9392475777,13.93728,4.06504,14.518,30.55,41.86,51.8224092454,134.59,45.51728,16.18504,48.3091947604,13.93728,4.06504,14.518,31.58,12.12,33.8258894931,135.85
2020-06-01 02:00:00,40.84504,43.03272,59.3307027027,12.69504,3.7027200000000002,13.224,28.15,39.33,48.3660149278,133.33,44.10504,35.09272,56.3626964437,12.69504,3.7027200000000002,13.224,31.41,31.39,44.4063081104,134.58,45.36504,33.48272,56.3833254855,12.69504,3.7027200000000002,13.224,32.67,29.78,44.2060776365,133.33,44.45504,27.53272,52.2905464879,12.69504,3.7027200000000002,13.224,31.76,23.83,39.7060008059,134.58
2020-06-01 02:30:00,40.50424,43.06457,59.1197991139,12.32424,3.59457,12.83775,28.18,39.47,48.497353536,133.53,43.77424,35.05457,56.0803616738,12.32424,3.59457,12.83775,31.45,31.46,44.4840881664,134.76,45.02424,33.44457,56.0867314974,12.32424,3.59457,12.83775,32.7,29.85,44.2754164294,133.53,44.12424,27.53457,52.0105864288,12.32424,3.59457,12.83775,31.8,23.94,39.804065119,134.76
2020-06-01 03:00:00,39.58664,42.98777,58.438432868,11.78664,3.43777,12.27775,27.8,39.55,48.3429674306,133.59,42.84664,34.90777,55.2665085351,11.78664,3.43777,12.27775,31.06,31.47,44.2163374784,134.79,44.10664,33.37777,55.3124870374,11.78664,3.43777,12.27775,32.32,29.94,44.0566226577,133.59,43.18664,27.44777,51.1709483248,11.78664,3.43777,12.27775,31.4,24.01,39.5277130631,134.79
2020-06-01 03:30:00,39.40952,42.84361,58.2124143501,11.18952,3.26361,11.65575,28.22,39.58,48.6101306314,133.67,42.70952,34.79361,55.0880966767,11.18952,3.26361,11.65575,31.52,31.53,44.5830831146,134.89,43.98952,33.23361,55.1321204332,11.18952,3.26361,11.65575,32.8,29.97,44.4301800582,133.67,43.02952,27.27361,50.9449643622,11.18952,3.26361,11.65575,31.84,24.01,39.8781356134,134.89
2020-06-01 04:00:00,39.43192,42.80806,58.2014288128,10.86192,3.16806,11.3145,28.57,39.64,48.8628130586,133.97,42.79192,34.67806,55.0791817536,10.86192,3.16806,11.3145,31.93,31.51,44.8598372712,135.2,44.09192,33.40806,55.3190372498,10.86192,3.16806,11.3145,33.23,30.24,44.9298397504,133.97,43.09192,27.16806,50.9413098914,10.86192,3.16806,11.3145,32.23,24.0,40.1842369593,135.2
2020-06-01 04:30:00,39.61632,42.75851,58.2901620152,10.48632,3.05851,10.92325,29.13,39.7,49.2407036912,134.04,43.03632,34.65851,55.2570100038,10.48632,3.05851,10.92325,32.55,31.6,45.3658737379,135.32,44.34632,33.22851,55.4141676321,10.48632,3.05851,10.92325,33.86,30.17,45.3511686729,134.04,43.31632,27.12851,51.1102693513,10.48632,3.05851,10.92325,32.83,24.07,40.7083996246,135.32
2020-06-01 05:00:00,39.02312,42.66091,57.8165818478,10.80312,3.15091,11.25325,28.22,39.51,48.553151288,134.48,42.46312,34.64091,54.8006314358,10.80312,3.15091,11.25325,31.66,31.49,44.653955032,135.73,43.75312,33.81091,55.2947840647,10.80312,3.15091,11.25325,32.95,30.66,45.0082003639,134.48,42.66312,26.89091,50.4307728353,10.80312,3.15091,11.25325,31.86,23.74,39.732193496,135.73
2020-06-01 05:30:00,39.41648,43.10564,58.410231085,11.43648,3.33564,11.913,27.98,39.77,48.626467073,134.48,42.76648,34.53564,54.9698302872,11.43648,3.33564,11.913,31.33,31.2,44.2154825825,135.77,44.05648,34.30564,55.8377145467,11.43648,3.33564,11.913,32.62,30.97,44.9800544686,134.48,43.03648,27.36564,51.0001653272,11.43648,3.33564,11.913,31.6,24.03,39.6988778179,135.77
2020-06-01 06:00:00,40.43088,42.84484,58.9095609575,11.57088,3.37484,12.053,28.86,39.47,48.8956081872,133.8,43.71088,34.92484,55.9498478943,11.57088,3.37484,12.053,32.14,31.55,45.0375632112,135.07,45.01088,33.37484,56.0344471143,11.57088,3.37484,12.053,33.44,30.0,44.9247548686,133.8,44.09088,27.25484,51.8346602439,11.57088,3.37484,12.053,32.52,23.88,40.346063005,135.07
2020-06-01 06:30:00,44.26808,39.67319,59.4443009183,11.18808,3.26319,11.65425,33.08,36.41,49.1932363237,132.7,47.88808,34.63319,59.0992898068,11.18808,3.26319,11.65425,36.7,31.37,48.2800880281,133.97,49.27808,32.42319,58.9880701351,11.18808,3.26319,11.65425,38.09,29.16,47.9703418791,132.7,48.22808,24.26319,53.9874993815,11.18808,3.26319,11.65425,37.04,21.0,42.5788867868,133.97
2020-06-01 07:00:00,47.71488,37.46809,60.6676811957,9.52488,2.77809,9.92175,38.19,34.69,51.5933348408,131.8,51.45488,35.99809,62.7970314542,9.52488,2.77809,9.92175,41.93,33.22,53.4947969433,133.05,52.97488,29.25809,60.5175490371,9.52488,2.77809,9.92175,43.45,26.48,50.8831298173,131.8,52.01488,22.16809,56.5417717768,9.52488,2.77809,9.92175,42.49,19.39,46.705162455600004,133.05
2020-06-01 07:30:00,53.59304,24.80797,59.0563232174,9.11304,2.65797,9.492750000000001,44.48,22.15,49.6899678004,132.12,54.69304,25.61797,60.3954386635,9.11304,2.65797,9.492750000000001,45.58,22.96,51.0362420247,133.41,56.33304,39.94797,69.059769061,9.11304,2.65797,9.492750000000001,47.22,37.29,60.168700335,132.12,57.31304,8.57797,57.9514117461,9.11304,2.65797,9.492750000000001,48.2,5.92,48.5621910544,133.41
2020-06-01 08:00:00,57.12768,20.32724,60.6363629203,8.52768,2.48724,8.883,48.6,17.84,51.7708952984,131.3,57.59768,24.58724,62.6260737409,8.52768,2.48724,8.883,49.07,22.1,53.8170502722,132.54,59.35768,39.97724,71.5647531471,8.52768,2.48724,8.883,50.83,37.49,63.1600269158,131.3,60.80768,4.40724,60.9671855296,8.52768,2.48724,8.883,52.28,1.92,52.3152444322,132.54
2020-06-01 08:30:00,59.98112,18.49741,62.7685345787,8.39112,2.44741,8.74075,51.59,16.05,54.0289792611,130.77,60.56112,25.87741,65.8581020374,8.39112,2.44741,8.74075,52.17,23.43,57.1898050355,132.04,62.44112,38.10741,73.1509956444,8.39112,2.44741,8.74075,54.05,35.66,64.7536724827,130.77,63.77112,2.88741,63.8364541822,8.39112,2.44741,8.74075,55.38,0.44,55.3817478959,132.04
2020-06-01 09:00:00,60.68808,19.91194,63.8711860595,8.81808,2.57194,9.1855,51.87,17.34,54.6916127025,130.94,61.93808,30.09194,68.86109647,8.81808,2.57194,9.1855,53.12,27.52,59.8254527772,132.24,63.74808,37.34194,73.8798902723,8.81808,2.57194,9.1855,54.93,34.77,65.0096746646,130.94,64.48808,5.00194,64.6817738304,8.81808,2.57194,9.1855,55.67,2.43,55.72300961,132.24
2020-06-01 09:30:00,59.1488,33.68715,68.0691164667,9.6588,2.81715,10.06125,49.49,30.87,58.3285264686,133.82,64.3788,52.02715,82.773511624,9.6588,2.81715,10.06125,54.72,49.21,73.5928155461,135.15,66.0488,31.54715,73.1960836013,9.6588,2.81715,10.06125,56.39,28.73,63.2870049852,133.82,62.8088,18.18715,65.3889729432,9.6588,2.81715,10.06125,53.15,15.37,55.3277453002,135.15
2020-06-01 10:00:00,58.38616,33.89888,67.5135374929,10.07616,2.93888,10.496,48.31,30.96,57.3792445053,133.88,63.58616,51.94888,82.1089877955,10.07616,2.93888,10.496,53.51,49.01,72.5623883289,135.18,65.20616,31.81888,72.5553886793,10.07616,2.93888,10.496,55.13,28.88,62.2364145818,133.88,62.00616,18.39888,64.6783013321,10.07616,2.93888,10.496,51.93,15.46,54.1824371914,135.18
2020-06-01 10:30:00,58.08296,33.91128,67.2577516246,10.63296,3.10128,11.076,47.45,30.81,56.5752472376,133.75,63.32296,51.95128,81.9068541503,10.63296,3.10128,11.076,52.69,48.85,71.8509471058,135.09,64.91296,32.04128,72.3901650779,10.63296,3.10128,11.076,54.28,28.94,61.5129417277,133.75,61.66296,18.43128,64.3586258275,10.63296,3.10128,11.076,51.03,15.33,53.2829222172,135.09
2020-06-01 11:00:00,58.5856,33.1433,67.3108524849,10.3656,3.0233,10.7975,48.22,30.12,56.8540482288,133.34,63.8356,52.6933,82.7741970197,10.3656,3.0233,10.7975,53.47,49.67,72.9804754712,134.6,65.4656,30.6333,72.2782391336,10.3656,3.0233,10.7975,55.1,27.61,61.6305289609,133.34,62.1856,17.7433,64.6674071094,10.3656,3.0233,10.7975,51.82,14.72,53.8701290141,134.6
2020-06-01 11:30:00,58.50264,32.53327,66.940066805,10.02264,2.92327,10.44025,48.48,29.61,56.8072398555,133.18,63.86264,52.35327,82.5790631302,10.02264,2.92327,10.44025,53.84,49.43,73.0894691457,134.48,65.53264,30.62327,72.3347189865,10.02264,2.92327,10.44025,55.51,27.7,62.0374894721,133.18,62.12264,17.15327,64.4473201325,10.02264,2.92327,10.44025,52.1,14.23,54.0083595381,134.48
2020-06-01 12:00:00,58.81096,32.45028,67.1695592378,10.08096,2.94028,10.501,48.73,29.51,56.9688774683,133.05,64.20096,52.26028,82.7822452619,10.08096,2.94028,10.501,54.12,49.32,73.2218328096,134.33,65.88096,30.54028,72.615491412,10.08096,2.94028,10.501,55.8,27.6,62.2527107844,133.05,62.42096,17.11028,64.723550034,10.08096,2.94028,10.501,52.34,14.17,54.2242058494,134.33
2020-06-01 12:30:00,59.8012,32.4016,68.0150513048,9.8112,2.8616,10.22,49.99,29.54,58.065581027,133.12,65.1812,52.2316,83.5268152871,9.8112,2.8616,10.22,55.37,49.37,74.1837839423,134.47,66.9212,30.5316,73.5569548581,9.8112,2.8616,10.22,57.11,27.67,63.4600740624,133.12,63.4812,17.0516,65.7314218316,9.8112,2.8616,10.22,53.67,14.19,55.5141873758,134.47
2020-06-01 13:00:00,59.39408,32.46619,67.6883315806,9.48408,2.76619,9.87925,49.91,29.7,58.0783789374,133.23,64.79408,52.12619,83.1589591503,9.48408,2.76619,9.87925,55.31,49.36,74.1323525864,134.51,66.50408,30.56619,73.1921076877,9.48408,2.76619,9.87925,57.02,27.8,63.4359551043,133.23,63.07408,17.07619,65.3447460226,9.48408,2.76619,9.87925,53.59,14.31,55.4676860884,134.51
2020-06-01 13:30:00,59.33224,33.12982,67.9551298774,9.46224,2.75982,9.8565,49.87,30.37,58.389672032,133.4,64.58224,52.46982,83.2102621931,9.46224,2.75982,9.8565,55.12,49.71,74.2246488708,134.73,66.26224,30.38982,72.8987353076,9.46224,2.75982,9.8565,56.8,27.63,63.1637308904,133.4,63.02224,17.72982,65.4686890952,9.46224,2.75982,9.8565,53.56,14.97,55.612718869,134.73
2020-06-01 14:00:00,58.62256,33.33533,67.4377399322,10.37256,3.02533,10.80475,48.25,30.31,56.9803352043,133.48,63.76256,52.63533,82.6809652941,10.37256,3.02533,10.80475,53.39,49.61,72.8810277095,134.76,65.39256,30.85533,72.3065577438,10.37256,3.02533,10.80475,55.02,27.83,61.6580027247,133.48,62.22256,17.90533,64.7475699572,10.37256,3.02533,10.80475,51.85,14.88,53.9429040746,134.76
2020-06-01 14:30:00,58.2332,33.7251,67.2940409862,10.7832,3.1451000000000002,11.2325,47.45,30.58,56.4503224083,133.64,63.4932,52.3351,82.2821313424,10.7832,3.1451000000000002,11.2325,52.71,49.19,72.0971580577,134.96,65.0832,31.5751,72.3381632491,10.7832,3.1451000000000002,11.2325,54.3,28.43,61.2923722824,133.64,61.8132,18.2651,64.4552990238,10.7832,3.1451000000000002,11.2325,51.03,15.12,53.2228832364,134.96
2020-06-01 15:00:00,57.39944,33.69692,66.5595833055,10.54944,3.07692,10.989,46.85,30.62,55.9688029173,133.74,62.55944,52.16692,81.4559456111,10.54944,3.07692,10.989,52.01,49.09,71.5183067473,135.02,64.14944,31.79692,71.5974494923,10.54944,3.07692,10.989,53.6,28.72,60.8095255696,133.74,60.94944,18.20692,63.6107394408,10.54944,3.07692,10.989,50.4,15.13,52.6220191555,135.02
2020-06-01 15:30:00,57.70616,33.96888,66.9618227828,9.83616,2.86888,10.246,47.87,31.1,57.0854350951,133.98,62.90616,51.73888,81.4499642087,9.83616,2.86888,10.246,53.07,48.87,72.1436192605,135.36,64.52616,32.07888,72.0602516399,9.83616,2.86888,10.246,54.69,29.21,62.001775781,133.98,61.30616,18.45888,64.0248038248,9.83616,2.86888,10.246,51.47,15.59,53.7792618023,135.36
2020-06-01 16:00:00,57.60608,34.48969,67.1416351399,9.25608,2.69969,9.64175,48.35,31.79,57.864726734,134.25,62.92608,51.62969,81.3960467938,9.25608,2.69969,9.64175,53.67,48.93,72.6265364726,135.6,64.56608,32.11969,72.1141676251,9.25608,2.69969,9.64175,55.31,29.42,62.6476855119,134.25,61.22608,18.91969,64.0826617882,9.25608,2.69969,9.64175,51.97,16.22,54.4423484064,135.6
2020-06-01 16:30:00,57.9744,36.1867,68.3411172886,9.5544,2.7867,9.9525,48.42,33.4,58.8222440918,134.84,63.1944,52.1067,81.9062902117,9.5544,2.7867,9.9525,53.64,49.32,72.8677706534,136.22,64.8244,32.606700000000004,72.5630740821,9.5544,2.7867,9.9525,55.27,29.82,62.801316069,134.84,61.6144,20.4867,64.9310339071,9.5544,2.7867,9.9525,52.06,17.7,54.9866674749,136.22
2020-06-01 17:00:00,59.36192,36.60806,69.7422942199,9.66192,2.81806,10.0645,49.7,33.79,60.098702981,135.0,64.50192,51.99806,82.8510466286,9.66192,2.81806,10.0645,54.84,49.18,73.6620526459,136.31,66.16192,32.92806,73.9030228979,9.66192,2.81806,10.0645,56.5,30.11,64.0223562515,135.0,63.07192,20.89806,66.4439312823,9.66192,2.81806,10.0645,53.41,18.08,56.3871838275,136.31
2020-06-01 17:30:00,60.75168,37.42049,71.3516621717,10.32168,3.01049,10.75175,50.43,34.41,61.0510687867,134.89,65.64168,51.97049,83.7243213413,10.32168,3.01049,10.75175,55.32,48.96,73.8741091317,136.24,67.30168,33.29049,75.0851040837,10.32168,3.01049,10.75175,56.98,30.28,64.525954468,134.89,64.47168,21.74049,68.0385657364,10.32168,3.01049,10.75175,54.15,18.73,57.2977783164,136.24
2020-06-01 18:00:00,61.8404,37.24095,72.1881114108,9.9804,2.91095,10.39625,51.86,34.33,62.1933155572,134.89,66.6504,51.12095,83.9977818104,9.9804,2.91095,10.39625,56.67,48.21,74.4022378696,136.24,68.3504,33.81095,76.2558687582,9.9804,2.91095,10.39625,58.37,30.9,66.0444312565,134.89,65.6304,21.62095,69.1000353333,9.9804,2.91095,10.39625,55.65,18.71,58.7110432542,136.24
2020-06-01 18:30:00,61.19624,37.87057,71.9663800831,10.35624,3.02057,10.78775,50.84,34.85,61.637878776,134.89,65.96624,51.36057,83.6029483359,10.35624,3.02057,10.78775,55.61,48.34,73.6832932217,136.24,67.62624,33.88057,75.6386234675,10.35624,3.02057,10.78775,57.27,30.86,65.0553033964,134.89,64.94624,22.22057,68.6423180062,10.35624,3.02057,10.78775,54.59,19.2,57.8680231216,136.24
2020-06-01 19:00:00,60.35376,38.21068,71.4327124796,10.49376,3.06068,10.931000000000001,49.86,35.15,61.0044432808,134.89,64.99376,51.46068,82.899881936,10.49376,3.06068,10.931000000000001,54.5,48.4,72.889025237,136.24,66.60376,33.88068,74.7259079798,10.49376,3.06068,10.931000000000001,56.11,30.82,64.0172203395,134.89,64.06376,22.56068,67.9201709907,10.49376,3.06068,10.931000000000001,53.57,19.5,57.008726525,136.24
2020-06-01 19:30:00,59.696,38.0955,70.8158141678,11.196,3.2655,11.6625,48.5,34.83,59.7107938316,135.21,64.356,50.6655,81.9065786506,11.196,3.2655,11.6625,53.16,47.4,71.2232097002,136.59,65.906,35.4555,74.8377800062,11.196,3.2655,11.6625,54.71,32.19,63.4773991276,135.21,63.336,22.3955,67.1789201778,11.196,3.2655,11.6625,52.14,19.13,55.5386036915,136.59
2020-06-01 20:00:00,58.61072,29.21146,65.4868375649,11.25072,3.28146,11.7195,47.36,25.93,53.9938376113,133.73,61.24072,40.30146,73.3118916974,11.25072,3.28146,11.7195,49.99,37.02,62.2051485007,135.09,62.41072,46.17146,77.6331223734,11.25072,3.28146,11.7195,51.16,42.89,66.760000749,133.73,62.22072,13.31146,63.6287117947,11.25072,3.28146,11.7195,50.97,10.03,51.947490796,135.09
2020-06-01 20:30:00,58.85416,25.44288,64.1182680053,12.04416,3.51288,12.546,46.81,21.93,51.6923688759,132.48,60.20416,36.48288,70.3956064993,12.04416,3.51288,12.546,48.16,32.97,58.3644283789,133.83,61.10416,50.91288,79.5351476971,12.04416,3.51288,12.546,49.06,47.4,68.2176194249,132.48,62.44416,9.53288,63.1676255625,12.04416,3.51288,12.546,50.4,6.02,50.7582545011,133.83
2020-06-01 21:00:00,57.73112,25.74616,63.2119211162,12.02112,3.50616,12.522,45.71,22.24,50.8332735519,132.76,59.09112,36.31616,69.3586616076,12.02112,3.50616,12.522,47.07,32.81,57.3766590174,134.08,59.97112,51.38616,78.9751395922,12.02112,3.50616,12.522,47.95,47.88,67.7620609191,132.76,61.29112,9.76616,62.0643156089,12.02112,3.50616,12.522,49.27,6.26,49.6660900414,134.08
2020-06-01 21:30:00,57.11328,26.10429,62.796183871,12.32328,3.59429,12.83675,44.79,22.51,50.128277449,133.08,58.51328,35.65429,68.5203059812,12.32328,3.59429,12.83675,46.19,32.06,56.2259699783,134.48,59.40328,52.58429,79.3338340783,12.32328,3.59429,12.83675,47.08,48.99,67.9451727498,133.08,60.62328,10.06429,61.4530065266,12.32328,3.59429,12.83675,48.3,6.47,48.731415945,134.48
2020-06-01 22:00:00,57.3004,25.5597,62.7426019882,11.2104,3.2697,11.6775,46.09,22.29,51.1969940524,133.15,58.7604,35.6497,68.7290747664,11.2104,3.2697,11.6775,47.55,32.38,57.5279662425,134.48,59.6504,52.0797,79.1862700994,11.2104,3.2697,11.6775,48.44,48.81,68.76663217,133.15,60.870400000000004,9.4997,61.6072227604,11.2104,3.2697,11.6775,49.66,6.23,50.0492607338,134.48
