Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-01 22:30:00,55.71792,26.16731,61.5565977111,11.16792,3.25731,11.63325,44.55,22.91,50.0956145785,133.15,57.18792,35.25731,67.1828557175,11.16792,3.25731,11.63325,46.02,32.0,56.0521221721,134.48,58.04792,52.48731,78.2590488529,11.16792,3.25731,11.63325,46.88,49.23,67.9803449535,133.15,59.22792,10.10731,60.0841428578,11.16792,3.25731,11.63325,48.06,6.85,48.5457114481,134.48
2020-06-01 23:00:00,53.08032,27.16426,59.6273208576,11.02032,3.21426,11.4795,42.06,23.95,48.4008894546,133.63,54.51032,35.11426,64.841238744,11.02032,3.21426,11.4795,43.49,31.9,53.9350544637,135.0,55.32032,52.97426,76.5937988838,11.02032,3.21426,11.4795,44.3,49.76,66.6224256538,133.63,56.48032,11.02426,57.5461628247,11.02032,3.21426,11.4795,45.46,7.8100000000000005,46.1259980922,135.0
2020-06-01 23:30:00,50.06096,27.34653,57.043250426,10.41096,3.03653,10.84475,39.65,24.31,46.5091238361,133.98,51.55096,34.97653,62.2965418604,10.41096,3.03653,10.84475,41.14,31.94,52.0832333866,135.25,52.34096,53.32653,74.7214486982,10.41096,3.03653,10.84475,41.93,50.29,65.4767821445,133.98,53.37096,11.09653,54.5123137407,10.41096,3.03653,10.84475,42.96,8.06,43.7095550195,135.25
2020-06-02 00:00:00,47.28032,28.48926,55.200240893,9.94032,2.89926,10.3545,37.34,25.59,45.2672475417,134.73,48.76032,34.82926,59.9220006229,9.94032,2.89926,10.3545,38.82,31.93,50.2644735375,136.02,49.51032,54.10926,73.3422375187,9.94032,2.89926,10.3545,39.57,51.21,64.7166825479,134.73,50.50032,12.06926,51.9225322673,9.94032,2.89926,10.3545,40.56,9.17,41.5836806933,136.02
2020-06-02 00:30:00,45.42816,30.10863,54.4999754263,9.45816,2.75863,9.85225,35.97,27.35,45.1869826388,135.19,46.70816,35.58863,58.7213998118,9.45816,2.75863,9.85225,37.25,32.83,49.6525064826,136.44,47.41816,53.54863,71.5257832719,9.45816,2.75863,9.85225,37.96,50.79,63.4080886007,135.19,48.59816,13.56863,50.4568020733,9.45816,2.75863,9.85225,39.14,10.81,40.605365409,136.44
2020-06-02 01:00:00,43.34216,36.03188,56.363456333,8.61216,2.51188,8.971,34.73,33.52,48.2676216526,134.81,46.03216,40.89188,61.5719546888,8.61216,2.51188,8.971,37.42,38.38,53.6029924538,136.11,46.76216,47.18188,66.4291307199,8.61216,2.51188,8.971,38.15,44.67,58.7437775428,134.81,46.85216,19.52188,50.7565630771,8.61216,2.51188,8.971,38.24,17.01,41.8525710082,136.11
2020-06-02 01:30:00,41.69544,44.39492,60.9049968278,8.24544,2.40492,8.589,33.45,41.99,53.6848451614,134.27,46.37544,48.71492,67.2593849645,8.24544,2.40492,8.589,38.13,46.31,59.9876070535,135.59,47.11544,38.30492,60.7217554308,8.24544,2.40492,8.589,38.87,35.9,52.9120676217,134.27,45.68544,28.96492,54.0936781759,8.24544,2.40492,8.589,37.44,26.56,45.9041087486,135.59
2020-06-02 02:00:00,41.26584,44.11087,60.4039601604,7.78584,2.27087,8.11025,33.48,41.84,53.5863415433,134.67,46.06584,48.47087,66.8691771556,7.78584,2.27087,8.11025,38.28,46.2,59.9983199765,136.0,46.78584,38.75087,60.7498539114,7.78584,2.27087,8.11025,39.0,36.48,53.4021572598,134.67,45.26584,28.56087,53.5230750804,7.78584,2.27087,8.11025,37.48,26.29,45.7811587883,136.0
2020-06-02 02:30:00,40.85392,44.13281,60.1394022074,7.48392,2.18281,7.79575,33.37,41.95,53.6037256168,134.8,45.68392,48.47281,66.6080614931,7.48392,2.18281,7.79575,38.2,46.29,60.0166985097,136.12,46.42392,38.76281,60.4792178129,7.48392,2.18281,7.79575,38.94,36.58,53.426772315,134.8,44.86392,28.55281,53.1792654769,7.48392,2.18281,7.79575,37.38,26.37,45.7453964897,136.12
2020-06-02 03:00:00,40.16296,44.21878,59.7357837535,7.33296,2.13878,7.6385000000000005,32.83,42.08,53.3716713248,134.8,44.95296,48.21878,65.9228288035,7.33296,2.13878,7.6385000000000005,37.62,46.08,59.4863917211,136.06,45.68296,38.84878,59.9679959799,7.33296,2.13878,7.6385000000000005,38.35,36.71,53.0881022452,134.8,44.12296,28.65878,52.6133183733,7.33296,2.13878,7.6385000000000005,36.79,26.52,45.3521168194,136.06
2020-06-02 03:30:00,39.62928,44.26354,59.4116218147,7.10928,2.07354,7.4055,32.52,42.19,53.2686258505,134.74,44.39928,48.01354,65.3956886029,7.10928,2.07354,7.4055,37.29,45.94,59.1694828438,136.01,45.14928,38.92354,59.611235943,7.10928,2.07354,7.4055,38.04,36.85,52.9619117857,134.74,43.54928,28.713540000000002,52.1632741289,7.10928,2.07354,7.4055,36.44,26.64,45.1393752726,136.01
2020-06-02 04:00:00,39.32216,44.30063,59.2349397355,7.20216,2.10063,7.50225,32.12,42.2,53.0333329143,134.74,44.08216,48.07063,65.2228663803,7.20216,2.10063,7.50225,36.88,45.97,58.9353484761,135.96,44.81216,38.96063,59.3806397226,7.20216,2.10063,7.50225,37.61,36.86,52.6609124494,134.74,43.23216,28.75063,51.9193449849,7.20216,2.10063,7.50225,36.03,26.65,44.8149907955,135.96
2020-06-02 04:30:00,39.73136,44.41123,59.5897501049,7.82136,2.28123,8.14725,31.91,42.13,52.8505912928,134.74,44.41136,48.35123,65.6521921916,7.82136,2.28123,8.14725,36.59,46.07,58.8325845089,136.03,45.17136,39.08123,59.7310162526,7.82136,2.28123,8.14725,37.35,36.8,52.4334101504,134.74,43.62136,28.83123,52.2882670545,7.82136,2.28123,8.14725,35.8,26.55,44.5706461699,136.03
2020-06-02 05:00:00,39.39448,44.72464,59.6004905819,8.24448,2.40464,8.588,31.15,42.32,52.5481198522,135.07,44.05448,48.65464,65.6358987262,8.24448,2.40464,8.588,35.81,46.25,58.4928935855,136.34,44.81448,39.39464,59.6680423543,8.24448,2.40464,8.588,36.57,36.99,52.0156226532,135.07,43.24448,29.09464,52.1208511749,8.24448,2.40464,8.588,35.0,26.69,44.0154075296,136.34
2020-06-02 05:30:00,39.78872,44.55796,59.7373755584,8.35872,2.43796,8.707,31.43,42.12,52.5541558775,134.77,44.42872,48.53796,65.8015556184,8.35872,2.43796,8.707,36.07,46.1,58.534219906,136.0,45.16872,39.25796,59.844805036,8.35872,2.43796,8.707,36.81,36.82,52.0642727789,134.77,43.63872,28.97796,52.3837765821,8.35872,2.43796,8.707,35.28,26.54,44.1480463894,136.0
2020-06-02 06:00:00,40.64576,44.28043,60.1068572374,8.19576,2.3904300000000003,8.53725,32.45,41.89,52.9884383616,134.37,45.30576,48.43043,66.3183114921,8.19576,2.3904300000000003,8.53725,37.11,46.04,59.1340316569,135.62,46.06576,38.74043,60.1903244796,8.19576,2.3904300000000003,8.53725,37.87,36.35,52.4924699362,134.37,44.57576,28.79043,53.0649341766,8.19576,2.3904300000000003,8.53725,36.38,26.4,44.9495761938,135.62
2020-06-02 06:30:00,44.57288,41.65084,61.0043777462,8.16288,2.38084,8.503,36.41,39.27,53.5520401105,133.36,49.51288,48.36084,69.2119652329,8.16288,2.38084,8.503,41.35,45.98,61.8383610714,134.65,50.30288,37.51084,62.7490466366,8.16288,2.38084,8.503,42.14,35.13,54.8625236386,133.36,48.75288,26.34084,55.4137452281,8.16288,2.38084,8.503,40.59,23.96,47.1341670129,134.65
2020-06-02 07:00:00,47.29072,38.70896,61.1129755649,7.47072,2.17896,7.782,39.82,36.53,54.0377025788,132.57,52.58072,48.03896,71.2213015438,7.47072,2.17896,7.782,45.11,45.86,64.3276899943,133.81,53.43072,36.47896,64.6958759304,7.47072,2.17896,7.782,45.96,34.3,57.3481612608,132.57,51.70072,23.48896,56.7864040982,7.47072,2.17896,7.782,44.23,21.31,49.0959163271,133.81
2020-06-02 07:30:00,53.62792,20.84231,57.5356905726,6.96792,2.03231,7.25825,46.66,18.81,50.3087636501,133.27,54.84792,32.93231,63.9752402908,6.96792,2.03231,7.25825,47.88,30.9,56.9851243747,134.5,55.74792,52.42231,76.5240430849,6.96792,2.03231,7.25825,48.78,50.39,70.1330200405,133.27,57.44792,7.08231,57.8828353423,6.96792,2.03231,7.25825,50.48,5.05,50.7319711819,134.5
2020-06-02 08:00:00,56.92152,15.72336,59.0532258966,6.97152,2.03336,7.2620000000000005,49.95,13.69,51.7920708217,132.77,57.11152,29.69336,64.3694131152,6.97152,2.03336,7.2620000000000005,50.14,27.66,57.2633844616,134.03,58.07152,55.03336,80.0060756943,6.97152,2.03336,7.2620000000000005,51.1,53.0,73.6220754937,132.77,60.61152,4.42336,60.7727115604,6.97152,2.03336,7.2620000000000005,53.64,2.39,53.69321838,134.03
2020-06-02 08:30:00,59.94712,14.18166,61.6017587139,7.13712,2.08166,7.4345,52.81,12.1,54.1784652791,132.2,60.09712,31.42166,67.8158134173,7.13712,2.08166,7.4345,52.96,29.34,60.5441756076,133.41,61.11712,52.74166,80.7278456089,7.13712,2.08166,7.4345,53.98,50.66,74.0288862539,132.2,63.75712,5.98166,64.0371033624,7.13712,2.08166,7.4345,56.62,3.9,56.754157557,133.41
2020-06-02 09:00:00,61.01136,13.96623,62.5894689981,7.46136,2.17623,7.77225,53.55,11.79,54.8325323143,131.47,61.09136,32.74623,69.3142831303,7.46136,2.17623,7.77225,53.63,30.57,61.7308820608,132.69,62.09136,50.70623,80.1651966096,7.46136,2.17623,7.77225,54.63,48.53,73.0725516182,131.47,64.83136,6.25623,65.1325237747,7.46136,2.17623,7.77225,57.37,4.08,57.5148963313,132.69
2020-06-02 09:30:00,61.8232,14.2426,63.4425701954,7.7232,2.2526,8.045,54.1,11.99,55.4127250729,131.21,61.8832,33.3626,70.3035811392,7.7232,2.2526,8.045,54.16,31.11,62.4590882098,132.52,62.9132,49.8626,80.2767065406,7.7232,2.2526,8.045,55.19,47.61,72.8879153221,131.21,65.6732,6.0626,65.9524398108,7.7232,2.2526,8.045,57.95,3.81,58.0751117089,132.52
2020-06-02 10:00:00,61.69592,14.07131,63.2802363283,7.85592,2.29131,8.18325,53.84,11.78,55.1136462231,130.76,61.76592,34.26131,70.6319066454,7.85592,2.29131,8.18325,53.91,31.97,62.6767022106,132.0,62.77592,48.50131,79.3296489565,7.85592,2.29131,8.18325,54.92,46.21,71.7744418299,130.76,65.52592,6.25131,65.8234385957,7.85592,2.29131,8.18325,57.67,3.96,57.805799882,132.0
2020-06-02 10:30:00,61.84184,13.78637,63.3599019283,8.18184,2.38637,8.52275,53.66,11.4,54.8575938226,130.85,61.93184,34.94637,71.1111916787,8.18184,2.38637,8.52275,53.75,32.56,62.8427887669,132.07,62.99184,48.22637,79.3331876957,8.18184,2.38637,8.52275,54.81,45.84,71.4523736485,130.85,65.66184,6.76637,66.0095523024,8.18184,2.38637,8.52275,57.48,4.38,57.6466373694,132.07
2020-06-02 11:00:00,62.31464,13.52302,63.7650878479,8.20464,2.39302,8.5465,54.11,11.13,55.2428185378,131.12,62.39464,35.42302,71.7487382931,8.20464,2.39302,8.5465,54.19,33.03,63.4628789136,132.38,63.49464,48.05302,79.6282741233,8.20464,2.39302,8.5465,55.29,45.66,71.7064829705,131.12,66.16464,7.12302,66.5469533506,8.20464,2.39302,8.5465,57.96,4.73,58.1526826552,132.38
2020-06-02 11:30:00,62.566,13.418,63.9886480557,7.776,2.268,8.1,54.79,11.15,55.9130271046,131.12,62.616,35.198,71.8307918653,7.776,2.268,8.1,54.84,32.93,63.9672611576,132.43,63.726,47.978,79.7677350813,7.776,2.268,8.1,55.95,45.71,72.248229044,131.12,66.446,6.958,66.8093158175,7.776,2.268,8.1,58.67,4.69,58.8571575936,132.43
2020-06-02 12:00:00,62.82024,13.29257,64.211174813,7.86024,2.29257,8.18775,54.96,11.0,56.0499919715,131.12,62.94024,35.34257,72.1842854468,7.86024,2.29257,8.18775,55.08,33.05,64.234795088,132.35,64.07024,47.87257,79.9798637912,7.86024,2.29257,8.18775,56.21,45.58,72.3678139783,131.12,66.71024,7.13257,67.0904589019,7.86024,2.29257,8.18775,58.85,4.84,59.0486926189,132.35
2020-06-02 12:30:00,63.64392,13.51906,65.063918851,7.81392,2.27906,8.1395,55.83,11.24,56.9502107108,131.44,63.69392,35.00906,72.6811511126,7.81392,2.27906,8.1395,55.88,32.73,64.7597660589,132.75,64.82392,48.61906,81.030572005,7.81392,2.27906,8.1395,57.01,46.34,73.4679229324,131.44,67.57392,6.95906,67.9313122223,7.81392,2.27906,8.1395,59.76,4.68,59.9429728992,132.75
2020-06-02 13:00:00,63.52576,13.38043,64.9196279299,7.71576,2.25043,8.03725,55.81,11.13,56.9089887452,131.69,63.57576,34.69043,72.4244654324,7.71576,2.25043,8.03725,55.86,32.44,64.5963868959,132.99,64.63576,49.09043,81.1643504771,7.71576,2.25043,8.03725,56.92,46.84,73.7148017701,131.69,67.45576,7.07043,67.8252942313,7.71576,2.25043,8.03725,59.74,4.82,59.9341305101,132.99
2020-06-02 13:30:00,62.0488,14.07215,63.6245156136,8.0988,2.36215,8.43625,53.95,11.71,55.2062188526,132.28,62.3388,34.65215,71.3224893359,8.0988,2.36215,8.43625,54.24,32.29,63.1238599897,133.6,63.3688,50.09215,80.776409335,8.0988,2.36215,8.43625,55.27,47.73,73.0268840907,132.28,65.9188,6.76215,66.2647332,8.0988,2.36215,8.43625,57.82,4.4,57.987174444,133.6
2020-06-02 14:00:00,60.54112,14.43116,62.2373327658,8.30112,2.42116,8.647,52.24,12.01,53.6027769803,132.5,60.88112,34.50116,69.9774307459,8.30112,2.42116,8.647,52.58,32.08,61.5936912354,133.78,61.87112,50.57116,79.9091841643,8.30112,2.42116,8.647,53.57,48.15,72.0289344639,132.5,64.33112,6.55116,64.6638283571,8.30112,2.42116,8.647,56.03,4.13,56.1820060162,133.78
2020-06-02 14:30:00,59.63464,14.56052,61.3864727004,8.50464,2.4805200000000003,8.859,51.13,12.08,52.5376369853,132.43,59.93464,34.47052,69.1402764024,8.50464,2.4805200000000003,8.859,51.43,31.99,60.5673591962,133.74,60.91464,50.67052,79.2344304163,8.50464,2.4805200000000003,8.859,52.41,48.19,71.1975013607,132.43,63.38464,6.53052,63.7201716837,8.50464,2.4805200000000003,8.859,54.88,4.05,55.0292367746,133.74
2020-06-02 15:00:00,59.1756,14.45955,60.9165841259,8.5356,2.48955,8.89125,50.64,11.97,52.0354734772,132.43,59.4856,34.64955,68.841324236,8.5356,2.48955,8.89125,50.95,32.16,60.2508763422,133.69,60.4456,50.57955,78.8159973455,8.5356,2.48955,8.89125,51.91,48.09,70.7622512361,132.43,62.9056,6.66955,63.2581805663,8.5356,2.48955,8.89125,54.37,4.18,54.5304437906,133.69
2020-06-02 15:30:00,59.3748,14.8014,61.1918974783,8.4048,2.4514,8.755,50.97,12.35,52.444860568,132.61,59.6548,34.3314,68.8283385605,8.4048,2.4514,8.755,51.25,31.88,60.3564155662,133.91,60.6548,51.0514,79.2795699093,8.4048,2.4514,8.755,52.25,48.6,71.3584087547,132.61,63.1248,6.2714,63.4355644178,8.4048,2.4514,8.755,54.72,3.8200000000000003,54.8531749309,133.91
2020-06-02 16:00:00,59.57056,15.22558,61.4855259801,8.35056,2.43558,8.6985,51.22,12.79,52.7927315073,132.95,59.78056,34.25558,68.8996379893,8.35056,2.43558,8.6985,51.43,31.82,60.4777421867,134.21,60.79056,51.51558,79.682790914,8.35056,2.43558,8.6985,52.44,49.08,71.8247868079,132.95,63.33056,5.89558,63.6043842314,8.35056,2.43558,8.6985,54.98,3.46,55.0887647347,134.21
2020-06-02 16:30:00,60.21328,15.97554,62.296524515,8.21328,2.39554,8.5555,52.0,13.58,53.7439894314,133.1,60.30328,33.80554,69.1324823325,8.21328,2.39554,8.5555,52.09,31.41,60.8272652681,134.38,61.28328,52.10554,80.4402119978,8.21328,2.39554,8.5555,53.07,49.71,72.7152597465,133.1,64.01328,5.08554,64.2149728136,8.21328,2.39554,8.5555,55.8,2.69,55.8648019776,134.38
2020-06-02 17:00:00,61.83056,15.22808,63.6781954078,8.05056,2.34808,8.386,53.78,12.88,55.3008390533,132.71,62.03056,31.67808,69.6512105164,8.05056,2.34808,8.386,53.98,29.33,61.4336170187,134.02,63.03056,53.68808,82.796506134,8.05056,2.34808,8.386,54.98,51.34,75.2236399013,132.71,65.69056,5.59808,65.9286597225,8.05056,2.34808,8.386,57.64,3.25,57.7315520318,134.02
2020-06-02 17:30:00,63.64,15.6525,65.5366336964,8.1,2.3625,8.4375,55.54,13.29,57.1079302724,132.77,63.66,31.8725,71.1930604501,8.1,2.3625,8.4375,55.56,29.51,62.9106803333,134.12,64.69,53.6125,84.0184280753,8.1,2.3625,8.4375,56.59,51.25,76.3478264262,132.77,67.58,5.2025,67.7799557852,8.1,2.3625,8.4375,59.48,2.84,59.5477623425,134.12
2020-06-02 18:00:00,64.50312,15.13841,66.2557465211,7.74312,2.25841,8.06575,56.76,12.88,58.2030239764,132.66,64.47312,31.55841,71.7824243409,7.74312,2.25841,8.06575,56.73,29.3,63.8496898974,133.93,65.51312,53.61841,84.6575618776,7.74312,2.25841,8.06575,57.77,51.36,77.2995633882,132.66,68.50312,5.48841,68.7226316002,7.74312,2.25841,8.06575,60.76,3.23,60.845792788,133.93
2020-06-02 18:30:00,64.18032,15.37801,65.9969443752,7.33032,2.13801,7.63575,56.85,13.24,58.3713979617,132.57,64.05032,31.04801,71.1788059542,7.33032,2.13801,7.63575,56.72,28.91,63.6627559881,133.93,65.08032,53.82801,84.4565137326,7.33032,2.13801,7.63575,57.75,51.69,77.5043134284,132.57,68.16032,4.97801,68.3418598376,7.33032,2.13801,7.63575,60.83,2.84,60.8962601479,133.93
2020-06-02 19:00:00,63.37768,15.47349,65.2392459718,6.69768,1.95349,6.97675,56.68,13.52,58.2701707566,132.68,63.29768,30.60349,70.307680189,6.69768,1.95349,6.97675,56.6,28.65,63.4380209338,134.0,64.31768,53.94349,83.9444106178,6.69768,1.95349,6.97675,57.62,51.99,77.6081471239,132.68,67.36768000000001,4.51349,67.5187077821,6.69768,1.95349,6.97675,60.67,2.56,60.7239861999,134.0
2020-06-02 19:30:00,62.36872,15.92671,64.3701586596,6.22872,1.81671,6.48825,56.14,14.11,57.8860233562,132.68,62.24872,29.99671,69.0992456722,6.22872,1.81671,6.48825,56.02,28.18,62.7084747064,134.07,63.23872,54.24671,83.317712721,6.22872,1.81671,6.48825,57.01,52.43,77.4535021803,132.68,66.33872,3.7667100000000002,66.4455707738,6.22872,1.81671,6.48825,60.11,1.9500000000000002,60.1416211953,134.07
2020-06-02 20:00:00,60.96824,16.71282,63.2174393744,6.07824,1.77282,6.3315,54.89,14.94,56.8868675531,132.95,60.81824,29.71282,67.6883297848,6.07824,1.77282,6.3315,54.74,27.94,61.4582069377,134.34,61.86824,54.84282,82.6765627385,6.07824,1.77282,6.3315,55.79,53.07,76.9996688305,132.95,64.87824,2.92282,64.944044394,6.07824,1.77282,6.3315,58.8,1.15,58.8112446731,134.34
2020-06-02 20:30:00,59.9816,16.9188,62.3220517313,5.9616,1.7388,6.21,54.02,15.18,56.1123230672,133.17,59.8916,29.1088,66.5907350012,5.9616,1.7388,6.21,53.93,27.37,60.4777793905,134.57,60.8916,55.6888,82.5168431049,5.9616,1.7388,6.21,54.93,53.95,76.9929048679,133.17,63.8616,2.7188,63.9194479638,5.9616,1.7388,6.21,57.9,0.98,57.9082930158,134.57
2020-06-02 21:00:00,59.07296,17.46628,61.6010189867,5.95296,1.73628,6.201,53.12,15.73,55.4000658844,133.23,58.96296,28.52628,65.5009870353,5.95296,1.73628,6.201,53.01,26.79,59.3949846368,134.64,59.91296,56.26628,82.1915874101,5.95296,1.73628,6.201,53.96,54.53,76.7150734862,133.23,62.90296,2.12628,62.9388865758,5.95296,1.73628,6.201,56.95,0.39,56.9513353663,134.64
2020-06-02 21:30:00,59.45096,17.44403,61.9573307008,6.39096,1.86403,6.65725,53.06,15.58,55.3000904158,133.11,59.31096,28.78403,65.9265527626,6.39096,1.86403,6.65725,52.92,26.92,59.3735025074,134.5,60.26096,56.16403,82.3758554794,6.39096,1.86403,6.65725,53.87,54.3,76.4883448638,133.11,63.28096,2.40403,63.3266078261,6.39096,1.86403,6.65725,56.89,0.54,56.8925627828,134.5
2020-06-02 22:00:00,59.60736,17.61298,62.1550837072,6.38736,1.86298,6.6535,53.22,15.75,55.5016297058,133.23,59.50736,28.81298,66.1159111761,6.38736,1.86298,6.6535,53.12,26.95,59.5654001917,134.6,60.46736,56.29298,82.6147760552,6.38736,1.86298,6.6535,54.08,54.43,76.7285559619,133.23,63.44736,2.39298,63.4924707682,6.38736,1.86298,6.6535,57.06,0.53,57.062461391,134.6
2020-06-02 22:30:00,58.08512,19.71066,61.3383345311,6.34512,1.85066,6.6095,51.74,17.86,54.7357945041,134.26,57.76512,29.75066,64.9762330322,6.34512,1.85066,6.6095,51.42,27.9,58.5015076729,135.7,58.69512,56.59066,81.5329375838,6.34512,1.85066,6.6095,52.35,54.74,75.7429211214,134.26,61.89512,3.29066,61.9825324027,6.34512,1.85066,6.6095,55.55,1.44,55.568661132,135.7
2020-06-02 23:00:00,53.9088,33.02465,63.2201409763,6.5988,1.9246500000000002,6.87375,47.31,31.1,56.6166592091,133.46,57.1388,42.49465,71.2084106273,6.5988,1.9246500000000002,6.87375,50.54,40.57,64.8090772963,134.91,58.0788,42.77465,72.1305600426,6.5988,1.9246500000000002,6.87375,51.48,40.85,65.7184365304,133.46,58.1588,17.14465,60.6332008149,6.5988,1.9246500000000002,6.87375,51.56,15.22,53.7594828844,134.91
2020-06-02 23:30:00,50.38808,34.58319,61.1142834095,7.10808,2.07319,7.40425,43.28,32.51,54.1300147792,133.73,53.63808,42.97319,68.7294600944,7.10808,2.07319,7.40425,46.53,40.9,61.9503906364,135.19,54.48808,42.91319,69.3577157789,7.10808,2.07319,7.40425,47.38,40.84,62.5521382528,133.73,54.46808,18.66319,57.576786988,7.10808,2.07319,7.40425,47.36,16.59,50.1816470435,135.19
2020-06-03 00:00:00,47.40128,34.73829,58.7675942826,6.61128,1.92829,6.88675,40.79,32.81,52.3480677771,133.73,50.64128,42.61829,66.1880493938,6.61128,1.92829,6.88675,44.03,40.69,59.9526229618,135.19,51.45128,43.05829,67.091359737,6.61128,1.92829,6.88675,44.84,41.13,60.8465487928,133.73,51.31128,18.81829,54.6532294907,6.61128,1.92829,6.88675,44.7,16.89,47.7845382943,135.19
2020-06-03 00:30:00,45.39384,35.41237,57.5728812807,6.21384,1.81237,6.4727500000000004,39.18,33.6,51.6142654699,134.2,48.67384,42.19237,64.4153614176,6.21384,1.81237,6.4727500000000004,42.46,40.38,58.5951875157,135.6,49.44384,43.78237,66.0423291288,6.21384,1.81237,6.4727500000000004,43.23,41.97,60.2520854411,134.2,49.24384,19.40237,52.9283264383,6.21384,1.81237,6.4727500000000004,43.03,17.59,46.4864388828,135.6
2020-06-03 01:00:00,44.04416,35.85413,56.7926638587,6.25416,1.82413,6.51475,37.79,34.03,50.8539575648,134.05,47.26416,41.52413,62.9138632796,6.25416,1.82413,6.51475,41.01,39.7,57.0781052594,135.51,48.02416,44.21413,65.277938351,6.25416,1.82413,6.51475,41.77,42.39,59.5117215345,134.05,47.78416,19.91413,51.7677362897,6.25416,1.82413,6.51475,41.53,18.09,45.298885196,135.51
2020-06-03 01:30:00,43.50448,35.79839,56.3397240556,5.99448,1.74839,6.24425,37.51,34.05,50.6596742982,133.64,46.72448,41.00839,62.1680390688,5.99448,1.74839,6.24425,40.73,39.26,56.5710217337,135.08,47.50448,44.12839,64.8381864649,5.99448,1.74839,6.24425,41.51,42.38,59.3223777339,133.64,47.24448,19.96839,51.291105366,5.99448,1.74839,6.24425,41.25,18.22,45.0946881573,135.08
2020-06-03 02:00:00,43.16728,35.90504,56.1478936381,6.01728,1.7550400000000002,6.268,37.15,34.15,50.4613218218,133.97,46.39728,41.35504,62.1526099597,6.01728,1.7550400000000002,6.268,40.38,39.6,56.5570897413,135.43,47.15728,44.27504,64.6845284747,6.01728,1.7550400000000002,6.268,41.14,42.52,59.1646009029,133.97,46.88728,19.97504,50.9648825055,6.01728,1.7550400000000002,6.268,40.87,18.22,44.7473496422,135.43
2020-06-03 02:30:00,42.85424,36.25207,56.1310828798,6.38424,1.8620700000000001,6.65025,36.47,34.39,50.1271682823,133.97,46.08424,41.26207,61.8572194417,6.38424,1.8620700000000001,6.65025,39.7,39.4,55.9325486635,135.5,46.83424,44.61207,64.6813947443,6.38424,1.8620700000000001,6.65025,40.45,42.75,58.8537594381,133.97,46.53424,20.32207,50.7781648099,6.38424,1.8620700000000001,6.65025,40.15,18.46,44.1904299594,135.5
2020-06-03 03:00:00,41.9892,36.23185,55.4602548774,6.8292,1.9918500000000001,7.11375,35.16,34.24,49.0775223498,134.34,45.1592,41.35185,61.2317633509,6.8292,1.9918500000000001,7.11375,38.33,39.36,54.9399535857,135.78,45.8992,45.14185,64.3779712484,6.8292,1.9918500000000001,7.11375,39.07,43.15,58.2098565537,134.34,45.5992,20.21185,49.8779101513,6.8292,1.9918500000000001,7.11375,38.77,18.22,42.8378489189,135.78
2020-06-03 03:30:00,41.31248,36.55489,55.1632213224,7.18248,2.09489,7.48175,34.13,34.46,48.5010154533,134.15,44.42248,41.42489,60.7402522292,7.18248,2.09489,7.48175,37.24,39.33,54.1633316922,135.56,45.14248,45.12489,63.8286706587,7.18248,2.09489,7.48175,37.96,43.03,57.3806805467,134.15,44.86248,20.58489,49.3596982169,7.18248,2.09489,7.48175,37.68,18.49,41.9721633943,135.56
2020-06-03 04:00:00,41.11128,36.61829,55.0548499749,6.85128,1.9982900000000001,7.13675,34.26,34.62,48.706180306,134.15,44.24128,41.32829,60.5418731983,6.85128,1.9982900000000001,7.13675,37.39,39.33,54.2665735052,135.6,44.97128,45.14829,63.724281987,6.85128,1.9982900000000001,7.13675,38.12,43.15,57.576530809,134.15,44.67128,20.618290000000002,49.1999709285,6.85128,1.9982900000000001,7.13675,37.82,18.62,42.1551515239,135.6
2020-06-03 04:30:00,41.282,36.361,55.0120518159,6.792,1.9809999999999999,7.075,34.49,34.38,48.6985061373,133.98,44.382,41.241,60.5853282982,6.792,1.9809999999999999,7.075,37.59,39.26,54.3539851345,135.36,45.132,44.861,63.6349490846,6.792,1.9809999999999999,7.075,38.34,42.88,57.5208657793,133.98,44.842,20.431,49.2770811331,6.792,1.9809999999999999,7.075,38.05,18.45,42.2871729961,135.36
2020-06-03 05:00:00,40.79904,36.66347,54.8522715789,7.3490400000000005,2.14347,7.65525,33.45,34.52,48.0680028709,134.14,43.83904,41.26347,60.2041143491,7.3490400000000005,2.14347,7.65525,36.49,39.12,53.4966774669,135.53,44.57904,45.39347,63.6227783578,7.3490400000000005,2.14347,7.65525,37.23,43.25,57.0669378888,134.14,44.30904,20.69347,48.903074815,7.3490400000000005,2.14347,7.65525,36.96,18.55,41.3538885717,135.53
2020-06-03 05:30:00,41.01672,36.59571,54.9692396706,8.07672,2.35571,8.41325,32.94,34.24,47.5123268216,133.33,43.96672,41.09571,60.1824712683,8.07672,2.35571,8.41325,35.89,38.74,52.8098447261,134.71,44.69672,45.00571,63.4295728455,8.07672,2.35571,8.41325,36.62,42.65,56.2142944455,133.33,44.48672,20.82571,49.1200412598,8.07672,2.35571,8.41325,36.41,18.47,40.8268171672,134.71
2020-06-03 06:00:00,41.85408,36.66494,55.6424463683,8.31408,2.42494,8.6605,33.54,34.24,47.930253494,132.98,44.81408,40.44494,60.3663394438,8.31408,2.42494,8.6605,36.5,38.02,52.7045576777,134.41,45.55408,45.28494,64.2331689663,8.31408,2.42494,8.6605,37.24,42.86,56.7784924069,132.98,45.33408,21.01494,49.9680549216,8.31408,2.42494,8.6605,37.02,18.59,41.425457149,134.41
2020-06-03 06:30:00,45.71792,33.78606,56.8473927234,7.59792,2.21606,7.9145,38.12,31.57,49.4954472654,131.77,48.93792,40.35606,63.4313139754,7.59792,2.21606,7.9145,41.34,38.14,56.246379439,133.17,49.75792,43.57606,66.1416934153,7.59792,2.21606,7.9145,42.16,41.36,59.0602675239,131.77,49.43792,18.36606,52.739170394,7.59792,2.21606,7.9145,41.84,16.15,44.8487246195,133.17
2020-06-03 07:00:00,48.85792,32.81356,58.8542782353,7.17792,2.09356,7.477,41.68,30.72,51.7778021936,131.54,52.05792,41.58356,66.6274680368,7.17792,2.09356,7.477,44.88,39.49,59.7802183,132.95,52.92792,41.69356,67.3774269396,7.17792,2.09356,7.477,45.75,39.6,60.5080366563,131.54,52.78792,17.41356,55.5859385978,7.17792,2.09356,7.477,45.61,15.32,48.114181901,132.95
2020-06-03 07:30:00,54.8732,18.70385,57.9732876682,7.2132,2.10385,7.51375,47.66,16.6,50.4681642226,132.76,54.9932,31.00385,63.1307433907,7.2132,2.10385,7.51375,47.78,28.9,55.8402936955,134.12,55.8932,53.98385,77.7065368361,7.2132,2.10385,7.51375,48.68,51.88,71.1426510611,132.76,58.5532,3.95385,58.6865415582,7.2132,2.10385,7.51375,51.34,1.85,51.3733208971,134.12
2020-06-03 08:00:00,58.46096,16.81653,60.8315668495,8.01096,2.33653,8.34475,50.45,14.48,52.4868831233,132.81,58.15096,31.38653,66.0806205658,8.01096,2.33653,8.34475,50.14,29.05,57.9475806225,134.19,59.09096,54.08653,80.106768011,8.01096,2.33653,8.34475,51.08,51.75,72.7133337154,132.81,62.18096,3.98653,62.3086206553,8.01096,2.33653,8.34475,54.17,1.65,54.1951233969,134.19
2020-06-03 08:30:00,61.67872,15.52796,63.6033178584,9.31872,2.71796,9.707,52.36,12.81,53.904227107,131.78,61.30872,32.55796,69.417432302,9.31872,2.71796,9.707,51.99,29.84,59.9448554924,133.12,62.26872,52.48796,81.4394218754,9.31872,2.71796,9.707,52.95,49.77,72.6688062376,131.78,65.45872,5.82796,65.717647111,9.31872,2.71796,9.707,56.14,3.11,56.2260766904,133.12
2020-06-03 09:00:00,62.67144,22.20167,66.4877698713,11.49144,3.35167,11.97025,51.18,18.85,54.5409470031,133.19,63.21144,20.74167,66.5274606555,11.49144,3.35167,11.97025,51.72,17.39,54.5652865841,134.53,64.92144,30.72167,71.8234946188,11.49144,3.35167,11.97025,53.43,27.37,60.0323396179,133.19,66.39144,9.74167,67.1023355753,11.49144,3.35167,11.97025,54.9,6.39,55.2706260142,134.53
2020-06-03 09:30:00,63.02,28.835,69.3035181286,11.88,3.465,12.375,51.14,25.37,57.0870957398,135.47,64.48,7.925,64.9651908717,11.88,3.465,12.375,52.6,4.46,52.7887450125,136.88,67.04,8.265,67.5475523243,11.88,3.465,12.375,55.16,4.8,55.3684531119,135.47,66.77,13.065,68.0362192145,11.88,3.465,12.375,54.89,9.6,55.7231738149,136.88
2020-06-03 10:00:00,64.95184,15.79387,66.844505002,12.32184,3.59387,12.83525,52.63,12.2,54.0255208212,133.18,63.26184,12.61387,64.5071322922,12.32184,3.59387,12.83525,50.94,9.02,51.732426968,134.55,65.41184,12.55387,66.6056188633,12.32184,3.59387,12.83525,53.09,8.96,53.8407810122,133.18,68.78184,7.66387,69.2074881582,12.32184,3.59387,12.83525,56.46,4.07,56.6065058098,134.55
2020-06-03 10:30:00,65.09704,15.61872,66.9445220403,11.92704,3.47872,12.424,53.17,12.14,54.5383213896,133.26,63.38704,12.23872,64.5577501715,11.92704,3.47872,12.424,51.46,8.76,52.2002796927,134.64,65.57704,12.18872,66.7001729413,11.92704,3.47872,12.424,53.65,8.71,54.3524295685,133.26,68.95704,7.65872,69.3810446563,11.92704,3.47872,12.424,57.03,4.18,57.1829808597,134.64
2020-06-03 11:00:00,65.59144,15.52042,67.4026738212,12.24144,3.57042,12.7515,53.35,11.95,54.6719763682,132.93,63.82144,11.69042,64.8832961821,12.24144,3.57042,12.7515,51.58,8.12,52.2152353246,134.27,66.07144,11.63042,67.0872704248,12.24144,3.57042,12.7515,53.83,8.06,54.4300698144,132.93,69.45144,7.88042,69.8970924821,12.24144,3.57042,12.7515,57.21,4.31,57.372120407,134.27
2020-06-03 11:30:00,66.31712,15.31791,68.0631968972,12.26712,3.57791,12.77825,54.05,11.74,55.3103073577,133.01,64.51712,11.39791,65.5161897966,12.26712,3.57791,12.77825,52.25,7.82,52.8319496138,134.38,66.79712,11.34791,67.7541902886,12.26712,3.57791,12.77825,54.53,7.77,55.0807933857,133.01,70.20712,8.10791,70.673742672,12.26712,3.57791,12.77825,57.94,4.53,58.1168177037,134.38
2020-06-03 12:00:00,67.00744,14.99342,68.6643987715,12.45744,3.63342,12.9765,54.55,11.36,55.7203024041,133.01,65.27744,11.61342,66.3024561917,12.45744,3.63342,12.9765,52.82,7.98,53.419404714,134.35,67.58744,11.56342,68.5694883155,12.45744,3.63342,12.9765,55.13,7.93,55.6974128663,133.01,70.91744,8.54342,71.4301989459,12.45744,3.63342,12.9765,58.46,4.91,58.6658307706,134.35
2020-06-03 12:30:00,68.35896,14.02678,69.7832212602,11.26896,3.2867800000000003,11.7385,57.09,10.74,58.0914425712,132.82,66.70896,11.41678,67.6788608788,11.26896,3.2867800000000003,11.7385,55.44,8.13,56.0329412043,134.17,69.04896,11.35678,69.9766770364,11.26896,3.2867800000000003,11.7385,57.78,8.07,58.3408373269,132.82,72.37896,8.77678,72.9091607266,11.26896,3.2867800000000003,11.7385,61.11,5.49,61.3561097202,134.17
2020-06-03 13:00:00,69.0072,13.22085,70.2622553478,9.8772,2.88085,10.28875,59.13,10.34,60.0272646387,132.91,67.3872,11.55085,68.3699997043,9.8772,2.88085,10.28875,57.51,8.67,58.1598572901,134.28,69.7572,11.50085,70.6989144369,9.8772,2.88085,10.28875,59.88,8.62,60.497262748,132.91,73.1072,8.74085,73.6278829694,9.8772,2.88085,10.28875,63.23,5.86,63.5009645596,134.28
2020-06-03 13:30:00,68.62296,13.58628,69.9549686827,10.03296,2.92628,10.451,58.59,10.66,59.5518572338,133.15,66.92296,11.60628,67.9219280542,10.03296,2.92628,10.451,56.89,8.68,57.5483666145,134.5,69.28296,11.54628,70.2384875136,10.03296,2.92628,10.451,59.25,8.62,59.8737580247,133.15,72.71296,8.55628,73.214646618,10.03296,2.92628,10.451,62.68,5.63,62.9323390635,134.5
2020-06-03 14:00:00,67.89544,14.53992,69.4348618952,11.00544,3.20992,11.464,56.89,11.33,58.0072495469,133.31,66.11544,12.00992,67.1973926935,11.00544,3.20992,11.464,55.11,8.8,55.8081723406,134.65,68.44544,11.96992,69.484222969,11.00544,3.20992,11.464,57.44,8.76,58.1041409884,133.31,71.91544,8.17992,72.3791517054,11.00544,3.20992,11.464,60.91,4.97,61.1124291777,134.65
2020-06-03 14:30:00,67.42744,15.17217,69.113344641,12.24744,3.57217,12.75775,55.18,11.6,56.3861011243,133.45,65.68744,12.90217,66.9425557061,12.24744,3.57217,12.75775,53.44,9.33,54.2483409885,134.77,67.96744,12.86217,69.1737545407,12.24744,3.57217,12.75775,55.72,9.29,56.4891361237,133.45,71.36744,8.32217,71.8510264761,12.24744,3.57217,12.75775,59.12,4.75,59.3105125589,134.77
2020-06-03 15:00:00,66.68168,15.53674,68.4677788266,12.33168,3.59674,12.8455,54.35,11.94,55.6460789275,133.93,64.97168,13.83674,66.4287180055,12.33168,3.59674,12.8455,52.64,10.24,53.6267395988,135.25,67.18168,13.80674,68.585743395,12.33168,3.59674,12.8455,54.85,10.21,55.7921732862,133.93,70.60168,8.09674,71.0644384868,12.33168,3.59674,12.8455,58.27,4.5,58.4435017774,135.25
2020-06-03 15:30:00,66.452,15.68975,68.2791077788,10.902,3.17975,11.35625,55.55,12.51,56.94122057,134.4,64.782,13.97975,66.2732293921,10.902,3.17975,11.35625,53.88,10.8,54.9517461051,135.76,66.992,13.93975,68.4269295969,10.902,3.17975,11.35625,56.09,10.76,57.1127455127,134.4,70.432,7.19975,70.7990326492,10.902,3.17975,11.35625,59.53,4.02,59.6655788541,135.76
2020-06-03 16:00:00,66.83504,15.71147,68.6569214381,10.08504,2.94147,10.50525,56.75,12.77,58.169024403,134.6,65.13504,13.97147,66.6166301291,10.08504,2.94147,10.50525,55.05,11.03,56.1441305926,135.94,67.34504,13.94147,68.7729525203,10.08504,2.94147,10.50525,57.26,11.0,58.3070115852,134.6,70.85504,6.71147,71.1721892523,10.08504,2.94147,10.50525,60.77,3.77,60.8868278037,135.94
2020-06-03 16:30:00,68.05416,17.04038,70.1551369741,10.42416,3.04038,10.8585,57.63,14.0,59.3061286884,134.33,66.08416,13.91038,67.5323246649,10.42416,3.04038,10.8585,55.66,10.87,56.7114847275,135.72,68.28416,13.88038,69.6806390316,10.42416,3.04038,10.8585,57.86,10.84,58.8666730842,134.33,72.11416,5.52038,72.3251454741,10.42416,3.04038,10.8585,61.69,2.48,61.7398291219,135.72
2020-06-03 17:00:00,69.95624,17.05932,72.0062213548,10.38624,3.02932,10.819,59.57,14.03,61.1998839868,133.61,67.85624,14.00932,69.2873029768,10.38624,3.02932,10.819,57.47,10.98,58.509497519600004,134.91,70.05624,13.96932,71.4354160357,10.38624,3.02932,10.819,59.67,10.94,60.6645901659,133.61,74.08624,5.2693200000000004,74.2733915383,10.38624,3.02932,10.819,63.7,2.24,63.7393724475,134.91
2020-06-03 17:30:00,71.83168,17.79299,74.002572555,12.66168,3.69299,13.18925,59.17,14.1,60.8267942604,133.26,69.46168,14.77299,71.0152534457,12.66168,3.69299,13.18925,56.8,11.08,57.8706004807,134.6,71.63168,14.74299,73.1331206347,12.66168,3.69299,13.18925,58.97,11.05,59.9963615563,133.26,75.93168,5.79299,76.152339168,12.66168,3.69299,13.18925,63.27,2.1,63.3048410471,134.6
2020-06-03 18:00:00,71.92576,19.10293,74.4193314009,15.33576,4.47293,15.97475,56.59,14.63,58.4505346426,133.33,69.46576,16.11293,71.3100156048,15.33576,4.47293,15.97475,54.13,11.64,55.3673775792,134.66,71.58576,16.09293,73.372361491,15.33576,4.47293,15.97475,56.25,11.62,57.4376784002,133.33,75.90576,6.02293,76.1443371956,15.33576,4.47293,15.97475,60.57,1.55,60.5898291795,134.66
2020-06-03 18:30:00,70.94184,20.17137,73.7538394273,16.70184,4.87137,17.39775,54.24,15.3,56.3566109698,133.21,68.41184,17.18137,70.5363688267,16.70184,4.87137,17.39775,51.71,12.31,53.1550580848,134.57,70.61184,17.18137,72.6720814568,16.70184,4.87137,17.39775,53.91,12.31,55.2975966928,133.21,74.81184,5.69137,75.028015412,16.70184,4.87137,17.39775,58.11,0.8200000000000001,58.1157852911,134.57
2020-06-03 19:00:00,69.02856,21.06958,72.1724968187,17.51856,5.10958,18.2485,51.51,15.96,53.9258908132,133.71,66.50856,17.98958,68.8985743093,17.51856,5.10958,18.2485,48.99,12.88,50.654856628,135.04,68.62856,17.99958,70.9497295826,17.51856,5.10958,18.2485,51.11,12.89,52.7103803819,133.71,72.79856,5.34958,72.9948514914,17.51856,5.10958,18.2485,55.28,0.24,55.2805209816,135.04
2020-06-03 19:30:00,67.32256,22.18158,70.8826465099,20.06256,5.85158,20.8985,47.26,16.33,50.0017649688,134.25,64.80256,19.03158,67.5394167864,20.06256,5.85158,20.8985,44.74,13.18,46.6409691151,135.62,66.84256,19.03158,69.4991285172,20.06256,5.85158,20.8985,46.78,13.18,48.6012427825,134.25,70.91256,5.97158,71.1635505961,20.06256,5.85158,20.8985,50.85,0.12,50.8501415927,135.62
2020-06-03 20:00:00,64.79464,22.21802,68.4980713995,18.40464,5.36802,19.1715,46.39,16.85,49.3553907897,134.2,62.47464,19.04802,65.3139166568,18.40464,5.36802,19.1715,44.07,13.68,46.1444178639,135.51,64.50464,19.04802,67.25827568,18.40464,5.36802,19.1715,46.1,13.68,48.086925458,134.2,68.36464,5.87802,68.6168719882,18.40464,5.36802,19.1715,49.96,0.51,49.9626030147,135.51
2020-06-03 20:30:00,63.33944,21.10317,66.7624778117,18.07944,5.27317,18.83275,45.26,15.83,47.9484775566,134.0,60.80944,19.10317,63.7394626363,18.07944,5.27317,18.83275,42.73,13.83,44.9123791398,135.32,62.71944,26.05317,67.9153577695,18.07944,5.27317,18.83275,44.64,20.78,49.2395978863,134.0,66.83944,7.84317,67.2980390142,18.07944,5.27317,18.83275,48.76,2.5700000000000003,48.827681698,135.32
2020-06-03 21:00:00,62.4892,13.87435,64.0109186355,18.5292,5.40435,19.30125,43.96,8.47,44.7685436439,131.5,59.0092,19.40435,62.1177469292,18.5292,5.40435,19.30125,40.48,14.0,42.8325857263,132.82,60.1792,64.97435,88.5618556183,18.5292,5.40435,19.30125,41.65,59.57,72.6863632327,131.5,65.9492,13.28435,67.2738503102,18.5292,5.40435,19.30125,47.42,7.88,48.070269398,132.82
2020-06-03 21:30:00,61.67936,19.83898,64.7914236412,17.61936,5.13898,18.3535,44.06,14.7,46.4475359949,132.26,59.52936,18.53898,62.3493262309,17.61936,5.13898,18.3535,41.91,13.4,44.0000920454,133.61,61.05936,52.37898,80.4475169875,17.61936,5.13898,18.3535,43.44,47.24,64.17671852,132.26,65.10936,6.55898,65.4388949956,17.61936,5.13898,18.3535,47.49,1.42,47.5112249895,133.61
2020-06-03 22:00:00,59.91832,20.01826,63.1738538088,17.54832,5.11826,18.2795,42.37,14.9,44.9135491806,132.61,57.87832,18.09826,60.6419569362,17.54832,5.11826,18.2795,40.33,12.98,42.3673140522,133.92,59.34832,53.12826,79.6544731792,17.54832,5.11826,18.2795,41.8,48.01,63.656893578,132.61,63.27832,6.41826,63.6029861205,17.54832,5.11826,18.2795,45.73,1.3,45.7484742915,133.92
2020-06-03 22:30:00,57.08176,21.22843,60.9013428831,15.49176,4.51843,16.13725,41.59,16.71,44.821336437,133.48,55.04176,17.66843,57.8080337199,15.49176,4.51843,16.13725,39.55,13.15,41.6788315575,134.79,56.52176,53.12843,77.5715117022,15.49176,4.51843,16.13725,41.03,48.61,63.6112647257,133.48,60.43176,5.36843,60.6697425193,15.49176,4.51843,16.13725,44.94,0.85,44.948037777,134.79
2020-06-03 23:00:00,52.81824,29.77782,60.6340254366,13.39824,3.90782,13.9565,39.42,25.87,47.1507507894,133.55,52.99824,24.85782,58.538232449,13.39824,3.90782,13.9565,39.6,20.95,44.8002511154,134.83,54.46824,44.59782,70.397121514,13.39824,3.90782,13.9565,41.07,40.69,57.8136748529,133.55,56.41824,13.28782,57.9619182313,13.39824,3.90782,13.9565,43.02,9.38,44.0307256356,134.83
2020-06-03 23:30:00,49.15336,34.78848,60.2186942735,11.58336,3.37848,12.066,37.57,31.41,48.9703277506,133.28,50.76336,29.19848,58.5616764856,11.58336,3.37848,12.066,39.18,25.82,46.9227535424,134.56,52.24336,38.79848,65.0745012612,11.58336,3.37848,12.066,40.66,35.42,53.9241318892,133.28,52.89336,18.80848,56.1379234742,11.58336,3.37848,12.066,41.31,15.43,44.0976303218,134.56
2020-06-04 00:00:00,46.9684,35.20245,58.6961931011,11.2884,3.29245,11.75875,35.68,31.91,47.8676352038,133.74,48.5484,29.07245,56.5875824856,11.2884,3.29245,11.75875,37.26,25.78,45.3091160805,135.04,49.9684,39.22245,63.5235514007,11.2884,3.29245,11.75875,38.68,35.93,52.7930610971,133.74,50.5984,19.09245,54.0806779688,11.2884,3.29245,11.75875,39.31,15.8,42.3664501699,135.04
2020-06-04 00:30:00,45.00304,35.43172,57.2772240197,10.70304,3.12172,11.149,34.3,32.31,47.121397475,134.3,46.63304,28.53172,54.6689991293,10.70304,3.12172,11.149,35.93,25.41,44.0071925939,135.58,48.02304,39.92172,62.4496284905,10.70304,3.12172,11.149,37.32,36.8,52.4120444173,134.3,48.56304,19.20172,52.2214027483,10.70304,3.12172,11.149,37.86,16.08,41.1332712047,135.58
2020-06-04 01:00:00,43.98096,35.06278,56.2469855534,9.30096,2.71278,9.6885,34.68,32.35,47.4259939274,134.23,45.71096,28.23278,53.7269181198,9.30096,2.71278,9.6885,36.41,25.52,44.4630014731,135.52,47.13096,39.32278,61.3808473178,9.30096,2.71278,9.6885,37.83,36.61,52.6440974849,134.23,47.57096,18.86278,51.1742191406,9.30096,2.71278,9.6885,38.27,16.15,41.5381198419,135.52
2020-06-04 01:30:00,43.90592,34.80381,56.027091675,9.23592,2.69381,9.62075,34.67,32.11,47.2552748378,134.23,45.63592,28.28381,53.6899534584,9.23592,2.69381,9.62075,36.4,25.59,44.4950345544,135.48,47.03592,39.21381,61.23806549,9.23592,2.69381,9.62075,37.8,36.52,52.5599695586,134.23,47.49592,18.60381,51.0094517042,9.23592,2.69381,9.62075,38.26,15.91,41.4361641564,135.48
2020-06-04 02:00:00,43.80224,35.24982,56.2244256445,10.42224,3.03982,10.8565,33.38,32.21,46.3865120482,133.97,45.41224,28.68982,53.7157082561,10.42224,3.03982,10.8565,34.99,25.65,43.3845894299,135.21,46.77224,39.29982,61.0910655223,10.42224,3.03982,10.8565,36.35,36.26,51.3430628225,133.97,47.30224,19.06982,51.0015680529,10.42224,3.03982,10.8565,36.88,16.03,40.2131234798,135.21
2020-06-04 02:30:00,43.29528,35.38404,55.9152175798,10.50528,3.06404,10.943,32.79,32.32,46.0409220151,134.43,44.99528,28.07404,53.0351481963,10.50528,3.06404,10.943,34.49,25.01,42.6035233285,135.72,46.34528,40.37404,61.4650151241,10.50528,3.06404,10.943,35.84,37.31,51.7353041936,134.43,46.77528,19.12404,50.5337087992,10.50528,3.06404,10.943,36.27,16.06,39.6665665265,135.72
2020-06-04 03:00:00,42.42712,35.08666,55.0557374072,9.17712,2.67666,9.5595,33.25,32.41,46.432430477,134.36,44.20712,27.50666,52.0661675472,9.17712,2.67666,9.5595,35.03,24.83,42.9375104076,135.67,45.58712,40.08666,60.7052371699,9.17712,2.67666,9.5595,36.41,37.41,52.2034117659,134.36,45.92712,18.87666,49.6550968607,9.17712,2.67666,9.5595,36.75,16.2,40.1622023798,135.67
2020-06-04 03:30:00,42.09968,34.76449,54.598102724,8.68968,2.53449,9.05175,33.41,32.23,46.4219883245,134.36,43.91968,27.61449,51.8796525553,8.68968,2.53449,9.05175,35.23,25.08,43.2453384771,135.67,45.28968,39.74449,60.2559507423,8.68968,2.53449,9.05175,36.6,37.21,52.1933338655,134.36,45.60968,18.51449,49.2242750039,8.68968,2.53449,9.05175,36.92,15.98,40.2299241859,135.67
2020-06-04 04:00:00,41.88328,34.90929,54.5240100494,9.08328,2.64929,9.46175,32.8,32.26,46.0059517889,134.36,43.65328,27.69929,51.6997052338,9.08328,2.64929,9.46175,34.57,25.05,42.691772041,135.67,45.01328,39.87929,60.1377846887,9.08328,2.64929,9.46175,35.93,37.23,51.7400985697,134.36,45.36328,18.65929,49.0509559098,9.08328,2.64929,9.46175,36.28,16.01,39.6554977273,135.67
2020-06-04 04:30:00,41.89,34.7475,54.4257370759,8.94,2.6075,9.3125,32.95,32.14,46.0291440285,134.25,43.67,27.6375,51.6807537314,8.94,2.6075,9.3125,34.73,25.03,42.809739546,135.52,45.03,39.7175,60.043157031,8.94,2.6075,9.3125,36.09,37.11,51.7652412339,134.25,45.38,18.5375,49.0202336413,8.94,2.6075,9.3125,36.44,15.93,39.7698189586,135.52
2020-06-04 05:00:00,41.44456,35.10383,54.3132620477,9.54456,2.78383,9.94225,31.9,32.32,45.4113686206,134.45,43.17456,27.77383,51.3364223925,9.54456,2.78383,9.94225,33.63,24.99,41.8984128578,135.71,44.53456,40.11383,59.9370202101,9.54456,2.78383,9.94225,34.99,37.33,51.1647241759,134.45,44.86456,18.86383,48.6690129986,9.54456,2.78383,9.94225,35.32,16.08,38.8081022468,135.71
2020-06-04 05:30:00,41.95336,34.71223,54.4520277571,8.85336,2.58223,9.22225,33.1,32.13,46.1296748309,134.25,43.74336,27.58223,51.7132570611,8.85336,2.58223,9.22225,34.89,25.0,42.9221632726,135.49,45.12336,39.70223,60.1031170961,8.85336,2.58223,9.22225,36.27,37.12,51.8980471694,134.25,45.44336,18.50223,49.0655834885,8.85336,2.58223,9.22225,36.59,15.92,39.9033143987,135.49
2020-06-04 06:00:00,43.0232,34.69385,55.2689692871,8.6532,2.52385,9.01375,34.37,32.17,47.0765950341,133.91,44.8032,27.92385,52.7926901101,8.6532,2.52385,9.01375,36.15,25.4,44.1812460214,135.16,46.2132,38.93385,60.4276801645,8.6532,2.52385,9.01375,37.56,36.41,52.3110093575,133.91,46.5932,18.57385,50.1588894421,8.6532,2.52385,9.01375,37.94,16.05,41.1952193828,135.16
2020-06-04 06:30:00,46.69592,32.72006,57.0185169138,9.32592,2.72006,9.7145,37.37,30.0,47.9219876466,132.72,48.57592,28.18006,56.1581319619,9.32592,2.72006,9.7145,39.25,25.46,46.7843360539,134.03,50.05592,37.99006,62.8397946038,9.32592,2.72006,9.7145,40.73,35.27,53.878620992,132.72,50.39592,16.85006,53.1382468157,9.32592,2.72006,9.7145,41.07,14.13,43.4327272918,134.03
2020-06-04 07:00:00,49.91624,31.50932,59.0293847385,9.66624,2.8193200000000003,10.069,40.25,28.69,49.4285201073,131.76,51.75624,29.54932,59.597572865000004,9.66624,2.8193200000000003,10.069,42.09,26.73,49.8604151607,133.03,53.26624,35.88932,64.2287755901,9.66624,2.8193200000000003,10.069,43.6,33.07,54.7228005497,131.76,53.76624,15.80932,56.0423336648,9.66624,2.8193200000000003,10.069,44.1,12.99,45.9733629399,133.03
2020-06-04 07:30:00,54.25216,28.76563,61.4065007468,9.48216,2.76563,9.87725,44.77,26.0,51.7721247391,131.22,56.25216,30.14563,63.8205649674,9.48216,2.76563,9.87725,46.77,27.38,54.1949933112,132.47,57.92216,34.69563,67.5186149159,9.48216,2.76563,9.87725,48.44,31.93,58.016881164,131.22,58.36216,13.13563,59.8221237952,9.48216,2.76563,9.87725,48.88,10.37,49.9679026976,132.47
2020-06-04 08:00:00,59.37864,19.56877,62.5200739568,8.97864,2.61877,9.35275,50.4,16.95,53.1738892691,131.48,59.68864,24.09877,64.3699033754,8.97864,2.61877,9.35275,50.71,21.48,55.0717214185,132.71,61.44864,40.82877,73.7761737796,8.97864,2.61877,9.35275,52.47,38.21,64.9084355073,131.48,63.42864,9.89877,64.1964019222,8.97864,2.61877,9.35275,54.45,7.28,54.9345146515,132.71
2020-06-04 08:30:00,63.53248,11.21114,64.514073465,7.75248,2.26114,8.0755,55.78,8.95,56.4934589134,131.17,62.15248,18.58114,64.8705598392,7.75248,2.26114,8.0755,54.4,16.32,56.7952674085,132.45,63.99248,45.46114,78.4968327173,7.75248,2.26114,8.0755,56.24,43.2,70.9166947904,131.17,67.45248,9.27114,68.0866440284,7.75248,2.26114,8.0755,59.7,7.01,60.1101497253,132.45
2020-06-04 09:00:00,64.78616,16.70638,66.9055278751,8.21616,2.39638,8.5585,56.57,14.31,58.3518722922,132.23,64.15616,15.80638,66.0746132387,8.21616,2.39638,8.5585,55.94,13.41,57.5248789655,133.5,66.74616,31.47638,73.7957476597,8.21616,2.39638,8.5585,58.53,29.08,65.3560043148,132.23,68.74616,9.06638,69.3414288939,8.21616,2.39638,8.5585,60.53,6.67,60.8963857712,133.5
2020-06-04 09:30:00,65.23736,24.31673,69.6219541356,7.73736,2.25673,8.05975,57.5,22.06,61.5864725406,134.36,65.80736,10.80673,66.6887849902,7.73736,2.25673,8.05975,58.07,8.55,58.696059493,135.64,69.41736,13.89673,70.7946959458,7.73736,2.25673,8.05975,61.68,11.64,62.7687183237,134.36,69.22736,8.43673,69.7395568215,7.73736,2.25673,8.05975,61.49,6.18,61.7997775077,135.64
2020-06-04 10:00:00,65.4652,23.9861,69.7210542394,7.4952,2.1861,7.8075,57.97,21.8,61.9335200033,134.36,66.0552,10.5161,66.8870526055,7.4952,2.1861,7.8075,58.56,8.33,59.1494928127,135.55,69.7352,14.0461,71.1357227014,7.4952,2.1861,7.8075,62.24,11.86,63.3599021464,134.36,69.4852,8.1161,69.9575878533,7.4952,2.1861,7.8075,61.99,5.93,62.2729877234,135.55
2020-06-04 10:30:00,65.59896,23.92428,69.8254590146,6.52896,1.90428,6.801,59.07,22.02,63.0408224883,134.42,66.24896,10.43428,67.0656312891,6.52896,1.90428,6.801,59.72,8.53,60.3261079467,135.74,69.98896,13.58428,71.2950712532,6.52896,1.90428,6.801,63.46,11.68,64.5259172736,134.42,69.65896,8.04428,70.1219020635,6.52896,1.90428,6.801,63.13,6.14,63.4278842466,135.74
2020-06-04 11:00:00,66.54864,23.63502,70.6210709084,7.38864,2.15502,7.6965,59.16,21.48,62.9388274438,134.3,67.04864,10.20502,67.8208121379,7.38864,2.15502,7.6965,59.66,8.05,60.2006486676,135.63,70.79864,14.30502,72.2293639945,7.38864,2.15502,7.6965,63.41,12.15,64.5635392462,134.3,70.60864,7.77502,71.0354205918,7.38864,2.15502,7.6965,63.22,5.62,63.4693059675,135.63
2020-06-04 11:30:00,67.18344,23.71392,71.2458041712,7.93344,2.31392,8.264,59.25,21.4,62.9962102035,134.3,67.69344,10.26392,68.4671444767,7.93344,2.31392,8.264,59.76,7.95,60.2864835597,135.7,71.46344,14.56392,72.9323729382,7.93344,2.31392,8.264,63.53,12.25,64.7002581139,134.3,71.26344,7.83392,71.6927345217,7.93344,2.31392,8.264,63.33,5.52,63.5701132609,135.7
2020-06-04 12:00:00,67.54664,23.74277,71.5979587877,8.54664,2.49277,8.90275,59.0,21.25,62.7101467069,134.3,68.03664,10.30277,68.8122914323,8.54664,2.49277,8.90275,59.49,7.8100000000000005,60.0004683315,135.58,71.78664,14.90277,73.3172165058,8.54664,2.49277,8.90275,63.24,12.41,64.4461457342,134.3,71.61664,7.85277,72.0458820583,8.54664,2.49277,8.90275,63.07,5.36,63.2973498655,135.58
2020-06-04 12:30:00,69.12944,23.623170000000002,73.0543197598,8.71944,2.54317,9.08275,60.41,21.08,63.9822983332,134.11,69.57944,10.49317,70.3662212099,8.71944,2.54317,9.08275,60.86,7.95,61.377048642,135.44,73.36944,14.74317,74.836059407,8.71944,2.54317,9.08275,64.65,12.2,65.7910518232,134.11,73.24944,7.78317,73.6617824626,8.71944,2.54317,9.08275,64.53,5.24,64.7424010985,135.44
2020-06-04 13:00:00,68.258,23.3715,72.1483303774,8.268,2.4115,8.6125,59.99,20.96,63.5462170393,134.11,68.838,10.6515,69.6571941457,8.268,2.4115,8.6125,60.57,8.24,61.1279191532,135.38,72.628,14.3315,74.0284963798,8.268,2.4115,8.6125,64.36,11.92,65.4545338384,134.11,72.368,7.5215,72.7578201038,8.268,2.4115,8.6125,64.1,5.11,64.3033599433,135.38
2020-06-04 13:30:00,67.18552,23.64911,71.2262206035,7.26552,2.11911,7.56825,59.92,21.53,63.6706156716,134.33,67.78552,10.88911,68.6545660409,7.26552,2.11911,7.56825,60.52,8.77,61.152132424,135.64,71.61552,13.54911,72.8859457417,7.26552,2.11911,7.56825,64.35,11.43,65.3572291334,134.33,71.27552,7.77911,71.698774771,7.26552,2.11911,7.56825,64.01,5.66,64.2597517891,135.64
