Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-04 14:00:00,66.01496,24.71103,70.488367462,8.09496,2.36103,8.43225,57.92,22.35,62.0825974006,134.65,66.82496,11.17103,67.7522485993,8.09496,2.36103,8.43225,58.73,8.81,59.3871113963,136.03,70.59496,13.84103,71.9390192376,8.09496,2.36103,8.43225,62.5,11.48,63.5455773441,134.65,70.03496,8.79103,70.5845438511,8.09496,2.36103,8.43225,61.94,6.43,62.2728552421,136.03
2020-06-04 14:30:00,65.82912,24.25016,70.1537119474,6.54912,1.91016,6.822,59.28,22.34,63.3497750588,134.65,66.32912,10.76016,67.1962290847,6.54912,1.91016,6.822,59.78,8.85,60.4315389511,135.99,70.25912,13.40016,71.5255774615,6.54912,1.91016,6.822,63.71,11.49,64.737811208,134.65,69.91912,8.28016,70.4077012208,6.54912,1.91016,6.822,63.37,6.37,63.6893538984,135.99
2020-06-04 15:00:00,66.08496,24.69978,70.5499898671,6.68496,1.94978,6.9635,59.4,22.75,63.6075663738,134.78,66.75496,11.34978,67.7129396102,6.68496,1.94978,6.9635,60.07,9.4,60.8010271295,136.1,70.66496,12.87978,71.8291396625,6.68496,1.94978,6.9635,63.98,10.93,64.9068971682,134.78,70.16496,8.74978,70.7084171924,6.68496,1.94978,6.9635,63.48,6.8,63.8431703473,136.1
2020-06-04 15:30:00,66.59504,24.75272,71.0464390381,6.21504,1.81272,6.474,60.38,22.94,64.5909281556,134.78,67.08504,11.43272,68.0522569677,6.21504,1.81272,6.474,60.87,9.62,61.6254922901,136.06,70.99504,12.51272,72.0892770556,6.21504,1.81272,6.474,64.78,10.7,65.6577367871,134.78,70.72504,8.82272,71.2732184709,6.21504,1.81272,6.474,64.51,7.01,64.8897541989,136.06
2020-06-04 16:00:00,67.17016,25.65838,71.9039836077,8.60016,2.50838,8.9585,58.57,23.15,62.9791028834,134.93,67.57016,12.28838,68.6784595448,8.60016,2.50838,8.9585,58.97,9.78,59.7754907968,136.24,71.38016,13.08838,72.5701931419,8.60016,2.50838,8.9585,62.78,10.58,63.6652558308,134.93,71.23016,9.67838,71.884676622,8.60016,2.50838,8.9585,62.63,7.17,63.0390815288,136.24
2020-06-04 16:30:00,67.6368,27.37615,72.9670494337,10.5468,3.07615,10.98625,57.09,24.3,62.0464189136,135.28,67.9868,13.08615,69.234762194,10.5468,3.07615,10.98625,57.44,10.01,58.3056918319,136.6,71.7568,13.53615,73.0223644034,10.5468,3.07615,10.98625,61.21,10.46,62.0973083153,135.28,71.6368,11.31615,72.5250740438,10.5468,3.07615,10.98625,61.09,8.24,61.6432129273,136.6
2020-06-04 17:00:00,68.7008,19.3444,71.3723036759,9.5808,2.7944,9.98,59.12,16.55,61.3928082107,133.81,67.3808,9.3444,68.0256570714,9.5808,2.7944,9.98,57.8,6.55,58.1699449888,135.1,70.0108,21.7044,73.297974706,9.5808,2.7944,9.98,60.43,18.91,63.3196099167,133.81,72.7908,9.1744,73.366683038,9.5808,2.7944,9.98,63.21,6.38,63.5311616453,135.1
2020-06-04 17:30:00,69.20288,14.61459,70.7292361132,9.75288,2.84459,10.15925,59.45,11.77,60.6039223153,132.21,66.70288,6.92459,67.0613461464,9.75288,2.84459,10.15925,56.95,4.08,57.095962204,133.52,68.65288,27.25459,73.8649484422,9.75288,2.84459,10.15925,58.9,24.41,63.7578081493,132.21,73.31288,7.22459,73.6679921985,9.75288,2.84459,10.15925,63.56,4.38,63.7107369287,133.52
2020-06-04 18:00:00,69.64536,14.38823,71.1160834978,8.32536,2.42823,8.67225,61.32,11.96,62.4754671851,132.06,67.06536,6.39823,67.3698735271,8.32536,2.42823,8.67225,58.74,3.9699999999999998,58.8740052995,133.39,69.01536,26.64823,73.9814035962,8.32536,2.42823,8.67225,60.69,24.22,65.3443532373,132.06,73.84536,6.55823,74.1360072722,8.32536,2.42823,8.67225,65.52,4.13,65.6500365575,133.39
2020-06-04 18:30:00,68.33424,18.92082,70.9053297422,8.09424,2.36082,8.4315,60.24,16.56,62.4747244892,132.73,67.18424,20.26082,70.1728076355,8.09424,2.36082,8.4315,59.09,17.9,61.741704706,134.08,68.91424,36.17082,77.8299472841,8.09424,2.36082,8.4315,60.82,33.81,69.585835484,132.73,72.45424,7.57082,72.8487076718,8.09424,2.36082,8.4315,64.36,5.21,64.570532753,134.08
2020-06-04 19:00:00,66.01336,26.35223,71.0788556778,10.05336,2.93223,10.47225,55.96,23.42,60.663151912800004,133.68,66.80336,38.87223,77.2899681231,10.05336,2.93223,10.47225,56.75,35.94,67.1732543502,135.0,68.25336,46.94223,82.8377577477,10.05336,2.93223,10.47225,58.2,44.01,72.9665683721,133.68,69.94336,10.52223,70.7304102368,10.05336,2.93223,10.47225,59.89,7.59,60.3690334526,135.0
2020-06-04 19:30:00,65.13304,26.51797,70.3243601646,10.07304,2.93797,10.492750000000001,55.06,23.58,59.8967444858,134.07,65.99304,38.41797,76.3611272007,10.07304,2.93797,10.492750000000001,55.92,35.48,66.2259526168,135.4,67.39304,47.87797,82.6687477331,10.07304,2.93797,10.492750000000001,57.32,44.94,72.8367077784,134.07,69.01304,10.58797,69.8205184653,10.07304,2.93797,10.492750000000001,58.94,7.65,59.434384829,135.4
2020-06-04 20:00:00,63.20232,26.73651,68.6248804761,10.82232,3.15651,11.27325,52.38,23.58,57.4428481188,134.36,64.15232,37.38651,74.2514059891,10.82232,3.15651,11.27325,53.33,34.23,63.3701964649,135.65,65.52232,49.73651,82.2611381222,10.82232,3.15651,11.27325,54.7,46.58,71.8455732805,134.36,67.00232,10.75651,67.8602489884,10.82232,3.15651,11.27325,56.18,7.6,56.6917313195,135.65
2020-06-04 20:30:00,61.98,26.44125,67.3844203178,9.09,2.65125,9.46875,52.89,23.79,57.9941048728,133.78,62.97,36.19125,72.6293843879,9.09,2.65125,9.46875,53.88,33.54,63.466416316,135.11,64.3,49.23125,80.9827511052,9.09,2.65125,9.46875,55.21,46.58,72.2346212006,133.78,65.76,10.63125,66.6138204621,9.09,2.65125,9.46875,56.67,7.98,57.2290948731,135.11
2020-06-04 21:00:00,60.92168,26.50799,66.4388788878,8.70168,2.53799,9.06425,52.22,23.97,57.4585876958,133.15,61.92168,35.33799,71.295637954,8.70168,2.53799,9.06425,53.22,32.8,62.5156652368,134.51,63.26168,49.05799,80.0545222911,8.70168,2.53799,9.06425,54.56,46.52,71.7000976289,133.15,64.66168,10.857990000000001,65.5669795496,8.70168,2.53799,9.06425,55.96,8.32,56.5751182058,134.51
2020-06-04 21:30:00,60.52112,26.68741,66.1439628278,9.11112,2.65741,9.49075,51.41,24.03,56.7488237764,133.26,61.45112,35.57741,71.0069873432,9.11112,2.65741,9.49075,52.34,32.92,61.8320467072,134.6,62.77112,49.31741,79.8274416173,9.11112,2.65741,9.49075,53.66,46.66,71.1094311607,133.26,64.22112,10.98741,65.1542433964,9.11112,2.65741,9.49075,55.11,8.33,55.7359937563,134.6
2020-06-04 22:00:00,59.87216,26.54938,65.4946190267,7.95216,2.31938,8.2835,51.92,24.23,57.2955434567,133.46,60.92216,35.21938,70.3698394673,7.95216,2.31938,8.2835,52.97,32.9,62.3556805752,134.87,62.24216,49.23938,79.363738724,7.95216,2.31938,8.2835,54.29,46.92,71.7557698029,133.46,63.62216,10.80938,64.5338821012,7.95216,2.31938,8.2835,55.67,8.49,56.3136661921,134.87
2020-06-04 22:30:00,57.48528,27.29154,63.6347827234,7.44528,2.1715400000000002,7.7555,50.04,25.12,55.9912135964,134.13,58.59528,34.71154,68.1050500877,7.44528,2.1715400000000002,7.7555,51.15,32.54,60.6232142005,135.54,59.875280000000004,50.18154,78.1232110954,7.44528,2.1715400000000002,7.7555,52.43,48.01,71.0905408616,134.13,61.15528,11.43154,62.2145351076,7.44528,2.1715400000000002,7.7555,53.71,9.26,54.5024008645,135.54
2020-06-04 23:00:00,54.37416,27.06788,60.7389447011,7.36416,2.14788,7.671,47.01,24.92,53.2066396233,134.75,55.67416,33.73788,65.0988220984,7.36416,2.14788,7.671,48.31,31.59,57.7216094717,136.1,56.87416,51.87788,76.9804163992,7.36416,2.14788,7.671,49.51,49.73,70.1734493951,134.75,57.93416,11.06788,58.9819028398,7.36416,2.14788,7.671,50.57,8.92,51.350669908,136.1
2020-06-04 23:30:00,51.07648,28.97689,58.723649097,7.56648,2.20689,7.88175,43.51,26.77,51.0857416507,135.18,52.25648,34.22689,62.4677492876,7.56648,2.20689,7.88175,44.69,32.02,54.9770543045,136.52,53.39648,52.02689,74.5518702613,7.56648,2.20689,7.88175,45.83,49.82,67.6935838909,135.18,54.47648,12.85689,55.9730872265,7.56648,2.20689,7.88175,46.91,10.65,48.1037482947,136.52
2020-06-05 00:00:00,46.41712,42.32166,62.8145837704,9.29712,2.71166,9.6845,37.12,39.61,54.284864373,134.2,50.37712,45.88166,68.1394228318,9.29712,2.71166,9.6845,41.08,43.17,59.5920741374,135.54,51.44712,39.91166,65.1133378061,9.29712,2.71166,9.6845,42.15,37.2,56.2179908926,134.2,50.02712,26.49166,56.6084868642,9.29712,2.71166,9.6845,40.73,23.78,47.1637710536,135.54
2020-06-05 00:30:00,44.19016,44.88838,62.9899745979,10.52016,3.06838,10.9585,33.67,41.82,53.6896759163,134.48,48.380160000000004,48.02838,68.1715862149,10.52016,3.06838,10.9585,37.86,44.96,58.7773868082,135.81,49.36016,38.82838,62.8018191508,10.52016,3.06838,10.9585,38.84,35.76,52.7951058338,134.48,47.66016,29.41838,56.0083202127,10.52016,3.06838,10.9585,37.14,26.35,45.537919364,135.81
2020-06-05 01:00:00,43.0396,45.0928,62.3359268801,11.0496,3.2228,11.51,31.99,41.87,52.6920961815,135.11,47.2296,48.0928,67.4058790314,11.0496,3.2228,11.51,36.18,44.87,57.6394769234,136.47,48.1696,39.8028,62.4865845762,11.0496,3.2228,11.51,37.12,36.58,52.1151686172,135.11,46.4396,29.4928,55.013286577,11.0496,3.2228,11.51,35.39,26.27,44.0745391354,136.47
2020-06-05 01:30:00,42.98328,45.26429,62.4212969167,11.36328,3.31429,11.83675,31.62,41.95,52.5321511077,135.27,47.14328,48.34429,67.5252487945,11.36328,3.31429,11.83675,35.78,45.03,57.5144268858,136.58,48.08328,39.93429,62.5039945392,11.36328,3.31429,11.83675,36.72,36.62,51.859259539600004,135.27,46.35328,29.60429,55.0003686639,11.36328,3.31429,11.83675,34.99,26.29,43.7660164968,136.58
2020-06-05 02:00:00,42.82544,45.21367,62.2759525504,10.43544,3.04367,10.87025,32.39,42.17,53.1734990385,135.47,47.03544,47.983670000000004,67.1920025201,10.43544,3.04367,10.87025,36.6,44.94,57.9582919003,136.82,48.03544,39.983670000000004,62.4987788894,10.43544,3.04367,10.87025,37.6,36.94,52.7098055394,135.47,46.25544,29.54367,54.8852818765,10.43544,3.04367,10.87025,35.82,26.5,44.5569568081,136.82
2020-06-05 02:30:00,42.42312,45.22966,62.0116380549,10.59312,3.08966,11.0345,31.83,42.14,52.8103067592,135.47,46.58312,48.12966,66.9809767072,10.59312,3.08966,11.0345,35.99,45.04,57.6531152671,136.82,47.57312,39.98966,62.1480060296,10.59312,3.08966,11.0345,36.98,36.9,52.2410796213,135.47,45.82312,29.519660000000002,54.5084273581,10.59312,3.08966,11.0345,35.23,26.43,44.0420004087,136.82
2020-06-05 03:00:00,42.55888,37.97259,57.0366185723,12.72888,3.71259,13.25925,29.83,34.26,45.4266056403,134.14,44.88888,40.402590000000004,60.3935495427,12.72888,3.71259,13.25925,32.16,36.69,48.7895654828,135.45,45.59888,48.96259,66.9073469565,12.72888,3.71259,13.25925,32.87,45.25,55.9285204524,134.14,45.85888,21.982590000000002,50.8553943841,12.72888,3.71259,13.25925,33.13,18.27,37.8337124797,135.45
2020-06-05 03:30:00,42.40664,32.82527,53.6266861428,14.72664,4.29527,15.34025,27.68,28.53,39.7510163392,132.73,43.41664,35.08527,55.8209709685,14.72664,4.29527,15.34025,28.69,30.79,42.0849165379,134.0,43.89664,55.92527,71.0953643205,14.72664,4.29527,15.34025,29.17,51.63,59.3004704872,132.73,45.57664,16.725270000000002,48.5485815474,14.72664,4.29527,15.34025,30.85,12.43,33.2599969934,134.0
2020-06-05 04:00:00,41.94216,33.14938,53.4605104713,15.15216,4.41938,15.7835,26.79,28.73,39.2825279227,132.65,42.86216,34.97938,55.3237904075,15.15216,4.41938,15.7835,27.71,30.56,41.2523659928,133.95,43.31216,56.21938,70.9687388323,15.15216,4.41938,15.7835,28.16,51.8,58.9595250999,132.65,45.07216,17.04938,48.1890129122,15.15216,4.41938,15.7835,29.92,12.63,32.4765038143,133.95
2020-06-05 04:30:00,42.01248,32.32614,53.0096953684,15.79248,4.60614,16.4505,26.22,27.72,38.1560847048,132.4,43.04248,34.16614,54.954346571,15.79248,4.60614,16.4505,27.25,29.56,40.2039313998,133.71,43.50248,57.05614,71.748650704,15.79248,4.60614,16.4505,27.71,52.45,59.3198668239,132.4,45.09248,16.29614,47.9468031411,15.79248,4.60614,16.4505,29.3,11.69,31.5459363469,133.71
2020-06-05 05:00:00,41.49752,32.66011,52.8083984927,16.21752,4.73011,16.893250000000002,25.28,27.93,37.6717838707,132.72,42.49752,34.43011,54.6943477954,16.21752,4.73011,16.893250000000002,26.28,29.7,39.6576398693,134.0,42.92752,57.43011,71.7006939155,16.21752,4.73011,16.893250000000002,26.71,52.7,59.0822655287,132.72,44.53752,16.56011,47.5166068966,16.21752,4.73011,16.893250000000002,28.32,11.83,30.6915509546,134.0
2020-06-05 05:30:00,42.04792,33.46356,53.7386027377,19.65792,5.73356,20.477,22.39,27.73,35.6407772081,132.49,42.79792,35.45356,55.5753261169,19.65792,5.73356,20.477,23.14,29.72,37.6661386394,133.77,43.20792,58.15356,72.4483325647,19.65792,5.73356,20.477,23.55,52.42,57.4670244575,132.49,44.92792,17.39356,48.1773175364,19.65792,5.73356,20.477,25.27,11.66,27.8303521358,133.77
2020-06-05 06:00:00,42.63816,32.96738,53.8967608697,19.08816,5.56738,19.8835,23.55,27.4,36.1298007191,132.17,43.43816,34.82738,55.676028431,19.08816,5.56738,19.8835,24.35,29.26,38.0666533859,133.47,43.84816,58.06738,72.7631895635,19.08816,5.56738,19.8835,24.76,52.5,58.0457371389,132.17,45.55816,16.97738,48.6186936707,19.08816,5.56738,19.8835,26.47,11.41,28.8244514258,133.47
2020-06-05 06:30:00,46.49312,31.85091,56.356815694,18.72312,5.46091,19.50325,27.77,26.39,38.3093330665,131.23,47.29312,36.02091,59.4486766595,18.72312,5.46091,19.50325,28.57,30.56,41.8348957212,132.54,47.74312,55.46091,73.1800385717,18.72312,5.46091,19.50325,29.02,50.0,57.811421017,131.23,49.65312,16.07091,52.1891413415,18.72312,5.46091,19.50325,30.93,10.61,32.6991895924,132.54
2020-06-05 07:00:00,50.17496,31.20103,59.0849463405,20.09496,5.86103,20.93225,30.08,25.34,39.3309293051,131.23,50.86496,37.71103,63.3195541635,20.09496,5.86103,20.93225,30.77,31.85,44.2856116589,132.54,51.34496,54.49103,74.8704031501,20.09496,5.86103,20.93225,31.25,48.63,57.8051848886,131.23,53.45496,15.36103,55.6182882806,20.09496,5.86103,20.93225,33.36,9.5,34.6863027721,132.54
2020-06-05 07:30:00,54.41104,30.64447,62.447136167,21.58104,6.2944700000000005,22.48025,32.83,24.35,40.8745813434,131.23,54.99104,39.23447,67.5526321949,21.58104,6.2944700000000005,22.48025,33.41,32.94,46.9177120073,132.59,55.49104,53.74447,77.2510425552,21.58104,6.2944700000000005,22.48025,33.91,47.45,58.3214420261,131.23,57.86104,14.78447,59.7200176077,21.58104,6.2944700000000005,22.48025,36.28,8.49,37.2601462692,132.59
2020-06-05 08:00:00,58.40688,28.86409,65.1498221246,19.79688,5.77409,20.62175,38.61,23.09,44.9875560572,131.0,59.17688,40.18409,71.5308619804,19.79688,5.77409,20.62175,39.38,34.41,52.2956260121,132.28,59.78688,51.60409,78.9775482328,19.79688,5.77409,20.62175,39.99,45.83,60.82424681,131.0,62.17688,12.96409,63.51403023,19.79688,5.77409,20.62175,42.38,7.19,42.985584793,132.28
2020-06-05 08:30:00,60.51864,30.69877,67.8595628262,16.41864,4.78877,17.10275,44.1,25.91,51.1481974267,131.32,62.96864,44.28877,76.9840553073,16.41864,4.78877,17.10275,46.55,39.5,61.050409499,132.62,63.81864,45.24877,78.2321545016,16.41864,4.78877,17.10275,47.4,40.46,62.3199133504,131.32,64.59864,15.03877,66.3260800362,16.41864,4.78877,17.10275,48.18,10.25,49.2582470252,132.62
2020-06-05 09:00:00,60.66128,37.38329,71.2551841094,12.73128,3.71329,13.26175,47.93,33.67,58.5743442131,132.17,65.54128,51.96329,83.6411554898,12.73128,3.71329,13.26175,52.81,48.25,71.5329196944,133.5,66.89128,33.32329,74.7320881313,12.73128,3.71329,13.26175,54.16,29.61,61.7256648405,132.17,64.92128,22.21329,68.616345352,12.73128,3.71329,13.26175,52.19,18.5,55.3718890774,133.5
2020-06-05 09:30:00,63.356,30.34175,70.2467403447,13.686,3.99175,14.25625,49.67,26.35,56.2266075804,132.59,66.036,46.12175,80.5479305697,13.686,3.99175,14.25625,52.35,42.13,67.1971680951,133.93,67.406,40.48175,78.6278635031,13.686,3.99175,14.25625,53.72,36.49,64.9411926284,132.59,67.336,14.52175,68.8840919158,13.686,3.99175,14.25625,53.65,10.53,54.6736078927,133.93
2020-06-05 10:00:00,65.63016,24.56088,70.0753503595,14.78016,4.31088,15.396,50.85,20.25,54.7337647161,133.38,66.51016,40.81088,78.0328732625,14.78016,4.31088,15.396,51.73,36.5,63.310685512,134.74,67.86016,47.26088,82.6957803857,14.78016,4.31088,15.396,53.08,42.95,68.2802233447,133.38,69.34016,8.73088,69.8876673985,14.78016,4.31088,15.396,54.56,4.42,54.738743135,134.74
2020-06-05 10:30:00,65.03192,24.41431,69.4637254375,14.31192,4.17431,14.90825,50.72,20.24,54.6093032367,133.38,66.07192,40.63431,77.5670404338,14.31192,4.17431,14.90825,51.76,36.46,63.3121568105,134.69,67.39192,47.25431,82.3082055136,14.31192,4.17431,14.90825,53.08,43.08,68.3620713554,133.38,68.72192,8.554310000000001,69.2522816091,14.31192,4.17431,14.90825,54.41,4.38,54.5860101125,134.69
2020-06-05 11:00:00,65.2616,23.8388,69.4792402089,13.8816,4.0488,14.46,51.38,19.79,55.0594996345,133.38,66.3816,40.7688,77.9012957017,13.8816,4.0488,14.46,52.5,36.72,64.0672178263,134.65,67.7216,46.7888,82.312859943,13.8816,4.0488,14.46,53.84,42.74,68.7419318902,133.38,69.0016,7.9688,69.4602229769,13.8816,4.0488,14.46,55.12,3.92,55.2592146162,134.65
2020-06-05 11:30:00,65.62176,25.61968,70.4456058871,19.30176,5.6296800000000005,20.106,46.32,19.99,50.4494053483,132.93,66.45176,42.50968,78.8854188098,19.30176,5.6296800000000005,20.106,47.15,36.88,59.8603115595,134.27,67.67176,47.79968,82.8509294432,19.30176,5.6296800000000005,20.106,48.37,42.17,64.1713783552,132.93,69.12176,9.82968,69.817192112,19.30176,5.6296800000000005,20.106,49.82,4.2,49.9967238927,134.27
2020-06-05 12:00:00,63.4592,25.1381,68.2568248328,16.0392,4.6781,16.7075,47.42,20.46,51.6456000062,132.93,64.6892,41.0281,76.6028562539,16.0392,4.6781,16.7075,48.65,36.35,60.7300996212,134.27,65.9692,47.3981,81.2312454186,16.0392,4.6781,16.7075,49.93,42.72,65.7115157335,132.93,66.9992,9.3581,67.6495885889,16.0392,4.6781,16.7075,50.96,4.68,51.1744467484,134.27
2020-06-05 12:30:00,64.92224,26.30982,70.0507235869,20.26224,5.90982,21.1065,44.66,20.4,49.0986313455,133.91,65.88224,41.90982,78.0826649126,20.26224,5.90982,21.1065,45.62,36.0,58.1135474739,135.33,67.10224,50.23982,83.8257128013,20.26224,5.90982,21.1065,46.84,44.33,64.4913521334,133.91,68.37224,10.29982,69.1436873087,20.26224,5.90982,21.1065,48.11,4.39,48.3098768369,135.33
2020-06-05 13:00:00,64.18016,27.52338,69.832867507,23.84016,6.95338,24.8335,40.34,20.57,45.2817899381,134.4,65.00016,42.57338,77.7014381119,23.84016,6.95338,24.8335,41.16,35.62,54.4328026102,135.78,66.13016,52.24338,84.2767394686,23.84016,6.95338,24.8335,42.29,45.29,61.9647335183,134.4,67.46016,11.38338,68.4138474832,23.84016,6.95338,24.8335,43.62,4.43,43.8443759221,135.78
2020-06-05 13:30:00,62.11448,27.51964,67.937759835,19.40448,5.65964,20.213,42.71,21.86,47.979200702,134.96,63.12448,41.13964,75.3469969846,19.40448,5.65964,20.213,43.72,35.48,56.3051400851,136.38,64.31448,51.76964,82.5617827048,19.40448,5.65964,20.213,44.91,46.11,64.3664524422,134.96,65.49448,11.28964,66.4603858084,19.40448,5.65964,20.213,46.09,5.63,46.4325855408,136.38
2020-06-05 14:00:00,61.41936,28.39523,67.6655515721,21.30936,6.21523,22.19725,40.11,22.18,45.8340975694,134.79,62.20936,41.43523,74.7454530842,21.30936,6.21523,22.19725,40.9,35.22,53.9746088453,136.15,63.32936,52.42523,82.2132141359,21.30936,6.21523,22.19725,42.02,46.21,62.458342117,134.79,64.69936,12.20523,65.8405256948,21.30936,6.21523,22.19725,43.39,5.99,43.8015091064,136.15
2020-06-05 14:30:00,59.7484,29.28495,66.5393086759,23.2284,6.7749500000000005,24.19625,36.52,22.51,42.9000058275,134.46,60.4284,41.46495,73.2866536626,23.2284,6.7749500000000005,24.19625,37.2,34.69,50.8648808118,135.85,61.4784,53.20495,81.3041227187,23.2284,6.7749500000000005,24.19625,38.25,46.43,60.1565241682,134.46,62.8684,13.15495,64.2299651881,23.2284,6.7749500000000005,24.19625,39.64,6.38,40.1501432127,135.85
2020-06-05 15:00:00,58.526,30.3705,65.9367875033,25.236,7.3605,26.2875,33.29,23.01,40.4683110594,135.05,58.946,41.6005,72.1472973593,25.236,7.3605,26.2875,33.71,34.24,48.0493673215,136.47,59.926,54.8805,81.2588134066,25.236,7.3605,26.2875,34.69,47.52,58.8349088552,135.05,61.506,14.1305,63.1083121803,25.236,7.3605,26.2875,36.27,6.77,36.8964198805,136.47
2020-06-05 15:30:00,57.9496,30.89655,65.6715535225,26.3196,7.67655,27.41625,31.63,23.22,39.2380593302,134.74,58.3896,41.72655,71.7666382316,26.3196,7.67655,27.41625,32.07,34.05,46.7748586315,136.13,59.3496,55.14655,81.0155355291,26.3196,7.67655,27.41625,33.03,47.47,57.8306302923,134.74,60.8596,14.71655,62.6136387384,26.3196,7.67655,27.41625,34.54,7.04,35.2501517727,136.13
2020-06-05 16:00:00,57.46752,31.39886,65.4859088984,26.32752,7.67886,27.4245,31.14,23.72,39.1450890917,134.74,57.91752,41.31886,71.1455361541,26.32752,7.67886,27.4245,31.59,33.64,46.1473477028,136.13,58.85752,55.50886,80.9039010126,26.32752,7.67886,27.4245,32.53,47.83,57.8438397757,134.74,60.36752,15.23886,62.2612264981,26.32752,7.67886,27.4245,34.04,7.5600000000000005,34.8694020597,136.13
2020-06-05 16:30:00,58.23608,31.71594,66.312456325,26.86608,7.83594,27.985500000000002,31.37,23.88,39.4250085606,134.58,58.63608,41.42594,71.7934424767,26.86608,7.83594,27.985500000000002,31.77,33.59,46.2344135899,135.96,59.57608,55.61594,81.5011784593,26.86608,7.83594,27.985500000000002,32.71,47.78,57.9039938174,134.58,61.12608,15.57594,63.0793751003,26.86608,7.83594,27.985500000000002,34.26,7.74,35.1234280787,135.96
2020-06-05 17:00:00,59.91448,31.73589,67.8005282263,26.69448,7.78589,27.80675,33.22,23.95,40.9532770362,134.25,60.22448,40.88589,72.7917851983,26.69448,7.78589,27.80675,33.53,33.1,47.1155059402,135.62,61.20448,55.56589,82.6653283037,26.69448,7.78589,27.80675,34.51,47.78,58.9395325736,134.25,62.87448,15.72589,64.8112941667,26.69448,7.78589,27.80675,36.18,7.94,37.041004306,135.62
2020-06-05 17:30:00,61.60352,31.94186,69.3921904587,26.30352,7.67186,27.3995,35.3,24.27,42.8383344681,134.44,61.94352,40.56186,74.0423132854,26.30352,7.67186,27.3995,35.64,32.89,48.497027744,135.91,62.95352,55.84186,84.1514052684,26.30352,7.67186,27.3995,36.65,48.17,60.5274433625,134.44,64.66352,15.90186,66.5900891293,26.30352,7.67186,27.3995,38.36,8.23,39.2329262228,135.91
2020-06-05 18:00:00,62.39064,31.92352,70.0835436376,26.00064,7.58352,27.084,36.39,24.34,43.77976359,134.44,62.58064,40.45352,74.5172717107,26.00064,7.58352,27.084,36.58,32.87,49.1785857869,135.91,63.610640000000004,55.83352,84.6386169358,26.00064,7.58352,27.084,37.61,48.25,61.1765853902,134.44,65.49064,15.88352,67.3892434681,26.00064,7.58352,27.084,39.49,8.3,40.3528202236,135.91
2020-06-05 18:30:00,63.00336,22.61848,66.9404138679,25.26336,7.36848,26.316,37.74,15.25,40.7046692653,133.17,59.91336,29.778480000000002,66.9056692486,25.26336,7.36848,26.316,34.65,22.41,41.2653680463,134.63,61.95336,33.47848,70.4203623848,25.26336,7.36848,26.316,36.69,26.11,45.0320796766,133.17,66.19336,13.04848,67.4672049102,25.26336,7.36848,26.316,40.93,5.68,41.3222373547,134.63
2020-06-05 19:00:00,62.92664,19.24402,65.8034522457,25.55664,7.45402,26.6215,37.37,11.79,39.1857244414,132.48,58.84664,28.50402,65.3865903336,25.55664,7.45402,26.6215,33.29,21.05,39.3868836036,133.87,61.14664,28.86402,67.6168857154,25.55664,7.45402,26.6215,35.59,21.41,41.5335551091,132.48,66.09664,12.09402,67.1939814198,25.55664,7.45402,26.6215,40.54,4.64,40.8046713012,133.87
2020-06-05 19:30:00,62.36616,18.78013,65.1324127909,23.24616,6.78013,24.21475,39.12,12.0,40.9191202251,133.08,58.39616,28.43013,64.9490861719,23.24616,6.78013,24.21475,35.15,21.65,41.2825023466,134.57,60.74616,28.81013,67.231834315,23.24616,6.78013,24.21475,37.5,22.03,43.4921935524,133.08,65.63616,11.33013,66.6068866211,23.24616,6.78013,24.21475,42.39,4.55,42.6334915295,134.57
2020-06-05 20:00:00,60.59928,18.91979,63.4841018694,22.79928,6.64979,23.74925,37.8,12.27,39.741576466,132.78,56.62928,28.50979,63.400973803,22.79928,6.64979,23.74925,33.83,21.86,40.2781392321,134.19,58.89928,28.84979,65.5853304296,22.79928,6.64979,23.74925,36.1,22.2,42.3798301082,132.78,63.79928,10.88979,64.7219874136,22.79928,6.64979,23.74925,41.0,4.24,41.2186559703,134.19
2020-06-05 20:30:00,59.7732,20.25885,63.1130449397,21.9732,6.40885,22.88875,37.8,13.85,40.2574527262,131.84,55.7432,27.03885,61.9548525586,21.9732,6.40885,22.88875,33.77,20.63,39.5728416973,133.29,57.9932,27.37885,64.1312145025,21.9732,6.40885,22.88875,36.02,20.97,41.6795069549,131.84,62.9532,8.79885,63.5651252776,21.9732,6.40885,22.88875,40.98,2.39,41.0496345903,133.29
2020-06-05 21:00:00,58.30592,20.41256,61.7758279006,20.78592,6.06256,21.652,37.52,14.35,40.1705476687,132.18,54.32592,27.13256,60.7246358244,20.78592,6.06256,21.652,33.54,21.07,39.609045684,133.61,56.57592,27.48256,62.8977410405,20.78592,6.06256,21.652,35.79,21.42,41.7101965951,132.18,61.48592,8.03256,62.0083895808,20.78592,6.06256,21.652,40.7,1.97,40.7476490119,133.61
2020-06-05 21:30:00,57.63304,19.64547,60.8893405381,17.33304,5.05547,18.05525,40.3,14.59,42.8597491827,131.81,53.76304,26.34547,59.8710970299,17.33304,5.05547,18.05525,36.43,21.29,42.1948930559,133.28,56.09304,26.68547,62.1171751254,17.33304,5.05547,18.05525,38.76,21.63,44.3868730595,131.81,60.91304,6.66547,61.2766426329,17.33304,5.05547,18.05525,43.58,1.6099999999999999,43.609729419,133.28
2020-06-05 22:00:00,57.9676,18.94805,60.98582826,14.9076,4.34805,15.52875,43.06,14.6,45.4678303859,132.12,54.1476,25.62805,59.9062562055,14.9076,4.34805,15.52875,39.24,21.28,44.6387275804,133.57,56.5476,25.96805,62.2251612016,14.9076,4.34805,15.52875,41.64,21.62,46.9181627944,132.12,61.3776,6.01805,61.6719280351,14.9076,4.34805,15.52875,46.47,1.67,46.4999978495,133.57
2020-06-05 22:30:00,56.77192,20.22306,60.2662679801,13.62192,3.9730600000000003,14.1895,43.15,16.25,46.1084048737,132.18,53.74192,23.67306,58.7248476801,13.62192,3.9730600000000003,14.1895,40.12,19.7,44.6956865928,133.62,55.93192,33.85306,65.378967155,13.62192,3.9730600000000003,14.1895,42.31,29.88,51.7972055231,132.18,60.17192,7.48306,60.6354363673,13.62192,3.9730600000000003,14.1895,46.55,3.51,46.6821443381,133.62
2020-06-05 23:00:00,53.22744,31.29967,61.7481150406,14.46744,4.21967,15.07025,38.76,27.08,47.2828087152,134.28,53.41744,23.51967,58.3660669659,14.46744,4.21967,15.07025,38.95,19.3,43.4694432907,135.79,55.16744,46.04967,71.8611059146,14.46744,4.21967,15.07025,40.7,41.83,58.3629925552,134.28,56.47744,14.54967,58.3214722556,14.46744,4.21967,15.07025,42.01,10.33,43.261403121,135.79
2020-06-05 23:30:00,49.71968,35.43074,61.0523047579,16.93968,4.94074,17.6455,32.78,30.49,44.7679405378,132.65,50.81968,27.23074,57.6554687454,16.93968,4.94074,17.6455,33.88,22.29,40.5548825667,134.12,52.38968,42.26074,67.3100937145,16.93968,4.94074,17.6455,35.45,37.32,51.4731473683,132.65,52.66968,19.80074,56.2686813054,16.93968,4.94074,17.6455,35.73,14.86,38.6969314029,134.12
2020-06-06 00:00:00,47.09376,35.72693,59.1120610211,15.14376,4.41693,15.774750000000001,31.95,31.31,44.73386413,134.3,48.49376,26.65693,55.3374798483,15.14376,4.41693,15.774750000000001,33.35,22.24,40.085410064,135.76,50.04376,43.20693,66.1151776445,15.14376,4.41693,15.774750000000001,34.9,38.79,52.1792497071,134.3,50.02376,19.72693,53.7729330775,15.14376,4.41693,15.774750000000001,34.88,15.31,38.0921317335,135.76
2020-06-06 00:30:00,44.86424,36.65582,57.9348700754,17.09424,4.98582,17.8065,27.77,31.67,42.1208000874,133.56,46.02424,26.90582,53.3118543801,17.09424,4.98582,17.8065,28.93,21.92,36.2964364642,134.99,47.41424,43.47582,64.3292863278,17.09424,4.98582,17.8065,30.32,38.49,48.997780562,133.56,47.61424,20.82582,51.969516348,17.09424,4.98582,17.8065,30.52,15.84,34.3856947,134.99
2020-06-06 01:00:00,43.68632,36.54976,56.9594549763,15.97632,4.65976,16.642,27.71,31.89,42.2470851065,134.06,44.95632,26.65976,52.2667534021,15.97632,4.65976,16.642,28.98,22.0,36.3846176289,135.52,46.35632,43.48976,63.5630995846,15.97632,4.65976,16.642,30.38,38.83,49.3022646539,134.06,46.43632,20.59976,50.8004126676,15.97632,4.65976,16.642,30.46,15.94,34.3787027097,135.52
2020-06-06 01:30:00,43.30272,37.47371,57.2660850815,15.85272,4.62371,16.51325,27.45,32.85,42.8091695785,134.64,44.52272,27.39371,52.2751178264,15.85272,4.62371,16.51325,28.67,22.77,36.6120444663,136.07,45.93272,43.19371,63.0516562048,15.85272,4.62371,16.51325,30.08,38.57,48.9126905823,134.64,46.06272,21.36371,50.7758040681,15.85272,4.62371,16.51325,30.21,16.74,34.5379747524,136.07
2020-06-06 02:00:00,43.24016,38.10838,57.6364473493,16.04016,4.67838,16.7085,27.2,33.43,43.097620584,134.92,44.42016,27.68838,52.3430702333,16.04016,4.67838,16.7085,28.38,23.01,36.5360712174,136.37,45.80016,43.21838,62.9720813206,16.04016,4.67838,16.7085,29.76,38.54,48.6928043965,134.92,45.98016,21.958380000000002,50.9543478601,16.04016,4.67838,16.7085,29.94,17.28,34.5688009627,136.37
2020-06-06 02:30:00,42.65768,38.61224,57.5376636717,17.52768,5.11224,18.258,25.13,33.5,41.878000191,135.12,43.82768,28.25224,52.1445548375,17.52768,5.11224,18.258,26.3,23.14,35.0306951116,136.54,45.15768,43.73224,62.8627463479,17.52768,5.11224,18.258,27.63,38.62,47.4860116245,135.12,45.32768,22.39224,50.5570072928,17.52768,5.11224,18.258,27.8,17.28,32.732833669,136.54
2020-06-06 03:00:00,42.96872,25.66171,50.0483192381,20.26872,5.91171,21.11325,22.7,19.75,30.0890760908,132.9,41.20872,16.19171,44.2756149225,20.26872,5.91171,21.11325,20.94,10.28,23.3272801672,134.28,42.34872,59.04171,72.6590504023,20.26872,5.91171,21.11325,22.08,53.13,57.5354090974,132.9,45.55872,14.02171,47.6676548549,20.26872,5.91171,21.11325,25.29,8.11,26.5585428817,134.28
2020-06-06 03:30:00,43.08304,19.06047,47.1110374781,21.29304,6.21047,22.18025,21.79,12.85,25.2967705449,131.38,39.84304,10.03047,41.0862284088,21.29304,6.21047,22.18025,18.55,3.8200000000000003,18.9392423291,132.69,40.94304,65.51047,77.2525352598,21.29304,6.21047,22.18025,19.65,59.3,62.4708932224,131.38,45.63304,10.09047,46.7353391393,21.29304,6.21047,22.18025,24.34,3.88,24.6473122267,132.69
2020-06-06 04:00:00,42.84736,19.08923,46.9073017873,21.35736,6.22923,22.24725,21.49,12.86,25.0439553585,131.38,39.59736,10.10923,40.8674375287,21.35736,6.22923,22.24725,18.24,3.88,18.6481098238,132.73,40.68736,65.52923,77.1332693989,21.35736,6.22923,22.24725,19.33,59.3,62.3709780266,131.38,45.41736,10.19923,46.5484788362,21.35736,6.22923,22.24725,24.06,3.9699999999999998,24.385333707,132.73
2020-06-06 04:30:00,42.25864,19.31877,46.4651216394,21.21864,6.18877,22.10275,21.04,13.13,24.8007761975,131.66,39.12864,9.67877,40.3079279666,21.21864,6.18877,22.10275,17.91,3.49,18.2468682244,133.02,40.19864,65.99877,77.2772172077,21.21864,6.18877,22.10275,18.98,59.81,62.7493147373,131.66,44.77864,9.84877,45.8489353286,21.21864,6.18877,22.10275,23.56,3.66,23.842592141,133.02
2020-06-06 05:00:00,41.19968,19.36449,45.5235884467,22.12968,6.45449,23.05175,19.07,12.91,23.0289600286,132.2,38.02968,9.62449,39.2286549433,22.12968,6.45449,23.05175,15.9,3.17,16.2129238572,133.52,39.04968,67.15449,77.6827074403,22.12968,6.45449,23.05175,16.92,60.7,63.0140968355,132.2,43.66968,10.48449,44.9106388494,22.12968,6.45449,23.05175,21.54,4.03,21.9137513904,133.52
2020-06-06 05:30:00,41.79696,18.80453,45.8322617134,19.86696,5.79453,20.69475,21.93,13.01,25.4987254583,132.14,38.60696,8.86453,39.6115797787,19.86696,5.79453,20.69475,18.74,3.07,18.9897998936,133.46,39.69696,66.52453,77.4684563223,19.86696,5.79453,20.69475,19.83,60.73,63.8855367043,132.14,44.37696,9.68453,45.4214123532,19.86696,5.79453,20.69475,24.51,3.89,24.8167725541,133.46
2020-06-06 06:00:00,41.15912,19.90516,45.7196735968,22.50912,6.56516,23.447,18.65,13.34,22.9298517222,132.14,37.89912,9.52516,39.0777682295,22.50912,6.56516,23.447,15.39,2.96,15.6720675088,133.46,38.89912,67.41516,77.832803718,22.50912,6.56516,23.447,16.39,60.85,63.0186845309,132.14,43.58912,10.13516,44.7519033182,22.50912,6.56516,23.447,21.08,3.5700000000000003,21.3801613652,133.46
2020-06-06 06:30:00,42.6712,19.8966,47.0819073637,24.3312,7.0966,25.345,18.34,12.8,22.3650530963,131.47,39.3012,10.6666,40.7229748054,24.3312,7.0966,25.345,14.97,3.5700000000000003,15.3897953203,132.8,40.2712,66.7166,77.9286485511,24.3312,7.0966,25.345,15.94,59.62,61.7140826716,131.47,45.0912,11.0666,46.4293652013,24.3312,7.0966,25.345,20.76,3.9699999999999998,21.1361893443,132.8
2020-06-06 07:00:00,44.26944,19.67192,48.4434490349,24.82944,7.24192,25.864,19.44,12.43,23.0741955439,131.23,40.81944,11.381920000000001,42.3765829769,24.82944,7.24192,25.864,15.99,4.14,16.5172546145,132.57,41.83944,65.98192,78.1290759346,24.82944,7.24192,25.864,17.01,58.74,61.1533130746,131.23,46.71944,11.51192,48.1168408772,24.82944,7.24192,25.864,21.89,4.27,22.3025783263,132.57
2020-06-06 07:30:00,46.40984,23.17037,51.8723365076,25.02984,7.30037,26.07275,21.38,15.87,26.626327197,131.48,43.66984,16.35037,46.6303498246,25.02984,7.30037,26.07275,18.64,9.05,20.720813208,132.8,44.73984,61.38037,75.9552704199,25.02984,7.30037,26.07275,19.71,54.08,57.5597993395,131.48,48.92984,13.99037,50.8906641258,25.02984,7.30037,26.07275,23.9,6.69,24.8186643476,132.8
2020-06-06 08:00:00,46.88552,39.18161,61.1019684451,25.20552,7.35161,26.25575,21.68,31.83,38.5119630764,134.89,47.40552,31.79161,57.0788033587,25.20552,7.35161,26.25575,22.2,24.44,33.0174741614,136.21,48.63552,44.49161,65.915985664,25.20552,7.35161,26.25575,23.43,37.14,43.9129195112,134.89,49.40552,22.95161,54.4764335109,25.20552,7.35161,26.25575,24.2,15.6,28.7923600978,136.21
2020-06-06 08:30:00,49.48848,38.94539,62.9750192931,25.45848,7.42539,26.51925,24.03,31.52,39.6352280175,135.17,49.99848,32.74539,59.7671194601,25.45848,7.42539,26.51925,24.54,25.32,35.2606579632,136.46,51.29848,43.92539,67.5349830604,25.45848,7.42539,26.51925,25.84,36.5,44.7208631401,135.17,52.09848,22.595390000000002,56.7873512991,25.45848,7.42539,26.51925,26.64,15.17,30.656459352,136.46
2020-06-06 09:00:00,51.43576,38.01793,63.9609287633,25.53576,7.44793,26.59975,25.9,30.57,40.0666307543,134.72,52.01576,32.73793,61.4606487849,25.53576,7.44793,26.59975,26.48,25.29,36.6165877711,135.98,53.37576,43.51793,68.8678588825,25.53576,7.44793,26.59975,27.84,36.07,45.5643555864,134.72,54.14576,21.80793,58.3725032602,25.53576,7.44793,26.59975,28.61,14.36,32.0115869647,135.98
2020-06-06 09:30:00,53.97496,37.74603,65.8639437611,25.73496,7.50603,26.80725,28.24,30.24,41.3757803552,134.72,54.47496,33.18603,63.7874114082,25.73496,7.50603,26.80725,28.74,25.68,38.5415360358,136.1,55.91496,43.21603,70.6690031114,25.73496,7.50603,26.80725,30.18,35.71,46.7550692439,134.72,56.76496,21.50603,60.7023064649,25.73496,7.50603,26.80725,31.03,14.0,34.0420460607,136.1
2020-06-06 10:00:00,56.08064,37.13977,67.2636655146,25.61064,7.4697700000000005,26.67775,30.47,29.67,42.529164111200004,134.17,56.56064,33.67977,65.8288151531,25.61064,7.4697700000000005,26.67775,30.95,26.21,40.5569550139,135.43,58.05064,42.07977,71.6978650147,25.61064,7.4697700000000005,26.67775,32.44,34.61,47.4363331214,134.17,58.96064,21.03977,62.6021484524,25.61064,7.4697700000000005,26.67775,33.35,13.57,36.0051024162,135.43
2020-06-06 10:30:00,57.54832,36.42701,68.1082681645,25.49832,7.43701,26.56075,32.05,28.99,43.2159993521,133.55,58.00832,33.72701,67.1004947282,25.49832,7.43701,26.56075,32.51,26.29,41.8098576893,134.86,59.55832,41.42701,72.5492290708,25.49832,7.43701,26.56075,34.06,33.99,48.1186419177,133.55,60.47832,20.45701,63.844470772,25.49832,7.43701,26.56075,34.98,13.02,37.3245334867,134.86
2020-06-06 11:00:00,58.56336,35.96598,68.7256782567,25.56336,7.45598,26.6285,33.0,28.51,43.6098624167,133.34,59.03336,33.96598,68.1074547333,25.56336,7.45598,26.6285,33.47,26.51,42.6968500009,134.63,60.60336,40.99598,73.1671895008,25.56336,7.45598,26.6285,35.04,33.54,48.5049811875,133.34,61.53336,20.05598,64.7193690223,25.56336,7.45598,26.6285,35.97,12.6,38.1130017186,134.63
2020-06-06 11:30:00,59.78904,35.98847,69.7846636236,25.46904,7.42847,26.53025,34.32,28.56,44.6490313445,134.09,60.37904,34.43847,69.5099754515,25.46904,7.42847,26.53025,34.91,27.01,44.1389646458,135.42,61.99904,41.12847,74.4004839061,25.46904,7.42847,26.53025,36.53,33.7,49.7004114671,134.09,62.84904,19.87847,65.9177927305,25.46904,7.42847,26.53025,37.38,12.45,39.3988185102,135.42
2020-06-06 12:00:00,59.36232,36.13651,69.4962760928,24.74232,7.21651,25.77325,34.62,28.92,45.1099855908,134.44,60.45232,34.30651,69.5084140357,24.74232,7.21651,25.77325,35.71,27.09,44.8226750652,135.73,62.09232,41.14651,74.4881969722,24.74232,7.21651,25.77325,37.35,33.93,50.4605529102,134.44,62.43232,19.95651,65.5443122777,24.74232,7.21651,25.77325,37.69,12.74,39.7849682669,135.73
2020-06-06 12:30:00,57.61784,36.28562,68.0915685313,24.32784,7.09562,25.3415,33.29,29.19,44.2750516657,133.53,58.71784,33.24562,67.4763364703,24.32784,7.09562,25.3415,34.39,26.15,43.2029466588,134.87,60.29784,41.18562,73.0211257339,24.32784,7.09562,25.3415,35.97,34.09,49.5577340079,133.53,60.60784,20.32562,63.9252774562,24.32784,7.09562,25.3415,36.28,13.23,38.6169820157,134.87
2020-06-06 13:00:00,56.73736,36.09423,67.2452337275,24.83736,7.24423,25.87225,31.9,28.85,43.0108416565,133.41,57.23736,33.49423,66.3172588627,24.83736,7.24423,25.87225,32.4,26.25,41.6991906396,134.71,58.78736,41.13423,71.7494151437,24.83736,7.24423,25.87225,33.95,33.89,47.9701427974,133.41,59.66736,20.18423,62.9888640163,24.83736,7.24423,25.87225,34.83,12.94,37.156056034,134.71
2020-06-06 13:30:00,56.04032,34.83926,65.9870555719,19.78032,5.76926,20.6045,36.26,29.07,46.4742132801,133.49,57.21032,31.93926,65.5220347963,19.78032,5.76926,20.6045,37.43,26.17,45.671367398,134.82,58.94032,39.82926,71.1360054673,19.78032,5.76926,20.6045,39.16,34.06,51.8997996143,133.49,59.15032,18.89926,62.0962348669,19.78032,5.76926,20.6045,39.37,13.13,41.501732494,134.82
2020-06-06 14:00:00,57.07768,34.27474,66.5779194347,18.18768,5.30474,18.9455,38.89,28.97,48.494257392,133.83,58.31768,31.79474,66.4218133767,18.18768,5.30474,18.9455,40.13,26.49,48.0846857118,135.13,60.10768,39.27474,71.8013815818,18.18768,5.30474,18.9455,41.92,33.97,53.9559755727,133.83,60.31768,18.28474,63.0282019214,18.18768,5.30474,18.9455,42.13,12.98,44.0842069227,135.13
2020-06-06 14:30:00,56.86256,35.38033,66.9710271734,20.57256,6.00033,21.42975,36.29,29.38,46.6920603529,133.83,57.94256,32.080330000000004,66.2305656949,20.57256,6.00033,21.42975,37.37,26.08,45.5706407679,135.13,59.65256,40.37033,72.029101472,20.57256,6.00033,21.42975,39.08,34.37,52.043667242,133.83,59.99256,19.40033,63.0514080688,20.57256,6.00033,21.42975,39.42,13.4,41.6352783106,135.13
2020-06-06 15:00:00,55.7264,34.73895,65.6675437645,16.5564,4.82895,17.24625,39.17,29.91,49.2838411652,134.39,57.0764,30.86895,64.8891941009,16.5564,4.82895,17.24625,40.52,26.04,48.1658800397,135.7,58.8764,39.75895,71.0436808032,16.5564,4.82895,17.24625,42.32,34.93,54.8733751468,134.39,58.9864,18.63895,61.8611820293,16.5564,4.82895,17.24625,42.43,13.81,44.6208583512,135.7
2020-06-06 15:30:00,54.0796,36.6778,65.3441975159,22.209600000000002,6.4778,23.135,31.87,30.2,43.9060007288,134.88,55.1996,31.9078,63.7581645046,22.209600000000002,6.4778,23.135,32.99,25.43,41.6536312943,136.25,56.7496,42.4378,70.8624298835,22.209600000000002,6.4778,23.135,34.54,35.96,49.8611391767,134.88,57.0296,20.4578,60.5879266604,22.209600000000002,6.4778,23.135,34.82,13.98,37.5216310946,136.25
2020-06-06 16:00:00,53.06872,37.30671,64.8697129134,23.02872,6.71671,23.98825,30.04,30.59,42.8736480836,135.25,54.09872,32.61671,63.1705728711,23.02872,6.71671,23.98825,31.07,25.9,40.449411615,136.55,55.57872,42.60671,70.0308921396,23.02872,6.71671,23.98825,32.55,35.89,48.4519824156,135.25,55.94872,20.96671,59.748323808,23.02872,6.71671,23.98825,32.92,14.25,35.8718399305,136.55
2020-06-06 16:30:00,55.578,37.2915,66.929590289,23.868,6.9615,24.8625,31.71,30.33,43.8797561525,135.18,56.368,32.6615,65.1469493242,23.868,6.9615,24.8625,32.5,25.7,41.4335612759,136.5,57.898,42.9515,72.0902889178,23.868,6.9615,24.8625,34.03,35.99,49.5310104884,135.18,58.538,20.9615,62.1778250363,23.868,6.9615,24.8625,34.67,14.0,37.3899572078,136.5
2020-06-06 17:00:00,58.8008,35.50315,68.6877553903,19.4508,5.67315,20.26125,39.35,29.83,49.3786532826,134.67,59.6108,31.42315,67.3859171679,19.4508,5.67315,20.26125,40.16,25.75,47.7062689801,135.97,61.3708,41.14315,73.8859518756,19.4508,5.67315,20.26125,41.92,35.47,54.9127243906,134.67,62.0708,19.35315,65.0179100523,19.4508,5.67315,20.26125,42.62,13.68,44.7616666356,135.97
2020-06-06 17:30:00,61.54744,34.45717,70.5364014886,17.16744,5.00717,17.88275,44.38,29.45,53.262434229,134.18,62.54744,31.14717,69.873660628,17.16744,5.00717,17.88275,45.38,26.14,52.3702587353,135.55,64.49744,39.62717,75.6982983214,17.16744,5.00717,17.88275,47.33,34.62,58.6402020801,134.18,65.02744,18.42717,67.5879319639,17.16744,5.00717,17.88275,47.86,13.42,49.705895022600004,135.55
2020-06-06 18:00:00,62.64272,33.35371,70.9688688071,15.61272,4.55371,16.26325,47.03,28.8,55.1476282355,133.38,63.73272,30.75371,70.7647530722,15.61272,4.55371,16.26325,48.12,26.2,54.7902765096,134.66,65.75272,38.40371,76.1463402217,15.61272,4.55371,16.26325,50.14,33.85,60.4966288317,133.38,66.23272,17.50371,68.506591379,15.61272,4.55371,16.26325,50.62,12.95,52.2502334923,134.66
2020-06-06 18:30:00,61.1236,33.1423,69.5306157477,13.8936,4.0523,14.4725,47.23,29.09,55.4698206235,133.01,62.3536,29.6523,69.0451325457,13.8936,4.0523,14.4725,48.46,25.6,54.8063098557,134.42,64.3836,38.1523,74.8387997248,13.8936,4.0523,14.4725,50.49,34.1,60.9265959988,133.01,64.7236,17.4223,67.0274640297,13.8936,4.0523,14.4725,50.83,13.37,52.5589744953,134.42
2020-06-06 19:00:00,59.70472,30.83596,67.1975447423,11.33472,3.30596,11.807,48.37,27.53,55.6557077037,132.57,61.25472,26.76596,66.8472687325,11.33472,3.30596,11.807,49.92,23.46,55.1577555744,133.95,63.30472,39.17596,74.4462451451,11.33472,3.30596,11.807,51.97,35.87,63.1469540041,132.57,63.32472,15.26596,65.1388493742,11.33472,3.30596,11.807,51.99,11.96,53.3479306065,133.95
2020-06-06 19:30:00,58.3112,30.5891,65.8474683207,10.1112,2.9491,10.5325,48.2,27.64,55.562663723,132.08,59.8812,25.9991,65.2817839389,10.1112,2.9491,10.5325,49.77,23.05,54.8484767336,133.5,61.9012,38.8791,73.098173563,10.1112,2.9491,10.5325,51.79,35.93,63.0330786175,132.08,61.9112,15.1191,63.7305568017,10.1112,2.9491,10.5325,51.8,12.17,53.2104209718,133.5
2020-06-06 20:00:00,57.35168,30.19924,64.8167362292,7.47168,2.17924,7.783,49.88,28.02,57.2113170623,132.54,59.12168,25.18924,64.2640712825,7.47168,2.17924,7.783,51.65,23.01,56.5436344782,133.98,61.26168,38.56924,72.3918483712,7.47168,2.17924,7.783,53.79,36.39,64.9430227199,132.54,61.03168,14.639240000000001,62.7628338382,7.47168,2.17924,7.783,53.56,12.46,54.9902282228,133.98
2020-06-06 20:30:00,56.25144,30.31292,63.8991206591,7.3814400000000004,2.15292,7.689,48.87,28.16,56.4026816738,132.64,58.09144,24.94292,63.219970416,7.3814400000000004,2.15292,7.689,50.71,22.79,55.5957570323,134.06,60.22144,38.92292,71.7050593543,7.3814400000000004,2.15292,7.689,52.84,36.77,64.3746728147,132.64,59.89144,14.73292,61.6769285633,7.3814400000000004,2.15292,7.689,52.51,12.58,53.9958933624,134.06
2020-06-06 21:00:00,54.7068,31.42615,63.0907035154,7.4268,2.16615,7.73625,47.28,29.26,55.6016726367,133.26,56.4968,24.94615,61.7592002058,7.4268,2.16615,7.73625,49.07,22.78,54.099845656,134.7,58.5368,39.42615,70.5760459226,7.4268,2.16615,7.73625,51.11,37.26,63.2498197626,133.26,58.2968,15.71615,60.3780942152,7.4268,2.16615,7.73625,50.87,13.55,52.6437023774,134.7
2020-06-06 21:30:00,53.8488,31.8334,62.5544452217,7.5888,2.2134,7.905,46.26,29.62,54.930246677,133.18,55.5688,24.9234,60.902113272,7.5888,2.2134,7.905,47.98,22.71,53.0831847198,134.6,57.5888,39.5234,69.8467539188,7.5888,2.2134,7.905,50.0,37.31,62.3861851695,133.18,57.3788,16.1334,59.6038026052,7.5888,2.2134,7.905,49.79,13.92,51.6992311355,134.6
2020-06-06 22:00:00,54.12776,31.34393,62.5480323468,7.24776,2.11393,7.54975,46.88,29.23,55.2460613981,132.93,55.95776,24.44393,61.0637095013,7.24776,2.11393,7.54975,48.71,22.33,53.5844473705,134.32,57.97776,39.57393,70.1962719114,7.24776,2.11393,7.54975,50.73,37.46,63.0617514822,132.93,57.68776,15.71393,59.7896751109,7.24776,2.11393,7.54975,50.44,13.6,52.2413016683,134.32
2020-06-06 22:30:00,52.72256,31.847830000000002,61.5950696782,7.19256,2.09783,7.49225,45.53,29.75,54.3878975508,133.32,54.59256,24.40783,59.8004161579,7.19256,2.09783,7.49225,47.4,22.31,52.3879384973,134.74,56.56256,39.95783,69.2528076836,7.19256,2.09783,7.49225,49.37,37.86,62.2155647728,133.32,56.22256,16.11783,58.4872695282,7.19256,2.09783,7.49225,49.03,14.02,50.9951105499,134.74
2020-06-06 23:00:00,50.30784,32.63062,59.9636233649,7.16784,2.09062,7.4665,43.14,30.54,52.8559476313,134.12,52.20784,24.44062,57.6454895326,7.16784,2.09062,7.4665,45.04,22.35,50.280454453,135.5,54.10784,40.60062,67.6466458433,7.16784,2.09062,7.4665,46.94,38.51,60.715596843,134.12,53.73784,16.72062,56.2790776492,7.16784,2.09062,7.4665,46.57,14.63,48.8139508747,135.5
2020-06-06 23:30:00,47.68984,33.95037,58.5401440241,7.26984,2.12037,7.57275,40.42,31.83,51.4482779109,134.49,49.45984,24.99037,55.4147486285,7.26984,2.12037,7.57275,42.19,22.87,47.9899260262,135.87,51.26984,40.46037,65.3118521722,7.26984,2.12037,7.57275,44.0,38.34,58.3605654531,134.49,50.99984,17.93037,54.0599837991,7.26984,2.12037,7.57275,43.73,15.81,46.5002043006,135.87
2020-06-07 00:00:00,45.97512,25.72316,52.6819952109,7.24512,2.11316,7.547,38.73,23.61,45.3590674507,133.95,45.70512,16.47316,48.5831554615,7.24512,2.11316,7.547,38.46,14.36,41.0533945003,135.32,47.39512,51.14316,69.7274710182,7.24512,2.11316,7.547,40.15,49.03,63.3716292989,133.95,49.25512,13.52316,51.0778102761,7.24512,2.11316,7.547,42.01,11.41,43.5319216208,135.32
2020-06-07 00:30:00,45.28704,15.31997,47.8081318686,8.29704,2.41997,8.64275,36.99,12.9,39.1748656666,131.71,42.24704,5.7799700000000005,42.6405961727,8.29704,2.41997,8.64275,33.95,3.36,34.1158628793,133.07,43.83704,62.45997,76.3081511266,8.29704,2.41997,8.64275,35.54,60.04,69.7702888055,131.71,48.51704,6.24997,48.9179445129,8.29704,2.41997,8.64275,40.22,3.83,40.4019467353,133.07
2020-06-07 01:00:00,43.81104,15.55697,46.4911447639,9.52104,2.77697,9.91775,34.29,12.78,36.59415937,132.09,40.76104,6.09697,41.2145050324,9.52104,2.77697,9.91775,31.24,3.32,31.4159195313,133.39,42.27104,63.28697,76.1057251096,9.52104,2.77697,9.91775,32.75,60.51,68.8042338814,132.09,46.93104,6.8569700000000005,47.4293216593,9.52104,2.77697,9.91775,37.41,4.08,37.631828284,133.39
2020-06-07 01:30:00,43.64792,16.06106,46.5091234991,9.63792,2.8110600000000003,10.0395,34.01,13.25,36.49989863,131.9,40.54792,6.20106,41.0193486229,9.63792,2.8110600000000003,10.0395,30.91,3.39,31.095340487,133.19,42.04792,63.00106,75.7440501785,9.63792,2.8110600000000003,10.0395,32.41,60.19,68.3611307689,131.9,46.74792,6.35106,47.1773673222,9.63792,2.8110600000000003,10.0395,37.11,3.54,37.2784616099,133.19
2020-06-07 02:00:00,43.97456,15.99008,46.7915012112,10.11456,2.95008,10.536,33.86,13.04,36.2841728581,132.07,40.86456,5.99008,41.3012508576,10.11456,2.95008,10.536,30.75,3.04,30.8999045306,133.4,42.37456,63.64008,76.4569363603,10.11456,2.95008,10.536,32.26,60.69,68.7312425321,132.07,47.06456,6.72008,47.5419002902,10.11456,2.95008,10.536,36.95,3.77,37.1418281726,133.4
2020-06-07 02:30:00,43.55352,16.42936,46.5492532099,10.76352,3.13936,11.212,32.79,13.29,35.3809016279,132.24,40.40352,6.08936,40.8598180808,10.76352,3.13936,11.212,29.64,2.95,29.7864415464,133.57,41.87352,64.08936,76.5561084591,10.76352,3.13936,11.212,31.11,60.95,68.4305092777,132.24,46.60352,6.70936,47.0840056495,10.76352,3.13936,11.212,35.84,3.5700000000000003,36.017363868,133.57
2020-06-07 03:00:00,42.54848,16.58289,45.6658011105,9.91848,2.89289,10.33175,32.63,13.69,35.3854913771,132.59,39.38848,6.31289,39.8911636439,9.91848,2.89289,10.33175,29.47,3.42,29.6677821888,133.91,40.84848,63.70289,75.6746755042,9.91848,2.89289,10.33175,30.93,60.81,68.2240500117,132.59,45.60848,6.16289,46.0229797065,9.91848,2.89289,10.33175,35.69,3.27,35.8394893937,133.91
2020-06-07 03:30:00,41.87368,16.37524,44.9616899349,9.58368,2.79524,9.983,32.29,13.58,35.0294233467,132.34,38.81368,6.00524,39.2754969746,9.58368,2.79524,9.983,29.23,3.21,29.405730734,133.64,40.24368,63.57524,75.2420422437,9.58368,2.79524,9.983,30.66,60.78,68.0752818577,132.34,44.91368,6.11524,45.3280797233,9.58368,2.79524,9.983,35.33,3.32,35.485649212,133.64
2020-06-07 04:00:00,41.32968,17.05449,44.7101563189,10.36968,3.02449,10.80175,30.96,14.03,33.9906237071,132.64,38.25968,6.10449,38.743617692,10.36968,3.02449,10.80175,27.89,3.08,28.0595527406,133.98,39.66968,64.20449,75.4711868693,10.36968,3.02449,10.80175,29.3,61.18,67.8342273487,132.64,44.31968,5.95449,44.717893359,10.36968,3.02449,10.80175,33.95,2.93,34.0761999055,133.98
