Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-07 04:30:00,40.97512,16.79941,44.2852191522,9.97512,2.9094100000000003,10.39075,31.0,13.89,33.9695760939,132.58,37.89512,6.17941,38.3956407391,9.97512,2.9094100000000003,10.39075,27.92,3.27,28.1108395463,133.87,39.30512,63.87941,75.0031431352,9.97512,2.9094100000000003,10.39075,29.33,60.97,67.6578879363,132.58,43.94512,5.99941,44.3527506719,9.97512,2.9094100000000003,10.39075,33.97,3.09,34.110247727,133.87
2020-06-07 05:00:00,39.63616,17.14138,43.1839332142,10.49616,3.06138,10.9335,29.14,14.08,32.3633434614,132.87,36.54616,6.27138,37.0803454387,10.49616,3.06138,10.9335,26.05,3.21,26.2470303082,134.16,37.88616,64.37138,74.6929426563,10.49616,3.06138,10.9335,27.39,61.31,67.1500424423,132.87,42.55616,6.03138,42.9814413282,10.49616,3.06138,10.9335,32.06,2.9699999999999998,32.1972747294,134.16
2020-06-07 05:30:00,39.39312,17.30716,43.0273830322,10.41312,3.03716,10.847,28.98,14.27,32.3028373367,132.87,36.32312,6.11716,36.8346127033,10.41312,3.03716,10.847,25.91,3.08,26.0924222716,134.16,37.65312,64.53716,74.7181535278,10.41312,3.03716,10.847,27.24,61.5,67.2626761287,132.87,42.29312,5.82716,42.6926667356,10.41312,3.03716,10.847,31.88,2.79,32.0018515089,134.16
2020-06-07 06:00:00,38.76328,17.54679,42.549755765,10.34328,3.01679,10.77425,28.42,14.53,31.9189175882,132.96,35.72328,5.79679,36.1905444593,10.34328,3.01679,10.77425,25.38,2.7800000000000002,25.5317997799,134.25,37.05328,64.84679,74.6863557289,10.34328,3.01679,10.77425,26.71,61.83,67.3526020284,132.96,41.64328,5.53679,42.0097466389,10.34328,3.01679,10.77425,31.3,2.52,31.4012802287,134.25
2020-06-07 06:30:00,40.40736,17.04298,43.8545084279,9.98736,2.91298,10.4035,30.42,14.13,33.5415160659,132.49,37.38736,5.95298,37.8583235055,9.98736,2.91298,10.4035,27.4,3.04,27.5681265232,133.81,38.76736,64.04298,74.8626174312,9.98736,2.91298,10.4035,28.78,61.13,67.5660069858,132.49,43.37736,5.72298,43.753261143,9.98736,2.91298,10.4035,33.39,2.81,33.508031873,133.81
2020-06-07 07:00:00,41.2764,16.5427,44.4679898382,9.5064,2.7727,9.9025,31.77,13.77,34.6257967417,132.34,38.2064,6.0927,38.6891456904,9.5064,2.7727,9.9025,28.7,3.32,28.8913897208,133.68,39.6264,63.4627,74.8182188257,9.5064,2.7727,9.9025,30.12,60.69,67.753158598,132.34,44.2864,5.9227,44.6806848677,9.5064,2.7727,9.9025,34.78,3.15,34.9223553043,133.68
2020-06-07 07:30:00,42.90184,15.90387,45.7547916219,9.68184,2.8238700000000003,10.08525,33.22,13.08,35.7023080486,132.22,39.79184,6.35387,40.2959327298,9.68184,2.8238700000000003,10.08525,30.11,3.5300000000000002,30.3162167824,133.56,41.26184,63.21387,75.4886269617,9.68184,2.8238700000000003,10.08525,31.58,60.39,68.1487233923,132.22,45.97184,6.64387,46.4494465151,9.68184,2.8238700000000003,10.08525,36.29,3.8200000000000003,36.4904987634,133.56
2020-06-07 08:00:00,44.35368,15.27149,46.9091391561,9.91368,2.89149,10.32675,34.44,12.38,36.5975135767,131.75,41.23368,6.73149,41.7795323569,9.91368,2.89149,10.32675,31.32,3.84,31.5545242398,133.06,42.77368,62.57149,75.7943207738,9.91368,2.89149,10.32675,32.86,59.68,68.1284228498,131.75,47.47368,7.30149,48.0318857527,9.91368,2.89149,10.32675,37.56,4.41,37.8180076154,133.06
2020-06-07 08:30:00,46.25696,15.55953,48.8037429124,11.34696,3.30953,11.81975,34.91,12.25,36.9968998701,131.75,43.08696,7.30953,43.7025783091,11.34696,3.30953,11.81975,31.74,4.0,31.9910549998,133.17,44.65696,62.89953,77.1400994987,11.34696,3.30953,11.81975,33.31,59.59,68.2680320501,131.75,49.40696,7.85953,50.0281911352,11.34696,3.30953,11.81975,38.06,4.55,38.3310070309,133.17
2020-06-07 09:00:00,48.15272,18.51121,51.5882674555,11.59272,3.3812100000000003,12.07575,36.56,15.13,39.5670380494,131.39,45.46272,11.33121,46.853550877800004,11.59272,3.3812100000000003,12.07575,33.87,7.95,34.790507326,132.77,47.03272,58.44121,75.0163433984,11.59272,3.3812100000000003,12.07575,35.44,55.06,65.479746487,131.39,51.32272,8.83121,52.0769801185,11.59272,3.3812100000000003,12.07575,39.73,5.45,40.1020622911,132.77
2020-06-07 09:30:00,50.48576,28.54418,57.9963979455,10.74576,3.13418,11.1935,39.74,25.41,47.1692240767,133.94,50.28576,21.71418,54.7737461915,10.74576,3.13418,11.1935,39.54,18.58,43.6878472805,135.34,51.855760000000004,46.71418,69.7942294051,10.74576,3.13418,11.1935,41.11,43.58,59.9103371715,133.94,53.80576,12.15418,55.1614349038,10.74576,3.13418,11.1935,43.06,9.02,43.9945905766,135.34
2020-06-07 10:00:00,53.31776,27.56268,60.0207035963,11.11776,3.24268,11.581,42.2,24.32,48.706287068500004,133.55,53.13776,22.00268,57.5129504112,11.11776,3.24268,11.581,42.02,18.76,46.0175835958,134.94,54.75776,46.32268,71.7230992261,11.11776,3.24268,11.581,43.64,43.08,61.3215785837,133.55,56.72776,11.23268,57.8291609363,11.11776,3.24268,11.581,45.61,7.99,46.3045591708,134.94
2020-06-07 10:30:00,55.75416,26.76538,61.8458723267,11.02416,3.21538,11.4835,44.73,23.55,50.5507210631,132.9,55.54416,22.26538,59.8406288123,11.02416,3.21538,11.4835,44.52,19.05,48.4245072252,134.26,57.20416,45.37538,73.0153479171,11.02416,3.21538,11.4835,46.18,42.16,62.5304565792,132.9,59.27416,10.59538,60.2136871571,11.02416,3.21538,11.4835,48.25,7.38,48.8111350001,134.26
2020-06-07 11:00:00,57.7756,26.2158,63.4451584047,9.8256,2.8658,10.235,47.95,23.35,53.3331510414,132.15,57.4256,22.5758,61.7038595308,9.8256,2.8658,10.235,47.6,19.71,51.5193565565,133.54,59.1556,43.6258,73.502349874,9.8256,2.8658,10.235,49.33,40.76,63.9908313745,132.15,61.4156,10.2358,62.2627298229,9.8256,2.8658,10.235,51.59,7.37,52.1137697734,133.54
2020-06-07 11:30:00,58.32328,26.42804,64.0316038234,8.15328,2.37804,8.493,50.17,24.05,55.6366012621,131.89,57.89328,22.80804,62.2240994937,8.15328,2.37804,8.493,49.74,20.43,53.772227962,133.25,59.66328,42.13804,73.0432843963,8.15328,2.37804,8.493,51.51,39.76,65.0702520358,131.89,62.05328,10.50804,62.9367020378,8.15328,2.37804,8.493,53.9,8.13,54.5096954679,133.25
2020-06-07 12:00:00,60.28592,26.03631,65.6679647063,7.25592,2.11631,7.55825,53.03,23.92,58.1751433174,131.98,59.89592,22.75631,64.0731681553,7.25592,2.11631,7.55825,52.64,20.64,56.5418358386,133.38,61.71592,41.69631,74.481118742,7.25592,2.11631,7.55825,54.46,39.58,67.3236065582,131.98,64.12592,10.12631,64.9205342712,7.25592,2.11631,7.55825,56.87,8.01,57.4313242055,133.38
2020-06-07 12:30:00,61.6824,25.0032,66.5573322783,7.1424,2.0832,7.44,54.54,22.92,59.160273833,131.58,61.4024,22.9532,65.5523006156,7.1424,2.0832,7.44,54.26,20.87,58.1352259822,132.92,63.2724,41.1232,75.4620048766,7.1424,2.0832,7.44,56.13,39.04,68.371766834,131.58,65.6024,9.1532,66.2378740299,7.1424,2.0832,7.44,58.46,7.07,58.8859618245,132.92
2020-06-07 13:00:00,62.42904,23.78597,66.8068664447,7.04904,2.05597,7.34275,55.38,21.73,59.490648845,131.34,62.34904,22.26597,66.2055602571,7.04904,2.05597,7.34275,55.3,20.21,58.8772799983,132.7,64.23904,41.59597,76.5302487933,7.04904,2.05597,7.34275,57.19,39.54,69.5277476983,131.34,66.37904,7.99597,66.8588998381,7.04904,2.05597,7.34275,59.33,5.94,59.626608993,132.7
2020-06-07 13:30:00,61.14424,23.76082,65.5987397154,7.13424,2.08082,7.4315,54.01,21.68,58.1988187165,131.64,61.25424,21.41082,64.8884052127,7.13424,2.08082,7.4315,54.12,19.33,57.4684548252,132.98,63.11424,42.78082,76.2470055192,7.13424,2.08082,7.4315,55.98,40.7,69.21163486,131.64,65.02424,7.90082,65.5024789168,7.13424,2.08082,7.4315,57.89,5.82,58.1818227628,132.98
2020-06-07 14:00:00,60.30016,24.02588,64.9103397449,7.46016,2.17588,7.771,52.84,21.85,57.1794377377,131.92,60.34016,21.51588,64.0614392673,7.46016,2.17588,7.771,52.88,19.34,56.3056835497,133.28,62.17016,43.14588,75.6749347895,7.46016,2.17588,7.771,54.71,40.97,68.3500182882,131.92,64.14016,8.10588,64.6503319048,7.46016,2.17588,7.771,56.68,5.93,56.9893612879,133.28
2020-06-07 14:30:00,59.90136,24.37873,64.6722151025,7.64136,2.22873,7.95975,52.26,22.15,56.7602862924,132.05,60.00136,21.37873,63.6962581182,7.64136,2.22873,7.95975,52.36,19.15,55.7520591548,133.4,61.81136,43.51873,75.5944712652,7.64136,2.22873,7.95975,54.17,41.29,68.1120620742,132.05,63.74136,8.41873,64.2949141804,7.64136,2.22873,7.95975,56.1,6.19,56.4404650938,133.4
2020-06-07 15:00:00,59.45872,25.00546,64.5028093485,8.41872,2.45546,8.7695,51.04,22.55,55.7994991017,132.3,59.27872,21.34546,63.0047244852,8.41872,2.45546,8.7695,50.86,18.89,54.2546928846,133.66,61.05872,44.22546,75.3926959344,8.41872,2.45546,8.7695,52.64,41.77,67.1989769267,132.3,63.22872,8.99546,63.8654001275,8.41872,2.45546,8.7695,54.81,6.54,55.1988016174,133.66
2020-06-07 15:30:00,59.39352,25.13061,64.4913775397,8.33352,2.43061,8.68075,51.06,22.7,55.8785611841,132.54,59.45352,21.39061,63.1844857268,8.33352,2.43061,8.68075,51.12,18.96,54.5228025692,133.86,61.25352,44.35061,75.6238740066,8.33352,2.43061,8.68075,52.92,41.92,67.5115753038,132.54,63.17352,9.07061,63.821388225,8.33352,2.43061,8.68075,54.84,6.64,55.2405213589,133.86
2020-06-07 16:00:00,60.20832,24.65076,65.0592173777,7.64832,2.23076,7.967,52.56,22.42,57.1420160652,132.54,60.33832,21.52076,64.0613453761,7.64832,2.23076,7.967,52.69,19.29,56.1100721796,133.86,62.19832,43.77076,76.0559691398,7.64832,2.23076,7.967,54.55,41.54,68.5658377036,132.54,64.04832,8.59076,64.6218883367,7.64832,2.23076,7.967,56.4,6.36,56.7574629454,133.86
2020-06-07 16:30:00,60.36704,24.88497,65.2950323552,7.93704,2.31497,8.26775,52.43,22.57,57.0816064946,132.34,60.31704,21.61497,64.0730227355,7.93704,2.31497,8.26775,52.38,19.3,55.8225259192,133.71,62.16704,43.68497,75.9810335956,7.93704,2.31497,8.26775,54.23,41.37,68.2082824883,132.34,64.20704,8.88497,64.8188759349,7.93704,2.31497,8.26775,56.27,6.57,56.652253265,133.71
2020-06-07 17:00:00,61.55808,24.54694,66.2717849213,8.45808,2.46694,8.8105,53.1,22.08,57.5077073095,131.85,61.41808,21.64694,65.1211990234,8.45808,2.46694,8.8105,52.96,19.18,56.3261395801,133.26,63.29808,43.54694,76.8308721482,8.45808,2.46694,8.8105,54.84,41.08,68.5200116754,131.85,65.41808,8.64694,65.9870802677,8.45808,2.46694,8.8105,56.96,6.18,57.2942754558,133.26
2020-06-07 17:30:00,63.35192,24.24931,67.8343187713,9.15192,2.6693100000000003,9.53325,54.2,21.58,58.3381213273,131.76,63.14192,22.10931,66.9008493964,9.15192,2.6693100000000003,9.53325,53.99,19.44,57.38321793,133.13,65.03192,43.41931,78.1945464835,9.15192,2.6693100000000003,9.53325,55.88,40.75,69.1602262865,131.76,67.26192,8.35931,67.7793769945,9.15192,2.6693100000000003,9.53325,58.11,5.69,58.3879114201,133.13
2020-06-07 18:00:00,63.2108,24.04065,67.62808654,8.7108,2.5406500000000003,9.07375,54.5,21.5,58.5875413377,131.37,62.9608,21.74065,66.6086946206,8.7108,2.5406500000000003,9.07375,54.25,19.2,57.5473935118,132.78,64.8508,43.15065,77.8948320241,8.7108,2.5406500000000003,9.07375,56.14,40.61,69.28832297,131.37,67.1208,8.26065,67.6272144263,8.7108,2.5406500000000003,9.07375,58.41,5.72,58.689407051,132.78
2020-06-07 18:30:00,62.80352,24.11061,67.2726068988,8.81352,2.5706100000000003,9.18075,53.99,21.54,58.1282349637,131.07,62.51352,21.54061,66.1206326494,8.81352,2.5706100000000003,9.18075,53.7,18.97,56.9521808186,132.47,64.38352,43.15061,77.5062113057,8.81352,2.5706100000000003,9.18075,55.57,40.58,68.8096018009,131.07,66.68352,8.40061,67.2105801787,8.81352,2.5706100000000003,9.18075,57.87,5.83,58.162924617,132.47
2020-06-07 19:00:00,61.71752,24.94511,66.5680913641,10.09752,2.94511,10.51825,51.62,22.0,56.1126046446,131.43,61.39752,21.68511,65.114510348,10.09752,2.94511,10.51825,51.3,18.74,54.6157266728,132.83,63.17752,44.04511,77.0153929307,10.09752,2.94511,10.51825,53.08,41.1,67.1319327891,131.43,65.48752,9.16511,66.1257477618,10.09752,2.94511,10.51825,55.39,6.22,55.7381422367,132.83
2020-06-07 19:30:00,60.43024,25.10757,65.4385511588,9.42024,2.74757,9.81275,51.01,22.36,55.6955087956,131.43,60.22024,21.12757,63.8188962594,9.42024,2.74757,9.81275,50.8,18.38,54.0228136994,132.75,61.99024,44.14757,76.1038618742,9.42024,2.74757,9.81275,52.57,41.4,66.9146090178,131.43,64.19024,9.35757,64.8687214886,9.42024,2.74757,9.81275,54.77,6.61,55.1674269837,132.75
2020-06-07 20:00:00,58.91168,25.35924,64.1379536141,8.91168,2.59924,9.283,50.0,22.76,54.9364869645,131.21,58.75168,20.46924,62.2153493038,8.91168,2.59924,9.283,49.84,17.87,52.9467893266,132.61,60.50168,44.34924,75.0153875642,8.91168,2.59924,9.283,51.59,41.75,66.3670897358,131.21,62.61168,9.65924,63.3523747763,8.91168,2.59924,9.283,53.7,7.06,54.1621048335,132.61
2020-06-07 20:30:00,57.4824,25.6932,62.9632181198,8.5824,2.5032,8.94,48.9,23.19,54.120108093,131.21,57.3924,19.9932,60.7751233977,8.5824,2.5032,8.94,48.81,17.49,51.8489749175,132.65,59.0924,44.6632,74.072350928,8.5824,2.5032,8.94,50.51,42.16,65.7930520648,131.21,61.1424,10.0032,61.9552829709,8.5824,2.5032,8.94,52.56,7.5,53.0924062367,132.65
2020-06-07 21:00:00,55.66128,26.07704,61.4669838726,8.08128,2.35704,8.418,47.58,23.72,53.1647890996,131.43,55.61128,19.47704,58.9234210684,8.08128,2.35704,8.418,47.53,17.12,50.5192567245,132.82,57.27128,45.07704,72.883050485,8.08128,2.35704,8.418,49.19,42.72,65.1510130389,131.43,59.26128,10.34704,60.1577970341,8.08128,2.35704,8.418,51.18,7.99,51.7999276061,132.82
2020-06-07 21:30:00,54.77992,26.32831,60.778446366,8.35992,2.43831,8.70825,46.42,23.89,52.2067859574,131.14,54.71992,19.24831,58.0066124046,8.35992,2.43831,8.70825,46.36,16.81,49.3135447925,132.52,56.35992,45.248310000000004,72.2762072902,8.35992,2.43831,8.70825,48.0,42.81,64.3171524556,131.14,58.30992,10.67831,59.2796177017,8.35992,2.43831,8.70825,49.95,8.24,50.6250935802,132.52
2020-06-07 22:00:00,54.97664,26.11402,60.8635604138,8.27664,2.41402,8.6215,46.7,23.7,52.3696476979,130.96,54.95664,19.27402,58.2384763455,8.27664,2.41402,8.6215,46.68,16.86,49.6314617959,132.39,56.63664,44.99402,72.3337461096,8.27664,2.41402,8.6215,48.36,42.58,64.4340437967,130.96,58.54664,10.50402,59.4814550213,8.27664,2.41402,8.6215,50.27,8.09,50.9168046916,132.39
2020-06-07 22:30:00,53.78712,26.69666,60.0480302179,8.69712,2.53666,9.0595,45.09,24.16,51.1548013387,131.59,53.79712,19.40666,57.1904587554,8.69712,2.53666,9.0595,45.1,16.87,48.1519148114,133.01,55.45712,45.73666,71.8841722958,8.69712,2.53666,9.0595,46.76,43.2,63.6611152903,131.59,57.26712,10.92666,58.3002138234,8.69712,2.53666,9.0595,48.57,8.39,49.2893193299,133.01
2020-06-07 23:00:00,51.03392,27.57031,58.005025507,9.22392,2.69031,9.60825,41.81,24.88,48.65275429,132.59,51.09392,19.45031,54.6708626241,9.22392,2.69031,9.60825,41.87,16.76,45.0998281593,134.0,52.66392,46.85031,70.4871620713,9.22392,2.69031,9.60825,43.44,44.16,61.9446462578,132.59,54.40392,11.57031,55.6206668862,9.22392,2.69031,9.60825,45.18,8.88,46.044400311,134.0
2020-06-07 23:30:00,47.87048,27.22389,55.0701647189,9.51048,2.77389,9.90675,38.36,24.45,45.4894724085,133.23,48.15048,18.37389,51.5370600438,9.51048,2.77389,9.90675,38.64,15.6,41.6702483794,134.59,49.64048,48.75389,69.5781506276,9.51048,2.77389,9.90675,40.13,45.98,61.0293150871,133.23,51.10048,11.04389,52.2802693429,9.51048,2.77389,9.90675,41.59,8.27,42.4042568618,134.59
2020-06-08 00:00:00,45.41024,29.19257,53.9842202876,9.54024,2.78257,9.93775,35.87,26.41,44.543742546,134.21,45.51024,19.28257,49.4267078679,9.54024,2.78257,9.93775,35.97,16.5,39.5738663767,135.58,46.91024,48.66257,67.5915404164,9.54024,2.78257,9.93775,37.37,45.88,59.1734002741,134.21,48.55024,12.79257,50.2073266691,9.54024,2.78257,9.93775,39.01,10.01,40.2738153147,135.58
2020-06-08 00:30:00,43.38984,29.38162,52.4018874569,9.15984,2.67162,9.5415,34.23,26.71,43.4179340826,134.81,43.55984,18.87162,47.4720728666,9.15984,2.67162,9.5415,34.4,16.2,38.0236768343,136.19,44.94984,49.41162,66.7981759261,9.15984,2.67162,9.5415,35.79,46.74,58.8689366305,134.81,46.46984,12.831620000000001,48.2088840511,9.15984,2.67162,9.5415,37.31,10.16,38.6686138878,136.19
2020-06-08 01:00:00,40.50808,42.57319,58.7654750007,8.54808,2.4931900000000002,8.90425,31.96,40.08,51.2625399293,133.62,43.78808,32.20319,54.354773445,8.54808,2.4931900000000002,8.90425,35.24,29.71,46.092751057,134.97,45.20808,34.27319,56.7311382758,8.54808,2.4931900000000002,8.90425,36.66,31.78,48.5172546626,133.62,44.35808,26.67319,51.7600070137,8.54808,2.4931900000000002,8.90425,35.81,24.18,43.2091251936,134.97
2020-06-08 01:30:00,40.60624,42.98307,59.1304577486,8.37624,2.44307,8.72525,32.23,40.54,51.7905831209,133.53,44.04624,32.79307,54.9131741767,8.37624,2.44307,8.72525,35.67,30.35,46.83451078,134.86,45.45624,33.49307,56.4628682672,8.37624,2.44307,8.72525,37.08,31.05,48.3635079373,133.53,44.50624,27.55307,52.3447902409,8.37624,2.44307,8.72525,36.13,25.11,43.9987386183,134.86
2020-06-08 02:00:00,41.14784,42.90437,59.4468645242,8.27784,2.41437,8.62275,32.87,40.49,52.1524400196,133.53,44.62784,32.77437,55.3696977774,8.27784,2.41437,8.62275,36.35,30.36,47.3608709802,134.86,46.06784,33.41437,56.9101573075,8.27784,2.41437,8.62275,37.79,31.0,48.8782579477,133.53,45.07784,27.47437,52.7906494179,8.27784,2.41437,8.62275,36.8,25.06,44.5223943651,134.86
2020-06-08 02:30:00,40.53128,43.38329,59.3708220396,8.89128,2.59329,9.26175,31.64,40.79,51.6228021324,133.72,43.90128,32.84329,54.8270378888,8.89128,2.59329,9.26175,35.01,30.25,46.268375809,135.07,45.32128,33.89329,56.5930519398,8.89128,2.59329,9.26175,36.43,31.3,48.0295211302,133.72,44.39128,27.92329,52.4432632896,8.89128,2.59329,9.26175,35.5,25.33,43.6103072679,135.07
2020-06-08 03:00:00,39.91096,43.43028,58.9836752755,8.88096,2.59028,9.251,31.03,40.84,51.2909982356,134.06,43.30096,32.71028,54.2672604302,8.88096,2.59028,9.251,34.42,30.12,45.7378486595,135.41,44.69096,34.31028,56.3424992293,8.88096,2.59028,9.251,35.81,31.72,47.8384207515,134.06,43.72096,27.89028,51.8593295541,8.88096,2.59028,9.251,34.84,25.3,43.057120201,135.41
2020-06-08 03:30:00,39.48648,43.33189,58.6245238255,9.12648,2.66189,9.50675,30.36,40.67,50.7521280342,134.18,42.89648,32.67189,53.9217988624,9.12648,2.66189,9.50675,33.77,30.01,45.1775718692,135.49,44.27648,34.65189,56.224195519,9.12648,2.66189,9.50675,35.15,31.99,47.5277035002,134.18,43.26648,27.74189,51.3965052544,9.12648,2.66189,9.50675,34.14,25.08,42.3620821018,135.49
2020-06-08 04:00:00,39.17696,43.48078,58.5270230257,9.39696,2.74078,9.7885,29.78,40.74,50.4638088138,134.04,42.57696,32.71078,53.6916441455,9.39696,2.74078,9.7885,33.18,29.97,44.7114448436,135.37,43.94696,34.64078,55.9581891438,9.39696,2.74078,9.7885,34.55,31.9,47.0245946288,134.04,42.91696,27.92078,51.1999551899,9.39696,2.74078,9.7885,33.52,25.18,41.9240122126,135.37
2020-06-08 04:30:00,39.15192,43.23181,58.3254853007,8.85192,2.58181,9.22075,30.3,40.65,50.700221893,134.04,42.55192,32.68181,53.6541387086,8.85192,2.58181,9.22075,33.7,30.1,45.1851745598,135.37,43.93192,34.35181,55.767915912,8.85192,2.58181,9.22075,35.08,31.77,47.3279969997,134.04,42.91192,27.67181,51.0603755055,8.85192,2.58181,9.22075,34.06,25.09,42.3035660435,135.37
2020-06-08 05:00:00,38.64216,42.96313,57.7844881336,8.34216,2.4331300000000002,8.68975,30.3,40.53,50.6040601138,134.24,42.12216,32.59313,53.2596328026,8.34216,2.4331300000000002,8.68975,33.78,30.16,45.2848098152,135.56,43.49216,34.27313,55.3734180042,8.34216,2.4331300000000002,8.68975,35.15,31.84,47.4268710754,134.24,42.41216,27.36313,50.4730839088,8.34216,2.4331300000000002,8.68975,34.07,24.93,42.2169373593,135.56
2020-06-08 05:30:00,39.47312,42.83591,58.2498273651,8.28312,2.4159100000000002,8.62825,31.19,40.42,51.0547989909,133.53,42.92312,32.82591,54.0364191806,8.28312,2.4159100000000002,8.62825,34.64,30.41,46.094443266,134.85,44.32312,33.37591,55.4841448962,8.28312,2.4159100000000002,8.62825,36.04,30.96,47.5121373967,133.53,43.29312,27.39591,51.2330959836,8.28312,2.4159100000000002,8.62825,35.01,24.98,43.0081445775,134.85
2020-06-08 06:00:00,40.65288,41.76709,58.2850449032,8.01288,2.33709,8.34675,32.64,39.43,51.1868586651,133.26,44.21288,32.67709,54.9779134632,8.01288,2.33709,8.34675,36.2,30.34,47.2329927064,134.54,45.65288,33.16709,56.4290821418,8.01288,2.33709,8.34675,37.64,30.83,48.6544807803,133.26,44.57288,26.33709,51.7724245247,8.01288,2.33709,8.34675,36.56,24.0,43.7336666654,134.54
2020-06-08 06:30:00,45.21464,39.28927,59.9000034012,8.29464,2.41927,8.64025,36.92,36.87,52.1774213621,131.58,48.85464,33.26927,59.1068538823,8.29464,2.41927,8.64025,40.56,30.85,50.9591610998,132.88,50.40464,31.22927,59.294983247,8.29464,2.41927,8.64025,42.11,28.81,51.022232409,131.58,49.41464,24.19927,55.0219166775,8.29464,2.41927,8.64025,41.12,21.78,46.5319546119,132.88
2020-06-08 07:00:00,51.3964,21.2702,55.6238378845,7.4064,2.1602,7.715,43.99,19.11,47.9615700327,132.86,51.4164,17.810200000000002,54.4136877357,7.4064,2.1602,7.715,44.01,15.65,46.709769856,134.17,53.0464,47.6502,71.3054143316,7.4064,2.1602,7.715,45.64,45.49,64.4387282618,132.86,55.1264,8.2602,55.7418234452,7.4064,2.1602,7.715,47.72,6.1,48.1082986604,134.17
2020-06-08 07:30:00,56.75232,14.47776,58.5698844117,6.95232,2.02776,7.242,49.8,12.45,51.3326650389,132.13,55.61232,14.70776,57.5243282447,6.95232,2.02776,7.242,48.66,12.68,50.2849679328,133.41,57.36232,49.90776,76.0343360857,6.95232,2.02776,7.242,50.41,47.88,69.5245460251,132.13,60.43232,5.65776,60.6965859732,6.95232,2.02776,7.242,53.48,3.63,53.6030530847,133.41
2020-06-08 08:00:00,60.71128,13.64079,62.2248396628,7.27128,2.12079,7.57425,53.44,11.52,54.6675772282,131.29,59.30128,16.96079,61.6790905175,7.27128,2.12079,7.57425,52.03,14.84,54.1049581831,132.58,61.13128,47.00079,77.1110086503,7.27128,2.12079,7.57425,53.86,44.88,70.1078740228,131.29,64.53128,6.52079,64.859901331,7.27128,2.12079,7.57425,57.26,4.4,57.4288046193,132.58
2020-06-08 08:30:00,63.32408,20.59744,66.58974127,8.01408,2.33744,8.348,55.31,18.26,58.2462333546,132.54,63.924080000000004,34.85744,72.8102268037,8.01408,2.33744,8.348,55.91,32.52,64.679815244,133.82,65.43408,44.89744,79.3561525277,8.01408,2.33744,8.348,57.42,42.56,71.4731418087,132.54,67.21408,6.83744,67.560958667,8.01408,2.33744,8.348,59.2,4.5,59.3707840608,133.82
2020-06-08 09:00:00,64.79576,21.40793,68.2406768787,7.77576,2.26793,8.09975,57.02,19.14,60.1466541048,133.33,66.19576,40.00793,77.3467071365,7.77576,2.26793,8.09975,58.42,37.74,69.5500107836,134.6,67.67576,43.97793,80.7097690411,7.77576,2.26793,8.09975,59.9,41.71,72.9913289371,133.33,68.77576,5.54793,68.9991644215,7.77576,2.26793,8.09975,61.0,3.2800000000000002,61.088119958,134.6
2020-06-08 09:30:00,65.50864,21.05502,68.8091257164,7.86864,2.29502,8.1965,57.64,18.76,60.6160638775,133.08,66.93864,40.41502,78.1930646966,7.86864,2.29502,8.1965,59.07,38.12,70.3021998233,134.37,68.42864,43.38502,81.0230753098,7.86864,2.29502,8.1965,60.56,41.09,73.1840262626,133.08,69.49864,5.22502,69.6947759581,7.86864,2.29502,8.1965,61.63,2.93,61.6996093991,134.37
2020-06-08 10:00:00,63.07088,20.64859,66.3649016647,7.88088,2.29859,8.20925,55.19,18.35,58.1606275757,132.79,70.44088,41.25859,81.6344830569,7.88088,2.29859,8.20925,62.56,38.96,73.6996282216,134.06,72.01088,42.11859,83.4238722547,7.88088,2.29859,8.20925,64.13,39.82,75.487014115,132.79,66.94088,4.83859,67.115522559,7.88088,2.29859,8.20925,59.06,2.54,59.1145937988,134.06
2020-06-08 10:30:00,62.24472,20.39971,65.5023155008,7.88472,2.29971,8.21325,54.36,18.1,57.2941497886,132.79,72.01472,41.59971,83.1664341472,7.88472,2.29971,8.21325,64.13,39.3,75.2140073391,134.11,73.63472,41.81971,84.6815217976,7.88472,2.29971,8.21325,65.75,39.52,76.7130556033,132.79,66.09472,4.57971,66.2531943046,7.88472,2.29971,8.21325,58.21,2.2800000000000002,58.2546350087,134.11
2020-06-08 11:00:00,63.29248,19.74739,66.3015643583,7.84248,2.2873900000000003,8.16925,55.45,17.46,58.1339324319,132.45,73.08248,41.81739,84.2006115736,7.84248,2.2873900000000003,8.16925,65.24,39.53,76.2815737908,133.7,74.71248,41.08739,85.265047263,7.84248,2.2873900000000003,8.16925,66.87,38.8,77.3112986568,132.45,67.18248,3.99739,67.3012982472,7.84248,2.2873900000000003,8.16925,59.34,1.71,59.3646334108,133.7
2020-06-08 11:30:00,63.65584,19.39462,66.5448514241,7.45584,2.17462,7.7665,56.2,17.22,58.7789792358,132.09,73.80584,41.87462,84.8574440945,7.45584,2.17462,7.7665,66.35,39.7,77.3201946454,133.39,75.42584,40.44462,85.5851892949,7.45584,2.17462,7.7665,67.97,38.27,78.0032935202,132.09,67.56584,3.71462,67.6678737412,7.45584,2.17462,7.7665,60.11,1.54,60.1297239308,133.39
2020-06-08 12:00:00,63.10288,19.60834,66.079198405,7.74288,2.25834,8.0655,55.36,17.35,58.0151023441,132.34,73.33288,41.99834,84.5078212466,7.74288,2.25834,8.0655,65.59,39.74,76.6897366015,133.61,74.96288,40.71834,85.3077756729,7.74288,2.25834,8.0655,67.22,38.46,77.4448190649,132.34,66.97288,3.87834,67.0850816251,7.74288,2.25834,8.0655,59.23,1.62,59.252150172,133.61
2020-06-08 12:30:00,63.55096,19.57153,66.4963856421,7.65096,2.2315300000000002,7.96975,55.9,17.34,58.5276481673,132.57,73.75096,42.20153,84.9716025226,7.65096,2.2315300000000002,7.96975,66.1,39.97,77.2451351219,133.87,75.41096,40.79153,85.736583836,7.65096,2.2315300000000002,7.96975,67.76,38.56,77.9633965397,132.57,67.47096,3.7715300000000003,67.5762893467,7.65096,2.2315300000000002,7.96975,59.82,1.54,59.8398195184,133.87
2020-06-08 13:00:00,63.23664,19.95777,66.3112752242,7.70664,2.24777,8.02775,55.53,17.71,58.2857186625,132.85,73.30664,42.09777,84.5345237584,7.70664,2.24777,8.02775,65.6,39.85,76.7553418336,134.17,74.93664,41.24777,85.5387546347,7.70664,2.24777,8.02775,67.23,39.0,77.7230525649,132.85,67.13664,4.09777,67.2615800399,7.70664,2.24777,8.02775,59.43,1.85,59.4587874077,134.17
2020-06-08 13:30:00,61.858,20.69025,65.2265176831,8.058,2.35025,8.39375,53.8,18.34,56.8400879662,133.4,72.128,42.00025,83.4653783557,8.058,2.35025,8.39375,64.07,39.65,75.3464491532,134.77,73.718,42.20025,84.9423605986,8.058,2.35025,8.39375,65.66,39.85,76.8066279692,133.4,65.688,4.72025,65.8573769905,8.058,2.35025,8.39375,57.63,2.37,57.6787118441,134.77
2020-06-08 14:00:00,59.80832,20.71951,63.2956020262,7.91832,2.30951,8.24825,51.89,18.41,55.0590610163,133.81,69.97832,41.57951,81.3991457072,7.91832,2.30951,8.24825,62.06,39.27,73.4409728966,135.15,71.54832,43.06951,83.511345256,7.91832,2.30951,8.24825,63.63,40.76,75.5655642472,133.81,63.56832,4.64951,63.7381302743,7.91832,2.30951,8.24825,55.65,2.34,55.6991750388,135.15
2020-06-08 14:30:00,58.94056,20.31808,62.3443180089,7.81056,2.27808,8.136,51.13,18.04,54.2191709638,134.03,69.07056,40.15808,79.896268048,7.81056,2.27808,8.136,61.26,37.88,72.0255649058,135.4,70.63056,44.72808,83.6018967871,7.81056,2.27808,8.136,62.82,42.45,75.8179061964,134.03,62.68056,4.22808,62.8229994699,7.81056,2.27808,8.136,54.87,1.9500000000000002,54.9046391483,135.4
2020-06-08 15:00:00,58.56424,20.79957,62.1481481539,8.60424,2.50957,8.96275,49.96,18.29,53.2026850826,133.81,68.86424,39.98957,79.6332170615,8.60424,2.50957,8.96275,60.26,37.48,70.9649068202,135.16,70.41424,45.08957,83.6136024673,8.60424,2.50957,8.96275,61.81,42.58,75.0568617783,133.81,62.23424,4.75957,62.4159766002,8.60424,2.50957,8.96275,53.63,2.25,53.6771776456,135.16
2020-06-08 15:30:00,58.628,20.81025,62.2118066693,7.818,2.28025,8.14375,50.81,18.53,54.0834262968,133.81,68.858,39.49025,79.3782338495,7.818,2.28025,8.14375,61.04,37.21,71.4875212887,135.24,70.408,45.17025,83.6518855081,7.818,2.28025,8.14375,62.59,42.89,75.8752937391,133.81,62.348,4.77025,62.5302198066,7.818,2.28025,8.14375,54.53,2.49,54.5868207537,135.24
2020-06-08 16:00:00,59.13584,21.07087,62.7776165131,7.54584,2.20087,7.86025,51.59,18.87,54.9327315906,133.96,69.16584,39.05087,79.4284827418,7.54584,2.20087,7.86025,61.62,36.85,71.7979588846,135.34,70.70584,45.56087,84.1136652706,7.54584,2.20087,7.86025,63.16,43.36,76.6111950044,133.96,62.88584,5.04087,63.0875522022,7.54584,2.20087,7.86025,55.34,2.84,55.4128252303,135.34
2020-06-08 16:30:00,59.99216,21.60438,63.7636926209,7.83216,2.28438,8.1585,52.16,19.32,55.6230887312,133.84,70.09216,38.62438,80.0297046343,7.83216,2.28438,8.1585,62.26,36.34,72.0895498668,135.19,71.63216,46.15438,85.2138083849,7.83216,2.28438,8.1585,63.8,43.87,77.4274944706,133.84,63.76216,5.59438,64.0071100383,7.83216,2.28438,8.1585,55.93,3.31,56.0278591417,135.19
2020-06-08 17:00:00,61.65816,22.05363,65.4835192301,7.89816,2.30363,8.22725,53.76,19.75,57.2730311752,133.77,71.90816,38.08363,81.3704267444,7.89816,2.30363,8.22725,64.01,35.78,73.3313609583,135.1,73.50816,46.52363,86.9936649128,7.89816,2.30363,8.22725,65.61,44.22,79.1206704977,133.77,65.48816,6.11363,65.7729091037,7.89816,2.30363,8.22725,57.59,3.81,57.7158920922,135.1
2020-06-08 17:30:00,62.37384,22.17987,66.2000192565,7.71384,2.24987,8.03525,54.66,19.93,58.1800696115,133.65,72.79384,37.85987,82.0506727478,7.71384,2.24987,8.03525,65.08,35.61,74.1854332063,135.02,74.39384,46.62987,87.799705046,7.71384,2.24987,8.03525,66.68,44.38,80.0987315755,133.65,66.24384,6.25987,66.5389533308,7.71384,2.24987,8.03525,58.53,4.01,58.6672054899,135.02
2020-06-08 18:00:00,62.67184,22.61512,66.6273455992,7.97184,2.32512,8.304,54.7,20.29,58.3418726131,133.85,72.91184,37.57512,82.0245454434,7.97184,2.32512,8.304,64.94,35.25,73.8902300714,135.18,74.52184,47.26512,88.2467914748,7.97184,2.32512,8.304,66.55,44.94,80.3025908673,133.85,66.55184,6.67512,66.8857580835,7.97184,2.32512,8.304,58.58,4.35,58.7412878647,135.18
2020-06-08 18:30:00,62.2824,22.94195,66.3734165127,7.8924,2.30195,8.22125,54.39,20.64,58.1745795,134.01,72.4024,37.26195,81.4282533496,7.8924,2.30195,8.22125,64.51,34.96,73.3739851719,135.39,74.0024,47.74195,88.0661626027,7.8924,2.30195,8.22125,66.11,45.44,80.2204817986,134.01,66.1524,6.97195,66.5187801494,7.8924,2.30195,8.22125,58.26,4.67,58.446869035,135.39
2020-06-08 19:00:00,61.45224,23.26982,65.710443035,7.54224,2.19982,7.8565000000000005,53.91,21.07,57.8811972924,134.42,71.62224,37.05982,80.6422688238,7.54224,2.19982,7.8565000000000005,64.08,34.86,72.9483790087,135.78,73.17224,48.13982,87.5877786923,7.54224,2.19982,7.8565000000000005,65.63,45.94,80.1110510479,134.42,65.29224,7.22982,65.6913000438,7.54224,2.19982,7.8565000000000005,57.75,5.03,57.9686415228,135.78
2020-06-08 19:30:00,60.48928,23.88479,65.0341155722,7.55928,2.20479,7.87425,52.93,21.68,57.1979658729,134.54,70.46928,36.94479,79.5665566169,7.55928,2.20479,7.87425,62.91,34.74,71.8647041321,135.91,71.97928,48.48479,86.7858952288,7.55928,2.20479,7.87425,64.42,46.28,79.3207085193,134.54,64.30928,7.79479,64.7799524951,7.55928,2.20479,7.87425,56.75,5.59,57.0246490564,135.91
2020-06-08 20:00:00,58.90496,24.51853,63.8040173184,7.43496,2.16853,7.74475,51.47,22.35,56.1131303707,135.14,68.62496,36.30853,77.6382282498,7.43496,2.16853,7.74475,61.19,34.14,70.0696489216,136.55,70.08496,49.73853,85.9408109385,7.43496,2.16853,7.74475,62.65,47.57,78.6633802986,135.14,62.65496,8.32853,63.2060790159,7.43496,2.16853,7.74475,55.22,6.16,55.5625233408,136.55
2020-06-08 20:30:00,57.9136,24.6748,62.9510192134,7.3536,2.1448,7.66,50.56,22.53,55.3526376969,134.68,67.6236,35.7648,76.4988378735,7.3536,2.1448,7.66,60.27,33.62,69.0128777838,136.08,69.0836,49.7748,85.1473693311,7.3536,2.1448,7.66,61.73,47.63,77.9692875432,134.68,61.6136,8.5948,62.2101783634,7.3536,2.1448,7.66,54.26,6.45,54.6420177153,136.08
2020-06-08 21:00:00,56.57912,24.76016,61.7597145654,7.02912,2.05016,7.322,49.55,22.71,54.506390451,134.68,66.12912,34.97016,74.8062337135,7.02912,2.05016,7.322,59.1,32.92,67.6501027346,136.08,67.59912,50.44016,84.3436468597,7.02912,2.05016,7.322,60.57,48.39,77.5262342694,134.68,60.24912,8.69016,60.8726156954,7.02912,2.05016,7.322,53.22,6.64,53.6326206706,136.08
2020-06-08 21:30:00,55.86576,25.33043,61.3401485518,7.23576,2.11043,7.53725,48.63,23.22,53.8891946498,134.68,65.29576,35.00043,74.0848592775,7.23576,2.11043,7.53725,58.06,32.89,66.7286722481,136.02,66.70576,50.48043,83.6536444524,7.23576,2.11043,7.53725,59.47,48.37,76.657274932,134.68,59.48576,9.28043,60.2053321871,7.23576,2.11043,7.53725,52.25,7.17,52.7396568059,136.02
2020-06-08 22:00:00,55.21656,25.20108,60.6956582582,7.30656,2.13108,7.611,47.91,23.07,53.1751163609,134.77,64.56656,34.67108,73.2865912606,7.30656,2.13108,7.611,57.26,32.54,65.8601488003,136.12,65.96656,51.00108,83.3828351605,7.30656,2.13108,7.611,58.66,48.87,76.3496725599,134.77,58.81656,9.11108,59.5180603599,7.30656,2.13108,7.611,51.51,6.98,51.9807704829,136.12
2020-06-08 22:30:00,52.83504,29.91147,60.7143927694,8.16504,2.38147,8.50525,44.67,27.53,52.4719906236,134.87,62.70504,38.12147,73.3837074313,8.16504,2.38147,8.50525,54.54,35.74,65.2070486987,136.25,64.04504,48.11147,80.1029381119,8.16504,2.38147,8.50525,55.88,45.73,72.2066984427,134.87,56.47504,13.54147,58.0758258896,8.16504,2.38147,8.50525,48.31,11.16,49.5822720335,136.25
2020-06-08 23:00:00,48.7028,39.79665,62.8946426897,9.6228,2.8066500000000003,10.02375,39.08,36.99,53.8099107972,134.75,60.1628,46.79665,76.2200036412,9.6228,2.8066500000000003,10.02375,50.54,43.99,67.0030723176,136.09,61.4228,39.88665,73.237321142,9.6228,2.8066500000000003,10.02375,51.8,37.08,63.703739293699996,134.75,52.4828,24.17665,57.783688884200004,9.6228,2.8066500000000003,10.02375,42.86,21.37,47.8921340097,136.09
2020-06-08 23:30:00,45.34824,40.23032,60.6212959149,9.01824,2.63032,9.394,36.33,37.6,52.2841170911,134.91,56.56824,46.08032,72.9613710672,9.01824,2.63032,9.394,47.55,43.45,64.4119942247,136.27,57.74824,40.45032,70.5059402547,9.01824,2.63032,9.394,48.73,37.82,61.6844007833,134.91,48.98824,24.60032,54.8180937501,9.01824,2.63032,9.394,39.97,21.97,45.6101063362,136.27
2020-06-09 00:00:00,43.28016,39.11088,58.3338082419,8.78016,2.56088,9.146,34.5,36.55,50.2608446009,135.07,53.74016,42.600880000000004,68.5772540541,8.78016,2.56088,9.146,44.96,40.04,60.2046775591,136.4,54.96016,40.64088,68.3542267486,8.78016,2.56088,9.146,46.18,38.08,59.8554826227,135.07,46.83016,23.30088,52.3067385181,8.78016,2.56088,9.146,38.05,20.74,43.3353216211,136.4
2020-06-09 00:30:00,42.24304,32.81922,53.493697104,8.60304,2.50922,8.961500000000001,33.64,30.31,45.2807431476,133.67,50.26304,26.75922,56.9423308712,8.60304,2.50922,8.961500000000001,41.66,24.25,48.2039220396,135.01,51.81304,39.96922,65.4379833235,8.60304,2.50922,8.961500000000001,43.21,37.46,57.1870238778,133.67,45.75304,16.72922,48.7155772936,8.60304,2.50922,8.961500000000001,37.15,14.22,39.7785230998,135.01
2020-06-09 01:00:00,40.9728,33.0854,52.6632132802,8.4528,2.4654,8.805,32.52,30.62,44.66693184,134.03,48.7328,26.5154,55.4792955345,8.4528,2.4654,8.805,40.28,24.05,46.913547084,135.38,50.2628,40.4354,64.5086865236,8.4528,2.4654,8.805,41.81,37.97,56.4782878636,134.03,44.4328,16.915399999999998,47.5437111824,8.4528,2.4654,8.805,35.98,14.45,38.7732240083,135.38
2020-06-09 01:30:00,40.82016,33.10713,52.5582297957,7.91016,2.30713,8.23975,32.91,30.8,45.07447282,134.03,48.71016,26.15713,55.2890146147,7.91016,2.30713,8.23975,40.8,23.85,47.2595228499,135.38,50.25016,40.53713,64.5626632711,7.91016,2.30713,8.23975,42.34,38.23,57.0456703002,134.03,44.31016,16.927130000000002,47.4333006364,7.91016,2.30713,8.23975,36.4,14.62,39.2263227948,135.38
2020-06-09 02:00:00,41.50672,32.71946,52.8523496909,7.74672,2.25946,8.0695,33.76,30.46,45.4703111931,133.87,49.77672,26.44946,56.3675064931,7.74672,2.25946,8.0695,42.03,24.19,48.4940924237,135.19,51.35672,40.00946,65.1019936611,7.74672,2.25946,8.0695,43.61,37.75,57.6792388993,133.87,45.03672,16.55946,47.9846002781,7.74672,2.25946,8.0695,37.29,14.3,39.9378780107,135.19
2020-06-09 02:30:00,41.02824,33.10032,52.7157249936,8.05824,2.35032,8.394,32.97,30.75,45.0841812613,134.01,49.15824,26.20032,55.7044821177,8.05824,2.35032,8.394,41.1,23.85,47.5187594535,135.34,50.70824,40.54032,64.9218233693,8.05824,2.35032,8.394,42.65,38.19,57.2494419187,134.01,44.50824,16.930320000000002,47.6195250207,8.05824,2.35032,8.394,36.45,14.58,39.257851444,135.34
2020-06-09 03:00:00,40.26264,32.68202,51.857445088,7.65264,2.23202,7.9715,32.61,30.45,44.6163041948,134.49,48.49264,25.84202,54.9485771595,7.65264,2.23202,7.9715,40.84,23.61,47.1734851373,135.81,50.06264,41.08202,64.7611016819,7.65264,2.23202,7.9715,42.41,38.85,57.5146120564,134.49,43.73264,16.41202,46.7107932051,7.65264,2.23202,7.9715,36.08,14.18,38.7664648891,135.81
2020-06-09 03:30:00,39.59784,32.72812,51.3723541547,7.70784,2.24812,8.029,31.89,30.48,44.1135183362,134.65,47.73784,25.69812,54.2152629746,7.70784,2.24812,8.029,40.03,23.45,46.3929240294,135.96,49.30784,41.40812,64.3886285566,7.70784,2.24812,8.029,41.6,39.16,57.1320015403,134.65,43.03784,16.40812,46.059549214,7.70784,2.24812,8.029,35.33,14.16,38.0619823446,135.96
2020-06-09 04:00:00,39.37464,32.64177,51.1453558387,7.75464,2.26177,8.07775,31.62,30.38,43.849387681,134.65,47.51464,25.86177,54.0968775611,7.75464,2.26177,8.07775,39.76,23.6,46.2365396629,135.96,49.07464,41.32177,64.1545708977,7.75464,2.26177,8.07775,41.32,39.06,56.8597045367,134.65,42.79464,16.31177,45.7979808863,7.75464,2.26177,8.07775,35.04,14.05,37.7518754501,135.96
2020-06-09 04:30:00,39.43936,32.53773,51.1289251868,7.08936,2.06773,7.38475,32.35,30.47,44.4403352823,134.56,47.92936,25.52773,54.3036697559,7.08936,2.06773,7.38475,40.84,23.46,47.0985902124,135.92,49.50936,41.13773,64.3699429638,7.08936,2.06773,7.38475,42.42,39.07,57.6708011042,134.56,42.89936,16.24773,45.8731274121,7.08936,2.06773,7.38475,35.81,14.18,38.5153021538,135.92
2020-06-09 05:00:00,38.658,32.61025,50.5753830343,6.858,2.00025,7.14375,31.8,30.61,44.1385557081,134.73,47.148,25.47025,53.5879421051,6.858,2.00025,7.14375,40.29,23.47,46.6275133371,136.08,48.718,41.22025,63.816553762,6.858,2.00025,7.14375,41.86,39.22,57.3626010568,134.73,42.088,16.27025,45.1233950303,6.858,2.00025,7.14375,35.23,14.27,38.0103380674,136.08
2020-06-09 05:30:00,39.40672,32.16071,50.8645342932,6.99672,2.04071,7.28825,32.41,30.12,44.2450279693,134.27,47.97672,25.70071,54.4269432952,6.99672,2.04071,7.28825,40.98,23.66,47.3197210474,135.59,49.54672,40.66071,64.0950138502,6.99672,2.04071,7.28825,42.55,38.62,57.4630916328,134.27,42.86672,15.91071,45.7242427631,6.99672,2.04071,7.28825,35.87,13.87,38.4582084866,135.59
2020-06-09 06:00:00,40.375280000000004,32.37529,51.7525133463,7.3552800000000005,2.14529,7.66175,33.02,30.23,44.7679941476,133.98,48.77528,25.83529,55.195019236,7.3552800000000005,2.14529,7.66175,41.42,23.69,47.7161660237,135.32,50.36528,40.48529,64.6198122549,7.3552800000000005,2.14529,7.66175,43.01,38.34,57.6178418548,133.98,43.86528,16.20529,46.7629577065,7.3552800000000005,2.14529,7.66175,36.51,14.06,39.1236974224,135.32
2020-06-09 06:30:00,44.43072,29.40521,53.2799704848,7.32072,2.13521,7.62575,37.11,27.27,46.0521986446,132.88,53.50072,26.03521,59.4992369721,7.32072,2.13521,7.62575,46.18,23.9,51.9980999653,134.2,55.22072,39.22521,67.7343710155,7.32072,2.13521,7.62575,47.9,37.09,60.5811695166,132.88,48.13072,13.43521,49.970702171,7.32072,2.13521,7.62575,40.81,11.3,42.3455558471,134.2
2020-06-09 07:00:00,47.33312,27.91716,54.9526347994,7.05312,2.05716,7.347,40.28,25.86,47.8666689879,132.04,56.89312,26.64716,62.8243443213,7.05312,2.05716,7.347,49.84,24.59,55.5760173096,133.37,58.68312,37.63716,69.7155964315,7.05312,2.05716,7.347,51.63,35.58,62.7024186136,132.04,51.20312,12.13716,52.6219550245,7.05312,2.05716,7.347,44.15,10.08,45.2860784348,133.37
2020-06-09 07:30:00,54.15536,17.06823,56.7814009343,6.88536,2.00823,7.17225,47.27,15.06,49.6110521961,131.7,61.36536,19.91823,64.5170000408,6.88536,2.00823,7.17225,54.48,17.91,57.3483957927,133.02,63.26536,44.12823,77.1349885516,6.88536,2.00823,7.17225,56.38,42.12,70.3761237921,131.7,57.86536,6.75823,58.2586779859,6.88536,2.00823,7.17225,50.98,4.75,51.2008095639,133.02
2020-06-09 08:00:00,58.4292,12.41435,59.7334705049,7.0092,2.04435,7.30125,51.42,10.37,52.4552504522,131.31,65.2892,19.04435,68.0100500188,7.0092,2.04435,7.30125,58.28,17.0,60.708800021100004,132.6,67.2992,44.78435,80.8382355421,7.0092,2.04435,7.30125,60.29,42.74,73.9025824989,131.31,62.169200000000004,7.71435,62.6459944814,7.0092,2.04435,7.30125,55.16,5.67,55.4506492297,132.6
2020-06-09 08:30:00,60.61096,16.00528,62.6885751952,7.32096,2.13528,7.626,53.29,13.87,55.0654247237,132.33,68.72096,12.42528,69.8352198135,7.32096,2.13528,7.626,61.4,10.29,62.2562775951,133.65,71.00096,24.35528,75.0620808718,7.32096,2.13528,7.626,63.68,22.22,67.4453171095,132.33,64.44096,6.50528,64.7684799389,7.32096,2.13528,7.626,57.12,4.37,57.2869208459,133.65
2020-06-09 09:00:00,61.09984,19.87162,64.2500718245,7.71984,2.25162,8.0415,53.38,17.62,56.2128882019,133.66,70.07984,4.61162,70.2314104475,7.71984,2.25162,8.0415,62.36,2.36,62.4046408531,134.98,72.62984,4.47162,72.7673624907,7.71984,2.25162,8.0415,64.91,2.22,64.9479522387,133.66,64.91984,3.89162,65.036376989,7.71984,2.25162,8.0415,57.2,1.6400000000000001,57.2235056598,134.98
2020-06-09 09:30:00,61.4808,19.3869,64.4650344004,7.8408,2.2869,8.1675,53.64,17.1,56.2997300171,133.72,70.5608,4.6269,70.7123376806,7.8408,2.2869,8.1675,62.72,2.34,62.7636359686,135.09,73.1308,4.4769,73.2677046334,7.8408,2.2869,8.1675,65.29,2.19,65.3267188829,133.72,65.3108,3.3869,65.3985602919,7.8408,2.2869,8.1675,57.47,1.1,57.4805262676,135.09
2020-06-09 10:00:00,61.6176,19.80305,64.7216302256,8.0676,2.35305,8.40375,53.55,17.45,56.3214435184,133.89,70.5676,3.90305,70.6754552094,8.0676,2.35305,8.40375,62.5,1.55,62.5192170456,135.23,73.1276,3.75305,73.2238435625,8.0676,2.35305,8.40375,65.06,1.4,65.0750612754,133.89,65.4576,3.7630500000000002,65.5656765622,8.0676,2.35305,8.40375,57.39,1.4100000000000001,57.4073183488,135.23
2020-06-09 10:30:00,61.38144,19.33292,64.354043946,7.62144,2.2229200000000002,7.939,53.76,17.11,56.4171046758,133.89,70.43144,3.69292,70.5281886808,7.62144,2.2229200000000002,7.939,62.81,1.47,62.8271995238,135.23,72.99144,3.54292,73.0773740319,7.62144,2.2229200000000002,7.939,65.37,1.32,65.3833258561,133.89,65.23144,3.27292,65.313496077,7.62144,2.2229200000000002,7.939,57.61,1.05,57.6195678568,135.23
2020-06-09 11:00:00,61.11696,18.54953,63.8699292536,7.74696,2.25953,8.06975,53.37,16.29,55.8007258017,133.52,70.31696,3.76953,70.4179254172,7.74696,2.25953,8.06975,62.57,1.51,62.588217741,134.86,72.86696,3.60953,72.9563058718,7.74696,2.25953,8.06975,65.12,1.35,65.1339918936,133.52,64.92696,2.51953,64.9758275535,7.74696,2.25953,8.06975,57.18,0.26,57.1805911127,134.86
2020-06-09 11:30:00,60.25872,18.89921,63.1529371816,8.08872,2.35921,8.42575,52.17,16.54,54.7291558495,133.37,69.63872,4.17921,69.764010202,8.08872,2.35921,8.42575,61.55,1.82,61.5769023255,134.8,72.13872,4.02921,72.2511553988,8.08872,2.35921,8.42575,64.05,1.67,64.0717675736,133.37,64.02872,2.95921,64.0970663031,8.08872,2.35921,8.42575,55.94,0.6000000000000001,55.9432176407,134.8
2020-06-09 12:00:00,59.82,18.79875,62.7042694046,7.95,2.31875,8.28125,51.87,16.48,54.4250613229,133.49,68.87,4.25875,69.0015496316,7.95,2.31875,8.28125,60.92,1.94,60.950881864,134.85,71.38,4.10875,71.4981554067,7.95,2.31875,8.28125,63.43,1.79,63.4552519497,133.49,63.58,2.80875,63.6420103121,7.95,2.31875,8.28125,55.63,0.49,55.6321579664,134.85
2020-06-09 12:30:00,61.56416,18.55038,64.2982301051,7.54416,2.20038,7.8585,54.02,16.35,56.4400823883,133.22,70.34416,3.22038,70.4178364724,7.54416,2.20038,7.8585,62.8,1.02,62.8082828933,134.6,72.88416,3.05038,72.9479649959,7.54416,2.20038,7.8585,65.34,0.85,65.3455285387,133.22,65.40416,2.64038,65.4574346568,7.54416,2.20038,7.8585,57.86,0.44,57.8616729796,134.6
2020-06-09 13:00:00,63.159440000000004,18.33442,65.7667531345,7.24944,2.11442,7.5515,55.91,16.22,58.2152600269,133.31,69.89944,3.1844200000000003,69.9719389688,7.24944,2.11442,7.5515,62.65,1.07,62.6591366043,134.74,72.46944,3.03442,72.5329403695,7.24944,2.11442,7.5515,65.22,0.92,65.2264884844,133.31,67.09944,2.58442,67.1491926612,7.24944,2.11442,7.5515,59.85,0.47000000000000003,59.8518454185,134.74
2020-06-09 13:30:00,61.73304,19.28047,64.6738335887,7.61304,2.22047,7.93025,54.12,17.06,56.7452024404,134.02,69.49304,3.96047,69.6058038605,7.61304,2.22047,7.93025,61.88,1.74,61.9044586439,135.46,72.08304,3.79047,72.1826316953,7.61304,2.22047,7.93025,64.47,1.57,64.48911381,134.02,65.60304,3.17047,65.6796067076,7.61304,2.22047,7.93025,57.99,0.9500000000000001,57.997780992,135.46
2020-06-09 14:00:00,60.12896,19.83428,63.315799717,7.72896,2.25428,8.051,52.4,17.58,55.2703935213,134.1,67.49896,3.88428,67.61062958,7.72896,2.25428,8.051,59.77,1.63,59.7922219022,135.46,70.03896,3.7242800000000003,70.1379082907,7.72896,2.25428,8.051,62.31,1.47,62.3273375013,134.1,63.928960000000004,3.71428,64.0367691455,7.72896,2.25428,8.051,56.2,1.46,56.2189612142,135.46
2020-06-09 14:30:00,59.57416,20.46163,62.9901487692,7.75416,2.2616300000000003,8.07725,51.82,18.2,54.9231499461,134.38,66.52416,4.63163,66.6851997085,7.75416,2.2616300000000003,8.07725,58.77,2.37,58.8177677237,135.8,69.03416,4.48163,69.1794785638,7.75416,2.2616300000000003,8.07725,61.28,2.22,61.320198956,134.38,63.34416,4.29163,63.4893746556,7.75416,2.2616300000000003,8.07725,55.59,2.03,55.6270527711,135.8
2020-06-09 15:00:00,59.4664,21.10145,63.0993179128,7.8564,2.29145,8.18375,51.61,18.81,54.9309402796,134.77,66.4464,5.17145,66.6473402925,7.8564,2.29145,8.18375,58.59,2.88,58.6607407045,136.18,68.9464,5.03145,69.1297444091,7.8564,2.29145,8.18375,61.09,2.74,61.1514161733,134.77,63.2564,4.87145,63.4437007595,7.8564,2.29145,8.18375,55.4,2.58,55.4600432744,136.18
2020-06-09 15:30:00,59.09672,21.64321,62.9352910048,8.13672,2.3732100000000003,8.47575,50.96,19.27,54.4816895847,134.96,65.98672,5.56321,66.2208163787,8.13672,2.3732100000000003,8.47575,57.85,3.19,57.9378857053,136.39,68.44672,5.43321,68.6620218874,8.13672,2.3732100000000003,8.47575,60.31,3.06,60.3875790209,134.96,62.83672,5.3632100000000005,63.0651837535,8.13672,2.3732100000000003,8.47575,54.7,2.99,54.7816584269,136.39
2020-06-09 16:00:00,58.9476,21.7093,62.8180965348,7.4376,2.1693,7.7475000000000005,51.51,19.54,55.0916663389,135.29,65.8676,5.9993,66.1402474311,7.4376,2.1693,7.7475000000000005,58.43,3.83,58.5553908705,136.69,68.3576,5.8893,68.6108251827,7.4376,2.1693,7.7475000000000005,60.92,3.7199999999999998,61.0334727834,135.29,62.7376,5.3693,62.9669424083,7.4376,2.1693,7.7475000000000005,55.3,3.2,55.3925085188,136.69
2020-06-09 16:30:00,60.27984,21.61787,64.0389835472,7.56984,2.20787,7.88525,52.71,19.41,56.1702074057,135.4,67.34984,6.5078700000000005,67.6635302062,7.56984,2.20787,7.88525,59.78,4.3,59.9344508609,136.81,69.83984,7.81787,70.2760438739,7.56984,2.20787,7.88525,62.27,5.61,62.5221960587,135.4,64.12984,5.85787,64.3968246062,7.56984,2.20787,7.88525,56.56,3.65,56.6776507982,136.81
2020-06-09 17:00:00,62.65288,16.66584,64.8315786882,6.84288,1.99584,7.128,55.81,14.67,57.7058489237,132.42,68.66288,31.49584,75.5419024595,6.84288,1.99584,7.128,61.82,29.5,68.4979006978,133.79,69.85288,50.57584,86.2400164425,6.84288,1.99584,7.128,63.01,48.58,79.5630347586,132.42,66.59288,3.4558400000000002,66.6824901815,6.84288,1.99584,7.128,59.75,1.46,59.7678349951,133.79
2020-06-09 17:30:00,63.82872,17.92296,66.2973452862,7.03872,2.05296,7.332,56.79,15.87,58.965761251800004,132.49,70.25872,33.33296,77.7648632636,7.03872,2.05296,7.332,63.22,31.28,70.5351458494,133.86,71.39872,51.20296,87.860800875,7.03872,2.05296,7.332,64.36,49.15,80.9810601314,132.49,67.80872,2.27296,67.8468043109,7.03872,2.05296,7.332,60.77,0.22,60.7703982215,133.86
2020-06-09 18:00:00,63.3304,18.52595,65.9844708061,7.2204,2.10595,7.52125,56.11,16.42,58.4632234828,132.67,69.8904,32.65595,77.143237439,7.2204,2.10595,7.52125,62.67,30.55,69.7196629366,134.06,71.0204,52.16595,88.1202789122,7.2204,2.10595,7.52125,63.8,50.06,81.0952748315,132.67,67.2904,2.40595,67.333398307,7.2204,2.10595,7.52125,60.07,0.30000000000000004,60.0707491213,134.06
2020-06-09 18:30:00,62.36624,18.69807,65.1088758424,7.05624,2.05807,7.35025,55.31,16.64,57.7588581951,132.61,68.79624,32.13807,75.9327214148,7.05624,2.05807,7.35025,61.74,30.08,68.6777547682,134.06,69.89624,52.57807,87.4639229115,7.05624,2.05807,7.35025,62.84,50.52,80.6296223481,132.61,66.27624,2.59807,66.3271434351,7.05624,2.05807,7.35025,59.22,0.54,59.2224619549,134.06
2020-06-09 19:00:00,61.99264,18.62702,64.7306209475,6.81264,1.9870200000000002,7.0965,55.18,16.64,57.6343820996,132.22,68.31264,31.52702,75.2367581296,6.81264,1.9870200000000002,7.0965,61.5,29.54,68.2265461532,133.63,69.44264,52.55702,87.0891531791,6.81264,1.9870200000000002,7.0965,62.63,50.57,80.4974645563,132.22,65.90264,2.65702,65.9561802582,6.81264,1.9870200000000002,7.0965,59.09,0.67,59.093798321,133.63
