Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-09 19:30:00,60.8112,18.8041,63.6521501777,7.1112,2.0741,7.4075,53.7,16.73,56.2457367273,131.92,67.0612,31.0741,73.9107856557,7.1112,2.0741,7.4075,59.95,29.0,66.595814433,133.36,68.1912,52.8641,86.2824016022,7.1112,2.0741,7.4075,61.08,50.79,79.4379663637,131.92,64.6512,2.9141,64.7168420139,7.1112,2.0741,7.4075,57.54,0.84,57.5461310602,133.36
2020-06-09 20:00:00,58.81608,19.93844,62.1037249785,7.36608,2.14844,7.673,51.45,17.79,54.4388335658,132.29,64.61608,31.13844,71.7275417131,7.36608,2.14844,7.673,57.25,28.99,64.1715092545,133.68,65.66608,53.34844,84.6054969432,7.36608,2.14844,7.673,58.3,51.2,77.5907855354,132.29,62.54608,3.96844,62.671848859,7.36608,2.14844,7.673,55.18,1.82,55.2100063394,133.68
2020-06-09 20:30:00,58.2444,20.1342,61.6262617802,7.6944,2.2442,8.015,50.55,17.89,53.6223330339,132.48,63.9744,31.1342,71.1481711993,7.6944,2.2442,8.015,56.28,28.89,63.2619198254,133.9,65.0144,53.8842,84.4415728004,7.6944,2.2442,8.015,57.32,51.64,77.1509688857,132.48,61.9444,4.1042,62.0802154394,7.6944,2.2442,8.015,54.25,1.8599999999999999,54.2818763493,133.9
2020-06-09 21:00:00,56.81328,19.71179,60.1357086045,8.06328,2.3517900000000003,8.39925,48.75,17.36,51.7487400813,133.0,62.40328,29.39179,68.9785957683,8.06328,2.3517900000000003,8.39925,54.34,27.04,60.6959405562,134.42,63.41328,56.38179,84.8536995302,8.06328,2.3517900000000003,8.39925,55.35,54.03,77.348971551,133.0,60.45328,3.6017900000000003,60.5604817844,8.06328,2.3517900000000003,8.39925,52.39,1.25,52.4049100753,134.42
2020-06-09 21:30:00,56.05976,19.60243,59.3881465712,8.09976,2.36243,8.43725,47.96,17.24,50.9644895982,133.17,61.70976,28.70243,68.0582395244,8.09976,2.36243,8.43725,53.61,26.34,59.7312958172,134.62,62.67976,57.35243,84.9591286476,8.09976,2.36243,8.43725,54.58,54.99,77.47823242690001,133.17,59.66976,3.46243,59.7701320056,8.09976,2.36243,8.43725,51.57,1.1,51.5817302928,134.62
2020-06-09 22:00:00,56.31472,19.49971,59.595187547,8.12472,2.36971,8.46325,48.19,17.13,51.1440416862,133.17,62.09472,28.83971,68.4651964487,8.12472,2.36971,8.46325,53.97,26.47,60.1117442768,134.62,63.05472,57.22971,85.1536107336,8.12472,2.36971,8.46325,54.93,54.86,77.6332692858,133.17,59.93472,3.34971,60.0282535025,8.12472,2.36971,8.46325,51.81,0.98,51.8192676521,134.62
2020-06-09 22:30:00,54.85448,20.29339,58.4879103214,8.51448,2.48339,8.869250000000001,46.34,17.81,49.6446542943,133.51,60.40448,28.38339,66.740677491,8.51448,2.48339,8.869250000000001,51.89,25.9,57.9946730312,134.98,61.34448,58.29339,84.6242550582,8.51448,2.48339,8.869250000000001,52.83,55.81,76.8489752697,133.51,58.40448,4.08339,58.547052513,8.51448,2.48339,8.869250000000001,49.89,1.6,49.9156498505,134.98
2020-06-09 23:00:00,51.55016,24.49463,57.0736882886,9.17016,2.67463,9.55225,42.38,21.82,47.667355706,133.84,56.65016,30.92463,64.5412532313,9.17016,2.67463,9.55225,47.48,28.25,55.2486461373,135.3,57.52016,56.50463,80.6308998949,9.17016,2.67463,9.55225,48.35,53.83,72.3560045884,133.84,55.01016,7.90463,55.5751822189,9.17016,2.67463,9.55225,45.84,5.23,46.1373872255,135.3
2020-06-09 23:30:00,46.83256,35.34658,58.6742651752,9.62256,2.8065800000000003,10.0235,37.21,32.54,49.4311207642,133.53,54.64256,41.29658,68.4924585852,9.62256,2.8065800000000003,10.0235,45.02,38.49,59.2307394855,134.98,55.48256,45.89658,72.0056283901,9.62256,2.8065800000000003,10.0235,45.86,43.09,62.9276386018,133.53,50.52256,19.49658,54.1539075289,9.62256,2.8065800000000003,10.0235,40.9,16.69,44.1742696601,134.98
2020-06-10 00:00:00,44.66376,36.18943,57.4850093595,10.283760000000001,2.9994300000000003,10.712250000000001,34.38,33.19,47.7866142345,134.03,51.93376,41.76943,66.6468357108,10.283760000000001,2.9994300000000003,10.712250000000001,41.65,38.77,56.9019806334,135.44,52.70376,46.44943,70.251233907,10.283760000000001,2.9994300000000003,10.712250000000001,42.42,43.45,60.7236271973,134.03,48.21376,20.20943,52.2779849866,10.283760000000001,2.9994300000000003,10.712250000000001,37.93,17.21,41.6517586664,135.44
2020-06-10 00:30:00,42.458,36.0665,55.7088340055,9.588,2.7965,9.9875,32.87,33.27,46.7688977847,134.38,49.788,40.6065,64.247434083,9.588,2.7965,9.9875,40.2,37.81,55.1872820494,135.82,50.558,47.6165,69.4510074531,9.588,2.7965,9.9875,40.97,44.82,60.7237457672,134.38,45.928,20.0265,50.1043100566,9.588,2.7965,9.9875,36.34,17.23,40.2177634883,135.82
2020-06-10 01:00:00,41.084,35.637,54.3864948769,8.424,2.457,8.775,32.66,33.18,46.5573624682,134.38,48.864,40.227,63.2921956089,8.424,2.457,8.775,40.44,37.77,55.3350386283,135.82,49.674,47.397,68.6584436541,8.424,2.457,8.775,41.25,44.94,61.0013614602,134.38,44.554,19.597,48.6734149716,8.424,2.457,8.775,36.13,17.14,39.98945486,135.82
2020-06-10 01:30:00,40.76112,35.07616,53.7755139817,7.70112,2.24616,8.022,33.06,32.83,46.591549663,134.74,49.01112,39.42616,62.9008106148,7.70112,2.24616,8.022,41.31,37.18,55.5775899082,136.17,49.82112,48.11616,69.2626078862,7.70112,2.24616,8.022,42.12,45.87,62.2748046966,134.74,44.25112,18.96616,48.1443334817,7.70112,2.24616,8.022,36.55,16.72,40.1927966183,136.17
2020-06-10 02:00:00,41.17888,34.80009,53.9142506399,7.5088799999999996,2.19009,7.82175,33.67,32.61,46.8730306253,134.74,49.64888,39.74009,63.5947013395,7.5088799999999996,2.19009,7.82175,42.14,37.55,56.4427329246,136.17,50.46888,47.79009,69.5053994353,7.5088799999999996,2.19009,7.82175,42.96,45.6,62.6491947275,134.74,44.69888,18.66009,48.4374734277,7.5088799999999996,2.19009,7.82175,37.19,16.47,40.6737876279,136.17
2020-06-10 02:30:00,40.37864,34.99127,53.4305487943,6.75864,1.97127,7.04025,33.62,33.02,47.1235058119,135.22,48.97864,39.38127,62.847367511,6.75864,1.97127,7.04025,42.22,37.41,56.4095426324,136.66,49.79864,48.18127,69.2916973718,6.75864,1.97127,7.04025,43.04,46.21,63.149075211,135.22,43.90864,18.76127,47.7488630091,6.75864,1.97127,7.04025,37.15,16.79,40.7679604592,136.66
2020-06-10 03:00:00,39.55192,34.97306,52.7964894804,6.42192,1.8730600000000002,6.6895,33.13,33.1,46.8316869224,135.22,48.24192,39.27306,62.2065598394,6.42192,1.8730600000000002,6.6895,41.82,37.4,56.1041210608,136.71,49.04192,48.17306,68.7441170359,6.42192,1.8730600000000002,6.6895,42.62,46.3,62.9297576668,135.22,43.06192,18.74306,46.9641485843,6.42192,1.8730600000000002,6.6895,36.64,16.87,40.3371602868,136.71
2020-06-10 03:30:00,38.96992,35.47081,52.6956642131,6.13992,1.79081,6.39575,32.83,33.68,47.0335125203,135.4,47.66992,39.26081,61.7562342979,6.13992,1.79081,6.39575,41.53,37.47,55.9351571018,136.83,48.46992,48.16081,68.3285940486,6.13992,1.79081,6.39575,42.33,46.37,62.7853947985,135.4,42.44992,19.21081,46.5945375432,6.13992,1.79081,6.39575,36.31,17.42,40.2724781954,136.83
2020-06-10 04:00:00,38.58688,35.87159,52.6850859092,5.93688,1.7315900000000002,6.1842500000000005,32.65,34.14,47.2394125704,135.4,47.24688,39.39159,61.5139417731,5.93688,1.7315900000000002,6.1842500000000005,41.31,37.66,55.8998363146,136.83,48.04688,47.98159,67.9023980185,5.93688,1.7315900000000002,6.1842500000000005,42.11,46.25,62.5484979836,135.4,42.08688,19.61159,46.4318848472,5.93688,1.7315900000000002,6.1842500000000005,36.15,17.88,40.3300991816,136.83
2020-06-10 04:30:00,38.73496,35.42978,52.4944419634,6.44496,1.8797800000000002,6.7135,32.29,33.55,46.5644349262,135.27,47.28496,39.13978,61.3823249857,6.44496,1.8797800000000002,6.7135,40.84,37.26,55.283028137,136.69,48.06496,48.32978,68.1616315433,6.44496,1.8797800000000002,6.7135,41.62,46.45,62.3684768132,135.27,42.19496,19.20978,46.3619488056,6.44496,1.8797800000000002,6.7135,35.75,17.33,39.7289743135,136.69
2020-06-10 05:00:00,38.99984,36.18537,53.2012079004,9.54984,2.78537,9.94775,29.45,33.4,44.5293442575,135.4,46.20984,40.02537,61.1341112347,9.54984,2.78537,9.94775,36.66,37.24,52.2568005144,136.76,46.93984,49.43537,68.1704069686,9.54984,2.78537,9.94775,37.39,46.65,59.7849027765,135.4,42.28984,19.90537,46.7402858577,9.54984,2.78537,9.94775,32.74,17.12,36.9459334704,136.76
2020-06-10 05:30:00,39.50328,35.10304,52.8463106375,7.31328,2.13304,7.618,32.19,32.97,46.0783788777,134.93,47.79328,39.40304,61.9418854605,7.31328,2.13304,7.618,40.48,37.27,55.0243882292,136.31,48.57328,48.15304,68.3964823014,7.31328,2.13304,7.618,41.26,46.02,61.8079930106,134.93,42.95328,18.93304,46.9408592422,7.31328,2.13304,7.618,35.64,16.8,39.4011370394,136.31
2020-06-10 06:00:00,40.42448,34.62089,53.2235343402,6.65448,1.94089,6.93175,33.77,32.68,46.993566581,134.81,48.96448,39.17089,62.7046961962,6.65448,1.94089,6.93175,42.31,37.23,56.357865467,136.21,49.76448,47.86089,69.0446830774,6.65448,1.94089,6.93175,43.11,45.92,62.9850656902,134.81,43.95448,18.48089,47.6816485376,6.65448,1.94089,6.93175,37.3,16.54,40.8027155959,136.21
2020-06-10 06:30:00,44.47224,32.78357,55.2498198419,6.73224,1.96357,7.01275,37.74,30.82,48.7255579753,133.48,53.47224,39.84357,66.6842599191,6.73224,1.96357,7.01275,46.74,37.88,60.1624633804,134.85,54.37224,45.58357,70.9521129817,6.73224,1.96357,7.01275,47.64,43.62,64.5931420508,133.48,48.21224,16.93357,51.0995682835,6.73224,1.96357,7.01275,41.48,14.97,44.0986541745,134.85
2020-06-10 07:00:00,47.86896,29.48803,56.2226043933,7.15896,2.08803,7.45725,40.71,27.4,49.0720297114,132.81,57.30896,39.83803,69.7953116661,7.15896,2.08803,7.45725,50.15,37.75,62.7700963835,134.15,58.23896,45.02803,73.6158946666,7.15896,2.08803,7.45725,51.08,42.94,66.7308774107,132.81,51.76896,13.70803,53.5531073418,7.15896,2.08803,7.45725,44.61,11.62,46.098552038,134.15
2020-06-10 07:30:00,53.45168,19.83299,57.0125388591,7.14168,2.08299,7.43925,46.31,17.75,49.59514694,132.54,61.27168,33.14299,69.6611552887,7.14168,2.08299,7.43925,54.13,31.06,62.4081765476,133.89,62.31168,51.49299,80.8348531486,7.14168,2.08299,7.43925,55.17,49.41,74.0613056866,132.54,57.24168,7.79299,57.769720636,7.14168,2.08299,7.43925,50.1,5.71,50.4243403527,133.89
2020-06-10 08:00:00,57.72184,13.71387,59.3285853814,6.56184,1.9138700000000002,6.83525,51.16,11.8,52.5031960932,132.09,64.52184,29.22387,70.8315072179,6.56184,1.9138700000000002,6.83525,57.96,27.31,64.0718167372,133.42,65.57184,54.53387,85.2854570144,6.56184,1.9138700000000002,6.83525,59.01,52.62,79.0635472263,132.09,61.46184,6.08387,61.7622153939,6.56184,1.9138700000000002,6.83525,54.9,4.17,55.0581410874,133.42
2020-06-10 08:30:00,60.8468,16.3199,62.9973984086,6.3768,1.8599,6.6425,54.47,14.46,56.3566544429,133.02,68.3168,14.7399,69.888838982,6.3768,1.8599,6.6425,61.94,12.88,63.2649824152,134.34,69.7368,29.6199,75.766481707,6.3768,1.8599,6.6425,63.36,27.76,69.1744692788,133.02,64.7268,5.1599,64.9321430899,6.3768,1.8599,6.6425,58.35,3.3,58.4432416965,134.34
2020-06-10 09:00:00,62.58384,15.96487,64.5880337467,6.39384,1.86487,6.66025,56.19,14.1,57.9320817855,133.16,70.08384,5.36487,70.2888786314,6.39384,1.86487,6.66025,63.69,3.5,63.7860964474,134.5,71.40384,18.19487,73.6855593795,6.39384,1.86487,6.66025,65.01,16.33,67.0296128588,133.16,66.53384,3.83487,66.6442652676,6.39384,1.86487,6.66025,60.14,1.97,60.1722568963,134.5
2020-06-10 09:30:00,64.24336,15.50223,66.0872789504,6.45336,1.88223,6.72225,57.79,13.62,59.3732978703,132.75,71.81336,6.42223,72.0999563985,6.45336,1.88223,6.72225,65.36,4.54,65.5174877418,134.12,73.17336,17.06223,75.13627823,6.45336,1.88223,6.72225,66.72,15.18,68.4250743514,132.75,68.27336,4.24223,68.4050305245,6.45336,1.88223,6.72225,61.82,2.36,61.86503051,134.12
2020-06-10 10:00:00,64.56416,15.62788,66.4286187558,6.64416,1.93788,6.921,57.92,13.69,59.5159012366,132.67,72.07416,6.78788,72.393092589,6.64416,1.93788,6.921,65.43,4.85,65.6095069331,133.99,73.46416,16.77788,75.355690308,6.64416,1.93788,6.921,66.82,14.84,68.4480679055,132.67,68.59416,4.21788,68.7237171419,6.64416,1.93788,6.921,61.95,2.2800000000000002,61.9919422183,133.99
2020-06-10 10:30:00,63.92536,15.53698,65.7863921997,6.91536,2.01698,7.2035,57.01,13.52,58.5912152118,132.91,71.27536,6.68698,71.5883555102,6.91536,2.01698,7.2035,64.36,4.67,64.5292065657,134.27,72.68536,17.13698,74.6782273615,6.91536,2.01698,7.2035,65.77,15.12,67.4856080954,132.91,67.92536,4.54698,68.0773791964,6.91536,2.01698,7.2035,61.01,2.5300000000000002,61.062435261,134.27
2020-06-10 11:00:00,63.71192,15.474310000000001,65.564190074,7.11192,2.07431,7.40825,56.6,13.4,58.1645940414,132.79,71.06192,7.2443100000000005,71.4302212055,7.11192,2.07431,7.40825,63.95,5.17,64.158642442,134.13,72.54192,16.65431,74.4291354166,7.11192,2.07431,7.40825,65.43,14.58,67.0347767953,132.79,67.68192,4.69431,67.8445196111,7.11192,2.07431,7.40825,60.57,2.62,60.6266385346,134.13
2020-06-10 11:30:00,64.04056,15.18433,65.8160861998,7.18056,2.09433,7.47975,56.86,13.09,58.3473024226,132.61,71.69056,7.63433,72.0959040977,7.18056,2.09433,7.47975,64.51,5.54,64.7474455095,133.99,73.27056,16.28433,75.0583397516,7.18056,2.09433,7.47975,66.09,14.19,67.5961848036,132.61,68.01056,5.00433,68.1944249207,7.18056,2.09433,7.47975,60.83,2.91,60.8995648589,133.99
2020-06-10 12:00:00,64.56016,15.03213,66.28709672,7.07016,2.06213,7.36475,57.49,12.97,58.9348878,132.47,72.03016,7.58213,72.42812054,7.07016,2.06213,7.36475,64.96,5.52,65.1941101634,133.82,73.55016,16.19213,75.3114274859,7.07016,2.06213,7.36475,66.48,14.13,67.9650446921,132.47,68.58016,5.04213,68.76526318250001,7.07016,2.06213,7.36475,61.51,2.98,61.5821443277,133.82
2020-06-10 12:30:00,65.86368,14.74774,67.4945936965,6.64368,1.9377400000000002,6.9205000000000005,59.22,12.81,60.5896402036,132.47,73.29368,7.52774,73.6792399353,6.64368,1.9377400000000002,6.9205000000000005,66.65,5.59,66.8840085521,133.92,74.82368,16.01774,76.5189589804,6.64368,1.9377400000000002,6.9205000000000005,68.18,14.08,69.6186670369,132.47,69.93368,5.08774,70.1185046664,6.64368,1.9377400000000002,6.9205000000000005,63.29,3.15,63.3683406758,133.92
2020-06-10 13:00:00,66.674,14.53325,68.239560605,6.354,1.85325,6.61875,60.32,12.68,61.6383387187,132.55,74.524,7.76325,74.9272622385,6.354,1.85325,6.61875,68.17,5.91,68.4257042346,133.92,75.984,15.60325,77.5695150595,6.354,1.85325,6.61875,69.63,13.75,70.9746391326,132.55,70.804,5.14325,70.9905587847,6.354,1.85325,6.61875,64.45,3.29,64.5339182136,133.92
2020-06-10 13:30:00,66.60936,14.92898,68.2618581893,6.33936,1.84898,6.6035,60.27,13.08,61.6730030078,132.79,74.59936,7.45898,74.971333822,6.33936,1.84898,6.6035,68.26,5.61,68.4901430864,134.24,76.08936,15.97898,77.7490739948,6.33936,1.84898,6.6035,69.75,14.13,71.1668419982,132.79,70.75936,4.7889800000000005,70.921233471,6.33936,1.84898,6.6035,64.42,2.94,64.4870529641,134.24
2020-06-10 14:00:00,65.79744,15.06842,67.5008177125,6.81744,1.98842,7.1015,58.98,13.08,60.4129688064,133.08,73.75744,7.4084200000000004,74.1285683273,6.81744,1.98842,7.1015,66.94,5.42,67.1590649131,134.5,75.20744,16.38842,76.9723284139,6.81744,1.98842,7.1015,68.39,14.4,69.8895707527,133.08,69.86744,4.99842,70.0460089845,6.81744,1.98842,7.1015,63.05,3.01,63.1218076421,134.5
2020-06-10 14:30:00,65.19096,15.13403,66.924585391,6.63096,1.93403,6.90725,58.56,13.2,60.0292728592,133.27,73.01096,6.48403,73.2983146134,6.63096,1.93403,6.90725,66.38,4.55,66.5357565524,134.75,74.48096,17.25403,76.4533514881,6.63096,1.93403,6.90725,67.85,15.32,69.5580685471,133.27,69.26096,4.85403,69.4308446396,6.63096,1.93403,6.90725,62.63,2.92,62.6980326645,134.75
2020-06-10 15:00:00,65.42312,15.10966,67.1452638378,6.51312,1.8996600000000001,6.7845,58.91,13.21,60.372942615,133.39,73.10312,6.45966,73.387964688,6.51312,1.8996600000000001,6.7845,66.59,4.5600000000000005,66.7459489407,134.75,74.52312,17.24966,76.493438834,6.51312,1.8996600000000001,6.7845,68.01,15.35,69.7207472708,133.39,69.50312,4.81966,69.670028077,6.51312,1.8996600000000001,6.7845,62.99,2.92,63.057644263,134.75
2020-06-10 15:30:00,65.66776,15.862680000000001,67.5564898452,6.79776,1.9826800000000002,7.081,58.87,13.88,60.4841408966,133.62,73.06776,6.66268,73.3708992462,6.79776,1.9826800000000002,7.081,66.27,4.68,66.4350457214,135.05,74.51776,17.30268,76.5001914416,6.79776,1.9826800000000002,7.081,67.72,15.32,69.4312667319,133.62,69.76776,4.30268,69.9003103756,6.79776,1.9826800000000002,7.081,62.97,2.32,63.0127233184,135.05
2020-06-10 16:00:00,65.5512,16.9391,67.7044528096,6.9912,2.0391,7.2825,58.56,14.9,60.4258520834,134.01,72.8712,6.1291,73.1285009846,6.9912,2.0391,7.2825,65.88,4.09,66.0068367671,135.43,74.3112,18.0591,76.4740840955,6.9912,2.0391,7.2825,67.32,16.02,69.1998757224,134.01,69.6312,3.3991,69.7141154591,6.9912,2.0391,7.2825,62.64,1.3599999999999999,62.6547619898,135.43
2020-06-10 16:30:00,65.02088,17.93609,67.4493747967,6.74088,1.9660900000000001,7.02175,58.28,15.97,60.4284643194,134.18,72.38088,4.96609,72.5510429936,6.74088,1.9660900000000001,7.02175,65.64,3.0,65.7085199955,135.66,73.78088,19.11609,76.2170791258,6.74088,1.9660900000000001,7.02175,67.04,17.15,69.1988735457,134.18,69.07088,2.25609,69.1077159662,6.74088,1.9660900000000001,7.02175,62.33,0.29,62.3306746314,135.66
2020-06-10 17:00:00,65.6304,18.05345,68.0681750972,6.8004,1.98345,7.08375,58.83,16.07,60.9853572589,133.99,73.0404,4.87345,73.2028042295,6.8004,1.98345,7.08375,66.24,2.89,66.3030142603,135.37,74.4404,19.21345,76.8799701682,6.8004,1.98345,7.08375,67.64,17.23,69.8000179083,133.99,69.7204,2.06345,69.750928324,6.8004,1.98345,7.08375,62.92,0.08,62.9200508582,135.37
2020-06-10 17:30:00,66.50632,18.41476,69.0086515286,6.73632,1.96476,7.017,59.77,16.45,61.99238179,133.99,74.17632,4.59476,74.3184921012,6.73632,1.96476,7.017,67.44,2.63,67.4912623974,135.46,75.60632,19.45476,78.0692212757,6.73632,1.96476,7.017,68.87,17.49,71.0561538503,133.99,70.63632,2.17476,70.6697904638,6.73632,1.96476,7.017,63.9,0.21,63.9003450695,135.46
2020-06-10 18:00:00,67.49896,18.75803,70.0569289261,7.63896,2.22803,7.95725,59.86,16.53,62.1004066009,133.99,75.31896,4.90803,75.4787022541,7.63896,2.22803,7.95725,67.68,2.68,67.7330406818,135.37,76.70896,19.63803,79.1828060033,7.63896,2.22803,7.95725,69.07,17.41,71.2304218716,133.99,71.61896,2.54803,71.6642720493,7.63896,2.22803,7.95725,63.98,0.32,63.9808002451,135.37
2020-06-10 18:30:00,67.34016,21.93088,70.8213290358,9.50016,2.77088,9.896,57.84,19.16,60.9308723062,133.66,75.50016,34.14088,82.8605687115,9.50016,2.77088,9.896,66.0,31.37,73.0758297934,135.11,77.06016,44.73088,89.101738955,9.50016,2.77088,9.896,67.56,41.96,79.5298384256,133.66,71.36016,6.59088,71.6638830542,9.50016,2.77088,9.896,61.86,3.8200000000000003,61.9778347476,135.11
2020-06-10 19:00:00,66.32776,23.65518,70.4197364909,10.81776,3.15518,11.2685,55.51,20.5,59.174404095,133.78,74.07776,37.91518,83.2170379252,10.81776,3.15518,11.2685,63.26,34.76,72.1809199166,135.28,75.65776,48.46518,89.8497096303,10.81776,3.15518,11.2685,64.84,45.31,79.1026023592,133.78,70.24776,7.76518,70.6756379911,10.81776,3.15518,11.2685,59.43,4.61,59.6085312686,135.28
2020-06-10 19:30:00,64.00856,23.69208,68.252548729,9.77856,2.85208,10.186,54.23,20.84,58.096458584,133.55,71.97856,37.14208,80.9965876219,9.77856,2.85208,10.186,62.2,34.29,71.0256580399,135.03,73.51856,48.44208,88.0432494811,9.77856,2.85208,10.186,63.74,45.59,78.3660366485,133.55,67.84856,7.84208,68.300258512,9.77856,2.85208,10.186,58.07,4.99,58.2840029511,135.03
2020-06-10 20:00:00,61.50736,24.51048,66.2111694807,10.28736,3.00048,10.716,51.22,21.51,55.5532942318,133.55,68.97736,36.45048,78.0161117001,10.28736,3.00048,10.716,58.69,33.45,67.5530798706,135.03,70.47736,49.45048,86.0953439206,10.28736,3.00048,10.716,60.19,46.45,76.029195708,133.55,65.21736,8.69048,65.7938332065,10.28736,3.00048,10.716,54.93,5.69,55.2239169201,135.03
2020-06-10 20:30:00,60.16616,25.24138,65.2464104258,10.73616,3.13138,11.1835,49.43,22.11,54.1495798691,133.65,67.29616,35.95138,76.2972796019,10.73616,3.13138,11.1835,56.56,32.82,65.3925530928,135.13,68.75616,50.37138,85.2331242009,10.73616,3.13138,11.1835,58.02,47.24,74.81936915,133.65,63.80616,9.40138,64.4950540728,10.73616,3.13138,11.1835,53.07,6.27,53.4391036601,135.13
2020-06-10 21:00:00,58.68744,26.05342,64.2105622733,11.73744,3.42342,12.2265,46.95,22.63,52.1192805016,133.65,65.08744,35.52342,74.1504431157,11.73744,3.42342,12.2265,53.35,32.1,62.2626091647,135.13,66.45744,51.34342,83.9805817356,11.73744,3.42342,12.2265,54.72,47.92,72.7365437727,133.65,62.22744,10.24342,63.0649026183,11.73744,3.42342,12.2265,50.49,6.82,50.9485279473,135.13
2020-06-10 21:30:00,58.29992,26.56206,64.0657763822,12.58992,3.67206,13.1145,45.71,22.89,51.1209956867,133.65,64.19992,35.36206,73.2946452031,12.58992,3.67206,13.1145,51.61,31.69,60.5627624865,135.13,65.49992,52.02206,83.6452882513,12.58992,3.67206,13.1145,52.91,48.35,71.6741975888,133.65,61.77992,10.76206,62.7102898307,12.58992,3.67206,13.1145,49.19,7.09,49.698331964,135.13
2020-06-10 22:00:00,57.60816,27.48363,63.8282853958,14.37816,4.19363,14.97725,43.23,23.29,49.1045517238,133.86,62.71816,35.51363,72.0748604547,14.37816,4.19363,14.97725,48.34,31.32,57.599461803,135.36,63.92816,53.16363,83.1455422483,14.37816,4.19363,14.97725,49.55,48.97,69.6653672925,133.86,60.98816,11.64363,62.089691413,14.37816,4.19363,14.97725,46.61,7.45,47.2016376835,135.36
2020-06-10 22:30:00,55.48408,28.14119,62.2126169524,14.16408,4.13119,14.75425,41.32,24.01,47.789355509399996,134.85,60.44408,35.59119,70.1442771198,14.16408,4.13119,14.75425,46.28,31.46,55.9604324501,136.34,61.60408,54.18119,82.0406242203,14.16408,4.13119,14.75425,47.44,50.05,68.9605401661,134.85,58.80408,12.04119,60.0242457784,14.16408,4.13119,14.75425,44.64,7.91,45.3353912523,136.34
2020-06-10 23:00:00,52.47424,29.26082,60.081123913,13.61424,3.9708200000000002,14.1815,38.86,25.29,46.3646816014,134.85,57.38424,35.98082,67.7316056819,13.61424,3.9708200000000002,14.1815,43.77,32.01,54.2259439752,136.34,58.48424,53.52082,79.2772634609,13.61424,3.9708200000000002,14.1815,44.87,49.55,66.8469849731,134.85,55.68424,13.17082,57.2206700752,13.61424,3.9708200000000002,14.1815,42.07,9.2,43.0641951045,136.34
2020-06-10 23:30:00,49.30816,29.48988,57.4538742384,13.26816,3.86988,13.821,36.04,25.62,44.2183898395,134.77,54.03816,35.08988,64.4315327662,13.26816,3.86988,13.821,40.77,31.22,51.3505725382,136.26,55.07816,54.11988,77.2176477251,13.26816,3.86988,13.821,41.81,50.25,65.3692481217,134.77,52.40816,13.40988,54.0965813726,13.26816,3.86988,13.821,39.14,9.54,40.2858684901,136.26
2020-06-11 00:00:00,46.87136,30.18498,55.7499543125,12.77136,3.72498,13.3035,34.1,26.46,43.1618071911,134.71,51.581360000000004,34.94498,62.303999283,12.77136,3.72498,13.3035,38.81,31.22,49.8086789626,136.21,52.59136,53.92498,75.3243295002,12.77136,3.72498,13.3035,39.82,50.2,64.0755210669,134.71,49.87136,14.13498,51.8358004457,12.77136,3.72498,13.3035,37.1,10.41,38.5328184798,136.21
2020-06-11 00:30:00,44.78496,30.01353,53.9120081732,12.59496,3.67353,13.11975,32.19,26.34,41.5931689103,134.58,49.40496,33.97353,59.9587425924,12.59496,3.67353,13.11975,36.81,30.3,47.6766829803,136.09,50.37496,54.73353,74.3867992406,12.59496,3.67353,13.11975,37.78,51.06,63.5173362162,134.58,47.70496,13.98353,49.7121948808,12.59496,3.67353,13.11975,35.11,10.31,36.5924609722,136.09
2020-06-11 01:00:00,43.73208,30.59019,53.3690410759,13.37208,3.9001900000000003,13.92925,30.36,26.69,40.4238258951,135.22,47.89208,34.41019,58.9721332713,13.37208,3.9001900000000003,13.92925,34.52,30.51,46.0704948964,136.75,48.79208,55.42019,73.8380967412,13.37208,3.9001900000000003,13.92925,35.42,51.52,62.5210908414,135.22,46.60208,14.43019,48.7850821846,13.37208,3.9001900000000003,13.92925,33.23,10.53,34.8584824684,136.75
2020-06-11 01:30:00,43.4756,29.5383,52.5608120395,12.4056,3.6183,12.9225,31.07,25.92,40.4622206509,135.17,48.1856,33.2483,58.5431592951,12.4056,3.6183,12.9225,35.78,29.63,46.4558424743,136.67,49.1256,55.9883,74.4849938729,12.4056,3.6183,12.9225,36.72,52.37,63.9607324849,135.17,46.3656,13.3883,48.2598740182,12.4056,3.6183,12.9225,33.96,9.77,35.3374376547,136.67
2020-06-11 02:00:00,43.49384,29.08237,52.3211081951,10.77384,3.14237,11.22275,32.72,25.94,41.7550236499,135.31,48.92384,32.98237,59.0032105157,10.77384,3.14237,11.22275,38.15,29.84,48.4339560639,136.8,49.92384,55.46237,74.622143405,10.77384,3.14237,11.22275,39.15,52.32,65.3460396658,135.31,46.45384,12.90237,48.2123469908,10.77384,3.14237,11.22275,35.68,9.76,36.9908096694,136.8
2020-06-11 02:30:00,43.01608,29.30344,52.0487726503,10.84608,3.16344,11.298,32.17,26.14,41.4512786293,135.4,48.61608,32.99344,58.754491893,10.84608,3.16344,11.298,37.77,29.83,48.1290120406,136.88,49.43608,55.76344,74.5217233188,10.84608,3.16344,11.298,38.59,52.6,65.2376279458,135.4,45.95608,13.11344,47.7904132395,10.84608,3.16344,11.298,35.11,9.95,36.4926650164,136.88
2020-06-11 03:00:00,42.82216,24.36063,49.2663950484,10.80216,3.15063,11.25225,32.02,21.21,38.407609923,134.32,46.51216,21.23063,51.1284722837,10.80216,3.15063,11.25225,35.71,18.08,40.02612272,135.83,47.78216,54.96063,72.827231612,10.80216,3.15063,11.25225,36.98,51.81,63.6537233789,134.32,45.77216,8.01063,46.4678472071,10.80216,3.15063,11.25225,34.97,4.86,35.3060972071,135.83
2020-06-11 03:30:00,42.3488,21.5834,47.5317159063,10.7088,3.1234,11.155,31.64,18.46,36.6314236688,132.98,44.6388,14.4734,46.9265572251,10.7088,3.1234,11.155,33.93,11.35,35.7780295712,134.42,46.0488,53.3734,70.4926365587,10.7088,3.1234,11.155,35.34,50.25,61.4327119701,132.98,45.2688,5.2734,45.5749163576,10.7088,3.1234,11.155,34.56,2.15,34.626811866,134.42
2020-06-11 04:00:00,42.24416,22.65288,47.9345598332,11.08416,3.23288,11.546,31.16,19.42,36.7162361905,133.39,44.32416,15.16288,46.8459612944,11.08416,3.23288,11.546,33.24,11.93,35.3160374334,134.84,45.72416,53.24288,70.1819284318,11.08416,3.23288,11.546,34.64,50.01,60.8352669099,133.39,45.16416,6.25288,45.594954291,11.08416,3.23288,11.546,34.08,3.02,34.2135470245,134.84
2020-06-11 04:30:00,42.22248,22.32489,47.7612660098,12.222480000000001,3.56489,12.73175,30.0,18.76,35.3827302508,132.73,43.90248,14.67489,46.2901733272,12.222480000000001,3.56489,12.73175,31.68,11.11,33.5716323702,134.18,45.24248,53.79489,70.2906265918,12.222480000000001,3.56489,12.73175,33.02,50.23,60.1113408601,132.73,45.08248,6.10489,45.493952179,12.222480000000001,3.56489,12.73175,32.86,2.54,32.9580217853,134.18
2020-06-11 05:00:00,42.04096,22.40153,47.636864549,12.93096,3.7715300000000003,13.46975,29.11,18.63,34.5610908393,132.73,43.56096,14.89153,46.0360174414,12.93096,3.7715300000000003,13.46975,30.63,11.12,32.586059903,134.18,44.86096,54.01153,70.2121863003,12.93096,3.7715300000000003,13.46975,31.93,50.24,59.5279976146,132.73,44.85096,6.15153,45.2708508233,12.93096,3.7715300000000003,13.46975,31.92,2.38,32.008605093,134.18
2020-06-11 05:30:00,42.9624,23.16195,48.8082343623,13.4124,3.91195,13.97125,29.55,19.25,35.2670526129,133.32,44.1624,15.72195,46.8774709809,13.4124,3.91195,13.97125,30.75,11.81,32.9399241043,134.8,45.4624,53.92195,70.5294726023,13.4124,3.91195,13.97125,32.05,50.01,59.3986750694,133.32,45.8024,6.78195,46.3017784924,13.4124,3.91195,13.97125,32.39,2.87,32.5169032966,134.8
2020-06-11 06:00:00,43.85536,23.03823,49.5383956367,14.08536,4.10823,14.67225,29.77,18.93,35.2788576913,133.09,44.80536,15.82823,47.5189767321,14.08536,4.10823,14.67225,30.72,11.72,32.879732359,134.54,46.07536,53.98823,70.9765297663,14.08536,4.10823,14.67225,31.99,49.88,59.2568519245,133.09,46.70536,6.71823,47.1860706889,14.08536,4.10823,14.67225,32.62,2.61,32.7242494184,134.54
2020-06-11 06:30:00,48.38496,21.72478,53.03838629,15.44496,4.50478,16.0885,32.94,17.22,37.1695036286,132.27,49.06496,17.43478,52.0705468903,15.44496,4.50478,16.0885,33.62,12.93,36.0206787832,133.68,50.40496,52.36478,72.682392483,15.44496,4.50478,16.0885,34.96,47.86,59.2687202494,132.27,51.36496,5.56478,51.6655193746,15.44496,4.50478,16.0885,35.92,1.06,35.9356369082,133.68
2020-06-11 07:00:00,51.48,21.0975,55.6353745943,14.22,4.1475,14.8125,37.26,16.95,40.9342167386,131.53,52.75,19.8475,56.3603207607,14.22,4.1475,14.8125,38.53,15.7,41.605899822,132.86,54.2,48.5175,72.7433007654,14.22,4.1475,14.8125,39.98,44.37,59.7251814564,131.53,54.62,5.0475,54.8527269719,14.22,4.1475,14.8125,40.4,0.9,40.410023509,132.86
2020-06-11 07:30:00,55.95128,19.62579,59.293485028,13.63128,3.97579,14.19925,42.32,15.65,45.1210028701,131.71,57.811280000000004,21.23579,61.588171528,13.63128,3.97579,14.19925,44.18,17.26,47.4318458422,133.11,59.42128,46.80579,75.6417245597,13.63128,3.97579,14.19925,45.79,42.83,62.6987479939,131.71,59.33128,4.52579,59.5036432629,13.63128,3.97579,14.19925,45.7,0.55,45.7033095082,133.11
2020-06-11 08:00:00,60.08144,17.77417,62.6554111922,14.31144,4.17417,14.90775,45.77,13.6,47.7478051852,131.22,62.05144,22.68417,66.067789237,14.31144,4.17417,14.90775,47.74,18.51,51.2028094932,132.58,63.74144,45.26417,78.1781060084,14.31144,4.17417,14.90775,49.43,41.09,64.2784022826,131.22,63.60144,6.61417,63.9444322429,14.31144,4.17417,14.90775,49.29,2.44,49.350356635,132.58
2020-06-11 08:30:00,64.5896,16.5078,66.6657624947,16.9296,4.9378,17.635,47.66,11.57,49.0442708173,131.11,65.8696,24.1578,70.1598425383,16.9296,4.9378,17.635,48.94,19.22,52.5788170274,132.51,67.6196,45.2378,81.3564309259,16.9296,4.9378,17.635,50.69,40.3,64.7577493432,131.11,68.1696,9.4278,68.8184406754,16.9296,4.9378,17.635,51.24,4.49,51.4363460988,132.51
2020-06-11 09:00:00,66.77768,17.63849,69.0679004724,17.85768,5.20849,18.60175,48.92,12.43,50.4744618594,131.45,68.66768,29.76849,74.8425899703,17.85768,5.20849,18.60175,50.81,24.56,56.4344726209,132.86,70.30768,45.33849,83.6585234298,17.85768,5.20849,18.60175,52.45,40.13,66.0410432988,131.45,70.41768,9.65849,71.0769729636,17.85768,5.20849,18.60175,52.56,4.45,52.7480435656,132.86
2020-06-11 09:30:00,79.42888,26.02384,83.5834147807,20.13888,5.87384,20.978,59.29,20.15,62.6204966445,134.03,83.20888,36.00384,90.6641836979,20.13888,5.87384,20.978,63.07,30.13,69.8973661879,135.46,60.81888,37.31384,71.3530575379,20.13888,5.87384,20.978,40.68,31.44,51.4133834716,134.03,59.85888,6.69384,60.2319932328,20.13888,5.87384,20.978,39.72,0.8200000000000001,39.7284633481,135.46
2020-06-11 10:00:00,122.65128,35.88204,127.7922426448,19.96128,5.82204,20.793,102.69,30.06,106.999250932,133.8,125.90128,15.15204,126.8097654828,19.96128,5.82204,20.793,105.94,9.33,106.3500470146,135.23,19.96128,5.82204,20.793,19.96128,5.82204,20.793,0.0,0.0,0.0,133.8,19.96128,5.82204,20.793,19.96128,5.82204,20.793,0.0,0.0,0.0,135.23
2020-06-11 10:30:00,100.81512,28.10566,104.6595267744,20.62512,6.01566,21.4845,80.19,22.09,83.176945123,133.56,78.85512,12.71566,79.8737626474,20.62512,6.01566,21.4845,58.23,6.7,58.6141868493,136.35,20.62512,6.01566,21.4845,20.62512,6.01566,21.4845,0.0,0.0,0.0,133.56,91.19512,10.52566,91.8005415575,20.62512,6.01566,21.4845,70.57,4.51,70.7139660887,136.35
2020-06-11 11:00:00,96.61864,26.10752,100.0837858796,21.72864,6.33752,22.634,74.89,19.77,77.4555679083,133.05,73.26864,11.92752,74.2331417953,21.72864,6.33752,22.634,51.54,5.59,51.8422578598,136.15,21.72864,6.33752,22.634,21.72864,6.33752,22.634,0.0,0.0,0.0,133.05,101.34864,10.34752,101.8755024527,21.72864,6.33752,22.634,79.62,4.01,79.7209163269,136.15
2020-06-11 11:30:00,97.56272,26.23121,101.0275245261,21.67272,6.32121,22.57575,75.89,19.91,78.4582704372,133.64,73.57272,12.83121,74.6832315735,21.67272,6.32121,22.57575,51.9,6.51,52.3066926884,136.7,21.67272,6.32121,22.57575,21.67272,6.32121,22.57575,0.0,0.0,0.0,133.64,102.34272,10.33121,102.8628515892,21.67272,6.32121,22.57575,80.67,4.01,80.7696044314,136.7
2020-06-11 12:00:00,99.60272,27.15621,103.23837258,20.35272,5.93621,21.20075,79.25,21.22,82.0417631454,133.56,72.86272,15.27621,74.4468841374,20.35272,5.93621,21.20075,52.51,9.34,53.3341888473,136.14,20.35272,5.93621,21.20075,20.35272,5.93621,21.20075,0.0,0.0,0.0,133.56,104.51272,11.37621,105.1300470644,20.35272,5.93621,21.20075,84.16,5.44,84.3356342242,136.14
2020-06-11 12:30:00,103.24968,25.58449,106.3722828027,18.52968,5.40449,19.30175,84.72,20.18,87.0902451484,133.21,73.44968,14.34449,74.8372894048,18.52968,5.40449,19.30175,54.92,8.94,55.6428791491,135.99,18.52968,5.40449,19.30175,18.52968,5.40449,19.30175,0.0,0.0,0.0,133.21,108.37968,9.85449,108.8267706498,18.52968,5.40449,19.30175,89.85,4.45,89.9601300577,135.99
2020-06-11 13:00:00,101.59152,26.69211,105.0395433737,18.04152,5.26211,18.79325,83.55,21.43,86.2545500249,133.98,72.17152,15.03211,73.7203678108,18.04152,5.26211,18.79325,54.13,9.77,55.0046343502,136.56,18.04152,5.26211,18.79325,18.04152,5.26211,18.79325,0.0,0.0,0.0,133.98,106.69152,10.82211,107.2389784769,18.04152,5.26211,18.79325,88.65,5.5600000000000005,88.8241864584,136.56
2020-06-11 13:30:00,99.48464,27.36927,103.1807663097,19.09464,5.56927,19.89025,80.39,21.8,83.2934097033,134.49,71.58464,15.12927,73.1659449106,19.09464,5.56927,19.89025,52.49,9.56,53.3534787994,137.12,19.09464,5.56927,19.89025,19.09464,5.56927,19.89025,0.0,0.0,0.0,134.49,104.45464,11.36927,105.0715571307,19.09464,5.56927,19.89025,85.36,5.8,85.5568208853,137.12
2020-06-11 14:00:00,94.89584,28.65587,99.1280955873,22.06584,6.43587,22.98525,72.83,22.22,76.1441875654,134.2,71.67584,15.77587,73.3914444194,22.06584,6.43587,22.98525,49.61,9.34,50.4815580187,136.71,22.06584,6.43587,22.98525,22.06584,6.43587,22.98525,0.0,0.0,0.0,134.2,99.53584,12.72587,100.3460572806,22.06584,6.43587,22.98525,77.47,6.29,77.72493165,136.71
2020-06-11 14:30:00,91.5648,29.4464,96.1831745785,24.3648,7.1064,25.38,67.2,22.34,70.816068798,133.95,71.6948,16.5364,73.5771491157,24.3648,7.1064,25.38,47.33,9.43,48.2602714456,136.38,24.3648,7.1064,25.38,24.3648,7.1064,25.38,0.0,0.0,0.0,133.95,95.9548,13.5164,96.9020985944,24.3648,7.1064,25.38,71.59,6.41,71.8763952908,136.38
2020-06-11 15:00:00,88.12032,29.88426,93.0497705137,24.70032,7.20426,25.7295,63.42,22.68,67.3533874427,134.68,70.35032,14.52426,71.8339867517,24.70032,7.20426,25.7295,45.65,7.32,46.2331580146,137.29,24.70032,7.20426,25.7295,24.70032,7.20426,25.7295,0.0,0.0,0.0,134.68,92.39032,13.76426,93.4099892038,24.70032,7.20426,25.7295,67.69,6.5600000000000005,68.0071297733,137.29
2020-06-11 15:30:00,88.95848,28.95164,93.5511016643,24.34848,7.10164,25.363,64.61,21.85,68.204652334,134.41,69.71848,11.43164,70.6494787426,24.34848,7.10164,25.363,45.37,4.33,45.5761538526,137.51,24.34848,7.10164,25.363,24.34848,7.10164,25.363,0.0,0.0,0.0,134.41,93.26848,12.88164,94.1538422509,24.34848,7.10164,25.363,68.92,5.78,69.1619461843,137.51
2020-06-11 16:00:00,91.46968,28.18199,95.7127312308,22.90968,6.68199,23.86425,68.56,21.5,71.852095307,133.84,69.57968,10.07199,70.3048849758,22.90968,6.68199,23.86425,46.67,3.39,46.792958872,136.99,22.90968,6.68199,23.86425,22.90968,6.68199,23.86425,0.0,0.0,0.0,133.84,95.92968,12.25199,96.708917706,22.90968,6.68199,23.86425,73.02,5.57,73.2321329745,136.99
2020-06-11 16:30:00,93.17392,29.33781,97.6836038635,23.92392,6.97781,24.92075,69.25,22.36,72.7704067599,133.92,71.02392,9.87781,71.7075194283,23.92392,6.97781,24.92075,47.1,2.9,47.1891936782,137.11,23.92392,6.97781,24.92075,23.92392,6.97781,24.92075,0.0,0.0,0.0,133.92,97.66392,13.41781,98.5813313714,23.92392,6.97781,24.92075,73.74,6.44,74.0206808939,137.11
2020-06-11 17:00:00,97.45408,29.08869,101.7027511652,23.34408,6.80869,24.31675,74.11,22.28,77.3866299822,133.83,72.14408,9.39869,72.7537191679,23.34408,6.80869,24.31675,48.8,2.59,48.8686822004,137.02,23.34408,6.80869,24.31675,23.34408,6.80869,24.31675,0.0,0.0,0.0,133.83,102.16408,13.21869,103.015693016,23.34408,6.80869,24.31675,78.82,6.41,79.0802156042,137.02
2020-06-11 17:30:00,117.82688,36.19534,123.2610087913,23.12688,6.745340000000001,24.0905,94.7,29.45,99.1735473803,135.02,108.55688,11.40534,109.1543768057,23.12688,6.745340000000001,24.0905,85.43,4.66,85.5570014669,137.17,23.12688,6.745340000000001,24.0905,23.12688,6.745340000000001,24.0905,0.0,0.0,0.0,135.02,51.53688,8.94534,52.3074479195,23.12688,6.745340000000001,24.0905,28.41,2.2,28.4950539568,137.17
2020-06-11 18:00:00,82.27064,27.39227,86.7109835128,22.19064,6.47227,23.11525,60.08,20.92,63.6180226037,134.84,82.23064,19.82227,84.5860540678,22.19064,6.47227,23.11525,60.04,13.35,61.506293174,136.24,66.83064,25.51227,71.5346794454,22.19064,6.47227,23.11525,44.64,19.04,48.5309303434,134.84,70.13064,9.27227,70.7409475323,22.19064,6.47227,23.11525,47.94,2.8,48.0216992619,136.24
2020-06-11 18:30:00,72.99296,25.81128,77.4221827695,19.51296,5.69128,20.326,53.48,20.12,57.139520474,134.73,71.40296,20.97128,74.4189309356,19.51296,5.69128,20.326,51.89,15.28,54.0929801361,136.21,74.63296,30.44128,80.602420847,19.51296,5.69128,20.326,55.12,24.75,60.421659196,134.73,76.86296,9.66128,77.4677671758,19.51296,5.69128,20.326,57.35,3.9699999999999998,57.4872455419,136.21
2020-06-11 19:00:00,71.74528,25.46904,76.131840913,18.06528,5.26904,18.818,53.68,20.2,57.3548812221,134.42,70.29528,20.33904,73.1785688464,18.06528,5.26904,18.818,52.23,15.07,54.3606272959,135.85,73.47528,30.03904,79.3785909122,18.06528,5.26904,18.818,55.41,24.77,60.6944890414,134.42,75.60528,9.38904,76.1860383272,18.06528,5.26904,18.818,57.54,4.12,57.6873122966,135.85
2020-06-11 19:30:00,71.02008,25.33294,75.4029814546,16.81008,4.90294,17.5105,54.21,20.43,57.9319341987,134.64,69.58008,19.88294,72.3651769558,16.81008,4.90294,17.5105,52.77,14.98,54.8550207365,136.1,72.78008,29.87294,78.672311451,16.81008,4.90294,17.5105,55.97,24.97,61.2873706403,134.64,74.91008,9.22294,75.4757093895,16.81008,4.90294,17.5105,58.1,4.32,58.2603844821,136.1
2020-06-11 20:00:00,68.9536,25.38355,73.4773676962,15.3036,4.46355,15.94125,53.65,20.92,57.584450158,134.72,67.6836,18.72355,70.2256437034,15.3036,4.46355,15.94125,52.38,14.26,54.2863887176,136.18,70.8736,30.23355,77.0528047677,15.3036,4.46355,15.94125,55.57,25.77,61.2545328935,134.72,72.8136,9.27355,73.4017647919,15.3036,4.46355,15.94125,57.51,4.8100000000000005,57.7107979498,136.18
2020-06-11 20:30:00,67.62616,25.82138,72.3881287329,15.05616,4.39138,15.6835,52.57,21.43,56.770148846,135.09,66.45616,18.04138,68.8615465572,15.05616,4.39138,15.6835,51.4,13.65,53.1815992614,136.6,69.59616,30.98138,76.180518464,15.05616,4.39138,15.6835,54.54,26.59,60.6765168743,135.09,71.45616,9.66138,72.1063455283,15.05616,4.39138,15.6835,56.4,5.27,56.6456785642,136.6
2020-06-11 21:00:00,66.96608,20.20594,69.9480941974,15.58608,4.54594,16.2355,51.38,15.66,53.7134992344,134.17,64.42608,19.03594,67.1795117268,15.58608,4.54594,16.2355,48.84,14.49,50.9441429411,135.59,66.68608,43.72594,79.7432824422,15.58608,4.54594,16.2355,51.1,39.18,64.3916329968,134.17,70.74608,9.35594,71.3620448744,15.58608,4.54594,16.2355,55.16,4.8100000000000005,55.3693209277,135.59
2020-06-11 21:30:00,66.3984,17.0337,68.5484825379,16.2984,4.7537,16.9775,50.1,12.28,51.5830243394,132.74,63.0884,19.0637,65.9057726777,16.2984,4.7537,16.9775,46.79,14.31,48.929338847,134.22,64.7684,51.6437,82.83729467,16.2984,4.7537,16.9775,48.47,46.89,67.4389575839,132.74,70.1184,8.7837,70.6664234573,16.2984,4.7537,16.9775,53.82,4.03,53.9706707388,134.22
2020-06-11 22:00:00,65.07384,17.58987,67.4092588519,15.63384,4.55987,16.28525,49.44,13.03,51.1282162802,133.01,61.90384,18.30987,64.5549126416,15.63384,4.55987,16.28525,46.27,13.75,48.2698187276,134.53,63.55384,52.20987,82.2493836096,15.63384,4.55987,16.28525,47.92,47.65,67.578464765,133.01,68.77384,7.85987,69.2215185095,15.63384,4.55987,16.28525,53.14,3.3,53.242366589,134.53
2020-06-11 22:30:00,62.49248,18.23614,65.0989005948,13.87248,4.04614,14.4505,48.62,14.19,50.6484007645,131.8,59.30248,18.48614,62.116998529,13.87248,4.04614,14.4505,45.43,14.44,47.6696811401,133.23,60.94248,49.92614,78.782011423,13.87248,4.04614,14.4505,47.07,45.88,65.7309615022,131.8,66.14248,5.90614,66.4056484815,13.87248,4.04614,14.4505,52.27,1.8599999999999999,52.3030830831,133.23
2020-06-11 23:00:00,59.30048,18.64389,62.1622197364,13.35048,3.89389,13.90675,45.95,14.75,48.2593514254,132.79,56.35048,17.79389,59.0931393443,13.35048,3.89389,13.90675,43.0,13.9,45.1908176514,134.22,57.94048,51.21389,77.3302124112,13.35048,3.89389,13.90675,44.59,47.32,65.0188472675,132.79,62.84048,5.40389,63.0724024734,13.35048,3.89389,13.90675,49.49,1.51,49.5130306081,134.22
2020-06-11 23:30:00,56.02256,18.81408,59.0973504922,12.32256,3.59408,12.836,43.7,15.22,46.2745977832,133.51,53.32256,16.83408,55.9167385887,12.32256,3.59408,12.836,41.0,13.24,43.0847722519,134.95,54.87256,52.20408,75.7381265255,12.32256,3.59408,12.836,42.55,48.61,64.602125352,133.51,59.48256,4.79408,59.6754400671,12.32256,3.59408,12.836,47.16,1.2,47.1752647051,134.95
2020-06-12 00:00:00,52.9432,18.65885,56.1349722505,11.1732,3.25885,11.63875,41.77,15.4,44.5184557234,133.4,50.5432,15.15885,52.7674691412,11.1732,3.25885,11.63875,39.37,11.9,41.1291490308,134.87,52.0432,53.12885,74.371831822,11.1732,3.25885,11.63875,40.87,49.87,64.477700021,133.4,56.3032,4.22885,56.4617879859,11.1732,3.25885,11.63875,45.13,0.97,45.1404231261,134.87
2020-06-12 00:30:00,50.63312,19.06091,54.1020436856,10.56312,3.08091,11.00325,40.07,15.98,43.138907033,133.64,48.32312,15.09091,50.6246925044,10.56312,3.08091,11.00325,37.76,12.01,39.6239536139,135.04,49.77312,53.14091,72.8101626846,10.56312,3.08091,11.00325,39.21,50.06,63.5879524753,133.64,53.95312,3.77091,54.0847383276,10.56312,3.08091,11.00325,43.39,0.6900000000000001,43.3954859404,135.04
2020-06-12 01:00:00,49.42416,19.89038,53.276400106,10.18416,2.97038,10.6085,39.24,16.92,42.7324700901,134.11,47.11416,15.40038,49.5672853468,10.18416,2.97038,10.6085,36.93,12.43,38.9657516288,135.53,48.54416,52.99038,71.8645659741,10.18416,2.97038,10.6085,38.36,50.02,63.0356248482,134.11,52.69416,3.30038,52.7974147686,10.18416,2.97038,10.6085,42.51,0.33,42.5112808558,135.53
2020-06-12 01:30:00,49.52568,20.01749,53.4180951117,10.34568,3.01749,10.77675,39.18,17.0,42.7091606099,133.89,47.22568,15.33749,49.653836216,10.34568,3.01749,10.77675,36.88,12.32,38.8833743392,135.3,48.63568,52.93749,71.8874621653,10.34568,3.01749,10.77675,38.29,49.92,62.9136749841,133.89,52.80568,3.5074899999999998,52.9220400813,10.34568,3.01749,10.77675,42.46,0.49,42.4628272728,135.3
2020-06-12 02:00:00,49.8612,19.9016,53.6862454266,10.0512,2.9316,10.47,39.81,16.97,43.2760557352,133.83,47.5412,15.3216,49.9491453781,10.0512,2.9316,10.47,37.49,12.39,39.4843285368,135.3,48.9812,52.7316,71.9706856435,10.0512,2.9316,10.47,38.93,49.8,63.2106391361,133.83,53.1612,3.4116,53.2705565956,10.0512,2.9316,10.47,43.11,0.48,43.112672151,135.3
2020-06-12 02:30:00,49.40144,19.91167,53.2632788726,10.05144,2.93167,10.47025,39.35,16.98,42.8572385951,133.72,47.09144,15.25167,49.4996682722,10.05144,2.93167,10.47025,37.04,12.32,39.0351636349,135.14,48.51144,52.73167,71.6518585374,10.05144,2.93167,10.47025,38.46,49.8,62.9222663292,133.72,52.68144,3.42167,52.7924421301,10.05144,2.93167,10.47025,42.63,0.49,42.6328159989,135.14
2020-06-12 03:00:00,48.6176,19.78055,52.4875336443,9.5676,2.79055,9.96625,39.05,16.99,42.5859436904,134.06,46.3476,15.230550000000001,48.7859578061,9.5676,2.79055,9.96625,36.78,12.44,38.826820627000004,135.44,47.7576,52.75055,71.1576340463,9.5676,2.79055,9.96625,38.19,49.96,62.8846380287,134.06,51.8776,3.2205500000000002,51.9774693888,9.5676,2.79055,9.96625,42.31,0.43,42.3121850062,135.44
2020-06-12 03:30:00,47.90496,19.85478,51.8565085737,9.44496,2.7547800000000002,9.8385,38.46,17.1,42.0901603703,133.93,45.67496,15.06478,48.0952135607,9.44496,2.7547800000000002,9.8385,36.23,12.31,38.2641999786,135.29,47.08496,52.75478,70.7111042981,9.44496,2.7547800000000002,9.8385,37.64,50.0,62.5841002172,133.93,51.14496,3.32478,51.2529130436,9.44496,2.7547800000000002,9.8385,41.7,0.5700000000000001,41.7038955015,135.29
2020-06-12 04:00:00,47.44768,20.20724,51.5714541757,10.44768,3.04724,10.883,37.0,17.16,40.7856053038,134.11,45.21768,15.14724,47.6872882873,10.44768,3.04724,10.883,34.77,12.1,36.8152536322,135.48,46.59768,53.41724,70.8854379305,10.44768,3.04724,10.883,36.15,50.37,61.9996725798,134.11,50.63768,3.6372400000000003,50.7681410985,10.44768,3.04724,10.883,40.19,0.59,40.194330446,135.48
2020-06-12 04:30:00,47.3248,20.1614,51.4404388103,10.0848,2.9414,10.505,37.24,17.22,41.0285997811,133.83,45.0948,15.0414,47.5371928178,10.0848,2.9414,10.505,35.01,12.1,37.0420045354,135.21,46.4648,53.0414,70.5150179253,10.0848,2.9414,10.505,36.38,50.1,61.9153809647,133.83,50.5148,3.6614,50.6473184779,10.0848,2.9414,10.505,40.43,0.72,40.4364105727,135.21
2020-06-12 05:00:00,46.88768,20.48849,51.1686696941,11.37768,3.31849,11.851750000000001,35.51,17.17,39.4432376967,134.03,44.60768,15.44849,47.2070011573,11.37768,3.31849,11.851750000000001,33.23,12.13,35.3747056525,135.4,45.94768,53.59849,70.5973613364,11.37768,3.31849,11.851750000000001,34.57,50.28,61.0177293907,134.03,49.99768,3.9184900000000003,50.1509976896,11.37768,3.31849,11.851750000000001,38.62,0.6000000000000001,38.6246605163,135.4
2020-06-12 05:30:00,47.4272,20.42335,51.6377044906,11.0172,3.21335,11.47625,36.41,17.21,40.2724744708,133.86,45.0872,15.33335,47.6231795039,11.0172,3.21335,11.47625,34.07,12.12,36.161572145,135.23,46.4272,53.28335,70.6724860682,11.0172,3.21335,11.47625,35.41,50.07,61.325956984,133.86,50.5872,3.93335,50.7398861455,11.0172,3.21335,11.47625,39.57,0.72,39.5765498749,135.23
2020-06-12 06:00:00,48.4124,19.7182,52.2739694781,10.6224,3.0982,11.065,37.79,16.62,41.2832714304,133.31,46.1124,15.2682,48.5743900116,10.6224,3.0982,11.065,35.49,12.17,37.5186486963,134.66,47.4824,52.6982,70.9343259149,10.6224,3.0982,11.065,36.86,49.6,61.7965986119,133.31,51.6224,3.5682,51.7455721101,10.6224,3.0982,11.065,41.0,0.47000000000000003,41.0026938139,134.66
2020-06-12 06:30:00,52.37664,17.62277,55.2618714862,9.74664,2.84277,10.15275,42.63,14.78,45.1194558921,132.38,49.98664,15.91277,52.4583685179,9.74664,2.84277,10.15275,40.24,13.07,42.3093665753,133.7,51.50664,50.71277,72.2822177659,9.74664,2.84277,10.15275,41.76,47.87,63.5250698543,132.38,55.76664,4.25277,55.928563271,9.74664,2.84277,10.15275,46.02,1.4100000000000001,46.0415953242,133.7
2020-06-12 07:00:00,55.72744,16.80717,58.2067739388,10.92744,3.18717,11.38275,44.8,13.62,46.8246131858,132.86,53.16744,17.62717,56.0133358975,10.92744,3.18717,11.38275,42.24,14.44,44.6400179211,134.17,54.71744,50.03717,74.1465887399,10.92744,3.18717,11.38275,43.79,46.85,64.1286722145,132.86,59.22744,5.90717,59.5212928821,10.92744,3.18717,11.38275,48.3,2.7199999999999998,48.3765273661,134.17
2020-06-12 07:30:00,60.1164,15.14895,61.9957436851,11.0364,3.21895,11.49625,49.08,11.93,50.5091209585,132.93,57.4164,18.97895,60.4718408192,11.0364,3.21895,11.49625,46.38,15.76,48.984507755,134.24,59.0664,48.73895,76.5788799609,11.0364,3.21895,11.49625,48.03,45.52,66.173645056,132.93,63.8164,7.67895,64.2767390435,11.0364,3.21895,11.49625,52.78,4.46,52.9681036096,134.24
2020-06-12 08:00:00,63.83048,14.59764,65.4784030853,10.62048,3.09764,11.063,53.21,11.5,54.4385350648,131.86,60.83048,21.16764,64.4082004111,10.62048,3.09764,11.063,50.21,18.07,53.3626180017,133.16,62.58048,45.26764,77.236492076,10.62048,3.09764,11.063,51.96,42.17,66.9189846008,131.86,67.67048,7.76764,68.1148302105,10.62048,3.09764,11.063,57.05,4.67,57.2408193512,133.16
2020-06-12 08:30:00,67.5728,13.0404,68.8195853809,11.2128,3.2704,11.68,56.36,9.77,57.2005463261,131.49,64.4628,22.4004,68.243904519,11.2128,3.2704,11.68,53.25,19.13,56.5819706267,132.82,66.3128,44.0104,79.5883330143,11.2128,3.2704,11.68,55.1,40.74,68.5255981368,131.49,71.5528,9.6204,72.196643163,11.2128,3.2704,11.68,60.34,6.35,60.6732074313,132.82
2020-06-12 09:00:00,69.55856,12.03833,70.5925963431,12.98856,3.78833,13.52975,56.57,8.25,57.168412607,131.07,66.45856,22.50833,70.1666952098,12.98856,3.78833,13.52975,53.47,18.72,56.6522665036,132.37,68.31856,44.48833,81.5269105674,12.98856,3.78833,13.52975,55.33,40.7,68.6869631007,131.07,73.53856,11.54833,74.4397993862,12.98856,3.78833,13.52975,60.55,7.76,61.0452299529,132.37
2020-06-12 09:30:00,70.82616,12.06263,71.8460296945,14.54616,4.24263,15.15225,56.28,7.82,56.8206898937,131.07,67.58616,23.13263,71.4353385536,14.54616,4.24263,15.15225,53.04,18.89,56.3034075345,132.41,69.45616,44.77263,82.6362303053,14.54616,4.24263,15.15225,54.91,40.53,68.2479963076,131.07,74.79616,12.42263,75.8207576252,14.54616,4.24263,15.15225,60.25,8.18,60.8027540495,132.41
