Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-12 10:00:00,73.86632,10.90976,74.6676375252,14.53632,4.23976,15.142,59.33,6.67,59.703750301,130.7,65.98632,24.68976,70.4540891361,14.53632,4.23976,15.142,51.45,20.45,55.3651966492,131.95,67.80632,42.84976,80.2109653601,14.53632,4.23976,15.142,53.27,38.61,65.7907668294,130.7,77.93632,13.51976,79.1002774053,14.53632,4.23976,15.142,63.4,9.28,64.0755678867,131.95
2020-06-12 10:30:00,74.71528,14.47779,76.1050554744,13.77528,4.01779,14.34925,60.94,10.46,61.8311830713,131.48,65.13528,31.98779,72.5659934802,13.77528,4.01779,14.34925,51.36,27.97,58.4822237949,132.79,66.83528,41.09779,78.4600726202,13.77528,4.01779,14.34925,53.06,37.08,64.7324493589,131.48,78.83528,12.49779,79.8197727857,13.77528,4.01779,14.34925,65.06,8.48,65.6103193103,132.79
2020-06-12 11:00:00,73.27448,24.88839,77.3859249222,13.19448,3.84839,13.744250000000001,60.08,21.04,63.6575839944,134.35,67.34448,49.68839,83.6911888269,13.19448,3.84839,13.744250000000001,54.15,45.84,70.9473614731,135.62,69.02448,36.56839,78.1129053772,13.19448,3.84839,13.744250000000001,55.83,32.72,64.7115700629,134.35,77.34448,9.14839,77.8836415819,13.19448,3.84839,13.744250000000001,64.15,5.3,64.3685676398,135.62
2020-06-12 11:30:00,73.95976,24.08993,77.7841296581,10.79976,3.14993,11.24975,63.16,20.94,66.5407333894,134.79,68.26976,50.13993,84.7040300745,10.79976,3.14993,11.24975,57.47,46.99,74.2351736039,136.11,70.02976,35.24993,78.4010513365,10.79976,3.14993,11.24975,59.23,32.1,67.3691539208,134.79,78.16976,8.24993,78.6038976353,10.79976,3.14993,11.24975,67.37,5.1,67.5627626729,136.11
2020-06-12 12:00:00,73.5404,24.87845,77.6345780343,11.0004,3.20845,11.45875,62.54,21.67,66.1879180818,135.06,67.6304,50.14845,84.1946437819,11.0004,3.20845,11.45875,56.63,46.94,73.5548808714,136.34,69.3804,35.64845,78.002896687,11.0004,3.20845,11.45875,58.38,32.44,66.7875587217,135.06,77.7204,8.96845,78.2361404439,11.0004,3.20845,11.45875,66.72,5.76,66.9681715444,136.34
2020-06-12 12:30:00,72.76312,27.13341,77.6575403317,15.06312,4.39341,15.69075,57.7,22.74,62.0193324698,135.29,66.94312,50.60341,83.9171401977,15.06312,4.39341,15.69075,51.88,46.21,69.4758843053,136.65,68.56312,37.89341,78.337806617,15.06312,4.39341,15.69075,53.5,33.5,63.1228960045,135.29,76.74312,11.19341,77.555134548,15.06312,4.39341,15.69075,61.68,6.8,62.0537057717,136.65
2020-06-12 13:00:00,71.89904,28.19847,77.2309890087,15.38904,4.48847,16.03025,56.51,23.71,61.2824950536,135.29,65.95904,51.11847,83.4487443456,15.38904,4.48847,16.03025,50.57,46.63,68.787221197,136.61,67.59904,37.60847,77.3564943923,15.38904,4.48847,16.03025,52.21,33.12,61.8289454867,135.29,75.82904,12.24847,76.8119022331,15.38904,4.48847,16.03025,60.44,7.76,60.9361239332,136.61
2020-06-12 13:30:00,71.30768,26.64599,76.1235443872,17.43768,5.08599,18.16425,53.87,21.56,58.0242233899,134.85,64.40768,45.16599,78.6658496151,17.43768,5.08599,18.16425,46.97,40.08,61.7461521068,136.21,66.07768,38.83599,76.6452471681,17.43768,5.08599,18.16425,48.64,33.75,59.2022980973,134.85,75.13768,11.34599,75.989489042,17.43768,5.08599,18.16425,57.7,6.26,58.0385871641,136.21
2020-06-12 14:00:00,71.83152,19.91211,74.5403205665,17.80152,5.19211,18.54325,54.03,14.72,55.9992794597,133.27,62.92152,31.20211,70.2331072042,17.80152,5.19211,18.54325,45.12,26.01,52.0800777649,134.56,64.87152,39.13211,75.7603863517,17.80152,5.19211,18.54325,47.07,33.94,58.0302378075,133.27,75.67152,6.59211,75.9581124921,17.80152,5.19211,18.54325,57.87,1.4,57.8869320313,134.56
2020-06-12 14:30:00,71.10176,20.16343,73.9055084852,16.81176,4.90343,17.51225,54.29,15.26,56.3938977195,133.48,62.31176,30.56343,69.4037368422,16.81176,4.90343,17.51225,45.5,25.66,52.2368222617,134.82,64.25176,39.44343,75.3927903268,16.81176,4.90343,17.51225,47.44,34.54,58.6818984015,133.48,74.96176,5.79343,75.1852997165,16.81176,4.90343,17.51225,58.15,0.89,58.1568104352,134.82
2020-06-12 15:00:00,70.9928,19.4554,73.6103949249,15.4128,4.4954,16.055,55.58,14.96,57.5581271412,132.6,62.3028,28.5954,68.5517015763,15.4128,4.4954,16.055,46.89,24.1,52.7207938104,133.92,64.2728,39.8254,75.6112115033,15.4128,4.4954,16.055,48.86,35.33,60.2951780825,132.6,74.8628,5.4254,75.0591352801,15.4128,4.4954,16.055,59.45,0.93,59.457273735,133.92
2020-06-12 15:30:00,70.18688,19.69909,72.8989181742,15.35688,4.47909,15.99675,54.83,15.22,56.9032275007,132.67,61.54688,27.69909,67.4926516338,15.35688,4.47909,15.99675,46.19,23.22,51.6980125343,134.02,63.50688,40.75909,75.4614287233,15.35688,4.47909,15.99675,48.15,36.28,60.2881489183,132.67,74.04688,5.12909,74.2243086998,15.35688,4.47909,15.99675,58.69,0.65,58.6935993103,134.02
2020-06-12 16:00:00,69.4772,20.5071,72.4404753591,16.9272,4.9371,17.6325,52.55,15.57,54.8080961173,132.67,60.7672,27.7971,66.8231349478,16.9272,4.9371,17.6325,43.84,22.86,49.4421399213,133.97,62.6172,41.5871,75.1691467442,16.9272,4.9371,17.6325,45.69,36.65,58.5730193861,132.67,73.2172,5.2571,73.4056910345,16.9272,4.9371,17.6325,56.29,0.32,56.2909095681,133.97
2020-06-12 16:30:00,69.32056,20.52558,72.2955010568,15.31056,4.46558,15.9485,54.01,16.06,56.3471711801,132.91,63.60056,26.83558,69.0302802127,15.31056,4.46558,15.9485,48.29,22.37,53.2197425774,134.3,65.56056,41.87558,77.793002435,15.31056,4.46558,15.9485,50.25,37.41,62.6463933519,132.91,73.17056,4.59558,73.3147338961,15.31056,4.46558,15.9485,57.86,0.13,57.860146042,134.3
2020-06-12 17:00:00,70.07192,18.96806,72.5938101538,12.06192,3.51806,12.5645,58.01,15.45,60.0321797039,132.74,68.73192,25.92806,73.4597925552,12.06192,3.51806,12.5645,56.67,22.41,60.9401099441,134.08,70.98192,40.70806,81.8265184146,12.06192,3.51806,12.5645,58.92,37.19,69.6754081438,132.74,74.10192,3.90806,74.2049019988,12.06192,3.51806,12.5645,62.04,0.39,62.0412258099,134.08
2020-06-12 17:30:00,71.42184,18.32762,73.7358859976,10.79184,3.14762,11.2415,60.63,15.18,62.5014343835,131.98,69.99184,25.28762,74.4198991658,10.79184,3.14762,11.2415,59.2,22.14,63.2045852767,133.39,72.33184,39.97762,82.6444503802,10.79184,3.14762,11.2415,61.54,36.83,71.719038616,131.98,75.55184,3.65762,75.6403246387,10.79184,3.14762,11.2415,64.76,0.51,64.7620081529,133.39
2020-06-12 18:00:00,72.05112,18.55366,74.401627621,10.88112,3.17366,11.3345,61.17,15.38,63.0738717695,131.98,70.54112,25.07366,74.8647983811,10.88112,3.17366,11.3345,59.66,21.9,63.552542042,133.36,72.90112,40.21366,83.2569021034,10.88112,3.17366,11.3345,62.02,37.04,72.2387845966,131.98,76.21112,3.43366,76.2884318403,10.88112,3.17366,11.3345,65.33,0.26,65.3305173713,133.36
2020-06-12 18:30:00,71.8268,18.5624,74.1866018362,9.9168,2.8924000000000003,10.33,61.91,15.67,63.8623284887,132.06,70.3268,24.572400000000002,74.4960511705,9.9168,2.8924000000000003,10.33,60.41,21.68,64.1824781385,133.5,72.7368,40.2524,83.131809676,9.9168,2.8924000000000003,10.33,62.82,37.36,73.0898214528,132.06,76.0268,2.9524,76.0841046737,9.9168,2.8924000000000003,10.33,66.11,0.06,66.1100272273,133.5
2020-06-12 19:00:00,70.386,18.94425,72.8908334708,9.546,2.78425,9.94375,60.84,16.16,62.9495925324,132.51,69.076,24.23425,73.203774828,9.546,2.78425,9.94375,59.53,21.45,63.2765628017,133.92,71.436,40.71425,82.2237936917,9.546,2.78425,9.94375,61.89,37.93,72.5882704023,132.51,74.526,3.18425,74.5939952279,9.546,2.78425,9.94375,64.98,0.4,64.9812311364,133.92
2020-06-12 19:30:00,69.504,19.07325,72.073538012,9.234,2.69325,9.61875,60.27,16.38,62.4562030546,132.28,68.204,23.83325,72.2482485709,9.234,2.69325,9.61875,58.97,21.14,62.6447164572,133.74,70.514,40.74325,81.4385450297,9.234,2.69325,9.61875,61.28,38.05,72.1321072755,132.28,73.624,3.37325,73.7012360247,9.234,2.69325,9.61875,64.39,0.68,64.3935905196,133.74
2020-06-12 20:00:00,67.21944,19.51817,69.995800403,9.07944,2.64817,9.45775,58.14,16.87,60.5380582774,132.28,65.94944,23.37817,69.9704756941,9.07944,2.64817,9.45775,56.87,20.73,60.5304039306,133.71,68.20944,41.15817,79.6650655109,9.07944,2.64817,9.45775,59.13,38.51,70.5647008071,132.28,71.23944,3.82817,71.3422224006,9.07944,2.64817,9.45775,62.16,1.18,62.1711991198,133.71
2020-06-12 20:30:00,65.2148,20.22015,68.2775556465,9.1548,2.67015,9.53625,56.06,17.55,58.7428812708,132.7,64.0748,23.06015,68.0980947829,9.1548,2.67015,9.53625,54.92,20.39,58.5829198658,134.08,66.2848,41.97015,78.4548800398,9.1548,2.67015,9.53625,57.13,39.3,69.3421004874,132.7,69.1548,4.42015,69.2959168282,9.1548,2.67015,9.53625,60.0,1.75,60.025515408,134.08
2020-06-12 21:00:00,63.3884,20.8637,66.7336739004,8.8584,2.5837,9.2275,54.53,18.28,57.5124273527,132.96,62.3584,22.5937,66.3252993227,8.8584,2.5837,9.2275,53.5,20.01,57.1196122186,134.35,64.5084,42.5037,77.252172683,8.8584,2.5837,9.2275,55.65,39.92,68.4874360741,132.96,67.2684,5.0037,67.4542411732,8.8584,2.5837,9.2275,58.41,2.42,58.4601103317,134.35
2020-06-12 21:30:00,62.93856,21.49958,66.5093547935,8.15856,2.37958,8.4985,54.78,19.12,58.0208824476,133.14,61.94856,22.13958,65.785903419,8.15856,2.37958,8.4985,53.79,19.76,57.3046394282,134.61,64.05856,42.63958,76.9521467657,8.15856,2.37958,8.4985,55.9,40.26,68.888878638,133.14,66.82856,5.62958,67.0652563005,8.15856,2.37958,8.4985,58.67,3.25,58.759947243,134.61
2020-06-12 22:00:00,61.41304,21.96672,65.2234487711,8.42304,2.45672,8.774000000000001,52.99,19.51,56.4675145548,133.28,60.45304,22.20672,64.4027053655,8.42304,2.45672,8.774000000000001,52.03,19.75,55.6523440656,134.67,62.54304,42.92672,75.8573341372,8.42304,2.45672,8.774000000000001,54.12,40.47,67.5780681878,133.28,65.23304,6.05672,65.5136120573,8.42304,2.45672,8.774000000000001,56.81,3.6,56.923950144,134.67
2020-06-12 22:30:00,59.04032,23.90926,63.6978186397,9.46032,2.7592600000000003,9.8545,49.58,21.15,53.9026798963,134.04,57.96032,22.63926,62.2248727427,9.46032,2.7592600000000003,9.8545,48.5,19.88,52.4162608357,135.48,59.96032,43.80926,74.2596204963,9.46032,2.7592600000000003,9.8545,50.5,41.05,65.079585893,134.04,62.73032,7.79926,63.213301637,9.46032,2.7592600000000003,9.8545,53.27,5.04,53.5078919413,135.48
2020-06-12 23:00:00,56.51312,27.95091,63.0474908459,7.68312,2.24091,8.00325,48.83,25.71,55.1848982965,134.44,56.25312,25.94091,61.9463019184,7.68312,2.24091,8.00325,48.57,23.7,54.043823884,135.87,58.23312,39.70091,70.4787806348,7.68312,2.24091,8.00325,50.55,37.46,62.9170414117,134.44,60.34312,11.44091,61.4181288624,7.68312,2.24091,8.00325,52.66,9.2,53.4576056329,135.87
2020-06-12 23:30:00,51.64224,38.30607,64.2983355233,6.91224,2.01607,7.20025,44.73,36.29,57.5998003469,133.06,54.23224,35.09607,64.5977552618,6.91224,2.01607,7.20025,47.32,33.08,57.7362000828,134.56,56.19224,28.50607,63.0092363314,6.91224,2.01607,7.20025,49.28,26.49,55.9485343865,133.06,55.75224,22.88607,60.2667774571,6.91224,2.01607,7.20025,48.84,20.87,53.1121690387,134.56
2020-06-13 00:00:00,49.04832,37.65451,61.8352635489,5.63832,1.64451,5.8732500000000005,43.41,36.01,56.401668415,132.82,51.85832,34.03451,62.0292932747,5.63832,1.64451,5.8732500000000005,46.22,32.39,56.4393524059,134.27,53.77832,28.70451,60.9594668314,5.63832,1.64451,5.8732500000000005,48.14,27.06,55.2241179196,132.82,53.09832,22.244510000000002,57.5695215541,5.63832,1.64451,5.8732500000000005,47.46,20.6,51.737912598,134.27
2020-06-13 00:30:00,47.1188,37.59215,60.2772847353,4.7388,1.38215,4.93625,42.38,36.21,55.7425196775,133.14,50.0988,33.14215,60.0690591575,4.7388,1.38215,4.93625,45.36,31.76,55.3735243596,134.64,51.9688,29.33215,59.6752142607,4.7388,1.38215,4.93625,47.23,27.95,54.8805557552,133.14,51.0988,22.14215,55.6898749151,4.7388,1.38215,4.93625,46.36,20.76,50.7959368454,134.64
2020-06-13 01:00:00,45.6592,38.1256,59.4838122517,5.2992,1.5455999999999999,5.52,40.36,36.58,54.4704139878,133.61,48.5892,33.2556,58.8799226222,5.2992,1.5455999999999999,5.52,43.29,31.71,53.6614218969,135.13,50.3992,29.9356,58.6192759082,5.2992,1.5455999999999999,5.52,45.1,28.39,53.2916700808,133.61,49.5392,22.5756,54.440702163,5.2992,1.5455999999999999,5.52,44.24,21.03,48.9840637351,135.13
2020-06-13 01:30:00,45.19632,38.55476,59.4068755297,6.01632,1.75476,6.267,39.18,36.8,53.7523246009,133.61,48.04632,33.24476,58.4265601674,6.01632,1.75476,6.267,42.03,31.49,52.5180064359,135.08,49.82632,30.37476,58.3548473548,6.01632,1.75476,6.267,43.81,28.62,52.32991974,133.61,48.99632,23.01476,54.1324168258,6.01632,1.75476,6.267,42.98,21.26,47.9506829983,135.08
2020-06-13 02:00:00,45.34688,38.39034,59.4151304892,5.72688,1.67034,5.9655000000000005,39.62,36.72,54.0194668615,133.61,48.25688,33.39034,58.682546576,5.72688,1.67034,5.9655000000000005,42.53,31.72,53.0561900253,135.08,50.07688,30.15034,58.4528606028,5.72688,1.67034,5.9655000000000005,44.35,28.48,52.7070479158,133.61,49.18688,22.81034,54.2186386315,5.72688,1.67034,5.9655000000000005,43.46,21.14,48.3287823145,135.08
2020-06-13 02:30:00,44.8024,38.97445,59.3823441653,5.9124,1.72445,6.15875,38.89,37.25,53.8515979336,133.9,47.7124,33.47445,58.2838907123,5.9124,1.72445,6.15875,41.8,31.75,52.4909754148,135.38,49.5224,30.37445,58.095398394,5.9124,1.72445,6.15875,43.61,28.65,52.1790628509,133.9,48.6124,23.37445,53.9400625376,5.9124,1.72445,6.15875,42.7,21.65,47.8749673629,135.38
2020-06-13 03:00:00,43.68776,39.14018,58.6564068474,5.41776,1.58018,5.6435,38.27,37.56,53.6222575056,134.12,46.59776,33.74018,57.5304352795,5.41776,1.58018,5.6435,41.18,32.16,52.2499569378,135.54,48.37776,30.06018,56.956317334,5.41776,1.58018,5.6435,42.96,28.48,51.542914159,134.12,47.44776,23.44018,52.9219422116,5.41776,1.58018,5.6435,42.03,21.86,47.3748931397,135.54
2020-06-13 03:30:00,42.83424,38.98582,57.9194809839,4.37424,1.27582,4.5565,38.46,37.71,53.8629343798,134.74,45.84424,33.17582,56.5891277,4.37424,1.27582,4.5565,41.47,31.9,52.3198900993,136.18,47.62424,30.54582,56.578400075,4.37424,1.27582,4.5565,43.25,29.27,52.2235138611,134.74,46.63424,23.17582,52.0756274379,4.37424,1.27582,4.5565,42.26,21.9,47.5974537134,136.18
2020-06-13 04:00:00,42.43392,39.07781,57.6863311449,3.52392,1.0278100000000001,3.67075,38.91,38.05,54.4223354883,134.91,45.48392,33.30781,56.3755016436,3.52392,1.0278100000000001,3.67075,41.96,32.28,52.9399659992,136.3,47.27392,30.08781,56.0365936042,3.52392,1.0278100000000001,3.67075,43.75,29.06,52.5218630667,134.91,46.25392,23.21781,51.7541478199,3.52392,1.0278100000000001,3.67075,42.73,22.19,48.1481983048,136.3
2020-06-13 04:30:00,41.71288,39.21834,57.2541924251,3.18288,0.92834,3.3155,38.53,38.29,54.3202080261,134.98,44.72288,32.94834,55.5493393683,3.18288,0.92834,3.3155,41.54,32.02,52.4485652807,136.39,46.53288,30.26834,55.5110919317,3.18288,0.92834,3.3155,43.35,29.34,52.345564282,134.98,45.52288,23.36834,51.1704203408,3.18288,0.92834,3.3155,42.34,22.44,47.918985799,136.39
2020-06-13 05:00:00,40.95976,39.64243,57.0019665938,3.77976,1.10243,3.93725,37.18,38.54,53.5507609656,135.18,43.92976,33.07243,54.9873570902,3.77976,1.10243,3.93725,40.15,31.97,51.3235170268,136.58,45.68976,30.71243,55.0527703696,3.77976,1.10243,3.93725,41.91,29.61,51.3147171872,135.18,44.67976,23.74243,50.5962838157,3.77976,1.10243,3.93725,40.9,22.64,46.7480438093,136.58
2020-06-13 05:30:00,41.01528,39.92029,57.2353277894,4.83528,1.41029,5.03675,36.18,38.51,52.8394975374,135.31,43.85528,33.48029,55.1744089444,4.83528,1.41029,5.03675,39.02,32.07,50.5078736436,136.7,45.55528,31.07029,55.1420570578,4.83528,1.41029,5.03675,40.72,29.66,50.3769193183,135.31,44.70528,23.96029,50.721371795,4.83528,1.41029,5.03675,39.87,22.55,45.8052333255,136.7
2020-06-13 06:00:00,41.1724,40.22195,57.5584206139,5.4924,1.60195,5.72125,35.68,38.62,52.5791479581,135.23,43.9824,33.45195,55.258342977,5.4924,1.60195,5.72125,38.49,31.85,49.9590091975,136.65,45.6424,31.34195,55.3673776475,5.4924,1.60195,5.72125,40.15,29.74,49.9648886719,135.23,44.8124,24.29195,50.9730323658,5.4924,1.60195,5.72125,39.32,22.69,45.3971199527,136.65
2020-06-13 06:30:00,42.76456,39.52633,58.233481394,4.92456,1.43633,5.12975,37.84,38.09,53.6909089139,135.04,45.60456,33.58633,56.6375975449,4.92456,1.43633,5.12975,40.68,32.15,51.8506017323,136.47,47.34456,30.68633,56.4194843158,4.92456,1.43633,5.12975,42.42,29.25,51.5268755117,135.04,46.53456,23.65633,52.2023679871,4.92456,1.43633,5.12975,41.61,22.22,47.1711829404,136.47
2020-06-13 07:00:00,44.21832,38.90076,58.8942183257,4.28832,1.25076,4.467,39.93,37.65,54.8810295093,134.3,47.05832,34.03076,58.0739021196,4.28832,1.25076,4.467,42.77,32.78,53.8869306975,135.75,48.87832,29.23076,56.9519753494,4.28832,1.25076,4.467,44.59,27.98,52.6416992507,134.3,48.08832,23.19076,53.3881809935,4.28832,1.25076,4.467,43.8,21.94,48.9877903155,135.75
2020-06-13 07:30:00,46.28816,37.65363,59.6690003969,4.29816,1.25363,4.47725,41.99,36.4,55.5708565707,133.71,49.23816,34.20363,59.9523536265,4.29816,1.25363,4.47725,44.94,32.95,55.7252734403,135.18,51.13816,28.55363,58.5697976295,4.29816,1.25363,4.47725,46.84,27.3,54.2150864612,133.71,50.26816,22.03363,54.8850504305,4.29816,1.25363,4.47725,45.97,20.78,50.4484816422,135.18
2020-06-13 08:00:00,48.32336,36.78723,60.7325893797,4.41336,1.28723,4.59725,43.91,35.5,56.4653708037,133.71,51.35336,34.77723,62.0211521157,4.41336,1.28723,4.59725,46.94,33.49,57.6623247884,135.12,53.33336,27.98723,60.2306594017,4.41336,1.28723,4.59725,48.92,26.7,55.7320051676,133.71,52.41336,21.15723,56.5224617985,4.41336,1.28723,4.59725,48.0,19.87,51.9501385946,135.12
2020-06-13 08:30:00,50.93264,36.05952,62.4053106714,5.07264,1.47952,5.284,45.86,34.58,57.4361906815,133.48,53.91264,35.67952,64.6498329402,5.07264,1.47952,5.284,48.84,34.2,59.6236999858,134.89,55.95264,27.27952,62.2484548756,5.07264,1.47952,5.284,50.88,25.8,57.047474966,133.48,55.13264,20.42952,58.7960311654,5.07264,1.47952,5.284,50.06,18.95,53.5266858679,134.89
2020-06-13 09:00:00,52.74872,35.87171,63.7903365719,6.10872,1.78171,6.36325,46.64,34.09,57.7703877432,133.32,55.69872,36.24171,66.4515534308,6.10872,1.78171,6.36325,49.59,34.46,60.3875790209,134.76,57.80872,27.16171,63.8717981441,6.10872,1.78171,6.36325,51.7,25.38,57.5937010445,133.32,56.98872,20.27171,60.4868285957,6.10872,1.78171,6.36325,50.88,18.49,54.1355197629,134.76
2020-06-13 09:30:00,54.12216,34.36563,64.1108783933,6.36216,1.8556300000000001,6.62725,47.76,32.51,57.7747150577,133.05,57.21216,36.14563,67.6737602026,6.36216,1.8556300000000001,6.62725,50.85,34.29,61.3312856542,134.52,59.37216,27.14563,65.2835248065,6.36216,1.8556300000000001,6.62725,53.01,25.29,58.7336717735,133.05,58.42216,18.80563,61.3742657696,6.36216,1.8556300000000001,6.62725,52.06,16.95,54.7498502281,134.52
2020-06-13 10:00:00,55.34432,33.38001,64.6314074105,7.47432,2.1800100000000002,7.78575,47.87,31.2,57.1399763738,132.7,58.50432,36.58001,68.9989318052,7.47432,2.1800100000000002,7.78575,51.03,34.4,61.5420254785,134.13,60.664320000000004,27.05001,66.4218545515,7.47432,2.1800100000000002,7.78575,53.19,24.87,58.71705885,132.7,59.64432,17.87001,62.2638110435,7.47432,2.1800100000000002,7.78575,52.17,15.69,54.4782984316,134.13
2020-06-13 10:30:00,56.2208,33.49065,65.440064105,8.7108,2.5406500000000003,9.07375,47.51,30.95,56.7018747485,132.55,59.2008,37.30065,69.9719458859,8.7108,2.5406500000000003,9.07375,50.49,34.76,61.2984314644,134.01,61.3408,26.88065,66.9721067987,8.7108,2.5406500000000003,9.07375,52.63,24.34,57.9857956745,132.55,60.5008,18.01065,63.1247203088,8.7108,2.5406500000000003,9.07375,51.79,15.47,54.0511331981,134.01
2020-06-13 11:00:00,56.32536,33.64323,65.608026216,9.40536,2.74323,9.79725,46.92,30.9,56.1809255887,132.55,59.31536,37.43323,70.1395654404,9.40536,2.74323,9.79725,49.91,34.69,60.7816107059,133.96,61.45536,27.04323,67.1423678579,9.40536,2.74323,9.79725,52.05,24.3,57.4429499591,132.55,60.55536,18.19323,63.2293068328,9.40536,2.74323,9.79725,51.15,15.45,53.4324339704,133.96
2020-06-13 11:30:00,56.00936,33.21898,65.1194981542,8.49936,2.47898,8.8535,47.51,30.74,56.5875224762,132.4,59.16936,37.34898,69.9711331182,8.49936,2.47898,8.8535,50.67,34.87,61.5090708758,133.88,61.29936,26.57898,66.8135743263,8.49936,2.47898,8.8535,52.8,24.1,58.0400723638,132.4,60.28936,17.75898,62.8505234652,8.49936,2.47898,8.8535,51.79,15.28,53.9970601052,133.88
2020-06-13 12:00:00,56.01784,33.32187,65.1793327563,8.81784,2.57187,9.18525,47.2,30.75,56.3329610441,132.47,59.17784,37.49187,70.0546719581,8.81784,2.57187,9.18525,50.36,34.92,61.2824281503,133.88,61.30784,26.65187,66.8503808513,8.81784,2.57187,9.18525,52.49,24.08,57.7498614717,132.47,60.26784,17.84187,62.8533600006,8.81784,2.57187,9.18525,51.45,15.27,53.6681972867,133.88
2020-06-13 12:30:00,56.35464,34.06427,65.8499805631,10.57464,3.08427,11.01525,45.78,30.98,55.2771996396,132.62,59.44464,37.78427,70.4366118163,10.57464,3.08427,11.01525,48.87,34.7,59.9363570798,134.03,61.49464,27.56427,67.3897598257,10.57464,3.08427,11.01525,50.92,24.48,56.4988212266,132.62,60.52464,18.54427,63.3018324929,10.57464,3.08427,11.01525,49.95,15.46,52.2878006805,134.03
2020-06-13 13:00:00,55.88088,34.40984,65.6255273381,11.21088,3.26984,11.678,44.67,31.14,54.4528098449,133.04,58.73088,37.58984,69.7302827816,11.21088,3.26984,11.678,47.52,34.32,58.6175127415,134.44,60.77088,28.46984,67.109102554,11.21088,3.26984,11.678,49.56,25.2,55.5988632977,133.04,60.01088,18.81984,62.8927030426,11.21088,3.26984,11.678,48.8,15.55,51.2175995142,134.44
2020-06-13 13:30:00,53.46688,35.45034,64.1516473916,11.24688,3.28034,11.7155,42.22,32.17,53.0795374886,133.4,56.27688,36.80034,67.2410012318,11.24688,3.28034,11.7155,45.03,33.52,56.1363634376,134.81,58.21688,29.66034,65.3371325193,11.24688,3.28034,11.7155,46.97,26.38,53.8710061165,133.4,57.44688,19.81034,60.7667145126,11.24688,3.28034,11.7155,46.2,16.53,49.0681250916,134.81
2020-06-13 14:00:00,51.94432,36.20751,63.3182134987,11.85432,3.45751,12.34825,40.09,32.75,51.766500751,133.72,54.85432,36.73751,66.0200050262,11.85432,3.45751,12.34825,43.0,33.28,54.3742439028,135.12,56.69432,30.29751,64.2820739589,11.85432,3.45751,12.34825,44.84,26.84,52.2590776803,133.72,55.80432,20.50751,59.4531756684,11.85432,3.45751,12.34825,43.95,17.05,47.1413300618,135.12
2020-06-13 14:30:00,51.51472,36.74471,63.2766946803,12.32472,3.59471,12.83825,39.19,33.15,51.3300944866,133.86,54.53472,36.77471,65.7754892119,12.32472,3.59471,12.83825,42.21,33.18,53.6898174704,135.28,56.37472,30.75471,64.2180756661,12.32472,3.59471,12.83825,44.05,27.16,51.7500541063,133.86,55.33472,21.00471,59.1872374728,12.32472,3.59471,12.83825,43.01,17.41,46.400088362,135.28
2020-06-13 15:00:00,50.75096,37.16903,62.9062535211,12.51096,3.64903,13.03225,38.24,33.52,50.8516273093,134.01,53.58096,36.65903,64.9215199688,12.51096,3.64903,13.03225,41.07,33.01,52.6916027465,135.4,55.37096,31.11903,63.5164328301,12.51096,3.64903,13.03225,42.86,27.47,50.9075681996,134.01,54.52096,21.38903,58.5664211273,12.51096,3.64903,13.03225,42.01,17.74,45.6020580676,135.4
2020-06-13 15:30:00,50.05624,38.17182,62.9500993252,12.48624,3.64182,13.0065,37.57,34.53,51.0276964011,134.28,52.80624,36.48182,64.1827248833,12.48624,3.64182,13.0065,40.32,32.84,52.0016153595,135.74,54.54624,31.47182,62.9743420152,12.48624,3.64182,13.0065,42.06,27.83,50.4336445243,134.28,53.78624,22.38182,58.2572354292,12.48624,3.64182,13.0065,41.3,18.74,45.3528124817,135.74
2020-06-13 16:00:00,50.2784,38.0362,63.0449840749,11.9184,3.4762,12.415,38.36,34.56,51.6321915088,134.28,52.9384,36.4362,64.2656273991,11.9184,3.4762,12.415,41.02,32.96,52.6213074714,135.66,54.7184,31.2262,63.0014195475,11.9184,3.4762,12.415,42.8,27.75,51.0088472718,134.28,54.0584,22.2462,58.4568560992,11.9184,3.4762,12.415,42.14,18.77,46.1312529637,135.66
2020-06-13 16:30:00,52.52184,37.51387,64.5432732309,12.08184,3.52387,12.58525,40.44,33.99,52.827206059,134.06,55.21184,36.25387,66.0506651455,12.08184,3.52387,12.58525,43.13,32.73,54.1428647192,135.5,57.07184,31.32387,65.102839821,12.08184,3.52387,12.58525,44.99,27.8,52.8861049804,134.06,56.42184,21.76387,60.4738792072,12.08184,3.52387,12.58525,44.34,18.24,47.9451061111,135.5
2020-06-13 17:00:00,54.76264,37.25577,66.2339726882,12.602640000000001,3.67577,13.12775,42.16,33.58,53.8988126029,133.83,57.33264,36.38577,67.9040195266,12.602640000000001,3.67577,13.12775,44.73,32.71,55.4140505648,135.25,59.22264,31.30577,66.9878520619,12.602640000000001,3.67577,13.12775,46.62,27.63,54.1926314179,133.83,58.75264,21.55577,62.5821374456,12.602640000000001,3.67577,13.12775,46.15,17.88,49.4925943955,135.25
2020-06-13 17:30:00,56.64,36.34125,67.2961815526,11.25,3.28125,11.71875,45.39,33.06,56.1535012265,133.33,59.22,36.03125,69.3199781922,11.25,3.28125,11.71875,47.97,32.75,58.0834175992,134.79,61.21,30.43125,68.3573337438,11.25,3.28125,11.71875,49.96,27.15,56.8605671797,133.33,60.8,20.75125,64.2437107938,11.25,3.28125,11.71875,49.55,17.47,52.5395412999,134.79
2020-06-13 18:00:00,56.38776,36.47143,67.1546326329,10.66776,3.11143,11.11225,45.72,33.36,56.5968903739,133.51,59.03776,35.62143,68.9517467586,10.66776,3.11143,11.11225,48.37,32.51,58.279987989,134.96,61.05776,30.60143,68.2971271304,10.66776,3.11143,11.11225,50.39,27.49,57.4008031303,133.51,60.58776,20.88143,64.0851837843,10.66776,3.11143,11.11225,49.92,17.77,52.9884827109,134.96
2020-06-13 18:30:00,55.67088,36.93109,66.8068281582,10.46088,3.05109,10.89675,45.21,33.88,56.4960042835,133.51,58.31088,35.03109,68.0245249374,10.46088,3.05109,10.89675,47.85,31.98,57.5529573523,134.96,60.28088,31.09109,67.8265462114,10.46088,3.05109,10.89675,49.82,28.04,57.1688201732,133.51,59.82088,21.36109,63.520342017,10.46088,3.05109,10.89675,49.36,18.31,52.6466114769,134.96
2020-06-13 19:00:00,56.02248,36.75364,67.0025993421,10.57248,3.08364,11.013,45.45,33.67,56.5629861305,133.07,58.67248,34.84364,68.2388390713,10.57248,3.08364,11.013,48.1,31.76,57.6394621765,134.5,60.63248,31.02364,68.1084713512,10.57248,3.08364,11.013,50.06,27.94,57.3292874541,133.07,60.18248,21.27364,63.8317997381,10.57248,3.08364,11.013,49.61,18.19,52.8396461003,134.5
2020-06-13 19:30:00,56.78632,35.24601,66.8353750649,5.98632,1.74601,6.23575,50.8,33.5,60.8513763197,132.4,59.50632,33.37601,68.2272684743,5.98632,1.74601,6.23575,53.52,31.63,62.1678960558,133.91,61.65632,29.22601,68.2324076701,5.98632,1.74601,6.23575,55.67,27.48,62.0830033101,132.4,61.24632,19.95601,64.4154798838,5.98632,1.74601,6.23575,55.26,18.21,58.1830877489,133.91
2020-06-13 20:00:00,56.158,35.1165,66.2335982433,4.308,1.2565,4.4875,51.85,33.86,61.9267478558,132.31,59.038,32.8465,67.5601806262,4.308,1.2565,4.4875,54.73,31.59,63.1925707659,133.77,61.238,28.6265,67.5985883451,4.308,1.2565,4.4875,56.93,27.37,63.1675692108,132.31,60.668,19.8865,63.844178327,4.308,1.2565,4.4875,56.36,18.63,59.3593000296,133.77
2020-06-13 20:30:00,55.28552,35.10786,65.4908432947,3.9355200000000004,1.14786,4.0995,51.35,33.96,61.5638213564,132.58,58.28552,32.36786,66.6699347731,3.9355200000000004,1.14786,4.0995,54.35,31.22,62.6786319251,134.05,60.45552,29.06786,67.0806259918,3.9355200000000004,1.14786,4.0995,56.52,27.92,63.0399619289,132.58,59.77552,19.82786,62.9782249944,3.9355200000000004,1.14786,4.0995,55.84,18.68,58.8816439988,134.05
2020-06-13 21:00:00,54.18032,35.81176,64.9460486065,5.56032,1.62176,5.792,48.62,34.19,59.4378709242,132.83,57.13032,32.57176,65.7631584765,5.56032,1.62176,5.792,51.57,30.95,60.1445542007,134.27,59.22032,30.09176,66.427105317,5.56032,1.62176,5.792,53.66,28.47,60.7448475181,132.83,58.51032,20.46176,61.9850076131,5.56032,1.62176,5.792,52.95,18.84,56.201851393,134.27
2020-06-13 21:30:00,55.05304,36.38922,65.9925188597,7.64304,2.22922,7.9615,47.41,34.16,58.434696029,132.31,57.70304,33.51922,66.7321431894,7.64304,2.22922,7.9615,50.06,31.29,59.0344619693,133.76,59.71304,29.90922,66.7847930823,7.64304,2.22922,7.9615,52.07,27.68,58.9700542649,132.31,59.31304,21.13922,62.9674784016,7.64304,2.22922,7.9615,51.67,18.91,55.0216048476,133.76
2020-06-13 22:00:00,54.71888,35.63509,65.2994293066,4.5088799999999996,1.31509,4.69675,50.21,34.32,60.8186361241,132.12,57.65888,32.37509,66.126340405,4.5088799999999996,1.31509,4.69675,53.15,31.06,61.5601015269,133.59,59.73888,29.03509,66.4211580369,4.5088799999999996,1.31509,4.69675,55.23,27.72,61.79604599,132.12,59.13888,20.46509,62.5797653908,4.5088799999999996,1.31509,4.69675,54.63,19.15,57.889199338,133.59
2020-06-13 22:30:00,53.83392,35.89406,64.7029712289,4.33392,1.26406,4.5145,49.5,34.63,60.4109832729,132.45,56.84392,31.97406,65.2194124004,4.33392,1.26406,4.5145,52.51,30.71,60.8309477158,133.89,58.93392,29.62406,65.960532574,4.33392,1.26406,4.5145,54.6,28.36,61.526007509,132.45,58.20392,20.66406,61.7632550879,4.33392,1.26406,4.5145,53.87,19.4,57.2567629193,133.89
2020-06-13 23:00:00,51.7128,36.49665,63.294700766,4.8228,1.40665,5.02375,46.89,35.09,58.5660328177,132.98,54.7628,31.69665,63.2743382823,4.8228,1.40665,5.02375,49.94,30.29,58.4079420969,134.44,56.7828,30.62665,64.5157195268,4.8228,1.40665,5.02375,51.96,29.22,59.6124986895,132.98,55.9428,21.15665,59.8097041546,4.8228,1.40665,5.02375,51.12,19.75,54.8025264016,134.44
2020-06-13 23:30:00,49.50248,36.87739,61.7287406267,4.72248,1.3773900000000001,4.91925,44.78,35.5,57.1445395467,133.4,52.59248,31.86739,61.4938980547,4.72248,1.3773900000000001,4.91925,47.87,30.49,56.7554138387,134.84,54.54248,30.87739,62.6761145714,4.72248,1.3773900000000001,4.91925,49.82,29.5,57.8988980897,133.4,53.64248,21.39739,57.7526099788,4.72248,1.3773900000000001,4.91925,48.92,20.02,52.8579870975,134.84
2020-06-14 00:00:00,46.9836,37.5798,60.1639429974,4.5936,1.3397999999999999,4.785,42.39,36.24,55.7696126937,133.51,50.0836,31.1998,59.006732743,4.5936,1.3397999999999999,4.785,45.49,29.86,54.4147011386,135.0,51.9736,31.5698,60.8104215493,4.5936,1.3397999999999999,4.785,47.38,30.23,56.2024670277,133.51,50.9736,22.1098,55.5621377648,4.5936,1.3397999999999999,4.785,46.38,20.77,50.8182772238,135.0
2020-06-14 00:30:00,45.0464,37.79145,58.7994204569,5.2164,1.5214500000000002,5.43375,39.83,36.27,53.8696742147,133.51,48.1064,31.51145,57.5082359498,5.2164,1.5214500000000002,5.43375,42.89,29.99,52.3349997612,134.95,49.9964,31.74145,59.2212770975,5.2164,1.5214500000000002,5.43375,44.78,30.22,54.0231135719,133.51,48.8864,22.29145,53.7288455865,5.2164,1.5214500000000002,5.43375,43.67,20.77,48.3576446904,134.95
2020-06-14 01:00:00,43.34528,39.08279,58.3633255775,6.21528,1.8127900000000001,6.47425,37.13,37.27,52.6088376606,133.87,46.30528,31.87279,56.2143549128,6.21528,1.8127900000000001,6.47425,40.09,30.06,50.1080003592,135.29,48.08528,32.25279,57.9002298395,6.21528,1.8127900000000001,6.47425,41.87,30.44,51.7657270788,133.87,47.03528,23.51279,52.5848729034,6.21528,1.8127900000000001,6.47425,40.82,21.7,46.2294538146,135.29
2020-06-14 01:30:00,42.9472,39.8546,58.5905378794,7.6272,2.2246,7.945,35.32,37.63,51.6092947055,134.31,45.8372,31.8246,55.801918148,7.6272,2.2246,7.945,38.21,29.6,48.3338814911,135.76,47.5472,33.4646,58.1430621915,7.6272,2.2246,7.945,39.92,31.24,50.6906697529,134.31,46.5472,24.2146,52.4689306257,7.6272,2.2246,7.945,38.92,21.99,44.7026453356,135.76
2020-06-14 02:00:00,42.74552,40.06786,58.5885047176,7.77552,2.26786,8.0995,34.97,37.8,51.4950570443,134.23,45.59552,31.94786,55.6742059005,7.77552,2.26786,8.0995,37.82,29.68,48.0755114377,135.66,47.27552,33.37786,57.8710318679,7.77552,2.26786,8.0995,39.5,31.11,50.2800367939,134.23,46.32552,24.43786,52.3761663799,7.77552,2.26786,8.0995,38.55,22.17,44.4703429265,135.66
2020-06-14 02:30:00,42.54864,39.48377,58.0461442239,6.93864,2.02377,7.22775,35.61,37.46,51.6848498111,134.35,45.52864,31.62377,55.4339236322,6.93864,2.02377,7.22775,38.59,29.6,48.6348445047,135.82,47.24864,33.31377,57.812120299,6.93864,2.02377,7.22775,40.31,31.29,51.029013316,134.35,46.16864,23.81377,51.9484259729,6.93864,2.02377,7.22775,39.23,21.79,44.8753495808,135.82
2020-06-14 03:00:00,41.50848,39.36289,57.2048164149,6.07848,1.77289,6.33175,35.43,37.59,51.655522454,134.46,44.53848,31.35289,54.4672370519,6.07848,1.77289,6.33175,38.46,29.58,48.5195630648,135.88,46.23848,33.16289,56.9014437942,6.07848,1.77289,6.33175,40.16,31.39,50.9721266969,134.46,45.10848,23.68289,50.947563697,6.07848,1.77289,6.33175,39.03,21.91,44.7592336842,135.88
2020-06-14 03:30:00,41.11232,39.26401,56.8496731482,5.60232,1.63401,5.83575,35.51,37.63,51.7395110143,134.62,44.19232,31.21401,54.1043026687,5.60232,1.63401,5.83575,38.59,29.58,48.6226747516,136.09,45.89232,33.14401,56.6094553397,5.60232,1.63401,5.83575,40.29,31.51,51.148452567,134.62,44.73232,23.55401,50.5546421178,5.60232,1.63401,5.83575,39.13,21.92,44.851346691,136.09
2020-06-14 04:00:00,40.64808,39.36069,56.5820671676,5.24808,1.5306899999999999,5.46675,35.4,37.83,51.8099305153,134.81,43.74808,31.09069,53.6705273718,5.24808,1.5306899999999999,5.46675,38.5,29.56,48.5390935226,136.3,45.44808,33.21069,56.28923437,5.24808,1.5306899999999999,5.46675,40.2,31.68,51.1826376812,134.81,44.25808,23.60069,50.1574542193,5.24808,1.5306899999999999,5.46675,39.01,22.07,44.8203636755,136.3
2020-06-14 04:30:00,39.89768,40.97599,57.1914034262,5.19768,1.51599,5.41425,34.7,39.46,52.5469466287,135.08,42.72768,32.36599,53.6023501991,5.19768,1.51599,5.41425,37.53,30.85,48.5821304597,136.51,44.38768,32.11599,54.7877992756,5.19768,1.51599,5.41425,39.19,30.6,49.7213847353,135.08,43.47768,25.15599,50.23079226,5.19768,1.51599,5.41425,38.28,23.64,44.9911991394,136.51
2020-06-14 05:00:00,38.8552,41.7061,57.0010995004,5.0952,1.4861,5.3075,33.76,40.22,52.5108179331,135.36,41.6552,32.6861,52.9484354844,5.0952,1.4861,5.3075,36.56,31.2,48.063225027,136.79,43.2852,31.9961,53.8271209917,5.0952,1.4861,5.3075,38.19,30.51,48.8808367359,135.36,42.3852,25.836100000000002,49.6387876791,5.0952,1.4861,5.3075,37.29,24.35,44.5361269084,136.79
2020-06-14 05:30:00,39.54944,36.42067,53.7645181096,4.69944,1.37067,4.89525,34.85,35.05,49.4269663241,134.48,41.52944,32.53067,52.7535674373,4.69944,1.37067,4.89525,36.83,31.16,48.2430772236,135.87,42.63944,41.94067,59.8092103573,4.69944,1.37067,4.89525,37.94,40.57,55.546093472,134.48,43.159440000000004,20.36067,47.7210031743,4.69944,1.37067,4.89525,38.46,18.99,42.8927931009,135.87
2020-06-14 06:00:00,40.4496,30.62905,50.7376472066,4.6596,1.35905,4.85375,35.79,29.27,46.2348029086,133.16,41.4496,32.09905,52.4253598086,4.6596,1.35905,4.85375,36.79,30.74,47.9421703722,134.57,41.9596,53.52905,68.0144633594,4.6596,1.35905,4.85375,37.3,52.17,64.1326664033,133.16,44.1196,14.46905,46.4315895922,4.6596,1.35905,4.85375,39.46,13.11,41.5808092754,134.57
2020-06-14 06:30:00,42.07664,30.32402,51.865111806,4.91664,1.43402,5.1215,37.16,28.89,47.0690737109,132.87,43.07664,32.34402,53.8677319316,4.91664,1.43402,5.1215,38.16,30.91,49.1081836357,134.25,43.59664,53.14402,68.7382999575,4.91664,1.43402,5.1215,38.68,51.71,64.5760520627,132.87,45.80664,14.20402,47.9583407996,4.91664,1.43402,5.1215,40.89,12.77,42.8376586662,134.25
2020-06-14 07:00:00,42.50384,29.88987,51.9613389297,4.83384,1.40987,5.03525,37.67,28.48,47.2243507102,132.58,43.50384,32.51987,54.3150627318,4.83384,1.40987,5.03525,38.67,31.11,49.6306457746,133.96,44.02384,52.65987,68.6378933007,4.83384,1.40987,5.03525,39.19,51.25,64.5168086625,132.58,46.27384,13.80987,48.2905868443,4.83384,1.40987,5.03525,41.44,12.4,43.2554458999,133.96
2020-06-14 07:30:00,44.05688,29.93034,53.2619369517,5.48688,1.60034,5.7155000000000005,38.57,28.33,47.8563872435,132.58,45.01688,32.78034,55.6872532583,5.48688,1.60034,5.7155000000000005,39.53,31.18,50.3469293999,133.92,45.55688,52.69034,69.6541545398,5.48688,1.60034,5.7155000000000005,40.07,51.09,64.9291382971,132.58,47.86688,13.87034,49.8359762887,5.48688,1.60034,5.7155000000000005,42.38,12.27,44.1204861714,133.92
2020-06-14 08:00:00,45.41648,30.186890000000002,54.5335216492,6.60648,1.9268900000000002,6.88175,38.81,28.26,48.0087877372,132.52,46.30648,33.07689,56.9066845112,6.60648,1.9268900000000002,6.88175,39.7,31.15,50.4619906464,133.92,46.86648,52.97689,70.7320141213,6.60648,1.9268900000000002,6.88175,40.26,51.05,65.0151528492,132.52,49.23648,14.14689,51.228560974,6.60648,1.9268900000000002,6.88175,42.63,12.22,44.346874749,133.92
2020-06-14 08:30:00,46.54952,28.80611,54.7416640737,6.80952,1.98611,7.09325,39.74,26.82,47.943508424,132.13,47.64952,32.24611,57.5351055127,6.80952,1.98611,7.09325,40.84,30.26,50.8288618798,133.51,48.24952,53.52611,72.0628935858,6.80952,1.98611,7.09325,41.44,51.54,66.1335406583,132.13,50.41952,12.84611,52.0302848268,6.80952,1.98611,7.09325,43.61,10.86,44.9418702326,133.51
2020-06-14 09:00:00,48.59192,28.04681,56.1052425399,6.57192,1.9168100000000001,6.84575,42.02,26.13,49.4818886058,131.89,49.74192,32.80681,59.5864530549,6.57192,1.9168100000000001,6.84575,43.17,30.89,53.0833401361,133.27,50.37192,52.56681,72.805218481,6.57192,1.9168100000000001,6.84575,43.8,50.65,66.9616494719,131.89,52.59192,12.11681,53.9696871759,6.57192,1.9168100000000001,6.84575,46.02,10.2,47.1368263675,133.27
2020-06-14 09:30:00,52.31504,27.06772,58.9026729122,6.33504,1.84772,6.599,45.98,25.22,52.4424332006,131.12,53.12504,33.90772,63.0238316084,6.33504,1.84772,6.599,46.79,32.06,56.7199056769,132.5,53.80504,50.38772,73.7150232734,6.33504,1.84772,6.599,47.47,48.54,67.8935379841,131.12,56.52504,11.27772,57.6391109872,6.33504,1.84772,6.599,50.19,9.43,51.0681994983,132.5
2020-06-14 10:00:00,54.56992,26.50331,60.6654894463,6.55992,1.91331,6.83325,48.01,24.59,53.9409695871,130.7,55.37992,34.53331,65.2647304351,6.55992,1.91331,6.83325,48.82,32.62,58.7150474751,132.1,56.06992,49.30331,74.6635942462,6.55992,1.91331,6.83325,49.51,47.39,68.5350435909,130.7,58.889920000000004,10.81331,59.8744549099,6.55992,1.91331,6.83325,52.33,8.9,53.0814364915,132.1
2020-06-14 10:30:00,55.20728,32.58004,64.1038436554,6.37728,1.8600400000000001,6.643,48.83,30.72,57.6895770482,131.67,57.42728,41.12004,70.6310850674,6.37728,1.8600400000000001,6.643,51.05,39.26,64.4006995304,133.12,58.41728,42.58004,72.2885773065,6.37728,1.8600400000000001,6.643,52.04,40.72,66.0778328942,131.67,59.55728,17.17004,61.9828998563,6.37728,1.8600400000000001,6.643,53.18,15.31,55.3399358511,133.12
2020-06-14 11:00:00,54.89512,39.68691,67.7386523719,6.67512,1.94691,6.95325,48.22,37.74,61.232964978,132.85,58.79512,48.31691,76.1011821706,6.67512,1.94691,6.95325,52.12,46.37,69.7615316632,134.31,60.18512,34.34691,69.2961679746,6.67512,1.94691,6.95325,53.51,32.4,62.5546169359,132.85,59.19512,24.52691,64.0752022702,6.67512,1.94691,6.95325,52.52,22.58,57.1682324373,134.31
2020-06-14 11:30:00,55.43632,39.60476,68.1301885349,7.21632,2.10476,7.517,48.22,37.5,61.0853370294,132.65,59.58632,49.24476,77.3018493867,7.21632,2.10476,7.517,52.37,47.14,70.4613120798,134.12,60.92632,33.41476,69.4878597641,7.21632,2.10476,7.517,53.71,31.31,62.1697691808,132.65,59.73632,24.49476,64.5633115213,7.21632,2.10476,7.517,52.52,22.39,57.0934540906,134.12
2020-06-14 12:00:00,55.96608,39.33094,68.4041296403,8.74608,2.55094,9.1105,47.22,36.78,59.8539622749,133.11,60.10608,50.79094,78.6921879163,8.74608,2.55094,9.1105,51.36,48.24,70.4623814528,134.53,61.41608,33.36094,69.8919680668,8.74608,2.55094,9.1105,52.67,30.81,61.0195460488,133.11,60.20608,24.03094,64.8248266195,8.74608,2.55094,9.1105,51.46,21.48,55.7630881498,134.53
2020-06-14 12:30:00,57.94256,39.31533,70.021678303,8.93256,2.60533,9.30475,49.01,36.71,61.2340117908,132.92,62.03256,50.955330000000004,80.2775445287,8.93256,2.60533,9.30475,53.1,48.35,71.8145702487,134.38,63.36256,33.05533,71.4665575718,8.93256,2.60533,9.30475,54.43,30.45,62.3684808216,132.92,62.28256,24.05533,66.7665798253,8.93256,2.60533,9.30475,53.35,21.45,57.5006521702,134.38
2020-06-14 13:00:00,58.63776,38.93143,70.3849638748,8.267759999999999,2.41143,8.61225,50.37,36.52,62.2161337597,132.98,62.58776,50.95143,80.7048692513,8.267759999999999,2.41143,8.61225,54.32,48.54,72.8477453323,134.48,63.92776,32.69143,71.8017276537,8.267759999999999,2.41143,8.61225,55.66,30.28,63.363349027699996,132.98,63.05776,23.68143,67.3579336312,8.267759999999999,2.41143,8.61225,54.79,21.27,58.7737781668,134.48
2020-06-14 13:30:00,57.88024,38.75507,69.6568563256,8.28024,2.41507,8.62525,49.6,36.34,61.4878492062,133.28,61.65024,50.56507,79.7344241602,8.28024,2.41507,8.62525,53.37,48.15,71.880313021,134.72,62.98024,33.42507,71.3003922497,8.28024,2.41507,8.62525,54.7,31.01,62.8785344931,133.28,62.26024,23.43507,66.5247321735,8.28024,2.41507,8.62525,53.98,21.02,57.9282383644,134.72
2020-06-14 14:00:00,56.19504,39.24022,68.539604509,8.91504,2.60022,9.2865,47.28,36.64,59.8154495093,133.56,59.93504,50.34022,78.270982934,8.91504,2.60022,9.2865,51.02,47.74,69.8723693601,135.03,61.26504,34.42022,70.2720191189,8.91504,2.60022,9.2865,52.35,31.82,61.2620184127,133.56,60.45504,23.85022,64.9895749751,8.91504,2.60022,9.2865,51.54,21.25,55.7488484186,135.03
2020-06-14 14:30:00,55.03568,39.16374,67.5479430024,9.47568,2.7637400000000003,9.8705,45.56,36.4,58.3152947347,133.94,59.08568,49.83374,77.2950142212,9.47568,2.7637400000000003,9.8705,49.61,47.07,68.3866726782,135.41,60.39568,35.81374,70.2158253918,9.47568,2.7637400000000003,9.8705,50.92,33.05,60.7054272697,133.94,59.19568,23.67374,63.7540155304,9.47568,2.7637400000000003,9.8705,49.72,20.91,53.9379875412,135.41
2020-06-14 15:00:00,53.95256,39.59158,66.9206390992,9.50256,2.77158,9.8985,44.45,36.82,57.719276676,134.08,57.88256,49.54158,76.1889683685,9.50256,2.77158,9.8985,48.38,46.77,67.2908411301,135.56,59.13256,36.22158,69.3445204025,9.50256,2.77158,9.8985,49.63,33.45,59.8501411861,134.08,58.05256,24.09158,62.8530345286,9.50256,2.77158,9.8985,48.55,21.32,53.024946016,135.56
2020-06-14 15:30:00,53.4788,39.9559,66.7566925053,9.9288,2.8959,10.3425,43.55,37.06,57.1843169059,134.23,57.4488,49.6859,75.9542841468,9.9288,2.8959,10.3425,47.52,46.79,66.6892382623,135.74,58.6888,36.5159,69.1215320884,9.9288,2.8959,10.3425,48.76,33.62,59.2270377446,134.23,57.5288,24.4159,62.4955918625,9.9288,2.8959,10.3425,47.6,21.52,52.2385910989,135.74
2020-06-14 16:00:00,54.36712,39.18666,67.0177443596,8.69712,2.53666,9.0595,45.67,36.65,58.5574196836,134.1,58.38712,49.57666,76.5956983038,8.69712,2.53666,9.0595,49.69,47.04,68.4241017478,135.6,59.64712,35.76666,69.548780664,8.69712,2.53666,9.0595,50.95,33.23,60.8287382739,134.1,58.53712,23.66666,63.1403612078,8.69712,2.53666,9.0595,49.84,21.13,54.1341158605,135.6
2020-06-14 16:30:00,56.4564,38.82895,68.5201609679,9.8364,2.86895,10.24625,46.62,35.96,58.8773810559,133.8,60.5064,50.33895,78.7085403756,9.8364,2.86895,10.24625,50.67,47.47,69.4323397272,135.26,61.8164,35.38895,71.2295240126,9.8364,2.86895,10.24625,51.98,32.52,61.314523565,133.8,60.6864,23.34895,65.0231698017,9.8364,2.86895,10.24625,50.85,20.48,54.8192748949,135.26
2020-06-14 17:00:00,57.42704,38.39997,69.082723015,9.25704,2.69997,9.64275,48.17,35.7,59.9569754074,133.49,61.63704,50.06997,79.4111238792,9.25704,2.69997,9.64275,52.38,47.37,70.6228100545,134.94,62.98704,34.93997,72.0289435683,9.25704,2.69997,9.64275,53.73,32.24,62.660438077,133.49,61.73704,22.98997,65.8786826566,9.25704,2.69997,9.64275,52.48,20.29,56.2657489064,134.94
2020-06-14 17:30:00,58.45152,37.84961,69.6360048212,8.50152,2.47961,8.85575,49.95,35.37,61.2048968629,133.18,62.74152,49.81961,80.1154908396,8.50152,2.47961,8.85575,54.24,47.34,71.9934246998,134.63,64.09152,34.37961,72.7301898778,8.50152,2.47961,8.85575,55.59,31.9,64.0925744529,133.18,62.86152,22.49961,66.7667817621,8.50152,2.47961,8.85575,54.36,20.02,57.9293535265,134.63
2020-06-14 18:00:00,58.81664,37.90527,69.9728992872,8.72664,2.54527,9.09025,50.09,35.36,61.3134381682,133.18,63.01664,49.88527,80.3718674653,8.72664,2.54527,9.09025,54.29,47.34,72.03110231,134.63,64.37664,34.42527,73.0030889227,8.72664,2.54527,9.09025,55.65,31.88,64.1346778272,133.18,63.22664,22.56527,67.132700049,8.72664,2.54527,9.09025,54.5,20.02,58.0607474978,134.63
2020-06-14 18:30:00,58.79104,37.96447,69.9834792409,8.38104,2.44447,8.73025,50.41,35.52,61.667159007,133.11,62.93104,49.64447,80.1554065367,8.38104,2.44447,8.73025,54.55,47.2,72.1355841454,134.63,64.28104,34.48447,72.9467667184,8.38104,2.44447,8.73025,55.9,32.04,64.4311384348,133.11,63.22104,22.62447,67.1473494746,8.38104,2.44447,8.73025,54.84,20.18,58.4350750834,134.63
2020-06-14 19:00:00,58.634,38.03575,69.8903729713,8.454,2.46575,8.80625,50.18,35.57,61.5081888857,133.11,62.684,49.58575,79.9251553584,8.454,2.46575,8.80625,54.23,47.12,71.8414038003,134.63,64.034,34.56575,72.767741679,8.454,2.46575,8.80625,55.58,32.1,64.1836926329,133.11,63.044,22.705750000000002,67.0081862093,8.454,2.46575,8.80625,54.59,20.24,58.2213508947,134.63
2020-06-14 19:30:00,57.9672,38.6021,69.644227329,8.1672,2.3821,8.5075,49.8,36.22,61.5786359056,133.33,62.0172,48.9921,79.0339101794,8.1672,2.3821,8.5075,53.85,46.61,71.2201839369,134.85,63.3572,35.1521,72.4555375817,8.1672,2.3821,8.5075,55.19,32.77,64.1857382913,133.33,62.3772,23.2921,66.5840596708,8.1672,2.3821,8.5075,54.21,20.91,58.1029448479,134.85
2020-06-14 20:00:00,56.97344,38.53642,68.7824725628,6.91344,2.01642,7.2015,50.06,36.52,61.9654258438,133.65,61.07344,48.78642,78.1669997496,6.91344,2.01642,7.2015,54.16,46.77,71.5593355196,135.11,62.39344,35.00642,71.5429297433,6.91344,2.01642,7.2015,55.48,32.99,64.5474282989,133.65,61.39344,23.13642,65.6082952488,6.91344,2.01642,7.2015,54.48,21.12,58.4305125769,135.11
2020-06-14 20:30:00,56.3572,38.7296,68.3821314965,6.7872,1.9796,7.07,49.57,36.75,61.706947745,133.65,60.4872,48.6396,77.6177302683,6.7872,1.9796,7.07,53.7,46.66,71.1396204657,135.17,61.8372,35.2096,71.1586624101,6.7872,1.9796,7.07,55.05,33.23,64.3019082143,133.65,60.7572,23.3096,65.0751473606,6.7872,1.9796,7.07,53.97,21.33,58.0321445408,135.17
2020-06-14 21:00:00,55.28856,39.00583,67.6629857519,6.80856,1.98583,7.09225,48.48,37.02,60.9982852218,133.65,59.40856,48.29583,76.5628121,6.80856,1.98583,7.09225,52.6,46.31,70.0812107487,135.08,60.71856,35.47583,70.3226709011,6.80856,1.98583,7.09225,53.91,33.49,63.4654882594,133.65,59.60856,23.62583,64.1198898039,6.80856,1.98583,7.09225,52.8,21.64,57.0625060789,135.08
2020-06-14 21:30:00,54.92952,39.45361,67.6301671554,6.86952,2.00361,7.15575,48.06,37.45,60.9283685979,133.9,59.05952,48.21361,76.240272113,6.86952,2.00361,7.15575,52.19,46.21,69.7076767652,135.39,60.35952,35.88361,70.2204038814,6.86952,2.00361,7.15575,53.49,33.88,63.3169369126,133.9,59.23952,24.02361,63.9253828089,6.86952,2.00361,7.15575,52.37,22.02,56.8110667036,135.39
2020-06-14 22:00:00,54.86816,39.77363,67.767666517,7.17816,2.09363,7.47725,47.69,37.68,60.779260443,133.98,58.98816,48.11363,76.1217735734,7.17816,2.09363,7.47725,51.81,46.02,69.2973051424,135.5,60.26816,36.20363,70.3061443614,7.17816,2.09363,7.47725,53.09,34.11,63.1034087827,133.98,59.15816,24.35363,63.9748949883,7.17816,2.09363,7.47725,51.98,22.26,56.5458044421,135.5
2020-06-14 22:30:00,54.83296,39.56628,67.6176309508,6.91296,2.01628,7.201,47.92,37.55,60.8796263129,133.73,58.98296,47.99628,76.0436221139,6.91296,2.01628,7.201,52.07,45.98,69.4654252128,135.23,60.29296,35.99628,70.2208886258,6.91296,2.01628,7.201,53.38,33.98,63.2776801092,133.73,59.13296,24.17628,63.8842662398,6.91296,2.01628,7.201,52.22,22.16,56.7273655302,135.23
2020-06-14 23:00:00,52.03344,40.53267,65.9573818125,7.48344,2.18267,7.79525,44.55,38.35,58.7828631491,134.25,56.16344,47.90267,73.8173271378,7.48344,2.18267,7.79525,48.68,45.72,66.7836866308,135.73,57.38344,36.99267,68.2738370092,7.48344,2.18267,7.79525,49.9,34.81,60.8419764636,134.25,56.14344,25.04267,61.4753704809,7.48344,2.18267,7.79525,48.66,22.86,53.762209776,135.73
2020-06-14 23:30:00,48.9296,40.69905,63.6436833241,8.0196,2.33905,8.35375,40.91,38.36,56.0813489495,133.89,53.0696,46.83905,70.7833246539,8.0196,2.33905,8.35375,45.05,44.5,63.3226065477,135.39,54.2096,38.01905,66.2127547763,8.0196,2.33905,8.35375,46.19,35.68,58.3659018606,133.89,52.8296,25.30905,58.5791315066,8.0196,2.33905,8.35375,44.81,22.97,50.3543146116,135.39
2020-06-15 00:00:00,46.31992,41.30081,62.0587777471,7.81992,2.28081,8.14575,38.5,39.02,54.8161509046,134.46,50.48992,46.92081,68.9260069398,7.81992,2.28081,8.14575,42.67,44.64,61.7532063945,135.92,51.57992,38.48081,64.352629204,7.81992,2.28081,8.14575,43.76,36.2,56.7924079433,134.46,50.08992,25.78081,56.335159979,7.81992,2.28081,8.14575,42.27,23.5,48.3632391388,135.92
2020-06-15 00:30:00,44.53248,41.62739,60.9588498346,7.12248,2.07739,7.41925,37.41,39.55,54.4399724467,134.64,48.70248,46.80739,67.5489697683,7.12248,2.07739,7.41925,41.58,44.73,61.0710184949,136.08,49.77248,38.41739,62.8744432958,7.12248,2.07739,7.41925,42.65,36.34,56.032295152,134.64,48.24248,26.07739,54.8394670448,7.12248,2.07739,7.41925,41.12,24.0,47.6114944105,136.08
