Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-15 01:00:00,43.33432,41.69126,60.133388814,7.20432,2.10126,7.5045,36.13,39.59,53.5979943655,135.15,47.58432,46.06126,66.2261820027,7.20432,2.10126,7.5045,40.38,43.96,59.691088112,136.66,48.63432,39.75126,62.8128948023,7.20432,2.10126,7.5045,41.43,37.65,55.9818488441,135.15,46.97432,26.04126,53.7097194356,7.20432,2.10126,7.5045,39.77,23.94,46.4195702264,136.66
2020-06-15 01:30:00,43.01688,41.20409,59.5670126636,7.31688,2.13409,7.6217500000000005,35.7,39.07,52.924048409,135.31,47.42688,45.65409,65.8301213751,7.31688,2.13409,7.6217500000000005,40.11,43.52,59.1844785396,136.79,48.46688,40.49409,63.1570248022,7.31688,2.13409,7.6217500000000005,41.15,38.36,56.2566627165,135.31,46.63688,25.50409,53.1550297043,7.31688,2.13409,7.6217500000000005,39.32,23.37,45.7407837712,136.79
2020-06-15 02:00:00,42.8964,41.3777,59.6004630037,7.4664,2.1777,7.7775,35.43,39.2,52.8386686055,135.44,47.2664,45.7277,65.7657594516,7.4664,2.1777,7.7775,39.8,43.55,58.9969702612,136.91,48.3264,40.6977,63.1802478806,7.4664,2.1777,7.7775,40.86,38.52,56.1545189633,135.44,46.5164,25.6377,53.1137188516,7.4664,2.1777,7.7775,39.05,23.46,45.5551764347,136.91
2020-06-15 02:30:00,44.0232,28.5676,52.4799953125,7.8432,2.2876,8.17,36.18,26.28,44.717231578,132.7,45.3332,32.5276,55.7955534429,7.8432,2.2876,8.17,37.49,30.24,48.1659392102,134.16,45.9532,53.8376,70.7826515751,7.8432,2.2876,8.17,38.11,51.55,64.1075237394,132.7,47.6832,12.467600000000001,49.2861908855,7.8432,2.2876,8.17,39.84,10.18,41.1200437743,134.16
2020-06-15 03:00:00,43.36632,27.99976,51.6199987447,7.81632,2.27976,8.142,35.55,25.72,43.8784787795,132.6,44.56632,32.61976,55.2286666578,7.81632,2.27976,8.142,36.75,30.34,47.6558296539,134.0,45.13632,54.35976,70.6560039232,7.81632,2.27976,8.142,37.32,52.08,64.0711229806,132.6,47.00632,11.86976,48.4818040341,7.81632,2.27976,8.142,39.19,9.59,40.3463034242,134.0
2020-06-15 03:30:00,42.87432,28.01251,51.2143342431,7.65432,2.23251,7.97325,35.22,25.78,43.6469563658,132.76,44.06432,32.69251,54.8677000353,7.65432,2.23251,7.97325,36.41,30.46,47.4710406459,134.13,44.61432,54.38251,70.3412748176,7.65432,2.23251,7.97325,36.96,52.15,63.919199776,132.76,46.50432,11.83251,47.9860403822,7.65432,2.23251,7.97325,38.85,9.6,40.0185269594,134.13
2020-06-15 04:00:00,42.77696,28.64578,51.4825117749,5.91696,1.72578,6.1635,36.86,26.92,45.6436852149,133.15,44.00696,32.14578,54.4973733335,5.91696,1.72578,6.1635,38.09,30.42,48.7465332101,134.54,44.58696,54.37578,70.3187204992,5.91696,1.72578,6.1635,38.67,52.65,65.3252738226,133.15,46.49696,12.41578,48.1260727906,5.91696,1.72578,6.1635,40.58,10.69,41.9644194527,134.54
2020-06-15 04:30:00,42.59008,29.00294,51.5275212197,6.97008,2.03294,7.2605,35.62,26.97,44.6784657301,133.33,43.77008,32.56294,54.5542387414,6.97008,2.03294,7.2605,36.8,30.53,47.8154880766,134.72,44.34008,54.83294,70.5173312275,6.97008,2.03294,7.2605,37.37,52.8,64.6866052595,133.33,46.24008,12.72294,47.9585049876,6.97008,2.03294,7.2605,39.27,10.69,40.6990049018,134.72
2020-06-15 05:00:00,42.37696,28.89453,51.2903558455,6.90696,2.01453,7.19475,35.47,26.88,44.5045536996,133.33,43.59696,32.64453,54.4643026226,6.90696,2.01453,7.19475,36.69,30.63,47.7949055863,134.72,44.16696,54.70453,70.3086478192,6.90696,2.01453,7.19475,37.26,52.69,64.5332759125,133.33,46.02696,12.60453,47.7216431335,6.90696,2.01453,7.19475,39.12,10.59,40.5280458448,134.72
2020-06-15 05:30:00,43.21704,28.65622,51.854522378,6.70704,1.95622,6.9865,36.51,26.7,45.2312955817,132.88,44.37704,32.31622,54.8968100553,6.70704,1.95622,6.9865,37.67,30.36,48.3813858834,134.27,44.96704,54.39622,70.5760826105,6.70704,1.95622,6.9865,38.26,52.44,64.9136441744,132.88,46.92704,12.49622,48.5623578242,6.70704,1.95622,6.9865,40.22,10.54,41.5781192456,134.27
2020-06-15 06:00:00,44.2872,28.1021,52.4507779566,6.2472,1.8221,6.5075,38.04,26.28,46.2350516383,132.76,45.4672,32.4421,55.8547771301,6.2472,1.8221,6.5075,39.22,30.62,49.7573391572,134.18,46.0872,53.8421,70.8731383265,6.2472,1.8221,6.5075,39.84,52.02,65.5233240915,132.76,48.0672,11.9421,49.5284712892,6.2472,1.8221,6.5075,41.82,10.12,43.0270473075,134.18
2020-06-15 06:30:00,48.85392,26.50156,55.5791164179,6.31392,1.84156,6.577,42.54,24.66,49.1707962108,131.7,49.97392,33.74156,60.2983047141,6.31392,1.84156,6.577,43.66,31.9,54.0722257726,133.11,50.68392,51.31156,72.1230610568,6.31392,1.84156,6.577,44.37,49.47,66.4528238678,131.7,52.89392,10.56156,53.9380507861,6.31392,1.84156,6.577,46.58,8.72,47.3891844201,133.11
2020-06-15 07:00:00,52.50008,25.41169,58.3267724862,6.28008,1.83169,6.54175,46.22,23.58,51.8874242953,130.76,53.49008,35.33169,64.1055144014,6.28008,1.83169,6.54175,47.21,33.5,57.8881170881,132.14,54.22008,48.47169,72.727723783,6.28008,1.83169,6.54175,47.94,46.64,66.8844765248,130.76,56.71008,9.64169,57.5238677391,6.28008,1.83169,6.54175,50.43,7.8100000000000005,51.0311767452,132.14
2020-06-15 07:30:00,55.84384,35.50612,66.1756679105,6.36384,1.8561200000000002,6.629,49.48,33.65,59.8380556168,132.17,60.03384,49.10612,77.5594801852,6.36384,1.8561200000000002,6.629,53.67,47.25,71.5054641269,133.53,61.39384,32.83612,69.6233751451,6.36384,1.8561200000000002,6.629,55.03,30.98,63.1510989611,132.17,60.20384,20.00612,63.4408952349,6.36384,1.8561200000000002,6.629,53.84,18.15,56.8169701762,133.53
2020-06-15 08:00:00,60.49128,28.10954,66.703382186,6.58128,1.91954,6.8555,53.91,26.19,59.9349997914,132.62,62.89128,44.80954,77.221810229,6.58128,1.91954,6.8555,56.31,42.89,70.7839543965,133.96,64.35128,37.63954,74.5508028733,6.58128,1.91954,6.8555,57.77,35.72,67.9212139173,132.62,64.40128,12.16954,65.540999149,6.58128,1.91954,6.8555,57.82,10.25,58.7215028759,133.96
2020-06-15 08:30:00,64.1372,26.2871,69.3151646485,6.8472,1.9971,7.1325,57.29,24.29,62.2265875651,132.12,66.5272,47.2071,81.5743748382,6.8472,1.9971,7.1325,59.68,45.21,74.8708654952,133.45,68.0572,34.7271,76.4051958066,6.8472,1.9971,7.1325,61.21,32.73,69.4112166728,132.12,68.1772,10.7271,69.0159494193,6.8472,1.9971,7.1325,61.33,8.73,61.9482186992,133.45
2020-06-15 09:00:00,66.28912,25.05641,70.8665726028,7.11912,2.07641,7.41575,59.17,22.98,63.4757378846,132.12,68.77912,48.33641,84.0653072299,7.11912,2.07641,7.41575,61.66,46.26,77.084000934,133.45,70.37912,33.66641,78.016970553,7.11912,2.07641,7.41575,63.26,31.59,70.7089506357,132.12,70.40912,9.46641,71.0426428102,7.11912,2.07641,7.41575,63.29,7.39,63.719982737,133.45
2020-06-15 09:30:00,66.9592,24.49435,71.2987212127,7.2492,2.11435,7.55125,59.71,22.38,63.7663586854,132.12,69.4292,48.97435,84.9641146047,7.2492,2.11435,7.55125,62.18,46.86,77.8602080655,133.45,71.0492,33.11435,78.3871736738,7.2492,2.11435,7.55125,63.8,31.0,70.9326441069,132.12,71.0992,8.87435,71.6508920291,7.2492,2.11435,7.55125,63.85,6.76,64.2068539955,133.45
2020-06-15 10:00:00,66.29752,24.46511,70.667551008,7.21752,2.10511,7.51825,59.08,22.36,63.169739591,131.87,68.80752,48.71511,84.3068013322,7.21752,2.10511,7.51825,61.59,46.61,77.2387221541,133.21,70.41752,33.07511,77.7983934568,7.21752,2.10511,7.51825,63.2,30.97,70.3802593061,131.87,70.39752,8.92511,70.9610344532,7.21752,2.10511,7.51825,63.18,6.82,63.5470282547,133.21
2020-06-15 10:30:00,66.30424,24.45332,70.6697750173,7.55424,2.20332,7.869,58.75,22.25,62.8221696537,131.87,68.84424,48.96332,84.4803887692,7.55424,2.20332,7.869,61.29,46.76,77.0906070802,133.21,70.44424,33.02332,77.8005823436,7.55424,2.20332,7.869,62.89,30.82,70.0358800901,131.87,70.39424,8.88332,70.9525362436,7.55424,2.20332,7.869,62.84,6.68,63.1940503529,133.21
2020-06-15 11:00:00,66.99632,23.83851,71.1110501439,7.60632,2.21851,7.92325,59.39,21.62,63.2028203485,131.51,69.49632,49.72851,85.4556212333,7.60632,2.21851,7.92325,61.89,47.51,78.0228953577,132.86,71.14632,31.90851,77.9740460664,7.60632,2.21851,7.92325,63.54,29.69,70.1343546345,131.51,71.11632,8.32851,71.6023396906,7.60632,2.21851,7.92325,63.51,6.11,63.8032303257,132.86
2020-06-15 11:30:00,67.30432,23.60126,71.3224436223,7.68432,2.24126,8.0045,59.62,21.36,63.3308297751,131.41,69.85432,49.78126,85.7776187,7.68432,2.24126,8.0045,62.17,47.54,78.2634046027,132.78,71.51432,31.73126,78.2379116941,7.68432,2.24126,8.0045,63.83,29.49,70.3130784421,131.41,71.42432,8.11126,71.8834196895,7.68432,2.24126,8.0045,63.74,5.87,64.0097219178,132.78
2020-06-15 12:00:00,67.28736,22.87048,71.0679088703,7.88736,2.30048,8.216,59.4,20.57,62.86083757,131.41,70.00736,49.36048,85.6591351813,7.88736,2.30048,8.216,62.12,47.06,77.9329070419,132.74,71.64736,32.30048,78.5917629475,7.88736,2.30048,8.216,63.76,30.0,70.4651516709,131.41,71.39736,7.38048,71.7778134245,7.88736,2.30048,8.216,63.51,5.08,63.712844074,132.74
2020-06-15 12:30:00,67.27584,23.18087,71.1575110699,8.02584,2.34087,8.36025,59.25,20.84,62.8081849762,131.41,69.96584,49.12087,85.4873010246,8.02584,2.34087,8.36025,61.94,46.78,77.6204354536,132.78,71.61584,32.64087,78.70358907479999,8.02584,2.34087,8.36025,63.59,30.3,70.4398899772,131.41,71.39584,7.71087,71.8110262109,8.02584,2.34087,8.36025,63.37,5.37,63.597121004,132.78
2020-06-15 13:00:00,66.05448,23.62964,70.153789738,7.40448,2.15964,7.713,58.65,21.47,62.4562518888,131.69,68.54448,48.41964,83.9214351414,7.40448,2.15964,7.713,61.14,46.26,76.6686846111,133.08,70.22448,33.35964,77.7453739601,7.40448,2.15964,7.713,62.82,31.2,70.1412318113,131.69,70.13448,8.08964,70.5994869684,7.40448,2.15964,7.713,62.73,5.93,63.0096643381,133.08
2020-06-15 13:30:00,65.65576,23.48168,69.7285315836,7.68576,2.24168,8.006,57.97,21.24,61.7386305323,131.9,68.17576,48.28168,83.5407378181,7.68576,2.24168,8.006,60.49,46.04,76.0179038122,133.33,69.82576,33.98168,77.6555943587,7.68576,2.24168,8.006,62.14,31.74,69.7768385641,131.9,69.71576,7.90168,70.1621246771,7.68576,2.24168,8.006,62.03,5.66,62.2876914005,133.33
2020-06-15 14:00:00,65.7096,23.3153,69.7234160541,7.3896,2.1553,7.6975,58.32,21.16,62.0400515796,132.02,68.1696,48.3953,83.6014319629,7.3896,2.1553,7.6975,60.78,46.24,76.3697976952,133.43,69.8296,33.7753,77.5689623899,7.3896,2.1553,7.6975,62.44,31.62,69.9898421201,132.02,69.78960000000001,7.6953,70.2125765818,7.3896,2.1553,7.6975,62.4,5.54,62.6454435693,133.43
2020-06-15 14:30:00,65.41192,23.74431,69.5881565747,7.35192,2.14431,7.65825,58.06,21.6,61.9477489502,132.45,67.92192,48.38431,83.3932171742,7.35192,2.14431,7.65825,60.57,46.24,76.2027722593,133.9,69.60192,34.27431,77.5832172165,7.35192,2.14431,7.65825,62.25,32.13,70.0528329192,132.45,69.48192,8.04431,69.9460372735,7.35192,2.14431,7.65825,62.13,5.9,62.409509692,133.9
2020-06-15 15:00:00,65.62312,24.08466,69.9032526128,7.83312,2.28466,8.1595,57.79,21.8,61.7650718449,132.64,68.20312,48.93466,83.9420426667,7.83312,2.28466,8.1595,60.37,46.65,76.2939014601,134.06,69.86312,34.27466,77.8177862333,7.83312,2.28466,8.1595,62.03,31.99,69.7931300344,132.64,69.69312,8.30466,70.1861692433,7.83312,2.28466,8.1595,61.86,6.02,62.1522324619,134.06
2020-06-15 15:30:00,65.41384,24.38612,69.8115557211,7.80384,2.27612,8.129,57.61,22.11,61.7070838721,132.71,67.95384,48.49612,83.4841184046,7.80384,2.27612,8.129,60.15,46.22,75.8571743476,134.14,69.58384,34.81612,77.8079237674,7.80384,2.27612,8.129,61.78,32.54,69.8256399899,132.71,69.47384,8.62612,70.0073166933,7.80384,2.27612,8.129,61.67,6.35,61.9960595522,134.14
2020-06-15 16:00:00,65.5124,26.21445,70.5625392298,7.5924,2.2144500000000003,7.90875,57.92,24.0,62.695505421,133.06,67.7924,49.03445,83.6671188972,7.5924,2.2144500000000003,7.90875,60.2,46.82,76.263703031,134.47,69.4624,34.52445,77.5690831554,7.5924,2.2144500000000003,7.90875,61.87,32.31,69.7985171762,133.06,69.5824,10.38445,70.3530183543,7.5924,2.2144500000000003,7.90875,61.99,8.17,62.5260665643,134.47
2020-06-15 16:30:00,66.86368,26.13399,71.7895336136,7.45368,2.17399,7.7642500000000005,59.41,23.96,64.0595792993,133.56,69.57368,46.99399,83.9579182976,7.45368,2.17399,7.7642500000000005,62.12,44.82,76.6010887651,134.99,71.29368,37.20399,80.4171976623,7.45368,2.17399,7.7642500000000005,63.84,35.03,72.819272861,133.56,71.03368,10.22399,71.7656858524,7.45368,2.17399,7.7642500000000005,63.58,8.05,64.0875877218,134.99
2020-06-15 17:00:00,68.70544,26.72492,73.7201385959,7.52544,2.19492,7.839,61.18,24.53,65.9144392375,133.82,71.41544,46.60492,85.2770991451,7.52544,2.19492,7.839,63.89,44.41,77.8086126338,135.24,73.17544,37.90492,82.4101206127,7.52544,2.19492,7.839,65.65,35.71,74.7337045783,133.82,72.93544,10.81492,73.7329024425,7.52544,2.19492,7.839,65.41,8.62,65.9755447117,135.24
2020-06-15 17:30:00,70.9852,26.4511,75.7532792046,6.8952,2.0111,7.1825,64.09,24.44,68.5918486411,133.72,73.5152,46.4311,86.9501677874,6.8952,2.0111,7.1825,66.62,44.42,80.0709735172,135.16,75.3652,37.5911,84.2199748887,6.8952,2.0111,7.1825,68.47,35.58,77.162667787,133.72,75.3452,10.5611,76.0817717739,6.8952,2.0111,7.1825,68.45,8.55,68.9819179206,135.16
2020-06-15 18:00:00,69.6568,27.572400000000002,74.915332396,6.7968,1.9824000000000002,7.08,62.86,25.59,67.8691955161,134.34,71.9968,45.8624,85.3633348927,6.7968,1.9824000000000002,7.08,65.2,43.88,78.5906762918,135.75,73.7968,38.8424,83.3948423345,6.7968,1.9824000000000002,7.08,67.0,36.86,76.4699914999,134.34,73.9568,11.5724,74.8567211946,6.7968,1.9824000000000002,7.08,67.16,9.59,67.8412389333,135.75
2020-06-15 18:30:00,67.8432,27.6701,73.2689171494,7.0632,2.0601,7.3575,60.78,25.61,65.9551400575,133.08,70.0032,45.0101,83.2247385832,7.0632,2.0601,7.3575,62.94,42.95,76.1980714979,134.54,71.7232,38.4201,81.3653581216,7.0632,2.0601,7.3575,64.66,36.36,74.1819735515,133.08,72.0432,11.9701,73.0308562202,7.0632,2.0601,7.3575,64.98,9.91,65.731335754,134.54
2020-06-15 19:00:00,66.61504,27.85647,72.2048923208,6.84504,1.99647,7.13025,59.77,25.86,65.1244385772,132.21,68.70504,44.12647,81.6549317314,6.84504,1.99647,7.13025,61.86,42.13,74.8438140396,133.68,70.39504,38.08647,80.0377464304,6.84504,1.99647,7.13025,63.55,36.09,73.0827654102,132.21,70.74504,12.39647,71.8229291596,6.84504,1.99647,7.13025,63.9,10.4,64.7407908509,133.68
2020-06-15 19:30:00,65.8872,27.51335,71.4010332703,6.6972000000000005,1.95335,6.97625,59.19,25.56,64.4730152855,131.82,68.0972,43.37335,80.7370803167,6.6972000000000005,1.95335,6.97625,61.4,41.42,74.064677141,133.31,69.7772,38.33335,79.6134621912,6.6972000000000005,1.95335,6.97625,63.08,36.38,72.8188904063,131.82,69.9872,12.14335,71.0328734676,6.6972000000000005,1.95335,6.97625,63.29,10.19,64.1050715622,133.31
2020-06-15 20:00:00,64.0252,28.42485,70.0513977916,6.8052,1.9848500000000002,7.08875,57.22,26.44,63.0333403843,131.95,66.1852,43.18485,79.0279189183,6.8052,1.9848500000000002,7.08875,59.38,41.2,72.2732619992,133.43,67.7752,38.78485,78.0880421355,6.8052,1.9848500000000002,7.08875,60.97,36.8,71.2150328231,131.95,68.0352,13.02485,69.2707380974,6.8052,1.9848500000000002,7.08875,61.23,11.04,62.2173167213,133.43
2020-06-15 20:30:00,63.142,28.981,69.475251169,7.032,2.051,7.325,56.11,26.93,62.2379064558,132.22,65.302,43.251,78.3262421223,7.032,2.051,7.325,58.27,41.2,71.3640869065,133.67,66.802,39.121,77.4142095807,7.032,2.051,7.325,59.77,37.07,70.3323382236,132.22,67.112,13.531,68.4624605532,7.032,2.051,7.325,60.08,11.48,61.1669584008,133.67
2020-06-15 21:00:00,62.53728,29.94254,69.3359004517,8.23728,2.40254,8.5805,54.3,27.54,60.8846581661,132.22,64.59728,43.30254,77.7683647369,8.23728,2.40254,8.5805,56.36,40.9,69.6366254208,133.75,66.04728,39.77254,77.0979774926,8.23728,2.40254,8.5805,57.81,37.37,68.8368578597,132.22,66.42728,14.49254,67.9898319151,8.23728,2.40254,8.5805,58.19,12.09,59.432686293,133.75
2020-06-15 21:30:00,61.88224,30.63857,69.051673398,8.77224,2.55857,9.13775,53.11,28.08,60.0762723544,132.44,63.86224,43.08857,77.0390197398,8.77224,2.55857,9.13775,55.09,40.53,68.3929016785,133.95,65.32224,40.52857,76.8736627517,8.77224,2.55857,9.13775,56.55,37.97,68.1147810684,132.44,65.70224,15.15857,67.4282328514,8.77224,2.55857,9.13775,56.93,12.6,58.307674452,133.95
2020-06-15 22:00:00,61.12648,30.06939,68.1220578973,7.26648,2.11939,7.56925,53.86,27.95,60.680327125,132.34,63.27648,42.77939,76.3805546586,7.26648,2.11939,7.56925,56.01,40.66,69.2123955661,133.81,64.68648,39.90939,76.0072371881,7.26648,2.11939,7.56925,57.42,37.79,68.7396574039,132.34,64.99648,14.60939,66.6181408369,7.26648,2.11939,7.56925,57.73,12.49,59.0656668463,133.81
2020-06-15 22:30:00,59.9068,30.2174,67.0963184459,6.1968,1.8074,6.455,53.71,28.41,60.7609430473,132.66,62.1768,41.7374,74.8863473338,6.1968,1.8074,6.455,55.98,39.93,68.7616557392,134.15,63.5868,40.6274,75.4577150794,6.1968,1.8074,6.455,57.39,38.82,69.2863947684,132.66,63.7668,14.6974,65.4386609658,6.1968,1.8074,6.455,57.57,12.89,58.9953981256,134.15
2020-06-15 23:00:00,56.6124,30.95445,64.5224132264,5.9124,1.72445,6.15875,50.7,29.23,58.5224990922,133.27,58.9724,41.13445,71.9012304384,5.9124,1.72445,6.15875,53.06,39.41,66.0947176407,134.72,60.3124,41.76445,73.3611264742,5.9124,1.72445,6.15875,54.4,40.04,67.5467364126,133.27,60.3524,15.33445,62.2700372777,5.9124,1.72445,6.15875,54.44,13.61,56.1154675647,134.72
2020-06-15 23:30:00,52.23008,32.68669,61.6149410449,6.16008,1.7966900000000001,6.41675,46.07,30.89,55.4674409,134.17,54.55008,40.85669,68.154092656,6.16008,1.7966900000000001,6.41675,48.39,39.06,62.1874239698,135.63,55.79008,43.36669,70.6625985084,6.16008,1.7966900000000001,6.41675,49.63,41.57,64.7394918114,134.17,55.79008,16.84669,58.2781604923,6.16008,1.7966900000000001,6.41675,49.63,15.05,51.8617334843,135.63
2020-06-16 00:00:00,49.66968,32.91074,59.583503746,5.89968,1.7207400000000002,6.1455,43.77,31.19,53.7459672906,134.55,52.09968,40.25074,65.836910063,5.89968,1.7207400000000002,6.1455,46.2,38.53,60.1581324511,136.06,53.26968,44.25074,69.2516194601,5.89968,1.7207400000000002,6.1455,47.37,42.53,63.6609597791,134.55,53.12968,17.00074,55.7834030644,5.89968,1.7207400000000002,6.1455,47.23,15.28,49.6402185732,136.06
2020-06-16 00:30:00,47.52952,33.77611,58.3084974782,5.36952,1.5661100000000001,5.59325,42.16,32.21,53.0560995551,134.8,49.83952,40.49611,64.2176975526,5.36952,1.5661100000000001,5.59325,44.47,38.93,59.1026716824,136.26,50.98952,44.02611,67.3663826516,5.36952,1.5661100000000001,5.59325,45.62,42.46,62.3220346266,134.8,50.91952,17.79611,53.9397724148,5.36952,1.5661100000000001,5.59325,45.55,16.23,48.3550969392,136.26
2020-06-16 01:00:00,46.8544,33.8067,57.777398386,5.2344,1.5267,5.4525,41.62,32.28,52.6708913917,134.8,49.2544,40.4267,63.7205931568,5.2344,1.5267,5.4525,44.02,38.9,58.744960634899996,136.34,50.3644,44.0367,66.9014479234,5.2344,1.5267,5.4525,45.13,42.51,61.998524176000004,134.8,50.2344,17.8267,53.3037163456,5.2344,1.5267,5.4525,45.0,16.3,47.8611533501,136.34
2020-06-16 01:30:00,47.06912,33.85891,57.9821338342,5.85912,1.70891,6.10325,41.21,32.15,52.2674525876,134.87,49.42912,40.75891,64.0665798085,5.85912,1.70891,6.10325,43.57,39.05,58.5085241653,136.34,50.52912,44.08891,67.0598535113,5.85912,1.70891,6.10325,44.67,42.38,61.5749405197,134.87,50.41912,17.85891,53.4885812858,5.85912,1.70891,6.10325,44.56,16.15,47.396372224,136.34
2020-06-16 02:00:00,47.14376,34.07568,58.1694599803,7.01376,2.04568,7.306,40.13,32.03,51.3452802115,134.87,49.42376,41.24568,64.3732411115,7.01376,2.04568,7.306,42.41,39.2,57.7516069041,136.38,50.49376,44.30568,67.1759858819,7.01376,2.04568,7.306,43.48,42.26,60.6334726038,134.87,50.44376,18.05568,53.5777986035,7.01376,2.04568,7.306,43.43,16.01,46.2869852118,136.38
2020-06-16 02:30:00,46.70816,34.10363,57.8334660016,6.69816,1.95363,6.97725,40.01,32.15,51.3266266182,135.0,49.01816,41.22363,64.0481668759,6.69816,1.95363,6.97725,42.32,39.27,57.733138664,136.46,50.07816,44.24363,66.8230566838,6.69816,1.95363,6.97725,43.38,42.29,60.5827409416,135.0,50.01816,18.07363,53.1833849164,6.69816,1.95363,6.97725,43.32,16.12,46.2220380338,136.46
2020-06-16 03:00:00,45.46904,35.15222,57.47270804,6.17904,1.8022200000000002,6.4365,39.29,33.35,51.5356827839,135.1,47.65904,41.45222,63.1638396288,6.17904,1.8022200000000002,6.4365,41.48,39.65,57.3821653478,136.53,48.68904,43.85222,65.5258713414,6.17904,1.8022200000000002,6.4365,42.51,42.05,59.7938341303,135.1,48.73904,19.08222,52.341428527,6.17904,1.8022200000000002,6.4365,42.56,17.28,45.934213828,136.53
2020-06-16 03:30:00,44.96176,35.61468,57.3582190606,6.22176,1.81468,6.481,38.74,33.8,51.4123292606,135.18,47.14176,41.51468,62.8157161179,6.22176,1.81468,6.481,40.92,39.7,57.0134756001,136.59,48.17176,43.92468,65.1912262087,6.22176,1.81468,6.481,41.95,42.11,59.4395036991,135.18,48.22176,19.52468,52.0245256259,6.22176,1.81468,6.481,42.0,17.71,45.5811814239,136.59
2020-06-16 04:00:00,44.59024,35.80257,57.1849064165,6.42024,1.87257,6.68775,38.17,33.93,51.0704787524,135.18,46.76024,41.46257,62.4953178715,6.42024,1.87257,6.68775,40.34,39.59,56.5215330648,136.64,47.80024,44.14257,65.0648094615,6.42024,1.87257,6.68775,41.38,42.27,59.1528300253,135.18,47.81024,19.71257,51.714644588,6.42024,1.87257,6.68775,41.39,17.84,45.0710294979,136.64
2020-06-16 04:30:00,44.5636,35.6223,57.051404034,6.6936,1.9523000000000001,6.9725,37.87,33.67,50.6735216854,135.18,46.7036,41.7923,62.6723431208,6.6936,1.9523000000000001,6.9725,40.01,39.84,56.4626044387,136.64,47.7136,43.9423,64.8653478696,6.6936,1.9523000000000001,6.9725,41.02,41.99,58.700941219,135.18,47.7836,19.5223,51.6177549517,6.6936,1.9523000000000001,6.9725,41.09,17.57,44.6888464832,136.64
2020-06-16 05:00:00,43.93016,35.89338,56.7291255481,6.56016,1.91338,6.8335,37.37,33.98,50.5089823695,135.37,46.09016,41.60338,62.0898065406,6.56016,1.91338,6.8335,39.53,39.69,56.0171134565,136.82,47.10016,44.24338,64.6212174587,6.56016,1.91338,6.8335,40.54,42.33,58.6116072122,135.37,47.12016,19.75338,51.0931061871,6.56016,1.91338,6.8335,40.56,17.84,44.3100349808,136.82
2020-06-16 05:30:00,44.638,35.39025,56.9650843856,6.858,2.00025,7.14375,37.78,33.39,50.4204373246,134.86,46.788,41.19025,62.3358134547,6.858,2.00025,7.14375,39.93,39.19,55.9487354638,136.33,47.788,44.16025,65.0678155778,6.858,2.00025,7.14375,40.93,42.16,58.7599395847,134.86,47.848,19.40025,51.6313935902,6.858,2.00025,7.14375,40.99,17.4,44.5302155845,136.33
2020-06-16 06:00:00,45.84912,34.65141,57.4705317512,6.75912,1.97141,7.04075,39.09,32.68,50.9510598516,134.86,48.02912,41.47141,63.4560809959,6.75912,1.97141,7.04075,41.27,39.5,57.1267266697,136.23,49.05912,43.83141,65.7874589703,6.75912,1.97141,7.04075,42.3,41.86,59.5109200063,134.86,49.11912,18.64141,52.5375115167,6.75912,1.97141,7.04075,42.36,16.67,45.5220660779,136.23
2020-06-16 06:30:00,50.048,33.0615,59.9822064137,6.588,1.9215,6.8625,43.46,31.14,53.4646724483,133.67,52.218,42.5615,67.3661695976,6.588,1.9215,6.8625,45.63,40.64,61.1040628764,135.08,53.308,41.1915,67.3682605999,6.588,1.9215,6.8625,46.72,39.27,61.0318875671,133.67,53.478,17.2815,56.2009495138,6.588,1.9215,6.8625,46.89,15.36,49.3416831898,135.08
2020-06-16 07:00:00,53.55352,30.03436,61.4006700696,6.32352,1.84436,6.587,47.23,28.19,55.0031726358,133.15,55.91352,42.83436,70.4351057031,6.32352,1.84436,6.587,49.59,40.99,64.3377665139,134.53,57.09352,40.12436,69.7827650025,6.32352,1.84436,6.587,50.77,38.28,63.5842063723,133.15,57.15352,14.35436,58.9285372243,6.32352,1.84436,6.587,50.83,12.51,52.3468146118,134.53
2020-06-16 07:30:00,58.44216,27.88813,64.7551840424,6.30216,1.83813,6.56475,52.14,26.05,58.2853506466,132.36,60.79216,44.18813,75.1550234539,6.30216,1.83813,6.56475,54.49,42.35,69.0121916765,133.73,62.08216,37.74813,72.6575247911,6.30216,1.83813,6.56475,55.78,35.91,66.3395545659,132.36,62.24216,12.34813,63.4552030645,6.30216,1.83813,6.56475,55.94,10.51,56.9187464725,133.73
2020-06-16 08:00:00,63.08344,26.81267,68.545165218,6.28344,1.83267,6.54525,56.8,24.98,62.0503053981,132.55,65.06344,28.40267,70.992696017,6.28344,1.83267,6.54525,58.78,26.57,64.5062268312,133.92,66.62344,21.87267,70.1220111688,6.28344,1.83267,6.54525,60.34,20.04,63.5807926972,132.55,67.10344,11.23267,68.0370820594,6.28344,1.83267,6.54525,60.82,9.4,61.5421189105,133.92
2020-06-16 08:30:00,66.83416,21.50288,70.2081105799,6.52416,1.9028800000000001,6.796,60.31,19.6,63.414951707,131.42,67.48416,14.86288,69.101498195,6.52416,1.9028800000000001,6.796,60.96,12.96,62.3224133037,132.81,68.77416,8.21288,69.2628073471,6.52416,1.9028800000000001,6.796,62.25,6.31,62.5689907222,131.42,70.98416,5.88288,71.2275174915,6.52416,1.9028800000000001,6.796,64.46,3.98,64.5827531157,132.81
2020-06-16 09:00:00,68.13928,20.37854,71.1213496177,6.50928,1.8985400000000001,6.7805,61.63,18.48,64.3410234609,131.42,68.88928,15.44854,70.6002144972,6.50928,1.8985400000000001,6.7805,62.38,13.55,63.8346841458,132.81,70.21928,7.60854,70.6302850387,6.50928,1.8985400000000001,6.7805,63.71,5.71,63.9653671919,131.42,72.38928,4.74854,72.5448584743,6.50928,1.8985400000000001,6.7805,65.88,2.85,65.9416173596,132.81
2020-06-16 09:30:00,68.93272,19.89246,71.7455911638,6.76272,1.97246,7.0445,62.17,17.92,64.7011228651,131.52,69.74272,15.90246,71.5327563222,6.76272,1.97246,7.0445,62.98,13.93,64.5021340732,132.93,71.10272,7.34246,71.4808261721,6.76272,1.97246,7.0445,64.34,5.37,64.5637088464,131.52,73.18272,4.21246,73.3038561458,6.76272,1.97246,7.0445,66.42,2.24,66.4577610216,132.93
2020-06-16 10:00:00,69.28312,19.63966,72.0129638458,6.75312,1.9696600000000002,7.0345,62.53,17.67,64.9786872751,131.52,70.00312,16.28966,71.8734292534,6.75312,1.9696600000000002,7.0345,63.25,14.32,64.8507895095,132.89,71.38312,6.92966,71.7186866071,6.75312,1.9696600000000002,7.0345,64.63,4.96,64.8200470534,131.52,73.55312,3.94966,73.6590882095,6.75312,1.9696600000000002,7.0345,66.8,1.98,66.8293378689,132.89
2020-06-16 10:30:00,69.57232,19.43026,72.2346365247,7.13232,2.08026,7.4295,62.44,17.35,64.8056795351,131.52,70.30232,16.55026,72.2241462632,7.13232,2.08026,7.4295,63.17,14.47,64.8060938493,132.97,71.70232,6.92026,72.0354960547,7.13232,2.08026,7.4295,64.57,4.84,64.7511428471,131.52,73.85232,3.72026,73.9459634047,7.13232,2.08026,7.4295,66.72,1.6400000000000001,66.7401528317,132.97
2020-06-16 11:00:00,69.86728,19.39879,72.5103431799,7.12728,2.07879,7.42425,62.74,17.32,65.0867882139,131.34,70.50728,17.27879,72.5936162267,7.12728,2.07879,7.42425,63.38,15.2,65.177176987,132.79,71.91728,6.10879,72.1762597941,7.12728,2.07879,7.42425,64.79,4.03,64.9152139333,131.34,74.16728,3.7187900000000003,74.2604526088,7.12728,2.07879,7.42425,67.04,1.6400000000000001,67.0600566656,132.79
2020-06-16 11:30:00,70.01424,19.38457,72.6481614142,7.04424,2.05457,7.33775,62.97,17.33,65.3111766852,131.34,70.62424,17.33457,72.7204963725,7.04424,2.05457,7.33775,63.58,15.28,65.3903265017,132.79,72.02424,6.04457,72.2774375173,7.04424,2.05457,7.33775,64.98,3.99,65.1023847489,131.34,74.30424,3.70457,74.3965316454,7.04424,2.05457,7.33775,67.26,1.65,67.2802355822,132.79
2020-06-16 12:00:00,70.37496,19.327280000000002,72.9806737925,6.26496,1.82728,6.526,64.11,17.5,66.4555648535,131.44,71.04496,16.97728,73.045289907,6.26496,1.82728,6.526,64.78,15.15,66.5279708093,132.86,72.45496,5.94728,72.6986338799,6.26496,1.82728,6.526,66.19,4.12,66.3181008474,131.44,74.71496,3.62728,74.8029572143,6.26496,1.82728,6.526,68.45,1.8,68.4736628201,132.86
2020-06-16 12:30:00,71.54152,19.48211,74.1467578115,6.52152,1.90211,6.7932500000000005,65.02,17.58,67.3547088183,131.27,72.18152,16.87211,74.1271874912,6.52152,1.90211,6.7932500000000005,65.66,14.97,67.3449070086,132.74,73.58152,6.16211,73.8390932038,6.52152,1.90211,6.7932500000000005,67.06,4.26,67.1951724456,131.27,75.92152,3.83211,76.0181706315,6.52152,1.90211,6.7932500000000005,69.4,1.9300000000000002,69.4268312686,132.74
2020-06-16 13:00:00,71.796,19.80425,74.4773383927,6.906,2.01425,7.19375,64.89,17.79,67.2844424812,131.46,72.386,16.82425,74.3154653088,6.906,2.01425,7.19375,65.48,14.81,67.1339444692,132.92,73.786,6.48425,74.0703671792,6.906,2.01425,7.19375,66.88,4.47,67.0292122884,131.46,76.196,4.13425,76.3080758443,6.906,2.01425,7.19375,69.29,2.12,69.3224242219,132.92
2020-06-16 13:30:00,71.61776,19.50893,74.2273662281,6.64776,1.93893,6.92475,64.97,17.57,67.303831986,131.73,72.14776,16.52893,74.0169223892,6.64776,1.93893,6.92475,65.5,14.59,67.1052762456,133.23,73.54776,6.69893,73.8522082552,6.64776,1.93893,6.92475,66.9,4.76,67.0691255348,131.73,76.00776,3.7589300000000003,76.1006513439,6.64776,1.93893,6.92475,69.36,1.82,69.3838742072,133.23
2020-06-16 14:00:00,70.13456,19.76758,72.8670963155,6.57456,1.91758,6.8485,63.56,17.85,66.0189071403,131.8,70.65456,16.05758,72.4562814686,6.57456,1.91758,6.8485,64.08,14.14,65.6215360991,133.28,72.03456,7.14758,72.388298324,6.57456,1.91758,6.8485,65.46,5.23,65.6685959953,131.8,74.45456,4.01758,74.5628758421,6.57456,1.91758,6.8485,67.88,2.1,67.9124760261,133.28
2020-06-16 14:30:00,68.2892,20.11935,71.1913132416,6.6492,1.9393500000000001,6.9262500000000005,61.64,18.18,64.2650916128,131.8,68.9892,15.84935,70.7863801311,6.6492,1.9393500000000001,6.9262500000000005,62.34,13.91,63.8730279539,133.31,70.3392,7.44935,70.7325658524,6.6492,1.9393500000000001,6.9262500000000005,63.69,5.51,63.9278984482,131.8,72.5392,4.34935,72.6694735227,6.6492,1.9393500000000001,6.9262500000000005,65.89,2.41,65.9340594837,133.31
2020-06-16 15:00:00,67.03416,20.45413,70.0853054567,7.21416,2.10413,7.51475,59.82,18.35,62.571198646,132.01,68.16416,15.98413,70.0131781907,7.21416,2.10413,7.51475,60.95,13.88,62.5104543257,133.49,69.58416,7.69413,70.0082492237,7.21416,2.10413,7.51475,62.37,5.59,62.6200047908,132.01,71.21416,4.63413,71.3647794459,7.21416,2.10413,7.51475,64.0,2.5300000000000002,64.0499875098,133.49
2020-06-16 15:30:00,66.81768,20.42849,69.8707776131,6.57768,1.91849,6.85175,60.24,18.51,63.0196612178,132.01,67.93768,15.64849,69.71659489,6.57768,1.91849,6.85175,61.36,13.73,62.8773607907,133.57,69.37768,7.67849,69.8013014983,6.57768,1.91849,6.85175,62.8,5.76,63.0635996435,132.01,71.00768,4.59849,71.156424371,6.57768,1.91849,6.85175,64.43,2.68,64.4857139218,133.57
2020-06-16 16:00:00,67.6656,20.20955,70.6191145127,6.1356,1.7895500000000002,6.39125,61.53,18.42,64.2280102448,132.14,68.6956,15.64955,70.4556163451,6.1356,1.7895500000000002,6.39125,62.56,13.86,64.0769318866,133.57,70.1456,7.43955,70.5390112176,6.1356,1.7895500000000002,6.39125,64.01,5.65,64.258871761,132.14,71.9056,4.3595500000000005,72.0376359104,6.1356,1.7895500000000002,6.39125,65.77,2.5700000000000003,65.8201929502,133.57
2020-06-16 16:30:00,68.98384,21.66237,72.3051067018,5.73384,1.67237,5.9727500000000004,63.25,19.99,66.3337214394,132.7,69.58384,15.73237,71.3401587815,5.73384,1.67237,5.9727500000000004,63.85,14.06,65.3797070963,134.21,71.10384,7.30237,71.4778334196,5.73384,1.67237,5.9727500000000004,65.37,5.63,65.6119943303,132.7,73.32384,5.71237,73.5460174541,5.73384,1.67237,5.9727500000000004,67.59,4.04,67.7106321046,134.21
2020-06-16 17:00:00,70.87056,22.72808,74.4258147097,6.37056,1.8580800000000002,6.636,64.5,20.87,67.7923808403,132.77,71.38056,16.15808,73.1865280991,6.37056,1.8580800000000002,6.636,65.01,14.3,66.5641803074,134.21,72.94056,7.27808,73.3027676258,6.37056,1.8580800000000002,6.636,66.57,5.42,66.7902784842,132.77,75.27056,6.76808,75.5742291367,6.37056,1.8580800000000002,6.636,68.9,4.91,69.0747283744,134.21
2020-06-16 17:30:00,72.90512,23.12566,76.4849833147,5.98512,1.74566,6.2345,66.92,21.38,70.2523366159,132.89,73.06512,15.53566,74.6985173364,5.98512,1.74566,6.2345,67.08,13.79,68.4827752066,134.36,74.58512,7.70566,74.9821133435,5.98512,1.74566,6.2345,68.6,5.96,68.8584170599,132.89,77.41512,7.17566,77.7469671502,5.98512,1.74566,6.2345,71.43,5.43,71.6360928583,134.36
2020-06-16 18:00:00,71.60272,24.22496,75.5896699186,6.70272,1.95496,6.982,64.9,22.27,68.6145968435,133.1,71.59272,14.09496,72.9670162087,6.70272,1.95496,6.982,64.89,12.14,66.0158443103,134.56,73.03272,9.62496,73.6642250051,6.70272,1.95496,6.982,66.33,7.67,66.7719836458,133.1,76.00272,8.27496,76.4518698947,6.70272,1.95496,6.982,69.3,6.32,69.5875879737,134.56
2020-06-16 18:30:00,70.39352,30.42686,76.6879486455,7.22352,2.10686,7.5245,63.17,28.32,69.2276772686,133.29,72.59352,33.30686,79.8696817888,7.22352,2.10686,7.5245,65.37,31.2,72.4339485324,134.82,74.31352,18.01686,76.4663749569,7.22352,2.10686,7.5245,67.09,15.91,68.9506794745,133.29,74.68352,14.90686,76.1566978975,7.22352,2.10686,7.5245,67.46,12.8,68.6636119062,134.82
2020-06-16 19:00:00,67.60464,40.97052,79.0504323745,8.02464,2.34052,8.359,59.58,38.63,71.0074172182,134.75,72.87464,58.41052,93.3943360263,8.02464,2.34052,8.359,64.85,56.07,85.7284515199,136.25,75.18464,23.35052,78.727230843,8.02464,2.34052,8.359,67.16,21.01,70.3696362077,134.75,71.71464,25.75052,76.1976303477,8.02464,2.34052,8.359,63.69,23.41,67.8560549988,136.25
2020-06-16 19:30:00,66.57088,40.52859,77.9374664161,6.44088,1.87859,6.70925,60.13,38.65,71.4803427524,134.63,71.81088,57.81859,92.194315638,6.44088,1.87859,6.70925,65.37,55.94,86.0379015318,136.1,74.08088,22.87859,77.5332616492,6.44088,1.87859,6.70925,67.64,21.0,70.8249221673,134.63,70.69088,25.31859,75.0881582859,6.44088,1.87859,6.70925,64.25,23.44,68.392222511,136.1
2020-06-16 20:00:00,65.58264,40.97202,77.3290960263,5.97264,1.7420200000000001,6.2215,59.61,39.23,71.3606684386,134.79,70.91264,57.40202,91.2337350537,5.97264,1.7420200000000001,6.2215,64.94,55.66,85.5291716317,136.32,73.15264,23.20202,76.744006092,5.97264,1.7420200000000001,6.2215,67.18,21.46,70.5243504047,134.79,69.67264,25.74202,74.2760281534,5.97264,1.7420200000000001,6.2215,63.7,24.0,68.0712127114,136.32
2020-06-16 20:30:00,65.21104,40.94572,77.000206001,5.23104,1.5257200000000002,5.449,59.98,39.42,71.7742070663,134.39,70.67104,56.44572,90.4462005891,5.23104,1.5257200000000002,5.449,65.44,54.92,85.43184418,135.94,73.01104,23.29572,76.6374747248,5.23104,1.5257200000000002,5.449,67.78,21.77,71.1903174596,134.39,69.31104,25.84572,73.9731134143,5.23104,1.5257200000000002,5.449,64.08,24.32,68.5398336736,135.94
2020-06-16 21:00:00,62.34808,41.64444,74.9769462075,4.43808,1.29444,4.623,57.91,40.35,70.581092369,134.67,67.78808,55.70444,87.7394348386,4.43808,1.29444,4.623,63.35,54.41,83.5085061536,136.16,69.96808,23.91444,73.9420899042,4.43808,1.29444,4.623,65.53,22.62,69.3242042868,134.67,66.37808,26.48444,71.4666010567,4.43808,1.29444,4.623,61.94,25.19,66.8662822355,136.16
2020-06-16 21:30:00,61.7632,41.7026,74.5238198229,4.1232,1.2026,4.295,57.64,40.5,70.4458629019,134.67,67.2132,55.4826,87.1546508053,4.1232,1.2026,4.295,63.09,54.28,83.2265973112,136.16,69.3632,23.9426,73.3791633163,4.1232,1.2026,4.295,65.24,22.74,69.0895447951,134.67,65.7632,26.552599999999998,70.9213581441,4.1232,1.2026,4.295,61.64,25.35,66.6491717878,136.16
2020-06-16 22:00:00,60.21704,42.15747,73.507443046,4.51704,1.3174700000000001,4.70525,55.7,40.84,69.0680505009,135.13,65.77704,55.06747,85.7848777079,4.51704,1.3174700000000001,4.70525,61.26,53.75,81.4975465888,136.65,67.90704,25.18747,72.4277207053,4.51704,1.3174700000000001,4.70525,63.39,23.87,67.7352862251,135.13,64.14704,26.90747,69.5618766464,4.51704,1.3174700000000001,4.70525,59.63,25.59,64.8890206429,136.65
2020-06-16 22:30:00,59.15608,32.85844,67.669187081,4.72608,1.37844,4.923,54.43,31.48,62.8777806542,133.73,62.44608,44.60844,76.7425946043,4.72608,1.37844,4.923,57.72,43.23,72.1140159747,135.25,64.01608,37.41844,74.1498358097,4.72608,1.37844,4.923,59.29,36.04,69.3843332461,133.73,63.05608,17.32844,65.3937616123,4.72608,1.37844,4.923,58.33,15.95,60.4714097735,135.25
2020-06-16 23:00:00,56.32648,30.18939,63.9067415674,4.62648,1.34939,4.81925,51.7,28.84,59.1999628378,133.21,58.75648,40.32939,71.2655852411,4.62648,1.34939,4.81925,54.13,38.98,66.7045523184,134.71,60.06648,41.83939,73.2018891502,4.62648,1.34939,4.81925,55.44,40.49,68.6515382202,133.21,60.10648,14.56939,61.8470376248,4.62648,1.34939,4.81925,55.48,13.22,57.0333130723,134.71
2020-06-16 23:30:00,52.96192,30.98681,61.3607966381,4.6519200000000005,1.35681,4.84575,48.31,29.63,56.672683014,133.64,55.44192,40.06681,68.4043548092,4.6519200000000005,1.35681,4.84575,50.79,38.71,63.8599107422,135.13,56.68192,42.65681,70.9397173258,4.6519200000000005,1.35681,4.84575,52.03,41.3,66.4289914119,133.64,56.61192,15.24681,58.6291284368,4.6519200000000005,1.35681,4.84575,51.96,13.89,53.7845117111,135.13
2020-06-17 00:00:00,50.5592,32.0806,59.8781896937,4.6992,1.3706,4.895,45.86,30.71,55.1927866664,133.89,53.0292,39.9306,66.3818414101,4.6992,1.3706,4.895,48.33,38.56,61.8276839288,135.44,54.2292,43.0906,69.2647525153,4.6992,1.3706,4.895,49.53,41.72,64.7593954573,133.89,54.0992,16.3206,56.507392658,4.6992,1.3706,4.895,49.4,14.95,51.6126195809,135.44
2020-06-17 00:30:00,48.17528,33.14654,58.4769246545,4.6852800000000006,1.36654,4.8805,43.49,31.78,53.8641671244,134.67,50.60528,39.99654,64.5028493623,4.6852800000000006,1.36654,4.8805,45.92,38.63,60.0076936734,136.21,51.74528,43.91654,67.8692602571,4.6852800000000006,1.36654,4.8805,47.06,42.55,63.4440391211,134.67,51.61528,17.21654,54.4109031266,4.6852800000000006,1.36654,4.8805,46.93,15.85,49.5343052843,136.21
2020-06-17 01:00:00,47.35632,33.48226,57.9972652687,5.35632,1.5622600000000002,5.5795,42.0,31.92,52.7530700528,134.75,49.68632,40.78226,64.2800367599,5.35632,1.5622600000000002,5.5795,44.33,39.22,59.1891653937,136.28,50.83632,43.64226,66.9998379778,5.35632,1.5622600000000002,5.5795,45.48,42.08,61.960929625,134.75,50.75632,17.51226,53.6924880244,5.35632,1.5622600000000002,5.5795,45.4,15.95,48.1202919775,136.28
2020-06-17 01:30:00,47.3068,33.5424,57.9916021851,5.8368,1.7024,6.08,41.47,31.84,52.283329083,134.93,49.6268,41.2624,64.5399483421,5.8368,1.7024,6.08,43.79,39.56,59.013199371,136.41,50.7568,43.7224,66.9917980651,5.8368,1.7024,6.08,44.92,42.02,61.5100544627,134.93,50.6768,17.4924,53.6108395383,5.8368,1.7024,6.08,44.84,15.79,47.5389282588,136.41
2020-06-17 02:00:00,47.18736,33.58423,57.9184551629,5.63736,1.64423,5.87225,41.55,31.94,52.4076912294,135.02,49.54736,41.20423,64.4416748142,5.63736,1.64423,5.87225,43.91,39.56,59.1022986017,136.55,50.69736,43.84423,67.0264038664,5.63736,1.64423,5.87225,45.06,42.2,61.735270308,135.02,50.55736,17.50423,53.501819764,5.63736,1.64423,5.87225,44.92,15.86,47.6376531748,136.55
2020-06-17 02:30:00,46.658,34.09525,57.7880181055,5.298,1.54525,5.51875,41.36,32.55,52.6322344196,135.15,48.968,41.18525,63.985075147,5.298,1.54525,5.51875,43.67,39.64,58.9779492692,136.65,50.078,43.70525,66.467698633,5.298,1.54525,5.51875,44.78,42.16,61.503772242,135.15,50.028,18.00525,53.1694443413,5.298,1.54525,5.51875,44.73,16.46,47.6624013243,136.65
2020-06-17 03:00:00,45.84776,34.38518,57.3093160023,5.29776,1.54518,5.5185,40.55,32.84,52.1801504406,135.29,48.10776,41.49518,63.531146184,5.29776,1.54518,5.5185,42.81,39.95,58.5550902996,136.76,49.19776,43.55518,65.7074827843,5.29776,1.54518,5.5185,43.9,42.01,60.7622423879,135.29,49.18776,18.24518,52.4625802554,5.29776,1.54518,5.5185,43.89,16.7,46.959792376,136.76
2020-06-17 03:30:00,45.292,35.246,57.3902934302,5.472,1.596,5.7,39.82,33.65,52.1340090536,135.43,47.482,41.716,63.2041531863,5.472,1.596,5.7,42.01,40.12,58.0900550869,136.92,48.542,43.556,65.2184858763,5.472,1.596,5.7,43.07,41.96,60.1304124383,135.43,48.612,19.096,52.2281893234,5.472,1.596,5.7,43.14,17.5,46.5543725121,136.92
2020-06-17 04:00:00,44.99288,35.47959,57.2988704711,5.55288,1.61959,5.78425,39.44,33.86,51.9808926434,135.43,47.19288,41.65959,62.9498956446,5.55288,1.61959,5.78425,41.64,40.04,57.7675618319,136.98,48.23288,43.69959,65.085058802,5.55288,1.61959,5.78425,42.68,42.08,59.9358723971,135.43,48.28288,19.31959,52.0046445893,5.55288,1.61959,5.78425,42.73,17.7,46.250869181,136.98
2020-06-17 04:30:00,44.7544,35.27295,56.9836583685,5.0844,1.48295,5.29625,39.67,33.79,52.1102005369,135.27,46.9844,41.38295,62.610561362,5.0844,1.48295,5.29625,41.9,39.9,57.8586207924,136.78,48.0144,43.46295,64.7642697022,5.0844,1.48295,5.29625,42.93,41.98,60.044194557,135.27,48.0444,19.16295,51.725071523,5.0844,1.48295,5.29625,42.96,17.68,46.4558284825,136.78
2020-06-17 05:00:00,44.25104,35.53322,56.7517776343,5.05104,1.47322,5.2615,39.2,34.06,51.9299874831,135.37,46.51104,41.23322,62.1566993449,5.05104,1.47322,5.2615,41.46,39.76,57.4437916576,136.88,47.55104,43.75322,64.6176884874,5.05104,1.47322,5.2615,42.5,42.28,59.9487147485,135.37,47.53104,19.40322,51.33892003,5.05104,1.47322,5.2615,42.48,17.93,46.1089503242,136.88
2020-06-17 05:30:00,45.41208,34.17144,56.83259911,4.94208,1.44144,5.148,40.47,32.73,52.0487636741,134.47,47.69208,40.66144,62.6728585402,4.94208,1.44144,5.148,42.75,39.22,58.0152643707,135.94,48.75208,43.20144,65.1393101161,4.94208,1.44144,5.148,43.81,41.76,60.5244884324,134.47,48.73208,18.24144,52.0342748042,4.94208,1.44144,5.148,43.79,16.8,46.9020692507,135.94
2020-06-17 06:00:00,46.36368,33.91024,57.4412325773,4.66368,1.3602400000000001,4.858,41.7,32.55,52.8998345933,134.36,48.63368,40.85024,63.5135964845,4.66368,1.3602400000000001,4.858,43.97,39.49,59.1000930625,135.82,49.78368,42.77024,65.6331335836,4.66368,1.3602400000000001,4.858,45.12,41.41,61.2421627639,134.36,49.73368,18.01024,52.8943066048,4.66368,1.3602400000000001,4.858,45.07,16.65,48.0471372716,135.82
2020-06-17 06:30:00,50.35224,32.68857,60.0324135918,4.69224,1.36857,4.8877500000000005,45.66,31.32,55.369468121,133.93,52.53224,42.07857,67.3070746108,4.69224,1.36857,4.8877500000000005,47.84,40.71,62.8169539217,135.42,53.74224,40.91857,67.5467077737,4.69224,1.36857,4.8877500000000005,49.05,39.55,63.008769231,133.93,53.89224,16.85857,56.4675563015,4.69224,1.36857,4.8877500000000005,49.2,15.49,51.5808113546,135.42
2020-06-17 07:00:00,54.0296,31.0128,62.2976038062,4.8096,1.4028,5.01,49.22,29.61,57.4400600626,133.72,56.2796,43.5028,71.132882579,4.8096,1.4028,5.01,51.47,42.1,66.4948937889,135.18,57.5596,39.2828,69.6867701074,4.8096,1.4028,5.01,52.75,37.88,64.9419502325,133.72,57.7196,15.2028,59.6881676046,4.8096,1.4028,5.01,52.91,13.8,54.6800521214,135.18
2020-06-17 07:30:00,58.90376,28.30443,65.351309855,4.8837600000000005,1.42443,5.08725,54.02,26.88,60.3381703402,133.39,61.29376,44.57443,75.7878936557,4.8837600000000005,1.42443,5.08725,56.41,43.15,71.0211982439,134.84,62.67376,37.84443,73.2133940926,4.8837600000000005,1.42443,5.08725,57.79,36.42,68.308861065,133.39,62.81376,12.50443,64.0463052405,4.8837600000000005,1.42443,5.08725,57.93,11.08,58.9800924041,134.84
2020-06-17 08:00:00,62.4608,26.2019,67.7339730139,5.0808,1.4819,5.2925,57.38,24.72,62.4783386463,132.82,64.8808,45.5219,79.2575648645,5.0808,1.4819,5.2925,59.8,44.04,74.2668270495,134.25,66.3408,36.3019,75.623605364,5.0808,1.4819,5.2925,61.26,34.82,70.4643172109,132.82,66.5108,10.4919,67.3332494556,5.0808,1.4819,5.2925,61.43,9.01,62.0872370137,134.25
2020-06-17 08:30:00,66.44368,24.07649,70.6713519233,4.99368,1.45649,5.20175,61.45,22.62,65.4810422947,132.95,68.90368,46.91649,83.3599073384,4.99368,1.45649,5.20175,63.91,45.46,78.4289468245,134.41,70.53368,35.01649,78.7474100289,4.99368,1.45649,5.20175,65.54,33.56,73.6326367856,132.95,70.68368,8.30649,71.1700807535,4.99368,1.45649,5.20175,65.69,6.85,66.0461853554,134.41
2020-06-17 09:00:00,68.16264,22.80952,71.8778108626,5.07264,1.47952,5.284,63.09,21.33,66.5981756507,132.77,70.60264,47.60952,85.1551476401,5.07264,1.47952,5.284,65.53,46.13,80.1383665918,134.18,72.24264,34.14952,79.90737607,5.07264,1.47952,5.284,67.17,32.67,74.6936262341,132.77,72.47264,7.03952,72.8137239152,5.07264,1.47952,5.284,67.4,5.5600000000000005,67.6289405506,134.18
2020-06-17 09:30:00,69.14256,22.94033,72.8488321379,5.45256,1.59033,5.67975,63.69,21.35,67.1731985244,132.31,71.45256,48.60033,86.4144687345,5.45256,1.59033,5.67975,66.0,47.01,81.0304887064,133.76,73.11256,32.86033,80.1576429136,5.45256,1.59033,5.67975,67.66,31.27,74.5364910631,132.31,73.47256,7.25033,73.8294274532,5.45256,1.59033,5.67975,68.02,5.66,68.255080397,133.76
2020-06-17 10:00:00,69.41568,22.68874,73.0295525979,5.75568,1.67874,5.9955,63.66,21.01,67.0374201473,132.14,71.71568,49.05874,86.8901532295,5.75568,1.67874,5.9955,65.96,47.38,81.2132132107,133.55,73.40568,32.32874,80.2093590939,5.75568,1.67874,5.9955,67.65,30.65,74.2694082378,132.14,73.72568,7.02874,74.059969467,5.75568,1.67874,5.9955,67.97,5.35,68.180227339,133.55
2020-06-17 10:30:00,69.31032,22.93176,73.0053838782,5.80032,1.69176,6.042,63.51,21.24,66.9675869358,132.14,71.62032,48.82176,86.6777623523,5.80032,1.69176,6.042,65.82,47.13,80.9537479058,133.64,73.29032,32.52176,80.1818924646,5.80032,1.69176,6.042,67.49,30.83,74.1983086061,132.14,73.63032,7.30176,73.9914841208,5.80032,1.69176,6.042,67.83,5.61,68.0615971014,133.64
2020-06-17 11:00:00,69.864,22.182,73.3008841693,5.904,1.722,6.15,63.96,20.46,67.1527601815,131.82,72.194,49.362,87.4561643339,5.904,1.722,6.15,66.29,47.64,81.6329204427,133.3,73.874,31.692,80.3850156435,5.904,1.722,6.15,67.97,29.97,74.2840615475,131.82,74.194,6.592,74.4862678619,5.904,1.722,6.15,68.29,4.87,68.4634281935,133.3
2020-06-17 11:30:00,69.44816,22.66488,73.0530198746,6.18816,1.80488,6.446,63.26,20.86,66.6105637268,131.73,71.75816,49.81488,87.3541973577,6.18816,1.80488,6.446,65.57,48.01,81.2673673746,133.26,73.43816,31.27488,79.8203073359,6.18816,1.80488,6.446,67.25,29.47,73.4237250485,131.73,73.73816,7.09488,74.0786984389,6.18816,1.80488,6.446,67.55,5.29,67.756819583,133.26
2020-06-17 12:00:00,69.06768,22.77974,72.7273055671,6.54768,1.9097400000000002,6.8205,62.52,20.87,65.9113594155,131.73,71.63768,50.26974,87.5157354734,6.54768,1.9097400000000002,6.8205,65.09,48.36,81.0888259873,133.26,73.29768,31.05974,79.6068925549,6.54768,1.9097400000000002,6.8205,66.75,29.15,72.8373873776,131.73,73.33768,7.1897400000000005,73.6892642727,6.54768,1.9097400000000002,6.8205,66.79,5.28,66.998376846,133.26
2020-06-17 12:30:00,69.82504,22.49272,73.3584259918,6.45504,1.88272,6.724,63.37,20.61,66.6372943628,131.73,71.30504,50.08272,87.1360291269,6.45504,1.88272,6.724,64.85,48.2,80.800758041,133.17,72.97504,31.12272,79.3346088615,6.45504,1.88272,6.724,66.52,29.24,72.6628378196,131.73,74.13504,6.91272,74.4566306893,6.45504,1.88272,6.724,67.68,5.03,67.8666582351,133.17
2020-06-17 13:00:00,70.06744,20.89467,73.1165739252,6.42744,1.87467,6.69525,63.64,19.02,66.4214573764,131.54,71.03744,50.45467,87.1320354781,6.42744,1.87467,6.69525,64.61,48.58,80.8360594042,133.26,72.70744,30.61467,78.8899857432,6.42744,1.87467,6.69525,66.28,28.74,72.2428266335,131.54,74.37744,5.30467,74.5663671152,6.42744,1.87467,6.69525,67.95,3.43,68.0365151959,133.26
2020-06-17 13:30:00,67.93112,21.93866,71.3858660174,6.68112,1.94866,6.9595,61.25,19.99,64.4295165278,132.07,72.07112,49.36866,87.3585194944,6.68112,1.94866,6.9595,65.39,47.42,80.7744297411,133.56,73.73112,32.46866,80.5635894102,6.68112,1.94866,6.9595,67.05,30.52,73.6693484429,132.07,72.15112,6.25866,72.4220611572,6.68112,1.94866,6.9595,65.47,4.31,65.6117138932,133.56
2020-06-17 14:00:00,66.63768,22.33349,70.2806173234,6.69768,1.95349,6.97675,59.94,20.38,63.309936029,132.14,70.74768,49.02349,86.0728574939,6.69768,1.95349,6.97675,64.05,47.07,79.4857685375,133.63,72.39768,32.87349,79.5115740893,6.69768,1.95349,6.97675,65.7,30.92,72.6122331291,132.14,70.77768,6.66349,71.0906610263,6.69768,1.95349,6.97675,64.08,4.71,64.2528637494,133.63
2020-06-17 14:30:00,67.6468,22.25115,71.2123811325,6.3468,1.85115,6.61125,61.3,20.4,64.6053403365,132.14,71.5768,48.96115,86.7204272796,6.3468,1.85115,6.61125,65.23,47.11,80.4630660614,133.63,73.2568,32.82115,80.2731999709,6.3468,1.85115,6.61125,66.91,30.97,73.729837922,132.14,71.8668,6.56115,72.1656818132,6.3468,1.85115,6.61125,65.52,4.71,65.689074434,133.63
2020-06-17 15:00:00,68.76936,22.06273,72.2218037013,6.48936,1.89273,6.75975,62.28,20.17,65.4647027031,132.14,72.74936,49.21273,87.831441833,6.48936,1.89273,6.75975,66.26,47.32,81.4221714277,133.63,74.43936,32.66273,81.2900501185,6.48936,1.89273,6.75975,67.95,30.77,74.5921939616,132.14,73.02936,6.3827300000000005,73.3077530979,6.48936,1.89273,6.75975,66.54,4.49,66.6913165262,133.63
2020-06-17 15:30:00,68.90368,23.57274,72.8243859476,7.24368,2.11274,7.5455,61.66,21.46,65.2877262585,132.49,72.78368,48.36274,87.3866047781,7.24368,2.11274,7.5455,65.54,46.25,80.2156724088,134.05,74.43368,34.30274,81.9576152035,7.24368,2.11274,7.5455,67.19,32.19,74.5029677261,132.49,73.13368,7.85274,73.5540663448,7.24368,2.11274,7.5455,65.89,5.74,66.1395471711,134.05
