Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-17 16:00:00,70.18152,23.62836,74.0523135749,6.37152,1.8583600000000002,6.6370000000000005,63.81,21.77,67.4214283444,132.62,73.93152,48.01836,88.1568632983,6.37152,1.8583600000000002,6.6370000000000005,67.56,46.16,81.8235858417,134.11,75.61152,34.29836,83.0269802859,6.37152,1.8583600000000002,6.6370000000000005,69.24,32.44,76.4626130864,132.62,74.51152,7.90836,74.9300258281,6.37152,1.8583600000000002,6.6370000000000005,68.14,6.05,68.4080558122,134.11
2020-06-17 16:30:00,70.07576,24.16293,74.1246202403,5.25576,1.53293,5.47475,64.82,22.63,68.6567498503,132.49,73.64576,46.92293,87.3238760349,5.25576,1.53293,5.47475,68.39,45.39,82.0819358933,134.02,75.34576,34.65293,82.9325575848,5.25576,1.53293,5.47475,70.09,33.12,77.5212390252,132.49,74.44576,8.50293,74.9297737923,5.25576,1.53293,5.47475,69.19,6.97,69.5401826285,134.02
2020-06-17 17:00:00,71.19328,24.34179,75.2396561499,5.66328,1.65179,5.89925,65.53,22.69,69.3470763623,132.49,74.73328,47.08179,88.3275613224,5.66328,1.65179,5.89925,69.07,45.43,82.671336024,133.93,76.41328,34.71179,83.9279317353,5.66328,1.65179,5.89925,70.75,33.06,78.0930605112,132.49,75.59328,8.68179,76.090192921,5.66328,1.65179,5.89925,69.93,7.03,70.2824714989,133.93
2020-06-17 17:30:00,72.70536,24.72073,76.7931238098,5.86536,1.71073,6.10975,66.84,23.01,70.6897849763,132.49,76.13536,47.09073,89.5216727629,5.86536,1.71073,6.10975,70.27,45.38,83.6493711871,134.01,77.82536,34.88073,85.2845354356,5.86536,1.71073,6.10975,71.96,33.17,79.2369263664,132.49,77.15536,9.07073,77.686728078,5.86536,1.71073,6.10975,71.29,7.36,71.6689172515,134.01
2020-06-17 18:00:00,72.72176,25.53218,77.0736439586,4.84176,1.41218,5.0435,67.88,24.12,72.037967767,132.81,76.09176,46.74218,89.301664772,4.84176,1.41218,5.0435,71.25,45.33,84.4474475636,134.26,77.79176,34.88218,85.2544685366,4.84176,1.41218,5.0435,72.95,33.47,80.2617181476,132.81,77.22176,9.84218,77.846443237,4.84176,1.41218,5.0435,72.38,8.43,72.8692616952,134.26
2020-06-17 18:30:00,71.19032,26.59426,75.9955020159,5.26032,1.5342600000000002,5.4795,65.93,25.06,70.5320388192,133.15,74.58032,45.75426,87.4967224498,5.26032,1.5342600000000002,5.4795,69.32,44.22,82.2232984014,134.7,76.25032,36.57426,84.5682434171,5.26032,1.5342600000000002,5.4795,70.99,35.04,79.1667967016,133.15,75.61032,10.87426,76.3882845798,5.26032,1.5342600000000002,5.4795,70.35,9.34,70.9673030346,134.7
2020-06-17 19:00:00,70.132,26.406,74.9384698269,5.232,1.526,5.45,64.9,24.88,69.5055709997,132.23,73.552,44.646,86.0416295755,5.232,1.526,5.45,68.32,43.12,80.789583487,133.73,75.182,36.536,83.589547313,5.232,1.526,5.45,69.95,35.01,78.2221362531,132.23,74.502,10.906,75.2960081279,5.232,1.526,5.45,69.27,9.38,69.9021981056,133.73
2020-06-17 19:30:00,68.28432,27.20376,73.5036932133,5.46432,1.59376,5.692,62.82,25.61,67.8396970807,131.24,71.47432,44.62376,84.2606573437,5.46432,1.59376,5.692,66.01,43.03,78.796579875,132.75,73.05432,35.65376,81.2903701111,5.46432,1.59376,5.692,67.59,34.06,75.6868000381,131.24,72.54432,11.91376,73.5160937591,5.46432,1.59376,5.692,67.08,10.32,67.8692036199,132.75
2020-06-17 20:00:00,65.92792,28.47481,71.814381847,5.22792,1.52481,5.44575,60.7,26.95,66.4137975123,131.97,69.09792,44.31481,82.0873006845,5.22792,1.52481,5.44575,63.87,42.79,76.8788722602,133.49,70.65792,36.62481,79.5859181405,5.22792,1.52481,5.44575,65.43,35.1,74.2502181815,131.97,70.08792,13.03481,71.2897103491,5.22792,1.52481,5.44575,64.86,11.51,65.8733610802,133.49
2020-06-17 20:30:00,64.27544,29.07367,70.5450953253,4.91544,1.43367,5.12025,59.36,27.64,65.4796090398,132.33,67.42544,44.15367,80.59613225,4.91544,1.43367,5.12025,62.51,42.72,75.7132650201,133.86,68.94544,37.05367,78.2716306031,4.91544,1.43367,5.12025,64.03,35.62,73.270903502,132.33,68.39544,13.57367,69.729339091,4.91544,1.43367,5.12025,63.48,12.14,64.6304107986,133.86
2020-06-17 21:00:00,62.33304,29.75297,69.0698711412,5.39304,1.5729700000000002,5.61775,56.94,28.18,63.5316928784,132.06,65.44304,43.47297,78.5664725253,5.39304,1.5729700000000002,5.61775,60.05,41.9,73.2230325786,133.55,66.88304,37.71297,76.782870133,5.39304,1.5729700000000002,5.61775,61.49,36.14,71.324047137,132.06,66.33304,14.32297,67.8617688044,5.39304,1.5729700000000002,5.61775,60.94,12.75,62.2595061015,133.55
2020-06-17 21:30:00,61.36968,30.12824,68.3662816657,5.47968,1.59824,5.708,55.89,28.53,62.7507211114,131.96,64.48968,43.06824,77.5486435936,5.47968,1.59824,5.708,59.01,41.47,72.1244826671,133.48,65.88968,38.06824,76.0962602708,5.47968,1.59824,5.708,60.41,36.47,70.5650692623,131.96,65.31968,14.72824,66.9595523342,5.47968,1.59824,5.708,59.84,13.13,61.2635495217,133.48
2020-06-17 22:00:00,60.6356,30.5483,67.8960574721,5.6856,1.6583,5.9225,54.95,28.89,62.0816768459,132.03,63.7356,42.8183,76.7830288687,5.6856,1.6583,5.9225,58.05,41.16,71.1614228357,133.55,65.1056,38.4783,75.6261774933,5.6856,1.6583,5.9225,59.42,36.82,69.9031386992,132.03,64.5456,15.1483,66.2993625328,5.6856,1.6583,5.9225,58.86,13.49,60.3860886297,133.55
2020-06-17 22:30:00,59.93968,30.84199,67.4091506078,6.10968,1.78199,6.36425,53.83,29.06,61.1731354436,132.14,62.97968,42.92199,76.2150727774,6.10968,1.78199,6.36425,56.87,41.14,70.1904302594,133.67,64.34968,38.81199,75.1481994719,6.10968,1.78199,6.36425,58.24,37.03,69.0153497419,132.14,63.79968,15.41199,65.6348124387,6.10968,1.78199,6.36425,57.69,13.63,59.2782675185,133.67
2020-06-17 23:00:00,57.25736,31.40798,65.3059452259,6.02736,1.75798,6.2785,51.23,29.65,59.1915145946,132.7,60.31736,42.67798,73.8890647813,6.02736,1.75798,6.2785,54.29,40.92,67.9841930157,134.21,61.65736,39.66798,73.3156100667,6.02736,1.75798,6.2785,55.63,37.91,67.3191280395,132.7,61.00736,15.84798,63.0321857804,6.02736,1.75798,6.2785,54.98,14.09,56.7567484974,134.21
2020-06-17 23:30:00,53.75232,31.94276,62.5272086519,6.11232,1.7827600000000001,6.367,47.64,30.16,56.3843524393,133.94,56.99232,42.11276,70.8633127493,6.11232,1.7827600000000001,6.367,50.88,40.33,64.9252131302,135.42,58.25232,41.80276,71.6993969919,6.11232,1.7827600000000001,6.367,52.14,40.02,65.7280761928,133.94,57.38232,16.10276,59.5989054279,6.11232,1.7827600000000001,6.367,51.27,14.32,53.2322768628,135.42
2020-06-18 00:00:00,50.96112,32.04241,60.1976061838,5.87112,1.7124100000000002,6.11575,45.09,30.33,54.3416690947,134.42,54.35112,41.02241,68.0946574076,5.87112,1.7124100000000002,6.11575,48.48,39.31,62.4146337008,135.91,55.56112,43.35241,70.4731829029,5.87112,1.7124100000000002,6.11575,49.69,41.64,64.8304380673,134.42,54.48112,16.10241,56.8109148339,5.87112,1.7124100000000002,6.11575,48.61,14.39,50.6952088466,135.91
2020-06-18 00:30:00,48.62368,33.11524,58.8292561316,5.98368,1.74524,6.233,42.64,31.37,52.9362493949,135.03,51.90368,41.20524,66.271138522,5.98368,1.74524,6.233,45.92,39.46,60.5453383837,136.5,53.07368,43.96524,68.918486903,5.98368,1.74524,6.233,47.09,42.22,63.2455255334,135.03,52.05368,17.02524,54.767183592,5.98368,1.74524,6.233,46.07,15.28,48.5378542995,136.5
2020-06-18 01:00:00,47.29344,33.66642,58.0525391576,5.9534400000000005,1.73642,6.2015,41.34,31.93,52.2352419349,135.11,50.47344,41.45642,65.3161764393,5.9534400000000005,1.73642,6.2015,44.52,39.72,59.6632952493,136.58,51.61344,43.83642,67.7169026688,5.9534400000000005,1.73642,6.2015,45.66,42.1,62.1067274939,135.11,50.66344,17.56642,53.6224138234,5.9534400000000005,1.73642,6.2015,44.71,15.83,47.4296637138,136.58
2020-06-18 01:30:00,47.05,34.37,58.2666233791,6.48,1.8900000000000001,6.75,40.57,32.48,51.9699461227,135.05,50.14,41.86,65.316760483,6.48,1.8900000000000001,6.75,43.66,39.97,59.1928754159,136.49,51.22,43.62,67.2769856637,6.48,1.8900000000000001,6.75,44.74,41.73,61.1805565519,135.05,50.39,18.28,53.6032694898,6.48,1.8900000000000001,6.75,43.91,16.39,46.8691817722,136.49
2020-06-18 02:00:00,47.17256,34.00533,58.1516369964,5.81256,1.69533,6.05475,41.36,32.31,52.4841471303,135.05,50.31256,41.83533,65.4335428505,5.81256,1.69533,6.05475,44.5,40.14,59.9288711724,136.49,51.42256,43.22533,67.1766985685,5.81256,1.69533,6.05475,45.61,41.53,61.6847874277,135.05,50.54256,17.89533,53.617098086,5.81256,1.69533,6.05475,44.73,16.2,47.5732372243,136.49
2020-06-18 02:30:00,46.59008,34.68169,58.0814529404,6.28008,1.83169,6.54175,40.31,32.85,52.0001788458,135.21,49.65008,42.00169,65.032856364,6.28008,1.83169,6.54175,43.37,40.17,59.1150217796,136.67,50.74008,43.47169,66.8157432785,6.28008,1.83169,6.54175,44.46,41.64,60.9145401362,135.21,49.92008,18.56169,53.2592782796,6.28008,1.83169,6.54175,43.64,16.73,46.7369500503,136.67
2020-06-18 03:00:00,45.57176,35.13843,57.5455869061,7.09176,2.06843,7.38725,38.48,33.07,50.737907919,135.13,48.56176,41.99843,64.2036810219,7.09176,2.06843,7.38725,41.47,39.93,57.5687918928,136.62,49.60176,43.87843,66.2242494436,7.09176,2.06843,7.38725,42.51,41.81,59.6252983221,135.13,48.81176,19.02843,52.3895892574,7.09176,2.06843,7.38725,41.72,16.96,45.03554152,136.62
2020-06-18 03:30:00,44.836240000000004,35.29182,57.0596264994,7.44624,2.17182,7.7565,37.39,33.12,49.9494394363,135.13,47.81624,41.90182,63.5779468609,7.44624,2.17182,7.7565,40.37,39.73,56.6410610776,136.58,48.88624,44.28182,65.9601701321,7.44624,2.17182,7.7565,41.44,42.11,59.0806711201,135.13,48.03624,19.19182,51.7281964527,7.44624,2.17182,7.7565,40.59,17.02,44.0139580133,136.58
2020-06-18 04:00:00,44.98136,35.82248,57.5028070689,7.79136,2.27248,8.116,37.19,33.55,50.0869104657,135.24,47.90136,42.16248,63.8139092173,7.79136,2.27248,8.116,40.11,39.89,56.5687563943,136.73,48.98136,44.28248,66.0311416106,7.79136,2.27248,8.116,41.19,42.01,58.8341414487,135.24,48.17136,19.69248,52.0410769758,7.79136,2.27248,8.116,40.38,17.42,43.9772759502,136.73
2020-06-18 04:30:00,44.97792,35.38856,57.2307912439,8.01792,2.33856,8.352,36.96,33.05,49.5816911773,135.02,47.91792,41.85856,63.6259860623,8.01792,2.33856,8.352,39.9,39.52,56.1590633825,136.46,48.95792,44.48856,66.152172312,8.01792,2.33856,8.352,40.94,42.15,58.7597319599,135.02,48.15792,19.30856,51.8845424765,8.01792,2.33856,8.352,40.14,16.97,43.5798175765,136.46
2020-06-18 05:00:00,45.07928,35.75604,57.538125463,7.52928,2.19604,7.843,37.55,33.56,50.3614545064,135.11,48.01928,41.94604,63.7598739287,7.52928,2.19604,7.843,40.49,39.75,56.7406609056,136.59,49.04928,44.14604,65.9901865144,7.52928,2.19604,7.843,41.52,41.95,59.0229862003,135.11,48.27928,19.67604,52.1347813595,7.52928,2.19604,7.843,40.75,17.48,44.3408716649,136.59
2020-06-18 05:30:00,45.8904,34.3772,57.3386491993,6.2304,1.8172000000000001,6.49,39.66,32.56,51.3134407344,133.93,48.8604,41.2072,63.9169149756,6.2304,1.8172000000000001,6.49,42.63,39.39,58.0421312496,135.43,49.9304,42.6972,65.696999414,6.2304,1.8172000000000001,6.49,43.7,40.88,59.840324197,133.93,49.1704,18.5872,52.5662652278,6.2304,1.8172000000000001,6.49,42.94,16.77,46.098552038,135.43
2020-06-18 06:00:00,46.95616,33.88263,57.9043485212,5.66616,1.65263,5.90225,41.29,32.23,52.3797384491,133.93,49.97616,41.60263,65.026113149,5.66616,1.65263,5.90225,44.31,39.95,59.6605279896,135.39,51.06616,42.02263,66.1336081676,5.66616,1.65263,5.90225,45.4,40.37,60.752752201,133.93,50.30616,18.04263,53.4438605572,5.66616,1.65263,5.90225,44.64,16.39,47.5537769268,135.39
2020-06-18 06:30:00,51.42224,32.29482,60.7223366271,5.98224,1.74482,6.2315,45.44,30.55,54.7548728425,133.69,54.52224,43.09482,69.4970370984,5.98224,1.74482,6.2315,48.54,41.35,63.7648343525,135.12,55.68224,40.34482,68.7620269644,5.98224,1.74482,6.2315,49.7,38.6,62.928928165,133.69,54.95224,16.49482,57.3744522227,5.98224,1.74482,6.2315,48.97,14.75,51.1431657213,135.12
2020-06-18 07:00:00,55.07408,31.15744,63.2766967785,5.85408,1.70744,6.098,49.22,29.45,57.3577448999,133.61,58.22408,44.11744,73.0506126189,5.85408,1.70744,6.098,52.37,42.41,67.3886117975,135.03,59.49408,39.12744,71.2074582891,5.85408,1.70744,6.098,53.64,37.42,65.4026452064,133.61,58.76408,15.33744,60.7326449613,5.85408,1.70744,6.098,52.91,13.63,54.6373956188,135.03
2020-06-18 07:30:00,60.3452,28.73235,66.8363007621,6.3852,1.8623500000000002,6.65125,53.96,26.87,60.2800008295,133.29,63.5852,45.08235,77.9454677359,6.3852,1.8623500000000002,6.65125,57.2,43.22,71.6924570649,134.73,64.9652,38.04235,75.2841125641,6.3852,1.8623500000000002,6.65125,58.58,36.18,68.8520791262,133.29,64.2552,12.95235,65.5476475364,6.3852,1.8623500000000002,6.65125,57.87,11.09,58.9230430307,134.73
2020-06-18 08:00:00,65.0868,25.4299,69.8782609132,6.1368,1.7899,6.3925,58.95,23.64,63.5134009481,132.17,68.4368,46.3699,82.6665786171,6.1368,1.7899,6.3925,62.3,44.58,76.6072215917,133.56,69.8768,35.2699,78.2734503152,6.1368,1.7899,6.3925,63.74,33.48,71.9979027472,132.17,69.1868,9.8499,69.8844319162,6.1368,1.7899,6.3925,63.05,8.06,63.5630875587,133.56
2020-06-18 08:30:00,68.32584,24.69712,72.6523788186,6.67584,1.94712,6.954,61.65,22.75,65.7136591585,132.48,71.64584,48.20712,86.3542286631,6.67584,1.94712,6.954,64.97,46.26,79.7564323425,133.88,73.16584,34.04712,80.6997306266,6.67584,1.94712,6.954,66.49,32.1,73.8331233255,132.48,72.56584,9.00712,73.1227006175,6.67584,1.94712,6.954,65.89,7.06,66.2671540056,133.88
2020-06-18 09:00:00,70.04712,24.51416,74.2128227519,8.03712,2.34416,8.372,62.01,22.17,65.8539976008,132.23,73.31712,49.19416,88.2919331717,8.03712,2.34416,8.372,65.28,46.85,80.351732402,133.64,74.84712,33.55416,82.0242221883,8.03712,2.34416,8.372,66.81,31.21,73.7403566577,132.23,74.29712,8.85416,74.8228453723,8.03712,2.34416,8.372,66.26,6.51,66.5790334865,133.64
2020-06-18 09:30:00,71.38224,23.57232,75.1736553428,8.20224,2.3923200000000002,8.544,63.18,21.18,66.6356121004,131.77,74.80224,48.94232,89.3908596893,8.20224,2.3923200000000002,8.544,66.6,46.55,81.2555382728,133.2,76.37224,33.43232,83.3692932872,8.20224,2.3923200000000002,8.544,68.17,31.04,74.9041420751,131.77,75.67224,7.99232,76.0931342869,8.20224,2.3923200000000002,8.544,67.47,5.6,67.702000709,133.2
2020-06-18 10:00:00,71.95352,22.78561,75.4751155247,7.25352,2.11561,7.55575,64.7,20.67,67.9215643224,131.7,75.47352,48.57561,89.7543431153,7.25352,2.11561,7.55575,68.22,46.46,82.5378700961,133.11,77.07352,33.14561,83.8985038452,7.25352,2.11561,7.55575,69.82,31.03,76.4047989331,131.7,76.30352,7.23561,76.6458166925,7.25352,2.11561,7.55575,69.05,5.12,69.2395616682,133.11
2020-06-18 10:30:00,72.8228,22.68415,76.2740510335,6.8028,1.98415,7.08625,66.02,20.7,69.1890916258,131.7,76.3628,48.40415,90.4114979472,6.8028,1.98415,7.08625,69.56,46.42,83.6266105973,133.16,77.9828,33.00415,84.6793423041,6.8028,1.98415,7.08625,71.18,31.02,77.6455587912,131.7,77.2328,7.13415,77.56159805,6.8028,1.98415,7.08625,70.43,5.15,70.618038772,133.16
2020-06-18 11:00:00,73.63576,22.35168,76.953380365,7.44576,2.17168,7.756,66.19,20.18,69.1978937541,131.45,77.08576,49.18168,91.4387885003,7.44576,2.17168,7.756,69.64,47.01,84.021840613,132.88,78.69576,32.32168,85.0747532468,7.44576,2.17168,7.756,71.25,30.15,77.3665625448,131.45,78.05576,6.84168,78.3550269887,7.44576,2.17168,7.756,70.61,4.67,70.7642635799,132.88
2020-06-18 11:30:00,74.26464,22.67302,77.6485839552,8.44464,2.46302,8.7965,65.82,20.21,68.8528612332,131.29,77.68464,49.69302,92.218759093,8.44464,2.46302,8.7965,69.24,47.23,83.8143812242,132.71,79.28464,32.20302,85.575046813,8.44464,2.46302,8.7965,70.84,29.74,76.8295073523,131.29,78.65464,7.20302,78.9837697926,8.44464,2.46302,8.7965,70.21,4.74,70.3698209462,132.71
2020-06-18 12:00:00,76.09016,10.97338,76.877353736,8.24016,2.40338,8.5835,67.85,8.57,68.3890883109,132.54,76.53016,39.22338,85.9961564737,8.24016,2.40338,8.5835,68.29,36.82,77.5837386312,133.94,78.12016,44.23338,89.7738898826,8.24016,2.40338,8.5835,69.88,41.83,81.4430064524,132.54,80.57016,11.43338,81.3773485723,8.24016,2.40338,8.5835,72.33,9.03,72.8914933308,133.94
2020-06-18 12:30:00,77.40872,9.59671,78.0013254686,8.14872,2.37671,8.48825,69.26,7.22,69.6353071365,134.23,77.13872,37.35671,85.7082604261,8.14872,2.37671,8.48825,68.99,34.98,77.351279886,135.71,78.73872,48.16671,92.3028600828,8.14872,2.37671,8.48825,70.59,45.79,84.1407879687,134.23,81.94872,11.44671,82.7443042116,8.14872,2.37671,8.48825,73.8,9.07,74.3552614144,135.71
2020-06-18 13:00:00,77.87968,9.61199,78.4705990079,7.30968,2.13199,7.61425,70.57,7.48,70.9653105397,134.29,77.55968,36.84199,85.8652210669,7.30968,2.13199,7.61425,70.25,34.71,78.3571732517,135.78,79.20968,48.23199,92.7388713812,7.30968,2.13199,7.61425,71.9,46.1,85.4097184166,134.29,82.47968,10.921990000000001,83.1996843652,7.30968,2.13199,7.61425,75.17,8.79,75.6821841651,135.78
2020-06-18 13:30:00,76.49168,10.54424,77.2150121829,5.9116800000000005,1.72424,6.158,70.58,8.82,71.1289589408,134.61,76.02168,36.44424,84.3058625435,5.9116800000000005,1.72424,6.158,70.11,34.72,78.2361201748,136.12,77.68168,48.24424,91.4436990765,5.9116800000000005,1.72424,6.158,71.77,46.52,85.5280264007,134.61,81.09168,9.24424,81.6168888062,5.9116800000000005,1.72424,6.158,75.18,7.52,75.5551639532,136.12
2020-06-18 14:00:00,75.02544,11.52242,75.9050908033,5.18544,1.51242,5.4015,69.84,10.01,70.5537079111,134.67,74.68544,36.60242,83.1724239027,5.18544,1.51242,5.4015,69.5,35.09,77.8560087598,136.12,76.31544,47.82242,90.0612582471,5.18544,1.51242,5.4015,71.13,46.31,84.8769285495,134.67,79.62544,8.48242,80.0759773231,5.18544,1.51242,5.4015,74.44,6.97,74.765597035,136.12
2020-06-18 14:30:00,72.28056,24.42683,76.296457177,4.72056,1.37683,4.91725,67.56,23.05,71.3838644233,133.51,75.88056,48.27683,89.9361534688,4.72056,1.37683,4.91725,71.16,46.9,85.225322528,135.01,77.55056,34.14683,84.7354433243,4.72056,1.37683,4.91725,72.83,32.77,79.8628937617,133.51,76.78056,8.54683,77.2547907703,4.72056,1.37683,4.91725,72.06,7.17,72.4158304516,135.01
2020-06-18 15:00:00,71.34408,25.14619,75.6459425387,5.40408,1.57619,5.62925,65.94,23.57,70.0259130608,134.2,74.92408,47.90619,88.9304267625,5.40408,1.57619,5.62925,69.52,46.33,83.5433977044,135.7,76.58408,35.70619,84.4988361681,5.40408,1.57619,5.62925,71.18,34.13,78.939529388,134.2,75.78408,9.08619,76.3268342732,5.40408,1.57619,5.62925,70.38,7.51,70.7795485999,135.7
2020-06-18 15:30:00,70.46568,26.01749,75.1153901924,6.02568,1.7574900000000002,6.27675,64.44,24.26,68.8553643517,134.05,74.08568,47.31749,87.9069555892,6.02568,1.7574900000000002,6.27675,68.06,45.56,81.9016312414,135.57,75.76568,36.50749,84.1025272626,6.02568,1.7574900000000002,6.27675,69.74,34.75,77.9180986678,134.05,74.84568,10.02749,75.5144116733,6.02568,1.7574900000000002,6.27675,68.82,8.27,69.315115956,135.57
2020-06-18 16:00:00,69.69128,25.95829,74.3687254682,5.65128,1.64829,5.88675,64.04,24.31,68.4988883121,133.76,73.31128,46.69829,86.9210795156,5.65128,1.64829,5.88675,67.66,45.05,81.2857804293,135.24,74.96128,36.59829,83.4183932365,5.65128,1.64829,5.88675,69.31,34.95,77.62331222,133.76,74.04128,10.03829,74.7186617263,5.65128,1.64829,5.88675,68.39,8.39,68.9027154762,135.24
2020-06-18 16:30:00,69.94472,26.66471,74.8549972631,6.32472,1.84471,6.58825,63.62,24.82,68.2900929857,132.53,73.44472,45.83471,86.5733650534,6.32472,1.84471,6.58825,67.12,43.99,80.2509470349,134.05,75.06472,36.38471,83.4179795396,6.32472,1.84471,6.58825,68.74,34.54,76.9298329649,132.53,74.22472,11.05471,75.0434252434,6.32472,1.84471,6.58825,67.9,9.21,68.5217782898,134.05
2020-06-18 17:00:00,70.99984,26.60412,75.8205544757,6.69984,1.95412,6.979,64.3,24.65,68.8629980468,132.37,74.43984,45.87412,87.4398345435,6.69984,1.95412,6.979,67.74,43.92,80.7321125699,133.85,76.10984,36.38412,84.3594211277,6.69984,1.95412,6.979,69.41,34.43,77.480145844,132.37,75.31984,11.06412,76.1281357252,6.69984,1.95412,6.979,68.62,9.11,69.2220810147,133.85
2020-06-18 17:30:00,71.6052,27.12735,76.571520718,7.4652,2.17735,7.77625,64.14,24.95,68.821814129,132.37,74.8852,45.84735,87.8053112349,7.4652,2.17735,7.77625,67.42,43.67,80.3276123136,133.85,76.5552,36.92735,84.9960459378,7.4652,2.17735,7.77625,69.09,34.75,77.3368644309,132.37,75.9352,11.57735,76.8126918684,7.4652,2.17735,7.77625,68.47,9.4,69.1122340834,133.85
2020-06-18 18:00:00,71.30792,29.24231,77.0709552871,11.04792,3.2223100000000002,11.50825,60.26,26.02,65.6377025801,132.86,74.45792,46.27231,87.6647507466,11.04792,3.2223100000000002,11.50825,63.41,43.05,76.6428770337,134.32,76.03792,39.09231,85.4983858272,11.04792,3.2223100000000002,11.50825,64.99,35.87,74.231778909,132.86,75.44792,13.60231,76.6642776635,11.04792,3.2223100000000002,11.50825,64.4,10.38,65.2311612651,134.32
2020-06-18 18:30:00,71.2476,29.53555,77.126968173,12.0876,3.52555,12.59125,59.16,26.01,64.6252713727,132.86,74.1476,46.59555,87.5728945825,12.0876,3.52555,12.59125,62.06,43.07,75.5411708938,134.36,75.7076,39.40555,85.3489195512,12.0876,3.52555,12.59125,63.62,35.88,73.0402546545,132.86,75.3476,13.88555,76.6163776523,12.0876,3.52555,12.59125,63.26,10.36,64.1027082111,134.36
2020-06-18 19:00:00,69.80872,30.02046,75.9900349168,13.57872,3.9604600000000003,14.1445,56.23,26.06,61.9752894305,132.24,72.75872,46.40046,86.2950405542,13.57872,3.9604600000000003,14.1445,59.18,42.44,72.8246249561,133.73,74.25872,39.76046,84.2333168969,13.57872,3.9604600000000003,14.1445,60.68,35.8,70.453547817,132.24,73.75872,14.52046,75.1744140958,13.57872,3.9604600000000003,14.1445,60.18,10.56,61.0994762662,133.73
2020-06-18 19:30:00,69.07024,30.05507,75.325993431,12.60024,3.67507,13.12525,56.47,26.38,62.3278854126,132.3,71.96024,45.83507,85.3178163267,12.60024,3.67507,13.12525,59.36,42.16,72.8084830222,133.82,73.42024,39.81507,83.5210838098,12.60024,3.67507,13.12525,60.82,36.14,70.7472402289,132.3,73.04024,14.55507,74.4763500849,12.60024,3.67507,13.12525,60.44,10.88,61.4114647277,133.82
2020-06-18 20:00:00,67.30168,29.89299,73.6417475483,11.22168,3.27299,11.68925,56.08,26.62,62.0772969772,132.3,70.26168,45.23299,83.5627133401,11.22168,3.27299,11.68925,59.04,41.96,72.431783079,133.74,71.72168,39.64299,81.9485572671,11.22168,3.27299,11.68925,60.5,36.37,70.5905581505,132.3,71.26168,14.40299,72.7026351473,11.22168,3.27299,11.68925,60.04,11.13,61.0629060887,133.74
2020-06-18 20:30:00,65.6336,30.08105,72.1986081449,10.0836,2.94105,10.50375,55.55,27.14,61.8254162946,132.15,68.6236,44.24105,81.6484475178,10.0836,2.94105,10.50375,58.54,41.3,71.6423171038,133.68,70.0636,39.79105,80.5744109818,10.0836,2.94105,10.50375,59.98,36.85,70.3954749966,132.15,69.5536,14.64105,71.0778701008,10.0836,2.94105,10.50375,59.47,11.7,60.6099901006,133.68
2020-06-18 21:00:00,63.63072,30.23896,70.4504310107,9.15072,2.66896,9.532,54.48,27.57,61.0587856086,132.09,66.70072,43.49896,79.6313102341,9.15072,2.66896,9.532,57.55,40.83,70.5626771034,133.6,68.11072,39.91896,78.9467766688,9.15072,2.66896,9.532,58.96,37.25,69.7412654029,132.09,67.51072,14.82896,69.1201516896,9.15072,2.66896,9.532,58.36,12.16,59.6133810482,133.6
2020-06-18 21:30:00,62.43888,30.60884,69.5378661004,8.97888,2.61884,9.353,53.46,27.99,60.3441107317,131.9,65.53888,42.93884,78.3523373755,8.97888,2.61884,9.353,56.56,40.32,69.4603196077,133.44,66.90888,40.20884,78.061187776,8.97888,2.61884,9.353,57.93,37.59,69.0571719664,131.9,66.26888,15.23884,67.9984316069,8.97888,2.61884,9.353,57.29,12.62,58.6635193285,133.44
2020-06-18 22:00:00,61.43456,31.15383,68.8822639441,9.78456,2.8538300000000003,10.19225,51.65,28.3,58.8949276254,131.9,64.49456,42.96383,77.4947672934,9.78456,2.8538300000000003,10.19225,54.71,40.11,67.8380144167,133.44,65.82456,40.75383,77.4192957787,9.78456,2.8538300000000003,10.19225,56.04,37.9,67.6527279568,131.9,65.18456,15.77383,67.0659419919,9.78456,2.8538300000000003,10.19225,55.4,12.92,56.8866100238,133.44
2020-06-18 22:30:00,60.46104,32.05947,68.4349835578,10.42104,3.03947,10.85525,50.04,29.02,57.8460197421,131.9,63.45104,42.33947,76.2801756485,10.42104,3.03947,10.85525,53.03,39.3,66.0050823801,133.48,64.73104,41.67947,76.98886776,10.42104,3.03947,10.85525,54.31,38.64,66.6530246876,131.9,64.12104,16.71947,66.2649865899,10.42104,3.03947,10.85525,53.7,13.68,55.4150918072,133.48
2020-06-18 23:00:00,57.79272,32.50496,66.3066430277,11.02272,3.21496,11.482,46.77,29.29,55.1845721194,132.45,60.77272,41.98496,73.8651498503,11.02272,3.21496,11.482,49.75,38.77,63.0727785974,134.0,61.97272,42.99496,75.426683671,11.02272,3.21496,11.482,50.95,39.78,64.6401647585,132.45,61.33272,17.04496,63.6571535964,11.02272,3.21496,11.482,50.31,13.83,52.1762877177,134.0
2020-06-18 23:30:00,54.46704,33.80622,64.1055298477,10.54704,3.07622,10.9865,43.92,30.73,53.6031650185,133.76,57.45704,42.52622,71.4828009597,10.54704,3.07622,10.9865,46.91,39.45,61.2931529618,135.25,58.59704,43.77622,73.1434927676,10.54704,3.07622,10.9865,48.05,40.7,62.9705685221,133.76,57.90704,18.02622,60.6479174337,10.54704,3.07622,10.9865,47.36,14.95,49.6635892783,135.25
2020-06-19 00:00:00,51.62752,34.32011,61.9941188482,11.17752,3.26011,11.64325,40.45,31.06,50.999275485,134.4,54.63752,41.81011,68.7993015223,11.17752,3.26011,11.64325,43.46,38.55,58.0936666083,135.9,55.72752,45.58011,71.9937699594,11.17752,3.26011,11.64325,44.55,42.32,61.4466020216,134.4,54.93752,18.41011,57.9401696059,11.17752,3.26011,11.64325,43.76,15.15,46.3083156679,135.9
2020-06-19 00:30:00,49.23496,35.22103,60.5359582435,12.65496,3.69103,13.18225,36.58,31.53,48.2932427986,134.85,52.13496,41.74103,66.7859838564,12.65496,3.69103,13.18225,39.48,38.05,54.831313134,136.34,53.11496,47.11103,70.997521953,12.65496,3.69103,13.18225,40.46,43.42,59.3490353755,134.85,52.36496,19.21103,55.7777079976,12.65496,3.69103,13.18225,39.71,15.52,42.6351322268,136.34
2020-06-19 01:00:00,47.99256,36.78533,60.4685564452,13.97256,4.07533,14.55475,34.02,32.71,47.1943269896,134.93,50.57256,42.75533,66.2238783851,13.97256,4.07533,14.55475,36.6,38.68,53.2513135988,136.42,51.50256,46.92533,69.6742440373,13.97256,4.07533,14.55475,37.53,42.85,56.9615958344,134.93,51.02256,20.74533,55.0787649259,13.97256,4.07533,14.55475,37.05,16.67,40.627471001800004,136.42
2020-06-19 01:30:00,47.6028,37.09165,60.3474694379,14.3028,4.17165,14.89875,33.3,32.92,46.8253820059,135.09,50.1928,43.17165,66.2050491697,14.3028,4.17165,14.89875,35.89,39.0,53.0008688608,136.53,51.1028,46.901650000000004,69.3632535321,14.3028,4.17165,14.89875,36.8,42.73,56.3923124193,135.09,50.6128,21.01165,54.8009576519,14.3028,4.17165,14.89875,36.31,16.84,40.0250134291,136.53
2020-06-19 02:00:00,47.48024,35.62132,59.356984669,13.65024,3.98132,14.219,33.83,31.64,46.3201737907,134.89,49.56024,40.91132,64.2647142139,13.65024,3.98132,14.219,35.91,36.93,51.5107076247,136.35,50.40024,48.54132,69.974594957,13.65024,3.98132,14.219,36.75,44.56,57.7594676222,134.89,50.51024,19.43132,54.1189480848,13.65024,3.98132,14.219,36.86,15.45,39.9670126479,136.35
2020-06-19 02:30:00,47.94648,23.33064,53.3215126117,12.27648,3.58064,12.788,35.67,19.75,40.7726795784,132.56,47.72648,28.87064,55.7793039326,12.27648,3.58064,12.788,35.45,25.29,43.5463729833,134.0,48.19648,60.62064,77.4452237288,12.27648,3.58064,12.788,35.92,57.04,67.4077740324,132.56,51.08648,6.97064,51.5598512488,12.27648,3.58064,12.788,38.81,3.39,38.9577745771,134.0
2020-06-19 03:00:00,47.07848,22.71664,52.2726411424,10.54848,3.07664,10.988,36.53,19.64,41.4749382157,132.56,46.91848,28.46664,54.8788972047,10.54848,3.07664,10.988,36.37,25.39,44.3557098917,133.92,47.41848,60.04664,76.5121638748,10.54848,3.07664,10.988,36.87,56.97,67.8599867374,132.56,50.24848,6.36664,50.650210732,10.54848,3.07664,10.988,39.7,3.29,39.8360904206,133.92
2020-06-19 03:30:00,46.5136,22.86355,51.8291125099,10.2636,2.99355,10.69125,36.25,19.87,41.3385945576,132.95,46.3836,28.45355,54.4154652334,10.2636,2.99355,10.69125,36.12,25.46,44.1912434765,134.37,46.8836,60.39355,76.4555611487,10.2636,2.99355,10.69125,36.62,57.4,68.0865948627,132.95,49.6836,6.40355,50.094566188,10.2636,2.99355,10.69125,39.42,3.41,39.5672149639,134.37
2020-06-19 04:00:00,46.10808,23.29569,51.6589219193,10.88808,3.17569,11.34175,35.22,20.12,40.5618392088,133.12,45.94808,28.47569,54.0563685116,10.88808,3.17569,11.34175,35.06,25.3,43.2353281472,134.53,46.41808,60.90569,76.5776809864,10.88808,3.17569,11.34175,35.53,57.73,67.7874162363,133.12,49.22808,6.80569,49.6962903733,10.88808,3.17569,11.34175,38.34,3.63,38.5114593336,134.53
2020-06-19 04:30:00,46.01592,23.55006,51.692071146800004,11.24592,3.28006,11.7145,34.77,20.27,40.2470595199,132.84,45.81592,28.20006,53.7990883701,11.24592,3.28006,11.7145,34.57,24.92,42.6156227222,134.29,46.29592,60.98006,76.5629148234,11.24592,3.28006,11.7145,35.05,57.7,67.511424959,132.84,49.11592,7.15006,49.6336272647,11.24592,3.28006,11.7145,37.87,3.87,38.0672273747,134.29
2020-06-19 05:00:00,45.31072,23.62021,51.0977070656,11.28072,3.29021,11.75075,34.03,20.33,39.6402547923,132.92,45.14072,28.23021,53.2412373895,11.28072,3.29021,11.75075,33.86,24.94,42.0535753534,134.35,45.62072,61.16021,76.3008609425,11.28072,3.29021,11.75075,34.34,57.87,67.2916971104,132.92,48.38072,7.20021,48.9135675632,11.28072,3.29021,11.75075,37.1,3.91,37.3054701083,134.35
2020-06-19 05:30:00,45.78352,23.36811,51.4023274625,11.03352,3.2181100000000002,11.49325,34.75,20.15,40.1694535686,132.46,45.56352,28.02811,53.4940118608,11.03352,3.2181100000000002,11.49325,34.53,24.81,42.5189016791,133.88,46.04352,60.64811,76.1459058687,11.03352,3.2181100000000002,11.49325,35.01,57.43,67.259980672,132.46,48.87352,7.04811,49.3791131124,11.03352,3.2181100000000002,11.49325,37.84,3.83,38.0333340637,133.88
2020-06-19 06:00:00,47.30952,23.03611,52.6198921185,11.36952,3.31611,11.84325,35.94,19.72,40.9946581886,132.33,47.06952,28.46611,55.0078097325,11.36952,3.31611,11.84325,35.7,25.15,43.669354243,133.75,47.55952,60.25611,76.7639676864,11.36952,3.31611,11.84325,36.19,56.94,67.4676196408,132.33,50.44952,6.73611,50.897242029,11.36952,3.31611,11.84325,39.08,3.42,39.2293614529,133.75
2020-06-19 06:30:00,51.87944,22.63817,56.6035602737,11.47944,3.34817,11.95775,40.4,19.29,44.7690082535,131.49,51.45944,30.76817,59.9562694825,11.47944,3.34817,11.95775,39.98,27.42,48.4794471916,132.9,51.95944,56.92817,77.0752875094,11.47944,3.34817,11.95775,40.48,53.58,67.1524146997,131.49,55.19944,6.50817,55.5817816651,11.47944,3.34817,11.95775,43.72,3.16,43.8340506912,132.9
2020-06-19 07:00:00,55.78848,20.33414,59.3787146228,11.08848,3.23414,11.5505,44.7,17.1,47.8591684006,130.89,55.47848,31.16414,63.6322666974,11.08848,3.23414,11.5505,44.39,27.93,52.4457529262,132.27,56.04848,55.54414,78.9087042008,11.08848,3.23414,11.5505,44.96,52.31,68.976356094,130.89,59.29848,4.31414,59.4552061156,11.08848,3.23414,11.5505,48.21,1.08,48.2220955579,132.27
2020-06-19 07:30:00,59.5488,27.83215,65.7319416651,11.4588,3.34215,11.93625,48.09,24.49,53.966732345,132.06,61.4688,42.24215,74.5842651641,11.4588,3.34215,11.93625,50.01,38.9,63.3577943114,133.47,62.4688,44.05215,76.4391450309,11.4588,3.34215,11.93625,51.01,40.71,65.2634982207,132.06,63.1788,12.30215,64.3653918194,11.4588,3.34215,11.93625,51.72,8.96,52.490380071,133.47
2020-06-19 08:00:00,63.43224,30.39232,70.3373456025,12.28224,3.58232,12.794,51.15,26.81,57.7503125533,132.49,66.15224,47.43232,81.3999007223,12.28224,3.58232,12.794,53.87,43.85,69.4607759818,133.9,67.41224,38.13232,77.4498801187,12.28224,3.58232,12.794,55.13,34.55,65.061658448,132.49,67.18224,14.79232,68.7914682384,12.28224,3.58232,12.794,54.9,11.21,56.0327948616,133.9
2020-06-19 08:30:00,67.1392,29.08185,73.1671113005,14.2692,4.16185,14.86375,52.87,24.92,58.4486381364,131.93,69.7592,48.79185,85.1292582551,14.2692,4.16185,14.86375,55.49,44.63,71.2107927213,133.3,71.0692,37.25185,80.2404605985,14.2692,4.16185,14.86375,56.8,33.09,65.7357444622,131.93,70.9592,13.55185,72.2416825874,14.2692,4.16185,14.86375,56.69,9.39,57.4624068413,133.3
2020-06-19 09:00:00,69.39576,27.67293,74.7098558476,15.09576,4.40293,15.72475,54.3,23.27,59.0760772225,131.45,72.10576,49.08293,87.2259975154,15.09576,4.40293,15.72475,57.01,44.68,72.4323304885,132.83,73.44576,36.86293,82.177583745,15.09576,4.40293,15.72475,58.35,32.46,66.7710573527,131.45,73.26576,12.25293,74.2832813085,15.09576,4.40293,15.72475,58.17,7.85,58.6972861383,132.83
2020-06-19 09:30:00,71.91944,21.87067,75.1713512993,15.73944,4.59067,16.39525,56.18,17.28,58.7774684722,131.77,73.22944,43.91067,85.3855832244,15.73944,4.59067,16.39525,57.49,39.32,69.6502871494,133.19,74.59944,42.83067,86.0205948652,15.73944,4.59067,16.39525,58.86,38.24,70.19114759,131.77,75.87944,11.90067,76.8070007302,15.73944,4.59067,16.39525,60.14,7.31,60.5826353009,133.19
2020-06-19 10:00:00,73.9072,14.5296,75.3218659355,14.4672,4.2196,15.07,59.44,10.31,60.327520254,133.3,73.1272,37.8696,82.3510411835,14.4672,4.2196,15.07,58.66,33.65,67.6263121869,134.67,74.5272,50.0596,89.7789902594,14.4672,4.2196,15.07,60.06,45.84,75.5546768903,133.3,77.9972,9.8996,78.622931057,14.4672,4.2196,15.07,63.53,5.68,63.7834092849,134.67
2020-06-19 10:30:00,73.8896,15.49155,75.4960999626,15.8796,4.63155,16.54125,58.01,10.86,59.0177913853,133.3,73.0296,37.90155,82.2790980053,15.8796,4.63155,16.54125,57.15,33.27,66.128778909,134.67,74.3796,50.82155,90.0841542146,15.8796,4.63155,16.54125,58.5,46.19,74.5370116117,133.3,77.8996,9.74155,78.506340359,15.8796,4.63155,16.54125,62.02,5.11,62.2301574801,134.67
2020-06-19 11:00:00,73.24744,15.41717,74.8523653425,15.96744,4.65717,16.63275,57.28,10.76,58.2818668198,133.3,72.27744,37.96717,81.6427236854,15.96744,4.65717,16.63275,56.31,33.31,65.4245534948,134.67,73.61744,50.75717,89.4193367151,15.96744,4.65717,16.63275,57.65,46.1,73.8155302088,133.3,77.22744,9.84717,77.8527086617,15.96744,4.65717,16.63275,61.26,5.19,61.4794575448,134.67
2020-06-19 11:30:00,73.4412,15.30285,75.0185782028,15.5412,4.53285,16.18875,57.9,10.77,58.8931481583,133.3,72.5612,37.93285,81.8781341663,15.5412,4.53285,16.18875,57.02,33.4,66.082073212,134.77,73.9012,50.67285,89.605385377,15.5412,4.53285,16.18875,58.36,46.14,74.3961638796,133.3,77.4712,9.75285,78.0826799781,15.5412,4.53285,16.18875,61.93,5.22,62.1496041822,134.77
2020-06-19 12:00:00,74.26832,16.01951,75.9763651161,18.71832,5.45951,19.49825,55.55,10.56,56.5448149701,133.59,73.33832,38.78951,82.9646627575,18.71832,5.45951,19.49825,54.62,33.33,63.9861961676,134.98,74.66832,51.949510000000004,90.9621327854,18.71832,5.45951,19.49825,55.95,46.49,72.7442272624,133.59,78.17832,10.95951,78.9427677337,18.71832,5.45951,19.49825,59.46,5.5,59.7138308937,134.98
2020-06-19 12:30:00,73.75344,16.24267,75.5208199145,21.88344,6.38267,22.79525,51.87,9.86,52.7988304795,133.77,72.94344,38.27267,82.3744056608,21.88344,6.38267,22.79525,51.06,31.89,60.2004626228,135.2,74.17344,54.62267,92.1158796265,21.88344,6.38267,22.79525,52.29,48.24,71.1431071854,133.77,77.51344,12.62267,78.534484009,21.88344,6.38267,22.79525,55.63,6.24,55.97887548,135.2
2020-06-19 13:00:00,72.5736,16.6973,74.4696397484,22.1736,6.4673,23.0975,50.4,10.23,51.4277444576,133.96,71.8036,38.1473,81.3078930378,22.1736,6.4673,23.0975,49.63,31.68,58.8791924197,135.36,73.0636,55.1573,91.5457120145,22.1736,6.4673,23.0975,50.89,48.69,70.4308753318,133.96,76.2636,12.3873,77.2630693556,22.1736,6.4673,23.0975,54.09,5.92,54.412999366,135.36
2020-06-19 13:30:00,72.01328,18.25179,74.290243872,25.10328,7.32179,26.14925,46.91,10.93,48.1665132639,134.47,71.10328,39.30179,81.2422742417,25.10328,7.32179,26.14925,46.0,31.98,56.0242840204,135.89,72.26328,56.37179,91.65020646,25.10328,7.32179,26.14925,47.16,49.05,68.0438689376,134.47,75.58328,12.67179,76.6381528833,25.10328,7.32179,26.14925,50.48,5.35,50.7627117085,135.89
2020-06-19 14:00:00,69.56376,29.35443,75.5036374353,23.84376,6.95443,24.83725,45.72,22.4,50.9124582003,133.87,70.98376,48.47443,85.9561780651,23.84376,6.95443,24.83725,47.14,41.52,62.8179114584,135.32,72.14376,45.46443,85.2744774371,23.84376,6.95443,24.83725,48.3,38.51,61.7730531866,133.87,73.10376,15.31443,74.6906385859,23.84376,6.95443,24.83725,49.26,8.36,49.9643592974,135.32
2020-06-19 14:30:00,67.99056,32.71683,75.4526819561,22.24056,6.48683,23.16725,45.75,26.23,52.7359023816,133.74,70.39056,50.95683,86.898961218,22.24056,6.48683,23.16725,48.15,44.47,65.5439043695,135.21,71.58056,41.82683,82.9051281753,22.24056,6.48683,23.16725,49.34,35.34,60.6906187149,133.74,71.52056,16.76683,73.4596289874,22.24056,6.48683,23.16725,49.28,10.28,50.3408065092,135.21
2020-06-19 15:00:00,66.57328,32.68179,74.1626658607,21.50328,6.27179,22.39925,45.07,26.41,52.237850262,133.27,69.08328,49.40179,84.9295969069,21.50328,6.27179,22.39925,47.58,43.13,64.2187924209,134.73,70.24328,42.37179,82.0334503295,21.50328,6.27179,22.39925,48.74,36.1,60.6530922542,133.27,70.07328,16.88179,72.0781478921,21.50328,6.27179,22.39925,48.57,10.61,49.7153597996,134.73
2020-06-19 15:30:00,66.0512,32.11785,73.4460162981,20.2212,5.89785,21.06375,45.83,26.22,52.8003532185,133.47,68.7112,48.55785,84.1373508144,20.2212,5.89785,21.06375,48.49,42.66,64.584484979,134.89,69.9012,42.86785,81.9989653902,20.2212,5.89785,21.06375,49.68,36.97,61.9264345817,133.47,69.5812,16.24785,71.4530336869,20.2212,5.89785,21.06375,49.36,10.35,50.4334422779,134.89
2020-06-19 16:00:00,65.76416,31.64288,72.9807960713,17.32416,5.05288,18.046,48.44,26.59,55.2581369574,133.8,68.69416,47.59288,83.5701492448,17.32416,5.05288,18.046,51.37,42.54,66.6972900499,135.2,69.93416,42.51288,81.8421144693,17.32416,5.05288,18.046,52.61,37.46,64.5837727297,133.8,69.42416,15.73288,71.184531359,17.32416,5.05288,18.046,52.1,10.68,53.1833846234,135.2
2020-06-19 16:30:00,65.87808,31.26569,72.9209489493,14.72808,4.2956900000000005,15.34175,51.15,26.97,57.824764591,133.71,68.95808,46.33569,83.0795580457,14.72808,4.2956900000000005,15.34175,54.23,42.04,68.6167217229,135.16,70.28808,42.17569,81.9707448854,14.72808,4.2956900000000005,15.34175,55.56,37.88,67.2443901006,133.71,69.64808,15.39569,71.3293930877,14.72808,4.2956900000000005,15.34175,54.92,11.1,56.0304952682,135.16
2020-06-19 17:00:00,66.88728,31.40254,73.892000543,15.43728,4.50254,16.0805,51.45,26.9,58.0578375415,132.85,69.77728,46.11254,83.6375223775,15.43728,4.50254,16.0805,54.34,41.61,68.4414180157,134.24,71.10728,41.83254,82.4997374047,15.43728,4.50254,16.0805,55.67,37.33,67.0274406493,132.85,70.64728,15.75254,72.3821848789,15.43728,4.50254,16.0805,55.21,11.25,56.3445347838,134.24
2020-06-19 17:30:00,67.96704,31.33997,74.8445872857,14.53704,4.23997,15.14275,53.43,27.1,59.9097229171,132.5,70.75704,45.81997,84.2972618794,14.53704,4.23997,15.14275,56.22,41.58,69.92556614,133.97,72.14704,41.18997,83.0771268723,14.53704,4.23997,15.14275,57.61,36.95,68.4413223134,132.5,71.81704,15.77997,73.5302297532,14.53704,4.23997,15.14275,57.28,11.54,58.4308993598,133.97
2020-06-19 18:00:00,67.8232,31.5351,74.7960492957,14.3832,4.1951,14.9825,53.44,27.34,60.0275703323,132.5,70.7832,45.5251,84.1593496425,14.3832,4.1951,14.9825,56.4,41.33,69.9223061691,133.97,72.2132,41.3851,83.2314409118,14.3832,4.1951,14.9825,57.83,37.19,68.7561269997,132.5,71.6632,15.9951,73.4265446433,14.3832,4.1951,14.9825,57.28,11.8,58.4828043103,133.97
2020-06-19 18:30:00,66.57504,32.76147,74.1993926361,16.80504,4.90147,17.50525,49.77,27.86,57.0371151094,132.73,69.41504,45.62147,83.0648319276,16.80504,4.90147,17.50525,52.61,40.72,66.5276671769,134.21,70.77504,43.05147,82.8404210284,16.80504,4.90147,17.50525,53.97,38.15,66.092234037,132.73,70.25504,17.16147,72.320721083,16.80504,4.90147,17.50525,53.45,12.26,54.8380351581,134.21
2020-06-19 19:00:00,66.0728,32.1254,73.4687431838,15.1728,4.4254,15.805,50.9,27.7,57.9491156102,132.92,68.9328,45.0154,82.3293213442,15.1728,4.4254,15.805,53.76,40.59,67.3623463071,134.39,70.2728,42.8754,82.3199024842,15.1728,4.4254,15.805,55.1,38.45,67.1893778807,132.92,69.8228,16.5054,71.7471367303,15.1728,4.4254,15.805,54.65,12.08,55.9691781251,134.39
2020-06-19 19:30:00,65.35504,32.48147,72.9816904899,15.12504,4.4114700000000004,15.75525,50.23,28.07,57.541096618,132.64,68.16504,44.53147,81.4218920105,15.12504,4.4114700000000004,15.75525,53.04,40.12,66.5045562349,134.13,69.52504,43.06147,81.7803239512,15.12504,4.4114700000000004,15.75525,54.4,38.65,66.7321699033,132.64,69.04504,16.92147,71.0883513352,15.12504,4.4114700000000004,15.75525,53.92,12.51,55.3522041115,134.13
2020-06-19 20:00:00,63.88864,33.85752,72.3055321646,17.40864,5.07752,18.134,46.48,28.78,54.6688101206,133.18,66.39864,44.96752,80.1926259004,17.40864,5.07752,18.134,48.99,39.89,63.1761996325,134.66,67.63864,44.57752,81.0070423506,17.40864,5.07752,18.134,50.23,39.5,63.9007269129,133.18,67.43864,18.16752,69.8428875978,17.40864,5.07752,18.134,50.03,13.09,51.7141083265,134.66
2020-06-19 20:30:00,62.42696,32.40953,70.3384885369,11.58696,3.37953,12.06975,50.84,29.03,58.5443976824,133.51,65.41696,43.57953,78.6037791118,11.58696,3.37953,12.06975,53.83,40.2,67.18414173,134.97,66.74696,42.99953,79.3984650322,11.58696,3.37953,12.06975,55.16,39.62,67.9144314561,133.51,66.17696,16.65953,68.2417026067,11.58696,3.37953,12.06975,54.59,13.28,56.182083443,134.97
2020-06-19 21:00:00,60.15224,33.09357,68.6547620516,10.09224,2.9435700000000002,10.51275,50.06,30.15,58.4382246479,133.85,63.15224,42.90357,76.3473754347,10.09224,2.9435700000000002,10.51275,53.06,39.96,66.4241311573,135.36,64.47224,43.13357,77.5704492159,10.09224,2.9435700000000002,10.51275,54.38,40.19,67.6196753911,133.85,63.87224,17.30357,66.1745916297,10.09224,2.9435700000000002,10.51275,53.78,14.36,55.6641536359,135.36
2020-06-19 21:30:00,59.09968,32.17199,67.2889969955,8.02968,2.34199,8.36425,51.07,29.83,59.1436708364,133.25,62.24968,41.72199,74.9382886758,8.02968,2.34199,8.36425,54.22,39.38,67.0118855129,134.73,63.60968,42.52199,76.5134695545,8.02968,2.34199,8.36425,55.58,40.18,68.5825692141,133.25,62.83968,16.50199,64.9703090378,8.02968,2.34199,8.36425,54.81,14.16,56.6095548472,134.73
2020-06-19 22:00:00,58.28456,32.73633,66.8487639098,7.56456,2.20633,7.87975,50.72,30.53,59.199656249,133.57,61.47456,41.53633,74.1915644603,7.56456,2.20633,7.87975,53.91,39.33,66.7318289874,135.04,62.78456,42.76633,75.9661763949,7.56456,2.20633,7.87975,55.22,40.56,68.51541432409999,133.57,62.03456,17.02633,64.3287070262,7.56456,2.20633,7.87975,54.47,14.82,56.4500956598,135.04
2020-06-19 22:30:00,57.89752,33.48511,66.8832969721,8.65752,2.52511,9.01825,49.24,30.96,58.1644152382,133.97,61.02752,41.88511,74.0183804002,8.65752,2.52511,9.01825,52.37,39.36,65.5120332458,135.4,62.32752,43.58511,76.0551218726,8.65752,2.52511,9.01825,53.67,41.06,67.5750878653,133.97,61.57752,17.66511,64.0612759837,8.65752,2.52511,9.01825,52.92,15.14,55.0431285448,135.4
2020-06-19 23:00:00,55.49552,34.50036,65.345448045,10.83552,3.16036,11.287,44.66,31.34,54.5592448628,134.85,58.50552,41.87036,71.944582263,10.83552,3.16036,11.287,47.67,38.71,61.4075972499,136.28,59.70552,45.89036,75.3038794446,10.83552,3.16036,11.287,48.87,42.73,64.9163292246,134.85,59.00552,18.48036,61.8318291513,10.83552,3.16036,11.287,48.17,15.32,50.5475152703,136.28
2020-06-19 23:30:00,53.31624,29.90557,61.1307170313,12.15624,3.54557,12.66275,41.16,26.36,48.8773485369,134.34,54.24624,29.13557,61.5754495994,12.15624,3.54557,12.66275,42.09,25.59,49.2586662426,135.75,55.63624,46.46557,72.4875189033,12.15624,3.54557,12.66275,43.48,42.92,61.0953091489,134.34,56.68624,13.54557,58.282177996,12.15624,3.54557,12.66275,44.53,10.0,45.6390282543,135.75
2020-06-20 00:00:00,51.09032,27.09301,57.8295079398,11.53032,3.36301,12.01075,39.56,23.73,46.1314047044,134.06,51.17032,22.19301,55.775723588,11.53032,3.36301,12.01075,39.64,18.83,43.8850601002,135.44,52.66032,46.83301,70.4729744524,11.53032,3.36301,12.01075,41.13,43.47,59.8441124924,134.06,54.41032,10.59301,55.4318931966,11.53032,3.36301,12.01075,42.88,7.23,43.4852538224,135.44
2020-06-20 00:30:00,48.75048,28.10639,56.2723596365,12.33048,3.59639,12.84425,36.42,24.51,43.8993906564,134.43,48.81048,21.89639,53.4968676921,12.33048,3.59639,12.84425,36.48,18.3,40.8127480084,135.86,50.21048,47.90639,69.3982312791,12.33048,3.59639,12.84425,37.88,44.31,58.2946867219,134.43,51.94048,11.54639,53.2083882923,12.33048,3.59639,12.84425,39.61,7.95,40.3999331683,135.86
2020-06-20 01:00:00,47.37352,27.83936,54.9479786926,11.48352,3.34936,11.962,35.89,24.49,43.4494211699,134.05,47.48352,21.63936,52.1818605724,11.48352,3.34936,11.962,36.0,18.29,40.3797486372,135.47,48.86352,47.34936,68.0412042751,11.48352,3.34936,11.962,37.38,44.0,57.7344299357,134.05,50.53352,11.35936,51.7945142192,11.48352,3.34936,11.962,39.05,8.01,39.863048052,135.47
2020-06-20 01:30:00,46.73992,27.70706,54.3350834678,10.54992,3.07706,10.9895,36.19,24.63,43.7761693162,134.24,46.92992,21.32706,51.5486263585,10.54992,3.07706,10.9895,36.38,18.25,40.7009447065,135.63,48.30992,47.26706,67.5871535978,10.54992,3.07706,10.9895,37.76,44.19,58.1254995677,134.24,49.89992,11.18706,51.1385600839,10.54992,3.07706,10.9895,39.35,8.11,40.1770407073,135.63
2020-06-20 02:00:00,46.43,27.565,53.996056569,10.44,3.045,10.875,35.99,24.52,43.54894373,134.24,46.67,21.265,51.2863444301,10.44,3.045,10.875,36.23,18.22,40.5534375855,135.63,48.07,47.285,67.4284518953,10.44,3.045,10.875,37.63,44.24,58.0792088445,134.24,49.61,11.045,50.8246409235,10.44,3.045,10.875,39.17,8.0,39.9786055285,135.63
2020-06-20 02:30:00,45.69232,28.64651,53.9296823851,12.02232,3.50651,12.52325,33.67,25.14,42.0200963826,134.56,45.83232,21.276510000000002,50.5301042386,12.02232,3.50651,12.52325,33.81,17.77,38.1954054829,136.04,47.16232,48.44651,67.6117501546,12.02232,3.50651,12.52325,35.14,44.94,57.0475520947,134.56,48.76232,12.06651,50.2331017892,12.02232,3.50651,12.52325,36.74,8.56,37.7240135723,136.04
2020-06-20 03:00:00,44.77912,28.73766,53.2073556029,12.60912,3.67766,13.1345,32.17,25.06,40.7788241616,134.8,44.85912,21.73766,49.8484353761,12.60912,3.67766,13.1345,32.25,18.06,36.9624958573,136.19,46.13912,48.60766,67.0188257511,12.60912,3.67766,13.1345,33.53,44.93,56.0621601439,134.8,47.77912,12.06766,49.2795365831,12.60912,3.67766,13.1345,35.17,8.39,36.156894225,136.19
2020-06-20 03:30:00,44.27864,29.48127,53.1953310081,12.27864,3.58127,12.79025,32.0,25.9,41.1680701515,134.8,44.56864,22.49127,49.9221483679,12.27864,3.58127,12.79025,32.29,18.91,37.4196766421,136.19,45.84864,47.75127,66.1988034368,12.27864,3.58127,12.79025,33.57,44.17,55.4791294092,134.8,47.33864,12.41127,48.9385988772,12.27864,3.58127,12.79025,35.06,8.83,36.1548406164,136.19
2020-06-20 04:00:00,41.2136,42.363550000000004,59.1035632899,10.9836,3.20355,11.44125,30.23,39.16,49.4707843075,133.64,44.5036,35.00355,56.6199516563,10.9836,3.20355,11.44125,33.52,31.8,46.204224915,135.01,45.8336,32.93355,56.4387952083,10.9836,3.20355,11.44125,34.85,29.73,45.8082459826,133.64,44.9936,26.76355,52.3518065549,10.9836,3.20355,11.44125,34.01,23.56,41.3733452841,135.01
2020-06-20 04:30:00,41.42432,41.77126,58.8286703016,9.60432,2.80126,10.0045,31.82,38.97,50.3107672372,133.64,44.90432,34.79126,56.805191022,9.60432,2.80126,10.0045,35.3,31.99,47.6387457853,135.01,46.25432,32.34126,56.4395182213,9.60432,2.80126,10.0045,36.65,29.54,47.0726470469,133.64,45.30432,26.16126,52.3153221862,9.60432,2.80126,10.0045,35.7,23.36,42.6635629079,135.01
2020-06-20 05:00:00,40.3848,41.64515,58.0107799427,8.7948,2.56515,9.16125,31.59,39.08,50.2511144155,134.15,44.0148,34.02515,55.6328450788,8.7948,2.56515,9.16125,35.22,31.46,47.22478163,135.59,45.4148,33.07515,56.1824670744,8.7948,2.56515,9.16125,36.62,30.51,47.6642895678,134.15,44.2648,25.93515,51.30306545,8.7948,2.56515,9.16125,35.47,23.37,42.4767913101,135.59
2020-06-20 05:30:00,40.45128,41.19329,57.7338132697,7.93128,2.31329,8.26175,32.52,38.88,50.6873238591,133.84,44.14128,33.70329,55.5370539087,7.93128,2.31329,8.26175,36.21,31.39,47.9217716701,135.31,45.54128,32.65329,56.0378937137,7.93128,2.31329,8.26175,37.61,30.34,48.3221243324,133.84,44.38128,25.55329,51.2119970736,7.93128,2.31329,8.26175,36.45,23.24,43.2284640023,135.31
2020-06-20 06:00:00,40.8872,41.07835,57.9585538343,7.2972,2.12835,7.60125,33.59,38.95,51.4333607691,133.56,44.5672,33.99835,56.054644041,7.2972,2.12835,7.60125,37.27,31.87,49.0382483374,134.96,46.0072,31.79835,55.926715571,7.2972,2.12835,7.60125,38.71,29.67,48.7726665254,133.56,44.8972,25.47835,51.6227167685,7.2972,2.12835,7.60125,37.6,23.35,44.2603942594,134.96
2020-06-20 06:30:00,42.23256,39.93158,58.121598442,7.10256,2.07158,7.3985,35.13,37.86,51.6478121511,133.06,46.10256,33.50158,56.989489391,7.10256,2.07158,7.3985,39.0,31.43,50.0883709058,134.49,47.56256,31.71158,57.1648617583,7.10256,2.07158,7.3985,40.46,29.64,50.1551712189,133.06,46.34256,24.44158,52.392973768,7.10256,2.07158,7.3985,39.24,22.37,45.1685122624,134.49
