Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-20 07:00:00,42.2452,39.6536,57.9401839486,8.0352,2.3436,8.37,34.21,37.31,50.6197609635,133.06,46.1052,33.4936,56.9869345377,8.0352,2.3436,8.37,38.07,31.15,49.1899115673,134.49,47.5352,32.2336,57.4334415476,8.0352,2.3436,8.37,39.5,29.89,49.5344536661,133.06,46.2752,24.1436,52.1948997125,8.0352,2.3436,8.37,38.24,21.8,44.0174692594,134.49
2020-06-20 07:30:00,44.65584,39.19712,59.418501011000004,8.59584,2.50712,8.954,36.06,36.69,51.4439471658,132.95,48.52584,33.74712,59.1068968565,8.59584,2.50712,8.954,39.93,31.24,50.698545344,134.42,50.00584,32.15712,59.453043663,8.59584,2.50712,8.954,41.41,29.65,50.930448653,132.95,48.82584,23.71712,54.2813451639,8.59584,2.50712,8.954,40.23,21.21,45.4787532811,134.42
2020-06-20 08:00:00,47.02704,38.47122,60.7583513556,8.74704,2.55122,9.1115,38.28,35.92,52.4938548785,133.24,51.03704,34.98122,61.8745925615,8.74704,2.55122,9.1115,42.29,32.43,53.2930483272,134.64,52.60704,31.32122,61.2251539798,8.74704,2.55122,9.1115,43.86,28.77,52.4539083387,133.24,51.36704,22.85122,56.2205572175,8.74704,2.55122,9.1115,42.62,20.3,47.20756719,134.64
2020-06-20 08:30:00,51.44216,37.11063,63.4310230444,9.84216,2.8706300000000002,10.25225,41.6,34.24,53.878916099,131.61,55.36216,35.99063,66.0325238626,9.84216,2.8706300000000002,10.25225,45.52,33.12,56.2939144135,133.02,57.01216,29.43063,64.160333307,9.84216,2.8706300000000002,10.25225,47.17,26.56,54.1335616785,131.61,55.97216,21.83063,60.0787741325,9.84216,2.8706300000000002,10.25225,46.13,18.96,49.874427315,133.02
2020-06-20 09:00:00,55.85968,25.07324,61.2288429892,10.87968,3.17324,11.333,44.98,21.9,50.0280961061,132.31,56.15968,24.96324,61.4578962299,10.87968,3.17324,11.333,45.28,21.79,50.2501990046,133.68,57.81968,41.95324,71.4366134542,10.87968,3.17324,11.333,46.94,38.78,60.8872071949,132.31,59.45968,8.66324,60.0874801685,10.87968,3.17324,11.333,48.58,5.49,48.8892268296,133.68
2020-06-20 09:30:00,58.33536,23.33573,62.8296945796,10.78536,3.14573,11.23475,47.55,20.19,51.6588675834,131.81,58.56536,24.54573,63.5011358415,10.78536,3.14573,11.23475,47.78,21.4,52.3534946303,133.27,60.27536,41.89573,73.4055257822,10.78536,3.14573,11.23475,49.49,38.75,62.8555693634,131.81,61.96536,7.33573,62.3980670739,10.78536,3.14573,11.23475,51.18,4.19,51.3512268597,133.27
2020-06-20 10:00:00,60.0508,22.7369,64.2110987466,11.4408,3.3369,11.9175,48.61,19.4,52.3382470092,131.34,60.0608,24.8169,64.985984814,11.4408,3.3369,11.9175,48.62,21.48,53.1535022364,132.74,61.8208,41.6069,74.5180880072,11.4408,3.3369,11.9175,50.38,38.27,63.267189759,131.34,63.7008,6.8469,64.0677138678,11.4408,3.3369,11.9175,52.26,3.51,52.3777405011,132.74
2020-06-20 10:30:00,60.4872,22.5871,64.5668525658,11.4072,3.3271,11.8825,49.08,19.26,52.7237517633,131.28,60.6872,24.9471,65.6147395198,11.4072,3.3271,11.8825,49.28,21.62,53.8139647304,132.74,62.4972,41.3971,74.9641240611,11.4072,3.3271,11.8825,51.09,38.07,63.7143076553,131.28,64.1672,6.6971,64.5157399729,11.4072,3.3271,11.8825,52.76,3.37,52.8675183832,132.74
2020-06-20 11:00:00,61.0384,22.0512,64.8994737729,10.5984,3.0912,11.04,50.44,18.96,53.8857606423,131.28,61.2384,24.9312,66.1188805713,10.5984,3.0912,11.04,50.64,21.84,55.1488458628,132.68,63.0484,40.8412,75.1205987729,10.5984,3.0912,11.04,52.45,37.75,64.6224806085,131.28,64.7684,6.1912,65.0636349738,10.5984,3.0912,11.04,54.17,3.1,54.2586297284,132.68
2020-06-20 11:30:00,60.26624,22.02057,64.1632697644,10.11624,2.95057,10.53775,50.15,19.07,53.6534006378,131.18,60.42624,24.69057,65.2759889045,10.11624,2.95057,10.53775,50.31,21.74,54.8062377837,132.57,62.23624,40.81057,74.423465339,10.11624,2.95057,10.53775,52.12,37.86,64.4195156765,131.18,63.99624,6.15057,64.2911210469,10.11624,2.95057,10.53775,53.88,3.2,53.9749423344,132.57
2020-06-20 12:00:00,57.9688,22.8284,62.301826779,10.1088,2.9484,10.53,47.86,19.88,51.8246466462,131.43,58.3988,24.0284,63.1489021916,10.1088,2.9484,10.53,48.29,21.08,52.6905162245,132.85,60.1788,41.6784,73.2023018491,10.1088,2.9484,10.53,50.07,38.73,63.3010094706,131.43,61.5988,6.9284,61.9872155206,10.1088,2.9484,10.53,51.49,3.98,51.6435910835,132.85
2020-06-20 12:30:00,56.7992,23.4906,61.4650909785,10.6992,3.1206,11.145,46.1,20.37,50.3998700395,131.43,57.2292,23.7506,61.9618619233,10.6992,3.1206,11.145,46.53,20.63,50.8983084198,132.85,58.9692,42.3806,72.6187427941,10.6992,3.1206,11.145,48.27,39.26,62.2200972355,131.43,60.3392,7.6006,60.8160190821,10.6992,3.1206,11.145,49.64,4.48,49.841749568,132.85
2020-06-20 13:00:00,56.02488,24.45059,61.1278866833,11.86488,3.46059,12.35925,44.16,20.99,48.8946387654,131.54,56.22488,23.50059,60.9386155189,11.86488,3.46059,12.35925,44.36,20.04,48.6765980734,133.02,57.92488,43.39059,72.3742704527,11.86488,3.46059,12.35925,46.06,39.93,60.958416154,131.54,59.48488,8.56059,60.097709189,11.86488,3.46059,12.35925,47.62,5.1,47.8923208876,133.02
2020-06-20 13:30:00,55.628,25.01025,60.9916960665,12.858,3.7502500000000003,13.39375,42.77,21.26,47.7625428553,131.45,55.808,23.52025,60.5618281103,12.858,3.7502500000000003,13.39375,42.95,19.77,47.2816602923,132.92,57.498,43.96025,72.3776456101,12.858,3.7502500000000003,13.39375,44.64,40.21,60.0797278622,131.45,59.038,9.12025,59.7382993067,12.858,3.7502500000000003,13.39375,46.18,5.37,46.4911744313,132.92
2020-06-20 14:00:00,54.13432,26.38126,60.2203909075,15.12432,4.41126,15.7545,39.01,21.97,44.7712072654,132.01,53.97432,23.74126,58.9650290075,15.12432,4.41126,15.7545,38.85,19.33,43.3932183642,133.46,55.54432,45.47126,71.7830548963,15.12432,4.41126,15.7545,40.42,41.06,57.6168378167,132.01,57.36432,10.39126,58.2978858403,15.12432,4.41126,15.7545,42.24,5.98,42.6612001706,133.46
2020-06-20 14:30:00,51.22072,25.76146,57.3342391477,13.89072,4.05146,14.4695,37.33,21.71,43.1839437754,132.73,51.75072,22.26146,56.3356869298,13.89072,4.05146,14.4695,37.86,18.21,42.0117090821,134.26,53.28072,47.02146,71.0623164853,13.89072,4.05146,14.4695,39.39,42.97,58.292306525,132.73,54.42072,9.59146,55.2594866991,13.89072,4.05146,14.4695,40.53,5.54,40.9068759501,134.26
2020-06-20 15:00:00,54.26656,24.55233,59.5623743874,13.03656,3.80233,13.57975,41.23,20.75,46.1570731308,132.52,54.72656,22.29233,59.0926759105,13.03656,3.80233,13.57975,41.69,18.49,45.6063175448,134.03,56.36656,46.27233,72.9267962402,13.03656,3.80233,13.57975,43.33,42.47,60.672809396,132.52,57.61656,8.42233,58.2288899848,13.03656,3.80233,13.57975,44.58,4.62,44.8187550028,134.03
2020-06-20 15:30:00,54.66064,25.28602,60.2259775566,14.66064,4.27602,15.2715,40.0,21.01,45.1820771988,132.52,54.74064,22.44602,59.163852828,14.66064,4.27602,15.2715,40.08,18.17,44.0063097748,134.0,56.34064,47.08602,73.4258877716,14.66064,4.27602,15.2715,41.68,42.81,59.7487949669,132.52,57.96064,9.17602,58.6824942572,14.66064,4.27602,15.2715,43.3,4.9,43.5763697432,134.0
2020-06-20 16:00:00,53.39552,26.32661,59.5329484417,16.20552,4.72661,16.88075,37.19,21.6,43.0076283931,132.4,53.76552,22.86661,58.4261327983,16.20552,4.72661,16.88075,37.56,18.14,41.7110680755,133.86,55.26552,47.46661,72.8516078461,16.20552,4.72661,16.88075,39.06,42.74,57.8998376509,132.4,56.57552,10.21661,57.4905956063,16.20552,4.72661,16.88075,40.37,5.49,40.7415880888,133.86
2020-06-20 16:30:00,56.65688,26.04409,62.356207993,16.19688,4.72409,16.87175,40.46,21.32,45.7335106896,132.59,56.68688,23.17409,61.2408426743,16.19688,4.72409,16.87175,40.49,18.45,44.4954222365,134.09,58.26688,47.31409,75.0576606181,16.19688,4.72409,16.87175,42.07,42.59,59.8647893173,132.59,59.96688,9.90409,60.7792538261,16.19688,4.72409,16.87175,43.77,5.18,44.0754500828,134.09
2020-06-20 17:00:00,58.7348,26.49015,64.4321719179,19.4748,5.68015,20.28625,39.26,20.81,44.434262681,132.37,58.3748,23.95015,63.0969647452,19.4748,5.68015,20.28625,38.9,18.27,42.9767716331,133.82,59.8748,48.23015,76.883932288,19.4748,5.68015,20.28625,40.4,42.55,58.6742064284,132.37,62.0048,10.39015,62.8693123874,19.4748,5.68015,20.28625,42.53,4.71,42.7900105165,133.82
2020-06-20 17:30:00,60.174,25.1945,65.2355202804,14.724,4.2945,15.3375,45.45,20.9,50.0251186905,131.91,59.984,22.7645,64.1584189039,14.724,4.2945,15.3375,45.26,18.47,48.8836220016,133.4,61.664,46.2245,77.0659022931,14.724,4.2945,15.3375,46.94,41.93,62.9403566879,131.91,63.714,9.2445,64.3811663163,14.724,4.2945,15.3375,48.99,4.95,49.2394415078,133.4
2020-06-20 18:00:00,60.66832,24.18451,65.3110677876,12.83832,3.74451,13.37325,47.83,20.44,52.014445109,131.35,60.59832,22.22451,64.5452185027,12.83832,3.74451,13.37325,47.76,18.48,51.2106238978,132.78,62.34832,45.14451,76.976228733,12.83832,3.74451,13.37325,49.51,41.4,64.5383614605,131.35,64.27832,8.36451,64.8202703601,12.83832,3.74451,13.37325,51.44,4.62,51.6470521908,132.78
2020-06-20 18:30:00,59.47528,25.62154,64.7593409714,16.08528,4.69154,16.7555,43.39,20.93,48.1742358528,131.35,59.21528,22.66154,63.4034287768,16.08528,4.69154,16.7555,43.13,17.97,46.7238461602,132.78,60.82528,46.59154,76.6190987068,16.08528,4.69154,16.7555,44.74,41.9,61.296636123,131.35,62.90528,9.81154,63.6658508861,16.08528,4.69154,16.7555,46.82,5.12,47.0991167645,132.78
2020-06-20 19:00:00,58.56192,26.77931,64.3943314133,19.23192,5.60931,20.03325,39.33,21.17,44.6656221271,131.35,58.22192,23.36931,62.7368840345,19.23192,5.60931,20.03325,38.99,17.76,42.8443426837,132.78,59.70192,47.69931,76.4169053689,19.23192,5.60931,20.03325,40.47,42.09,58.3899734544,131.35,61.81192,10.95931,62.7759502498,19.23192,5.60931,20.03325,42.58,5.35,42.914786496,132.78
2020-06-20 19:30:00,56.99136,25.87748,62.5912061379,14.63136,4.26748,15.241,42.36,21.61,47.5537769268,131.76,56.81136,21.87748,60.8781960656,14.63136,4.26748,15.241,42.18,17.61,45.7084729563,133.23,58.36136,46.93748,74.8944281626,14.63136,4.26748,15.241,43.73,42.67,61.0986235524,131.76,60.39136,9.96748,61.2083901128,14.63136,4.26748,15.241,45.76,5.7,46.113637896,133.23
2020-06-20 20:00:00,56.13536,26.48948,62.0715006505,15.25536,4.44948,15.891,40.88,22.04,46.4428250648,132.39,56.00536,21.95948,60.1566215025,15.25536,4.44948,15.891,40.75,17.51,44.3527067945,133.86,57.55536,47.75948,74.7902894405,15.25536,4.44948,15.891,42.3,43.31,60.5396242142,132.39,59.46536,10.42948,60.3730328292,15.25536,4.44948,15.891,44.21,5.98,44.6126047211,133.86
2020-06-20 20:30:00,55.82312,26.49341,61.7909499843,15.06312,4.39341,15.69075,40.76,22.1,46.3658020528,132.71,55.71312,22.01341,59.9044402358,15.06312,4.39341,15.69075,40.65,17.62,44.3044794575,134.17,57.22312,47.90341,74.6272212545,15.06312,4.39341,15.69075,42.16,43.51,60.5853587924,132.71,59.15312,10.35341,60.0523496989,15.06312,4.39341,15.69075,44.09,5.96,44.4910069565,134.17
2020-06-20 21:00:00,55.37272,26.82496,61.5281772784,14.62272,4.26496,15.232,40.75,22.56,46.5780645798,132.58,55.28272,21.56496,59.3399244219,14.62272,4.26496,15.232,40.66,17.3,44.1873918669,134.11,56.83272,47.94496,74.3550754959,14.62272,4.26496,15.232,42.21,43.68,60.7422958078,132.58,58.71272,10.74496,59.6878350688,14.62272,4.26496,15.232,44.09,6.48,44.5636454972,134.11
2020-06-20 21:30:00,55.04336,27.25473,61.421427755,15.51336,4.52473,16.15975,39.53,22.73,45.5990548148,132.58,54.88336,21.71473,59.0229845388,15.51336,4.52473,16.15975,39.37,17.19,42.9592015754,134.11,56.37336,48.39473,74.2967402344,15.51336,4.52473,16.15975,40.86,43.87,59.9509507848,132.58,58.32336,11.15473,59.3804877301,15.51336,4.52473,16.15975,42.81,6.63,43.3203531842,134.11
2020-06-20 22:00:00,55.374,27.07825,61.6401776365,14.874,4.33825,15.49375,40.5,22.74,46.4473637573,132.58,55.244,21.44825,59.261513346,14.874,4.33825,15.49375,40.37,17.11,43.8461970985,134.05,56.734,48.14825,74.4110256216,14.874,4.33825,15.49375,41.86,43.81,60.5935285323,132.58,58.694,11.01825,59.7192386846,14.874,4.33825,15.49375,43.82,6.68,44.3262315114,134.05
2020-06-20 22:30:00,55.23144,26.70917,61.3505641911,13.71144,3.9991700000000003,14.28275,41.52,22.71,47.3249881141,132.44,55.21144,21.08917,59.1020828581,13.71144,3.9991700000000003,14.28275,41.5,17.09,44.8811552882,133.98,56.76144,47.75917,74.1808559533,13.71144,3.9991700000000003,14.28275,43.05,43.76,61.3859927019,132.44,58.59144,10.66917,59.5549160839,13.71144,3.9991700000000003,14.28275,44.88,6.67,45.3729357657,133.98
2020-06-20 23:00:00,53.40088,27.43484,60.036026106,14.93088,4.35484,15.553,38.47,23.08,44.8623149202,132.59,53.39088,21.19484,57.443949288,14.93088,4.35484,15.553,38.46,16.84,41.985202155,134.14,54.850880000000004,48.48484,73.2079145079,14.93088,4.35484,15.553,39.92,44.13,59.5068340613,132.59,56.64088,11.364840000000001,57.7697920664,14.93088,4.35484,15.553,41.71,7.01,42.2949666036,134.14
2020-06-20 23:30:00,51.13624,27.61432,58.1159677748,15.30624,4.46432,15.944,35.83,23.15,42.6580754371,132.42,51.12624,20.96432,55.2575345957,15.30624,4.46432,15.944,35.82,16.5,39.4375759904,133.93,52.50624,48.79432,71.6783851883,15.30624,4.46432,15.944,37.2,44.33,57.8704492811,132.42,54.24624,11.57432,55.4672825871,15.30624,4.46432,15.944,38.94,7.11,39.5837807694,133.93
2020-06-21 00:00:00,48.84992,28.59831,56.6054592673,15.79992,4.60831,16.45825,33.05,23.99,40.8389838267,133.3,48.82992,21.25831,53.2567069134,15.79992,4.60831,16.45825,33.03,16.65,36.9892335687,134.83,50.13992,49.52831,70.4774082175,15.79992,4.60831,16.45825,34.34,44.92,56.5423911769,133.3,51.84992,12.34831,53.3000465653,15.79992,4.60831,16.45825,36.05,7.74,36.8715350914,134.83
2020-06-21 00:30:00,46.70616,29.13763,55.0496763293,14.66616,4.27763,15.27725,32.04,24.86,40.5534363525,132.79,46.62616,21.19763,51.2185348674,14.66616,4.27763,15.27725,31.96,16.92,36.1625220359,134.3,47.91616,48.56763,68.2258973775,14.66616,4.27763,15.27725,33.25,44.29,55.3820061031,132.79,49.66616,13.00763,51.3412688523,14.66616,4.27763,15.27725,35.0,8.73,36.0723287299,134.3
2020-06-21 01:00:00,45.34672,29.09196,53.8764062591,13.92672,4.06196,14.507,31.42,25.03,40.1711003086,133.3,45.29672,21.11196,49.9750707633,13.92672,4.06196,14.507,31.37,17.05,35.7040529912,134.82,46.58672,48.66196,67.3669713688,13.92672,4.06196,14.507,32.66,44.6,55.2796128785,133.3,48.29672,12.83196,49.9723159379,13.92672,4.06196,14.507,34.37,8.77,35.4712531496,134.82
2020-06-21 01:30:00,44.70824,28.71657,53.1363163614,12.94824,3.77657,13.48775,31.76,24.94,40.3819415086,132.58,44.74824,20.46657,49.206559224,12.94824,3.77657,13.48775,31.8,16.69,35.9137313572,134.11,46.04824,48.10657,66.5934117181,12.94824,3.77657,13.48775,33.1,44.33,55.3241258404,132.58,47.64824,12.63657,49.2954123267,12.94824,3.77657,13.48775,34.7,8.86,35.8132601141,134.11
2020-06-21 02:00:00,44.61696,29.37578,53.4191872856,14.79696,4.31578,15.4135,29.82,25.06,38.9517136979,132.89,44.59696,21.06578,49.3219619262,14.79696,4.31578,15.4135,29.8,16.75,34.1848285062,134.41,45.81696,48.83578,66.963626185,14.79696,4.31578,15.4135,31.02,44.52,54.2611352627,132.89,47.48696,13.21578,49.2916647218,14.79696,4.31578,15.4135,32.69,8.9,33.8798775086,134.41
2020-06-21 02:30:00,44.14368,29.57649,53.1359882251,15.79368,4.60649,16.45175,28.35,24.97,37.7786103503,132.73,44.01368,21.34649,48.91703857,15.79368,4.60649,16.45175,28.22,16.74,32.8115223664,134.23,45.21368,49.02649,66.6923802309,15.79368,4.60649,16.45175,29.42,44.42,53.2791966906,132.73,46.94368,13.44649,48.8315183592,15.79368,4.60649,16.45175,31.15,8.84,32.380057134,134.23
2020-06-21 03:00:00,43.17064,28.70977,51.8454921036,12.89064,3.75977,13.42775,30.28,24.95,39.2349448834,133.01,43.20064,20.73977,47.9211159726,12.89064,3.75977,13.42775,30.31,16.98,34.7421429967,134.5,44.42064,48.18977,65.5396612034,12.89064,3.75977,13.42775,31.53,44.43,54.4808755436,133.01,46.06064,12.48977,47.7239658019,12.89064,3.75977,13.42775,33.17,8.73,34.2995889188,134.5
2020-06-21 03:30:00,42.51944,28.19192,51.0165378206,11.14944,3.25192,11.614,31.37,24.94,40.075934175,132.67,42.63944,20.01192,47.1020040508,11.14944,3.25192,11.614,31.49,16.76,35.6723660555,134.16,43.89944,47.58192,64.7394774709,11.14944,3.25192,11.614,32.75,44.33,55.115437039,132.67,45.44944,12.09192,47.030480814,11.14944,3.25192,11.614,34.3,8.84,35.4208356762,134.16
2020-06-21 04:00:00,42.10904,28.91472,51.0806448902,12.59904,3.67472,13.124,29.51,25.24,38.831658476,132.81,42.19904,20.22472,46.7952804885,12.59904,3.67472,13.124,29.6,16.55,33.9125714153,134.31,43.41904,48.32472,64.965310725,12.59904,3.67472,13.124,30.82,44.65,54.2539851071,132.81,44.94904,12.77472,46.7291094287,12.59904,3.67472,13.124,32.35,9.1,33.6055426976,134.31
2020-06-21 04:30:00,42.19048,28.76889,51.0655033703,12.27048,3.57889,12.78175,29.92,25.19,39.1119227346,132.98,42.31048,20.25889,46.9105461689,12.27048,3.57889,12.78175,30.04,16.68,34.3602095453,134.46,43.54048,48.21889,64.9679517259,12.27048,3.57889,12.78175,31.27,44.64,54.5026834202,132.98,45.07048,12.58889,46.7956014906,12.27048,3.57889,12.78175,32.8,9.01,34.0149981626,134.46
2020-06-21 05:00:00,41.51848,28.51414,50.3670563111,12.04848,3.5141400000000003,12.5505,29.47,25.0,38.6455806012,133.27,41.61848,20.60414,46.4395140225,12.04848,3.5141400000000003,12.5505,29.57,17.09,34.1533746502,134.73,42.81848,48.05414,64.3632084397,12.04848,3.5141400000000003,12.5505,30.77,44.54,54.1350579569,133.27,44.37848,12.23414,46.0339403989,12.04848,3.5141400000000003,12.5505,32.33,8.72,33.4853296236,134.73
2020-06-21 05:30:00,41.45672,28.61571,50.3737877468,12.15672,3.54571,12.66325,29.3,25.07,38.5615728414,133.27,41.52672,20.54571,46.3313573443,12.15672,3.54571,12.66325,29.37,17.0,33.9351867536,134.69,42.74672,48.16571,64.3988951036,12.15672,3.54571,12.66325,30.59,44.62,54.0989140372,133.27,44.30672,12.34571,45.9945865571,12.15672,3.54571,12.66325,32.15,8.8,33.3326041587,134.69
2020-06-21 06:00:00,41.48736,29.80548,51.0839277836,15.68736,4.57548,16.341,25.8,25.23,36.0859099927,133.4,41.34736,21.47548,46.5918492893,15.68736,4.57548,16.341,25.66,16.9,30.7253250593,134.89,42.47736,49.38548,65.1402467558,15.68736,4.57548,16.341,26.79,44.81,52.2076641883,133.4,44.18736,13.49548,46.2022809415,15.68736,4.57548,16.341,28.5,8.92,29.8632951966,134.89
2020-06-21 06:30:00,42.22256,29.83533,51.700014402,15.89256,4.63533,16.55475,26.33,25.2,36.4459723426,133.17,42.20256,21.46533,47.3478242643,15.89256,4.63533,16.55475,26.31,16.83,31.2324350636,134.64,43.32256,49.35533,65.6718570193,15.89256,4.63533,16.55475,27.43,44.72,52.4622083027,133.17,44.94256,13.56533,46.9452007916,15.89256,4.63533,16.55475,29.05,8.93,30.3915679095,134.64
2020-06-21 07:00:00,41.811840000000004,29.65637,51.2613913756,14.90184,4.34637,15.52275,26.91,25.31,36.9424444237,132.93,41.79184,20.87637,46.7159578192,14.90184,4.34637,15.52275,26.89,16.53,31.5644261788,134.33,42.92184,49.12637,65.2356082087,14.90184,4.34637,15.52275,28.02,44.78,52.8239415417,132.93,44.56184,13.48637,46.5579183379,14.90184,4.34637,15.52275,29.66,9.14,31.0363528785,134.33
2020-06-21 07:30:00,42.88872,29.82921,52.2419761539,15.28872,4.45921,15.92575,27.6,25.37,37.4886236077,132.93,42.81872,20.94921,47.6687757559,15.28872,4.45921,15.92575,27.53,16.49,32.0908242337,134.39,43.97872,49.31921,66.0795905546,15.28872,4.45921,15.92575,28.69,44.86,53.2497483562,132.93,45.64872,13.63921,47.642771614,15.28872,4.45921,15.92575,30.36,9.18,31.7175345826,134.39
2020-06-21 08:00:00,44.06872,29.49921,53.0307031168,14.808720000000001,4.31921,15.42575,29.26,25.18,38.6028496357,133.05,43.97872,21.01921,48.7435636968,14.808720000000001,4.31921,15.42575,29.17,16.7,33.6121838029,134.48,45.16872,49.00921,66.6492005298,14.808720000000001,4.31921,15.42575,30.36,44.69,54.0270830232,133.05,46.90872,13.29921,48.7575327376,14.808720000000001,4.31921,15.42575,32.1,8.98,33.3324226542,134.48
2020-06-21 08:30:00,46.34016,29.42838,54.8948082996,14.840160000000001,4.32838,15.4585,31.5,25.1,40.2772888859,133.74,46.36016,21.65838,51.1698139478,14.840160000000001,4.32838,15.4585,31.52,17.33,35.9699777592,135.17,47.630160000000004,48.94838,68.2977016176,14.840160000000001,4.32838,15.4585,32.79,44.62,55.3726331323,133.74,49.30016,13.05838,51.0002653351,14.840160000000001,4.32838,15.4585,34.46,8.73,35.5486216329,135.17
2020-06-21 09:00:00,48.45304,28.57797,56.2529772951,15.35304,4.47797,15.992750000000001,33.1,24.1,40.9441082453,133.15,48.48304,22.27797,53.3564721,15.35304,4.47797,15.992750000000001,33.13,17.8,37.6090002526,134.59,49.80304,48.14797,69.2717100147,15.35304,4.47797,15.992750000000001,34.45,43.67,55.6225799474,133.15,51.47304,12.32797,52.9287510826,15.35304,4.47797,15.992750000000001,36.12,7.85,36.9631830339,134.59
2020-06-21 09:30:00,53.57064,27.82477,60.3658123077,18.77064,5.47477,19.55275,34.8,22.35,41.3589470369,132.41,53.58064,24.37477,58.8643728869,18.77064,5.47477,19.55275,34.81,18.9,39.6099242615,133.85,54.96064,47.34477,72.541017332,18.77064,5.47477,19.55275,36.19,41.87,55.3426869604,132.41,56.64064,11.71477,57.8394150711,18.77064,5.47477,19.55275,37.87,6.24,38.3806526781,133.85
2020-06-21 10:00:00,55.38736,26.31673,61.3215290552,18.29736,5.33673,19.05975,37.09,20.98,42.6125392344,131.57,55.56736,23.75673,60.432720588,18.29736,5.33673,19.05975,37.27,18.42,41.5734205954,133.04,57.00736,46.88673,73.8119539388,18.29736,5.33673,19.05975,38.71,41.55,56.7879089243,131.57,58.53736,10.42673,59.4587185723,18.29736,5.33673,19.05975,40.24,5.09,40.5606422533,133.04
2020-06-21 10:30:00,57.53824,25.29532,62.8530212178,16.81824,4.90532,17.519,40.72,20.39,45.5397683349,130.9,57.45824,24.39532,62.4225999282,16.81824,4.90532,17.519,40.64,19.49,45.0718282301,132.36,58.97824,44.78532,74.0550989534,16.81824,4.90532,17.519,42.16,39.88,58.0334386367,130.9,60.83824,9.54532,61.5825022243,16.81824,4.90532,17.519,44.02,4.64,44.2638678834,132.36
2020-06-21 11:00:00,57.63832,25.62451,63.0776620141,17.87832,5.21451,18.62325,39.76,20.41,44.6925687335,130.8,57.48832,25.37451,62.8392607703,17.87832,5.21451,18.62325,39.61,20.16,44.4452213404,132.2,58.99832,44.37451,73.8234305662,17.87832,5.21451,18.62325,41.12,39.16,56.7834482926,130.8,60.89832,9.85451,61.6904915377,17.87832,5.21451,18.62325,43.02,4.64,43.2695042726,132.2
2020-06-21 11:30:00,58.03112,25.25116,63.2869020398,17.42112,5.08116,18.147,40.61,20.17,45.343147222,131.11,58.07112,25.69116,63.5003203157,17.42112,5.08116,18.147,40.65,20.61,45.5762503943,132.5,59.61112,44.05116,74.1214565764,17.42112,5.08116,18.147,42.19,38.97,57.4339359612,131.11,61.33112,9.39116,62.0459520565,17.42112,5.08116,18.147,43.91,4.31,44.1210176673,132.5
2020-06-21 12:00:00,59.01736,25.36048,64.2355254295,18.20736,5.31048,18.966,40.81,20.05,45.4693149278,131.22,58.94736,26.06048,64.4510656917,18.20736,5.31048,18.966,40.74,20.75,45.71990923,132.65,60.47736,44.20048,74.9079001495,18.20736,5.31048,18.966,42.27,38.89,57.4385323629,131.22,62.33736,9.49048,63.0556552769,18.20736,5.31048,18.966,44.13,4.18,44.3275230528,132.65
2020-06-21 12:30:00,59.87608,25.64344,65.1362492872,19.48608,5.68344,20.298,40.39,19.96,45.0527879271,131.12,59.64608,26.48344,65.2612247326,19.48608,5.68344,20.298,40.16,20.8,45.2268238991,132.59,61.18608,44.47344,75.6414122766,19.48608,5.68344,20.298,41.7,38.79,56.9522089124,131.12,63.16608,9.76344,63.9161827959,19.48608,5.68344,20.298,43.68,4.08,43.8701356278,132.59
2020-06-21 13:00:00,61.37784,25.78062,66.5723637154,20.60784,6.01062,21.4665,40.77,19.77,45.3105484407,131.61,60.92784,27.31062,66.7687924996,20.60784,6.01062,21.4665,40.32,21.3,45.6003552618,133.06,62.45784,44.74062,76.8290625704,20.60784,6.01062,21.4665,41.85,38.73,57.021359156,131.61,64.68784,9.78062,65.4230629935,20.60784,6.01062,21.4665,44.08,3.77,44.2409233629,133.06
2020-06-21 13:30:00,59.68056,26.72433,65.3908178253,21.10056,6.15433,21.97975,38.58,20.57,43.7211767911,132.64,59.41056,26.65433,65.1158041282,21.10056,6.15433,21.97975,38.31,20.5,43.4500414269,134.11,60.91056,46.60433,76.6945884288,21.10056,6.15433,21.97975,39.81,40.45,56.7541945586,132.64,62.93056,10.49433,63.7995794975,21.10056,6.15433,21.97975,41.83,4.34,42.0545419664,134.11
2020-06-21 14:00:00,57.23888,27.35259,63.4385810321,24.00888,7.00259,25.00925,33.23,20.35,38.966080121,132.81,57.16888,26.39259,62.9670520778,24.00888,7.00259,25.00925,33.16,19.39,38.4129886887,134.3,58.49888,48.74259,76.1443303284,24.00888,7.00259,25.00925,34.49,41.74,54.1459850774,132.81,60.25888,11.09259,61.271348702,24.00888,7.00259,25.00925,36.25,4.09,36.4800027412,134.3
2020-06-21 14:30:00,55.87096,27.19903,62.1397731269,23.55096,6.86903,24.53225,32.32,20.33,38.1823427778,132.61,55.85096,25.69903,61.4798330826,23.55096,6.86903,24.53225,32.3,18.83,37.3879512678,134.12,57.17096,49.00903,75.3020828986,23.55096,6.86903,24.53225,33.62,42.14,53.908106997,132.61,58.84096,10.98903,59.8583106516,23.55096,6.86903,24.53225,35.29,4.12,35.529684772,134.12
2020-06-21 15:00:00,55.45488,27.38309,61.847209587500004,23.56488,6.87309,24.54675,31.89,20.51,37.9161205821,132.95,55.37488,26.24309,61.2786839591,23.56488,6.87309,24.54675,31.81,19.37,37.2434289506,134.37,56.69488,48.83309,74.8263329127,23.56488,6.87309,24.54675,33.13,41.96,53.4624962006,132.95,58.41488,11.05309,59.4514003533,23.56488,6.87309,24.54675,34.85,4.18,35.0997848996,134.37
2020-06-21 15:30:00,54.83984,27.79162,61.4799332583,23.31984,6.80162,24.2915,31.52,20.99,37.8693873729,133.02,54.69984,25.68162,60.4286198903,23.31984,6.80162,24.2915,31.38,18.88,36.6218350168,134.51,56.00984,49.28162,74.6041570333,23.31984,6.80162,24.2915,32.69,42.48,53.6021128315,133.02,57.79984,11.49162,58.9311363733,23.31984,6.80162,24.2915,34.48,4.69,34.7975070946,134.51
2020-06-21 16:00:00,54.8868,28.2299,61.7210504467,25.0968,7.3199,26.1425,29.79,20.91,36.3960464886,132.88,54.8668,26.2299,60.8142532327,25.0968,7.3199,26.1425,29.77,18.91,35.2681300894,134.37,56.1368,49.6399,74.93637291900001,25.0968,7.3199,26.1425,31.04,42.32,52.4829877198,132.88,57.7568,11.9599,58.9820918097,25.0968,7.3199,26.1425,32.66,4.64,32.9879553777,134.37
2020-06-21 16:30:00,57.14648,27.69064,63.5019032786,24.51648,7.15064,25.538,32.63,20.54,38.5565623468,132.33,56.71648,26.04064,62.4089259257,24.51648,7.15064,25.538,32.2,18.89,37.3319179791,133.79,58.06648,49.07064,76.023968652,24.51648,7.15064,25.538,33.55,41.92,53.6925404502,132.33,60.12648,11.53064,61.2221304432,24.51648,7.15064,25.538,35.61,4.38,35.878356985799996,133.79
2020-06-21 17:00:00,59.0752,27.0986,64.9939487722,23.0352,6.7186,23.995,36.04,20.38,41.4032124358,132.14,58.8052,25.6986,64.1753035754,23.0352,6.7186,23.995,35.77,18.98,40.4936204852,133.59,60.2252,48.2886,77.1936759392,23.0352,6.7186,23.995,37.19,41.57,55.7777823152,132.14,62.1952,11.0186,63.1636956566,23.0352,6.7186,23.995,39.16,4.3,39.3953753631,133.59
2020-06-21 17:30:00,59.54672,26.51321,65.1825296169,20.85672,6.08321,21.72575,38.69,20.43,43.7527256294,132.57,59.34672,24.80321,64.3213215121,20.85672,6.08321,21.72575,38.49,18.72,42.8009170463,134.03,60.816720000000004,48.27321,77.6464824397,20.85672,6.08321,21.72575,39.96,42.19,58.1102202715,132.57,62.79672,10.36321,63.6460852234,20.85672,6.08321,21.72575,41.94,4.28,42.1578225244,134.03
2020-06-21 18:00:00,60.64248,26.03614,65.9953859497,19.63248,5.72614,20.4505,41.01,20.31,45.7636995882,132.33,60.44248,24.46614,65.2064827686,19.63248,5.72614,20.4505,40.81,18.74,44.9070562384,133.72,62.00248,47.73614,78.2498983274,19.63248,5.72614,20.4505,42.37,42.01,59.6662132199,132.33,63.98248,9.91614,64.746332556,19.63248,5.72614,20.4505,44.35,4.19,44.5474870223,133.72
2020-06-21 18:30:00,59.76656,27.34608,65.725564171,22.06656,6.4360800000000005,22.986,37.7,20.91,43.1105335156,132.24,59.52656,24.98608,64.5578464573,22.06656,6.4360800000000005,22.986,37.46,18.55,41.8013648103,133.72,60.95656,48.54608,77.9257601208,22.06656,6.4360800000000005,22.986,38.89,42.11,57.3208879903,132.24,62.97656,11.25608,63.9745765629,22.06656,6.4360800000000005,22.986,40.91,4.82,41.1929666327,133.72
2020-06-21 19:00:00,59.02976,26.51118,64.7097769325,18.92976,5.52118,19.7185,40.1,20.99,45.2613532719,132.07,58.95976,23.90118,63.6201202816,18.92976,5.52118,19.7185,40.03,18.38,44.0479886033,133.54,60.46976,47.67118,77.0008654305,18.92976,5.52118,19.7185,41.54,42.15,59.1793384552,132.07,62.32976,10.48118,63.2048583247,18.92976,5.52118,19.7185,43.4,4.96,43.6825090854,133.54
2020-06-21 19:30:00,57.9696,26.7428,63.8408323567,18.7296,5.4628,19.51,39.24,21.28,44.6387275804,131.59,57.7796,23.2628,62.2867565378,18.7296,5.4628,19.51,39.05,17.8,42.915527493,133.09,59.2496,47.7828,76.1164310514,18.7296,5.4628,19.51,40.52,42.32,58.5905521394,131.59,61.2196,10.8428,62.1723872471,18.7296,5.4628,19.51,42.49,5.38,42.8292481839,133.09
2020-06-21 20:00:00,56.89912,26.59641,62.8082708062,16.95912,4.94641,17.66575,39.94,21.65,45.4304534426,131.77,56.77912,22.48641,61.0696905401,16.95912,4.94641,17.66575,39.82,17.54,43.5118834343,133.24,58.23912,47.67641,75.2650992749,16.95912,4.94641,17.66575,41.28,42.73,59.4128883324,131.77,60.16912,10.65641,61.1054995533,16.95912,4.94641,17.66575,43.21,5.71,43.5856421313,133.24
2020-06-21 20:30:00,56.4108,26.23565,62.2132436669,15.3108,4.46565,15.94875,41.1,21.77,46.5096000843,131.51,56.3808,21.74565,60.4290319512,15.3108,4.46565,15.94875,41.07,17.28,44.5571913388,132.98,57.9108,47.24565,74.7382913945,15.3108,4.46565,15.94875,42.6,42.78,60.372911144,131.51,59.7508,10.38565,60.64668026,15.3108,4.46565,15.94875,44.44,5.92,44.832577441,132.98
2020-06-21 21:00:00,55.90904,26.19222,61.740206853,14.579039999999999,4.25222,15.1865,41.33,21.94,46.7924406288,131.71,55.87904,21.49222,59.8697138113,14.579039999999999,4.25222,15.1865,41.3,17.24,44.7538556998,133.22,57.39904,47.23222,74.3339249539,14.579039999999999,4.25222,15.1865,42.82,42.98,60.6698673148,131.71,59.24904,10.29222,60.1363328899,14.579039999999999,4.25222,15.1865,44.67,6.04,45.0764960928,133.22
2020-06-21 21:30:00,55.4504,25.8647,61.1860242723,12.5304,3.6547,13.0525,42.92,22.21,48.3260850887,131.71,55.5404,20.6347,59.2496993769,12.5304,3.6547,13.0525,43.01,16.98,46.2404638818,133.22,57.0904,46.8747,73.8684727895,12.5304,3.6547,13.0525,44.56,43.22,62.0770650079,131.71,58.870400000000004,9.9847,59.7111231702,12.5304,3.6547,13.0525,46.34,6.33,46.7703378222,133.22
2020-06-21 22:00:00,55.11984,25.59412,60.7721625434,11.97984,3.49412,12.479,43.14,22.1,48.4713276072,131.96,55.33984,20.36412,58.9677477491,11.97984,3.49412,12.479,43.36,16.87,46.5261915484,133.48,56.86984,47.04412,73.8060155285,11.97984,3.49412,12.479,44.89,43.55,62.5437015214,131.96,58.54984,9.66412,59.3420506841,11.97984,3.49412,12.479,46.57,6.17,46.9769496668,133.48
2020-06-21 22:30:00,55.76632,24.99101,61.110007586,10.906320000000001,3.18101,11.36075,44.86,21.81,49.8808149492,132.04,56.10632,20.58101,59.7620039537,10.906320000000001,3.18101,11.36075,45.2,17.4,48.4334595089,133.53,57.71632,46.28101,73.9804398538,10.906320000000001,3.18101,11.36075,46.81,43.1,63.6300722929,132.04,59.26632,9.01101,59.9474352042,10.906320000000001,3.18101,11.36075,48.36,5.83,48.7101478134,133.53
2020-06-21 23:00:00,53.43056,25.53933,59.2206224111,10.90056,3.17933,11.35475,42.53,22.36,48.0496670124,132.95,53.78056,20.69933,57.6264773898,10.90056,3.17933,11.35475,42.88,17.52,46.3211053409,134.46,55.34056,47.00933,72.6116704681,10.90056,3.17933,11.35475,44.44,43.83,62.4178059531,132.95,56.86056,9.33933,57.6224467405,10.90056,3.17933,11.35475,45.96,6.16,46.3709736797,134.46
2020-06-21 23:30:00,50.66216,26.57438,57.2088465908,11.19216,3.26438,11.6585,39.47,23.31,45.8392517391,133.78,51.00216,20.93438,55.131375737,11.19216,3.26438,11.6585,39.81,17.67,43.5553096648,135.25,52.48216,47.67438,70.9029169121,11.19216,3.26438,11.6585,41.29,44.41,60.6391968944,133.78,53.97216,10.15438,54.9190812765,11.19216,3.26438,11.6585,42.78,6.89,43.3312877722,135.25
2020-06-22 00:00:00,47.79448,30.11964,56.4934069799,11.24448,3.27964,11.713,36.55,26.84,45.3463129703,134.62,48.38448,22.80964,53.4914720474,11.24448,3.27964,11.713,37.14,19.53,41.9618934273,136.14,49.80448,46.54964,68.1715132016,11.24448,3.27964,11.713,38.56,43.27,57.9583169183,134.62,51.10448,13.23964,52.7916275881,11.24448,3.27964,11.713,39.86,9.96,41.0855351675,136.14
2020-06-22 00:30:00,44.05488,42.62309,61.2989416953,11.56488,3.37309,12.04675,32.49,39.25,50.9525524385,133.74,47.56488,35.18309,59.1630596856,11.56488,3.37309,12.04675,36.0,31.81,48.0403590744,135.24,48.95488,33.20309,59.1525609028,11.56488,3.37309,12.04675,37.39,29.83,47.8313809125,133.74,47.97488,27.01309,55.0572079056,11.56488,3.37309,12.04675,36.41,23.64,43.4112623636,135.24
2020-06-22 01:00:00,43.1812,42.7191,60.741563515,12.0312,3.5091,12.5325,31.15,39.21,50.077406083,134.02,46.7012,35.1091,58.4264579129,12.0312,3.5091,12.5325,34.67,31.6,46.9102217006,135.53,48.0812,33.7691,58.7550330461,12.0312,3.5091,12.5325,36.05,30.26,47.0666559254,134.02,47.0212,27.0391,54.2411852585,12.0312,3.5091,12.5325,34.99,23.53,42.1658748279,135.53
2020-06-22 01:30:00,42.82768,42.40474,60.2691641609,11.46768,3.34474,11.9455,31.36,39.06,50.0912487367,134.02,46.39768,34.74474,57.9650038131,11.46768,3.34474,11.9455,34.93,31.4,46.968765153,135.53,47.74768,33.82474,58.5145621316,11.46768,3.34474,11.9455,36.28,30.48,47.3842674313,134.02,46.66768,26.73474,53.7830705655,11.46768,3.34474,11.9455,35.2,23.39,42.2626560926,135.53
2020-06-22 02:00:00,42.77304,42.39047,60.2203030353,11.21304,3.27047,11.680250000000001,31.56,39.12,50.2633862767,134.02,46.35304,34.78047,57.9507153594,11.21304,3.27047,11.680250000000001,35.14,31.51,47.1985137478,135.53,47.74304,33.68047,58.427492911,11.21304,3.27047,11.680250000000001,36.53,30.41,47.5311371629,134.02,46.63304,26.71047,53.740949259,11.21304,3.27047,11.680250000000001,35.42,23.44,42.4736388834,135.53
2020-06-22 02:30:00,42.57912,42.54516,60.1919604216,12.42912,3.62516,12.947,30.15,38.92,49.2319906159,134.02,46.05912,35.23516,57.9910254729,12.42912,3.62516,12.947,33.63,31.61,46.1537539102,135.39,47.46912,33.98516,58.3807198808,12.42912,3.62516,12.947,35.04,30.36,46.3630370015,134.02,46.33912,26.83516,53.5484813473,12.42912,3.62516,12.947,33.91,23.21,41.0924834976,135.39
2020-06-22 03:00:00,41.90976,42.58493,59.7486756871,11.879760000000001,3.46493,12.37475,30.03,39.12,49.3170893302,133.75,45.36976,35.04493,57.328546477,11.879760000000001,3.46493,12.37475,33.49,31.58,46.0312556857,135.18,46.73976,33.62493,57.5781302437,11.879760000000001,3.46493,12.37475,34.86,30.16,46.0960432141,133.75,45.65976,26.95493,53.0224663191,11.879760000000001,3.46493,12.37475,33.78,23.49,41.1444832268,135.18
2020-06-22 03:30:00,41.46,43.23875,59.9042661383,12.75,3.71875,13.28125,28.71,39.52,48.8476662697,133.54,44.79,35.05875,56.8793464411,12.75,3.71875,13.28125,32.04,31.34,44.8191610809,135.02,46.1,33.84875,57.1922011865,12.75,3.71875,13.28125,33.35,30.13,44.9448484256,133.54,45.1,27.67875,52.9161903538,12.75,3.71875,13.28125,32.35,23.96,40.2567273881,135.02
2020-06-22 04:00:00,41.22216,43.15688,59.6806733072,13.05216,3.80688,13.596,28.17,39.35,48.3939190395,133.33,44.53216,35.21688,56.7744829232,13.05216,3.80688,13.596,31.48,31.41,44.4699730155,134.77,45.81216,33.71688,56.8821764773,13.05216,3.80688,13.596,32.76,29.91,44.3601814694,133.33,44.83216,27.63688,52.6661153532,13.05216,3.80688,13.596,31.78,23.83,39.7220002014,134.77
2020-06-22 04:30:00,41.08728,42.96254,59.4469883262,12.07728,3.5225400000000002,12.5805,29.01,39.44,48.9601235701,133.33,44.40728,34.91254,56.4879807238,12.07728,3.5225400000000002,12.5805,32.33,31.39,45.0617465263,134.77,45.71728,33.35254,56.5902961209,12.07728,3.5225400000000002,12.5805,33.64,29.83,44.9608551965,133.33,44.74728,27.48254,52.5129419501,12.07728,3.5225400000000002,12.5805,32.67,23.96,40.5143246272,134.77
2020-06-22 05:00:00,40.10888,42.63634,58.5369946568,10.71888,3.12634,11.1655,29.39,39.51,49.242382152,133.27,43.47888,34.50634,55.5076616896,10.71888,3.12634,11.1655,32.76,31.38,45.3643251906,134.71,44.77888,33.03634,55.6466338124,10.71888,3.12634,11.1655,34.06,29.91,45.3287072395,133.27,43.79888,27.13634,51.524002541,10.71888,3.12634,11.1655,33.08,24.01,40.8750107034,134.71
2020-06-22 05:30:00,40.91112,41.89741,58.5586262165,10.07112,2.93741,10.49075,30.84,38.96,49.688904194,132.93,44.38112,33.98741,55.9001596685,10.07112,2.93741,10.49075,34.31,31.05,46.2739516359,134.35,45.73112,32.85741,56.3111421334,10.07112,2.93741,10.49075,35.66,29.92,46.5493501566,132.93,44.70112,26.48741,51.9593400436,10.07112,2.93741,10.49075,34.63,23.55,41.8788657917,134.35
2020-06-22 06:00:00,42.04928,40.38479,58.3015712641,9.95928,2.90479,10.37425,32.09,37.48,49.340840082,132.7,45.73928,33.06479,56.4390119745,9.95928,2.90479,10.37425,35.78,30.16,46.795662192099996,134.11,47.09928,33.47479,57.7832479363,9.95928,2.90479,10.37425,37.14,30.57,48.1030612331,132.7,45.92928,24.994790000000002,52.2899444297,9.95928,2.90479,10.37425,35.97,22.09,42.2114794813,134.11
2020-06-22 06:30:00,48.2036,30.68605,57.1421098452,9.7236,2.83605,10.12875,38.48,27.85,47.5008726236,132.1,50.0136,27.30605,56.9822827865,9.7236,2.83605,10.12875,40.29,24.47,47.1387844561,133.49,51.4736,38.68605,64.3905424854,9.7236,2.83605,10.12875,41.75,35.85,55.0298555332,132.1,51.8736,14.59605,53.8879861617,9.7236,2.83605,10.12875,42.15,11.76,43.7598000452,133.49
2020-06-22 07:00:00,52.61384,23.22112,57.5103171057,8.64384,2.52112,9.004,43.97,20.7,48.5988775591,132.21,53.03384,22.48112,57.601987306,8.64384,2.52112,9.004,44.39,19.96,48.6710766267,133.61,54.59384,43.01112,69.5013942997,8.64384,2.52112,9.004,45.95,40.49,61.2441229834,132.21,56.09384,7.17112,56.5503655868,8.64384,2.52112,9.004,47.45,4.65,47.6773006786,133.61
2020-06-22 07:30:00,57.88624,20.79182,61.5070448018,8.40624,2.45182,8.7565,49.48,18.34,52.7695556169,131.37,58.35624,24.10182,63.137536175,8.40624,2.45182,8.7565,49.95,21.65,54.4401047023,132.79,60.08624,40.48182,72.4509074329,8.40624,2.45182,8.7565,51.68,38.03,64.1646577175,131.37,61.59624,4.87182,61.788602608,8.40624,2.45182,8.7565,53.19,2.42,53.2450232416,132.79
2020-06-22 08:00:00,60.9984,25.48995,66.1100775492,9.4284,2.74995,9.82125,51.57,22.74,56.3610903017,131.92,62.9484,37.85995,73.4566326247,9.4284,2.74995,9.82125,53.52,35.11,64.0086127017,133.34,64.4684,38.31995,74.997287728,9.4284,2.74995,9.82125,55.04,35.57,65.5333998813,131.92,64.7784,9.75995,65.5095239684,9.4284,2.74995,9.82125,55.35,7.01,55.7921374389,133.34
2020-06-22 08:30:00,63.92936,29.16023,70.2657959726,11.34936,3.31023,11.82225,52.58,25.85,58.5907748711,132.98,67.00936,48.86023,82.9311545998,11.34936,3.31023,11.82225,55.66,45.55,71.9224450363,134.46,68.44936,36.71023,77.6721048451,11.34936,3.31023,11.82225,57.1,33.4,66.151114881,132.98,67.75936,13.38023,69.0678030812,11.34936,3.31023,11.82225,56.41,10.07,57.3017713513,134.46
2020-06-22 09:00:00,65.12088,28.41359,71.0497087162,11.84088,3.45359,12.33425,53.28,24.96,58.8367232262,133.08,68.28088,50.10359,84.691488973,11.84088,3.45359,12.33425,56.44,46.65,73.223603435,134.46,69.73088,35.95359,78.4541666163,11.84088,3.45359,12.33425,57.89,32.5,66.3890209297,133.08,69.00088,12.55359,70.1335444895,11.84088,3.45359,12.33425,57.16,9.1,57.8798375948,134.46
2020-06-22 09:30:00,60.2708,25.01065,65.2541335554,11.1108,3.24065,11.57375,49.16,21.77,53.7646584663,133.0,62.7408,52.91065,82.0728022433,11.1108,3.24065,11.57375,51.63,49.67,71.6433234852,134.59,64.1308,32.59065,71.9368471374,11.1108,3.24065,11.57375,53.02,29.35,60.6015090571,133.0,63.9508,9.00065,64.5810848551,11.1108,3.24065,11.57375,52.84,5.76,53.1530168476,134.59
2020-06-22 10:00:00,56.58856,23.60833,61.3157269244,11.78856,3.43833,12.27975,44.8,20.17,49.1311398199,133.0,59.44856,54.55833,80.689173118,11.78856,3.43833,12.27975,47.66,51.12,69.8908434632,0.0,60.71856,31.19833,68.264773663,11.78856,3.43833,12.27975,48.93,27.76,56.2562218781,133.0,60.07856,7.54833,60.5508931186,11.78856,3.43833,12.27975,48.29,4.11,48.4645870714,0.0
2020-06-22 10:30:00,56.43392,23.79031,61.2434990547,13.06392,3.8103100000000003,13.60825,43.37,19.98,47.7509926598,132.78,59.22392,54.94031,80.7831069164,13.06392,3.8103100000000003,13.60825,46.16,51.13,68.8841237151,0.0,60.46392,31.36031,68.1128083774,13.06392,3.8103100000000003,13.60825,47.4,27.55,54.8248347011,132.78,59.84392,7.74031,60.3424159266,13.06392,3.8103100000000003,13.60825,46.78,3.93,46.9447899133,0.0
2020-06-22 11:00:00,56.82216,23.57813,61.5198023515,13.98216,4.07813,14.56475,42.84,19.5,47.0692638566,132.31,59.45216,55.16813,81.1053752618,13.98216,4.07813,14.56475,45.47,51.09,68.3937789569,0.0,60.69216,31.06813,68.1818669967,13.98216,4.07813,14.56475,46.71,26.99,53.9470499657,132.31,60.21216,7.64813,60.6959480061,13.98216,4.07813,14.56475,46.23,3.5700000000000003,46.3676374209,0.0
2020-06-22 11:30:00,43.1156,11.4058,44.5987358229,13.9056,4.0558,14.485,29.21,7.35,30.1205345238,131.63,61.1956,29.0258,67.7303368145,13.9056,4.0558,14.485,47.29,24.97,53.477518641,0.0,63.9956,21.1058,67.3861381369,13.9056,4.0558,14.485,50.09,17.05,52.9122915777,131.63,67.5856,6.6158,67.908630799,13.9056,4.0558,14.485,53.68,2.56,53.7410085503,0.0
2020-06-22 12:00:00,36.616,7.27675,37.3320578935,14.766,4.30675,15.38125,21.85,2.9699999999999998,22.0509274181,131.45,64.346,11.45675,65.3579745445,14.766,4.30675,15.38125,49.58,7.15,50.0929026909,0.0,63.416,16.65675,65.5670372715,14.766,4.30675,15.38125,48.65,12.35,50.1930772119,131.45,72.006,6.59675,72.3075455714,14.766,4.30675,15.38125,57.24,2.29,57.2857896864,0.0
2020-06-22 12:30:00,53.10888,10.03884,54.0493426732,16.41888,4.78884,17.103,36.69,5.25,37.063710014,131.74,61.76888,11.12884,62.7634098516,16.41888,4.78884,17.103,45.35,6.34,45.7910264135,0.0,56.44888,18.51884,59.4089512464,16.41888,4.78884,17.103,40.03,13.73,42.3191895007,131.74,64.23888,7.50884,64.6762427929,16.41888,4.78884,17.103,47.82,2.7199999999999998,47.8972942868,0.0
2020-06-22 13:00:00,54.36912,37.755160000000004,66.1925472859,17.46912,5.09516,18.197,36.9,32.66,49.2776379304,133.3,60.52912,9.215160000000001,61.2265754538,17.46912,5.09516,18.197,43.06,4.12,43.2566526675,0.0,56.20912,33.55516,65.463073055,17.46912,5.09516,18.197,38.74,28.46,48.0703567701,133.3,62.90912,10.82516,63.8337016646,17.46912,5.09516,18.197,45.44,5.73,45.7998526199,0.0
2020-06-22 13:30:00,54.74576,49.28293,73.6607454983,16.53576,4.82293,17.22475,38.21,44.46,58.6233375031,134.01,57.69576,8.49293,58.317498077,16.53576,4.82293,17.22475,41.16,3.67,41.3232924632,0.0,55.99576,40.29293,68.9858343862,16.53576,4.82293,17.22475,39.46,35.47,53.0585761211,134.01,60.02576,12.44293,61.3018627006,16.53576,4.82293,17.22475,43.49,7.62,44.1525140847,0.0
2020-06-22 14:00:00,56.87768,50.12224,75.8110112372,17.28768,5.04224,18.008,39.59,45.08,59.9964540619,134.44,55.09768,9.49224,55.9093638097,17.28768,5.04224,18.008,37.81,4.45,38.0709679415,0.0,58.18768,40.33224,70.7989808345,17.28768,5.04224,18.008,40.9,35.29,54.0203119206,134.44,57.32768,13.47224,58.8894230299,17.28768,5.04224,18.008,40.04,8.43,40.9178017494,0.0
2020-06-22 14:30:00,56.23704,49.54997,74.9520126145,15.73704,4.58997,16.39275,40.5,44.96,60.5115823624,134.19,54.52704,9.00997,55.2664242607,15.73704,4.58997,16.39275,38.79,4.42,39.041010489,0.0,57.54704,39.76997,69.9522145937,15.73704,4.58997,16.39275,41.81,35.18,54.6416370545,134.19,56.78704,12.98997,58.2538173218,15.73704,4.58997,16.39275,41.05,8.4,41.900626487,0.0
2020-06-22 15:00:00,55.958,49.58275,74.76460968640001,14.958,4.36275,15.58125,41.0,45.22,61.0397280466,134.55,54.078,8.75275,54.7817553257,14.958,4.36275,15.58125,39.12,4.39,39.3655496596,0.0,57.358,39.69275,69.7528104564,14.958,4.36275,15.58125,42.4,35.33,55.1902971545,134.55,56.368,12.75275,57.7925951707,14.958,4.36275,15.58125,41.41,8.39,42.2513928764,0.0
2020-06-22 15:30:00,56.11408,49.44244,74.7886679076,16.77408,4.892440000000001,17.473,39.34,44.55,59.4334762571,134.23,54.26408,9.74244,55.1317106156,16.77408,4.892440000000001,17.473,37.49,4.85,37.8024152668,0.0,57.54408,40.60244,70.4264103657,16.77408,4.892440000000001,17.473,40.77,35.71,54.1977582562,134.23,56.48408,13.72244,58.1270733222,16.77408,4.892440000000001,17.473,39.71,8.83,40.6798844639,0.0
2020-06-22 16:00:00,56.78568,49.63374,75.4196366966,17.39568,5.07374,18.1205,39.39,44.56,59.474075865,134.09,55.05568,9.81374,55.9234958944,17.39568,5.07374,18.1205,37.66,4.74,37.9571231787,0.0,58.30568,40.72374,71.119444035,17.39568,5.07374,18.1205,40.91,35.65,54.2637134741,134.09,57.27568,13.79374,58.9132479384,17.39568,5.07374,18.1205,39.88,8.72,40.8222096413,0.0
2020-06-22 16:30:00,57.8776,49.3093,76.0343583405,16.3176,4.7593,16.9975,41.56,44.55,60.9256604396,134.58,56.1076,9.5993,56.9228367024,16.3176,4.7593,16.9975,39.79,4.84,40.0832845461,0.0,59.4876,41.0293,72.2646387402,16.3176,4.7593,16.9975,43.17,36.27,56.3840562571,134.58,58.4076,13.6093,59.9721667463,16.3176,4.7593,16.9975,42.09,8.85,43.0103545672,0.0
2020-06-22 17:00:00,59.11368,47.89024,76.0782639812,16.66368,4.86024,17.358,42.45,43.03,60.4448790221,134.17,57.39368,9.36024,58.15194405,16.66368,4.86024,17.358,40.73,4.5,40.9778342522,0.0,60.81368,42.20024,74.0213748265,16.66368,4.86024,17.358,44.15,37.34,57.8229893727,134.17,59.70368,13.33024,61.1737256018,16.66368,4.86024,17.358,43.04,8.47,43.8655046705,0.0
2020-06-22 17:30:00,59.79048,47.49764,76.3605088,16.38048,4.77764,17.063,43.41,42.72,60.905061366,133.99,58.18048,9.51764,58.953827053,16.38048,4.77764,17.063,41.8,4.74,42.0678927449,0.0,61.50048,42.32764,74.6588115911,16.38048,4.77764,17.063,45.12,37.55,58.70108091,133.99,60.52048,13.50764,62.0095544074,16.38048,4.77764,17.063,44.14,8.73,44.995027503,0.0
2020-06-22 18:00:00,59.89032,46.74801,75.9751727123,16.45032,4.79801,17.13575,43.44,41.95,60.3890395685,133.53,58.38032,9.93801,59.2201469608,16.45032,4.79801,17.13575,41.93,5.14,42.2438693777,0.0,61.58032,42.47801,74.8098733114,16.45032,4.79801,17.13575,45.13,37.68,58.7920003062,133.53,60.71032,13.89801,62.280796691,16.45032,4.79801,17.13575,44.26,9.1,45.1858119325,0.0
2020-06-22 18:30:00,58.69952,46.12361,74.6526693941,17.18952,5.01361,17.90575,41.51,41.11,58.421846941,133.43,57.33952,10.89361,58.3651547814,17.18952,5.01361,17.90575,40.15,5.88,40.5782811366,0.0,60.29952,43.44361,74.3194413465,17.18952,5.01361,17.90575,43.11,38.43,57.7523765745,133.43,59.62952,14.86361,61.4541012274,17.18952,5.01361,17.90575,42.44,9.85,43.5680628442,0.0
2020-06-22 19:00:00,58.98264,45.85702,74.7115660701,16.65264,4.85702,17.3465,42.33,41.0,58.9307127057,132.93,57.66264,10.46702,58.6049363062,16.65264,4.85702,17.3465,41.01,5.61,41.3919339969,0.0,60.66264,42.83702,74.2628182488,16.65264,4.85702,17.3465,44.01,37.98,58.1322672876,132.93,59.96264,14.40702,61.6691204822,16.65264,4.85702,17.3465,43.31,9.55,44.350406988,0.0
2020-06-22 19:30:00,58.42968,44.35324,73.3569178974,16.15968,4.71324,16.833,42.27,39.64,57.9489646154,132.46,56.94968,9.61324,57.7553498422,16.15968,4.71324,16.833,40.79,4.9,41.0832581473,0.0,59.92968,43.45324,74.0253376311,16.15968,4.71324,16.833,43.77,38.74,58.4516937308,132.46,59.22968,13.51324,60.751647288,16.15968,4.71324,16.833,43.07,8.8,43.9598100542,0.0
2020-06-22 20:00:00,57.26544,43.72367,72.0492188484,14.99544,4.37367,15.62025,42.27,39.35,57.7509774809,132.89,55.72544,9.67367,56.558859204,14.99544,4.37367,15.62025,40.73,5.3,41.0733843261,0.0,58.68544,43.77367,73.2128066206,14.99544,4.37367,15.62025,43.69,39.4,58.8317609799,132.89,58.01544,13.58367,59.5844557671,14.99544,4.37367,15.62025,43.02,9.21,43.9948235591,0.0
2020-06-22 20:30:00,55.2796,35.88655,65.9065903159,15.2796,4.45655,15.91625,40.0,31.43,50.8708649425,134.06,55.7096,11.36655,56.8573477315,15.2796,4.45655,15.91625,40.43,6.91,41.0162528761,0.0,56.6196,53.32655,77.7785319935,15.2796,4.45655,15.91625,41.34,48.87,64.0099406342,134.06,58.7696,14.35655,60.4977389004,15.2796,4.45655,15.91625,43.49,9.9,44.6025795218,0.0
2020-06-22 21:00:00,52.41568,21.43874,56.6305843396,15.35568,4.47874,15.9955,37.06,16.96,40.7564129923,132.63,55.87568,11.31874,57.0105734987,15.35568,4.47874,15.9955,40.52,6.84,41.093259788,0.0,53.22568,69.12874,87.245376413,15.35568,4.47874,15.9955,37.87,64.65,74.9250251919,132.63,59.07568,27.45874,65.1453633795,15.35568,4.47874,15.9955,43.72,22.98,49.3914850961,0.0
2020-06-22 21:30:00,51.76712,21.25041,55.9590442937,14.36712,4.19041,14.96575,37.4,17.06,41.1072207769,132.09,55.43712,10.42041,56.4079712316,14.36712,4.19041,14.96575,41.07,6.23,41.5398338947,0.0,52.50712,68.87041,86.6032968441,14.36712,4.19041,14.96575,38.14,64.68,75.0876953968,132.09,58.63712,27.01041,64.5590744223,14.36712,4.19041,14.96575,44.27,22.82,49.8054745987,0.0
