Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-22 22:00:00,51.16048,20.88139,55.2578244429,13.89048,4.05139,14.46925,37.27,16.83,40.8937868141,132.3,54.73048,9.76139,55.5941559497,13.89048,4.05139,14.46925,40.84,5.71,41.2372368133,0.0,51.91048,69.14139,86.4594109682,13.89048,4.05139,14.46925,38.02,65.09,75.3805578382,132.3,57.94048,26.37139,63.6596373942,13.89048,4.05139,14.46925,44.05,22.32,49.3820301324,0.0
2020-06-22 22:30:00,50.75304,20.26797,54.6503584358,12.23304,3.56797,12.742750000000001,38.52,16.7,41.9842875371,132.18,54.29304,9.11797,55.0533520266,12.23304,3.56797,12.742750000000001,42.06,5.55,42.4245931035,0.0,51.50304,68.63797,85.8122022498,12.23304,3.56797,12.742750000000001,39.27,65.07,76.0015644576,132.18,57.53304,25.69797,63.0113986019,12.23304,3.56797,12.742750000000001,45.3,22.13,50.4165339943,0.0
2020-06-22 23:00:00,48.51992,20.30706,52.598092386,11.98992,3.4970600000000003,12.4895,36.53,16.81,40.2121499052,132.51,52.01992,9.08706,52.8076389952,11.98992,3.4970600000000003,12.4895,40.03,5.59,40.4184240168,0.0,49.24992,68.99706,84.7711561125,11.98992,3.4970600000000003,12.4895,37.26,65.5,75.3562047877,132.51,55.20992,25.78706,60.9352749222,11.98992,3.4970600000000003,12.4895,43.22,22.29,48.6293378528,0.0
2020-06-22 23:30:00,46.01816,19.69738,50.0565463116,12.60816,3.6773800000000003,13.1335,33.41,16.02,37.0522401482,132.23,49.29816,8.43738,50.0149773633,12.60816,3.6773800000000003,13.1335,36.69,4.76,36.9974823468,0.0,46.67816,69.55738,83.7680113973,12.60816,3.6773800000000003,13.1335,34.07,65.88,74.1683173599,132.23,52.32816,25.02738,58.0052245806,12.60816,3.6773800000000003,13.1335,39.72,21.35,45.0943555226,0.0
2020-06-23 00:00:00,43.62296,19.15253,47.6422296347,12.04296,3.51253,12.54475,31.58,15.64,35.2406867129,132.3,46.77296,7.86253,47.4292016079,12.04296,3.51253,12.54475,34.73,4.35,35.0013628306,0.0,44.24296,69.89253,82.7188325556,12.04296,3.51253,12.54475,32.2,66.38,73.7776687081,132.3,49.74296,24.48253,55.4414677364,12.04296,3.51253,12.54475,37.7,20.97,43.1396673608,0.0
2020-06-23 00:30:00,42.03912,18.67641,46.0010423889,11.43912,3.33641,11.91575,30.6,15.34,34.2297472968,132.3,45.07912,7.33641,45.6722013008,11.43912,3.33641,11.91575,33.64,4.0,33.8769774331,0.0,42.64912,70.04641,82.0088226392,11.43912,3.33641,11.91575,31.21,66.71,73.6497671415,132.3,47.99912,23.95641,53.6453642066,11.43912,3.33641,11.91575,36.56,20.62,41.9740157717,0.0
2020-06-23 01:00:00,41.11312,18.863410000000002,45.2340234001,11.46312,3.34341,11.94075,29.65,15.52,33.4662949847,132.71,44.14312,7.48341,44.7729434878,11.46312,3.34341,11.94075,32.68,4.14,32.941190021,0.0,41.71312,70.35341,81.7898935001,11.46312,3.34341,11.94075,30.25,67.01,73.5214431306,132.71,47.04312,24.20341,52.9042549798,11.46312,3.34341,11.94075,35.58,20.86,41.2441026087,0.0
2020-06-23 01:30:00,40.626,18.83675,44.7805206151,11.406,3.32675,11.88125,29.22,15.51,33.0812409078,132.93,43.626,7.44675,44.2569990122,11.406,3.32675,11.88125,32.22,4.12,32.4823459744,0.0,41.196,70.59675,81.7374548574,11.406,3.32675,11.88125,29.79,67.27,73.5710337021,132.93,46.516,24.21675,52.4422466773,11.406,3.32675,11.88125,35.11,20.89,40.8546717035,0.0
2020-06-23 02:00:00,40.5844,18.5692,44.6308045189,11.894400000000001,3.4692,12.39,28.69,15.1,32.4210749359,132.4,43.5544,7.2692,44.156845766,11.894400000000001,3.4692,12.39,31.66,3.8,31.8872325547,0.0,41.1544,70.4692,81.6063281125,11.894400000000001,3.4692,12.39,29.26,67.0,73.1105163434,132.4,46.3944,23.9092,52.1928174752,11.894400000000001,3.4692,12.39,34.5,20.44,40.1004189504,0.0
2020-06-23 02:30:00,40.64272,19.17121,44.9373561957,13.03272,3.80121,13.57575,27.61,15.37,31.5998259489,133.14,43.59272,7.75121,44.27647788,13.03272,3.80121,13.57575,30.56,3.95,30.8142191204,0.0,41.32272,71.68121,82.7391265077,13.03272,3.80121,13.57575,28.29,67.88,73.5392310267,133.14,46.40272,24.56121,52.5020519605,13.03272,3.80121,13.57575,33.37,20.76,39.3005661537,0.0
2020-06-23 03:00:00,40.03448,19.48089,44.5226309203,12.89448,3.76089,13.43175,27.14,15.72,31.3639602091,133.65,43.01448,7.38089,43.6431326426,12.89448,3.76089,13.43175,30.12,3.62,30.3367565834,0.0,40.57448,71.60089,82.29809157,12.89448,3.76089,13.43175,27.68,67.84,73.2696935984,133.65,45.83448,24.32089,51.8874286052,12.89448,3.76089,13.43175,32.94,20.56,38.829849343,0.0
2020-06-23 03:30:00,39.5084,18.6962,43.7088270833,12.8784,3.7561999999999998,13.415,26.63,14.94,30.5345787592,133.52,42.3284,7.7962,43.0403784951,12.8784,3.7561999999999998,13.415,29.45,4.04,29.7258153799,0.0,40.0484,72.2362,82.5950539258,12.8784,3.7561999999999998,13.415,27.17,68.48,73.6730568118,133.52,45.1184,24.6962,51.4351272284,12.8784,3.7561999999999998,13.415,32.24,20.94,38.4434805916,0.0
2020-06-23 04:00:00,39.17168,18.30049,43.2357311522,11.76168,3.43049,12.25175,27.41,14.87,31.183729732,133.59,41.95168,7.38049,42.5959515384,11.76168,3.43049,12.25175,30.19,3.95,30.4473085838,0.0,39.71168,72.08049,82.2958964169,11.76168,3.43049,12.25175,27.95,68.65,74.1216904826,133.59,44.76168,24.29049,50.9277517751,11.76168,3.43049,12.25175,33.0,20.86,39.0402305321,0.0
2020-06-23 04:30:00,38.79032,17.92676,42.7323957882,10.720320000000001,3.12676,11.167,28.07,14.8,31.732710253,133.73,41.56032,6.98676,42.1435050014,10.720320000000001,3.12676,11.167,30.84,3.86,31.0806241894,0.0,39.34032,71.98676,82.0350802584,10.720320000000001,3.12676,11.167,28.62,68.86,74.5707985742,133.73,44.40032,23.92676,50.436874013,10.720320000000001,3.12676,11.167,33.68,20.8,39.5851285207,0.0
2020-06-23 05:00:00,38.2668,17.91865,42.2543015569,11.2068,3.26865,11.67375,27.06,14.65,30.7711894473,133.84,41.0568,6.90865,41.6340037837,11.2068,3.26865,11.67375,29.85,3.64,30.071117372,0.0,38.8068,72.44865,82.1874358589,11.2068,3.26865,11.67375,27.6,69.18,74.482430143,133.84,43.8668,23.88865,49.9496120211,11.2068,3.26865,11.67375,32.66,20.62,38.6246035578,0.0
2020-06-23 05:30:00,38.83752,17.98261,42.7986824816,11.83752,3.45261,12.33075,27.0,14.53,30.6613910317,133.45,41.67752,7.07261,42.2733661489,11.83752,3.45261,12.33075,29.84,3.62,30.0587757568,0.0,39.37752,72.27261,82.3038227397,11.83752,3.45261,12.33075,27.54,68.82,74.1258659309,133.45,44.45752,23.94261,50.4947488177,11.83752,3.45261,12.33075,32.62,20.49,38.5214810203,0.0
2020-06-23 06:00:00,39.84792,17.99856,43.7241911349,11.85792,3.45856,12.352,27.99,14.54,31.5412697905,133.06,42.69792,7.20856,43.3021443996,11.85792,3.45856,12.352,30.84,3.75,31.0671546814,0.0,40.38792,71.74856,82.3349254205,11.85792,3.45856,12.352,28.53,68.29,74.0100331036,133.06,45.52792,23.95856,51.4470999844,11.85792,3.45856,12.352,33.67,20.5,39.4197780308,0.0
2020-06-23 06:30:00,43.22352,19.62686,47.4708996613,12.26352,3.57686,12.7745,30.96,16.05,34.8729709087,132.42,46.36352,7.69686,46.9980599669,12.26352,3.57686,12.7745,34.1,4.12,34.3479897519,0.0,43.82352,69.48686,82.1518387977,12.26352,3.57686,12.7745,31.56,65.91,73.0764100103,132.42,49.30352,24.34686,54.9873319616,12.26352,3.57686,12.7745,37.04,20.77,42.4659216314,0.0
2020-06-23 07:00:00,46.46296,20.77253,50.8950356573,10.84296,3.16253,11.29475,35.62,17.61,39.7353306265,132.71,49.76296,8.54253,50.4908606261,10.84296,3.16253,11.29475,38.92,5.38,39.2900852633,0.0,47.16296,67.83253,82.6171708676,10.84296,3.16253,11.29475,36.32,64.67,74.1710947742,132.71,52.89296,25.26253,58.6162148178,10.84296,3.16253,11.29475,42.05,22.1,47.5038156362,0.0
2020-06-23 07:30:00,49.65296,21.63378,54.1612118942,9.61296,2.80378,10.0135,40.04,18.83,44.246700442,131.35,53.00296,9.37378,53.8254727824,9.61296,2.80378,10.0135,43.39,6.57,43.8845872716,0.0,50.41296,64.67378,82.0010021613,9.61296,2.80378,10.0135,40.8,61.87,74.1116515806,131.35,56.30296,25.82378,61.9426421639,9.61296,2.80378,10.0135,46.69,23.02,52.0564741411,0.0
2020-06-23 08:00:00,52.72216,24.02938,57.9399452731,9.872160000000001,2.8793800000000003,10.2835,42.85,21.15,47.7854057218,131.06,56.30216,10.28938,57.2346447656,9.872160000000001,2.8793800000000003,10.2835,46.43,7.41,47.0175818179,0.0,53.61216,62.11938,82.0553537038,9.872160000000001,2.8793800000000003,10.2835,43.74,59.24,73.6380689589,131.06,59.70216,26.71938,65.4085099681,9.872160000000001,2.8793800000000003,10.2835,49.83,23.84,55.2392478225,0.0
2020-06-23 08:30:00,54.84584,25.54337,60.5023133133,9.40584,2.74337,9.79775,45.44,22.8,50.8392918912,131.34,58.53584,10.90337,59.5426573295,9.40584,2.74337,9.79775,49.13,8.16,49.803037056,0.0,55.83584,60.71337,82.4848733118,9.40584,2.74337,9.79775,46.43,57.97,74.2715679113,131.34,62.05584,27.42337,67.8451803761,9.40584,2.74337,9.79775,52.65,24.68,58.1474410443,0.0
2020-06-23 09:00:00,55.72136,25.88123,61.4386525451,9.74136,2.84123,10.14725,45.98,23.04,51.4295829266,130.93,59.39136,11.36123,60.4682659728,9.74136,2.84123,10.14725,49.65,8.52,50.3757173646,0.0,56.77136,60.08123,82.660398708,9.74136,2.84123,10.14725,47.03,57.24,74.082646416,130.93,62.93136,27.811230000000002,68.8027658279,9.74136,2.84123,10.14725,53.19,24.97,58.7594843408,0.0
2020-06-23 09:30:00,56.81024,26.52632,62.6980782927,10.17024,2.96632,10.594,46.64,23.56,52.2528774327,130.76,60.43024,12.35632,61.6805686615,10.17024,2.96632,10.594,50.26,9.39,51.1296362201,0.0,57.91024,59.60632,83.105410659,10.17024,2.96632,10.594,47.74,56.64,74.0756181209,130.76,63.98024,28.79632,70.1619494883,10.17024,2.96632,10.594,53.81,25.83,59.6883992079,0.0
2020-06-23 10:00:00,56.774,26.667,62.7249229972,10.824,3.157,11.275,45.95,23.51,51.615139252,130.76,60.294,13.167,61.7149603014,10.824,3.157,11.275,49.47,10.01,50.4725767125,0.0,57.864,59.897,83.2820094918,10.824,3.157,11.275,47.04,56.74,73.703386625,130.76,63.814,29.607,70.3477152792,10.824,3.157,11.275,52.99,26.45,59.2245101288,0.0
2020-06-23 10:30:00,56.24696,26.69203,62.2590152087,11.28696,3.29203,11.75725,44.96,23.4,50.6849247805,130.76,59.70696,13.25203,61.1599327302,11.28696,3.29203,11.75725,48.42,9.96,49.4337738798,0.0,57.30696,60.11203,83.0514528179,11.28696,3.29203,11.75725,46.02,56.82,73.1187581951,130.76,63.19696,29.70203,69.8288360161,11.28696,3.29203,11.75725,51.91,26.41,58.2420483843,0.0
2020-06-23 11:00:00,55.67992,26.68831,61.7456021257,10.51992,3.06831,10.95825,45.16,23.62,50.9640069068,130.69,59.07992,13.26831,60.5515069793,10.51992,3.06831,10.95825,48.56,10.2,49.6196896403,0.0,56.75992,59.56831,82.2804477058,10.51992,3.06831,10.95825,46.24,56.5,73.009503491,130.69,62.57992,29.70831,69.2735885476,10.51992,3.06831,10.95825,52.06,26.64,58.4801949381,0.0
2020-06-23 11:30:00,55.94496,26.94853,62.0971965435,10.31496,3.00853,10.74475,45.63,23.94,51.5288317353,130.92,59.32496,13.49853,60.8412786779,10.31496,3.00853,10.74475,49.01,10.49,50.1200578611,0.0,57.02496,59.38853,82.3337328108,10.31496,3.00853,10.74475,46.71,56.38,73.2156301619,130.92,62.82496,29.97853,69.6109751401,10.31496,3.00853,10.74475,52.51,26.97,59.0311866728,0.0
2020-06-23 12:00:00,56.24856,27.12083,62.4454956099,10.52856,3.07083,10.96725,45.72,24.05,51.6596641491,131.24,59.60856,13.63083,61.1471990508,10.52856,3.07083,10.96725,49.08,10.56,50.2031871498,0.0,57.31856,59.70083,82.7623490675,10.52856,3.07083,10.96725,46.79,56.63,73.4592472055,131.24,63.13856,30.19083,69.985455453,10.52856,3.07083,10.96725,52.61,27.12,59.1887362595,0.0
2020-06-23 12:30:00,56.25312,26.98716,62.3916686313,10.65312,3.10716,11.097,45.6,23.88,51.4744052904,131.24,59.64312,13.50716,61.1534556227,10.65312,3.10716,11.097,48.99,10.4,50.0817341952,0.0,57.33312,60.02716,83.0081115711,10.65312,3.10716,11.097,46.68,56.92,73.6132379399,131.24,63.15312,30.08716,69.9539402936,10.65312,3.10716,11.097,52.5,26.98,59.0268616818,0.0
2020-06-23 13:00:00,55.73096,26.91653,61.8905444294,10.65096,3.1065300000000002,11.09475,45.08,23.81,50.9815898144,131.45,59.12096,13.38653,60.6175477627,10.65096,3.1065300000000002,11.09475,48.47,10.28,49.5481513278,0.0,56.80096,60.29653,82.8373139772,10.65096,3.1065300000000002,11.09475,46.15,57.19,73.4882208248,131.45,62.63096,29.986530000000002,69.4393917885,10.65096,3.1065300000000002,11.09475,51.98,26.88,58.5188414103,0.0
2020-06-23 13:30:00,54.86184,26.90387,61.1035163404,10.88184,3.17387,11.33525,43.98,23.73,49.9735259913,131.39,58.23184,13.35387,59.7433932227,10.88184,3.17387,11.33525,47.35,10.18,48.4319615543,0.0,55.91184,60.47387,82.3603230018,10.88184,3.17387,11.33525,45.03,57.3,72.8765456097,131.39,61.69184,29.97387,68.5880164851,10.88184,3.17387,11.33525,50.81,26.8,57.4447221248,0.0
2020-06-23 14:00:00,54.3632,26.7876,60.6047277694,10.7232,3.1276,11.17,43.64,23.66,49.6411643699,131.68,57.7332,13.2276,59.2291464061,10.7232,3.1276,11.17,47.01,10.1,48.0827422263,0.0,55.4132,60.7376,82.2172657536,10.7232,3.1276,11.17,44.69,57.61,72.9116465319,131.68,61.1732,29.8876,68.083985136,10.7232,3.1276,11.17,50.45,26.76,57.1077936888,0.0
2020-06-23 14:30:00,54.21504,26.78397,60.4702539366,10.74504,3.13397,11.19275,43.47,23.65,49.4870023339,131.79,57.58504,13.22397,59.0839251773,10.74504,3.13397,11.19275,46.84,10.09,47.9144414556,0.0,55.26504,60.94397,82.270238395,10.74504,3.13397,11.19275,44.52,57.81,72.9659269797,131.79,61.03504,29.92397,67.9758787245,10.74504,3.13397,11.19275,50.29,26.79,56.9805949425,0.0
2020-06-23 15:00:00,54.32768,26.76224,60.5616570447,10.56768,3.08224,11.008,43.76,23.68,49.7562056431,131.88,57.70768,13.18224,59.194153278900004,10.56768,3.08224,11.008,47.14,10.1,48.209849616,0.0,55.39768,61.00224,82.4025256555,10.56768,3.08224,11.008,44.83,57.92,73.2424419309,131.88,61.17768,29.90224,68.0944380049,10.56768,3.08224,11.008,50.61,26.82,57.2772598856,0.0
2020-06-23 15:30:00,54.44496,26.84478,60.7033432576,10.40496,3.03478,10.8385,44.04,23.81,50.0643356093,132.01,57.87496,13.15478,59.3511518999,10.40496,3.03478,10.8385,47.47,10.12,48.536741753,0.0,55.53496,61.08478,82.5559333413,10.40496,3.03478,10.8385,45.13,58.05,73.5290378014,132.01,61.34496,29.92478,68.2546450833,10.40496,3.03478,10.8385,50.94,26.89,57.6016987597,0.0
2020-06-23 16:00:00,55.62376,26.52818,61.6258631635,10.31376,3.00818,10.743500000000001,45.31,23.52,51.0508227162,132.01,59.09376,12.78818,60.4616408862,10.31376,3.00818,10.743500000000001,48.78,9.78,49.7507467281,0.0,56.70376,61.30818,83.5105342639,10.31376,3.00818,10.743500000000001,46.39,58.3,74.5045106017,132.01,62.62376,29.52818,69.2361807919,10.31376,3.00818,10.743500000000001,52.31,26.52,58.6484995545,0.0
2020-06-23 16:30:00,56.4348,25.78265,62.045400249,10.5348,3.07265,10.97375,45.9,22.71,51.2108787271,131.76,59.9948,12.09265,61.201374258,10.5348,3.07265,10.97375,49.46,9.02,50.2757595666,0.0,57.5248,61.82265,84.446093267,10.5348,3.07265,10.97375,46.99,58.75,75.2304632446,131.76,63.5348,28.74265,69.7338564835,10.5348,3.07265,10.97375,53.0,25.67,58.889293594,0.0
2020-06-23 17:00:00,57.32008,25.20919,62.6186460382,10.66008,3.10919,11.10425,46.66,22.1,51.6291158166,131.83,61.05008,11.50919,62.1254675835,10.66008,3.10919,11.10425,50.39,8.4,51.0853413417,0.0,58.40008,62.48919,85.5305104092,10.66008,3.10919,11.10425,47.74,59.38,76.1911543422,131.83,64.63008,28.12919,70.4861587183,10.66008,3.10919,11.10425,53.97,25.02,59.4874886005,0.0
2020-06-23 17:30:00,59.18496,25.25603,64.3484773834,10.37496,3.02603,10.80725,48.81,22.23,53.6338419284,131.52,63.07496,11.62603,64.1374707372,10.37496,3.02603,10.80725,52.7,8.6,53.3970972994,0.0,60.32496,61.95603,86.4734089322,10.37496,3.02603,10.80725,49.95,58.93,77.2511967545,131.52,66.74496,28.18603,72.4523427679,10.37496,3.02603,10.80725,56.37,25.16,61.7300777579,0.0
2020-06-23 18:00:00,59.7264,25.2527,64.845521929,9.9864,2.9127,10.4025,49.74,22.34,54.5265366588,131.21,63.7064,11.6827,64.7687492565,9.9864,2.9127,10.4025,53.72,8.77,54.431161112,0.0,60.8564,61.3227,86.3942993273,9.9864,2.9127,10.4025,50.87,58.41,77.4563425421,131.21,67.4064,28.1627,73.0531343082,9.9864,2.9127,10.4025,57.42,25.25,62.7265406347,0.0
2020-06-23 18:30:00,59.02312,24.49091,63.9025302094,9.60312,2.80091,10.00325,49.42,21.69,53.9702927544,130.68,63.02312,11.00091,63.9760398537,9.60312,2.80091,10.00325,53.42,8.2,54.0456880796,0.0,60.14312,61.26091,85.8492514665,9.60312,2.80091,10.00325,50.54,58.46,77.2778312325,130.68,66.70312,27.34091,72.0890531035,9.60312,2.80091,10.00325,57.1,24.54,62.1499927595,0.0
2020-06-23 19:00:00,58.54648,24.31814,63.3960744325,9.45648,2.75814,9.8505,49.09,21.56,53.6158717172,130.8,62.55648,10.78814,63.479895673,9.45648,2.75814,9.8505,53.1,8.03,53.7037326449,0.0,59.68648,61.48814,85.6928658375,9.45648,2.75814,9.8505,50.23,58.73,77.2804360754,130.8,66.21648,27.12814,71.5580757389,9.45648,2.75814,9.8505,56.76,24.37,61.7704986219,0.0
2020-06-23 19:30:00,57.962,23.86475,62.6826908848,8.622,2.5147500000000003,8.98125,49.34,21.35,53.76112071,130.58,61.932,10.44475,62.8065715237,8.622,2.5147500000000003,8.98125,53.31,7.93,53.8965768857,0.0,59.052,61.21475,85.0551839782,8.622,2.5147500000000003,8.98125,50.43,58.7,77.3878213933,130.58,65.612,26.76475,70.8610357429,8.622,2.5147500000000003,8.98125,56.99,24.25,61.9348254216,0.0
2020-06-23 20:00:00,55.78064,22.92602,60.3082265686,7.70064,2.24602,8.0215,48.08,20.68,52.3387886753,130.82,59.69064,9.42602,60.4303099169,7.70064,2.24602,8.0215,51.99,7.18,52.4834497723,0.0,56.83064,61.87602,84.0140672379,7.70064,2.24602,8.0215,49.13,59.63,77.2624993124,130.82,63.31064,25.75602,68.3491748557,7.70064,2.24602,8.0215,55.61,23.51,60.3754271206,0.0
2020-06-23 20:30:00,56.2396,22.8303,60.6969126583,7.7496,2.2603,8.0725,48.49,20.57,52.6726209714,130.65,60.1296,9.3603,60.8537920942,7.7496,2.2603,8.0725,52.38,7.1,52.8590049093,0.0,57.2196,61.7203,84.1634009309,7.7496,2.2603,8.0725,49.47,59.46,77.3483839521,130.65,63.7696,25.6703,68.7424627596,7.7496,2.2603,8.0725,56.02,23.41,60.7146481502,0.0
2020-06-23 21:00:00,55.00976,22.70243,59.51028502,7.85976,2.29243,8.18725,47.15,20.41,51.3779193818,131.49,58.86976,9.05243,59.5616918108,7.85976,2.29243,8.18725,51.01,6.76,51.4559782727,0.0,55.85976,62.79243,84.0428584269,7.85976,2.29243,8.18725,48.0,60.5,77.2285568945,131.49,62.46976,25.53243,67.4861163215,7.85976,2.29243,8.18725,54.61,23.24,59.349386686,0.0
2020-06-23 21:30:00,54.30296,22.33003,58.7149189266,8.02296,2.34003,8.35725,46.28,19.99,50.4126819362,131.49,58.10296,8.59003,58.7345092442,8.02296,2.34003,8.35725,50.08,6.25,50.4684941325,0.0,55.12296,63.24003,83.8918477181,8.02296,2.34003,8.35725,47.1,60.9,76.9884406908,131.49,61.66296,25.07003,66.5644577846,8.02296,2.34003,8.35725,53.64,22.73,58.2572098542,0.0
2020-06-23 22:00:00,54.36952,22.30111,58.765501889,8.12952,2.37111,8.46825,46.24,19.93,50.3521846597,131.37,58.13952,8.56111,58.7664563358,8.12952,2.37111,8.46825,50.01,6.19,50.391628273,0.0,55.19952,63.24111,83.9429866175,8.12952,2.37111,8.46825,47.07,60.87,76.9463566389,131.37,61.69952,25.02111,66.5799272594,8.12952,2.37111,8.46825,53.57,22.65,58.1615629088,0.0
2020-06-23 22:30:00,53.49656,22.06358,57.8678105189,8.92656,2.60358,9.2985,44.57,19.46,48.6330803055,131.09,57.28656,8.39358,57.8982049968,8.92656,2.60358,9.2985,48.36,5.79,48.7053764999,0.0,54.30656,63.61358,83.6414372154,8.92656,2.60358,9.2985,45.38,61.01,76.0365997399,131.09,60.78656,24.76358,65.6371904567,8.92656,2.60358,9.2985,51.86,22.16,56.3961452583,0.0
2020-06-23 23:00:00,51.46968,21.36324,55.7271565989,8.47968,2.47324,8.833,42.99,18.89,46.9571315138,132.07,55.04968,8.45324,55.6949237777,8.47968,2.47324,8.833,46.57,5.98,46.952372677,0.0,52.21968,65.22324,83.5521754079,8.47968,2.47324,8.833,43.74,62.75,76.4901961038,132.07,58.47968,25.05324,63.6202625537,8.47968,2.47324,8.833,50.0,22.58,54.8621581785,0.0
2020-06-23 23:30:00,48.85344,20.42642,52.9518388146,7.87344,2.29642,8.2015,40.98,18.13,44.8113523563,132.29,52.19344,8.26642,52.8440051345,7.87344,2.29642,8.2015,44.32,5.97,44.7202783981,0.0,49.58344,66.12642,82.651200501,7.87344,2.29642,8.2015,41.71,63.83,76.2495442609,132.29,55.55344,24.92642,60.8893349434,7.87344,2.29642,8.2015,47.68,22.63,52.7778296257,0.0
2020-06-24 00:00:00,46.70568,19.51124,50.6172799605,6.8956800000000005,2.01124,7.183,39.81,17.5,43.4866197813,132.37,49.88568,7.32124,50.4200518068,6.8956800000000005,2.01124,7.183,42.99,5.31,43.3166965499,0.0,47.43568,66.46124,81.6531699287,6.8956800000000005,2.01124,7.183,40.54,64.45,76.1399638823,132.37,53.17568,23.95124,58.3207925272,6.8956800000000005,2.01124,7.183,46.28,21.94,51.2172041408,0.0
2020-06-24 00:30:00,44.79744,19.64592,48.9159769728,6.87744,2.00592,7.164,37.92,17.64,41.8221950643,132.93,47.90744,7.08592,48.4286389402,6.87744,2.00592,7.164,41.03,5.08,41.3432860329,0.0,45.49744,67.06592,81.0423017442,6.87744,2.00592,7.164,38.62,65.06,75.6591567492,132.93,51.13744,23.87592,56.4366664997,6.87744,2.00592,7.164,44.26,21.87,49.3684565284,0.0
2020-06-24 01:00:00,43.50608,20.03719,47.8985175142,6.91608,2.01719,7.20425,36.59,18.02,40.7866215811,133.52,46.70608,5.90719,47.0781563218,6.91608,2.01719,7.20425,39.79,3.89,39.9796973475,0.0,44.17608,67.28719,80.4928070219,6.91608,2.01719,7.20425,37.26,65.27,75.1563736485,133.52,49.90608,22.81719,54.8747754479,6.91608,2.01719,7.20425,42.99,20.8,47.757513545,0.0
2020-06-24 01:30:00,42.67792,20.67481,47.4220689559,8.10792,2.36481,8.44575,34.57,18.31,39.1195731061,133.7,45.99792,5.16481,46.2869734014,8.10792,2.36481,8.44575,37.89,2.8,37.9933165175,0.0,43.32792,67.51481,80.2219310467,8.10792,2.36481,8.44575,35.22,65.15,74.0605893846,133.7,49.12792,22.12481,53.8800495644,8.10792,2.36481,8.44575,41.02,19.76,45.5312859471,0.0
2020-06-24 02:00:00,42.29136,20.66123,47.0685197957,9.26136,2.70123,9.64725,33.03,17.96,37.5971076015,133.83,45.61136,5.30123,45.9183971907,9.26136,2.70123,9.64725,36.35,2.6,36.4428662429,0.0,42.91136,68.42123,80.7641599459,9.26136,2.70123,9.64725,33.65,65.72,73.8338736624,133.83,48.68136,22.29123,53.5422613116,9.26136,2.70123,9.64725,39.42,19.59,44.0193650568,0.0
2020-06-24 02:30:00,41.39032,20.17051,46.0435452953,9.19032,2.68051,9.57325,32.2,17.49,36.6434182357,133.77,44.62032,5.5705100000000005,44.9666936583,9.19032,2.68051,9.57325,35.43,2.89,35.5476722163,0.0,41.99032,68.94051,80.7216259299,9.19032,2.68051,9.57325,32.8,66.26,73.933940785,133.77,47.65032,22.58051,52.7298058783,9.19032,2.68051,9.57325,38.46,19.9,43.3033670746,0.0
2020-06-24 03:00:00,41.11088,20.11359,45.767466142,9.44088,2.75359,9.83425,31.67,17.36,36.1159036991,133.95,44.32088,5.50359,44.6612797271,9.44088,2.75359,9.83425,34.88,2.75,34.9882394527,0.0,41.70088,69.18359,80.7795303159,9.44088,2.75359,9.83425,32.26,66.43,73.8488490093,133.95,47.33088,22.50359,52.4082413792,9.44088,2.75359,9.83425,37.89,19.75,42.7283816684,0.0
2020-06-24 03:30:00,38.02144,23.71042,44.8086366257,9.36144,2.73042,9.7515,28.66,20.98,35.5183896031,133.68,45.96144,6.06042,46.3592780083,9.36144,2.73042,9.7515,36.6,3.33,36.7511754914,0.0,38.55144,64.97042,75.5471309915,9.36144,2.73042,9.7515,29.19,62.24,68.7449903629,133.68,49.05144,19.40042,52.7486498619,9.36144,2.73042,9.7515,39.69,16.67,43.0486352862,0.0
2020-06-24 04:00:00,37.78152,33.21586,50.3064271147,9.55152,2.78586,9.9495,28.23,30.43,41.5080450033,0.0,45.56152,13.91586,47.6393037759,9.55152,2.78586,9.9495,36.01,11.13,37.6908078979,0.0,38.32152,54.09586,66.2940492371,9.55152,2.78586,9.9495,28.77,51.31,58.8254111758,0.0,48.62152,8.21586,49.3107753199,9.55152,2.78586,9.9495,39.07,5.43,39.4455295312,0.0
2020-06-24 04:30:00,37.92528,32.53654,49.9695236944,10.20528,2.97654,10.6305,27.72,29.56,40.5239682164,0.0,45.36528,13.266539999999999,47.2653119428,10.20528,2.97654,10.6305,35.16,10.29,36.6348154083,0.0,38.44528,54.76654,66.9134774007,10.20528,2.97654,10.6305,28.24,51.79,58.9889964315,0.0,48.375280000000004,9.17654,49.2379589489,10.20528,2.97654,10.6305,38.17,6.2,38.6702585975,0.0
2020-06-24 05:00:00,37.73672,32.71071,49.9404704129,11.07672,3.23071,11.53825,26.66,29.48,39.7470250459,0.0,44.816720000000004,13.71071,46.8670669048,11.07672,3.23071,11.53825,33.74,10.48,35.3301287855,0.0,38.26672,55.16071,67.1345349821,11.07672,3.23071,11.53825,27.19,51.93,58.6175826864,0.0,47.77672,9.24071,48.6621587608,11.07672,3.23071,11.53825,36.7,6.01,37.1888437572,0.0
2020-06-24 05:30:00,37.84136,32.77998,50.0649140162,10.73136,3.12998,11.1785,27.11,29.65,40.1755472894,0.0,45.01136,13.32998,46.9436992135,10.73136,3.12998,11.1785,34.28,10.2,35.7653239885,0.0,38.37136,54.79998,66.8984235707,10.73136,3.12998,11.1785,27.64,51.67,58.5982806915,0.0,47.99136,9.409980000000001,48.9051976609,10.73136,3.12998,11.1785,37.26,6.28,37.7855263295,0.0
2020-06-24 06:00:00,39.02536,33.06073,51.1467554324,10.66536,3.11073,11.10975,28.36,29.95,41.246722294,0.0,46.64536,12.86073,48.3858242222,10.66536,3.11073,11.10975,35.98,9.75,37.2776461167,0.0,39.56536,54.56073,67.3965204596,10.66536,3.11073,11.10975,28.9,51.45,59.0111218331,0.0,49.69536,9.87073,50.6661634255,10.66536,3.11073,11.10975,39.03,6.76,39.6110906187,0.0
2020-06-24 06:30:00,40.56176,21.39718,45.859521217,10.72176,3.12718,11.1685,29.84,18.27,34.9888339331,0.0,52.49176,11.98718,53.8430808206,10.72176,3.12718,11.1685,41.77,8.86,42.6993266926,0.0,41.11176,66.64718,78.3072372916,10.72176,3.12718,11.1685,30.39,63.52,70.4154990041,0.0,55.76176,25.30718,61.2358329563,10.72176,3.12718,11.1685,45.04,22.18,50.2051192609,0.0
2020-06-24 07:00:00,42.99376,18.70443,46.8862357261,10.16376,2.96443,10.587250000000001,32.83,15.74,36.4081927593,0.0,57.60376,14.04443,59.291139137,10.16376,2.96443,10.587250000000001,47.44,11.08,48.7167322385,0.0,43.60376,69.96443,82.4397316308,10.16376,2.96443,10.587250000000001,33.44,67.0,74.8814636609,0.0,61.09376,30.98443,68.5016964269,10.16376,2.96443,10.587250000000001,50.93,28.02,58.1290400746,0.0
2020-06-24 07:30:00,45.31096,19.53278,49.3417935492,9.54096,2.78278,9.9385,35.77,16.75,39.497536632,0.0,60.71096,15.41278,62.6368457974,9.54096,2.78278,9.9385,51.17,12.63,52.7056524483,0.0,45.96096,68.01278,82.0862234937,9.54096,2.78278,9.9385,36.42,65.23,74.7085624276,0.0,64.34096,32.24278,71.9677427453,9.54096,2.78278,9.9385,54.8,29.46,62.216811233,0.0
2020-06-24 08:00:00,48.24336,20.66848,52.4843581422,9.18336,2.67848,9.566,39.06,17.99,43.0037637888,0.0,64.54336,17.07848,66.7646598074,9.18336,2.67848,9.566,55.36,14.4,57.2021817766,0.0,48.98336,66.45848,82.5596700623,9.18336,2.67848,9.566,39.8,63.78,75.1793083235,0.0,68.32336,33.87848,76.2616084855,9.18336,2.67848,9.566,59.14,31.2,66.8653841685,0.0
2020-06-24 08:30:00,49.87624,21.23307,54.207772304,8.13624,2.3730700000000002,8.47525,41.74,18.86,45.8031352639,0.0,66.91624,18.05307,69.3087044473,8.13624,2.3730700000000002,8.47525,58.78,15.68,60.8354403288,0.0,50.67624,64.82307,82.2806885287,8.13624,2.3730700000000002,8.47525,42.54,62.45,75.5622531427,0.0,70.82624,34.78307,78.9063890389,8.13624,2.3730700000000002,8.47525,62.69,32.41,70.5722622565,0.0
2020-06-24 09:00:00,50.91328,22.26679,55.569524177,7.94328,2.31679,8.27425,42.97,19.95,47.375345909,0.0,68.21328,18.17679,70.5935355614,7.94328,2.31679,8.27425,60.27,15.86,62.3218460895,0.0,51.77328,63.04679,81.5804526297,7.94328,2.31679,8.27425,43.83,60.73,74.8946046121,0.0,72.17328,34.80679,80.1279912144,7.94328,2.31679,8.27425,64.23,32.49,71.9798096691,0.0
2020-06-24 09:30:00,51.60048,23.32514,56.6274817756,8.28048,2.41514,8.6255,43.32,20.91,48.102499935,0.0,68.91048,18.36514,71.3157249213,8.28048,2.41514,8.6255,60.63,15.95,62.6928975244,0.0,52.45048,61.72514,81.0002824702,8.28048,2.41514,8.6255,44.17,59.31,73.9504225816,0.0,72.89048,34.93514,80.8299825649,8.28048,2.41514,8.6255,64.61,32.52,72.3325825614,0.0
2020-06-24 10:00:00,52.0664,24.5802,57.5768724489,8.3664,2.4402,8.715,43.7,22.14,48.9884639482,0.0,69.5764,18.3902,71.9657897407,8.3664,2.4402,8.715,61.21,15.95,63.2539848547,0.0,52.9464,60.6002,80.4717684222,8.3664,2.4402,8.715,44.58,58.16,73.2800245633,0.0,73.5664,34.9902,81.4636686198,8.3664,2.4402,8.715,65.2,32.55,72.8734691091,0.0
2020-06-24 10:30:00,51.93584,24.60837,57.4708913326,8.56584,2.49837,8.92275,43.37,22.11,48.6806840544,0.0,69.28584,18.44837,71.6998603915,8.56584,2.49837,8.92275,60.72,15.95,62.7799402676,0.0,52.83584,60.53837,80.3524749511,8.56584,2.49837,8.92275,44.27,58.04,72.9964005962,0.0,73.25584,35.01837,81.1954698956,8.56584,2.49837,8.92275,64.69,32.52,72.4040503011,0.0
2020-06-24 11:00:00,52.66384,21.23612,56.784265745,8.52384,2.48612,8.879,44.14,18.75,47.9572945442,0.0,69.42384,16.42612,71.3406404415,8.52384,2.48612,8.879,60.9,13.94,62.4750638255,0.0,54.00384,48.29612,72.4494992515,8.52384,2.48612,8.879,45.48,45.81,64.5521998076,0.0,73.38384,32.91612,80.4279735478,8.52384,2.48612,8.879,64.86,30.43,71.6435935726,0.0
2020-06-24 11:30:00,53.44504,8.43272,54.1062202265,8.61504,2.51272,8.974,44.83,5.92,45.2191917221,0.0,68.06504,7.62272,68.490550665,8.61504,2.51272,8.974,59.45,5.11,59.6692098154,0.0,56.08504,8.32272,56.6992008762,8.61504,2.51272,8.974,47.47,5.8100000000000005,47.8242302604,0.0,71.98504,24.18272,75.9384614698,8.61504,2.51272,8.974,63.37,21.67,66.9727242988,0.0
2020-06-24 12:00:00,53.29864,8.37627,53.9528212883,8.31864,2.42627,8.66525,44.98,5.95,45.3718293658,0.0,67.97864,7.50627,68.3918093456,8.31864,2.42627,8.66525,59.66,5.08,59.8758883024,0.0,55.93864,8.24627,56.5431906949,8.31864,2.42627,8.66525,47.62,5.82,47.9743348052,0.0,71.89864,24.02627,75.8068340189,8.31864,2.42627,8.66525,63.58,21.6,67.1489121282,0.0
2020-06-24 12:30:00,53.43096,8.42153,54.0905689937,8.37096,2.44153,8.71975,45.06,5.98,45.4550767242,0.0,68.10096,7.45153,68.5074160384,8.37096,2.44153,8.71975,59.73,5.01,59.9397447442,0.0,56.08096,8.31153,56.6935234878,8.37096,2.44153,8.71975,47.71,5.87,48.0697514036,0.0,72.03096,24.01153,75.9276811938,8.37096,2.44153,8.71975,63.66,21.57,67.2150318009,0.0
2020-06-24 13:00:00,52.98912,8.66641,53.6931420264,8.55912,2.49641,8.91575,44.43,6.17,44.8563685556,0.0,67.45912,7.18641,67.8408236968,8.55912,2.49641,8.91575,58.9,4.69,59.0864290679,0.0,55.61912,8.55641,56.2734276694,8.55912,2.49641,8.91575,47.06,6.06,47.4485742673,0.0,71.35912,23.77641,75.2159669197,8.55912,2.49641,8.91575,62.8,21.28,66.307453578,0.0
2020-06-24 13:30:00,52.51976,8.15618,53.1493035011,8.48976,2.4761800000000003,8.8435,44.03,5.68,44.3948566841,0.0,65.29976,7.91618,65.777842484,8.48976,2.4761800000000003,8.8435,56.81,5.44,57.0698668301,0.0,55.11976,8.24618,55.7331806651,8.48976,2.4761800000000003,8.8435,46.63,5.77,46.9856339747,0.0,69.12976,18.92618,71.6737330341,8.48976,2.4761800000000003,8.8435,60.64,16.45,62.8316170411,0.0
2020-06-24 14:00:00,53.94088,5.80734,54.2525919478,8.87088,2.58734,9.2405,45.07,3.22,45.1848791079,0.0,63.87088,8.61734,64.4495761092,8.87088,2.58734,9.2405,55.0,6.03,55.3295662372,0.0,56.55088,6.19734,56.889445874,8.87088,2.58734,9.2405,47.68,3.61,47.8164668289,0.0,67.61088,12.76734,68.8057851132,8.87088,2.58734,9.2405,58.74,10.18,59.6156019847,0.0
2020-06-24 14:30:00,52.65392,5.26406,52.9164021741,9.13392,2.66406,9.5145,43.52,2.6,43.597596264,0.0,61.99392,9.78406,62.7612455824,9.13392,2.66406,9.5145,52.86,7.12,53.3373602646,0.0,55.20392,5.64406,55.4916948439,9.13392,2.66406,9.5145,46.07,2.98,46.1662788191,0.0,65.66392,11.78406,66.7129257329,9.13392,2.66406,9.5145,56.53,9.12,57.2609404394,0.0
2020-06-24 15:00:00,53.54952,5.71236,53.8533392558,9.77952,2.85236,10.187,43.77,2.86,43.8633389062,0.0,63.08952,9.48236,63.7981401375,9.77952,2.85236,10.187,53.31,6.63,53.7206943365,0.0,56.09952,6.09236,56.4293628761,9.77952,2.85236,10.187,46.32,3.24,46.4331777935,0.0,66.75952,12.49236,67.9182786075,9.77952,2.85236,10.187,56.98,9.64,57.7897049655,0.0
2020-06-24 15:30:00,53.4892,5.48935,53.7701355779,10.0092,2.91935,10.42625,43.48,2.5700000000000003,43.5558870877,0.0,63.0192,9.98935,63.8060081972,10.0092,2.91935,10.42625,53.01,7.07,53.479388553,0.0,56.0292,5.86935,56.3357836731,10.0092,2.91935,10.42625,46.02,2.95,46.11445435,0.0,66.7092,12.15935,67.8083118582,10.0092,2.91935,10.42625,56.7,9.24,57.4479555772,0.0
2020-06-24 16:00:00,54.148,5.589,54.4356760314,10.248,2.989,10.675,43.9,2.6,43.976925768,0.0,63.798,10.069,64.5876889585,10.248,2.989,10.675,53.55,7.08,54.0160059612,0.0,56.688,5.959,57.0003423235,10.248,2.989,10.675,46.44,2.9699999999999998,46.5348740194,0.0,67.488,12.269,68.594157951,10.248,2.989,10.675,57.24,9.28,57.9873779369,0.0
2020-06-24 16:30:00,54.71304,5.34547,54.9735463251,10.61304,3.09547,11.05525,44.1,2.25,44.1573606548,0.0,64.41304,10.80547,65.3130760565,10.61304,3.09547,11.05525,53.8,7.71,54.349646733,0.0,57.26304,5.70547,57.5465736422,10.61304,3.09547,11.05525,46.65,2.61,46.722955814,0.0,68.13304,11.86547,69.1585173204,10.61304,3.09547,11.05525,57.52,8.77,58.1847342522,0.0
2020-06-24 17:00:00,51.52712,3.98166,51.6807286312,10.97712,3.20166,11.4345,40.55,0.78,40.5575011558,0.0,62.92712,10.21166,63.7502975009,10.97712,3.20166,11.4345,51.95,7.01,52.4208221988,0.0,61.44712,4.43166,61.6067217652,10.97712,3.20166,11.4345,50.47,1.23,50.4849858869,0.0,72.87712,11.64166,73.801103427,10.97712,3.20166,11.4345,61.9,8.44,62.472742856400004,0.0
2020-06-24 17:30:00,10.98312,3.20341,11.44075,10.98312,3.20341,11.44075,0.0,0.0,0.0,0.0,52.13312,11.79341,53.4504136594,10.98312,3.20341,11.44075,41.15,8.59,42.0370146419,0.0,128.74312,7.76341,128.9769804351,10.98312,3.20341,11.44075,117.76,4.5600000000000005,117.8482549722,0.0,55.80312,5.56341,56.079762237,10.98312,3.20341,11.44075,44.82,2.36,44.8820899692,0.0
2020-06-24 18:00:00,68.73312,5.08341,68.920844758,11.22312,3.27341,11.69075,57.51,1.81,57.5384758227,0.0,50.07312,17.13341,52.9232565586,11.22312,3.27341,11.69075,38.85,13.86,41.2482981467,0.0,116.94312,17.42341,118.233956761,11.22312,3.27341,11.69075,105.72,14.15,106.6627437299,0.0,11.22312,3.27341,11.69075,11.22312,3.27341,11.69075,0.0,0.0,0.0,0.0
2020-06-24 18:30:00,95.21976,5.38368,95.3718339176,10.22976,2.98368,10.656,84.99,2.4,85.0238795869,0.0,45.01976,18.96368,48.8507927223,10.22976,2.98368,10.656,34.79,15.98,38.2845203705,0.0,98.01976,20.77368,100.1969018044,10.22976,2.98368,10.656,87.79,17.79,89.5743724511,0.0,10.22976,2.98368,10.656,10.22976,2.98368,10.656,0.0,0.0,0.0,0.0
2020-06-24 19:00:00,95.39624,6.22932,95.5994091708,9.90624,2.88932,10.319,85.49,3.34,85.5552201797,0.0,44.70624,18.92932,48.5486050325,9.90624,2.88932,10.319,34.8,16.04,38.3186847373,0.0,98.10624,21.70932,100.4794949321,9.90624,2.88932,10.319,88.2,18.82,90.1855442962,0.0,9.90624,2.88932,10.319,9.90624,2.88932,10.319,0.0,0.0,0.0,0.0
2020-06-24 19:30:00,95.02648,37.50814,102.1611103476,9.45648,2.75814,9.8505,85.57,34.75,92.3568481489,0.0,42.94648,12.54814,44.7421050226,9.45648,2.75814,9.8505,33.49,9.79,34.8916064405,0.0,97.47648,47.91814,108.6177347133,9.45648,2.75814,9.8505,88.02,45.16,98.9289947387,0.0,9.45648,2.75814,9.8505,9.45648,2.75814,9.8505,0.0,0.0,0.0,0.0
2020-06-24 20:00:00,91.65152,35.74961,98.3770081547,9.22152,2.68961,9.60575,82.43,33.06,88.8125469739,0.0,41.62152,11.75961,43.2508884818,9.22152,2.68961,9.60575,32.4,9.07,33.6455777183,0.0,94.04152,49.34961,106.2035380346,9.22152,2.68961,9.60575,84.82,46.66,96.8069625595,0.0,9.22152,2.68961,9.60575,9.22152,2.68961,9.60575,0.0,0.0,0.0,0.0
2020-06-24 20:30:00,89.14272,34.82121,95.7023573109,9.19272,2.68121,9.57575,79.95,32.14,86.1683358317,0.0,40.91272,11.49121,42.4958652702,9.19272,2.68121,9.57575,31.72,8.81,32.9207305508,0.0,91.48272,50.69121,104.5881772949,9.19272,2.68121,9.57575,82.29,48.01,95.2712139106,0.0,9.19272,2.68121,9.57575,9.19272,2.68121,9.57575,0.0,0.0,0.0,0.0
2020-06-24 21:00:00,86.7088,34.03715,93.1501131377,9.4188,2.74715,9.81125,77.29,31.29,83.383500766,0.0,40.1088,11.17715,41.6370570473,9.4188,2.74715,9.81125,30.69,8.43,31.8267340455,0.0,88.9288,51.52715,102.7782985681,9.4188,2.74715,9.81125,79.51,48.78,93.2809117666,0.0,9.4188,2.74715,9.81125,9.4188,2.74715,9.81125,0.0,0.0,0.0,0.0
2020-06-24 21:30:00,87.01824,34.55282,93.6273008404,10.63824,3.10282,11.0815,76.38,31.45,82.6014945385,0.0,40.96824,11.43282,42.5335874557,10.63824,3.10282,11.0815,30.33,8.33,31.4531047752,0.0,89.17824,51.59282,103.0270720008,10.63824,3.10282,11.0815,78.54,48.49,92.3028260672,0.0,10.63824,3.10282,11.0815,10.63824,3.10282,11.0815,0.0,0.0,0.0,0.0
2020-06-24 22:00:00,86.57936,34.68398,93.2682370727,11.259360000000001,3.28398,11.7285,75.32,31.4,81.6030783733,0.0,41.20936,11.49398,42.7822735236,11.259360000000001,3.28398,11.7285,29.95,8.21,31.0548965543,0.0,88.69936,52.09398,102.8657339285,11.259360000000001,3.28398,11.7285,77.44,48.81,91.5388971968,0.0,11.259360000000001,3.28398,11.7285,11.259360000000001,3.28398,11.7285,0.0,0.0,0.0,0.0
2020-06-24 22:30:00,86.01048,34.57139,92.6983477542,11.49048,3.35139,11.96925,74.52,31.22,80.7955370055,0.0,41.21048,11.38139,42.7532419842,11.49048,3.35139,11.96925,29.72,8.03,30.7856996023,0.0,88.20048,52.58139,102.6846008249,11.49048,3.35139,11.96925,76.71,49.23,91.1483241755,0.0,11.49048,3.35139,11.96925,11.49048,3.35139,11.96925,0.0,0.0,0.0,0.0
2020-06-24 23:00:00,81.6856,34.4108,88.6376917795,12.3456,3.6008,12.86,69.34,30.81,75.8768192533,0.0,40.4556,11.3508,42.0178085102,12.3456,3.6008,12.86,28.11,7.75,29.1587825535,0.0,83.7556,53.9908,99.6494205502,12.3456,3.6008,12.86,71.41,50.39,87.39874255390001,0.0,12.3456,3.6008,12.86,12.3456,3.6008,12.86,0.0,0.0,0.0,0.0
2020-06-24 23:30:00,76.94928,32.91979,83.6953061179,12.23928,3.5697900000000002,12.74925,64.71,29.35,71.0549547885,0.0,38.84928,10.79979,40.322475377399996,12.23928,3.5697900000000002,12.74925,26.61,7.23,27.5747166803,0.0,78.91928,55.65979,96.5725891677,12.23928,3.5697900000000002,12.74925,66.68,52.09,84.6143634379,0.0,12.23928,3.5697900000000002,12.74925,12.23928,3.5697900000000002,12.74925,0.0,0.0,0.0,0.0
2020-06-25 00:00:00,71.99656,23.98733,75.8873945551,12.19656,3.55733,12.70475,59.8,20.43,63.193551095,0.0,37.55656,14.07733,40.10818394,12.19656,3.55733,12.70475,25.36,10.52,27.4554184088,0.0,74.12656,52.33733,90.7410767457,12.19656,3.55733,12.70475,61.93,48.78,78.8340871705,0.0,12.19656,3.55733,12.70475,12.19656,3.55733,12.70475,0.0,0.0,0.0,0.0
2020-06-25 00:30:00,67.83344,18.18392,70.2284168183,12.73344,3.71392,13.264,55.1,14.47,56.9683324313,0.0,36.86344,16.23392,40.2796892639,12.73344,3.71392,13.264,24.13,12.52,27.1846887052,0.0,70.01344,51.05392,86.6509349517,12.73344,3.71392,13.264,57.28,47.34,74.310658724,0.0,12.73344,3.71392,13.264,12.73344,3.71392,13.264,0.0,0.0,0.0,0.0
2020-06-25 01:00:00,66.50264,17.83827,68.8535039309,12.30264,3.58827,12.81525,54.2,14.25,56.041970879,0.0,35.87264,15.93827,39.2539775203,12.30264,3.58827,12.81525,23.57,12.35,26.6095358847,0.0,68.64264,51.12827,85.5915417513,12.30264,3.58827,12.81525,56.34,47.54,73.7173466696,0.0,12.30264,3.58827,12.81525,12.30264,3.58827,12.81525,0.0,0.0,0.0,0.0
2020-06-25 01:30:00,66.20776,17.66018,68.5226199284,11.89776,3.47018,12.3935,54.31,14.19,56.1331648849,0.0,35.44776,15.82018,38.817802414,11.89776,3.47018,12.3935,23.55,12.35,26.5918220511,0.0,68.35776,51.04018,85.3105112319,11.89776,3.47018,12.3935,56.46,47.57,73.8284260973,0.0,11.89776,3.47018,12.3935,11.89776,3.47018,12.3935,0.0,0.0,0.0,0.0
2020-06-25 02:00:00,65.48336,17.56723,67.7988053491,11.61336,3.38723,12.09725,53.87,14.18,55.7050204201,0.0,34.93336,15.64723,38.2776102645,11.61336,3.38723,12.09725,23.32,12.26,26.3463469954,0.0,67.65336,51.06723,84.7634301994,11.61336,3.38723,12.09725,56.04,47.68,73.5789643852,0.0,11.61336,3.38723,12.09725,11.61336,3.38723,12.09725,0.0,0.0,0.0,0.0
2020-06-25 02:30:00,64.9184,17.53495,67.2448743776,11.7084,3.41495,12.19625,53.21,14.12,55.0515985236,0.0,34.7184,15.64495,38.0805955713,11.7084,3.41495,12.19625,23.01,12.23,26.0582616458,0.0,67.0384,51.29495,84.4116044751,11.7084,3.41495,12.19625,55.33,47.88,73.1703717361,0.0,11.7084,3.41495,12.19625,11.7084,3.41495,12.19625,0.0,0.0,0.0,0.0
2020-06-25 03:00:00,64.10176,17.53718,66.4574173246,11.68176,3.40718,12.1685,52.42,14.13,54.2910057008,0.0,34.35176,15.63718,37.7434075495,11.68176,3.40718,12.1685,22.67,12.23,25.7585286847,0.0,66.20176,51.29718,83.7500668839,11.68176,3.40718,12.1685,54.52,47.89,72.5664006273,0.0,11.68176,3.40718,12.1685,11.68176,3.40718,12.1685,0.0,0.0,0.0,0.0
2020-06-25 03:30:00,63.39208,17.19144,65.6818195241,11.18208,3.26144,11.648,52.21,13.93,54.0363673835,0.0,33.76208,15.47144,37.13816772,11.18208,3.26144,11.648,22.58,12.21,25.6698363844,0.0,65.50208,51.41144,83.2685934023,11.18208,3.26144,11.648,54.32,48.15,72.5884625819,0.0,11.18208,3.26144,11.648,11.18208,3.26144,11.648,0.0,0.0,0.0,0.0
2020-06-25 04:00:00,63.55992,16.96331,65.7846282695,10.87992,3.17331,11.33325,52.68,13.79,54.4549951795,0.0,33.45992,15.31331,36.7976046715,10.87992,3.17331,11.33325,22.58,12.14,25.6366144411,0.0,65.73992,51.54331,83.5371168246,10.87992,3.17331,11.33325,54.86,48.37,73.1387482802,0.0,10.87992,3.17331,11.33325,10.87992,3.17331,11.33325,0.0,0.0,0.0,0.0
2020-06-25 04:30:00,62.75464,16.78302,64.9601000757,10.84464,3.16302,11.2965,51.91,13.62,53.667052276,0.0,33.13464,15.22302,36.464293574,10.84464,3.16302,11.2965,22.29,12.06,25.3433955894,0.0,64.82464,51.65302,82.8870823847,10.84464,3.16302,11.2965,53.98,48.49,72.5611500736,0.0,10.84464,3.16302,11.2965,10.84464,3.16302,11.2965,0.0,0.0,0.0,0.0
2020-06-25 05:00:00,61.94864,16.76377,64.1767713621,11.25864,3.28377,11.72775,50.69,13.48,52.4517540221,0.0,33.22864,15.25377,36.5625493567,11.25864,3.28377,11.72775,21.97,11.97,25.0192286052,0.0,63.97864,51.97377,82.4289945605,11.25864,3.28377,11.72775,52.72,48.69,71.7642982269,0.0,11.25864,3.28377,11.72775,11.25864,3.28377,11.72775,0.0,0.0,0.0,0.0
2020-06-25 05:30:00,63.17384,16.13237,65.2011305283,11.25384,3.2823700000000002,11.72275,51.92,12.85,53.48653008,0.0,33.75384,15.02237,36.9458159358,11.25384,3.2823700000000002,11.72275,22.5,11.74,25.378683969,0.0,65.21384,51.79237,83.2784156775,11.25384,3.2823700000000002,11.72275,53.96,48.51,72.5596423641,0.0,11.25384,3.2823700000000002,11.72275,11.25384,3.2823700000000002,11.72275,0.0,0.0,0.0,0.0
2020-06-25 06:00:00,65.09,16.2025,67.0762931761,10.26,2.9925,10.6875,54.83,13.21,56.3988741022,0.0,33.87,14.9425,37.0196597263,10.26,2.9925,10.6875,23.61,11.95,26.4619462625,0.0,67.21,50.6525,84.159728233,10.26,2.9925,10.6875,56.95,47.66,74.2615519633,0.0,10.26,2.9925,10.6875,10.26,2.9925,10.6875,0.0,0.0,0.0,0.0
2020-06-25 06:30:00,71.12416,17.01288,73.1305970275,10.60416,3.09288,11.046,60.52,13.92,62.1002157806,0.0,37.35416,20.46288,42.5918152607,10.60416,3.09288,11.046,26.75,17.37,31.8948177609,0.0,73.40416,50.07288,88.8564236102,10.60416,3.09288,11.046,62.8,46.98,78.4280587545,0.0,10.60416,3.09288,11.046,10.60416,3.09288,11.046,0.0,0.0,0.0,0.0
2020-06-25 07:00:00,77.00712,18.72666,79.2513995173,9.41712,2.7466600000000003,9.8095,67.59,15.98,69.4533548506,0.0,38.92712,21.75666,44.5945391932,9.41712,2.7466600000000003,9.8095,29.51,19.01,35.1029941743,0.0,79.51712,47.29666,92.5199784925,9.41712,2.7466600000000003,9.8095,70.1,44.55,83.0584884283,0.0,9.41712,2.7466600000000003,9.8095,9.41712,2.7466600000000003,9.8095,0.0,0.0,0.0,0.0
2020-06-25 07:30:00,83.41336,20.68348,85.9394843561,8.823360000000001,2.57348,9.191,74.59,18.11,76.7570205258,0.0,40.43336,22.46348,46.2543461158,8.823360000000001,2.57348,9.191,31.61,19.89,37.3470775296,0.0,86.15336,44.26348,96.8589546764,8.823360000000001,2.57348,9.191,77.33,41.69,87.8520631516,0.0,8.823360000000001,2.57348,9.191,8.823360000000001,2.57348,9.191,0.0,0.0,0.0,0.0
2020-06-25 08:00:00,88.30584,23.71712,91.4353496149,8.59584,2.50712,8.954,79.71,21.21,82.4836238292,0.0,42.30584,22.15712,47.7569059383,8.59584,2.50712,8.954,33.71,19.65,39.0190543197,0.0,91.29584,40.59712,99.9152468525,8.59584,2.50712,8.954,82.7,38.09,91.0501954968,0.0,8.59584,2.50712,8.954,8.59584,2.50712,8.954,0.0,0.0,0.0,0.0
2020-06-25 08:30:00,91.94664,31.23152,97.1060886289,9.29664,2.71152,9.684,82.65,28.52,87.4323332641,0.0,44.11664,19.10152,48.0743797797,9.29664,2.71152,9.684,34.82,16.39,38.4846008164,0.0,94.90664,39.50152,102.7990291705,9.29664,2.71152,9.684,85.61,36.79,93.1803423475,0.0,9.29664,2.71152,9.684,9.29664,2.71152,9.684,0.0,0.0,0.0,0.0
2020-06-25 09:00:00,94.50168,40.66799,102.8807704747,8.94168,2.60799,9.31425,85.56,38.06,93.643351072,0.0,43.87168,15.21799,46.4361015339,8.94168,2.60799,9.31425,34.93,12.61,37.1364645598,0.0,97.45168,43.24799,106.6171589092,8.94168,2.60799,9.31425,88.51,40.64,97.3941974658,0.0,8.94168,2.60799,9.31425,8.94168,2.60799,9.31425,0.0,0.0,0.0,0.0
2020-06-25 09:30:00,96.71712,41.83416,105.3769341175,8.99712,2.62416,9.372,87.72,39.21,96.0844550383,0.0,45.36712,15.94416,48.087335289,8.99712,2.62416,9.372,36.37,13.32,38.7324063286,0.0,99.71712,42.41416,108.3626549582,8.99712,2.62416,9.372,90.72,39.79,99.0624171924,0.0,8.99712,2.62416,9.372,8.99712,2.62416,9.372,0.0,0.0,0.0,0.0
2020-06-25 10:00:00,96.10928,42.31479,105.0120714721,9.47928,2.76479,9.87425,86.63,39.55,95.231084211,0.0,45.68928,16.14479,48.4578636659,9.47928,2.76479,9.87425,36.21,13.38,38.6029597311,0.0,99.04928,42.23479,107.677933463,9.47928,2.76479,9.87425,89.57,39.47,97.880875558,0.0,9.47928,2.76479,9.87425,9.47928,2.76479,9.87425,0.0,0.0,0.0,0.0
2020-06-25 10:30:00,94.21904,42.20972,103.2418905338,10.55904,3.07972,10.999,83.66,39.13,92.3588247002,0.0,44.91904,16.02972,47.6935223883,10.55904,3.07972,10.999,34.36,12.95,36.719369548,0.0,97.05904,43.12972,106.210310201,10.55904,3.07972,10.999,86.5,40.05,95.321836428,0.0,10.55904,3.07972,10.999,10.55904,3.07972,10.999,0.0,0.0,0.0,0.0
2020-06-25 11:00:00,93.25464,42.91802,102.6566331137,11.44464,3.33802,11.9215,81.81,39.58,90.8815300267,0.0,46.88464,16.74802,49.7861993112,11.44464,3.33802,11.9215,35.44,13.41,37.8922379914,0.0,96.01464,42.54802,105.0197367177,11.44464,3.33802,11.9215,84.57,39.21,93.2175359039,0.0,11.44464,3.33802,11.9215,11.44464,3.33802,11.9215,0.0,0.0,0.0,0.0
2020-06-25 11:30:00,91.62544,43.30242,101.3425914068,12.62544,3.68242,13.1515,79.0,39.62,88.378415917,0.0,47.56544,17.16242,50.5669827323,12.62544,3.68242,13.1515,34.94,13.48,37.4501535377,0.0,94.27544,43.18242,103.6946478091,12.62544,3.68242,13.1515,81.65,39.5,90.7026598287,0.0,12.62544,3.68242,13.1515,12.62544,3.68242,13.1515,0.0,0.0,0.0,0.0
2020-06-25 12:00:00,88.78368,42.53649,98.4474215806,12.673680000000001,3.69649,13.20175,76.11,38.84,85.4475142997,0.0,47.00368,16.96649,49.9720693634,12.673680000000001,3.69649,13.20175,34.33,13.27,36.8054588343,0.0,91.37368,44.35649,101.5708993849,12.673680000000001,3.69649,13.20175,78.7,40.66,88.5828741913,0.0,12.673680000000001,3.69649,13.20175,12.673680000000001,3.69649,13.20175,0.0,0.0,0.0,0.0
2020-06-25 12:30:00,89.05472,40.63346,97.8867775844,11.87472,3.46346,12.3695,77.18,37.17,85.664235828,0.0,46.68472,19.54346,50.6103735439,11.87472,3.46346,12.3695,34.81,16.08,38.3445237289,0.0,91.12472,45.59346,101.894446315,11.87472,3.46346,12.3695,79.25,42.13,89.7524339503,0.0,11.87472,3.46346,12.3695,11.87472,3.46346,12.3695,0.0,0.0,0.0,0.0
2020-06-25 13:00:00,90.77424,40.01832,99.2039746341,11.75424,3.4283200000000003,12.244,79.02,36.59,87.0803565679,0.0,47.03424,20.60832,51.3509745341,11.75424,3.4283200000000003,12.244,35.28,17.18,39.2406778739,0.0,92.59424,45.30832,103.0850966066,11.75424,3.4283200000000003,12.244,80.84,41.88,91.0441651068,0.0,11.75424,3.4283200000000003,12.244,11.75424,3.4283200000000003,12.244,0.0,0.0,0.0,0.0
2020-06-25 13:30:00,90.05672,40.10071,98.5813357571,10.83672,3.16071,11.28825,79.22,36.94,87.4092214815,0.0,46.25672,20.54071,50.6123000116,10.83672,3.16071,11.28825,35.42,17.38,39.454287473,0.0,91.88672,44.93071,102.283615567,10.83672,3.16071,11.28825,81.05,41.77,91.180235797,0.0,10.83672,3.16071,11.28825,10.83672,3.16071,11.28825,0.0,0.0,0.0,0.0
2020-06-25 14:00:00,89.62144,39.68917,98.0164920968,10.35144,3.01917,10.78275,79.27,36.67,87.340836955,0.0,45.82144,20.38917,50.1529921038,10.35144,3.01917,10.78275,35.47,17.37,39.4947819338,0.0,91.47144,45.06917,101.9718315034,10.35144,3.01917,10.78275,81.12,42.05,91.3709850007,0.0,10.35144,3.01917,10.78275,10.35144,3.01917,10.78275,0.0,0.0,0.0,0.0
2020-06-25 14:30:00,89.5816,39.2938,97.8205795168,9.4416,2.7538,9.835,80.14,36.54,88.0771888743,0.0,44.8316,19.9338,49.0635174137,9.4416,2.7538,9.835,35.39,17.18,39.339604726,0.0,91.4616,44.6938,101.7976425709,9.4416,2.7538,9.835,82.02,41.94,92.1208119808,0.0,9.4416,2.7538,9.835,9.4416,2.7538,9.835,0.0,0.0,0.0,0.0
2020-06-25 15:00:00,88.37936,38.59898,96.4406166045,9.45936,2.75898,9.8535,78.92,35.84,86.6768250457,0.0,44.42936,19.63898,48.5763066263,9.45936,2.75898,9.8535,34.97,16.88,38.8308549996,0.0,90.23936,45.74898,101.1736688287,9.45936,2.75898,9.8535,80.78,42.99,91.5070953533,0.0,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,0.0
