Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-25 15:30:00,87.97792,38.02106,95.842137972,9.15792,2.67106,9.5395,78.82,35.35,86.3841125439,0.0,44.32792,19.39106,48.3836511587,9.15792,2.67106,9.5395,35.17,16.72,38.942101895,0.0,89.85792000000001,46.33106,101.0990252547,9.15792,2.67106,9.5395,80.7,43.66,91.7533955775,0.0,9.15792,2.67106,9.5395,9.15792,2.67106,9.5395,0.0,0.0,0.0,0.0
2020-06-25 16:00:00,90.52088,38.79484,98.4838531263,9.17088,2.67484,9.553,81.35,36.12,89.0082968043,0.0,44.75088,19.36484,48.761032485,9.17088,2.67484,9.553,35.58,16.69,39.3000318066,0.0,92.48088,45.49484,103.0654822538,9.17088,2.67484,9.553,83.31,42.82,93.6702113801,0.0,9.17088,2.67484,9.553,9.17088,2.67484,9.553,0.0,0.0,0.0,0.0
2020-06-25 16:30:00,92.04584,37.96712,99.5687644917,9.07584,2.64712,9.454,82.97,35.32,90.1749593845,0.0,44.83584,18.87712,48.6476947861,9.07584,2.64712,9.454,35.76,16.23,39.2707333774,0.0,94.03584,46.92712,105.094689666,9.07584,2.64712,9.454,84.96,44.28,95.8066803516,0.0,9.07584,2.64712,9.454,9.07584,2.64712,9.454,0.0,0.0,0.0,0.0
2020-06-25 17:00:00,94.17992,37.59581,101.4066184268,8.89992,2.59581,9.27075,85.28,35.0,92.1828530693,0.0,45.00992,18.56581,48.6886249484,8.89992,2.59581,9.27075,36.11,15.97,39.4838321342,0.0,96.20992,46.58581,106.8952122397,8.89992,2.59581,9.27075,87.31,43.99,97.7658232717,0.0,8.89992,2.59581,9.27075,8.89992,2.59581,9.27075,0.0,0.0,0.0,0.0
2020-06-25 17:30:00,95.58872,37.28171,102.6017996517,8.98872,2.62171,9.36325,86.6,34.66,93.2784841215,0.0,44.88872,18.34171,48.4913962365,8.98872,2.62171,9.36325,35.9,15.72,39.1909224183,0.0,97.63872,46.88171,108.3107306584,8.98872,2.62171,9.36325,88.65,44.26,99.0846612751,0.0,8.98872,2.62171,9.36325,8.98872,2.62171,9.36325,0.0,0.0,0.0,0.0
2020-06-25 18:00:00,96.13456,36.74508,102.9177075658,8.55456,2.49508,8.911,87.58,34.25,94.0389222609,0.0,44.44456,17.95508,47.9343698342,8.55456,2.49508,8.911,35.89,15.46,39.0781742153,0.0,98.15456,47.17508,108.9027356029,8.55456,2.49508,8.911,89.6,44.68,100.1222372902,0.0,8.55456,2.49508,8.911,8.55456,2.49508,8.911,0.0,0.0,0.0,0.0
2020-06-25 18:30:00,96.35336,36.00473,102.860636619,7.83336,2.28473,8.15975,88.52,33.72,94.725016759,0.0,43.57336,17.29473,46.880117187,7.83336,2.28473,8.15975,35.74,15.01,38.7640000516,0.0,98.37336,47.60473,109.2864505603,7.83336,2.28473,8.15975,90.54,45.32,101.2491678978,0.0,7.83336,2.28473,8.15975,7.83336,2.28473,8.15975,0.0,0.0,0.0,0.0
2020-06-25 19:00:00,94.15408,35.18994,100.5152856925,7.47408,2.17994,7.7855,86.68,33.01,92.7528031921,0.0,42.65408,16.96994,45.9058754872,7.47408,2.17994,7.7855,35.18,14.79,38.1625012283,0.0,96.13408,48.29994,107.5855266356,7.47408,2.17994,7.7855,88.66,46.12,99.9382309229,0.0,7.47408,2.17994,7.7855,7.47408,2.17994,7.7855,0.0,0.0,0.0,0.0
2020-06-25 19:30:00,94.266,35.01175,100.5579504269,7.206,2.10175,7.50625,87.06,32.91,93.0726151991,0.0,42.146,16.73175,45.3457470339,7.206,2.10175,7.50625,34.94,14.63,37.8792885361,0.0,96.236,48.23175,107.6460375679,7.206,2.10175,7.50625,89.03,46.13,100.2712211953,0.0,7.206,2.10175,7.50625,7.206,2.10175,7.50625,0.0,0.0,0.0,0.0
2020-06-25 20:00:00,92.11344,35.00892,98.5419215776,8.29344,2.41892,8.639,83.82,32.59,89.9327554343,0.0,42.15344,16.75892,45.3626928588,8.29344,2.41892,8.639,33.86,14.34,36.7713910534,0.0,93.93344,49.06892,105.9775922552,8.29344,2.41892,8.639,85.64,46.65,97.5214443084,0.0,8.29344,2.41892,8.639,8.29344,2.41892,8.639,0.0,0.0,0.0,0.0
2020-06-25 20:30:00,87.44976,34.97368,94.1839626306,12.14976,3.54368,12.656,75.3,31.43,81.5961696405,0.0,43.75976,17.21368,47.0236895022,12.14976,3.54368,12.656,31.61,13.67,34.4392363446,0.0,89.09976,51.54368,102.9345334667,12.14976,3.54368,12.656,76.95,48.0,90.6934534572,0.0,12.14976,3.54368,12.656,12.14976,3.54368,12.656,0.0,0.0,0.0,0.0
2020-06-25 21:00:00,85.51208,34.18644,92.0924997261,12.02208,3.50644,12.523,73.49,30.68,79.6369418047,0.0,42.92208,17.93644,46.5190373009,12.02208,3.50644,12.523,30.9,14.43,34.1032974945,0.0,87.12208,52.98644,101.9696996534,12.02208,3.50644,12.523,75.1,49.48,89.9348675431,0.0,12.02208,3.50644,12.523,12.02208,3.50644,12.523,0.0,0.0,0.0,0.0
2020-06-25 21:30:00,84.12648,31.98439,90.0014768816,12.42648,3.62439,12.94425,71.7,28.36,77.1049907594,0.0,42.58648,20.49439,47.2612769639,12.42648,3.62439,12.94425,30.16,16.87,34.5575245062,0.0,85.75648,55.32439,102.0537211025,12.42648,3.62439,12.94425,73.33,51.7,89.7227891898,0.0,12.42648,3.62439,12.94425,12.42648,3.62439,12.94425,0.0,0.0,0.0,0.0
2020-06-25 22:00:00,83.21808,32.01444,89.1637437942,13.55808,3.95444,14.123,69.66,28.06,75.0991291561,0.0,43.05808,20.57444,47.7211256636,13.55808,3.95444,14.123,29.5,16.62,33.8596278775,0.0,84.74808,55.85444,101.4985494054,13.55808,3.95444,14.123,71.19,51.9,88.1000913734,0.0,13.55808,3.95444,14.123,13.55808,3.95444,14.123,0.0,0.0,0.0,0.0
2020-06-25 22:30:00,81.31352,31.82061,87.3180379736,14.81352,4.32061,15.43075,66.5,27.5,71.9617954195,0.0,43.47352,20.77061,48.1805477445,14.81352,4.32061,15.43075,28.66,16.45,33.0453945354,0.0,82.82352,57.62061,100.8953426178,14.81352,4.32061,15.43075,68.01,53.3,86.4074655339,0.0,14.81352,4.32061,15.43075,14.81352,4.32061,15.43075,0.0,0.0,0.0,0.0
2020-06-25 23:00:00,77.50456,30.14133,83.1592243528,13.44456,3.92133,14.00475,64.06,26.22,69.21829238,0.0,40.97456,19.82133,45.5170263765,13.44456,3.92133,14.00475,27.53,15.9,31.7916797291,0.0,78.94456,58.37133,98.1807298789,13.44456,3.92133,14.00475,65.5,54.45,85.1765959639,0.0,13.44456,3.92133,14.00475,13.44456,3.92133,14.00475,0.0,0.0,0.0,0.0
2020-06-25 23:30:00,75.2704,29.1547,80.7194502474,11.0904,3.2347,11.5525,64.18,25.92,69.2164633595,0.0,38.2904,19.1747,42.8231695727,11.0904,3.2347,11.5525,27.2,15.94,31.5265538872,0.0,76.7004,58.8247,96.6607298247,11.0904,3.2347,11.5525,65.61,55.59,85.9937218639,0.0,11.0904,3.2347,11.5525,11.0904,3.2347,11.5525,0.0,0.0,0.0,0.0
2020-06-26 00:00:00,71.32912,28.03016,76.6389798314,11.10912,3.24016,11.572,60.22,24.79,65.1229030373,0.0,36.88912,18.66016,41.3401589934,11.10912,3.24016,11.572,25.78,15.42,30.0397203715,0.0,72.64912,59.44016,93.8670722756,11.10912,3.24016,11.572,61.54,56.2,83.3403359724,0.0,11.10912,3.24016,11.572,11.10912,3.24016,11.572,0.0,0.0,0.0,0.0
2020-06-26 00:30:00,66.1636,27.67605,71.7187960619,13.3236,3.88605,13.87875,52.84,23.79,57.9485090404,0.0,36.9836,18.88605,41.5267329989,13.3236,3.88605,13.87875,23.66,15.0,28.0142035403,0.0,67.3436,61.83605,91.4267878718,13.3236,3.88605,13.87875,54.02,57.95,79.2234996702,0.0,13.3236,3.88605,13.87875,13.3236,3.88605,13.87875,0.0,0.0,0.0,0.0
2020-06-26 01:00:00,66.87608,28.27969,72.609578863,12.61608,3.67969,13.14175,54.26,24.6,59.576065664,0.0,36.30608,18.84969,40.907728586,12.61608,3.67969,13.14175,23.69,15.17,28.1308549461,0.0,68.10608,61.09969,91.4965040374,12.61608,3.67969,13.14175,55.49,57.42,79.8510895355,0.0,12.61608,3.67969,13.14175,12.61608,3.67969,13.14175,0.0,0.0,0.0,0.0
2020-06-26 01:30:00,67.51696,29.07328,73.5105128373,10.77696,3.14328,11.226,56.74,25.93,62.3842327836,0.0,34.72696,14.94328,37.8055996911,10.77696,3.14328,11.226,23.95,11.8,26.6991104721,0.0,68.83696,59.37328,90.9049692811,10.77696,3.14328,11.226,58.06,56.23,80.8255931002,0.0,10.77696,3.14328,11.226,10.77696,3.14328,11.226,0.0,0.0,0.0,0.0
2020-06-26 02:00:00,68.12992,29.37831,74.1941446319,9.55992,2.78831,9.95825,58.57,26.59,64.323191774,0.0,33.79992,13.50831,36.3992998705,9.55992,2.78831,9.95825,24.24,10.72,26.504641103,0.0,69.49992,58.38831,90.7713260048,9.55992,2.78831,9.95825,59.94,55.6,81.7567342792,0.0,9.55992,2.78831,9.95825,9.55992,2.78831,9.95825,0.0,0.0,0.0,0.0
2020-06-26 02:30:00,67.31048,29.187640000000002,73.3663345588,8.94048,2.60764,9.313,58.37,26.58,64.136988548,0.0,33.02048,13.33764,35.6124239585,8.94048,2.60764,9.313,24.08,10.73,26.3624600521,0.0,68.65048,58.40764,90.1351253097,8.94048,2.60764,9.313,59.71,55.8,81.7246847654,0.0,8.94048,2.60764,9.313,8.94048,2.60764,9.313,0.0,0.0,0.0,0.0
2020-06-26 03:00:00,66.7968,28.6374,72.6767718669,8.5968,2.5074,8.955,58.2,26.13,63.7966840831,0.0,32.4568,13.0174,34.9699380754,8.5968,2.5074,8.955,23.86,10.51,26.0722016715,0.0,68.1268,59.2574,90.292304949,8.5968,2.5074,8.955,59.53,56.75,82.2458716289,0.0,8.5968,2.5074,8.955,8.5968,2.5074,8.955,0.0,0.0,0.0,0.0
2020-06-26 03:30:00,66.14888,28.32509,71.9582173818,8.10888,2.36509,8.44675,58.04,25.96,63.5811544406,0.0,31.75888,12.74509,34.2208091366,8.10888,2.36509,8.44675,23.65,10.38,25.827638297,0.0,67.46888,59.06509,89.6701434434,8.10888,2.36509,8.44675,59.36,56.7,82.0883645835,0.0,8.10888,2.36509,8.44675,8.10888,2.36509,8.44675,0.0,0.0,0.0,0.0
2020-06-26 04:00:00,66.27704,28.01872,71.956199883,7.60704,2.2187200000000002,7.924,58.67,25.8,64.0921906319,0.0,31.36704,12.57872,33.7951978127,7.60704,2.2187200000000002,7.924,23.76,10.36,25.9204012315,0.0,67.61704,59.02872,89.7577511037,7.60704,2.2187200000000002,7.924,60.01,56.81,82.6351995218,0.0,7.60704,2.2187200000000002,7.924,7.60704,2.2187200000000002,7.924,0.0,0.0,0.0,0.0
2020-06-26 04:30:00,66.38456,28.01633,72.0543166858,7.08456,2.06633,7.37975,59.3,25.95,64.7293789558,0.0,30.89456,12.52633,33.3374081305,7.08456,2.06633,7.37975,23.81,10.46,26.0063011595,0.0,67.71456,58.84633,89.7114941937,7.08456,2.06633,7.37975,60.63,56.78,83.0660297595,0.0,7.08456,2.06633,7.37975,7.08456,2.06633,7.37975,0.0,0.0,0.0,0.0
2020-06-26 05:00:00,65.49736,26.90298,70.807305413,6.38736,1.86298,6.6535,59.11,25.04,64.1949663136,0.0,30.02736,12.98298,32.7139132213,6.38736,1.86298,6.6535,23.64,11.12,26.124777511,0.0,66.80736,60.05298,89.8308619409,6.38736,1.86298,6.6535,60.42,58.19,83.8847572566,0.0,6.38736,1.86298,6.6535,6.38736,1.86298,6.6535,0.0,0.0,0.0,0.0
2020-06-26 05:30:00,66.56032,25.24301,71.186275028,6.01032,1.7530100000000002,6.26075,60.55,23.49,64.946767433,0.0,30.09032,15.82301,33.996985207,6.01032,1.7530100000000002,6.26075,24.08,14.07,27.8892685454,0.0,67.92032,60.49301,90.9536922162,6.01032,1.7530100000000002,6.26075,61.91,58.74,85.3418754188,0.0,6.01032,1.7530100000000002,6.26075,6.01032,1.7530100000000002,6.26075,0.0,0.0,0.0,0.0
2020-06-26 06:00:00,67.74696,25.49203,72.3843503995,6.24696,1.82203,6.50725,61.5,23.67,65.8977913135,0.0,30.90696,16.06203,34.8314367226,6.24696,1.82203,6.50725,24.66,14.24,28.4761865424,0.0,69.07696,60.18203,91.6160637539,6.24696,1.82203,6.50725,62.83,58.36,85.7525422364,0.0,6.24696,1.82203,6.50725,6.24696,1.82203,6.50725,0.0,0.0,0.0,0.0
2020-06-26 06:30:00,72.57264,23.86452,76.3957027024,6.63264,1.93452,6.909,65.94,21.93,69.4910677713,0.0,34.14264,24.28452,41.8981834666,6.63264,1.93452,6.909,27.51,22.35,35.4446413439,0.0,74.01264,61.54452,96.2579805616,6.63264,1.93452,6.909,67.38,59.61,89.9634175651,0.0,6.63264,1.93452,6.909,6.63264,1.93452,6.909,0.0,0.0,0.0,0.0
2020-06-26 07:00:00,76.75296,25.01128,80.7253429599,7.03296,2.05128,7.326,69.72,22.96,73.4032696819,0.0,36.51296,26.76128,45.2698835342,7.03296,2.05128,7.326,29.48,24.71,38.4662774388,0.0,78.26296,60.31128,98.8055737456,7.03296,2.05128,7.326,71.23,58.26,92.0214132689,0.0,7.03296,2.05128,7.326,7.03296,2.05128,7.326,0.0,0.0,0.0,0.0
2020-06-26 07:30:00,83.02552,28.54036,87.7940152869,6.75552,1.9703600000000001,7.037,76.27,26.57,80.7655731113,0.0,39.10552,24.93036,46.3763360368,6.75552,1.9703600000000001,7.037,32.35,22.96,39.66968742,0.0,84.64552,55.89036,101.4327185725,6.75552,1.9703600000000001,7.037,77.89,53.92,94.7323519184,0.0,6.75552,1.9703600000000001,7.037,6.75552,1.9703600000000001,7.037,0.0,0.0,0.0,0.0
2020-06-26 08:00:00,87.57168,30.28174,92.6594998662,6.69168,1.95174,6.9705,80.88,28.33,85.6980939111,0.0,40.96168,25.08174,48.0307496282,6.69168,1.95174,6.9705,34.27,23.13,41.3452512388,0.0,89.31168,53.85174,104.2908724935,6.69168,1.95174,6.9705,82.62,51.9,97.5688187896,0.0,6.69168,1.95174,6.9705,6.69168,1.95174,6.9705,0.0,0.0,0.0,0.0
2020-06-26 08:30:00,92.18344,32.16142,97.6326971186,6.79344,1.98142,7.0765,85.39,30.18,90.566464544,0.0,43.11344,26.17142,50.4352251254,6.79344,1.98142,7.0765,36.32,24.19,43.6382687558,0.0,94.02344,52.12142,107.5037194345,6.79344,1.98142,7.0765,87.23,50.14,100.6135800973,0.0,6.79344,1.98142,7.0765,6.79344,1.98142,7.0765,0.0,0.0,0.0,0.0
2020-06-26 09:00:00,93.25144,33.55542,99.1049810729,7.56144,2.20542,7.8765,85.69,31.35,91.2447182033,0.0,44.15144,26.77542,51.6359639229,7.56144,2.20542,7.8765,36.59,24.57,44.0739492217,0.0,95.13144,50.51542,107.7116453047,7.56144,2.20542,7.8765,87.57,48.31,100.0118043033,0.0,7.56144,2.20542,7.8765,7.56144,2.20542,7.8765,0.0,0.0,0.0,0.0
2020-06-26 09:30:00,93.69784,34.31687,99.7844315876,7.9778400000000005,2.32687,8.31025,85.72,31.99,91.4946911028,0.0,44.78784,27.08687,52.3416577714,7.9778400000000005,2.32687,8.31025,36.81,24.76,44.3625258523,0.0,95.57784,49.65687,107.7076052898,7.9778400000000005,2.32687,8.31025,87.6,47.33,99.5685135974,0.0,7.9778400000000005,2.32687,8.31025,7.9778400000000005,2.32687,8.31025,0.0,0.0,0.0,0.0
2020-06-26 10:00:00,94.88968,35.10574,101.1754137696,7.69968,2.24574,8.0205,87.19,32.86,93.1765834317,0.0,45.14968,27.38574,52.8059879128,7.69968,2.24574,8.0205,37.45,25.14,45.1056770263,0.0,96.83968,48.51574,108.3129754473,7.69968,2.24574,8.0205,89.14,46.27,100.4333236531,0.0,7.69968,2.24574,8.0205,7.69968,2.24574,8.0205,0.0,0.0,0.0,0.0
2020-06-26 10:30:00,93.94816,34.87488,100.2123446607,7.62816,2.22488,7.946,86.32,32.65,92.2884873644,0.0,44.78816,27.25488,52.4290736138,7.62816,2.22488,7.946,37.16,25.03,44.803643825,0.0,95.86816,48.58488,107.4764842484,7.62816,2.22488,7.946,88.24,46.36,99.6772150494,0.0,7.62816,2.22488,7.946,7.62816,2.22488,7.946,0.0,0.0,0.0,0.0
2020-06-26 11:00:00,94.95016,36.25088,101.6349309283,8.54016,2.49088,8.896,86.41,33.76,92.7708235384,0.0,46.07016,28.05088,53.9380339946,8.54016,2.49088,8.896,37.53,25.56,45.4072075777,0.0,96.88016,47.54088,107.9161742873,8.54016,2.49088,8.896,88.34,45.05,99.1637943001,0.0,8.54016,2.49088,8.896,8.54016,2.49088,8.896,0.0,0.0,0.0,0.0
2020-06-26 11:30:00,93.44328,36.66554,100.3793225752,8.93328,2.60554,9.3055,84.51,34.06,91.1154416112,0.0,46.04328,28.19554,53.9904816523,8.93328,2.60554,9.3055,37.11,25.59,45.0777128967,134.08,95.33328,47.06554,106.3183866086,8.93328,2.60554,9.3055,86.4,44.46,97.1681614522,0.0,8.93328,2.60554,9.3055,8.93328,2.60554,9.3055,0.0,0.0,0.0,134.08
2020-06-26 12:00:00,92.66816,36.52988,99.608333038,9.90816,2.8898800000000002,10.321,82.76,33.64,89.3356994712,0.0,46.42816,28.18988,54.316142862,9.90816,2.8898800000000002,10.321,36.52,25.3,44.4274734821,0.0,94.50816,47.76988,105.8950128278,9.90816,2.8898800000000002,10.321,84.6,44.88,95.7672929554,0.0,9.90816,2.8898800000000002,10.321,9.90816,2.8898800000000002,10.321,0.0,0.0,0.0,0.0
2020-06-26 12:30:00,91.5264,36.5702,98.5619674367,11.2464,3.2802,11.715,80.28,33.29,86.9085870326,0.0,47.1564,28.3502,55.0223581919,11.2464,3.2802,11.715,35.91,25.07,43.7953536348,0.0,93.4264,48.9402,105.4686464927,11.2464,3.2802,11.715,82.18,45.66,94.0127012696,0.0,11.2464,3.2802,11.715,11.2464,3.2802,11.715,0.0,0.0,0.0,0.0
2020-06-26 13:00:00,91.12528,36.72404,98.2469936894,11.94528,3.4840400000000002,12.443,79.18,33.24,85.8741521064,0.0,47.46528,28.40404,55.3149373479,11.94528,3.4840400000000002,12.443,35.52,24.92,43.3898236917,0.0,93.08528,49.39404,105.3785582564,11.94528,3.4840400000000002,12.443,81.14,45.91,93.2278268544,0.0,11.94528,3.4840400000000002,12.443,11.94528,3.4840400000000002,12.443,0.0,0.0,0.0,0.0
2020-06-26 13:30:00,89.97872,36.13671,96.9640751127,11.98872,3.49671,12.48825,77.99,32.64,84.544720119,0.0,46.79872,28.10671,54.5903594114,11.98872,3.49671,12.48825,34.81,24.61,42.6308362573,0.0,91.83872,50.41671,104.7673381282,11.98872,3.49671,12.48825,79.85,46.92,92.6148416832,0.0,11.98872,3.49671,12.48825,11.98872,3.49671,12.48825,0.0,0.0,0.0,0.0
2020-06-26 14:00:00,86.87576,35.95668,94.0227659251,14.04576,4.09668,14.631,72.83,31.86,79.4938268044,0.0,47.51576,28.42668,55.3698797561,14.04576,4.09668,14.631,33.47,24.33,41.3786152499,0.0,88.65576,52.31668,102.9411423455,14.04576,4.09668,14.631,74.61,48.22,88.8359189743,0.0,14.04576,4.09668,14.631,14.04576,4.09668,14.631,0.0,0.0,0.0,0.0
2020-06-26 14:30:00,82.64944,34.18692,89.440904688,15.10944,4.40692,15.739,67.54,29.78,73.8139553201,0.0,48.44944,27.92692,55.921919647,15.10944,4.40692,15.739,33.34,23.52,40.8012989989,0.0,83.37944,53.56692,99.1037130132,15.10944,4.40692,15.739,68.27,49.16,84.1278699362,0.0,15.10944,4.40692,15.739,15.10944,4.40692,15.739,0.0,0.0,0.0,0.0
2020-06-26 15:00:00,63.39176,14.44093,65.0158111167,14.71176,4.29093,15.32475,48.68,10.15,49.7269031813,0.0,69.71176,18.70093,72.1765492744,14.71176,4.29093,15.32475,55.0,14.41,56.8563813481,0.0,56.86176,43.38093,71.5203805776,14.71176,4.29093,15.32475,42.15,39.09,57.4860904915,0.0,37.35176,21.01093,42.855724875,14.71176,4.29093,15.32475,22.64,16.72,28.144768608,0.0
2020-06-26 15:30:00,61.2612,9.3116,61.9648329297,14.3712,4.1916,14.97,46.89,5.12,47.1687025473,0.0,61.4212,9.4416,62.1426393067,14.3712,4.1916,14.97,47.05,5.25,47.3420003802,0.0,50.6512,48.6516,70.2319175589,14.3712,4.1916,14.97,36.28,44.46,57.3840570193,0.0,52.2312,37.3916,64.2357377478,14.3712,4.1916,14.97,37.86,33.2,50.3549362029,0.0
2020-06-26 16:00:00,69.54152,6.68961,69.8625356387,14.50152,4.22961,15.10575,55.04,2.46,55.0949471367,0.0,69.75152,6.77961,70.0802229881,14.50152,4.22961,15.10575,55.25,2.55,55.308814849,134.09,60.48152,52.00961,79.7685012637,14.50152,4.22961,15.10575,45.98,47.78,66.3105481805,0.0,62.15152,34.30961,70.9926811486,14.50152,4.22961,15.10575,47.65,30.08,56.3500567879,134.09
2020-06-26 16:30:00,71.9004,5.51595,72.1116719024,15.6204,4.55595,16.27125,56.28,0.96,56.2881870378,0.0,72.1304,5.59595,72.3471441079,15.6204,4.55595,16.27125,56.51,1.04,56.5195691774,134.66,62.0204,53.66595,82.0156339094,15.6204,4.55595,16.27125,46.4,49.11,67.5629491659,0.0,63.7504,33.88595,72.1967527494,15.6204,4.55595,16.27125,48.13,29.33,56.3626276889,134.66
2020-06-26 17:00:00,72.67992,5.91831,72.9204852182,16.75992,4.88831,17.45825,55.92,1.03,55.929485068299996,0.0,72.88992,6.00831,73.1371330219,16.75992,4.88831,17.45825,56.13,1.12,56.1411729482,134.63,63.10992,53.93831,83.0192946734,16.75992,4.88831,17.45825,46.35,49.05,67.484998333,0.0,64.84992,34.36831,73.3940927886,16.75992,4.88831,17.45825,48.09,29.48,56.40672389,134.63
2020-06-26 17:30:00,74.30072,5.70896,74.5197236764,16.35072,4.76896,17.032,57.95,0.9400000000000001,57.9576233122,0.0,74.52072,5.78896,74.7452324045,16.35072,4.76896,17.032,58.17,1.02,58.1789420667,135.03,64.13072,54.58896,84.218191631,16.35072,4.76896,17.032,47.78,49.82,69.0286954824,0.0,65.89072,33.79896,74.0537418312,16.35072,4.76896,17.032,49.54,29.03,57.4190952558,135.03
2020-06-26 18:00:00,74.43592,5.08756,74.609580169,15.38592,4.48756,16.027,59.05,0.6000000000000001,59.0530481855,0.0,74.65592,5.15756,74.8338614278,15.38592,4.48756,16.027,59.27,0.67,59.2737867864,134.84,63.88592,54.59756,84.0375174086,15.38592,4.48756,16.027,48.5,50.11,69.7370927126,0.0,65.65592,32.98756,73.4770640799,15.38592,4.48756,16.027,50.27,28.5,57.7868748073,134.84
2020-06-26 18:30:00,73.24232,4.93276,73.4082390485,15.71232,4.58276,16.367,57.53,0.35000000000000003,57.5310646521,0.0,73.45232,4.85276,73.6124486279,15.71232,4.58276,16.367,57.74,0.27,57.7406312747,134.38,62.88232,54.75276,83.3789595534,15.71232,4.58276,16.367,47.17,50.17,68.8624556634,0.0,64.63232,32.57276,72.3762494372,15.71232,4.58276,16.367,48.92,27.99,56.3613919275,134.38
2020-06-26 19:00:00,72.6288,4.8484,72.7904497307,15.6288,4.5584,16.28,57.0,0.29,57.0007377145,0.0,72.8488,4.7784,73.0053475302,15.6288,4.5584,16.28,57.22,0.22,57.2204229275,134.86,62.3088,55.6284,83.5278722583,15.6288,4.5584,16.28,46.68,51.07,69.1893582858,0.0,64.0588,32.1384,71.6687282711,15.6288,4.5584,16.28,48.43,27.58,55.7325874153,134.86
2020-06-26 19:30:00,71.80912000000001,5.19391,71.9967111489,14.37912,4.19391,14.97825,57.43,1.0,57.4387055913,0.0,72.01912,5.11391,72.2004551306,14.37912,4.19391,14.97825,57.64,0.92,57.647341656,135.18,61.18912,55.45391,82.5787172379,14.37912,4.19391,14.97825,46.81,51.26,69.4173155632,0.0,62.95912,31.95391,70.6038466053,14.37912,4.19391,14.97825,48.58,27.76,55.9520687732,135.18
2020-06-26 20:00:00,69.54128,11.79204,70.5339764326,13.72128,4.00204,14.293,55.82,7.79,56.3609483597,0.0,70.06128,5.73204,70.2953713825,13.72128,4.00204,14.293,56.34,1.73,56.3665547998,134.86,59.83128,52.59204,79.6599318215,13.72128,4.00204,14.293,46.11,48.59,66.9859701729,0.0,61.60128,34.11204,70.41554495,13.72128,4.00204,14.293,47.88,30.11,56.5606444447,134.86
2020-06-26 20:30:00,66.86328,23.84429,70.9876635618,12.80328,3.73429,13.33675,54.06,20.11,57.6792484348,0.0,68.06328,4.08429,68.1857133802,12.80328,3.73429,13.33675,55.26,0.35000000000000003,55.2611083856,133.31,59.62328,46.68429,75.7255468832,12.80328,3.73429,13.33675,46.82,42.95,63.5359339272,0.0,61.39328,37.73429,72.0625524871,12.80328,3.73429,13.33675,48.59,34.0,59.3041996827,133.31
2020-06-26 21:00:00,66.03232,23.45026,70.0726906765,10.49232,3.06026,10.9295,55.54,20.39,59.1645476616,0.0,67.26232,3.66026,67.3618378242,10.49232,3.06026,10.9295,56.77,0.6000000000000001,56.7731706002,133.55,58.29232,46.68026,74.6795905496,10.49232,3.06026,10.9295,47.8,43.62,64.7112385911,0.0,60.10232,36.70026,70.4215730686,10.49232,3.06026,10.9295,49.61,33.64,59.9399841508,133.55
2020-06-26 21:30:00,65.31016,23.80338,69.5127175318,9.68016,2.8233800000000002,10.0835,55.63,20.98,59.4546659229,0.0,66.55016,3.92338,66.6657086263,9.68016,2.8233800000000002,10.0835,56.87,1.1,56.880637303,134.0,57.49016,47.11338,74.3289248668,9.68016,2.8233800000000002,10.0835,47.81,44.29,65.172081446,0.0,59.29016,36.17338,69.4538443389,9.68016,2.8233800000000002,10.0835,49.61,33.35,59.7777098926,134.0
2020-06-26 22:00:00,65.12392,24.45656,69.5647057293,11.23392,3.27656,11.702,53.89,21.18,57.9027158258,0.0,66.33392,4.60656,66.4936789297,11.23392,3.27656,11.702,55.1,1.33,55.1160493867,133.79,57.64392,47.56656,74.735527985,11.23392,3.27656,11.702,46.41,44.29,64.15210207,0.0,59.43392,36.40656,69.6981237739,11.23392,3.27656,11.702,48.2,33.13,58.4879209752,133.79
2020-06-26 22:30:00,65.03184,24.89137,69.6327546077,11.90184,3.47137,12.39775,53.13,21.42,57.2853672416,0.0,66.21184,5.15137,66.4119294183,11.90184,3.47137,12.39775,54.31,1.6800000000000002,54.335977952,133.44,57.77184,47.82137,74.9964594208,11.90184,3.47137,12.39775,45.87,44.35,63.8042271327,0.0,59.52184,36.19137,69.661070186,11.90184,3.47137,12.39775,47.62,32.72,57.7777015811,133.44
2020-06-26 23:00:00,62.96192,24.99556,67.7420208571,11.16192,3.25556,11.627,51.8,21.74,56.1771092172,0.0,64.14192,5.2755600000000005,64.358507088,11.16192,3.25556,11.627,52.98,2.02,53.0184948862,133.38,55.77192,47.83556,73.4761720628,11.16192,3.25556,11.627,44.61,44.58,63.0668573817,0.0,57.50192,35.70556,67.6857283229,11.16192,3.25556,11.627,46.34,32.45,56.5720611256,133.38
2020-06-26 23:30:00,60.35664,25.73152,65.6127663919,10.97664,3.20152,11.434,49.38,22.53,54.276931564,0.0,61.49664,5.64152,61.7548660366,10.97664,3.20152,11.434,50.52,2.44,50.5788888767,134.55,53.55664,49.21152,72.7329869372,10.97664,3.20152,11.434,42.58,46.01,62.6895246433,0.0,55.26664,35.65152,65.7680193954,10.97664,3.20152,11.434,44.29,32.45,54.9054332466,134.55
2020-06-27 00:00:00,57.44376,26.56068,63.287086242,10.97376,3.20068,11.431,46.47,23.36,52.0110613235,0.0,58.54376,6.50068,58.9035709902,10.97376,3.20068,11.431,47.57,3.3,47.6843255169,134.55,51.11376,49.76068,71.335417118,10.97376,3.20068,11.431,40.14,46.56,61.474004262,0.0,52.79376,35.03068,63.3587376468,10.97376,3.20068,11.431,41.82,31.83,52.5553165722,134.55
2020-06-27 00:30:00,54.80736,27.28548,61.2237219466,11.60736,3.3854800000000003,12.091,43.2,23.9,49.370537773,0.0,55.84736,7.22548,56.312833175,11.60736,3.3854800000000003,12.091,44.24,3.84,44.4063418894,134.47,48.91736,50.34548,70.1966912739,11.60736,3.3854800000000003,12.091,37.31,46.96,59.9773098763,0.0,50.49736,34.80548,61.330292719,11.60736,3.3854800000000003,12.091,38.89,31.42,49.9964848764,134.47
2020-06-27 01:00:00,53.0064,27.2927,59.6202139735,10.9464,3.1927,11.4025,42.06,24.1,48.4752885499,0.0,54.0464,7.1527,54.5176528314,10.9464,3.1927,11.4025,43.1,3.96,43.2815387897,134.68,47.2764,50.4827,69.1632922601,10.9464,3.1927,11.4025,36.33,47.29,59.6339919844,0.0,48.8564,34.6527,59.897891768,10.9464,3.1927,11.4025,37.91,31.46,49.263573764,134.68
2020-06-27 01:30:00,52.14672,27.59571,58.9983357152,9.99672,2.91571,10.41325,42.15,24.68,48.8438829333,0.0,53.17672,7.36571,53.684422636,9.99672,2.91571,10.41325,43.18,4.45,43.4086961334,135.14,46.20672,50.70571,68.6012390541,9.99672,2.91571,10.41325,36.21,47.79,59.9587208002,0.0,47.77672,34.26571,58.7941651507,9.99672,2.91571,10.41325,37.78,31.35,49.093287728600004,135.14
2020-06-27 02:00:00,51.23776,28.96393,58.8576018103,9.88776,2.8839300000000003,10.29975,41.35,26.08,48.8875127205,0.0,52.26776,8.63393,52.9760651867,9.88776,2.8839300000000003,10.29975,42.38,5.75,42.7682931621,135.27,45.16776,49.86393,67.2795515626,9.88776,2.8839300000000003,10.29975,35.28,46.98,58.7520110294,0.0,46.75776,35.19393,58.522652273,9.88776,2.8839300000000003,10.29975,36.87,32.31,49.0238003423,135.27
2020-06-27 02:30:00,50.54056,29.36808,58.4536767706,10.21056,2.9780800000000003,10.636,40.33,26.39,48.1968982404,0.0,51.55056,8.95808,52.3231061157,10.21056,2.9780800000000003,10.636,41.34,5.98,41.7702765133,135.55,44.52056,50.24808,67.1338201386,10.21056,2.9780800000000003,10.636,34.31,47.27,58.4091516802,0.0,46.11056,35.29808,58.0701144755,10.21056,2.9780800000000003,10.636,35.9,32.32,48.3052005482,135.55
2020-06-27 03:00:00,48.82896,29.31303,56.9519188655,10.39896,3.03303,10.83225,38.43,26.28,46.5564528288,0.0,49.80896,8.79303,50.5791446434,10.39896,3.03303,10.83225,39.41,5.76,39.828704473,135.87,43.29896,51.35303,67.1709284383,10.39896,3.03303,10.83225,32.9,48.32,58.457098799,0.0,44.86896,34.86303,56.8212498302,10.39896,3.03303,10.83225,34.47,31.83,46.9183311724,135.87
2020-06-27 03:30:00,47.60984,30.15537,56.3563945321,10.989840000000001,3.20537,11.44775,36.62,26.95,45.4678666753,0.0,48.55984,9.60537,49.5007191227,10.989840000000001,3.20537,11.44775,37.57,6.4,38.1112175088,136.07,42.43984,52.06537,67.1709965124,10.989840000000001,3.20537,11.44775,31.45,48.86,58.1068162955,0.0,43.97984,34.66537,55.999233956,10.989840000000001,3.20537,11.44775,32.99,31.46,45.5858717148,136.07
2020-06-27 04:00:00,47.49352,30.16186,56.2616409346,10.46352,3.05186,10.8995,37.03,27.11,45.8930604776,0.0,48.45352,9.53186,49.3821825707,10.46352,3.05186,10.8995,37.99,6.48,38.5386883534,136.39,42.20352,52.22186,67.1435757333,10.46352,3.05186,10.8995,31.74,49.17,58.5244948718,0.0,43.77352,34.46186,55.7112273052,10.46352,3.05186,10.8995,33.31,31.41,45.7836673935,136.39
2020-06-27 04:30:00,47.37656,30.48108,56.3350217485,11.146560000000001,3.25108,11.611,36.23,27.23,45.3220233441,0.0,48.32656,9.82108,49.3143996597,11.146560000000001,3.25108,11.611,37.18,6.57,37.7560233605,136.42,42.14656,52.66108,67.4501435625,11.146560000000001,3.25108,11.611,31.0,49.41,58.3296502647,0.0,43.70656,34.55108,55.7139167193,11.146560000000001,3.25108,11.611,32.56,31.3,45.1646277523,136.42
2020-06-27 05:00:00,45.99896,30.38303,55.1274236026,12.55896,3.66303,13.08225,33.44,26.72,42.804111952,0.0,46.48896,20.73303,50.9026711957,12.55896,3.66303,13.08225,33.93,17.07,37.9819667737,136.15,42.34896,48.40303,64.3139776896,12.55896,3.66303,13.08225,29.79,44.74,53.7504576725,0.0,43.90896,39.22303,58.8765050819,12.55896,3.66303,13.08225,31.35,35.56,47.4060766147,136.15
2020-06-27 05:30:00,44.99992,30.49706,54.3604954783,13.66992,3.98706,14.2395,31.33,26.51,41.0408211419,0.0,45.07992,30.47706,54.4155343027,13.66992,3.98706,14.2395,31.41,26.49,41.0890277325,135.6,42.85992,43.73706,61.236452868,13.66992,3.98706,14.2395,29.19,39.75,49.3165144754,0.0,44.41992,43.97706,62.5068884128,13.66992,3.98706,14.2395,30.75,39.99,50.4456400495,135.6
2020-06-27 06:00:00,44.812,30.89725,54.4311987886,14.082,4.10725,14.66875,30.73,26.79,40.7680880101,0.0,44.902,30.89725,54.5053177366,14.082,4.10725,14.66875,30.82,26.79,40.8359706631,135.46,42.782,43.98725,61.3610437213,14.082,4.10725,14.66875,28.7,39.88,49.1335364084,0.0,44.332,43.77725,62.3038830376,14.082,4.10725,14.66875,30.25,39.67,49.8875876346,135.46
2020-06-27 06:30:00,46.4912,30.6241,55.6710623057,15.0312,4.3841,15.6575,31.46,26.24,40.9666840249,0.0,46.5812,30.6041,55.7352593091,15.0312,4.3841,15.6575,31.55,26.22,41.023053275,135.01,44.3612,43.5441,62.1611189591,15.0312,4.3841,15.6575,29.33,39.16,48.9260104648,0.0,45.9212,44.3241,63.823055789,15.0312,4.3841,15.6575,30.89,39.94,50.4915408757,135.01
2020-06-27 07:00:00,48.29144,28.35417,56.0001976216,13.35144,3.89417,13.90775,34.94,24.46,42.6508522775,0.0,48.40144,28.34417,56.0900291234,13.35144,3.89417,13.90775,35.05,24.45,42.7352898668,134.47,45.62144,42.92417,62.6402439161,13.35144,3.89417,13.90775,32.27,39.03,50.6428060044,0.0,47.21144,43.43417,64.1517512657,13.35144,3.89417,13.90775,33.86,39.54,52.0568074319,134.47
2020-06-27 07:30:00,49.9084,26.64745,56.5768060433,12.6084,3.6774500000000003,13.13375,37.3,22.97,43.8053752409,0.0,49.9984,26.62745,56.6468101137,12.6084,3.6774500000000003,13.13375,37.39,22.95,43.8715693815,134.14,47.0084,43.34745,63.9436556045,12.6084,3.6774500000000003,13.13375,34.4,39.67,52.5077984684,0.0,48.6384,42.08745,64.3198834114,12.6084,3.6774500000000003,13.13375,36.03,38.41,52.663925034100004,134.14
2020-06-27 08:00:00,51.4496,26.9753,58.0924104359,14.1096,4.1153,14.6975,37.34,22.86,43.781904938,0.0,51.5596,26.9653,58.1852193968,14.1096,4.1153,14.6975,37.45,22.85,43.8705482072,133.71,48.7496,43.2353,65.1599161007,14.1096,4.1153,14.6975,34.64,39.12,52.2523109537,0.0,50.3796,42.5253,65.9280307324,14.1096,4.1153,14.6975,36.27,38.41,52.8284109169,133.71
2020-06-27 08:30:00,54.90216,27.554380000000002,61.4287475849,14.31216,4.17438,14.9085,40.59,23.38,46.8419950472,0.0,55.46216,17.72438,58.2254655477,14.31216,4.17438,14.9085,41.15,13.55,43.3234924723,133.41,50.64216,46.09438,68.4786115298,14.31216,4.17438,14.9085,36.33,41.92,55.4721128136,0.0,52.27216,39.44438,65.4846380814,14.31216,4.17438,14.9085,37.96,35.27,51.8163535961,133.41
2020-06-27 09:00:00,57.83656,28.07733,64.2915556863,15.07656,4.39733,15.70475,42.76,23.68,48.8790343603,0.0,58.86656,8.21733,59.4373316911,15.07656,4.39733,15.70475,43.79,3.8200000000000003,43.9563021648,133.79,52.39656,50.29733,72.6307159882,15.07656,4.39733,15.70475,37.32,45.9,59.157352882,0.0,54.01656,36.08733,64.9621746924,15.07656,4.39733,15.70475,38.94,31.69,50.2053752102,133.79
2020-06-27 09:30:00,60.4852,27.5961,66.4831117973,16.3752,4.7761,17.0575,44.11,22.82,49.6633114079,0.0,61.5452,7.7761,62.034501483,16.3752,4.7761,17.0575,45.17,3.0,45.2695140243,133.69,54.9352,49.9961,74.2797833482,16.3752,4.7761,17.0575,38.56,45.22,59.4282929252,0.0,56.5752,37.0161,67.6087635906,16.3752,4.7761,17.0575,40.2,32.24,51.5311323376,133.69
2020-06-27 10:00:00,62.85472,26.67596,68.2812028907,16.61472,4.84596,17.307,46.24,21.83,51.1340053194,0.0,63.93472,6.85596,64.3012644432,16.61472,4.84596,17.307,47.32,2.01,47.3626698994,133.75,56.80472,49.43596,75.3039863181,16.61472,4.84596,17.307,40.19,44.59,60.029194564,0.0,58.46472,37.71596,69.5745436449,16.61472,4.84596,17.307,41.85,32.87,53.2152177483,133.75
2020-06-27 10:30:00,64.07808,26.61319,69.3848846541,16.94808,4.94319,17.65425,47.13,21.67,51.8731703292,0.0,65.17808,6.75319,65.5269996846,16.94808,4.94319,17.65425,48.23,1.81,48.2639513509,133.93,58.14808,49.43319,76.3206360119,16.94808,4.94319,17.65425,41.2,44.49,60.6366234218,0.0,59.80808,38.08319,70.9037078993,16.94808,4.94319,17.65425,42.86,33.14,54.1778478716,133.93
2020-06-27 11:00:00,64.57528,26.53029,69.812771572,17.55528,5.12029,18.28675,47.02,21.41,51.6649639504,0.0,65.68528,6.66029,66.0220832113,17.55528,5.12029,18.28675,48.13,1.54,48.1546311376,133.98,58.65528,49.40029,76.6865732965,17.55528,5.12029,18.28675,41.1,44.28,60.4146372993,0.0,60.31528,38.54029,71.5771398895,17.55528,5.12029,18.28675,42.76,33.42,54.2707471848,133.98
2020-06-27 11:30:00,64.3916,26.20005,69.5177730553,16.7316,4.88005,17.42875,47.66,21.32,52.2112823056,0.0,65.4916,6.31005,65.7948812717,16.7316,4.88005,17.42875,48.76,1.43,48.7809645251,133.95,58.6116,49.07005,76.4407578558,16.7316,4.88005,17.42875,41.88,44.19,60.8825960353,0.0,60.2716,38.40005,71.4648837301,16.7316,4.88005,17.42875,43.54,33.52,54.9483575733,133.95
2020-06-27 12:00:00,64.29976,26.95243,69.7201019718,18.41976,5.37243,19.18725,45.88,21.58,50.7017830061,0.0,65.37976,7.01243,65.7547503391,18.41976,5.37243,19.18725,46.96,1.6400000000000001,46.9886284116,134.03,58.85976,49.73243,77.0570304447,18.41976,5.37243,19.18725,40.44,44.36,60.0266873982,0.0,60.48976,38.94243,71.9411142474,18.41976,5.37243,19.18725,42.07,33.57,53.8222054546,134.03
2020-06-27 12:30:00,63.64376,27.42568,69.3014870721,19.49376,5.68568,20.306,44.15,21.74,49.2122962277,0.0,64.70376,7.44568,65.1307508693,19.49376,5.68568,20.306,45.21,1.76,45.2442449379,134.2,58.62376,50.60568,77.4446904881,19.49376,5.68568,20.306,39.13,44.92,59.5731760107,0.0,60.25376,38.86568,71.7011623058,19.49376,5.68568,20.306,40.76,33.18,52.5574923298,134.2
2020-06-27 13:00:00,60.49056,28.67433,66.9426997518,23.98056,6.99433,24.97975,36.51,21.68,42.4617769294,0.0,61.43056,8.68433,62.041367566,23.98056,6.99433,24.97975,37.45,1.69,37.4881127826,134.36,57.28056,52.32433,77.5815574983,23.98056,6.99433,24.97975,33.3,45.33,56.2467679071,0.0,58.84056,39.86433,71.0730350236,23.98056,6.99433,24.97975,34.86,32.87,47.9130097155,134.36
2020-06-27 13:30:00,60.65472,27.73096,66.6933370045,19.61472,5.72096,20.432,41.04,22.01,46.5695361798,0.0,61.66472,7.65096,62.1375480817,19.61472,5.72096,20.432,42.05,1.9300000000000002,42.0942680183,134.71,56.39472,51.60096,76.4396724012,19.61472,5.72096,20.432,36.78,45.88,58.8025747736,0.0,57.96472,38.46096,69.5640295613,19.61472,5.72096,20.432,38.35,32.74,50.4244990059,134.71
2020-06-27 14:00:00,58.68696,28.27328,65.1424411271,22.05696,6.43328,22.976,36.63,21.84,42.6467173414,0.0,59.62696,8.14328,60.1804566948,22.05696,6.43328,22.976,37.57,1.71,37.6088952244,134.96,55.24696,53.44328,76.8661874064,22.05696,6.43328,22.976,33.19,47.01,57.5457748232,0.0,56.78696,38.35328,68.5254180053,22.05696,6.43328,22.976,34.73,31.92,47.1705342348,134.96
2020-06-27 14:30:00,57.84672,28.37946,64.4331961387,21.42672,6.24946,22.3195,36.42,22.13,42.6163501487,0.0,58.78672,8.27946,59.3668923412,21.42672,6.24946,22.3195,37.36,2.03,37.4151105838,134.87,54.55672,53.65946,76.5230249314,21.42672,6.24946,22.3195,33.13,47.41,57.8386116708,0.0,56.08672,37.66946,67.5626255932,21.42672,6.24946,22.3195,34.66,31.42,46.7817485778,134.87
2020-06-27 15:00:00,57.72584,29.09462,64.6434027311,23.29584,6.79462,24.2665,34.43,22.3,41.0209080836,0.0,58.62584,9.00462,59.3133399586,23.29584,6.79462,24.2665,35.33,2.21,35.3990536597,134.87,54.99584,54.27462,77.2675662452,23.29584,6.79462,24.2665,31.7,47.48,57.0897574001,0.0,56.52584,38.10462,68.1698808349,23.29584,6.79462,24.2665,33.23,31.31,45.6568614778,134.87
2020-06-27 15:30:00,57.91024,29.04132,64.7842123067,23.97024,6.99132,24.969,33.94,22.05,40.4737705187,0.0,58.81024,9.09132,59.5087928646,23.97024,6.99132,24.969,34.84,2.1,34.903231942,134.44,55.10024,54.75132,77.6771748315,23.97024,6.99132,24.969,31.13,47.76,57.0096000688,0.0,56.63024,37.52132,67.9325661005,23.97024,6.99132,24.969,32.66,30.53,44.7074546357,134.44
2020-06-27 16:00:00,58.23728,29.68004,65.3642528925,23.65728,6.90004,24.643,34.58,22.78,41.4089941921,0.0,59.14728,9.59004,59.9196929114,23.65728,6.90004,24.643,35.49,2.69,35.5917996173,134.87,55.19728,54.80004,77.7803580822,23.65728,6.90004,24.643,31.54,47.9,57.35138708,0.0,56.73728,37.77004,68.159334382,23.65728,6.90004,24.643,33.08,30.87,45.2464727907,134.87
2020-06-27 16:30:00,57.40912,28.41016,64.0542289814,20.46912,5.97016,21.322,36.94,22.44,43.221721391,0.0,58.34912,8.62016,58.9824292752,20.46912,5.97016,21.322,37.88,2.65,37.9725808973,133.89,53.85912,53.82016,76.1407540651,20.46912,5.97016,21.322,33.39,47.85,58.348218481800004,0.0,55.38912,35.76016,65.9298389017,20.46912,5.97016,21.322,34.92,29.79,45.9004411744,133.89
2020-06-27 17:00:00,60.14728,28.82754,66.6987432704,22.99728,6.70754,23.9555,37.15,22.12,43.236754041,0.0,61.09728,9.14754,61.7782737817,22.99728,6.70754,23.9555,38.1,2.44,38.178051286,133.49,56.68728,53.54754,77.9793995479,22.99728,6.70754,23.9555,33.69,46.84,57.697501679,0.0,58.22728,37.03754,69.0086625392,22.99728,6.70754,23.9555,35.23,30.33,46.4872219002,133.49
2020-06-27 17:30:00,62.29144,29.39417,68.8784489319,25.11144,7.32417,26.15775,37.18,22.07,43.2369899507,0.0,63.23144,9.58417,63.9536654076,25.11144,7.32417,26.15775,38.12,2.26,38.1869349385,133.94,58.83144,54.28417,80.0494187678,25.11144,7.32417,26.15775,33.72,46.96,57.8124554054,0.0,60.39144,38.05417,71.3809910247,25.11144,7.32417,26.15775,35.28,30.73,46.7868710217,133.94
2020-06-27 18:00:00,62.24096,29.60153,68.9216053213,24.93096,7.27153,25.96975,37.31,22.33,43.4817777925,0.0,63.19096,9.79153,63.9450661542,24.93096,7.27153,25.96975,38.26,2.52,38.3429002555,133.94,58.72096,54.45153,80.081959658,24.93096,7.27153,25.96975,33.79,47.18,58.032029949,0.0,60.28096,37.74153,71.1211447128,24.93096,7.27153,25.96975,35.35,30.47,46.6695125323,133.94
2020-06-27 18:30:00,61.68536,29.48948,68.3718733764,25.33536,7.38948,26.391,36.35,22.1,42.5409508591,0.0,62.61536,9.68948,63.3606291841,25.33536,7.38948,26.391,37.28,2.3,37.350882185,133.99,58.39536,55.12948,80.3073946446,25.33536,7.38948,26.391,33.06,47.74,58.0695376252,0.0,59.96536,37.33948,70.6405065568,25.33536,7.38948,26.391,34.63,29.95,45.7847070538,133.99
2020-06-27 19:00:00,61.7144,29.76045,68.5153380752,25.7844,7.52045,26.85875,35.93,22.24,42.2561533981,0.0,62.6344,10.11045,63.4451673696,25.7844,7.52045,26.85875,36.85,2.59,36.9409068649,133.35,58.3544,54.56045,79.8879133759,25.7844,7.52045,26.85875,32.57,47.04,57.2150897928,0.0,59.9044,37.54045,70.6952793725,25.7844,7.52045,26.85875,34.12,30.02,45.4463947965,133.35
2020-06-27 19:30:00,60.9312,30.2641,68.0332777562,25.5912,7.4641,26.6575,35.34,22.8,42.0565761802,0.0,61.8512,10.5141,62.7384829291,25.5912,7.4641,26.6575,36.26,3.05,36.3880488622,133.75,57.5012,55.1241,79.6558497679,25.5912,7.4641,26.6575,31.91,47.66,57.3561130133,0.0,59.0412,37.2541,69.8121140222,25.5912,7.4641,26.6575,33.45,29.79,44.7922604922,133.75
2020-06-27 20:00:00,59.52432,30.41126,66.8430206248,25.20432,7.35126,26.2545,34.32,23.06,41.3476238737,0.0,60.42432,10.58126,61.3437976543,25.20432,7.35126,26.2545,35.22,3.23,35.3678003274,133.98,56.21432,55.60126,79.0667432404,25.20432,7.35126,26.2545,31.01,48.25,57.3557547244,0.0,57.74432,36.94126,68.5497132208,25.20432,7.35126,26.2545,32.54,29.59,43.9820383793,133.98
2020-06-27 20:30:00,58.59872,30.47671,66.0502826494,24.94872,7.27671,25.98825,33.65,23.2,40.872515215,0.0,59.47872,10.60671,60.417054131,24.94872,7.27671,25.98825,34.53,3.33,34.6901974627,134.11,55.35872,56.26671,78.933709746,24.94872,7.27671,25.98825,30.41,48.99,57.6609764052,0.0,56.87872,36.27671,67.4624968205,24.94872,7.27671,25.98825,31.93,29.0,43.1338022901,134.11
2020-06-27 21:00:00,57.10632,31.16601,65.0572975404,24.46632,7.13601,25.48575,32.64,24.03,40.5315987842,0.0,57.97632,11.18601,59.0455798554,24.46632,7.13601,25.48575,33.51,4.05,33.7538531134,134.55,53.95632,56.68601,78.2597482596,24.46632,7.13601,25.48575,29.49,49.55,57.6616215519,0.0,55.48632,36.03601,66.1613612607,24.46632,7.13601,25.48575,31.02,28.9,42.3963488994,134.55
2020-06-27 21:30:00,56.01944,31.74567,64.389170065,24.25944,7.07567,25.27025,31.76,24.67,40.2157494024,0.0,56.88944,11.79567,58.0994510668,24.25944,7.07567,25.27025,32.63,4.72,32.969611766,134.33,53.00944,56.58567,77.5366931102,24.25944,7.07567,25.27025,28.75,49.51,57.2520969048,0.0,54.53944,35.76567,65.2206536771,24.25944,7.07567,25.27025,30.28,28.69,41.713241303,134.33
2020-06-27 22:00:00,56.14272,30.97246,64.1194064808,22.84272,6.66246,23.7945,33.3,24.31,41.2294324482,0.0,57.03272,11.16246,58.1148144955,22.84272,6.66246,23.7945,34.19,4.5,34.4848676958,133.97,52.78272,56.70246,77.4673124656,22.84272,6.66246,23.7945,29.94,50.04,58.3129934063,0.0,54.32272,34.43246,64.3160338473,22.84272,6.66246,23.7945,31.48,27.77,41.9781288292,133.97
2020-06-27 22:30:00,56.83544,30.68492,64.5897171026,19.76544,5.76492,20.589,37.07,24.92,44.667564294499996,0.0,57.78544,10.63492,58.7559239515,19.76544,5.76492,20.589,38.02,4.87,38.330631354,134.68,52.63544,55.82492,76.7262095832,19.76544,5.76492,20.589,32.87,50.06,59.8868975653,0.0,54.20544,34.34492,64.1701118544,19.76544,5.76492,20.589,34.44,28.58,44.7541059569,134.68
2020-06-27 23:00:00,54.852,31.17225,63.0908160833,19.482,5.68225,20.29375,35.37,25.49,43.5979013256,0.0,55.772,11.27225,56.8997328997,19.482,5.68225,20.29375,36.29,5.59,36.7180092053,134.28,50.992,55.94225,75.6949099944,19.482,5.68225,20.29375,31.51,50.26,59.3207189774,0.0,52.522,33.53225,62.3134999343,19.482,5.68225,20.29375,33.04,27.85,43.2118513836,134.28
2020-06-27 23:30:00,53.06888,30.91884,61.418895231,19.05888,5.55884,19.853,34.01,25.36,42.4241641049,0.0,53.96888,11.02884,55.0842565548,19.05888,5.55884,19.853,34.91,5.47,35.335944872,134.23,49.12888,56.12884,74.5928517339,19.05888,5.55884,19.853,30.07,50.57,58.8347669325,0.0,50.62888,33.09884,60.4881533806,19.05888,5.55884,19.853,31.57,27.54,41.8941105646,134.23
2020-06-28 00:00:00,50.2652,32.4836,59.8479289533,19.5552,5.7036,20.37,30.71,26.78,40.7464415624,0.0,51.1252,12.2736,52.5778216742,19.5552,5.7036,20.37,31.57,6.57,32.2463920462,135.29,46.7152,56.9336,73.6460774244,19.5552,5.7036,20.37,27.16,51.23,57.9842952876,0.0,48.2052,33.7036,58.818993191,19.5552,5.7036,20.37,28.65,28.0,40.0602358955,135.29
2020-06-28 00:30:00,48.0896,33.5103,58.6135635689,18.0696,5.2703,18.8225,30.02,28.24,41.2152641627,0.0,48.9196,13.3403,50.7059253761,18.0696,5.2703,18.8225,30.85,8.07,31.8880447817,135.0,44.3696,55.6803,71.1966095559,18.0696,5.2703,18.8225,26.3,50.41,56.8582280765,0.0,45.8796,33.8003,56.9859454274,18.0696,5.2703,18.8225,27.81,28.53,39.8416490623,135.0
2020-06-28 01:00:00,46.58744,34.37842,57.8987506553,19.05744,5.55842,19.8515,27.53,28.82,39.8559067141,0.0,47.40744,14.02842,49.4394774957,19.05744,5.55842,19.8515,28.35,8.47,29.5882307683,135.53,43.40744,56.07842,70.9154076139,19.05744,5.55842,19.8515,24.35,50.52,56.0820194002,0.0,44.91744,34.58842,56.6915797473,19.05744,5.55842,19.8515,25.86,29.03,38.8777635674,135.53
2020-06-28 01:30:00,45.89896,35.16553,57.8215273861,18.01896,5.25553,18.76975,27.88,29.91,40.8889043629,0.0,46.71896,14.79553,49.0058050792,18.01896,5.25553,18.76975,28.7,9.54,30.2440341225,135.4,42.48896,55.09553,69.5760673498,18.01896,5.25553,18.76975,24.47,49.84,55.5230267547,0.0,43.97896,34.81553,56.09162194,18.01896,5.25553,18.76975,25.96,29.56,39.3410116799,135.4
2020-06-28 02:00:00,46.02248,34.09739,57.2774010423,15.28248,4.45739,15.91925,30.74,29.64,42.7021919812,0.0,46.88248,13.77739,48.8649506923,15.28248,4.45739,15.91925,31.6,9.32,32.9457493465,135.3,41.92248,54.46739,68.732749856,15.28248,4.45739,15.91925,26.64,50.01,56.6629482113,0.0,43.46248,33.72739,55.0138528369,15.28248,4.45739,15.91925,28.18,29.27,40.6305956146,135.3
2020-06-28 02:30:00,45.19328,34.75304,57.0105810039,16.67328,4.86304,17.368,28.52,29.89,41.3134663276,0.0,46.01328,14.44304,48.2267906956,16.67328,4.86304,17.368,29.34,9.58,30.8644131647,135.3,41.54328,54.82304,68.7852442607,16.67328,4.86304,17.368,24.87,49.96,55.8078713086,0.0,43.05328,34.15304,54.9546636783,16.67328,4.86304,17.368,26.38,29.29,39.4183776937,135.3
2020-06-28 03:00:00,43.66424,35.77332,56.4472876107,19.55424,5.70332,20.369,24.11,30.07,38.5421457628,0.0,44.43424,15.33332,47.0054506052,19.55424,5.70332,20.369,24.88,9.63,26.678667508,135.65,40.79424,55.92332,69.2212954011,19.55424,5.70332,20.369,21.24,50.22,54.5269291268,0.0,42.25424,35.22332,55.0100269933,19.55424,5.70332,20.369,22.7,29.52,37.2386949288,135.65
2020-06-28 03:30:00,43.17848,35.45414,55.8692865379,19.24848,5.61414,20.0505,23.93,29.84,38.250104575,0.0,43.93848,14.97414,46.4199837726,19.24848,5.61414,20.0505,24.69,9.36,26.404652999,135.76,40.28848,56.23414,69.1768756323,19.24848,5.61414,20.0505,21.04,50.62,54.8184822847,0.0,41.75848,34.94414,54.4505608075,19.24848,5.61414,20.0505,22.51,29.33,36.9722733951,135.76
2020-06-28 04:00:00,42.54224,35.92357,55.6807423241,19.21224,5.60357,20.01275,23.33,30.32,38.2569117938,0.0,43.29224,15.40357,45.9509304907,19.21224,5.60357,20.01275,24.08,9.8,25.9978152928,136.01,39.84224,56.65357,69.2606026682,19.21224,5.60357,20.01275,20.63,51.05,55.0608699532,0.0,41.28224,34.70357,53.9310774059,19.21224,5.60357,20.01275,22.07,29.1,36.5225259258,136.01
2020-06-28 04:30:00,42.55368,35.09649,55.1595802365,16.75368,4.88649,17.45175,25.8,30.21,39.7276238907,0.0,43.34368,14.56649,45.7258923025,16.75368,4.88649,17.45175,26.59,9.68,28.2971818385,135.98,39.08368,56.01649,68.3035957638,16.75368,4.88649,17.45175,22.33,51.13,55.7934207591,0.0,40.54368,33.90649,52.8530041915,16.75368,4.88649,17.45175,23.79,29.02,37.52498501,135.98
2020-06-28 05:00:00,40.74464,35.15802,53.8164664304,17.68464,5.15802,18.4215,23.06,30.0,37.8386521959,0.0,41.31464,20.23802,46.0051837498,17.68464,5.15802,18.4215,23.63,15.08,28.0318265548,136.13,38.44464,54.19802,66.4485945423,17.68464,5.15802,18.4215,20.76,49.04,53.2531614085,0.0,39.92464,36.44802,54.0595508773,17.68464,5.15802,18.4215,22.24,31.29,38.3885620986,136.13
2020-06-28 05:30:00,39.11096,33.87153,51.7392282187,16.77096,4.89153,17.46975,22.34,28.98,36.5912011281,0.0,39.17096,33.86153,51.7780582995,16.77096,4.89153,17.46975,22.4,28.97,36.6199522119,135.57,38.31096,47.54153,61.0567500843,16.77096,4.89153,17.46975,21.54,42.65,47.7806875212,0.0,39.78096,42.02153,57.8647886202,16.77096,4.89153,17.46975,23.01,37.13,43.6817696528,135.57
2020-06-28 06:00:00,39.22184,33.62887,51.6648200467,15.80184,4.60887,16.46025,23.42,29.02,37.2915110984,0.0,39.28184,33.62887,51.7103843658,15.80184,4.60887,16.46025,23.48,29.02,37.3292217974,135.57,38.14184,47.34887,60.8006204645,15.80184,4.60887,16.46025,22.34,42.74,48.2263745268,0.0,39.64184,41.61887,57.4770025198,15.80184,4.60887,16.46025,23.84,37.01,44.0236947563,135.57
2020-06-28 06:30:00,41.47264,33.61077,53.3822416967,16.32264,4.76077,17.00275,25.15,28.85,38.2732935609,0.0,41.53264,33.61077,53.4288690257,16.32264,4.76077,17.00275,25.21,28.85,38.312747226,135.24,40.03264,46.39077,61.2757358712,16.32264,4.76077,17.00275,23.71,41.63,47.9084648053,0.0,41.54264,42.41077,59.3671992784,16.32264,4.76077,17.00275,25.22,37.65,45.3163425267,135.24
2020-06-28 07:00:00,42.0628,33.4979,53.7716323748,17.5128,5.1079,18.2425,24.55,28.39,37.5325805135,0.0,42.1328,33.4879,53.8201847103,17.5128,5.1079,18.2425,24.62,28.38,37.5708504029,135.4,40.7828,46.807900000000004,62.0823346714,17.5128,5.1079,18.2425,23.27,41.7,47.753354856,0.0,42.2928,42.8779,60.2262006128,17.5128,5.1079,18.2425,24.78,37.77,45.173236545500004,135.4
2020-06-28 07:30:00,43.90904,33.65347,55.3223267475,19.10904,5.57347,19.90525,24.8,28.08,37.4636677329,0.0,43.96904,33.65347,55.369960462,19.10904,5.57347,19.90525,24.86,28.08,37.503413178,135.11,42.81904,46.49347,63.206905787,19.10904,5.57347,19.90525,23.71,40.92,47.2928165793,0.0,44.28904,43.87347,62.3410012268,19.10904,5.57347,19.90525,25.18,38.3,45.8358200538,135.11
2020-06-28 08:00:00,44.78624,34.02307,56.2439026523,21.33624,6.22307,22.22525,23.45,27.8,36.3695270797,0.0,44.85624,34.01307,56.2936159592,21.33624,6.22307,22.22525,23.52,27.79,36.4070666217,134.73,44.18624,46.58307,64.2059671367,21.33624,6.22307,22.22525,22.85,40.36,46.379436176,0.0,45.64624,44.633070000000004,63.8411322249,21.33624,6.22307,22.22525,24.31,38.41,45.45661888,134.73
2020-06-28 08:30:00,46.8636,32.52855,57.0465035744,22.8636,6.66855,23.81625,24.0,25.86,35.2808673363,0.0,46.9336,32.52855,57.1040223983,22.8636,6.66855,23.81625,24.07,25.86,35.3285224712,134.15,46.6236,47.15855,66.3150730608,22.8636,6.66855,23.81625,23.76,40.49,46.9465408736,0.0,48.0436,44.27855,65.3358821098,22.8636,6.66855,23.81625,25.18,37.61,45.260849528,134.15
