Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-06-28 09:00:00,49.31544,31.41992,58.4741309914,24.68544,7.19992,25.714,24.63,24.22,34.5433828685,0.0,49.37544,31.40992,58.5193741388,24.68544,7.19992,25.714,24.69,24.21,34.579187382,133.85,49.26544,47.48992,68.4278896357,24.68544,7.19992,25.714,24.58,40.29,47.1959797017,0.0,50.70544,44.72992,67.6151417125,24.68544,7.19992,25.714,26.02,37.53,45.6677271166,133.85
2020-06-28 09:30:00,52.01192,30.51056,60.3003656175,25.68192,7.49056,26.752,26.33,23.02,34.9741232914,0.0,52.08192,30.50056,60.3557002378,25.68192,7.49056,26.752,26.4,23.01,35.0202812667,134.11,51.91192,47.98056,70.6893314157,25.68192,7.49056,26.752,26.23,40.49,48.2436835244,0.0,53.37192,45.01056,69.8177080403,25.68192,7.49056,26.752,27.69,37.52,46.6313896426,134.11
2020-06-28 10:00:00,53.19968,30.00824,61.0794598863,25.63968,7.47824,26.708,27.56,22.53,35.597113647,0.0,53.26968,29.99824,61.1355314887,25.63968,7.47824,26.708,27.63,22.52,35.6450178847,133.84,53.09968,47.50824,71.250325501,25.63968,7.47824,26.708,27.46,40.03,48.5433054087,0.0,54.55968,45.12824,70.8047789856,25.63968,7.47824,26.708,28.92,37.65,47.4751398102,133.84
2020-06-28 10:30:00,54.55528,29.98404,62.2520781227,26.34528,7.68404,27.443,28.21,22.3,35.9596176287,0.0,54.63528,29.98404,62.3221988973,26.34528,7.68404,27.443,28.29,22.3,36.0224110798,133.61,54.45528,46.57404,71.6555561126,26.34528,7.68404,27.443,28.11,38.89,47.9854582139,0.0,55.94528,46.17404,72.5390675719,26.34528,7.68404,27.443,29.6,38.49,48.5555362446,133.61
2020-06-28 11:00:00,54.80856,29.53583,62.260288331,25.76856,7.51583,26.84225,29.04,22.02,36.4445057588,0.0,54.88856,29.51583,62.3212503041,25.76856,7.51583,26.84225,29.12,22.0,36.4962244623,133.46,54.73856,46.17583,71.6136664825,25.76856,7.51583,26.84225,28.97,38.66,48.3100041399,0.0,56.22856,46.06583,72.6891439849,25.76856,7.51583,26.84225,30.46,38.55,49.1315998111,133.46
2020-06-28 11:30:00,55.68992,29.04206,62.8077100255,26.02992,7.59206,27.1145,29.66,21.45,36.6035257865,0.0,55.75992,29.03206,62.8651667162,26.02992,7.59206,27.1145,29.73,21.44,36.6544199245,133.36,55.57992,46.16206,72.2500054716,26.02992,7.59206,27.1145,29.55,38.57,48.5885521497,0.0,57.06992,46.13206,73.3835317265,26.02992,7.59206,27.1145,31.04,38.54,49.4854847405,133.36
2020-06-28 12:00:00,57.48192,30.35056,65.0025200988,25.68192,7.49056,26.752,31.8,22.86,39.1640089878,0.0,58.02192,19.21056,61.1194634793,25.68192,7.49056,26.752,32.34,11.72,34.3981685559,133.2,55.74192,49.25056,74.3826546017,25.68192,7.49056,26.752,30.06,41.76,51.4538744897,0.0,57.24192,42.74056,71.4380352081,25.68192,7.49056,26.752,31.56,35.25,47.3138045395,133.2
2020-06-28 12:30:00,59.5044,30.79295,66.9998461869,25.7244,7.50295,26.79625,33.78,23.29,41.0306288034,0.0,60.3844,11.06295,61.389450446,25.7244,7.50295,26.79625,34.66,3.56,34.8423477969,133.33,56.5544,52.70295,77.3045994625,25.7244,7.50295,26.79625,30.83,45.2,54.7131510699,0.0,58.0444,39.43295,70.1720023732,25.7244,7.50295,26.79625,32.32,31.93,45.4324476558,133.33
2020-06-28 13:00:00,59.7252,30.5661,67.0923690463,25.9752,7.5761,27.0575,33.75,22.99,40.8362902331,0.0,60.6152,10.8561,61.5796831613,25.9752,7.5761,27.0575,34.64,3.2800000000000002,34.7949421612,133.21,56.7852,52.5161,77.3466204708,25.9752,7.5761,27.0575,30.81,44.94,54.4872434612,0.0,58.3052,39.6061,70.4850303557,25.9752,7.5761,27.0575,32.33,32.03,45.5098868379,133.21
2020-06-28 13:30:00,60.04768,31.04849,67.5997973715,25.77768,7.51849,26.85175,34.27,23.53,41.570347605,0.0,60.94768,11.20849,61.9697502453,25.77768,7.51849,26.85175,35.17,3.69,35.3630456833,133.85,56.99768,53.12849,77.9190090739,25.77768,7.51849,26.85175,31.22,45.61,55.2716970972,0.0,58.52768,39.45849,70.5865550885,25.77768,7.51849,26.85175,32.75,31.94,45.7463233495,133.85
2020-06-28 14:00:00,58.67064,30.98352,66.3492464886,26.48064,7.72352,27.584,32.19,23.26,39.7142757708,0.0,59.54064,11.043520000000001,60.5561487018,26.48064,7.72352,27.584,33.06,3.32,33.2262847758,134.15,56.16064,54.03352,77.9335535492,26.48064,7.72352,27.584,29.68,46.31,55.0047134344,0.0,57.68064,39.34352,69.8209767677,26.48064,7.72352,27.584,31.2,31.62,44.4214407691,134.15
2020-06-28 14:30:00,58.42488,31.23559,66.2504995126,25.90488,7.5555900000000005,26.98425,32.52,23.68,40.2280101422,0.0,59.29488,11.37559,60.3762108952,25.90488,7.5555900000000005,26.98425,33.39,3.8200000000000003,33.6078041532,133.9,55.65488,53.64559,77.3001616704,25.90488,7.5555900000000005,26.98425,29.75,46.09,54.85754825,0.0,57.16488,39.13559,69.2778313031,25.90488,7.5555900000000005,26.98425,31.26,31.58,44.4351662538,133.9
2020-06-28 15:00:00,59.13968,30.88449,66.7184642589,25.48968,7.43449,26.55175,33.65,23.45,41.0149363037,0.0,60.02968,10.96449,61.022803294,25.48968,7.43449,26.55175,34.54,3.5300000000000002,34.7199150345,134.14,56.10968,54.04449,77.9044484549,25.48968,7.43449,26.55175,30.62,46.61,55.7680598551,0.0,57.63968,38.71449,69.4344615192,25.48968,7.43449,26.55175,32.15,31.28,44.8560018281,134.14
2020-06-28 15:30:00,57.96192,31.608060000000002,66.0201001745,26.22192,7.64806,27.3145,31.74,23.96,39.7681933208,0.0,58.82192,11.82806,59.9993439618,26.22192,7.64806,27.3145,32.6,4.18,32.8668891135,133.54,55.34192,53.59806,77.0420673726,26.22192,7.64806,27.3145,29.12,45.95,54.4001553307,0.0,56.86192,39.01806,68.9614889069,26.22192,7.64806,27.3145,30.64,31.37,43.8507297545,133.54
2020-06-28 16:00:00,59.50776,31.22643,67.2031504527,25.90776,7.55643,26.98725,33.6,23.67,41.1002299264,0.0,60.38776,11.56643,61.485476828,25.90776,7.55643,26.98725,34.48,4.01,34.712396921,133.12,56.49776,53.09643,77.5321079538,25.90776,7.55643,26.98725,30.59,45.54,54.8601831933,0.0,58.01776,38.81643,69.8052699541,25.90776,7.55643,26.98725,32.11,31.26,44.8133875086,133.12
2020-06-28 16:30:00,61.27128,30.99704,68.6657574166,26.08128,7.60704,27.168,35.19,23.39,42.254327589,0.0,62.17128,11.45704,63.2181289062,26.08128,7.60704,27.168,36.09,3.85,36.2947737285,132.74,57.84128,52.94704,78.4155770036,26.08128,7.60704,27.168,31.76,45.34,55.3571422673,0.0,59.38128,38.64704,70.8500537417,26.08128,7.60704,27.168,33.3,31.04,45.5233083156,132.74
2020-06-28 17:00:00,62.61848,30.79289,69.7801985671,25.75848,7.5128900000000005,26.83175,36.86,23.28,43.5960778052,0.0,63.54848,11.27289,64.5405869145,25.75848,7.5128900000000005,26.83175,37.79,3.76,37.9765941074,132.6,58.71848,52.71289,78.9082293913,25.75848,7.5128900000000005,26.83175,32.96,45.2,55.9410546915,0.0,60.25848,38.56289,71.5414627825,25.75848,7.5128900000000005,26.83175,34.5,31.05,46.4150029624,132.6
2020-06-28 17:30:00,64.34624,30.49432,71.2063350721,25.38624,7.40432,26.444,38.96,23.09,45.2882953974,0.0,65.31624,10.84432,66.2103502785,25.38624,7.40432,26.444,39.93,3.44,40.0779053844,133.07,60.17624,52.64432,79.9537634436,25.38624,7.40432,26.444,34.79,45.24,57.0701471875,0.0,61.76624,38.97432,73.0346905463,25.38624,7.40432,26.444,36.38,31.57,48.1681357331,133.07
2020-06-28 18:00:00,65.14968,30.99574,72.147187764,25.21968,7.35574,26.2705,39.93,23.64,46.4031733829,0.0,66.12968,11.20574,67.0723727465,25.21968,7.35574,26.2705,40.91,3.85,41.0907605186,133.59,60.73968,53.23574,80.7672751791,25.21968,7.35574,26.2705,35.52,45.88,58.0227955204,0.0,62.34968,38.77574,73.42370604,25.21968,7.35574,26.2705,37.13,31.42,48.6400380345,133.59
2020-06-28 18:30:00,64.98568,31.23874,72.1040739615,25.19568,7.34874,26.2455,39.79,23.89,46.4109491392,0.0,65.96568,11.34874,66.9347804766,25.19568,7.34874,26.2455,40.77,4.0,40.9657527698,133.98,60.47568,53.92874,81.0284941823,25.19568,7.34874,26.2455,35.28,46.58,58.432651831,0.0,62.05568,38.55874,73.0594542181,25.19568,7.34874,26.2455,36.86,31.21,48.2982784372,133.98
2020-06-28 19:00:00,62.87672,31.48446,70.3189386968,24.42672,7.12446,25.4445,38.45,24.36,45.5171626972,0.0,63.83672,11.55446,64.8739729495,24.42672,7.12446,25.4445,39.41,4.43,39.6582021781,134.06,58.55672,54.12446,79.7392414527,24.42672,7.12446,25.4445,34.13,47.0,58.0849111216,0.0,60.12672,38.05446,71.1573213651,24.42672,7.12446,25.4445,35.7,30.93,47.2351024134,134.06
2020-06-28 19:30:00,61.63072,31.56271,69.2426913852,23.94072,6.98271,24.93825,37.69,24.58,44.9968054422,0.0,62.58072,11.892710000000001,63.7007305049,23.94072,6.98271,24.93825,38.64,4.91,38.950708594299996,133.23,57.35072,53.59271,78.493844661,23.94072,6.98271,24.93825,33.41,46.61,57.3473643684,0.0,58.89072,37.33271,69.7269541717,23.94072,6.98271,24.93825,34.95,30.35,46.2884974913,133.23
2020-06-28 20:00:00,60.29912,32.13391,68.3269496221,23.73912,6.92391,24.72825,36.56,25.21,44.4092073787,0.0,61.22912,12.42391,62.4768651235,23.73912,6.92391,24.72825,37.49,5.5,37.8912931951,133.41,56.12912,53.99391,77.8833771036,23.73912,6.92391,24.72825,32.39,47.07,57.1375270728,0.0,57.67912,36.92391,68.4854438086,23.73912,6.92391,24.72825,33.94,30.0,45.2981633182,133.41
2020-06-28 20:30:00,58.9736,32.60105,67.3848199379,23.7636,6.93105,24.75375,35.21,25.67,43.573994538,0.0,59.8736,12.88105,61.2435255849,23.7636,6.93105,24.75375,36.11,5.95,36.5969206355,133.41,55.1036,54.32105,77.3768906461,23.7636,6.93105,24.75375,31.34,47.39,56.8155586085,0.0,56.6436,36.69105,67.4887440323,23.7636,6.93105,24.75375,32.88,29.76,44.3480777486,133.41
2020-06-28 21:00:00,57.80728,32.79379,66.4613743731,22.36728,6.52379,23.29925,35.44,26.27,44.1146970975,0.0,58.72728,12.89379,60.1260612111,22.36728,6.52379,23.29925,36.36,6.37,36.913771143,134.09,53.84728,54.99379,76.9665284521,22.36728,6.52379,23.29925,31.48,48.47,57.7955993134,0.0,55.36728,35.88379,65.9786486627,22.36728,6.52379,23.29925,33.0,29.36,44.1702343213,134.09
2020-06-28 21:30:00,57.00368,31.80774,65.2774988603,22.96368,6.69774,23.9205,34.04,25.11,42.2993345101,0.0,57.90368,12.02774,59.1396879181,22.96368,6.69774,23.9205,34.94,5.33,35.3442003729,133.86,53.49368,56.53774,77.8337320463,22.96368,6.69774,23.9205,30.53,49.84,58.4474678665,0.0,55.03368,34.44774,64.9257477851,22.96368,6.69774,23.9205,32.07,27.75,42.4092843609,133.86
2020-06-28 22:00:00,57.36952,31.11236,65.2628590379,22.73952,6.63236,23.687,34.63,24.48,42.4088115844,0.0,58.25952,11.352360000000001,59.3552672322,22.73952,6.63236,23.687,35.52,4.72,35.8322313009,133.71,53.66952,56.28236,77.7696690503,22.73952,6.63236,23.687,30.93,49.65,58.4960460202,0.0,55.20952,34.50236,65.1037936237,22.73952,6.63236,23.687,32.47,27.87,42.7906274785,133.71
2020-06-28 22:30:00,57.302,31.07475,65.1855757937,21.822,6.36475,22.73125,35.48,24.71,43.2367262868,0.0,58.212,11.274750000000001,59.2938186623,21.822,6.36475,22.73125,36.39,4.91,36.7197521778,133.99,53.422,56.40475,77.6878749005,21.822,6.36475,22.73125,31.6,50.04,59.1824433426,0.0,54.992,34.03475,64.6721290168,21.822,6.36475,22.73125,33.17,27.67,43.1958076669,133.99
2020-06-28 23:00:00,54.86072,32.02771,63.5253713626,22.14072,6.4577100000000005,23.06325,32.72,25.57,41.5261760821,0.0,55.75072,11.97771,57.0228753867,22.14072,6.4577100000000005,23.06325,33.61,5.52,34.0602774504,134.7,51.41072,56.71771,76.5503805253,22.14072,6.4577100000000005,23.06325,29.27,50.26,58.1618474603,0.0,52.94072,34.79771,63.3529830029,22.14072,6.4577100000000005,23.06325,30.8,28.34,41.8544573492,134.7
2020-06-28 23:30:00,52.18632,31.78976,61.1064713103,19.81632,5.77976,20.642,32.37,26.01,41.5251369655,0.0,53.05632,11.88976,54.3722308242,19.81632,5.77976,20.642,33.24,6.11,33.7968889101,134.32,48.44632,56.38976,74.3427935606,19.81632,5.77976,20.642,28.63,50.61,58.1467883894,0.0,49.95632,33.20976,59.987682629,19.81632,5.77976,20.642,30.14,27.43,40.7532145971,134.32
2020-06-29 00:00:00,50.00352,31.96436,59.3470498222,19.28352,5.62436,20.087,30.72,26.34,40.4662081248,0.0,50.84352,11.85436,52.2071774472,19.28352,5.62436,20.087,31.56,6.23,32.1690301377,135.03,46.47352,56.80436,73.3929381903,19.28352,5.62436,20.087,27.19,51.18,57.9541931184,0.0,47.98352,33.34436,58.4317083047,19.28352,5.62436,20.087,28.7,27.72,39.900982444,135.03
2020-06-29 00:30:00,47.83856,33.72083,58.528815115,20.12856,5.87083,20.96725,27.71,27.85,39.2869774862,0.0,48.64856,13.59083,50.5113160605,20.12856,5.87083,20.96725,28.52,7.72,29.5463838735,134.97,44.65856,56.48083,72.0032717226,20.12856,5.87083,20.96725,24.53,50.61,56.241381562,0.0,46.14856,34.12083,57.3926879486,20.12856,5.87083,20.96725,26.02,28.25,38.4070683599,134.97
2020-06-29 01:00:00,46.28552,34.68286,57.8381374134,21.81552,6.36286,22.7245,24.47,28.32,37.4273068761,0.0,47.04552,14.47286,49.2213838555,21.81552,6.36286,22.7245,25.23,8.11,26.5014150566,135.12,43.70552,56.66286,71.5601298339,21.81552,6.36286,22.7245,21.89,50.3,54.8567416094,0.0,45.15552,35.08286,57.1824103396,21.81552,6.36286,22.7245,23.34,28.72,37.0080261565,135.12
2020-06-29 01:30:00,45.57576,34.75293,57.314187102,21.09576,6.15293,21.97475,24.48,28.6,37.6461206501,0.0,46.33576,14.49293,48.5494353702,21.09576,6.15293,21.97475,25.24,8.34,26.5821970499,135.17,42.95576,56.70293,71.1366262045,21.09576,6.15293,21.97475,21.86,50.55,55.074150924,0.0,44.41576,34.84293,56.4516563739,21.09576,6.15293,21.97475,23.32,28.69,36.972131396500004,135.17
2020-06-29 02:00:00,45.76576,34.77043,57.4759740306,21.39576,6.24043,22.28725,24.37,28.53,37.5214312094,0.0,46.51576,14.54043,48.7354084107,21.39576,6.24043,22.28725,25.12,8.3,26.4557063788,135.12,43.14576,56.68043,71.233613912,21.39576,6.24043,22.28725,21.75,50.44,54.9295557965,0.0,44.61576,34.91043,56.6507207647,21.39576,6.24043,22.28725,23.22,28.67,36.8935942949,135.12
2020-06-29 02:30:00,45.14848,34.79664,57.0016789367,21.82848,6.36664,22.738,23.32,28.43,36.770739726,0.0,45.89848,14.47664,48.1273682222,21.82848,6.36664,22.738,24.07,8.11,25.3995472401,135.48,42.65848,57.35664,71.4809769659,21.82848,6.36664,22.738,20.83,50.99,55.0805682614,0.0,44.11848,34.83664,56.2141598176,21.82848,6.36664,22.738,22.29,28.47,36.157779246,135.48
2020-06-29 03:00:00,44.52032,35.51426,56.9501673066,20.38032,5.94426,21.2295,24.14,29.57,38.1723001665,0.0,45.29032,15.06426,47.7299174004,20.38032,5.94426,21.2295,24.91,9.12,26.5270145324,135.74,41.66032,56.28426,70.0249968672,20.38032,5.94426,21.2295,21.28,50.34,54.6530328527,0.0,43.13032,35.44426,55.8258011161,20.38032,5.94426,21.2295,22.75,29.5,37.2533555536,135.74
2020-06-29 03:30:00,44.36808,35.27694,56.6832340172,20.21808,5.89694,21.0605,24.15,29.38,38.0316565508,0.0,45.11808,14.79694,47.4825291686,20.21808,5.89694,21.0605,24.9,8.9,26.4427683876,135.69,41.54808,56.10694,69.8156978612,20.21808,5.89694,21.0605,21.33,50.21,54.5528459386,0.0,43.01808,35.55694,55.8108518932,20.21808,5.89694,21.0605,22.8,29.66,37.4106348516,135.69
2020-06-29 04:00:00,44.00376,35.55943,56.5756480835,20.60376,6.00943,21.46225,23.4,29.55,37.6930033295,0.0,44.75376,15.02943,47.2099862345,20.60376,6.00943,21.46225,24.15,9.02,25.7795054258,135.92,41.32376,56.40943,69.9262249336,20.60376,6.00943,21.46225,20.72,50.4,54.4929206411,0.0,42.81376,35.71943,55.7574723679,20.60376,6.00943,21.46225,22.21,29.71,37.0940453442,135.92
2020-06-29 04:30:00,43.19816,35.85613,56.1403872979,20.55816,5.99613,21.41475,22.64,29.86,37.4725125926,0.0,43.93816,15.33613,46.5377136048,20.55816,5.99613,21.41475,23.38,9.34,25.1765764154,135.88,40.75816,56.53613,69.6962093802,20.55816,5.99613,21.41475,20.2,50.54,54.4273056471,0.0,42.21816,35.50613,55.1639220992,20.55816,5.99613,21.41475,21.66,29.51,36.6059517019,135.88
2020-06-29 05:00:00,43.79072,35.65396,56.4697443044,20.55072,5.99396,21.407,23.24,29.66,37.6804087027,0.0,44.54072,15.11396,47.0351732749,20.55072,5.99396,21.407,23.99,9.12,25.665044321,135.98,41.21072,56.48396,69.9196766311,20.55072,5.99396,21.407,20.66,50.49,54.5534206077,0.0,42.68072,35.64396,55.6069756793,20.55072,5.99396,21.407,22.13,29.65,36.9980999512,135.98
2020-06-29 05:30:00,44.49576,35.57918,56.9714903039,21.90576,6.38918,22.8185,22.59,29.19,36.9102180974,0.0,45.22576,15.23918,47.7242283819,21.90576,6.38918,22.8185,23.32,8.85,24.9428326379,135.37,42.20576,56.12918,70.2268540136,21.90576,6.38918,22.8185,20.3,49.74,53.7229708784,0.0,43.66576,35.99918,56.5918682944,21.90576,6.38918,22.8185,21.76,29.61,36.7457439712,135.37
2020-06-29 06:00:00,45.97368,34.50649,57.4828418301,20.83368,6.07649,21.70175,25.14,28.43,37.951080353500004,0.0,46.74368,14.31649,48.8869461703,20.83368,6.07649,21.70175,25.91,8.24,27.1887053756,134.72,43.23368,55.04649,69.9947651447,20.83368,6.07649,21.70175,22.4,48.97,53.8499851439,0.0,44.70368,35.81649,57.2821085633,20.83368,6.07649,21.70175,23.87,29.74,38.1345578183,134.72
2020-06-29 06:30:00,51.04808,33.56069,61.0919502468,20.36808,5.94069,21.21675,30.68,27.62,41.2810707225,0.0,51.89808,13.67069,53.6684122437,20.36808,5.94069,21.21675,31.53,7.73,32.4637305312,133.64,47.49808,51.72069,70.2217728184,20.36808,5.94069,21.21675,27.13,45.78,53.2150852672,0.0,49.02808,37.56069,61.7621086246,20.36808,5.94069,21.21675,28.66,31.62,42.6757542406,133.64
2020-06-29 07:00:00,54.52032,32.64551,63.5467907613,19.63032,5.72551,20.44825,34.89,26.92,44.068112054,0.0,55.44032,12.80551,56.9000014768,19.63032,5.72551,20.44825,35.81,7.08,36.5031847926,133.29,50.41032,49.61551,70.7311755527,19.63032,5.72551,20.44825,30.78,43.89,53.6072802892,0.0,51.98032,38.84551,64.891658281,19.63032,5.72551,20.44825,32.35,33.12,46.2974826529,133.29
2020-06-29 07:30:00,58.6084,31.45745,66.5170332401,20.7684,6.05745,21.63375,37.84,25.4,45.574396320700004,0.0,59.5684,11.48745,60.6659359613,20.7684,6.05745,21.63375,38.8,5.43,39.1781176169,133.73,54.4384,49.08745,73.3015493838,20.7684,6.05745,21.63375,33.67,43.03,54.6374395447,0.0,56.0584,40.55745,69.1914081448,20.7684,6.05745,21.63375,35.29,34.5,49.3521438237,133.73
2020-06-29 08:00:00,62.4904,28.82345,68.8174495463,22.8804,6.67345,23.83375,39.61,22.15,45.3825362888,0.0,63.4704,9.05345,64.1128429651,22.8804,6.67345,23.83375,40.59,2.38,40.659715936,133.22,58.5904,49.17345,76.49093513,22.8804,6.67345,23.83375,35.71,42.5,55.5108466878,0.0,60.2204,41.12345,72.92211404,22.8804,6.67345,23.83375,37.34,34.45,50.8043118249,133.22
2020-06-29 08:30:00,65.85272,26.78371,71.0911235863,23.77272,6.93371,24.76325,42.08,19.85,46.5268621336,0.0,66.88272,7.15371,67.264208918,23.77272,6.93371,24.76325,43.11,0.22,43.110561351,133.74,61.91272,49.09371,79.0150445128,23.77272,6.93371,24.76325,38.14,42.16,56.8517827337,0.0,63.58272,42.36371,76.4031819204,23.77272,6.93371,24.76325,39.81,35.43,53.2927856281,133.74
2020-06-29 09:00:00,67.61328,26.32929,72.5588529696,23.96328,6.9892900000000004,24.96175,43.65,19.34,47.742623514,0.0,68.64328,7.37929,69.0387848246,23.96328,6.9892900000000004,24.96175,44.68,0.39,44.6817020714,132.98,63.54328,47.53929,79.3582543083,23.96328,6.9892900000000004,24.96175,39.58,40.55,56.6646177081,0.0,65.21328,43.11929,78.1795693162,23.96328,6.9892900000000004,24.96175,41.25,36.13,54.8355669251,132.98
2020-06-29 09:30:00,69.20176,25.61968,73.7919480052,23.38176,6.81968,24.356,45.82,18.8,49.5268856279,0.0,70.27176,7.69968,70.6923286192,23.38176,6.81968,24.356,46.89,0.88,46.8982568972,132.87,64.58176,46.42968,79.5394173325,23.38176,6.81968,24.356,41.2,39.61,57.1523586565,0.0,66.26176,43.73968,79.3963503242,23.38176,6.81968,24.356,42.88,36.92,56.5842805026,132.87
2020-06-29 10:00:00,69.42512,24.39566,73.5866530959,24.70512,7.20566,25.7345,44.72,17.19,47.9100667919,0.0,70.48512,9.47566,71.1191976463,24.70512,7.20566,25.7345,45.78,2.27,45.8362443924,132.18,64.95512,46.81566,80.0679313799,24.70512,7.20566,25.7345,40.25,39.61,56.4713608832,0.0,66.60512,43.43566,79.5166559272,24.70512,7.20566,25.7345,41.9,36.23,55.3915417731,132.18
2020-06-29 10:30:00,69.33248,23.73114,73.2813740909,25.03248,7.30114,26.0755,44.3,16.43,47.2486497162,0.0,70.38248,10.48114,71.1586100669,25.03248,7.30114,26.0755,45.35,3.18,45.461356117,132.9,65.02248,48.21114,80.9458888731,25.03248,7.30114,26.0755,39.99,40.91,57.2086374597,0.0,66.66248,42.93114,79.2904093914,25.03248,7.30114,26.0755,41.63,35.63,54.795563689,132.9
2020-06-29 11:00:00,69.36568,27.19999,74.5079661369,24.92568,7.26999,25.96425,44.44,19.93,48.7043991853,0.0,70.40568,11.14999,71.283111978,24.92568,7.26999,25.96425,45.48,3.88,45.6452056628,133.31,66.17568,47.76999,81.6161293377,24.92568,7.26999,25.96425,41.25,40.5,57.8084120176,0.0,68.03568,52.06999,85.6746030727,24.92568,7.26999,25.96425,43.11,44.8,62.173242637,133.31
2020-06-29 11:30:00,70.03968,30.59449,76.4302269581,25.00968,7.29449,26.05175,45.03,23.3,50.7009950593,0.0,71.10968,11.29449,72.001056201,25.00968,7.29449,26.05175,46.1,4.0,46.2732103922,134.4,67.56968,39.44449,78.2402035188,25.00968,7.29449,26.05175,42.56,32.15,53.3383173713,0.0,69.47968,51.19449,86.3035441871,25.00968,7.29449,26.05175,44.47,43.9,62.4883261098,134.4
2020-06-29 12:00:00,71.57552,26.43911,76.3025661486,24.78552,7.22911,25.81825,46.79,19.21,50.5799189402,0.0,72.66552,7.80911,73.0839243327,24.78552,7.22911,25.81825,47.88,0.58,47.883512820199996,134.09,67.59552,13.91911,69.0137373808,24.78552,7.22911,25.81825,42.81,6.69,43.3295765038,0.0,68.78552,16.77911,70.8024455373,24.78552,7.22911,25.81825,44.0,9.55,45.0244655715,134.09
2020-06-29 12:30:00,72.01744,26.87592,76.8688931883,25.59744,7.46592,26.664,46.42,19.41,50.3146549228,0.0,73.09744,7.8459200000000004,73.5173054131,25.59744,7.46592,26.664,47.5,0.38,47.5015199757,134.19,68.17744,14.25592,69.6519531672,25.59744,7.46592,26.664,42.58,6.79,43.1179834872,0.0,69.38744,16.92592,71.4220105962,25.59744,7.46592,26.664,43.79,9.46,44.8001752229,134.19
2020-06-29 13:00:00,71.02848,27.44914,76.1478841325,25.84848,7.53914,26.9255,45.18,19.91,49.3724670236,0.0,72.09848,7.80914,72.5201591687,25.84848,7.53914,26.9255,46.25,0.27,46.2507881014,134.23,67.83848,14.61914,69.3958112789,25.84848,7.53914,26.9255,41.99,7.08,42.582701887,0.0,69.01848,16.70914,71.0122942951,25.84848,7.53914,26.9255,43.17,9.17,44.1331825274,134.23
2020-06-29 13:30:00,70.46672,27.61196,75.6834127309,25.44672,7.42196,26.507,45.02,20.19,49.3400091204,0.0,71.54672,7.61196,71.950504361,25.44672,7.42196,26.507,46.1,0.19,46.1003915385,134.69,67.71672,14.88196,69.3327260462,25.44672,7.42196,26.507,42.27,7.46,42.9232396261,0.0,68.90672,16.35196,70.8203548212,25.44672,7.42196,26.507,43.46,8.93,44.3679670483,134.69
2020-06-29 14:00:00,69.5212,27.57535,74.7903548398,25.8012,7.52535,26.87625,43.72,20.05,48.0982421716,0.0,70.5712,7.54535,70.9734216173,25.8012,7.52535,26.87625,44.77,0.02,44.7700044673,135.1,67.0012,15.43535,68.7561694036,25.8012,7.52535,26.87625,41.2,7.91,41.9524504648,0.0,68.1712,16.08535,70.0432080509,25.8012,7.52535,26.87625,42.37,8.56,43.2260396058,135.1
2020-06-29 14:30:00,69.81848,27.72164,75.1206328102,25.30848,7.38164,26.363,44.51,20.34,48.9372628985,0.0,70.88848,7.47164,71.2811475848,25.30848,7.38164,26.363,45.58,0.09,45.5800888547,135.49,67.14848,15.56164,68.9281002625,25.30848,7.38164,26.363,41.84,8.18,42.6321240381,0.0,68.32848,15.78164,70.1273223516,25.30848,7.38164,26.363,43.02,8.4,43.8324126646,135.49
2020-06-29 15:00:00,69.9848,28.35515,75.5108387092,25.3548,7.39515,26.41125,44.63,20.96,49.3067794527,0.0,71.0448,8.02515,71.4966197772,25.3548,7.39515,26.41125,45.69,0.63,45.6943431948,135.88,67.1548,15.69515,68.9645191135,25.3548,7.39515,26.41125,41.8,8.3,42.6160767786,0.0,68.3248,15.74515,70.1155335397,25.3548,7.39515,26.41125,42.97,8.35,43.7737752541,135.88
2020-06-29 15:30:00,69.54288,29.29834,75.462605875,25.50288,7.43834,26.5655,44.04,21.86,49.16687096,0.0,70.61288,8.94834,71.1776061037,25.50288,7.43834,26.5655,45.11,1.51,45.1352655913,136.03,66.54288,15.77834,68.3879440534,25.50288,7.43834,26.5655,41.04,8.34,41.8788395255,0.0,67.72288,15.79834,69.5411822034,25.50288,7.43834,26.5655,42.22,8.36,43.0397258356,136.03
2020-06-29 16:00:00,70.14856,28.90958,75.8721575141,25.19856,7.34958,26.2485,44.95,21.56,49.8531453371,0.0,71.21856,8.63958,71.7406832352,25.19856,7.34958,26.2485,46.02,1.29,46.0380766323,135.6,66.85856,16.04958,68.7579527288,25.19856,7.34958,26.2485,41.66,8.7,42.5587311841,0.0,68.01856,15.27958,69.7136290079,25.19856,7.34958,26.2485,42.82,7.93,43.5481032882,135.6
2020-06-29 16:30:00,70.628,30.23525,76.8276299684,26.178,7.63525,27.26875,44.45,22.6,49.8654439467,0.0,71.688,9.805250000000001,72.355457787,26.178,7.63525,27.26875,45.51,2.17,45.5617054115,136.15,67.438,16.82525,69.5052003922,26.178,7.63525,27.26875,41.26,9.19,42.2710740341,0.0,68.598,15.21525,70.2651367078,26.178,7.63525,27.26875,42.42,7.58,43.0919110739,136.15
2020-06-29 17:00:00,72.17792,31.67606,78.8227436255,26.07792,7.60606,27.1645,46.1,24.07,52.0055275908,0.0,73.27792,11.11606,74.1162623818,26.07792,7.60606,27.1645,47.2,3.51,47.3303295995,136.56,68.44792,16.35606,70.3749845545,26.07792,7.60606,27.1645,42.37,8.75,43.2640659208,0.0,69.62792,15.72606,71.3817638242,26.07792,7.60606,27.1645,43.55,8.12,44.3005293422,136.56
2020-06-29 17:30:00,75.5252,20.16235,78.1701745717,25.5852,7.46235,26.65125,49.94,12.7,51.529541042,0.0,76.6652,16.25235,78.3689464748,25.5852,7.46235,26.65125,51.08,8.79,51.830787182899996,133.78,67.8652,28.79235,73.7203146328,25.5852,7.46235,26.65125,42.28,21.33,47.3557525545,0.0,68.7752,14.37235,70.260889402,25.5852,7.46235,26.65125,43.19,6.91,43.7392752569,133.78
2020-06-29 18:00:00,75.09008,26.54544,79.6440864045,25.15008,7.33544,26.198,49.94,19.21,53.5072677307,0.0,76.23008,8.03544,76.6524193539,25.15008,7.33544,26.198,51.08,0.7000000000000001,51.0847961726,133.12,68.80008,21.31544,72.0263770462,25.15008,7.33544,26.198,43.65,13.98,45.8340801151,0.0,69.56008,9.75544,70.240823879,25.15008,7.33544,26.198,44.41,2.42,44.4758867253,133.12
2020-06-29 18:30:00,74.0932,26.23385,78.6003636891,25.6932,7.49385,26.76375,48.4,18.74,51.9013256093,0.0,75.2032,8.46385,75.6779891849,25.6932,7.49385,26.76375,49.51,0.97,49.5195012091,132.52,68.0532,22.32385,71.6211722123,25.6932,7.49385,26.76375,42.36,14.83,44.8809369332,0.0,68.8032,8.89385,69.3756506136,25.6932,7.49385,26.76375,43.11,1.4,43.1327265542,132.52
2020-06-29 19:00:00,74.48464,25.83552,78.8380345366,25.18464,7.3455200000000005,26.234,49.3,18.49,52.6533009412,0.0,75.62464,8.67552,76.1206333552,25.18464,7.3455200000000005,26.234,50.44,1.33,50.4575316479,132.98,68.11464,22.30552,71.6738474257,25.18464,7.3455200000000005,26.234,42.93,14.96,45.4619236285,0.0,68.87464,8.69552,69.4213807353,25.18464,7.3455200000000005,26.234,43.69,1.35,43.7108521994,132.98
2020-06-29 19:30:00,73.06576,26.36043,77.6754630122,24.51576,7.15043,25.53725,48.55,19.21,52.2123223004,0.0,74.16576,7.80043,74.5748393532,24.51576,7.15043,25.53725,49.65,0.65,49.6542546012,133.08,66.79576,22.69043,70.5445190469,24.51576,7.15043,25.53725,42.28,15.54,45.0454215209,0.0,67.52576,7.98043,67.9957022654,24.51576,7.15043,25.53725,43.01,0.8300000000000001,43.0180078572,133.08
2020-06-29 20:00:00,70.8944,26.8817,75.8197978516,23.5944,6.8817,24.5775,47.3,20.0,51.3545518917,0.0,71.9944,7.1417,72.3477540097,23.5944,6.8817,24.5775,48.4,0.26,48.4006983421,133.62,64.7144,22.8617,68.6338902748,23.5944,6.8817,24.5775,41.12,15.98,44.1159245625,0.0,65.4444,7.3917,65.8605095657,23.5944,6.8817,24.5775,41.85,0.51,41.8531074115,133.62
2020-06-29 20:30:00,68.65448,27.31339,73.888151265,23.15448,6.7533900000000004,24.11925,45.5,20.56,49.9295864193,0.0,69.72448,7.28339,70.1038578194,23.15448,6.7533900000000004,24.11925,46.57,0.53,46.5730157924,133.62,62.83448,23.08339,66.9403822126,23.15448,6.7533900000000004,24.11925,39.68,16.33,42.908872043,0.0,63.55448,6.88339,63.9261525978,23.15448,6.7533900000000004,24.11925,40.4,0.13,40.4002091579,133.62
2020-06-29 21:00:00,67.46392,27.14531,72.7203434863,21.58392,6.29531,22.48325,45.88,20.85,50.3954055446,0.0,68.54392,7.11531,68.9122384295,21.58392,6.29531,22.48325,46.96,0.8200000000000001,46.9671587388,133.57,61.48392,22.93531,65.6224112888,21.58392,6.29531,22.48325,39.9,16.64,43.2307714481,0.0,62.16392,6.68531,62.5223665544,21.58392,6.29531,22.48325,40.58,0.39,40.5818740326,133.57
2020-06-29 21:30:00,66.06056,30.22808,72.6480172338,20.53056,5.98808,21.386,45.53,24.24,51.580601974,0.0,67.14056,10.40808,67.9424972046,20.53056,5.98808,21.386,46.61,4.42,46.8191040068,134.37,61.01056,34.48808,70.0836364182,20.53056,5.98808,21.386,40.48,28.5,49.5063672673,0.0,62.06056,23.24808,66.2720629768,20.53056,5.98808,21.386,41.53,17.26,44.9738646327,134.37
2020-06-29 22:00:00,64.43864,34.70127,73.1882262708,19.47864,5.68127,20.29025,44.96,29.02,53.5122602774,0.0,65.49864,14.77127,67.1435943278,19.47864,5.68127,20.29025,46.02,9.09,46.9091515592,135.42,60.98864,46.15127,76.4823766084,19.47864,5.68127,20.29025,41.51,40.47,57.9732783272,0.0,62.37864,42.87127,75.6904255482,19.47864,5.68127,20.29025,42.9,37.19,56.7759288784,135.42
2020-06-29 22:30:00,62.6252,35.21485,71.8470690812,19.5252,5.69485,20.33875,43.1,29.52,52.2402182231,0.0,63.6652,15.25485,65.4673058829,19.5252,5.69485,20.33875,44.14,9.56,45.1634055403,135.59,59.3952,46.72485,75.57116772,19.5252,5.69485,20.33875,39.87,41.03,57.2108189069,0.0,60.7752,42.48485,74.1524606103,19.5252,5.69485,20.33875,41.25,36.79,55.2726568929,135.59
2020-06-29 23:00:00,59.84152,34.88211,69.2659303984,18.28152,5.33211,19.04325,41.56,29.55,50.994471269,0.0,60.87152,14.69211,62.6194861314,18.28152,5.33211,19.04325,42.59,9.36,43.6063951732,136.43,56.67152,47.74211,74.1010812766,18.28152,5.33211,19.04325,38.39,42.41,57.2048966436,0.0,58.07152,41.76211,71.528842202,18.28152,5.33211,19.04325,39.79,36.43,53.9480212797,136.43
2020-06-29 23:30:00,56.05664,36.42652,66.8523615694,19.01664,5.54652,19.809,37.04,30.88,48.2238115457,0.0,56.98664,16.31652,59.2765211817,19.01664,5.54652,19.809,37.97,10.77,39.4678831457,136.09,53.30664,47.81652,71.6101770211,19.01664,5.54652,19.809,34.29,42.27,54.4293762595,0.0,54.68664,41.69652,68.7693854459,19.01664,5.54652,19.809,35.67,36.15,50.7855432185,136.09
2020-06-30 00:00:00,52.99728,36.78629,64.5131212961,18.22728,5.31629,18.98675,34.77,31.47,46.8968421112,0.0,53.91728,16.59629,56.4137387909,18.22728,5.31629,18.98675,35.69,11.28,37.4301282392,136.3,50.62728,48.21629,69.9137475863,18.22728,5.31629,18.98675,32.4,42.9,53.7603013384,0.0,51.98728,41.23629,66.3559258451,18.22728,5.31629,18.98675,33.76,35.92,49.294867887,136.3
2020-06-30 00:30:00,50.43912,38.14391,63.2381427341,18.21912,5.31391,18.97825,32.22,32.83,45.9993184732,0.0,51.31912,17.82391,54.3262721458,18.21912,5.31391,18.97825,33.1,12.51,35.3851677967,136.65,48.22912,48.63391,68.4931034328,18.21912,5.31391,18.97825,30.01,43.32,52.6993595787,0.0,49.58912,41.19391,64.4671935442,18.21912,5.31391,18.97825,31.37,35.88,47.6597450686,136.65
2020-06-30 01:00:00,49.68968,37.10324,62.0138268211,16.87968,4.92324,17.583,32.81,32.18,45.9570288422,0.0,50.58968,16.67324,53.2664308416,16.87968,4.92324,17.583,33.71,11.75,35.6991120338,136.65,46.90968,49.35324,68.0900901468,16.87968,4.92324,17.583,30.03,44.43,53.6267265456,0.0,48.31968,40.45324,63.017903026,16.87968,4.92324,17.583,31.44,35.53,47.4431712684,136.65
2020-06-30 01:30:00,50.97256,26.14408,57.2862530805,16.88256,4.92408,17.586,34.09,21.22,40.1549063005,0.0,51.87256,5.90408,52.2074768745,16.88256,4.92408,17.586,34.99,0.98,35.0037212307,133.82,45.18256,59.53408,74.7380118119,16.88256,4.92408,17.586,28.3,54.61,61.5072524179,0.0,46.78256,29.51408,55.3144541544,16.88256,4.92408,17.586,29.9,24.59,38.712764045,133.82
2020-06-30 02:00:00,50.98424,25.89457,57.1832272949,16.16424,4.71457,16.83775,34.82,21.18,40.7556719979,0.0,51.88424,5.70457,52.1969010504,16.16424,4.71457,16.83775,35.72,0.99,35.7337165713,133.73,45.00424,59.29457,74.4394226836,16.16424,4.71457,16.83775,28.84,54.58,61.731045674,0.0,46.61424,29.20457,55.0072202503,16.16424,4.71457,16.83775,30.45,24.49,39.076368818,133.73
2020-06-30 02:30:00,50.45424,25.22957,56.4106509124,14.60424,4.25957,15.21275,35.85,20.97,41.5326787,0.0,51.39424,5.05957,51.6426873213,14.60424,4.25957,15.21275,36.79,0.8,36.7986969878,133.47,44.15424,58.68957,73.444281852,14.60424,4.25957,15.21275,29.55,54.43,61.934056867,0.0,45.77424,28.78957,54.075136508,14.60424,4.25957,15.21275,31.17,24.53,39.664717319,133.47
2020-06-30 03:00:00,49.8824,25.39945,55.9766548667,14.4324,4.20945,15.03375,35.45,21.19,41.3003462455,0.0,50.7924,5.09945,51.047745181,14.4324,4.20945,15.03375,36.36,0.89,36.3708908332,133.94,43.6824,59.02945,73.4345152981,14.4324,4.20945,15.03375,29.25,54.82,62.1352951228,0.0,45.3024,28.85945,53.7138278292,14.4324,4.20945,15.03375,30.87,24.65,39.5041694002,133.94
2020-06-30 03:30:00,49.7156,25.1233,55.7029719696,13.2456,3.8633,13.7975,36.47,21.26,42.214316292,0.0,50.6556,4.7933,50.8818782697,13.2456,3.8633,13.7975,37.41,0.93,37.4215579579,134.15,43.1756,58.9033,73.0323981959,13.2456,3.8633,13.7975,29.93,55.04,62.6514684584,0.0,44.8156,28.4633,53.0904647771,13.2456,3.8633,13.7975,31.57,24.6,40.0228047493,134.15
2020-06-30 04:00:00,49.61728,25.08379,55.5974009767,13.48728,3.93379,14.04925,36.13,21.15,41.8652528955,0.0,50.54728,4.71379,50.766596612,13.48728,3.93379,14.04925,37.06,0.78,37.068207402,134.15,43.09728,58.92379,73.0026613992,13.48728,3.93379,14.04925,29.61,54.99,62.4552015448,0.0,44.72728,28.68379,53.1346345142,13.48728,3.93379,14.04925,31.24,24.75,39.8559920213,134.15
2020-06-30 04:30:00,49.48064,25.31852,55.5820221816,13.88064,4.04852,14.459,35.6,21.27,41.4701446827,0.0,50.41064,4.86852,50.6451884408,13.88064,4.04852,14.459,36.53,0.8200000000000001,36.5392022354,134.44,43.11064,59.24852,73.2728763145,13.88064,4.04852,14.459,29.23,55.2,62.461451312,0.0,44.74064,28.88852,53.2566564422,13.88064,4.04852,14.459,30.86,24.84,39.6152142491,134.44
2020-06-30 05:00:00,49.5368,25.4949,55.7125163698,12.7368,3.7149,13.2675,36.8,21.78,42.7622309989,0.0,50.4868,5.0249,50.7362453701,12.7368,3.7149,13.2675,37.75,1.31,37.7727229625,134.59,42.7268,58.7349,72.6317280274,12.7368,3.7149,13.2675,29.99,55.02,62.6625925094,0.0,44.3668,28.8149,52.9028487347,12.7368,3.7149,13.2675,31.63,25.1,40.3790403551,134.59
2020-06-30 05:30:00,50.37224,24.41857,55.978827457,11.89224,3.46857,12.38775,38.48,20.95,43.8133872235,0.0,51.33224,4.02857,51.4900790411,11.89224,3.46857,12.38775,39.44,0.56,39.4439754589,134.23,43.23224,58.45857,72.7078467695,11.89224,3.46857,12.38775,31.34,54.99,63.2937255974,0.0,44.89224,28.27857,53.0564862525,11.89224,3.46857,12.38775,33.0,24.81,41.2860279029,134.23
2020-06-30 06:00:00,51.44568,24.27749,56.8863297407,11.78568,3.43749,12.27675,39.66,20.84,44.8020222758,0.0,52.43568,3.92749,52.5825609377,11.78568,3.43749,12.27675,40.65,0.49,40.6529531523,134.23,44.12568,58.27749,73.0981632886,11.78568,3.43749,12.27675,32.34,54.84,63.6655417004,0.0,45.80568,28.26749,53.8257495179,11.78568,3.43749,12.27675,34.02,24.83,42.1175652193,134.23
2020-06-30 06:30:00,55.73184,23.60762,60.5256781197,12.47184,3.63762,12.9915,43.26,19.97,47.6469149054,0.0,56.76184,4.12762,56.9117187146,12.47184,3.63762,12.9915,44.29,0.49,44.2927104612,132.69,47.96184,54.65762,72.71721612,12.47184,3.63762,12.9915,35.49,51.02,62.1496621069,0.0,49.69184,30.61762,58.3670936149,12.47184,3.63762,12.9915,37.22,26.98,45.9700859255,132.69
2020-06-30 07:00:00,59.08728,24.92879,64.1307354446,12.40728,3.61879,12.92425,46.68,21.31,51.3141159916,0.0,60.17728,7.43879,60.6353084008,12.40728,3.61879,12.92425,47.77,3.8200000000000003,47.9224926313,132.91,52.11728,50.10879,72.2986978435,12.40728,3.61879,12.92425,39.71,46.49,61.1408554078,0.0,53.78728,34.84879,64.0898560949,12.40728,3.61879,12.92425,41.38,31.23,51.8422347126,132.91
2020-06-30 07:30:00,62.82264,31.34452,70.2079983378,12.39264,3.61452,12.909,50.43,27.73,57.5511754876,0.0,63.96264,11.52452,64.9925678597,12.39264,3.61452,12.909,51.57,7.91,52.1731060988,134.73,57.90264,40.29452,70.5433488077,12.39264,3.61452,12.909,45.51,36.68,58.4515397573,0.0,59.36264,43.86452,73.8106980227,12.39264,3.61452,12.909,46.97,40.25,61.8566358607,134.73
2020-06-30 08:00:00,66.45528,29.30279,72.6289043127,11.49528,3.35279,11.97425,54.96,25.95,60.7783193252,0.0,67.67528,9.39279,68.3239930556,11.49528,3.35279,11.97425,56.18,6.04,56.5037520878,134.77,61.01528,38.63279,72.2174276519,11.49528,3.35279,11.97425,49.52,35.28,60.8022104861,0.0,62.50528,45.24279,77.161000997,11.49528,3.35279,11.97425,51.01,41.89,66.0060012423,134.77
2020-06-30 08:30:00,69.39608,28.40594,74.9847540947,12.46608,3.63594,12.9855,56.93,24.77,62.0852462345,0.0,70.64608,8.59594,71.167118839,12.46608,3.63594,12.9855,58.18,4.96,58.3910438338,134.51,63.91608,37.50594,74.1077648958,12.46608,3.63594,12.9855,51.45,33.87,61.5977223605,0.0,65.39608,46.48594,80.2345928951,12.46608,3.63594,12.9855,52.93,42.85,68.1007151211,134.51
2020-06-30 09:00:00,71.87016,26.94463,76.7550192773,11.33016,3.30463,11.80225,60.54,23.64,64.9918548743,0.0,73.17016,7.27463,73.5308952486,11.33016,3.30463,11.80225,61.84,3.9699999999999998,61.9673018615,134.0,65.87016,35.63463,74.8912867673,11.33016,3.30463,11.80225,54.54,32.33,63.4022121065,0.0,67.37016,47.10463,82.2045292296,11.33016,3.30463,11.80225,56.04,43.8,71.1260964766,134.0
2020-06-30 09:30:00,72.38312,27.01716,77.2608762272,12.81312,3.7371600000000003,13.347,59.57,23.28,63.9573553237,0.0,73.67312,7.37716,74.0415498231,12.81312,3.7371600000000003,13.347,60.86,3.64,60.9687559329,133.93,66.79312,35.66716,75.7196617914,12.81312,3.7371600000000003,13.347,53.98,31.93,62.7165472583,0.0,68.28312,47.88716,83.4012264286,12.81312,3.7371600000000003,13.347,55.47,44.15,70.8952988568,133.93
2020-06-30 10:00:00,71.88624,27.79182,77.0715042039,14.40624,4.20182,15.0065,57.48,23.59,62.1324271214,0.0,73.13624,8.10182,73.5836197034,14.40624,4.20182,15.0065,58.73,3.9,58.8593484504,134.12,66.69624,36.351820000000004,75.9594842495,14.40624,4.20182,15.0065,52.29,32.15,61.3829504016,0.0,68.19624,48.25182,83.5402016005,14.40624,4.20182,15.0065,53.79,44.05,69.5252946775,134.12
2020-06-30 10:30:00,72.16096,27.54653,77.2399861675,13.29096,3.87653,13.84475,58.87,23.67,63.4503412126,0.0,73.42096,7.75653,73.8295410047,13.29096,3.87653,13.84475,60.13,3.88,60.2550520703,134.4,66.69096,36.18653,75.875879561,13.29096,3.87653,13.84475,53.4,32.31,62.4139095074,0.0,68.19096,48.10653,83.4520536258,13.29096,3.87653,13.84475,54.9,44.23,70.5003751763,134.4
2020-06-30 11:00:00,72.62144,26.67917,77.3669933471,12.51144,3.64917,13.03275,60.11,23.03,64.3707464614,0.0,73.92144,6.93917,74.2464232941,12.51144,3.64917,13.03275,61.41,3.29,61.4980666363,134.18,67.14144,35.43917,75.9204039476,12.51144,3.64917,13.03275,54.63,31.79,63.2063367076,0.0,68.61144,48.23917,83.8722076803,12.51144,3.64917,13.03275,56.1,44.59,71.662250174,134.18
2020-06-30 11:30:00,72.71312,26.44466,77.3725911589,12.63312,3.68466,13.1595,60.08,22.76,64.246587458,0.0,74.00312,6.7046600000000005,74.3062193591,12.63312,3.68466,13.1595,61.37,3.02,61.4442617337,134.24,67.21312,35.25466,75.8979219205,12.63312,3.68466,13.1595,54.58,31.57,63.0526866993,0.0,68.69312,48.51466,84.0976632865,12.63312,3.68466,13.1595,56.06,44.83,71.7805858154,134.24
2020-06-30 12:00:00,72.05096,27.00528,76.9456040642,14.04096,4.09528,14.626,58.01,22.91,62.3700905884,0.0,73.32096,7.26528,73.6800343974,14.04096,4.09528,14.626,59.28,3.17,59.364697422,134.21,67.01096,35.72528,75.9392151079,14.04096,4.09528,14.626,52.97,31.63,61.6950386984,0.0,68.50096,48.85528,84.1381001972,14.04096,4.09528,14.626,54.46,44.76,70.493611058,134.21
2020-06-30 12:30:00,72.58512,27.10316,77.4801970016,13.72512,4.00316,14.297,58.86,23.1,63.230606513,0.0,73.85512,7.36316,74.2212562235,13.72512,4.00316,14.297,60.13,3.36,60.2238034335,134.29,67.34512,35.82316,76.2801676729,13.72512,4.00316,14.297,53.62,31.82,62.3507562103,0.0,68.83512,48.57316,84.2474071874,13.72512,4.00316,14.297,55.11,44.57,70.877337704,134.29
2020-06-30 13:00:00,71.89296,27.06878,76.8200269998,13.33296,3.88878,13.8885,58.56,23.18,62.9808383558,0.0,73.17296,7.34878,73.5410541307,13.33296,3.88878,13.8885,59.84,3.46,59.9399466133,134.17,66.69296,35.79878,75.693484284,13.33296,3.88878,13.8885,53.36,31.91,62.173448513,0.0,68.19296,48.29878,83.5646572604,13.33296,3.88878,13.8885,54.86,44.41,70.5823469431,134.17
2020-06-30 13:30:00,71.48112,26.94491,76.3909594871,12.77112,3.72491,13.30325,58.71,23.22,63.135033856,0.0,72.75112,7.15491,73.1021080295,12.77112,3.72491,13.30325,59.98,3.43,60.0779934751,134.38,66.15112,35.71491,75.1766285062,12.77112,3.72491,13.30325,53.38,31.99,62.2317001214,0.0,67.67112,48.25491,83.1138786314,12.77112,3.72491,13.30325,54.9,44.53,70.6889729732,134.38
2020-06-30 14:00:00,71.38472,27.17596,76.3826619816,13.73472,4.00596,14.307,57.65,23.17,62.1318871434,0.0,72.63472,7.3159600000000005,73.0022316111,13.73472,4.00596,14.307,58.9,3.31,58.9929326276,134.67,66.37472,35.95596,75.48797596040001,13.73472,4.00596,14.307,52.64,31.95,61.5773667836,0.0,67.90472,48.90596,83.682996611,13.73472,4.00596,14.307,54.17,44.9,70.3590711991,134.67
2020-06-30 14:30:00,70.81848,27.57539,75.9977581456,14.41848,4.20539,15.01925,56.4,23.37,61.050117936,0.0,72.06848,7.66539,72.4749888814,14.41848,4.20539,15.01925,57.65,3.46,57.7537366756,134.83,65.95848,36.52539,75.396453488,14.41848,4.20539,15.01925,51.54,32.32,60.8354666293,0.0,67.47848,48.94539,83.3606409846,14.41848,4.20539,15.01925,53.06,44.74,69.4048355664,134.83
2020-06-30 15:00:00,70.09288,26.16709,74.8179686022,13.05288,3.80709,13.59675,57.04,22.36,61.2660689126,0.0,71.35288,6.2270900000000005,71.6240890634,13.05288,3.80709,13.59675,58.3,2.42,58.3502047983,135.09,65.11288,37.94709,75.3635772861,13.05288,3.80709,13.59675,52.06,34.14,62.2557884859,0.0,66.63288,47.04709,81.5681884963,13.05288,3.80709,13.59675,53.58,43.24,68.8513906904,135.09
2020-06-30 15:30:00,69.87128,25.91454,74.5222057661,11.50128,3.35454,11.9805,58.37,22.56,62.578035284,133.61,71.14128,5.96454,71.3908779709,11.50128,3.35454,11.9805,59.64,2.61,59.6970828433,135.23,65.68128,38.00454,75.8839614349,11.50128,3.35454,11.9805,54.18,34.65,64.3124785714,133.61,67.19128,46.17454,81.527641032,11.50128,3.35454,11.9805,55.69,42.82,70.2490462569,135.23
2020-06-30 16:00:00,66.5088,28.4709,72.3464762393,10.7688,3.1409,11.2175,55.74,25.33,61.225456307,133.4,67.7388,8.5709,68.2788792545,10.7688,3.1409,11.2175,56.97,5.43,57.2281906057,134.79,70.3188,36.6009,79.2739523062,10.7688,3.1409,11.2175,59.55,33.46,68.3064718749,133.4,71.8688,46.5909,85.6494972329,10.7688,3.1409,11.2175,61.1,43.45,74.974078854,134.79
2020-06-30 16:30:00,68.26888,28.77384,74.0849096969,10.29888,3.00384,10.728,57.97,25.77,63.4398439468,133.05,69.53888,8.97384,70.1155163712,10.29888,3.00384,10.728,59.24,5.97,59.5400579442,134.4,71.96888,36.433840000000004,80.6656332375,10.29888,3.00384,10.728,61.67,33.43,70.1480847921,133.05,73.53888,46.01384,86.7481431686,10.29888,3.00384,10.728,63.24,43.01,76.4797862183,134.4
2020-06-30 17:00:00,70.546,28.61425,76.1282695131,10.026,2.9242500000000002,10.44375,60.52,25.69,65.7468364258,133.14,71.846,8.80425,72.3834410212,10.026,2.9242500000000002,10.44375,61.82,5.88,62.0990080436,134.4,74.246,36.28425,82.6378564222,10.026,2.9242500000000002,10.44375,64.22,33.36,72.3677967054,133.14,75.836,46.03425,88.7144355168,10.026,2.9242500000000002,10.44375,65.81,43.11,78.6729191018,134.4
2020-06-30 17:30:00,72.40976,28.32993,77.7544743218,9.59976,2.79993,9.99975,62.81,25.53,67.8002728608,132.94,73.73976,8.58993,74.2383937209,9.59976,2.79993,9.99975,64.14,5.79,64.4008051192,134.27,76.17976,36.53993,84.4897764115,9.59976,2.79993,9.99975,66.58,33.74,74.6410342908,132.94,77.78976,45.37993,90.0587852886,9.59976,2.79993,9.99975,68.19,42.58,80.3923659311,134.27
2020-06-30 18:00:00,73.12376,28.01568,78.3068490134,9.41376,2.74568,9.806000000000001,63.71,25.27,68.5385803763,133.17,74.46376,8.22568,74.9167095166,9.41376,2.74568,9.806000000000001,65.05,5.48,65.2804174313,134.58,76.94376,37.48568,85.5892423614,9.41376,2.74568,9.806000000000001,67.53,34.74,75.9418757999,133.17,78.56376,44.59568,90.3384694358,9.41376,2.74568,9.806000000000001,69.15,41.85,80.8278726678,134.58
2020-06-30 18:30:00,71.8616,28.44505,77.2865474974,8.9316,2.6050500000000003,9.30375,62.93,25.84,68.028600603,133.67,73.2016,8.48505,73.6917248819,8.9316,2.6050500000000003,9.30375,64.27,5.88,64.5384172412,135.07,75.6516,38.30505,84.7964706698,8.9316,2.6050500000000003,9.30375,66.72,35.7,75.6706574572,133.67,77.2616,44.20505,89.0137139999,8.9316,2.6050500000000003,9.30375,68.33,41.6,79.9971805753,135.07
2020-06-30 19:00:00,69.33184,28.60262,75.0000927243,7.55184,2.20262,7.8665,61.78,26.4,67.1842868534,133.0,70.66184,8.87262,71.2167046264,7.55184,2.20262,7.8665,63.11,6.67,63.4614922611,134.45,73.17184,38.07262,82.4841958356,7.55184,2.20262,7.8665,65.62,35.87,74.7839641902,133.0,74.79184,42.74262,86.143780362,7.55184,2.20262,7.8665,67.24,40.54,78.5156621318,134.45
2020-06-30 19:30:00,67.26704,29.05497,73.2737739717,7.69704,2.24497,8.01775,59.57,26.81,65.3250411404,133.0,68.53704,9.32497,69.1684965679,7.69704,2.24497,8.01775,60.84,7.08,61.2505673443,134.45,71.02704,38.52497,80.8023126195,7.69704,2.24497,8.01775,63.33,36.28,72.985802044,133.0,72.63704,42.37497,84.0938622164,7.69704,2.24497,8.01775,64.94,40.13,76.3388531483,134.45
2020-06-30 20:00:00,65.72992,29.39956,72.0052533597,8.08992,2.35956,8.427,57.64,27.04,63.6673479894,133.25,66.99992,9.57956,67.6812917267,8.08992,2.35956,8.427,58.91,7.22,59.3507919071,134.62,69.45992,39.07956,79.6987609452,8.08992,2.35956,8.427,61.37,36.72,71.5166784743,133.25,71.05992,42.40956,82.7531450146,8.08992,2.35956,8.427,62.97,40.05,74.6272296149,134.62
2020-06-30 20:30:00,64.69968,30.01199,71.321582539,7.30968,2.13199,7.61425,57.39,27.88,63.8036558514,133.76,65.95968,10.04199,66.7197193404,7.30968,2.13199,7.61425,58.65,7.91,59.1809986398,135.18,68.41968,39.46199,78.984183645,7.30968,2.13199,7.61425,61.11,37.33,71.6097828512,133.76,70.02968,42.18199,81.7525312224,7.30968,2.13199,7.61425,62.72,40.05,74.4164020899,135.18
2020-06-30 21:00:00,62.318,30.814,69.5200382624,7.4879999999999995,2.184,7.8,54.83,28.63,61.8547152608,133.56,63.528,10.914,64.4586858383,7.4879999999999995,2.184,7.8,56.04,8.73,56.7159104661,134.99,65.948,40.054,77.1586781898,7.4879999999999995,2.184,7.8,58.46,37.87,69.654206621,133.56,67.538,41.424,79.229598131,7.4879999999999995,2.184,7.8,60.05,39.24,71.7340930102,134.99
2020-06-30 21:30:00,61.44584,31.26212,68.941362042,7.75584,2.26212,8.079,53.69,29.0,61.0214396749,133.38,62.63584,11.43212,63.6705726392,7.75584,2.26212,8.079,54.88,9.17,55.6408420138,134.85,65.06584,40.89212,76.8487411283,7.75584,2.26212,8.079,57.31,38.63,69.113768527,133.38,66.61584,40.55212,77.9881053456,7.75584,2.26212,8.079,58.86,38.29,70.2184000103,134.85
2020-06-30 22:00:00,60.45112,32.18491,68.4850811561,9.41112,2.74491,9.80325,51.04,29.44,58.9219415838,133.47,61.61112,12.32491,62.83178745,9.41112,2.74491,9.80325,52.2,9.58,53.0718041902,134.92,63.95112,41.83491,76.4192740345,9.41112,2.74491,9.80325,54.54,39.09,67.1017116026,133.47,65.49112,40.68491,77.099602467,9.41112,2.74491,9.80325,56.08,37.94,67.708271282,134.92
2020-06-30 22:30:00,59.56112,32.56241,67.8810545046,9.47112,2.76241,9.86575,50.09,29.8,58.2842011183,133.26,60.71112,12.77241,62.0401043589,9.47112,2.76241,9.86575,51.24,10.01,52.2085979509,134.76,62.98112,42.12241,75.768851784,9.47112,2.76241,9.86575,53.51,39.36,66.4268748324,133.26,64.52112,40.22241,76.0316854493,9.47112,2.76241,9.86575,55.05,37.46,66.5864408119,134.76
2020-06-30 23:00:00,56.61816,33.77738,65.92819913700001,9.72816,2.83738,10.1335,46.89,30.94,56.1778933389,133.93,57.71816,13.78738,59.3420410927,9.72816,2.83738,10.1335,47.99,10.95,49.2233948443,135.36,59.86816,42.70738,73.5398999744,9.72816,2.83738,10.1335,50.14,39.87,64.0596323748,133.93,61.40816,40.53738,73.5815281973,9.72816,2.83738,10.1335,51.68,37.7,63.9696209149,135.36
2020-06-30 23:30:00,53.30816,34.86613,63.6977781697,10.23816,2.98613,10.66475,43.07,31.88,53.5850660166,134.92,54.35816,14.59613,56.2837149588,10.23816,2.98613,10.66475,44.12,11.61,45.6219957915,136.36,56.48816,44.34613,71.8156770222,10.23816,2.98613,10.66475,46.25,41.36,62.0460482223,134.92,58.01816,40.31613,70.6505288583,10.23816,2.98613,10.66475,47.78,37.33,60.6337966814,136.36
2020-07-01 00:00:00,50.39192,36.21431,62.0549905331,11.19192,3.26431,11.65825,39.2,32.95,51.2088127181,135.27,51.38192,15.84431,53.7693580235,11.19192,3.26431,11.65825,40.19,12.58,42.1128543321,136.69,53.38192,45.18431,69.9374810317,11.19192,3.26431,11.65825,42.19,41.92,59.4750577974,135.27,54.87192,40.47431,68.1842897922,11.19192,3.26431,11.65825,43.68,37.21,57.3805411268,136.69
