Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-01 00:30:00,48.1652,36.8836,60.6653644183,9.7152,2.8336,10.12,38.45,34.05,51.3595658081,135.42,49.1452,16.4336,51.820014396,9.7152,2.8336,10.12,39.43,13.6,41.7095300861,136.78,51.1052,44.6236,67.845465169,9.7152,2.8336,10.12,41.39,41.79,58.817822129,135.42,52.6252,40.3636,66.3221824128,9.7152,2.8336,10.12,42.91,37.53,57.0067452149,136.78
2020-07-01 01:00:00,47.34376,28.72318,55.3755603154,9.71376,2.83318,10.1185,37.63,25.89,45.6761316225,134.12,48.30376,8.77318,49.0940110141,9.71376,2.83318,10.1185,38.59,5.94,39.0444836052,135.52,48.42376,53.86318,72.4299847594,9.71376,2.83318,10.1185,38.71,51.03,64.050956277,134.12,50.11376,31.83318,59.3695232443,9.71376,2.83318,10.1185,40.4,29.0,49.7308757212,135.52
2020-07-01 01:30:00,47.72616,22.62138,52.8158421447,9.05616,2.64138,9.4335,38.67,19.98,43.5266504569,132.95,48.70616,2.96138,48.7961042856,9.05616,2.64138,9.4335,39.65,0.32,39.6512912778,134.32,47.29616,59.14138,75.7273370656,9.05616,2.64138,9.4335,38.24,56.5,68.2242449573,132.95,49.11616,25.79138,55.4760529909,9.05616,2.64138,9.4335,40.06,23.15,46.2679813694,134.32
2020-07-01 02:00:00,47.6708,22.7194,52.807918999,9.7008,2.8294,10.105,37.97,19.89,42.8641225269,132.95,48.6308,3.2794,48.7412471424,9.7008,2.8294,10.105,38.93,0.45,38.9326007351,134.24,47.2408,59.1794,75.7224839067,9.7008,2.8294,10.105,37.54,56.35,67.7094830877,132.95,49.0308,26.1694,55.5774850547,9.7008,2.8294,10.105,39.33,23.34,45.7340627979,134.24
2020-07-01 02:30:00,47.3632,23.1226,52.7060465696,9.8832,2.8826,10.295,37.48,20.24,42.5958683442,133.15,48.3132,2.9826,48.405177378,9.8832,2.8826,10.295,38.43,0.1,38.4301301065,134.49,46.9032,59.7126,75.9309210335,9.8832,2.8826,10.295,37.02,56.83,67.8242530368,133.15,48.6932,26.0026,55.2011135123,9.8832,2.8826,10.295,38.81,23.12,45.1746665732,134.49
2020-07-01 03:00:00,46.41,23.43875,51.9929139553,10.35,3.01875,10.78125,36.06,20.42,41.4403185316,133.28,47.34,3.04875,47.4380699076,10.35,3.01875,10.78125,36.99,0.03,36.9900121654,134.59,45.94,60.09875,75.646172088,10.35,3.01875,10.78125,35.59,57.08,67.2664440862,133.28,47.7,26.03875,54.3443327456,10.35,3.01875,10.78125,37.35,23.02,43.8741712172,134.59
2020-07-01 03:30:00,45.7728,23.47915,51.4433640479,10.0428,2.92915,10.46125,35.73,20.55,41.218144063,133.28,46.7128,3.00915,46.8096215277,10.0428,2.92915,10.46125,36.67,0.08,36.6700872647,134.65,45.2928,60.14915,75.2951391364,10.0428,2.92915,10.46125,35.25,57.22,67.206330803,133.28,47.0528,25.83915,53.6807941499,10.0428,2.92915,10.46125,37.01,22.91,43.5270973073,134.65
2020-07-01 04:00:00,45.63224,23.48732,51.3220764214,9.76224,2.84732,10.169,35.87,20.64,41.3843750708,133.28,46.56224,3.04732,46.6618511527,9.76224,2.84732,10.169,36.8,0.2,36.8005434742,134.65,45.14224,60.11732,75.1792125271,9.76224,2.84732,10.169,35.38,57.27,67.3171397194,133.28,46.91224,25.63732,53.4605503021,9.76224,2.84732,10.169,37.15,22.79,43.5833293818,134.65
2020-07-01 04:30:00,45.85512,23.42691,51.4928358353,10.03512,2.9269100000000003,10.45325,35.82,20.5,41.2713266082,133.21,46.78512,2.99691,46.8810081266,10.03512,2.9269100000000003,10.45325,36.75,0.07,36.7500666666,134.56,45.38512,59.98691,75.2212635414,10.03512,2.9269100000000003,10.45325,35.35,57.06,67.1227688642,133.21,47.15512,25.81691,53.7598194209,10.03512,2.9269100000000003,10.45325,37.12,22.89,43.6101650994,134.56
2020-07-01 05:00:00,45.25872,23.54046,51.0147527001,10.21872,2.98046,10.6445,35.04,20.56,40.6265332018,133.4,46.16872,3.03046,46.268071002,10.21872,2.98046,10.6445,35.95,0.05,35.9500347705,134.73,44.79872,60.24046,75.072220792,10.21872,2.98046,10.6445,34.58,57.26,66.891583925,133.4,46.54872,25.97046,53.3033594274,10.21872,2.98046,10.6445,36.33,22.99,42.9931273578,134.73
2020-07-01 05:30:00,45.85976,23.42993,51.4983417894,10.07976,2.93993,10.49975,35.78,20.49,41.2316444009,132.57,46.79976,3.19993,46.9090299203,10.07976,2.93993,10.49975,36.72,0.26,36.7209204678,133.97,45.39976,59.67993,74.9855469598,10.07976,2.93993,10.49975,35.32,56.74,66.8350955711,132.57,47.15976,25.42993,53.5791405592,10.07976,2.93993,10.49975,37.08,22.49,43.3673437047,133.97
2020-07-01 06:00:00,47.45432,23.04126,52.7523662886,10.32432,3.01126,10.7545,37.13,20.03,42.1881239213,132.24,48.39432,3.29126,48.5061089003,10.32432,3.01126,10.7545,38.07,0.28,38.0710296682,133.62,46.95432,59.03126,75.4280970451,10.32432,3.01126,10.7545,36.63,56.02,66.9327819532,132.24,48.73432,25.81126,55.1475755464,10.32432,3.01126,10.7545,38.41,22.8,44.6673045974,133.62
2020-07-01 06:30:00,52.4152,21.25985,56.562659176,10.0452,2.92985,10.46375,42.37,18.33,46.1649845662,130.87,53.4352,4.39985,53.6160356522,10.0452,2.92985,10.46375,43.39,1.47,43.4148937578,132.25,51.9252,55.73985,76.1784567516,10.0452,2.92985,10.46375,41.88,52.81,67.400522995,130.87,53.7752,27.31985,60.3170484943,10.0452,2.92985,10.46375,43.73,24.39,50.0717984498,132.25
2020-07-01 07:00:00,55.18344,29.22892,62.4463114571,9.97344,2.90892,10.389,45.21,26.32,52.3133491568,132.31,56.24344,10.77892,57.267003234,9.97344,2.90892,10.389,46.27,7.87,46.9345267367,133.74,57.03344,44.88892,72.5798072263,9.97344,2.90892,10.389,47.06,41.98,63.0631746743,132.31,58.70344,38.16892,70.021141963,9.97344,2.90892,10.389,48.73,35.26,60.148819606,133.74
2020-07-01 07:30:00,58.6736,31.7623,66.71907552,9.3336,2.7223,9.7225,49.34,29.04,57.2517004114,132.93,59.8136,11.9723,61.0000222316,9.3336,2.7223,9.7225,50.48,9.25,51.3204920086,134.33,61.9336,38.2423,72.7890398223,9.3336,2.7223,9.7225,52.6,35.52,63.4699172837,132.93,63.4436,43.6523,77.0104777043,9.3336,2.7223,9.7225,54.11,40.93,67.8465695522,134.33
2020-07-01 08:00:00,62.43528,30.38779,69.4376120684,9.69528,2.8277900000000002,10.09925,52.74,27.56,59.5068164163,132.93,63.61528,10.57779,64.4887082423,9.69528,2.8277900000000002,10.09925,53.92,7.75,54.4741122002,134.33,65.82528,36.70779,75.3686230056,9.69528,2.8277900000000002,10.09925,56.13,33.88,65.5624229266,132.93,67.37528,45.39779,81.2427700904,9.69528,2.8277900000000002,10.09925,57.68,42.57,71.688125237,134.33
2020-07-01 08:30:00,66.06552,28.92036,72.1182373287,9.87552,2.88036,10.287,56.19,26.04,61.9305877576,132.99,67.30552,9.04036,67.9099486924,9.87552,2.88036,10.287,57.43,6.16,57.7594191453,134.37,69.51552,35.02036,77.838506765,9.87552,2.88036,10.287,59.64,32.14,67.7488686252,132.99,71.10552,47.30036,85.4009310874,9.87552,2.88036,10.287,61.23,44.42,75.6455504309,134.37
2020-07-01 09:00:00,68.31416,27.66663,73.7039135464,9.31416,2.7166300000000003,9.70225,59.0,24.95,64.0585864658,132.43,69.59416,7.9566300000000005,70.0475200636,9.31416,2.7166300000000003,9.70225,60.28,5.24,60.507321871,133.81,71.91416,33.57663,79.3664695615,9.31416,2.7166300000000003,9.70225,62.6,30.86,69.7932632852,132.43,73.51416,47.76663,87.6697362952,9.31416,2.7166300000000003,9.70225,64.2,45.05,78.4292196825,133.81
2020-07-01 09:30:00,69.71032,26.04051,74.4153000099,8.95032,2.61051,9.32325,60.76,23.43,65.1209835614,131.94,71.01032,6.50051,71.3072378988,8.95032,2.61051,9.32325,62.06,3.89,62.1817955675,133.36,73.39032,33.37051,80.6209030423,8.95032,2.61051,9.32325,64.44,30.76,71.4051202646,131.94,75.01032,47.20051,88.6252574087,8.95032,2.61051,9.32325,66.06,44.59,79.700638015,133.36
2020-07-01 10:00:00,69.77104,25.62697,74.3285921706,9.04104,2.63697,9.41775,60.73,22.99,64.935914562,132.09,71.07104,6.04697,71.327824675,9.04104,2.63697,9.41775,62.03,3.41,62.1236589392,133.49,73.57104,33.20697,80.718032578,9.04104,2.63697,9.41775,64.53,30.57,71.4048023595,132.09,75.17104,47.57697,88.96208928,9.04104,2.63697,9.41775,66.13,44.94,79.9548653929,133.49
2020-07-01 10:30:00,69.75952,25.80736,74.3801751867,8.45952,2.46736,8.812,61.3,23.34,65.5930301175,132.21,71.06952,6.15736,71.3357536948,8.45952,2.46736,8.812,62.61,3.69,62.7186431613,133.61,73.56952,32.69736,80.5083326371,8.45952,2.46736,8.812,65.11,30.23,71.785548685,132.21,75.19952,47.94736,89.1847360214,8.45952,2.46736,8.812,66.74,45.48,80.7629741899,133.61
2020-07-01 11:00:00,70.3144,25.32795,74.7370048809,10.0044,2.9179500000000003,10.42125,60.31,22.41,64.3389788542,131.8,71.6244,5.81795,71.8603034892,10.0044,2.9179500000000003,10.42125,61.62,2.9,61.6882030862,133.2,74.1944,32.95795,81.1851923664,10.0044,2.9179500000000003,10.42125,64.19,30.04,70.8714166643,131.8,75.8044,48.137950000000004,89.7973790796,10.0044,2.9179500000000003,10.42125,65.8,45.22,79.8403932856,133.2
2020-07-01 11:30:00,70.55696,25.26453,74.9438528537,9.30696,2.71453,9.69475,61.25,22.55,65.2691734282,132.3,71.86696,5.6045300000000005,72.0851628018,9.30696,2.71453,9.69475,62.56,2.89,62.6267171421,133.76,74.27696,32.35453,81.0177906287,9.30696,2.71453,9.69475,64.97,29.64,71.4116972211,132.3,75.88696,48.81453,90.2313085196,9.30696,2.71453,9.69475,66.58,46.1,80.9821363018,133.76
2020-07-01 12:00:00,71.43288,25.27584,75.772847596,10.92288,3.18584,11.378,60.51,22.09,64.416055452,132.3,72.73288,5.60584,72.9485933737,10.92288,3.18584,11.378,61.81,2.42,61.8573560702,133.76,75.00288,32.83584,81.8756642526,10.92288,3.18584,11.378,64.08,29.65,70.6071448226,132.3,76.62288,49.38584,91.1593491201,10.92288,3.18584,11.378,65.7,46.2,80.3176817395,133.76
2020-07-01 12:30:00,72.13184,25.88262,76.634929111,11.15184,3.25262,11.6165,60.98,22.63,65.0436568775,132.3,73.43184,6.18262,73.6916543161,11.15184,3.25262,11.6165,62.28,2.93,62.3488837109,133.82,75.77184,32.71262,82.5317347706,11.15184,3.25262,11.6165,64.62,29.46,71.0185609542,132.3,77.39184,49.61262,91.928825522,11.15184,3.25262,11.6165,66.24,46.36,80.8516369655,133.82
2020-07-01 13:00:00,71.47032,25.96301,76.0400192607,10.09032,2.94301,10.51075,61.38,23.02,65.5547465863,132.7,72.80032,6.19301,73.0632600215,10.09032,2.94301,10.51075,62.71,3.25,62.7941605565,134.15,75.18032,32.84301,82.0411105554,10.09032,2.94301,10.51075,65.09,29.9,71.6290311257,132.7,76.82032,49.24301,91.2482087428,10.09032,2.94301,10.51075,66.73,46.3,81.2193505268,134.15
2020-07-01 13:30:00,70.71104,26.89572,75.6533603497,11.71104,3.41572,12.199,59.0,23.48,63.5004755888,132.7,71.99104,7.11572,72.3418503454,11.71104,3.41572,12.199,60.28,3.7,60.3934466644,134.15,74.26104,33.78572,81.5853965964,11.71104,3.41572,12.199,62.55,30.37,69.5330094272,132.7,75.88104,49.29572,90.487569543,11.71104,3.41572,12.199,64.17,45.88,78.8844934065,134.15
2020-07-01 14:00:00,69.94632,27.58976,75.1909737828,13.09632,3.81976,13.642,56.85,23.77,61.6192778276,132.76,71.19632,7.82976,71.6255619399,13.09632,3.81976,13.642,58.1,4.01,58.2382185511,134.21,73.39632,34.49976,81.1002665199,13.09632,3.81976,13.642,60.3,30.68,67.6561334987,132.76,75.00632,49.36976,89.7959979197,13.09632,3.81976,13.642,61.91,45.55,76.8612425088,134.21
2020-07-01 14:30:00,69.24352,28.09811,74.7272965359,13.43352,3.91811,13.99325,55.81,24.18,60.8229274205,133.12,70.48352,8.21811,70.9610028365,13.43352,3.91811,13.99325,57.05,4.3,57.2118213309,134.57,72.78352,35.11811,80.8128853189,13.43352,3.91811,13.99325,59.35,31.2,67.0511931288,133.12,74.40352,49.41811,89.3198375747,13.43352,3.91811,13.99325,60.97,45.5,76.076217703,134.57
2020-07-01 15:00:00,68.91992,26.90706,73.9861152558,9.82992,2.86706,10.2395,59.09,24.04,63.7930223457,133.2,70.19992,6.98706,70.5467772152,9.82992,2.86706,10.2395,60.37,4.12,60.5104230691,134.57,72.82992,33.87706,80.3234239898,9.82992,2.86706,10.2395,63.0,31.01,70.2183743759,133.2,74.45992,48.65706,88.9482387361,9.82992,2.86706,10.2395,64.63,45.79,79.207076704,134.57
2020-07-01 15:30:00,68.97536,27.25823,74.166106746,10.24536,2.98823,10.67225,58.73,24.27,63.5471934864,133.28,70.25536,7.32823,70.6365242892,10.24536,2.98823,10.67225,60.01,4.34,60.1667325023,134.74,72.87536,34.54823,80.6498499147,10.24536,2.98823,10.67225,62.63,31.56,70.1323783997,133.28,74.52536,48.29823,88.8073662725,10.24536,2.98823,10.67225,64.28,45.31,78.6442273787,134.74
2020-07-01 16:00:00,69.3408,27.70315,74.6700144942,10.3308,3.01315,10.76125,59.01,24.69,63.9669930511,133.17,70.6208,7.8031500000000005,71.0505914301,10.3308,3.01315,10.76125,60.29,4.79,60.4799818122,134.59,73.1008,34.69315,80.9156450729,10.3308,3.01315,10.76125,62.77,31.68,70.3114165694,133.17,74.7308,48.04315,88.8416384955,10.3308,3.01315,10.76125,64.4,45.03,78.581555724,134.59
2020-07-01 16:30:00,68.84784,28.10937,74.3650573486,11.27784,3.28937,11.74775,57.57,24.82,62.692402251,133.7,70.11784,8.11937,70.5863701819,11.27784,3.28937,11.74775,58.84,4.83,59.0379073139,135.15,72.67784,37.42937,81.7497777713,11.27784,3.28937,11.74775,61.4,34.14,70.2531109631,133.7,74.32784,46.48937,87.6692039548,11.27784,3.28937,11.74775,63.05,43.2,76.4299842994,135.15
2020-07-01 17:00:00,69.77976,27.63993,75.0545177592,9.59976,2.79993,9.99975,60.18,24.84,65.1049767683,133.04,71.07976,7.8499300000000005,71.5119128723,9.59976,2.79993,9.99975,61.48,5.05,61.6870561787,134.44,73.57976,36.94993,82.3363735457,9.59976,2.79993,9.99975,63.98,34.15,72.5235334219,133.04,75.21976,45.20993,87.7607546974,9.59976,2.79993,9.99975,65.62,42.41,78.131891696,134.44
2020-07-01 17:30:00,71.00048,28.30764,76.4355325919,10.14048,2.95764,10.563,60.86,25.35,65.9284619872,132.8,72.31048,8.57764,72.8174527555,10.14048,2.95764,10.563,62.17,5.62,62.4234995815,134.28,74.76048,37.34764,83.5701835788,10.14048,2.95764,10.563,64.62,34.39,73.2012055912,132.8,76.38048,44.90764,88.6040284378,10.14048,2.95764,10.563,66.24,41.95,78.4062503886,134.28
2020-07-01 18:00:00,71.27288,28.50459,76.7615468484,9.99288,2.91459,10.40925,61.28,25.59,66.408482139,132.8,72.58288,8.77459,73.1113390574,9.99288,2.91459,10.40925,62.59,5.86,62.8637232432,134.28,75.02288,37.56459,83.9019126442,9.99288,2.91459,10.40925,65.03,34.65,73.6852997551,132.8,76.66288,44.61459,88.6998241868,9.99288,2.91459,10.40925,66.67,41.7,78.6370071913,134.28
2020-07-01 18:30:00,70.14832,28.96951,75.8947910496,9.59832,2.79951,9.99825,60.55,26.17,65.9634095541,132.9,71.45832,9.20951,72.0493342902,9.59832,2.79951,9.99825,61.86,6.41,62.1912188335,134.41,73.83832,38.38951,83.2217037705,9.59832,2.79951,9.99825,64.24,35.59,73.4399462146,132.9,75.47832,43.699510000000004,87.215961637,9.59832,2.79951,9.99825,65.88,40.9,77.54343557,134.41
2020-07-01 19:00:00,69.4932,28.34135,75.0502296203,7.9932,2.33135,8.32625,61.5,26.01,66.7740226435,132.9,70.8032,8.59135,71.3225379881,7.9932,2.33135,8.32625,62.81,6.26,63.1211826569,134.44,73.3232,38.06135,82.6133041469,7.9932,2.33135,8.32625,65.33,35.73,74.462351561,132.9,74.9532,43.11135,86.4671653812,7.9932,2.33135,8.32625,66.96,40.78,78.4005739775,134.44
2020-07-01 19:30:00,68.51344,28.64142,74.2591570128,7.27344,2.12142,7.5765,61.24,26.52,66.7356576352,132.46,69.81344,9.02142,70.393908994,7.27344,2.12142,7.5765,62.54,6.9,62.9194850583,133.99,72.29344,37.62142,81.4967036747,7.27344,2.12142,7.5765,65.02,35.5,74.0800269978,132.46,73.92344,42.61142,85.3253074759,7.27344,2.12142,7.5765,66.65,40.49,77.9850152273,133.99
2020-07-01 20:00:00,66.28752,29.15636,72.4163561373,7.42752,2.16636,7.737,58.86,26.99,64.7530671088,133.0,67.55752,9.41636,68.2106028723,7.42752,2.16636,7.737,60.13,7.25,60.5654967783,134.49,70.03752,38.89636,80.113550845,7.42752,2.16636,7.737,62.61,36.73,72.5886010335,133.0,71.65752,42.03636,83.0774080879,7.42752,2.16636,7.737,64.23,39.87,75.59834522,134.49
2020-07-01 20:30:00,65.04688,29.58659,71.4595193488,7.97688,2.32659,8.30925,57.07,27.26,63.2462844758,132.88,66.29688,9.85659,67.0255821621,7.97688,2.32659,8.30925,58.32,7.53,58.8041095503,134.38,68.75688,39.45659,79.2737727232,7.97688,2.32659,8.30925,60.78,37.13,71.2239096091,132.88,70.37688,41.71659,81.8118519517,7.97688,2.32659,8.30925,62.4,39.39,73.7924935207,134.38
2020-07-01 21:00:00,63.46896,29.91928,70.1674582638,7.12896,2.07928,7.426,56.34,27.84,62.8431475978,133.37,64.70896,10.05928,65.4861711997,7.12896,2.07928,7.426,57.58,7.98,58.1303431953,134.87,67.23896,39.79928,78.1348861291,7.12896,2.07928,7.426,60.11,37.72,70.9648539772,133.37,68.85896,41.37928,80.3355536833,7.12896,2.07928,7.426,61.73,39.3,73.1784319318,134.87
2020-07-01 21:30:00,62.7104,30.60345,69.7794054149,7.5204,2.19345,7.83375,55.19,28.41,62.0730553461,132.46,63.9204,11.00345,64.8605692857,7.5204,2.19345,7.83375,56.4,8.81,57.0839390722,134.0,66.3504,39.64345,77.291517698,7.5204,2.19345,7.83375,58.83,37.45,69.7385933325,132.46,67.9504,40.76345,79.2396095148,7.5204,2.19345,7.83375,60.43,38.57,71.6898165711,134.0
2020-07-01 22:00:00,61.8724,31.56445,69.458681139,9.5124,2.77445,9.90875,52.36,28.79,59.7531061954,132.93,63.0524,11.87445,64.1607957289,9.5124,2.77445,9.90875,53.54,9.1,54.3078410545,134.49,65.3924,41.35445,77.3715484695,9.5124,2.77445,9.90875,55.88,38.58,67.9042767431,132.93,66.9624,40.66445,78.3425842538,9.5124,2.77445,9.90875,57.45,37.89,68.81972537,134.49
2020-07-01 22:30:00,60.18688,32.14034,68.2309459076,9.80688,2.86034,10.2155,50.38,29.28,58.270599791,133.1,61.32688,12.37034,62.5620613651,9.80688,2.86034,10.2155,51.52,9.51,52.3903664809,134.64,63.59688,41.95034,76.1865747481,9.80688,2.86034,10.2155,53.79,39.09,66.4935500631,133.1,65.16688,40.50034,76.7267866462,9.80688,2.86034,10.2155,55.36,37.64,66.944000478,134.64
2020-07-01 23:00:00,57.43424,32.31332,65.9002471452,8.75424,2.5533200000000003,9.119,48.68,29.76,57.0561127312,133.39,58.55424,12.45332,59.8638806043,8.75424,2.5533200000000003,9.119,49.8,9.9,50.7745014747,134.86,60.92424,41.87332,73.9265713218,8.75424,2.5533200000000003,9.119,52.17,39.32,65.3281815146,133.39,62.48424,40.35332,74.38192444,8.75424,2.5533200000000003,9.119,53.73,37.8,65.6943901715,134.86
2020-07-01 23:30:00,54.04568,33.31374,63.488115419,8.99568,2.62374,9.3705,45.05,30.69,54.5103531451,134.4,55.11568,13.18374,56.6705318684,8.99568,2.62374,9.3705,46.12,10.56,47.313507585,135.86,57.51568,43.41374,72.0611286801,8.99568,2.62374,9.3705,48.52,40.79,63.3878103424,134.4,59.05568,40.06374,71.3629918309,8.99568,2.62374,9.3705,50.06,37.44,62.5120564371,135.86
2020-07-02 00:00:00,51.47672,34.30696,61.8612981306,9.00672,2.62696,9.382,42.47,31.68,52.9841797143,134.84,52.51672,14.06696,54.3680535167,9.00672,2.62696,9.382,43.51,11.44,44.9888174995,136.33,54.83672,44.10696,70.3739282746,9.00672,2.62696,9.382,45.83,41.48,61.8140704047,134.84,56.34672,39.83696,69.0067839911,9.00672,2.62696,9.382,47.34,37.21,60.213451155,136.33
2020-07-02 00:30:00,49.4212,34.3791,60.2028033089,9.3912,2.7391,9.7825,40.03,31.64,51.0244108246,135.08,50.4312,14.2091,52.3946987419,9.3912,2.7391,9.7825,41.04,11.47,42.6127035049,136.52,52.1812,46.1591,69.6673535183,9.3912,2.7391,9.7825,42.79,43.42,60.9613032997,135.08,53.7612,39.0491,66.446210097,9.3912,2.7391,9.7825,44.37,36.31,57.3333498062,136.52
2020-07-02 01:00:00,49.38048,22.31514,54.1885345645,10.20048,2.97514,10.6255,39.18,19.34,43.6933404537,132.8,50.36048,3.93514,50.5139908605,10.20048,2.97514,10.6255,40.16,0.96,40.1714724649,134.2,49.00048,58.70514,76.4679050494,10.20048,2.97514,10.6255,38.8,55.73,67.9063539001,132.8,50.82048,26.81514,57.4610556869,10.20048,2.97514,10.6255,40.62,23.84,47.0991507354,134.2
2020-07-02 01:30:00,48.97232,22.66776,53.9640201393,10.79232,3.14776,11.242,38.18,19.52,42.880564362,132.74,49.93232,3.90776,50.084999439,10.79232,3.14776,11.242,39.14,0.76,39.1473779454,134.15,48.55232,59.05776,76.4535597183,10.79232,3.14776,11.242,37.76,55.91,67.4666265645,132.74,50.34232,26.78776,57.0257246232,10.79232,3.14776,11.242,39.55,23.64,46.0765895005,134.15
2020-07-02 02:00:00,48.60872,22.75921,53.6729848235,10.72872,3.12921,11.17575,37.88,19.63,42.6641688071,132.86,49.57872,3.81921,49.7256054952,10.72872,3.12921,11.17575,38.85,0.6900000000000001,38.85612693,134.24,48.15872,59.21921,76.3293989565,10.72872,3.12921,11.17575,37.43,56.09,67.4321362556,132.86,49.95872,26.73921,56.6644426026,10.72872,3.12921,11.17575,39.23,23.61,45.7867338866,134.24
2020-07-02 02:30:00,47.79936,22.81273,52.9641337743,9.84936,2.8727300000000002,10.25975,37.95,19.94,42.8696407729,133.28,48.75936,3.36273,48.875179188,9.84936,2.8727300000000002,10.25975,38.91,0.49,38.9130852028,134.66,47.39936,59.45273,76.0350342465,9.84936,2.8727300000000002,10.25975,37.55,56.58,67.9065453399,133.28,49.20936,26.41273,55.8497396383,9.84936,2.8727300000000002,10.25975,39.36,23.54,45.8621979412,134.66
2020-07-02 03:00:00,46.91512,23.11066,52.2984807643,10.18512,2.97066,10.6095,36.73,20.14,41.889288607,133.39,47.85512,3.27066,47.9667564783,10.18512,2.97066,10.6095,37.67,0.30000000000000004,37.6711945656,134.76,46.51512,59.81066,75.7691984797,10.18512,2.97066,10.6095,36.33,56.84,67.4585391185,133.39,48.30512,26.38066,55.0392936024,10.18512,2.97066,10.6095,38.12,23.41,44.734354807,134.76
2020-07-02 03:30:00,46.7912,23.03535,52.1540386458,10.2012,2.97535,10.62625,36.59,20.06,41.7280684911,133.0,47.7412,3.26535,47.8527396087,10.2012,2.97535,10.62625,37.54,0.29,37.5411201218,134.41,46.4012,59.52535,75.4740926018,10.2012,2.97535,10.62625,36.2,56.55,67.144191856,133.0,48.2112,26.25535,54.8968415217,10.2012,2.97535,10.62625,38.01,23.28,44.5726205198,134.41
2020-07-02 04:00:00,46.56952,23.19361,52.0256065593,10.70952,3.12361,11.15575,35.86,20.07,41.0943365928,133.08,47.50952,3.42361,47.6327156066,10.70952,3.12361,11.15575,36.8,0.30000000000000004,36.8012228058,134.5,46.17952,59.72361,75.4947525253,10.70952,3.12361,11.15575,35.47,56.6,66.7958149887,133.08,47.94952,26.43361,54.7530109297,10.70952,3.12361,11.15575,37.24,23.31,43.9337421579,134.5
2020-07-02 04:30:00,46.32752,23.03011,51.736109981,10.21752,2.98011,10.64325,36.11,20.05,41.3029611529,132.62,47.24752,3.14011,47.3517522058,10.21752,2.98011,10.64325,37.03,0.16,37.0303456641,134.02,45.93752,59.33011,75.0354429344,10.21752,2.98011,10.64325,35.72,56.35,66.717620611,132.62,47.72752,26.03011,54.3643522169,10.21752,2.98011,10.64325,37.51,23.05,44.0261581335,134.02
2020-07-02 05:00:00,45.6824,23.20695,51.2390885756,10.1724,2.96695,10.59625,35.51,20.24,40.8731904798,132.86,46.6124,3.01695,46.709932788,10.1724,2.96695,10.59625,36.44,0.05,36.4400343029,134.28,45.2824,59.58695,74.8404994643,10.1724,2.96695,10.59625,35.11,56.62,66.6223423485,132.86,47.0524,25.91695,53.7179359531,10.1724,2.96695,10.59625,36.88,22.95,43.4377358986,134.28
2020-07-02 05:30:00,46.08288,23.25834,51.6195913259,10.14288,2.95834,10.5655,35.94,20.3,41.276792511,132.73,47.02288,2.97834,47.1171067941,10.14288,2.95834,10.5655,36.88,0.02,36.880005423,134.18,45.62288,59.55834,75.0242830226,10.14288,2.95834,10.5655,35.48,56.6,66.801125739,132.73,47.41288,25.76834,53.9628440341,10.14288,2.95834,10.5655,37.27,22.81,43.696098224,134.18
2020-07-02 06:00:00,47.0296,22.9378,52.3251941707,9.7296,2.8378,10.135,37.3,20.1,42.3709806353,132.43,47.9696,2.9178,48.0582571573,9.7296,2.8378,10.135,38.24,0.08,38.2400836819,133.87,46.5396,59.0578,75.1914763055,9.7296,2.8378,10.135,36.81,56.22,67.1986941837,132.43,48.3496,25.6378,54.7264160073,9.7296,2.8378,10.135,38.62,22.8,44.8480144488,133.87
2020-07-02 06:30:00,51.34824,21.15782,55.5364303701,8.11824,2.36782,8.4565,43.23,18.79,47.1370024503,130.99,52.37824,3.44782,52.4915944533,8.11824,2.36782,8.4565,44.26,1.08,44.2731747224,132.42,50.83824,54.89782,74.8217701411,8.11824,2.36782,8.4565,42.72,52.53,67.7081922665,130.99,52.72824,27.19782,59.3294927186,8.11824,2.36782,8.4565,44.61,24.83,51.0546863667,132.42
2020-07-02 07:00:00,52.76592,32.65881,62.0551382567,8.15592,2.37881,8.49575,44.61,30.28,53.9159577491,133.64,53.83592,12.85881,55.3502960865,8.15592,2.37881,8.49575,45.68,10.48,46.8667558084,135.06,55.74592,41.77881,69.6640263096,8.15592,2.37881,8.49575,47.59,39.4,61.783234781,133.64,57.35592,40.94881,70.4734460592,8.15592,2.37881,8.49575,49.2,38.57,62.5162770805,135.06
2020-07-02 07:30:00,57.5792,31.2081,65.4928223415,8.3592,2.4381,8.7075,49.22,28.77,57.0115891727,133.45,58.6892,11.2881,59.7649010561,8.3592,2.4381,8.7075,50.33,8.85,51.1021662946,134.88,61.0492,39.1781,72.5391503965,8.3592,2.4381,8.7075,52.69,36.74,64.2344432528,133.45,62.6092,42.7381,75.8053897573,8.3592,2.4381,8.7075,54.25,40.3,67.5807110054,134.88
2020-07-02 08:00:00,62.48576,29.29168,69.0106710589,9.60576,2.80168,10.006,52.88,26.49,59.1440149128,132.61,63.66576,9.62168,64.3887080349,9.60576,2.80168,10.006,54.06,6.82,54.4884941983,134.11,65.96576,37.37168,75.8163831794,9.60576,2.80168,10.006,56.36,34.57,66.1175808692,132.61,67.53576,44.28168,80.7585664954,9.60576,2.80168,10.006,57.93,41.48,71.2493880675,134.11
2020-07-02 08:30:00,65.85928,27.63604,71.4226537522,8.48928,2.4760400000000002,8.843,57.37,25.16,62.6445727897,131.98,67.10928,8.10604,67.5970661094,8.48928,2.4760400000000002,8.843,58.62,5.63,58.8897384949,133.47,69.48928,34.42604,77.5494182119,8.48928,2.4760400000000002,8.843,61.0,31.95,68.8607471641,131.98,71.10928,45.87604,84.6235236102,8.48928,2.4760400000000002,8.843,62.62,43.4,76.1893982126,133.47
2020-07-02 09:00:00,67.39432,26.37001,72.3696883762,8.43432,2.46001,8.78575,58.96,23.91,63.6236567638,131.64,68.66432,6.92001,69.012139363,8.43432,2.46001,8.78575,60.23,4.46,60.3949045864,133.06,71.00432,33.52001,78.5188164013,8.43432,2.46001,8.78575,62.57,31.06,69.8550535037,131.64,72.62432,46.44001,86.2030532189,8.43432,2.46001,8.78575,64.19,43.98,77.8112877416,133.06
2020-07-02 09:30:00,69.03792,25.36731,73.5508994817,9.00792,2.62731,9.38325,60.03,22.74,64.1927449172,131.51,70.32792,5.97731,70.5814746684,9.00792,2.62731,9.38325,61.32,3.35,61.4114394881,132.94,71.84792,33.73731,79.374616184,9.00792,2.62731,9.38325,62.84,31.11,70.1191678502,131.51,73.43792,46.45731,86.898847785,9.00792,2.62731,9.38325,64.43,43.83,77.9249241257,132.94
2020-07-02 10:00:00,69.69176,24.64468,73.9209149308,9.34176,2.72468,9.731,60.35,21.92,64.2075455067,131.763,70.98176,5.18468,71.1708589199,9.34176,2.72468,9.731,61.64,2.46,61.6890687237,133.153,72.00176,33.99468,79.6234369479,9.34176,2.72468,9.731,62.66,31.27,70.0291974822,131.763,73.58176,46.65468,87.1259695533,9.34176,2.72468,9.731,64.24,43.93,77.8243053294,133.153
2020-07-02 10:30:00,71.26016,24.31463,75.2941673389,8.93016,2.6046300000000002,9.30225,62.33,21.71,66.0026741882,132.03,72.59016,4.83463,72.7509792103,8.93016,2.6046300000000002,9.30225,63.66,2.23,63.6990463037,133.48,70.45016,34.29463,78.3539832482,8.93016,2.6046300000000002,9.30225,61.52,31.69,69.2023590638,132.03,72.03016,46.37463,85.6676733504,8.93016,2.6046300000000002,9.30225,63.1,43.77,76.7946801543,133.48
2020-07-02 11:00:00,71.2656,23.68205,75.0974382756,9.1956,2.6820500000000003,9.57875,62.07,21.0,65.5262153645,131.74,72.5656,4.27205,72.6912423512,9.1956,2.6820500000000003,9.57875,63.37,1.5899999999999999,63.3899439975,133.17,70.4856,33.73205,78.1413527178,9.1956,2.6820500000000003,9.57875,61.29,31.05,68.7063796165,131.74,72.0856,46.77205,85.929962112,9.1956,2.6820500000000003,9.57875,62.89,44.09,76.8054698573,133.17
2020-07-02 11:30:00,71.51152,23.17711,75.173638469,8.56152,2.49711,8.91825,62.95,20.68,66.2598287049,131.45,72.84152,3.8271100000000002,72.9419893262,8.56152,2.49711,8.91825,64.28,1.33,64.2937578619,132.89,70.81152,33.16711,78.1941721004,8.56152,2.49711,8.91825,62.25,30.67,69.395326932,131.45,72.39152,46.67711,86.1352701619,8.56152,2.49711,8.91825,63.83,44.18,77.6282248928,132.89
2020-07-02 12:00:00,71.27368,23.25399,74.9712312268,7.6936800000000005,2.24399,8.01425,63.58,21.01,66.9614553307,131.37,72.62368,3.92399,72.7296129115,7.6936800000000005,2.24399,8.01425,64.93,1.6800000000000002,64.9517305389,132.8,72.23368,32.28399,79.1199123904,7.6936800000000005,2.24399,8.01425,64.54,30.04,71.188574926,131.37,73.83368,46.89399,87.4669000277,7.6936800000000005,2.24399,8.01425,66.14,44.65,79.8005144094,132.8
2020-07-02 12:30:00,71.09856,23.73708,74.9563486371,8.21856,2.39708,8.561,62.88,21.34,66.4024848933,131.37,72.43856,4.40708,72.5724970564,8.21856,2.39708,8.561,64.22,2.01,64.2514474545,132.95,73.41856,32.88708,80.4477779892,8.21856,2.39708,8.561,65.2,30.49,71.9769414465,131.37,75.00856,46.60708,88.3091387083,8.21856,2.39708,8.561,66.79,44.21,80.0963682073,132.95
2020-07-02 13:00:00,70.65336,23.872230000000002,74.5773467245,8.13336,2.37223,8.47225,62.52,21.5,66.1135417294,131.64,71.98336,4.50223,72.124019521,8.13336,2.37223,8.47225,63.85,2.13,63.8855179207,133.16,73.00336,33.11223,80.161776096,8.13336,2.37223,8.47225,64.87,30.74,71.7848486799,131.64,74.57336,46.55223,87.9107282399,8.13336,2.37223,8.47225,66.44,44.18,79.7881319496,133.16
2020-07-02 13:30:00,71.08856,24.06708,75.0520333009,8.21856,2.39708,8.561,62.87,21.67,66.4998180449,131.64,72.40856,4.62708,72.556250114,8.21856,2.39708,8.561,64.19,2.23,64.2287241038,133.16,73.82856,32.85708,80.8099249956,8.21856,2.39708,8.561,65.61,30.46,72.3359087867,131.64,75.41856,47.01708,88.8738713245,8.21856,2.39708,8.561,67.2,44.62,80.6646415724,133.16
2020-07-02 14:00:00,68.80384,24.65237,73.0869875242,8.13384,2.37237,8.47275,60.67,22.28,64.6316277066,131.84,70.10384,5.16237,70.2936586526,8.13384,2.37237,8.47275,61.97,2.79,62.0327735959,133.31,74.72384,33.23237,81.780454145,8.13384,2.37237,8.47275,66.59,30.86,73.3932401519,131.84,76.34384,46.74237,89.5166524126,8.13384,2.37237,8.47275,68.21,44.37,81.3713770315,133.31
2020-07-02 14:30:00,68.05776,25.24893,72.5904068205,8.56776,2.49893,8.92475,59.49,22.75,63.691621113,132.02,69.34776,5.7089300000000005,69.5823519203,8.56776,2.49893,8.92475,60.78,3.21,60.8647065219,133.5,73.87776,34.00893,81.3297654144,8.56776,2.49893,8.92475,65.31,31.51,72.5139724467,132.02,75.51776,46.44893,88.659095267,8.56776,2.49893,8.92475,66.95,43.95,80.0868590969,133.5
2020-07-02 15:00:00,65.38808,26.30694,70.4816011328,7.49808,2.18694,7.8105,57.89,24.12,62.7138461586,132.42,66.65808,6.66694,66.990653962,7.49808,2.18694,7.8105,59.16,4.48,59.3293856365,133.89,71.12808,34.62694,79.1089674958,7.49808,2.18694,7.8105,63.63,32.44,71.42219893,132.42,72.74808,45.61694,85.867271755,7.49808,2.18694,7.8105,65.25,43.43,78.3819328672,133.89
2020-07-02 15:30:00,64.4696,26.82155,69.8263909175,7.4796,2.18155,7.79125,56.99,24.64,62.0885633591,132.72,65.7096,7.08155,66.0900891402,7.4796,2.18155,7.79125,58.23,4.9,58.4358015261,134.22,70.2196,35.02155,78.468472577,7.4796,2.18155,7.79125,62.74,32.84,70.8150633693,132.72,71.7696,45.64155,85.0530808999,7.4796,2.18155,7.79125,64.29,43.46,77.6013898071,134.22
2020-07-02 16:00:00,64.4768,27.10365,69.9418728771,7.4868,2.18365,7.79875,56.99,24.92,62.2002130221,132.72,65.7368,7.3336500000000004,66.1446089758,7.4868,2.18365,7.79875,58.25,5.15,58.4772177861,134.22,70.2668,35.17365,78.5786792747,7.4868,2.18365,7.79875,62.78,32.99,70.9201558092,132.72,71.8168,45.60365,85.0725905069,7.4868,2.18365,7.79875,64.33,43.42,77.6121466009,134.22
2020-07-02 16:30:00,68.31128,27.89829,73.7885191623,7.57128,2.20829,7.88675,60.74,25.69,65.949402575,133.06,69.63128,8.02829,70.092571609,7.57128,2.20829,7.88675,62.06,5.82,62.3323030218,134.57,73.93128,34.41829,81.5503086994,7.57128,2.20829,7.88675,66.36,32.21,73.7640406973,133.06,75.53128,46.66829,88.7857170381,7.57128,2.20829,7.88675,67.96,44.46,81.2111642571,134.57
2020-07-02 17:00:00,71.0992,27.97935,76.406415091,7.6092,2.21935,7.9262500000000005,63.49,25.76,68.516842455,133.21,72.4392,8.08935,72.8894730401,7.6092,2.21935,7.9262500000000005,64.83,5.87,65.0952056606,134.67,74.9992,35.31935,82.8995566035,7.6092,2.21935,7.9262500000000005,67.39,33.1,75.0801045551,133.21,76.6392,45.90935,89.3377601805,7.6092,2.21935,7.9262500000000005,69.03,43.69,81.6942898861,134.67
2020-07-02 17:30:00,72.116,28.27925,77.4624646946,7.266,2.11925,7.56875,64.85,26.16,69.9275918361,132.83,73.476,8.49925,73.9659369343,7.266,2.11925,7.56875,66.21,6.38,66.5166783596,134.29,75.986,35.27925,83.7764744816,7.266,2.11925,7.56875,68.72,33.16,76.3021886973,132.83,77.666,45.34925,89.9364332824,7.266,2.11925,7.56875,70.4,43.23,82.6135152381,134.29
2020-07-02 18:00:00,71.74128,28.56454,77.218807304,7.18128,2.09454,7.4805,64.56,26.47,69.7757443529,132.75,73.11128,8.814540000000001,73.6407182111,7.18128,2.09454,7.4805,65.93,6.72,66.2715874263,134.24,75.50128,35.58454,83.4667764362,7.18128,2.09454,7.4805,68.32,33.49,76.086808975,132.75,77.18128,44.90454,89.2937158766,7.18128,2.09454,7.4805,70.0,42.81,82.0530078669,134.24
2020-07-02 18:30:00,70.63448,28.75714,76.2640338944,6.50448,1.89714,6.7755,64.13,26.86,69.5278109824,132.44,71.99448,9.08714,72.5657030824,6.50448,1.89714,6.7755,65.49,7.19,65.8835047641,133.98,74.31448,35.86714,82.5172325605,6.50448,1.89714,6.7755,67.81,33.97,75.8429759437,132.44,75.98448,43.90714,87.758065976,6.50448,1.89714,6.7755,69.48,42.01,81.1930446529,133.98
2020-07-02 19:00:00,69.5364,29.1277,75.390542061,6.2664,1.8277,6.5275,63.27,27.3,68.9085110854,132.3,70.8664,9.537700000000001,71.5053450467,6.2664,1.8277,6.5275,64.6,7.71,65.0584667818,133.85,73.1664,36.2377,81.6485945393,6.2664,1.8277,6.5275,66.9,34.41,75.2306991859,132.3,74.8364,43.1877,86.4040751137,6.2664,1.8277,6.5275,68.57,41.36,80.0780525487,133.85
2020-07-02 19:30:00,67.71072,29.49271,73.8550035276,6.18072,1.80271,6.43825,61.53,27.69,67.4735281425,132.47,69.02072,9.82271,69.7161776137,6.18072,1.80271,6.43825,62.84,8.02,63.3497119173,134.02,71.25072,36.62271,80.1117219155,6.18072,1.80271,6.43825,65.07,34.82,73.8006592111,132.47,72.91072,43.05271,84.672952761,6.18072,1.80271,6.43825,66.73,41.25,78.4503371567,134.02
2020-07-02 20:00:00,65.33624,29.86182,71.8369859547,6.00624,1.75182,6.2565,59.33,28.11,65.6522733803,133.42,66.61624,9.96182,67.3569691231,6.00624,1.75182,6.2565,60.61,8.21,61.1635201734,134.95,68.97624,38.70182,79.0920511547,6.00624,1.75182,6.2565,62.97,36.95,73.010433501,133.42,70.66624,41.87182,82.1399219981,6.00624,1.75182,6.2565,64.66,40.12,76.0955320633,134.95
2020-07-02 20:30:00,64.60688,30.32034,71.3678636436,5.96688,1.7403400000000002,6.2155,58.64,28.58,65.2339328877,133.59,65.87688,10.40034,66.6928061387,5.96688,1.7403400000000002,6.2155,59.91,8.66,60.5326663877,135.23,68.40688,39.56034,79.0222863011,5.96688,1.7403400000000002,6.2155,62.44,37.82,73.0007260238,133.59,69.99688,41.23034,81.2373322202,5.96688,1.7403400000000002,6.2155,64.03,39.49,75.2283257822,135.23
2020-07-02 21:00:00,62.4484,30.56495,69.5271086057,5.9484,1.73495,6.19625,56.5,28.83,63.4304256647,133.01,63.6884,10.81495,64.6001194895,5.9484,1.73495,6.19625,57.74,9.08,58.449585114,134.59,66.1884,40.12495,77.401007145,5.9484,1.73495,6.19625,60.24,38.39,71.4328334871,133.01,67.7984,39.96495,78.700827639,5.9484,1.73495,6.19625,61.85,38.23,72.7114530181,134.59
2020-07-02 21:30:00,61.62088,30.70484,68.8470772902,5.81088,1.6948400000000001,6.053,55.81,29.01,62.8994133518,132.26,62.86088,11.15484,63.8429376658,5.81088,1.6948400000000001,6.053,57.05,9.46,57.8290074271,133.83,65.29088,39.47484,76.2965399229,5.81088,1.6948400000000001,6.053,59.48,37.78,70.46416678,132.26,66.90088,39.76484,77.8265394644,5.81088,1.6948400000000001,6.053,61.09,38.07,71.9813378592,133.83
2020-07-02 22:00:00,61.2716,30.54505,68.463194828,6.0516,1.76505,6.30375,55.22,28.78,62.2698707241,132.08,62.4916,11.02505,63.4566923032,6.0516,1.76505,6.30375,56.44,9.26,57.1945906533,133.66,64.9416,39.22505,75.868412123,6.0516,1.76505,6.30375,58.89,37.46,69.794582168,132.08,66.5316,39.92505,77.5916452723,6.0516,1.76505,6.30375,60.48,38.16,71.512348584,133.66
2020-07-02 22:30:00,60.14384,31.20112,67.7553789688,6.72384,1.9611200000000002,7.004,53.42,29.24,60.8988834052,132.72,61.33384,11.53112,62.408386116,6.72384,1.9611200000000002,7.004,54.61,9.57,55.4421951225,134.33,63.81384,40.64112,75.656505407,6.72384,1.9611200000000002,7.004,57.09,38.68,68.9594844818,132.72,65.37384,39.60112,76.4328964622,6.72384,1.9611200000000002,7.004,58.65,37.64,69.6892538344,134.33
2020-07-02 23:00:00,57.2152,32.1661,65.63716249390001,7.4952,2.1861,7.8075,49.72,29.98,58.0592697164,133.15,58.3552,12.3761,59.6531408917,7.4952,2.1861,7.8075,50.86,10.19,51.8707595857,134.7,60.7652,41.7161,73.7064619301,7.4952,2.1861,7.8075,53.27,39.53,66.3348611214,133.15,62.3252,39.5261,73.8020537401,7.4952,2.1861,7.8075,54.83,37.34,66.3370522408,134.7
2020-07-02 23:30:00,54.24064,34.60852,64.3412518078,9.08064,2.64852,9.459,45.16,31.96,55.325104609,135.26,55.33064,14.18852,57.1208702892,9.08064,2.64852,9.459,46.25,11.54,47.6679567424,136.78,57.62064,43.88852,72.4316252876,9.08064,2.64852,9.459,48.54,41.24,63.693556974,135.26,59.14064,40.69852,71.7912587283,9.08064,2.64852,9.459,50.06,38.05,62.879297865,136.78
2020-07-03 00:00:00,51.33784,35.04687,62.1599301211,9.89784,2.88687,10.31025,41.44,32.16,52.4551160517,135.18,52.35784,14.66687,54.3733435156,9.89784,2.88687,10.31025,42.46,11.78,44.0638173562,136.64,54.67784,45.10687,70.8822679396,9.89784,2.88687,10.31025,44.78,42.22,61.5449169306,135.18,56.17784,39.84687,68.8746887896,9.89784,2.88687,10.31025,46.28,36.96,59.2273585432,136.64
2020-07-03 00:30:00,49.22888,33.50259,59.54751181,8.88888,2.59259,9.25925,40.34,30.91,50.8207014906,135.18,50.23888,14.44259,52.2736402938,8.88888,2.59259,9.25925,41.35,11.85,43.0144743081,136.64,51.92888,47.61259,70.4525890551,8.88888,2.59259,9.25925,43.04,45.02,62.2835612341,135.18,53.44888,37.902590000000004,65.5239582287,8.88888,2.59259,9.25925,44.56,35.31,56.8541089104,136.64
2020-07-03 01:00:00,50.3604,15.85345,52.7967969205,8.4804,2.47345,8.83375,41.88,13.38,43.9654273265,131.42,51.3804,9.35345,52.2248267691,8.4804,2.47345,8.83375,42.9,6.88,43.4481806293,132.87,48.4504,64.08345,80.3375990683,8.4804,2.47345,8.83375,39.97,61.61,73.4397235834,131.42,49.9004,20.84345,54.0786402202,8.4804,2.47345,8.83375,41.42,18.37,45.3108519011,132.87
2020-07-03 01:30:00,49.87912,16.05266,52.398611671,8.16912,2.38266,8.5095,41.71,13.67,43.8929721026,131.65,50.90912,9.03266,51.7042304444,8.16912,2.38266,8.5095,42.74,6.65,43.2542495022,133.08,48.04912,64.39266,80.3438398052,8.16912,2.38266,8.5095,39.88,62.01,73.7268912948,131.65,49.48912,20.58266,53.598683669,8.16912,2.38266,8.5095,41.32,18.2,45.1506633395,133.08
2020-07-03 02:00:00,49.70808,16.13694,52.2617838372,8.45808,2.46694,8.8105,41.25,13.67,43.4560858799,131.57,50.72808,9.07694,51.5337650502,8.45808,2.46694,8.8105,42.27,6.61,42.7837001672,132.99,47.83808,64.42694,80.2453269409,8.45808,2.46694,8.8105,39.38,61.96,73.4154343446,131.57,49.28808,20.60694,53.4224747297,8.45808,2.46694,8.8105,40.83,18.14,44.6782777197,132.99
2020-07-03 02:30:00,48.94472,16.60096,51.6834353425,8.81472,2.57096,9.182,40.13,14.03,42.5118548172,131.82,49.94472,8.89096,50.7299145042,8.81472,2.57096,9.182,41.13,6.32,41.6127300234,133.24,47.09472,65.06096,80.3171287335,8.81472,2.57096,9.182,38.28,62.49,73.2827298891,131.82,48.53472,20.46096,52.6713387869,8.81472,2.57096,9.182,39.72,17.89,43.5629487064,133.24
2020-07-03 03:00:00,48.01408,16.30619,50.7074324982,9.00408,2.6261900000000002,9.37925,39.01,13.68,41.339115859,132.17,48.99408,9.42619,49.8926140121,9.00408,2.6261900000000002,9.37925,39.99,6.8,40.5640247017,133.58,46.21408,65.81619,80.4208434199,9.00408,2.6261900000000002,9.37925,37.21,63.19,73.3318498335,132.17,47.64408,20.37619,51.8184086784,9.00408,2.6261900000000002,9.37925,38.64,17.75,42.5219014156,133.58
2020-07-03 03:30:00,47.29696,16.68078,50.1522765849,9.87696,2.88078,10.2885,37.42,13.8,39.8835354501,132.32,48.25696,9.61078,49.2046875882,9.87696,2.88078,10.2885,38.38,6.73,38.9655912312,133.71,45.44696,66.41078,80.472466555,9.87696,2.88078,10.2885,35.57,63.53,72.8099292679,132.32,46.87696,20.48078,51.1557594827,9.87696,2.88078,10.2885,37.0,17.6,40.9726738205,133.71
2020-07-03 04:00:00,47.02304,16.91297,49.9721406892,9.95304,2.90297,10.367750000000001,37.07,14.01,39.6290928486,132.4,47.97304,9.41297,48.8877957272,9.95304,2.90297,10.367750000000001,38.02,6.51,38.5733133137,133.83,45.16304,66.68297,80.5376847821,9.95304,2.90297,10.367750000000001,35.21,63.78,72.8535002591,132.4,46.57304,20.27297,50.7941076057,9.95304,2.90297,10.367750000000001,36.62,17.37,40.5307451202,133.83
2020-07-03 04:30:00,47.02048,17.70764,50.2442638895,11.58048,3.37764,12.063,35.44,14.33,38.2275097279,131.57,47.95048,9.32764,48.8492927298,11.58048,3.37764,12.063,36.37,5.95,36.8534855882,132.97,45.06048,66.27764,80.144696779,11.58048,3.37764,12.063,33.48,62.9,71.255318398,131.57,46.46048,20.64764,50.8419240332,11.58048,3.37764,12.063,34.88,17.27,38.9212962271,132.97
2020-07-03 05:00:00,46.76056,18.16183,50.1637522566,12.52056,3.65183,13.04225,34.24,14.51,37.1876014284,131.72,47.66056,9.46183,48.5906905329,12.52056,3.65183,13.04225,35.14,5.8100000000000005,35.6170703456,133.14,44.70056,66.57183,80.186960373,12.52056,3.65183,13.04225,32.18,62.92,70.6716265555,131.72,46.09056,21.02183,50.6582378065,12.52056,3.65183,13.04225,33.57,17.37,37.7976427836,133.14
2020-07-03 05:30:00,46.32208,28.49519,54.3848411661,12.29208,3.58519,12.80425,34.03,24.91,42.1728467144,132.1,47.23208,11.13519,48.5269186891,12.29208,3.58519,12.80425,34.94,7.55,35.7464138061,133.58,46.52208,54.80519,71.8881963779,12.29208,3.58519,12.80425,34.23,51.22,61.6050428131,132.1,48.07208,30.89519,57.1440079156,12.29208,3.58519,12.80425,35.78,27.31,45.0116040594,133.58
2020-07-03 06:00:00,46.82872,31.27546,56.3123735519,11.77872,3.43546,12.2695,35.05,27.84,44.761234344,132.02,47.72872,11.48546,49.0912059767,11.77872,3.43546,12.2695,35.95,8.05,36.8402632998,133.5,47.68872,50.40546,69.3896563837,11.77872,3.43546,12.2695,35.91,46.97,59.1245211397,132.02,49.27872,33.55546,59.6184630853,11.77872,3.43546,12.2695,37.5,30.12,48.0984864627,133.5
2020-07-03 06:30:00,50.71624,30.30432,59.0803589224,12.66624,3.6943200000000003,13.194,38.05,26.61,46.4316120763,133.05,51.69624,10.19432,52.6917962343,12.66624,3.6943200000000003,13.194,39.03,6.5,39.567548572,134.49,51.64624,49.85432,71.782918085,12.66624,3.6943200000000003,13.194,38.98,46.16,60.4167691953,133.05,53.25624,35.92432,64.2400487733,12.66624,3.6943200000000003,13.194,40.59,32.23,51.8297308502,134.49
2020-07-03 07:00:00,54.3024,29.2857,61.6960523069,13.0824,3.8157,13.6275,41.22,25.47,48.4541979605,132.62,55.3024,9.2757,56.0748968456,13.0824,3.8157,13.6275,42.22,5.46,42.5715867686,134.08,55.2024,48.4657,73.4590296849,13.0824,3.8157,13.6275,42.12,44.65,61.3817309955,132.62,56.8924,36.9657,67.8469465359,13.0824,3.8157,13.6275,43.81,33.15,54.9384983413,134.08
2020-07-03 07:30:00,59.04056,27.79308,65.2552145119,12.25056,3.57308,12.761,46.79,24.22,52.6869291191,132.43,60.14056,7.83308,60.6485292435,12.25056,3.57308,12.761,47.89,4.26,48.0790983692,133.94,59.96056,46.41308,75.8250799578,12.25056,3.57308,12.761,47.71,42.84,64.1210550443,132.43,61.71056,38.27308,72.6155759338,12.25056,3.57308,12.761,49.46,34.7,60.4183879295,133.94
2020-07-03 08:00:00,62.67072,25.70146,67.7361365259,12.69072,3.70146,13.2195,49.98,22.0,54.6076954284,132.11,63.80072,5.81146,64.0648494875,12.69072,3.70146,13.2195,51.11,2.11,51.1535355572,133.56,63.71072,44.98146,77.9896633321,12.69072,3.70146,13.2195,51.02,41.28,65.6283383913,132.11,65.52072,39.65146,76.5846135294,12.69072,3.70146,13.2195,52.83,35.95,63.9015758804,133.56
2020-07-03 08:30:00,66.87808,23.33069,70.8307749524,14.36808,4.19069,14.96675,52.51,19.14,55.8895312201,131.8,68.06808,5.21069,68.2672308298,14.36808,4.19069,14.96675,53.7,1.02,53.7096862772,133.21,68.05808,44.66069,81.4031908746,14.36808,4.19069,14.96675,53.69,40.47,67.2341951688,131.8,69.86808,40.61069,80.8132213512,14.36808,4.19069,14.96675,55.5,36.42,66.3827266689,133.21
2020-07-03 09:00:00,68.60232,23.19651,72.4179286197,16.58232,4.8365100000000005,17.27325,52.02,18.36,55.1649345146,131.9,69.76232,6.20651,70.0378616047,16.58232,4.8365100000000005,17.27325,53.18,1.37,53.1976437448,133.28,69.67232,45.16651,83.0315951898,16.58232,4.8365100000000005,17.27325,53.09,40.33,66.671260675,131.9,71.44232,41.37651,82.5591949256,16.58232,4.8365100000000005,17.27325,54.86,36.54,65.9150301525,133.28
2020-07-03 09:30:00,70.3512,23.7791,74.2612748224,20.1912,5.8891,21.0325,50.16,17.89,53.254837339,131.81,71.5012,7.7491,71.9198870428,20.1912,5.8891,21.0325,51.31,1.8599999999999999,51.3437016585,133.17,71.1812,45.4191,84.4373014624,20.1912,5.8891,21.0325,50.99,39.53,64.5182222322,131.81,72.9312,43.1791,84.7549090628,20.1912,5.8891,21.0325,52.74,37.29,64.591421257,133.17
2020-07-03 10:00:00,70.952,23.4235,74.7184492361,18.492,5.3935,19.2625,52.46,18.03,55.4719073045,132.27,72.112,7.2635,72.4768858068,18.492,5.3935,19.2625,53.62,1.87,53.6525982595,133.59,71.912,44.4935,84.5636286251,18.492,5.3935,19.2625,53.42,39.1,66.2005015087,132.27,73.702,43.6035,85.6343973894,18.492,5.3935,19.2625,55.21,38.21,67.1427449543,133.59
2020-07-03 10:30:00,70.16544,24.79492,74.4175854768,21.68544,6.32492,22.589,48.48,18.47,51.8791991072,133.04,71.29544,8.00492,71.7434213639,21.68544,6.32492,22.589,49.61,1.6800000000000002,49.6384377272,134.4,71.11544,46.15492,84.7802007936,21.68544,6.32492,22.589,49.43,39.83,63.480341839,133.04,72.90544,44.764920000000004,85.5517460032,21.68544,6.32492,22.589,51.22,38.44,64.040003123,134.4
2020-07-03 11:00:00,69.0436,24.5323,73.272453516,23.9736,6.9923,24.9725,45.07,17.54,48.3627594333,133.29,70.1136,9.6623,70.7762456355,23.9736,6.9923,24.9725,46.14,2.67,46.217188361,134.65,71.5736,46.8023,85.5174572953,23.9736,6.9923,24.9725,47.6,39.81,62.0531715547,133.29,73.3136,45.8023,86.4449803647,23.9736,6.9923,24.9725,49.34,38.81,62.7746103134,134.65
2020-07-03 11:30:00,68.94776,24.56143,73.1919220451,24.58776,7.17143,25.61225,44.36,17.39,47.6468435471,133.77,69.99776,10.16143,70.731471529,24.58776,7.17143,25.61225,45.41,2.99,45.5083311054,135.12,71.44776,47.36143,85.7198195324,24.58776,7.17143,25.61225,46.86,40.19,61.7340724398,133.77,73.15776,46.22143,86.535995051,24.58776,7.17143,25.61225,48.57,39.05,62.3213237985,135.12
2020-07-03 12:00:00,70.49968,24.66074,74.688399216,25.09968,7.32074,26.1455,45.4,17.34,48.5987201478,133.19,71.57968,10.18074,72.3000557113,25.09968,7.32074,26.1455,46.48,2.86,46.5679074041,134.63,73.04968,47.51074,87.1408409613,25.09968,7.32074,26.1455,47.95,40.19,62.5654745047,133.19,74.79968,45.67074,87.6402226164,25.09968,7.32074,26.1455,49.7,38.35,62.7758910729,134.63
2020-07-03 12:30:00,70.7228,24.60915,74.882071977,25.1628,7.33915,26.21125,45.56,17.27,48.723367084,132.56,71.7928,10.06915,72.4954751247,25.1628,7.33915,26.21125,46.63,2.73,46.7098469276,134.03,73.3128,48.05915,87.6609864339,25.1628,7.33915,26.21125,48.15,40.72,63.0598200124,132.56,75.0728,44.51915,87.2804675547,25.1628,7.33915,26.21125,49.91,37.18,62.2363278158,134.03
2020-07-03 13:00:00,70.94472,26.16096,75.6144769472,25.37472,7.40096,26.432,45.57,18.76,49.2804474412,132.18,72.01472,8.56096,72.5217893657,25.37472,7.40096,26.432,46.64,1.16,46.6544231558,133.59,73.32472,46.95096,87.0684053374,25.37472,7.40096,26.432,47.95,39.55,62.1562949346,132.18,75.07472,45.24096,87.652484533,25.37472,7.40096,26.432,49.7,37.84,62.4656353526,133.59
2020-07-03 13:30:00,69.9708,25.6544,74.5255734094,24.4608,7.1344,25.48,45.51,18.52,49.1340055359,132.58,71.0508,8.5944,71.5687074915,24.4608,7.1344,25.48,46.59,1.46,46.6128705402,134.01,72.5808,48.7844,87.4522167358,24.4608,7.1344,25.48,48.12,41.65,63.6416286718,132.58,74.3308,43.3344,86.0403280561,24.4608,7.1344,25.48,49.87,36.2,61.6235093126,134.01
2020-07-03 14:00:00,68.07888,26.20384,72.9477561876,24.45888,7.13384,25.478,43.62,19.07,47.6063997799,132.42,69.12888,7.98384,69.5883880486,24.45888,7.13384,25.478,44.67,0.85,44.6780863511,133.8,70.57888,49.26384,86.0715065141,24.45888,7.13384,25.478,46.12,42.13,62.465921109,132.42,72.29888,42.60384,83.9179076956,24.45888,7.13384,25.478,47.84,35.47,59.5549032406,133.8
2020-07-03 14:30:00,66.34344,26.93142,71.6013506454,25.03344,7.30142,26.0765,41.31,19.63,45.7367795106,132.56,67.35344,7.61142,67.7821480498,25.03344,7.30142,26.0765,42.32,0.31,42.3211353817,134.01,68.69344,50.06142,84.9996145371,25.03344,7.30142,26.0765,43.66,42.76,61.1114817362,132.56,70.40344,42.33142,82.1498233903,25.03344,7.30142,26.0765,45.37,35.03,57.3196109547,134.01
2020-07-03 15:00:00,65.67032,26.94176,70.9820354794,25.00032,7.29176,26.042,40.67,19.65,45.1682565526,132.8,66.66032,7.69176,67.1026186851,25.00032,7.29176,26.042,41.66,0.4,41.661920263,134.19,67.98032,50.10176,84.4482697419,25.00032,7.29176,26.042,42.98,42.81,60.6628098591,132.8,69.69032,42.58176,81.6697433962,25.00032,7.29176,26.042,44.69,35.29,56.9436581192,134.19
