Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-03 15:30:00,66.41048,27.12639,71.7369701637,25.05048,7.30639,26.09425,41.36,19.82,45.8637329488,133.18,67.43048,7.59639,67.8570171321,25.05048,7.30639,26.09425,42.38,0.29,42.3809922017,134.62,68.81048,50.94639,85.6178533477,25.05048,7.30639,26.09425,43.76,43.64,61.801190927,133.18,70.51048,42.16639,82.1567540465,25.05048,7.30639,26.09425,45.46,34.86,57.2872690918,134.62
2020-07-03 16:00:00,66.79504,26.89772,72.0073934385,24.33504,7.09772,25.349,42.46,19.8,46.849670223,133.24,67.82504,7.42772,68.2305435666,24.33504,7.09772,25.349,43.49,0.33,43.4912519939,134.62,69.26504,51.09772,86.0733568266,24.33504,7.09772,25.349,44.93,44.0,62.8864444853,133.24,70.99504,41.66772,82.3194666807,24.33504,7.09772,25.349,46.66,34.57,58.0709953419,134.62
2020-07-03 16:30:00,67.21472,27.68596,72.6934038672,23.33472,6.80596,24.307,43.88,20.88,48.594534672099996,133.68,68.26472,7.41596,68.6663560953,23.33472,6.80596,24.307,44.93,0.61,44.934140695,135.1,69.74472,51.52596,86.7136120906,23.33472,6.80596,24.307,46.41,44.72,64.4497207131,133.68,71.50472,41.14596,82.497969712,23.33472,6.80596,24.307,48.17,34.34,59.1572861108,135.1
2020-07-03 17:00:00,68.69064,27.18602,73.8747839729,23.06064,6.72602,24.0215,45.63,20.46,50.0070844981,133.25,69.77064,7.03602,70.1245162796,23.06064,6.72602,24.0215,46.71,0.31,46.7110286763,134.62,71.33064,51.43602,87.9415962799,23.06064,6.72602,24.0215,48.27,44.71,65.7949618132,133.25,73.11064,40.55602,83.6059593537,23.06064,6.72602,24.0215,50.05,33.83,60.4108549848,134.62
2020-07-03 17:30:00,70.00328,26.07054,74.7002829088,18.89328,5.51054,19.6805,51.11,20.56,55.0903412587,133.13,71.15328,5.95054,71.401667915,18.89328,5.51054,19.6805,52.26,0.44,52.2618522443,134.51,72.88328,50.19054,88.4932924523,18.89328,5.51054,19.6805,53.99,44.68,70.0801148686,133.13,74.71328,39.23054,84.3866664649,18.89328,5.51054,19.6805,55.82,33.72,65.2143450477,134.51
2020-07-03 18:00:00,70.16512,26.17816,74.8895194643,17.68512,5.15816,18.422,52.48,21.02,56.5330947322,132.58,71.34512,6.23816,71.6173218433,17.68512,5.15816,18.422,53.66,1.08,53.6708673304,133.95,73.18512,49.40816,88.3019142714,17.68512,5.15816,18.422,55.5,44.25,70.9810714205,132.58,75.02512,38.63816,84.3900233393,17.68512,5.15816,18.422,57.34,33.48,66.3986897461,133.95
2020-07-03 18:30:00,69.37528,27.66904,74.6893918144,19.98528,5.82904,20.818,49.39,21.84,54.0033119355,133.09,70.50528,7.5990400000000005,70.9136088265,19.98528,5.82904,20.818,50.52,1.77,50.5509970228,134.6,72.23528,51.29904,88.5975574246,19.98528,5.82904,20.818,52.25,45.47,69.2645897988,133.09,74.06528,38.64904,83.5428871562,19.98528,5.82904,20.818,54.08,32.82,63.2597723676,134.6
2020-07-03 19:00:00,68.77872,28.68671,74.5214040089,23.26872,6.78671,24.23825,45.51,21.9,50.5051492424,132.52,69.84872,8.796710000000001,70.4004672745,23.26872,6.78671,24.23825,46.58,2.01,46.6233471557,133.97,71.32872,51.89671,88.210287414,23.26872,6.78671,24.23825,48.06,45.11,65.9141540187,132.52,73.10872,39.28671,82.995966906,23.26872,6.78671,24.23825,49.84,32.5,59.5002151257,133.97
2020-07-03 19:30:00,67.54216,29.27688,73.6143945163,24.332160000000002,7.09688,25.346,43.21,22.18,48.5701194151,132.45,68.56216,9.38688,69.2017579256,24.332160000000002,7.09688,25.346,44.23,2.29,44.2892424862,133.9,69.97216,52.47688,87.4638560184,24.332160000000002,7.09688,25.346,45.64,45.38,64.361121805,132.45,71.72216,39.33688,81.8013347275,24.332160000000002,7.09688,25.346,47.39,32.24,57.3169233299,133.9
2020-07-03 20:00:00,65.68672,29.55821,72.0307778853,23.85672,6.95821,24.85075,41.83,22.6,47.5448093907,132.52,66.70672,9.66821,67.4037148662,23.85672,6.95821,24.85075,42.85,2.71,42.9356099293,133.95,68.03672,52.78821,86.113822255,23.85672,6.95821,24.85075,44.18,45.83,63.6573742782,132.52,69.77672,38.82821,79.8524924205,23.85672,6.95821,24.85075,45.92,31.87,55.8958254255,133.95
2020-07-03 20:30:00,64.55456,30.61008,71.4441615137,24.27456,7.08008,25.286,40.28,23.53,46.6491082444,131.62,65.52456,10.95008,66.4332162039,24.27456,7.08008,25.286,41.25,3.87,41.4311404622,133.09,66.65456,52.00008,84.5389773347,24.27456,7.08008,25.286,42.38,44.92,61.7565445925,131.62,68.36456,38.81008,78.6125649855,24.27456,7.08008,25.286,44.09,31.73,54.3205393935,133.09
2020-07-03 21:00:00,62.70344,31.05892,69.9741230699,24.61344,7.17892,25.639,38.09,23.88,44.9566735869,132.49,63.66344,11.15892,64.6340087585,24.61344,7.17892,25.639,39.05,3.98,39.2522980219,133.92,64.75344,53.31892,83.8803625517,24.61344,7.17892,25.639,40.14,46.14,61.1565139621,132.49,66.43344,38.67892,76.8730173897,24.61344,7.17892,25.639,41.82,31.5,52.3561113911,133.92
2020-07-03 21:30:00,61.74504,31.05397,69.1143908124,23.94504,6.98397,24.94275,37.8,24.07,44.8129992301,133.11,62.68504,10.98397,63.6400961404,23.94504,6.98397,24.94275,38.74,4.0,38.9459574282,134.53,63.885040000000004,54.28397,83.833452361,23.94504,6.98397,24.94275,39.94,47.3,61.9071369068,133.11,65.56504,38.08397,75.8232368154,23.94504,6.98397,24.94275,41.62,31.1,51.9560814535,134.53
2020-07-03 22:00:00,60.95744,30.46717,68.1473252532,22.44744,6.54717,23.38275,38.51,23.92,45.3341648208,132.64,61.91744,10.55717,62.8110118893,22.44744,6.54717,23.38275,39.47,4.01,39.6731773368,134.08,63.21744,54.01717,83.1522662046,22.44744,6.54717,23.38275,40.77,47.47,62.5747057524,132.64,64.89744,36.89717,74.653056686,22.44744,6.54717,23.38275,42.45,30.35,52.1835702113,134.08
2020-07-03 22:30:00,58.89536,30.84198,66.4822619941,22.63536,6.60198,23.5785,36.26,24.24,43.616111702,132.42,59.81536,11.02198,60.8223752829,22.63536,6.60198,23.5785,37.18,4.42,37.441805512,133.91,61.10536,54.75198,82.0465985562,22.63536,6.60198,23.5785,38.47,48.15,61.6308640212,132.42,62.74536,36.02198,72.3502815796,22.63536,6.60198,23.5785,40.11,29.42,49.742823603,133.91
2020-07-03 23:00:00,56.22816,31.87613,64.6350805737,23.19816,6.76613,24.16475,33.03,25.11,41.4908785156,132.99,57.10816,11.87613,58.3299614466,23.19816,6.76613,24.16475,33.91,5.11,34.292859315,134.4,58.21816,55.43613,80.3897920333,23.19816,6.76613,24.16475,35.02,48.67,59.9597306532,132.99,59.83816,36.25613,69.965079538,23.19816,6.76613,24.16475,36.64,29.49,47.0334955112,134.4
2020-07-03 23:30:00,53.38976,32.24368,62.3708375188,22.46976,6.55368,23.406,30.92,25.69,40.1997823377,133.73,54.22976,12.05368,55.5532003687,22.46976,6.55368,23.406,31.76,5.5,32.2327100939,135.15,55.37976,56.19368,78.8964352148,22.46976,6.55368,23.406,32.91,49.64,59.5583554172,133.73,56.96976,35.92368,67.3503106095,22.46976,6.55368,23.406,34.5,29.37,45.3083535344,135.15
2020-07-04 00:00:00,50.65576,32.81418,60.3554175717,22.26576,6.49418,23.1935,28.39,26.32,38.71349248,134.06,51.46576,12.53418,52.9700870365,22.26576,6.49418,23.1935,29.2,6.04,29.8181421286,135.52,52.50576,57.05418,77.5373090109,22.26576,6.49418,23.1935,30.24,50.56,58.9132514805,134.06,54.06576,35.32418,64.5825370905,22.26576,6.49418,23.1935,31.8,28.83,42.9232908804,135.52
2020-07-04 00:30:00,48.44008,33.77419,59.0519877782,21.82008,6.36419,22.72925,26.62,27.41,38.209063061,134.36,49.24008,13.37419,51.0240574294,21.82008,6.36419,22.72925,27.42,7.01,28.3018815629,135.82,50.13008,56.97419,75.8886239628,21.82008,6.36419,22.72925,28.31,50.61,57.989897396,134.36,51.67008,35.54419,62.7151226576,21.82008,6.36419,22.72925,29.85,29.18,41.7432018417,135.82
2020-07-04 01:00:00,47.12256,34.79158,58.5746506592,22.70256,6.62158,23.6485,24.42,28.17,37.2811654861,134.65,47.86256,14.30158,49.9535768514,22.70256,6.62158,23.6485,25.16,7.68,26.3060449327,136.11,48.57256,57.19158,75.0344614684,22.70256,6.62158,23.6485,25.87,50.57,56.8030087231,134.65,50.10256,36.13158,61.7718187514,22.70256,6.62158,23.6485,27.4,29.51,40.2690960912,136.11
2020-07-04 01:30:00,46.46208,34.45144,57.8413917191,21.74208,6.34144,22.648,24.72,28.11,37.433280647,134.71,47.23208,13.93144,49.2438260252,21.74208,6.34144,22.648,25.49,7.59,26.596018499,136.15,47.91208,57.10144,74.539532196,21.74208,6.34144,22.648,26.17,50.76,57.1090754609,134.71,49.43208,35.78144,61.0232904849,21.74208,6.34144,22.648,27.69,29.44,40.4159584818,136.15
2020-07-04 02:00:00,46.21512,34.32441,57.5673730377,22.09512,6.44441,23.01575,24.12,27.88,36.8655503146,134.98,46.96512,13.73441,48.9321623747,22.09512,6.44441,23.01575,24.87,7.29,25.9164233643,136.42,47.69512,57.81441,74.9488523959,22.09512,6.44441,23.01575,25.6,51.37,57.3954431989,134.98,49.21512,35.59441,60.7378799421,22.09512,6.44441,23.01575,27.12,29.15,39.8147824307,136.42
2020-07-04 02:30:00,45.25696,36.35578,58.051142692,21.75696,6.34578,22.6635,23.5,30.01,38.1162708039,134.8,45.98696,16.15578,48.7422785418,21.75696,6.34578,22.6635,24.23,9.81,26.1405623505,136.23,46.97696,55.52578,72.7320219398,21.75696,6.34578,22.6635,25.22,49.18,55.2695286754,134.8,48.48696,37.50578,61.299827271,21.75696,6.34578,22.6635,26.73,31.16,41.054092366,136.23
2020-07-04 03:00:00,42.9328,49.30415,65.3767888708,22.4028,6.53415,23.33625,20.53,42.77,47.4421099868,133.59,43.6628,28.89415,52.3575401262,22.4028,6.53415,23.33625,21.26,22.36,30.8538036553,135.0,47.0428,42.00415,63.0664225168,22.4028,6.53415,23.33625,24.64,35.47,43.1885459352,133.59,48.5828,50.17415,69.8407745093,22.4028,6.53415,23.33625,26.18,43.64,50.8904902708,135.0
2020-07-04 03:30:00,42.25592,49.60381,65.1621112424,22.91592,6.68381,23.87075,19.34,42.92,47.0761298324,133.67,42.96592,29.15381,51.923163607,22.91592,6.68381,23.87075,20.05,22.47,30.1148368749,135.0,46.23592,42.09381,62.5271871954,22.91592,6.68381,23.87075,23.32,35.41,42.3991804166,133.67,47.75592,50.47381,69.4854905067,22.91592,6.68381,23.87075,24.84,43.79,50.3447087587,135.0
2020-07-04 04:00:00,42.02904,49.50722,64.9415509166,22.13904,6.45722,23.0615,19.89,43.05,47.4227224018,133.67,42.74904,29.03722,51.6782407426,22.13904,6.45722,23.0615,20.61,22.58,30.5716944247,135.05,46.04904,42.00722,62.3307357333,22.13904,6.45722,23.0615,23.91,35.55,42.8426259699,133.67,47.56904,50.15722,69.1271313208,22.13904,6.45722,23.0615,25.43,43.7,50.5606062068,135.05
2020-07-04 04:30:00,41.7648,49.1689,64.5126285796,20.4648,5.9689,21.3175,21.3,43.2,48.1656516617,133.84,42.5048,28.6889,51.2807079344,20.4648,5.9689,21.3175,22.04,22.72,31.6537517524,135.22,45.894800000000004,41.8089,62.0831441395,20.4648,5.9689,21.3175,25.43,35.84,43.9453126056,133.84,47.4448,49.4689,68.5432791326,20.4648,5.9689,21.3175,26.98,43.5,51.187600061,135.22
2020-07-04 05:00:00,41.04984,49.07912,63.9831961065,20.25984,5.90912,21.104,20.79,43.17,47.9152689651,134.12,41.77984,28.53912,50.5968022784,20.25984,5.90912,21.104,21.52,22.63,31.2286294928,135.55,45.23984,42.45912,62.0436942356,20.25984,5.90912,21.104,24.98,36.55,44.2707905961,134.12,46.76984,48.96912,67.7155273715,20.25984,5.90912,21.104,26.51,43.06,50.566230826500004,135.55
2020-07-04 05:30:00,41.11624,48.90182,63.8900085385,19.92624,5.81182,20.7565,21.19,43.09,48.0183735668,134.12,41.85624,28.34182,50.549021631,19.92624,5.81182,20.7565,21.93,22.53,31.4408301417,135.55,45.35624,42.26182,61.9939508069,19.92624,5.81182,20.7565,25.43,36.45,44.4442054716,134.12,46.90624,49.04182,67.8623272505,19.92624,5.81182,20.7565,26.98,43.23,50.9583486781,135.55
2020-07-04 06:00:00,40.97224,48.98482,63.8610761031,19.90224,5.80482,20.7315,21.07,43.18,48.0464077742,134.12,41.71224,28.42482,50.4765426495,19.90224,5.80482,20.7315,21.81,22.62,31.4219747947,135.55,45.26224,42.36482,61.9955509972,19.90224,5.80482,20.7315,25.36,36.56,44.4945300009,134.12,46.78224,48.95482,67.7137532607,19.90224,5.80482,20.7315,26.88,43.15,50.8375540324,135.55
2020-07-04 06:30:00,42.382,48.62975,64.5064842404,19.302,5.62975,20.10625,23.08,43.0,48.8025245249,133.74,43.172,28.15975,51.5440889343,19.302,5.62975,20.10625,23.87,22.53,32.8234337022,135.11,46.812,41.15975,62.3336856287,19.302,5.62975,20.10625,27.51,35.53,44.9352979294,133.74,48.362,49.43975,69.1604794956,19.302,5.62975,20.10625,29.06,43.81,52.5718527351,135.11
2020-07-04 07:00:00,44.03712,48.24791,65.3232635227,19.94712,5.81791,20.77825,24.09,42.43,48.7917308568,133.44,44.82712,27.86791,52.7834358039,19.94712,5.81791,20.77825,24.88,22.05,33.2448026013,134.82,48.46712,40.79791,63.3524362709,19.94712,5.81791,20.77825,28.52,34.98,45.1330344648,133.44,50.03712,49.73791,70.5519175435,19.94712,5.81791,20.77825,30.09,43.92,53.2388439018,134.82
2020-07-04 07:30:00,46.46896,45.53053,65.0568474917,19.81896,5.78053,20.64475,26.65,39.75,47.8569221743,132.87,47.28896,25.36053,53.6600616824,19.81896,5.78053,20.64475,27.47,19.58,33.7339191319,134.26,51.26896,41.22053,65.7847881578,19.81896,5.78053,20.64475,31.45,35.44,47.3824450614,132.87,52.84896,48.61053,71.8052658234,19.81896,5.78053,20.64475,33.03,42.83,54.0868727142,134.26
2020-07-04 08:00:00,49.01704,43.96622,65.8460227459,19.66704,5.73622,20.4865,29.35,38.23,48.1970476274,132.79,49.89704,23.86622,55.3110392042,19.66704,5.73622,20.4865,30.23,18.13,35.2498198577,134.14,54.12704,40.93622,67.8639121113,19.66704,5.73622,20.4865,34.46,35.2,49.2598375962,132.79,55.74704,48.68622,74.0140560073,19.66704,5.73622,20.4865,36.08,42.95,56.0933944418,134.14
2020-07-04 08:30:00,52.04056,43.25558,67.6702673724,20.11056,5.86558,20.9485,31.93,37.39,49.1684553347,132.29,52.95056,23.28558,57.8444469266,20.11056,5.86558,20.9485,32.84,17.42,37.1742114913,133.65,57.32056,39.85558,69.8148541204,20.11056,5.86558,20.9485,37.21,33.99,50.3974622377,132.29,58.98056,49.46558,76.9775945496,20.11056,5.86558,20.9485,38.87,43.6,58.4109313399,133.65
2020-07-04 09:00:00,54.60016,40.93588,68.2416569509,21.38016,6.23588,22.271,33.22,34.7,48.0380932178,132.07,55.47016,22.49588,59.8581929848,21.38016,6.23588,22.271,34.09,16.26,37.7692427777,133.42,59.82016,40.67588,72.3393306314,21.38016,6.23588,22.271,38.44,34.44,51.6115025939,132.07,61.48016,49.03588,78.6404959356,21.38016,6.23588,22.271,40.1,42.8,58.6502344411,133.42
2020-07-04 09:30:00,58.45112,21.31741,62.21708285,20.39112,5.94741,21.24075,38.06,15.37,41.0463213942,132.3,58.58112,21.29741,62.3323936101,20.39112,5.94741,21.24075,38.19,15.35,41.1594290534,133.68,61.34112,49.81741,79.0221952489,20.39112,5.94741,21.24075,40.95,43.87,60.012327067,132.3,63.00112,39.49741,74.3584999712,20.39112,5.94741,21.24075,42.61,33.55,54.2329659893,133.68
2020-07-04 10:00:00,60.65904,20.99347,64.1891339431,21.98904,6.41347,22.90525,38.67,14.58,41.3272948546,131.76,60.77904,20.97347,64.2960196837,21.98904,6.41347,22.90525,38.79,14.56,41.4325681077,133.11,63.52904,49.22347,80.3672129799,21.98904,6.41347,22.90525,41.54,42.81,59.6512170873,131.76,65.20904,40.35347,76.6852100392,21.98904,6.41347,22.90525,43.22,33.94,54.9535440167,133.11
2020-07-04 10:30:00,62.2872,20.82585,65.6765659278,21.0372,6.13585,21.91375,41.25,14.69,43.787653511,131.5,62.4272,20.80585,65.8030295204,21.0372,6.13585,21.91375,41.39,14.67,43.9128796596,132.9,65.2872,48.20585,81.1555448387,21.0372,6.13585,21.91375,44.25,42.07,61.0569193458,131.5,66.9972,40.58585,78.3315774644,21.0372,6.13585,21.91375,45.96,34.45,57.4380022285,132.9
2020-07-04 11:00:00,62.80776,20.78268,66.1568930966,21.67776,6.32268,22.581,41.13,14.46,43.5978038438,131.62,62.93776,20.75268,66.2709239486,21.67776,6.32268,22.581,41.26,14.43,43.7105536455,133.04,65.76776,48.37268,81.6413769225,21.67776,6.32268,22.581,44.09,42.05,60.9272566262,131.62,67.48776,40.87268,78.8997700897,21.67776,6.32268,22.581,45.81,34.55,57.3782066642,133.04
2020-07-04 11:30:00,62.69464,20.99677,66.1171856265,22.27464,6.49677,23.20275,40.42,14.5,42.9421284987,131.75,62.83464,20.97677,66.2436175308,22.27464,6.49677,23.20275,40.56,14.48,43.067203299,133.15,65.55464,48.33677,81.4484754895,22.27464,6.49677,23.20275,43.28,41.84,60.197541478,131.75,67.25464,41.44677,79.0001350946,22.27464,6.49677,23.20275,44.98,34.95,56.9622936687,133.15
2020-07-04 12:00:00,62.29144,21.38417,65.8597466125,23.67144,6.90417,24.65775,38.62,14.48,41.2453003383,131.75,62.41144,21.35417,65.9635385593,23.67144,6.90417,24.65775,38.74,14.45,41.3471897473,133.08,65.05144,48.73417,81.2816656551,23.67144,6.90417,24.65775,41.38,41.83,58.8392156644,131.75,66.71144,41.89417,78.7752353653,23.67144,6.90417,24.65775,43.04,34.99,55.4683846889,133.08
2020-07-04 12:30:00,62.59008,21.60419,66.2137383023,23.74008,6.92419,24.72925,38.85,14.68,41.5310113048,131.59,62.71008,21.57419,66.317417077,23.74008,6.92419,24.72925,38.97,14.65,41.6327203051,132.99,65.34008,48.90419,81.6146178939,23.74008,6.92419,24.72925,41.6,41.98,59.1005955977,131.59,67.00008,41.57419,78.8506435875,23.74008,6.92419,24.72925,43.26,34.65,55.4260777974,132.99
2020-07-04 13:00:00,62.43912,21.50766,66.0395574262,22.68912,6.61766,23.6345,39.75,14.89,42.4473155806,131.8,62.56912,21.48766,66.1559846866,22.68912,6.61766,23.6345,39.88,14.87,42.5620875898,133.23,65.26912,48.85766,81.5299268137,22.68912,6.61766,23.6345,42.58,42.24,59.9772790313,131.8,66.95912,41.15766,78.5969256896,22.68912,6.61766,23.6345,44.27,34.54,56.1501959035,133.23
2020-07-04 13:30:00,61.31592,22.11006,65.1804940043,23.24592,6.78006,24.2145,38.07,15.33,41.04063596,132.15,61.43592,22.09006,65.2866220374,23.24592,6.78006,24.2145,38.19,15.31,41.1445281903,133.59,64.08592,49.64006,81.0625727389,23.24592,6.78006,24.2145,40.84,42.86,59.2020709097,132.15,65.76592,41.13006,77.5682800444,23.24592,6.78006,24.2145,42.52,34.35,54.661438876,133.59
2020-07-04 14:00:00,59.64408,22.70369,63.8190709636,24.18408,7.05369,25.19175,35.46,15.65,38.7599548503,132.48,59.75408,22.68369,63.914785994,24.18408,7.05369,25.19175,35.57,15.63,38.8525649089,133.88,62.26408,50.37369,80.0894768522,24.18408,7.05369,25.19175,38.08,43.32,57.6776282453,132.48,63.88408,41.32369,76.0843152868,24.18408,7.05369,25.19175,39.7,34.27,52.4454278274,133.88
2020-07-04 14:30:00,58.7392,23.0306,63.0928058736,24.3792,7.1106,25.395,34.36,15.92,37.8689318571,132.48,58.8592,23.0006,63.1936153816,24.3792,7.1106,25.395,34.48,15.89,37.9652801912,133.84,61.2792,50.7506,79.5660967561,24.3792,7.1106,25.395,36.9,43.64,57.1494496911,132.48,62.8992,41.1506,75.1643615086,24.3792,7.1106,25.395,38.52,34.04,51.4053693694,133.84
2020-07-04 15:00:00,58.4272,23.32585,62.9113104144,25.1172,7.32585,26.16375,33.31,16.0,36.9534315051,132.63,58.5272,23.29585,62.9930930108,25.1172,7.32585,26.16375,33.41,15.97,37.0306494677,133.99,60.9472,51.26585,79.6413746997,25.1172,7.32585,26.16375,35.83,43.94,56.6966709781,132.63,62.5372,41.26585,74.9251076747,25.1172,7.32585,26.16375,37.42,33.94,50.5191052969,133.99
2020-07-04 15:30:00,58.24512,23.56441,62.8313251688,24.73512,7.21441,25.76575,33.51,16.35,37.2859571421,132.96,58.34512,23.53441,62.9128085676,24.73512,7.21441,25.76575,33.61,16.32,37.3627421371,134.41,60.83512,52.06441,80.0725584334,24.73512,7.21441,25.76575,36.1,44.85,57.57371362,132.96,62.42512,40.59441,74.4634254535,24.73512,7.21441,25.76575,37.69,33.38,50.3464050355,134.41
2020-07-04 16:00:00,58.56072,23.63021,63.1485926333,24.24072,7.07021,25.25075,34.32,16.56,38.106377419,132.86,58.67072,23.61021,63.2431450954,24.24072,7.07021,25.25075,34.43,16.54,38.1968126943,134.26,61.05072,51.73021,80.0200289875,24.24072,7.07021,25.25075,36.81,44.66,57.8747933042,132.86,62.66072,40.52021,74.6207293543,24.24072,7.07021,25.25075,38.42,33.45,50.941131711,134.26
2020-07-04 16:30:00,59.42016,23.02588,63.7255566017,22.34016,6.51588,23.271,37.08,16.51,40.5894875553,132.74,59.53016,23.00588,63.8209249714,22.34016,6.51588,23.271,37.19,16.49,40.6818903199,134.15,62.16016,51.07588,80.4526631567,22.34016,6.51588,23.271,39.82,44.56,59.7597356085,132.74,63.79016,39.96588,75.2758664978,22.34016,6.51588,23.271,41.45,33.45,53.2635428788,134.15
2020-07-04 17:00:00,60.1584,22.56745,64.2520263499,20.5284,5.98745,21.38375,39.63,16.58,42.9585067245,132.55,60.2884,22.54745,64.3667513244,20.5284,5.98745,21.38375,39.76,16.56,43.0707696704,133.95,63.0884,50.30745,80.6906793878,20.5284,5.98745,21.38375,42.56,44.32,61.4460413696,132.55,64.7484,39.45745,75.8237803269,20.5284,5.98745,21.38375,44.22,33.47,55.458536764,133.95
2020-07-04 17:30:00,61.65376,22.65568,65.6845945287,20.45376,5.96568,21.306,41.2,16.69,44.4521776744,132.15,61.78376,22.63568,65.7997493065,20.45376,5.96568,21.306,41.33,16.67,44.565208403,133.56,64.65376,49.64568,81.5156563171,20.45376,5.96568,21.306,44.2,43.68,62.1416317777,132.15,66.37376,39.62568,77.302461358,20.45376,5.96568,21.306,45.92,33.66,56.9354195558,133.56
2020-07-04 18:00:00,62.40848,22.76914,66.4323122603,20.80848,6.06914,21.6755,41.6,16.7,44.8268892519,131.96,62.54848,22.75914,66.560429715,20.80848,6.06914,21.6755,41.74,16.69,44.9531278111,133.39,65.38848,49.67914,82.1198530676,20.80848,6.06914,21.6755,44.58,43.61,62.3635189835,131.96,67.09848,39.55914,77.8917940213,20.80848,6.06914,21.6755,46.29,33.49,57.1344397015,133.39
2020-07-04 18:30:00,61.54368,23.04149,65.7155598725,19.99368,5.8314900000000005,20.82675,41.55,17.21,44.97317645,132.06,61.66368,23.02149,65.8209573993,19.99368,5.8314900000000005,20.82675,41.67,17.19,45.0764350853,133.57,64.47368,49.98149,81.5782125041,19.99368,5.8314900000000005,20.82675,44.48,44.15,62.6713084274,132.06,66.20368,38.85149,76.7617451649,19.99368,5.8314900000000005,20.82675,46.21,33.02,56.7951098247,133.57
2020-07-04 19:00:00,60.88936,23.20773,65.1622044821,18.60936,5.42773,19.38475,42.28,17.78,45.8664016465,131.44,61.02936,23.19773,65.2894896531,18.60936,5.42773,19.38475,42.42,17.77,45.9916220632,132.91,63.77936,48.64773,80.2147642031,18.60936,5.42773,19.38475,45.17,43.22,62.5163762545,131.44,65.50936,38.65773,76.0650796119,18.60936,5.42773,19.38475,46.9,33.23,57.4790648845,132.91
2020-07-04 19:30:00,60.35872,24.22296,65.0378879669,18.79872,5.48296,19.582,41.56,18.74,45.5897049782,131.25,60.50872,24.22296,65.1771201205,18.79872,5.48296,19.582,41.71,18.74,45.7264879474,132.75,63.05872,48.01296,79.2568387964,18.79872,5.48296,19.582,44.26,42.53,61.3819884005,131.25,64.79872,39.21296,75.7398860944,18.79872,5.48296,19.582,46.0,33.73,57.0413262469,132.75
2020-07-04 20:00:00,58.96936,25.59648,64.285030973,22.23936,6.48648,23.166,36.73,19.11,41.4039249347,131.17,59.07936,25.58648,64.3819752477,22.23936,6.48648,23.166,36.84,19.1,41.4969348266,132.64,61.35936,49.33648,78.7341051794,22.23936,6.48648,23.166,39.12,42.85,58.0215210073,131.17,63.03936,39.74648,74.5234431679,22.23936,6.48648,23.166,40.8,33.26,52.6390311461,132.64
2020-07-04 20:30:00,56.3036,37.92105,67.882997916,23.0436,6.72105,24.00375,33.26,31.2,45.6033726823,132.84,56.3936,37.95105,67.9744092807,23.0436,6.72105,24.00375,33.35,31.23,45.689554605,134.43,61.2836,45.36105,76.2450292548,23.0436,6.72105,24.00375,38.24,38.64,54.3631051357,132.84,63.1036,58.01105,85.7166626454,23.0436,6.72105,24.00375,40.06,51.29,65.0804709571,134.43
2020-07-04 21:00:00,54.58368,42.12274,68.947105432,22.36368,6.52274,23.2955,32.22,35.6,48.0155016635,133.94,54.68368,42.18274,69.0629308113,22.36368,6.52274,23.2955,32.32,35.66,48.1271025515,135.51,60.56368,44.11274,74.9259178486,22.36368,6.52274,23.2955,38.2,37.59,53.5933587304,133.94,62.51368,64.13274,89.5598600214,22.36368,6.52274,23.2955,40.15,57.61,70.2206137826,135.51
2020-07-04 21:30:00,53.97688,42.50909,68.706086391,23.51688,6.85909,24.49675,30.46,35.65,46.8906611171,133.74,54.06688,42.54909,68.8015448428,23.51688,6.85909,24.49675,30.55,35.69,46.9795551277,135.28,59.68688,44.66909,74.5509976161,23.51688,6.85909,24.49675,36.17,37.81,52.3246117998,133.74,61.62688,64.02909,88.8684235528,23.51688,6.85909,24.49675,38.11,57.17,68.7079398614,135.28
2020-07-04 22:00:00,54.22176,42.28218,68.7588685411,22.60176,6.59218,23.5435,31.62,35.69,47.6822870676,133.9,54.32176,42.33218,68.8684766279,22.60176,6.59218,23.5435,31.72,35.74,47.7860439878,135.44,60.04176,44.462180000000004,74.7121033986,22.60176,6.59218,23.5435,37.44,37.87,53.2530797231,133.9,61.99176,63.90218,89.0307077173,22.60176,6.59218,23.5435,39.39,57.31,69.5414135606,135.44
2020-07-04 22:30:00,53.20312,42.64591,68.1853768594,22.68312,6.61591,23.62825,30.52,36.03,47.2189718228,133.75,53.29312,42.68591,68.2806235462,22.68312,6.61591,23.62825,30.61,36.07,47.3076843652,135.34,58.99312,44.84591,74.1036021463,22.68312,6.61591,23.62825,36.31,38.23,52.7252216686,133.75,60.92312,63.35591,87.8953803249,22.68312,6.61591,23.62825,38.24,56.74,68.4231335149,135.34
2020-07-04 23:00:00,51.63168,43.41924,67.4615503958,24.99168,7.28924,26.033,26.64,36.13,44.8894920889,134.24,51.71168,43.47924,67.5613954814,24.99168,7.28924,26.033,26.72,36.19,44.9852698114,135.8,57.10168,45.98924,73.318565552,24.99168,7.28924,26.033,32.11,38.7,50.2865996067,134.24,58.95168,64.32924,87.2556685482,24.99168,7.28924,26.033,33.96,57.04,66.3840583273,135.8
2020-07-04 23:30:00,50.29928,29.86354,58.4965690434,25.34928,7.39354,26.4055,24.95,22.47,33.5768283195,132.98,50.36928,29.86354,58.5567706508,25.34928,7.39354,26.4055,25.02,22.47,33.6288759848,134.49,53.00928,53.18354,75.0897642362,25.34928,7.39354,26.4055,27.66,45.79,53.4957914233,132.98,54.54928,42.96354,69.4369477861,25.34928,7.39354,26.4055,29.2,35.57,46.0202661878,134.49
2020-07-05 00:00:00,48.52016,27.36963,55.7072937124,25.61016,7.46963,26.67725,22.91,19.9,30.3459733737,133.28,48.59016,27.35963,55.7633661337,25.61016,7.46963,26.67725,22.98,19.89,30.3923098826,134.78,50.44016,55.18963,74.7670047572,25.61016,7.46963,26.67725,24.83,47.72,53.7933759863,133.28,51.91016,38.37963,64.5574218054,25.61016,7.46963,26.67725,26.3,30.91,40.5847027832,134.78
2020-07-05 00:30:00,46.36096,27.58028,53.9445127608,25.44096,7.42028,26.501,20.92,20.16,29.0529172373,132.88,46.43096,27.57028,53.9995776446,25.44096,7.42028,26.501,20.99,20.15,29.0964362079,134.38,48.16096,55.34028,73.3622836245,25.44096,7.42028,26.501,22.72,47.92,53.0332424051,132.88,49.60096,37.750280000000004,62.3324864978,25.44096,7.42028,26.501,24.16,30.33,38.7764683797,134.38
2020-07-05 01:00:00,45.28976,27.93368,53.2113976437,26.30976,7.67368,27.406,18.98,20.26,27.761628194300002,133.29,45.34976,27.92368,53.2572308405,26.30976,7.67368,27.406,19.04,20.25,27.795397101,134.76,46.99976,55.59368,72.7985899314,26.30976,7.67368,27.406,20.69,47.92,52.1958092187,133.29,48.41976,38.44368,61.8254776803,26.30976,7.67368,27.406,22.11,30.77,37.8899063076,134.76
2020-07-05 01:30:00,44.5928,27.9254,52.6150717666,25.7328,7.5054,26.805,18.86,20.42,27.7970502032,133.29,44.6428,27.915399999999998,52.6521523682,25.7328,7.5054,26.805,18.91,20.41,27.8236625914,134.76,46.3028,55.5154,72.2904483663,25.7328,7.5054,26.805,20.57,48.01,52.231073127,133.29,47.7528,38.0954,61.0867367683,25.7328,7.5054,26.805,22.02,30.59,37.6912257694,134.76
2020-07-05 02:00:00,44.50624,26.59307,51.8458944465,21.09624,6.15307,21.97525,23.41,20.44,31.0776720492,133.41,44.586240000000004,26.59307,51.914585324,21.09624,6.15307,21.97525,23.49,20.44,31.1379784186,134.85,46.93624,54.25307,71.7384571186,21.09624,6.15307,21.97525,25.84,48.1,54.6014248898,133.41,48.44624,36.85307,60.8702467431,21.09624,6.15307,21.97525,27.35,30.7,41.1158424455,134.85
2020-07-05 02:30:00,43.95656,26.81358,51.4892924738,21.16656,6.17358,22.0485,22.79,20.64,30.747255162000002,133.08,44.03656,26.80358,51.5524055447,21.16656,6.17358,22.0485,22.87,20.63,30.7998993505,134.59,46.32656,54.32358,71.3946882159,21.16656,6.17358,22.0485,25.16,48.15,54.3272316615,133.08,47.82656,36.40358,60.1049122639,21.16656,6.17358,22.0485,26.66,30.23,40.3064324891,134.59
2020-07-05 03:00:00,42.98552,26.89286,50.7048404854,21.33552,6.22286,22.2245,21.65,20.67,29.9327813609,133.38,43.04552,26.88286,50.7504182628,21.33552,6.22286,22.2245,21.71,20.66,29.9693126381,134.82,45.28552,54.53286,70.884491544,21.33552,6.22286,22.2245,23.95,48.31,53.9208549635,133.38,46.77552,36.65286,59.4254273645,21.33552,6.22286,22.2245,25.44,30.43,39.6633142841,134.82
2020-07-05 03:30:00,42.4732,27.0376,50.3488285067,21.5232,6.2776,22.42,20.95,20.76,29.4937298421,133.64,42.5332,27.0276,50.3940895741,21.5232,6.2776,22.42,21.01,20.75,29.5293514998,135.09,44.7632,54.7976,70.75677381,21.5232,6.2776,22.42,23.24,48.52,53.798587342,133.64,46.2432,36.7876,59.0911250528,21.5232,6.2776,22.42,24.72,30.51,39.2675247501,135.09
2020-07-05 04:00:00,41.99784,27.12312,49.9948217639,21.50784,6.2731200000000005,22.404,20.49,20.85,29.2329026954,133.73,42.06784,27.12312,50.0536392363,21.50784,6.2731200000000005,22.404,20.56,20.85,29.2820098354,135.2,44.25784,54.93312,70.5436324157,21.50784,6.2731200000000005,22.404,22.75,48.66,53.7155294119,133.73,45.72784,36.79312,58.6921547602,21.50784,6.2731200000000005,22.404,24.22,30.52,38.9625307186,135.2
2020-07-05 04:30:00,41.7152,27.1311,49.7619784399,21.2952,6.2111,22.1825,20.42,20.92,29.233932339,133.89,41.7752,27.1211,49.8068408981,21.2952,6.2111,22.1825,20.48,20.91,29.2687290465,135.3,43.9852,54.9811,70.410362705,21.2952,6.2111,22.1825,22.69,48.77,53.7898596392,133.89,45.4652,36.7511,58.4613356181,21.2952,6.2111,22.1825,24.17,30.54,38.9471500883,135.3
2020-07-05 05:00:00,40.44176,27.36343,48.829225401,20.89176,6.09343,21.76225,19.55,21.27,28.8897109712,134.19,40.50176,27.34343,48.8677370794,20.89176,6.09343,21.76225,19.61,21.25,28.9156462836,135.63,42.68176,55.66343,70.1437814497,20.89176,6.09343,21.76225,21.79,49.57,54.1478439091,134.19,44.15176,36.17343,57.0779725381,20.89176,6.09343,21.76225,23.26,30.08,38.0241239215,135.63
2020-07-05 05:30:00,38.84656,28.47858,48.1672579939,19.84656,5.78858,20.6735,19.0,22.69,29.594528210500002,134.36,38.90656,28.48858,48.2215678037,19.84656,5.78858,20.6735,19.06,22.7,29.6407422309,135.78,40.91656,55.34858,68.8304452277,19.84656,5.78858,20.6735,21.07,49.56,53.8529339962,134.36,42.39656,36.11858,55.6957818964,19.84656,5.78858,20.6735,22.55,30.33,37.7943302626,135.78
2020-07-05 06:00:00,39.7072,28.928350000000002,49.127499077,20.0172,5.83835,20.85125,19.69,23.09,30.3454148101,134.36,39.7672,28.91835,49.1701246954,20.0172,5.83835,20.85125,19.75,23.08,30.3767822522,135.78,41.7172,54.43835,68.5846828859,20.0172,5.83835,20.85125,21.7,48.6,53.2245244225,134.36,43.1972,37.09835,56.9410718248,20.0172,5.83835,20.85125,23.18,31.26,38.9165774446,135.78
2020-07-05 06:30:00,40.78704,28.60372,49.8172202135,20.68704,6.03372,21.549,20.1,22.57,30.2227546726,133.87,40.84704,28.59372,49.8606207362,20.68704,6.03372,21.549,20.16,22.56,30.2552342579,135.28,42.85704,54.05372,68.982102921,20.68704,6.03372,21.549,22.17,48.02,52.8907298116,133.87,44.31704,37.38372,57.9788112624,20.68704,6.03372,21.549,23.63,31.35,39.2581125374,135.28
2020-07-05 07:00:00,41.8032,28.4001,50.5378393904,20.9832,6.1201,21.8575,20.82,22.28,30.4937829729,133.42,41.8632,28.4001,50.5874806079,20.9832,6.1201,21.8575,20.88,22.28,30.5347801695,134.86,43.8732,53.2701,69.0113123499,20.9832,6.1201,21.8575,22.89,47.15,52.4125423921,133.42,45.3332,37.8001,59.0249657539,20.9832,6.1201,21.8575,24.35,31.68,39.9567879089,134.86
2020-07-05 07:30:00,43.55352,27.95561,51.753504566,21.17352,6.17561,22.05575,22.38,21.78,31.2287175529,133.01,43.62352,27.95561,51.8124273477,21.17352,6.17561,22.05575,22.45,21.78,31.2789210172,134.45,45.70352,52.67561,69.7390251528,21.17352,6.17561,22.05575,24.53,46.5,52.5734809576,133.01,47.18352,38.05561,60.6177697714,21.17352,6.17561,22.05575,26.01,31.88,41.1443130943,134.45
2020-07-05 08:00:00,45.32456,27.66258,53.0992850371,21.57456,6.29258,22.4735,23.75,21.37,31.9490125043,132.95,45.39456,27.65258,53.1538451878,21.57456,6.29258,22.4735,23.82,21.36,31.994405761,134.39,47.52456,52.33258,70.6914615258,21.57456,6.29258,22.4735,25.95,46.04,52.8496367064,132.95,49.02456,38.58258,62.3860798788,21.57456,6.29258,22.4735,27.45,32.29,42.380969786,134.39
2020-07-05 08:30:00,48.48896,31.76553,57.9674748291,21.37896,6.23553,22.26975,27.11,25.53,37.2388641073,133.16,47.69896,16.75553,50.5562911086,21.37896,6.23553,22.26975,26.32,10.52,28.3445373926,134.6,50.428960000000004,54.42553,74.1971584528,21.37896,6.23553,22.26975,29.05,48.19,56.2688066339,133.16,51.94896,36.57553,63.5331711774,21.37896,6.23553,22.26975,30.57,30.34,43.0701811002,134.6
2020-07-05 09:00:00,64.28264,35.35452,73.3634779015,21.03264,6.13452,21.909,43.25,29.22,52.1955065116,133.16,21.03264,6.13452,21.909,21.03264,6.13452,21.909,0.0,0.0,0.0,134.57,60.50264,56.70452,82.9214811457,21.03264,6.13452,21.909,39.47,50.57,64.1498698362,133.16,62.11264,33.92452,70.7732513383,21.03264,6.13452,21.909,41.08,27.79,49.5968799422,134.57
2020-07-05 09:30:00,66.62856,34.60333,75.0783287957,21.26856,6.20333,22.15475,45.36,28.4,53.5171897618,133.05,21.26856,6.20333,22.15475,21.26856,6.20333,22.15475,0.0,0.0,0.0,134.53,62.67856,56.03333,84.0733962354,21.26856,6.20333,22.15475,41.41,49.83,64.7905625844,133.05,64.32856,34.66333,73.0733198805,21.26856,6.20333,22.15475,43.06,28.46,51.615261309,134.53
2020-07-05 10:00:00,68.91632,33.73726,76.7311010911,21.55632,6.28726,22.4545,47.36,27.45,54.7400411034,132.82,21.55632,6.28726,22.4545,21.55632,6.28726,22.4545,0.0,0.0,0.0,134.27,64.75632,55.20726,85.09537318,21.55632,6.28726,22.4545,43.2,48.92,65.2641279724,132.82,66.43632,35.39726,75.277822967,21.55632,6.28726,22.4545,44.88,29.11,53.4939856432,134.27
2020-07-05 10:30:00,71.12504,33.19397,78.4895595564,22.26504,6.49397,23.19275,48.86,26.7,55.6793462605,132.93,22.26504,6.49397,23.19275,22.26504,6.49397,23.19275,0.0,0.0,0.0,134.37,66.73504,54.81397,86.3605052727,22.26504,6.49397,23.19275,44.47,48.32,65.6688914175,132.93,68.45504,36.34397,77.5046879664,22.26504,6.49397,23.19275,46.19,29.85,54.9958052946,134.37
2020-07-05 11:00:00,71.78352,33.27811,79.1220977273,22.55352,6.57811,23.49325,49.23,26.7,56.0043114412,133.03,22.55352,6.57811,23.49325,22.55352,6.57811,23.49325,0.0,0.0,0.0,134.52,67.40352,54.94811,86.9628041232,22.55352,6.57811,23.49325,44.85,48.37,65.9634701937,133.03,69.06352,36.44811,78.0911935967,22.55352,6.57811,23.49325,46.51,29.87,55.2756456317,134.52
2020-07-05 11:30:00,72.55352,32.29186,79.4152220084,21.26352,6.20186,22.1495,51.29,26.09,57.544349853,132.25,21.26352,6.20186,22.1495,21.26352,6.20186,22.1495,0.0,0.0,0.0,133.67,67.99352,53.63186,86.5996256865,21.26352,6.20186,22.1495,46.73,47.43,66.5830143505,132.25,69.73352,36.21186,78.5752035712,21.26352,6.20186,22.1495,48.47,30.01,57.0082537884,133.67
2020-07-05 12:00:00,72.9556,32.31955,79.7939401431,22.2156,6.47955,23.14125,50.74,25.84,56.9407867877,132.07,22.2156,6.47955,23.14125,22.2156,6.47955,23.14125,0.0,0.0,0.0,133.5,68.4056,53.55955,86.8789474359,22.2156,6.47955,23.14125,46.19,47.08,65.9548519822,132.07,70.1056,36.65955,79.1120582311,22.2156,6.47955,23.14125,47.89,30.18,56.6063998149,133.5
2020-07-05 12:30:00,74.1908,30.69815,80.2910407086,21.9708,6.40815,22.88625,52.22,24.29,57.5928163923,131.99,21.9708,6.40815,22.88625,21.9708,6.40815,22.88625,0.0,0.0,0.0,133.44,69.7508,54.26815,88.3753710321,21.9708,6.40815,22.88625,47.78,47.86,67.6277162116,131.99,71.4308,35.70815,79.8588202083,21.9708,6.40815,22.88625,49.46,29.3,57.4872298863,133.44
2020-07-05 13:00:00,75.20264,29.46077,80.7674069905,22.32264,6.51077,23.25275,52.88,22.95,57.6454412768,131.99,22.32264,6.51077,23.25275,22.32264,6.51077,23.25275,0.0,0.0,0.0,133.47,70.85264,54.64077,89.4746351832,22.32264,6.51077,23.25275,48.53,48.13,68.3495266992,131.99,72.56264,35.48077,80.7726548008,22.32264,6.51077,23.25275,50.24,28.97,57.9941247024,133.47
2020-07-05 13:30:00,75.23608,29.51219,80.8173068864,22.15608,6.46219,23.07925,53.08,23.05,57.8687212577,132.37,22.15608,6.46219,23.07925,22.15608,6.46219,23.07925,0.0,0.0,0.0,133.79,70.86608,54.98219,89.6941609681,22.15608,6.46219,23.07925,48.71,48.52,68.7521236036,132.37,72.59608,35.49219,80.8077123941,22.15608,6.46219,23.07925,50.44,29.03,58.1973753704,133.79
2020-07-05 14:00:00,72.95768,29.60224,78.7344631277,22.08768,6.44224,23.008,50.87,23.16,55.8940291981,132.89,22.08768,6.44224,23.008,22.08768,6.44224,23.008,0.0,0.0,0.0,134.29,68.85768,55.96224,88.7307860937,22.08768,6.44224,23.008,46.77,49.52,68.1150739558,132.89,70.56768,35.04224,78.7893142806,22.08768,6.44224,23.008,48.48,28.6,56.287391128,134.29
2020-07-05 14:30:00,72.71656,30.79358,78.9679850791,21.16656,6.17358,22.0485,51.55,24.62,57.1274618726,133.14,21.16656,6.17358,22.0485,21.16656,6.17358,22.0485,0.0,0.0,0.0,134.6,68.40656,56.02358,88.4200145162,21.16656,6.17358,22.0485,47.24,49.85,68.6777991785,133.14,70.16656,34.65358,78.2573750457,21.16656,6.17358,22.0485,49.0,28.48,56.6754832357,134.6
2020-07-05 15:00:00,71.53304,31.61047,78.206122684,21.77304,6.35047,22.68025,49.76,25.26,55.8043475009,133.26,21.77304,6.35047,22.68025,21.77304,6.35047,22.68025,0.0,0.0,0.0,134.69,67.30304,56.00047,87.5542793555,21.77304,6.35047,22.68025,45.53,49.65,67.3654466325,133.26,69.04304,35.22047,77.5075665949,21.77304,6.35047,22.68025,47.27,28.87,55.3888959991,134.69
2020-07-05 15:30:00,71.2876,32.07055,78.1693168133,22.0476,6.43055,22.96625,49.24,25.64,55.5156482444,133.12,22.0476,6.43055,22.96625,22.0476,6.43055,22.96625,0.0,0.0,0.0,134.62,67.0776,56.34055,87.599440615,22.0476,6.43055,22.96625,45.03,49.91,67.2213433368,133.12,68.8276,34.85055,77.1479057205,22.0476,6.43055,22.96625,46.78,28.42,54.7363206655,134.62
2020-07-05 16:00:00,73.02704,31.57622,79.5613363428,21.82704,6.36622,22.7365,51.2,25.21,57.0699929911,132.55,21.82704,6.36622,22.7365,21.82704,6.36622,22.7365,0.0,0.0,0.0,133.99,68.67704,55.83622,88.5111252163,21.82704,6.36622,22.7365,46.85,49.47,68.133717057,132.55,70.42704,34.55622,78.4480739333,21.82704,6.36622,22.7365,48.6,28.19,56.1839487754,133.99
2020-07-05 16:30:00,75.22008,31.07794,81.3873380192,21.97008,6.40794,22.8855,53.25,24.67,58.6870633104,131.84,21.97008,6.40794,22.8855,21.97008,6.40794,22.8855,0.0,0.0,0.0,133.31,70.72008,55.47794,89.8839893521,21.97008,6.40794,22.8855,48.75,49.07,69.1695554417,131.84,72.47008,34.16794,80.1209124951,21.97008,6.40794,22.8855,50.5,27.76,57.6269693807,133.31
2020-07-05 17:00:00,77.10432,31.58126,83.3213786843,22.08432,6.44126,23.0045,55.02,25.14,60.4914870044,131.4,22.08432,6.44126,23.0045,22.08432,6.44126,23.0045,0.0,0.0,0.0,132.88,72.29432,54.54126,90.5605750128,22.08432,6.44126,23.0045,50.21,48.1,69.5316769537,131.4,74.05432,34.64126,81.7560958281,22.08432,6.44126,23.0045,51.97,28.2,59.1280043634,132.88
2020-07-05 17:30:00,80.7812,31.71785,86.7849311924,21.6612,6.31785,22.56375,59.12,25.4,64.34543029619999,131.21,21.6612,6.31785,22.56375,21.6612,6.31785,22.56375,0.0,0.0,0.0,132.73,75.4512,53.75785,92.6433484826,21.6612,6.31785,22.56375,53.79,47.44,71.7211105603,131.21,77.2712,35.02785,84.8397820899,21.6612,6.31785,22.56375,55.61,28.71,62.5838333757,132.73
2020-07-05 18:00:00,80.63968,32.01449,86.7622357968,21.40968,6.24449,22.30175,59.23,25.77,64.5932333917,131.36,21.40968,6.24449,22.30175,21.40968,6.24449,22.30175,0.0,0.0,0.0,132.85,75.30968,54.07449,92.7124499216,21.40968,6.24449,22.30175,53.9,47.83,72.0619101884,131.36,77.10968,34.67449,84.5471643904,21.40968,6.24449,22.30175,55.7,28.43,62.5360288154,132.85
2020-07-05 18:30:00,79.77568,32.45999,86.1267093895,21.32568,6.21999,22.21425,58.45,26.24,64.0698064614,131.09,21.32568,6.21999,22.21425,21.32568,6.21999,22.21425,0.0,0.0,0.0,132.58,74.52568,54.18999,92.1446254301,21.32568,6.21999,22.21425,53.2,47.97,71.6335179926,131.09,76.28568,34.25999,83.6256652462,21.32568,6.21999,22.21425,54.96,28.04,61.6996207444,132.58
2020-07-05 19:00:00,77.63568,34.06499,84.780436144,25.28568,7.37499,26.33925,52.35,26.69,58.7611997835,131.4,25.28568,7.37499,26.33925,25.28568,7.37499,26.33925,0.0,0.0,0.0,132.85,72.47568,55.03499,91.0031555264,25.28568,7.37499,26.33925,47.19,47.66,67.0699015953,131.4,74.23568,36.07499,82.5369074328,25.28568,7.37499,26.33925,48.95,28.7,56.7432154535,132.85
2020-07-05 19:30:00,75.65736,35.19673,83.4436691719,25.73736,7.50673,26.80975,49.92,27.69,57.0853965564,131.86,25.73736,7.50673,26.80975,25.73736,7.50673,26.80975,0.0,0.0,0.0,133.36,70.66736,56.17673,90.2756930899,25.73736,7.50673,26.80975,44.93,48.67,66.2380087261,131.86,72.40736,35.66673,80.7151869914,25.73736,7.50673,26.80975,46.67,28.16,54.5075636953,133.36
2020-07-05 20:00:00,73.40664,35.53652,81.55598721,25.49664,7.43652,26.559,47.91,28.1,55.5425791623,132.33,25.49664,7.43652,26.559,25.49664,7.43652,26.559,0.0,0.0,0.0,133.73,68.60664,56.62652,88.9574832119,25.49664,7.43652,26.559,43.11,49.19,65.4074017218,132.33,70.32664,35.66652,78.8538961789,25.49664,7.43652,26.559,44.83,28.23,52.9779369172,133.73
2020-07-05 20:30:00,71.93512,35.28191,80.1216241889,24.79512,7.23191,25.82825,47.14,28.05,54.854189448,132.8,24.79512,7.23191,25.82825,24.79512,7.23191,25.82825,0.0,0.0,0.0,134.28,67.44512,58.32191,89.1643953485,24.79512,7.23191,25.82825,42.65,51.09,66.5523147606,132.8,69.16512,34.00191,77.071030279,24.79512,7.23191,25.82825,44.37,26.77,51.8201678886,134.28
2020-07-05 21:00:00,70.91136,35.24248,79.1861943371,24.11136,7.03248,25.116,46.8,28.21,54.6447078865,132.14,24.11136,7.03248,25.116,24.11136,7.03248,25.116,0.0,0.0,0.0,133.6,66.47136,58.10248,88.2855587421,24.11136,7.03248,25.116,42.36,51.07,66.3514468569,132.14,68.12136,33.17248,75.7689456017,24.11136,7.03248,25.116,44.01,26.14,51.1876909032,133.6
2020-07-05 21:30:00,69.91816,35.65113,78.4828144759,25.23816,7.36113,26.28975,44.68,28.29,52.8831400354,131.9,25.23816,7.36113,26.28975,25.23816,7.36113,26.28975,0.0,0.0,0.0,133.34,65.59816000000001,58.17113,87.6755322816,25.23816,7.36113,26.28975,40.36,50.81,64.8890260368,131.9,67.23816,33.51113,75.1263335593,25.23816,7.36113,26.28975,42.0,26.15,49.4754737218,133.34
2020-07-05 22:00:00,70.04616,35.62013,78.5828110465,25.40616,7.41013,26.46475,44.64,28.21,52.8065687202,132.04,25.40616,7.41013,26.46475,25.40616,7.41013,26.46475,0.0,0.0,0.0,133.5,65.74616,58.19013,87.7989110648,25.40616,7.41013,26.46475,40.34,50.78,64.8530955314,132.04,67.41616,33.75013,75.392372984,25.40616,7.41013,26.46475,42.01,26.34,49.5846316917,133.5
2020-07-05 22:30:00,68.42824,35.24907,76.9735082049,25.60824,7.46907,26.67525,42.82,27.78,51.0419513734,131.73,25.60824,7.46907,26.67525,25.60824,7.46907,26.67525,0.0,0.0,0.0,133.18,64.36824,58.63907,87.0735944541,25.60824,7.46907,26.67525,38.76,51.17,64.1927293391,131.73,66.00824,33.05907,73.8240466052,25.60824,7.46907,26.67525,40.4,25.59,47.8226734928,133.18
2020-07-05 23:00:00,65.37168,36.35674,74.8015313309,24.81168,7.23674,25.8455,40.56,29.12,49.9308321581,132.98,24.81168,7.23674,25.8455,24.81168,7.23674,25.8455,0.0,0.0,0.0,134.44,61.52168,59.38674,85.5084907939,24.81168,7.23674,25.8455,36.71,52.15,63.7749684437,132.98,63.14168,33.25674,71.36443448,24.81168,7.23674,25.8455,38.33,26.02,46.3274141303,134.44
2020-07-05 23:30:00,61.96424,36.75957,72.0474359388,23.96424,6.9895700000000005,24.96275,38.0,29.77,48.272693109,132.87,23.96424,6.9895700000000005,24.96275,23.96424,6.9895700000000005,24.96275,0.0,0.0,0.0,134.34,58.34424,59.42957,83.2821957657,23.96424,6.9895700000000005,24.96275,34.38,52.44,62.7051672512,132.87,59.92424,32.67957,68.2559069602,23.96424,6.9895700000000005,24.96275,35.96,25.69,44.1938649588,134.34
2020-07-06 00:00:00,60.66304,36.37422,70.7325123451,20.48304,5.97422,21.3365,40.18,30.4,50.3844460126,132.98,20.48304,5.97422,21.3365,20.48304,5.97422,21.3365,0.0,0.0,0.0,134.48,56.93304,59.01422,82.0003000351,20.48304,5.97422,21.3365,36.45,53.04,64.3571604408,132.98,58.52304,31.09422,66.2706324721,20.48304,5.97422,21.3365,38.04,25.12,45.585699512,134.48
2020-07-06 00:30:00,59.04832,36.21326,69.2683498768,17.42832,5.08326,18.1545,41.62,31.13,51.9740444838,133.38,17.42832,5.08326,18.1545,17.42832,5.08326,18.1545,0.0,0.0,0.0,134.86,55.29832,58.94326,80.8221015209,17.42832,5.08326,18.1545,37.87,53.86,65.840994069,133.38,56.91832,29.81326,64.2536039725,17.42832,5.08326,18.1545,39.49,24.73,46.5943451505,134.86
2020-07-06 01:00:00,57.64936,36.96273,68.4813267794,17.28936,5.04273,18.00975,40.36,31.92,51.4569334492,133.76,17.28936,5.04273,18.00975,17.28936,5.04273,18.00975,0.0,0.0,0.0,135.23,53.86936,59.13273,79.9911726634,17.28936,5.04273,18.00975,36.58,54.09,65.2979670434,133.76,55.49936,29.98273,63.0804491,17.28936,5.04273,18.00975,38.21,24.94,45.6290225624,135.23
2020-07-06 01:30:00,57.03048,37.52389,68.2679864194,17.19048,5.01389,17.90675,39.84,32.51,51.421062805,133.51,17.19048,5.01389,17.90675,17.19048,5.01389,17.90675,0.0,0.0,0.0,134.93,53.21048,58.54389,79.112212952,17.19048,5.01389,17.90675,36.02,53.53,64.5205494397,133.51,54.81048,30.29389,62.6251426279,17.19048,5.01389,17.90675,37.62,25.28,45.3248585216,134.93
2020-07-06 02:00:00,55.24056,38.52808,67.3493312335,19.33056,5.63808,20.136,35.91,32.89,48.695792426,133.79,19.33056,5.63808,20.136,19.33056,5.63808,20.136,0.0,0.0,0.0,135.24,51.78056,59.53808,78.9050655155,19.33056,5.63808,20.136,32.45,53.9,62.9143266673,133.79,53.36056,30.86808,61.6456626731,19.33056,5.63808,20.136,34.03,25.23,42.3626462818,135.24
2020-07-06 02:30:00,54.35144,39.10917,66.9597357235,20.43144,5.95917,21.28275,33.92,33.15,47.4287771295,134.28,20.43144,5.95917,21.28275,20.43144,5.95917,21.28275,0.0,0.0,0.0,135.72,51.14144,60.22917,79.0126559746,20.43144,5.95917,21.28275,30.71,54.27,62.3565313339,134.28,52.72144,31.31917,61.3224318269,20.43144,5.95917,21.28275,32.29,25.36,41.0581745819,135.72
2020-07-06 03:00:00,54.47864,38.46502,66.6894292962,17.94864,5.2350200000000005,18.6965,36.53,33.23,49.3829302492,134.28,17.94864,5.2350200000000005,18.6965,17.94864,5.2350200000000005,18.6965,0.0,0.0,0.0,135.78,51.04864,59.69502,78.5459041494,17.94864,5.2350200000000005,18.6965,33.1,54.46,63.7299113447,134.28,52.63864,30.47502,60.8239530535,17.94864,5.2350200000000005,18.6965,34.69,25.24,42.900509321,135.78
2020-07-06 03:30:00,52.6988,56.9584,77.5978276242,17.0688,4.9784,17.78,35.63,51.98,63.0191820004,133.36,17.0688,4.9784,17.78,17.0688,4.9784,17.78,0.0,0.0,0.0,134.76,52.0388,48.7684,71.3189564141,17.0688,4.9784,17.78,34.97,43.79,56.0398518913,133.36,53.6588,39.9184,66.8785875748,17.0688,4.9784,17.78,36.59,34.94,50.5928028478,134.76
2020-07-06 04:00:00,51.73712,67.53291,85.0730481349,15.98712,4.66291,16.65325,35.75,62.87,72.3235743033,132.96,15.98712,4.66291,16.65325,15.98712,4.66291,16.65325,0.0,0.0,0.0,134.36,52.58712,42.72291,67.754352102,15.98712,4.66291,16.65325,36.6,38.06,52.8026855378,132.96,54.23712,44.97291,70.4572765565,15.98712,4.66291,16.65325,38.25,40.31,55.5694034519,134.36
2020-07-06 04:30:00,50.50616,68.00138,84.7057251893,15.53616,4.53138,16.1835,34.97,63.47,72.4661424391,133.1,15.53616,4.53138,16.1835,15.53616,4.53138,16.1835,0.0,0.0,0.0,134.45,51.45616,43.06138,67.097085253,15.53616,4.53138,16.1835,35.92,38.53,52.6764397051,133.1,53.11616,44.48138,69.2814522066,15.53616,4.53138,16.1835,37.58,39.95,54.8475970303,134.45
2020-07-06 05:00:00,49.49856,69.22083,85.097771698,15.56856,4.54083,16.21725,33.93,64.68,73.0393544605,133.39,15.56856,4.54083,16.21725,15.56856,4.54083,16.21725,0.0,0.0,0.0,134.8,50.39856,43.51083,66.5823338233,15.56856,4.54083,16.21725,34.83,38.97,52.2665265729,133.39,52.04856,44.34083,68.3751548676,15.56856,4.54083,16.21725,36.48,39.8,53.9891692842,134.8
2020-07-06 05:30:00,51.1752,66.08485,83.5829438017,13.7652,4.01485,14.33875,37.41,62.07,72.4720152887,132.33,13.7652,4.01485,14.33875,13.7652,4.01485,14.33875,0.0,0.0,0.0,133.73,52.0552,42.79485,67.3880036324,13.7652,4.01485,14.33875,38.29,38.78,54.4978210574,132.33,53.7152,42.82485,68.6970922861,13.7652,4.01485,14.33875,39.95,38.81,55.697563681,133.73
2020-07-06 06:00:00,55.02304,58.02047,79.9619276272,11.93304,3.48047,12.430250000000001,43.09,54.54,69.5079829948,131.69,11.93304,3.48047,12.430250000000001,11.93304,3.48047,12.430250000000001,0.0,0.0,0.0,133.08,54.51304,44.08047,70.105344771,11.93304,3.48047,12.430250000000001,42.58,40.6,58.8338032087,131.69,56.20304,39.64047,68.7760755428,11.93304,3.48047,12.430250000000001,44.27,36.16,57.1609875702,133.08
2020-07-06 06:30:00,62.64576,33.52418,71.0518253858,15.78576,4.60418,16.4435,46.86,28.92,55.0656517259,131.93,15.78576,4.60418,16.4435,15.78576,4.60418,16.4435,0.0,0.0,0.0,133.28,58.31576,55.26418,80.3421275263,15.78576,4.60418,16.4435,42.53,50.66,66.1455705244,131.93,60.00576,30.83418,67.46434532,15.78576,4.60418,16.4435,44.22,26.23,51.4142130155,133.28
2020-07-06 07:00:00,67.99744,31.468420000000002,74.9260522372,17.13744,4.99842,17.8515,50.86,26.47,57.3358570181,131.93,17.13744,4.99842,17.8515,17.13744,4.99842,17.8515,0.0,0.0,0.0,133.32,63.25744,53.49842,82.8467540574,17.13744,4.99842,17.8515,46.12,48.5,66.9276056646,131.93,64.99744,33.43842,73.0944261805,17.13744,4.99842,17.8515,47.86,28.44,55.6723737593,133.32
