Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-06 07:30:00,75.04104,34.57572,82.6234718334,16.51104,4.81572,17.199,58.53,29.76,65.6613927662,132.49,16.51104,4.81572,17.199,16.51104,4.81572,17.199,0.0,0.0,0.0,133.85,70.38104,36.01572,79.0608808362,16.51104,4.81572,17.199,53.87,31.2,62.2528465213,132.49,71.97104,26.82572,76.8078762381,16.51104,4.81572,17.199,55.46,22.01,59.6678447742,133.85
2020-07-06 08:00:00,80.04888,41.39884,90.1204035865,17.37888,5.06884,18.103,62.67,36.33,72.4389246193,134.38,17.37888,5.06884,18.103,17.37888,5.06884,18.103,0.0,0.0,0.0,135.77,76.23888,10.99884,77.0281851338,17.37888,5.06884,18.103,58.86,5.93,59.1579622705,134.38,77.52888,15.41884,79.0472508124,17.37888,5.06884,18.103,60.15,10.35,61.0339659534,135.77
2020-07-06 08:30:00,83.16128,39.77954,92.1857380176,19.54128,5.69954,20.3555,63.62,34.08,72.1730614565,134.19,19.54128,5.69954,20.3555,19.54128,5.69954,20.3555,0.0,0.0,0.0,135.57,79.36128,9.98954,79.9875219809,19.54128,5.69954,20.3555,59.82,4.29,59.9736317059,134.19,80.61128,17.66954,82.5250938021,19.54128,5.69954,20.3555,61.07,11.97,62.232031945,135.57
2020-07-06 09:00:00,86.17128,38.12954,94.2303099722,20.26128,5.90954,21.1055,65.91,32.22,73.3638637205,133.73,20.26128,5.90954,21.1055,20.26128,5.90954,21.1055,0.0,0.0,0.0,135.08,82.19128,8.73954,82.6546191537,20.26128,5.90954,21.1055,61.93,2.83,61.9946271866,133.73,83.48128,19.24954,85.671867615,20.26128,5.90954,21.1055,63.22,13.34,64.6121041292,135.08
2020-07-06 09:30:00,87.99008,37.14794,95.5103325544,20.53008,5.98794,21.3855,67.46,31.16,74.3087962492,134.03,20.53008,5.98794,21.3855,20.53008,5.98794,21.3855,0.0,0.0,0.0,135.39,83.79008,7.87794,84.1596069682,20.53008,5.98794,21.3855,63.26,1.8900000000000001,63.2882271833,134.03,85.11008,20.34794,87.5086531713,20.53008,5.98794,21.3855,64.58,14.36,66.15728229,135.39
2020-07-06 10:00:00,90.12152,35.10711,96.7181344923,16.72152,4.87711,17.41825,73.4,30.23,79.3814392664,133.55,16.72152,4.87711,17.41825,16.72152,4.87711,17.41825,0.0,0.0,0.0,134.91,85.43152,6.46711,85.6759483243,16.72152,4.87711,17.41825,68.71,1.5899999999999999,68.7283944233,133.55,86.86152,19.38711,88.9987847718,16.72152,4.87711,17.41825,70.14,14.51,71.6251331587,134.91
2020-07-06 10:30:00,92.25664,33.94277,98.3025902983,15.74664,4.59277,16.40275,76.51,29.35,81.9463397596,133.73,15.74664,4.59277,16.40275,15.74664,4.59277,16.40275,0.0,0.0,0.0,135.14,87.45664,6.01277,87.6630896282,15.74664,4.59277,16.40275,71.71,1.42,71.724058028,133.73,88.89664,19.32277,90.9724246339,15.74664,4.59277,16.40275,73.15,14.73,74.6183315278,135.14
2020-07-06 11:00:00,94.79592,33.21631,100.4469496733,15.17592,4.42631,15.80825,79.62,28.79,84.6652732825,133.34,15.17592,4.42631,15.80825,15.17592,4.42631,15.80825,0.0,0.0,0.0,134.74,89.62592,4.7763100000000005,89.7530984037,15.17592,4.42631,15.80825,74.45,0.35000000000000003,74.4508226953,133.34,91.13592,20.15631,93.3382705382,15.17592,4.42631,15.80825,75.96,15.73,77.5716088527,134.74
2020-07-06 11:30:00,94.88424,33.16582,100.5136339839,14.69424,4.28582,15.3065,80.19,28.88,85.2319805003,133.65,14.69424,4.28582,15.3065,14.69424,4.28582,15.3065,0.0,0.0,0.0,135.06,89.73424,4.52582,89.8482992329,14.69424,4.28582,15.3065,75.04,0.24,75.0403837943,133.65,91.30424,20.13582,93.4982111543,14.69424,4.28582,15.3065,76.61,15.85,78.2324395631,135.06
2020-07-06 12:00:00,94.738,33.07525,100.345706468,14.418,4.20525,15.01875,80.32,28.87,85.3509185656,133.76,14.418,4.20525,15.01875,14.418,4.20525,15.01875,0.0,0.0,0.0,135.14,89.518,4.84525,89.6490310687,14.418,4.20525,15.01875,75.1,0.64,75.1027269811,133.76,91.138,19.71525,93.2460515334,14.418,4.20525,15.01875,76.72,15.51,78.2720799519,135.14
2020-07-06 12:30:00,93.55024,34.69632,99.7771618438,15.93024,4.64632,16.594,77.62,30.05,83.2338086357,134.27,15.93024,4.64632,16.594,15.93024,4.64632,16.594,0.0,0.0,0.0,135.67,88.52024,5.61632,88.6982296328,15.93024,4.64632,16.594,72.59,0.97,72.596480631,134.27,90.02024,19.94632,92.2035752626,15.93024,4.64632,16.594,74.09,15.3,75.6532755405,135.67
2020-07-06 13:00:00,92.17136,35.57123,98.7971255046,16.22136,4.73123,16.89725,75.95,30.84,81.97260579,134.81,16.22136,4.73123,16.89725,16.22136,4.73123,16.89725,0.0,0.0,0.0,136.23,87.18136,5.92123,87.3822092657,16.22136,4.73123,16.89725,70.96,1.19,70.9699774553,134.81,88.68136,19.95123,90.8979383152,16.22136,4.73123,16.89725,72.46,15.22,74.0412047444,136.23
2020-07-06 13:30:00,90.97608,35.80094,97.7668371026,16.42608,4.79094,17.1105,74.55,31.01,80.7423222356,134.4,16.42608,4.79094,17.1105,16.42608,4.79094,17.1105,0.0,0.0,0.0,135.78,86.09608,6.33094,86.3285340583,16.42608,4.79094,17.1105,69.67,1.54,69.6870181598,134.4,87.60608,19.55094,89.7611525542,16.42608,4.79094,17.1105,71.18,14.76,72.694222604,135.78
2020-07-06 14:00:00,90.6444,35.9067,97.4971710167,15.0744,4.3967,15.7025,75.57,31.51,81.8761564804,134.4,15.0744,4.3967,15.7025,15.0744,4.3967,15.7025,0.0,0.0,0.0,135.73,85.8944,6.0867,86.1097896191,15.0744,4.3967,15.7025,70.82,1.69,70.8401616317,134.4,87.3344,19.5767,89.5016458298,15.0744,4.3967,15.7025,72.26,15.18,73.83725347,135.73
2020-07-06 14:30:00,89.64616,20.49763,91.9597022525,14.18616,4.13763,14.77725,75.46,16.36,77.2130895639,131.8,14.18616,4.13763,14.77725,14.18616,4.13763,14.77725,0.0,0.0,0.0,133.16,86.76616,11.86763,87.5740096316,14.18616,4.13763,14.77725,72.58,7.73,72.990474036,131.8,87.86616,13.00763,88.8237609616,14.18616,4.13763,14.77725,73.68,8.87,74.2119889236,133.16
2020-07-06 15:00:00,89.03976,6.78118,89.2976106234,14.12976,4.12118,14.7185,74.91,2.66,74.9572124615,132.89,14.12976,4.12118,14.7185,14.12976,4.12118,14.7185,0.0,0.0,0.0,134.24,84.69976,17.36118,86.4607420455,14.12976,4.12118,14.7185,70.57,13.24,71.8012708801,132.89,85.77976,7.46118,86.1036377434,14.12976,4.12118,14.7185,71.65,3.34,71.7278056265,134.24
2020-07-06 15:30:00,92.25376,6.32443,92.4702906287,14.48376,4.22443,15.08725,77.77,2.1,77.7983476688,131.92,14.48376,4.22443,15.08725,14.48376,4.22443,15.08725,0.0,0.0,0.0,133.29,82.64376,20.29443,85.0990890431,14.48376,4.22443,15.08725,68.16,16.07,70.028783368,131.92,83.59376,4.68443,83.724910244,14.48376,4.22443,15.08725,69.11,0.46,69.1115308758,133.29
2020-07-06 16:00:00,91.80856,6.91708,92.0687660665,14.93856,4.35708,15.561,76.87,2.56,76.9126160002,131.8,14.93856,4.35708,15.561,14.93856,4.35708,15.561,0.0,0.0,0.0,133.15,81.65856,20.79708,84.2652891635,14.93856,4.35708,15.561,66.72,16.44,68.7155877513,131.8,82.65856,4.52708,82.7824377184,14.93856,4.35708,15.561,67.72,0.17,67.7202133783,133.15
2020-07-06 16:30:00,90.50088,9.30984,90.9784721877,17.69088,5.15984,18.428,72.81,4.15,72.9281742539,132.27,17.69088,5.15984,18.428,17.69088,5.15984,18.428,0.0,0.0,0.0,133.62,80.74088,23.07984,83.9748100182,17.69088,5.15984,18.428,63.05,17.92,65.547150205,132.27,81.71088,6.68984,81.9842781855,17.69088,5.15984,18.428,64.02,1.53,64.0382799582,133.62
2020-07-06 17:00:00,90.21296,10.59753,90.8332857165,16.96296,4.94753,17.66975,73.25,5.65,73.467577883,132.08,16.96296,4.94753,17.66975,16.96296,4.94753,17.66975,0.0,0.0,0.0,133.41,80.37296,24.09753,83.9077091289,16.96296,4.94753,17.66975,63.41,19.15,66.2385884511,132.08,81.32296,7.7775300000000005,81.6940254612,16.96296,4.94753,17.66975,64.36,2.83,64.4221895002,133.41
2020-07-06 17:30:00,90.03528,11.72654,90.7957233852,13.56528,3.95654,14.1305,76.47,7.77,76.8637352722,132.08,13.56528,3.95654,14.1305,13.56528,3.95654,14.1305,0.0,0.0,0.0,133.41,79.70528,24.96654,83.5240072042,13.56528,3.95654,14.1305,66.14,21.01,69.3968277373,132.08,80.71528,8.67654,81.1802856108,13.56528,3.95654,14.1305,67.15,4.72,67.3156809369,133.41
2020-07-06 18:00:00,89.78984,13.15412,90.748257505,15.81984,4.61412,16.479,73.97,8.54,74.4613490342,131.93,15.81984,4.61412,16.479,15.81984,4.61412,16.479,0.0,0.0,0.0,133.24,79.77984000000001,26.26412,83.9918262083,15.81984,4.61412,16.479,63.96,21.65,67.5248406144,131.93,80.77984000000001,10.00412,81.3969592024,15.81984,4.61412,16.479,64.96,5.39,65.1832317395,133.24
2020-07-06 18:30:00,90.07224,13.00732,91.006586532,14.56224,4.24732,15.169,75.51,8.76,76.0164304608,131.72,14.56224,4.24732,15.169,14.56224,4.24732,15.169,0.0,0.0,0.0,133.07,79.90224,26.03732,84.0375510697,14.56224,4.24732,15.169,65.34,21.79,68.8775703695,131.72,80.91224,9.84732,81.5092650746,14.56224,4.24732,15.169,66.35,5.6,66.5859031628,133.07
2020-07-06 19:00:00,89.90072,13.21771,90.8671960289,14.94072,4.35771,15.56325,74.96,8.86,75.4817938314,131.55,14.94072,4.35771,15.56325,14.94072,4.35771,15.56325,0.0,0.0,0.0,132.93,79.81072,26.21771,84.006662501,14.94072,4.35771,15.56325,64.87,21.86,68.4541927131,131.55,80.75072,10.04771,81.373430902,14.94072,4.35771,15.56325,65.81,5.69,66.0555236146,132.93
2020-07-06 19:30:00,88.95208,13.24894,89.9333472492,14.60208,4.25894,15.2105,74.35,8.99,74.8915389079,131.15,14.60208,4.25894,15.2105,14.60208,4.25894,15.2105,0.0,0.0,0.0,132.55,78.97208,26.46894,83.289820532,14.60208,4.25894,15.2105,64.37,22.21,68.0939130907,131.15,79.93208,10.40894,80.6069689608,14.60208,4.25894,15.2105,65.33,6.15,65.6188341865,132.55
2020-07-06 20:00:00,87.102,12.771,88.0332712388,13.992,4.081,14.575,73.11,8.69,73.624643972,131.4,13.992,4.081,14.575,13.992,4.081,14.575,0.0,0.0,0.0,132.77,77.332,26.811,81.8478340886,13.992,4.081,14.575,63.34,22.73,67.2949366595,131.4,78.312,10.701,79.0397415545,13.992,4.081,14.575,64.32,6.62,64.6597772962,132.77
2020-07-06 20:30:00,87.89288,12.78959,88.8185339164,11.31288,3.2995900000000002,11.78425,76.58,9.49,77.16577285299999,131.55,11.31288,3.2995900000000002,11.78425,11.31288,3.2995900000000002,11.78425,0.0,0.0,0.0,132.96,77.76288,26.74959,82.2350659455,11.31288,3.2995900000000002,11.78425,66.45,23.45,70.4663394821,131.55,78.78288,10.61959,79.4953952935,11.31288,3.2995900000000002,11.78425,67.47,7.32,67.8659214923,132.96
2020-07-06 21:00:00,87.12024,12.41882,88.0009278806,9.15024,2.66882,9.5315,77.97,9.75,78.5772447977,131.89,9.15024,2.66882,9.5315,9.15024,2.66882,9.5315,0.0,0.0,0.0,133.31,76.86024,26.40882,81.2706728571,9.15024,2.66882,9.5315,67.71,23.74,71.7511790844,131.89,77.91024,10.218820000000001,78.5775399147,9.15024,2.66882,9.5315,68.76,7.55,69.1732614527,133.31
2020-07-06 21:30:00,85.6684,12.7212,86.6077576664,8.4384,2.4612,8.79,77.23,10.26,77.9085393266,131.74,8.4384,2.4612,8.79,8.4384,2.4612,8.79,0.0,0.0,0.0,133.13,75.58840000000001,26.6212,80.139219512,8.4384,2.4612,8.79,67.15,24.16,71.3640532761,131.74,76.5784,10.4512,77.2882845456,8.4384,2.4612,8.79,68.14,7.99,68.6068487835,133.13
2020-07-06 22:00:00,85.68792,13.38106,86.7264227364,7.95792,2.32106,8.2895,77.73,11.06,78.5129065823,132.0,7.95792,2.32106,8.2895,7.95792,2.32106,8.2895,0.0,0.0,0.0,133.42,75.45792,26.42106,79.9497973872,7.95792,2.32106,8.2895,67.5,24.1,71.673286516,132.0,76.49792,10.19106,77.1737615272,7.95792,2.32106,8.2895,68.54,7.87,68.9903507746,133.42
2020-07-06 22:30:00,83.74384,21.40487,86.4360989267,7.59384,2.21487,7.9102500000000004,76.15,19.19,78.5307493916,133.18,7.59384,2.21487,7.9102500000000004,7.59384,2.21487,7.9102500000000004,0.0,0.0,0.0,134.68,75.60384,26.46487,80.1019972714,7.59384,2.21487,7.9102500000000004,68.01,24.25,72.2040345133,133.18,75.76384,11.44487,76.6233939529,7.59384,2.21487,7.9102500000000004,68.17,9.23,68.7920184324,134.68
2020-07-06 23:00:00,77.67312,30.75966,83.5420268718,6.99312,2.03966,7.2845,70.68,28.72,76.2922066793,134.09,6.99312,2.03966,7.2845,6.99312,2.03966,7.2845,0.0,0.0,0.0,135.51,72.55312,29.73966,78.4117503863,6.99312,2.03966,7.2845,65.56,27.7,71.1716488498,134.09,71.99312,10.53966,72.7605233643,6.99312,2.03966,7.2845,65.0,8.5,65.553413336,135.51
2020-07-06 23:30:00,69.89872,62.84296,93.9950460354,6.79872,1.98296,7.082,63.1,60.86,87.6672664111,133.78,6.79872,1.98296,7.082,6.79872,1.98296,7.082,0.0,0.0,0.0,135.24,70.29872,14.19296,71.7171537862,6.79872,1.98296,7.082,63.5,12.21,64.6632360774,133.78,69.78872,25.60296,74.3369154593,6.79872,1.98296,7.082,62.99,23.62,67.2729105956,135.24
2020-07-07 00:00:00,67.27192,62.86681,92.0746817538,6.33192,1.84681,6.59575,60.94,61.02,86.2387615867,133.5,6.33192,1.84681,6.59575,6.33192,1.84681,6.59575,0.0,0.0,0.0,134.93,67.74192,14.40681,69.2569411659,6.33192,1.84681,6.59575,61.41,12.56,62.6812707274,133.5,67.27192,24.96681,71.7555072595,6.33192,1.84681,6.59575,60.94,23.12,65.178355303,134.93
2020-07-07 00:30:00,64.50632,64.06976,90.9175421269,6.13632,1.78976,6.392,58.37,62.28,85.3572217214,133.86,6.13632,1.78976,6.392,6.13632,1.78976,6.392,0.0,0.0,0.0,135.26,65.05632,14.72976,66.7030029429,6.13632,1.78976,6.392,58.92,12.94,60.3242074129,133.86,64.62632,24.73976,69.1998335374,6.13632,1.78976,6.392,58.49,22.95,62.8313822862,135.26
2020-07-07 01:00:00,62.99512,64.45566,90.127228127,5.98512,1.74566,6.2345,57.01,62.71,84.7507179911,134.06,5.98512,1.74566,6.2345,5.98512,1.74566,6.2345,0.0,0.0,0.0,135.52,63.65512,14.98566,65.3952927041,5.98512,1.74566,6.2345,57.67,13.24,59.1703177277,134.06,63.23512,24.49566,67.8138463756,5.98512,1.74566,6.2345,57.25,22.75,61.6045858683,135.52
2020-07-07 01:30:00,62.36424,64.45207,89.6848245695,6.38424,1.8620700000000001,6.65025,55.98,62.59,83.9718315866,134.06,6.38424,1.8620700000000001,6.65025,6.38424,1.8620700000000001,6.65025,0.0,0.0,0.0,135.52,63.06424,15.08207,64.8426341404,6.38424,1.8620700000000001,6.65025,56.68,13.22,58.2012955182,134.06,62.65424,24.66207,67.3332866171,6.38424,1.8620700000000001,6.65025,56.27,22.8,60.7136961484,135.52
2020-07-07 02:00:00,62.20536,64.66198,89.7255731119,7.27536,2.12198,7.5785,54.93,62.54,83.23795108,134.18,7.27536,2.12198,7.5785,7.27536,2.12198,7.5785,0.0,0.0,0.0,135.61,62.96536,15.28198,64.7933289209,7.27536,2.12198,7.5785,55.69,13.16,57.2237861383,134.18,62.56536,25.06198,67.3982723328,7.27536,2.12198,7.5785,55.29,22.94,59.8600676578,135.61
2020-07-07 02:30:00,61.32376,65.00443,89.3654265371,7.52376,2.19443,7.83725,53.8,62.81,82.7014878947,134.18,7.52376,2.19443,7.83725,7.52376,2.19443,7.83725,0.0,0.0,0.0,135.61,62.13376,15.83443,64.1196795466,7.52376,2.19443,7.83725,54.61,13.64,56.2876691647,134.18,61.72376,24.62443,66.4543836128,7.52376,2.19443,7.83725,54.2,22.43,58.6578630705,135.61
2020-07-07 03:00:00,60.36696,64.53953,88.3714930974,6.7869600000000005,1.97953,7.06975,53.58,62.56,82.3685012611,134.45,6.7869600000000005,1.97953,7.06975,6.7869600000000005,1.97953,7.06975,0.0,0.0,0.0,135.89,61.28696,15.71953,63.2708075613,6.7869600000000005,1.97953,7.06975,54.5,13.74,56.2053164745,134.45,60.88696,24.45953,65.6162366024,6.7869600000000005,1.97953,7.06975,54.1,22.48,58.5846430389,135.89
2020-07-07 03:30:00,59.78368,64.24149,87.7556689437,6.55368,1.9114900000000001,6.8267500000000005,53.23,62.33,81.9662235314,134.3,6.55368,1.9114900000000001,6.8267500000000005,6.55368,1.9114900000000001,6.8267500000000005,0.0,0.0,0.0,135.71,60.76368,15.47149,62.7024067318,6.55368,1.9114900000000001,6.8267500000000005,54.21,13.56,55.8802084821,134.3,60.34368,24.54149,65.1432609512,6.55368,1.9114900000000001,6.8267500000000005,53.79,22.63,58.3564992096,135.71
2020-07-07 04:00:00,59.0068,64.67615,87.5488824889,6.9468,2.02615,7.23625,52.06,62.65,81.4571427193,134.37,6.9468,2.02615,7.23625,6.9468,2.02615,7.23625,0.0,0.0,0.0,135.81,60.0168,15.82615,62.0683760547,6.9468,2.02615,7.23625,53.07,13.8,54.8348876173,134.37,59.6368,24.45615,64.4565837371,6.9468,2.02615,7.23625,52.69,22.43,57.2655306445,135.81
2020-07-07 04:30:00,59.18936,64.49398,87.5377278289,6.93936,2.02398,7.2285,52.25,62.47,81.4405513243,134.31,6.93936,2.02398,7.2285,6.93936,2.02398,7.2285,0.0,0.0,0.0,135.73,60.19936,15.66398,62.2038842344,6.93936,2.02398,7.2285,53.26,13.64,54.9788795812,134.31,59.79936,24.60398,64.6631215474,6.93936,2.02398,7.2285,52.86,22.58,57.480744602,135.73
2020-07-07 05:00:00,59.17048,64.81639,87.7628059947,7.05048,2.05639,7.34425,52.12,62.76,81.5800956116,134.67,7.05048,2.05639,7.34425,7.05048,2.05639,7.34425,0.0,0.0,0.0,136.13,60.18048,15.93639,62.2547885649,7.05048,2.05639,7.34425,53.13,13.88,54.9131250249,134.67,59.81048,24.52639,64.6439272033,7.05048,2.05639,7.34425,52.76,22.47,57.3456057602,136.13
2020-07-07 05:30:00,59.71224,63.51232,87.1743448361,7.00224,2.04232,7.294,52.71,61.47,80.9747182768,134.17,7.00224,2.04232,7.294,7.00224,2.04232,7.294,0.0,0.0,0.0,135.59,60.75224,15.65232,62.7361919979,7.00224,2.04232,7.294,53.75,13.61,55.4463217896,134.17,60.36224,24.55232,65.1645335685,7.00224,2.04232,7.294,53.36,22.51,57.9136400168,135.59
2020-07-07 06:00:00,61.2608,62.92565,87.8209715533,7.1508,2.0856500000000002,7.44875,54.11,60.84,81.4211133552,133.87,7.1508,2.0856500000000002,7.44875,7.1508,2.0856500000000002,7.44875,0.0,0.0,0.0,135.3,62.1908,15.27565,64.0393713864,7.1508,2.0856500000000002,7.44875,55.04,13.19,56.5983895531,133.87,61.8008,24.82565,66.6006890247,7.1508,2.0856500000000002,7.44875,54.65,22.74,59.1923145349,135.3
2020-07-07 06:30:00,67.68744,57.64967,88.9104829863,7.26744,2.11967,7.57025,60.42,55.53,82.061911384,132.33,7.26744,2.11967,7.57025,7.26744,2.11967,7.57025,0.0,0.0,0.0,133.76,68.55744,13.31967,69.8393598787,7.26744,2.11967,7.57025,61.29,11.2,62.3049283765,132.33,68.05744,25.999670000000002,72.8546359504,7.26744,2.11967,7.57025,60.79,23.88,65.3121619608,133.76
2020-07-07 07:00:00,72.97008,55.48919,91.6716029208,7.30008,2.12919,7.60425,65.67,53.36,84.6158288974,132.1,7.30008,2.12919,7.60425,7.30008,2.12919,7.60425,0.0,0.0,0.0,133.53,73.62008,11.40919,74.4988979493,7.30008,2.12919,7.60425,66.32,9.28,66.9661168054,132.1,73.07008,27.77919,78.1723735617,7.30008,2.12919,7.60425,65.77,25.65,70.5947264319,133.53
2020-07-07 07:30:00,79.18552,50.06911,93.6870447493,7.26552,2.11911,7.56825,71.92,47.95,86.4389316223,132.2,7.26552,2.11911,7.56825,7.26552,2.11911,7.56825,0.0,0.0,0.0,133.63,77.99552,7.15911,78.3233936705,7.26552,2.11911,7.56825,70.73,5.04,70.9093400054,132.2,78.75552,21.77911,81.7114530703,7.26552,2.11911,7.56825,71.49,19.66,74.1440199881,133.63
2020-07-07 08:00:00,84.8836,45.0548,96.099742726,7.1136,2.0748,7.41,77.77,42.98,88.8563633062,131.34,7.1136,2.0748,7.41,7.1136,2.0748,7.41,0.0,0.0,0.0,132.82,81.7136,3.2848,81.7795960861,7.1136,2.0748,7.41,74.6,1.21,74.6098123574,131.34,83.6236,19.1648,85.7915848787,7.1136,2.0748,7.41,76.51,17.09,78.3954603278,132.82
2020-07-07 08:30:00,90.64096,35.51778,97.3514063887,7.98096,2.32778,8.3135,82.66,33.19,89.0744166414,131.63,7.98096,2.32778,8.3135,7.98096,2.32778,8.3135,0.0,0.0,0.0,133.1,85.68096,7.45778,86.0049149122,7.98096,2.32778,8.3135,77.7,5.13,77.869165271,131.63,87.60096,17.53778,89.3392518451,7.98096,2.32778,8.3135,79.62,15.21,81.0597834934,133.1
2020-07-07 09:00:00,96.13712,10.95541,96.7593243577,8.00712,2.33541,8.34075,88.13,8.62,88.5505578751,132.5,8.00712,2.33541,8.34075,8.00712,2.33541,8.34075,0.0,0.0,0.0,133.95,86.55712,13.49541,87.6028601917,8.00712,2.33541,8.34075,78.55,11.16,79.3388183678,132.5,88.42712,7.14541,88.7153449836,8.00712,2.33541,8.34075,80.42,4.8100000000000005,80.5637170195,133.95
2020-07-07 09:30:00,97.41784,10.15312,97.9455021734,8.30784,2.42312,8.654,89.11,7.73,89.4446476878,132.35,8.30784,2.42312,8.654,8.30784,2.42312,8.654,0.0,0.0,0.0,133.82,87.75784,12.81312,88.6882998236,8.30784,2.42312,8.654,79.45,10.39,80.1264912498,132.35,89.62784,7.98312,89.982664486,8.30784,2.42312,8.654,81.32,5.5600000000000005,81.5098521652,133.82
2020-07-07 10:00:00,98.43968,10.04699,98.9510616748,8.38968,2.44699,8.73925,90.05,7.6,90.3701416398,132.07,8.38968,2.44699,8.73925,8.38968,2.44699,8.73925,0.0,0.0,0.0,133.52,88.63968,12.69699,89.5444382726,8.38968,2.44699,8.73925,80.25,10.25,80.9019468245,132.07,90.53968,8.04699,90.8965769573,8.38968,2.44699,8.73925,82.15,5.6,82.3406491352,133.52
2020-07-07 10:30:00,99.10952,9.77986,99.5908761697,8.15952,2.37986,8.4995,90.95,7.4,91.2505479436,131.9,8.15952,2.37986,8.4995,8.15952,2.37986,8.4995,0.0,0.0,0.0,133.36,89.18952,12.44986,90.0542585992,8.15952,2.37986,8.4995,81.03,10.07,81.6533269377,131.9,91.09952,8.12986,91.4615611492,8.15952,2.37986,8.4995,82.94,5.75,83.1390768532,133.36
2020-07-07 11:00:00,99.15872,9.327960000000001,99.5964988832,9.07872,2.6479600000000003,9.457,90.08,6.68,90.3273424828,131.9,9.07872,2.6479600000000003,9.457,9.07872,2.6479600000000003,9.457,0.0,0.0,0.0,133.36,89.28872,12.09796,90.1045845415,9.07872,2.6479600000000003,9.457,80.21,9.45,80.76476088,131.9,91.23872,9.05796,91.6872437507,9.07872,2.6479600000000003,9.457,82.16,6.41,82.4096699423,133.36
2020-07-07 11:30:00,100.15112,9.01866,100.5563676027,9.32112,2.71866,9.7095,90.83,6.3,91.0482229371,131.9,9.32112,2.71866,9.7095,9.32112,2.71866,9.7095,0.0,0.0,0.0,133.39,90.23112,12.00866,91.026715482,9.32112,2.71866,9.7095,80.91,9.29,81.4415876564,131.9,92.17112,9.28866,92.6379758342,9.32112,2.71866,9.7095,82.85,6.57,83.1100920466,133.39
2020-07-07 12:00:00,102.4788,8.30465,102.8147443758,9.2388,2.69465,9.62375,93.24,5.61,93.4086168402,131.77,9.2388,2.69465,9.62375,9.2388,2.69465,9.62375,0.0,0.0,0.0,133.2,92.3188,11.67465,93.0540610939,9.2388,2.69465,9.62375,83.08,8.98,83.5639084773,131.77,94.3188,9.52465,94.7984967764,9.2388,2.69465,9.62375,85.08,6.83,85.353707008,133.2
2020-07-07 12:30:00,104.68808,8.76694,105.0545255144,10.61808,3.09694,11.0605,94.07,5.67,94.2407226203,131.59,10.61808,3.09694,11.0605,10.61808,3.09694,11.0605,0.0,0.0,0.0,133.02,94.38808,12.41694,95.2013132528,10.61808,3.09694,11.0605,83.77,9.32,84.286863152,131.59,96.38808,9.53694,96.8587383288,10.61808,3.09694,11.0605,85.77,6.44,86.0114323797,133.02
2020-07-07 13:00:00,104.3632,9.06635,104.7562705358,9.5532,2.78635,9.95125,94.81,6.28,95.0177588664,132.17,9.5532,2.78635,9.95125,9.5532,2.78635,9.95125,0.0,0.0,0.0,133.57,93.9032,12.12635,94.6829410959,9.5532,2.78635,9.95125,84.35,9.34,84.8655295158,132.17,95.8932,9.34635,96.3476002014,9.5532,2.78635,9.95125,86.34,6.5600000000000005,86.5888514764,133.57
2020-07-07 13:30:00,103.63584,10.43087,104.1594469142,8.26584,2.41087,8.61025,95.37,8.02,95.7066209831,133.02,8.26584,2.41087,8.61025,8.26584,2.41087,8.61025,0.0,0.0,0.0,134.47,92.90584,11.74087,93.6447709937,8.26584,2.41087,8.61025,84.64,9.33,85.1526775856,133.02,94.95584,9.19087,95.3995997972,8.26584,2.41087,8.61025,86.69,6.78,86.954726726,134.47
2020-07-07 14:00:00,102.816,10.958,103.3982960208,11.376,3.318,11.85,91.44,7.64,91.7586137646,133.39,11.376,3.318,11.85,11.376,3.318,11.85,0.0,0.0,0.0,134.82,92.546,13.238,93.4880032945,11.376,3.318,11.85,81.17,9.92,81.7739279966,133.39,94.546,9.598,95.0319300025,11.376,3.318,11.85,83.17,6.28,83.4067581195,134.82
2020-07-07 14:30:00,102.20928,10.72604,102.7705446721,9.92928,2.89604,10.343,92.28,7.83,92.6115937667,133.39,9.92928,2.89604,10.343,9.92928,2.89604,10.343,0.0,0.0,0.0,134.79,91.85928,12.98604,92.7726498328,9.92928,2.89604,10.343,81.93,10.09,82.5489733431,133.39,93.88928,9.02604,94.3221410751,9.92928,2.89604,10.343,83.96,6.13,84.1834811587,134.79
2020-07-07 15:00:00,103.29024,9.70757,103.7454124025,7.50024,2.18757,7.81275,95.79,7.52,96.0847256332,133.49,7.50024,2.18757,7.81275,7.50024,2.18757,7.81275,0.0,0.0,0.0,134.86,92.59024,12.24757,93.3967639384,7.50024,2.18757,7.81275,85.09,10.06,85.6826219253,133.49,94.74024,8.33757,95.106404352,7.50024,2.18757,7.81275,87.24,6.15,87.4565040463,134.86
2020-07-07 15:30:00,102.98992,10.98331,103.5739191117,6.79992,1.9833100000000001,7.08325,96.19,9.0,96.6101242107,133.95,6.79992,1.9833100000000001,7.08325,6.79992,1.9833100000000001,7.08325,0.0,0.0,0.0,135.34,92.09992,12.56331,92.9528483811,6.79992,1.9833100000000001,7.08325,85.3,10.58,85.9536293591,133.95,94.28992,7.71331,94.6048844657,6.79992,1.9833100000000001,7.08325,87.49,5.73,87.6774372344,135.34
2020-07-07 16:00:00,103.33432,11.62876,103.9865844665,7.50432,2.18876,7.817,95.83,9.44,96.2938341744,134.27,7.50432,2.18876,7.817,7.50432,2.18876,7.817,0.0,0.0,0.0,135.64,92.48432,13.18876,93.4199809259,7.50432,2.18876,7.817,84.98,11.0,85.6889747867,134.27,94.65432,7.57876,94.9572424715,7.50432,2.18876,7.817,87.15,5.39,87.3165196283,135.64
2020-07-07 16:30:00,104.882,12.67725,105.6453813073,8.082,2.35725,8.41875,96.8,10.32,97.3485613658,134.53,8.082,2.35725,8.41875,8.082,2.35725,8.41875,0.0,0.0,0.0,135.95,93.972,14.15725,95.0324392592,8.082,2.35725,8.41875,85.89,11.8,86.6967825239,134.53,96.092,6.99725,96.3464268749,8.082,2.35725,8.41875,88.01,4.64,88.1322284979,135.95
2020-07-07 17:00:00,104.8764,14.9427,105.935563246,11.4264,3.3327,11.9025,93.45,11.61,94.1684373875,134.53,11.4264,3.3327,11.9025,11.4264,3.3327,11.9025,0.0,0.0,0.0,135.86,94.2164,16.2527,95.6079509573,11.4264,3.3327,11.9025,82.79,12.92,83.7920670469,134.53,96.3164,6.7927,96.5556299873,11.4264,3.3327,11.9025,84.89,3.46,84.9604831672,135.86
2020-07-07 17:30:00,105.30408,16.07244,106.5235776352,12.69408,3.70244,13.223,92.61,12.37,93.4324836446,133.87,12.69408,3.70244,13.223,12.69408,3.70244,13.223,0.0,0.0,0.0,135.25,94.63408,17.24244,96.1920518265,12.69408,3.70244,13.223,81.94,13.54,83.0511601364,133.87,96.74408,6.38244,96.9543838895,12.69408,3.70244,13.223,84.05,2.68,84.0927160936,135.25
2020-07-07 18:00:00,105.77584,15.94462,106.97083357,10.57584,3.08462,11.0165,95.2,12.86,96.0646636386,133.79,10.57584,3.08462,11.0165,10.57584,3.08462,11.0165,0.0,0.0,0.0,135.18,94.84584,17.04462,96.3652034515,10.57584,3.08462,11.0165,84.27,13.96,85.4184669729,133.79,97.01584,5.28462,97.1596645705,10.57584,3.08462,11.0165,86.44,2.2,86.4679917657,135.18
2020-07-07 18:30:00,105.32512,15.61941,106.4769781303,7.57512,2.20941,7.89075,97.75,13.41,98.6655492054,133.9,7.57512,2.20941,7.89075,7.57512,2.20941,7.89075,0.0,0.0,0.0,135.34,94.07512,16.64941,95.5370664002,7.57512,2.20941,7.89075,86.5,14.44,87.6969988084,133.9,96.30512,3.9494100000000003,96.3860673415,7.57512,2.20941,7.89075,88.73,1.74,88.7470591062,135.34
2020-07-07 19:00:00,103.77424,15.69582,104.9545218323,6.77424,1.9758200000000001,7.0565,97.0,13.72,97.9654959667,133.79,6.77424,1.9758200000000001,7.0565,6.77424,1.9758200000000001,7.0565,0.0,0.0,0.0,135.22,92.62424,16.64582,94.1080929519,6.77424,1.9758200000000001,7.0565,85.85,14.67,87.094382138,133.79,94.84424,3.44582,94.9068150169,6.77424,1.9758200000000001,7.0565,88.07,1.47,88.0822672279,135.22
2020-07-07 19:30:00,101.7528,15.4779,102.923261201,5.9928,1.7479,6.2425,95.76,13.73,96.739291397,133.08,5.9928,1.7479,6.2425,5.9928,1.7479,6.2425,0.0,0.0,0.0,134.52,90.8128,16.7179,92.3387937123,5.9928,1.7479,6.2425,84.82,14.97,86.1309079251,133.08,92.9928,2.7579000000000002,93.0336867175,5.9928,1.7479,6.2425,87.0,1.01,87.0058624462,134.52
2020-07-07 20:00:00,99.1944,16.85045,100.6154394542,5.8644,1.71045,6.10875,93.33,15.14,94.5500317292,133.67,5.8644,1.71045,6.10875,5.8644,1.71045,6.10875,0.0,0.0,0.0,135.16,88.5544,17.65045,90.2962908682,5.8644,1.71045,6.10875,82.69,15.94,84.2123488569,133.67,90.6744,1.8604500000000002,90.6934842729,5.8644,1.71045,6.10875,84.81,0.15,84.8101326493,135.16
2020-07-07 20:30:00,97.26968,17.23949,98.7855792247,6.40968,1.86949,6.67675,90.86,15.37,92.1508355904,133.67,6.40968,1.86949,6.67675,6.40968,1.86949,6.67675,0.0,0.0,0.0,135.11,86.89968,18.00949,88.7462456342,6.40968,1.86949,6.67675,80.49,16.14,82.0922633383,133.67,88.94968,1.98949,88.9719261484,6.40968,1.86949,6.67675,82.54,0.12,82.5400872304,135.11
2020-07-07 21:00:00,95.21264,15.55327,96.4746133626,6.66264,1.94327,6.94025,88.55,13.61,89.589813037,132.43,6.66264,1.94327,6.94025,6.66264,1.94327,6.94025,0.0,0.0,0.0,133.88,86.00264,25.00327,89.5634836173,6.66264,1.94327,6.94025,79.34,23.06,82.6232364411,132.43,86.51264,6.57327,86.7620006585,6.66264,1.94327,6.94025,79.85,4.63,79.9841196738,133.88
2020-07-07 21:30:00,93.51352,14.31436,94.6027448069,6.80352,1.9843600000000001,7.087,86.71,12.33,87.5822641863,131.66,6.80352,1.9843600000000001,7.087,6.80352,1.9843600000000001,7.087,0.0,0.0,0.0,133.1,85.09352,30.49436,90.392550234,6.80352,1.9843600000000001,7.087,78.29,28.51,83.3195307236,131.66,84.56352,9.19436,85.0618902365,6.80352,1.9843600000000001,7.087,77.76,7.21,78.0935445475,133.1
2020-07-07 22:00:00,91.64344,15.14642,92.8866736074,7.15344,2.08642,7.4515,84.49,13.06,85.4934131966,132.01,7.15344,2.08642,7.4515,7.15344,2.08642,7.4515,0.0,0.0,0.0,133.46,83.39344,31.21642,89.0445434187,7.15344,2.08642,7.4515,76.24,29.13,81.615528547,132.01,82.91344,8.84642,83.384037318,7.15344,2.08642,7.4515,75.76,6.76,76.0609965751,133.46
2020-07-07 22:30:00,87.66376,17.18068,89.3314646841,7.85376,2.29068,8.181,79.81,14.89,81.1871184364,132.68,7.85376,2.29068,8.181,7.85376,2.29068,8.181,0.0,0.0,0.0,134.13,79.73376,32.27068,86.0166801929,7.85376,2.29068,8.181,71.88,29.98,77.8815433848,132.68,79.29376,8.62068,79.7609960983,7.85376,2.29068,8.181,71.44,6.33,71.7198891522,134.13
2020-07-07 23:00:00,82.2996,17.4853,84.1365549345,8.3496,2.4353,8.6975,73.95,15.05,75.4659194604,132.59,8.3496,2.4353,8.6975,8.3496,2.4353,8.6975,0.0,0.0,0.0,133.96,75.0296,33.8053,82.2936156956,8.3496,2.4353,8.6975,66.68,31.37,73.6905645249,132.59,74.6596,7.3653,75.0220202091,8.3496,2.4353,8.6975,66.31,4.93,66.4930146707,133.96
2020-07-07 23:30:00,77.2648,18.7164,79.4993896077,8.7648,2.5564,9.13,68.5,16.16,70.3803637388,133.04,8.7648,2.5564,9.13,8.7648,2.5564,9.13,0.0,0.0,0.0,134.45,70.5148,34.9864,78.7171214159,8.7648,2.5564,9.13,61.75,32.43,69.7478845557,133.04,70.1848,6.6664,70.5006882236,8.7648,2.5564,9.13,61.42,4.11,61.55735943,134.45
2020-07-08 00:00:00,73.35344,20.48892,76.1611646615,8.77344,2.55892,9.139,64.58,17.93,67.0228416288,133.4,8.77344,2.55892,9.139,8.77344,2.55892,9.139,0.0,0.0,0.0,134.78,66.81344,35.25892,75.5461925195,8.77344,2.55892,9.139,58.04,32.7,66.6178024255,133.4,66.51344,6.61892,66.841961391,8.77344,2.55892,9.139,57.74,4.06,57.8825638686,134.78
2020-07-08 00:30:00,70.09128,25.85204,74.7068638359,7.96128,2.32204,8.293,62.13,23.53,66.4364192292,133.34,7.96128,2.32204,8.293,7.96128,2.32204,8.293,0.0,0.0,0.0,134.73,64.36128,33.07204,72.3611373114,7.96128,2.32204,8.293,56.4,30.75,64.2380144463,133.34,64.08128,8.26204,64.6116998027,7.96128,2.32204,8.293,56.12,5.94,56.4334829689,134.73
2020-07-08 01:00:00,65.55672,51.55571,83.4006880713,7.59672,2.21571,7.91325,57.96,49.34,76.1169967878,131.98,7.59672,2.21571,7.91325,7.59672,2.21571,7.91325,0.0,0.0,0.0,133.42,64.57672,19.67571,67.5076760818,7.59672,2.21571,7.91325,56.98,17.46,59.5950669099,131.98,64.33672,20.54571,67.5376912528,7.59672,2.21571,7.91325,56.74,18.33,59.6273133723,133.42
2020-07-08 01:30:00,65.21592,51.44131,83.0621730751,7.61592,2.22131,7.93325,57.6,49.22,75.7652189332,132.05,7.61592,2.22131,7.93325,7.61592,2.22131,7.93325,0.0,0.0,0.0,133.46,64.26592,19.68131,67.212070618,7.61592,2.22131,7.93325,56.65,17.46,59.2796263484,132.05,64.03592,20.59131,67.265155153,7.61592,2.22131,7.93325,56.42,18.37,59.33526186,133.46
2020-07-08 02:00:00,64.79192,51.51556,82.7758770379,8.28192,2.41556,8.627,56.51,49.1,74.8611387838,132.05,8.28192,2.41556,8.627,8.28192,2.41556,8.627,0.0,0.0,0.0,133.4,63.91192,19.795560000000002,66.9073816092,8.28192,2.41556,8.627,55.63,17.38,58.2817407084,132.05,63.70192,20.89556,67.0414725331,8.28192,2.41556,8.627,55.42,18.48,58.4199178363,133.4
2020-07-08 02:30:00,63.91816,51.90863,82.3409803577,8.25816,2.40863,8.60225,55.66,49.5,74.4868149406,132.52,8.25816,2.40863,8.60225,8.25816,2.40863,8.60225,0.0,0.0,0.0,133.92,63.15816,20.81863,66.5008911945,8.25816,2.40863,8.60225,54.9,18.41,57.9045602695,132.52,62.94816,20.06863,66.0698172955,8.25816,2.40863,8.60225,54.69,17.66,57.4706159703,133.92
2020-07-08 03:00:00,62.44248,52.60239,81.6460332304,8.68248,2.53239,9.04425,53.76,50.07,73.4652468859,132.65,8.68248,2.53239,9.04425,8.68248,2.53239,9.04425,0.0,0.0,0.0,134.08,61.76248,21.42239,65.3721862038,8.68248,2.53239,9.04425,53.08,18.89,56.3410906888,132.65,61.57248,19.80239,64.6784735678,8.68248,2.53239,9.04425,52.89,17.27,55.6381613643,134.08
2020-07-08 03:30:00,61.2584,52.4737,80.660279954,8.6184,2.5137,8.9775,52.64,49.96,72.5739016452,132.42,8.6184,2.5137,8.9775,8.6184,2.5137,8.9775,0.0,0.0,0.0,133.82,60.6484,21.3637,64.3011360728,8.6184,2.5137,8.9775,52.03,18.85,55.3393476651,132.42,60.4784,19.7137,63.6102730245,8.6184,2.5137,8.9775,51.86,17.2,54.6378952743,133.82
2020-07-08 04:00:00,60.44712,52.97916,80.3781419952,9.35712,2.7291600000000003,9.747,51.09,50.25,71.6606628493,132.42,9.35712,2.7291600000000003,9.747,9.35712,2.7291600000000003,9.747,0.0,0.0,0.0,133.85,59.94712,21.82916,63.7978794522,9.35712,2.7291600000000003,9.747,50.59,19.1,54.0754852036,132.42,59.77712,19.69916,62.9393436588,9.35712,2.7291600000000003,9.747,50.42,16.97,53.1992227387,133.85
2020-07-08 04:30:00,59.8412,52.94035,79.8977463735,9.6012,2.80035,10.00125,50.24,50.14,70.979413917,131.9,9.6012,2.80035,10.00125,9.6012,2.80035,10.00125,0.0,0.0,0.0,133.26,59.3712,21.65035,63.1955460817,9.6012,2.80035,10.00125,49.77,18.85,53.2200657647,131.9,59.1812,19.78035,62.3993323647,9.6012,2.80035,10.00125,49.58,16.98,52.4070300628,133.26
2020-07-08 05:00:00,60.61816,52.77613,80.3733862641,9.27816,2.70613,9.66475,51.34,50.07,71.7133216355,131.83,9.27816,2.70613,9.66475,9.27816,2.70613,9.66475,0.0,0.0,0.0,133.18,60.03816,21.02613,63.6135111353,9.27816,2.70613,9.66475,50.76,18.32,53.9648033444,131.83,59.84816,20.14613,63.1479913328,9.27816,2.70613,9.66475,50.57,17.44,53.4927892337,133.18
2020-07-08 05:30:00,61.1488,53.16965,81.0320148001,9.5988,2.79965,9.99875,51.55,50.37,72.0731531154,131.62,9.5988,2.79965,9.99875,9.5988,2.79965,9.99875,0.0,0.0,0.0,132.96,60.4688,20.80965,63.9493339024,9.5988,2.79965,9.99875,50.87,18.01,53.9640343192,131.62,60.2788,20.42965,63.6467149864,9.5988,2.79965,9.99875,50.68,17.63,53.6589163141,132.96
2020-07-08 06:00:00,62.30456,53.33258,82.0135494065,10.29456,3.00258,10.7235,52.01,50.33,72.3750578584,131.43,10.29456,3.00258,10.7235,10.29456,3.00258,10.7235,0.0,0.0,0.0,132.81,61.53456,20.60258,64.8919746737,10.29456,3.00258,10.7235,51.24,17.6,54.1783868346,131.43,61.33456,20.91258,64.8017303214,10.29456,3.00258,10.7235,51.04,17.91,54.0911240408,132.81
2020-07-08 06:30:00,69.16352,53.65686,87.5365702084,9.86352,2.87686,10.2745,59.3,50.78,78.0711111744,132.65,9.86352,2.87686,10.2745,9.86352,2.87686,10.2745,0.0,0.0,0.0,134.05,67.96352,11.76686,68.9746260958,9.86352,2.87686,10.2745,58.1,8.89,58.7762035181,132.65,69.15352,18.28686,71.5305429663,9.86352,2.87686,10.2745,59.29,15.41,61.2598743061,134.05
2020-07-08 07:00:00,75.89048,50.27639,91.0334023645,9.21048,2.6863900000000003,9.59425,66.68,47.59,81.9208795119,132.16,9.21048,2.6863900000000003,9.59425,9.21048,2.6863900000000003,9.59425,0.0,0.0,0.0,133.55,73.39048,5.27639,73.5799078965,9.21048,2.6863900000000003,9.59425,64.18,2.59,64.2322387902,132.16,75.13048,16.19639,76.8564380782,9.21048,2.6863900000000003,9.59425,65.92,13.51,67.2901664435,133.55
2020-07-08 07:30:00,82.82936,47.48648,95.4760109179,9.03936,2.63648,9.416,73.79,44.85,86.3509501974,131.7,9.03936,2.63648,9.416,9.03936,2.63648,9.416,0.0,0.0,0.0,133.08,79.74936,3.17648,79.8125957829,9.03936,2.63648,9.416,70.71,0.54,70.7120619131,131.7,81.65936,18.80648,83.7969854207,9.03936,2.63648,9.416,72.62,16.17,74.3984764629,133.08
2020-07-08 08:00:00,90.74896,25.85553,94.3603845513,8.89896,2.59553,9.26975,81.85,23.26,85.0908344065,131.93,8.89896,2.59553,9.26975,8.89896,2.59553,9.26975,0.0,0.0,0.0,133.28,83.77896,10.94553,84.490938956,8.89896,2.59553,9.26975,74.88,8.35,75.3441231948,131.93,85.76896,11.22553,86.50044522,8.89896,2.59553,9.26975,76.87,8.63,77.3529172042,133.28
2020-07-08 08:30:00,97.61792,11.65731,98.3115007594,8.52792,2.48731,8.88325,89.09,9.17,89.560688921,132.04,8.52792,2.48731,8.88325,8.52792,2.48731,8.88325,0.0,0.0,0.0,133.45,87.75792,14.05731,88.8766588434,8.52792,2.48731,8.88325,79.23,11.57,80.0703303353,132.04,89.78792,6.72731,90.0395872812,8.52792,2.48731,8.88325,81.26,4.24,81.3705425815,133.45
2020-07-08 09:00:00,100.72968,9.31949,101.1598800254,7.84968,2.28949,8.17675,92.88,7.03,93.1456671027,131.56,7.84968,2.28949,8.17675,7.84968,2.28949,8.17675,0.0,0.0,0.0,132.93,90.49968,12.28949,91.330299707,7.84968,2.28949,8.17675,82.65,10.0,83.2527627169,131.56,92.60968,7.99949,92.9545301207,7.84968,2.28949,8.17675,84.76,5.71,84.9521141585,132.93
2020-07-08 09:30:00,102.61432,8.35251,102.9536939229,7.41432,2.16251,7.72325,95.2,6.19,95.4010277722,131.14,7.41432,2.16251,7.72325,7.41432,2.16251,7.72325,0.0,0.0,0.0,132.55,92.14432,11.32251,92.8373574643,7.41432,2.16251,7.72325,84.73,9.16,85.223696822,131.14,94.27432,8.64251,94.6696381664,7.41432,2.16251,7.72325,86.86,6.48,87.1013777159,132.55
2020-07-08 10:00:00,103.42576,8.24043,103.7535181002,7.47576,2.18043,7.78725,95.95,6.06,96.1411779624,131.08,7.47576,2.18043,7.78725,7.47576,2.18043,7.78725,0.0,0.0,0.0,132.5,92.86576,11.00043,93.5150193315,7.47576,2.18043,7.78725,85.39,8.82,85.8443038297,131.08,95.00576,8.98043,95.4292541947,7.47576,2.18043,7.78725,87.53,6.8,87.7937406653,132.5
2020-07-08 10:30:00,106.448,7.1365,106.6869548551,7.668,2.2365,7.9875,98.78,4.9,98.9014580277,131.08,7.668,2.2365,7.9875,7.668,2.2365,7.9875,0.0,0.0,0.0,132.6,92.448,10.4465,93.0363480918,7.668,2.2365,7.9875,84.78,8.21,85.1765959639,131.08,94.578,9.6565,95.0696906288,7.668,2.2365,7.9875,86.91,7.42,87.2261686651,132.6
2020-07-08 11:00:00,111.93688,5.62659,112.0782031403,6.77688,1.97659,7.05925,105.16,3.65,105.2233248857,130.77,6.77688,1.97659,7.05925,6.77688,1.97659,7.05925,0.0,0.0,0.0,132.21,92.33688,8.44659,92.7224044703,6.77688,1.97659,7.05925,85.56,6.47,85.8042801963,130.77,94.48688,11.07659,95.1339126609,6.77688,1.97659,7.05925,87.71,9.1,88.1808034665,132.21
2020-07-08 11:30:00,111.8976,13.9243,112.7606270657,6.3576,1.8543,6.6225000000000005,105.54,12.07,106.2279459464,131.97,6.3576,1.8543,6.6225000000000005,6.3576,1.8543,6.6225000000000005,0.0,0.0,0.0,133.33,94.2676,7.0743,94.5326722898,6.3576,1.8543,6.6225000000000005,87.91,5.22,88.0648425877,131.97,96.1776,16.6943,97.6157282114,6.3576,1.8543,6.6225000000000005,89.82,14.84,91.0376735204,133.33
2020-07-08 12:00:00,111.47728,23.39254,113.9052013029,5.59728,1.63254,5.8305,105.88,21.76,108.0928859824,134.18,5.59728,1.63254,5.8305,5.59728,1.63254,5.8305,0.0,0.0,0.0,135.55,96.26728,5.3025400000000005,96.4132051591,5.59728,1.63254,5.8305,90.67,3.67,90.7442438946,134.18,97.79728,21.16254,100.060786898,5.59728,1.63254,5.8305,92.2,19.53,94.2457473842,135.55
2020-07-08 12:30:00,112.25504,23.92397,114.7760878666,5.46504,1.59397,5.69275,106.79,22.33,109.0996471122,134.42,5.46504,1.59397,5.69275,5.46504,1.59397,5.69275,0.0,0.0,0.0,135.83,96.89504,4.35397,96.9928132975,5.46504,1.59397,5.69275,91.43,2.76,91.4716486131,134.42,98.41504,20.25397,100.4775765978,5.46504,1.59397,5.69275,92.95,18.66,94.8045257359,135.83
2020-07-08 13:00:00,111.7996,24.81405,114.5202499018,5.4996,1.60405,5.72875,106.3,23.21,108.8043845624,134.53,5.4996,1.60405,5.72875,5.4996,1.60405,5.72875,0.0,0.0,0.0,135.95,96.4996,3.66405,96.5691361801,5.4996,1.60405,5.72875,91.0,2.06,91.0233134971,134.53,97.9896,19.57405,99.925497955,5.4996,1.60405,5.72875,92.49,17.97,94.2195361907,135.95
2020-07-08 13:30:00,110.46584,25.67587,113.4105467193,5.50584,1.60587,5.73525,104.96,24.07,107.684569461,134.81,5.50584,1.60587,5.73525,5.50584,1.60587,5.73525,0.0,0.0,0.0,136.22,95.35584,3.60587,95.4239934218,5.50584,1.60587,5.73525,89.85,2.0,89.8722565645,134.81,96.79584,19.58587,98.7574855136,5.50584,1.60587,5.73525,91.29,17.98,93.0437773309,136.22
2020-07-08 14:00:00,108.73088,26.58109,111.9328308012,5.90088,1.72109,6.14675,102.83,24.86,105.7923839414,134.89,5.90088,1.72109,6.14675,5.90088,1.72109,6.14675,0.0,0.0,0.0,136.32,93.89088,3.7610900000000003,93.9661808587,5.90088,1.72109,6.14675,87.99,2.04,88.0136449649,134.89,95.28088,19.77109,97.3105446155,5.90088,1.72109,6.14675,89.38,18.05,91.1843566628,136.32
2020-07-08 14:30:00,107.666,27.158,111.0383920993,6.5760000000000005,1.9180000000000001,6.85,101.09,25.24,104.1933092862,135.03,6.5760000000000005,1.9180000000000001,6.85,6.5760000000000005,1.9180000000000001,6.85,0.0,0.0,0.0,136.44,92.966,3.808,93.043957461,6.5760000000000005,1.9180000000000001,6.85,86.39,1.8900000000000001,86.4106717946,135.03,94.356,19.858,96.4229998496,6.5760000000000005,1.9180000000000001,6.85,87.78,17.94,89.5944864375,136.44
2020-07-08 15:00:00,107.56912,27.98891,111.15077444880001,6.33912,1.84891,6.60325,101.23,26.14,104.5505260628,135.45,6.33912,1.84891,6.60325,6.33912,1.84891,6.60325,0.0,0.0,0.0,136.84,92.76912,3.95891,92.8535545575,6.33912,1.84891,6.60325,86.43,2.11,86.4557516884,135.45,94.15912,20.12891,96.286618473,6.33912,1.84891,6.60325,87.82,18.28,89.7023455658,136.84
2020-07-08 15:30:00,107.684,27.567,111.1565713082,6.504,1.897,6.775,101.18,25.67,104.3855416233,135.66,6.504,1.897,6.775,6.504,1.897,6.775,0.0,0.0,0.0,137.07,93.084,3.357,93.1445140897,6.504,1.897,6.775,86.58,1.46,86.5923091273,135.66,94.484,19.576999999999998,96.4908554476,6.504,1.897,6.775,87.98,17.68,89.7388589185,137.07
2020-07-08 16:00:00,108.07128,27.88079,111.6097666509,6.55128,1.91079,6.82425,101.52,25.97,104.7890800609,135.66,6.55128,1.91079,6.82425,6.55128,1.91079,6.82425,0.0,0.0,0.0,137.07,93.38128,3.06079,93.4314288121,6.55128,1.91079,6.82425,86.83,1.15,86.8376151216,135.66,94.83128,19.31079,96.7774678159,6.55128,1.91079,6.82425,88.28,17.4,89.9784329715,137.07
2020-07-08 16:30:00,111.99352,13.35436,112.7869117096,6.32352,1.84436,6.587,105.67,11.51,106.2950092902,133.36,6.32352,1.84436,6.587,6.32352,1.84436,6.587,0.0,0.0,0.0,134.75,93.06352,9.54436,93.5516625325,6.32352,1.84436,6.587,86.74,7.7,87.0810978341,133.36,95.08352,11.16436,95.7367155787,6.32352,1.84436,6.587,88.76,9.32,89.2479691646,134.75
2020-07-08 17:00:00,115.606,8.19925,115.896397427,6.306,1.83925,6.56875,109.3,6.36,109.4848829748,132.59,6.306,1.83925,6.56875,6.306,1.83925,6.56875,0.0,0.0,0.0,133.98,95.006,11.59925,95.7114550958,6.306,1.83925,6.56875,88.7,9.76,89.2353494978,132.59,97.206,8.02925,97.5370457394,6.306,1.83925,6.56875,90.9,6.19,91.1105158585,133.98
2020-07-08 17:30:00,118.40832,7.73826,118.6609072654,6.02832,1.75826,6.2795,112.38,5.98,112.5389923538,132.31,6.02832,1.75826,6.2795,6.02832,1.75826,6.2795,0.0,0.0,0.0,133.73,97.22832,11.57826,97.9152813132,6.02832,1.75826,6.2795,91.2,9.82,91.7271628254,132.31,99.50832,7.79826,99.8134189789,6.02832,1.75826,6.2795,93.48,6.04,93.6749272751,133.73
2020-07-08 18:00:00,117.91424,9.344570000000001,118.2839337495,6.08424,1.7745700000000002,6.33775,111.83,7.57,112.0859215067,132.02,6.08424,1.7745700000000002,6.33775,6.08424,1.7745700000000002,6.33775,0.0,0.0,0.0,133.46,96.69424,11.70457,97.4000667765,6.08424,1.7745700000000002,6.33775,90.61,9.93,91.1524931091,132.02,98.94424,7.64457,99.2391156735,6.08424,1.7745700000000002,6.33775,92.86,5.87,93.0453464715,133.46
2020-07-08 18:30:00,117.35832,11.52326,117.9226899042,6.38832,1.86326,6.6545000000000005,110.97,9.66,111.3896606512,131.93,6.38832,1.86326,6.6545000000000005,6.38832,1.86326,6.6545000000000005,0.0,0.0,0.0,133.38,96.01832,11.70326,96.7289205473,6.38832,1.86326,6.6545000000000005,89.63,9.84,90.1685227782,131.93,98.25832,7.80326,98.5676839327,6.38832,1.86326,6.6545000000000005,91.87,5.94,92.0618297667,133.38
2020-07-08 19:00:00,114.22608,12.64219,114.9235498937,6.79608,1.9821900000000001,7.07925,107.43,10.66,107.9575865792,132.4,6.79608,1.9821900000000001,7.07925,6.79608,1.9821900000000001,7.07925,0.0,0.0,0.0,133.81,93.58608,12.52219,94.4201229197,6.79608,1.9821900000000001,7.07925,86.79,10.54,87.4276598108,132.4,95.75608,7.35219,96.0379172763,6.79608,1.9821900000000001,7.07925,88.96,5.37,89.1219305222,133.81
2020-07-08 19:30:00,110.79136,13.78373,111.6454954907,6.80136,1.98373,7.08475,103.99,11.8,104.6573461349,132.48,6.80136,1.98373,7.08475,6.80136,1.98373,7.08475,0.0,0.0,0.0,133.89,90.81136,13.39373,91.793763995,6.80136,1.98373,7.08475,84.01,11.41,84.7812962864,132.48,92.94136,6.48373,93.1672429203,6.80136,1.98373,7.08475,86.14,4.5,86.2574611266,133.89
2020-07-08 20:00:00,106.66352,17.27936,108.0540734114,6.68352,1.94936,6.962,99.98,15.33,101.1484517924,132.48,6.68352,1.94936,6.962,6.68352,1.94936,6.962,0.0,0.0,0.0,133.93,88.83352,33.70936,95.0142895948,6.68352,1.94936,6.962,82.15,31.76,88.0756498699,132.48,90.76352,27.14936,94.7370271393,6.68352,1.94936,6.962,84.08,25.2,87.7752037879,133.93
2020-07-08 20:30:00,103.29624,20.59932,105.3301722328,6.78624,1.97932,7.069,96.51,18.62,98.2897985551,132.09,6.78624,1.97932,7.069,6.78624,1.97932,7.069,0.0,0.0,0.0,133.5,87.02624,42.33932,96.7790497298,6.78624,1.97932,7.069,80.24,40.36,89.8186350375,132.09,88.75624,37.02932,96.1708930945,6.78624,1.97932,7.069,81.97,35.05,89.1492198508,133.5
2020-07-08 21:00:00,99.9816,21.92755,102.3578906952,6.9516,2.02755,7.24125,93.03,19.9,95.134593603,132.51,6.9516,2.02755,7.24125,6.9516,2.02755,7.24125,0.0,0.0,0.0,133.93,84.2516,43.51755,94.8267328371,6.9516,2.02755,7.24125,77.3,41.49,87.7308959261,132.51,85.9716,36.38755,93.3550737859,6.9516,2.02755,7.24125,79.02,34.36,86.1671050924,133.93
2020-07-08 21:30:00,98.80328,22.59929,101.3549014467,6.92328,2.01929,7.21175,91.88,20.58,94.1566290815,132.42,6.92328,2.01929,7.21175,6.92328,2.01929,7.21175,0.0,0.0,0.0,133.86,83.24328,43.96929,94.1421378994,6.92328,2.01929,7.21175,76.32,41.95,87.0892926829,132.42,84.96328,35.79929,92.1973324607,6.92328,2.01929,7.21175,78.04,33.78,85.037227142,133.86
2020-07-08 22:00:00,97.06392,23.20656,99.7995440511,7.63392,2.22656,7.952,89.43,20.98,91.857962638,132.88,7.63392,2.22656,7.952,7.63392,2.22656,7.952,0.0,0.0,0.0,134.33,81.91392,45.11656,93.5168127986,7.63392,2.22656,7.952,74.28,42.89,85.7733670786,132.88,83.62392,35.56656,90.8732093986,7.63392,2.22656,7.952,75.99,33.34,82.9821408497,134.33
2020-07-08 22:30:00,92.20928,24.68354,95.4558980108,9.26928,2.7035400000000003,9.6555,82.94,21.98,85.8030535587,133.47,9.26928,2.7035400000000003,9.6555,9.26928,2.7035400000000003,9.6555,0.0,0.0,0.0,134.9,77.99928,47.08354,91.1084376962,9.26928,2.7035400000000003,9.6555,68.73,44.38,81.8131853676,133.47,79.67928,35.28354,87.141929381,9.26928,2.7035400000000003,9.6555,70.41,32.58,77.5823723535,134.9
2020-07-08 23:00:00,87.37568,25.83499,91.1150710023,9.20568,2.68499,9.58925,78.17,23.15,81.525894046,134.4,9.20568,2.68499,9.58925,9.20568,2.68499,9.58925,0.0,0.0,0.0,135.8,73.97568,48.49499,88.4543118596,9.20568,2.68499,9.58925,64.77,45.81,79.3328998588,134.4,75.61568,34.92499,83.2915721329,9.20568,2.68499,9.58925,66.41,32.24,73.8221220231,135.8
2020-07-08 23:30:00,78.68432,55.52251,96.3014606876,8.61432,2.51251,8.97325,70.07,53.01,87.8627623058,133.46,8.61432,2.51251,8.97325,8.61432,2.51251,8.97325,0.0,0.0,0.0,134.9,71.39432,33.94251,79.0521531229,8.61432,2.51251,8.97325,62.78,31.43,70.2080714733,133.46,73.07432,48.16251,87.5184758377,8.61432,2.51251,8.97325,64.46,45.65,78.9874300126,134.9
2020-07-09 00:00:00,73.47,59.965,94.8348149416,9.96,2.9050000000000002,10.375,63.51,57.06,85.3777705261,133.77,9.96,2.9050000000000002,10.375,9.96,2.9050000000000002,10.375,0.0,0.0,0.0,135.19,67.27,34.315,75.5167009674,9.96,2.9050000000000002,10.375,57.31,31.41,65.3530733784,133.77,68.92,48.925,84.5199504555,9.96,2.9050000000000002,10.375,58.96,46.02,74.7938633846,135.19
2020-07-09 00:30:00,69.29344,62.00767,92.9867300525,11.44344,3.33767,11.92025,57.85,58.67,82.3941223632,133.86,11.44344,3.33767,11.92025,11.44344,3.33767,11.92025,0.0,0.0,0.0,135.25,63.62344,35.35767,72.7880961783,11.44344,3.33767,11.92025,52.18,32.02,61.2211793418,133.86,65.21344,48.85767,81.485364787,11.44344,3.33767,11.92025,53.77,45.52,70.450573454,135.25
2020-07-09 01:00:00,67.37976,62.21493,91.7100298362,11.39976,3.32493,11.87475,55.98,58.89,81.2514153723,133.86,11.39976,3.32493,11.87475,11.39976,3.32493,11.87475,0.0,0.0,0.0,135.25,61.95976,35.49493,71.4065957385,11.39976,3.32493,11.87475,50.56,32.17,59.9268095263,133.86,63.54976,48.73493,80.0853631955,11.39976,3.32493,11.87475,52.15,45.41,69.1497693416,135.25
2020-07-09 01:30:00,67.1376,62.41805,91.6704439804,11.3076,3.29805,11.77875,55.83,59.12,81.3152095244,134.47,11.3076,3.29805,11.77875,11.3076,3.29805,11.77875,0.0,0.0,0.0,135.84,61.8176,36.01805,71.5451996682,11.3076,3.29805,11.77875,50.51,32.72,60.1818785018,134.47,63.4076,48.75805,79.9866937532,11.3076,3.29805,11.77875,52.1,45.46,69.1449318461,135.84
