Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-09 02:00:00,65.98384,62.50987,90.8919742803,10.59384,3.08987,11.03525,55.39,59.42,81.2329274371,134.29,10.59384,3.08987,11.03525,10.59384,3.08987,11.03525,0.0,0.0,0.0,135.64,60.77384,35.89987,70.5851279971,10.59384,3.08987,11.03525,50.18,32.81,59.9543868287,134.29,62.31384,48.27987,78.8286781746,10.59384,3.08987,11.03525,51.72,45.19,68.6811073003,135.64
2020-07-09 02:30:00,63.87952,63.54486,90.1029539352,12.35952,3.60486,12.8745,51.52,59.94,79.03868673,133.9,12.35952,3.60486,12.8745,12.35952,3.60486,12.8745,0.0,0.0,0.0,135.3,58.93952,36.69486,69.4289548261,12.35952,3.60486,12.8745,46.58,33.09,57.1370676531,133.9,60.42952,48.11486,77.2448486324,12.35952,3.60486,12.8745,48.07,44.51,65.5123270843,135.3
2020-07-09 03:00:00,61.94832,64.06701,89.1188875669,13.25832,3.86701,13.81075,48.69,60.2,77.4258102961,134.03,13.25832,3.86701,13.81075,13.25832,3.86701,13.81075,0.0,0.0,0.0,135.37,57.16832,37.00701,68.1009221726,13.25832,3.86701,13.81075,43.91,33.14,55.0122504539,134.03,58.67832,48.41701,76.0746481777,13.25832,3.86701,13.81075,45.42,44.55,63.6213714093,135.37
2020-07-09 03:30:00,61.28312,64.16841,88.7310860909,12.54312,3.65841,13.06575,48.74,60.51,77.6984407823,134.12,12.54312,3.65841,13.06575,12.54312,3.65841,13.06575,0.0,0.0,0.0,135.49,56.55312,36.97841,67.5696543417,12.54312,3.65841,13.06575,44.01,33.32,55.2005661203,134.12,58.10312,48.11841,75.441062656,12.54312,3.65841,13.06575,45.56,44.46,63.6585045379,135.49
2020-07-09 04:00:00,59.622,64.916,88.1411932073,14.352,4.186,14.95,45.27,60.73,75.7463253234,134.22,14.352,4.186,14.95,14.352,4.186,14.95,0.0,0.0,0.0,135.53,55.032,37.636,66.670754608,14.352,4.186,14.95,40.68,33.45,52.6665444091,134.22,56.562,48.596,74.5709800123,14.352,4.186,14.95,42.21,44.41,61.269341436,135.53
2020-07-09 04:30:00,58.58328,65.25679,87.6952070336,15.62328,4.55679,16.27425,42.96,60.7,74.3643167117,134.14,15.62328,4.55679,16.27425,15.62328,4.55679,16.27425,0.0,0.0,0.0,135.4,54.12328,37.94679,66.1005923518,15.62328,4.55679,16.27425,38.5,33.39,50.9621634156,134.14,55.62328,49.02679,74.1456365248,15.62328,4.55679,16.27425,40.0,44.47,59.8128823917,135.4
2020-07-09 05:00:00,58.36848,65.50914,87.740109876,15.76848,4.59914,16.4255,42.6,60.91,74.3289183293,134.14,15.76848,4.59914,16.4255,15.76848,4.59914,16.4255,0.0,0.0,0.0,135.44,54.05848,38.24914,66.2217182701,15.76848,4.59914,16.4255,38.29,33.65,50.9749605198,134.14,55.57848,48.76914,73.9418450909,15.76848,4.59914,16.4255,39.81,44.17,59.4628034993,135.44
2020-07-09 05:30:00,59.87568,64.93999,88.3306252478,15.32568,4.46999,15.96425,44.55,60.47,75.1087438319,133.99,15.32568,4.46999,15.96425,15.32568,4.46999,15.96425,0.0,0.0,0.0,135.28,55.37568,37.75999,67.0244938829,15.32568,4.46999,15.96425,40.05,33.29,52.0790418499,133.99,56.89568,48.81999,74.9700595322,15.32568,4.46999,15.96425,41.57,44.35,60.7864080202,135.28
2020-07-09 06:00:00,59.97672,64.99571,88.4400885366,16.47672,4.80571,17.16325,43.5,60.19,74.2636256858,133.63,16.47672,4.80571,17.16325,16.47672,4.80571,17.16325,0.0,0.0,0.0,134.95,55.37672,37.91571,67.1132042355,16.47672,4.80571,17.16325,38.9,33.11,51.0830901571,133.63,56.86672,48.85571,74.9713561513,16.47672,4.80571,17.16325,40.39,44.05,59.7641581552,134.95
2020-07-09 06:30:00,64.6836,60.2298,88.3832388918,16.5936,4.8398,17.285,48.09,55.39,73.3532562331,133.01,16.5936,4.8398,17.285,16.5936,4.8398,17.285,0.0,0.0,0.0,134.34,59.7436,37.3898,70.4790386214,16.5936,4.8398,17.285,43.15,32.55,54.0502081402,133.01,61.2636,48.7498,78.2928584547,16.5936,4.8398,17.285,44.67,43.91,62.6378240363,134.34
2020-07-09 07:00:00,70.5932,57.29385,90.9174633064,16.5732,4.83385,17.26375,54.02,52.46,75.3008100886,132.9,16.5732,4.83385,17.26375,16.5732,4.83385,17.26375,0.0,0.0,0.0,134.18,64.8732,35.56385,73.9818863308,16.5732,4.83385,17.26375,48.3,30.73,57.2470339843,132.9,66.4432,50.47385,83.4404479857,16.5732,4.83385,17.26375,49.87,45.64,67.6019711251,134.18
2020-07-09 07:30:00,77.37544,55.37992,95.1519534976,15.56544,4.53992,16.214,61.81,50.84,80.0323790725,132.07,15.56544,4.53992,16.214,15.56544,4.53992,16.214,0.0,0.0,0.0,133.35,70.50544,32.00992,77.4315959283,15.56544,4.53992,16.214,54.94,27.47,61.4247873419,132.07,72.11544,52.45992,89.177799327,15.56544,4.53992,16.214,56.55,47.92,74.1230659107,133.35
2020-07-09 08:00:00,86.77928,30.45604,91.9685479379,13.52928,3.94604,14.093,73.25,26.51,77.8995673929,132.07,13.52928,3.94604,14.093,13.52928,3.94604,14.093,0.0,0.0,0.0,133.42,75.17928,40.77604,85.5254908165,13.52928,3.94604,14.093,61.65,36.83,71.8134486012,132.07,76.81928,42.53604,87.8095466256,13.52928,3.94604,14.093,63.29,38.59,74.1270004789,133.42
2020-07-09 08:30:00,93.40016,19.34338,95.3821589075,13.04016,3.80338,13.5835,80.36,15.54,81.8487703023,132.48,13.04016,3.80338,13.5835,13.04016,3.80338,13.5835,0.0,0.0,0.0,133.78,79.20016,43.64338,90.4290327376,13.04016,3.80338,13.5835,66.16,39.84,77.2293415743,132.48,80.90016,39.77338,90.1485310177,13.04016,3.80338,13.5835,67.86,35.97,76.8037792039,133.78
2020-07-09 09:00:00,96.42648,20.37064,98.5547006449,12.51648,3.65064,13.038,83.91,16.72,85.5596078766,133.25,12.51648,3.65064,13.038,12.51648,3.65064,13.038,0.0,0.0,0.0,134.57,81.86648,23.54064,85.1838146551,12.51648,3.65064,13.038,69.35,19.89,72.1459257339,133.25,83.46648,23.56064,86.7280637441,12.51648,3.65064,13.038,70.95,19.91,73.6906411968,134.57
2020-07-09 09:30:00,99.4404,20.0472,101.441034005,11.9904,3.4972,12.49,87.45,16.55,89.0022752518,133.71,11.9904,3.4972,12.49,11.9904,3.4972,12.49,0.0,0.0,0.0,135.1,84.4204,9.4072,84.9429181745,11.9904,3.4972,12.49,72.43,5.91,72.670716248,133.71,86.0604,13.6172,87.1310540737,11.9904,3.4972,12.49,74.07,10.12,74.7581386874,135.1
2020-07-09 10:00:00,103.4872,18.19335,105.0742525458,10.5372,3.07335,10.97625,92.95,15.12,94.1717415152,133.42,10.5372,3.07335,10.97625,10.5372,3.07335,10.97625,0.0,0.0,0.0,134.79,87.7672,7.57335,88.0933426887,10.5372,3.07335,10.97625,77.23,4.5,77.3609908158,133.42,89.4072,14.55335,90.5839246669,10.5372,3.07335,10.97625,78.87,11.48,79.7011122883,134.79
2020-07-09 10:30:00,105.00624,17.70432,106.4882781606,9.546240000000001,2.78432,9.944,95.46,14.92,96.6189318923,133.33,9.546240000000001,2.78432,9.944,9.546240000000001,2.78432,9.944,0.0,0.0,0.0,134.7,88.95624,6.70432,89.2085228081,9.546240000000001,2.78432,9.944,79.41,3.92,79.5066946867,133.33,90.58624,14.84432,91.7944481633,9.546240000000001,2.78432,9.944,81.04,12.06,81.9324429027,134.7
2020-07-09 11:00:00,107.6524,16.19445,108.8636736316,8.5524,2.49445,8.90875,99.1,13.7,100.0424909726,132.8,8.5524,2.49445,8.90875,8.5524,2.49445,8.90875,0.0,0.0,0.0,134.15,91.1624,5.20445,91.310839847,8.5524,2.49445,8.90875,82.61,2.71,82.6544384773,132.8,92.8724,15.64445,94.1808446424,8.5524,2.49445,8.90875,84.32,13.15,85.3392342361,134.15
2020-07-09 11:30:00,109.68056,16.55183,110.922442807,7.72056,2.25183,8.04225,101.96,14.3,102.9579117892,132.11,7.72056,2.25183,8.04225,7.72056,2.25183,8.04225,0.0,0.0,0.0,133.46,92.54056,3.54183,92.6083139079,7.72056,2.25183,8.04225,84.82,1.29,84.8298090296,132.11,94.28056,16.67183,95.7432708312,7.72056,2.25183,8.04225,86.56,14.42,87.7528916902,133.46
2020-07-09 12:00:00,111.76064,17.10102,113.0614237406,7.3406400000000005,2.14102,7.6465,104.42,14.96,105.4861981493,132.59,7.3406400000000005,2.14102,7.6465,7.3406400000000005,2.14102,7.6465,0.0,0.0,0.0,133.92,94.09064,2.9910200000000002,94.1381683285,7.3406400000000005,2.14102,7.6465,86.75,0.85,86.7541641652,132.59,95.88064,17.11102,97.3955036552,7.3406400000000005,2.14102,7.6465,88.54,14.97,89.7966174196,133.92
2020-07-09 12:30:00,113.49904,16.66972,114.7166581007,7.19904,2.09972,7.499,106.3,14.57,107.2938716796,132.59,7.19904,2.09972,7.499,7.19904,2.09972,7.499,0.0,0.0,0.0,133.98,95.48904,2.66972,95.5263532487,7.19904,2.09972,7.499,88.29,0.5700000000000001,88.2918399401,132.59,97.31904,17.35972,98.8552245711,7.19904,2.09972,7.499,90.12,15.26,91.4028555353,133.98
2020-07-09 13:00:00,112.624,17.3945,113.9593524299,7.764,2.2645,8.0875,104.86,15.13,105.9459130878,132.93,7.764,2.2645,8.0875,7.764,2.2645,8.0875,0.0,0.0,0.0,134.31,94.784,3.2945,94.8412377937,7.764,2.2645,8.0875,87.02,1.03,87.0260955116,132.93,96.574,17.1245,98.0805076264,7.764,2.2645,8.0875,88.81,14.86,90.0446317112,134.31
2020-07-09 13:30:00,111.33392,17.81781,112.7506811321,8.08392,2.35781,8.42075,103.25,15.46,104.4010253781,133.23,8.08392,2.35781,8.42075,8.08392,2.35781,8.42075,0.0,0.0,0.0,134.57,93.71392,3.57781,93.7821919458,8.08392,2.35781,8.42075,85.63,1.22,85.6386904384,133.23,95.50392,17.12781,97.0276280796,8.08392,2.35781,8.42075,87.42,14.77,88.6589493509,134.57
2020-07-09 14:00:00,109.5764,17.51895,110.9680181226,8.3964,2.44895,8.74625,101.18,15.07,102.2961255376,133.77,8.3964,2.44895,8.74625,8.3964,2.44895,8.74625,0.0,0.0,0.0,135.15,92.4364,5.01895,92.5725548101,8.3964,2.44895,8.74625,84.04,2.5700000000000003,84.0792869856,133.77,94.1864,15.96895,95.5305464711,8.3964,2.44895,8.74625,85.79,13.52,86.8488025248,135.15
2020-07-09 14:30:00,108.3988,17.92465,109.8708010304,8.9988,2.62465,9.37375,99.4,15.3,100.5706219529,134.03,8.9988,2.62465,9.37375,8.9988,2.62465,9.37375,0.0,0.0,0.0,135.43,91.5188,5.75465,91.6995460734,8.9988,2.62465,9.37375,82.52,3.13,82.5793394258,134.03,93.2288,15.63465,94.5306904136,8.9988,2.62465,9.37375,84.23,13.01,85.2288272828,135.43
2020-07-09 15:00:00,106.94008,18.11169,108.4629615356,9.16008,2.67169,9.54175,97.78,15.44,98.9915248898,134.46,9.16008,2.67169,9.54175,9.16008,2.67169,9.54175,0.0,0.0,0.0,135.85,90.44008,6.77169,90.6932404089,9.16008,2.67169,9.54175,81.28,4.1,81.3833422759,134.46,92.15008,14.80169,93.3312770236,9.16008,2.67169,9.54175,82.99,12.13,83.8717890593,135.85
2020-07-09 15:30:00,106.25456,20.16508,108.1511071242,9.03456,2.6350800000000003,9.411,97.22,17.53,98.7877993479,135.05,9.03456,2.6350800000000003,9.411,9.03456,2.6350800000000003,9.411,0.0,0.0,0.0,136.46,89.61456,7.10508,89.8957814683,9.03456,2.6350800000000003,9.411,80.58,4.47,80.7038865235,135.05,91.31456,14.54508,92.4657137549,9.03456,2.6350800000000003,9.411,82.28,11.91,83.1375155992,136.46
2020-07-09 16:00:00,107.40072,21.39521,109.5110481525,8.52072,2.48521,8.87575,98.88,18.91,100.6719548832,135.3,8.52072,2.48521,8.87575,8.52072,2.48521,8.87575,0.0,0.0,0.0,136.69,90.36072,6.86521,90.6211389647,8.52072,2.48521,8.87575,81.84,4.38,81.9571229363,135.3,92.12072,14.70521,93.2870315449,8.52072,2.48521,8.87575,83.6,12.22,84.4883921021,136.69
2020-07-09 16:30:00,103.17144,50.60417,114.9135677501,8.55144,2.49417,8.90775,94.62,48.11,106.1485586336,133.96,8.55144,2.49417,8.90775,8.55144,2.49417,8.90775,0.0,0.0,0.0,135.36,92.87144,12.34417,93.6882217819,8.55144,2.49417,8.90775,84.32,9.85,84.8933737108,133.96,94.74144,28.67417,98.9855973284,8.55144,2.49417,8.90775,86.19,26.18,90.0783464546,135.36
2020-07-09 17:00:00,104.8336,50.8798,116.5282701193,8.6736,2.5298,9.035,96.16,48.35,107.6311669546,133.96,8.6736,2.5298,9.035,8.6736,2.5298,9.035,0.0,0.0,0.0,135.29,94.2436,11.9298,94.9956644748,8.6736,2.5298,9.035,85.57,9.4,86.084754167,133.96,96.0736,28.2398,100.1380193583,8.6736,2.5298,9.035,87.4,25.71,91.1030411128,135.29
2020-07-09 17:30:00,106.80432,51.16126,118.4256614736,8.88432,2.59126,9.2545,97.92,48.57,109.3040314902,133.83,8.88432,2.59126,9.2545,8.88432,2.59126,9.2545,0.0,0.0,0.0,135.25,95.70432,11.61126,96.4061109342,8.88432,2.59126,9.2545,86.82,9.02,87.2873003363,133.83,97.60432,27.87126,101.5057161772,8.88432,2.59126,9.2545,88.72,25.28,92.2513783095,135.25
2020-07-09 18:00:00,107.13208,51.72519,118.9654481169,8.932080000000001,2.60519,9.30425,98.2,49.12,109.7998834243,134.12,8.932080000000001,2.60519,9.30425,8.932080000000001,2.60519,9.30425,0.0,0.0,0.0,135.47,96.04208,11.495190000000001,96.7275582441,8.932080000000001,2.60519,9.30425,87.11,8.89,87.5624588508,134.12,97.93208,27.84519,101.8137854088,8.932080000000001,2.60519,9.30425,89.0,25.24,92.5097702948,135.47
2020-07-09 18:30:00,105.78488,52.55059,118.1186071115,8.74488,2.55059,9.10925,97.04,50.0,109.1639207797,133.78,8.74488,2.55059,9.10925,8.74488,2.55059,9.10925,0.0,0.0,0.0,135.2,94.84488,10.46059,95.4199937401,8.74488,2.55059,9.10925,86.1,7.91,86.4625820803,133.78,96.70488,26.70059,100.3232541446,8.74488,2.55059,9.10925,87.96,24.15,91.2150431672,135.2
2020-07-09 19:00:00,103.59824,52.86032,116.3048097097,8.77824,2.56032,9.144,94.82,50.3,107.3355598113,133.61,8.77824,2.56032,9.144,8.77824,2.56032,9.144,0.0,0.0,0.0,135.01,93.05824,9.88032,93.5812842143,8.77824,2.56032,9.144,84.28,7.32,84.5972860085,133.61,94.88824,26.09032,98.4097702873,8.77824,2.56032,9.144,86.11,23.53,89.2669759766,135.01
2020-07-09 19:30:00,102.57752,37.40636,109.185087708,9.58752,2.79636,9.987,92.99,34.61,99.221934067,132.6,9.58752,2.79636,9.987,9.58752,2.79636,9.987,0.0,0.0,0.0,133.98,89.14752,26.35636,92.9620246907,9.58752,2.79636,9.987,79.56,23.56,82.9750998794,132.6,90.86752,28.30636,95.1743463723,9.58752,2.79636,9.987,81.28,25.51,85.1891923896,133.98
2020-07-09 20:00:00,103.93968,5.33949,104.0767372277,9.76968,2.8494900000000003,10.17675,94.17,2.49,94.2029139677,133.94,9.76968,2.8494900000000003,10.17675,9.76968,2.8494900000000003,10.17675,0.0,0.0,0.0,135.28,84.23968,55.74949,101.0164804463,9.76968,2.8494900000000003,10.17675,74.47,52.9,91.3465429012,133.94,85.85968,27.38949,90.1225211152,9.76968,2.8494900000000003,10.17675,76.09,24.54,79.9493570956,135.28
2020-07-09 20:30:00,96.39496,30.99228,101.2546775858,9.74496,2.84228,10.151,86.65,28.15,91.1078756201,132.62,9.74496,2.84228,10.151,9.74496,2.84228,10.151,0.0,0.0,0.0,134.02,82.99496,41.47228,92.7799191302,9.74496,2.84228,10.151,73.25,38.63,82.8120727914,132.62,84.67496,40.19228,93.7297616694,9.74496,2.84228,10.151,74.93,37.35,83.7229203982,134.02
2020-07-09 21:00:00,93.50032,31.996760000000002,98.8235927833,10.00032,2.91676,10.417,83.5,29.08,88.4188690269,132.62,10.00032,2.91676,10.417,10.00032,2.91676,10.417,0.0,0.0,0.0,134.02,80.74032,41.72676,90.8852120744,10.00032,2.91676,10.417,70.74,38.81,80.6868248229,132.62,82.41032,40.14676,91.6690961066,10.00032,2.91676,10.417,72.41,37.23,81.4203967075,134.02
2020-07-09 21:30:00,91.11728,32.95129,96.8924466987,9.22728,2.69129,9.61175,81.89,30.26,87.3020028407,133.03,9.22728,2.69129,9.61175,9.22728,2.69129,9.61175,0.0,0.0,0.0,134.4,78.71728,43.17129,89.7784520409,9.22728,2.69129,9.61175,69.49,40.48,80.4207093975,133.03,80.38728,38.65129,89.1966199161,9.22728,2.69129,9.61175,71.16,35.96,79.7299642544,134.4
2020-07-09 22:00:00,90.77112,33.74866,96.8419758052,8.84112,2.57866,9.2095,81.93,31.17,87.6589630329,133.54,8.84112,2.57866,9.2095,8.84112,2.57866,9.2095,0.0,0.0,0.0,134.94,78.47112,43.22866,89.5903662201,8.84112,2.57866,9.2095,69.63,40.65,80.6272869443,133.54,80.14112,38.93866,89.1000468993,8.84112,2.57866,9.2095,71.3,36.36,80.0358644609,134.94
2020-07-09 22:30:00,88.36816,35.49363,95.2298769944,9.33816,2.72363,9.72725,79.03,32.77,85.5547415401,133.95,9.33816,2.72363,9.72725,9.33816,2.72363,9.72725,0.0,0.0,0.0,135.36,76.39816,43.30363,87.8173287146,9.33816,2.72363,9.72725,67.06,40.58,78.382268403,133.95,78.07816,39.71363,87.5977823735,9.33816,2.72363,9.72725,68.74,36.99,78.0605386863,135.36
2020-07-09 23:00:00,83.84632,36.76976,91.5544680941,9.01632,2.62976,9.392,74.83,34.14,82.2500364742,134.28,9.01632,2.62976,9.392,9.01632,2.62976,9.392,0.0,0.0,0.0,135.69,72.67632,44.41976,85.1760680426,9.01632,2.62976,9.392,63.66,41.79,76.1511634842,134.28,74.32632,38.76976,83.8301624429,9.01632,2.62976,9.392,65.31,36.14,74.6424523981,135.69
2020-07-09 23:30:00,78.31688,37.97284,87.0371775197,8.78688,2.56284,9.153,69.53,35.41,78.027488746,134.28,8.78688,2.56284,9.153,8.78688,2.56284,9.153,0.0,0.0,0.0,135.69,68.06688,45.54284,81.8978047825,8.78688,2.56284,9.153,59.28,42.98,73.2215733237,134.28,69.66688,37.48284,79.1102867104,8.78688,2.56284,9.153,60.88,34.92,70.1839069873,135.69
2020-07-10 00:00:00,74.26856,38.61208,83.7061032805,8.57856,2.5020800000000003,8.936,65.69,36.11,74.9607110425,134.5,8.57856,2.5020800000000003,8.936,8.57856,2.5020800000000003,8.936,0.0,0.0,0.0,135.91,64.71856,46.14208,79.4832281378,8.57856,2.5020800000000003,8.936,56.14,43.64,71.1066044753,134.5,66.30856,37.13208,75.997476895,8.57856,2.5020800000000003,8.936,57.73,34.63,67.3200549614,135.91
2020-07-10 00:30:00,68.37992,58.43081,89.9442772858,8.29992,2.42081,8.64575,60.08,56.01,82.1384593233,133.94,8.29992,2.42081,8.64575,8.29992,2.42081,8.64575,0.0,0.0,0.0,135.36,62.52992,37.46081,72.892408254,8.29992,2.42081,8.64575,54.23,35.04,64.5654280556,133.94,64.09992,44.98081,78.3075539923,8.29992,2.42081,8.64575,55.8,42.56,70.17829864,135.36
2020-07-10 01:00:00,65.25744,68.92467,94.9165086271,7.62744,2.22467,7.94525,57.63,66.7,88.1482098514,132.81,7.62744,2.22467,7.94525,7.62744,2.22467,7.94525,0.0,0.0,0.0,134.23,61.99744,30.78467,69.2197838307,7.62744,2.22467,7.94525,54.37,28.56,61.4147417156,132.81,63.59744,50.05467,80.9327150376,7.62744,2.22467,7.94525,55.97,47.83,73.6230249311,134.23
2020-07-10 01:30:00,66.0048,68.73765,95.2968947582,7.2948,2.12765,7.59875,58.71,66.61,88.790518638,133.1,7.2948,2.12765,7.59875,7.2948,2.12765,7.59875,0.0,0.0,0.0,134.53,62.7648,30.53765,69.7994855752,7.2948,2.12765,7.59875,55.47,28.41,62.3221389235,133.1,64.3448,50.39765,81.7323461829,7.2948,2.12765,7.59875,57.05,48.27,74.7308196128,134.53
2020-07-10 02:00:00,66.03568,68.67749,95.2749109984,6.74568,1.9674900000000002,7.02675,59.29,66.71,89.2498078429,133.16,6.74568,1.9674900000000002,7.02675,6.74568,1.9674900000000002,7.02675,0.0,0.0,0.0,134.59,62.79568,30.43749,69.7835096865,6.74568,1.9674900000000002,7.02675,56.05,28.47,62.8660751121,133.16,64.39568,50.31749,81.7230285939,6.74568,1.9674900000000002,7.02675,57.65,48.35,75.2412453379,134.59
2020-07-10 02:30:00,65.0768,69.3224,95.0819911445,6.7968,1.9824000000000002,7.08,58.28,67.34,89.0574758232,133.36,6.7968,1.9824000000000002,7.08,6.7968,1.9824000000000002,7.08,0.0,0.0,0.0,134.81,61.9468,30.9024,69.2269048564,6.7968,1.9824000000000002,7.08,55.15,28.92,62.2726978699,133.36,63.5568,49.9924,80.8622710787,6.7968,1.9824000000000002,7.08,56.76,48.01,74.3414937972,134.81
2020-07-10 03:00:00,63.84048,68.96014,93.9739740324,6.48048,1.8901400000000002,6.7505,57.36,67.07,88.2527874914,132.96,6.48048,1.8901400000000002,6.7505,6.48048,1.8901400000000002,6.7505,0.0,0.0,0.0,134.37,60.85048,30.67014,68.142779543,6.48048,1.8901400000000002,6.7505,54.37,28.78,61.5173577131,132.96,62.43048,49.66014,79.7727668935,6.48048,1.8901400000000002,6.7505,55.95,47.77,73.5688480269,134.37
2020-07-10 03:30:00,63.53424,68.62082,93.5169321024,6.41424,1.8708200000000001,6.6815,57.12,66.75,87.8536106259,132.87,6.41424,1.8708200000000001,6.6815,6.41424,1.8708200000000001,6.6815,0.0,0.0,0.0,134.25,60.66424,30.40082,67.8554336177,6.41424,1.8708200000000001,6.6815,54.25,28.53,61.2945625647,132.87,62.26424,49.79082,79.7242832458,6.41424,1.8708200000000001,6.6815,55.85,47.92,73.5904130984,134.25
2020-07-10 04:00:00,62.64704,69.07497,93.2523624433,6.25704,1.82497,6.51775,56.39,67.25,87.7632873131,133.04,6.25704,1.82497,6.51775,6.25704,1.82497,6.51775,0.0,0.0,0.0,134.42,59.89704,30.674970000000002,67.2949417509,6.25704,1.82497,6.51775,53.64,28.85,60.9062566573,133.04,61.47704,49.64497,79.0192982344,6.25704,1.82497,6.51775,55.22,47.82,73.0479349469,134.42
2020-07-10 04:30:00,62.5572,69.17835,93.2686838149,6.3372,1.84835,6.60125,56.22,67.33,87.7155476526,132.81,6.3372,1.84835,6.60125,6.3372,1.84835,6.60125,0.0,0.0,0.0,134.2,59.7472,30.85835,67.2455624749,6.3372,1.84835,6.60125,53.41,29.01,60.7799983547,132.81,61.3472,49.25835,78.6756887009,6.3372,1.84835,6.60125,55.01,47.41,72.6209900786,134.2
2020-07-10 05:00:00,62.33856,69.31708,93.2252843525,6.29856,1.83708,6.561,56.04,67.48,87.7156314462,132.81,6.29856,1.83708,6.561,6.29856,1.83708,6.561,0.0,0.0,0.0,134.2,59.53856,30.96708,67.1103581469,6.29856,1.83708,6.561,53.24,29.13,60.6881743011,132.81,61.11856,49.04708,78.3651353154,6.29856,1.83708,6.561,54.82,47.21,72.3465030254,134.2
2020-07-10 05:30:00,61.68368,69.64524,93.0340573822,7.90368,2.30524,8.233,53.78,67.34,86.1798352284,132.69,7.90368,2.30524,8.233,7.90368,2.30524,8.233,0.0,0.0,0.0,134.09,58.87368,31.33524,66.6933839492,7.90368,2.30524,8.233,50.97,29.03,58.6573252033,132.69,60.45368,49.47524,78.1181592115,7.90368,2.30524,8.233,52.55,47.17,70.6152349001,134.09
2020-07-10 06:00:00,61.09184,70.36887,93.1879325861,10.04184,2.92887,10.46025,51.05,67.44,84.5828357292,132.69,10.04184,2.92887,10.46025,10.04184,2.92887,10.46025,0.0,0.0,0.0,134.16,58.16184,31.97887,66.3735471303,10.04184,2.92887,10.46025,48.12,29.05,56.2088685173,132.69,59.70184,50.14887,77.9693456537,10.04184,2.92887,10.46025,49.66,47.22,68.5262285552,134.16
2020-07-10 06:30:00,66.9976,66.7968,94.6070340725,9.6576,2.8168,10.06,57.34,63.98,85.9145854905,132.42,9.6576,2.8168,10.06,9.6576,2.8168,10.06,0.0,0.0,0.0,133.83,63.5276,30.4568,70.4512074276,9.6576,2.8168,10.06,53.87,27.64,60.5470602094,132.42,65.0876,51.1068,82.7544601819,9.6576,2.8168,10.06,55.43,48.29,73.5146856077,133.83
2020-07-10 07:00:00,75.25552,46.00411,88.2030125753,9.30552,2.71411,9.69325,65.95,43.29,78.8886975428,132.96,9.30552,2.71411,9.69325,9.30552,2.71411,9.69325,0.0,0.0,0.0,134.35,67.89552,38.16411,77.8864617771,9.30552,2.71411,9.69325,58.59,35.45,68.4798554321,132.96,69.48552,43.76411,82.1190283294,9.30552,2.71411,9.69325,60.18,41.05,72.8473396906,134.35
2020-07-10 07:30:00,81.89568,40.72874,91.4643792121,9.83568,2.86874,10.2455,72.06,37.86,81.4003882055,132.75,9.83568,2.86874,10.2455,9.83568,2.86874,10.2455,0.0,0.0,0.0,134.16,73.12568,37.38874,82.1296715825,9.83568,2.86874,10.2455,63.29,34.52,72.0919863785,132.75,74.75568,44.59874,87.0486031011,9.83568,2.86874,10.2455,64.92,41.73,77.1751209912,134.16
2020-07-10 08:00:00,87.12392,34.74906,93.7980522562,10.69392,3.11906,11.1395,76.43,31.63,82.7163937802,132.44,10.69392,3.11906,11.1395,10.69392,3.11906,11.1395,0.0,0.0,0.0,133.85,76.05392,11.75906,76.957613265,10.69392,3.11906,11.1395,65.36,8.64,65.9285916731,132.44,77.74392,18.86906,80.0009907579,10.69392,3.11906,11.1395,67.05,15.75,68.8749954628,133.85
2020-07-10 08:30:00,91.24752,31.42761,96.5080544642,11.95752,3.48761,12.45575,79.29,27.94,84.0687082094,132.33,11.95752,3.48761,12.45575,11.95752,3.48761,12.45575,0.0,0.0,0.0,133.74,79.28752,6.70761,79.5707412286,11.95752,3.48761,12.45575,67.33,3.22,67.4069529055,132.33,81.04752,16.37761,82.6857098141,11.95752,3.48761,12.45575,69.09,12.89,70.282147093,133.74
2020-07-10 09:00:00,92.76656,30.74858,97.7297796286,13.84656,4.03858,14.4235,78.92,26.71,83.317408145,132.09,13.84656,4.03858,14.4235,13.84656,4.03858,14.4235,0.0,0.0,0.0,133.55,80.59656,6.37858,80.848573065,13.84656,4.03858,14.4235,66.75,2.34,66.7910031367,132.09,82.30656,17.75858,84.2005759045,13.84656,4.03858,14.4235,68.46,13.72,69.8212718303,133.55
2020-07-10 09:30:00,94.37464,31.39552,99.4597976632,13.66464,3.98552,14.234,80.71,27.41,85.2373873368,131.54,13.66464,3.98552,14.234,13.66464,3.98552,14.234,0.0,0.0,0.0,132.97,81.54464,4.31552,81.6587535149,13.66464,3.98552,14.234,67.88,0.33,67.8808021461,131.54,83.27464,19.60552,85.5514002317,13.66464,3.98552,14.234,69.61,15.62,71.3409875177,132.97
2020-07-10 10:00:00,94.58192,30.86056,99.4892645183,13.44192,3.92056,14.002,81.14,26.94,85.4953987066,131.72,13.44192,3.92056,14.002,13.44192,3.92056,14.002,0.0,0.0,0.0,133.09,81.69192,3.98056,81.7888418502,13.44192,3.92056,14.002,68.25,0.06,68.2500263736,131.72,83.45192,19.97056,85.8081943546,13.44192,3.92056,14.002,70.01,16.05,71.8261971707,133.09
2020-07-10 10:30:00,93.7372,31.8221,98.9914577741,15.3672,4.4821,16.0075,78.37,27.34,83.0020029879,131.88,15.3672,4.4821,16.0075,15.3672,4.4821,16.0075,0.0,0.0,0.0,133.31,81.0672,4.6221,81.1988591315,15.3672,4.4821,16.0075,65.7,0.14,65.7001491627,131.88,82.7472,20.3821,85.2204735275,15.3672,4.4821,16.0075,67.38,15.9,69.2305886151,133.31
2020-07-10 11:00:00,93.11728,31.31754,98.2426391454,15.79728,4.60754,16.4555,77.32,26.71,81.8034626406,131.81,15.79728,4.60754,16.4555,15.79728,4.60754,16.4555,0.0,0.0,0.0,133.21,80.54728,4.87754,80.6948245667,15.79728,4.60754,16.4555,64.75,0.27,64.7505629319,131.81,82.22728,20.93754,84.8510822409,15.79728,4.60754,16.4555,66.43,16.33,68.4077027827,133.21
2020-07-10 11:30:00,94.2576,30.6343,99.1108243042,15.2376,4.4443,15.8725,79.02,26.19,83.2470810299,131.92,15.2376,4.4443,15.8725,15.2376,4.4443,15.8725,0.0,0.0,0.0,133.33,81.4276,5.1543,81.5905683903,15.2376,4.4443,15.8725,66.19,0.71,66.1938078675,131.92,83.1176,21.2843,85.7995154779,15.2376,4.4443,15.8725,67.88,16.84,69.9376865502,133.33
2020-07-10 12:00:00,95.83256,30.691580000000002,100.6272956958,14.78256,4.31158,15.3985,81.05,26.38,85.2350098258,131.86,14.78256,4.31158,15.3985,14.78256,4.31158,15.3985,0.0,0.0,0.0,133.25,82.54256,4.80158,82.6820983155,14.78256,4.31158,15.3985,67.76,0.49,67.7617716711,131.86,84.32256,20.86158,86.864835492,14.78256,4.31158,15.3985,69.54,16.55,71.4822642339,133.25
2020-07-10 12:30:00,95.91728,32.14504,101.1604082594,14.17728,4.13504,14.768,81.74,28.01,86.4059471333,132.04,14.17728,4.13504,14.768,14.17728,4.13504,14.768,0.0,0.0,0.0,133.55,82.70728,4.91504,82.8531941641,14.17728,4.13504,14.768,68.53,0.78,68.5344387881,132.04,84.52728,19.43504,86.7328187251,14.17728,4.13504,14.768,70.35,15.3,71.9945310423,133.55
2020-07-10 13:00:00,92.84256,32.92158,98.5067072694,14.78256,4.31158,15.3985,78.06,28.61,83.1378114939,132.11,14.78256,4.31158,15.3985,14.78256,4.31158,15.3985,0.0,0.0,0.0,133.55,80.30256,5.50158,80.4907977663,14.78256,4.31158,15.3985,65.52,1.19,65.5308057329,132.11,82.01256,19.23158,84.2372463169,14.78256,4.31158,15.3985,67.23,14.92,68.8656612544,133.55
2020-07-10 13:30:00,92.59136,33.50623,98.4673925493,12.98136,3.78623,13.52225,79.61,29.72,84.9766467919,132.62,12.98136,3.78623,13.52225,12.98136,3.78623,13.52225,0.0,0.0,0.0,134.07,79.99136,5.3362300000000005,80.1691525792,12.98136,3.78623,13.52225,67.01,1.55,67.0279240317,132.62,81.72136,18.48623,83.7861646089,12.98136,3.78623,13.52225,68.74,14.7,70.2942216686,134.07
2020-07-10 14:00:00,91.10016,35.95588,97.9390854491,13.46016,3.9258800000000003,14.021,77.64,32.03,83.9874425137,132.99,13.46016,3.9258800000000003,14.021,13.46016,3.9258800000000003,14.021,0.0,0.0,0.0,134.48,78.59016,6.41588,78.8516123171,13.46016,3.9258800000000003,14.021,65.13,2.49,65.1775805013,132.99,80.24016,17.76588,82.1833910775,13.46016,3.9258800000000003,14.021,66.78,13.84,68.1990762401,134.48
2020-07-10 14:30:00,88.86368,37.23649,96.3499341498,14.83368,4.32649,15.45175,74.03,32.91,81.0154861739,132.73,14.83368,4.32649,15.45175,14.83368,4.32649,15.45175,0.0,0.0,0.0,134.24,78.87368,7.24649,79.2058647706,14.83368,4.32649,15.45175,64.04,2.92,64.1065363282,132.73,80.50368,17.66649,82.4193385224,14.83368,4.32649,15.45175,65.67,13.34,67.0112266714,134.24
2020-07-10 15:00:00,81.55608,39.02469,90.411949512,15.37608,4.4846900000000005,16.01675,66.18,34.54,74.6512156632,133.27,15.37608,4.4846900000000005,16.01675,15.37608,4.4846900000000005,16.01675,0.0,0.0,0.0,134.77,77.25608,8.49469,77.7216935943,15.37608,4.4846900000000005,16.01675,61.88,4.01,62.0097935813,133.27,78.86608,16.87469,80.6511855906,15.37608,4.4846900000000005,16.01675,63.49,12.39,64.6876510626,134.77
2020-07-10 15:30:00,81.5496,39.5728,90.6440497771,13.6896,3.9928,14.26,67.86,35.58,76.6219028738,133.27,13.6896,3.9928,14.26,13.6896,3.9928,14.26,0.0,0.0,0.0,134.8,77.1596,8.9728,77.6795662449,13.6896,3.9928,14.26,63.47,4.98,63.6650712715,133.27,78.8096,15.3928,80.2987630291,13.6896,3.9928,14.26,65.12,11.4,66.1103199206,134.8
2020-07-10 16:00:00,83.31024,38.61132,91.8228191737,12.69024,3.70132,13.219,70.62,34.91,78.7774872664,133.52,12.69024,3.70132,13.219,12.69024,3.70132,13.219,0.0,0.0,0.0,135.02,78.87024,9.00132,79.3822305015,12.69024,3.70132,13.219,66.18,5.3,66.3918850463,133.52,80.56024,14.81132,81.9104844876,12.69024,3.70132,13.219,67.87,11.11,68.7733160463,135.02
2020-07-10 16:30:00,84.74928,40.60729,93.9754886216,13.01928,3.7972900000000003,13.56175,71.73,36.81,80.6236255697,133.73,13.01928,3.7972900000000003,13.56175,13.01928,3.7972900000000003,13.56175,0.0,0.0,0.0,135.29,79.98928,9.52729,80.5546657225,13.01928,3.7972900000000003,13.56175,66.97,5.73,67.2146844075,133.73,81.71928,14.50729,82.9970010715,13.01928,3.7972900000000003,13.56175,68.7,10.71,69.5298072772,135.29
2020-07-10 17:00:00,85.75824,41.14157,95.116268377,13.54824,3.9515700000000002,14.11275,72.21,37.19,81.2242586916,133.73,13.54824,3.9515700000000002,14.11275,13.54824,3.9515700000000002,14.11275,0.0,0.0,0.0,135.25,80.90824,9.60157,81.4759685206,13.54824,3.9515700000000002,14.11275,67.36,5.65,67.5965391126,133.73,82.66824,14.76157,83.9758408923,13.54824,3.9515700000000002,14.11275,69.12,10.81,69.9602065463,135.25
2020-07-10 17:30:00,88.19672,41.18321,97.3381641735,13.41672,3.9132100000000003,13.97575,74.78,37.27,83.5529849856,133.73,13.41672,3.9132100000000003,13.97575,13.41672,3.9132100000000003,13.97575,0.0,0.0,0.0,135.25,83.06672,9.37321,83.5938815779,13.41672,3.9132100000000003,13.97575,69.65,5.46,69.8636822677,133.73,84.86672,14.90321,86.1653400844,13.41672,3.9132100000000003,13.97575,71.45,10.99,72.2902662881,135.25
2020-07-10 18:00:00,87.80936,41.55273,97.1448046684,13.44936,3.92273,14.00975,74.36,37.63,83.3392254584,133.73,13.44936,3.92273,14.00975,13.44936,3.92273,14.00975,0.0,0.0,0.0,135.25,82.66936,10.09273,83.283169258,13.44936,3.92273,14.00975,69.22,6.17,69.4944407849,133.73,84.46936,14.19273,85.6534083599,13.44936,3.92273,14.00975,71.02,10.27,71.7587158469,135.25
2020-07-10 18:30:00,86.68072,41.96646,96.3054047531,13.29072,3.87646,13.8445,73.39,38.09,82.6857920081,133.73,13.29072,3.87646,13.8445,13.29072,3.87646,13.8445,0.0,0.0,0.0,135.25,81.58072,10.45646,82.248108984,13.29072,3.87646,13.8445,68.29,6.58,68.6062715792,133.73,83.38072,13.736460000000001,84.5046436656,13.29072,3.87646,13.8445,70.09,9.86,70.7801363378,135.25
2020-07-10 19:00:00,84.8364,42.31895,94.8056342949,13.9164,4.05895,14.49625,70.92,38.26,80.5820947854,133.61,13.9164,4.05895,14.49625,13.9164,4.05895,14.49625,0.0,0.0,0.0,135.07,79.9664,10.82895,80.696290417,13.9164,4.05895,14.49625,66.05,6.77,66.3960495813,133.61,81.7364,13.69895,82.8764159219,13.9164,4.05895,14.49625,67.82,9.64,68.5016934097,135.07
2020-07-10 19:30:00,81.81232,47.45901,94.5812525502,13.16232,3.83901,13.71075,68.65,43.62,81.3358893724,133.61,13.16232,3.83901,13.71075,13.16232,3.83901,13.71075,0.0,0.0,0.0,135.13,78.32232,23.69901,81.8292666786,13.16232,3.83901,13.71075,65.16,19.86,68.1193452699,133.61,80.02232,30.339010000000002,85.5805306478,13.16232,3.83901,13.71075,66.86,26.5,71.9201612901,135.13
2020-07-10 20:00:00,80.7156,59.76455,100.4331096803,11.2956,3.29455,11.76625,69.42,56.47,89.4874141989,134.56,11.2956,3.29455,11.76625,11.2956,3.29455,11.76625,0.0,0.0,0.0,136.13,79.5256,32.48455,85.9044064298,11.2956,3.29455,11.76625,68.23,29.19,74.2117847784,134.56,80.8556,50.82455,95.5026854809,11.2956,3.29455,11.76625,69.56,47.53,84.2478159954,136.13
2020-07-10 20:30:00,80.07104,60.28947,100.2306921036,11.14104,3.24947,11.60525,68.93,57.04,89.4701430646,134.56,11.14104,3.24947,11.60525,11.14104,3.24947,11.60525,0.0,0.0,0.0,136.19,78.93104,33.31947,85.6755283413,11.14104,3.24947,11.60525,67.79,30.07,74.1598880797,134.56,80.28104,49.92947,94.5409824254,11.14104,3.24947,11.60525,69.14,46.68,83.422790651,136.19
2020-07-10 21:00:00,78.87264,60.53952,99.4279981816,9.87264,2.8795200000000003,10.284,69.0,57.66,89.9203847857,135.3,9.87264,2.8795200000000003,10.284,9.87264,2.8795200000000003,10.284,0.0,0.0,0.0,136.84,77.81264,33.79952,84.8363984148,9.87264,2.8795200000000003,10.284,67.94,30.92,74.6450936097,135.3,79.19264,49.48952,93.3846176841,9.87264,2.8795200000000003,10.284,69.32,46.61,83.5329545748,136.84
2020-07-10 21:30:00,78.42888,48.56134,92.2458289607,10.35888,3.02134,10.7905,68.07,45.54,81.8988186728,133.15,10.35888,3.02134,10.7905,10.35888,3.02134,10.7905,0.0,0.0,0.0,134.73,75.22888,40.71134,85.5382814338,10.35888,3.02134,10.7905,64.87,37.69,75.0243493807,133.15,76.97888,42.76134,88.0583906544,10.35888,3.02134,10.7905,66.62,39.74,77.5724951255,134.73
2020-07-10 22:00:00,78.90136,52.19123,94.6009994596,9.50136,2.77123,9.89725,69.4,49.42,85.1979835442,132.22,9.50136,2.77123,9.89725,9.50136,2.77123,9.89725,0.0,0.0,0.0,133.79,75.90136,45.67123,88.5826038202,9.50136,2.77123,9.89725,66.4,42.9,79.0529569339,132.22,78.39136,52.64123,94.426185026,9.50136,2.77123,9.89725,68.89,49.87,85.0461580555,133.79
2020-07-10 22:30:00,78.10168,54.80549,95.4123375301,9.24168,2.69549,9.62675,68.86,52.11,86.3548012562,132.37,9.24168,2.69549,9.62675,9.24168,2.69549,9.62675,0.0,0.0,0.0,134.0,75.42168,46.46549,88.5859558562,9.24168,2.69549,9.62675,66.18,43.77,79.3448504945,132.37,78.00168,54.03549,94.8899165473,9.24168,2.69549,9.62675,68.76,51.34,85.8121972682,134.0
2020-07-10 23:00:00,74.9872,54.1296,92.4829376696,8.4672,2.4696,8.82,66.52,51.66,84.2239039703,133.23,8.4672,2.4696,8.82,8.4672,2.4696,8.82,0.0,0.0,0.0,134.79,72.6872,47.0796,86.6020656798,8.4672,2.4696,8.82,64.22,44.61,78.1937369615,133.23,75.1572,52.1396,91.4720864526,8.4672,2.4696,8.82,66.69,49.67,83.1544647027,134.79
2020-07-10 23:30:00,71.40896,50.97928,87.7389682957,9.04896,2.6392800000000003,9.426,62.36,48.34,78.9019974399,133.92,9.04896,2.6392800000000003,9.426,9.04896,2.6392800000000003,9.426,0.0,0.0,0.0,135.41,69.18896,42.11928,81.0009008197,9.04896,2.6392800000000003,9.426,60.14,39.48,71.9408785045,133.92,70.81896,40.71928,81.6907880927,9.04896,2.6392800000000003,9.426,61.77,38.08,72.5645870932,135.41
2020-07-11 00:00:00,67.0,54.705,86.4964567193,9.48,2.765,9.875,57.52,51.94,77.5004129021,134.36,9.48,2.765,9.875,9.48,2.765,9.875,0.0,0.0,0.0,135.86,64.78,42.535,77.4962878143,9.48,2.765,9.875,55.3,39.77,68.1156582586,134.36,66.37,41.045,78.0363308017,9.48,2.765,9.875,56.89,38.28,68.5698949977,135.86
2020-07-11 00:30:00,64.78912,56.75266,86.1306826134,11.04912,3.22266,11.5095,53.74,53.53,75.8514897678,135.13,11.04912,3.22266,11.5095,11.04912,3.22266,11.5095,0.0,0.0,0.0,136.62,63.02912,43.56266,76.6183745211,11.04912,3.22266,11.5095,51.98,40.34,65.7969300196,135.13,64.63912,41.81266,76.9838578577,11.04912,3.22266,11.5095,53.59,38.59,66.0384448636,136.62
2020-07-11 01:00:00,60.38056,76.24558,97.2584212058,10.51056,3.06558,10.9485,49.87,73.18,88.5569268889,134.23,10.51056,3.06558,10.9485,10.51056,3.06558,10.9485,0.0,0.0,0.0,135.67,61.98056,32.92558,70.1832147757,10.51056,3.06558,10.9485,51.47,29.86,59.5044578162,134.23,63.60056,51.25558,81.6833257982,10.51056,3.06558,10.9485,53.09,48.19,71.6995411422,135.67
2020-07-11 01:30:00,59.95064,76.10477,96.8814494791,9.17064,2.67477,9.55275,50.78,73.43,89.2780672954,134.69,9.17064,2.67477,9.55275,9.17064,2.67477,9.55275,0.0,0.0,0.0,136.15,61.63064,33.26477,70.0348535371,9.17064,2.67477,9.55275,52.46,30.59,60.7272566481,134.69,63.24064,50.55477,80.9639630784,9.17064,2.67477,9.55275,54.07,47.88,72.2222908803,136.15
2020-07-11 02:00:00,58.83504,77.14897,97.0233245352,10.38504,3.02897,10.81775,48.45,74.12,88.5504201006,134.9,10.38504,3.02897,10.81775,10.38504,3.02897,10.81775,0.0,0.0,0.0,136.38,60.53504,34.10897,69.4831843129,10.38504,3.02897,10.81775,50.15,31.08,58.9999059321,134.9,62.15504,50.66897,80.190981527,10.38504,3.02897,10.81775,51.77,47.64,70.3541221251,136.38
2020-07-11 02:30:00,56.39432,78.07626,96.3131439828,11.88432,3.46626,12.3795,44.51,74.61,86.8780305946,134.98,11.88432,3.46626,12.3795,11.88432,3.46626,12.3795,0.0,0.0,0.0,136.43,58.17432,34.89626,67.8380458847,11.88432,3.46626,12.3795,46.29,31.43,55.9518453672,134.98,59.76432,50.86626,78.4802545323,11.88432,3.46626,12.3795,47.88,47.4,67.3739890462,136.43
2020-07-11 03:00:00,53.48872,79.09046,95.4795477066,12.61872,3.68046,13.1445,40.87,75.41,85.7731018443,135.18,12.61872,3.68046,13.1445,12.61872,3.68046,13.1445,0.0,0.0,0.0,136.61,55.40872,35.67046,65.8977083718,12.61872,3.68046,13.1445,42.79,31.99,53.4260629281,135.18,56.96872,50.75046,76.2957682224,12.61872,3.68046,13.1445,44.35,47.07,64.6723078295,136.61
2020-07-11 03:30:00,54.45272,77.98621,95.1154438856,11.95272,3.48621,12.45075,42.5,74.5,85.7700413898,134.98,11.95272,3.48621,12.45075,11.95272,3.48621,12.45075,0.0,0.0,0.0,136.36,56.43272,34.72621,66.2613126007,11.95272,3.48621,12.45075,44.48,31.24,54.3544662378,134.98,57.98272,51.22621,77.3700226804,11.95272,3.48621,12.45075,46.03,47.74,66.31642707500001,136.36
2020-07-11 04:00:00,55.02208,78.71519,96.0391088269,12.05208,3.51519,12.55425,42.97,75.2,86.6109744778,135.54,12.05208,3.51519,12.55425,12.05208,3.51519,12.55425,0.0,0.0,0.0,136.95,57.02208,35.11519,66.9671126469,12.05208,3.51519,12.55425,44.97,31.6,54.9623589377,135.54,58.60208,51.47519,77.9993523426,12.05208,3.51519,12.55425,46.55,47.96,66.836098779,136.95
2020-07-11 04:30:00,54.2788,75.94215,93.3455851986,12.8988,3.76215,13.43625,41.38,72.18,83.2001009615,135.22,12.8988,3.76215,13.43625,12.8988,3.76215,13.43625,0.0,0.0,0.0,136.64,55.8888,37.50215,67.3050460223,12.8988,3.76215,13.43625,42.99,33.74,54.6491326555,135.22,57.5388,50.15215,76.3279218574,12.8988,3.76215,13.43625,44.64,46.39,64.3798237028,136.64
2020-07-11 05:00:00,53.87312,57.12216,78.5191328378,13.41312,3.91216,13.972,40.46,53.21,66.8454613269,132.71,13.41312,3.91216,13.972,13.41312,3.91216,13.972,0.0,0.0,0.0,134.08,53.01312,47.39216,71.1084222972,13.41312,3.91216,13.972,39.6,43.48,58.8104616544,132.71,54.93312,40.08216,68.0016707383,13.41312,3.91216,13.972,41.52,36.17,55.065227685,134.08
2020-07-11 05:30:00,53.13976,58.70493,79.1839813293,14.99976,4.37493,15.62475,38.14,54.33,66.3807841171,133.06,14.99976,4.37493,15.62475,14.99976,4.37493,15.62475,0.0,0.0,0.0,134.45,52.31976,48.03493,71.026134532,14.99976,4.37493,15.62475,37.32,43.66,57.4367304083,133.06,54.17976,40.77493,67.8088586408,14.99976,4.37493,15.62475,39.18,36.4,53.4792707505,134.45
2020-07-11 06:00:00,53.03112,58.53366,78.9841062585,15.44112,4.50366,16.0845,37.59,54.03,65.8198222422,132.86,15.44112,4.50366,16.0845,15.44112,4.50366,16.0845,0.0,0.0,0.0,134.21,52.25112,48.04366,70.9814962328,15.44112,4.50366,16.0845,36.81,43.54,57.0149778567,132.86,54.13112,40.80366,67.7872910054,15.44112,4.50366,16.0845,38.69,36.3,53.0528613743,134.21
2020-07-11 06:30:00,57.204,55.20575,79.4982543775,12.054,3.51575,12.55625,45.15,51.69,68.6321979832,132.14,12.054,3.51575,12.55625,12.054,3.51575,12.55625,0.0,0.0,0.0,133.56,56.094,46.77575,73.0377137105,12.054,3.51575,12.55625,44.04,43.26,61.7328858875,132.14,58.064,39.12575,70.0160867877,12.054,3.51575,12.55625,46.01,35.61,58.1806857986,133.56
2020-07-11 07:00:00,60.31288,56.05709,82.3410033529,11.61288,3.38709,12.09675,48.7,52.67,71.734363453,131.18,11.61288,3.38709,12.09675,11.61288,3.38709,12.09675,0.0,0.0,0.0,132.57,58.53288,43.40709,72.871623444,11.61288,3.38709,12.09675,46.92,40.02,61.6691722014,131.18,60.54288,41.19709,73.230052186,11.61288,3.38709,12.09675,48.93,37.81,61.8364051348,132.57
2020-07-11 07:30:00,63.81664,54.84277,84.1444767181,11.42664,3.33277,11.90275,52.39,51.51,73.4710296648,130.91,11.42664,3.33277,11.90275,11.42664,3.33277,11.90275,0.0,0.0,0.0,132.3,61.83664,42.31277,74.9275687018,11.42664,3.33277,11.90275,50.41,38.98,63.7229040456,130.91,63.88664,41.90277,76.4025189648,11.42664,3.33277,11.90275,52.46,38.57,65.1129518606,132.3
2020-07-11 08:00:00,65.59232,53.57901,84.6939357662,13.40232,3.9090100000000003,13.96075,52.19,49.67,72.0479354319,130.77,13.40232,3.9090100000000003,13.96075,13.40232,3.9090100000000003,13.96075,0.0,0.0,0.0,132.15,63.74232,42.73901,76.7444221736,13.40232,3.9090100000000003,13.96075,50.34,38.83,63.5758169432,130.77,65.71232,42.51901,78.2686093601,13.40232,3.9090100000000003,13.96075,52.31,38.61,65.0159072843,132.15
2020-07-11 08:30:00,68.68304,53.39172,86.9944581465,15.50304,4.52172,16.149,53.18,48.87,72.2245754574,130.89,15.50304,4.52172,16.149,15.50304,4.52172,16.149,0.0,0.0,0.0,132.31,66.89304,42.70172,79.3606684158,15.50304,4.52172,16.149,51.39,38.18,64.0206568226,130.89,68.75304,43.82172,81.5311207638,15.50304,4.52172,16.149,53.25,39.3,66.181965066,132.31
2020-07-11 09:00:00,74.8956,24.17705,78.7012112109,16.2756,4.74705,16.95375,58.62,19.43,61.7562085948,131.8,16.2756,4.74705,16.95375,16.2756,4.74705,16.95375,0.0,0.0,0.0,133.12,68.3356,56.13705,88.4371110454,16.2756,4.74705,16.95375,52.06,51.39,73.1517306699,131.8,70.1956,31.87705,77.0945431017,16.2756,4.74705,16.95375,53.92,27.13,60.3606105006,133.12
2020-07-11 09:30:00,77.45064,20.27727,80.0610349362,16.07064,4.68727,16.74025,61.38,15.59,63.3289230921,131.72,16.07064,4.68727,16.74025,16.07064,4.68727,16.74025,0.0,0.0,0.0,133.04,70.06064,56.92727,90.2729602199,16.07064,4.68727,16.74025,53.99,52.24,75.1261452492,131.72,71.98064,30.77727,78.2844357677,16.07064,4.68727,16.74025,55.91,26.09,61.6977811595,133.04
2020-07-11 10:00:00,78.23544,19.42117,80.6099616435,15.53544,4.53117,16.18275,62.7,14.89,64.4437902361,131.45,15.53544,4.53117,16.18275,15.53544,4.53117,16.18275,0.0,0.0,0.0,132.78,70.73544,56.01117,90.2261250235,15.53544,4.53117,16.18275,55.2,51.48,75.48,131.45,72.69544,31.02117,79.0375859004,15.53544,4.53117,16.18275,57.16,26.49,62.9998865078,132.78
2020-07-11 10:30:00,79.49736,18.65548,81.6569481489,14.48736,4.22548,15.091,65.01,14.43,66.5922292764,131.15,14.48736,4.22548,15.091,14.48736,4.22548,15.091,0.0,0.0,0.0,132.5,71.75736,55.13548,90.4933139464,14.48736,4.22548,15.091,57.27,50.91,76.6268947563,131.15,73.75736,30.90548,79.970599899,14.48736,4.22548,15.091,59.27,26.68,64.9981176651,132.5
2020-07-11 11:00:00,80.318,17.91025,82.2906931497,13.818,4.03025,14.39375,66.5,13.88,67.9330876672,130.86,13.818,4.03025,14.39375,13.818,4.03025,14.39375,0.0,0.0,0.0,132.17,72.418,54.31025,90.5205500373,13.818,4.03025,14.39375,58.6,50.28,77.2142370292,130.86,74.468,31.03025,80.6744038656,13.818,4.03025,14.39375,60.65,27.0,66.3884214302,132.17
2020-07-11 11:30:00,81.42176,17.69968,83.323356111,13.54176,3.94968,14.106,67.88,13.75,69.2586232898,130.75,13.54176,3.94968,14.106,13.54176,3.94968,14.106,0.0,0.0,0.0,132.05,73.38176,54.02968,91.1267744497,13.54176,3.94968,14.106,59.84,50.08,78.0309682113,130.75,75.47176,30.95968,81.5750473074,13.54176,3.94968,14.106,61.93,27.01,67.5637846779,132.05
2020-07-11 12:00:00,82.0212,17.43535,83.8538530961,11.6412,3.39535,12.12625,70.38,14.04,71.7667471744,130.75,11.6412,3.39535,12.12625,11.6412,3.39535,12.12625,0.0,0.0,0.0,132.09,73.7112,53.74535,91.2244684943,11.6412,3.39535,12.12625,62.07,50.35,79.9237599216,130.75,75.8312,30.14535,81.603388533,11.6412,3.39535,12.12625,64.19,26.75,69.5407693371,132.09
2020-07-11 12:30:00,82.38624,17.79807,84.2867951524,10.89624,3.17807,11.35025,71.49,14.62,72.9696135388,130.81,10.89624,3.17807,11.35025,10.89624,3.17807,11.35025,0.0,0.0,0.0,132.23,73.96624,54.04807,91.608943507,10.89624,3.17807,11.35025,63.07,50.87,81.02827778,130.81,76.10624,29.39807,81.5868021598,10.89624,3.17807,11.35025,65.21,26.22,70.2839419782,132.23
2020-07-11 13:00:00,81.55248,17.60989,83.432099458,10.66248,3.10989,11.10675,70.89,14.5,72.357736974,130.81,10.66248,3.10989,11.10675,10.66248,3.10989,11.10675,0.0,0.0,0.0,132.19,73.15248,53.89989,90.8651939533,10.66248,3.10989,11.10675,62.49,50.79,80.5271643609,130.81,75.29248,29.43989,80.843457792,10.66248,3.10989,11.10675,64.63,26.33,69.7875762582,132.19
2020-07-11 13:30:00,79.13216,18.50938,81.2680496521,11.07216,3.22938,11.5335,68.06,15.28,69.7541539982,131.23,11.07216,3.22938,11.5335,11.07216,3.22938,11.5335,0.0,0.0,0.0,132.64,71.01216,54.92938,89.7773003328,11.07216,3.22938,11.5335,59.94,51.7,79.1561343169,131.23,73.12216,29.13938,78.7143808325,11.07216,3.22938,11.5335,62.05,25.91,67.2423274434,132.64
2020-07-11 14:00:00,77.50472,19.04846,79.8111862501,11.27472,3.28846,11.7445,66.23,15.76,68.0792956779,131.68,11.27472,3.28846,11.7445,11.27472,3.28846,11.7445,0.0,0.0,0.0,133.06,69.62472,55.62846,89.1186130786,11.27472,3.28846,11.7445,58.35,52.34,78.3849354149,131.68,71.71472,29.05846,77.378260269,11.27472,3.28846,11.7445,60.44,25.77,65.704539417,133.06
2020-07-11 14:30:00,74.92696,20.02703,77.5572773211,11.64696,3.39703,12.13225,63.28,16.63,65.4287039456,131.91,11.64696,3.39703,12.13225,11.64696,3.39703,12.13225,0.0,0.0,0.0,133.29,67.30696,56.41703,87.8243026643,11.64696,3.39703,12.13225,55.66,53.02,76.8710348571,131.91,69.34696,28.89703,75.1268208036,11.64696,3.39703,12.13225,57.7,25.5,63.0835953319,133.29
2020-07-11 15:00:00,73.6292,20.82685,76.5180813505,11.5092,3.35685,11.98875,62.12,17.47,64.5298016423,132.23,11.5092,3.35685,11.98875,11.5092,3.35685,11.98875,0.0,0.0,0.0,133.57,66.0892,56.70685,87.0830017487,11.5092,3.35685,11.98875,54.58,53.35,76.3229906385,132.23,68.1192,28.84685,73.9754429765,11.5092,3.35685,11.98875,56.61,25.49,62.0840736421,133.57
2020-07-11 15:30:00,73.42512,20.96816,76.3604084641,10.96512,3.19816,11.422,62.46,17.77,64.9386210202,132.33,10.96512,3.19816,11.422,10.96512,3.19816,11.422,0.0,0.0,0.0,133.67,65.79512,56.69816,86.8543560404,10.96512,3.19816,11.422,54.83,53.5,76.6066504946,132.33,67.82512,28.68816,73.6427690082,10.96512,3.19816,11.422,56.86,25.49,62.3121151944,133.67
2020-07-11 16:00:00,73.77688,21.65034,76.8880045563,11.24688,3.28034,11.7155,62.53,18.37,65.1725233515,132.56,11.24688,3.28034,11.7155,11.24688,3.28034,11.7155,0.0,0.0,0.0,133.95,66.11688,57.34034,87.517749127,11.24688,3.28034,11.7155,54.87,54.06,77.0272711447,132.56,68.13688,28.45034,73.8380407531,11.24688,3.28034,11.7155,56.89,25.17,62.2093320974,133.95
2020-07-11 16:30:00,74.58,21.81,77.7036196068,11.28,3.29,11.75,63.3,18.52,65.9536230999,132.43,11.28,3.29,11.75,11.28,3.29,11.75,0.0,0.0,0.0,133.81,66.83,57.31,88.0379747609,11.28,3.29,11.75,55.55,54.02,77.4852431112,132.43,68.84,28.35,74.4490973753,11.28,3.29,11.75,57.56,25.06,62.7786364936,133.81
2020-07-11 17:00:00,77.18072,21.45146,80.1063585232,10.05072,2.93146,10.4695,67.13,18.52,69.6378295182,132.11,10.05072,2.93146,10.4695,10.05072,2.93146,10.4695,0.0,0.0,0.0,133.44,69.02072,56.15146,88.9766612627,10.05072,2.93146,10.4695,58.97,53.22,79.4344339692,132.11,71.05072,28.45146,76.5355498357,10.05072,2.93146,10.4695,61.0,25.52,66.1231457207,133.44
2020-07-11 17:30:00,79.93304,19.65922,82.3151007692,9.80304,2.85922,10.211500000000001,70.13,16.8,72.1141934712,131.03,9.80304,2.85922,10.211500000000001,9.80304,2.85922,10.211500000000001,0.0,0.0,0.0,132.36,71.59304,55.35922,90.499760306,9.80304,2.85922,10.211500000000001,61.79,52.5,81.0817741542,131.03,73.67304,27.84922,78.7610048022,9.80304,2.85922,10.211500000000001,63.87,24.99,68.5848161039,132.36
2020-07-11 18:00:00,80.68576,30.62168,86.3010958957,8.64576,2.52168,9.006,72.04,28.1,77.326396528,132.45,8.64576,2.52168,9.006,8.64576,2.52168,9.006,0.0,0.0,0.0,133.75,74.70576,49.23168,89.4690387385,8.64576,2.52168,9.006,66.06,46.71,80.9057952189,132.45,76.50576,33.38168,83.471359596,8.64576,2.52168,9.006,67.86,30.86,74.5474291978,133.75
2020-07-11 18:30:00,80.81872,37.96046,89.2897643958,8.05872,2.35046,8.3945,72.76,35.61,81.0067262639,133.28,8.05872,2.35046,8.3945,8.05872,2.35046,8.3945,0.0,0.0,0.0,134.73,76.31872,45.74046,88.9760456721,8.05872,2.35046,8.3945,68.26,43.39,80.8833709733,133.28,77.89872,35.66046,85.6730937054,8.05872,2.35046,8.3945,69.84,33.31,77.3768809141,134.73
2020-07-11 19:00:00,81.19704,37.68247,89.5149588061,7.51704,2.19247,7.83025,73.68,35.49,81.7819203736,133.28,7.51704,2.19247,7.83025,7.51704,2.19247,7.83025,0.0,0.0,0.0,134.73,76.61704,45.35247,89.0337989387,7.51704,2.19247,7.83025,69.1,43.16,81.4714403948,133.28,78.21704,35.78247,86.0133158625,7.51704,2.19247,7.83025,70.7,33.59,78.2737382524,134.73
2020-07-11 19:30:00,80.42704,37.42747,88.7092118878,7.3970400000000005,2.15747,7.70525,73.03,35.27,81.100886555,133.28,7.3970400000000005,2.15747,7.70525,7.3970400000000005,2.15747,7.70525,0.0,0.0,0.0,134.68,75.86704,45.38747,88.4071840484,7.3970400000000005,2.15747,7.70525,68.47,43.23,80.9751430996,133.28,77.51704,35.73747,85.3584105543,7.3970400000000005,2.15747,7.70525,70.12,33.58,77.7459375144,134.68
