Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-11 20:00:00,79.69992,38.70456,88.6009041308,7.00992,2.04456,7.302,72.69,36.66,81.411250451,133.96,7.00992,2.04456,7.302,7.00992,2.04456,7.302,0.0,0.0,0.0,135.33,75.06992,45.74456,87.9093718462,7.00992,2.04456,7.302,68.06,43.7,80.8817259954,133.96,76.72992,35.82456,84.6810470082,7.00992,2.04456,7.302,69.72,33.78,77.4723615233,135.33
2020-07-11 20:30:00,79.18864,40.84627,89.1025166758,6.87864,2.00627,7.16525,72.31,38.84,82.0809460228,134.62,6.87864,2.00627,7.16525,6.87864,2.00627,7.16525,0.0,0.0,0.0,136.01,74.28864,45.60627,87.170716966,6.87864,2.00627,7.16525,67.41,43.6,80.2811814811,134.62,75.96864,36.67627,84.3586571999,6.87864,2.00627,7.16525,69.09,34.67,77.300950835,136.01
2020-07-11 21:00:00,73.20672,68.56946,100.304509858,7.26672,2.11946,7.5695,65.94,66.45,93.6145613673,133.46,7.26672,2.11946,7.5695,7.26672,2.11946,7.5695,0.0,0.0,0.0,134.87,73.80672,32.10946,80.488814991,7.26672,2.11946,7.5695,66.54,29.99,72.9861062121,133.46,75.50672,49.08946,90.0613116063,7.26672,2.11946,7.5695,68.24,46.97,82.8424921161,134.87
2020-07-11 21:30:00,72.2484,71.7912,101.8518909986,7.7184,2.2512,8.04,64.53,69.54,94.8679740481,133.7,7.7184,2.2512,8.04,7.7184,2.2512,8.04,0.0,0.0,0.0,135.09,73.5684,30.9912,79.8295932346,7.7184,2.2512,8.04,65.85,28.74,71.8485219055,133.7,75.2384,50.8812,90.8279326419,7.7184,2.2512,8.04,67.52,48.63,83.2095385157,135.09
2020-07-11 22:00:00,72.41024,72.20132,102.2559214256,8.85024,2.58132,9.219,63.56,69.62,94.2699209716,133.63,8.85024,2.58132,9.219,8.85024,2.58132,9.219,0.0,0.0,0.0,135.03,73.70024,31.40132,80.11097474,8.85024,2.58132,9.219,64.85,28.82,70.9655895487,133.63,75.40024,51.02132,91.0404925657,8.85024,2.58132,9.219,66.55,48.44,82.3124298026,135.03
2020-07-11 22:30:00,72.2428,72.32665,102.2260556417,8.6628,2.52665,9.02375,63.58,69.8,94.4163989993,133.51,8.6628,2.52665,9.02375,8.6628,2.52665,9.02375,0.0,0.0,0.0,134.95,73.5428,31.59665,80.0430616797,8.6628,2.52665,9.02375,64.88,29.07,71.094861277,133.51,75.2328,50.58665,90.6586088249,8.6628,2.52665,9.02375,66.57,48.06,82.1055935975,134.95
2020-07-11 23:00:00,69.87808,73.13694,101.1531416074,7.49808,2.18694,7.8105,62.38,70.95,94.4731014628,134.08,7.49808,2.18694,7.8105,7.49808,2.18694,7.8105,0.0,0.0,0.0,135.52,71.27808,31.98694,78.12636571,7.49808,2.18694,7.8105,63.78,29.8,70.3983550944,134.08,72.95808,50.09694,88.501891701,7.49808,2.18694,7.8105,65.46,47.91,81.1195395697,135.52
2020-07-11 23:30:00,66.68432,74.32501,99.8549229901,7.11432,2.07501,7.41075,59.57,72.25,93.6410561666,134.69,7.11432,2.07501,7.41075,7.11432,2.07501,7.41075,0.0,0.0,0.0,136.12,68.19432,32.60501,75.5880411002,7.11432,2.07501,7.41075,61.08,30.53,68.2850444827,134.69,69.88432,50.00501,85.9320615775,7.11432,2.07501,7.41075,62.77,47.93,78.9769447371,136.12
2020-07-12 00:00:00,63.78904,75.84222,99.1013822237,6.89904,2.01222,7.1865,56.89,73.83,93.2059064652,135.07,6.89904,2.01222,7.1865,6.89904,2.01222,7.1865,0.0,0.0,0.0,136.47,65.34904,32.77222,73.1061928475,6.89904,2.01222,7.1865,58.45,30.76,66.0498304313,135.07,67.01904,50.21222,83.7425743565,6.89904,2.01222,7.1865,60.12,48.2,77.0561769101,136.47
2020-07-12 00:30:00,61.35456,65.70508,89.8973835581,7.11456,2.07508,7.411,54.24,63.63,83.6107319667,134.23,7.11456,2.07508,7.411,7.11456,2.07508,7.411,0.0,0.0,0.0,135.62,61.654560000000004,39.46508,73.203670046,7.11456,2.07508,7.411,54.54,37.39,66.1258171972,134.23,63.55456,44.58508,77.6338293233,7.11456,2.07508,7.411,56.44,42.51,70.6581467348,135.62
2020-07-12 01:00:00,60.63864,53.51377,80.875016171,6.93864,2.02377,7.22775,53.7,51.49,74.3969764171,132.56,6.93864,2.02377,7.22775,6.93864,2.02377,7.22775,0.0,0.0,0.0,133.92,59.13864,45.31377,74.5031307575,6.93864,2.02377,7.22775,52.2,43.29,67.8149253483,132.56,61.24864,38.14377,72.1549935324,6.93864,2.02377,7.22775,54.31,36.12,65.2244624355,133.92
2020-07-12 01:30:00,60.19208,54.38644,81.12318627,6.98208,2.03644,7.273,53.21,52.35,74.6446689322,132.94,6.98208,2.03644,7.273,6.98208,2.03644,7.273,0.0,0.0,0.0,134.34,58.68208,45.73644,74.4003256512,6.98208,2.03644,7.273,51.7,43.7,67.6947560746,132.94,60.79208,38.16644,71.7799006199,6.98208,2.03644,7.273,53.81,36.13,64.8142962625,134.34
2020-07-12 02:00:00,59.5876,55.0018,81.0918003068,7.1376,2.0818,7.435,52.45,52.92,74.5085827271,133.11,7.1376,2.0818,7.435,7.1376,2.0818,7.435,0.0,0.0,0.0,134.47,58.0876,45.7218,73.9232863785,7.1376,2.0818,7.435,50.95,43.64,67.0846636721,133.11,60.1976,38.5118,71.4626460817,7.1376,2.0818,7.435,53.06,36.43,64.3623220526,134.47
2020-07-12 02:30:00,58.75104,55.37072,80.7316625272,7.03104,2.05072,7.324,51.72,53.32,74.2831124819,133.21,7.03104,2.05072,7.324,7.03104,2.05072,7.324,0.0,0.0,0.0,134.58,57.28104,46.06072,73.5031119777,7.03104,2.05072,7.324,50.25,44.01,66.797773915,133.21,59.39104,38.19072,70.6103868167,7.03104,2.05072,7.324,52.36,36.14,63.621295177,134.58
2020-07-12 03:00:00,55.34376,56.38693,79.0089719321,6.98376,2.03693,7.27475,48.36,54.35,72.7503408927,133.49,6.98376,2.03693,7.27475,6.98376,2.03693,7.27475,0.0,0.0,0.0,134.82,54.14376,46.92693,71.6497278862,6.98376,2.03693,7.27475,47.16,44.89,65.1089678923,133.49,56.19376,37.65693,67.6445344426,6.98376,2.03693,7.27475,49.21,35.62,60.7487324971,134.82
2020-07-12 03:30:00,54.81256,56.70283,78.864616044,6.83256,1.99283,7.11725,47.98,54.71,72.7685680772,133.55,6.83256,1.99283,7.11725,6.83256,1.99283,7.11725,0.0,0.0,0.0,134.86,53.62256,47.19283,71.4320806386,6.83256,1.99283,7.11725,46.79,45.2,65.0564685485,133.55,55.66256,37.34283,67.0284084412,6.83256,1.99283,7.11725,48.83,35.35,60.2825961617,134.86
2020-07-12 04:00:00,55.33744,56.32592,78.9610127189,6.87744,2.00592,7.164,48.46,54.32,72.7944640752,133.44,6.87744,2.00592,7.164,6.87744,2.00592,7.164,0.0,0.0,0.0,134.73,54.10744,46.85592,71.5757801383,6.87744,2.00592,7.164,47.23,44.85,65.1321379965,133.44,56.17744,37.54592,67.569230228,6.87744,2.00592,7.164,49.3,35.54,60.7748434798,134.73
2020-07-12 04:30:00,55.4308,54.9794,78.072453612,6.8208,1.9894,7.105,48.61,52.99,71.908776933,132.58,6.8208,1.9894,7.105,6.8208,1.9894,7.105,0.0,0.0,0.0,133.86,54.2308,46.4694,71.4169784085,6.8208,1.9894,7.105,47.41,44.48,65.0090647525,132.58,56.2708,36.8594,67.2682562655,6.8208,1.9894,7.105,49.45,34.87,60.5080110399,133.86
2020-07-12 05:00:00,54.26792,55.83606,77.8631667571,6.63792,1.9360600000000001,6.9145,47.63,53.9,71.9293187789,133.15,6.63792,1.9360600000000001,6.9145,6.63792,1.9360600000000001,6.9145,0.0,0.0,0.0,134.44,53.11792,46.85606,70.8308109783,6.63792,1.9360600000000001,6.9145,46.48,44.92,64.6389727641,133.15,55.15792,37.03606,66.4384367595,6.63792,1.9360600000000001,6.9145,48.52,35.1,59.8848929197,134.44
2020-07-12 05:30:00,54.366,56.17675,78.1760142023,6.126,1.78675,6.38125,48.24,54.39,72.700548141,133.39,6.126,1.78675,6.38125,6.126,1.78675,6.38125,0.0,0.0,0.0,134.69,53.186,46.71675,70.7898674004,6.126,1.78675,6.38125,47.06,44.93,65.0641875382,133.39,55.246,37.16675,66.5844412875,6.126,1.78675,6.38125,49.12,35.38,60.5352690586,134.69
2020-07-12 06:00:00,54.22192,56.51556,78.3200174323,5.88192,1.71556,6.127,48.34,54.8,73.0739050551,133.46,5.88192,1.71556,6.127,5.88192,1.71556,6.127,0.0,0.0,0.0,134.75,53.03192,47.05556,70.8985914232,5.88192,1.71556,6.127,47.15,45.34,65.4128282526,133.46,55.06192,36.77556,66.2137209904,5.88192,1.71556,6.127,49.18,35.06,60.3976489609,134.75
2020-07-12 06:30:00,56.30032,55.34926,78.9510393513,5.86032,1.70926,6.1045,50.44,53.64,73.6304502227,132.91,5.86032,1.70926,6.1045,5.86032,1.70926,6.1045,0.0,0.0,0.0,134.2,55.01032,46.09926,71.7723977519,5.86032,1.70926,6.1045,49.15,44.39,66.2283519348,132.91,57.05032,37.14926,68.0794134129,5.86032,1.70926,6.1045,51.19,35.44,62.2608199432,134.2
2020-07-12 07:00:00,57.55752,54.13261,79.0139707518,6.07752,1.77261,6.33075,51.48,52.36,73.4286047804,132.61,6.07752,1.77261,6.33075,6.07752,1.77261,6.33075,0.0,0.0,0.0,133.93,56.25752,45.75261,72.5135151428,6.07752,1.77261,6.33075,50.18,43.98,66.7253535022,132.61,58.30752,37.15261,69.1381466223,6.07752,1.77261,6.33075,52.23,35.38,63.0850005944,133.93
2020-07-12 07:30:00,59.52016,53.47838,80.0161644535,6.44016,1.87838,6.7085,53.08,51.6,74.0273354917,132.37,6.44016,1.87838,6.7085,6.44016,1.87838,6.7085,0.0,0.0,0.0,133.72,58.17016,45.38838,73.7826033252,6.44016,1.87838,6.7085,51.73,43.51,67.5952143276,132.37,60.21016,37.47838,70.9217338666,6.44016,1.87838,6.7085,53.77,35.6,64.4869979143,133.72
2020-07-12 08:00:00,61.96384,53.997370000000004,82.1902271226,6.57384,1.91737,6.8477500000000004,55.39,52.08,76.028800464,131.87,6.57384,1.91737,6.8477500000000004,6.57384,1.91737,6.8477500000000004,0.0,0.0,0.0,133.24,60.30384,44.08737,74.7010663395,6.57384,1.91737,6.8477500000000004,53.73,42.17,68.3024289466,131.87,62.29384,38.31737,73.1351033749,6.57384,1.91737,6.8477500000000004,55.72,36.4,66.5558291962,133.24
2020-07-12 08:30:00,65.47368,54.96399,85.4859226391,6.97368,2.03399,7.26425,58.5,52.93,78.8912853235,131.39,6.97368,2.03399,7.26425,6.97368,2.03399,7.26425,0.0,0.0,0.0,132.76,63.24368,42.05399,75.9493326821,6.97368,2.03399,7.26425,56.27,40.02,69.0500782042,131.39,65.30368,40.00399,76.5825687573,6.97368,2.03399,7.26425,58.33,37.97,69.59963936689999,132.76
2020-07-12 09:00:00,68.33872,52.50796,86.1815903462,7.15872,2.08796,7.457,61.18,50.42,79.279056503,130.9,7.15872,2.08796,7.457,7.15872,2.08796,7.457,0.0,0.0,0.0,132.24,66.08872,41.38796,77.9787287932,7.15872,2.08796,7.457,58.93,39.3,70.8324424258,130.9,68.18872,40.21796,79.1655596949,7.15872,2.08796,7.457,61.03,38.13,71.9621970204,132.24
2020-07-12 09:30:00,70.79384,50.99112,87.2459861587,7.44384,2.17112,7.754,63.35,48.82,79.9788403267,130.82,7.44384,2.17112,7.754,7.44384,2.17112,7.754,0.0,0.0,0.0,132.19,68.90384,41.35112,80.3595314322,7.44384,2.17112,7.754,61.46,39.18,72.886240128,130.82,71.06384,40.57112,81.8296103718,7.44384,2.17112,7.754,63.62,38.4,74.3105941303,132.19
2020-07-12 10:00:00,70.00696,68.79578,98.1520952107,7.59696,2.21578,7.9135,62.41,66.58,91.2573531284,133.44,7.59696,2.21578,7.9135,7.59696,2.21578,7.9135,0.0,0.0,0.0,134.84,71.99696,31.49578,78.5846448554,7.59696,2.21578,7.9135,64.4,29.28,70.7437516676,133.44,73.58696,49.89578,88.9079835777,7.59696,2.21578,7.9135,65.99,47.68,81.4129135948,134.84
2020-07-12 10:30:00,71.33472,67.46846,98.1867372523,7.91472,2.30846,8.2445,63.42,65.16,90.9281144641,133.05,7.91472,2.30846,8.2445,7.91472,2.30846,8.2445,0.0,0.0,0.0,134.39,73.29472,30.57846,79.4176189258,7.91472,2.30846,8.2445,65.38,28.27,71.2301712759,133.05,74.89472,50.55846,90.3624754057,7.91472,2.30846,8.2445,66.98,48.25,82.5492755874,134.39
2020-07-12 11:00:00,72.17848,66.32164,98.0219001418,7.78848,2.27164,8.113,64.39,64.05,90.8211131841,132.93,7.78848,2.27164,8.113,7.78848,2.27164,8.113,0.0,0.0,0.0,134.29,74.11848,30.01164,79.964039499,7.78848,2.27164,8.113,66.33,27.74,71.8969853332,132.93,75.73848,50.93164,91.2707472622,7.78848,2.27164,8.113,67.95,48.66,83.5763010667,134.29
2020-07-12 11:30:00,72.52768,65.60599,97.7978030943,7.83768,2.28599,8.16425,64.69,63.32,90.5219227591,132.8,7.83768,2.28599,8.16425,7.83768,2.28599,8.16425,0.0,0.0,0.0,134.18,74.49768,29.70599,80.2019336878,7.83768,2.28599,8.16425,66.66,27.42,72.0792064329,132.8,76.12768,51.09599,91.6854615316,7.83768,2.28599,8.16425,68.29,48.81,83.9400988801,134.18
2020-07-12 12:00:00,73.30288,65.33709,98.1949466417,8.01288,2.33709,8.34675,65.29,63.0,90.7291799809,132.7,8.01288,2.33709,8.34675,8.01288,2.33709,8.34675,0.0,0.0,0.0,134.11,75.25288,29.70709,80.9043085661,8.01288,2.33709,8.34675,67.24,27.37,72.5970695001,132.7,76.86288,51.03709,92.2642231722,8.01288,2.33709,8.34675,68.85,48.7,84.3327486805,134.11
2020-07-12 12:30:00,73.25608,65.35969,98.1750596326,8.29608,2.41969,8.64175,64.96,62.94,90.4502360417,132.7,8.29608,2.41969,8.64175,8.29608,2.41969,8.64175,0.0,0.0,0.0,134.11,75.23608,29.75969,80.908014947,8.29608,2.41969,8.64175,66.94,27.34,72.3079470045,132.7,76.82608,51.11969,92.2793003542,8.29608,2.41969,8.64175,68.53,48.7,84.0717009463,134.11
2020-07-12 13:00:00,72.7824,65.38445,97.8386633778,8.7924,2.56445,9.15875,63.99,62.82,89.672027411,132.64,8.7924,2.56445,9.15875,8.7924,2.56445,9.15875,0.0,0.0,0.0,134.08,74.9024,29.86445,80.6365605638,8.7924,2.56445,9.15875,66.11,27.3,71.5249753583,132.64,76.3624,51.35445,92.0244297378,8.7924,2.56445,9.15875,67.57,48.79,83.3436800243,134.08
2020-07-12 13:30:00,71.74288,65.63084,97.2339857756,8.40288,2.45084,8.753,63.34,63.18,89.4632214935,132.82,8.40288,2.45084,8.753,8.40288,2.45084,8.753,0.0,0.0,0.0,134.16,73.86288,29.54084,79.5511550501,8.40288,2.45084,8.753,65.46,27.09,70.8440519733,132.82,75.36288,51.67084,91.3752668297,8.40288,2.45084,8.753,66.96,49.22,83.103850693,134.16
2020-07-12 14:00:00,70.41864,66.31877,96.7314019012,8.01864,2.3387700000000002,8.35275,62.4,63.98,89.371138518,133.2,8.01864,2.3387700000000002,8.35275,8.01864,2.3387700000000002,8.35275,0.0,0.0,0.0,134.58,72.58864,29.87877,78.4974620849,8.01864,2.3387700000000002,8.35275,64.57,27.54,70.1978382858,133.2,74.07864,51.51877,90.2320816925,8.01864,2.3387700000000002,8.35275,66.06,49.18,82.3565176534,134.58
2020-07-12 14:30:00,69.56728,66.90629,96.51972901,7.90728,2.30629,8.23675,61.66,64.6,89.3035027309,133.31,7.90728,2.30629,8.23675,7.90728,2.30629,8.23675,0.0,0.0,0.0,134.66,71.79728,29.98629,77.8076281823,7.90728,2.30629,8.23675,63.89,27.68,69.6284029689,133.31,73.24728,51.55629,89.5724012515,7.90728,2.30629,8.23675,65.34,49.25,81.82223475320001,134.66
2020-07-12 15:00:00,68.49544,67.77367,96.3581633597,8.51544,2.48367,8.87025,59.98,65.29,88.658809489,133.56,8.51544,2.48367,8.87025,8.51544,2.48367,8.87025,0.0,0.0,0.0,134.94,70.76544,30.62367,77.1074358455,8.51544,2.48367,8.87025,62.25,28.14,68.3148746614,133.56,72.24544,51.50367,88.7244702676,8.51544,2.48367,8.87025,63.73,49.02,80.4019483595,134.94
2020-07-12 15:30:00,68.39,67.89875,96.3713253596,8.67,2.52875,9.03125,59.72,65.37,88.5421667907,133.56,8.67,2.52875,9.03125,8.67,2.52875,9.03125,0.0,0.0,0.0,134.87,70.68,30.73875,77.0748542105,8.67,2.52875,9.03125,62.01,28.21,68.1252097244,133.56,72.14,51.49875,88.6357763635,8.67,2.52875,9.03125,63.47,48.97,80.1654651331,134.87
2020-07-12 16:00:00,69.1456,67.93955,96.9375905083,8.5356,2.48955,8.89125,60.61,65.45,89.203557104,133.51,8.5356,2.48955,8.89125,8.5356,2.48955,8.89125,0.0,0.0,0.0,134.87,71.3856,30.77955,77.7385656258,8.5356,2.48955,8.89125,62.85,28.29,68.9234836612,133.51,72.8556,51.30955,89.110091306,8.5356,2.48955,8.89125,64.32,48.82,80.7493331242,134.87
2020-07-12 16:30:00,71.0932,67.43135,97.9858665781,8.2332,2.40135,8.57625,62.86,65.03,90.4449031179,133.19,8.2332,2.40135,8.57625,8.2332,2.40135,8.57625,0.0,0.0,0.0,134.57,73.2132,30.48135,79.3050146716,8.2332,2.40135,8.57625,64.98,28.08,70.7876175613,133.19,74.7132,51.08135,90.5061686962,8.2332,2.40135,8.57625,66.48,48.68,82.3974077262,134.57
2020-07-12 17:00:00,73.3552,66.0911,98.7371200018,7.8552,2.2911,8.1825,65.5,63.8,91.4368087807,132.85,7.8552,2.2911,8.1825,7.8552,2.2911,8.1825,0.0,0.0,0.0,134.27,75.4052,30.1311,81.2023852744,7.8552,2.2911,8.1825,67.55,27.84,73.0620838739,132.85,76.9152,50.8511,92.2051102827,7.8552,2.2911,8.1825,69.06,48.56,84.4236767738,134.27
2020-07-12 17:30:00,75.20408,65.62369,99.8104320092,7.62408,2.22369,7.94175,67.58,63.4,92.6639973237,132.43,7.62408,2.22369,7.94175,7.62408,2.22369,7.94175,0.0,0.0,0.0,133.86,77.09408,29.89369,82.6869389496,7.62408,2.22369,7.94175,69.47,27.67,74.7777359914,132.43,78.62408,50.36369,93.3715546955,7.62408,2.22369,7.94175,71.0,48.14,85.7814641983,133.86
2020-07-12 18:00:00,76.83176,65.58218,101.0155516653,7.48176,2.18218,7.7935,69.35,63.4,93.9626654581,132.17,7.48176,2.18218,7.7935,7.48176,2.18218,7.7935,0.0,0.0,0.0,133.6,78.57176,29.03218,83.7638880727,7.48176,2.18218,7.7935,71.09,26.85,75.9915166318,132.17,80.13176,50.94218,94.9536974733,7.48176,2.18218,7.7935,72.65,48.76,87.4960576255,133.6
2020-07-12 18:30:00,76.62456,65.60383,100.8721255147,7.3845600000000005,2.15383,7.69225,69.24,63.45,93.9152815041,132.36,7.3845600000000005,2.15383,7.69225,7.3845600000000005,2.15383,7.69225,0.0,0.0,0.0,133.8,78.42456,29.25383,83.7030356729,7.3845600000000005,2.15383,7.69225,71.04,27.1,76.0334899896,132.36,79.99456,50.93383,94.8334575351,7.3845600000000005,2.15383,7.69225,72.61,48.78,87.473998994,133.8
2020-07-12 19:00:00,76.65368,65.13524,100.590189121,7.42368,2.16524,7.733,69.23,62.97,93.5842604288,131.97,7.42368,2.16524,7.733,7.42368,2.16524,7.733,0.0,0.0,0.0,133.41,78.37368,28.98524,83.5618205558,7.42368,2.16524,7.733,70.95,26.82,75.8499499011,131.97,79.98368,50.74524,94.72311465,7.42368,2.16524,7.733,72.56,48.58,87.3210742032,133.41
2020-07-12 19:30:00,80.08528,39.67279,89.3732753068,6.9352800000000006,2.02279,7.22425,73.15,37.65,82.2705597404,133.27,6.9352800000000006,2.02279,7.22425,6.9352800000000006,2.02279,7.22425,0.0,0.0,0.0,134.76,76.29528,43.52279,87.8362282869,6.9352800000000006,2.02279,7.22425,69.36,41.5,80.827344383,133.27,77.91528,37.40279,86.4277707526,6.9352800000000006,2.02279,7.22425,70.98,35.38,79.3089200532,134.76
2020-07-12 20:00:00,79.60896,38.20178,88.3004105735,6.82896,1.99178,7.1135,72.78,36.21,81.290174683,133.27,6.82896,1.99178,7.1135,6.82896,1.99178,7.1135,0.0,0.0,0.0,134.76,75.05896,45.04178,87.5363320105,6.82896,1.99178,7.1135,68.23,43.05,80.6761141851,133.27,76.61896,35.80178,84.5708725428,6.82896,1.99178,7.1135,69.79,33.81,77.5484377663,134.76
2020-07-12 20:30:00,79.40072,37.64521,87.8728409263,6.60072,1.92521,6.87575,72.8,35.72,81.091050061,132.79,6.60072,1.92521,6.87575,6.60072,1.92521,6.87575,0.0,0.0,0.0,134.25,74.89072,45.16521,87.4557953281,6.60072,1.92521,6.87575,68.29,43.24,80.8283471314,132.79,76.47072,34.97521,84.0894543439,6.60072,1.92521,6.87575,69.87,33.05,77.2924278309,134.25
2020-07-12 21:00:00,78.13928,39.11104,87.3808933852,6.20928,1.8110400000000002,6.468,71.93,37.3,81.026013724,133.28,6.20928,1.8110400000000002,6.468,6.20928,1.8110400000000002,6.468,0.0,0.0,0.0,134.79,73.57928,45.95104,86.7491125165,6.20928,1.8110400000000002,6.468,67.37,44.14,80.5422653021,133.28,75.19928,34.42104,82.7027188622,6.20928,1.8110400000000002,6.468,68.99,32.61,76.308795037,134.79
2020-07-12 21:30:00,77.45352,39.59186,86.9859939223,5.90352,1.72186,6.1495,71.55,37.87,80.9539338142,133.28,5.90352,1.72186,6.1495,5.90352,1.72186,6.1495,0.0,0.0,0.0,134.79,72.88352,46.08186,86.2296080743,5.90352,1.72186,6.1495,66.98,44.36,80.3376001633,133.28,74.51352,34.24186,82.0046927868,5.90352,1.72186,6.1495,68.61,32.52,75.9268233235,134.79
2020-07-12 22:00:00,78.23328,39.47804,87.6296852773,5.99328,1.74804,6.243,72.24,37.73,81.4995122685,133.41,5.99328,1.74804,6.243,5.99328,1.74804,6.243,0.0,0.0,0.0,134.9,73.59328,45.97804,86.7752903965,5.99328,1.74804,6.243,67.6,44.23,80.7839891315,133.41,75.25328,34.40804,82.7464160396,5.99328,1.74804,6.243,69.26,32.66,76.5742985603,134.9
2020-07-12 22:30:00,77.2284,40.1287,87.0318236638,6.0984,1.7787000000000002,6.3525,71.13,38.35,80.8096491763,133.85,6.0984,1.7787000000000002,6.3525,6.0984,1.7787000000000002,6.3525,0.0,0.0,0.0,135.37,72.6684,46.5987,86.325750505,6.0984,1.7787000000000002,6.3525,66.57,44.82,80.2520859542,133.85,74.3184,34.2687,81.8386728769,6.0984,1.7787000000000002,6.3525,68.22,32.49,75.5616867202,135.37
2020-07-12 23:00:00,73.19456,42.67633,84.727284601,6.60456,1.92633,6.87975,66.59,40.75,78.0691398697,134.18,6.60456,1.92633,6.87975,6.60456,1.92633,6.87975,0.0,0.0,0.0,135.61,68.65456,46.37633,82.8505437101,6.60456,1.92633,6.87975,62.05,44.45,76.3282713023,134.18,70.29456,35.31633,78.6674540726,6.60456,1.92633,6.87975,63.69,33.39,71.9118084879,135.61
2020-07-12 23:30:00,66.56528,61.24279,90.4522848162,7.65528,2.23279,7.97425,58.91,59.01,83.38206162,133.93,7.65528,2.23279,7.97425,7.65528,2.23279,7.97425,0.0,0.0,0.0,135.33,65.73528,38.05279,75.9548672796,7.65528,2.23279,7.97425,58.08,35.82,68.2375175398,133.93,67.37528,44.04279,80.4934513241,7.65528,2.23279,7.97425,59.72,41.81,72.9009910769,135.33
2020-07-13 00:00:00,61.4752,74.07485,96.2615375815,7.5252,2.19485,7.83875,53.95,71.88,89.8740056969,133.71,7.5252,2.19485,7.83875,7.5252,2.19485,7.83875,0.0,0.0,0.0,135.22,63.1852,32.77485,71.1797744557,7.5252,2.19485,7.83875,55.66,30.58,63.5072594276,133.71,64.8252,48.94485,81.2274885526,7.5252,2.19485,7.83875,57.3,46.75,73.951690312,135.22
2020-07-13 00:30:00,59.02504,74.32897,94.9144410944,7.26504,2.11897,7.56775,51.76,72.21,88.844705526,133.62,7.26504,2.11897,7.56775,7.26504,2.11897,7.56775,0.0,0.0,0.0,135.13,60.83504,33.02897,69.2229365966,7.26504,2.11897,7.56775,53.57,30.91,61.8479829906,133.62,62.43504,48.46897,79.0403395278,7.26504,2.11897,7.56775,55.17,46.35,72.0558908071,135.13
2020-07-13 01:00:00,57.51184,74.50887,94.1232354356,7.16184,2.08887,7.46025,50.35,72.42,88.2030549358,133.62,7.16184,2.08887,7.46025,7.16184,2.08887,7.46025,0.0,0.0,0.0,135.1,59.38184,33.18887,68.0272299426,7.16184,2.08887,7.46025,52.22,31.1,60.77942415,133.62,60.97184,48.19887,77.7219167434,7.16184,2.08887,7.46025,53.81,46.11,70.8635886757,135.1
2020-07-13 01:30:00,57.16592,73.90006,93.4299806136,6.92592,2.02006,7.2145,50.24,71.88,87.6971607294,132.88,6.92592,2.02006,7.2145,6.92592,2.02006,7.2145,0.0,0.0,0.0,134.4,59.05592,32.99006,67.6457370856,6.92592,2.02006,7.2145,52.13,30.97,60.635614947,132.88,60.61592,47.49006,77.0038671513,6.92592,2.02006,7.2145,53.69,45.47,70.3572100072,134.4
2020-07-13 02:00:00,57.14952,73.65236,93.2241265435,6.6595200000000006,1.94236,6.937,50.49,71.71,87.70156327,132.88,6.6595200000000006,1.94236,6.937,6.6595200000000006,1.94236,6.937,0.0,0.0,0.0,134.4,59.03952,32.72236,67.5012426982,6.6595200000000006,1.94236,6.937,52.38,30.78,60.7541998548,132.88,60.61952,47.65236,77.1068973478,6.6595200000000006,1.94236,6.937,53.96,45.71,70.7183547603,134.4
2020-07-13 02:30:00,56.6564,74.01145,93.2075232589,6.4164,1.87145,6.68375,50.24,72.14,87.9103930147,133.24,6.4164,1.87145,6.68375,6.4164,1.87145,6.68375,0.0,0.0,0.0,134.7,58.5964,32.84145,67.1721588983,6.4164,1.87145,6.68375,52.18,30.97,60.6786066089,133.24,60.1664,47.82145,76.8562734529,6.4164,1.87145,6.68375,53.75,45.95,70.7139660887,134.7
2020-07-13 03:00:00,55.65736,74.39173,92.9078641158,6.65736,1.9417300000000002,6.93475,49.0,72.45,87.4642927142,133.49,6.65736,1.9417300000000002,6.93475,6.65736,1.9417300000000002,6.93475,0.0,0.0,0.0,134.99,57.63736,33.07173,66.4515206219,6.65736,1.9417300000000002,6.93475,50.98,31.13,59.7330503155,133.49,59.21736,47.96173,76.2038271346,6.65736,1.9417300000000002,6.93475,52.56,46.02,69.8598167762,134.99
2020-07-13 03:30:00,54.08424,75.05457,92.5110452555,7.76424,2.26457,8.08775,46.32,72.79,86.2781924938,133.43,7.76424,2.26457,8.08775,7.76424,2.26457,8.08775,0.0,0.0,0.0,134.94,56.12424,33.71457,65.4721509183,7.76424,2.26457,8.08775,48.36,31.45,57.6870184704,133.43,57.66424,47.90457,74.9667419704,7.76424,2.26457,8.08775,49.9,45.64,67.6241051697,134.94
2020-07-13 04:00:00,53.3712,75.4341,92.405564942,9.0312,2.6341,9.4075,44.34,72.8,85.2401055842,133.28,9.0312,2.6341,9.4075,9.0312,2.6341,9.4075,0.0,0.0,0.0,134.77,55.4112,34.0941,65.0600395039,9.0312,2.6341,9.4075,46.38,31.46,56.0431619379,133.28,56.9612,48.1541,74.5881736755,9.0312,2.6341,9.4075,47.93,45.52,66.1010990831,134.77
2020-07-13 04:30:00,52.12424,76.42332,92.5065415817,11.87424,3.46332,12.369,40.25,72.96,83.326010945,133.28,11.87424,3.46332,12.369,11.87424,3.46332,12.369,0.0,0.0,0.0,134.77,54.30424,35.00332,64.6079166434,11.87424,3.46332,12.369,42.43,31.54,52.8684830499,133.28,55.82424,48.93332,74.2348676688,11.87424,3.46332,12.369,43.95,45.47,63.2386226921,134.77
2020-07-13 05:00:00,50.5048,76.98015,92.0688781134,12.0348,3.51015,12.53625,38.47,73.47,82.9323929475,133.48,12.0348,3.51015,12.53625,12.0348,3.51015,12.53625,0.0,0.0,0.0,134.9,52.7548,35.36015,63.5091263604,12.0348,3.51015,12.53625,40.72,31.85,51.6966236809,133.48,54.2748,48.92015,73.0680161977,12.0348,3.51015,12.53625,42.24,45.41,62.0184303252,134.9
2020-07-13 05:30:00,52.07616,76.02638,92.1517058781,10.13616,2.9563800000000002,10.5585,41.94,73.07,84.2507477712,133.12,10.13616,2.9563800000000002,10.5585,10.13616,2.9563800000000002,10.5585,0.0,0.0,0.0,134.55,54.17616,34.73638,64.355826526,10.13616,2.9563800000000002,10.5585,44.04,31.78,54.3092073225,133.12,55.68616,47.96638,73.4964082514,10.13616,2.9563800000000002,10.5585,45.55,45.01,64.0367285236,134.55
2020-07-13 06:00:00,53.80024,75.76007,92.9196105807,9.60024,2.80007,10.00025,44.2,72.96,85.3041710586,133.28,9.60024,2.80007,10.00025,9.60024,2.80007,10.00025,0.0,0.0,0.0,134.72,55.85024,34.54007,65.6678440613,9.60024,2.80007,10.00025,46.25,31.74,56.093583412,133.28,57.41024,47.93007,74.7878818196,9.60024,2.80007,10.00025,47.81,45.13,65.74582116,134.72
2020-07-13 06:30:00,60.6888,72.57715,94.6074687726,9.4188,2.74715,9.81125,51.27,69.83,86.6304900136,132.49,9.4188,2.74715,9.81125,9.4188,2.74715,9.81125,0.0,0.0,0.0,133.95,62.4888,32.15715,70.2775385281,9.4188,2.74715,9.81125,53.07,29.41,60.6743191144,132.49,64.0588,49.20715,80.7766888933,9.4188,2.74715,9.81125,54.64,46.46,71.7221109561,133.95
2020-07-13 07:00:00,65.68744,70.15967,96.1104524402,8.94744,2.60967,9.32025,56.74,67.55,88.2180826135,132.18,8.94744,2.60967,9.32025,8.94744,2.60967,9.32025,0.0,0.0,0.0,133.63,67.27744,29.88967,73.6182470972,8.94744,2.60967,9.32025,58.33,27.28,64.3940004969,132.18,68.92744,50.89967,85.6841198301,8.94744,2.60967,9.32025,59.98,48.29,77.0034057688,133.63
2020-07-13 07:30:00,75.29632,40.34726,85.4250384551,8.83632,2.57726,9.2045,66.46,37.77,76.4428184985,133.19,8.83632,2.57726,9.2045,8.83632,2.57726,9.2045,0.0,0.0,0.0,134.61,71.63632,41.87726,82.9787156339,8.83632,2.57726,9.2045,62.8,39.3,74.083263967,133.19,73.29632,39.93726,83.4705652422,8.83632,2.57726,9.2045,64.46,37.36,74.5041019005,134.61
2020-07-13 08:00:00,80.66424,33.93082,87.5101146191,8.81424,2.57082,9.1815,71.85,31.36,78.3956127599,132.96,8.81424,2.57082,9.1815,8.81424,2.57082,9.1815,0.0,0.0,0.0,134.35,76.19424,41.39082,86.7107962681,8.81424,2.57082,9.1815,67.38,38.82,77.7628240228,132.96,77.84424,40.19082,87.6072355085,8.81424,2.57082,9.1815,69.03,37.62,78.6155538046,134.35
2020-07-13 08:30:00,86.4116,31.83005,92.0875490909,9.0516,2.64005,9.42875,77.36,29.19,82.6838902084,132.47,9.0516,2.64005,9.42875,9.0516,2.64005,9.42875,0.0,0.0,0.0,133.88,81.4616,38.33005,90.0288009893,9.0516,2.64005,9.42875,72.41,35.69,80.7278403031,132.47,83.0816,42.88005,93.4946573156,9.0516,2.64005,9.42875,74.03,40.24,84.2597086394,133.88
2020-07-13 09:00:00,90.50744,28.437170000000002,94.8697493038,8.52744,2.48717,8.88275,81.98,25.95,85.9890859354,132.2,8.52744,2.48717,8.88275,8.52744,2.48717,8.88275,0.0,0.0,0.0,133.58,84.48744,26.76717,88.6262314869,8.52744,2.48717,8.88275,75.96,24.28,79.7460970832,132.2,86.19744,33.90717,92.6266421715,8.52744,2.48717,8.88275,77.67,31.42,83.7845170661,133.58
2020-07-13 09:30:00,94.64416,23.63913,97.5516554922,8.05416,2.34913,8.38975,86.59,21.29,89.1688970438,131.67,8.05416,2.34913,8.38975,8.05416,2.34913,8.38975,0.0,0.0,0.0,133.08,86.55416,7.11913,86.8464427899,8.05416,2.34913,8.38975,78.5,4.77,78.6447894015,131.67,88.50416,13.44913,89.5201956827,8.05416,2.34913,8.38975,80.45,11.1,81.2121450277,133.08
2020-07-13 10:00:00,95.97952,23.19361,98.7421480638,8.54952,2.49361,8.90575,87.43,20.7,89.8470639476,131.46,8.54952,2.49361,8.90575,8.54952,2.49361,8.90575,0.0,0.0,0.0,132.85,87.75952,6.4036100000000005,87.9928381839,8.54952,2.49361,8.90575,79.21,3.91,79.3064448831,131.46,89.73952,14.43361,90.8928520152,8.54952,2.49361,8.90575,81.19,11.94,82.0632664473,132.85
2020-07-13 10:30:00,95.83976,23.56993,98.6954973495,9.35976,2.72993,9.74975,86.48,20.84,88.9555844228,131.46,9.35976,2.72993,9.74975,9.35976,2.72993,9.74975,0.0,0.0,0.0,132.89,87.71976,6.75993,87.9798439875,9.35976,2.72993,9.74975,78.36,4.03,78.4635616066,131.46,89.68976,14.54993,90.8622777167,9.35976,2.72993,9.74975,80.33,11.82,81.1949585873,132.89
2020-07-13 11:00:00,95.8048,22.44765,98.3994750675,8.7348,2.54765,9.09875,87.07,19.9,89.3151437327,131.69,8.7348,2.54765,9.09875,8.7348,2.54765,9.09875,0.0,0.0,0.0,133.05,87.7348,6.03765,87.9423012467,8.7348,2.54765,9.09875,79.0,3.49,79.0770516648,131.69,89.6848,14.98765,90.9285049012,8.7348,2.54765,9.09875,80.95,12.44,81.9002814403,133.05
2020-07-13 11:30:00,96.25384,22.80237,98.917894197,9.09384,2.65237,9.47275,87.16,20.15,89.4588626129,131.52,9.09384,2.65237,9.47275,9.09384,2.65237,9.47275,0.0,0.0,0.0,132.92,88.14384,5.89237,88.3405713937,9.09384,2.65237,9.47275,79.05,3.24,79.1163706195,131.52,90.05384,15.30237,91.3447131823,9.09384,2.65237,9.47275,80.96,12.65,81.942321788,132.92
2020-07-13 12:00:00,96.23696,22.87703,98.9187089062,9.72696,2.83703,10.13225,86.51,20.04,88.8007978568,131.11,9.72696,2.83703,10.13225,9.72696,2.83703,10.13225,0.0,0.0,0.0,132.52,88.18696,6.10703,88.3981658716,9.72696,2.83703,10.13225,78.46,3.27,78.5281128004,131.11,90.05696,15.33703,91.3536016458,9.72696,2.83703,10.13225,80.33,12.5,81.2967336367,132.52
2020-07-13 12:30:00,95.5148,23.29765,98.3150930151,10.4148,3.03765,10.84875,85.1,20.26,87.4784407726,131.02,10.4148,3.03765,10.84875,10.4148,3.03765,10.84875,0.0,0.0,0.0,132.45,87.5748,6.65765,87.8275008102,10.4148,3.03765,10.84875,77.16,3.62,77.2448703799,131.02,89.4648,15.16765,90.7414351086,10.4148,3.03765,10.84875,79.05,12.13,79.9752424191,132.45
2020-07-13 13:00:00,95.48296,23.15253,98.2498615559,10.12296,2.9525300000000003,10.54475,85.36,20.2,87.7175558255,131.26,10.12296,2.9525300000000003,10.54475,10.12296,2.9525300000000003,10.54475,0.0,0.0,0.0,132.66,87.45296,6.47253,87.6921539099,10.12296,2.9525300000000003,10.54475,77.33,3.52,77.410072342,131.26,89.37296,15.24253,90.6634474304,10.12296,2.9525300000000003,10.54475,79.25,12.29,80.1972979595,132.66
2020-07-13 13:30:00,95.80352,23.90936,98.7419462032,11.24352,3.27936,11.712,84.56,20.63,87.0401660155,131.63,11.24352,3.27936,11.712,11.24352,3.27936,11.712,0.0,0.0,0.0,133.04,87.83352,7.09936,88.1199645256,11.24352,3.27936,11.712,76.59,3.8200000000000003,76.6852039184,131.63,89.77352,15.37936,91.0813351198,11.24352,3.27936,11.712,78.53,12.1,79.4567234411,133.04
2020-07-13 14:00:00,95.8284,23.79245,98.7378494984,10.8084,3.15245,11.25875,85.02,20.64,87.4894850825,131.71,10.8084,3.15245,11.25875,10.8084,3.15245,11.25875,0.0,0.0,0.0,133.11,87.8084,6.95245,88.0832087947,10.8084,3.15245,11.25875,77.0,3.8,77.0937092116,131.71,89.7584,15.24245,91.0434108135,10.8084,3.15245,11.25875,78.95,12.09,79.8703361706,133.11
2020-07-13 14:30:00,96.2096,23.2578,98.9808688232,10.4496,3.0478,10.885,85.76,20.21,88.1091465173,131.32,10.4496,3.0478,10.885,10.4496,3.0478,10.885,0.0,0.0,0.0,132.69,88.0996,6.5278,88.3411098696,10.4496,3.0478,10.885,77.65,3.48,77.7279415654,131.32,90.0596,15.3978,91.3664259835,10.4496,3.0478,10.885,79.61,12.35,80.5622405349,132.69
2020-07-13 15:00:00,95.77104,23.86322,98.6992673299,11.53104,3.36322,12.0115,84.24,20.5,86.6984867227,131.32,11.53104,3.36322,12.0115,11.53104,3.36322,12.0115,0.0,0.0,0.0,132.69,87.89104,7.07322,88.1751969289,11.53104,3.36322,12.0115,76.36,3.71,76.4500732505,131.32,89.84104,15.49322,91.167166975,11.53104,3.36322,12.0115,78.31,12.13,79.2438830447,132.69
2020-07-13 15:30:00,95.2128,25.2654,98.5079576532,14.2128,4.1454,14.805,81.0,21.12,83.7081501408,131.32,14.2128,4.1454,14.805,14.2128,4.1454,14.805,0.0,0.0,0.0,132.69,87.5428,8.3654,87.9415814561,14.2128,4.1454,14.805,73.33,4.22,73.4513260602,131.32,89.4728,15.7654,90.8511407578,14.2128,4.1454,14.805,75.26,11.62,76.1517695133,132.69
2020-07-13 16:00:00,96.58392,25.38531,99.8642456856,12.94392,3.77531,13.48325,83.64,21.61,86.3865828703,131.51,12.94392,3.77531,13.48325,12.94392,3.77531,13.48325,0.0,0.0,0.0,132.89,88.68392,8.59531,89.0994782283,12.94392,3.77531,13.48325,75.74,4.82,75.8932144529,131.51,90.66392,14.80531,91.8648115111,12.94392,3.77531,13.48325,77.72,11.03,78.4987853409,132.89
2020-07-13 16:30:00,97.73584,25.92212,101.1150370904,11.59584,3.38212,12.079,86.14,22.54,89.0401662173,132.12,11.59584,3.38212,12.079,11.59584,3.38212,12.079,0.0,0.0,0.0,133.51,89.46584,9.23212,89.9409170878,11.59584,3.38212,12.079,77.87,5.85,78.0894320635,132.12,91.48584,13.50212,92.4768412361,11.59584,3.38212,12.079,79.89,10.12,80.5284204489,133.51
2020-07-13 17:00:00,101.60696,26.12578,104.912014093,9.75696,2.84578,10.1635,91.85,23.28,94.7543186351,132.01,9.75696,2.84578,10.1635,9.75696,2.84578,10.1635,0.0,0.0,0.0,133.38,92.67696,8.86578,93.1000589143,9.75696,2.84578,10.1635,82.92,6.02,83.1382390961,132.01,94.80696,12.73578,95.6585581987,9.75696,2.84578,10.1635,85.05,9.89,85.6230961832,133.38
2020-07-13 17:30:00,104.06328,26.79054,107.4564994677,11.21328,3.27054,11.6805,92.85,23.52,95.7826336034,132.29,11.21328,3.27054,11.6805,11.21328,3.27054,11.6805,0.0,0.0,0.0,133.66,95.05328,9.43054,95.5199514418,11.21328,3.27054,11.6805,83.84,6.16,84.0659931244,132.29,97.23328,13.09054,98.1105141004,11.21328,3.27054,11.6805,86.02,9.82,86.5787086991,133.66
2020-07-13 18:00:00,104.78376,26.90318,108.1823342965,10.43376,3.04318,10.868500000000001,94.35,23.86,97.3202039661,132.29,10.43376,3.04318,10.868500000000001,10.43376,3.04318,10.868500000000001,0.0,0.0,0.0,133.7,95.58376,9.51318,96.0560032973,10.43376,3.04318,10.868500000000001,85.15,6.47,85.3954530405,132.29,97.80376,12.54318,98.6048012759,10.43376,3.04318,10.868500000000001,87.37,9.5,87.8849640155,133.7
2020-07-13 18:30:00,103.68424,27.37082,107.2361105778,8.81424,2.57082,9.1815,94.87,24.8,98.0579262477,132.22,8.81424,2.57082,9.1815,8.81424,2.57082,9.1815,0.0,0.0,0.0,133.63,94.39424,9.89082,94.9110155116,8.81424,2.57082,9.1815,85.58,7.32,85.8924839552,132.22,96.66424,11.16082,97.3064190989,8.81424,2.57082,9.1815,87.85,8.59,88.2689673668,133.63
2020-07-13 19:00:00,102.18864,27.38252,105.7937642142,7.68864,2.24252,8.009,94.5,25.14,97.7868580127,132.09,7.68864,2.24252,8.009,7.68864,2.24252,8.009,0.0,0.0,0.0,133.48,92.94864,9.88252,93.4725300792,7.68864,2.24252,8.009,85.26,7.64,85.6016191436,132.09,95.20864,10.50252,95.7861579614,7.68864,2.24252,8.009,87.52,8.26,87.9089187739,133.48
2020-07-13 19:30:00,98.87928,28.86854,103.0073036976,8.66928,2.52854,9.0305,90.21,26.34,93.9768040529,132.51,8.66928,2.52854,9.0305,8.66928,2.52854,9.0305,0.0,0.0,0.0,133.94,90.11928,11.17854,90.809935493,8.66928,2.52854,9.0305,81.45,8.65,81.9080276896,132.51,92.27928,9.86854,92.8054610411,8.66928,2.52854,9.0305,83.61,7.34,83.9315655758,133.94
2020-07-13 20:00:00,95.30792,29.26481,99.6996926729,9.30792,2.71481,9.69575,86.0,26.55,90.0050137492,133.53,9.30792,2.71481,9.69575,9.30792,2.71481,9.69575,0.0,0.0,0.0,134.93,87.14792,13.24481,88.1486525834,9.30792,2.71481,9.69575,77.84,10.53,78.5490069956,133.53,89.23792,8.40481,89.6328466415,9.30792,2.71481,9.69575,79.93,5.69,80.1322719009,134.93
2020-07-13 20:30:00,94.00752,29.31886,98.4733942151,8.08752,2.35886,8.4245,85.92,26.96,90.050474735,132.76,8.08752,2.35886,8.4245,8.08752,2.35886,8.4245,0.0,0.0,0.0,134.18,85.87752,13.29886,86.9011399157,8.08752,2.35886,8.4245,77.79,10.94,78.5555071271,132.76,87.91752,7.42886,88.2308238874,8.08752,2.35886,8.4245,79.83,5.07,79.9908357251,134.18
2020-07-13 21:00:00,91.3412,30.18535,96.1996370682,8.2812,2.41535,8.62625,83.06,27.77,87.5793154803,132.83,8.2812,2.41535,8.62625,8.2812,2.41535,8.62625,0.0,0.0,0.0,134.25,83.5712,14.02535,84.7399310365,8.2812,2.41535,8.62625,75.29,11.61,76.1798936728,132.83,85.5312,6.82535,85.8030977067,8.2812,2.41535,8.62625,77.25,4.41,77.3757752788,134.25
2020-07-13 21:30:00,88.95792,30.71106,94.1099396294,8.67792,2.53106,9.0395,80.28,28.18,85.0822590203,132.61,8.67792,2.53106,9.0395,8.67792,2.53106,9.0395,0.0,0.0,0.0,134.06,81.40792,14.52106,82.6928692346,8.67792,2.53106,9.0395,72.73,11.99,73.711688354,132.61,83.34792,6.53106,83.6034120898,8.67792,2.53106,9.0395,74.67,4.0,74.7770613223,134.06
2020-07-13 22:00:00,89.23648,30.22564,94.2164458903,7.35648,2.14564,7.663,81.88,28.08,86.5610813241,132.47,7.35648,2.14564,7.663,7.35648,2.14564,7.663,0.0,0.0,0.0,133.9,81.58648,14.08564,82.7934718018,7.35648,2.14564,7.663,74.23,11.94,75.1841505904,132.47,83.53648,6.15564,83.7629715005,7.35648,2.14564,7.663,76.18,4.01,76.2854671612,133.9
2020-07-13 22:30:00,87.00344,30.48642,92.1901316641,6.43344,1.87642,6.7015,80.57,28.61,85.4988713376,133.05,6.43344,1.87642,6.7015,6.43344,1.87642,6.7015,0.0,0.0,0.0,134.55,79.52344,14.726420000000001,80.8754904495,6.43344,1.87642,6.7015,73.09,12.85,74.2109870572,133.05,81.46344,5.08642,81.6220786617,6.43344,1.87642,6.7015,75.03,3.21,75.0986351407,134.55
2020-07-13 23:00:00,82.05928,32.04229,88.0933242792,5.93928,1.73229,6.18675,76.12,30.31,81.932597298,133.27,5.93928,1.73229,6.18675,5.93928,1.73229,6.18675,0.0,0.0,0.0,134.78,75.02928,15.65229,76.6445499665,5.93928,1.73229,6.18675,69.09,13.92,70.4783264557,133.27,76.86928,3.90229,76.9682666751,5.93928,1.73229,6.18675,70.93,2.17,70.9631862306,134.78
2020-07-13 23:30:00,77.50208,32.14769,83.9049842182,5.75208,1.6776900000000001,5.99175,71.75,30.47,77.9518017752,133.21,5.75208,1.6776900000000001,5.99175,5.75208,1.6776900000000001,5.99175,0.0,0.0,0.0,134.64,70.92208,15.94769,72.6929862357,5.75208,1.6776900000000001,5.99175,65.17,14.27,66.7140300087,133.21,72.69208,3.5276899999999998,72.777627685,5.75208,1.6776900000000001,5.99175,66.94,1.85,66.9655590584,134.64
2020-07-14 00:00:00,73.87408,33.38744,81.0684947782,5.85408,1.70744,6.098,68.02,31.68,75.0356102128,133.32,5.85408,1.70744,6.098,5.85408,1.70744,6.098,0.0,0.0,0.0,134.77,67.68408,16.56744,69.6822413072,5.85408,1.70744,6.098,61.83,14.86,63.5906321717,133.32,69.35408,2.99744,69.4188235222,5.85408,1.70744,6.098,63.5,1.29,63.513101798,134.77
2020-07-14 00:30:00,71.20616,32.82513,78.4079484584,5.12616,1.49513,5.33975,66.08,31.33,73.130946254,133.15,5.12616,1.49513,5.33975,5.12616,1.49513,5.33975,0.0,0.0,0.0,134.63,65.05616,32.55513,72.7470992086,5.12616,1.49513,5.33975,59.93,31.06,67.500581479,133.15,66.83616,16.55513,68.8559700597,5.12616,1.49513,5.33975,61.71,15.06,63.5210807528,134.63
2020-07-14 01:00:00,69.4732,30.5001,75.87345793,4.9032,1.4301,5.1075,64.57,29.07,70.8120738293,132.32,4.9032,1.4301,5.1075,4.9032,1.4301,5.1075,0.0,0.0,0.0,133.79,63.2932,49.6601,80.4497029096,4.9032,1.4301,5.1075,58.39,48.23,75.733248973,132.32,65.2432,30.5901,72.0585134752,4.9032,1.4301,5.1075,60.34,29.16,67.0165740694,133.79
2020-07-14 01:30:00,69.5372,30.09585,75.7705904099,4.4772,1.30585,4.66375,65.06,28.79,71.1453983052,132.55,4.4772,1.30585,4.66375,4.4772,1.30585,4.66375,0.0,0.0,0.0,133.98,63.3372,49.69585,80.5063873929,4.4772,1.30585,4.66375,58.86,48.39,76.1977145327,132.55,65.3172,30.56585,72.1152397352,4.4772,1.30585,4.66375,60.84,29.26,67.5103932739,133.98
2020-07-14 02:00:00,69.12032,30.19176,75.4265272222,4.60032,1.34176,4.792,64.52,28.85,70.6763956353,132.25,4.60032,1.34176,4.792,4.60032,1.34176,4.792,0.0,0.0,0.0,133.69,63.00032,49.69176,80.2390885541,4.60032,1.34176,4.792,58.4,48.35,75.8174287351,132.25,64.93032,30.32176,71.661395359,4.60032,1.34176,4.792,60.33,28.98,66.9294352285,133.69
2020-07-14 02:30:00,67.9064,32.4602,75.2658205629,5.2464,1.5302,5.465,62.66,30.93,69.8780401843,131.52,5.2464,1.5302,5.465,5.2464,1.5302,5.465,0.0,0.0,0.0,133.01,61.6164,48.8102,78.6067196428,5.2464,1.5302,5.465,56.37,47.28,73.5729250472,131.52,63.4964,30.7302,70.5417465406,5.2464,1.5302,5.465,58.25,29.2,65.1590553952,133.01
2020-07-14 03:00:00,66.43072,33.21521,74.2717357752,5.64072,1.64521,5.87575,60.79,31.57,68.4988248074,131.75,5.64072,1.64521,5.87575,5.64072,1.64521,5.87575,0.0,0.0,0.0,133.21,60.27072,49.085210000000004,77.7297724817,5.64072,1.64521,5.87575,54.63,47.44,72.3532342055,131.75,62.13072,30.96521,69.4195260576,5.64072,1.64521,5.87575,56.49,29.32,63.6457579105,133.21
2020-07-14 03:30:00,65.53424,34.24582,73.9426318158,5.81424,1.69582,6.0565,59.72,32.55,68.0145638816,131.75,5.81424,1.69582,6.0565,5.81424,1.69582,6.0565,0.0,0.0,0.0,133.3,59.43424,49.37582,77.2683666519,5.81424,1.69582,6.0565,53.62,47.68,71.7529567335,131.75,61.28424,30.76582,68.573272874,5.81424,1.69582,6.0565,55.47,29.07,62.6257598756,133.3
2020-07-14 04:00:00,64.94528,33.93154,73.2750899082,5.52528,1.6115400000000002,5.7555,59.42,32.32,67.6411028887,131.81,5.52528,1.6115400000000002,5.7555,5.52528,1.6115400000000002,5.7555,0.0,0.0,0.0,133.3,58.88528,49.12154,76.6837785496,5.52528,1.6115400000000002,5.7555,53.36,47.51,71.4457115578,131.81,60.73528,30.97154,68.1763193979,5.52528,1.6115400000000002,5.7555,55.21,29.36,62.5312218016,133.3
2020-07-14 04:30:00,64.92536,34.11198,73.3411859098,5.11536,1.49198,5.3285,59.81,32.62,68.1270907936,131.64,5.11536,1.49198,5.3285,5.11536,1.49198,5.3285,0.0,0.0,0.0,133.13,58.78536,49.17198,76.6394295872,5.11536,1.49198,5.3285,53.67,47.68,71.7903287358,131.64,60.66536,30.39198,67.8524749162,5.11536,1.49198,5.3285,55.55,28.9,62.6179886295,133.13
2020-07-14 05:00:00,65.46504,33.70897,73.6340011181,4.38504,1.27897,4.56775,61.08,32.43,69.1554141048,131.77,4.38504,1.27897,4.56775,4.38504,1.27897,4.56775,0.0,0.0,0.0,133.22,59.23504,48.86897,76.7917065357,4.38504,1.27897,4.56775,54.85,47.59,72.6177016987,131.77,61.13504,30.50897,68.324888337,4.38504,1.27897,4.56775,56.75,29.23,63.8353773389,133.22
2020-07-14 05:30:00,66.08376,33.04568,73.8855892742,4.37376,1.27568,4.556,61.71,31.77,69.4079030082,131.48,4.37376,1.27568,4.556,4.37376,1.27568,4.556,0.0,0.0,0.0,132.94,59.84376,48.89568,77.2791248242,4.37376,1.27568,4.556,55.47,47.62,73.1066706943,131.48,61.76376,30.09568,68.7059823014,4.37376,1.27568,4.556,57.39,28.82,64.2199696356,132.94
2020-07-14 06:00:00,67.67856,32.91583,75.2584835634,4.88856,1.42583,5.09225,62.79,31.49,70.2438908376,131.39,4.88856,1.42583,5.09225,4.88856,1.42583,5.09225,0.0,0.0,0.0,132.9,61.32856,48.55583,78.2231480999,4.88856,1.42583,5.09225,56.44,47.13,73.5303372765,131.39,63.22856,30.55583,70.2247075228,4.88856,1.42583,5.09225,58.34,29.13,65.2082241746,132.9
2020-07-14 06:30:00,73.75704,30.99747,80.0059003822,4.75704,1.38747,4.95525,69.0,29.61,75.084965872,131.61,4.75704,1.38747,4.95525,4.75704,1.38747,4.95525,0.0,0.0,0.0,133.06,66.83704,45.83747,81.0448244613,4.75704,1.38747,4.95525,62.08,44.45,76.3526613813,131.61,68.79704,32.11747,75.9247297787,4.75704,1.38747,4.95525,64.04,30.73,71.0313627914,133.06
2020-07-14 07:00:00,78.78872,38.79671,87.8228165459,4.78872,1.3967100000000001,4.98825,74.0,37.4,82.9141724918,133.53,4.78872,1.3967100000000001,4.98825,4.78872,1.3967100000000001,4.98825,0.0,0.0,0.0,134.97,72.94872,3.16671,73.0174212217,4.78872,1.3967100000000001,4.98825,68.16,1.77,68.182978081,133.53,73.47872,3.69671,73.5716518617,4.78872,1.3967100000000001,4.98825,68.69,2.3,68.7284955459,134.97
2020-07-14 07:30:00,84.66144,35.89542,91.956732216,5.16144,1.50542,5.3765,79.5,34.39,86.6194094877,133.17,5.16144,1.50542,5.3765,5.16144,1.50542,5.3765,0.0,0.0,0.0,134.58,78.34144,5.43542,78.5297715,5.16144,1.50542,5.3765,73.18,3.93,73.2854508071,133.17,78.94144,1.9354200000000001,78.9651619377,5.16144,1.50542,5.3765,73.78,0.43,73.781253039,134.58
2020-07-14 08:00:00,89.07848,33.90414,95.312466699,5.80848,1.69414,6.0505,83.27,32.21,89.2825682874,133.17,5.80848,1.69414,6.0505,5.80848,1.69414,6.0505,0.0,0.0,0.0,134.65,82.45848,7.34414,82.784885796,5.80848,1.69414,6.0505,76.65,5.65,76.8579533946,133.17,83.06848,3.28414,83.1333744356,5.80848,1.69414,6.0505,77.26,1.5899999999999999,77.2763592569,134.65
2020-07-14 08:30:00,91.48368,32.65774,97.1380033162,6.40368,1.86774,6.6705,85.08,30.79,90.4800005526,132.77,6.40368,1.86774,6.6705,6.40368,1.86774,6.6705,0.0,0.0,0.0,134.19,84.72368,9.09774,85.2107436058,6.40368,1.86774,6.6705,78.32,7.23,78.6530056641,132.77,85.28368,5.06774,85.4341153349,6.40368,1.86774,6.6705,78.88,3.2,78.944882038,134.19
2020-07-14 09:00:00,93.75912,29.41641,98.2654454041,6.63912,1.93641,6.91575,87.12,27.48,91.3512167407,132.16,6.63912,1.93641,6.91575,6.63912,1.93641,6.91575,0.0,0.0,0.0,133.6,87.23912,9.13641,87.7162359319,6.63912,1.93641,6.91575,80.6,7.2,80.92094908,132.16,87.76912,5.11641,87.9181214362,6.63912,1.93641,6.91575,81.13,3.18,81.1922982801,133.6
2020-07-14 09:30:00,95.934,28.21575,99.997304484,6.054,1.7657500000000002,6.30625,89.88,26.45,93.691071613,132.02,6.054,1.7657500000000002,6.30625,6.054,1.7657500000000002,6.30625,0.0,0.0,0.0,133.5,89.224,9.58575,89.7374435733,6.054,1.7657500000000002,6.30625,83.17,7.82,83.536826011,132.02,89.794,5.58575,89.9675665952,6.054,1.7657500000000002,6.30625,83.74,3.8200000000000003,83.8270839288,133.5
2020-07-14 10:00:00,96.02416,27.38663,99.8532263197,6.19416,1.8066300000000002,6.45225,89.83,25.58,93.4010990299,131.83,6.19416,1.8066300000000002,6.45225,6.19416,1.8066300000000002,6.45225,0.0,0.0,0.0,133.22,89.33416,10.00663,89.8928517006,6.19416,1.8066300000000002,6.45225,83.14,8.2,83.5433994999,131.83,89.88416,5.98663,90.0833056546,6.19416,1.8066300000000002,6.45225,83.69,4.18,83.7943226,133.22
2020-07-14 10:30:00,95.896,27.818,99.8493061568,6.336,1.8479999999999999,6.6,89.56,25.97,93.2493136704,131.97,6.336,1.8479999999999999,6.6,6.336,1.8479999999999999,6.6,0.0,0.0,0.0,133.44,89.216,9.698,89.7415503543,6.336,1.8479999999999999,6.6,82.88,7.85,83.2509273222,131.97,89.776,5.688,89.9560088043,6.336,1.8479999999999999,6.6,83.44,3.84,83.5283137625,133.44
2020-07-14 11:00:00,95.91136,27.53373,99.7852457268,7.52136,2.19373,7.83475,88.39,25.34,91.9505720482,131.79,7.52136,2.19373,7.83475,7.52136,2.19373,7.83475,0.0,0.0,0.0,133.21,89.31136,10.56373,89.9339280615,7.52136,2.19373,7.83475,81.79,8.37,82.2171575767,131.79,89.86136,6.56373,90.1007578912,7.52136,2.19373,7.83475,82.34,4.37,82.4558821431,133.21
2020-07-14 11:30:00,96.20856,27.45583,100.0495358223,7.04856,2.05583,7.34225,89.16,25.4,92.7074193363,132.03,7.04856,2.05583,7.34225,7.04856,2.05583,7.34225,0.0,0.0,0.0,133.48,89.55856,10.39583,90.1599076678,7.04856,2.05583,7.34225,82.51,8.34,82.9304268649,132.03,90.10856,6.38583,90.334552692,7.04856,2.05583,7.34225,83.06,4.33,83.1727870159,133.48
2020-07-14 12:00:00,96.1276,27.3368,99.9390620128,7.4976,2.1868,7.8100000000000005,88.63,25.15,92.1292537688,131.9,7.4976,2.1868,7.8100000000000005,7.4976,2.1868,7.8100000000000005,0.0,0.0,0.0,133.32,89.5376,10.7168,90.1766689116,7.4976,2.1868,7.8100000000000005,82.04,8.53,82.4822556675,131.9,90.0676,6.7168,90.31770575030001,7.4976,2.1868,7.8100000000000005,82.57,4.53,82.6941702903,133.32
2020-07-14 12:30:00,97.16872,27.29546,100.9296897996,7.69872,2.24546,8.0195,89.47,25.05,92.9106204909,131.82,7.69872,2.24546,8.0195,7.69872,2.24546,8.0195,0.0,0.0,0.0,133.23,90.46872,11.23546,91.1637255703,7.69872,2.24546,8.0195,82.77,8.99,83.2567895129,131.82,91.01872,7.23546,91.3058556274,7.69872,2.24546,8.0195,83.32,4.99,83.4692907601,133.23
2020-07-14 13:00:00,96.4872,27.740850000000002,100.3958889724,7.7172,2.25085,8.03875,88.77,25.49,92.3572032924,132.14,7.7172,2.25085,8.03875,7.7172,2.25085,8.03875,0.0,0.0,0.0,133.55,89.8872,10.34085,90.4800635641,7.7172,2.25085,8.03875,82.17,8.09,82.5672877113,132.14,90.4272,6.32085,90.6478441253,7.7172,2.25085,8.03875,82.71,4.07,82.8100778891,133.55
2020-07-14 13:30:00,94.65936,28.89398,98.9709882534,8.13936,2.37398,8.4785,86.52,26.52,90.493208585,132.46,8.13936,2.37398,8.4785,8.13936,2.37398,8.4785,0.0,0.0,0.0,133.9,88.24936,10.04398,88.8190918364,8.13936,2.37398,8.4785,80.11,7.67,80.4763381374,132.46,88.76936,6.01398,88.9728454656,8.13936,2.37398,8.4785,80.63,3.64,80.7121211467,133.9
2020-07-14 14:00:00,92.95656,30.02233,97.6845041225,9.19656,2.6823300000000003,9.57975,83.76,27.34,88.1090982816,132.73,9.19656,2.6823300000000003,9.57975,9.19656,2.6823300000000003,9.57975,0.0,0.0,0.0,134.16,86.71656,10.31233,87.3275782801,9.19656,2.6823300000000003,9.57975,77.52,7.63,77.8945909547,132.73,87.22656,6.27233,87.4517861056,9.19656,2.6823300000000003,9.57975,78.03,3.59,78.1125406065,134.16
2020-07-14 14:30:00,92.33088,30.10734,97.1156183291,9.35088,2.72734,9.7405,82.98,27.38,87.3804600583,132.49,9.35088,2.72734,9.7405,9.35088,2.72734,9.7405,0.0,0.0,0.0,133.91,86.13088,10.21734,86.7347826783,9.35088,2.72734,9.7405,76.78,7.49,77.1444651287,132.49,86.67088,6.20734,86.8928795118,9.35088,2.72734,9.7405,77.32,3.48,77.3982738826,133.91
