Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-14 15:00:00,90.8156,30.8208,95.9030495657,9.7056,2.8308,10.11,81.11,27.99,85.8036840701,132.79,9.7056,2.8308,10.11,9.7056,2.8308,10.11,0.0,0.0,0.0,134.23,84.7956,9.9108,85.3728161419,9.7056,2.8308,10.11,75.09,7.08,75.4230369317,132.79,85.2856,5.8808,85.4881124835,9.7056,2.8308,10.11,75.58,3.05,75.6415157172,134.23
2020-07-14 15:30:00,90.86952,31.01861,96.0178307991,9.86952,2.87861,10.28075,81.0,28.14,85.7488169015,132.98,9.86952,2.87861,10.28075,9.86952,2.87861,10.28075,0.0,0.0,0.0,134.4,84.81952,9.94861,85.4009708022,9.86952,2.87861,10.28075,74.95,7.07,75.282716476,132.98,85.31952,5.89861,85.5231786884,9.86952,2.87861,10.28075,75.45,3.02,75.5104158378,134.4
2020-07-14 16:00:00,91.9364,30.49645,96.8624545815,10.3764,3.02645,10.80875,81.56,27.47,86.061806279,133.3,10.3764,3.02645,10.80875,10.3764,3.02645,10.80875,0.0,0.0,0.0,134.74,86.0064,9.48645,86.5279930113,10.3764,3.02645,10.80875,75.63,6.46,75.9053917716,133.3,86.5064,5.42645,86.6764304789,10.3764,3.02645,10.80875,76.13,2.4,76.1678206331,134.74
2020-07-14 16:30:00,92.70048,30.35389,97.5435165983,10.47048,3.05389,10.90675,82.23,27.3,86.6433084548,133.76,10.47048,3.05389,10.90675,10.47048,3.05389,10.90675,0.0,0.0,0.0,135.23,86.89048,7.94389,87.2528561307,10.47048,3.05389,10.90675,76.42,4.89,76.5762920231,133.76,87.41048,3.86389,87.4958379568,10.47048,3.05389,10.90675,76.94,0.81,76.9442635939,135.23
2020-07-14 17:00:00,94.164,30.28075,98.9130058009,9.774000000000001,2.85075,10.18125,84.39,27.43,88.7359960783,133.76,9.774000000000001,2.85075,10.18125,9.774000000000001,2.85075,10.18125,0.0,0.0,0.0,135.23,88.214,6.72075,88.4696460746,9.774000000000001,2.85075,10.18125,78.44,3.87,78.5354092114,133.76,88.754,3.14075,88.8095536897,9.774000000000001,2.85075,10.18125,78.98,0.29,78.9805324115,135.23
2020-07-14 17:30:00,95.83024,31.38757,100.8395480403,9.90024,2.88757,10.31275,85.93,28.5,90.5329492505,134.11,9.90024,2.88757,10.31275,9.90024,2.88757,10.31275,0.0,0.0,0.0,135.54,89.58024,6.94757,89.849252236,9.90024,2.88757,10.31275,79.68,4.06,79.7833691943,134.11,90.12024,2.98757,90.1697467678,9.90024,2.88757,10.31275,80.22,0.1,80.2200623286,135.54
2020-07-14 18:00:00,97.13904,31.44847,102.1028861368,9.38904,2.73847,9.78025,87.75,28.71,92.3272798256,133.98,9.38904,2.73847,9.78025,9.38904,2.73847,9.78025,0.0,0.0,0.0,135.4,90.72904,6.71847,90.9774507142,9.38904,2.73847,9.78025,81.34,3.98,81.4373133152,133.98,91.27904,2.94847,91.326647911,9.38904,2.73847,9.78025,81.89,0.21,81.8902692632,135.4
2020-07-14 18:30:00,95.3576,32.75055,100.8249493085,10.0476,2.93055,10.46625,85.31,29.82,90.3716133529,133.11,10.0476,2.93055,10.46625,10.0476,2.93055,10.46625,0.0,0.0,0.0,134.54,89.2376,9.84055,89.7785368452,10.0476,2.93055,10.46625,79.19,6.91,79.4909063982,133.11,89.7576,8.17055,90.1287115467,10.0476,2.93055,10.46625,79.71,5.24,79.8820486718,134.54
2020-07-14 19:00:00,91.65344,55.08767,106.9345802342,8.80344,2.56767,9.17025,82.85,52.52,98.0942042121,135.14,8.80344,2.56767,9.17025,8.80344,2.56767,9.17025,0.0,0.0,0.0,136.6,89.99344,28.49767,94.397756533,8.80344,2.56767,9.17025,81.19,25.93,85.2301648479,135.14,90.89344,52.02767,104.7305871303,8.80344,2.56767,9.17025,82.09,49.46,95.8387171241,136.6
2020-07-14 19:30:00,90.6172,54.32835,105.6553195517,7.5372,2.19835,7.85125,83.08,52.13,98.0806978972,134.45,7.5372,2.19835,7.85125,7.5372,2.19835,7.85125,0.0,0.0,0.0,135.93,88.9172,28.49835,93.3725034931,7.5372,2.19835,7.85125,81.38,26.3,85.5242328232,134.45,89.8472,50.60835,103.1199516949,7.5372,2.19835,7.85125,82.31,48.41,95.4906498041,135.93
2020-07-14 20:00:00,88.96008,53.23169,103.6701917325,7.48008,2.18169,7.79175,81.48,51.05,96.151406126,135.0,7.48008,2.18169,7.79175,7.48008,2.18169,7.79175,0.0,0.0,0.0,136.46,86.79008,32.30169,92.606247971,7.48008,2.18169,7.79175,79.31,30.12,84.8368463582,135.0,88.01008,50.87169,101.65482293069999,7.48008,2.18169,7.79175,80.53,48.69,94.1052442747,136.46
2020-07-14 20:30:00,88.87344,39.65392,97.3186606402,6.25344,1.8239200000000002,6.514,82.62,37.83,90.86898976,133.57,6.25344,1.8239200000000002,6.514,6.25344,1.8239200000000002,6.514,0.0,0.0,0.0,135.05,83.66344,48.39392,96.6516564038,6.25344,1.8239200000000002,6.514,77.41,46.57,90.3386572847,133.57,86.30344,52.01392,100.7657264629,6.25344,1.8239200000000002,6.514,80.05,50.19,94.4830069378,135.05
2020-07-14 21:00:00,87.47304,35.79672,94.5142205681,5.78304,1.6867200000000002,6.024,81.69,34.11,88.5254099115,132.95,5.78304,1.6867200000000002,6.024,5.78304,1.6867200000000002,6.024,0.0,0.0,0.0,134.47,81.95304,41.96672,92.0733748312,5.78304,1.6867200000000002,6.024,76.17,40.28,86.1646522653,132.95,83.69304,39.11672,92.383130105,5.78304,1.6867200000000002,6.024,77.91,37.43,86.4347904492,134.47
2020-07-14 21:30:00,86.71032,35.25176,93.602169727,6.04032,1.7617600000000002,6.292,80.67,33.49,87.3454578098,132.65,6.04032,1.7617600000000002,6.292,6.04032,1.7617600000000002,6.292,0.0,0.0,0.0,134.1,81.33032,41.56176,91.3345544994,6.04032,1.7617600000000002,6.292,75.29,39.8,85.1623396813,132.65,83.03032,38.03176,91.3260576615,6.04032,1.7617600000000002,6.292,76.99,36.27,85.1056578613,134.1
2020-07-14 22:00:00,86.274,34.87325,93.0556104787,5.634,1.64325,5.86875,80.64,33.23,87.2183610256,132.92,5.634,1.64325,5.86875,5.634,1.64325,5.86875,0.0,0.0,0.0,134.39,81.024,42.11325,91.3149188335,5.634,1.64325,5.86875,75.39,40.47,85.5656064082,132.92,82.714,37.59325,90.8562504265,5.634,1.64325,5.86875,77.08,35.95,85.0513309714,134.39
2020-07-14 22:30:00,84.3092,35.8881,91.629672739,5.9592,1.7381000000000002,6.2075,78.35,34.15,85.4689709778,133.39,5.9592,1.7381000000000002,6.2075,5.9592,1.7381000000000002,6.2075,0.0,0.0,0.0,134.88,79.1892,43.0481,90.1336136536,5.9592,1.7381000000000002,6.2075,73.23,41.31,84.0782314276,133.39,80.8792,37.3981,89.1070304536,5.9592,1.7381000000000002,6.2075,74.92,35.66,82.9737428347,134.88
2020-07-14 23:00:00,80.25,37.23375,88.4670257162,5.43,1.5837500000000002,5.65625,74.82,35.65,82.8791584175,133.62,5.43,1.5837500000000002,5.65625,5.43,1.5837500000000002,5.65625,0.0,0.0,0.0,135.12,75.42,43.76375,87.1977190875,5.43,1.5837500000000002,5.65625,69.99,42.18,81.7175164821,133.62,77.06,36.59375,85.3073627483,5.43,1.5837500000000002,5.65625,71.63,35.01,79.7280189143,135.12
2020-07-14 23:30:00,75.49344,37.94017,84.4909224868,5.38344,1.57017,5.60775,70.11,36.37,78.982206857,133.48,5.38344,1.57017,5.60775,5.38344,1.57017,5.60775,0.0,0.0,0.0,134.93,71.07344,44.38017,83.7916067555,5.38344,1.57017,5.60775,65.69,42.81,78.4083681759,133.48,72.63344,35.89017,81.0167939927,5.38344,1.57017,5.60775,67.25,34.32,75.5011582693,134.93
2020-07-15 00:00:00,72.3768,38.34115,81.9050972868,4.6668,1.36115,4.86125,67.71,36.98,77.1502721965,134.1,4.6668,1.36115,4.86125,4.6668,1.36115,4.86125,0.0,0.0,0.0,135.55,68.1868,44.96115,81.6758514101,4.6668,1.36115,4.86125,63.52,43.6,77.0438212967,134.1,69.7868,35.61115,78.3476321184,4.6668,1.36115,4.86125,65.12,34.25,73.5776929511,135.55
2020-07-15 00:30:00,69.71312,39.79591,80.272246467,3.96312,1.15591,4.12825,65.75,38.64,76.2634388157,134.52,3.96312,1.15591,4.12825,3.96312,1.15591,4.12825,0.0,0.0,0.0,136.05,65.56312,45.70591,79.9221678451,3.96312,1.15591,4.12825,61.6,44.55,76.0214607858,134.52,67.16312,34.86591,75.6737495322,3.96312,1.15591,4.12825,63.2,33.71,71.6282353545,136.05
2020-07-15 01:00:00,66.3552,51.75735,84.1536442827,4.3452,1.26735,4.52625,62.01,50.49,79.9654938083,134.35,4.3452,1.26735,4.52625,4.3452,1.26735,4.52625,0.0,0.0,0.0,135.85,64.3852,39.98735,75.7920981308,4.3452,1.26735,4.52625,60.04,38.72,71.4425643437,134.35,65.9852,40.66735,77.5105152548,4.3452,1.26735,4.52625,61.64,39.4,73.1563367043,135.85
2020-07-15 01:30:00,63.2728,68.40915,93.1840062648,4.5228,1.31915,4.71125,58.75,67.09,89.1775229528,132.21,4.5228,1.31915,4.71125,4.5228,1.31915,4.71125,0.0,0.0,0.0,133.74,64.9728,30.27915,71.6818782159,4.5228,1.31915,4.71125,60.45,28.96,67.0289795536,132.21,66.5828,48.03915,82.1037708547,4.5228,1.31915,4.71125,62.06,46.72,77.6801261585,133.74
2020-07-15 02:00:00,62.6884,68.0987,92.5595399527,4.6584,1.3587,4.8525,58.03,66.74,88.4404234499,131.91,4.6584,1.3587,4.8525,4.6584,1.3587,4.8525,0.0,0.0,0.0,133.39,64.4084,30.1887,71.1322683334,4.6584,1.3587,4.8525,59.75,28.83,66.3417771845,131.91,66.0184,47.8387,81.5289540976,4.6584,1.3587,4.8525,61.36,46.48,76.9768796458,133.39
2020-07-15 02:30:00,62.23784,68.00187,92.1835291761,4.49784,1.31187,4.68525,57.74,66.69,88.2126051083,132.21,4.49784,1.31187,4.68525,4.49784,1.31187,4.68525,0.0,0.0,0.0,133.74,64.04784,30.761870000000002,71.0522234315,4.49784,1.31187,4.68525,59.55,29.45,66.434215582,132.21,65.65784,47.55187,81.0686887396,4.49784,1.31187,4.68525,61.16,46.24,76.6725713668,133.74
2020-07-15 03:00:00,61.17448,67.93964,91.4227088124,4.5244800000000005,1.3196400000000001,4.713,56.65,66.62,87.4496821035,132.21,4.5244800000000005,1.3196400000000001,4.713,4.5244800000000005,1.3196400000000001,4.713,0.0,0.0,0.0,133.71,63.08448,30.73964,70.1753310231,4.5244800000000005,1.3196400000000001,4.713,58.56,29.42,65.5347999158,132.21,64.64448,47.64964,80.3081377358,4.5244800000000005,1.3196400000000001,4.713,60.12,46.33,75.9004828707,133.71
2020-07-15 03:30:00,60.16656,68.16108,90.9172578172,4.90656,1.4310800000000001,5.111,55.26,66.73,86.6404091634,132.21,4.90656,1.4310800000000001,5.111,4.90656,1.4310800000000001,5.111,0.0,0.0,0.0,133.68,62.10656,30.90108,69.3693126692,4.90656,1.4310800000000001,5.111,57.2,29.47,64.3453253935,132.21,63.67656,47.71108,79.5679046362,4.90656,1.4310800000000001,5.111,58.77,46.28,74.804754528,133.68
2020-07-15 04:00:00,59.63112,68.58241,90.8813371043,5.63112,1.64241,5.86575,54.0,66.94,86.0056021431,132.21,5.63112,1.64241,5.86575,5.63112,1.64241,5.86575,0.0,0.0,0.0,133.68,61.61112,31.30241,69.1069531919,5.63112,1.64241,5.86575,55.98,29.66,63.3520007577,132.21,63.17112,47.76241,79.1949380394,5.63112,1.64241,5.86575,57.54,46.12,73.7421589052,133.68
2020-07-15 04:30:00,59.73656,68.58733,90.9542656348,5.47656,1.59733,5.70475,54.26,66.99,86.2079329296,132.04,5.47656,1.59733,5.70475,5.47656,1.59733,5.70475,0.0,0.0,0.0,133.53,61.68656,31.38733,69.2126879204,5.47656,1.59733,5.70475,56.21,29.79,63.6161001634,132.04,63.23656,47.38733,79.0216525084,5.47656,1.59733,5.70475,57.76,45.79,73.7084913697,133.53
2020-07-15 05:00:00,59.50872,68.70671,90.8949930143,5.02872,1.46671,5.23825,54.48,67.24,86.5406725188,132.17,5.02872,1.46671,5.23825,5.02872,1.46671,5.23825,0.0,0.0,0.0,133.65,61.48872,31.43671,69.058883736,5.02872,1.46671,5.23825,56.46,29.97,63.9212992671,132.17,63.04872,47.14671,78.7270814743,5.02872,1.46671,5.23825,58.02,45.68,73.8443146085,133.65
2020-07-15 05:30:00,60.3436,69.0473,91.699943829,4.8936,1.4273,5.0975,55.45,67.62,87.4480811682,131.77,4.8936,1.4273,5.0975,4.8936,1.4273,5.0975,0.0,0.0,0.0,133.24,62.1236,30.6573,69.2763431501,4.8936,1.4273,5.0975,57.23,29.23,64.2624758315,131.77,63.6936,47.3873,79.3878509739,4.8936,1.4273,5.0975,58.8,45.96,74.6308354502,133.24
2020-07-15 06:00:00,61.66128,69.26079,92.7317123894,4.8712800000000005,1.42079,5.07425,56.79,67.84,88.4724233872,131.86,4.8712800000000005,1.42079,5.07425,4.8712800000000005,1.42079,5.07425,0.0,0.0,0.0,133.34,63.32128,30.12079,70.1202288292,4.8712800000000005,1.42079,5.07425,58.45,28.7,65.1159926593,131.86,64.91128,47.97079,80.7135116598,4.8712800000000005,1.42079,5.07425,60.04,46.55,75.971732243,133.34
2020-07-15 06:30:00,68.15208,65.26394,94.361474515,4.64208,1.3539400000000001,4.8355,63.51,63.91,90.0999900111,132.73,4.64208,1.3539400000000001,4.8355,4.64208,1.3539400000000001,4.8355,0.0,0.0,0.0,134.19,69.03208,22.01394,72.4571709595,4.64208,1.3539400000000001,4.8355,64.39,20.66,67.6232777969,132.73,70.45208,37.11394,79.63002021,4.64208,1.3539400000000001,4.8355,65.81,35.76,74.898155518,134.19
2020-07-15 07:00:00,75.68368,50.02899,90.7244137967,4.45368,1.29899,4.6392500000000005,71.23,48.73,86.303683583,132.4,4.45368,1.29899,4.6392500000000005,4.45368,1.29899,4.6392500000000005,0.0,0.0,0.0,133.8,72.96368,3.6989900000000002,73.0573824207,4.45368,1.29899,4.6392500000000005,68.51,2.4,68.5520247695,132.4,74.71368,15.04899,76.2142117926,4.45368,1.29899,4.6392500000000005,70.26,13.75,71.5928075996,133.8
2020-07-15 07:30:00,81.75656,47.85608,94.7329905366,5.02656,1.46608,5.236,76.73,46.39,89.6633983295,131.59,5.02656,1.46608,5.236,5.02656,1.46608,5.236,0.0,0.0,0.0,132.96,78.42656,2.11608,78.4551024982,5.02656,1.46608,5.236,73.4,0.65,73.402878009,131.59,80.32656,17.73608,82.2613200429,5.02656,1.46608,5.236,75.3,16.27,77.0376719534,132.96
2020-07-15 08:00:00,87.26096,45.16778,98.2578418766,5.10096,1.48778,5.3135,82.16,43.68,93.0494922071,131.67,5.10096,1.48778,5.3135,5.10096,1.48778,5.3135,0.0,0.0,0.0,133.06,83.67096,3.58778,83.747846018,5.10096,1.48778,5.3135,78.57,2.1,78.5980591363,131.67,85.66096,19.60778,87.8764195029,5.10096,1.48778,5.3135,80.56,18.12,82.57268313430001,133.06
2020-07-15 08:30:00,94.84776,28.22393,98.9580102956,5.32776,1.55393,5.54975,89.52,26.67,93.4083470574,131.61,5.32776,1.55393,5.54975,5.32776,1.55393,5.54975,0.0,0.0,0.0,133.06,87.82776,8.47393,88.2356102504,5.32776,1.55393,5.54975,82.5,6.92,82.7897119212,131.61,89.87776,14.11393,90.9791996154,5.32776,1.55393,5.54975,84.55,12.56,85.4778105709,133.06
2020-07-15 09:00:00,99.96704,10.91122,100.5607468561,5.14704,1.50122,5.3615,94.82,9.41,95.2857833048,131.75,5.14704,1.50122,5.3615,5.14704,1.50122,5.3615,0.0,0.0,0.0,133.17,89.36704,11.30122,90.07877337,5.14704,1.50122,5.3615,84.22,9.8,84.7882562623,131.75,91.47704,7.46122,91.7808185355,5.14704,1.50122,5.3615,86.33,5.96,86.5354869403,133.17
2020-07-15 09:30:00,101.58808,10.09319,102.0882485033,5.18808,1.51319,5.40425,96.4,8.58,96.7810745962,131.92,5.18808,1.51319,5.40425,5.18808,1.51319,5.40425,0.0,0.0,0.0,133.37,90.80808,10.60319,91.4250240988,5.18808,1.51319,5.40425,85.62,9.09,86.1011759502,131.92,92.97808,8.24319,93.3427744491,5.18808,1.51319,5.40425,87.79,6.73,88.0475837261,133.37
2020-07-15 10:00:00,101.7136,10.06855,102.2107241148,5.5836,1.6285500000000002,5.81625,96.13,8.44,96.4997953366,132.03,5.5836,1.6285500000000002,5.81625,5.5836,1.6285500000000002,5.81625,0.0,0.0,0.0,133.46,90.9736,10.60855,91.590049842,5.5836,1.6285500000000002,5.81625,85.39,8.98,85.8608903984,132.03,93.1136,8.46855,93.4979082336,5.5836,1.6285500000000002,5.81625,87.53,6.84,87.7968478933,133.46
2020-07-15 10:30:00,101.94304,10.31297,102.4633629873,5.87304,1.71297,6.11775,96.07,8.6,96.4541595785,132.16,5.87304,1.71297,6.11775,5.87304,1.71297,6.11775,0.0,0.0,0.0,133.64,91.22304,10.852970000000001,91.8663702595,5.87304,1.71297,6.11775,85.35,9.14,85.8379991612,132.16,93.33304,8.44297,93.7141403314,5.87304,1.71297,6.11775,87.46,6.73,87.7185527696,133.64
2020-07-15 11:00:00,103.01096,9.39278,103.4383013987,6.18096,1.80278,6.4385,96.83,7.59,97.1270147796,131.78,6.18096,1.80278,6.4385,6.18096,1.80278,6.4385,0.0,0.0,0.0,133.22,92.22096,10.04278,92.7661732177,6.18096,1.80278,6.4385,86.04,8.24,86.4336693656,131.78,94.32096,9.34278,94.782546038,6.18096,1.80278,6.4385,88.14,7.54,88.4619194908,133.22
2020-07-15 11:30:00,103.46968,8.62824,103.8288072011,6.43968,1.87824,6.708,97.03,6.75,97.2645022606,131.67,6.43968,1.87824,6.708,6.43968,1.87824,6.708,0.0,0.0,0.0,133.12,92.79968,9.998240000000001,93.3367313077,6.43968,1.87824,6.708,86.36,8.12,86.7409015402,131.67,94.82968,9.51824,95.3061650766,6.43968,1.87824,6.708,88.39,7.64,88.7195677402,133.12
2020-07-15 12:00:00,103.0572,8.93585,103.4438779584,7.1172,2.07585,7.41375,95.94,6.86,96.1849426886,131.5,7.1172,2.07585,7.41375,7.1172,2.07585,7.41375,0.0,0.0,0.0,132.91,92.4672,10.10585,93.0178008774,7.1172,2.07585,7.41375,85.35,8.03,85.7269117605,131.5,94.5072,9.77585,95.0114629666,7.1172,2.07585,7.41375,87.39,7.7,87.7285706027,132.91
2020-07-15 12:30:00,105.21384,9.00237,105.5982707868,6.45384,1.88237,6.7227500000000004,98.76,7.12,99.0163218868,131.17,6.45384,1.88237,6.7227500000000004,6.45384,1.88237,6.7227500000000004,0.0,0.0,0.0,132.66,94.21384,9.71237,94.7131341397,6.45384,1.88237,6.7227500000000004,87.76,7.83,88.1086062766,131.17,96.32384,9.69237,96.8102483654,6.45384,1.88237,6.7227500000000004,89.87,7.8100000000000005,90.2087190908,132.66
2020-07-15 13:00:00,104.73752,9.16136,105.1374272693,5.86752,1.71136,6.112,98.87,7.45,99.1502869386,131.42,5.86752,1.71136,6.112,5.86752,1.71136,6.112,0.0,0.0,0.0,132.87,93.74752,9.84136,94.2626642569,5.86752,1.71136,6.112,87.88,8.13,88.2552621661,131.42,95.87752,9.29136,96.3266744573,5.86752,1.71136,6.112,90.01,7.58,90.3286028897,132.87
2020-07-15 13:30:00,103.30016,9.12713,103.702591858,5.51016,1.6071300000000002,5.73975,97.79,7.52,98.0787158358,131.65,5.51016,1.6071300000000002,5.73975,5.51016,1.6071300000000002,5.73975,0.0,0.0,0.0,133.15,92.45016,10.50713,93.0453215635,5.51016,1.6071300000000002,5.73975,86.94,8.9,87.3943567972,131.65,94.59016,8.44713,94.966585566,5.51016,1.6071300000000002,5.73975,89.08,6.84,89.3422184636,133.15
2020-07-15 14:00:00,103.35856,9.07708,103.7563747757,6.05856,1.76708,6.311,97.3,7.31,97.57420817,131.65,6.05856,1.76708,6.311,6.05856,1.76708,6.311,0.0,0.0,0.0,133.11,92.53856,10.58708,93.1422103549,6.05856,1.76708,6.311,86.48,8.82,86.9286074891,131.65,94.70856,8.67708,95.1052209639,6.05856,1.76708,6.311,88.65,6.91,88.9188990035,133.11
2020-07-15 14:30:00,103.68416,9.61913,104.1294036133,6.61416,1.9291300000000002,6.88975,97.07,7.69,97.3741290077,131.39,6.61416,1.9291300000000002,6.88975,6.61416,1.9291300000000002,6.88975,0.0,0.0,0.0,132.83,92.85416,10.46913,93.4424834444,6.61416,1.9291300000000002,6.88975,86.24,8.54,86.6618093511,131.39,95.00416,9.07913,95.4370002612,6.61416,1.9291300000000002,6.88975,88.39,7.15,88.6787155974,132.83
2020-07-15 15:00:00,102.82608,9.73094,103.2854971496,7.54608,2.20094,7.8605,95.28,7.53,95.577085643,131.52,7.54608,2.20094,7.8605,7.54608,2.20094,7.8605,0.0,0.0,0.0,132.95,92.20608,11.20094,92.8839181228,7.54608,2.20094,7.8605,84.66,9.0,85.1370401177,131.52,94.31608,8.92094,94.7370366702,7.54608,2.20094,7.8605,86.77,6.72,87.0298299435,132.95
2020-07-15 15:30:00,103.98696,9.70953,104.4392781613,5.58696,1.62953,5.81975,98.4,8.08,98.7311825109,131.63,5.58696,1.62953,5.81975,5.58696,1.62953,5.81975,0.0,0.0,0.0,133.13,93.00696,11.07953,93.6645642357,5.58696,1.62953,5.81975,87.42,9.45,87.9292835181,131.63,95.21696,7.89953,95.544084306,5.58696,1.62953,5.81975,89.63,6.27,89.8490389487,133.13
2020-07-15 16:00:00,103.19544,12.01117,103.8920932582,8.33544,2.43117,8.68275,94.86,9.58,95.342519371,132.07,8.33544,2.43117,8.68275,8.33544,2.43117,8.68275,0.0,0.0,0.0,133.52,92.47544,12.47117,93.3125773107,8.33544,2.43117,8.68275,84.14,10.04,84.7368939719,132.07,94.58544,8.23117,94.9429176904,8.33544,2.43117,8.68275,86.25,5.8,86.4447945223,133.52
2020-07-15 16:30:00,105.08312,13.14216,105.9017397326,7.41312,2.16216,7.7219999999999995,97.67,10.98,98.2852445691,132.53,7.41312,2.16216,7.7219999999999995,7.41312,2.16216,7.7219999999999995,0.0,0.0,0.0,134.01,93.78312,11.91216,94.5366233414,7.41312,2.16216,7.7219999999999995,86.37,9.75,86.9185791416,132.53,95.97312,8.36216,96.3367296642,7.41312,2.16216,7.7219999999999995,88.56,6.2,88.7767627254,134.01
2020-07-15 17:00:00,105.46224,14.18107,106.4114035814,7.99224,2.33107,8.32525,97.47,11.85,98.1876947484,132.71,7.99224,2.33107,8.32525,7.99224,2.33107,8.32525,0.0,0.0,0.0,134.09,94.13224,12.63107,94.9759050326,7.99224,2.33107,8.32525,86.14,10.3,86.7536143339,132.71,96.30224,8.04107,96.6373645945,7.99224,2.33107,8.32525,88.31,5.71,88.4944077329,134.09
2020-07-15 17:30:00,106.70032,15.16926,107.7732097372,7.30032,2.12926,7.6045,99.4,13.04,100.2516912576,133.12,7.30032,2.12926,7.6045,7.30032,2.12926,7.6045,0.0,0.0,0.0,134.54,95.14032,13.43926,96.0848281419,7.30032,2.12926,7.6045,87.84,11.31,88.5651268841,133.12,97.36032,6.89926,97.6044655692,7.30032,2.12926,7.6045,90.06,4.77,90.1862323196,134.54
2020-07-15 18:00:00,105.81136,16.04123,107.0203950888,7.10136,2.07123,7.39725,98.71,13.97,99.6936557661,133.18,7.10136,2.07123,7.39725,7.10136,2.07123,7.39725,0.0,0.0,0.0,134.6,94.30136,14.22123,95.3676563651,7.10136,2.07123,7.39725,87.2,12.15,88.0423903583,133.18,96.50136,5.99123,96.6871621197,7.10136,2.07123,7.39725,89.4,3.92,89.4859005654,134.6
2020-07-15 18:30:00,103.68,17.51125,105.1484012078,7.17,2.09125,7.46875,96.51,15.42,97.7341112407,133.01,7.17,2.09125,7.46875,7.17,2.09125,7.46875,0.0,0.0,0.0,134.44,92.33,14.80125,93.5088546693,7.17,2.09125,7.46875,85.16,12.71,86.103250229,133.01,94.48,5.43125,94.6359808771,7.17,2.09125,7.46875,87.31,3.34,87.3738616521,134.44
2020-07-15 19:00:00,101.71768,17.46724,103.2065448399,7.56768,2.20724,7.883,94.15,15.26,95.378666902,133.01,7.56768,2.20724,7.883,7.56768,2.20724,7.883,0.0,0.0,0.0,134.44,90.80768,15.48724,92.1188870417,7.56768,2.20724,7.883,83.24,13.28,84.2926805838,133.01,92.82768,4.9572400000000005,92.9599505303,7.56768,2.20724,7.883,85.26,2.75,85.3043381077,134.44
2020-07-15 19:30:00,99.91232,18.25776,101.5668129263,6.95232,2.02776,7.242,92.96,16.23,94.3661724348,133.01,6.95232,2.02776,7.242,6.95232,2.02776,7.242,0.0,0.0,0.0,134.44,88.98232,15.847760000000001,90.3825468196,6.95232,2.02776,7.242,82.03,13.82,83.1860162527,133.01,91.06232,4.20776,91.159483149,6.95232,2.02776,7.242,84.11,2.18,84.1382463568,134.44
2020-07-15 20:00:00,97.44624,18.23557,99.1378116733,6.63624,1.9355700000000002,6.91275,90.81,16.3,92.2612925338,132.87,6.63624,1.9355700000000002,6.91275,6.63624,1.9355700000000002,6.91275,0.0,0.0,0.0,134.32,86.95624,23.11557,89.9762038061,6.63624,1.9355700000000002,6.91275,80.32,21.18,83.0656053972,132.87,89.05624,9.18557,89.5287025437,6.63624,1.9355700000000002,6.91275,82.42,7.25,82.7382553599,134.32
2020-07-15 20:30:00,94.5816,22.38755,97.1950690805,6.2316,1.8175500000000002,6.49125,88.35,20.57,90.712994659,133.17,6.2316,1.8175500000000002,6.49125,6.2316,1.8175500000000002,6.49125,0.0,0.0,0.0,134.62,86.8916,45.30755,97.9945112624,6.2316,1.8175500000000002,6.49125,80.66,43.49,91.6374143022,133.17,88.6216,35.01755,95.2891221209,6.2316,1.8175500000000002,6.49125,82.39,33.2,88.8276539148,134.62
2020-07-15 21:00:00,92.23048,23.68889,95.2240775774,6.03048,1.75889,6.28175,86.2,21.93,88.9458537538,133.23,6.03048,1.75889,6.28175,6.03048,1.75889,6.28175,0.0,0.0,0.0,134.69,84.56048,45.63889,96.0904941098,6.03048,1.75889,6.28175,78.53,43.88,89.957852909,133.23,86.31048,34.54889,92.9684073116,6.03048,1.75889,6.28175,80.28,32.79,86.7182939177,134.69
2020-07-15 21:30:00,91.4908,23.90065,94.5611313123,6.3108,1.8406500000000001,6.57375,85.18,22.06,87.9902040002,133.01,6.3108,1.8406500000000001,6.57375,6.3108,1.8406500000000001,6.57375,0.0,0.0,0.0,134.49,83.9108,45.91065,95.6494126488,6.3108,1.8406500000000001,6.57375,77.6,44.07,89.2408252987,133.01,85.6508,34.20065,92.2265905315,6.3108,1.8406500000000001,6.57375,79.34,32.36,85.6855016908,134.49
2020-07-15 22:00:00,89.58736,25.03298,93.0190580443,7.10736,2.07298,7.4035,82.48,22.96,85.6160732573,132.88,7.10736,2.07298,7.4035,7.10736,2.07298,7.4035,0.0,0.0,0.0,134.34,82.16736,46.44298,94.3844555033,7.10736,2.07298,7.4035,75.06,44.37,87.1934659249,132.88,83.89736,34.03298,90.5373444643,7.10736,2.07298,7.4035,76.79,31.96,83.1753911923,134.34
2020-07-15 22:30:00,84.20864,27.26877,88.5137326518,10.65864,3.10877,11.10275,73.55,24.16,77.4164588444,133.52,10.65864,3.10877,11.10275,10.65864,3.10877,11.10275,0.0,0.0,0.0,135.02,77.59864,49.39877,91.987974254,10.65864,3.10877,11.10275,66.94,46.29,81.3862869285,133.52,79.24864,33.89877,86.1943939555,10.65864,3.10877,11.10275,68.59,30.79,75.1838559799,135.02
2020-07-15 23:00:00,79.89904,28.58847,84.8596323929,8.18904,2.38847,8.53025,71.71,26.2,76.3463430689,133.61,8.18904,2.38847,8.53025,8.18904,2.38847,8.53025,0.0,0.0,0.0,135.08,73.36904,49.36847,88.4322444624,8.18904,2.38847,8.53025,65.18,46.98,80.3464548067,133.61,74.96904,32.67847,81.7816566234,8.18904,2.38847,8.53025,66.78,30.29,73.3283880908,135.08
2020-07-15 23:30:00,76.0292,29.9456,81.7140025455,7.2192,2.1056,7.52,68.81,27.84,74.228577381,133.92,7.2192,2.1056,7.52,7.2192,2.1056,7.52,0.0,0.0,0.0,135.44,69.7492,49.7156,85.6539069979,7.2192,2.1056,7.52,62.53,47.61,78.5920670297,133.92,71.3092,32.0556,78.1828849301,7.2192,2.1056,7.52,64.09,29.95,70.7427070446,135.44
2020-07-16 00:00:00,72.884,29.977,78.8079817341,6.504,1.897,6.775,66.38,28.08,72.0748971557,133.64,6.504,1.897,6.775,6.504,1.897,6.775,0.0,0.0,0.0,135.12,66.794,49.557,83.1705157192,6.504,1.897,6.775,60.29,47.66,76.8528444496,133.64,68.364,31.557,75.2959543734,6.504,1.897,6.775,61.86,29.66,68.6030261723,135.12
2020-07-16 00:30:00,69.04456,36.88133,78.2776070672,6.72456,1.9613300000000002,7.00475,62.32,34.92,71.4366068623,133.74,6.72456,1.9613300000000002,7.00475,6.72456,1.9613300000000002,7.00475,0.0,0.0,0.0,135.26,64.24456,47.41133,79.8448351615,6.72456,1.9613300000000002,7.00475,57.52,45.45,73.3092961363,133.74,65.78456,33.96133,74.0336428238,6.72456,1.9613300000000002,7.00475,59.06,32.0,67.1720447805,135.26
2020-07-16 01:00:00,64.25496,60.13853,88.0076285055,6.47496,1.88853,6.74475,57.78,58.25,82.0462729196,132.98,6.47496,1.88853,6.74475,6.47496,1.88853,6.74475,0.0,0.0,0.0,134.48,64.14496,35.28853,73.2110390786,6.47496,1.88853,6.74475,57.67,33.4,66.6437461432,132.98,65.70496,45.12853,79.7102627556,6.47496,1.88853,6.74475,59.23,43.24,73.3341018899,134.48
2020-07-16 01:30:00,64.34696,59.82203,87.8590151013,6.72696,1.96203,7.00725,57.62,57.86,81.6568674393,132.73,6.72696,1.96203,7.00725,6.72696,1.96203,7.00725,0.0,0.0,0.0,134.24,64.17696,35.47203,73.3276694513,6.72696,1.96203,7.00725,57.45,33.51,66.508815957,132.73,65.78696,44.74203,79.5598727661,6.72696,1.96203,7.00725,59.06,42.78,72.9260721553,134.24
2020-07-16 02:00:00,64.05568,60.09499,87.8324425447,6.56568,1.91499,6.83925,57.49,58.18,81.7924965996,133.19,6.56568,1.91499,6.83925,6.56568,1.91499,6.83925,0.0,0.0,0.0,134.66,63.92568,35.57499,73.1578599807,6.56568,1.91499,6.83925,57.36,33.66,66.506880847,133.19,65.54568,45.08499,79.5543367137,6.56568,1.91499,6.83925,58.98,43.17,73.090965926,134.66
2020-07-16 02:30:00,62.98784,60.84812,87.5783174958,6.98784,2.03812,7.279,56.0,58.81,81.2072416722,133.41,6.98784,2.03812,7.279,6.98784,2.03812,7.279,0.0,0.0,0.0,134.9,62.95784,36.23812,72.6422119611,6.98784,2.03812,7.279,55.97,34.2,65.5917746368,133.41,64.79784,45.08812,78.9411086431,6.98784,2.03812,7.279,57.81,43.05,72.078419794,134.9
2020-07-16 03:00:00,61.8656,60.86705,86.7879613717,7.1556,2.08705,7.45375,54.71,58.78,80.3011363556,133.31,7.1556,2.08705,7.45375,7.1556,2.08705,7.45375,0.0,0.0,0.0,134.79,61.9556,36.26705,71.78993862,7.1556,2.08705,7.45375,54.8,34.18,64.5856981072,133.31,63.4656,44.90705,77.7465466954,7.1556,2.08705,7.45375,56.31,42.82,70.7415613342,134.79
2020-07-16 03:30:00,61.10848,61.32664,86.5748410429,6.94848,2.02664,7.238,54.16,59.3,80.3106194721,133.44,6.94848,2.02664,7.238,6.94848,2.02664,7.238,0.0,0.0,0.0,134.99,61.19848,36.64664,71.3318314471,6.94848,2.02664,7.238,54.25,34.62,64.3553175736,133.44,62.72848,44.51664,76.9193957335,6.94848,2.02664,7.238,55.78,42.49,70.1199579293,134.99
2020-07-16 04:00:00,60.4772,61.36085,86.1547771894,7.7172,2.25085,8.03875,52.76,59.11,79.2313681568,133.61,7.7172,2.25085,8.03875,7.7172,2.25085,8.03875,0.0,0.0,0.0,135.07,60.6172,36.61085,70.8152474652,7.7172,2.25085,8.03875,52.9,34.36,63.0794705114,133.61,62.1672,45.25085,76.8921334179,7.7172,2.25085,8.03875,54.45,43.0,69.3815717608,135.07
2020-07-16 04:30:00,60.12576,61.39043,85.9295752996,8.19576,2.3904300000000003,8.53725,51.93,59.0,78.5985044387,133.14,8.19576,2.3904300000000003,8.53725,8.19576,2.3904300000000003,8.53725,0.0,0.0,0.0,134.62,60.24576,36.77043,70.5805647495,8.19576,2.3904300000000003,8.53725,52.05,34.38,62.3793788042,133.14,61.79576,44.82043,76.3386330724,8.19576,2.3904300000000003,8.53725,53.6,42.43,68.3612821705,134.62
2020-07-16 05:00:00,60.48144,61.71292,86.408848386,8.34144,2.43292,8.689,52.14,59.28,78.9474382105,133.37,8.34144,2.43292,8.689,8.34144,2.43292,8.689,0.0,0.0,0.0,134.87,60.60144,37.02292,71.015710483,8.34144,2.43292,8.689,52.26,34.59,62.6703733833,133.37,62.14144,44.83292,76.6260352687,8.34144,2.43292,8.689,53.8,42.4,68.4996350355,134.87
2020-07-16 05:30:00,60.78728,61.541290000000004,86.5010045298,8.98728,2.62129,9.36175,51.8,58.92,78.4525742089,133.37,8.98728,2.62129,9.36175,8.98728,2.62129,9.36175,0.0,0.0,0.0,134.84,60.88728,36.88129,71.1863077977,8.98728,2.62129,9.36175,51.9,34.26,62.1880824596,133.37,62.43728,45.37129,77.1813960101,8.98728,2.62129,9.36175,53.45,42.75,68.4431515931,134.84
2020-07-16 06:00:00,62.03576,61.05418,87.0404987018,8.58576,2.50418,8.9435,53.45,58.55,79.2780234365,133.18,8.58576,2.50418,8.9435,8.58576,2.50418,8.9435,0.0,0.0,0.0,134.64,62.09576,36.49418,72.0257494501,8.58576,2.50418,8.9435,53.51,33.99,63.3927456418,133.18,63.65576,45.32418,78.1430551863,8.58576,2.50418,8.9435,55.07,42.82,69.7585643488,134.64
2020-07-16 06:30:00,68.53736,58.42923,90.0630036928,7.67736,2.23923,7.99725,60.86,56.19,82.8326970465,132.39,7.67736,2.23923,7.99725,7.67736,2.23923,7.99725,0.0,0.0,0.0,133.85,68.21736,33.81923,76.1403212704,7.67736,2.23923,7.99725,60.54,31.58,68.2816812915,132.39,69.78736,46.52923,83.8763665174,7.67736,2.23923,7.99725,62.11,44.29,76.2840494468,133.85
2020-07-16 07:00:00,73.34128,73.03954,103.5070903632,6.82128,1.98954,7.1055,66.52,71.05,97.3294040874,135.23,6.82128,1.98954,7.1055,6.82128,1.98954,7.1055,0.0,0.0,0.0,136.67,74.20128,12.24954,75.2055927698,6.82128,1.98954,7.1055,67.38,10.26,68.156672454,135.23,75.41128,28.56954,80.6416751255,6.82128,1.98954,7.1055,68.59,26.58,73.5600740891,136.67
2020-07-16 07:30:00,79.4516,71.33255,106.7749475863,7.7916,2.27255,8.11625,71.66,69.06,99.5210490298,134.8,7.7916,2.27255,8.11625,7.7916,2.27255,8.11625,0.0,0.0,0.0,136.21,80.0916,13.21255,81.1741083601,7.7916,2.27255,8.11625,72.3,10.94,73.1230032206,134.8,81.3916,29.41255,86.5429988391,7.7916,2.27255,8.11625,73.6,27.14,78.4445001259,136.21
2020-07-16 08:00:00,84.68008,69.11794,109.3069328938,8.77008,2.55794,9.1355,75.91,66.56,100.9582175952,134.65,8.77008,2.55794,9.1355,8.77008,2.55794,9.1355,0.0,0.0,0.0,136.08,85.16008,15.14794,86.4968167729,8.77008,2.55794,9.1355,76.39,12.59,77.4205412019,134.65,86.53008,31.29794,92.0163887199,8.77008,2.55794,9.1355,77.76,28.74,82.9011773137,136.08
2020-07-16 08:30:00,88.96984,66.40787,111.0208882488,10.20984,2.9778700000000002,10.63525,78.76,63.43,101.1261711922,133.98,10.20984,2.9778700000000002,10.63525,10.20984,2.9778700000000002,10.63525,0.0,0.0,0.0,135.42,89.39984,17.04787,91.0107755354,10.20984,2.9778700000000002,10.63525,79.19,14.07,80.4302244184,133.98,90.76984,33.03787,96.5953658711,10.20984,2.9778700000000002,10.63525,80.56,30.06,85.9855639046,135.42
2020-07-16 09:00:00,90.68088,63.51609,110.7127620758,12.74088,3.71609,13.27175,77.94,59.8,98.2378928927,133.38,12.74088,3.71609,13.27175,12.74088,3.71609,13.27175,0.0,0.0,0.0,134.82,91.44088,18.05609,93.2065283189,12.74088,3.71609,13.27175,78.7,14.34,79.995784889,133.38,92.82088,33.88609,98.812867884,12.74088,3.71609,13.27175,80.08,30.17,85.5747351734,134.82
2020-07-16 09:30:00,94.35664,49.51777,106.560710667,12.50664,3.64777,13.02775,81.85,45.87,93.826858628,133.23,12.50664,3.64777,13.02775,12.50664,3.64777,13.02775,0.0,0.0,0.0,134.67,92.63664,12.65777,93.4974128619,12.50664,3.64777,13.02775,80.13,9.01,80.6349614001,133.23,93.99664,28.38777,98.1897846869,12.50664,3.64777,13.02775,81.49,24.74,85.162713085,134.67
2020-07-16 10:00:00,96.03232,44.36151,105.783505586,12.62232,3.6815100000000003,13.14825,83.41,40.68,92.8013496669,135.36,12.62232,3.6815100000000003,13.14825,12.62232,3.6815100000000003,13.14825,0.0,0.0,0.0,136.82,92.49232,9.39151,92.9678961742,12.62232,3.6815100000000003,13.14825,79.87,5.71,80.0738471662,135.36,93.84232,25.61151,97.2745108827,12.62232,3.6815100000000003,13.14825,81.22,21.93,84.1285522281,136.82
2020-07-16 10:30:00,97.91728,24.92254,101.0392335811,12.07728,3.5225400000000002,12.5805,85.84,21.4,88.4673137379,132.63,12.07728,3.5225400000000002,12.5805,12.07728,3.5225400000000002,12.5805,0.0,0.0,0.0,134.15,90.43728,8.47254,90.8332843612,12.07728,3.5225400000000002,12.5805,78.36,4.95,78.5161900502,132.63,92.34728,15.51254,93.6411182155,12.07728,3.5225400000000002,12.5805,80.27,11.99,81.1605384408,134.15
2020-07-16 11:00:00,99.40488,22.33309,101.8827614308,11.08488,3.23309,11.54675,88.32,19.1,90.3616755046,132.14,11.08488,3.23309,11.54675,11.08488,3.23309,11.54675,0.0,0.0,0.0,133.62,91.34488,6.61309,91.5839508951,11.08488,3.23309,11.54675,80.26,3.38,80.3311396658,132.14,93.31488,15.89309,94.658634784,11.08488,3.23309,11.54675,82.23,12.66,83.1988491507,133.62
2020-07-16 11:30:00,100.24608,21.42719,102.510492276,10.75608,3.13719,11.20425,89.49,18.29,91.3399375958,132.14,10.75608,3.13719,11.20425,10.75608,3.13719,11.20425,0.0,0.0,0.0,133.66,92.10608,6.12719,92.3096551302,10.75608,3.13719,11.20425,81.35,2.99,81.4049298261,132.14,94.07608,16.18719,95.4585457058,10.75608,3.13719,11.20425,83.32,13.05,84.3357865915,133.66
2020-07-16 12:00:00,100.7812,20.91785,102.9291344667,10.6212,3.09785,11.06375,90.16,17.82,91.9041783599,132.14,10.6212,3.09785,11.06375,10.6212,3.09785,11.06375,0.0,0.0,0.0,133.6,92.5912,5.97785,92.783969564,10.6212,3.09785,11.06375,81.97,2.88,82.0205785154,132.14,94.5912,16.25785,95.9781892102,10.6212,3.09785,11.06375,83.97,13.16,84.9949792635,133.6
2020-07-16 12:30:00,100.92744,21.38592,103.1683368054,11.19744,3.26592,11.664,89.73,18.12,91.5412874063,132.14,11.19744,3.26592,11.664,11.19744,3.26592,11.664,0.0,0.0,0.0,133.6,92.73744,6.42592,92.9598043544,11.19744,3.26592,11.664,81.54,3.16,81.6012083244,132.14,94.70744,16.11592,96.0688402595,11.19744,3.26592,11.664,83.51,12.85,84.4928553193,133.6
2020-07-16 13:00:00,99.426,22.6205,101.9667421086,11.556000000000001,3.3705,12.0375,87.87,19.25,89.9538737354,132.5,11.556000000000001,3.3705,12.0375,11.556000000000001,3.3705,12.0375,0.0,0.0,0.0,133.97,91.366,6.6505,91.6077240534,11.556000000000001,3.3705,12.0375,79.81,3.2800000000000002,79.8773716393,132.5,93.296,16.2005,94.6921317547,11.556000000000001,3.3705,12.0375,81.74,12.83,82.7407789424,133.97
2020-07-16 13:30:00,96.83584,23.73962,99.7033071982,12.37584,3.60962,12.8915,84.46,20.13,86.8257363919,132.99,12.37584,3.60962,12.8915,12.37584,3.60962,12.8915,0.0,0.0,0.0,134.43,89.19584,7.54962,89.5147732804,12.37584,3.60962,12.8915,76.82,3.94,76.9209724328,132.99,90.99584,15.90962,92.3761814855,12.37584,3.60962,12.8915,78.62,12.3,79.5763432183,134.43
2020-07-16 14:00:00,94.39296,23.91378,97.3750469651,10.81296,3.15378,11.2635,83.58,20.76,86.1196493258,132.49,10.81296,3.15378,11.2635,10.81296,3.15378,11.2635,0.0,0.0,0.0,133.92,86.92296,7.76378,87.2689936636,10.81296,3.15378,11.2635,76.11,4.61,76.2494865556,132.49,88.68296,14.65378,89.8854863849,10.81296,3.15378,11.2635,77.87,11.5,78.7145914046,133.92
2020-07-16 14:30:00,93.36336,24.24348,96.459646034,11.22336,3.27348,11.691,82.14,20.97,84.7745274242,132.49,11.22336,3.27348,11.691,11.22336,3.27348,11.691,0.0,0.0,0.0,133.92,86.04336,8.06348,86.4203651335,11.22336,3.27348,11.691,74.82,4.79,74.9731718683,132.49,87.75336,14.60348,88.9601810891,11.22336,3.27348,11.691,76.53,11.33,77.3641376867,133.92
2020-07-16 15:00:00,93.16648,24.31314,96.2866645608,10.77648,3.14314,11.2255,82.39,21.17,85.0663329408,132.49,10.77648,3.14314,11.2255,10.77648,3.14314,11.2255,0.0,0.0,0.0,133.92,85.80648,8.13314,86.1910666847,10.77648,3.14314,11.2255,75.03,4.99,75.1957512098,132.49,87.50648,14.24314,88.6580570453,10.77648,3.14314,11.2255,76.73,11.1,77.5287230644,133.92
2020-07-16 15:30:00,91.9204,25.3422,95.3498140376,12.830400000000001,3.7422,13.365,79.09,21.6,81.9865116955,132.37,12.830400000000001,3.7422,13.365,12.830400000000001,3.7422,13.365,0.0,0.0,0.0,133.83,84.8404,9.1222,85.3294087932,12.830400000000001,3.7422,13.365,72.01,5.38,72.2106951912,132.37,86.4904,14.4422,87.6878921688,12.830400000000001,3.7422,13.365,73.66,10.7,74.4330947899,133.83
2020-07-16 16:00:00,92.00512,25.88191,95.5762280667,13.03512,3.80191,13.57825,78.97,22.08,81.9987030385,132.12,13.03512,3.80191,13.57825,13.03512,3.80191,13.57825,0.0,0.0,0.0,133.57,84.86512,9.67191,85.4144860996,13.03512,3.80191,13.57825,71.83,5.87,72.0694512259,132.12,86.55512,13.95191,87.6723707382,13.03512,3.80191,13.57825,73.52,10.15,74.217335576,133.57
2020-07-16 16:30:00,93.87232,26.18901,97.4570505759,11.96232,3.48901,12.46075,81.91,22.7,84.9972828977,132.52,11.96232,3.48901,12.46075,11.96232,3.48901,12.46075,0.0,0.0,0.0,133.96,86.43232,9.83901,86.9905285555,11.96232,3.48901,12.46075,74.47,6.35,74.7402394965,132.52,88.17232,13.26901,89.1651537349,11.96232,3.48901,12.46075,76.21,9.78,76.8349692523,133.96
2020-07-16 17:00:00,96.40384,26.61112,100.0092599433,10.32384,3.01112,10.754,86.08,23.6,89.25652021,132.94,10.32384,3.01112,10.754,10.32384,3.01112,10.754,0.0,0.0,0.0,134.4,88.52384,10.07112,89.0948803602,10.32384,3.01112,10.754,78.2,7.06,78.5180463333,132.94,90.38384,12.11112,91.1916540085,10.32384,3.01112,10.754,80.06,9.1,80.5755148913,134.4
2020-07-16 17:30:00,98.77464,26.23427,102.199150826,9.13464,2.66427,9.51525,89.64,23.57,92.6869704975,132.72,9.13464,2.66427,9.51525,9.13464,2.66427,9.51525,0.0,0.0,0.0,134.17,90.50464,9.74427,91.0276917172,9.13464,2.66427,9.51525,81.37,7.08,81.6774344602,132.72,92.43464,11.69427,93.1714474652,9.13464,2.66427,9.51525,83.3,9.03,83.7880116723,134.17
2020-07-16 18:00:00,98.826,26.454250000000002,102.3054525383,8.346,2.43425,8.69375,90.48,24.02,93.6140523639,132.46,8.346,2.43425,8.69375,8.346,2.43425,8.69375,0.0,0.0,0.0,133.95,90.426,9.98425,90.9755281604,8.346,2.43425,8.69375,82.08,7.55,82.4265060524,132.46,92.356,10.914250000000001,92.9986644477,8.346,2.43425,8.69375,84.01,8.48,84.4369024775,133.95
2020-07-16 18:30:00,97.11688,27.26659,100.8719748551,8.69688,2.53659,9.05925,88.42,24.73,91.81323052810001,132.05,8.69688,2.53659,9.05925,8.69688,2.53659,9.05925,0.0,0.0,0.0,133.57,88.87688,10.77659,89.5278431024,8.69688,2.53659,9.05925,80.18,8.24,80.6022952527,132.05,90.80688,10.23659,91.3820399759,8.69688,2.53659,9.05925,82.11,7.7,82.4702497874,133.57
2020-07-16 19:00:00,96.79232,27.58026,100.6450393842,8.33232,2.43026,8.6795,88.46,25.15,91.9657224187,132.12,8.33232,2.43026,8.6795,8.33232,2.43026,8.6795,0.0,0.0,0.0,133.65,88.49232,11.04026,89.1783496138,8.33232,2.43026,8.6795,80.16,8.61,80.6210747882,132.12,90.43232,9.75026,90.9564295179,8.33232,2.43026,8.6795,82.1,7.32,82.4256780379,133.65
2020-07-16 19:30:00,95.5168,27.80115,99.4804655375,7.7868,2.27115,8.11125,87.73,25.53,91.3692169169,132.23,7.7868,2.27115,8.11125,7.7868,2.27115,8.11125,0.0,0.0,0.0,133.73,87.2668,11.18115,87.9801824138,7.7868,2.27115,8.11125,79.48,8.91,79.9778625621,132.23,89.2268,9.31115,89.711311174,7.7868,2.27115,8.11125,81.44,7.04,81.7437165781,133.73
2020-07-16 20:00:00,93.90488,28.22309,98.0544200787,7.48488,2.18309,7.79675,86.42,26.04,90.2579525582,132.43,7.48488,2.18309,7.79675,7.48488,2.18309,7.79675,0.0,0.0,0.0,133.89,85.82488,11.48309,86.589672496,7.48488,2.18309,7.79675,78.34,9.3,78.8900855621,132.43,87.79488,8.89309,88.244138638,7.48488,2.18309,7.79675,80.31,6.71,80.5898269014,133.89
2020-07-16 20:30:00,93.04848,28.33164,97.2661372493,6.58848,1.92164,6.8629999999999995,86.46,26.41,90.4036487096,131.99,6.58848,1.92164,6.8629999999999995,6.58848,1.92164,6.8629999999999995,0.0,0.0,0.0,133.5,84.93848,11.62164,85.7298541991,6.58848,1.92164,6.8629999999999995,78.35,9.7,78.9481633732,131.99,86.90848,8.10164,87.2852820732,6.58848,1.92164,6.8629999999999995,80.32,6.18,80.5574006532,133.5
2020-07-16 21:00:00,91.17024,28.75632,95.5977960081,6.09024,1.7763200000000001,6.344,85.08,26.98,89.2554020774,131.99,6.09024,1.7763200000000001,6.344,6.09024,1.7763200000000001,6.344,0.0,0.0,0.0,133.54,83.12024,11.95632,83.9757577257,6.09024,1.7763200000000001,6.344,77.03,10.18,77.6997638349,131.99,85.11024,7.47632,85.4379793394,6.09024,1.7763200000000001,6.344,79.02,5.7,79.2253141363,133.54
2020-07-16 21:30:00,89.9764,29.3502,94.6424154225,5.9664,1.7402000000000002,6.215,84.01,27.61,88.4307197754,132.27,5.9664,1.7402000000000002,6.215,5.9664,1.7402000000000002,6.215,0.0,0.0,0.0,133.8,82.0964,12.4202,83.0305983418,5.9664,1.7402000000000002,6.215,76.13,10.68,76.8754791855,132.27,84.0464,7.0002,84.337418463,5.9664,1.7402000000000002,6.215,78.08,5.26,78.2569741301,133.8
2020-07-16 22:00:00,89.5708,29.46315,94.2921280944,5.7708,1.68315,6.01125,83.8,27.78,88.2845875564,132.34,5.7708,1.68315,6.01125,5.7708,1.68315,6.01125,0.0,0.0,0.0,133.86,81.7408,12.48315,82.6884962892,5.7708,1.68315,6.01125,75.97,10.8,76.7338315217,132.34,83.6708,6.85315,83.950988306,5.7708,1.68315,6.01125,77.9,5.17,78.0713705528,133.86
2020-07-16 22:30:00,87.2176,29.96055,92.2200862397,5.2476,1.53055,5.4662500000000005,81.97,28.43,86.7602777773,132.34,5.2476,1.53055,5.4662500000000005,5.2476,1.53055,5.4662500000000005,0.0,0.0,0.0,133.89,79.5876,13.17055,80.6700034775,5.2476,1.53055,5.4662500000000005,74.34,11.64,75.2457653294,132.34,81.4976,5.82055,81.7051871552,5.2476,1.53055,5.4662500000000005,76.25,4.29,76.3705872702,133.89
2020-07-16 23:00:00,82.84744,31.09717,88.4914249889,5.40744,1.5771700000000002,5.63275,77.44,29.52,82.8757141749,132.34,5.40744,1.5771700000000002,5.63275,5.40744,1.5771700000000002,5.63275,0.0,0.0,0.0,133.85,75.63744,13.977170000000001,76.9180317673,5.40744,1.5771700000000002,5.63275,70.23,12.4,71.3162877609,132.34,77.48744,5.09717,77.6549064758,5.40744,1.5771700000000002,5.63275,72.08,3.52,72.1658977634,133.85
2020-07-16 23:30:00,78.13416,31.35288,84.189964029,5.32416,1.55288,5.546,72.81,29.8,78.6723337648,133.05,5.32416,1.55288,5.546,5.32416,1.55288,5.546,0.0,0.0,0.0,134.56,71.63416,15.34288,73.2588345908,5.32416,1.55288,5.546,66.31,13.79,67.7287250729,133.05,73.33416,3.8728800000000003,73.4363549095,5.32416,1.55288,5.546,68.01,2.32,68.0495591463,134.56
2020-07-17 00:00:00,73.79648,33.47314,81.0331510053,5.01648,1.46314,5.2255,68.78,32.01,75.8638813929,133.47,5.01648,1.46314,5.2255,5.01648,1.46314,5.2255,0.0,0.0,0.0,134.97,68.27648,31.093140000000002,75.0230702934,5.01648,1.46314,5.2255,63.26,29.63,69.8553111796,133.47,69.96648,18.78314,72.4438725625,5.01648,1.46314,5.2255,64.95,17.32,67.2196764348,134.97
2020-07-17 00:30:00,69.27048,38.94639,79.4683628462,4.89048,1.42639,5.09425,64.38,37.52,74.5153326504,133.56,4.89048,1.42639,5.09425,4.89048,1.42639,5.09425,0.0,0.0,0.0,135.13,65.43048,45.47639,79.682179692,4.89048,1.42639,5.09425,60.54,44.05,74.8698477359,133.56,66.96048,34.61639,75.3790444252,4.89048,1.42639,5.09425,62.07,33.19,70.3865114919,135.13
2020-07-17 01:00:00,67.7956,40.7533,79.1016740673,5.3256,1.5533000000000001,5.5475,62.47,39.2,73.7505315235,133.92,5.3256,1.5533000000000001,5.5475,5.3256,1.5533000000000001,5.5475,0.0,0.0,0.0,135.45,63.8556,45.3533,78.3227902481,5.3256,1.5533000000000001,5.5475,58.53,43.8,73.1040416119,133.92,65.3956,35.4033,74.3638228593,5.3256,1.5533000000000001,5.5475,60.07,33.85,68.9509057228,135.45
2020-07-17 01:30:00,66.23096,41.48028,78.1482801564,5.28096,1.54028,5.501,60.95,39.94,72.8704748166,133.08,5.28096,1.54028,5.501,5.28096,1.54028,5.501,0.0,0.0,0.0,134.61,62.24096,44.99028,76.7988437166,5.28096,1.54028,5.501,56.96,43.45,71.6403803731,133.08,63.77096,34.750280000000004,72.6244951748,5.28096,1.54028,5.501,58.49,33.21,67.2605694296,134.61
2020-07-17 02:00:00,65.4984,41.06245,77.3056608701,5.7684,1.68245,6.00875,59.73,39.38,71.5433945239,132.99,5.7684,1.68245,6.00875,5.7684,1.68245,6.00875,0.0,0.0,0.0,134.45,61.6384,44.61245,76.0891782684,5.7684,1.68245,6.00875,55.87,42.93,70.4587950507,132.99,63.1584,35.42245,72.4136275473,5.7684,1.68245,6.00875,57.39,33.74,66.5732656552,134.45
2020-07-17 02:30:00,64.86736,41.80048,77.1689997447,6.20736,1.81048,6.466,58.66,39.99,70.9943356895,133.66,6.20736,1.81048,6.466,6.20736,1.81048,6.466,0.0,0.0,0.0,135.16,61.08736,45.34048,76.0751252276,6.20736,1.81048,6.466,54.88,43.53,70.0476644864,133.66,62.60736,35.66048,72.0510330252,6.20736,1.81048,6.466,56.4,33.85,65.7782828903,135.16
2020-07-17 03:00:00,63.566159999999996,42.15388,76.2732344679,6.11616,1.78388,6.371,57.45,40.37,70.2156634947,133.75,6.11616,1.78388,6.371,6.11616,1.78388,6.371,0.0,0.0,0.0,135.25,59.85616,45.64388,75.2736585493,6.11616,1.78388,6.371,53.74,43.86,69.3663261244,133.75,61.39616,35.35388,70.8476202409,6.11616,1.78388,6.371,55.28,33.57,64.6747500962,135.25
2020-07-17 03:30:00,62.74416,42.35288,75.7007005146,6.04416,1.76288,6.296,56.7,40.59,69.731184559,133.21,6.04416,1.76288,6.296,6.04416,1.76288,6.296,0.0,0.0,0.0,134.76,59.14416,45.79288,74.7998631068,6.04416,1.76288,6.296,53.1,44.03,68.980076109,133.21,60.60416,34.54288,69.757256024,6.04416,1.76288,6.296,54.56,32.78,63.6499960723,134.76
2020-07-17 04:00:00,63.03168,41.93549,75.7071859546,6.36168,1.85549,6.62675,56.67,40.08,69.4110603578,133.32,6.36168,1.85549,6.62675,6.36168,1.85549,6.62675,0.0,0.0,0.0,134.82,59.41168,45.40549,74.7757062325,6.36168,1.85549,6.62675,53.05,43.55,68.6360328108,133.32,60.93168,35.30549,70.4212130807,6.36168,1.85549,6.62675,54.57,33.45,64.0061512669,134.82
2020-07-17 04:30:00,63.01456,42.01758,75.7384433498,6.33456,1.8475800000000002,6.5985,56.68,40.17,69.4712264178,133.32,6.33456,1.8475800000000002,6.5985,6.33456,1.8475800000000002,6.5985,0.0,0.0,0.0,134.82,59.34456,45.44758,74.7479720758,6.33456,1.8475800000000002,6.5985,53.01,43.6,68.6368712865,133.32,60.89456,35.19758,70.335034481,6.33456,1.8475800000000002,6.5985,54.56,33.35,63.9454150037,134.82
2020-07-17 05:00:00,62.13896,42.66053,75.3735442298,6.85896,2.00053,7.14475,55.28,40.66,68.6229844877,133.7,6.85896,2.00053,7.14475,6.85896,2.00053,7.14475,0.0,0.0,0.0,135.23,58.61896,46.08053,74.5627099599,6.85896,2.00053,7.14475,51.76,44.08,67.9863515715,133.7,60.12896,35.29053,69.7202505615,6.85896,2.00053,7.14475,53.27,33.29,62.8165344475,135.23
2020-07-17 05:30:00,62.1348,42.775150000000004,75.4350503981,6.6348,1.9351500000000001,6.91125,55.5,40.84,68.9068617773,133.49,6.6348,1.9351500000000001,6.91125,6.6348,1.9351500000000001,6.91125,0.0,0.0,0.0,135.05,58.5948,46.16515,74.5960566087,6.6348,1.9351500000000001,6.91125,51.96,44.23,68.235873996,133.49,60.0848,34.84515,69.457668184,6.6348,1.9351500000000001,6.91125,53.45,32.91,62.769185115,135.05
2020-07-17 06:00:00,63.23728,42.27129,76.0645485102,6.58728,1.92129,6.86175,56.65,40.35,69.5510244353,133.35,6.58728,1.92129,6.86175,6.58728,1.92129,6.86175,0.0,0.0,0.0,134.84,59.59728,45.73129,75.1211466131,6.58728,1.92129,6.86175,53.01,43.81,68.7704602282,133.35,61.11728,35.14129,70.4998735989,6.58728,1.92129,6.86175,54.53,33.22,63.8520892375,134.84
2020-07-17 06:30:00,69.93112,39.74616,80.4370485485,6.50112,1.89616,6.772,63.43,37.85,73.8646559594,134.06,6.50112,1.89616,6.772,6.50112,1.89616,6.772,0.0,0.0,0.0,135.51,65.48112,12.26616,66.6200852416,6.50112,1.89616,6.772,58.98,10.37,59.8847000493,134.06,66.07112,12.94616,67.3275274817,6.50112,1.89616,6.772,59.57,11.05,60.5861980982,135.51
2020-07-17 07:00:00,76.13816,38.04863,85.1159071682,6.09816,1.7786300000000002,6.35225,70.04,36.27,78.874041991,134.23,6.09816,1.7786300000000002,6.35225,6.09816,1.7786300000000002,6.35225,0.0,0.0,0.0,135.67,71.06816,2.75863,71.1216802759,6.09816,1.7786300000000002,6.35225,64.97,0.98,64.9773906832,134.23,71.48816,4.91863,71.6571695036,6.09816,1.7786300000000002,6.35225,65.39,3.14,65.4653473221,135.67
2020-07-17 07:30:00,82.14664,35.25902,89.3938977484,5.99664,1.74902,6.2465,76.15,33.51,83.1970107636,133.47,5.99664,1.74902,6.2465,5.99664,1.74902,6.2465,0.0,0.0,0.0,134.89,76.50664,4.73902,76.653273085,5.99664,1.74902,6.2465,70.51,2.99,70.5733674979,133.47,77.00664,2.8490200000000003,77.0593246729,5.99664,1.74902,6.2465,71.01,1.1,71.0185194157,134.89
2020-07-17 08:00:00,87.26992,32.54581,93.1411224184,6.25992,1.8258100000000002,6.52075,81.01,30.72,86.6391279965,133.24,6.25992,1.8258100000000002,6.52075,6.25992,1.8258100000000002,6.52075,0.0,0.0,0.0,134.67,81.32992,6.57581,81.5953256281,6.25992,1.8258100000000002,6.52075,75.07,4.75,75.2201262961,133.24,81.81992,2.52581,81.8588970422,6.25992,1.8258100000000002,6.52075,75.56,0.7000000000000001,75.5632423868,134.67
