Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-17 08:30:00,91.97384,28.82237,96.3842116571,6.21384,1.81237,6.4727500000000004,85.76,27.01,89.9128339004,132.27,6.21384,1.81237,6.4727500000000004,6.21384,1.81237,6.4727500000000004,0.0,0.0,0.0,133.69,85.79384,8.57237,86.2210444692,6.21384,1.81237,6.4727500000000004,79.58,6.76,79.8666012799,132.27,86.30384,4.54237,86.4232950307,6.21384,1.81237,6.4727500000000004,80.09,2.73,80.1365147732,133.69
2020-07-17 09:00:00,94.47648,28.07814,98.5605763937,6.33648,1.8481400000000001,6.6005,88.14,26.23,91.9601680077,132.11,6.33648,1.8481400000000001,6.6005,6.33648,1.8481400000000001,6.6005,0.0,0.0,0.0,133.57,88.04648,10.30814,88.6478448167,6.33648,1.8481400000000001,6.6005,81.71,8.46,82.1467936075,132.11,88.49648,6.27814,88.7188932204,6.33648,1.8481400000000001,6.6005,82.16,4.43,82.2793443095,133.57
2020-07-17 09:30:00,96.08056,27.45933,99.9274177289,6.82056,1.98933,7.10475,89.26,25.47,92.8227800704,132.02,6.82056,1.98933,7.10475,6.82056,1.98933,7.10475,0.0,0.0,0.0,133.53,89.54056,11.12933,90.2295620701,6.82056,1.98933,7.10475,82.72,9.14,83.2234221839,132.02,89.99056,7.10933,90.2709447284,6.82056,1.98933,7.10475,83.17,5.12,83.3274462587,133.53
2020-07-17 10:00:00,95.89224,26.10857,99.3829921046,7.57224,2.20857,7.8877500000000005,88.32,23.9,91.4966250744,131.79,7.57224,2.20857,7.8877500000000005,7.57224,2.20857,7.8877500000000005,0.0,0.0,0.0,133.19,89.51224,11.97857,90.3101724562,7.57224,2.20857,7.8877500000000005,81.94,9.77,82.520400508,131.79,89.96224,7.96857,90.3144658051,7.57224,2.20857,7.8877500000000005,82.39,5.76,82.5910993994,133.19
2020-07-17 10:30:00,95.44936,26.42148,99.0387546862,8.91936,2.60148,9.291,86.53,23.82,89.7487231107,131.61,8.91936,2.60148,9.291,8.91936,2.60148,9.291,0.0,0.0,0.0,133.04,89.20936,12.21148,90.0412691792,8.91936,2.60148,9.291,80.29,9.61,80.8630706812,131.61,89.62936,8.21148,90.0047253082,8.91936,2.60148,9.291,80.71,5.61,80.9047353373,133.04
2020-07-17 11:00:00,94.04816,27.08238,97.8698712876,10.08816,2.94238,10.5085,83.96,24.14,87.3614400064,131.84,10.08816,2.94238,10.5085,10.08816,2.94238,10.5085,0.0,0.0,0.0,133.24,88.00816,12.36238,88.8721816197,10.08816,2.94238,10.5085,77.92,9.42,78.4873416546,131.84,88.43816,8.37238,88.8335797492,10.08816,2.94238,10.5085,78.35,5.43,78.5379360564,133.24
2020-07-17 11:30:00,93.72664,27.20402,97.5947834151,10.19664,2.9740200000000003,10.6215,83.53,24.23,86.9732936021,131.77,10.19664,2.9740200000000003,10.6215,10.19664,2.9740200000000003,10.6215,0.0,0.0,0.0,133.24,87.73664,12.29402,88.5937973351,10.19664,2.9740200000000003,10.6215,77.54,9.32,78.0981049706,131.77,88.18664,8.30402,88.576747641,10.19664,2.9740200000000003,10.6215,77.99,5.33,78.1719195108,133.24
2020-07-17 12:00:00,94.91008,26.83669,98.631289233,9.76008,2.84669,10.16675,85.15,23.99,88.4649229921,131.77,9.76008,2.84669,10.16675,9.76008,2.84669,10.16675,0.0,0.0,0.0,133.15,88.76008,12.31669,89.6105610638,9.76008,2.84669,10.16675,79.0,9.47,79.5655760992,131.77,89.22008,8.32669,89.6077923038,9.76008,2.84669,10.16675,79.46,5.48,79.6487413585,133.15
2020-07-17 12:30:00,92.79912,28.55391,97.0927517844,9.81912,2.86391,10.22825,82.98,25.69,86.8657383552,132.0,9.81912,2.86391,10.22825,9.81912,2.86391,10.22825,0.0,0.0,0.0,133.44,86.75912,11.61391,87.5330098229,9.81912,2.86391,10.22825,76.94,8.75,77.4359483702,132.0,87.21912,7.61391,87.5508224922,9.81912,2.86391,10.22825,77.4,4.75,77.5456156078,133.44
2020-07-17 13:00:00,91.80456,29.22258,96.3433257608,9.33456,2.7225800000000002,9.7235,82.47,26.5,86.6230390831,132.52,9.33456,2.7225800000000002,9.7235,9.33456,2.7225800000000002,9.7235,0.0,0.0,0.0,133.98,85.81456,11.17258,86.5388077792,9.33456,2.7225800000000002,9.7235,76.48,8.45,76.9453890756,132.52,86.27456,7.16258,86.5713708766,9.33456,2.7225800000000002,9.7235,76.94,4.44,77.068003737,133.98
2020-07-17 13:30:00,90.31512,28.97441,94.8490239036,9.37512,2.73441,9.76575,80.94,26.24,85.0871388636,133.47,9.37512,2.73441,9.76575,9.37512,2.73441,9.76575,0.0,0.0,0.0,134.99,84.77512,9.21441,85.2744177504,9.37512,2.73441,9.76575,75.4,6.48,75.6779386611,133.47,85.20512,5.11441,85.3584773989,9.37512,2.73441,9.76575,75.83,2.38,75.8673401405,134.99
2020-07-17 14:00:00,88.64336,29.36348,93.3801864948,10.26336,2.99348,10.691,78.38,26.37,82.6970452918,134.11,10.26336,2.99348,10.691,10.26336,2.99348,10.691,0.0,0.0,0.0,135.62,83.41336,8.78348,83.8745381352,10.26336,2.99348,10.691,73.15,5.79,73.3787884882,134.11,83.83336,4.66348,83.9629697819,10.26336,2.99348,10.691,73.57,1.67,73.5889516164,135.62
2020-07-17 14:30:00,87.12056,31.01058,92.4751212308,10.39056,3.03058,10.8235,76.73,27.98,81.6723533394,134.34,10.39056,3.03058,10.8235,10.39056,3.03058,10.8235,0.0,0.0,0.0,135.86,81.91056,8.63058,82.3639894047,10.39056,3.03058,10.8235,71.52,5.6,71.7389043686,134.34,82.32056,4.51058,82.4440412077,10.39056,3.03058,10.8235,71.93,1.48,71.9452243029,135.86
2020-07-17 15:00:00,87.7112,31.21535,93.1002292213,10.2012,2.97535,10.62625,77.51,28.24,82.494228283,134.52,10.2012,2.97535,10.62625,10.2012,2.97535,10.62625,0.0,0.0,0.0,135.97,82.4212,8.61535,82.8702507844,10.2012,2.97535,10.62625,72.22,5.64,72.4398923246,134.52,82.8112,4.48535,82.9325823188,10.2012,2.97535,10.62625,72.61,1.51,72.6256993082,135.97
2020-07-17 15:30:00,86.99368,32.58524,92.8961690588,10.78368,3.14524,11.233,76.21,29.44,81.69870072410001,134.81,10.78368,3.14524,11.233,10.78368,3.14524,11.233,0.0,0.0,0.0,136.25,81.64368,8.90524,82.1279111107,10.78368,3.14524,11.233,70.86,5.76,71.0937212418,134.81,82.05368,4.77524,82.1925137625,10.78368,3.14524,11.233,71.27,1.63,71.2886372433,136.25
2020-07-17 16:00:00,86.48152,34.12586,92.9711117619,10.99152,3.20586,11.4495,75.49,30.92,81.5768747869,135.0,10.99152,3.20586,11.4495,10.99152,3.20586,11.4495,0.0,0.0,0.0,136.43,81.04152,8.95586,81.5348722465,10.99152,3.20586,11.4495,70.05,5.75,70.2855959639,135.0,81.47152,4.8258600000000005,81.6143216344,10.99152,3.20586,11.4495,70.48,1.62,70.4986155892,136.43
2020-07-17 16:30:00,82.95464,65.52552,105.7121850536,10.06464,2.9355200000000004,10.484,72.89,62.59,96.0752840225,133.37,10.06464,2.9355200000000004,10.484,10.06464,2.9355200000000004,10.484,0.0,0.0,0.0,134.88,84.26464,24.10552,87.6447696603,10.06464,2.9355200000000004,10.484,74.2,21.17,77.1609285844,133.37,84.77464,20.17552,87.1423616526,10.06464,2.9355200000000004,10.484,74.71,17.24,76.6733441295,134.88
2020-07-17 17:00:00,84.5972,68.59085,108.9100130914,10.1172,2.95085,10.53875,74.48,65.64,99.2767847989,132.79,10.1172,2.95085,10.53875,10.1172,2.95085,10.53875,0.0,0.0,0.0,134.26,86.9872,26.23085,90.8560975145,10.1172,2.95085,10.53875,76.87,23.28,80.3178392389,132.79,87.5172,22.240850000000002,90.2990349038,10.1172,2.95085,10.53875,77.4,19.29,79.7675629564,134.26
2020-07-17 17:30:00,88.86224,41.99982,98.2877539567,11.62224,3.3898200000000003,12.1065,77.24,38.61,86.3524736183,132.79,11.62224,3.3898200000000003,12.1065,11.62224,3.3898200000000003,12.1065,0.0,0.0,0.0,134.26,85.43224,12.24982,86.306000495,11.62224,3.3898200000000003,12.1065,73.81,8.86,74.3398661554,132.79,85.89224,8.20982,86.2837066696,11.62224,3.3898200000000003,12.1065,74.27,4.82,74.4262406682,134.26
2020-07-17 18:00:00,90.63944,40.27442,99.1843585947,8.68944,2.53442,9.0515,81.95,37.74,90.222558709,132.2,8.68944,2.53442,9.0515,8.68944,2.53442,9.0515,0.0,0.0,0.0,133.7,86.87944,11.39442,87.6234552038,8.68944,2.53442,9.0515,78.19,8.86,78.6903787003,132.2,87.39944,7.36442,87.7091602642,8.68944,2.53442,9.0515,78.71,4.83,78.8580560247,133.7
2020-07-17 18:30:00,90.47592,41.57881,99.5725340687,8.39592,2.44881,8.74575,82.08,39.13,90.9301011767,131.6,8.39592,2.44881,8.74575,8.39592,2.44881,8.74575,0.0,0.0,0.0,133.1,86.31592,12.07881,87.1569601149,8.39592,2.44881,8.74575,77.92,9.63,78.5128225196,131.6,86.82592,8.09881,87.2028159365,8.39592,2.44881,8.74575,78.43,5.65,78.6332461495,133.1
2020-07-17 19:00:00,89.48568,42.65249,99.1308318752,9.26568,2.70249,9.65175,80.22,39.95,89.617246666,131.36,9.26568,2.70249,9.65175,9.26568,2.70249,9.65175,0.0,0.0,0.0,132.81,85.30568,12.38249,86.1996815473,9.26568,2.70249,9.65175,76.04,9.68,76.6536626653,131.36,85.83568,8.43249,86.2488889706,9.26568,2.70249,9.65175,76.57,5.73,76.7840986142,132.81
2020-07-17 19:30:00,88.7024,42.9857,98.5691948341,8.7624,2.5557,9.1275,79.94,40.43,89.5823001491,131.59,8.7624,2.5557,9.1275,8.7624,2.5557,9.1275,0.0,0.0,0.0,133.11,84.5924,11.5457,85.3766790538,8.7624,2.5557,9.1275,75.83,8.99,76.361043733,131.59,85.1224,7.5657,85.4579592446,8.7624,2.5557,9.1275,76.36,5.01,76.5241772252,133.11
2020-07-17 20:00:00,87.16352,43.37936,97.3614302114,7.6435200000000005,2.22936,7.962,79.52,41.15,89.5363216801,131.99,7.6435200000000005,2.22936,7.962,7.6435200000000005,2.22936,7.962,0.0,0.0,0.0,133.49,83.06352,10.56936,83.7332653466,7.6435200000000005,2.22936,7.962,75.42,8.34,75.879720611,131.99,83.65352,6.57936,83.9118548621,7.6435200000000005,2.22936,7.962,76.01,4.35,76.1343720011,133.49
2020-07-17 20:30:00,86.194,44.727,97.1077245383,7.464,2.177,7.775,78.73,42.55,89.4925438235,132.23,7.464,2.177,7.775,7.464,2.177,7.775,0.0,0.0,0.0,133.77,82.114,9.717,82.6869341855,7.464,2.177,7.775,74.65,7.54,75.0298214046,132.23,82.664,5.707,82.8607672243,7.464,2.177,7.775,75.2,3.5300000000000002,75.2828061379,133.77
2020-07-17 21:00:00,84.46472,45.38846,95.8874403968,6.71472,1.95846,6.9945,77.75,43.43,89.0574387685,132.23,6.71472,1.95846,6.9945,6.71472,1.95846,6.9945,0.0,0.0,0.0,133.77,80.44472,8.94846,80.9408914718,6.71472,1.95846,6.9945,73.73,6.99,74.0606035622,132.23,81.02472,4.93846,81.1750801555,6.71472,1.95846,6.9945,74.31,2.98,74.3697283846,133.77
2020-07-17 21:30:00,83.72536,45.71573,95.3932066583,6.46536,1.8857300000000001,6.73475,77.26,43.83,88.8266654783,132.23,6.46536,1.8857300000000001,6.73475,6.46536,1.8857300000000001,6.73475,0.0,0.0,0.0,133.77,79.70536,8.60573,80.1685911162,6.46536,1.8857300000000001,6.73475,73.24,6.72,73.5476444218,132.23,80.27536,4.60573,80.4073763529,6.46536,1.8857300000000001,6.73475,73.81,2.7199999999999998,73.8601008664,133.77
2020-07-17 22:00:00,83.98256,45.92158,95.717615379,6.62256,1.93158,6.8985,77.36,43.99,88.9926384596,132.23,6.62256,1.93158,6.8985,6.62256,1.93158,6.8985,0.0,0.0,0.0,133.69,79.95256,8.52158,80.4054051432,6.62256,1.93158,6.8985,73.33,6.59,73.6255186739,132.23,80.52256,4.51158,80.6488501037,6.62256,1.93158,6.8985,73.9,2.58,73.945022821,133.69
2020-07-17 22:30:00,81.44184,47.21387,94.1377863717,6.56184,1.9138700000000002,6.83525,74.88,45.3,87.5163093372,132.63,6.56184,1.9138700000000002,6.83525,6.56184,1.9138700000000002,6.83525,0.0,0.0,0.0,134.15,77.63184,7.79387,78.0220929696,6.56184,1.9138700000000002,6.83525,71.07,5.88,71.3128270369,132.63,78.17184,3.75387,78.2619199162,6.56184,1.9138700000000002,6.83525,71.61,1.8399999999999999,71.6336352561,134.15
2020-07-17 23:00:00,77.72936,48.04023,91.3767864639,6.54936,1.91023,6.82225,71.18,46.13,84.8208069992,133.01,6.54936,1.91023,6.82225,6.54936,1.91023,6.82225,0.0,0.0,0.0,134.55,74.34936,6.37023,74.621760651,6.54936,1.91023,6.82225,67.8,4.46,67.9465348638,133.01,74.83936,2.44023,74.8791327919,6.54936,1.91023,6.82225,68.29,0.53,68.2920566391,134.55
2020-07-17 23:30:00,73.13672,48.01696,87.4906181256,7.08672,2.06696,7.382,66.05,45.95,80.4612018304,133.81,7.08672,2.06696,7.382,7.08672,2.06696,7.382,0.0,0.0,0.0,135.3,70.53672,27.28696,75.6307282419,7.08672,2.06696,7.382,63.45,25.22,68.2784805045,133.81,71.74672,27.42696,76.810350641,7.08672,2.06696,7.382,64.66,25.36,69.4553468064,135.3
2020-07-18 00:00:00,69.39992,48.72331,84.7956946629,6.79992,1.9833100000000001,7.08325,62.6,46.74,78.1241806357,133.81,6.79992,1.9833100000000001,7.08325,6.79992,1.9833100000000001,7.08325,0.0,0.0,0.0,135.3,67.22992,40.19331,78.3285663852,6.79992,1.9833100000000001,7.08325,60.43,38.21,71.4967761511,133.81,68.85992,41.33331,80.3127081972,6.79992,1.9833100000000001,7.08325,62.06,39.35,73.4837812037,135.3
2020-07-18 00:30:00,66.91928,49.09854,82.9991365368,6.02928,1.75854,6.2805,60.89,47.34,77.127606601,133.92,6.02928,1.75854,6.2805,6.02928,1.75854,6.2805,0.0,0.0,0.0,135.4,64.87928,40.49854,76.4817149092,6.02928,1.75854,6.2805,58.85,38.74,70.4564411534,133.92,66.49928,40.64854,77.9388096179,6.02928,1.75854,6.2805,60.47,38.89,71.8961264603,135.4
2020-07-18 01:00:00,65.28336,50.08473,82.2824238344,5.91336,1.72473,6.15975,59.37,48.36,76.5734059579,134.18,5.91336,1.72473,6.15975,5.91336,1.72473,6.15975,0.0,0.0,0.0,135.7,63.37336,40.62473,75.2764999536,5.91336,1.72473,6.15975,57.46,38.9,69.3892037712,134.18,64.92336,40.77473,76.6656460239,5.91336,1.72473,6.15975,59.01,39.05,70.7607419407,135.7
2020-07-18 01:30:00,64.11672,51.17696,82.0367906393,5.88672,1.71696,6.132,58.23,49.46,76.4004221193,134.1,5.88672,1.71696,6.132,5.88672,1.71696,6.132,0.0,0.0,0.0,135.6,62.18672,40.53696,74.2322926387,5.88672,1.71696,6.132,56.3,38.82,68.3862734765,134.1,63.72672,40.77696,75.6561650416,5.88672,1.71696,6.132,57.84,39.06,69.7936186195,135.6
2020-07-18 02:00:00,63.36744,51.46217,81.6320243119,5.76744,1.6821700000000002,6.00775,57.6,49.78,76.1302068827,134.27,5.76744,1.6821700000000002,6.00775,5.76744,1.6821700000000002,6.00775,0.0,0.0,0.0,135.76,61.39744,40.56217,73.5862437801,5.76744,1.6821700000000002,6.00775,55.63,38.88,67.8701060851,134.27,62.99744,40.88217,75.1001282986,5.76744,1.6821700000000002,6.00775,57.23,39.2,69.3679529754,135.76
2020-07-18 02:30:00,60.38096,53.69028,80.7991738634,8.40096,2.4502800000000002,8.751,51.98,51.24,72.989437592,134.27,8.40096,2.4502800000000002,8.751,8.40096,2.4502800000000002,8.751,0.0,0.0,0.0,135.76,58.58096,40.750280000000004,71.3604525953,8.40096,2.4502800000000002,8.751,50.18,38.3,63.12624177,134.27,60.13096,42.28028,73.5075127276,8.40096,2.4502800000000002,8.751,51.73,39.83,65.2872253967,135.76
2020-07-18 03:00:00,58.88104,54.14072,79.988714414,8.71104,2.5407200000000003,9.074,50.17,51.6,71.969360842,134.5,8.71104,2.5407200000000003,9.074,8.71104,2.5407200000000003,9.074,0.0,0.0,0.0,136.0,57.21104,41.11072,70.4499424897,8.71104,2.5407200000000003,9.074,48.5,38.57,61.9668855115,134.5,58.76104,42.26072,72.379750461,8.71104,2.5407200000000003,9.074,50.05,39.72,63.8958598033,136.0
2020-07-18 03:30:00,57.84576,54.20668,79.2748138226,9.00576,2.62668,9.381,48.84,51.58,71.0340904074,134.5,9.00576,2.62668,9.381,9.00576,2.62668,9.381,0.0,0.0,0.0,135.94,56.25576,41.19668,69.7271609647,9.00576,2.62668,9.381,47.25,38.57,60.9935029327,134.5,57.78576,42.38668,71.6646684231,9.00576,2.62668,9.381,48.78,39.76,62.9312799806,135.94
2020-07-18 04:00:00,58.24904,53.84472,79.3234173041,7.79904,2.27472,8.124,50.45,51.57,72.1433808468,134.5,7.79904,2.27472,8.124,7.79904,2.27472,8.124,0.0,0.0,0.0,135.94,56.59904,40.85472,69.8037210699,7.79904,2.27472,8.124,48.8,38.58,62.2081698815,134.5,58.13904,41.97472,71.7079151224,7.79904,2.27472,8.124,50.34,39.7,64.1108851912,135.94
2020-07-18 04:30:00,57.84392,53.92031,79.0779293575,8.26392,2.41031,8.60825,49.58,51.51,71.4944508336,134.34,8.26392,2.41031,8.60825,8.26392,2.41031,8.60825,0.0,0.0,0.0,135.81,56.21392,40.92031,69.5304003459,8.26392,2.41031,8.60825,47.95,38.51,61.4997772354,134.34,57.76392,42.08031,71.466236388,8.26392,2.41031,8.60825,49.5,39.67,63.4346821542,135.81
2020-07-18 05:00:00,57.10488,54.31684,78.8117150391,8.59488,2.50684,8.953,48.51,51.81,70.975321063,134.68,8.59488,2.50684,8.953,8.59488,2.50684,8.953,0.0,0.0,0.0,136.12,55.52488,41.23684,69.1627737457,8.59488,2.50684,8.953,46.93,38.73,60.847660596,134.68,57.05488,42.28684,71.0171540475,8.59488,2.50684,8.953,48.46,39.78,62.6962518816,136.12
2020-07-18 05:30:00,56.42728,54.41879,78.3928736127,8.56728,2.49879,8.92425,47.86,51.92,70.6134972934,134.53,8.56728,2.49879,8.92425,8.56728,2.49879,8.92425,0.0,0.0,0.0,135.97,54.89728,41.33879,68.7212260518,8.56728,2.49879,8.92425,46.33,38.84,60.4567159214,134.53,56.42728,42.01879,70.3535119327,8.56728,2.49879,8.92425,47.86,39.52,62.0677855252,135.97
2020-07-18 06:00:00,55.85552,54.55911,78.080315051,8.94552,2.6091100000000003,9.31825,46.91,51.95,69.9953612749,134.67,8.94552,2.6091100000000003,9.31825,8.94552,2.6091100000000003,9.31825,0.0,0.0,0.0,136.12,54.45552,42.38911,69.0089871326,8.94552,2.6091100000000003,9.31825,45.51,39.78,60.445086649,134.67,55.98552,41.33911,69.5938249075,8.94552,2.6091100000000003,9.31825,47.04,38.73,60.9325405674,136.12
2020-07-18 06:30:00,57.6512,53.90785,78.9285572721,9.1812,2.6778500000000003,9.56375,48.47,51.23,70.5255542339,134.34,9.1812,2.6778500000000003,9.56375,9.1812,2.6778500000000003,9.56375,0.0,0.0,0.0,135.83,56.1312,41.92785,70.0618028534,9.1812,2.6778500000000003,9.56375,46.95,39.25,61.1953021073,134.34,57.6712,41.53785,71.0729223549,9.1812,2.6778500000000003,9.56375,48.49,38.86,62.1400008046,135.83
2020-07-18 07:00:00,60.16352,52.36311,79.7592905414,8.99352,2.62311,9.36825,51.17,49.74,71.3613095452,133.86,8.99352,2.62311,9.36825,8.99352,2.62311,9.36825,0.0,0.0,0.0,135.32,58.45352,40.64311,71.1946373743,8.99352,2.62311,9.36825,49.46,38.02,62.3843890729,133.86,60.02352,42.22311,73.3867424762,8.99352,2.62311,9.36825,51.03,39.6,64.5927310152,135.32
2020-07-18 07:30:00,64.07808,50.64069,81.6730054557,9.32808,2.7206900000000003,9.71675,54.75,47.92,72.7591155801,133.61,9.32808,2.7206900000000003,9.71675,9.32808,2.7206900000000003,9.71675,0.0,0.0,0.0,135.05,62.19808,39.71069,73.7939025663,9.32808,2.7206900000000003,9.71675,52.87,36.99,64.5251656333,133.61,63.78808,42.99069,76.92280921,9.32808,2.7206900000000003,9.71675,54.46,40.27,67.7315620667,135.05
2020-07-18 08:00:00,66.93048,49.81514,83.4340297855,9.96048,2.9051400000000003,10.3755,56.97,46.91,73.7978929238,133.61,9.96048,2.9051400000000003,10.3755,9.96048,2.9051400000000003,10.3755,0.0,0.0,0.0,135.05,64.88048,39.31514,75.8627505318,9.96048,2.9051400000000003,10.3755,54.92,36.41,65.8930535034,133.61,66.50048,43.73514,79.5931926175,9.96048,2.9051400000000003,10.3755,56.54,40.83,69.7413829803,135.05
2020-07-18 08:30:00,70.74,48.6875,85.8756092045,10.14,2.9575,10.5625,60.6,45.73,75.9183304611,133.61,10.14,2.9575,10.5625,10.14,2.9575,10.5625,0.0,0.0,0.0,135.01,68.46,38.3375,78.4635935084,10.14,2.9575,10.5625,58.32,35.38,68.2126586493,133.61,70.07,44.7175,83.1231598669,10.14,2.9575,10.5625,59.93,41.76,73.0445240932,135.01
2020-07-18 09:00:00,74.88816,47.77238,88.8281306741,9.36816,2.73238,9.7585,65.52,45.04,79.5076851631,133.15,9.36816,2.73238,9.7585,9.36816,2.73238,9.7585,0.0,0.0,0.0,134.57,72.19816,37.17238,81.2056657029,9.36816,2.73238,9.7585,62.83,34.44,71.65,133.15,73.81816,45.00238,86.4542361683,9.36816,2.73238,9.7585,64.45,42.27,77.0749985404,134.57
2020-07-18 09:30:00,77.1192,45.91935,89.7549871208,10.4892,3.05935,10.92625,66.63,42.86,79.2245952972,132.85,10.4892,3.05935,10.92625,10.4892,3.05935,10.92625,0.0,0.0,0.0,134.27,74.5492,36.92935,83.1947120439,10.4892,3.05935,10.92625,64.06,33.87,72.4628215018,132.85,76.1492,45.57935,88.7478326894,10.4892,3.05935,10.92625,65.66,42.52,78.2252261103,134.27
2020-07-18 10:00:00,76.78216,43.31313,88.1562665082,12.42216,3.62313,12.93975,64.36,39.69,75.6141898059,132.52,12.42216,3.62313,12.93975,12.42216,3.62313,12.93975,0.0,0.0,0.0,133.94,74.74216,37.49313,83.6189289495,12.42216,3.62313,12.93975,62.32,33.87,70.9292556002,132.52,76.30216,45.71313,88.9477929747,12.42216,3.62313,12.93975,63.88,42.09,76.4998202612,133.94
2020-07-18 10:30:00,78.45352,42.79436,89.3661683648,12.08352,3.52436,12.587,66.37,39.27,77.1175064431,132.27,12.08352,3.52436,12.587,12.08352,3.52436,12.587,0.0,0.0,0.0,133.74,76.32352,37.08436,84.8559335686,12.08352,3.52436,12.587,64.24,33.56,72.477935953,132.27,77.86352,45.63436,90.2508867513,12.08352,3.52436,12.587,65.78,42.11,78.1041644216,133.74
2020-07-18 11:00:00,80.9028,44.99665,92.5740868659,12.0228,3.50665,12.52375,68.88,41.49,80.4106616065,131.89,12.0228,3.50665,12.52375,12.0228,3.50665,12.52375,0.0,0.0,0.0,133.32,78.1328,35.27665,85.7273379446,12.0228,3.50665,12.52375,66.11,31.77,73.3475630134,131.89,79.7028,46.95665,92.5065581841,12.0228,3.50665,12.52375,67.68,43.45,80.426891647,133.32
2020-07-18 11:30:00,80.50648,45.25814,92.3557933118,12.57648,3.66814,13.1005,67.93,41.59,79.6505681085,132.16,12.57648,3.66814,13.1005,12.57648,3.66814,13.1005,0.0,0.0,0.0,133.59,77.80648,35.19814,85.3976427628,12.57648,3.66814,13.1005,65.23,31.53,72.450630087,132.16,79.36648,47.65814,92.5761116911,12.57648,3.66814,13.1005,66.79,43.99,79.9751473897,133.59
2020-07-18 12:00:00,81.17264,44.93577,92.7804985439,10.44264,3.04577,10.87775,70.73,41.89,82.2040449126,132.35,10.44264,3.04577,10.87775,10.44264,3.04577,10.87775,0.0,0.0,0.0,133.76,78.29264,34.95577,85.741724583,10.44264,3.04577,10.87775,67.85,31.91,74.9791344309,132.35,79.90264,46.84577,92.6226648605,10.44264,3.04577,10.87775,69.46,43.8,82.1165732359,133.76
2020-07-18 12:30:00,79.11648,47.09064,92.0703306348,10.59648,3.09064,11.038,68.52,44.0,81.4308934005,132.55,10.59648,3.09064,11.038,10.59648,3.09064,11.038,0.0,0.0,0.0,133.96,76.36648,36.21064,84.516564748,10.59648,3.09064,11.038,65.77,33.12,73.6384906146,132.55,77.91648,45.92064,90.4416001274,10.59648,3.09064,11.038,67.32,42.83,79.7896691308,133.96
2020-07-18 13:00:00,78.91432,47.67251,92.1961935807,10.53432,3.07251,10.97325,68.38,44.6,81.6393557054,132.83,10.53432,3.07251,10.97325,10.53432,3.07251,10.97325,0.0,0.0,0.0,134.28,76.18432,36.66251,84.546970693,10.53432,3.07251,10.97325,65.65,33.59,73.7442241806,132.83,77.73432,45.73251,90.1891732791,10.53432,3.07251,10.97325,67.2,42.66,79.5972084938,134.28
2020-07-18 13:30:00,77.91024,48.07632,91.54964796,11.61024,3.38632,12.094,66.3,44.69,79.9555257628,133.17,11.61024,3.38632,12.094,11.61024,3.38632,12.094,0.0,0.0,0.0,134.65,75.47024,38.53632,84.7396311344,11.61024,3.38632,12.094,63.86,35.15,72.8945958216,133.17,77.02024,44.89632,89.150417381,11.61024,3.38632,12.094,65.41,41.51,77.4696598676,134.65
2020-07-18 14:00:00,73.58904,48.00847,87.8644410434,11.54904,3.36847,12.03025,62.04,44.64,76.4309570789,133.64,11.54904,3.36847,12.03025,11.54904,3.36847,12.03025,0.0,0.0,0.0,135.02,71.61904,40.52847,82.2912132069,11.54904,3.36847,12.03025,60.07,37.16,70.634768351,133.64,73.17904,43.44847,85.1054724484,11.54904,3.36847,12.03025,61.63,40.08,73.5164151738,135.02
2020-07-18 14:30:00,73.89888,47.66884,87.9395404366,10.17888,2.96884,10.603,63.72,44.7,77.8352645014,133.64,10.17888,2.96884,10.603,10.17888,2.96884,10.603,0.0,0.0,0.0,135.05,71.88888,40.36884,82.4478884545,10.17888,2.96884,10.603,61.71,37.4,72.1587423671,133.64,73.46888,42.78884,85.0209454017,10.17888,2.96884,10.603,63.29,39.82,74.7747049476,135.05
2020-07-18 15:00:00,75.63584,47.26962,89.1919125675,9.25584,2.69962,9.6415,66.38,44.57,79.9549204239,133.86,9.25584,2.69962,9.6415,9.25584,2.69962,9.6415,0.0,0.0,0.0,135.29,73.44584,39.97962,83.6221348008,9.25584,2.69962,9.6415,64.19,37.28,74.2304149254,133.86,75.03584,42.86962,86.4186415275,9.25584,2.69962,9.6415,65.78,40.17,77.0755298392,135.29
2020-07-18 15:30:00,75.64864,48.67127,89.9533726842,10.11864,2.95127,10.54025,65.53,45.72,79.9030618938,134.01,10.11864,2.95127,10.54025,10.11864,2.95127,10.54025,0.0,0.0,0.0,135.37,73.35864,39.99127,83.551132481,10.11864,2.95127,10.54025,63.24,37.04,73.2888750084,134.01,74.92864,43.58127,86.6811870423,10.11864,2.95127,10.54025,64.81,40.63,76.492698998,135.37
2020-07-18 16:00:00,76.1504,48.96845,90.5361392791,9.3204,2.71845,9.70875,66.83,46.25,81.2730668795,134.01,9.3204,2.71845,9.70875,9.3204,2.71845,9.70875,0.0,0.0,0.0,135.37,73.7004,39.70845,83.7168439537,9.3204,2.71845,9.70875,64.38,36.99,74.2498787878,134.01,75.3004,43.41845,86.9212979687,9.3204,2.71845,9.70875,65.98,40.7,77.5232249071,135.37
2020-07-18 16:30:00,77.08888,49.18509,91.4432528838,9.30888,2.71509,9.69675,67.78,46.47,82.1802245069,134.2,9.30888,2.71509,9.69675,9.30888,2.71509,9.69675,0.0,0.0,0.0,135.56,74.50888,39.88509,84.5126830905,9.30888,2.71509,9.69675,65.2,37.17,75.0509753434,134.2,76.14888,43.39509,87.6457971688,9.30888,2.71509,9.69675,66.84,40.68,78.2460733839,135.56
2020-07-18 17:00:00,77.99096,49.06278,92.139818879,10.26096,2.99278,10.6885,67.73,46.07,81.9133554434,133.96,10.26096,2.99278,10.6885,10.26096,2.99278,10.6885,0.0,0.0,0.0,135.28,75.43096,39.92278,85.3443500734,10.26096,2.99278,10.6885,65.17,36.93,74.9063001356,133.96,77.05096,43.66278,88.56234411,10.26096,2.99278,10.6885,66.79,40.67,78.1981649401,135.28
2020-07-18 17:30:00,80.146,48.628,93.7446729153,10.176,2.968,10.6,69.97,45.66,83.5502034707,133.71,10.176,2.968,10.6,10.176,2.968,10.6,0.0,0.0,0.0,135.11,77.436,40.048,87.1789905883,10.176,2.968,10.6,67.26,37.08,76.8038670901,133.71,79.086,43.148,90.0907614575,10.176,2.968,10.6,68.91,40.18,79.7685432987,135.11
2020-07-18 18:00:00,82.00136,47.79623,94.914185684,8.90136,2.5962300000000003,9.27225,73.1,45.2,85.9456223434,133.57,8.90136,2.5962300000000003,9.27225,8.90136,2.5962300000000003,9.27225,0.0,0.0,0.0,134.92,79.12136,39.55623,88.4583797052,8.90136,2.5962300000000003,9.27225,70.22,36.96,79.352945755,133.57,80.81136,42.63623,91.369163363,8.90136,2.5962300000000003,9.27225,71.91,40.04,82.3058302917,134.92
2020-07-18 18:30:00,82.3132,47.2451,94.9081786162,8.8632,2.5851,9.2325,73.45,44.66,85.9617246221,133.14,8.8632,2.5851,9.2325,8.8632,2.5851,9.2325,0.0,0.0,0.0,134.52,79.4332,39.5051,88.7146334505,8.8632,2.5851,9.2325,70.57,36.92,79.6442797695,133.14,81.1132,42.2451,91.454905217,8.8632,2.5851,9.2325,72.25,39.66,82.4195249926,134.52
2020-07-18 19:00:00,82.232,46.27225,94.3568913438,8.202,2.39225,8.54375,74.03,43.88,86.0575115838,132.76,8.202,2.39225,8.54375,8.202,2.39225,8.54375,0.0,0.0,0.0,134.13,79.432,39.38225,88.6589208093,8.202,2.39225,8.54375,71.23,36.99,80.2619025441,132.76,81.092,41.502250000000004,91.0952755035,8.202,2.39225,8.54375,72.89,39.11,82.7196723881,134.13
2020-07-18 19:30:00,80.62728,46.78504,93.2180146109,7.93728,2.31504,8.268,72.69,44.47,85.2139483887,133.03,7.93728,2.31504,8.268,7.93728,2.31504,8.268,0.0,0.0,0.0,134.43,77.88728,39.79504,87.4646991329,7.93728,2.31504,8.268,69.95,37.48,79.35838267,133.03,79.54728,41.25504,89.6088616198,7.93728,2.31504,8.268,71.61,38.94,81.512672021,134.43
2020-07-18 20:00:00,77.26408,48.07494,90.9996588689,8.31408,2.42494,8.6605,68.95,45.65,82.6923515206,133.56,8.31408,2.42494,8.6605,8.31408,2.42494,8.6605,0.0,0.0,0.0,134.95,74.78408,40.87494,85.2256964856,8.31408,2.42494,8.6605,66.47,38.45,76.7897349911,133.56,76.45408,41.08494,86.7940011951,8.31408,2.42494,8.6605,68.14,38.66,78.3431885999,134.95
2020-07-18 20:30:00,76.23024,48.38757,90.2906773757,7.74024,2.25757,8.06275,68.49,46.13,82.5763707122,133.43,7.74024,2.25757,8.06275,7.74024,2.25757,8.06275,0.0,0.0,0.0,134.82,73.81024,40.96757,84.4173757029,7.74024,2.25757,8.06275,66.07,38.71,76.5748587984,133.43,75.47024,40.52757,85.6635339906,7.74024,2.25757,8.06275,67.73,38.27,77.7942530011,134.82
2020-07-18 21:00:00,74.2632,49.1426,89.0506485602,7.9632000000000005,2.3226,8.295,66.3,46.82,81.1652782907,133.64,7.9632000000000005,2.3226,8.295,7.9632000000000005,2.3226,8.295,0.0,0.0,0.0,135.0,71.9632,41.6326,83.1382916411,7.9632000000000005,2.3226,8.295,64.0,39.31,75.1084289544,133.64,73.5932,40.2226,83.867852226,7.9632000000000005,2.3226,8.295,65.63,37.9,75.787247608,135.0
2020-07-18 21:30:00,74.25864,51.00252,90.0866397475,7.92864,2.31252,8.259,66.33,48.69,82.2823492616,133.94,7.92864,2.31252,8.259,7.92864,2.31252,8.259,0.0,0.0,0.0,135.32,71.77864,41.79252,83.0589422531,7.92864,2.31252,8.259,63.85,39.48,75.0699200746,133.94,73.42864,40.28252,83.752293042,7.92864,2.31252,8.259,65.5,37.97,75.709780742,135.32
2020-07-18 22:00:00,75.67304,50.51797,90.986121336,6.95304,2.02797,7.24275,68.72,48.49,84.1054011345,133.77,6.95304,2.02797,7.24275,6.95304,2.02797,7.24275,0.0,0.0,0.0,135.15,73.02304,41.02797,83.7595289693,6.95304,2.02797,7.24275,66.07,39.0,76.7218671566,133.77,74.69304,40.29797,84.8703517759,6.95304,2.02797,7.24275,67.74,38.27,77.8029594553,135.15
2020-07-18 22:30:00,73.55112,51.07991,89.5484475514,6.41112,1.86991,6.67825,67.14,49.21,83.2430399493,134.17,6.41112,1.86991,6.67825,6.41112,1.86991,6.67825,0.0,0.0,0.0,135.57,70.99112,41.47991,82.2211776397,6.41112,1.86991,6.67825,64.58,39.61,75.7596759497,134.17,72.66112,39.99991,82.9435420009,6.41112,1.86991,6.67825,66.25,38.13,76.4392530052,135.57
2020-07-18 23:00:00,71.46424,51.67457,88.1895616468,5.84424,1.70457,6.08775,65.62,49.97,82.4802115662,134.67,5.84424,1.70457,6.08775,5.84424,1.70457,6.08775,0.0,0.0,0.0,136.02,68.97424,41.62457,80.5608503633,5.84424,1.70457,6.08775,63.13,39.92,74.6927258841,134.67,70.63424,40.11457,81.2303797028,5.84424,1.70457,6.08775,64.79,38.41,75.3197995218,136.02
2020-07-18 23:30:00,68.27192,53.86181,86.9606211855,5.97192,1.74181,6.22075,62.3,52.12,81.2267468264,134.99,5.97192,1.74181,6.22075,5.97192,1.74181,6.22075,0.0,0.0,0.0,136.35,65.79192,41.79181,77.9431338885,5.97192,1.74181,6.22075,59.82,40.05,71.9891304295,134.99,67.43192,40.43181,78.6243924922,5.97192,1.74181,6.22075,61.46,38.69,72.6240160002,136.35
2020-07-19 00:00:00,63.9556,62.8133,89.6427879322,6.2856,1.8333,6.5475,57.67,60.98,83.9308602363,134.9,6.2856,1.8333,6.5475,6.2856,1.8333,6.5475,0.0,0.0,0.0,136.27,63.2756,38.2633,73.9451261562,6.2856,1.8333,6.5475,56.99,36.43,67.6387832534,134.9,64.9056,44.1433,78.4943809852,6.2856,1.8333,6.5475,58.62,42.31,72.2941249342,136.27
2020-07-19 00:30:00,59.57152,75.42711,96.1145926385,6.40152,1.86711,6.6682500000000005,53.17,73.56,90.7641035873,134.81,6.40152,1.86711,6.6682500000000005,6.40152,1.86711,6.6682500000000005,0.0,0.0,0.0,136.18,61.26152,32.69711,69.441160957,6.40152,1.86711,6.6682500000000005,54.86,30.83,62.9293929734,134.81,62.89152,49.69711,80.157008616,6.40152,1.86711,6.6682500000000005,56.49,47.83,74.0191123967,136.18
2020-07-19 01:00:00,57.6268,75.6074,95.0648568768,7.1568,2.0874,7.455,50.47,73.52,89.1762933744,135.27,7.1568,2.0874,7.455,7.1568,2.0874,7.455,0.0,0.0,0.0,136.64,59.2168,34.4474,68.5073190907,7.1568,2.0874,7.455,52.06,32.36,61.2977422096,135.27,60.8268,49.4174,78.3707791272,7.1568,2.0874,7.455,53.67,47.33,71.5583524126,136.64
2020-07-19 01:30:00,58.79992,53.41956,79.442306,7.3699200000000005,2.14956,7.677,51.43,51.27,72.619954558,131.93,7.3699200000000005,2.14956,7.677,7.3699200000000005,2.14956,7.677,0.0,0.0,0.0,133.27,57.25992,44.51956,72.530611889,7.3699200000000005,2.14956,7.677,49.89,42.37,65.4540220307,131.93,59.31992,38.39956,70.6638458973,7.3699200000000005,2.14956,7.677,51.95,36.25,63.3471783113,133.27
2020-07-19 02:00:00,58.33408,53.39244,79.0798175175,7.65408,2.23244,7.973,50.68,51.16,72.012554461,132.09,7.65408,2.23244,7.973,7.65408,2.23244,7.973,0.0,0.0,0.0,133.44,56.91408,44.78244,72.4201590346,7.65408,2.23244,7.973,49.26,42.55,65.0926270786,132.09,58.98408,38.49244,70.4328732241,7.65408,2.23244,7.973,51.33,36.26,62.8454970543,133.44
2020-07-19 02:30:00,57.96328,53.13179,78.6303308969,7.10328,2.07179,7.39925,50.86,51.06,72.0684618956,132.2,7.10328,2.07179,7.39925,7.10328,2.07179,7.39925,0.0,0.0,0.0,133.54,56.58328,45.04179,72.3217147333,7.10328,2.07179,7.39925,49.48,42.97,65.5338942838,132.2,58.64328,38.02179,69.8905630537,7.10328,2.07179,7.39925,51.54,35.95,62.8392719563,133.54
2020-07-19 03:00:00,56.61112,53.29991,77.75409515690001,7.13112,2.07991,7.42825,49.48,51.22,71.2162818462,132.2,7.13112,2.07991,7.42825,7.13112,2.07991,7.42825,0.0,0.0,0.0,133.54,55.24112,45.19991,71.3765591974,7.13112,2.07991,7.42825,48.11,43.12,64.6057776054,132.2,57.29112,37.81991,68.6485107141,7.13112,2.07991,7.42825,50.16,35.74,61.5903661298,133.54
2020-07-19 03:30:00,54.96216,54.00938,77.0574601181,8.67216,2.52938,9.0335,46.29,51.48,69.2311671142,132.08,8.67216,2.52938,9.0335,8.67216,2.52938,9.0335,0.0,0.0,0.0,133.45,53.80216,45.83938,70.6818306176,8.67216,2.52938,9.0335,45.13,43.31,62.5497641882,132.08,55.80216,38.00938,67.5173609426,8.67216,2.52938,9.0335,47.13,35.48,58.9920952332,133.45
2020-07-19 04:00:00,55.47496,53.35478,76.9688491264,6.56496,1.91478,6.8385,48.91,51.44,70.9807135777,132.08,6.56496,1.91478,6.8385,6.56496,1.91478,6.8385,0.0,0.0,0.0,133.45,54.21496,45.20478,70.5884836404,6.56496,1.91478,6.8385,47.65,43.29,64.3781531267,132.08,56.27496,37.40478,67.5720999367,6.56496,1.91478,6.8385,49.71,35.49,61.0788359418,133.45
2020-07-19 04:30:00,55.79752,53.20011,77.0948438105,5.41752,1.58011,5.64325,50.38,51.62,72.1302211282,132.21,5.41752,1.58011,5.64325,5.41752,1.58011,5.64325,0.0,0.0,0.0,133.57,54.44752,45.05011,70.6685562691,5.41752,1.58011,5.64325,49.03,43.47,65.5254286518,132.21,56.51752,36.99011,67.5462678818,5.41752,1.58011,5.64325,51.1,35.41,62.1697522916,133.57
2020-07-19 05:00:00,55.13544,53.34742,76.719384543,5.54544,1.61742,5.7765,49.59,51.73,71.6600376779,132.49,5.54544,1.61742,5.7765,5.54544,1.61742,5.7765,0.0,0.0,0.0,133.83,53.85544,45.13742,70.2694464319,5.54544,1.61742,5.7765,48.31,43.52,65.0218924671,132.49,55.92544,37.31742,67.2327648892,5.54544,1.61742,5.7765,50.38,35.7,61.7465335059,133.83
2020-07-19 05:30:00,54.60184,53.56637,76.4899792546,5.5418400000000005,1.61637,5.77275,49.06,51.95,71.4540838581,132.49,5.5418400000000005,1.61637,5.77275,5.5418400000000005,1.61637,5.77275,0.0,0.0,0.0,133.86,53.36184,45.32637,70.0140399175,5.5418400000000005,1.61637,5.77275,47.82,43.71,64.786700024,132.49,55.42184,37.19637,66.7469122144,5.5418400000000005,1.61637,5.77275,49.88,35.58,61.2694932246,133.86
2020-07-19 06:00:00,53.66536,53.98073,76.1176068677,5.38536,1.5707300000000002,5.60975,48.28,52.41,71.2584486219,132.62,5.38536,1.5707300000000002,5.60975,5.38536,1.5707300000000002,5.60975,0.0,0.0,0.0,133.99,52.50536,45.70073,69.6086887627,5.38536,1.5707300000000002,5.60975,47.12,44.13,64.5581234238,132.62,54.53536,36.88073,65.8353532356,5.38536,1.5707300000000002,5.60975,49.15,35.31,60.5187458561,133.99
2020-07-19 06:30:00,55.89256,53.20783,77.1689797565,4.79256,1.39783,4.99225,51.1,51.81,72.7700906967,132.4,4.79256,1.39783,4.99225,4.79256,1.39783,4.99225,0.0,0.0,0.0,133.77,54.53256,45.00783,70.7071768738,4.79256,1.39783,4.99225,49.74,43.61,66.1505835197,132.4,56.63256,36.90783,67.5975943911,4.79256,1.39783,4.99225,51.84,35.51,62.8358631675,133.77
2020-07-19 07:00:00,56.74232,52.76776,77.4863044312,5.51232,1.60776,5.742,51.23,51.16,72.4006802454,132.13,5.51232,1.60776,5.742,5.51232,1.60776,5.742,0.0,0.0,0.0,133.49,55.38232,44.66776,71.1506159636,5.51232,1.60776,5.742,49.87,43.06,65.8876354106,132.13,57.47232,37.37776,68.5577457972,5.51232,1.60776,5.742,51.96,35.77,63.0819665198,133.49
2020-07-19 07:30:00,59.51048,54.22264,80.5083344654,5.4604800000000004,1.59264,5.688,54.05,52.63,75.4408337706,131.73,5.4604800000000004,1.59264,5.688,5.4604800000000004,1.59264,5.688,0.0,0.0,0.0,133.05,57.61048,42.50264,71.5921910043,5.4604800000000004,1.59264,5.688,52.15,40.91,66.2816007652,131.73,59.74048,39.09264,71.3943937071,5.4604800000000004,1.59264,5.688,54.28,37.5,65.9739979083,133.05
2020-07-19 08:00:00,61.50632,54.42101,82.125962578,5.86632,1.71101,6.11075,55.64,52.71,76.6430277325,131.43,5.86632,1.71101,6.11075,5.86632,1.71101,6.11075,0.0,0.0,0.0,132.75,59.36632,41.67101,72.5316001806,5.86632,1.71101,6.11075,53.5,39.96,66.7761304659,131.43,61.49632,39.80101,73.2524250149,5.86632,1.71101,6.11075,55.63,38.09,67.4206570719,132.75
2020-07-19 08:30:00,64.75736,54.09298,84.3775216479,6.62736,1.9329800000000001,6.9035,58.13,52.16,78.1009763063,131.43,6.62736,1.9329800000000001,6.9035,6.62736,1.9329800000000001,6.9035,0.0,0.0,0.0,132.79,62.48736,41.22298,74.8598974074,6.62736,1.9329800000000001,6.9035,55.86,39.29,68.2938042578,131.43,64.59736,40.68298,76.3408395333,6.62736,1.9329800000000001,6.9035,57.97,38.75,69.7286411742,132.79
2020-07-19 09:00:00,67.25184,51.75512,84.8610772357,6.77184,1.97512,7.054,60.48,49.78,78.3318504824,130.92,6.77184,1.97512,7.054,6.77184,1.97512,7.054,0.0,0.0,0.0,132.23,64.99184,40.69512,76.6813670874,6.77184,1.97512,7.054,58.22,38.72,69.9200028604,130.92,67.08184,40.73512,78.4813561249,6.77184,1.97512,7.054,60.31,38.76,71.6912386558,132.23
2020-07-19 09:30:00,69.56048,48.63889,84.8787488024,7.23048,2.10889,7.53175,62.33,46.53,77.7821946206,130.92,7.23048,2.10889,7.53175,7.23048,2.10889,7.53175,0.0,0.0,0.0,132.32,67.26048,41.53889,79.0534727401,7.23048,2.10889,7.53175,60.03,39.43,71.8214856432,130.92,69.37048,40.46889,80.3118581111,7.23048,2.10889,7.53175,62.14,38.36,73.0264965612,132.32
2020-07-19 10:00:00,73.58048,38.98889,83.2719675549,7.47048,2.17889,7.78175,66.11,36.81,75.6670879577,132.84,7.47048,2.17889,7.78175,7.47048,2.17889,7.78175,0.0,0.0,0.0,134.23,69.35048,45.16889,82.7630213324,7.47048,2.17889,7.78175,61.88,42.99,75.347690741,132.84,71.19048,37.15889,80.3048413775,7.47048,2.17889,7.78175,63.72,34.98,72.690018572,134.23
2020-07-19 10:30:00,74.8556,38.3608,84.1124950765,8.0256,2.3407999999999998,8.36,66.83,36.02,75.9189653512,132.48,8.0256,2.3407999999999998,8.36,8.0256,2.3407999999999998,8.36,0.0,0.0,0.0,133.91,70.5856,44.7008,83.5493174598,8.0256,2.3407999999999998,8.36,62.56,42.36,75.5521224057,132.48,72.4656,37.5608,81.6215466651,8.0256,2.3407999999999998,8.36,64.44,35.22,73.4367891455,133.91
2020-07-19 11:00:00,75.89976,37.95493,84.8607699668,7.79976,2.27493,8.12475,68.1,35.68,76.8808974974,131.98,7.79976,2.27493,8.12475,7.79976,2.27493,8.12475,0.0,0.0,0.0,133.45,71.45976,43.77493,83.8018006714,7.79976,2.27493,8.12475,63.66,41.5,75.9924048836,131.98,73.32976,37.79493,82.4967298465,7.79976,2.27493,8.12475,65.53,35.52,74.5375831376,133.45
2020-07-19 11:30:00,74.07504,38.95522,83.6936121592,8.31504,2.42522,8.6615,65.76,36.53,75.2251188101,131.77,8.31504,2.42522,8.6615,8.31504,2.42522,8.6615,0.0,0.0,0.0,133.18,69.84504,44.20522,82.6585209634,8.31504,2.42522,8.6615,61.53,41.78,74.3741171376,131.77,71.60504,37.46522,80.8141352923,8.31504,2.42522,8.6615,63.29,35.04,72.3424197826,133.18
2020-07-19 12:00:00,75.33608,39.00344,84.8339158686,8.44608,2.46344,8.798,66.89,36.54,76.2197067693,131.77,8.44608,2.46344,8.798,8.44608,2.46344,8.798,0.0,0.0,0.0,133.15,70.99608,43.66344,83.3483015304,8.44608,2.46344,8.798,62.55,41.2,74.8995493978,131.77,72.77608,38.14344,82.1661720856,8.44608,2.46344,8.798,64.33,35.68,73.5622953693,133.15
2020-07-19 12:30:00,78.11664,38.44902,87.066276961,8.15664,2.37902,8.4965,69.96,36.07,78.7111586752,131.67,8.15664,2.37902,8.4965,8.15664,2.37902,8.4965,0.0,0.0,0.0,133.1,73.53664,43.12902,85.2510984601,8.15664,2.37902,8.4965,65.38,40.75,77.0396449888,131.67,75.33664,38.33902,84.5309989356,8.15664,2.37902,8.4965,67.18,35.96,76.1989107534,133.1
2020-07-19 13:00:00,78.23808,37.99569,86.9762589484,7.52808,2.19569,7.84175,70.71,35.8,79.256192818,131.52,7.52808,2.19569,7.84175,7.52808,2.19569,7.84175,0.0,0.0,0.0,132.92,73.57808,42.72569,85.0835967885,7.52808,2.19569,7.84175,66.05,40.53,77.49376362,131.52,75.38808,38.24569,84.5345811468,7.52808,2.19569,7.84175,67.86,36.05,76.8412786203,132.92
2020-07-19 13:30:00,77.1304,38.5647,86.2341851602,7.7304,2.2547,8.0525,69.4,36.31,78.3248115223,131.81,7.7304,2.2547,8.0525,7.7304,2.2547,8.0525,0.0,0.0,0.0,133.2,72.5704,43.2247,84.4679681669,7.7304,2.2547,8.0525,64.84,40.97,76.699194911,131.81,74.3804,38.1247,83.5819158326,7.7304,2.2547,8.0525,66.65,35.87,75.6893612075,133.2
2020-07-19 14:00:00,76.59608,38.84344,85.8823165873,7.72608,2.25344,8.048,68.87,36.59,77.9865693565,131.88,7.72608,2.25344,8.048,7.72608,2.25344,8.048,0.0,0.0,0.0,133.3,72.07608,43.48344,84.1770209879,7.72608,2.25344,8.048,64.35,41.23,76.425358357,131.88,73.89608,37.96344,83.0773941334,7.72608,2.25344,8.048,66.17,35.71,75.1909103549,133.3
2020-07-19 14:30:00,75.45384,39.40862,85.1253270246,7.7438400000000005,2.25862,8.0665,67.71,37.15,77.2319014398,132.13,7.7438400000000005,2.25862,8.0665,7.7438400000000005,2.25862,8.0665,0.0,0.0,0.0,133.53,71.00384,44.00862,83.5362432065,7.7438400000000005,2.25862,8.0665,63.26,41.75,75.7950532687,132.13,72.85384,37.74862,82.0526679313,7.7438400000000005,2.25862,8.0665,65.11,35.49,74.1542460012,133.53
2020-07-19 15:00:00,74.62248,39.41364,84.3916437771,7.45248,2.17364,7.763,67.17,37.24,76.8025162348,132.59,7.45248,2.17364,7.763,7.45248,2.17364,7.763,0.0,0.0,0.0,133.98,70.28248,44.60364,83.2412860076,7.45248,2.17364,7.763,62.83,42.43,75.8149971971,132.59,72.13248,37.46364,81.2811109238,7.45248,2.17364,7.763,64.68,35.29,73.6809778708,133.98
2020-07-19 15:30:00,73.56528,39.91904,83.6981491791,7.74528,2.25904,8.068,65.82,37.66,75.8323677594,132.59,7.74528,2.25904,8.068,7.74528,2.25904,8.068,0.0,0.0,0.0,133.98,69.30528,45.34904,82.8236516027,7.74528,2.25904,8.068,61.56,43.09,75.1424094636,132.59,71.12528,36.85904,80.1086405127,7.74528,2.25904,8.068,63.38,34.6,72.2093096491,133.98
2020-07-19 16:00:00,73.66976,40.11993,83.8858886921,8.15976,2.37993,8.49975,65.51,37.74,75.6033577297,132.41,8.15976,2.37993,8.49975,8.15976,2.37993,8.49975,0.0,0.0,0.0,133.79,69.39976,45.04993,82.7394880396,8.15976,2.37993,8.49975,61.24,42.67,74.6395773032,132.41,71.21976,37.25993,80.3775876601,8.15976,2.37993,8.49975,63.06,34.88,72.0637079257,133.79
2020-07-19 16:30:00,76.11416,39.73288,85.8607425172,8.20416,2.39288,8.546,67.91,37.34,77.4986690208,132.2,8.20416,2.39288,8.546,8.20416,2.39288,8.546,0.0,0.0,0.0,133.58,71.60416,44.35288,84.2278676781,8.20416,2.39288,8.546,63.4,41.96,76.0276370802,132.2,73.46416,37.76288,82.6015611862,8.20416,2.39288,8.546,65.26,35.37,74.2287309605,133.58
2020-07-19 17:00:00,77.23784,40.13062,87.0410856403,9.32784,2.7206200000000003,9.7165,67.91,37.41,77.5324203156,132.04,9.32784,2.7206200000000003,9.7165,9.32784,2.7206200000000003,9.7165,0.0,0.0,0.0,133.45,72.68784,44.72062,85.3431657314,9.32784,2.7206200000000003,9.7165,63.36,42.0,76.0163771828,132.04,74.53784,37.86062,83.6021299887,9.32784,2.7206200000000003,9.7165,65.21,35.14,74.0753920003,133.45
2020-07-19 17:30:00,78.81136,39.98123,88.3726723448,9.74136,2.84123,10.14725,69.07,37.14,78.4222194279,132.04,9.74136,2.84123,10.14725,9.74136,2.84123,10.14725,0.0,0.0,0.0,133.41,74.15136,44.58123,86.5211549747,9.74136,2.84123,10.14725,64.41,41.74,76.7520403638,132.04,76.02136,38.17123,85.0663856994,9.74136,2.84123,10.14725,66.28,35.33,75.1082372313,133.41
2020-07-19 18:00:00,78.88288,40.42834,88.6394913808,10.14288,2.95834,10.5655,68.74,37.47,78.2891339842,132.04,10.14288,2.95834,10.5655,10.14288,2.95834,10.5655,0.0,0.0,0.0,133.41,74.20288,45.00834,86.7860476681,10.14288,2.95834,10.5655,64.06,42.05,76.6282330476,132.04,76.10288,38.03834,85.0797487905,10.14288,2.95834,10.5655,65.96,35.08,74.7082860197,133.41
2020-07-19 18:30:00,78.898,40.82525,88.8346522567,10.338,3.01525,10.76875,68.56,37.81,78.2947616383,132.04,10.338,3.01525,10.76875,10.338,3.01525,10.76875,0.0,0.0,0.0,133.49,74.188,45.34525,86.9485539935,10.338,3.01525,10.76875,63.85,42.33,76.6071236896,132.04,76.108,37.78525,84.9714821664,10.338,3.01525,10.76875,65.77,34.77,74.395200114,133.49
2020-07-19 19:00:00,78.24992,41.50081,88.5740775321,10.93992,3.19081,11.39575,67.31,38.31,77.448642338,132.23,10.93992,3.19081,11.39575,10.93992,3.19081,11.39575,0.0,0.0,0.0,133.69,73.58992,46.00081,86.7845081006,10.93992,3.19081,11.39575,62.65,42.81,75.8796323133,132.23,75.49992,37.64081,84.3627198321,10.93992,3.19081,11.39575,64.56,34.45,73.1764723118,133.69
2020-07-19 19:30:00,77.87984,41.64037,88.3130222117,11.58984,3.38037,12.07275,66.29,38.26,76.5388247885,132.39,11.58984,3.38037,12.07275,11.58984,3.38037,12.07275,0.0,0.0,0.0,133.82,73.27984,46.49037,86.7830020981,11.58984,3.38037,12.07275,61.69,43.11,75.2604026032,132.39,75.19984,37.72037,84.1299129262,11.58984,3.38037,12.07275,63.61,34.34,72.2873965502,133.82
2020-07-19 20:00:00,76.0156,42.2258,86.9562512359,11.9856,3.4958,12.485,64.03,38.73,74.8321708893,132.73,11.9856,3.4958,12.485,11.9856,3.4958,12.485,0.0,0.0,0.0,134.15,71.5856,47.4558,85.8868504545,11.9856,3.4958,12.485,59.6,43.96,74.0583661716,132.73,73.5556,37.3658,82.5022987619,11.9856,3.4958,12.485,61.57,33.87,70.2712017828,134.15
2020-07-19 20:30:00,74.77552,43.13411,86.3245610285,13.38552,3.90411,13.94325,61.39,39.23,72.854135092,132.73,13.38552,3.90411,13.94325,13.38552,3.90411,13.94325,0.0,0.0,0.0,134.15,70.49552,48.23411,85.4174906419,13.38552,3.90411,13.94325,57.11,44.33,72.2959265796,132.73,72.43552,37.41411,81.5274198338,13.38552,3.90411,13.94325,59.05,33.51,67.8956743836,134.15
2020-07-19 21:00:00,74.21016,43.21088,85.8739075482,11.66016,3.40088,12.146,62.55,39.81,74.1440395447,132.98,11.66016,3.40088,12.146,11.66016,3.40088,12.146,0.0,0.0,0.0,134.4,69.92016,48.52088,85.1064308404,11.66016,3.40088,12.146,58.26,45.12,73.6888186905,132.98,71.86016,36.37088,80.5401980827,11.66016,3.40088,12.146,60.2,32.97,68.6371685022,134.4
2020-07-19 21:30:00,74.73848,41.85539,85.660458,9.61848,2.80539,10.01925,65.12,39.05,75.9310009153,132.56,9.61848,2.80539,10.01925,9.61848,2.80539,10.01925,0.0,0.0,0.0,133.99,70.36848,48.11539,85.2456082878,9.61848,2.80539,10.01925,60.75,45.31,75.7862692049,132.56,72.30848,35.17539,80.4103497167,9.61848,2.80539,10.01925,62.69,32.37,70.5539013804,133.99
2020-07-19 22:00:00,76.1288,41.2009,86.5627422755,9.0888,2.6509,9.4675,67.04,38.55,77.3334604166,132.37,9.0888,2.6509,9.4675,9.0888,2.6509,9.4675,0.0,0.0,0.0,133.73,71.5888,47.0109,85.644503643,9.0888,2.6509,9.4675,62.5,44.36,76.6424138451,132.37,73.5688,35.7709,81.8041907255,9.0888,2.6509,9.4675,64.48,33.12,72.4886529051,133.73
2020-07-19 22:30:00,74.0492,42.11185,85.1862191382,9.4692,2.76185,9.86375,64.58,39.35,75.6240629694,132.81,9.4692,2.76185,9.86375,9.4692,2.76185,9.86375,0.0,0.0,0.0,134.22,69.6692,48.13185,84.6786420124,9.4692,2.76185,9.86375,60.2,45.37,75.3822054599,132.81,71.6392,35.32185,79.8737007034,9.4692,2.76185,9.86375,62.17,32.56,70.1802144482,134.22
2020-07-19 23:00:00,69.83864,43.86752,82.4729952651,10.20864,2.97752,10.634,59.63,40.89,72.3030358975,132.99,10.20864,2.97752,10.634,10.20864,2.97752,10.634,0.0,0.0,0.0,134.39,65.83864,49.15752,82.1656150077,10.20864,2.97752,10.634,55.63,46.18,72.2999951591,132.99,67.68864,34.92752,76.1687838842,10.20864,2.97752,10.634,57.48,31.95,65.7628534965,134.39
2020-07-19 23:30:00,66.03184,44.14887,79.4312697624,10.04184,2.92887,10.46025,55.99,41.22,69.5267466519,133.28,10.04184,2.92887,10.46025,10.04184,2.92887,10.46025,0.0,0.0,0.0,134.63,62.36184,49.46887,79.6000514275,10.04184,2.92887,10.46025,52.32,46.54,70.0239530447,133.28,64.20184,34.94887,73.097878038,10.04184,2.92887,10.46025,54.16,32.02,62.9172949196,134.63
2020-07-20 00:00:00,62.58328,44.59679,76.8475153396,9.38328,2.73679,9.77425,53.2,41.86,67.6941622298,133.81,9.38328,2.73679,9.77425,9.38328,2.73679,9.77425,0.0,0.0,0.0,135.21,59.26328,50.74679,78.02161913,9.38328,2.73679,9.77425,49.88,48.01,69.2313115577,133.81,61.08328,33.79679,69.8096706042,9.38328,2.73679,9.77425,51.7,31.06,60.312632176,135.21
2020-07-20 00:30:00,60.38632,45.36226,75.5264342826,8.47632,2.47226,8.8295,51.91,42.89,67.336470059,134.05,8.47632,2.47226,8.8295,8.47632,2.47226,8.8295,0.0,0.0,0.0,135.42,57.07632,50.56226,76.2512192758,8.47632,2.47226,8.8295,48.6,48.09,68.3711057392,134.05,58.92632,33.78226,67.9231350826,8.47632,2.47226,8.8295,50.45,31.31,59.3760776744,135.42
2020-07-20 01:00:00,58.6784,45.59995,74.3135927443,8.4684,2.46995,8.82125,50.21,43.13,66.1909434893,134.24,8.4684,2.46995,8.82125,8.4684,2.46995,8.82125,0.0,0.0,0.0,135.65,55.5784,51.35995,75.6756434433,8.4684,2.46995,8.82125,47.11,48.89,67.8939187262,134.24,57.3784,33.21995,66.3011754388,8.4684,2.46995,8.82125,48.91,30.75,57.7732689053,135.65
2020-07-20 01:30:00,58.116,46.3655,74.3453364122,8.316,2.4255,8.6625,49.8,43.94,66.4135799366,134.5,8.316,2.4255,8.6625,8.316,2.4255,8.6625,0.0,0.0,0.0,135.84,54.946,51.2655,75.1479501134,8.316,2.4255,8.6625,46.63,48.84,67.5255692312,134.5,56.746,33.5455,65.9197169764,8.316,2.4255,8.6625,48.43,31.12,57.5666509361,135.84
2020-07-20 02:00:00,56.53448,61.13214,83.2663555696,8.30448,2.42214,8.650500000000001,48.23,58.71,75.9802408525,133.96,8.30448,2.42214,8.650500000000001,8.30448,2.42214,8.650500000000001,0.0,0.0,0.0,135.33,55.52448,43.58214,70.5859108197,8.30448,2.42214,8.650500000000001,47.22,41.16,62.6408333278,133.96,57.34448,40.68214,70.3095007908,8.30448,2.42214,8.650500000000001,49.04,38.26,62.1992700922,135.33
