Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-20 02:30:00,53.7952,76.99235,93.9241475956,8.0652,2.35235,8.40125,45.73,74.64,87.5349216028,133.21,8.0652,2.35235,8.40125,8.0652,2.35235,8.40125,0.0,0.0,0.0,134.57,55.7752,35.06235,65.8805079106,8.0652,2.35235,8.40125,47.71,32.71,57.8462462049,133.21,57.6352,48.22235,75.1479295694,8.0652,2.35235,8.40125,49.57,45.87,67.5369661741,134.57
2020-07-20 03:00:00,53.05088,77.32234,93.7717448481,7.79088,2.27234,8.1155,45.26,75.05,87.6411438766,133.58,7.79088,2.27234,8.1155,7.79088,2.27234,8.1155,0.0,0.0,0.0,134.94,55.06088,35.15234,65.325244078,7.79088,2.27234,8.1155,47.27,32.88,57.5807893312,133.58,56.92088,48.32234,74.6661578163,7.79088,2.27234,8.1155,49.13,46.05,67.3376521717,134.94
2020-07-20 03:30:00,52.69536,77.30073,93.5532138628,7.78536,2.27073,8.10975,44.91,75.03,87.4437476324,133.58,7.78536,2.27073,8.10975,7.78536,2.27073,8.10975,0.0,0.0,0.0,134.9,54.72536,35.09073,65.0094174644,7.78536,2.27073,8.10975,46.94,32.82,57.2757889514,133.58,56.58536,48.45073,74.4941353656,7.78536,2.27073,8.10975,48.8,46.18,67.1865492491,134.9
2020-07-20 04:00:00,52.66928,77.20104,93.456158881,7.64928,2.23104,7.968,45.02,74.97,87.4488496208,133.58,7.64928,2.23104,7.968,7.64928,2.23104,7.968,0.0,0.0,0.0,134.9,54.67928,35.03104,64.9384125522,7.64928,2.23104,7.968,47.03,32.8,57.3381278034,133.58,56.54928,48.37104,74.4149083128,7.64928,2.23104,7.968,48.9,46.14,67.2317603518,134.9
2020-07-20 04:30:00,52.97712,76.66916,93.1919274326,7.67712,2.23916,7.997,45.3,74.43,87.1315953027,133.34,7.67712,2.23916,7.997,7.67712,2.23916,7.997,0.0,0.0,0.0,134.65,54.98712,34.64916,64.9934431662,7.67712,2.23916,7.997,47.31,32.41,57.346701736,133.34,56.84712,48.56916,74.7700364812,7.67712,2.23916,7.997,49.17,46.33,67.5585509022,134.65
2020-07-20 05:00:00,54.60904,75.05472,92.8189541204,6.35904,1.85472,6.624,48.25,73.2,87.6715603831,133.34,6.35904,1.85472,6.624,6.35904,1.85472,6.624,0.0,0.0,0.0,134.62,56.49904,33.20472,65.5339221411,6.35904,1.85472,6.624,50.14,31.35,59.134102682,133.34,58.38904,49.15472,76.3247436314,6.35904,1.85472,6.624,52.03,47.3,70.3165051748,134.62
2020-07-20 05:30:00,55.08856,75.17208,93.1965184672,6.17856,1.8020800000000001,6.436,48.91,73.37,88.1779167366,133.49,6.17856,1.8020800000000001,6.436,6.17856,1.8020800000000001,6.436,0.0,0.0,0.0,134.81,56.93856,33.30208,65.9623236947,6.17856,1.8020800000000001,6.436,50.76,31.5,59.739665215,133.49,58.86856,49.10208,76.6584738747,6.17856,1.8020800000000001,6.436,52.69,47.3,70.8062574918,134.81
2020-07-20 06:00:00,55.928960000000004,73.43178,92.3053350606,7.06896,2.06178,7.3635,48.86,71.37,86.4926384151,132.83,7.06896,2.06178,7.3635,7.06896,2.06178,7.3635,0.0,0.0,0.0,134.17,57.85896,32.60178,66.4118612256,7.06896,2.06178,7.3635,50.79,30.54,59.26479309,132.83,59.76896,49.58178,77.6574625355,7.06896,2.06178,7.3635,52.7,47.52,70.9608370864,134.17
2020-07-20 06:30:00,66.97752,50.95761,84.1585777105,4.75752,1.38761,4.95575,62.22,49.57,79.5519534644,132.11,4.75752,1.38761,4.95575,4.75752,1.38761,4.95575,0.0,0.0,0.0,133.4,64.99752,39.09761,75.8505155807,4.75752,1.38761,4.95575,60.24,37.71,71.0696960736,132.11,67.03752,40.69761,78.4240049185,4.75752,1.38761,4.95575,62.28,39.31,73.6483163419,133.4
2020-07-20 07:00:00,73.6288,38.02965,82.8701060007,4.3188,1.2596500000000002,4.49875,69.31,36.77,78.4596010696,132.33,4.3188,1.2596500000000002,4.49875,4.3188,1.2596500000000002,4.49875,0.0,0.0,0.0,133.63,68.8588,42.75965,81.0550553979,4.3188,1.2596500000000002,4.49875,64.54,41.5,76.7310993014,132.33,70.9288,37.04965,80.0223171032,4.3188,1.2596500000000002,4.49875,66.61,35.79,75.6162429641,133.63
2020-07-20 07:30:00,79.41216,34.12188,86.4325971529,4.77216,1.39188,4.971,74.64,32.73,81.5008128794,131.23,4.77216,1.39188,4.971,4.77216,1.39188,4.971,0.0,0.0,0.0,132.57,74.35216,40.12188,84.4867383167,4.77216,1.39188,4.971,69.58,38.73,79.6328405873,131.23,76.41216,38.74188,85.6723494589,4.77216,1.39188,4.971,71.64,37.35,80.7917823792,132.57
2020-07-20 08:00:00,82.47704,42.16622,92.6307305177,5.98704,1.74622,6.2365,76.49,40.42,86.5129845746,132.2,5.98704,1.74622,6.2365,5.98704,1.74622,6.2365,0.0,0.0,0.0,133.53,79.62704,33.07622,86.2235572721,5.98704,1.74622,6.2365,73.64,31.33,80.0276108603,132.2,81.27704,46.44622,93.6120108931,5.98704,1.74622,6.2365,75.29,44.7,87.5595460244,133.53
2020-07-20 08:30:00,84.90976,49.06618,98.0671064274,6.5697600000000005,1.9161800000000002,6.8435,78.34,47.15,91.4345563778,133.06,6.5697600000000005,1.9161800000000002,6.8435,6.5697600000000005,1.9161800000000002,6.8435,0.0,0.0,0.0,134.47,83.99976,26.82618,88.1793831542,6.5697600000000005,1.9161800000000002,6.8435,77.43,24.91,81.3382628288,133.06,85.26976,51.79618,99.7686134666,6.5697600000000005,1.9161800000000002,6.8435,78.7,49.88,93.1756642048,134.47
2020-07-20 09:00:00,87.75024,43.63757,98.0017455741,6.78024,1.97757,7.06275,80.97,41.66,91.0587530114,132.58,6.78024,1.97757,7.06275,6.78024,1.97757,7.06275,0.0,0.0,0.0,134.0,85.53024,19.71757,87.7735980871,6.78024,1.97757,7.06275,78.75,17.74,80.7234172963,132.58,86.45024,32.94757,92.5158708815,6.78024,1.97757,7.06275,79.67,30.97,85.4777737193,134.0
2020-07-20 09:30:00,88.14728,37.83629,95.9245944081,8.62728,2.51629,8.98675,79.52,35.32,87.0111073369,131.56,8.62728,2.51629,8.98675,8.62728,2.51629,8.98675,0.0,0.0,0.0,132.93,84.46728,15.11629,85.8092280233,8.62728,2.51629,8.98675,75.84,12.6,76.8795525481,131.56,84.92728,11.15629,85.6569068713,8.62728,2.51629,8.98675,76.3,8.64,76.7876266074,132.93
2020-07-20 10:00:00,89.07648,37.68814,96.7213274612,8.25648,2.40814,8.6005,80.82,35.28,88.1847537843,131.62,8.25648,2.40814,8.6005,8.25648,2.40814,8.6005,0.0,0.0,0.0,133.01,85.29648,15.13814,86.629399069,8.25648,2.40814,8.6005,77.04,12.73,78.0846623864,131.62,85.78648,11.17814,86.5116810879,8.25648,2.40814,8.6005,77.53,8.77,78.0244436058,133.01
2020-07-20 10:30:00,90.0004,37.80595,97.618450385,7.4604,2.17595,7.77125,82.54,35.63,89.9018826277,131.62,7.4604,2.17595,7.77125,7.4604,2.17595,7.77125,0.0,0.0,0.0,133.01,86.0304,14.61595,87.2631406641,7.4604,2.17595,7.77125,78.57,12.44,79.5487177772,131.62,86.5504,10.64595,87.2026833966,7.4604,2.17595,7.77125,79.09,8.47,79.5422466366,133.01
2020-07-20 11:00:00,89.42344,36.42517,96.5574680227,8.62344,2.51517,8.98275,80.8,33.91,87.6272109564,131.34,8.62344,2.51517,8.98275,8.62344,2.51517,8.98275,0.0,0.0,0.0,132.76,85.70344,16.16517,87.2146338005,8.62344,2.51517,8.98275,77.08,13.65,78.2793005845,131.34,86.20344,12.21517,87.0645935267,8.62344,2.51517,8.98275,77.58,9.7,78.1840546403,132.76
2020-07-20 11:30:00,92.62344,35.52267,99.2016215662,6.28344,1.83267,6.54525,86.34,33.69,92.6801580706,131.13,6.28344,1.83267,6.54525,6.28344,1.83267,6.54525,0.0,0.0,0.0,132.58,88.43344,15.65267,89.8080140542,6.28344,1.83267,6.54525,82.15,13.82,83.3043510268,131.13,88.95344,11.70267,89.7199363183,6.28344,1.83267,6.54525,82.67,9.87,83.2571066036,132.58
2020-07-20 12:00:00,96.32328,18.47179,98.0784446031,5.66328,1.65179,5.89925,90.66,16.82,92.2070930027,131.82,5.66328,1.65179,5.89925,5.66328,1.65179,5.89925,0.0,0.0,0.0,133.19,89.05328,8.85179,89.492127391,5.66328,1.65179,5.89925,83.39,7.2,83.7002514931,131.82,89.54328,8.91179,89.9856599363,5.66328,1.65179,5.89925,83.88,7.26,84.1935983315,133.19
2020-07-20 12:30:00,99.11808,4.62444,99.2258999868,6.83808,1.99444,7.123,92.28,2.63,92.3174701776,132.69,6.83808,1.99444,7.123,6.83808,1.99444,7.123,0.0,0.0,0.0,134.09,88.74808,2.71444,88.7895820927,6.83808,1.99444,7.123,81.91,0.72,81.9131643877,132.69,89.21808,6.8444400000000005,89.4802333356,6.83808,1.99444,7.123,82.38,4.85,82.522644771,134.09
2020-07-20 13:00:00,98.00048,6.28389,98.2017380384,7.59048,2.21389,7.90675,90.41,4.07,90.5015635224,133.06,7.59048,2.21389,7.90675,7.59048,2.21389,7.90675,0.0,0.0,0.0,134.47,87.70048,3.46389,87.7688596608,7.59048,2.21389,7.90675,80.11,1.25,80.1197516222,133.06,88.15048,7.59389,88.476970391,7.59048,2.21389,7.90675,80.56,5.38,80.7394451306,134.47
2020-07-20 13:30:00,94.92752,13.84011,95.9311351865,8.77752,2.56011,9.14325,86.15,11.28,86.8853319036,133.75,8.77752,2.56011,9.14325,8.77752,2.56011,9.14325,0.0,0.0,0.0,135.18,85.91752,6.43011,86.1578003292,8.77752,2.56011,9.14325,77.14,3.87,77.2370150899,133.75,86.33752,9.17011,86.8231436724,8.77752,2.56011,9.14325,77.56,6.61,77.8411568516,135.18
2020-07-20 14:00:00,89.83704,39.16622,98.0035027183,9.34704,2.72622,9.7365,80.49,36.44,88.3544775323,132.96,9.34704,2.72622,9.7365,9.34704,2.72622,9.7365,0.0,0.0,0.0,134.42,86.26704,14.13622,87.4175892269,9.34704,2.72622,9.7365,76.92,11.41,77.76165186,132.96,86.70704,10.08622,87.2917099125,9.34704,2.72622,9.7365,77.36,7.36,77.7093250518,134.42
2020-07-20 14:30:00,90.00112,38.65491,97.9510268877,8.45112,2.46491,8.80325,81.55,36.19,89.2194967482,132.96,8.45112,2.46491,8.80325,8.45112,2.46491,8.80325,0.0,0.0,0.0,134.42,86.39112,13.93491,87.5077558366,8.45112,2.46491,8.80325,77.94,11.47,78.7794675026,132.96,86.82112,9.904910000000001,87.3842898933,8.45112,2.46491,8.80325,78.37,7.44,78.7223634046,134.42
2020-07-20 15:00:00,89.12136,38.83873,97.216581694,8.60136,2.50873,8.95975,80.52,36.33,88.3365117038,133.51,8.60136,2.50873,8.95975,8.60136,2.50873,8.95975,0.0,0.0,0.0,134.98,85.64136,13.53873,86.7049003959,8.60136,2.50873,8.95975,77.04,11.03,77.8255902644,133.51,86.07136,9.44873,86.5884375125,8.60136,2.50873,8.95975,77.47,6.94,77.7802320645,134.98
2020-07-20 15:30:00,88.38856,39.15833,96.6742589693,8.66856,2.52833,9.02975,79.72,36.63,87.7327493015,133.74,8.66856,2.52833,9.02975,8.66856,2.52833,9.02975,0.0,0.0,0.0,135.22,85.00856,13.31833,86.0455297343,8.66856,2.52833,9.02975,76.34,10.79,77.0987658786,133.74,85.42856,9.22833,85.9255546288,8.66856,2.52833,9.02975,76.76,6.7,77.0518500751,135.22
2020-07-20 16:00:00,88.01368,38.43399,96.0394682121,7.93368,2.31399,8.26425,80.08,36.12,87.8490796765,132.97,7.93368,2.31399,8.26425,7.93368,2.31399,8.26425,0.0,0.0,0.0,134.48,84.36368,41.78399,94.1442102493,7.93368,2.31399,8.26425,76.43,39.47,86.019915136,132.97,87.14368,57.70399,104.5168475695,7.93368,2.31399,8.26425,79.21,55.39,96.6554509585,134.48
2020-07-20 16:30:00,89.00624,38.54432,96.9936872338,7.86624,2.29432,8.194,81.14,36.25,88.8693541104,133.59,7.86624,2.29432,8.194,7.86624,2.29432,8.194,0.0,0.0,0.0,135.05,85.85624,34.73432,92.6162347151,7.86624,2.29432,8.194,77.99,32.44,84.4677080309,133.59,87.68624,50.15432,101.0164961776,7.86624,2.29432,8.194,79.82,47.86,93.0688562302,135.05
2020-07-20 17:00:00,91.03776,39.50518,99.2397752549,7.45776,2.17518,7.7685,83.58,37.33,91.5376714801,133.9,7.45776,2.17518,7.7685,7.45776,2.17518,7.7685,0.0,0.0,0.0,135.31,87.95776,33.22518,94.0238274601,7.45776,2.17518,7.7685,80.5,31.05,86.2806612168,133.9,89.62776,48.76518,102.0351809086,7.45776,2.17518,7.7685,82.17,46.59,94.4591816607,135.31
2020-07-20 17:30:00,93.17176,39.91843,101.363000721,6.8517600000000005,1.99843,7.13725,86.32,37.92,94.2818582761,134.01,6.8517600000000005,1.99843,7.13725,6.8517600000000005,1.99843,7.13725,0.0,0.0,0.0,135.47,89.88176,33.58843,95.9526623422,6.8517600000000005,1.99843,7.13725,83.03,31.59,88.8364170822,134.01,91.58176,48.18843,103.4859582289,6.8517600000000005,1.99843,7.13725,84.73,46.19,96.5022745846,135.47
2020-07-20 18:00:00,93.68656,40.41358,102.0315097068,7.00656,2.04358,7.2985,86.68,38.37,94.7928230406,134.09,7.00656,2.04358,7.2985,7.00656,2.04358,7.2985,0.0,0.0,0.0,135.54,90.32656,34.03358,96.5254992686,7.00656,2.04358,7.2985,83.32,31.99,89.2501120447,134.09,92.02656,47.88358,103.7387342271,7.00656,2.04358,7.2985,85.02,45.84,96.59040325,135.54
2020-07-20 18:30:00,92.95752,41.17386,101.6680248252,6.52752,1.90386,6.7995,86.43,39.27,94.9330174386,132.15,6.52752,1.90386,6.7995,6.52752,1.90386,6.7995,0.0,0.0,0.0,133.63,89.33752,33.00386,95.2388957026,6.52752,1.90386,6.7995,82.81,31.1,88.4573688282,132.15,91.01752,46.43386,102.1777485632,6.52752,1.90386,6.7995,84.49,44.53,95.5064448087,133.63
2020-07-20 19:00:00,91.88016,42.08213,101.0587426548,6.59016,1.9221300000000001,6.86475,85.29,40.16,94.2719984937,131.46,6.59016,1.9221300000000001,6.86475,6.59016,1.9221300000000001,6.86475,0.0,0.0,0.0,132.89,88.09016,32.61213,93.9331001935,6.59016,1.9221300000000001,6.86475,81.5,30.69,87.0868882209,131.46,89.80016,46.00213,100.8972977862,6.59016,1.9221300000000001,6.86475,83.21,44.08,94.1644864054,132.89
2020-07-20 19:30:00,91.0312,42.1916,100.333496321,6.2112,1.8115999999999999,6.47,84.82,40.38,93.9413476591,131.31,6.2112,1.8115999999999999,6.47,6.2112,1.8115999999999999,6.47,0.0,0.0,0.0,132.78,87.2612,32.7116,93.1910178075,6.2112,1.8115999999999999,6.47,81.05,30.9,86.7404893922,131.31,88.9612,45.5316,99.9360880963,6.2112,1.8115999999999999,6.47,82.75,43.72,93.5895341371,132.78
2020-07-20 20:00:00,90.41568,31.73499,95.8232997771,5.84568,1.70499,6.08925,84.57,30.03,89.7434443288,131.58,5.84568,1.70499,6.08925,5.84568,1.70499,6.08925,0.0,0.0,0.0,133.02,84.77568,39.08499,93.3517667897,5.84568,1.70499,6.08925,78.93,37.38,87.3338954817,131.58,86.47568,39.10499,94.9064985887,5.84568,1.70499,6.08925,80.63,37.4,88.8817017164,133.02
2020-07-20 20:30:00,91.7816,13.0588,92.7059564214,5.4816,1.5988,5.71,86.3,11.46,87.0575763504,132.4,5.4816,1.5988,5.71,5.4816,1.5988,5.71,0.0,0.0,0.0,133.85,82.3916,49.5888,96.1635317363,5.4816,1.5988,5.71,76.91,47.99,90.6542232883,132.4,84.0716,29.3288,89.0405100839,5.4816,1.5988,5.71,78.59,27.73,83.3387124931,133.85
2020-07-20 21:00:00,89.91792,15.70856,91.2797414238,5.13792,1.4985600000000001,5.352,84.78,14.21,85.9626226915,132.92,5.13792,1.4985600000000001,5.352,5.13792,1.4985600000000001,5.352,0.0,0.0,0.0,134.33,80.27792,49.61856,94.3744983351,5.13792,1.4985600000000001,5.352,75.14,48.12,89.2275405915,132.92,81.98792,29.66856,87.1908394179,5.13792,1.4985600000000001,5.352,76.85,28.17,81.8502987166,134.33
2020-07-20 21:30:00,89.30144,15.83542,90.6945848033,5.40144,1.57542,5.6265,83.9,14.26,85.1032173305,133.26,5.40144,1.57542,5.6265,5.40144,1.57542,5.6265,0.0,0.0,0.0,134.67,79.77144,50.34542,94.329973787,5.40144,1.57542,5.6265,74.37,48.77,88.9348626805,133.26,81.46144,29.53542,86.6504889856,5.40144,1.57542,5.6265,76.06,27.96,81.0363202521,134.67
2020-07-20 22:00:00,89.61784,15.97937,91.0312996274,5.51784,1.6093700000000002,5.74775,84.1,14.37,85.3188543055,133.45,5.51784,1.6093700000000002,5.74775,5.51784,1.6093700000000002,5.74775,0.0,0.0,0.0,134.85,80.01784,50.57937,94.6632314463,5.51784,1.6093700000000002,5.74775,74.5,48.97,89.153299995,133.45,81.74784,29.54937,86.9245340054,5.51784,1.6093700000000002,5.74775,76.23,27.94,81.1890171144,134.85
2020-07-20 22:30:00,85.03216,25.81063,88.8631355246,6.24216,1.82063,6.50225,78.79,23.99,82.3613028066,133.45,6.24216,1.82063,6.50225,6.24216,1.82063,6.50225,0.0,0.0,0.0,134.95,77.74216,48.04063,91.3878852598,6.24216,1.82063,6.50225,71.5,46.22,85.1383485863,133.45,79.43216,32.60063,85.8619189086,6.24216,1.82063,6.50225,73.19,30.78,79.3988948286,134.95
2020-07-20 23:00:00,76.26456,48.17008,90.2033243246,6.27456,1.8300800000000002,6.536,69.99,46.34,83.9404294723,133.0,6.27456,1.8300800000000002,6.536,6.27456,1.8300800000000002,6.536,0.0,0.0,0.0,134.44,73.44456,38.54008,82.9423966377,6.27456,1.8300800000000002,6.536,67.17,36.71,76.5469333155,133.0,75.14456,41.59008,85.8862017556,6.27456,1.8300800000000002,6.536,68.87,39.76,79.5231695797,134.44
2020-07-20 23:30:00,72.26296,50.37628,88.0891876146,6.19296,1.80628,6.451,66.07,48.57,82.0017670541,133.75,6.19296,1.80628,6.451,6.19296,1.80628,6.451,0.0,0.0,0.0,135.19,69.67296,39.68628,80.1830541661,6.19296,1.80628,6.451,63.48,37.88,73.9229653085,133.75,71.34296,41.30628,82.4380173767,6.19296,1.80628,6.451,65.15,39.5,76.1890576133,135.19
2020-07-21 00:00:00,69.54048,51.16139,86.3328800942,5.97048,1.74139,6.21925,63.57,49.42,80.520067685,134.22,5.97048,1.74139,6.21925,5.97048,1.74139,6.21925,0.0,0.0,0.0,135.65,67.08048,40.40139,78.3074907717,5.97048,1.74139,6.21925,61.11,38.66,72.3120162905,134.22,68.74048,40.96139,80.0193043044,5.97048,1.74139,6.21925,62.77,39.22,74.0154125841,135.65
2020-07-21 00:30:00,67.81896,51.90053,85.3995102431,6.37896,1.86053,6.64475,61.44,50.04,79.2393538591,134.59,6.37896,1.86053,6.64475,6.37896,1.86053,6.64475,0.0,0.0,0.0,136.01,65.49896,41.50053,77.539717251,6.37896,1.86053,6.64475,59.12,39.64,71.1793790363,134.59,67.14896,40.50053,78.4173179812,6.37896,1.86053,6.64475,60.77,38.64,72.0141826309,136.01
2020-07-21 01:00:00,65.77184,53.61887,84.8582238623,7.16184,2.08887,7.46025,58.61,51.53,78.041482559,134.73,7.16184,2.08887,7.46025,7.16184,2.08887,7.46025,0.0,0.0,0.0,136.11,63.45184,41.74887,75.9546189883,7.16184,2.08887,7.46025,56.29,39.66,68.8584032635,134.73,65.10184,40.86887,76.866859611,7.16184,2.08887,7.46025,57.94,38.78,69.7203843937,136.11
2020-07-21 01:30:00,65.30328,53.93804,84.6984683321,6.71328,1.95804,6.993,58.59,51.98,78.3243799848,134.84,6.71328,1.95804,6.993,6.71328,1.95804,6.993,0.0,0.0,0.0,136.2,63.00328,41.79804,75.607469463,6.71328,1.95804,6.993,56.29,39.84,68.9622338675,134.84,64.65328,40.65804,76.3748835115,6.71328,1.95804,6.993,57.94,38.7,69.675918365,136.2
2020-07-21 02:00:00,65.15968,53.85949,84.5377345377,6.40968,1.86949,6.67675,58.75,51.99,78.450765452,134.72,6.40968,1.86949,6.67675,6.40968,1.86949,6.67675,0.0,0.0,0.0,136.12,62.85968,41.71949,75.4443849174,6.40968,1.86949,6.67675,56.45,39.85,69.0986613474,134.72,64.50968,40.46949,76.1529936021,6.40968,1.86949,6.67675,58.1,38.6,69.753637898,136.12
2020-07-21 02:30:00,64.38768,54.02974,84.0534719107,6.06768,1.76974,6.3205,58.32,52.26,78.3091948624,134.52,6.06768,1.76974,6.3205,6.06768,1.76974,6.3205,0.0,0.0,0.0,135.86,62.12768,41.87974,74.9250375018,6.06768,1.76974,6.3205,56.06,40.11,68.9313839989,134.52,63.75768,39.89974,75.2132369404,6.06768,1.76974,6.3205,57.69,38.13,69.1522450829,135.86
2020-07-21 03:00:00,63.70504,54.42272,83.7864223702,5.97504,1.74272,6.224,57.73,52.68,78.1532808013,134.81,5.97504,1.74272,6.224,5.97504,1.74272,6.224,0.0,0.0,0.0,136.17,61.50504,42.20272,74.591819396,5.97504,1.74272,6.224,55.53,40.46,68.7065680994,134.81,63.14504,39.81272,74.6481664236,5.97504,1.74272,6.224,57.17,38.07,68.685761261,136.17
2020-07-21 03:30:00,63.09296,54.47628,83.3569834159,5.71296,1.66628,5.9510000000000005,57.38,52.81,77.9830782927,134.81,5.71296,1.66628,5.9510000000000005,5.71296,1.66628,5.9510000000000005,0.0,0.0,0.0,136.13,60.97296,42.26628,74.1898933562,5.71296,1.66628,5.9510000000000005,55.26,40.6,68.5713322023,134.81,62.56296,39.64628,74.0672092211,5.71296,1.66628,5.9510000000000005,56.85,37.98,68.3696050888,136.13
2020-07-21 04:00:00,62.72048,57.73139,85.2453635265,5.73048,1.6713900000000002,5.96925,56.99,56.06,79.9411264619,134.81,5.73048,1.6713900000000002,5.96925,5.73048,1.6713900000000002,5.96925,0.0,0.0,0.0,136.13,61.04048,41.00139,73.5326742378,5.73048,1.6713900000000002,5.96925,55.31,39.33,67.8678495313,134.81,62.59048,40.93139,74.786007207,5.73048,1.6713900000000002,5.96925,56.86,39.26,69.097085322,136.13
2020-07-21 04:30:00,60.56448,73.28214,95.0701229654,5.66448,1.6521400000000002,5.9005,54.9,71.63,90.248916337,133.32,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,134.69,62.14448,31.80214,69.8091147562,5.66448,1.6521400000000002,5.9005,56.48,30.15,64.0235339543,133.32,63.75448,48.36214,80.0220613672,5.66448,1.6521400000000002,5.9005,58.09,46.71,74.540406492,134.69
2020-07-21 05:00:00,60.80824,72.76157,94.8255668096,5.62824,1.6415700000000002,5.86275,55.18,71.12,90.0160363491,133.39,5.62824,1.6415700000000002,5.86275,5.62824,1.6415700000000002,5.86275,0.0,0.0,0.0,134.73,62.43824,31.92157,70.1250343712,5.62824,1.6415700000000002,5.86275,56.81,30.28,64.3758844599,133.39,64.08824,48.28157,80.2397190172,5.62824,1.6415700000000002,5.86275,58.46,46.64,74.7854344107,134.73
2020-07-21 05:30:00,60.88728,72.61379,94.7629851997,5.56728,1.62379,5.79925,55.32,70.99,89.9993472199,133.25,5.56728,1.62379,5.79925,5.56728,1.62379,5.79925,0.0,0.0,0.0,134.59,62.49728,31.83379,70.1377230395,5.56728,1.62379,5.79925,56.93,30.21,64.4489643051,133.25,64.14728,48.18379,80.228119448,5.56728,1.62379,5.79925,58.58,46.56,74.8294728032,134.59
2020-07-21 06:00:00,61.84816,72.32363,95.1625049679,5.73816,1.6736300000000002,5.97725,56.11,70.65,90.2205885594,133.12,5.73816,1.6736300000000002,5.97725,5.73816,1.6736300000000002,5.97725,0.0,0.0,0.0,134.46,63.43816,31.66363,70.9012384163,5.73816,1.6736300000000002,5.97725,57.7,29.99,65.0283791894,133.12,65.09816,48.33363,81.0796535782,5.73816,1.6736300000000002,5.97725,59.36,46.66,75.5034118434,134.46
2020-07-21 06:30:00,68.03656,68.55733,96.5871678504,5.71656,1.6673300000000002,5.95475,62.32,66.89,91.4223960526,132.42,5.71656,1.6673300000000002,5.95475,5.71656,1.6673300000000002,5.95475,0.0,0.0,0.0,133.77,69.51656,29.69733,75.5942029746,5.71656,1.6673300000000002,5.95475,63.8,28.03,69.6858730303,132.42,71.23656,49.41733,86.6990195156,5.71656,1.6673300000000002,5.95475,65.52,47.75,81.0736264145,133.77
2020-07-21 07:00:00,73.33544,66.22242,98.8104026439,5.66544,1.65242,5.9015,67.67,64.57,93.5334902588,131.76,5.66544,1.65242,5.9015,5.66544,1.65242,5.9015,0.0,0.0,0.0,133.1,74.52544,26.52242,79.1042348414,5.66544,1.65242,5.9015,68.86,24.87,73.2134994383,131.76,76.28544,51.85242,92.2395892004,5.66544,1.65242,5.9015,70.62,50.2,86.6442404318,133.1
2020-07-21 07:30:00,82.34592,34.38381,89.2361862182,5.15592,1.50381,5.37075,77.19,32.88,83.9010756784,133.22,5.15592,1.50381,5.37075,5.15592,1.50381,5.37075,0.0,0.0,0.0,134.59,77.70592,40.64381,87.6933822723,5.15592,1.50381,5.37075,72.55,39.14,82.4344715517,133.22,79.41592,38.98381,88.4682191047,5.15592,1.50381,5.37075,74.26,37.48,83.1823178326,134.59
2020-07-21 08:00:00,85.74456,42.48758,95.6939079767,5.37456,1.56758,5.5985,80.37,40.92,90.1874897089,132.22,5.37456,1.56758,5.5985,5.37456,1.56758,5.5985,0.0,0.0,0.0,133.57,82.44456,32.28758,88.5414778273,5.37456,1.56758,5.5985,77.07,30.72,82.9668807417,132.22,84.07456,46.47758,96.0661078729,5.37456,1.56758,5.5985,78.7,44.91,90.6123507034,133.57
2020-07-21 08:30:00,89.96088,38.60984,97.8962699759,5.69088,1.65984,5.928,84.27,36.95,92.0148651034,131.37,5.69088,1.65984,5.928,5.69088,1.65984,5.928,0.0,0.0,0.0,132.78,86.69088,30.63984,91.9462259715,5.69088,1.65984,5.928,81.0,28.98,86.0281372575,131.37,88.29088,47.34984,100.1862607307,5.69088,1.65984,5.928,82.6,45.69,94.3945766451,132.78
2020-07-21 09:00:00,95.15208,21.91394,97.6429162543,6.32208,1.84394,6.5855,88.83,20.07,91.0690606079,131.13,6.32208,1.84394,6.5855,6.32208,1.84394,6.5855,0.0,0.0,0.0,132.48,87.67208,36.70394,95.0451094115,6.32208,1.84394,6.5855,81.35,34.86,88.5044750281,131.13,88.89208,32.78394,94.7448605923,6.32208,1.84394,6.5855,82.57,30.94,88.1764622788,132.48
2020-07-21 09:30:00,97.72512,7.05441,97.979404874,6.25512,1.82441,6.51575,91.47,5.23,91.619396418,133.64,6.25512,1.82441,6.51575,6.25512,1.82441,6.51575,0.0,0.0,0.0,135.07,87.47512,5.89441,87.6734890846,6.25512,1.82441,6.51575,81.22,4.07,81.3219115614,133.64,87.94512,9.49441,88.456135757,6.25512,1.82441,6.51575,81.69,7.67,82.0492839701,135.07
2020-07-21 10:00:00,96.03072,6.99896,96.2854330873,6.75072,1.96896,7.032,89.28,5.03,89.4215818469,133.81,6.75072,1.96896,7.032,6.75072,1.96896,7.032,0.0,0.0,0.0,135.19,86.08072,5.31896,86.2448937109,6.75072,1.96896,7.032,79.33,3.35,79.4007015082,133.81,86.52072,9.50896,87.0416871941,6.75072,1.96896,7.032,79.77,7.54,80.1255546003,135.19
2020-07-21 10:30:00,95.75016,6.6433800000000005,95.9803502695,6.80016,1.98338,7.0835,88.95,4.66,89.0719826882,133.81,6.80016,1.98338,7.0835,6.80016,1.98338,7.0835,0.0,0.0,0.0,135.19,85.85016,5.01338,85.9964182455,6.80016,1.98338,7.0835,79.05,3.03,79.1080488952,133.81,86.28016,9.21338,86.7706884878,6.80016,1.98338,7.0835,79.48,7.23,79.8081656223,135.19
2020-07-21 11:00:00,95.63832,6.33576,95.8479530673,6.56832,1.9157600000000001,6.842,89.07,4.42,89.1796013671,133.48,6.56832,1.9157600000000001,6.842,6.56832,1.9157600000000001,6.842,0.0,0.0,0.0,134.87,85.72832,4.66576,85.8551930078,6.56832,1.9157600000000001,6.842,79.16,2.75,79.2077527771,133.48,86.15832,8.83576,86.6102000921,6.56832,1.9157600000000001,6.842,79.59,6.92,79.8902653644,134.87
2020-07-21 11:30:00,97.2832,5.7076,97.4504884544,6.8832,2.0076,7.17,90.4,3.7,90.475687342,133.08,6.8832,2.0076,7.17,6.8832,2.0076,7.17,0.0,0.0,0.0,134.49,87.3332,4.2276,87.435464338,6.8832,2.0076,7.17,80.45,2.22,80.4806243763,133.08,87.6732,8.3876,88.0735024397,6.8832,2.0076,7.17,80.79,6.38,81.0415233075,134.49
2020-07-21 12:00:00,99.70264,4.51452,99.8047960461,7.11264,2.07452,7.409,92.59,2.44,92.6221447603,132.77,7.11264,2.07452,7.409,7.11264,2.07452,7.409,0.0,0.0,0.0,134.14,89.52264,3.18452,89.5792623334,7.11264,2.07452,7.409,82.41,1.11,82.4174750887,132.77,89.88264,7.32452,90.1805830908,7.11264,2.07452,7.409,82.77,5.25,82.936333413,134.14
2020-07-21 12:30:00,100.40528,4.73029,100.5166448672,6.99528,2.04029,7.28675,93.41,2.69,93.4487249779,132.88,6.99528,2.04029,7.28675,6.99528,2.04029,7.28675,0.0,0.0,0.0,134.33,90.09528,3.41029,90.1598001116,6.99528,2.04029,7.28675,83.1,1.37,83.1112922532,132.88,90.46528,7.55029,90.779809234,6.99528,2.04029,7.28675,83.47,5.51,83.6516646577,134.33
2020-07-21 13:00:00,99.96432,5.13126,100.0959294989,7.44432,2.17126,7.7545,92.52,2.96,92.5673376521,133.07,7.44432,2.17126,7.7545,7.44432,2.17126,7.7545,0.0,0.0,0.0,134.48,89.76432,3.76126,89.843086667,7.44432,2.17126,7.7545,82.32,1.5899999999999999,82.3353538888,133.07,90.11432,7.93126,90.4626749231,7.44432,2.17126,7.7545,82.67,5.76,82.8704199338,134.48
2020-07-21 13:30:00,99.1976,5.9393,99.3752440513,7.4376,2.1693,7.7475000000000005,91.76,3.77,91.8374134,133.44,7.4376,2.1693,7.7475000000000005,7.4376,2.1693,7.7475000000000005,0.0,0.0,0.0,134.9,89.1276,4.3093,89.2317160445,7.4376,2.1693,7.7475000000000005,81.69,2.14,81.7180255513,133.44,89.4176,8.4893,89.8196827218,7.4376,2.1693,7.7475000000000005,81.98,6.32,82.2232497533,134.9
2020-07-21 14:00:00,98.26304,5.88047,98.4388386637,7.13304,2.08047,7.43025,91.13,3.8,91.2091930674,133.55,7.13304,2.08047,7.43025,7.13304,2.08047,7.43025,0.0,0.0,0.0,134.82,88.34304,4.19047,88.4423696837,7.13304,2.08047,7.43025,81.21,2.11,81.2374064086,133.55,88.54304,8.37047,88.9378136704,7.13304,2.08047,7.43025,81.41,6.29,81.6526313109,134.82
2020-07-21 14:30:00,98.05408,6.4374400000000005,98.2651679813,7.53408,2.19744,7.848,90.52,4.24,90.6192474036,133.78,7.53408,2.19744,7.848,7.53408,2.19744,7.848,0.0,0.0,0.0,135.02,88.21408,4.31744,88.3196705066,7.53408,2.19744,7.848,80.68,2.12,80.7078484412,133.78,88.36408,8.49744,88.7717135173,7.53408,2.19744,7.848,80.83,6.3,81.0751435398,135.02
2020-07-21 15:00:00,97.89696,6.35328,98.1028997737,7.65696,2.23328,7.976,90.24,4.12,90.3340024575,133.95,7.65696,2.23328,7.976,7.65696,2.23328,7.976,0.0,0.0,0.0,135.18,88.18696,4.70328,88.3122910857,7.65696,2.23328,7.976,80.53,2.47,80.5678707674,133.95,88.26696,8.89328,88.7138470409,7.65696,2.23328,7.976,80.61,6.66,80.8846567651,135.18
2020-07-21 15:30:00,97.5268,7.03115,97.7799252841,8.2668,2.41115,8.61125,89.26,4.62,89.3794831043,134.24,8.2668,2.41115,8.61125,8.2668,2.41115,8.61125,0.0,0.0,0.0,135.48,87.9468,5.40115,88.1124965687,8.2668,2.41115,8.61125,79.68,2.99,79.7360802899,134.24,87.9568,9.61115,88.4803530201,8.2668,2.41115,8.61125,79.69,7.2,80.0145992929,135.48
2020-07-21 16:00:00,97.64312,7.13091,97.9031601163,8.16312,2.38091,8.50325,89.48,4.75,89.6059869652,134.37,8.16312,2.38091,8.50325,8.16312,2.38091,8.50325,0.0,0.0,0.0,135.57,87.90312,5.50091,88.0750731851,8.16312,2.38091,8.50325,79.74,3.12,79.8010150311,134.37,88.07312,9.72091,88.6079599007,8.16312,2.38091,8.50325,79.91,7.34,80.2463936884,135.57
2020-07-21 16:30:00,94.71504,31.70647,99.8811245535,7.80504,2.27647,8.13025,86.91,29.43,91.7576863265,133.64,7.80504,2.27647,8.13025,7.80504,2.27647,8.13025,0.0,0.0,0.0,134.88,89.42504,11.40647,90.1495720282,7.80504,2.27647,8.13025,81.62,9.13,82.1290527158,133.64,89.66504,9.28647,90.144649998,7.80504,2.27647,8.13025,81.86,7.01,82.1595989523,134.88
2020-07-21 17:00:00,95.82576,39.69793,103.7231985906,7.53576,2.19793,7.84975,88.29,37.5,95.9237931902,133.46,7.53576,2.19793,7.84975,7.53576,2.19793,7.84975,0.0,0.0,0.0,134.66,91.87576,12.65793,92.7436168556,7.53576,2.19793,7.84975,84.34,10.46,84.9861588731,133.46,92.15576,8.52793,92.5494986008,7.53576,2.19793,7.84975,84.62,6.33,84.8564275703,134.66
2020-07-21 17:30:00,98.4172,40.1271,106.2832508453,7.3272,2.1371,7.6325,91.09,37.99,98.6946209274,133.15,7.3272,2.1371,7.6325,7.3272,2.1371,7.6325,0.0,0.0,0.0,134.37,94.2072,11.9971,94.9680311486,7.3272,2.1371,7.6325,86.88,9.86,87.4377149747,133.15,94.4972,7.8671,94.8241112284,7.3272,2.1371,7.6325,87.17,5.73,87.3581238352,134.37
2020-07-21 18:00:00,100.0484,40.44245,107.9132712161,7.2084,2.10245,7.50875,92.84,38.34,100.4451153616,133.28,7.2084,2.10245,7.50875,7.2084,2.10245,7.50875,0.0,0.0,0.0,134.48,95.6384,11.72245,96.3541352956,7.2084,2.10245,7.50875,88.43,9.62,88.9517245476,133.28,95.9884,7.58245,96.2874160135,7.2084,2.10245,7.50875,88.78,5.48,88.9489673914,134.48
2020-07-21 18:30:00,99.05424,41.02332,107.2131300065,6.11424,1.78332,6.369,92.94,39.24,100.8841969785,133.83,6.11424,1.78332,6.369,6.11424,1.78332,6.369,0.0,0.0,0.0,135.11,94.53424,10.22332,95.0854289794,6.11424,1.78332,6.369,88.42,8.44,88.8219004525,133.83,95.03424,6.06332,95.2274677905,6.11424,1.78332,6.369,88.92,4.28,89.0229453568,135.11
2020-07-21 19:00:00,97.65216,41.33438,106.039970401,5.43216,1.58438,5.6585,92.22,39.75,100.4220638107,133.34,5.43216,1.58438,5.6585,5.43216,1.58438,5.6585,0.0,0.0,0.0,134.53,93.06216,9.52438,93.5482733045,5.43216,1.58438,5.6585,87.63,7.94,87.9889794236,133.34,93.66216,5.42438,93.8191031414,5.43216,1.58438,5.6585,88.23,3.84,88.3135238794,134.53
2020-07-21 19:30:00,95.6044,42.2167,104.5105308486,5.2344,1.5267,5.4525,90.37,40.69,99.1080874601,132.79,5.2344,1.5267,5.4525,5.2344,1.5267,5.4525,0.0,0.0,0.0,134.02,91.0144,8.6467,91.4242113898,5.2344,1.5267,5.4525,85.78,7.12,86.0749835899,132.79,91.6644,4.5667,91.7780854902,5.2344,1.5267,5.4525,86.43,3.04,86.4834463929,134.02
2020-07-21 20:00:00,92.9492,43.2231,102.5075126722,5.3592,1.5631,5.5825,87.59,41.66,96.9925961092,132.99,5.3592,1.5631,5.5825,5.3592,1.5631,5.5825,0.0,0.0,0.0,134.21,88.5692,7.6931,88.9026826156,5.3592,1.5631,5.5825,83.21,6.13,83.4354900507,132.99,89.2292,3.6131,89.3023214942,5.3592,1.5631,5.5825,83.87,2.05,83.8950499136,134.21
2020-07-21 20:30:00,91.05432,43.84626,101.061286884,5.88432,1.7162600000000001,6.1295,85.17,42.13,95.0203441375,133.2,5.88432,1.7162600000000001,6.1295,5.88432,1.7162600000000001,6.1295,0.0,0.0,0.0,134.44,86.88432,6.9462600000000005,87.1615488036,5.88432,1.7162600000000001,6.1295,81.0,5.23,81.1686694483,133.2,87.55432,2.85626,87.600897095,5.88432,1.7162600000000001,6.1295,81.67,1.1400000000000001,81.6779560224,134.44
2020-07-21 21:00:00,88.68312,44.73591,99.3277273296,5.88312,1.71591,6.12825,82.8,43.02,93.3089513391,133.55,5.88312,1.71591,6.12825,5.88312,1.71591,6.12825,0.0,0.0,0.0,134.76,84.73312,6.43591,84.9771884829,5.88312,1.71591,6.12825,78.85,4.72,78.9911444404,133.55,85.37312,2.30591,85.4042553943,5.88312,1.71591,6.12825,79.49,0.59,79.4921895534,134.76
2020-07-21 21:30:00,88.88952,44.72486,99.5070845109,5.63952,1.64486,5.8745,83.25,43.08,93.7360597636,133.55,5.63952,1.64486,5.8745,5.63952,1.64486,5.8745,0.0,0.0,0.0,134.71,84.88952,6.30486,85.1233332609,5.63952,1.64486,5.8745,79.25,4.66,79.386888716,133.55,85.53952,2.18486,85.5674184199,5.63952,1.64486,5.8745,79.9,0.54,79.9018247601,134.71
2020-07-21 22:00:00,87.39992,45.97206,98.7531078835,6.10992,1.78206,6.3645,81.29,44.19,92.5247004859,133.83,6.10992,1.78206,6.3645,6.10992,1.78206,6.3645,0.0,0.0,0.0,135.06,83.56992,5.95206,83.7816122252,6.10992,1.78206,6.3645,77.46,4.17,77.5721631773,133.83,84.11992,1.92206,84.1418757543,6.10992,1.78206,6.3645,78.01,0.14,78.0101256248,135.06
2020-07-21 22:30:00,83.60272,47.97996,96.3923822353,6.58272,1.91996,6.857,77.02,46.06,89.741874284,134.31,6.58272,1.91996,6.857,6.58272,1.91996,6.857,0.0,0.0,0.0,135.54,80.10272,5.43996,80.2872276031,6.58272,1.91996,6.857,73.52,3.52,73.6042172705,134.31,80.57272,2.5399599999999998,80.612744681,6.58272,1.91996,6.857,73.99,0.62,73.9925976027,135.54
2020-07-21 23:00:00,79.39112,49.04616,93.3192142359,6.50112,1.89616,6.772,72.89,47.15,86.8105673291,134.83,6.50112,1.89616,6.772,6.50112,1.89616,6.772,0.0,0.0,0.0,136.02,76.09112,5.04616,76.2582603631,6.50112,1.89616,6.772,69.59,3.15,69.6612560897,134.83,76.62112,2.89616,76.6758356511,6.50112,1.89616,6.772,70.12,1.0,70.1271302707,136.02
2020-07-21 23:30:00,72.77616,68.86888,100.1962678786,6.956160000000001,2.02888,7.246,65.82,66.84,93.8075583309,134.83,6.956160000000001,2.02888,7.246,6.956160000000001,2.02888,7.246,0.0,0.0,0.0,136.11,72.57616,13.04888,73.7398960509,6.956160000000001,2.02888,7.246,65.62,11.02,66.538896895,134.83,73.07616,9.54888,73.697396627,6.956160000000001,2.02888,7.246,66.12,7.52,66.5462606012,136.11
2020-07-22 00:00:00,69.3528,73.98915,101.4110703304,6.6828,1.94915,6.96125,62.67,72.04,95.4845039784,135.24,6.6828,1.94915,6.96125,6.6828,1.94915,6.96125,0.0,0.0,0.0,136.44,70.2928,15.17915,71.9130330786,6.6828,1.94915,6.96125,63.61,13.23,64.9712628783,135.24,70.7128,11.10915,71.5801180326,6.6828,1.94915,6.96125,64.03,9.16,64.6818869545,136.44
2020-07-22 00:30:00,65.7256,74.8108,99.5816764872,7.0656,2.0608,7.36,58.66,72.75,93.4535076923,135.45,7.0656,2.0608,7.36,7.0656,2.0608,7.36,0.0,0.0,0.0,136.65,66.8556,14.3408,68.3763833206,7.0656,2.0608,7.36,59.79,12.28,61.0380414168,135.45,67.3256,10.2708,68.1045207604,7.0656,2.0608,7.36,60.26,8.21,60.8167057641,136.65
2020-07-22 01:00:00,63.96512,74.51691,98.2054298527,7.39512,2.15691,7.70325,56.57,72.36,91.8484322131,135.3,7.39512,2.15691,7.70325,7.39512,2.15691,7.70325,0.0,0.0,0.0,136.44,65.23512,14.22691,66.768449507,7.39512,2.15691,7.70325,57.84,12.07,59.0859585689,135.3,65.70512,10.19691,66.4916518652,7.39512,2.15691,7.70325,58.31,8.04,58.8616827826,136.44
2020-07-22 01:30:00,63.7616,74.70255,98.2141161497,7.5516,2.20255,7.86625,56.21,72.5,91.7377463207,135.78,7.5516,2.20255,7.86625,7.5516,2.20255,7.86625,0.0,0.0,0.0,136.95,64.9616,14.09255,66.472621733,7.5516,2.20255,7.86625,57.41,11.89,58.6283225071,135.78,65.4616,10.53255,66.3035118532,7.5516,2.20255,7.86625,57.91,8.33,58.506042423,136.95
2020-07-22 02:00:00,64.53368,59.97649,88.100937606,7.87368,2.29649,8.20175,56.66,57.68,80.8538063421,133.42,7.87368,2.29649,8.20175,7.87368,2.29649,8.20175,0.0,0.0,0.0,134.56,63.13368,8.39649,63.6895799536,7.87368,2.29649,8.20175,55.26,6.1,55.5956617013,133.42,64.12368,12.97649,65.4235097611,7.87368,2.29649,8.20175,56.25,10.68,57.2549115797,134.56
2020-07-22 02:30:00,63.48536,60.88448,87.9619851936,8.41536,2.45448,8.766,55.07,58.43,80.2917791558,133.53,8.41536,2.45448,8.766,8.41536,2.45448,8.766,0.0,0.0,0.0,134.69,61.95536,8.85448,62.58488994,8.41536,2.45448,8.766,53.54,6.4,53.9211609667,133.53,62.94536,12.87448,64.248506448,8.41536,2.45448,8.766,54.53,10.42,55.5166398479,134.69
2020-07-22 03:00:00,62.33416,60.72663,87.0245430558,8.83416,2.57663,9.20225,53.5,58.15,79.0169127466,133.59,8.83416,2.57663,9.20225,8.83416,2.57663,9.20225,0.0,0.0,0.0,134.73,61.10416,8.91663,61.7513130214,8.83416,2.57663,9.20225,52.27,6.34,52.6530958254,133.59,62.09416,13.06663,63.4540899049,8.83416,2.57663,9.20225,53.26,10.49,54.2832174802,134.73
2020-07-22 03:30:00,61.57848,61.26289,86.86225239,9.67848,2.82289,10.08175,51.9,58.44,78.1590916017,133.67,9.67848,2.82289,10.08175,9.67848,2.82289,10.08175,0.0,0.0,0.0,134.81,60.45848,9.36289,61.1791754853,9.67848,2.82289,10.08175,50.78,6.54,51.1994140591,133.67,61.41848,13.14289,62.8089583026,9.67848,2.82289,10.08175,51.74,10.32,52.7591698191,134.81
2020-07-22 04:00:00,60.6868,61.71115,86.5514513371,9.7068,2.83115,10.11125,50.98,58.88,77.8833409658,133.67,9.7068,2.83115,10.11125,9.7068,2.83115,10.11125,0.0,0.0,0.0,134.88,59.6768,9.73115,60.4649959775,9.7068,2.83115,10.11125,49.97,6.9,50.4441364283,133.67,60.5968,12.79115,61.932105475,9.7068,2.83115,10.11125,50.89,9.96,51.8555079042,134.88
2020-07-22 04:30:00,61.2548,60.1439,85.8454380282,8.8248,2.5739,9.1925,52.43,57.57,77.8666154395,133.22,8.8248,2.5739,9.1925,8.8248,2.5739,9.1925,0.0,0.0,0.0,134.4,60.2248,9.7239,61.0047601934,8.8248,2.5739,9.1925,51.4,7.15,51.8949178629,133.22,61.2048,12.1539,62.3998784314,8.8248,2.5739,9.1925,52.38,9.58,53.2488572647,134.4
2020-07-22 05:00:00,61.55856,59.63583,85.7081590577,8.48856,2.47583,8.84225,53.07,57.16,77.9980160004,133.22,8.48856,2.47583,8.84225,8.48856,2.47583,8.84225,0.0,0.0,0.0,134.36,60.56856,9.86583,61.3668074945,8.48856,2.47583,8.84225,52.08,7.39,52.6016967407,133.22,61.56856,11.81583,62.6921160838,8.48856,2.47583,8.84225,53.08,9.34,53.8954729082,134.36
2020-07-22 05:30:00,61.49704,58.33747,84.7652424922,8.59704,2.50747,8.95525,52.9,55.83,76.9116304599,132.48,8.59704,2.50747,8.95525,8.59704,2.50747,8.95525,0.0,0.0,0.0,133.62,60.50704,9.79747,61.2951246672,8.59704,2.50747,8.95525,51.91,7.29,52.4193876347,132.48,61.48704,11.72747,62.5954442477,8.59704,2.50747,8.95525,52.89,9.22,53.6876196157,133.62
2020-07-22 06:00:00,62.36104,58.54947,85.5391123824,8.74104,2.54947,9.10525,53.62,56.0,77.5313123841,132.48,8.74104,2.54947,9.10525,8.74104,2.54947,9.10525,0.0,0.0,0.0,133.69,61.25104,9.48947,61.9817710457,8.74104,2.54947,9.10525,52.51,6.94,52.9666281728,132.48,62.24104,12.13947,63.4138296601,8.74104,2.54947,9.10525,53.5,9.59,54.3527193432,133.69
2020-07-22 06:30:00,68.2344,57.10045,88.974123955,9.2244,2.6904500000000002,9.60875,59.01,54.41,80.2659840779,131.95,9.2244,2.6904500000000002,9.60875,9.2244,2.6904500000000002,9.60875,0.0,0.0,0.0,133.21,66.6044,7.09045,66.9807478352,9.2244,2.6904500000000002,9.60875,57.38,4.4,57.5484526291,131.95,67.6944,14.73045,69.2785533088,9.2244,2.6904500000000002,9.60875,58.47,12.04,59.6967545181,133.21
2020-07-22 07:00:00,76.58968,31.81824,82.9359962815,8.83968,2.57824,9.208,67.75,29.24,73.7905149731,131.84,8.83968,2.57824,9.208,8.83968,2.57824,9.208,0.0,0.0,0.0,133.24,70.68968,16.67824,72.630534543,8.83968,2.57824,9.208,61.85,14.1,63.4368386665,131.84,71.74968,7.48824,72.1393811895,8.83968,2.57824,9.208,62.91,4.91,63.1013169435,133.24
2020-07-22 07:30:00,84.17872,20.45546,86.6284176506,8.41872,2.45546,8.7695,75.76,18.0,77.8689771347,131.18,8.41872,2.45546,8.7695,8.41872,2.45546,8.7695,0.0,0.0,0.0,132.55,75.91872,18.46546,78.1321013377,8.41872,2.45546,8.7695,67.5,16.01,69.3726898714,131.18,77.07872,3.12546,77.1420610112,8.41872,2.45546,8.7695,68.66,0.67,68.6632689289,132.55
2020-07-22 08:00:00,89.766,17.6505,91.4848342965,7.716,2.2505,8.0375,82.05,15.4,83.4827077903,131.01,7.716,2.2505,8.0375,7.716,2.2505,8.0375,0.0,0.0,0.0,132.38,80.886,15.9605,82.4456339429,7.716,2.2505,8.0375,73.17,13.71,74.4433543038,131.01,82.106,4.5905000000000005,82.2342260026,7.716,2.2505,8.0375,74.39,2.34,74.4267942343,132.38
2020-07-22 08:30:00,93.38496,25.47603,96.7976180428,7.25496,2.11603,7.55725,86.13,23.36,89.2416186541,132.12,7.25496,2.11603,7.55725,7.25496,2.11603,7.55725,0.0,0.0,0.0,133.54,85.82496,9.52603,86.3520063841,7.25496,2.11603,7.55725,78.57,7.41,78.9186479864,132.12,87.40496,11.27603,88.1293134273,7.25496,2.11603,7.55725,80.15,9.16,80.6717304884,133.54
2020-07-22 09:00:00,95.23112,33.14616,100.8346871825,7.22112,2.10616,7.522,88.01,31.04,93.3233180936,133.33,7.22112,2.10616,7.522,7.22112,2.10616,7.522,0.0,0.0,0.0,134.76,89.19112,2.71616,89.2324683733,7.22112,2.10616,7.522,81.97,0.61,81.9722697014,133.33,90.99112,17.50616,92.6598594689,7.22112,2.10616,7.522,83.77,15.4,85.17378059,134.76
2020-07-22 09:30:00,96.51448,32.41339,101.8119477319,7.55448,2.20339,7.86925,88.96,30.21,93.9495912711,133.18,7.55448,2.20339,7.86925,7.55448,2.20339,7.86925,0.0,0.0,0.0,134.65,90.45448,2.27339,90.4830440147,7.55448,2.20339,7.86925,82.9,0.07,82.9000295537,133.18,92.22448,18.19339,94.0018837628,7.55448,2.20339,7.86925,84.67,15.99,86.1666350741,134.65
2020-07-22 10:00:00,95.66272,32.63621,101.0765957132,8.59272,2.5062100000000003,8.95075,87.07,30.13,92.1357791523,133.28,8.59272,2.5062100000000003,8.95075,8.59272,2.5062100000000003,8.95075,0.0,0.0,0.0,134.77,89.78272,2.60621,89.8205385263,8.59272,2.5062100000000003,8.95075,81.19,0.1,81.1900615839,133.28,91.49272,18.63621,93.371441759,8.59272,2.5062100000000003,8.95075,82.9,16.13,84.4546440405,134.77
2020-07-22 10:30:00,93.952,33.31975,99.6854254345,10.182,2.9697500000000003,10.60625,83.77,30.35,89.0984590215,133.48,10.182,2.9697500000000003,10.60625,10.182,2.9697500000000003,10.60625,0.0,0.0,0.0,135.0,88.342,3.01975,88.3935962277,10.182,2.9697500000000003,10.60625,78.16,0.05,78.1600159928,133.48,90.022,19.03975,92.0134368669,10.182,2.9697500000000003,10.60625,79.84,16.07,81.4412088565,135.0
2020-07-22 11:00:00,93.422,33.216,99.1512619183,11.712,3.416,12.2,81.71,29.8,86.9745025855,133.06,11.712,3.416,12.2,11.712,3.416,12.2,0.0,0.0,0.0,134.53,87.952,4.076,88.0463973141,11.712,3.416,12.2,76.24,0.66,76.2428567146,133.06,89.572,20.066,91.7920886569,11.712,3.416,12.2,77.86,16.65,79.6203623453,134.53
2020-07-22 11:30:00,91.94128,34.18204,98.0898100039,13.72128,4.00204,14.293,78.22,30.18,83.8403291978,132.91,13.72128,4.00204,14.293,13.72128,4.00204,14.293,0.0,0.0,0.0,134.45,86.71128,4.75204,86.8413954483,13.72128,4.00204,14.293,72.99,0.75,72.9938531659,132.91,88.28128,20.70204,90.6761206636,13.72128,4.00204,14.293,74.56,16.7,76.4073530493,134.45
2020-07-22 12:00:00,92.13056,33.58308,98.0605086067,14.41056,4.20308,15.011,77.72,29.38,83.0878017521,132.68,14.41056,4.20308,15.011,14.41056,4.20308,15.011,0.0,0.0,0.0,134.12,86.89056,5.5930800000000005,87.0703850973,14.41056,4.20308,15.011,72.48,1.3900000000000001,72.4933272791,132.68,88.44056,21.51308,91.0194773892,14.41056,4.20308,15.011,74.03,17.31,76.0268176369,134.12
2020-07-22 12:30:00,93.78504,33.39147,99.5521169868,13.92504,4.06147,14.50525,79.86,29.33,85.0756633827,132.68,13.92504,4.06147,14.50525,13.92504,4.06147,14.50525,0.0,0.0,0.0,134.02,88.31504,5.50147,88.4862275293,13.92504,4.06147,14.50525,74.39,1.44,74.4039360518,132.68,89.88504,21.42147,92.4023798003,13.92504,4.06147,14.50525,75.96,17.36,77.9184907451,134.02
2020-07-22 13:00:00,94.31584,33.73712,100.1682132256,14.11584,4.11712,14.704,80.2,29.62,85.4949378618,133.47,14.11584,4.11712,14.704,14.11584,4.11712,14.704,0.0,0.0,0.0,134.86,88.93584,5.32712,89.0952402994,14.11584,4.11712,14.704,74.82,1.21,74.829783509,133.47,90.52584,21.34712,93.0087481907,14.11584,4.11712,14.704,76.41,17.23,78.3285452437,134.86
2020-07-22 13:30:00,91.89208,33.89519,97.9440568481,15.17208,4.42519,15.80425,76.72,29.47,82.1853959046,134.25,15.17208,4.42519,15.80425,15.17208,4.42519,15.80425,0.0,0.0,0.0,135.7,87.05208,4.99519,87.1952782865,15.17208,4.42519,15.80425,71.88,0.5700000000000001,71.8822599812,134.25,88.61208,20.12519,90.8687184594,15.17208,4.42519,15.80425,73.44,15.7,75.0994247648,135.7
2020-07-22 14:00:00,90.59432,36.45251,97.6530404113,17.01432,4.96251,17.72325,73.58,31.49,80.035220372,134.5,17.01432,4.96251,17.72325,17.01432,4.96251,17.72325,0.0,0.0,0.0,136.0,85.84432,5.33251,86.0097839735,17.01432,4.96251,17.72325,68.83,0.37,68.830994472,134.5,87.32432,20.89251,89.7888291357,17.01432,4.96251,17.72325,70.31,15.93,72.0920314598,136.0
2020-07-22 14:30:00,89.44504,36.60522,96.6455240135,16.95504,4.94522,17.6615,72.49,31.66,79.1021851784,134.43,16.95504,4.94522,17.6615,16.95504,4.94522,17.6615,0.0,0.0,0.0,135.89,84.75504,5.35522,84.9240554063,16.95504,4.94522,17.6615,67.8,0.41000000000000003,67.8012396642,134.43,86.21504,20.84522,88.6992464401,16.95504,4.94522,17.6615,69.26,15.9,71.0616464768,135.89
2020-07-22 15:00:00,89.796,36.883,97.0756267299,18.696,5.453,19.475,71.1,31.43,77.737088317,134.43,18.696,5.453,19.475,18.696,5.453,19.475,0.0,0.0,0.0,135.83,85.216,5.6530000000000005,85.4032965699,18.696,5.453,19.475,66.52,0.2,66.5203006608,134.43,86.676,21.573,89.3203409364,18.696,5.453,19.475,67.98,16.12,69.8651186215,135.83
2020-07-22 15:30:00,89.51008,36.87044,96.8064242052,18.07008,5.27044,18.823,71.44,31.6,78.1167946091,134.59,18.07008,5.27044,18.823,18.07008,5.27044,18.823,0.0,0.0,0.0,136.01,84.95008,5.58044,85.1331745126,18.07008,5.27044,18.823,66.88,0.31,66.8807184471,134.59,86.42008,21.40044,89.0303827881,18.07008,5.27044,18.823,68.35,16.13,70.2274832242,136.01
2020-07-22 16:00:00,91.15416,37.62038,98.6122399941,16.42416,4.79038,17.1085,74.73,32.83,81.6234145328,135.06,16.42416,4.79038,17.1085,16.42416,4.79038,17.1085,0.0,0.0,0.0,136.53,86.28416,5.7203800000000005,86.4735740805,16.42416,4.79038,17.1085,69.86,0.93,69.8661899634,135.06,87.75416,20.30038,90.0716271944,16.42416,4.79038,17.1085,71.33,15.51,72.9967739013,136.53
2020-07-22 16:30:00,92.55344,38.54392,100.2585309328,15.13344,4.41392,15.764,77.42,34.13,84.609179762,135.42,15.13344,4.41392,15.764,15.13344,4.41392,15.764,0.0,0.0,0.0,136.9,87.29344,6.41392,87.5287554853,15.13344,4.41392,15.764,72.16,2.0,72.1877108655,135.42,88.80344,18.95392,90.8036455171,15.13344,4.41392,15.764,73.67,14.54,75.091147947,136.9
2020-07-22 17:00:00,92.4596,44.46405,102.5954646881,17.0196,4.96405,17.72875,75.44,39.5,85.1554085188,135.42,17.0196,4.96405,17.72875,17.0196,4.96405,17.72875,0.0,0.0,0.0,136.8,88.3096,9.33405,88.8015199282,17.0196,4.96405,17.72875,71.29,4.37,71.4238125558,135.42,89.8096,20.82405,92.1922193602,17.0196,4.96405,17.72875,72.79,15.86,74.4978100349,136.8
2020-07-22 17:30:00,89.7372,72.40335,115.3039901958,16.7772,4.89335,17.47625,72.96,67.51,99.4020206032,133.98,16.7772,4.89335,17.47625,16.7772,4.89335,17.47625,0.0,0.0,0.0,135.42,90.3172,17.84335,92.0629228032,16.7772,4.89335,17.47625,73.54,12.95,74.6715079532,133.98,91.9272,34.28335,98.1119676037,16.7772,4.89335,17.47625,75.15,29.39,80.6925932165,135.42
2020-07-22 18:00:00,90.28856,70.88208,114.7880365369,14.09856,4.11208,14.686,76.19,66.77,101.3072011261,133.88,14.09856,4.11208,14.686,14.09856,4.11208,14.686,0.0,0.0,0.0,135.32,91.03856,15.70208,92.3827620457,14.09856,4.11208,14.686,76.94,11.59,77.8080439286,133.88,92.67856,32.04208,98.0612582746,14.09856,4.11208,14.686,78.58,27.93,83.3960508657,135.32
2020-07-22 18:30:00,90.3932,70.02635,114.3443059385,12.6732,3.69635,13.20125,77.72,66.33,102.1766475277,133.29,12.6732,3.69635,13.20125,12.6732,3.69635,13.20125,0.0,0.0,0.0,134.75,91.1132,14.77635,92.3036062869,12.6732,3.69635,13.20125,78.44,11.08,79.2186846647,133.29,92.7632,30.95635,97.7921616468,12.6732,3.69635,13.20125,80.09,27.26,84.6021022197,134.75
2020-07-22 19:00:00,88.96216,69.43563,112.8519943349,13.08216,3.81563,13.62725,75.88,65.62,100.3182874654,133.29,13.08216,3.81563,13.62725,13.08216,3.81563,13.62725,0.0,0.0,0.0,134.7,89.89216,13.95563,90.9690059205,13.08216,3.81563,13.62725,76.81,10.14,77.4764202839,133.29,91.52216,30.11563,96.3496597885,13.08216,3.81563,13.62725,78.44,26.3,82.7316360288,134.7
2020-07-22 19:30:00,87.88416,70.11788,112.4283890955,11.92416,3.47788,12.421,75.96,66.64,101.0485586241,133.29,11.92416,3.47788,12.421,11.92416,3.47788,12.421,0.0,0.0,0.0,134.78,88.75416,13.59788,89.7897725679,11.92416,3.47788,12.421,76.83,10.12,77.4936339321,133.29,90.42416,29.77788,95.2011073938,11.92416,3.47788,12.421,78.5,26.3,82.788525775,134.78
2020-07-22 20:00:00,85.53776,71.56143,111.5246459284,12.58776,3.67143,13.11225,72.95,67.89,99.6531715501,133.78,12.58776,3.67143,13.11225,12.58776,3.67143,13.11225,0.0,0.0,0.0,135.23,86.38776,13.19143,87.3891234838,12.58776,3.67143,13.11225,73.8,9.52,74.4114937358,133.78,88.05776,29.50143,92.8682048295,12.58776,3.67143,13.11225,75.47,25.83,79.7678494132,135.23
2020-07-22 20:30:00,85.17296,72.03003,111.5471126339,11.38296,3.32003,11.85725,73.79,68.71,100.8267236401,134.03,11.38296,3.32003,11.85725,11.38296,3.32003,11.85725,0.0,0.0,0.0,135.49,85.96296,12.36003,86.8469966871,11.38296,3.32003,11.85725,74.58,9.04,75.1258810264,134.03,87.69296,28.74003,92.2824173825,11.38296,3.32003,11.85725,76.31,25.42,80.4325338405,135.49
2020-07-22 21:00:00,83.57952,72.12111,110.3947039992,10.28952,3.00111,10.71825,73.29,69.12,100.7422379144,133.82,10.28952,3.00111,10.71825,10.28952,3.00111,10.71825,0.0,0.0,0.0,135.25,84.42952,11.43111,85.1998481411,10.28952,3.00111,10.71825,74.14,8.43,74.6177224257,133.82,86.14952,27.74111,90.5058505306,10.28952,3.00111,10.71825,75.86,24.74,79.7922753153,135.25
