Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-22 21:30:00,84.21208,70.59269,109.8863153416,8.512080000000001,2.48269,8.86675,75.7,68.11,101.8305558268,133.26,8.512080000000001,2.48269,8.86675,8.512080000000001,2.48269,8.86675,0.0,0.0,0.0,134.67,84.82208,11.57269,85.6078992229,8.512080000000001,2.48269,8.86675,76.31,9.09,76.8494905643,133.26,86.67208,27.70269,90.9916945922,8.512080000000001,2.48269,8.86675,78.16,25.22,82.1281559515,134.67
2020-07-22 22:00:00,89.49488,26.65184,93.3790882457,8.23488,2.40184,8.578,81.26,24.25,84.8012387881,133.75,8.23488,2.40184,8.578,8.23488,2.40184,8.578,0.0,0.0,0.0,135.18,82.05488,48.33184,95.2311403355,8.23488,2.40184,8.578,73.82,45.93,86.9422641757,133.75,83.88488,35.08184,90.9252912583,8.23488,2.40184,8.578,75.65,32.68,82.4069469159,135.18
2020-07-22 22:30:00,85.0688,34.85715,91.933245562,8.4588,2.46715,8.81125,76.61,32.39,83.1757428581,133.99,8.4588,2.46715,8.81125,8.4588,2.46715,8.81125,0.0,0.0,0.0,135.42,79.2588,45.27715,91.2796674488,8.4588,2.46715,8.81125,70.8,42.81,82.7365463384,133.99,80.9988,37.33715,89.1900687945,8.4588,2.46715,8.81125,72.54,34.87,80.485827945,135.42
2020-07-22 23:00:00,78.12992,58.51331,97.6119452033,7.99992,2.33331,8.33325,70.13,56.18,89.8577169752,133.56,7.99992,2.33331,8.33325,7.99992,2.33331,8.33325,0.0,0.0,0.0,135.05,77.30992,33.82331,84.3850699458,7.99992,2.33331,8.33325,69.31,31.49,76.1281564206,133.56,79.06992,47.98331,92.490271312,7.99992,2.33331,8.33325,71.07,45.65,84.4681442912,135.05
2020-07-22 23:30:00,73.98928,59.60979,95.0144232144,8.15928,2.37979,8.49925,65.83,57.23,87.2287899721,133.56,8.15928,2.37979,8.49925,8.15928,2.37979,8.49925,0.0,0.0,0.0,135.05,73.35928,34.50979,81.0710155849,8.15928,2.37979,8.49925,65.2,32.13,72.6868413126,133.56,75.09928,47.44979,88.8334645703,8.15928,2.37979,8.49925,66.94,45.07,80.6986276215,135.05
2020-07-23 00:00:00,70.06576,60.14418,92.3392284582,7.38576,2.15418,7.6935,62.68,57.99,85.3909977691,133.48,7.38576,2.15418,7.6935,7.38576,2.15418,7.6935,0.0,0.0,0.0,134.92,69.63576,35.01418,77.9431322943,7.38576,2.15418,7.6935,62.25,32.86,70.3906392925,133.48,71.34576,46.35418,85.0818868705,7.38576,2.15418,7.6935,63.96,44.2,77.7465214656,134.92
2020-07-23 00:30:00,66.84736,61.68423,90.9588575657,7.55736,2.20423,7.87225,59.29,59.48,83.9831798636,133.93,7.55736,2.20423,7.87225,7.55736,2.20423,7.87225,0.0,0.0,0.0,135.39,66.59736,35.93423,75.67349103,7.55736,2.20423,7.87225,59.04,33.73,67.9958417846,133.93,68.29736,46.05423,82.3742768336,7.55736,2.20423,7.87225,60.74,43.85,74.9144185054,135.39
2020-07-23 01:00:00,64.75456,62.17633,89.772206462,7.80456,2.27633,8.12975,56.95,59.9,82.6517543673,133.77,7.80456,2.27633,8.12975,7.80456,2.27633,8.12975,0.0,0.0,0.0,135.24,64.58456,36.32633,74.0997141807,7.80456,2.27633,8.12975,56.78,34.05,66.2070305934,133.77,66.26456,45.59633,80.436417259,7.80456,2.27633,8.12975,58.46,43.32,72.7612121944,135.24
2020-07-23 01:30:00,64.32432,61.97001,89.3190924879,7.47432,2.1800100000000002,7.78575,56.85,59.79,82.5031308497,133.77,7.47432,2.1800100000000002,7.78575,7.47432,2.1800100000000002,7.78575,0.0,0.0,0.0,135.13,64.15432,36.12001,73.6235824791,7.47432,2.1800100000000002,7.78575,56.68,33.94,66.0647107009,133.77,65.84432,45.63001,80.1097515217,7.47432,2.1800100000000002,7.78575,58.37,43.45,72.7664716748,135.13
2020-07-23 02:00:00,63.71,62.53625,89.2734376176,8.49,2.4762500000000003,8.84375,55.22,60.06,81.5870823109,134.05,8.49,2.4762500000000003,8.84375,8.49,2.4762500000000003,8.84375,0.0,0.0,0.0,135.45,63.64,36.64625,73.437029073,8.49,2.4762500000000003,8.84375,55.15,34.17,64.8776648778,134.05,65.32,46.05625,79.9242176318,8.49,2.4762500000000003,8.84375,56.83,43.58,71.6160966543,135.45
2020-07-23 02:30:00,62.07416,63.84163,89.0446801373,9.67416,2.82163,10.07725,52.4,61.02,80.4313396631,134.2,9.67416,2.82163,10.07725,9.67416,2.82163,10.07725,0.0,0.0,0.0,135.61,62.06416,37.60163,72.5661252594,9.67416,2.82163,10.07725,52.39,34.78,62.8837061567,134.2,63.72416,45.93163,78.5524232736,9.67416,2.82163,10.07725,54.05,43.11,69.136637176,135.61
2020-07-23 03:00:00,61.09496,64.41978,88.783456751,10.04496,2.92978,10.4635,51.05,61.49,79.919475724,133.89,10.04496,2.92978,10.4635,10.04496,2.92978,10.4635,0.0,0.0,0.0,135.28,61.06496,37.31978,71.5660207015,10.04496,2.92978,10.4635,51.02,34.39,61.5281439668,133.89,62.73496,46.09978,77.8515569674,10.04496,2.92978,10.4635,52.69,43.17,68.1167013294,135.28
2020-07-23 03:30:00,60.98824,63.97282,88.3860119988,8.71824,2.54282,9.0815,52.27,61.43,80.6585258978,133.7,8.71824,2.54282,9.0815,8.71824,2.54282,9.0815,0.0,0.0,0.0,135.11,60.88824,36.98282,71.2397834461,8.71824,2.54282,9.0815,52.17,34.44,62.5125787342,133.7,62.54824,45.39282,77.283830357,8.71824,2.54282,9.0815,53.83,42.85,68.8025537317,135.11
2020-07-23 04:00:00,60.24696,64.42078,88.2027952224,9.15696,2.67078,9.538499999999999,51.09,61.75,80.1451845091,133.7,9.15696,2.67078,9.538499999999999,9.15696,2.67078,9.538499999999999,0.0,0.0,0.0,135.05,60.21696,37.40078,70.8865333914,9.15696,2.67078,9.538499999999999,51.06,34.73,61.7518947078,133.7,61.85696,45.13078,76.5706915461,9.15696,2.67078,9.538499999999999,52.7,42.46,67.6767434205,135.05
2020-07-23 04:30:00,58.81544,64.73492,87.4635115337,8.965440000000001,2.61492,9.339,49.85,62.12,79.648709343,133.49,8.965440000000001,2.61492,9.339,8.965440000000001,2.61492,9.339,0.0,0.0,0.0,134.87,58.85544,37.69492,69.8918436686,8.965440000000001,2.61492,9.339,49.89,35.08,60.9886751783,133.49,60.47544,44.65492,75.1753997222,8.965440000000001,2.61492,9.339,51.51,42.04,66.4879064191,134.87
2020-07-23 05:00:00,59.39976,64.58243,87.7452092867,8.33976,2.43243,8.68725,51.06,62.15,80.434731926,133.49,8.33976,2.43243,8.68725,8.33976,2.43243,8.68725,0.0,0.0,0.0,134.91,59.38976,37.55243,70.2661269159,8.33976,2.43243,8.68725,51.05,35.12,61.9638354203,133.49,61.01976,44.41243,75.4710212529,8.33976,2.43243,8.68725,52.68,41.98,67.3609887101,134.91
2020-07-23 05:30:00,59.06488,64.93184,87.7770123392,8.71488,2.54184,9.078,50.35,62.39,80.1725302083,133.49,8.71488,2.54184,9.078,8.71488,2.54184,9.078,0.0,0.0,0.0,134.91,59.05488,37.89184,70.1660201978,8.71488,2.54184,9.078,50.34,35.35,61.5120971842,133.49,60.68488,44.25184,75.1057920802,8.71488,2.54184,9.078,51.97,41.71,66.6378646116,134.91
2020-07-23 06:00:00,60.0264,64.84895,88.3660286143,9.5964,2.79895,9.99625,50.43,62.05,79.9586605691,133.23,9.5964,2.79895,9.99625,9.5964,2.79895,9.99625,0.0,0.0,0.0,134.64,59.9864,37.93895,70.9769829738,9.5964,2.79895,9.99625,50.39,35.14,61.4326598806,133.23,61.6164,44.39895,75.9463462588,9.5964,2.79895,9.99625,52.02,41.6,66.6081106173,134.64
2020-07-23 06:30:00,66.21456,61.08258,90.0857898642,9.33456,2.7225800000000002,9.7235,56.88,58.36,81.4937052784,133.23,9.33456,2.7225800000000002,9.7235,9.33456,2.7225800000000002,9.7235,0.0,0.0,0.0,134.61,66.04456,36.18258,75.3064605532,9.33456,2.7225800000000002,9.7235,56.71,33.46,65.8452405266,133.23,67.66456,45.97258,81.8044668209,9.33456,2.7225800000000002,9.7235,58.33,43.25,72.6150907181,134.61
2020-07-23 07:00:00,71.0216,58.8638,92.2443202425,8.7216,2.5438,9.085,62.3,56.32,83.9835245748,132.97,8.7216,2.5438,9.085,8.7216,2.5438,9.085,0.0,0.0,0.0,134.4,70.5816,34.4738,78.5506533709,8.7216,2.5438,9.085,61.86,31.93,69.6145423026,132.97,72.2416,47.0538,86.2143193733,8.7216,2.5438,9.085,63.52,44.51,77.5624296938,134.4
2020-07-23 07:30:00,77.04064,56.86352,95.7534339771,7.76064,2.26352,8.084,69.28,54.6,88.2092874929,132.02,7.76064,2.26352,8.084,7.76064,2.26352,8.084,0.0,0.0,0.0,133.45,76.06064,30.90352,82.0990164716,7.76064,2.26352,8.084,68.3,28.64,74.0617283082,132.02,77.79064,48.95352,91.9120818609,7.76064,2.26352,8.084,70.03,46.69,84.1674343199,133.45
2020-07-23 08:00:00,81.9516,53.8288,98.0489900611,7.8816,2.2988,8.21,74.07,51.53,90.2314014077,131.59,7.8816,2.2988,8.21,7.8816,2.2988,8.21,0.0,0.0,0.0,133.05,80.8216,28.6088,85.7356079118,7.8816,2.2988,8.21,72.94,26.31,77.5400522311,131.59,82.5716,50.8488,96.9725197569,7.8816,2.2988,8.21,74.69,48.55,89.0825381318,133.05
2020-07-23 08:30:00,91.04224,11.61857,91.7806114224,9.732240000000001,2.83857,10.13775,81.31,8.78,81.7826662564,132.83,9.732240000000001,2.83857,10.13775,9.732240000000001,2.83857,10.13775,0.0,0.0,0.0,134.26,81.99224,48.81857,95.4252597432,9.732240000000001,2.83857,10.13775,72.26,45.98,85.6485142895,132.83,83.63224,32.97857,89.899597589,9.732240000000001,2.83857,10.13775,73.9,30.14,79.8099592783,134.26
2020-07-23 09:00:00,92.74312,15.81091,94.0811946266,10.08312,2.94091,10.50325,82.66,12.87,83.6559173042,132.62,10.08312,2.94091,10.50325,10.08312,2.94091,10.50325,0.0,0.0,0.0,134.03,83.88312,32.92091,90.1119533478,10.08312,2.94091,10.50325,73.8,29.98,79.6570172678,132.62,85.63312,23.68091,88.8471538056,10.08312,2.94091,10.50325,75.55,20.74,78.3450706809,134.03
2020-07-23 09:30:00,92.11368,34.31274,98.2969692791,10.60368,3.09274,11.0455,81.51,31.22,87.2844115521,131.48,10.60368,3.09274,11.0455,10.60368,3.09274,11.0455,0.0,0.0,0.0,132.89,86.66368,4.44274,86.7774819285,10.60368,3.09274,11.0455,76.06,1.35,76.0719797297,131.48,88.61368,17.65274,90.3548754227,10.60368,3.09274,11.0455,78.01,14.56,79.3571275942,132.89
2020-07-23 10:00:00,92.66624,33.42432,98.5099852969,10.74624,3.13432,11.194,81.92,30.29,87.3405432774,131.48,10.74624,3.13432,11.194,10.74624,3.13432,11.194,0.0,0.0,0.0,132.89,87.11624,3.63432,87.1920154234,10.74624,3.13432,11.194,76.37,0.5,76.3716367508,131.48,89.09624,18.53432,91.0036317957,10.74624,3.13432,11.194,78.35,15.4,79.8491233515,132.89
2020-07-23 10:30:00,91.90296,33.69128,97.8838924686,10.63296,3.10128,11.076,81.27,30.59,86.8364036565,131.68,10.63296,3.10128,11.076,10.63296,3.10128,11.076,0.0,0.0,0.0,133.12,86.42296,3.81128,86.5069585086,10.63296,3.10128,11.076,75.79,0.71,75.7933255637,131.68,88.39296,18.37128,90.2818880308,10.63296,3.10128,11.076,77.76,15.27,79.2451291879,133.12
2020-07-23 11:00:00,93.15384,32.87112,98.783340887,10.56384,3.08112,11.004,82.59,29.79,87.7983610325,131.68,10.56384,3.08112,11.004,10.56384,3.08112,11.004,0.0,0.0,0.0,133.12,87.60384,3.48112,87.6729774742,10.56384,3.08112,11.004,77.04,0.4,77.0410384146,131.68,89.56384,19.17112,91.5926486002,10.56384,3.08112,11.004,79.0,16.09,80.6218835057,133.12
2020-07-23 11:30:00,91.57072,33.32896,97.4475055402,12.03072,3.50896,12.532,79.54,29.82,84.9461241023,131.83,12.03072,3.50896,12.532,12.03072,3.50896,12.532,0.0,0.0,0.0,133.21,86.29072,3.61896,86.3665747243,12.03072,3.50896,12.532,74.26,0.11,74.2600814705,131.83,88.19072,19.59896,90.3422510634,12.03072,3.50896,12.532,76.16,16.09,77.8410797715,133.21
2020-07-23 12:00:00,88.29336,34.28848,94.7175658513,13.98336,4.07848,14.566,74.31,30.21,80.216084422,131.83,13.98336,4.07848,14.566,13.98336,4.07848,14.566,0.0,0.0,0.0,133.16,83.51336,4.7584800000000005,83.6488160729,13.98336,4.07848,14.566,69.53,0.68,69.5333251039,131.83,85.24336,19.98848,87.5555238509,13.98336,4.07848,14.566,71.26,15.91,73.0144896579,133.16
2020-07-23 12:30:00,88.5452,35.4836,95.3904518912,15.4752,4.5136,16.12,73.07,30.97,79.3622441719,131.91,15.4752,4.5136,16.12,15.4752,4.5136,16.12,0.0,0.0,0.0,133.32,83.8652,5.4836,84.0442838032,15.4752,4.5136,16.12,68.39,0.97,68.3968785837,131.91,85.5152,19.5936,87.7311722935,15.4752,4.5136,16.12,70.04,15.08,71.6450137832,133.32
2020-07-23 13:00:00,88.15392,35.81406,95.1512506752,13.69392,3.99406,14.2645,74.46,31.82,80.9740946229,132.02,13.69392,3.99406,14.2645,13.69392,3.99406,14.2645,0.0,0.0,0.0,133.45,83.28392,5.25406,83.4494845823,13.69392,3.99406,14.2645,69.59,1.26,69.6014058766,132.02,84.96392,18.79406,87.0177245913,13.69392,3.99406,14.2645,71.27,14.8,72.7904725909,133.45
2020-07-23 13:30:00,88.10592,35.43756,94.9656453556,13.70592,3.99756,14.277,74.4,31.44,80.7702519496,132.02,13.70592,3.99756,14.277,13.70592,3.99756,14.277,0.0,0.0,0.0,133.36,83.26592,5.20756,83.4286048942,13.70592,3.99756,14.277,69.56,1.21,69.5705232121,132.02,84.96592,18.84756,87.0312477183,13.70592,3.99756,14.277,71.26,14.85,72.7908654984,133.36
2020-07-23 14:00:00,87.03608,36.04844,94.2059936957,16.48608,4.80844,17.173,70.55,31.24,77.1572426931,131.98,16.48608,4.80844,17.173,16.48608,4.80844,17.173,0.0,0.0,0.0,133.3,82.59608,5.98844,82.812884535,16.48608,4.80844,17.173,66.11,1.18,66.1205300947,131.98,84.22608,19.69844,86.4989080313,16.48608,4.80844,17.173,67.74,14.89,69.3571892452,133.3
2020-07-23 14:30:00,86.94208,37.00394,94.4892419816,16.40208,4.78394,17.0855,70.54,32.22,77.5501128303,132.12,16.40208,4.78394,17.0855,16.40208,4.78394,17.0855,0.0,0.0,0.0,133.55,82.48208,6.24394,82.7180772737,16.40208,4.78394,17.0855,66.08,1.46,66.0961269667,132.12,84.11208,19.42394,86.3257287664,16.40208,4.78394,17.0855,67.71,14.64,69.2746252245,133.55
2020-07-23 15:00:00,87.41008,37.05169,94.9386634489,16.12008,4.70169,16.79175,71.29,32.35,78.2865671747,132.12,16.12008,4.70169,16.79175,16.12008,4.70169,16.79175,0.0,0.0,0.0,133.47,82.90008,5.96169,83.1141685374,16.12008,4.70169,16.79175,66.78,1.26,66.7918857347,132.12,84.55008,19.54169,86.7789932879,16.12008,4.70169,16.79175,68.43,14.84,70.0206433846,133.47
2020-07-23 15:30:00,88.78736,36.30048,95.9214269285,15.08736,4.40048,15.716,73.7,31.9,80.3075338932,132.0,15.08736,4.40048,15.716,15.08736,4.40048,15.716,0.0,0.0,0.0,133.34,83.95736,5.76048,84.1547469131,15.08736,4.40048,15.716,68.87,1.3599999999999999,68.8834268892,132.0,85.67736,19.12048,87.7849803326,15.08736,4.40048,15.716,70.59,14.72,72.1084357062,133.34
2020-07-23 16:00:00,88.14336,37.80473,95.9085477028,15.75336,4.59473,16.40975,72.39,33.21,79.6443105313,132.4,15.75336,4.59473,16.40975,15.75336,4.59473,16.40975,0.0,0.0,0.0,133.71,83.35336,6.55473,83.6106877658,15.75336,4.59473,16.40975,67.6,1.96,67.628408232,132.4,85.08336,18.80473,87.1366514118,15.75336,4.59473,16.40975,69.33,14.21,70.7712724204,133.71
2020-07-23 16:30:00,91.09512,38.00691,98.70585644,13.63512,3.97691,14.20325,77.46,34.03,84.6055110498,132.92,13.63512,3.97691,14.20325,13.63512,3.97691,14.20325,0.0,0.0,0.0,134.29,85.88512,7.07691,86.1761944655,13.63512,3.97691,14.20325,72.25,3.1,72.3164746099,132.92,87.74512,17.08691,89.393336313,13.63512,3.97691,14.20325,74.11,13.11,75.2606417724,134.29
2020-07-23 17:00:00,92.27944,38.88692,100.1383422761,13.66944,3.98692,14.239,78.61,34.9,86.0089652304,133.14,13.66944,3.98692,14.239,13.66944,3.98692,14.239,0.0,0.0,0.0,134.42,86.98944,7.35692,87.2999824937,13.66944,3.98692,14.239,73.32,3.37,73.3974066299,133.14,88.83944,16.90692,90.4338987515,13.66944,3.98692,14.239,75.17,12.92,76.2722446241,134.42
2020-07-23 17:30:00,94.1316,39.4463,102.062572485,13.4616,3.9263,14.0225,80.67,35.52,88.1437422623,133.43,13.4616,3.9263,14.0225,13.4616,3.9263,14.0225,0.0,0.0,0.0,134.75,88.4916,7.8963,88.8432035907,13.4616,3.9263,14.0225,75.03,3.9699999999999998,75.1349572436,133.43,90.4216,16.2963,91.8783714497,13.4616,3.9263,14.0225,76.96,12.37,77.9477934261,134.75
2020-07-23 18:00:00,93.61744,40.27592,101.9135653581,14.31744,4.17592,14.914,79.3,36.1,87.1303621019,133.58,14.31744,4.17592,14.914,14.31744,4.17592,14.914,0.0,0.0,0.0,134.9,88.08744,9.09592,88.5558176881,14.31744,4.17592,14.914,73.77,4.92,73.9338846538,133.58,90.00744,15.59592,91.3486287582,14.31744,4.17592,14.914,75.69,11.42,76.5466687714,134.9
2020-07-23 18:30:00,94.02232,38.80276,101.7145557027,12.83232,3.74276,13.367,81.19,35.06,88.4365292173,132.28,12.83232,3.74276,13.367,12.83232,3.74276,13.367,0.0,0.0,0.0,133.66,88.31232,9.10276,88.7802123415,12.83232,3.74276,13.367,75.48,5.36,75.6700733448,132.28,90.31232,14.38276,91.4504178722,12.83232,3.74276,13.367,77.48,10.64,78.2071607975,133.66
2020-07-23 19:00:00,93.50304,34.99672,99.8378129768,12.02304,3.50672,12.524000000000001,81.48,31.49,87.353365705,132.44,12.02304,3.50672,12.524000000000001,12.02304,3.50672,12.524000000000001,0.0,0.0,0.0,133.82,87.41304,23.15672,90.42827679,12.02304,3.50672,12.524000000000001,75.39,19.65,77.9087581726,132.44,89.42304,24.69672,92.770728474,12.02304,3.50672,12.524000000000001,77.4,21.19,80.2482155565,133.82
2020-07-23 19:30:00,93.4488,22.2209,96.0543940601,12.6888,3.7009,13.2175,80.76,18.52,82.8563093554,132.33,12.6888,3.7009,13.2175,12.6888,3.7009,13.2175,0.0,0.0,0.0,133.7,85.5688,38.4709,93.8191328048,12.6888,3.7009,13.2175,72.88,34.77,80.7492866842,132.33,86.2588,24.9509,89.79492184,12.6888,3.7009,13.2175,73.57,21.25,76.5774601302,133.7
2020-07-23 20:00:00,91.40968,22.43699,94.1230477511,11.74968,3.42699,12.23925,79.66,19.01,81.8968601352,132.43,11.74968,3.42699,12.23925,11.74968,3.42699,12.23925,0.0,0.0,0.0,133.78,83.64968,38.74699,92.1878419216,11.74968,3.42699,12.23925,71.9,35.32,80.1068811027,132.43,84.32968,24.20699,87.7352454477,11.74968,3.42699,12.23925,72.58,20.78,75.4961244038,133.78
2020-07-23 20:30:00,90.05888,22.60884,92.8534410402,11.13888,3.24884,11.603,78.92,19.36,81.2599286241,132.53,11.13888,3.24884,11.603,11.13888,3.24884,11.603,0.0,0.0,0.0,133.85,82.42888,38.808840000000004,91.1078828653,11.13888,3.24884,11.603,71.29,35.56,79.6666661785,132.53,83.11888,23.90884,86.4891949471,11.13888,3.24884,11.603,71.98,20.66,74.8862871292,133.85
2020-07-23 21:00:00,89.27,22.7425,92.1214101404,9.3,2.7125,9.6875,79.97,20.03,82.4402923333,132.94,9.3,2.7125,9.6875,9.3,2.7125,9.6875,0.0,0.0,0.0,134.28,81.47,38.7425,90.2127607728,9.3,2.7125,9.6875,72.17,36.03,80.6639312208,132.94,82.17,23.2425,85.3939266356,9.3,2.7125,9.6875,72.87,20.53,75.706788335,134.28
2020-07-23 21:30:00,89.44672,22.91571,92.3355049998,8.79672,2.56571,9.16325,80.65,20.35,83.1777915071,132.94,8.79672,2.56571,9.16325,8.79672,2.56571,9.16325,0.0,0.0,0.0,134.28,81.55672,38.66571,90.2581614424,8.79672,2.56571,9.16325,72.76,36.1,81.2233193116,132.94,82.26672,22.98571,85.4175396728,8.79672,2.56571,9.16325,73.47,20.42,76.2549493476,134.28
2020-07-23 22:00:00,88.79736,23.01048,91.7303294053,8.84736,2.58048,9.216,79.95,20.43,82.5190123547,133.01,8.84736,2.58048,9.216,8.84736,2.58048,9.216,0.0,0.0,0.0,134.38,80.96736,38.85048,89.8057524973,8.84736,2.58048,9.216,72.12,36.27,80.7267446389,133.01,81.68736,22.92048,84.8420484618,8.84736,2.58048,9.216,72.84,20.34,75.6265905618,134.38
2020-07-23 22:30:00,85.35992,24.31081,88.7543318676,9.01992,2.6308100000000003,9.39575,76.34,21.68,79.3587928336,133.49,9.01992,2.6308100000000003,9.39575,9.01992,2.6308100000000003,9.39575,0.0,0.0,0.0,134.86,77.73992,39.61081,87.2497073374,9.01992,2.6308100000000003,9.39575,68.72,36.98,78.0381880876,133.49,78.44992,22.73081,81.6766776458,9.01992,2.6308100000000003,9.39575,69.43,20.1,72.2809442384,134.86
2020-07-23 23:00:00,77.52808,47.67569,91.0141450845,9.20808,2.68569,9.59175,68.32,44.99,81.8029492133,132.58,9.20808,2.68569,9.59175,9.20808,2.68569,9.59175,0.0,0.0,0.0,133.95,74.91808,29.26569,80.4313329621,9.20808,2.68569,9.59175,65.71,26.58,70.8823003295,132.58,75.65808,32.40569,82.3059767797,9.20808,2.68569,9.59175,66.45,29.72,72.7934124767,133.95
2020-07-23 23:30:00,72.36688,56.24534,91.6542611811,9.44688,2.75534,9.8405,62.92,53.49,82.5839360893,132.21,9.44688,2.75534,9.8405,9.44688,2.75534,9.8405,0.0,0.0,0.0,133.6,71.24688,25.73534,75.7523968905,9.44688,2.75534,9.8405,61.8,22.98,65.9342126669,132.21,72.02688,35.75534,80.413405481,9.44688,2.75534,9.8405,62.58,33.0,70.747836716,133.6
2020-07-24 00:00:00,69.21712,56.99416,89.6623888551,8.27712,2.41416,8.622,60.94,54.58,81.8086792462,132.81,8.27712,2.41416,8.622,8.27712,2.41416,8.622,0.0,0.0,0.0,134.23,68.25712,26.44416,73.2006012871,8.27712,2.41416,8.622,59.98,24.03,64.6145595048,132.81,69.04712,34.83416,77.3364305046,8.27712,2.41416,8.622,60.77,32.42,68.8770593159,134.23
2020-07-24 00:30:00,66.70456,57.20883,87.8768943168,7.26456,2.11883,7.56725,59.44,55.09,81.0433322365,132.87,7.26456,2.11883,7.56725,7.26456,2.11883,7.56725,0.0,0.0,0.0,134.23,65.89456,26.60883,71.0642165338,7.26456,2.11883,7.56725,58.63,24.49,63.5392555827,132.87,66.67456,34.16883,74.9199966282,7.26456,2.11883,7.56725,59.41,32.05,67.5037080463,134.23
2020-07-24 01:00:00,65.06032,57.61926,86.9069868391,7.30032,2.12926,7.6045,57.76,55.49,80.0959281112,133.16,7.30032,2.12926,7.6045,7.30032,2.12926,7.6045,0.0,0.0,0.0,134.5,64.37032,27.03926,69.8187630816,7.30032,2.12926,7.6045,57.07,24.91,62.2695190282,133.16,65.15032,33.96926,73.4743140223,7.30032,2.12926,7.6045,57.85,31.84,66.0333862527,134.5
2020-07-24 01:30:00,64.13056,57.84558,86.3645752114,7.15056,2.08558,7.4485,56.98,55.76,79.7238860066,133.24,7.15056,2.08558,7.4485,7.15056,2.08558,7.4485,0.0,0.0,0.0,134.6,63.49056,27.38558,69.1449289612,7.15056,2.08558,7.4485,56.34,25.3,61.7599028497,133.24,64.29056,33.60558,72.5438564749,7.15056,2.08558,7.4485,57.14,31.52,65.2571068927,134.6
2020-07-24 02:00:00,63.66592,58.23381,86.2816666306,7.55592,2.20381,7.87075,56.11,56.03,79.2949746201,133.35,7.55592,2.20381,7.87075,7.55592,2.20381,7.87075,0.0,0.0,0.0,134.7,63.03592,27.65381,68.8350231914,7.55592,2.20381,7.87075,55.48,25.45,61.0387819341,133.35,63.82592,33.69381,72.1735470665,7.55592,2.20381,7.87075,56.27,31.49,64.4820362582,134.7
2020-07-24 02:30:00,62.77152,58.55461,85.8423326533,7.18152,2.09461,7.4807500000000005,55.59,56.46,79.2337030562,133.65,7.18152,2.09461,7.4807500000000005,7.18152,2.09461,7.4807500000000005,0.0,0.0,0.0,134.97,62.19152,28.01461,68.2099958464,7.18152,2.09461,7.4807500000000005,55.01,25.92,60.8107432943,133.65,62.98152,33.32461,71.2544840214,7.18152,2.09461,7.4807500000000005,55.8,31.23,63.9449208304,134.97
2020-07-24 03:00:00,61.37264,57.58702,84.1597636228,7.2926400000000005,2.12702,7.5965,54.08,55.46,77.462623245,133.98,7.2926400000000005,2.12702,7.5965,7.2926400000000005,2.12702,7.5965,0.0,0.0,0.0,135.29,61.09264,29.11702,67.6765211565,7.2926400000000005,2.12702,7.5965,53.8,26.99,60.1905316474,133.98,61.89264,32.54702,69.9285878382,7.2926400000000005,2.12702,7.5965,54.6,30.42,62.502291158,135.29
2020-07-24 03:30:00,60.968,56.9065,83.3993211378,7.188,2.0965,7.4875,53.78,54.81,76.7881794289,133.9,7.188,2.0965,7.4875,7.188,2.0965,7.4875,0.0,0.0,0.0,135.21,60.768,29.0565,67.3574792896,7.188,2.0965,7.4875,53.58,26.96,59.9804801581,133.9,61.588,32.5365,69.6541856334,7.188,2.0965,7.4875,54.4,30.44,62.337417335,135.21
2020-07-24 04:00:00,61.03248,57.27864,83.7006942337,6.85248,1.99864,7.138,54.18,55.28,77.4038164434,134.1,6.85248,1.99864,7.138,6.85248,1.99864,7.138,0.0,0.0,0.0,135.44,60.81248,29.38864,67.5414678905,6.85248,1.99864,7.138,53.96,27.39,60.5135827728,134.1,61.61248,32.06864,69.4585873971,6.85248,1.99864,7.138,54.76,30.07,62.4728941222,135.44
2020-07-24 04:30:00,60.59184,57.02137,83.2034116564,6.86184,2.00137,7.14775,53.73,55.02,76.9032723621,133.96,6.86184,2.00137,7.14775,6.86184,2.00137,7.14775,0.0,0.0,0.0,135.26,60.42184,29.46137,67.2218050283,6.86184,2.00137,7.14775,53.56,27.46,60.1890787436,133.96,61.23184,31.96137,69.0714659035,6.86184,2.00137,7.14775,54.37,29.96,62.0781644381,135.26
2020-07-24 05:00:00,60.99832,57.01326,83.494352256,6.62832,1.9332600000000002,6.9045000000000005,54.37,55.08,77.3944655644,134.11,6.62832,1.9332600000000002,6.9045000000000005,6.62832,1.9332600000000002,6.9045000000000005,0.0,0.0,0.0,135.4,60.82832,29.42326,67.5707980051,6.62832,1.9332600000000002,6.9045000000000005,54.2,27.49,60.7728566056,134.11,61.60832,31.94326,69.3970961399,6.62832,1.9332600000000002,6.9045000000000005,54.98,30.01,62.6370537302,135.4
2020-07-24 05:30:00,61.86088,56.74734,83.9465846324,6.71088,1.95734,6.9905,55.15,54.79,77.7397363,133.76,6.71088,1.95734,6.9905,6.71088,1.95734,6.9905,0.0,0.0,0.0,135.1,61.600880000000004,28.84734,68.0208603434,6.71088,1.95734,6.9905,54.89,26.89,61.1226979117,133.76,62.38088,32.29734,70.2459419515,6.71088,1.95734,6.9905,55.67,30.34,63.4008241271,135.1
2020-07-24 06:00:00,62.71008,56.60294,84.4774937498,6.49008,1.89294,6.7605,56.22,54.71,78.4466219795,133.48,6.49008,1.89294,6.7605,6.49008,1.89294,6.7605,0.0,0.0,0.0,134.81,62.33008,28.35294,68.4757481116,6.49008,1.89294,6.7605,55.84,26.46,61.7918861988,133.48,63.13008,32.46294,70.9876712835,6.49008,1.89294,6.7605,56.64,30.57,64.3631455105,134.81
2020-07-24 06:30:00,67.98152,53.83086,86.7136007201,6.55152,1.91086,6.8245000000000005,61.43,51.92,80.4321533965,132.55,6.55152,1.91086,6.8245000000000005,6.55152,1.91086,6.8245000000000005,0.0,0.0,0.0,133.89,67.35152,26.93086,72.5361872906,6.55152,1.91086,6.8245000000000005,60.8,25.02,65.7467900357,132.55,68.15152,33.10086,75.7647451725,6.55152,1.91086,6.8245000000000005,61.6,31.19,69.0461881642,133.89
2020-07-24 07:00:00,73.03104,53.49197,90.5258176321,6.28104,1.83197,6.54275,66.75,51.66,84.405675757,131.84,6.28104,1.83197,6.54275,6.28104,1.83197,6.54275,0.0,0.0,0.0,133.16,71.79104,23.75197,75.6181823582,6.28104,1.83197,6.54275,65.51,21.92,69.0800007238,131.84,72.58104,35.49197,80.7941043763,6.28104,1.83197,6.54275,66.3,33.66,74.3551316319,133.16
2020-07-24 07:30:00,78.56544,51.23367,93.7945483707,6.11544,1.78367,6.37025,72.45,49.45,87.7171875974,131.73,6.11544,1.78367,6.37025,6.11544,1.78367,6.37025,0.0,0.0,0.0,133.07,77.05544,21.91367,80.1108592293,6.11544,1.78367,6.37025,70.94,20.13,73.7407655236,131.73,77.85544,37.13367,86.257631461,6.11544,1.78367,6.37025,71.74,35.35,79.9765596909,133.07
2020-07-24 08:00:00,83.55384,47.11987,95.9245866687,6.03384,1.75987,6.28525,77.52,45.36,89.8158115256,131.38,6.03384,1.75987,6.28525,6.03384,1.75987,6.28525,0.0,0.0,0.0,132.71,82.07384,20.63987,84.6293060704,6.03384,1.75987,6.28525,76.04,18.88,78.3488098187,131.38,82.87384,38.07987,91.203891669,6.03384,1.75987,6.28525,76.84,36.32,84.9913407354,132.71
2020-07-24 08:30:00,92.2144,19.0467,94.1608854475,6.1944,1.8067000000000002,6.4525,86.02,17.24,87.7305989949,131.89,6.1944,1.8067000000000002,6.4525,6.1944,1.8067000000000002,6.4525,0.0,0.0,0.0,133.22,85.5244,31.6367,91.1882875278,6.1944,1.8067000000000002,6.4525,79.33,29.83,84.7530400635,131.89,86.2844,27.5467,90.57493231710001,6.1944,1.8067000000000002,6.4525,80.09,25.74,84.1246438328,133.22
2020-07-24 09:00:00,95.83448,12.72214,96.6752315904,6.38448,1.8621400000000001,6.6505,89.45,10.86,90.1068371435,131.57,6.38448,1.8621400000000001,6.6505,6.38448,1.8621400000000001,6.6505,0.0,0.0,0.0,132.89,87.82448,33.14214,93.8698073453,6.38448,1.8621400000000001,6.6505,81.44,31.28,87.2405410345,131.57,88.57448,25.91214,92.2869303133,6.38448,1.8621400000000001,6.6505,82.19,24.05,85.6364326674,132.89
2020-07-24 09:30:00,96.89264,12.32327,97.6731624842,7.14264,2.08327,7.44025,89.75,10.24,90.3322760701,131.29,7.14264,2.08327,7.44025,7.14264,2.08327,7.44025,0.0,0.0,0.0,132.65,88.91264,32.72327,94.7431789168,7.14264,2.08327,7.44025,81.77,30.64,87.3220619317,131.29,89.62264,26.52327,93.4649744667,7.14264,2.08327,7.44025,82.48,24.44,86.0247871256,132.65
2020-07-24 10:00:00,96.82136,12.097480000000001,97.5742013782,6.95136,2.02748,7.241,89.87,10.07,90.4324156484,131.7,6.95136,2.02748,7.241,6.95136,2.02748,7.241,0.0,0.0,0.0,133.04,88.82136,32.65748,94.6347979984,6.95136,2.02748,7.241,81.87,30.63,87.4122062415,131.7,89.53136,26.82748,93.4643146158,6.95136,2.02748,7.241,82.58,24.8,86.223525792,133.04
2020-07-24 10:30:00,97.14232,11.77901,97.8538471986,6.4423200000000005,1.87901,6.71075,90.7,9.9,91.2386979302,131.53,6.4423200000000005,1.87901,6.71075,6.4423200000000005,1.87901,6.71075,0.0,0.0,0.0,132.87,89.10232,32.32901,94.7860132982,6.4423200000000005,1.87901,6.71075,82.66,30.45,88.0901702802,131.53,89.77232,26.75901,93.6755787511,6.4423200000000005,1.87901,6.71075,83.33,24.88,86.9649544357,132.87
2020-07-24 11:00:00,97.49696,11.39953,98.161125164,6.7869600000000005,1.97953,7.06975,90.71,9.42,91.1978097325,131.6,6.7869600000000005,1.97953,7.06975,6.7869600000000005,1.97953,7.06975,0.0,0.0,0.0,132.98,89.51696,32.03953,95.077955438,6.7869600000000005,1.97953,7.06975,82.73,30.06,88.0219092045,131.6,90.12696,27.28953,94.1678680149,6.7869600000000005,1.97953,7.06975,83.34,25.31,87.098517209,132.98
2020-07-24 11:30:00,96.79016,11.13963,97.4290841041,7.13016,2.07963,7.42725,89.66,9.06,90.1165867086,131.49,7.13016,2.07963,7.42725,7.13016,2.07963,7.42725,0.0,0.0,0.0,132.89,88.95016,31.83963,94.476944291,7.13016,2.07963,7.42725,81.82,29.76,87.0641717356,131.49,89.52016,27.61963,93.6840595179,7.13016,2.07963,7.42725,82.39,25.54,86.2577747221,132.89
2020-07-24 12:00:00,96.96344,11.30017,97.6196831518,6.82344,1.99017,7.10775,90.14,9.31,90.6195105924,131.49,6.82344,1.99017,7.10775,6.82344,1.99017,7.10775,0.0,0.0,0.0,132.89,89.13344,32.04017,94.7171717265,6.82344,1.99017,7.10775,82.31,30.05,87.6238472107,131.49,89.66344,27.30017,93.7274333088,6.82344,1.99017,7.10775,82.84,25.31,86.620215308,132.89
2020-07-24 12:30:00,96.80696,12.07828,97.5575335492,7.53696,2.19828,7.851,89.27,9.88,89.8150727885,131.76,7.53696,2.19828,7.851,7.53696,2.19828,7.851,0.0,0.0,0.0,133.18,89.05696,32.82828,94.9148992108,7.53696,2.19828,7.851,81.52,30.63,87.0844836926,131.76,89.55696,27.15828,93.5843002699,7.53696,2.19828,7.851,82.02,24.96,85.733785639,133.18
2020-07-24 13:00:00,96.0004,12.4622,96.8059049284,7.3104,2.1322,7.615,88.69,10.33,89.2895570602,131.87,7.3104,2.1322,7.615,7.3104,2.1322,7.615,0.0,0.0,0.0,133.27,88.3004,33.1922,94.3328298155,7.3104,2.1322,7.615,80.99,31.06,86.7415915233,131.87,88.8004,26.7122,92.7310771478,7.3104,2.1322,7.615,81.49,24.58,85.1163703408,133.27
2020-07-24 13:30:00,94.19664,12.95902,95.0838744827,7.91664,2.30902,8.2465,86.28,10.65,86.9348083336,132.02,7.91664,2.30902,8.2465,7.91664,2.30902,8.2465,0.0,0.0,0.0,133.42,86.70664,33.70902,93.0287022883,7.91664,2.30902,8.2465,78.79,31.4,84.8164140954,132.02,87.17664,26.72902,91.1822738905,7.91664,2.30902,8.2465,79.26,24.42,82.9366264084,133.42
2020-07-24 14:00:00,92.61216,14.06938,93.674754515,9.39216,2.73938,9.7835,83.22,11.33,83.9877211264,132.3,9.39216,2.73938,9.7835,9.39216,2.73938,9.7835,0.0,0.0,0.0,133.68,85.28216,33.96938,91.7985053901,9.39216,2.73938,9.7835,75.89,31.23,82.0646391572,132.3,85.81216,27.59938,90.1412923152,9.39216,2.73938,9.7835,76.42,24.86,80.3619063985,133.68
2020-07-24 14:30:00,91.49552,15.61411,92.8182665813,10.98552,3.20411,11.44325,80.51,12.41,81.460838444,132.46,10.98552,3.20411,11.44325,10.98552,3.20411,11.44325,0.0,0.0,0.0,133.85,84.22552,34.54411,91.0342449574,10.98552,3.20411,11.44325,73.24,31.34,79.66362532549999,132.46,84.76552,28.10411,89.303047987,10.98552,3.20411,11.44325,73.78,24.9,77.8684685865,133.85
2020-07-24 15:00:00,89.9688,16.6159,91.4902896828,11.8488,3.4559,12.3425,78.12,13.16,79.2207043645,132.81,11.8488,3.4559,12.3425,11.8488,3.4559,12.3425,0.0,0.0,0.0,134.2,82.8188,35.5959,90.1444492481,11.8488,3.4559,12.3425,70.97,32.14,77.9084109708,132.81,83.3988,27.8059,87.9120464797,11.8488,3.4559,12.3425,71.55,24.35,75.5799245832,134.2
2020-07-24 15:30:00,88.16088,17.76859,89.9336619568,11.48088,3.34859,11.95925,76.68,14.42,78.0240911514,133.31,11.48088,3.34859,11.95925,11.48088,3.34859,11.95925,0.0,0.0,0.0,134.73,81.21088,37.35859,89.3916734219,11.48088,3.34859,11.95925,69.73,34.01,77.5819115516,133.31,81.76088,26.28859,85.8832432001,11.48088,3.34859,11.95925,70.28,22.94,73.9291688037,134.73
2020-07-24 16:00:00,89.40496,17.12853,91.0309475539,10.79496,3.14853,11.24475,78.61,13.98,79.8434249015,133.49,10.79496,3.14853,11.24475,10.79496,3.14853,11.24475,0.0,0.0,0.0,134.9,82.39496,37.79853,90.651300617,10.79496,3.14853,11.24475,71.6,34.65,79.5435886794,133.49,82.94496,25.57853,86.7993524536,10.79496,3.14853,11.24475,72.15,22.43,75.5561208639,134.9
2020-07-24 16:30:00,89.95648,17.51939,91.6465892435,11.10648,3.23939,11.56925,78.85,14.28,80.1326456571,133.73,11.10648,3.23939,11.56925,11.10648,3.23939,11.56925,0.0,0.0,0.0,135.1,82.86648,38.27939,91.2806945984,11.10648,3.23939,11.56925,71.76,35.04,79.8579939643,133.73,83.43648,25.53939,87.2577024472,11.10648,3.23939,11.56925,72.33,22.3,75.689622142,135.1
2020-07-24 17:00:00,91.8436,17.47605,93.4914925785,10.4436,3.04605,10.87875,81.4,14.43,82.6691290628,133.81,10.4436,3.04605,10.87875,10.4436,3.04605,10.87875,0.0,0.0,0.0,135.18,84.5836,38.27605,92.8409467453,10.4436,3.04605,10.87875,74.14,35.23,82.0846666558,133.81,85.1036,25.20605,88.7579162079,10.4436,3.04605,10.87875,74.66,22.16,77.8792732375,135.18
2020-07-24 17:30:00,93.58336,17.84723,95.2699789418,10.41336,3.03723,10.84725,83.17,14.81,84.4783108259,133.62,10.41336,3.03723,10.84725,10.41336,3.03723,10.84725,0.0,0.0,0.0,135.02,86.08336,38.51723,94.3075918246,10.41336,3.03723,10.84725,75.67,35.48,83.574992073,133.62,86.61336,24.78723,90.0904040482,10.41336,3.03723,10.84725,76.2,21.75,79.2433120206,135.02
2020-07-24 18:00:00,93.12712,19.87166,95.2236491143,12.65712,3.69166,13.1845,80.47,16.18,82.0805293599,133.97,12.65712,3.69166,13.1845,12.65712,3.69166,13.1845,0.0,0.0,0.0,135.38,85.74712,39.87166,94.5638295515,12.65712,3.69166,13.1845,73.09,36.18,81.5545247059,133.97,86.28712,24.97166,89.8278958957,12.65712,3.69166,13.1845,73.63,21.28,76.6434295945,135.38
2020-07-24 18:30:00,90.56392,21.86781,93.1666502562,14.80392,4.31781,15.42075,75.76,17.55,77.7661886683,134.17,14.80392,4.31781,15.42075,14.80392,4.31781,15.42075,0.0,0.0,0.0,135.53,83.33392,40.82781,92.7979110323,14.80392,4.31781,15.42075,68.53,36.51,77.6488312855,134.17,83.92392,25.49781,87.7118159826,14.80392,4.31781,15.42075,69.12,21.18,72.2922319478,135.53
2020-07-24 19:00:00,88.07304,32.16422,93.762452096,12.32304,3.59422,12.836500000000001,75.75,28.57,80.9586771137,133.12,12.32304,3.59422,12.836500000000001,12.32304,3.59422,12.836500000000001,0.0,0.0,0.0,134.53,82.94304,35.19422,90.1009489731,12.32304,3.59422,12.836500000000001,70.62,31.6,77.3675926988,133.12,83.56304,28.69422,88.3523622517,12.32304,3.59422,12.836500000000001,71.24,25.1,75.5324274732,134.53
2020-07-24 19:30:00,85.5868,42.0299,95.3499492829,11.8968,3.4699,12.3925,73.69,38.56,83.1690429186,131.05,11.8968,3.4699,12.3925,11.8968,3.4699,12.3925,0.0,0.0,0.0,132.47,82.0868,29.1099,87.0955166025,11.8968,3.4699,12.3925,70.19,25.64,74.7264725516,131.05,82.7168,32.8299,88.9936589665,11.8968,3.4699,12.3925,70.82,29.36,76.6647376569,132.47
2020-07-24 20:00:00,83.864,43.10075,94.2912782105,11.694,3.41075,12.18125,72.17,39.69,82.3638573647,130.92,11.694,3.41075,12.18125,11.694,3.41075,12.18125,0.0,0.0,0.0,132.33,80.384,29.76075,85.7163327293,11.694,3.41075,12.18125,68.69,26.35,73.5706368057,130.92,81.064,31.84075,87.09308501,11.694,3.41075,12.18125,69.37,28.43,74.9697392286,132.33
2020-07-24 20:30:00,82.53024,43.04757,93.0824032638,11.58024,3.37757,12.06275,70.95,39.67,81.287215477,130.92,11.58024,3.37757,12.06275,11.58024,3.37757,12.06275,0.0,0.0,0.0,132.33,79.11024,29.69757,84.5007440012,11.58024,3.37757,12.06275,67.53,26.32,72.4778814536,130.92,79.82024,31.92757,85.9688341189,11.58024,3.37757,12.06275,68.24,28.55,73.971616854,132.33
2020-07-24 21:00:00,80.95656,43.90983,92.0979792268,11.17656,3.25983,11.64225,69.78,40.65,80.7568628663,131.11,11.17656,3.25983,11.64225,11.17656,3.25983,11.64225,0.0,0.0,0.0,132.53,77.61656,30.04983,83.2305392825,11.17656,3.25983,11.64225,66.44,26.79,71.6378231104,131.11,78.29656,31.48983,84.3917099084,11.17656,3.25983,11.64225,67.12,28.23,72.8150211152,132.53
2020-07-24 21:30:00,81.73792,40.18481,91.0818671343,11.70792,3.41481,12.19575,70.03,36.77,79.0963576911,131.87,11.70792,3.41481,12.19575,11.70792,3.41481,12.19575,0.0,0.0,0.0,133.3,76.81792,30.85481,82.7829217488,11.70792,3.41481,12.19575,65.11,27.44,70.6559671932,131.87,78.41792,25.88481,82.5796195551,11.70792,3.41481,12.19575,66.71,22.47,70.3926487639,133.3
2020-07-24 22:00:00,82.11032,38.10051,90.5193543545,11.35032,3.31051,11.82325,70.76,34.79,78.8499949271,131.79,11.35032,3.31051,11.82325,11.35032,3.31051,11.82325,0.0,0.0,0.0,133.22,77.40032,43.56051,88.8162573382,11.35032,3.31051,11.82325,66.05,40.25,77.3476890411,131.79,79.06032,38.04051,87.7360507406,11.35032,3.31051,11.82325,67.71,34.73,76.0974178274,133.22
2020-07-24 22:30:00,79.06712,38.82916,88.0869634588,11.51712,3.35916,11.997,67.55,35.47,76.2962869346,132.31,11.51712,3.35916,11.997,11.51712,3.35916,11.997,0.0,0.0,0.0,133.74,74.65712,44.85916,87.0978174388,11.51712,3.35916,11.997,63.14,41.5,75.5573265806,132.31,76.26712,37.41916,84.9521461071,11.51712,3.35916,11.997,64.75,34.06,73.1617803228,133.74
2020-07-24 23:00:00,75.5524,39.5907,85.2970613342,11.7624,3.4307,12.2525,63.79,36.16,73.3260506232,133.05,11.7624,3.4307,12.2525,11.7624,3.4307,12.2525,0.0,0.0,0.0,134.39,71.5024,45.5507,84.7788857927,11.7624,3.4307,12.2525,59.74,42.12,73.0955675811,133.05,73.0824,37.8207,82.2887752871,11.7624,3.4307,12.2525,61.32,34.39,70.3051527272,134.39
2020-07-24 23:30:00,71.97944,41.56442,83.1182338158,10.84944,3.16442,11.3015,61.13,38.4,72.1902825871,134.52,10.84944,3.16442,11.3015,10.84944,3.16442,11.3015,0.0,0.0,0.0,135.85,68.01944,46.53442,82.4141763452,10.84944,3.16442,11.3015,57.17,43.37,71.7590816552,134.52,69.59944,38.00442,79.2995459498,10.84944,3.16442,11.3015,58.75,34.84,68.3036463156,135.85
2020-07-25 00:00:00,67.04648,54.81439,86.6016618285,11.22648,3.27439,11.69425,55.82,51.54,75.9752854552,134.21,11.22648,3.27439,11.69425,11.22648,3.27439,11.69425,0.0,0.0,0.0,135.57,64.95648,41.73439,77.2081835213,11.22648,3.27439,11.69425,53.73,38.46,66.0763535616,134.21,66.51648,42.67439,79.0287648484,11.22648,3.27439,11.69425,55.29,39.4,67.8921505036,135.57
2020-07-25 00:30:00,62.72072,66.27146,91.2457951242,12.21072,3.5614600000000003,12.7195,50.51,62.71,80.5220727503,134.21,12.21072,3.5614600000000003,12.7195,12.21072,3.5614600000000003,12.7195,0.0,0.0,0.0,135.57,62.53072,37.55146,72.9397223182,12.21072,3.5614600000000003,12.7195,50.32,33.99,60.7241508792,134.21,64.09072,47.38146,79.7033446089,12.21072,3.5614600000000003,12.7195,51.88,43.82,67.9096959204,135.57
2020-07-25 01:00:00,61.4736,65.6773,89.9583861141,10.8936,3.1773,11.3475,50.58,62.5,80.4026516976,134.31,10.8936,3.1773,11.3475,10.8936,3.1773,11.3475,0.0,0.0,0.0,135.71,61.3236,37.4273,71.8427915817,10.8936,3.1773,11.3475,50.43,34.25,60.9610318154,134.31,62.8736,46.8773,78.4255751158,10.8936,3.1773,11.3475,51.98,43.7,67.9088388945,135.71
2020-07-25 01:30:00,60.01848,66.31539,89.4424333992,12.01848,3.5053900000000002,12.51925,48.0,62.81,79.0512245319,134.59,12.01848,3.5053900000000002,12.51925,12.01848,3.5053900000000002,12.51925,0.0,0.0,0.0,135.93,60.00848,37.91539,70.9830576318,12.01848,3.5053900000000002,12.51925,47.99,34.41,59.0515723753,134.59,61.54848,47.38539,77.6761905333,12.01848,3.5053900000000002,12.51925,49.53,43.88,66.1715596008,135.93
2020-07-25 02:00:00,58.86432,66.95876,89.1542691619,13.26432,3.86876,13.817,45.6,63.09,77.8441269461,134.99,13.26432,3.86876,13.817,13.26432,3.86876,13.817,0.0,0.0,0.0,136.28,58.94432,38.30876,70.2993168743,13.26432,3.86876,13.817,45.68,34.44,57.2081812331,134.99,60.51432,48.26876,77.4070805353,13.26432,3.86876,13.817,47.25,44.4,64.8376626661,136.28
2020-07-25 02:30:00,57.80288,67.58834,88.934563811,13.74288,4.00834,14.3155,44.06,63.58,77.3543793201,135.31,13.74288,4.00834,14.3155,13.74288,4.00834,14.3155,0.0,0.0,0.0,136.56,57.97288,38.74834,69.7301130664,13.74288,4.00834,14.3155,44.23,34.74,56.2419816507,135.31,59.53288,48.46834,76.7681169722,13.74288,4.00834,14.3155,45.79,44.46,63.8233162723,136.56
2020-07-25 03:00:00,56.35352,60.56561,82.7279416586,13.01352,3.79561,13.55575,43.34,56.77,71.4226049651,134.67,13.01352,3.79561,13.55575,13.01352,3.79561,13.55575,0.0,0.0,0.0,135.95,55.72352,43.01561,70.3949812477,13.01352,3.79561,13.55575,42.71,39.22,57.9857956745,134.67,57.41352,44.46561,72.6188870161,13.01352,3.79561,13.55575,44.4,40.67,60.2113685279,135.95
2020-07-25 03:30:00,55.85056,46.72058,72.8155041722,12.79056,3.73058,13.3235,43.06,42.99,60.8465586537,132.65,12.79056,3.73058,13.3235,12.79056,3.73058,13.3235,0.0,0.0,0.0,133.95,53.02056,50.80058,73.4294131193,12.79056,3.73058,13.3235,40.23,47.07,61.9196075569,132.65,54.96056,36.02058,65.7125965021,12.79056,3.73058,13.3235,42.17,32.29,53.1126444456,133.95
2020-07-25 04:00:00,56.69816,46.47613,73.3124273719,11.43816,3.33613,11.91475,45.26,43.14,62.5262121034,132.65,11.43816,3.33613,11.91475,11.43816,3.33613,11.91475,0.0,0.0,0.0,134.01,53.69816,50.59613,73.779812675,11.43816,3.33613,11.91475,42.26,47.26,63.3988580339,132.65,55.65816,35.37613,65.9492331143,11.43816,3.33613,11.91475,44.22,32.04,54.6074170786,134.01
2020-07-25 04:30:00,57.37672,44.95446,72.8902700767,11.22672,3.27446,11.6945,46.15,41.68,62.1855682615,132.46,11.22672,3.27446,11.6945,11.22672,3.27446,11.6945,0.0,0.0,0.0,133.73,54.47672,49.95446,73.9131997403,11.22672,3.27446,11.6945,43.25,46.68,63.6363488896,132.46,56.43672,35.80446,66.8360884571,11.22672,3.27446,11.6945,45.21,32.53,55.696902966,133.73
2020-07-25 05:00:00,56.72752,44.84011,72.309383832,12.61752,3.68011,13.14325,44.11,41.16,60.3310674528,132.62,12.61752,3.68011,13.14325,12.61752,3.68011,13.14325,0.0,0.0,0.0,133.88,54.11752,50.82011,74.2387334978,12.61752,3.68011,13.14325,41.5,47.14,62.8046940921,132.62,56.05752,35.89011,66.5623432908,12.61752,3.68011,13.14325,43.44,32.21,54.0788100831,133.88
2020-07-25 05:30:00,56.28216,45.34188,72.2742527889,12.93216,3.77188,13.471,43.35,41.57,60.0606976316,132.94,12.93216,3.77188,13.471,12.93216,3.77188,13.471,0.0,0.0,0.0,134.27,53.66216,51.33188,74.2602809057,12.93216,3.77188,13.471,40.73,47.56,62.6169825207,132.94,55.60216,35.87188,66.1694187023,12.93216,3.77188,13.471,42.67,32.1,53.3960569705,134.27
2020-07-25 06:00:00,55.86896,45.27928,71.9135167323,12.64896,3.68928,13.176,43.22,41.59,59.980801095,132.94,12.64896,3.68928,13.176,12.64896,3.68928,13.176,0.0,0.0,0.0,134.27,53.21896,51.27928,73.9041423792,12.64896,3.68928,13.176,40.57,47.59,62.5358537161,132.94,55.15896,35.79928,65.7578840657,12.64896,3.68928,13.176,42.51,32.11,53.274310882500004,134.27
2020-07-25 06:30:00,57.7188,43.64215,72.360881214,12.8988,3.76215,13.43625,44.82,39.88,59.993723005,132.16,12.8988,3.76215,13.43625,12.8988,3.76215,13.43625,0.0,0.0,0.0,133.44,55.1288,50.85215,75.0008383224,12.8988,3.76215,13.43625,42.23,47.09,63.2522015427,132.16,57.0588,35.46215,67.1808807628,12.8988,3.76215,13.43625,44.16,31.7,54.3598712287,133.44
2020-07-25 07:00:00,59.78088,44.12234,74.3002994654,14.03088,4.09234,14.6155,45.75,40.03,60.7903232431,131.39,14.03088,4.09234,14.6155,14.03088,4.09234,14.6155,0.0,0.0,0.0,132.68,56.78088,48.81234,74.8779865505,14.03088,4.09234,14.6155,42.75,44.72,61.866314744,131.39,58.71088,37.34234,69.5802974056,14.03088,4.09234,14.6155,44.68,33.25,55.6943884067,132.68
2020-07-25 07:30:00,63.07,44.735,77.32428548,14.28,4.165,14.875,48.79,40.57,63.4538336115,130.9,14.28,4.165,14.875,14.28,4.165,14.875,0.0,0.0,0.0,132.22,59.75,47.225,76.1594585393,14.28,4.165,14.875,45.47,43.06,62.6233542698,130.9,61.76,38.915,72.99777274,14.28,4.165,14.875,47.48,34.75,58.8380225704,132.22
2020-07-25 08:00:00,64.406,62.708,89.8911903359,14.016,4.088,14.6,50.39,58.62,77.3010769653,133.49,14.016,4.088,14.6,14.016,4.088,14.6,0.0,0.0,0.0,134.78,64.436,36.518,74.064582764,14.016,4.088,14.6,50.42,32.43,59.9489891491,133.49,66.016,48.648,82.0045130465,14.016,4.088,14.6,52.0,44.56,68.4806074739,134.78
2020-07-25 08:30:00,68.19952,61.47361,91.8160076167,15.02952,4.38361,15.65575,53.17,57.09,78.0148511503,133.17,15.02952,4.38361,15.65575,15.02952,4.38361,15.65575,0.0,0.0,0.0,134.49,68.12952,35.98361,77.0483723648,15.02952,4.38361,15.65575,53.1,31.6,61.7913424357,133.17,69.68952,49.40361,85.424503972,15.02952,4.38361,15.65575,54.66,45.02,70.8132473482,134.49
2020-07-25 09:00:00,70.61712,60.76041,93.1590310193,17.00712,4.96041,17.71575,53.61,55.8,77.3800497544,132.68,17.00712,4.96041,17.71575,17.00712,4.96041,17.71575,0.0,0.0,0.0,134.01,70.48712,35.53041,78.9356961119,17.00712,4.96041,17.71575,53.48,30.57,61.6006111983,132.68,72.02712,50.49041,87.9612841963,17.00712,4.96041,17.71575,55.02,45.53,71.415553628,134.01
2020-07-25 09:30:00,73.97768,59.86224,95.1639895969,16.08768,4.69224,16.758,57.89,55.17,79.9686250976,133.23,16.08768,4.69224,16.758,16.08768,4.69224,16.758,0.0,0.0,0.0,134.54,73.62768,34.57224,81.3404883241,16.08768,4.69224,16.758,57.54,29.88,64.8356846189,133.23,75.19768,51.52224,91.1549904942,16.08768,4.69224,16.758,59.11,46.83,75.4124724432,134.54
2020-07-25 10:00:00,74.83192,59.40556,95.5449465425,16.68192,4.86556,17.377,58.15,54.54,79.7247395731,133.1,16.68192,4.86556,17.377,16.68192,4.86556,17.377,0.0,0.0,0.0,134.44,74.46192,34.20556,81.9426498534,16.68192,4.86556,17.377,57.78,29.34,64.8024999518,133.1,76.05192,52.08556,92.1780890245,16.68192,4.86556,17.377,59.37,47.22,75.8585875165,134.44
2020-07-25 10:30:00,76.21424,58.88207,96.3104799399,16.94424,4.94207,17.65025,59.27,53.94,80.1402302218,133.01,16.94424,4.94207,17.65025,16.94424,4.94207,17.65025,0.0,0.0,0.0,134.35,75.89424,33.78207,83.0732443008,16.94424,4.94207,17.65025,58.95,28.84,65.6265807429,133.01,77.44424,52.59207,93.6137603991,16.94424,4.94207,17.65025,60.5,47.65,77.0115088802,134.35
2020-07-25 11:00:00,73.12552,60.82786,95.1176651703,21.69552,6.32786,22.5995,51.43,54.5,74.9352714014,133.27,21.69552,6.32786,22.5995,21.69552,6.32786,22.5995,0.0,0.0,0.0,134.58,73.03552,35.50786,81.209576427,21.69552,6.32786,22.5995,51.34,29.18,59.0530947538,133.27,74.56552,53.96786,92.0464376597,21.69552,6.32786,22.5995,52.87,47.64,71.1674539379,134.58
2020-07-25 11:30:00,73.46832,60.38076,95.0969516956,20.60832,6.01076,21.467,52.86,54.37,75.8305776056,133.21,20.60832,6.01076,21.467,20.60832,6.01076,21.467,0.0,0.0,0.0,134.52,73.30832,35.12076,81.2870073517,20.60832,6.01076,21.467,52.7,29.11,60.2053328203,133.21,74.80832,53.66076,92.0639012045,20.60832,6.01076,21.467,54.2,47.65,72.1676000709,134.52
2020-07-25 12:00:00,75.2076,59.8218,96.0980273107,19.6176,5.7218,20.435,55.59,54.1,77.5696983364,133.11,19.6176,5.7218,20.435,19.6176,5.7218,20.435,0.0,0.0,0.0,134.37,74.9676,34.6218,82.5760866414,19.6176,5.7218,20.435,55.35,28.9,62.4406318033,133.11,76.5176,53.4918,93.3612113086,19.6176,5.7218,20.435,56.9,47.77,74.2938954424,134.37
2020-07-25 12:30:00,73.74688,61.46159,96.0006737219,23.45688,6.84159,24.43425,50.29,54.62,74.245730517,133.24,23.45688,6.84159,24.43425,23.45688,6.84159,24.43425,0.0,0.0,0.0,134.5,73.61688,36.08159,81.9836944634,23.45688,6.84159,24.43425,50.16,29.24,58.0603410255,133.24,75.15688,54.40159,92.7797909346,23.45688,6.84159,24.43425,51.7,47.56,70.2484419756,134.5
2020-07-25 13:00:00,73.61496,61.25728,95.7685579342,20.66496,6.02728,21.526,52.95,55.23,76.5117990901,133.24,20.66496,6.02728,21.526,20.66496,6.02728,21.526,0.0,0.0,0.0,134.5,73.59496,35.85728,81.865515734,20.66496,6.02728,21.526,52.93,29.83,60.7570061804,133.24,75.16496,52.89728,91.9124226816,20.66496,6.02728,21.526,54.5,46.87,71.882173729,134.5
2020-07-25 13:30:00,74.28928,61.08854,96.180594936,19.22928,5.60854,20.0305,55.06,55.48,78.1641477917,133.01,19.22928,5.60854,20.0305,19.22928,5.60854,20.0305,0.0,0.0,0.0,134.31,74.19928,35.74854,82.3619527734,19.22928,5.60854,20.0305,54.97,30.14,62.69067315,133.01,75.81928,51.95854,91.9143791724,19.22928,5.60854,20.0305,56.59,46.35,73.1488250077,134.31
2020-07-25 14:00:00,73.54888,60.93884,95.5142919662,17.13888,4.99884,17.853,56.41,55.94,79.4441420119,133.21,17.13888,4.99884,17.853,17.13888,4.99884,17.853,0.0,0.0,0.0,134.5,73.28888,35.51884,81.4422981417,17.13888,4.99884,17.853,56.15,30.52,63.9084728342,133.21,74.92888,51.21884,90.7618126141,17.13888,4.99884,17.853,57.79,46.22,73.999814189,134.5
2020-07-25 14:30:00,74.2248,60.7889,95.9406655087,13.7448,4.0089,14.3175,60.48,56.78,82.9566079345,133.49,13.7448,4.0089,14.3175,13.7448,4.0089,14.3175,0.0,0.0,0.0,134.84,73.7148,35.2589,81.7132900344,13.7448,4.0089,14.3175,59.97,31.25,67.6236896361,133.49,75.3748,49.7289,90.301295507,13.7448,4.0089,14.3175,61.63,45.72,76.7370529796,134.84
2020-07-25 15:00:00,74.34704,60.76872,96.0224957351,13.12704,3.82872,13.674,61.22,56.94,83.6065308454,133.64,13.12704,3.82872,13.674,13.12704,3.82872,13.674,0.0,0.0,0.0,134.94,73.84704,35.15872,81.7894914326,13.12704,3.82872,13.674,60.72,31.33,68.3263294785,133.64,75.49704,49.76872,90.4252649385,13.12704,3.82872,13.674,62.37,45.94,77.4628975704,134.94
2020-07-25 15:30:00,74.91824,60.72782,96.4396744429,12.67824,3.69782,13.2065,62.24,57.03,84.4170510027,134.08,12.67824,3.69782,13.2065,12.67824,3.69782,13.2065,0.0,0.0,0.0,135.41,74.47824,36.10782,82.7694563148,12.67824,3.69782,13.2065,61.8,32.41,69.7828639424,134.08,76.14824,48.97782,90.5393909138,12.67824,3.69782,13.2065,63.47,45.28,77.9661420105,135.41
