Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-25 16:00:00,75.1072,60.28835,96.3108334382,10.8972,3.17835,11.35125,64.21,57.11,85.9329750445,134.35,10.8972,3.17835,11.35125,10.8972,3.17835,11.35125,0.0,0.0,0.0,135.66,74.7172,35.89835,82.893615608,10.8972,3.17835,11.35125,63.82,32.72,71.7188315577,134.35,76.3972,48.45835,90.4695741814,10.8972,3.17835,11.35125,65.5,45.28,79.6274349706,135.66
2020-07-25 16:30:00,75.7836,60.8723,97.203862764,12.6936,3.7023,13.2225,63.09,57.17,85.1396323694,134.18,12.6936,3.7023,13.2225,12.6936,3.7023,13.2225,0.0,0.0,0.0,135.52,75.3336,36.4623,83.6937907509,12.6936,3.7023,13.2225,62.64,32.76,70.6893711954,134.18,76.9936,48.7823,91.146734633,12.6936,3.7023,13.2225,64.3,45.08,78.5283159122,135.52
2020-07-25 17:00:00,77.97456,60.36883,98.6125126075,12.54456,3.65883,13.06725,65.43,56.71,86.5858475734,134.06,12.54456,3.65883,13.06725,12.54456,3.65883,13.06725,0.0,0.0,0.0,135.36,77.32456,36.05883,85.3189709277,12.54456,3.65883,13.06725,64.78,32.4,72.4307144794,134.06,79.02456,48.98883,92.9773442725,12.54456,3.65883,13.06725,66.48,45.33,80.4636520424,135.36
2020-07-25 17:30:00,78.51224,60.35857,99.0319584895,11.17224,3.25857,11.63775,67.34,57.1,88.2897819682,134.12,11.17224,3.25857,11.63775,11.17224,3.25857,11.63775,0.0,0.0,0.0,135.45,77.84224,36.03857,85.7799093953,11.17224,3.25857,11.63775,66.67,32.78,74.2927809414,134.12,79.55224,48.08857,92.9573528757,11.17224,3.25857,11.63775,68.38,44.83,81.7652328316,135.45
2020-07-25 18:00:00,77.72072,60.38896,98.4242694014,11.07072,3.22896,11.532,66.65,57.16,87.8036906969,133.89,11.07072,3.22896,11.532,11.07072,3.22896,11.532,0.0,0.0,0.0,135.26,77.10072,36.14896,85.1543794153,11.07072,3.22896,11.532,66.03,32.92,73.781347914,133.89,78.81072,47.71896,92.1315837832,11.07072,3.22896,11.532,67.74,44.49,81.0436160348,135.26
2020-07-25 18:30:00,76.34456,61.23133,97.866069785,12.72456,3.7113300000000002,13.25475,63.62,57.52,85.7674460387,134.03,12.72456,3.7113300000000002,13.25475,12.72456,3.7113300000000002,13.25475,0.0,0.0,0.0,135.34,75.87456,36.90133,84.3721340904,12.72456,3.7113300000000002,13.25475,63.15,33.19,71.3407218915,134.03,77.51456,48.20133,91.2791061841,12.72456,3.7113300000000002,13.25475,64.79,44.49,78.5945557911,135.34
2020-07-25 19:00:00,75.5256,61.3783,97.3211794331,14.0856,4.1083,14.6725,61.44,57.27,83.9924193008,133.8,14.0856,4.1083,14.6725,14.0856,4.1083,14.6725,0.0,0.0,0.0,135.15,75.0956,37.5583,83.9641294735,14.0856,4.1083,14.6725,61.01,33.45,69.5781761762,133.8,76.7356,48.0183,90.521320374,14.0856,4.1083,14.6725,62.65,43.91,76.5056246298,135.15
2020-07-25 19:30:00,75.14176,60.73718,96.6192999884,12.88176,3.75718,13.4185,62.26,56.98,84.3980331524,133.7,12.88176,3.75718,13.4185,12.88176,3.75718,13.4185,0.0,0.0,0.0,135.04,74.77176,37.41718,83.6113715511,12.88176,3.75718,13.4185,61.89,33.66,70.451172453,133.7,76.40176,47.35718,89.888438793,12.88176,3.75718,13.4185,63.52,43.6,77.0438212967,135.04
2020-07-25 20:00:00,75.39336,60.50848,96.6717894941,11.823360000000001,3.44848,12.316,63.57,57.06,85.4224121645,133.82,11.823360000000001,3.44848,12.316,11.823360000000001,3.44848,12.316,0.0,0.0,0.0,135.13,74.95336,37.07848,83.6230820671,11.823360000000001,3.44848,12.316,63.13,33.63,71.5288319491,133.82,76.63336,47.27848,90.0440255431,11.823360000000001,3.44848,12.316,64.81,43.83,78.2394082288,135.13
2020-07-25 20:30:00,75.71592,60.98756,97.2233666163,11.54592,3.36756,12.027,64.17,57.62,86.24298986,133.82,11.54592,3.36756,12.027,11.54592,3.36756,12.027,0.0,0.0,0.0,135.22,75.21592,37.27756,83.946715844,11.54592,3.36756,12.027,63.67,33.91,72.1370709136,133.82,76.84592,46.90756,90.031186851,11.54592,3.36756,12.027,65.3,43.54,78.4845309599,135.22
2020-07-25 21:00:00,72.66816,62.52363,95.8637876686,13.41816,3.91363,13.97725,59.25,58.61,83.3408339291,134.14,13.41816,3.91363,13.97725,13.41816,3.91363,13.97725,0.0,0.0,0.0,135.45,72.38816,38.43363,81.9584627916,13.41816,3.91363,13.97725,58.97,34.52,68.3307493007,134.14,74.06816,47.21363,87.8363204122,13.41816,3.91363,13.97725,60.65,43.3,74.5205508568,135.45
2020-07-25 21:30:00,75.7396,60.37405,96.8582103983,7.1796,2.09405,7.47875,68.56,58.28,89.9835096004,133.56,7.1796,2.09405,7.47875,7.1796,2.09405,7.47875,0.0,0.0,0.0,134.94,75.0596,36.26405,83.3608113838,7.1796,2.09405,7.47875,67.88,34.17,75.9952847221,133.56,76.7396,44.99405,88.9574659237,7.1796,2.09405,7.47875,69.56,42.9,81.7251711531,134.94
2020-07-25 22:00:00,74.38136,60.62873,95.9605628207,7.64136,2.22873,7.95975,66.74,58.4,88.6836377242,133.56,7.64136,2.22873,7.95975,7.64136,2.22873,7.95975,0.0,0.0,0.0,134.97,73.89136,37.02873,82.6502264248,7.64136,2.22873,7.95975,66.25,34.8,74.8338325893,133.56,75.46136,44.47873,87.5943735377,7.64136,2.22873,7.95975,67.82,42.25,79.903785267,134.97
2020-07-25 22:30:00,70.69032,62.50926,94.3638115352,8.74032,2.5492600000000003,9.1045,61.95,59.96,86.214871687,133.96,8.74032,2.5492600000000003,9.1045,8.74032,2.5492600000000003,9.1045,0.0,0.0,0.0,135.35,70.36032,38.33926,80.1278571275,8.74032,2.5492600000000003,9.1045,61.62,35.79,71.259725652,133.96,71.94032,44.28926,84.4804604216,8.74032,2.5492600000000003,9.1045,63.2,41.74,75.7394718756,135.35
2020-07-25 23:00:00,68.81184,62.42637,92.9092083464,9.14184,2.66637,9.52275,59.67,59.76,84.4497868559,134.3,9.14184,2.66637,9.52275,9.14184,2.66637,9.52275,0.0,0.0,0.0,135.6,68.68184,38.33637,78.6566742913,9.14184,2.66637,9.52275,59.54,35.67,69.407207839,134.3,70.23184,45.00637,83.4151346601,9.14184,2.66637,9.52275,61.09,42.34,74.3280815036,135.6
2020-07-25 23:30:00,64.9128,66.0904,92.6369935609,10.0128,2.9204,10.43,54.9,63.17,83.6926454355,135.14,10.0128,2.9204,10.43,10.0128,2.9204,10.43,0.0,0.0,0.0,136.5,64.7928,39.2504,75.7542132954,10.0128,2.9204,10.43,54.78,36.33,65.7321633601,135.14,66.3328,45.4704,80.421375467,10.0128,2.9204,10.43,56.32,42.55,70.5864356658,136.5
2020-07-26 00:00:00,61.7596,58.38155,84.9861963648,11.7996,3.44155,12.29125,49.96,54.94,74.2590412004,134.2,11.7996,3.44155,12.29125,11.7996,3.44155,12.29125,0.0,0.0,0.0,135.6,60.3196,45.90155,75.7984593284,11.7996,3.44155,12.29125,48.52,42.46,64.4751269871,134.2,62.0096,40.68155,74.1631916962,11.7996,3.44155,12.29125,50.21,37.24,62.5128922703,135.6
2020-07-26 00:30:00,58.99592,48.00881,76.0615830381,14.15592,4.12881,14.74575,44.84,43.88,62.7381861389,132.64,14.15592,4.12881,14.74575,14.15592,4.12881,14.74575,0.0,0.0,0.0,134.0,56.06592,52.35881,76.7126610806,14.15592,4.12881,14.74575,41.91,48.23,63.8950780577,132.64,57.91592,35.31881,67.8356258117,14.15592,4.12881,14.74575,43.76,31.19,53.7378237371,134.0
2020-07-26 01:00:00,57.24792,46.85606,73.9784745926,13.83792,4.03606,14.4145,43.41,42.82,60.975244977,132.64,13.83792,4.03606,14.4145,13.83792,4.03606,14.4145,0.0,0.0,0.0,133.95,54.64792,52.88606,76.0482116992,13.83792,4.03606,14.4145,40.81,48.85,63.6535827743,132.64,56.49792,34.61606,66.2592376522,13.83792,4.03606,14.4145,42.66,30.58,52.4882081996,133.95
2020-07-26 01:30:00,56.65744,46.78092,73.4746213559,13.47744,3.93092,14.039,43.18,42.85,60.832843925,132.54,13.47744,3.93092,14.039,13.47744,3.93092,14.039,0.0,0.0,0.0,133.86,54.04744,52.82092,75.572318743,13.47744,3.93092,14.039,40.57,48.89,63.5307563311,132.54,55.91744,34.34092,65.6205675273,13.47744,3.93092,14.039,42.44,30.41,52.210360083,133.86
2020-07-26 02:00:00,56.158,47.194,73.3552629332,13.008,3.794,13.55,43.15,43.4,61.2003472212,132.71,13.008,3.794,13.55,13.008,3.794,13.55,0.0,0.0,0.0,134.07,53.538,53.214,75.4854107759,13.008,3.794,13.55,40.53,49.42,63.9141400631,132.71,55.438,33.784,64.9209557847,13.008,3.794,13.55,42.43,29.99,51.9586855107,134.07
2020-07-26 02:30:00,56.25936,46.77648,73.1652558856,11.19936,3.26648,11.666,45.06,43.51,62.6380371659,133.21,11.19936,3.26648,11.666,11.19936,3.26648,11.666,0.0,0.0,0.0,134.55,53.55936,52.86648,75.2560280057,11.19936,3.26648,11.666,42.36,49.6,65.2267552466,133.21,55.49936,33.71648,64.9382782648,11.19936,3.26648,11.666,44.3,30.45,53.7558601457,134.55
2020-07-26 03:00:00,55.3332,46.6051,72.344995461,10.5432,3.0751,10.9825,44.79,43.53,62.4580259054,133.61,10.5432,3.0751,10.9825,10.5432,3.0751,10.9825,0.0,0.0,0.0,134.89,52.7032,52.7451,74.5632138809,10.5432,3.0751,10.9825,42.16,49.67,65.1503990778,133.61,54.6332,33.9451,64.3199530181,10.5432,3.0751,10.9825,44.09,30.87,53.8227182517,134.89
2020-07-26 03:30:00,54.33568,46.58749,71.5734611819,10.58568,3.08749,11.02675,43.75,43.5,61.6953199197,133.74,10.58568,3.08749,11.02675,10.58568,3.08749,11.02675,0.0,0.0,0.0,135.02,51.84568,53.32749,74.3760426775,10.58568,3.08749,11.02675,41.26,50.24,65.0111159726,133.74,53.75568,33.57749,63.3807618048,10.58568,3.08749,11.02675,43.17,30.49,52.8515751894,135.02
2020-07-26 04:00:00,53.16192,47.27431,71.1410579347,11.67192,3.40431,12.15825,41.49,43.87,60.382091716,133.94,11.67192,3.40431,12.15825,11.67192,3.40431,12.15825,0.0,0.0,0.0,135.28,50.84192,54.26431,74.3607165717,11.67192,3.40431,12.15825,39.17,50.86,64.1952373623,133.94,52.73192,33.40431,62.421977808,11.67192,3.40431,12.15825,41.06,30.0,50.851977346,135.28
2020-07-26 04:30:00,52.35776,47.71018,70.8349935262,12.61776,3.68018,13.1435,39.74,44.03,59.3119591651,133.59,12.61776,3.68018,13.1435,12.61776,3.68018,13.1435,0.0,0.0,0.0,134.87,50.15776,54.32018,73.9356669237,12.61776,3.68018,13.1435,37.54,50.64,63.0369827958,133.59,52.00776,33.59018,61.9120932666,12.61776,3.68018,13.1435,39.39,29.91,49.4588738246,134.87
2020-07-26 05:00:00,51.84432,47.84501,70.5477037058,12.87432,3.75501,13.41075,38.97,44.09,58.8437677244,133.66,12.87432,3.75501,13.41075,12.87432,3.75501,13.41075,0.0,0.0,0.0,134.97,49.72432,54.76501,73.9710370332,12.87432,3.75501,13.41075,36.85,51.01,62.9280748156,133.66,51.55432,33.27501,61.3602004655,12.87432,3.75501,13.41075,38.68,29.52,48.6577105914,134.97
2020-07-26 05:30:00,51.14648,47.93689,70.0992713176,13.08648,3.81689,13.63175,38.06,44.12,58.2678127271,133.66,13.08648,3.81689,13.63175,13.08648,3.81689,13.63175,0.0,0.0,0.0,134.97,49.14648,54.86689,73.6597048233,13.08648,3.81689,13.63175,36.06,51.05,62.5014087841,133.66,50.94648,33.39689,60.9171247357,13.08648,3.81689,13.63175,37.86,29.58,48.0453535735,134.97
2020-07-26 06:00:00,51.04112,47.83866,69.9552236895,12.44112,3.62866,12.9595,38.6,44.21,58.6897273805,133.66,12.44112,3.62866,12.9595,12.44112,3.62866,12.9595,0.0,0.0,0.0,134.97,48.92112,54.66866,73.361695511,12.44112,3.62866,12.9595,36.48,51.04,62.7365284344,133.66,50.76112,33.24866,60.6808429033,12.44112,3.62866,12.9595,38.32,29.62,48.4331167694,134.97
2020-07-26 06:30:00,52.1296,47.45405,70.4938441111,11.499600000000001,3.35405,11.97875,40.63,44.1,59.9633796579,133.59,11.499600000000001,3.35405,11.97875,11.499600000000001,3.35405,11.97875,0.0,0.0,0.0,134.89,49.8596,54.22405,73.6629303691,11.499600000000001,3.35405,11.97875,38.36,50.87,63.712216254,133.59,51.7396,32.95405,61.3429345529,11.499600000000001,3.35405,11.97875,40.24,29.6,49.9541549823,134.89
2020-07-26 07:00:00,52.95656,47.39608,71.0688795916,11.74656,3.42608,12.236,41.21,43.97,60.2629654099,133.52,11.74656,3.42608,12.236,11.74656,3.42608,12.236,0.0,0.0,0.0,134.83,50.68656,54.19608,74.2047333531,11.74656,3.42608,12.236,38.94,50.77,63.9837205858,133.52,52.54656,32.95608,62.0261571984,11.74656,3.42608,12.236,40.8,29.53,50.3652747436,134.83
2020-07-26 07:30:00,55.50504,47.10272,72.7974978746,11.25504,3.28272,11.724,44.25,43.82,62.2756364881,133.01,11.25504,3.28272,11.724,11.25504,3.28272,11.724,0.0,0.0,0.0,134.32,52.90504,53.13272,74.9801919976,11.25504,3.28272,11.724,41.65,49.85,64.9595643458,133.01,54.83504,33.12272,64.0624397912,11.25504,3.28272,11.724,43.58,29.84,52.8170616373,134.32
2020-07-26 08:00:00,58.48728,45.70129,74.2251293664,10.42728,3.04129,10.86175,48.06,42.66,64.2622688675,132.3,10.42728,3.04129,10.86175,10.42728,3.04129,10.86175,0.0,0.0,0.0,133.62,55.66728,51.87129,76.0886114268,10.42728,3.04129,10.86175,45.24,48.83,66.5659560136,132.3,57.56728,33.17129,66.4403958963,10.42728,3.04129,10.86175,47.14,30.13,55.9463716429,133.62
2020-07-26 08:30:00,61.61304,45.95547,76.8639832494,10.61304,3.09547,11.05525,51.0,42.86,66.6181626886,131.51,10.61304,3.09547,11.05525,10.61304,3.09547,11.05525,0.0,0.0,0.0,132.85,58.31304,49.80547,76.6876487836,10.61304,3.09547,11.05525,47.7,46.71,66.7616214602,131.51,60.24304,34.40547,69.3755016873,10.61304,3.09547,11.05525,49.63,31.31,58.6809423919,132.85
2020-07-26 09:00:00,63.49536,51.07323,81.4870269685,14.20536,4.14323,14.79725,49.29,46.93,68.0582764989,131.45,14.20536,4.14323,14.79725,14.20536,4.14323,14.79725,0.0,0.0,0.0,132.76,60.94536,47.23323,77.1058682706,14.20536,4.14323,14.79725,46.74,43.09,63.5718152958,131.45,62.79536,38.83323,73.8327636606,14.20536,4.14323,14.79725,48.59,34.69,59.7024639358,132.76
2020-07-26 09:30:00,65.6556,64.50705,92.0424755809,13.3956,3.90705,13.95375,52.26,60.6,80.0216695652,133.21,13.3956,3.90705,13.95375,13.3956,3.90705,13.95375,0.0,0.0,0.0,134.52,65.5956,38.28705,75.9518330066,13.3956,3.90705,13.95375,52.2,34.38,62.5045950311,133.21,67.1156,46.29705,81.5347815479,13.3956,3.90705,13.95375,53.72,42.39,68.4306254538,134.52
2020-07-26 10:00:00,67.09488,63.97059,92.7036100007,14.50488,4.23059,15.10925,52.59,59.74,79.5900477447,133.0,14.50488,4.23059,15.10925,14.50488,4.23059,15.10925,0.0,0.0,0.0,134.35,67.04488,38.26059,77.193838364,14.50488,4.23059,15.10925,52.54,34.03,62.5978633821,133.0,68.56488,46.68059,82.9470930905,14.50488,4.23059,15.10925,54.06,42.45,68.7348972502,134.35
2020-07-26 10:30:00,67.77856,63.99708,93.217806476,15.41856,4.49708,16.061,52.36,59.5,79.2579308335,133.17,15.41856,4.49708,16.061,15.41856,4.49708,16.061,0.0,0.0,0.0,134.55,67.69856,38.27708,77.7703663319,15.41856,4.49708,16.061,52.28,33.78,62.2437691661,133.17,69.21856,47.36708,83.8740085855,15.41856,4.49708,16.061,53.8,42.87,68.7915467191,134.55
2020-07-26 11:00:00,68.7552,63.5836,93.649088175,16.9152,4.9336,17.62,51.84,58.65,78.2764849747,132.94,16.9152,4.9336,17.62,16.9152,4.9336,17.62,0.0,0.0,0.0,134.26,68.7152,37.9936,78.519375647,16.9152,4.9336,17.62,51.8,33.06,61.4508226145,132.94,70.2352,48.3336,85.2591356278,16.9152,4.9336,17.62,53.32,43.4,68.7501447271,134.26
2020-07-26 11:30:00,69.45952,62.91861,93.7196692427,16.34952,4.76861,17.03075,53.11,58.15,78.7533783402,132.76,16.34952,4.76861,17.03075,16.34952,4.76861,17.03075,0.0,0.0,0.0,134.09,69.38952,37.46861,78.8593825817,16.34952,4.76861,17.03075,53.04,32.7,62.3099638902,132.76,70.89952,48.28861,85.7818849872,16.34952,4.76861,17.03075,54.55,43.52,69.7831849373,134.09
2020-07-26 12:00:00,68.5612,63.26785,93.2923308159,19.0212,5.54785,19.81375,49.54,57.72,76.0645120934,132.65,19.0212,5.54785,19.81375,19.0212,5.54785,19.81375,0.0,0.0,0.0,133.98,68.5412,37.84785,78.2965889874,19.0212,5.54785,19.81375,49.52,32.3,59.1229261793,132.65,70.0312,49.36785,85.6828663565,19.0212,5.54785,19.81375,51.01,43.82,67.2473977192,133.98
2020-07-26 12:30:00,68.60664,63.52277,93.4987345399,19.10664,5.57277,19.90275,49.5,57.95,76.2132042365,132.65,19.10664,5.57277,19.90275,19.10664,5.57277,19.90275,0.0,0.0,0.0,134.02,68.60664,38.12277,78.4870476229,19.10664,5.57277,19.90275,49.5,32.55,59.2431641626,132.65,70.10664,49.09277,85.5864535915,19.10664,5.57277,19.90275,51.0,43.52,67.0446895734,134.02
2020-07-26 13:00:00,70.60776,62.63643,94.3863238788,17.26776,5.03643,17.98725,53.34,57.6,78.504239376,132.65,17.26776,5.03643,17.98725,17.26776,5.03643,17.98725,0.0,0.0,0.0,134.02,70.45776,37.29643,79.7202586233,17.26776,5.03643,17.98725,53.19,32.26,62.2083893056,132.65,71.93776,48.89643,86.982194618,17.26776,5.03643,17.98725,54.67,43.86,70.0892894813,134.02
2020-07-26 13:30:00,70.0088,63.1684,94.2946384266,17.7888,5.1884,18.53,52.22,57.98,78.0295379968,132.76,17.7888,5.1884,18.53,17.7888,5.1884,18.53,0.0,0.0,0.0,134.08,69.9388,37.7484,79.4756405951,17.7888,5.1884,18.53,52.15,32.56,61.4798837019,132.76,71.4488,48.8484,86.5511247992,17.7888,5.1884,18.53,53.66,43.66,69.1779675908,134.08
2020-07-26 14:00:00,69.6372,63.3596,94.1476422222,17.3472,5.0596,18.07,52.29,58.3,78.3143288294,132.76,17.3472,5.0596,18.07,17.3472,5.0596,18.07,0.0,0.0,0.0,134.14,69.5672,37.8896,79.2162679252,17.3472,5.0596,18.07,52.22,32.83,61.6825526385,132.76,71.0772,48.5596,86.0813749426,17.3472,5.0596,18.07,53.73,43.5,69.1314899304,134.14
2020-07-26 14:30:00,70.06376,63.98068,94.8812830784,17.93376,5.23068,18.681,52.13,58.75,78.5436146354,133.09,17.93376,5.23068,18.681,17.93376,5.23068,18.681,0.0,0.0,0.0,134.4,70.04376,38.32068,79.8411099034,17.93376,5.23068,18.681,52.11,33.09,61.7284391508,133.09,71.55376,48.82068,86.6221644027,17.93376,5.23068,18.681,53.62,43.59,69.1027676725,134.4
2020-07-26 15:00:00,64.60944,65.62067,92.0893700074,21.01944,6.13067,21.89525,43.59,59.49,73.7505810147,133.41,21.01944,6.13067,21.89525,21.01944,6.13067,21.89525,0.0,0.0,0.0,134.72,64.88944,39.70067,76.0709052264,21.01944,6.13067,21.89525,43.87,33.57,55.2405810976,133.41,66.38944,49.58067,82.860126606,21.01944,6.13067,21.89525,45.37,43.45,62.8198965297,134.72
2020-07-26 15:30:00,67.45024,64.67007,93.4438485394,19.68024,5.74007,20.50025,47.77,58.93,75.8598563141,133.41,19.68024,5.74007,20.50025,19.68024,5.74007,20.50025,0.0,0.0,0.0,134.79,67.60024,39.04007,78.0635607288,19.68024,5.74007,20.50025,47.92,33.3,58.3542320659,133.41,69.11024,49.47007,84.9912530715,19.68024,5.74007,20.50025,49.43,43.73,65.9972560036,134.79
2020-07-26 16:00:00,70.0356,62.35455,93.7713984809,18.2556,5.32455,19.01625,51.78,57.03,77.0297948848,133.41,18.2556,5.32455,19.01625,18.2556,5.32455,19.01625,0.0,0.0,0.0,134.79,70.1756,38.78455,80.1801481295,18.2556,5.32455,19.01625,51.92,33.46,61.7677747697,133.41,71.6956,48.93455,86.8035093937,18.2556,5.32455,19.01625,53.44,43.61,68.975834174,134.79
2020-07-26 16:30:00,70.86832,62.63201,94.578472478,17.69832,5.16201,18.43575,53.17,57.47,78.2933573172,133.41,17.69832,5.16201,18.43575,17.69832,5.16201,18.43575,0.0,0.0,0.0,134.7,70.96832,39.09201,81.0227603175,17.69832,5.16201,18.43575,53.27,33.93,63.1580382849,133.41,72.51832,48.23201,87.0932461461,17.69832,5.16201,18.43575,54.82,43.07,69.7155456122,134.7
2020-07-26 17:00:00,72.61216,62.83563,96.025216362,18.60216,5.42563,19.37725,54.01,57.41,78.8225107441,133.14,18.60216,5.42563,19.37725,18.60216,5.42563,19.37725,0.0,0.0,0.0,134.46,72.64216,39.31563,82.5990446177,18.60216,5.42563,19.37725,54.04,33.89,63.7875669704,133.14,74.17216,48.20563,88.4606809987,18.60216,5.42563,19.37725,55.57,42.78,70.1295465549,134.46
2020-07-26 17:30:00,73.3732,63.4951,97.0322328005,20.1432,5.8751,20.9825,53.23,57.62,78.444230508,133.14,20.1432,5.8751,20.9825,20.1432,5.8751,20.9825,0.0,0.0,0.0,134.4,73.3932,40.0151,83.592882677,20.1432,5.8751,20.9825,53.25,34.14,63.2542654688,133.14,74.9532,48.2751,89.1541780863,20.1432,5.8751,20.9825,54.81,42.4,69.2957148747,134.4
2020-07-26 18:00:00,72.91944,63.74067,96.8510079553,19.81944,5.78067,20.64525,53.1,57.96,78.6064348511,133.14,19.81944,5.78067,20.64525,19.81944,5.78067,20.64525,0.0,0.0,0.0,134.4,73.06944,40.18067,83.388424278,19.81944,5.78067,20.64525,53.25,34.4,63.3949721981,133.14,74.61944,47.98067,88.7141787966,19.81944,5.78067,20.64525,54.8,42.2,69.1655983853,134.4
2020-07-26 18:30:00,70.556,64.9855,95.9232211003,22.716,6.6255,23.6625,47.84,58.36,75.4622766685,133.14,22.716,6.6255,23.6625,22.716,6.6255,23.6625,0.0,0.0,0.0,134.4,70.736,41.3355,81.9280492643,22.716,6.6255,23.6625,48.02,34.71,59.2511983001,133.14,72.276,48.4355,87.0047000814,22.716,6.6255,23.6625,49.56,41.81,64.840340067,134.4
2020-07-26 19:00:00,71.2428,64.1229,95.8503148469,18.5928,5.4229,19.3675,52.65,58.7,78.8524730113,133.01,18.5928,5.4229,19.3675,18.5928,5.4229,19.3675,0.0,0.0,0.0,134.36,71.1128,40.5229,81.8482482907,18.5928,5.4229,19.3675,52.52,35.1,63.1692995054,133.01,72.7028,46.7429,86.4326085933,18.5928,5.4229,19.3675,54.11,41.32,68.0825565031,134.36
2020-07-26 19:30:00,69.44536,64.76948,94.9618005569,19.81536,5.77948,20.641,49.63,58.99,77.0905765966,132.8,19.81536,5.77948,20.641,19.81536,5.77948,20.641,0.0,0.0,0.0,134.09,69.43536,41.14948,80.7127556375,19.81536,5.77948,20.641,49.62,35.37,60.9358785938,132.8,70.98536,46.60948,84.9197560065,19.81536,5.77948,20.641,51.17,40.83,65.4634080995,134.09
2020-07-26 20:00:00,67.16656,65.83733,94.0526491055,20.11656,5.86733,20.95475,47.05,59.97,76.2240342674,133.18,20.11656,5.86733,20.95475,20.11656,5.86733,20.95475,0.0,0.0,0.0,134.5,67.31656,42.05733,79.3746701219,20.11656,5.86733,20.95475,47.2,36.19,59.4773578768,133.18,68.86656,46.22733,82.9431680439,20.11656,5.86733,20.95475,48.75,40.36,63.2889571726,134.5
2020-07-26 20:30:00,68.47688,64.69909,94.2075121281,15.83688,4.61909,16.49675,52.64,60.08,79.8785077477,133.3,15.83688,4.61909,16.49675,15.83688,4.61909,16.49675,0.0,0.0,0.0,134.44,68.31688,40.96909,79.6596662582,15.83688,4.61909,16.49675,52.48,36.35,63.8394306052,133.3,69.91688,44.79909,83.0381151867,15.83688,4.61909,16.49675,54.08,40.18,67.3726858601,134.44
2020-07-26 21:00:00,69.02416,63.72538,93.942848157,11.74416,3.42538,12.2335,57.28,60.3,83.1690351032,133.3,11.74416,3.42538,12.2335,11.74416,3.42538,12.2335,0.0,0.0,0.0,134.44,68.69416,40.01538,79.4991714086,11.74416,3.42538,12.2335,56.95,36.59,67.6914366815,133.3,70.28416,43.32538,82.5648333072,11.74416,3.42538,12.2335,58.54,39.9,70.8444888471,134.44
2020-07-26 21:30:00,69.85896,63.47053,94.3863468451,11.65896,3.40053,12.14475,58.2,60.07,83.6399719034,133.13,11.65896,3.40053,12.14475,11.65896,3.40053,12.14475,0.0,0.0,0.0,134.24,69.63896,39.80053,80.2101423647,11.65896,3.40053,12.14475,57.98,36.4,68.4590417695,133.13,71.21896,43.35053,83.3751084843,11.65896,3.40053,12.14475,59.56,39.95,71.7174741608,134.24
2020-07-26 22:00:00,68.88536,64.42448,94.3170527826,12.73536,3.71448,13.266,56.15,60.71,82.6953843936,133.45,12.73536,3.71448,13.266,12.73536,3.71448,13.266,0.0,0.0,0.0,134.63,68.66536,40.51448,79.7267505521,12.73536,3.71448,13.266,55.93,36.8,66.9507647454,133.45,70.24536,43.59448,82.6733892374,12.73536,3.71448,13.266,57.51,39.88,69.9843875447,134.63
2020-07-26 22:30:00,66.05616,65.63513,93.1202800901,13.04616,3.80513,13.58975,53.01,61.83,81.4432870162,133.45,13.04616,3.80513,13.58975,13.04616,3.80513,13.58975,0.0,0.0,0.0,134.69,65.94616,40.81513,77.554953779,13.04616,3.80513,13.58975,52.9,37.01,64.5612120394,133.45,67.49616,43.54513,80.3237820416,13.04616,3.80513,13.58975,54.45,39.74,67.4097181421,134.69
2020-07-26 23:00:00,62.8724,66.13445,91.250776208,12.8724,3.7544500000000003,13.40875,50.0,62.38,79.9453838567,133.88,12.8724,3.7544500000000003,13.40875,12.8724,3.7544500000000003,13.40875,0.0,0.0,0.0,135.05,62.9224,41.11445,75.1639968373,12.8724,3.7544500000000003,13.40875,50.05,37.36,62.4561614254,133.88,64.4624,43.60445,77.8251185258,12.8724,3.7544500000000003,13.40875,51.59,39.85,65.1885772202,135.05
2020-07-26 23:30:00,60.15312,66.34091,89.5517402699,11.28312,3.2909100000000002,11.75325,48.87,63.05,79.7720464825,134.48,11.28312,3.2909100000000002,11.75325,11.28312,3.2909100000000002,11.75325,0.0,0.0,0.0,135.64,60.35312,41.22091,73.086678095,11.28312,3.2909100000000002,11.75325,49.07,37.93,62.0205594944,134.48,61.92312,43.30091,75.5608469868,11.28312,3.2909100000000002,11.75325,50.64,40.01,64.5384358348,135.64
2020-07-27 00:00:00,58.38288,67.90334,89.5512381838,9.06288,2.6433400000000002,9.4405,49.32,65.26,81.8005501204,135.18,9.06288,2.6433400000000002,9.4405,9.06288,2.6433400000000002,9.4405,0.0,0.0,0.0,136.3,58.47288,40.25334,70.9887954303,9.06288,2.6433400000000002,9.4405,49.41,37.61,62.0955731111,135.18,60.03288,43.79334,74.3088373577,9.06288,2.6433400000000002,9.4405,50.97,41.15,65.5077354211,136.3
2020-07-27 00:30:00,55.52696,70.09453,89.423075449,9.78696,2.85453,10.19475,45.74,67.24,81.3225995649,135.18,9.78696,2.85453,10.19475,9.78696,2.85453,10.19475,0.0,0.0,0.0,136.34,55.63696,40.60453,68.8781472933,9.78696,2.85453,10.19475,45.85,37.75,59.3909504891,135.18,57.18696,43.84453,72.060330314,9.78696,2.85453,10.19475,47.4,40.99,62.6653022015,136.34
2020-07-27 01:00:00,54.12768,70.60724,88.9673427871,9.72768,2.83724,10.133,44.4,67.77,81.0193365808,135.41,9.72768,2.83724,10.133,9.72768,2.83724,10.133,0.0,0.0,0.0,136.54,54.35768,40.53724,67.8087398629,9.72768,2.83724,10.133,44.63,37.7,58.42197275,135.41,55.87768,44.20724,71.2502294073,9.72768,2.83724,10.133,46.15,41.37,61.9782171412,136.54
2020-07-27 01:30:00,53.43592,70.49756000000001,88.4607456005,9.62592,2.80756,10.027,43.81,67.69,80.6303429237,135.12,9.62592,2.80756,10.027,9.62592,2.80756,10.027,0.0,0.0,0.0,136.23,53.62592,40.51756,67.2116951445,9.62592,2.80756,10.027,44.0,37.71,57.9486332885,135.12,55.13592,43.82756,70.4331221074,9.62592,2.80756,10.027,45.51,41.02,61.2682666639,136.23
2020-07-27 02:00:00,53.72896,70.46428,88.611601377,9.64896,2.81428,10.051,44.08,67.65,80.7438474436,135.12,9.64896,2.81428,10.051,9.64896,2.81428,10.051,0.0,0.0,0.0,136.31,53.93896,40.51428,67.459753111,9.64896,2.81428,10.051,44.29,37.7,58.162652106,135.12,55.428960000000004,43.95428,70.7414188224,9.64896,2.81428,10.051,45.78,41.14,61.5492323267,136.31
2020-07-27 02:30:00,53.07472,70.63471,88.352635274,9.68472,2.82471,10.08825,43.39,67.81,80.5039638776,135.43,9.68472,2.82471,10.08825,9.68472,2.82471,10.08825,0.0,0.0,0.0,136.6,53.32472,41.09471,67.32236592,9.68472,2.82471,10.08825,43.64,38.27,58.0434535499,135.43,54.82472,43.63471,70.0695214759,9.68472,2.82471,10.08825,45.14,40.81,60.8529021494,136.6
2020-07-27 03:00:00,50.15656,78.61858,93.2553571236,11.68656,3.40858,12.1735,38.47,75.21,84.4777189559,135.29,11.68656,3.40858,12.1735,11.68656,3.40858,12.1735,0.0,0.0,0.0,136.44,52.03656,37.96858,64.4159657527,11.68656,3.40858,12.1735,40.35,34.56,53.1273573595,135.29,53.53656,47.83858,71.7961906583,11.68656,3.40858,12.1735,41.85,44.43,61.0364432122,136.44
2020-07-27 03:30:00,48.78272,90.40871,102.7301738267,10.45272,3.04871,10.88825,38.33,87.36,95.3989439145,134.9,10.45272,3.04871,10.88825,10.45272,3.04871,10.88825,0.0,0.0,0.0,136.05,52.48272,31.13871,61.0250371492,10.45272,3.04871,10.88825,42.03,28.09,50.5526359352,134.9,54.03272,53.41871,75.9808752823,10.45272,3.04871,10.88825,43.58,50.37,66.6059554394,136.05
2020-07-27 04:00:00,48.824,90.672,102.9815253334,10.704,3.122,11.15,38.12,87.55,95.4889360083,135.17,10.704,3.122,11.15,10.704,3.122,11.15,0.0,0.0,0.0,136.33,52.524,31.162,61.0724227455,10.704,3.122,11.15,41.82,28.04,50.3503128094,135.17,54.084,53.832,76.3083434495,10.704,3.122,11.15,43.38,50.71,66.7332638195,136.33
2020-07-27 04:30:00,48.35392,90.65781,102.7469712126,11.68392,3.40781,12.17075,36.67,87.25,94.6427567223,135.0,11.68392,3.40781,12.17075,11.68392,3.40781,12.17075,0.0,0.0,0.0,136.1,52.08392,31.25781,60.743603849,11.68392,3.40781,12.17075,40.4,27.85,49.0691603759,135.0,53.61392,54.17781,76.2213061694,11.68392,3.40781,12.17075,41.93,50.77,65.8461676941,136.1
2020-07-27 05:00:00,49.51824,89.43532,102.228824488,12.49824,3.64532,13.019,37.02,85.79,93.436633608,134.62,12.49824,3.64532,13.019,12.49824,3.64532,13.019,0.0,0.0,0.0,135.75,53.23824,30.77532,61.4933371952,12.49824,3.64532,13.019,40.74,27.13,48.9467516798,134.62,54.78824,54.68532,77.409530846,12.49824,3.64532,13.019,42.29,51.04,66.2836759693,135.75
2020-07-27 05:30:00,49.87856,87.37208,100.606913834,13.13856,3.83208,13.686,36.74,83.54,91.2620359186,134.1,13.13856,3.83208,13.686,13.13856,3.83208,13.686,0.0,0.0,0.0,135.27,53.64856,30.00208,61.4678191772,13.13856,3.83208,13.686,40.51,26.17,48.2278861241,134.1,55.17856,55.16208,78.0226156547,13.13856,3.83208,13.686,42.04,51.33,66.3485531116,135.27
2020-07-27 06:00:00,50.33416,86.78538,100.3256190843,13.904160000000001,4.05538,14.4835,36.43,82.73,90.3957841937,134.1,13.904160000000001,4.05538,14.4835,13.904160000000001,4.05538,14.4835,0.0,0.0,0.0,135.32,54.16416,29.91538,61.87637828,13.904160000000001,4.05538,14.4835,40.26,25.86,47.8498401251,134.1,55.69416,55.78538,78.8279650876,13.904160000000001,4.05538,14.4835,41.79,51.73,66.501105254,135.32
2020-07-27 06:30:00,55.27904,84.79222,101.2200219119,15.77904,4.60222,16.4365,39.5,80.19,89.3906376529,133.63,15.77904,4.60222,16.4365,15.77904,4.60222,16.4365,0.0,0.0,0.0,134.82,59.01904,28.94222,65.7335468467,15.77904,4.60222,16.4365,43.24,24.34,49.6198871422,133.63,60.56904,57.24222,83.338348658,15.77904,4.60222,16.4365,44.79,52.64,69.1166673097,134.82
2020-07-27 07:00:00,59.87056,80.56933,100.3787870586,16.66056,4.85933,17.35475,43.21,75.71,87.172863897,133.27,16.66056,4.85933,17.35475,16.66056,4.85933,17.35475,0.0,0.0,0.0,134.42,63.75056,28.31933,69.7575684207,16.66056,4.85933,17.35475,47.09,23.46,52.6102623069,133.27,65.32056,57.99933,87.3538656223,16.66056,4.85933,17.35475,48.66,53.14,72.0531414999,134.42
2020-07-27 07:30:00,66.56736,64.00798,92.3484429812,19.70736,5.74798,20.5285,46.86,58.26,74.7668857182,133.17,19.70736,5.74798,20.5285,19.70736,5.74798,20.5285,0.0,0.0,0.0,134.3,68.03736,34.55798,76.3107878183,19.70736,5.74798,20.5285,48.33,28.81,56.265486757,133.17,69.60736,53.33798,87.6933559436,19.70736,5.74798,20.5285,49.9,47.59,68.9551890723,134.3
2020-07-27 08:00:00,74.4272,45.56585,87.2677190378,21.7572,6.34585,22.66375,52.67,39.22,65.6683888945,132.57,21.7572,6.34585,22.66375,21.7572,6.34585,22.66375,0.0,0.0,0.0,133.67,72.8972,40.21585,83.2545275589,21.7572,6.34585,22.66375,51.14,33.87,61.3390291739,132.57,74.4972,48.21585,88.7389486024,21.7572,6.34585,22.66375,52.74,41.87,67.3394720799,133.67
2020-07-27 08:30:00,80.21584,44.01462,91.4979112365,22.33584,6.51462,23.2665,57.88,37.5,68.9662555167,132.72,22.33584,6.51462,23.2665,22.33584,6.51462,23.2665,0.0,0.0,0.0,133.94,78.25584,38.14462,87.0573864129,22.33584,6.51462,23.2665,55.92,31.63,64.2456481016,132.72,79.91584,50.89462,94.7459963684,22.33584,6.51462,23.2665,57.58,44.38,72.6982860871,133.94
2020-07-27 09:00:00,80.55848,42.29164,90.9848971742,21.70848,6.33164,22.613,58.85,35.96,68.9669783302,132.05,21.70848,6.33164,22.613,21.70848,6.33164,22.613,0.0,0.0,0.0,133.32,83.50848,35.38164,90.6946893759,21.70848,6.33164,22.613,61.8,29.05,68.2872059759,132.05,85.17848,52.58164,100.1009606358,21.70848,6.33164,22.613,63.47,46.25,78.533454018,133.32
2020-07-27 09:30:00,80.49528,42.75029,91.143169779,23.07528,6.73029,24.03675,57.42,36.02,67.7827175613,131.36,23.07528,6.73029,24.03675,23.07528,6.73029,24.03675,0.0,0.0,0.0,132.6,84.71528,33.26029,91.0105793651,23.07528,6.73029,24.03675,61.64,26.53,67.1068588149,131.36,86.38528,54.77029,102.284902441,23.07528,6.73029,24.03675,63.31,48.04,79.4732514749,132.6
2020-07-27 10:00:00,80.18152,43.25711,91.1057282231,25.12152,7.32711,26.16825,55.06,35.93,65.7462432387,131.36,25.12152,7.32711,26.16825,25.12152,7.32711,26.16825,0.0,0.0,0.0,132.6,84.66152,33.62711,91.0953099543,25.12152,7.32711,26.16825,59.54,26.3,65.0899500691,131.36,86.28152,55.37711,102.5237777565,25.12152,7.32711,26.16825,61.16,48.05,77.7775552457,132.6
2020-07-27 10:30:00,80.4752,42.8511,91.1727732728,25.6152,7.4711,26.6825,54.86,35.38,65.2791237686,131.05,25.6152,7.4711,26.6825,25.6152,7.4711,26.6825,0.0,0.0,0.0,132.37,84.9852,33.3611,91.298670375,25.6152,7.4711,26.6825,59.37,25.89,64.7695067142,131.05,86.6152,55.7411,103.0012771778,25.6152,7.4711,26.6825,61.0,48.27,77.7881282716,132.37
2020-07-27 11:00:00,81.64104,48.78197,95.1048895134,24.76104,7.22197,25.79275,56.88,41.56,70.4454966623,133.93,24.76104,7.22197,25.79275,24.76104,7.22197,25.79275,0.0,0.0,0.0,135.22,88.03104,29.31197,92.7828410255,24.76104,7.22197,25.79275,63.27,22.09,67.015378832,133.93,89.21104,60.18197,107.612634811,24.76104,7.22197,25.79275,64.45,52.96,83.4180082476,135.22
2020-07-27 11:30:00,83.09856,51.12083,97.5638761733,24.68856,7.20083,25.71725,58.41,43.92,73.0800554187,134.75,24.68856,7.20083,25.71725,24.68856,7.20083,25.71725,0.0,0.0,0.0,136.05,89.67856,27.80083,93.8889251848,24.68856,7.20083,25.71725,64.99,20.6,68.1766829642,134.75,90.72856,61.39083,109.5468192499,24.68856,7.20083,25.71725,66.04,54.19,85.4273826124,136.05
2020-07-27 12:00:00,83.9528,51.9904,98.7475281716,24.4128,7.1204,25.43,59.54,44.87,74.5541984063,134.97,24.4128,7.1204,25.43,24.4128,7.1204,25.43,0.0,0.0,0.0,136.32,90.3728,27.3704,94.4265946437,24.4128,7.1204,25.43,65.96,20.25,68.9984354895,134.97,91.4128,61.8804,110.3878793528,24.4128,7.1204,25.43,67.0,54.76,86.5312521578,136.32
2020-07-27 12:30:00,85.97736,51.79798,100.3749827629,23.54736,6.86798,24.5285,62.43,44.93,76.9169019137,134.89,23.54736,6.86798,24.5285,23.54736,6.86798,24.5285,0.0,0.0,0.0,136.27,92.35736,27.13798,96.2618922765,23.54736,6.86798,24.5285,68.81,20.27,71.7334580234,134.89,93.38736,61.50798,111.8232114163,23.54736,6.86798,24.5285,69.84,54.64,88.674433745,136.27
2020-07-27 13:00:00,86.30344,51.53142,100.5175159017,22.63344,6.60142,23.5765,63.67,44.93,77.9267207061,135.02,22.63344,6.60142,23.5765,22.63344,6.60142,23.5765,0.0,0.0,0.0,136.36,92.66344,26.79142,96.458764756,22.63344,6.60142,23.5765,70.03,20.19,72.8823504012,135.02,93.68344,61.52142,112.077973077,22.63344,6.60142,23.5765,71.05,54.92,89.8014972036,136.36
2020-07-27 13:30:00,88.76528,52.33154,103.0430250539,21.12528,6.1615400000000005,22.0055,67.64,46.17,81.8952898523,135.36,21.12528,6.1615400000000005,22.0055,21.12528,6.1615400000000005,22.0055,0.0,0.0,0.0,136.72,90.11528,28.26154,94.4429898545,21.12528,6.1615400000000005,22.0055,68.99,22.1,72.4432888541,135.36,91.16528,59.57154,108.9030608176,21.12528,6.1615400000000005,22.0055,70.04,53.41,88.0808134613,136.72
2020-07-27 14:00:00,88.90584,54.26962,104.1606453563,22.21584,6.47962,23.1415,66.69,47.79,82.0453545303,135.75,22.21584,6.47962,23.1415,22.21584,6.47962,23.1415,0.0,0.0,0.0,137.12,88.11584,30.63962,93.290876149,22.21584,6.47962,23.1415,65.9,24.16,70.1891416104,135.75,89.15584,58.29962,106.5251589919,22.21584,6.47962,23.1415,66.94,51.82,84.6538599238,137.12
2020-07-27 14:30:00,89.71544,38.91742,97.7927694354,23.30544,6.79742,24.2765,66.41,32.12,73.7697939539,133.69,23.30544,6.79742,24.2765,23.30544,6.79742,24.2765,0.0,0.0,0.0,135.06,85.64544,49.11742,98.7302503808,23.30544,6.79742,24.2765,62.34,42.32,75.3475812485,133.69,88.17544,60.77742,107.0924974078,23.30544,6.79742,24.2765,64.87,53.98,84.3916897568,135.06
2020-07-27 15:00:00,87.85056,38.92683,96.088599668,22.96056,6.69683,23.91725,64.89,32.23,72.4533298062,133.69,22.96056,6.69683,23.91725,22.96056,6.69683,23.91725,0.0,0.0,0.0,135.01,83.91056,49.71683,97.5333033623,22.96056,6.69683,23.91725,60.95,43.02,74.6031024824,133.69,86.41056,60.48683,105.4772083578,22.96056,6.69683,23.91725,63.45,53.79,83.1821290903,135.01
2020-07-27 15:30:00,85.71344,39.97017,94.5748819003,23.62344,6.89017,24.60775,62.09,33.08,70.3523595908,133.69,23.62344,6.89017,24.60775,23.62344,6.89017,24.60775,0.0,0.0,0.0,135.09,81.99344,50.69017,96.3971863576,23.62344,6.89017,24.60775,58.37,43.8,72.9760022199,133.69,84.42344,59.90017,103.514963109,23.62344,6.89017,24.60775,60.8,53.01,80.6641190369,135.09
2020-07-27 16:00:00,86.26936,27.33148,90.4953715601,22.83936,6.66148,23.791,63.43,20.67,66.7129207875,131.36,22.83936,6.66148,23.791,22.83936,6.66148,23.791,0.0,0.0,0.0,132.74,80.27936,47.49148,93.2749500917,22.83936,6.66148,23.791,57.44,40.83,70.4729912803,131.36,82.12936,43.04148,92.7243267681,22.83936,6.66148,23.791,59.29,36.38,69.56154469250001,132.74
2020-07-27 16:30:00,86.76456,27.44258,91.0010113628,23.25456,6.78258,24.2235,63.51,20.66,66.7858944688,131.07,23.25456,6.78258,24.2235,23.25456,6.78258,24.2235,0.0,0.0,0.0,132.45,80.65456,47.88258,93.7971189123,23.25456,6.78258,24.2235,57.4,41.1,70.5972379063,131.07,82.43456,41.68258,92.3736659327,23.25456,6.78258,24.2235,59.18,34.9,68.704311364,132.45
2020-07-27 17:00:00,88.39544,27.33867,92.5265188482,23.27544,6.78867,24.24525,65.12,20.55,68.2855541092,131.24,23.27544,6.78867,24.24525,23.27544,6.78867,24.24525,0.0,0.0,0.0,132.56,82.19544,47.858670000000004,95.1133147933,23.27544,6.78867,24.24525,58.92,41.07,71.8213846984,131.24,84.01544,41.91867,93.8923269121,23.27544,6.78867,24.24525,60.74,35.13,70.1674034007,132.56
2020-07-27 17:30:00,90.34768,28.34349,94.6892639467,24.45768,7.13349,25.47675,65.89,21.21,69.2196229403,131.51,24.45768,7.13349,25.47675,24.45768,7.13349,25.47675,0.0,0.0,0.0,132.89,83.85768,48.83349,97.0403021459,24.45768,7.13349,25.47675,59.4,41.7,72.5758224204,131.51,85.75768,41.85349,95.4258576286,24.45768,7.13349,25.47675,61.3,34.72,70.449757984,132.89
2020-07-27 18:00:00,92.10712,28.39916,96.3858591465,23.99712,6.99916,24.997,68.11,21.4,71.3928014579,131.45,23.99712,6.99916,24.997,23.99712,6.99916,24.997,0.0,0.0,0.0,132.79,85.39712,48.82916,98.3715150366,23.99712,6.99916,24.997,61.4,41.83,74.2947434211,131.45,87.33712,41.50916,96.6994461918,23.99712,6.99916,24.997,63.34,34.51,72.1311007818,132.79
2020-07-27 18:30:00,92.13032,28.71801,96.5024350038,21.97032,6.40801,22.88575,70.16,22.31,73.6217474664,131.03,21.97032,6.40801,22.88575,21.97032,6.40801,22.88575,0.0,0.0,0.0,132.41,85.30032,48.90801,98.3266903453,21.97032,6.40801,22.88575,63.33,42.5,76.2688593071,131.03,87.27032,39.72801,95.8875567082,21.97032,6.40801,22.88575,65.3,33.32,73.30970195,132.41
2020-07-27 19:00:00,91.294,36.55075,98.3389635982,15.294,4.46075,15.93125,76.0,32.09,82.4970793422,132.86,15.294,4.46075,15.93125,15.294,4.46075,15.93125,0.0,0.0,0.0,134.19,86.414,45.82075,97.8106360605,15.294,4.46075,15.93125,71.12,41.36,82.2721338,132.86,88.404,45.88075,99.6007552008,15.294,4.46075,15.93125,73.11,41.42,84.0279031037,134.19
2020-07-27 19:30:00,90.96424,34.22832,97.1908990019,13.43424,3.91832,13.994,77.53,30.31,83.2442009992,133.12,13.43424,3.91832,13.994,13.43424,3.91832,13.994,0.0,0.0,0.0,134.46,86.05424,43.28832,96.3286606904,13.43424,3.91832,13.994,72.62,39.37,82.605455631,133.12,87.68424,41.16832,96.8677269063,13.43424,3.91832,13.994,74.25,37.25,83.0700006019,134.46
2020-07-27 20:00:00,87.59432,38.03501,95.4956903842,15.75432,4.59501,16.41075,71.84,33.44,79.2415244679,134.23,15.75432,4.59501,16.41075,15.75432,4.59501,16.41075,0.0,0.0,0.0,135.6,82.76432,44.96501,94.190152295,15.75432,4.59501,16.41075,67.01,40.37,78.2309209968,134.23,84.35432,42.09501,94.274286895,15.75432,4.59501,16.41075,68.6,37.5,78.1806241981,135.6
2020-07-27 20:30:00,86.12096,39.53653,94.762634808,13.29096,3.87653,13.84475,72.83,35.66,81.091580944,134.0,13.29096,3.87653,13.84475,13.29096,3.87653,13.84475,0.0,0.0,0.0,135.4,81.08096,44.67653,92.5749124081,13.29096,3.87653,13.84475,67.79,40.8,79.1209460257,134.0,82.73096,40.70653,92.2032175532,13.29096,3.87653,13.84475,69.44,36.83,78.6025603909,135.4
2020-07-27 21:00:00,85.34848,39.03539,93.8516100595,10.09848,2.94539,10.51925,75.25,36.09,83.4568786859,134.0,10.09848,2.94539,10.51925,10.09848,2.94539,10.51925,0.0,0.0,0.0,135.4,80.19848,44.13539,91.5408588815,10.09848,2.94539,10.51925,70.1,41.19,81.3057568687,134.0,81.79848,39.29539,90.7475564716,10.09848,2.94539,10.51925,71.7,36.35,80.3878877692,135.4
2020-07-27 21:30:00,84.94168,39.14799,93.5288945848,9.18168,2.6779900000000003,9.56425,75.76,36.47,84.0811423567,133.73,9.18168,2.6779900000000003,9.56425,9.18168,2.6779900000000003,9.56425,0.0,0.0,0.0,135.11,79.73168,44.17799,91.1528145263,9.18168,2.6779900000000003,9.56425,70.55,41.5,81.8507941318,133.73,81.38168,38.41799,89.9939986625,9.18168,2.6779900000000003,9.56425,72.2,35.74,80.5617005779,135.11
2020-07-27 22:00:00,84.634,37.5545,92.5918701952,8.004,2.3345000000000002,8.3375,76.63,35.22,84.3362632561,132.84,8.004,2.3345000000000002,8.3375,8.004,2.3345000000000002,8.3375,0.0,0.0,0.0,134.24,79.494,43.8945,90.8076162348,8.004,2.3345000000000002,8.3375,71.49,41.56,82.6925250552,132.84,81.134,37.0045,89.1743179186,8.004,2.3345000000000002,8.3375,73.13,34.67,80.9321061137,134.24
2020-07-27 22:30:00,81.85944,36.26692,89.5335546228,6.70944,1.9569200000000002,6.989,75.15,34.31,82.6117340334,132.71,6.70944,1.9569200000000002,6.989,6.70944,1.9569200000000002,6.989,0.0,0.0,0.0,134.13,77.14944,44.73692,89.181994278,6.70944,1.9569200000000002,6.989,70.44,42.78,82.4131178879,132.71,78.79944,35.25692,86.3272966807,6.70944,1.9569200000000002,6.989,72.09,33.3,79.4094333187,134.13
2020-07-27 23:00:00,76.97568,38.30499,85.9798090854,6.80568,1.98499,7.08925,70.17,36.32,79.0124755972,133.49,6.80568,1.98499,7.08925,6.80568,1.98499,7.08925,0.0,0.0,0.0,134.87,72.57568,45.83499,85.8374955119,6.80568,1.98499,7.08925,65.77,43.85,79.0475515117,133.49,74.21568,35.09499,82.0952220349,6.80568,1.98499,7.08925,67.41,33.11,75.1024646733,134.87
2020-07-27 23:30:00,71.8456,41.19455,82.8177588991,8.1756,2.38455,8.51625,63.67,38.81,74.5659774964,134.29,8.1756,2.38455,8.51625,8.1756,2.38455,8.51625,0.0,0.0,0.0,135.66,67.9156,47.33455,82.7833820707,8.1756,2.38455,8.51625,59.74,44.95,74.7620899922,134.29,69.3856,35.40455,77.8963647936,8.1756,2.38455,8.51625,61.21,33.02,69.5484327645,135.66
2020-07-28 00:00:00,64.84552,65.62286,92.2567136779,9.33552,2.72286,9.7245,55.51,62.9,83.8914185123,133.46,9.33552,2.72286,9.7245,9.33552,2.72286,9.7245,0.0,0.0,0.0,134.86,64.34552,36.93286,74.1915230458,9.33552,2.72286,9.7245,55.01,34.21,64.7798132137,133.46,65.93552,45.49286,80.1067606925,9.33552,2.72286,9.7245,56.6,42.77,70.9424618969,134.86
2020-07-28 00:30:00,61.22584,66.70087,90.5406513256,10.90584,3.18087,11.36025,50.32,63.52,81.0363671446,133.37,10.90584,3.18087,11.36025,10.90584,3.18087,11.36025,0.0,0.0,0.0,134.73,60.96584,37.69087,71.6759047956,10.90584,3.18087,11.36025,50.06,34.51,60.8024974816,133.37,62.51584,45.68087,77.4272053923,10.90584,3.18087,11.36025,51.61,42.5,66.8568777315,134.73
2020-07-28 01:00:00,59.78232,66.93901,89.7482971669,10.52232,3.06901,10.96075,49.26,63.87,80.6593113038,133.78,10.52232,3.06901,10.96075,10.52232,3.06901,10.96075,0.0,0.0,0.0,135.15,59.58232,38.02901,70.6842164713,10.52232,3.06901,10.96075,49.06,34.96,60.2418890806,133.78,61.14232,45.51901,76.2257408384,10.52232,3.06901,10.96075,50.62,42.45,66.0635065675,135.15
2020-07-28 01:30:00,58.168,67.8865,89.3985072932,12.948,3.7765,13.4875,45.22,64.11,78.4534288607,133.92,12.948,3.7765,13.4875,12.948,3.7765,13.4875,0.0,0.0,0.0,135.23,58.148,38.8865,69.9524823452,12.948,3.7765,13.4875,45.2,35.11,57.2341864623,133.92,59.688,46.2765,75.5259676949,12.948,3.7765,13.4875,46.74,42.5,63.1733931335,135.23
2020-07-28 02:00:00,57.322,68.4535,89.2843398713,14.652,4.2735,15.2625,42.67,64.18,77.0701063967,134.2,14.652,4.2735,15.2625,14.652,4.2735,15.2625,0.0,0.0,0.0,135.52,57.462,39.8935,69.9526467423,14.652,4.2735,15.2625,42.81,35.62,55.6909373238,134.2,58.992,46.5935,75.1732020487,14.652,4.2735,15.2625,44.34,42.32,61.2945185151,135.52
2020-07-28 02:30:00,56.80088,68.44234,88.9420815669,13.79088,4.02234,14.3655,43.01,64.42,77.4583533262,133.9,13.79088,4.02234,14.3655,13.79088,4.02234,14.3655,0.0,0.0,0.0,135.25,56.92088,39.67234,69.3821384871,13.79088,4.02234,14.3655,43.13,35.65,55.9564062463,133.9,58.44088,45.90234,74.3125916158,13.79088,4.02234,14.3655,44.65,41.88,61.2172924916,135.25
2020-07-28 03:00:00,56.50408,67.96494,88.3852030933,12.39408,3.61494,12.9105,44.11,64.35,78.0167584561,134.18,12.39408,3.61494,12.9105,12.39408,3.61494,12.9105,0.0,0.0,0.0,135.5,56.63408,39.43494,69.0111114984,12.39408,3.61494,12.9105,44.24,35.82,56.9231938668,134.18,58.15408,45.73494,73.983658719,12.39408,3.61494,12.9105,45.76,42.12,62.1938260601,135.5
2020-07-28 03:30:00,55.63616,68.38888,88.1613362376,12.95616,3.77888,13.496,42.68,64.61,77.4340655009,134.1,12.95616,3.77888,13.496,12.95616,3.77888,13.496,0.0,0.0,0.0,135.44,55.76616,39.87888,68.5579293095,12.95616,3.77888,13.496,42.81,36.1,55.9991616009,134.1,57.26616,45.45888,73.1158180697,12.95616,3.77888,13.496,44.31,41.68,60.8325447437,135.44
2020-07-28 04:00:00,56.26664,67.59777,87.9510846202,11.06664,3.22777,11.52775,45.2,64.37,78.6545415091,134.17,11.06664,3.22777,11.52775,11.06664,3.22777,11.52775,0.0,0.0,0.0,135.53,56.31664,39.08777,68.5522990458,11.06664,3.22777,11.52775,45.25,35.86,57.7364884627,134.17,57.83664,45.28777,73.4578725397,11.06664,3.22777,11.52775,46.77,42.06,62.9005286146,135.53
2020-07-28 04:30:00,57.6152,66.80235,88.2160146264,9.5052,2.7723500000000003,9.901250000000001,48.11,64.03,80.0900305906,133.95,9.5052,2.7723500000000003,9.901250000000001,9.5052,2.7723500000000003,9.901250000000001,0.0,0.0,0.0,135.26,57.5552,38.45235,69.218380995,9.5052,2.7723500000000003,9.901250000000001,48.05,35.68,59.8486833606,133.95,59.1052,44.69235,74.1001404558,9.5052,2.7723500000000003,9.901250000000001,49.6,41.92,64.941869391,135.26
2020-07-28 05:00:00,57.47816,66.85113,88.1635551646,9.87816,2.88113,10.28975,47.6,63.97,79.7365719103,134.06,9.87816,2.88113,10.28975,9.87816,2.88113,10.28975,0.0,0.0,0.0,135.37,57.43816,38.42113,69.1037296726,9.87816,2.88113,10.28975,47.56,35.54,59.3720910866,134.06,59.00816,45.08113,74.2581391409,9.87816,2.88113,10.28975,49.13,42.2,64.7657077472,135.37
2020-07-28 05:30:00,57.29896,66.92928,88.1061821804,9.76896,2.8492800000000003,10.176,47.53,64.08,79.7831266622,133.76,9.76896,2.8492800000000003,10.176,9.76896,2.8492800000000003,10.176,0.0,0.0,0.0,135.13,57.36896,38.62928,69.1622646014,9.76896,2.8492800000000003,10.176,47.6,35.78,59.5480343924,133.76,58.90896,44.40928,73.7729606184,9.76896,2.8492800000000003,10.176,49.14,41.56,64.3581634294,135.13
2020-07-28 06:00:00,58.48376,67.11318,89.0198242722,11.15376,3.25318,11.618500000000001,47.33,63.86,79.4872851467,133.6,11.15376,3.25318,11.618500000000001,11.15376,3.25318,11.618500000000001,0.0,0.0,0.0,134.98,58.37376,38.66318,70.0166933256,11.15376,3.25318,11.618500000000001,47.22,35.41,59.0220001355,133.6,59.93376,44.94318,74.9129162178,11.15376,3.25318,11.618500000000001,48.78,41.69,64.1680956551,134.98
2020-07-28 06:30:00,63.59528,63.42654,89.8180695331,11.88528,3.46654,12.3805,51.71,59.96,79.1778106542,133.12,11.88528,3.46654,12.3805,11.88528,3.46654,12.3805,0.0,0.0,0.0,134.47,63.34528,37.36654,73.5451073142,11.88528,3.46654,12.3805,51.46,33.9,61.6225737859,133.12,64.95528,46.16654,79.6902617354,11.88528,3.46654,12.3805,53.07,42.7,68.1154527255,134.47
2020-07-28 07:00:00,67.74536,60.47698,90.8124380878,10.75536,3.13698,11.2035,56.99,57.34,80.8438971104,132.95,10.75536,3.13698,11.2035,10.75536,3.13698,11.2035,0.0,0.0,0.0,134.29,67.53536,36.21698,76.6335076233,10.75536,3.13698,11.2035,56.78,33.08,65.7134293733,132.95,69.16536,46.49698,83.3415632986,10.75536,3.13698,11.2035,58.41,43.36,72.7448809196,134.29
2020-07-28 07:30:00,74.38464,58.05927,94.3607625068,10.93464,3.18927,11.39025,63.45,54.87,83.8845599619,132.89,10.93464,3.18927,11.39025,10.93464,3.18927,11.39025,0.0,0.0,0.0,134.24,73.90464,34.07927,81.3836129529,10.93464,3.18927,11.39025,62.97,30.89,70.1385272158,132.89,75.58464,48.50927,89.811953992,10.93464,3.18927,11.39025,64.65,45.32,78.9526750655,134.24
2020-07-28 08:00:00,79.66096,55.46778,97.0697850325,11.34096,3.30778,11.8135,68.32,52.16,85.9551510964,131.61,11.34096,3.30778,11.8135,11.34096,3.30778,11.8135,0.0,0.0,0.0,132.97,78.82096,30.83778,84.6387169719,11.34096,3.30778,11.8135,67.48,27.53,72.8797043079,131.61,80.47096,50.62778,95.0723277881,11.34096,3.30778,11.8135,69.13,47.32,83.7743355688,132.97
2020-07-28 08:30:00,87.22944,25.66442,90.9265508894,12.52944,3.65442,13.0515,74.7,22.01,77.8750929373,131.83,12.52944,3.65442,13.0515,12.52944,3.65442,13.0515,0.0,0.0,0.0,133.15,81.71944,42.71442,92.2094818869,12.52944,3.65442,13.0515,69.19,39.06,79.454009968,131.83,83.28944,39.65442,92.2475140101,12.52944,3.65442,13.0515,70.76,36.0,79.3912942331,133.15
2020-07-28 09:00:00,90.00392,20.76406,92.3680237044,13.21392,3.85406,13.7645,76.79,16.91,78.6298429351,132.02,13.21392,3.85406,13.7645,13.21392,3.85406,13.7645,0.0,0.0,0.0,133.38,83.60392,44.55406,94.7347861234,13.21392,3.85406,13.7645,70.39,40.7,81.3095449501,132.02,85.12392,38.46406,93.4107363629,13.21392,3.85406,13.7645,71.91,34.61,79.8053895423,133.38
2020-07-28 09:30:00,91.66304,19.76172,93.7690699506,12.38304,3.61172,12.899000000000001,79.28,16.15,80.908225169,131.65,12.38304,3.61172,12.899000000000001,12.38304,3.61172,12.899000000000001,0.0,0.0,0.0,133.01,85.07304,43.55172,95.5728750734,12.38304,3.61172,12.899000000000001,72.69,39.94,82.939976489,131.65,86.57304,38.62172,94.7973022327,12.38304,3.61172,12.899000000000001,74.19,35.01,82.035700765,133.01
