Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-28 10:00:00,91.01512,19.60816,93.1033404728,13.36512,3.89816,13.922,77.65,15.71,79.2232705712,131.53,13.36512,3.89816,13.922,13.36512,3.89816,13.922,0.0,0.0,0.0,132.86,84.45512,43.37816,94.9438363413,13.36512,3.89816,13.922,71.09,39.48,81.3170246627,131.53,85.91512,39.21816,94.4429558961,13.36512,3.89816,13.922,72.55,35.32,80.6907981123,132.86
2020-07-28 10:30:00,90.6484,19.49495,92.7210089357,14.5884,4.25495,15.19625,76.06,15.24,77.5717809516,131.53,14.5884,4.25495,15.19625,14.5884,4.25495,15.19625,0.0,0.0,0.0,132.98,84.1784,43.35495,94.6871412393,14.5884,4.25495,15.19625,69.59,39.1,79.822165468,131.53,85.5984,40.05495,94.5065347056,14.5884,4.25495,15.19625,71.01,35.8,79.5239592827,132.98
2020-07-28 11:00:00,90.02752,19.92386,92.2058271187,17.32752,5.05386,18.0495,72.7,14.87,74.2051676098,132.17,17.32752,5.05386,18.0495,17.32752,5.05386,18.0495,0.0,0.0,0.0,133.55,83.84752,44.03386,94.7068499986,17.32752,5.05386,18.0495,66.52,38.98,77.0996160821,132.17,85.31752,41.61386,94.9251945642,17.32752,5.05386,18.0495,67.99,36.56,77.1963321668,133.55
2020-07-28 11:30:00,90.03392,20.00156,92.2288954341,18.31392,5.34156,19.077,71.72,14.66,73.2029644208,132.17,18.31392,5.34156,19.077,18.31392,5.34156,19.077,0.0,0.0,0.0,133.59,83.93392,44.14156,94.8334342192,18.31392,5.34156,19.077,65.62,38.8,76.2326990208,132.17,85.38392,42.13156,95.2128255153,18.31392,5.34156,19.077,67.07,36.79,76.4976404865,133.59
2020-07-28 12:00:00,88.58184,20.24262,90.8653181486,19.07184,5.56262,19.8665,69.51,14.68,71.043243873,132.27,19.07184,5.56262,19.8665,19.07184,5.56262,19.8665,0.0,0.0,0.0,133.62,82.67184,44.37262,93.8273016486,19.07184,5.56262,19.8665,63.6,38.81,74.506215177,132.27,84.13184,42.40262,94.2133147949,19.07184,5.56262,19.8665,65.06,36.84,74.766230345,133.62
2020-07-28 12:30:00,88.74592,21.03881,91.2056458936,21.35592,6.22881,22.24575,67.39,14.81,68.9981753382,132.27,21.35592,6.22881,22.24575,21.35592,6.22881,22.24575,0.0,0.0,0.0,133.68,82.96592,45.16881,94.4646244806,21.35592,6.22881,22.24575,61.61,38.94,72.8842623616,132.27,84.44592,42.95881,94.7447769603,21.35592,6.22881,22.24575,63.09,36.73,73.0030204855,133.68
2020-07-28 13:00:00,88.64096,21.09278,91.1159983639,21.06096,6.14278,21.9385,67.58,14.95,69.2138634957,132.27,21.06096,6.14278,21.9385,21.06096,6.14278,21.9385,0.0,0.0,0.0,133.65,82.86096,45.21278,94.3935070196,21.06096,6.14278,21.9385,61.8,39.07,73.1143275973,132.27,84.34096,42.76278,94.5624285171,21.06096,6.14278,21.9385,63.28,36.62,73.1121248494,133.65
2020-07-28 13:30:00,86.05472,22.11971,88.8521041099,22.04472,6.42971,22.96325,64.01,15.69,65.9049027008,132.54,22.04472,6.42971,22.96325,22.04472,6.42971,22.96325,0.0,0.0,0.0,133.9,80.54472,46.05971,92.784421134,22.04472,6.42971,22.96325,58.5,39.63,70.6596553912,132.54,82.01472,42.77971,92.5014480122,22.04472,6.42971,22.96325,59.97,36.35,70.126481446,133.9
2020-07-28 14:00:00,85.92224,23.22482,89.0057503235,20.62224,6.01482,21.4815,65.3,17.21,67.52980156940001,132.89,20.62224,6.01482,21.4815,20.62224,6.01482,21.4815,0.0,0.0,0.0,134.23,80.06224,45.58482,92.1300064488,20.62224,6.01482,21.4815,59.44,39.57,71.4065718264,132.89,81.55224,42.80482,92.1033140785,20.62224,6.01482,21.4815,60.93,36.79,71.1756208262,134.23
2020-07-28 14:30:00,86.0632,23.36885,89.1794681783,19.5732,5.70885,20.38875,66.49,17.66,68.7953174279,132.33,19.5732,5.70885,20.38875,19.5732,5.70885,20.38875,0.0,0.0,0.0,133.71,80.1032,45.47885,92.113237092,19.5732,5.70885,20.38875,60.53,39.77,72.4260574655,132.33,81.5932,41.63885,91.6037341791,19.5732,5.70885,20.38875,62.02,35.93,71.6759743568,133.71
2020-07-28 15:00:00,85.24232,23.88401,88.5251323222,19.76232,5.76401,20.58575,65.48,18.12,67.9408919576,132.4,19.76232,5.76401,20.58575,19.76232,5.76401,20.58575,0.0,0.0,0.0,133.76,79.43232,45.94401,91.7624406577,19.76232,5.76401,20.58575,59.67,40.18,71.9370648553,132.4,80.91232,41.38401,90.8814602186,19.76232,5.76401,20.58575,61.15,35.62,70.7679793409,133.76
2020-07-28 15:30:00,86.01216,23.81688,89.2487279506,19.05216,5.55688,19.846,66.96,18.26,69.405109322,132.4,19.05216,5.55688,19.846,19.05216,5.55688,19.846,0.0,0.0,0.0,133.76,79.96216,45.86688,92.1830663018,19.05216,5.55688,19.846,60.91,40.31,73.0405654414,132.4,81.51216,41.03688,91.2592885574,19.05216,5.55688,19.846,62.46,35.48,71.8337107492,133.76
2020-07-28 16:00:00,87.55312,23.81841,90.7351391505,17.10312,4.98841,17.81575,70.45,18.83,72.9230512252,132.4,17.10312,4.98841,17.81575,17.10312,4.98841,17.81575,0.0,0.0,0.0,133.76,81.17312,45.84841,93.2263487972,17.10312,4.98841,17.81575,64.07,40.86,75.9901605473,132.4,82.73312,39.92841,91.8642861512,17.10312,4.98841,17.81575,65.63,34.94,74.3511970314,133.76
2020-07-28 16:30:00,88.53928,24.77854,91.9411776488,17.06928,4.97854,17.7805,71.47,19.8,74.1619909388,133.16,17.06928,4.97854,17.7805,17.06928,4.97854,17.7805,0.0,0.0,0.0,134.51,82.12928,47.71854,94.985670988,17.06928,4.97854,17.7805,65.06,42.74,77.842862229,133.16,83.69928,38.83854,92.2713480006,17.06928,4.97854,17.7805,66.63,33.86,74.7399257425,134.51
2020-07-28 17:00:00,90.648,25.584,94.1891764483,18.048,5.264,18.8,72.6,20.32,75.3900683114,133.36,18.048,5.264,18.8,18.048,5.264,18.8,0.0,0.0,0.0,134.66,84.108,48.654,97.1666989251,18.048,5.264,18.8,66.06,43.39,79.0355344133,133.36,85.688,38.724,94.031811213,18.048,5.264,18.8,67.64,33.46,75.4635090623,134.66
2020-07-28 17:30:00,91.37432,26.89001,95.2488267291,18.51432,5.40001,19.28575,72.86,21.49,75.9631469859,133.58,18.51432,5.40001,19.28575,18.51432,5.40001,19.28575,0.0,0.0,0.0,134.92,84.80432,49.67001,98.2796142853,18.51432,5.40001,19.28575,66.29,44.27,79.7132172227,133.58,86.37432,38.22001,94.4525929759,18.51432,5.40001,19.28575,67.86,32.82,75.37991775,134.92
2020-07-28 18:00:00,91.08376,27.56068,95.1621900641,18.89376,5.51068,19.681,72.19,22.05,75.4824390173,133.58,18.89376,5.51068,19.681,18.89376,5.51068,19.681,0.0,0.0,0.0,134.87,84.46376,50.27068,98.2917495063,18.89376,5.51068,19.681,65.57,44.76,79.3906952986,133.58,86.06376,37.78068,93.9912260086,18.89376,5.51068,19.681,67.17,32.27,74.5195397195,134.87
2020-07-28 18:30:00,90.49776,27.66268,94.6312233346,16.39776,4.78268,17.081,74.1,22.88,77.5519464617,133.27,16.39776,4.78268,17.081,16.39776,4.78268,17.081,0.0,0.0,0.0,134.63,83.67776,50.17268,97.5667224877,16.39776,4.78268,17.081,67.28,45.39,81.1594141181,133.27,85.31776,36.07268,92.6302240837,16.39776,4.78268,17.081,68.92,31.29,75.6903593597,134.63
2020-07-28 19:00:00,89.57064,26.91602,93.527384667,15.14064,4.41602,15.7715,74.43,22.5,77.7565103384,132.86,15.14064,4.41602,15.7715,15.14064,4.41602,15.7715,0.0,0.0,0.0,134.18,82.85064,50.01602,96.7772225529,15.14064,4.41602,15.7715,67.71,45.6,81.6333516401,132.86,84.47064,35.01602,91.4407495521,15.14064,4.41602,15.7715,69.33,30.6,75.7826424717,134.18
2020-07-28 19:30:00,88.47576,27.52293,92.6578209509,13.65576,3.98293,14.22475,74.82,23.54,78.4357316534,133.41,13.65576,3.98293,14.22475,13.65576,3.98293,14.22475,0.0,0.0,0.0,134.74,81.76576,50.00293,95.8432705878,13.65576,3.98293,14.22475,68.11,46.02,82.1998327249,133.41,83.40576,34.75293,90.3564438475,13.65576,3.98293,14.22475,69.75,30.77,76.2355258393,134.74
2020-07-28 20:00:00,86.50024,28.00632,90.921094802,12.33024,3.59632,12.844,74.17,24.41,78.0835257913,133.79,12.33024,3.59632,12.844,12.33024,3.59632,12.844,0.0,0.0,0.0,135.12,79.85024,50.53632,94.4985738898,12.33024,3.59632,12.844,67.52,46.94,82.2332900959,133.79,81.49024,33.86632,88.2473050331,12.33024,3.59632,12.844,69.16,30.27,75.4942282562,135.12
2020-07-28 20:30:00,86.77088,27.26109,90.9524746445,9.26088,2.70109,9.64675,77.51,24.56,81.3080174399,133.79,9.26088,2.70109,9.64675,9.26088,2.70109,9.64675,0.0,0.0,0.0,135.06,79.90088,49.79109,94.1451181324,9.26088,2.70109,9.64675,70.64,47.09,84.8968650776,133.79,81.53088,32.80109,87.8817153836,9.26088,2.70109,9.64675,72.27,30.1,78.287693158,135.06
2020-07-28 21:00:00,84.78344,27.97142,89.2783962392,9.67344,2.82142,10.0765,75.11,25.15,79.2088038036,133.93,9.67344,2.82142,10.0765,9.67344,2.82142,10.0765,0.0,0.0,0.0,135.21,78.05344,50.61142,93.0261002636,9.67344,2.82142,10.0765,68.38,47.79,83.4248673958,133.93,79.72344,32.38142,86.0487260025,9.67344,2.82142,10.0765,70.05,29.56,76.0315467421,135.21
2020-07-28 21:30:00,85.84176,27.43093,90.1180541321,8.71176,2.54093,9.07475,77.13,24.89,81.0465853692,133.86,8.71176,2.54093,9.07475,8.71176,2.54093,9.07475,0.0,0.0,0.0,135.13,78.97176,50.17093,93.5610019964,8.71176,2.54093,9.07475,70.26,47.63,84.8827691584,133.86,80.63176,32.25093,86.8424044264,8.71176,2.54093,9.07475,71.92,29.71,77.814976065,135.13
2020-07-28 22:00:00,85.41496,27.796030000000002,89.8239092645,8.45496,2.46603,8.80725,76.96,25.33,81.0212965831,133.95,8.45496,2.46603,8.80725,8.45496,2.46603,8.80725,0.0,0.0,0.0,135.28,78.58496,50.51603,93.4209035771,8.45496,2.46603,8.80725,70.13,48.05,85.0118779936,133.95,80.22496,31.82603,86.3072441488,8.45496,2.46603,8.80725,71.77,29.36,77.5431653984,135.28
2020-07-28 22:30:00,82.214,28.862,87.1329836514,8.064,2.352,8.4,74.15,26.51,78.7464449991,133.87,8.064,2.352,8.4,8.064,2.352,8.4,0.0,0.0,0.0,135.28,75.604,51.132,91.2712782862,8.064,2.352,8.4,67.54,48.78,83.3135043075,133.87,77.244,30.922,83.2033990892,8.064,2.352,8.4,69.18,28.57,74.8472932042,135.28
2020-07-28 23:00:00,73.76296,60.49503,95.3971850877,8.62296,2.51503,8.98225,65.14,57.98,87.2060777698,133.2,8.62296,2.51503,8.98225,8.62296,2.51503,8.98225,0.0,0.0,0.0,134.59,73.06296,36.32503,81.594754295,8.62296,2.51503,8.98225,64.44,33.81,72.7710773591,133.2,74.71296,45.37503,87.4123546157,8.62296,2.51503,8.98225,66.09,42.86,78.7709826015,134.59
2020-07-28 23:30:00,68.6472,61.6471,92.2648524968,9.7272,2.8371,10.1325,58.92,58.81,83.2477176864,133.3,9.7272,2.8371,10.1325,9.7272,2.8371,10.1325,0.0,0.0,0.0,134.63,68.3672,37.1471,77.8073330365,9.7272,2.8371,10.1325,58.64,34.31,67.939868266,133.3,69.9572,45.4171,83.4069709572,9.7272,2.8371,10.1325,60.23,42.58,73.7611639008,134.63
2020-07-29 00:00:00,64.50328,63.51429,90.5247930954,10.88328,3.17429,11.33675,53.62,60.34,80.7218681647,133.59,10.88328,3.17429,11.33675,10.88328,3.17429,11.33675,0.0,0.0,0.0,134.9,64.45328,38.36429,75.0069600101,10.88328,3.17429,11.33675,53.57,35.19,64.0943133203,133.59,65.99328,45.19429,79.9852289724,10.88328,3.17429,11.33675,55.11,42.02,69.3021825053,134.9
2020-07-29 00:30:00,61.4116,65.3688,89.6909394978,11.2416,3.2788,11.71,50.17,62.09,79.82604211660001,134.14,11.2416,3.2788,11.71,11.2416,3.2788,11.71,0.0,0.0,0.0,135.53,61.4516,39.4688,73.0348226259,11.2416,3.2788,11.71,50.21,36.19,61.8931353221,134.14,62.9516,44.8588,77.2995205677,11.2416,3.2788,11.71,51.71,41.58,66.3537527198,135.53
2020-07-29 01:00:00,59.5844,65.89795,88.8416599212,11.4444,3.33795,11.92125,48.14,62.56,78.9380339254,133.88,11.4444,3.33795,11.92125,11.4444,3.33795,11.92125,0.0,0.0,0.0,135.27,59.5644,39.68795,71.5754924717,11.4444,3.33795,11.92125,48.12,36.35,60.3063587029,133.88,61.0944,44.40795,75.528747736,11.4444,3.33795,11.92125,49.65,41.07,64.4349858384,135.27
2020-07-29 01:30:00,58.91968,66.37324,88.7521023943,11.59968,3.38324,12.083,47.32,62.99,78.7840243958,133.88,11.59968,3.38324,12.083,11.59968,3.38324,12.083,0.0,0.0,0.0,135.22,58.87968,39.35324,70.8201540199,11.59968,3.38324,12.083,47.28,35.97,59.4074010541,133.88,60.42968,44.91324,75.2923990334,11.59968,3.38324,12.083,48.83,41.53,64.1023384909,135.22
2020-07-29 02:00:00,58.75688,65.85909,88.2597908618,11.03688,3.21909,11.49675,47.72,62.64,78.7462253064,133.95,11.03688,3.21909,11.49675,11.03688,3.21909,11.49675,0.0,0.0,0.0,135.29,58.75688,39.43909,70.7659011627,11.03688,3.21909,11.49675,47.72,36.22,59.9089876396,133.95,60.31688,44.64909,75.0444351752,11.03688,3.21909,11.49675,49.28,41.43,64.3813893917,135.29
2020-07-29 02:30:00,57.64056,66.39933,87.9278407648,12.10056,3.52933,12.60475,45.54,62.87,77.630718791,134.06,12.10056,3.52933,12.60475,12.10056,3.52933,12.60475,0.0,0.0,0.0,135.39,57.76056,40.02933,70.2753836828,12.10056,3.52933,12.60475,45.66,36.5,58.4558431639,134.06,59.26056,44.76933,74.2704980471,12.10056,3.52933,12.60475,47.16,41.24,62.648249776,135.39
2020-07-29 03:00:00,56.26952,66.93486,87.4444644574,12.83952,3.74486,13.3745,43.43,63.19,76.6755567309,134.18,12.83952,3.74486,13.3745,12.83952,3.74486,13.3745,0.0,0.0,0.0,135.55,56.69952,40.69486,69.7918849054,12.83952,3.74486,13.3745,43.86,36.95,57.3498221444,134.18,58.00952,44.86486,73.3345762478,12.83952,3.74486,13.3745,45.17,41.12,61.0834126421,135.55
2020-07-29 03:30:00,55.4508,67.40315,87.2810165532,12.7308,3.71315,13.26125,42.72,63.69,76.6903807527,134.36,12.7308,3.71315,13.26125,12.7308,3.71315,13.26125,0.0,0.0,0.0,135.67,55.8008,40.89315,69.180770432,12.7308,3.71315,13.26125,43.07,37.18,56.8979551478,134.36,57.2508,44.63315,72.5931965102,12.7308,3.71315,13.26125,44.52,40.92,60.4688084883,135.67
2020-07-29 04:00:00,54.95944,67.56942,87.098602539,13.36944,3.89942,13.9265,41.59,63.67,76.0499638396,134.3,13.36944,3.89942,13.9265,13.36944,3.89942,13.9265,0.0,0.0,0.0,135.67,55.34944,41.06942,68.9221137767,13.36944,3.89942,13.9265,41.98,37.17,56.0707526256,134.3,56.81944,44.77942,72.3439369778,13.36944,3.89942,13.9265,43.45,40.88,59.6579994636,135.67
2020-07-29 04:30:00,55.24576,67.51168,87.2348607748,12.72576,3.7116800000000003,13.256,42.52,63.8,76.6706619249,134.2,12.72576,3.7116800000000003,13.256,12.72576,3.7116800000000003,13.256,0.0,0.0,0.0,135.5,55.63576,41.04168,69.1357887639,12.72576,3.7116800000000003,13.256,42.91,37.33,56.8752758235,134.2,57.07576,44.27168,72.2331228011,12.72576,3.7116800000000003,13.256,44.35,40.56,60.1002171377,135.5
2020-07-29 05:00:00,56.52416,67.02288,87.6758068523,11.32416,3.30288,11.796,45.2,63.72,78.1234817452,134.2,11.32416,3.30288,11.796,11.32416,3.30288,11.796,0.0,0.0,0.0,135.47,56.78416,40.61288,69.8129418432,11.32416,3.30288,11.796,45.46,37.31,58.8102686612,134.2,58.23416,43.86288,72.9052099153,11.32416,3.30288,11.796,46.91,40.56,62.0133993585,135.47
2020-07-29 05:30:00,58.10192,65.98431,87.9190666116,9.03192,2.63431,9.40825,49.07,63.35,80.1316878644,134.07,9.03192,2.63431,9.40825,9.03192,2.63431,9.40825,0.0,0.0,0.0,135.47,58.22192,39.70431,70.4714424506,9.03192,2.63431,9.40825,49.19,37.07,61.5941636846,134.07,59.72192,43.21431,73.7169201558,9.03192,2.63431,9.40825,50.69,40.58,64.9323686616,135.47
2020-07-29 06:00:00,59.75232,65.29651,88.5097393712,7.9423200000000005,2.31651,8.27325,51.81,62.98,81.5521704187,134.21,7.9423200000000005,2.31651,8.27325,7.9423200000000005,2.31651,8.27325,0.0,0.0,0.0,135.57,59.76232,38.99651,71.3600916757,7.9423200000000005,2.31651,8.27325,51.82,36.68,63.4880681703,134.21,61.29232,43.43651,75.1230916028,7.9423200000000005,2.31651,8.27325,53.35,41.12,67.3578273106,135.57
2020-07-29 06:30:00,65.12088,62.90234,90.5396785363,8.03088,2.34234,8.3655,57.09,60.56,83.2272893948,133.36,8.03088,2.34234,8.3655,8.03088,2.34234,8.3655,0.0,0.0,0.0,134.68,64.86088,36.96234,74.6535219039,8.03088,2.34234,8.3655,56.83,34.62,66.5446714621,133.36,66.41088,44.61234,80.0041615333,8.03088,2.34234,8.3655,58.38,42.27,72.0761909371,134.68
2020-07-29 07:00:00,69.67832,60.16951,92.0621432059,7.67832,2.23951,7.9982500000000005,62.0,57.93,84.8521355064,132.83,7.67832,2.23951,7.9982500000000005,7.67832,2.23951,7.9982500000000005,0.0,0.0,0.0,134.13,69.29832,35.26951,77.7572857709,7.67832,2.23951,7.9982500000000005,61.62,33.03,69.9142710754,132.83,70.86832,45.50951,84.2225283405,7.67832,2.23951,7.9982500000000005,63.19,43.27,76.5850442319,134.13
2020-07-29 07:30:00,76.1676,55.5418,94.2676765228,7.1376,2.0818,7.435,69.03,53.46,87.3104375204,131.45,7.1376,2.0818,7.435,7.1376,2.0818,7.435,0.0,0.0,0.0,132.78,75.1376,32.5818,81.8976960909,7.1376,2.0818,7.435,68.0,30.5,74.5268408025,131.45,76.7376,46.2718,89.6088094386,7.1376,2.0818,7.435,69.6,44.19,82.4434115015,132.78
2020-07-29 08:00:00,86.18072,20.48021,88.5807851702,5.04072,1.47021,5.25075,81.14,19.01,83.3371447795,132.09,5.04072,1.47021,5.25075,5.04072,1.47021,5.25075,0.0,0.0,0.0,133.44,79.33072,43.12021,90.2923897467,5.04072,1.47021,5.25075,74.29,41.65,85.168812367,132.09,80.96072,35.17021,88.2699374326,5.04072,1.47021,5.25075,75.92,33.7,83.0634480382,133.44
2020-07-29 08:30:00,89.97224,18.53357,91.8612931956,5.29224,1.5435699999999999,5.5127500000000005,84.68,16.99,86.3676009856,131.65,5.29224,1.5435699999999999,5.5127500000000005,5.29224,1.5435699999999999,5.5127500000000005,0.0,0.0,0.0,133.04,82.90224,41.46357,92.6930905416,5.29224,1.5435699999999999,5.5127500000000005,77.61,39.92,87.2749591807,131.65,84.50224,36.50357,92.049656098,5.29224,1.5435699999999999,5.5127500000000005,79.21,34.96,86.5819016885,133.04
2020-07-29 09:00:00,89.868,19.11275,91.8779333494,6.078,1.77275,6.33125,83.79,17.34,85.5654118204,131.65,6.078,1.77275,6.33125,6.078,1.77275,6.33125,0.0,0.0,0.0,133.04,82.918,41.84275,92.8773947285,6.078,1.77275,6.33125,76.84,40.07,86.6602013614,131.65,84.468,36.70275,92.0974206021,6.078,1.77275,6.33125,78.39,34.93,85.8201433231,133.04
2020-07-29 09:30:00,90.65912,18.91766,92.6118453496,7.08912,2.06766,7.3845,83.57,16.85,85.251788251,131.65,7.08912,2.06766,7.3845,7.08912,2.06766,7.3845,0.0,0.0,0.0,133.04,83.77912,41.68766,93.5777855276,7.08912,2.06766,7.3845,76.69,39.62,86.3197572981,131.65,85.26912,37.38766,93.1056386362,7.08912,2.06766,7.3845,78.18,35.32,85.7881973234,133.04
2020-07-29 10:00:00,91.37864,17.84627,93.1050224272,7.35864,2.14627,7.66525,84.02,15.7,85.4742674727,131.36,7.35864,2.14627,7.66525,7.35864,2.14627,7.66525,0.0,0.0,0.0,132.73,84.51864,40.90627,93.8974090844,7.35864,2.14627,7.66525,77.16,38.76,86.3481511093,131.36,86.00864,38.00627,94.0317112147,7.35864,2.14627,7.66525,78.65,35.86,86.4393550416,132.73
2020-07-29 10:30:00,90.3084,17.90745,92.0667359911,8.2884,2.41745,8.63375,82.02,15.49,83.4698778003,131.29,8.2884,2.41745,8.63375,8.2884,2.41745,8.63375,0.0,0.0,0.0,132.73,83.6284,41.53745,93.3759553582,8.2884,2.41745,8.63375,75.34,39.12,84.8910478201,131.29,85.1484,37.88745,93.1971506542,8.2884,2.41745,8.63375,76.86,35.47,84.6497519193,132.73
2020-07-29 11:00:00,90.98344,17.91517,92.7304678645,8.14344,2.37517,8.48275,82.84,15.54,84.2849761227,132.38,8.14344,2.37517,8.48275,8.14344,2.37517,8.48275,0.0,0.0,0.0,133.79,84.20344,41.33517,93.8020020403,8.14344,2.37517,8.48275,76.06,38.96,85.4576222464,132.38,85.72344,39.24517,94.2798575188,8.14344,2.37517,8.48275,77.58,36.87,85.8955953469,133.79
2020-07-29 11:30:00,91.8576,19.05305,93.812778405,7.5876,2.21305,7.9037500000000005,84.27,16.84,85.9361303527,132.6,7.5876,2.21305,7.9037500000000005,7.5876,2.21305,7.9037500000000005,0.0,0.0,0.0,134.06,84.6976,40.51305,93.8881817167,7.5876,2.21305,7.9037500000000005,77.11,38.3,86.0978635043,132.6,86.2276,39.94305,95.0297124328,7.5876,2.21305,7.9037500000000005,78.64,37.73,87.2227177976,134.06
2020-07-29 12:00:00,91.36288,19.11209,93.3404940316,8.37288,2.44209,8.72175,82.99,16.67,84.6476756917,132.51,8.37288,2.44209,8.72175,8.37288,2.44209,8.72175,0.0,0.0,0.0,133.86,84.25288,40.49209,93.4781104904,8.37288,2.44209,8.72175,75.88,38.05,84.8856695797,132.51,85.77288,40.37209,94.7992225414,8.37288,2.44209,8.72175,77.4,37.93,86.194227765,133.86
2020-07-29 12:30:00,91.27072,19.81021,93.3958711591,9.12072,2.66021,9.50075,82.15,17.15,83.9210641019,132.07,9.12072,2.66021,9.50075,9.12072,2.66021,9.50075,0.0,0.0,0.0,133.47,84.23072,40.98021,93.6706560421,9.12072,2.66021,9.50075,75.11,38.32,84.3204275369,132.07,85.70072,39.80021,94.491640501,9.12072,2.66021,9.50075,76.58,37.14,85.1109628661,133.47
2020-07-29 13:00:00,91.22704,20.26372,93.4504744525,9.40704,2.74372,9.799,81.82,17.52,83.6747440988,132.3,9.40704,2.74372,9.799,9.40704,2.74372,9.799,0.0,0.0,0.0,133.71,84.20704,41.46372,93.8619500213,9.40704,2.74372,9.799,74.8,38.72,84.2275394393,132.3,85.69704,39.69372,94.4434967173,9.40704,2.74372,9.799,76.29,36.95,84.7671316018,133.71
2020-07-29 13:30:00,91.25592,19.71506,93.3612688745,9.20592,2.68506,9.5895,82.05,17.03,83.7987076273,132.3,9.20592,2.68506,9.5895,9.20592,2.68506,9.5895,0.0,0.0,0.0,133.66,84.22592,40.97506,93.664086724,9.20592,2.68506,9.5895,75.02,38.29,84.2266258377,132.3,85.69592,40.07506,94.6033886214,9.20592,2.68506,9.5895,76.49,37.39,85.1394867262,133.66
2020-07-29 14:00:00,89.95248,19.99864,92.1487615761,9.49248,2.76864,9.888,80.46,17.23,82.2841691943,132.36,9.49248,2.76864,9.888,9.49248,2.76864,9.888,0.0,0.0,0.0,133.76,83.08248,41.26864,92.7674465015,9.49248,2.76864,9.888,73.59,38.5,83.0526224752,132.36,84.57248,40.07864,93.5884702172,9.49248,2.76864,9.888,75.08,37.31,83.8393851361,133.76
2020-07-29 14:30:00,88.13856,20.50708,90.4927957851,9.89856,2.88708,10.311,78.24,17.62,80.1995137142,132.14,9.89856,2.88708,10.311,9.89856,2.88708,10.311,0.0,0.0,0.0,133.54,81.45856,41.62708,91.4784717111,9.89856,2.88708,10.311,71.56,38.74,81.37334453,132.14,82.92856,39.64708,91.9186434637,9.89856,2.88708,10.311,73.03,36.76,81.7598831946,133.54
2020-07-29 15:00:00,87.6976,20.84305,90.1404558401,10.2276,2.98305,10.65375,77.47,17.86,79.5020785892,132.34,10.2276,2.98305,10.65375,10.2276,2.98305,10.65375,0.0,0.0,0.0,133.7,81.0876,42.03305,91.3344193941,10.2276,2.98305,10.65375,70.86,39.05,80.9076145984,132.34,82.5676,39.70305,91.6173605222,10.2276,2.98305,10.65375,72.34,36.72,81.1260377437,133.7
2020-07-29 15:30:00,88.72728,20.86129,91.1467148978,9.46728,2.76129,9.86175,79.26,18.1,81.3004157431,132.51,9.46728,2.76129,9.86175,9.46728,2.76129,9.86175,0.0,0.0,0.0,133.89,81.95728,42.11129,92.1431304573,9.46728,2.76129,9.86175,72.49,39.35,82.4816500805,132.51,83.42728,39.40129,92.263604427,9.46728,2.76129,9.86175,73.96,36.64,82.5383014121,133.89
2020-07-29 16:00:00,88.98152,21.57711,91.5602674606,10.00152,2.91711,10.41825,78.98,18.66,81.1543960608,132.81,10.00152,2.91711,10.41825,10.00152,2.91711,10.41825,0.0,0.0,0.0,134.17,82.23152,42.85711,92.7294708227,10.00152,2.91711,10.41825,72.23,39.94,82.5371219513,132.81,83.69152,39.29711,92.4582791007,10.00152,2.91711,10.41825,73.69,36.38,82.1810227486,134.17
2020-07-29 16:30:00,88.97696,22.38328,91.7491723908,9.81696,2.86328,10.226,79.16,19.52,81.5311964833,132.61,9.81696,2.86328,10.226,9.81696,2.86328,10.226,0.0,0.0,0.0,133.95,82.17696,43.55328,93.0050587527,9.81696,2.86328,10.226,72.36,40.69,83.0159364219,132.61,83.62696,38.31328,91.9857372814,9.81696,2.86328,10.226,73.81,35.45,81.8817354481,133.95
2020-07-29 17:00:00,90.07464,23.11302,92.9927549041,9.884640000000001,2.88302,10.2965,80.19,20.23,82.7024122986,132.72,9.884640000000001,2.88302,10.2965,9.884640000000001,2.88302,10.2965,0.0,0.0,0.0,134.04,83.15464,44.26302,94.2014282962,9.884640000000001,2.88302,10.2965,73.27,41.38,84.1474735212,132.72,84.61464,37.75302,92.6548855779,9.884640000000001,2.88302,10.2965,74.73,34.87,82.4650823076,134.04
2020-07-29 17:30:00,92.696,23.478,95.6230354047,9.696,2.8280000000000003,10.1,83.0,20.65,85.5302431892,132.63,9.696,2.8280000000000003,10.1,9.696,2.8280000000000003,10.1,0.0,0.0,0.0,134.01,85.616,44.598,96.5353876048,9.696,2.8280000000000003,10.1,75.92,41.77,86.652058833,132.63,86.976,37.208,94.6005276941,9.696,2.8280000000000003,10.1,77.28,34.38,84.5824024251,134.01
2020-07-29 18:00:00,93.80048,23.48389,96.6955176715,8.55048,2.49389,8.90675,85.25,20.99,87.796028384,132.44,8.55048,2.49389,8.90675,8.55048,2.49389,8.90675,0.0,0.0,0.0,133.79,86.47048,44.50389,97.2509132942,8.55048,2.49389,8.90675,77.92,42.01,88.5232540071,132.44,87.86048,36.41389,95.1074935574,8.55048,2.49389,8.90675,79.31,33.92,86.259158934,133.79
2020-07-29 18:30:00,93.66576,24.19668,96.7406528787,7.80576,2.27668,8.131,85.86,21.92,88.6139153858,132.44,7.80576,2.27668,8.131,7.80576,2.27668,8.131,0.0,0.0,0.0,133.86,86.24576,45.09668,97.3244145372,7.80576,2.27668,8.131,78.44,42.82,89.3665821211,132.44,87.65576,35.31668,94.502910788,7.80576,2.27668,8.131,79.85,33.04,86.41564731,133.86
2020-07-29 19:00:00,92.70984,24.60537,95.919438414,7.38984,2.15537,7.69775,85.32,22.45,88.2241741248,133.02,7.38984,2.15537,7.69775,7.38984,2.15537,7.69775,0.0,0.0,0.0,134.42,85.31984,45.77537,96.8238586107,7.38984,2.15537,7.69775,77.93,43.62,89.3072746197,133.02,86.78984,34.99537,93.5796572374,7.38984,2.15537,7.69775,79.4,32.84,85.9233705112,134.42
2020-07-29 19:30:00,91.31576,23.71668,94.345370499,7.08576,2.06668,7.381,84.23,21.65,86.9678986753,132.83,7.08576,2.06668,7.381,7.08576,2.06668,7.381,0.0,0.0,0.0,134.26,84.18576,46.38668,96.1195415522,7.08576,2.06668,7.381,77.1,44.32,88.9307168531,132.83,85.68576,33.99668,92.18364127,7.08576,2.06668,7.381,78.6,31.93,84.837992079,134.26
2020-07-29 20:00:00,89.89696,22.77078,92.7360331212,6.51696,1.9007800000000001,6.7885,83.38,20.87,85.9522035785,132.21,6.51696,1.9007800000000001,6.7885,6.51696,1.9007800000000001,6.7885,0.0,0.0,0.0,133.63,82.93696,46.37078,95.0199377597,6.51696,1.9007800000000001,6.7885,76.42,44.47,88.4171776297,132.21,84.46696,32.97078,90.6738091482,6.51696,1.9007800000000001,6.7885,77.95,31.07,83.913928522,133.63
2020-07-29 20:30:00,88.76304,23.08047,91.7146954717,5.93304,1.73047,6.18025,82.83,21.35,85.5373099881,132.46,5.93304,1.73047,6.18025,5.93304,1.73047,6.18025,0.0,0.0,0.0,133.85,81.86304,46.72047,94.2568811019,5.93304,1.73047,6.18025,75.93,44.99,88.2579458179,132.46,83.41304,32.60047,89.5573887865,5.93304,1.73047,6.18025,77.48,30.87,83.4032811105,133.85
2020-07-29 21:00:00,87.02344,23.81517,90.2232865261,5.98344,1.74517,6.23275,81.04,22.07,83.9914668285,132.9,5.98344,1.74517,6.23275,5.98344,1.74517,6.23275,0.0,0.0,0.0,134.32,80.27344,48.07517,93.568408878,5.98344,1.74517,6.23275,74.29,46.33,87.5526869947,132.9,81.84344,31.68517,87.7627407785,5.98344,1.74517,6.23275,75.86,29.94,81.5545412592,134.32
2020-07-29 21:30:00,87.3304,24.2897,90.645398616,5.9304,1.7297,6.1775,81.4,22.56,84.4684177666,132.38,5.9304,1.7297,6.1775,5.9304,1.7297,6.1775,0.0,0.0,0.0,133.78,80.4604,47.7897,93.5827515852,5.9304,1.7297,6.1775,74.53,46.06,87.6141797884,132.38,82.0704,31.4697,87.8970566871,5.9304,1.7297,6.1775,76.14,29.74,81.7420772919,133.78
2020-07-29 22:00:00,85.38976,24.58993,88.859865914,5.99976,1.74993,6.24975,79.39,22.84,82.6101549448,132.89,5.99976,1.74993,6.24975,5.99976,1.74993,6.24975,0.0,0.0,0.0,134.31,78.74976,48.81993,92.6547908382,5.99976,1.74993,6.24975,72.75,47.07,86.6495666463,132.89,80.36976,30.99993,86.1411282864,5.99976,1.74993,6.24975,74.37,29.25,79.9153264399,134.31
2020-07-29 22:30:00,81.52752,26.71261,85.7921910803,5.83752,1.70261,6.08075,75.69,25.01,79.7149684815,133.58,5.83752,1.70261,6.08075,5.83752,1.70261,6.08075,0.0,0.0,0.0,135.02,75.04752,49.68261,90.0027332616,5.83752,1.70261,6.08075,69.21,47.98,84.2146335265,133.58,76.66752,30.83261,82.6350921967,5.83752,1.70261,6.08075,70.83,29.13,76.5861984956,135.02
2020-07-29 23:00:00,77.32344,28.15517,82.289902,5.74344,1.67517,5.98275,71.58,26.48,76.3209460109,134.06,5.74344,1.67517,5.98275,5.74344,1.67517,5.98275,0.0,0.0,0.0,135.45,71.09344,50.36517,87.1259293217,5.74344,1.67517,5.98275,65.35,48.69,81.4944083971,134.06,72.71344,30.60517,78.8918296616,5.74344,1.67517,5.98275,66.97,28.93,72.9515304843,135.45
2020-07-29 23:30:00,70.72904,50.40097,86.8496106857,5.72904,1.67097,5.9677500000000006,65.0,48.73,81.2380015756,133.27,5.72904,1.67097,5.9677500000000006,5.72904,1.67097,5.9677500000000006,0.0,0.0,0.0,134.72,67.84904,40.21097,78.8696033796,5.72904,1.67097,5.9677500000000006,62.12,38.54,73.1042132849,133.27,69.48904,39.91097,80.1349624475,5.72904,1.67097,5.9677500000000006,63.76,38.24,74.3480678969,134.72
2020-07-30 00:00:00,66.37024,52.77882,84.7974799051,5.79024,1.6888200000000002,6.0315,60.58,51.09,79.2472365449,133.85,5.79024,1.6888200000000002,6.0315,5.79024,1.6888200000000002,6.0315,0.0,0.0,0.0,135.23,64.05024,40.25882,75.6518726262,5.79024,1.6888200000000002,6.0315,58.26,38.57,69.8703978806,133.85,65.67024,40.61882,77.2170250647,5.79024,1.6888200000000002,6.0315,59.88,38.93,71.4224005477,135.23
2020-07-30 00:30:00,63.1116,53.8163,82.9413539813,5.7816,1.6863000000000001,6.0225,57.33,52.13,77.4871976523,134.2,5.7816,1.6863000000000001,6.0225,5.7816,1.6863000000000001,6.0225,0.0,0.0,0.0,135.61,61.0516,41.2263,73.6675347372,5.7816,1.6863000000000001,6.0225,55.27,39.54,67.9572255172,134.2,62.6316,40.0263,74.3291464383,5.7816,1.6863000000000001,6.0225,56.85,38.34,68.5702420879,135.61
2020-07-30 01:00:00,60.97776,54.08643,81.508460449,5.74776,1.67643,5.98725,55.23,52.41,76.1390898291,134.55,5.74776,1.67643,5.98725,5.74776,1.67643,5.98725,0.0,0.0,0.0,135.95,59.13776,42.18643,72.6427527973,5.74776,1.67643,5.98725,53.39,40.51,67.0190435623,134.55,60.69776,39.46643,72.4003947915,5.74776,1.67643,5.98725,54.95,37.79,66.6902286696,135.95
2020-07-30 01:30:00,61.14816,54.25363,81.7468888678,5.73816,1.6736300000000002,5.97725,55.41,52.58,76.3866775033,134.46,5.73816,1.6736300000000002,5.97725,5.73816,1.6736300000000002,5.97725,0.0,0.0,0.0,135.88,59.29816,42.15363,72.7543833838,5.73816,1.6736300000000002,5.97725,53.56,40.48,67.1364580537,134.46,60.83816,39.42363,72.4948571594,5.73816,1.6736300000000002,5.97725,55.1,37.75,66.7912606559,135.88
2020-07-30 02:00:00,61.93184,54.01887,82.1802355914,5.72184,1.66887,5.96025,56.21,52.35,76.8120211946,134.56,5.72184,1.66887,5.96025,5.72184,1.66887,5.96025,0.0,0.0,0.0,135.99,60.00184,41.91887,73.1943472234,5.72184,1.66887,5.96025,54.28,40.25,67.5750020348,134.56,61.56184,39.70887,73.2574535516,5.72184,1.66887,5.96025,55.84,38.04,67.5658730425,135.99
2020-07-30 02:30:00,61.194,54.33825,81.8373450758,5.754,1.67825,5.99375,55.44,52.66,76.4635154829,134.74,5.754,1.67825,5.99375,5.754,1.67825,5.99375,0.0,0.0,0.0,136.12,59.344,42.20825,72.823393934,5.754,1.67825,5.99375,53.59,40.53,67.1905424893,134.74,60.884,39.62825,72.6447496662,5.754,1.67825,5.99375,55.13,37.95,66.9292118585,136.12
2020-07-30 03:00:00,60.25248,54.57239,81.292724745,5.56248,1.62239,5.79425,54.69,52.95,76.1229177055,134.89,5.56248,1.62239,5.79425,5.56248,1.62239,5.79425,0.0,0.0,0.0,136.3,58.47248,42.26239,72.1466598386,5.56248,1.62239,5.79425,52.91,40.64,66.7163975346,134.89,59.98248,39.66239,71.909687021,5.56248,1.62239,5.79425,54.42,38.04,66.3971234317,136.3
2020-07-30 03:30:00,59.93304,54.88047,81.2639850799,6.17304,1.80047,6.43025,53.76,53.08,75.5488186539,134.89,6.17304,1.80047,6.43025,6.17304,1.80047,6.43025,0.0,0.0,0.0,136.3,58.14304,41.82047,71.6209802465,6.17304,1.80047,6.43025,51.97,40.02,65.5933022495,134.89,59.64304,40.49047,72.0886286543,6.17304,1.80047,6.43025,53.47,38.69,65.9996742416,136.3
2020-07-30 04:00:00,59.86848,55.06289,81.3397612036,6.31848,1.8428900000000001,6.58175,53.55,53.22,75.498151633,134.89,6.31848,1.8428900000000001,6.58175,6.31848,1.8428900000000001,6.58175,0.0,0.0,0.0,136.35,58.12848,42.00289,71.7158487049,6.31848,1.8428900000000001,6.58175,51.81,40.16,65.5522821876,134.89,59.58848,40.45289,72.0223802582,6.31848,1.8428900000000001,6.58175,53.27,38.61,65.7907668294,136.35
2020-07-30 04:30:00,59.80104,55.09322,81.3106836464,6.25104,1.82322,6.5115,53.55,53.27,75.5334058546,134.81,6.25104,1.82322,6.5115,6.25104,1.82322,6.5115,0.0,0.0,0.0,136.22,58.02104,42.02322,71.6407153918,6.25104,1.82322,6.5115,51.77,40.2,65.5451973832,134.81,59.50104,40.19322,71.8043779658,6.25104,1.82322,6.5115,53.25,38.37,65.6339805284,136.22
2020-07-30 05:00:00,60.52768,54.81724,81.6610669009,6.12768,1.7872400000000002,6.383,54.4,53.03,75.9706581517,134.81,6.12768,1.7872400000000002,6.383,6.12768,1.7872400000000002,6.383,0.0,0.0,0.0,136.18,58.64768,41.74724,71.9887659083,6.12768,1.7872400000000002,6.383,52.52,39.96,65.9935754449,134.81,60.16768,40.38724,72.4657082447,6.12768,1.7872400000000002,6.383,54.04,38.6,66.4099510616,136.18
2020-07-30 05:30:00,61.06456,53.67008,81.2979580014,6.27456,1.8300800000000002,6.536,54.79,51.84,75.4276454624,134.27,6.27456,1.8300800000000002,6.536,6.27456,1.8300800000000002,6.536,0.0,0.0,0.0,135.75,59.26456,41.70008,72.4650587801,6.27456,1.8300800000000002,6.536,52.99,39.87,66.3140784449,134.27,60.76456,39.96008,72.7264721102,6.27456,1.8300800000000002,6.536,54.49,38.13,66.5060673924,135.75
2020-07-30 06:00:00,61.6708,53.69565,81.7710853637,6.1908,1.80565,6.44875,55.48,51.89,75.964481832,134.27,6.1908,1.80565,6.44875,6.1908,1.80565,6.44875,0.0,0.0,0.0,135.75,59.8608,41.75565,72.9852703192,6.1908,1.80565,6.44875,53.67,39.95,66.9064376574,134.27,61.3108,39.86565,73.1319646021,6.1908,1.80565,6.44875,55.12,38.06,66.983415858,135.75
2020-07-30 06:30:00,67.14184,51.49012,84.6124053328,6.17184,1.8001200000000002,6.429,60.97,49.69,78.653906451,133.35,6.17184,1.8001200000000002,6.429,6.17184,1.8001200000000002,6.429,0.0,0.0,0.0,134.78,64.96184,39.23012,75.8883586026,6.17184,1.8001200000000002,6.429,58.79,37.43,69.6941102246,133.35,66.39184,41.27012,78.173519963,6.17184,1.8001200000000002,6.429,60.22,39.47,72.0022867692,134.78
2020-07-30 07:00:00,72.43576,46.60668,86.1343250243,6.12576,1.78668,6.381,66.31,44.82,80.036544778,132.83,6.12576,1.78668,6.381,6.12576,1.78668,6.381,0.0,0.0,0.0,134.21,70.24576,37.79668,79.7687646701,6.12576,1.78668,6.381,64.12,36.01,73.5397477559,132.83,71.75576,42.05668,83.1724318858,6.12576,1.78668,6.381,65.63,40.27,76.9998038959,134.21
2020-07-30 07:30:00,77.716,44.2205,89.4160459663,6.516,1.9005,6.7875,71.2,42.32,82.8276668753,132.54,6.516,1.9005,6.7875,6.516,1.9005,6.7875,0.0,0.0,0.0,133.95,75.226,35.9405,83.3706819946,6.516,1.9005,6.7875,68.71,34.04,76.6797606934,132.54,76.806,43.7405,88.3877422285,6.516,1.9005,6.7875,70.29,41.84,81.8001815401,133.95
2020-07-30 08:00:00,79.59912,61.68266,100.7013924901,6.48912,1.8926600000000002,6.7595,73.11,59.79,94.445307983,132.94,6.48912,1.8926600000000002,6.7595,6.48912,1.8926600000000002,6.7595,0.0,0.0,0.0,134.3,80.19912,21.02266,82.9086912347,6.48912,1.8926600000000002,6.7595,73.71,19.13,76.1519599223,132.94,81.50912,35.24266,88.8019241179,6.48912,1.8926600000000002,6.7595,75.02,33.35,82.098860528,134.3
2020-07-30 08:30:00,84.11784,62.41562,104.7450267375,6.32784,1.84562,6.5915,77.79,60.57,98.5901059945,133.56,6.32784,1.84562,6.5915,6.32784,1.84562,6.5915,0.0,0.0,0.0,134.88,85.26784,13.68562,86.3591380981,6.32784,1.84562,6.5915,78.94,11.84,79.8229866642,133.56,86.54784,29.54562,91.4520216827,6.32784,1.84562,6.5915,80.22,27.7,84.8677700897,134.88
2020-07-30 09:00:00,90.08848,42.44914,99.5884718,7.36848,2.14914,7.6754999999999995,82.72,40.3,92.0146097095,134.67,7.36848,2.14914,7.6754999999999995,7.36848,2.14914,7.6754999999999995,0.0,0.0,0.0,135.89,86.89848,5.92914,87.1005196738,7.36848,2.14914,7.6754999999999995,79.53,3.7800000000000002,79.6197795777,134.67,88.18848,21.90914,90.8692380305,7.36848,2.14914,7.6754999999999995,80.82,19.76,83.2005408636,135.89
2020-07-30 09:30:00,91.37368,41.55399,100.3787003386,7.93368,2.31399,8.26425,83.44,39.24,92.2063511912,134.32,7.93368,2.31399,8.26425,7.93368,2.31399,8.26425,0.0,0.0,0.0,135.59,88.13368,6.78399,88.3943893619,7.93368,2.31399,8.26425,80.2,4.47,80.3244726095,134.32,89.45368,22.69399,92.2874750314,7.93368,2.31399,8.26425,81.52,20.38,84.0288926501,135.59
2020-07-30 10:00:00,90.41208,41.75769,99.5894014645,8.63208,2.51769,8.99175,81.78,39.24,90.7069236608,134.45,8.63208,2.51769,8.99175,8.63208,2.51769,8.99175,0.0,0.0,0.0,135.71,87.33208,7.02769,87.6143859413,8.63208,2.51769,8.99175,78.7,4.51,78.8291196196,134.45,88.57208,22.95769,91.4990102988,8.63208,2.51769,8.99175,79.94,20.44,82.5118003682,135.71
2020-07-30 10:30:00,91.10824,41.48407,100.1081388283,8.92824,2.60407,9.30025,82.18,38.88,90.9131827625,134.21,8.92824,2.60407,9.30025,8.92824,2.60407,9.30025,0.0,0.0,0.0,135.54,87.99824,7.34407,88.3041652883,8.92824,2.60407,9.30025,79.07,4.74,79.2119467,134.21,89.22824,23.21407,92.1985458641,8.92824,2.60407,9.30025,80.3,20.61,82.9027267344,135.54
2020-07-30 11:00:00,91.39592,40.86131,100.1142389851,8.57592,2.50131,8.93325,82.82,38.36,91.2723506874,134.62,8.57592,2.50131,8.93325,8.57592,2.50131,8.93325,0.0,0.0,0.0,135.86,88.28592,7.96131,88.6441545008,8.57592,2.50131,8.93325,79.71,5.46,79.8967815372,134.62,89.50592,23.95131,92.6551399857,8.57592,2.50131,8.93325,80.93,21.45,83.7243536852,135.86
2020-07-30 11:30:00,90.44304,40.64797,99.1574553403,8.63304,2.51797,8.992750000000001,81.81,38.13,90.2594759568,134.48,8.63304,2.51797,8.992750000000001,8.63304,2.51797,8.992750000000001,0.0,0.0,0.0,135.72,87.46304,8.08797,87.8362033831,8.63304,2.51797,8.992750000000001,78.83,5.57,79.0265385804,134.48,88.68304,24.05797,91.8883425912,8.63304,2.51797,8.992750000000001,80.05,21.54,82.8973708871,135.72
2020-07-30 12:00:00,90.93816,40.31863,99.4753279425,8.73816,2.54863,9.10225,82.2,37.77,90.4622180803,134.36,8.73816,2.54863,9.10225,8.73816,2.54863,9.10225,0.0,0.0,0.0,135.57,87.97816,8.36863,88.3752827722,8.73816,2.54863,9.10225,79.24,5.82,79.4534454885,134.36,89.13816,24.28863,92.3880355645,8.73816,2.54863,9.10225,80.4,21.74,83.2873795962,135.57
2020-07-30 12:30:00,90.47984,40.70537,99.2145583736,8.82984,2.57537,9.19775,81.65,38.13,90.1144794137,134.36,8.82984,2.57537,9.19775,8.82984,2.57537,9.19775,0.0,0.0,0.0,135.57,87.57984,8.05537,87.9495159751,8.82984,2.57537,9.19775,78.75,5.48,78.9404389397,134.36,88.73984,23.97537,91.9215838085,8.82984,2.57537,9.19775,79.91,21.4,82.7258611318,135.57
2020-07-30 13:00:00,90.42784,40.89687,99.2458977634,8.69784,2.53687,9.06025,81.73,38.36,90.2844532575,134.65,8.69784,2.53687,9.06025,8.69784,2.53687,9.06025,0.0,0.0,0.0,135.9,87.69784,7.98687,88.0607814697,8.69784,2.53687,9.06025,79.0,5.45,79.1877673634,134.65,88.68784,23.95687,91.8665585731,8.69784,2.53687,9.06025,79.99,21.42,82.8083117809,135.9
2020-07-30 13:30:00,89.55336,41.52223,98.7111942561,8.85336,2.58223,9.22225,80.7,38.94,89.6036472472,134.93,8.85336,2.58223,9.22225,8.85336,2.58223,9.22225,0.0,0.0,0.0,136.18,86.94336,7.91223,87.3026416076,8.85336,2.58223,9.22225,78.09,5.33,78.2716870905,134.93,87.88336,23.96223,91.0915661928,8.85336,2.58223,9.22225,79.03,21.38,81.8709063099,136.18
2020-07-30 14:00:00,88.14352,42.09811,97.6807605599,8.87352,2.58811,9.24325,79.27,39.51,88.5707231539,134.58,8.87352,2.58811,9.24325,8.87352,2.58811,9.24325,0.0,0.0,0.0,136.02,85.51352,8.25811,85.9113408321,8.87352,2.58811,9.24325,76.64,5.67,76.8494534789,134.58,86.42352,24.24811,89.7607689793,8.87352,2.58811,9.24325,77.55,21.66,80.5180607069,136.02
2020-07-30 14:30:00,88.83056,42.13683,98.3177544107,8.80056,2.56683,9.16725,80.03,39.57,89.2781373014,134.46,8.80056,2.56683,9.16725,8.80056,2.56683,9.16725,0.0,0.0,0.0,135.95,86.19056,8.12683,86.5728479315,8.80056,2.56683,9.16725,77.39,5.5600000000000005,77.5894690019,134.46,87.06056,24.09683,90.3338160578,8.80056,2.56683,9.16725,78.26,21.53,81.167533534,135.95
2020-07-30 15:00:00,87.14968,42.62699,97.0161172206,9.34968,2.72699,9.73925,77.8,39.9,87.4348328757,134.67,9.34968,2.72699,9.73925,9.34968,2.72699,9.73925,0.0,0.0,0.0,136.13,84.70968,8.14699,85.1005483635,9.34968,2.72699,9.73925,75.36,5.42,75.5546557136,134.67,85.52968,24.16699,88.8783976372,9.34968,2.72699,9.73925,76.18,21.44,79.1395349999,136.13
2020-07-30 15:30:00,87.53968,42.84074,97.4603744003,9.01968,2.6307400000000003,9.3955,78.52,40.21,88.2169739903,134.74,9.01968,2.6307400000000003,9.3955,9.01968,2.6307400000000003,9.3955,0.0,0.0,0.0,136.22,85.08968,7.78074,85.4446812707,9.01968,2.6307400000000003,9.3955,76.07,5.15,76.2441302659,134.74,85.86968,23.81074,89.1097821939,9.01968,2.6307400000000003,9.3955,76.85,21.18,79.7152112209,136.22
2020-07-30 16:00:00,88.31856,43.19083,98.3138639082,9.08856,2.65083,9.46725,79.23,40.54,88.9993511212,134.74,9.08856,2.65083,9.46725,9.08856,2.65083,9.46725,0.0,0.0,0.0,136.22,85.79856,7.58083,86.1328153584,9.08856,2.65083,9.46725,76.71,4.93,76.8682574279,134.74,86.55856,23.61083,89.7209875256,9.08856,2.65083,9.46725,77.47,20.96,80.2553580766,136.22
2020-07-30 16:30:00,88.5084,45.79745,99.6551217804,8.7684,2.5574500000000002,9.13375,79.74,43.24,90.70923437,135.22,8.7684,2.5574500000000002,9.13375,8.7684,2.5574500000000002,9.13375,0.0,0.0,0.0,136.69,85.7484,6.98745,86.0326249748,8.7684,2.5574500000000002,9.13375,76.98,4.43,77.1073621647,135.22,86.5184,23.13745,89.5587803125,8.7684,2.5574500000000002,9.13375,77.75,20.58,80.4276003621,136.69
2020-07-30 17:00:00,89.31848,46.34664,100.6270436255,8.38848,2.44664,8.738,80.93,43.9,92.0699456935,135.64,8.38848,2.44664,8.738,8.38848,2.44664,8.738,0.0,0.0,0.0,137.07,86.45848,5.50664,86.6336646345,8.38848,2.44664,8.738,78.07,3.06,78.1299462434,135.64,87.28848,21.73664,89.9542120148,8.38848,2.44664,8.738,78.9,19.29,81.2238517924,137.07
2020-07-30 17:30:00,94.49464,24.74552,97.6809999376,8.38464,2.44552,8.734,86.11,22.3,88.9506722853,132.65,8.38464,2.44552,8.734,8.38464,2.44552,8.734,0.0,0.0,0.0,134.07,87.50464,17.42552,89.222815293,8.38464,2.44552,8.734,79.12,14.98,80.5256158002,132.65,88.93464,19.02552,90.9469109052,8.38464,2.44552,8.734,80.55,16.58,82.2386703443,134.07
2020-07-30 18:00:00,92.31432,41.88126,101.3704770446,8.88432,2.59126,9.2545,83.43,39.29,92.2185935698,132.99,8.88432,2.59126,9.2545,8.88432,2.59126,9.2545,0.0,0.0,0.0,134.38,89.28432,31.05126,94.529733658,8.88432,2.59126,9.2545,80.4,28.46,85.2885197433,132.99,90.00432,49.09126,102.5218485351,8.88432,2.59126,9.2545,81.12,46.5,93.5024299149,134.38
2020-07-30 18:30:00,91.19232,39.65651,99.4418323059,8.42232,2.45651,8.77325,82.77,37.2,90.7453188875,132.51,8.42232,2.45651,8.77325,8.42232,2.45651,8.77325,0.0,0.0,0.0,133.95,88.56232,32.55651,94.3568273479,8.42232,2.45651,8.77325,80.14,30.1,85.6062474356,132.51,89.37232,46.81651,100.8920075663,8.42232,2.45651,8.77325,80.95,44.36,92.3077033622,133.95
2020-07-30 19:00:00,90.91728,39.44379,99.1048150806,7.72728,2.25379,8.04925,83.19,37.19,91.1244873785,133.51,7.72728,2.25379,8.04925,7.72728,2.25379,8.04925,0.0,0.0,0.0,134.96,88.33728,33.21379,94.3749483918,7.72728,2.25379,8.04925,80.61,30.96,86.3509913087,133.51,89.20728,46.76379,100.7213525533,7.72728,2.25379,8.04925,81.48,44.51,92.8446578969,134.96
2020-07-30 19:30:00,90.33408,39.79869,98.7126219648,7.50408,2.1886900000000002,7.81675,82.83,37.61,90.9687913518,133.37,7.50408,2.1886900000000002,7.81675,7.50408,2.1886900000000002,7.81675,0.0,0.0,0.0,134.88,87.70408,33.51869,93.8909379438,7.50408,2.1886900000000002,7.81675,80.2,31.33,86.1023164613,133.37,88.63408,46.19869,99.9515837551,7.50408,2.1886900000000002,7.81675,81.13,44.01,92.298196082,134.88
2020-07-30 20:00:00,88.52024,40.62507,97.397275127,7.32024,2.13507,7.62525,81.2,38.49,89.8605592015,133.78,7.32024,2.13507,7.62525,7.32024,2.13507,7.62525,0.0,0.0,0.0,135.25,85.71024,34.13507,92.257510506,7.32024,2.13507,7.62525,78.39,32.0,84.6699007912,133.78,86.90024,45.83507,98.2471646103,7.32024,2.13507,7.62525,79.58,43.7,90.7891315081,135.25
2020-07-30 20:30:00,85.79912,41.84141,95.4578052522,6.75912,1.97141,7.04075,79.04,39.87,88.5264847376,133.78,6.75912,1.97141,7.04075,6.75912,1.97141,7.04075,0.0,0.0,0.0,135.31,83.01912,35.15141,90.154289474,6.75912,1.97141,7.04075,76.26,33.18,83.1654976538,133.78,84.32912,44.48141,95.3414721701,6.75912,1.97141,7.04075,77.57,42.51,88.4545363449,135.31
2020-07-30 21:00:00,85.44912,42.59141,95.4755482548,6.75912,1.97141,7.04075,78.69,40.62,88.555635055,134.17,6.75912,1.97141,7.04075,6.75912,1.97141,7.04075,0.0,0.0,0.0,135.66,82.57912,35.42141,89.8553690458,6.75912,1.97141,7.04075,75.82,33.45,82.8708326252,134.17,83.94912,44.54141,95.0336359063,6.75912,1.97141,7.04075,77.19,42.57,88.1504452626,135.66
2020-07-30 21:30:00,87.21456,42.68883,97.1015740488,7.02456,2.04883,7.31725,80.19,40.64,89.9001985537,133.99,7.02456,2.04883,7.31725,7.02456,2.04883,7.31725,0.0,0.0,0.0,135.42,84.11456,34.84883,91.0477905079,7.02456,2.04883,7.31725,77.09,32.8,83.7777303345,133.99,85.51456,45.12883,96.6920434636,7.02456,2.04883,7.31725,78.49,43.08,89.5352807557,135.42
2020-07-30 22:00:00,87.54488,43.811840000000004,97.8957779396,7.51488,2.19184,7.828,80.03,41.62,90.2054615863,134.56,7.51488,2.19184,7.828,7.51488,2.19184,7.828,0.0,0.0,0.0,136.01,84.34488,34.96184,91.3038281695,7.51488,2.19184,7.828,76.83,32.77,83.5267729533,134.56,85.76488,45.96184,97.3041899283,7.51488,2.19184,7.828,78.25,43.77,89.6597758195,136.01
2020-07-30 22:30:00,83.30776,46.61768,95.4640820665,8.83776,2.57768,9.206,74.47,44.04,86.5176427094,133.95,8.83776,2.57768,9.206,8.83776,2.57768,9.206,0.0,0.0,0.0,135.44,80.23776,35.93768,87.9182289039,8.83776,2.57768,9.206,71.4,33.36,78.8089436549,133.95,81.57776,45.12768,93.2278843952,8.83776,2.57768,9.206,72.74,42.55,84.2710513759,135.44
2020-07-30 23:00:00,78.614,48.09075,92.1568295438,9.534,2.7807500000000003,9.93125,69.08,45.31,82.6138154306,134.39,9.534,2.7807500000000003,9.93125,9.534,2.7807500000000003,9.93125,0.0,0.0,0.0,135.87,75.844,37.19075,84.4716770377,9.534,2.7807500000000003,9.93125,66.31,34.41,74.7065204651,134.39,77.204,44.73075,89.2261038686,9.534,2.7807500000000003,9.93125,67.67,41.95,79.6180343892,135.87
2020-07-30 23:30:00,73.60552,49.89911,88.9252143841,10.86552,3.16911,11.31825,62.74,46.73,78.2304320581,134.99,10.86552,3.16911,11.31825,10.86552,3.16911,11.31825,0.0,0.0,0.0,136.41,71.18552,38.42911,80.8960737803,10.86552,3.16911,11.31825,60.32,35.26,69.8696643759,134.99,72.55552,44.98911,85.3716785653,10.86552,3.16911,11.31825,61.69,41.82,74.5289775859,136.41
2020-07-31 00:00:00,68.56784,57.31812,89.369544939,11.78784,3.43812,12.279,56.78,53.88,78.2753013408,134.92,11.78784,3.43812,12.279,11.78784,3.43812,12.279,0.0,0.0,0.0,136.32,67.52784,36.35812,76.6936898643,11.78784,3.43812,12.279,55.74,32.92,64.7354153459,134.92,68.90784,47.50812,83.6977411846,11.78784,3.43812,12.279,57.12,44.07,72.1447108248,136.32
2020-07-31 00:30:00,62.0992,72.92185,95.7805139267,13.0692,3.81185,13.61375,49.03,69.11,84.7356654544,133.98,13.0692,3.81185,13.61375,13.0692,3.81185,13.61375,0.0,0.0,0.0,135.45,63.5692,30.19185,70.3746473885,13.0692,3.81185,13.61375,50.5,26.38,56.9750331286,133.98,64.9392,53.28185,84.0003287854,13.0692,3.81185,13.61375,51.87,49.47,71.6782937855,135.45
2020-07-31 01:00:00,60.19696,73.68203,95.1457594334,12.72696,3.71203,13.25725,47.47,69.97,84.5529526392,134.16,12.72696,3.71203,13.25725,12.72696,3.71203,13.25725,0.0,0.0,0.0,135.58,61.79696,29.98203,68.686144077,12.72696,3.71203,13.25725,49.07,26.27,55.6594807737,134.16,63.15696,53.58203,82.8241241147,12.72696,3.71203,13.25725,50.43,49.87,70.9239155715,135.58
2020-07-31 01:30:00,58.85872,74.07796,94.6144443402,11.95872,3.48796,12.457,46.9,70.59,84.7499740413,134.27,11.95872,3.48796,12.457,11.95872,3.48796,12.457,0.0,0.0,0.0,135.69,60.43872,30.32796,67.6211803579,11.95872,3.48796,12.457,48.48,26.84,55.4138610819,134.27,61.81872,52.92796,81.3813436372,11.95872,3.48796,12.457,49.86,49.44,70.2163314336,135.69
2020-07-31 02:00:00,56.786,74.78175,93.8986684094,14.166,4.13175,14.75625,42.62,70.65,82.5099200097,134.62,14.166,4.13175,14.75625,14.166,4.13175,14.75625,0.0,0.0,0.0,136.05,58.586,31.67175,66.5989425146,14.166,4.13175,14.75625,44.42,27.54,52.2645960474,134.62,59.946,53.20175,80.1495422262,14.166,4.13175,14.75625,45.78,49.07,67.1094129016,136.05
2020-07-31 02:30:00,55.36496,75.85853,93.9137656021,15.59496,4.54853,16.24475,39.77,71.31,81.6502847515,135.0,15.59496,4.54853,16.24475,15.59496,4.54853,16.24475,0.0,0.0,0.0,136.41,57.24496,32.47853,65.8167179094,15.59496,4.54853,16.24475,41.65,27.93,50.1478553878,135.0,58.62496,53.66853,79.4807967207,15.59496,4.54853,16.24475,43.03,49.12,65.302031362,136.41
2020-07-31 03:00:00,54.49384,76.12987,93.6233715702,15.39384,4.48987,16.03525,39.1,71.64,81.615559791,135.3,15.39384,4.48987,16.03525,15.39384,4.48987,16.03525,0.0,0.0,0.0,136.66,56.41384,32.51987,65.1157683542,15.39384,4.48987,16.03525,41.02,28.03,49.682203051,135.3,57.74384,53.90987,78.9976274414,15.39384,4.48987,16.03525,42.35,49.42,65.0834763976,136.66
2020-07-31 03:30:00,53.48696,75.74578,92.7269005082,15.27696,4.45578,15.9135,38.21,71.29,80.8842889565,135.45,15.27696,4.45578,15.9135,15.27696,4.45578,15.9135,0.0,0.0,0.0,136.82,55.63696,33.23578,64.8080889261,15.27696,4.45578,15.9135,40.36,28.78,49.5703338702,135.45,56.93696,53.30578,77.9956639529,15.27696,4.45578,15.9135,41.66,48.85,64.2018543346,136.82
