Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-07-31 04:00:00,52.73152,76.14711,92.6228673863,16.24152,4.73711,16.91825,36.49,71.41,80.1929435798,135.45,16.24152,4.73711,16.91825,16.24152,4.73711,16.91825,0.0,0.0,0.0,136.87,54.98152,33.60711,64.4391603302,16.24152,4.73711,16.91825,38.74,28.87,48.3142266832,135.45,56.25152,53.51711,77.6422215361,16.24152,4.73711,16.91825,40.01,48.78,63.0895276571,136.87
2020-07-31 04:30:00,52.11376,75.98443,92.1383610868,15.68376,4.5744299999999996,16.33725,36.43,71.41,80.1656597303,135.36,15.68376,4.5744299999999996,16.33725,15.68376,4.5744299999999996,16.33725,0.0,0.0,0.0,136.72,54.43376,33.46443,63.8975923096,15.68376,4.5744299999999996,16.33725,38.75,28.89,48.3341970038,135.36,55.72376,53.24443,77.0720880382,15.68376,4.5744299999999996,16.33725,40.04,48.67,63.0235709874,136.72
2020-07-31 05:00:00,52.2728,75.85665,92.1231619576,15.8628,4.62665,16.52375,36.41,71.23,79.9962561624,135.36,15.8628,4.62665,16.52375,15.8628,4.62665,16.52375,0.0,0.0,0.0,136.72,54.5828,33.33665,63.9579102931,15.8628,4.62665,16.52375,38.72,28.71,48.2027229521,135.36,55.8828,53.46665,77.3406102773,15.8628,4.62665,16.52375,40.02,48.84,63.1422679352,136.72
2020-07-31 05:30:00,51.61608,76.46094,92.2523444702,16.42608,4.79094,17.1105,35.19,71.67,79.8431274438,135.36,16.42608,4.79094,17.1105,16.42608,4.79094,17.1105,0.0,0.0,0.0,136.76,53.86608,33.90094,63.646117772,16.42608,4.79094,17.1105,37.44,29.11,47.4251589349,135.36,55.19608,53.18094,76.6473719487,16.42608,4.79094,17.1105,38.77,48.39,62.0056852232,136.76
2020-07-31 06:00:00,52.27192,76.49431,92.6484381027,18.63192,5.43431,19.40825,33.64,71.06,78.6204375465,135.1,18.63192,5.43431,19.40825,18.63192,5.43431,19.40825,0.0,0.0,0.0,136.46,54.35192,34.09431,64.1603708068,18.63192,5.43431,19.40825,35.72,28.66,45.7964409097,135.1,55.68192,53.95431,77.534145913,18.63192,5.43431,19.40825,37.05,48.52,61.0482833501,136.46
2020-07-31 06:30:00,58.21896,72.83678,93.2450739946,17.26896,5.03678,17.9885,40.95,67.8,79.2069599215,133.85,17.26896,5.03678,17.9885,17.26896,5.03678,17.9885,0.0,0.0,0.0,135.2,60.15896,31.79678,68.0451003868,17.26896,5.03678,17.9885,42.89,26.76,50.5534341069,133.85,61.46896,54.06678,81.863604508,17.26896,5.03678,17.9885,44.2,49.03,66.0119754287,135.2
2020-07-31 07:00:00,63.1848,69.83515,94.1767865589,15.2748,4.45515,15.91125,47.91,65.38,81.0549967615,134.15,15.2748,4.45515,15.91125,15.2748,4.45515,15.91125,0.0,0.0,0.0,135.51,65.1548,30.39515,71.8958490218,15.2748,4.45515,15.91125,49.88,25.94,56.2218640744,134.15,66.4848,54.59515,86.0282455625,15.2748,4.45515,15.91125,51.21,50.14,71.6692660769,135.51
2020-07-31 07:30:00,69.37632,67.53726,96.821254201,14.83632,4.32726,15.4545,54.54,63.21,83.4872187823,134.15,14.83632,4.32726,15.4545,14.83632,4.32726,15.4545,0.0,0.0,0.0,135.51,71.16632,28.41726,76.630188361,14.83632,4.32726,15.4545,56.33,24.09,61.2649736799,134.15,72.47632,56.22726,91.7296120555,14.83632,4.32726,15.4545,57.64,51.9,77.5627462123,135.51
2020-07-31 08:00:00,74.78944,64.36067,98.6699355344,15.25944,4.45067,15.89525,59.53,59.91,84.4572613811,133.73,15.25944,4.45067,15.89525,15.25944,4.45067,15.89525,0.0,0.0,0.0,135.11,76.61944,26.12067,80.9495397588,15.25944,4.45067,15.89525,61.36,21.67,65.0741000706,133.73,77.85944,58.44067,97.3519609826,15.25944,4.45067,15.89525,62.6,53.99,82.6660758715,135.11
2020-07-31 08:30:00,79.58432,59.27626,99.2337593234,14.04432,4.09626,14.6295,65.54,55.18,85.6756908347,133.04,14.04432,4.09626,14.6295,14.04432,4.09626,14.6295,0.0,0.0,0.0,134.44,81.45432,23.91626,84.8928367947,14.04432,4.09626,14.6295,67.41,19.82,70.2633652767,133.04,82.69432,59.18626,101.6924969359,14.04432,4.09626,14.6295,68.65,55.09,88.0211940387,134.44
2020-07-31 09:00:00,83.69984,57.17912,101.3662418165,12.09984,3.52912,12.604,71.6,53.65,89.4700089415,132.58,12.09984,3.52912,12.604,12.09984,3.52912,12.604,0.0,0.0,0.0,134.0,85.28984,21.40912,87.9358131048,12.09984,3.52912,12.604,73.19,17.88,75.3423552857,132.58,86.56984,59.95912,105.3063781012,12.09984,3.52912,12.604,74.47,56.43,93.4351422111,134.0
2020-07-31 09:30:00,85.93768,50.55974,99.7074327854,11.34768,3.30974,11.8205,74.59,47.25,88.2962660592,132.49,11.34768,3.30974,11.8205,11.34768,3.30974,11.8205,0.0,0.0,0.0,133.92,86.37768,22.95974,89.3770287213,11.34768,3.30974,11.8205,75.03,19.65,77.5604499729,132.49,87.65768,57.95974,105.0866324698,11.34768,3.30974,11.8205,76.31,54.65,93.8607404616,133.92
2020-07-31 10:00:00,89.49736,24.12423,92.6917251974,11.39736,3.32423,11.87225,78.1,20.8,80.8223360217,133.78,11.39736,3.32423,11.87225,11.39736,3.32423,11.87225,0.0,0.0,0.0,135.15,85.39736,36.03423,92.6885905959,11.39736,3.32423,11.87225,74.0,32.71,80.9070089671,133.78,86.64736,46.32423,98.2532405576,11.39736,3.32423,11.87225,75.25,43.0,86.6692707942,135.15
2020-07-31 10:30:00,89.8072,24.3821,93.0581537118,11.5272,3.3621,12.0075,78.28,21.02,81.0530616325,133.7,11.5272,3.3621,12.0075,11.5272,3.3621,12.0075,0.0,0.0,0.0,135.09,85.5272,35.2621,92.511175737,11.5272,3.3621,12.0075,74.0,31.9,80.5829386409,133.7,86.7672,47.0921,98.7229095917,11.5272,3.3621,12.0075,75.24,43.73,87.0251141912,135.09
2020-07-31 11:00:00,90.41904,29.06722,94.9763448078,12.77904,3.72722,13.3115,77.64,25.34,81.6705895656,134.55,12.77904,3.72722,13.3115,12.77904,3.72722,13.3115,0.0,0.0,0.0,135.95,85.30904,15.52722,86.7105925862,12.77904,3.72722,13.3115,72.53,11.8,73.4836097371,134.55,86.53904,29.46722,91.4183925622,12.77904,3.72722,13.3115,73.76,25.74,78.1222452314,135.95
2020-07-31 11:30:00,88.55576,34.06043,94.8801113035,15.15576,4.42043,15.78725,73.4,29.64,79.1586356628,135.14,15.15576,4.42043,15.78725,15.15576,4.42043,15.78725,0.0,0.0,0.0,136.57,83.90576,6.98043,84.1956231889,15.15576,4.42043,15.78725,68.75,2.56,68.7976460353,135.14,85.00576,23.15043,88.1017686676,15.15576,4.42043,15.78725,69.85,18.73,72.3176009005,136.57
2020-07-31 12:00:00,87.8996,34.23655,94.3317604843,15.7596,4.59655,16.41625,72.14,29.64,77.9917252021,135.22,15.7596,4.59655,16.41625,15.7596,4.59655,16.41625,0.0,0.0,0.0,136.61,83.3796,7.15655,83.6861631577,15.7596,4.59655,16.41625,67.62,2.56,67.6684416844,135.22,84.4496,23.35655,87.6199941113,15.7596,4.59655,16.41625,68.69,18.76,71.2057139561,136.61
2020-07-31 12:30:00,85.18624,45.24432,96.4559172762,15.78624,4.60432,16.444,69.4,40.64,80.4236880527,134.96,15.78624,4.60432,16.444,15.78624,4.60432,16.444,0.0,0.0,0.0,136.39,82.64624,11.78432,83.4821608728,15.78624,4.60432,16.444,66.86,7.18,67.2444198428,134.96,83.71624,27.95432,88.2601430228,15.78624,4.60432,16.444,67.93,23.35,71.831103291,136.39
2020-07-31 13:00:00,82.45312,55.89716,99.6143036607,15.93312,4.64716,16.597,66.52,51.25,83.9730486525,134.68,15.93312,4.64716,16.597,15.93312,4.64716,16.597,0.0,0.0,0.0,136.05,81.92312,16.457160000000002,83.5597732512,15.93312,4.64716,16.597,65.99,11.81,67.0384680613,134.68,82.98312,32.61716,89.1632061525,15.93312,4.64716,16.597,67.05,27.97,72.6500061941,136.05
2020-07-31 13:30:00,81.60576,56.85168,99.4565914558,16.32576,4.76168,17.006,65.28,52.09,83.5155464569,135.15,16.32576,4.76168,17.006,16.32576,4.76168,17.006,0.0,0.0,0.0,136.56,81.14576,16.22168,82.7512976817,16.32576,4.76168,17.006,64.82,11.46,65.8252535126,135.15,82.19576,32.49168,88.3846832387,16.32576,4.76168,17.006,65.87,27.73,71.4689429053,136.56
2020-07-31 14:00:00,82.33248,56.33989,99.763823444,15.94248,4.64989,16.60675,66.39,51.69,84.1396945561,135.25,15.94248,4.64989,16.60675,15.94248,4.64989,16.60675,0.0,0.0,0.0,136.65,81.84248,16.53989,83.4970627852,15.94248,4.64989,16.60675,65.9,11.89,66.96403587,135.25,82.90248,32.83989,89.1699476582,15.94248,4.64989,16.60675,66.96,28.19,72.6520316302,136.65
2020-07-31 14:30:00,81.09296,56.77378,98.9915665956,15.13296,4.41378,15.7635,65.96,52.36,84.2157419964,135.25,15.13296,4.41378,15.7635,15.13296,4.41378,15.7635,0.0,0.0,0.0,136.7,80.64296,15.72378,82.1615740785,15.13296,4.41378,15.7635,65.51,11.31,66.4791410895,135.25,81.70296,32.02378,87.7547500609,15.13296,4.41378,15.7635,66.57,27.61,72.0685576378,136.7
2020-07-31 15:00:00,81.8912,56.4366,99.4548061031,14.0112,4.0866,14.595,67.88,52.35,85.7217411162,135.14,14.0112,4.0866,14.595,14.0112,4.0866,14.595,0.0,0.0,0.0,136.54,81.4012,15.2566,82.8185921457,14.0112,4.0866,14.595,67.39,11.17,68.3094502979,135.14,82.4312,31.5066,88.247201525,14.0112,4.0866,14.595,68.42,27.42,73.7099233482,136.54
2020-07-31 15:30:00,80.30152,55.11211,97.3944494464,14.44152,4.21211,15.04325,65.86,50.9,83.2367082482,134.05,14.44152,4.21211,15.04325,14.44152,4.21211,15.04325,0.0,0.0,0.0,135.45,79.99152,18.04211,82.0009817329,14.44152,4.21211,15.04325,65.55,13.83,66.9930697908,134.05,81.04152,37.19211,89.1682735628,14.44152,4.21211,15.04325,66.6,32.98,74.3185064436,135.45
2020-07-31 16:00:00,80.5188,48.85965,94.1835577559,13.1988,3.84965,13.74875,67.32,45.01,80.9807538863,132.82,13.1988,3.84965,13.74875,13.1988,3.84965,13.74875,0.0,0.0,0.0,134.24,80.3988,27.06965,84.8335605322,13.1988,3.84965,13.74875,67.2,23.22,71.0985822643,132.82,81.5688,55.34965,98.575112927,13.1988,3.84965,13.74875,68.37,51.5,85.5961850785,134.24
2020-07-31 16:30:00,81.57928,50.52354,95.9573187383,12.14928,3.54354,12.6555,69.43,46.98,83.8310521227,133.25,12.14928,3.54354,12.6555,12.14928,3.54354,12.6555,0.0,0.0,0.0,134.68,81.35928,27.69354,85.943380198,12.14928,3.54354,12.6555,69.21,24.15,73.3024324289,133.25,82.49928,54.57354,98.9161385652,12.14928,3.54354,12.6555,70.35,51.03,86.90905246290001,134.68
2020-07-31 17:00:00,83.47336,49.82223,97.2114007299,12.69336,3.70223,13.22225,70.78,46.12,84.4799550189,132.87,12.69336,3.70223,13.22225,12.69336,3.70223,13.22225,0.0,0.0,0.0,134.29,83.18336,27.74223,87.6875287955,12.69336,3.70223,13.22225,70.49,24.04,74.476584911,132.87,84.37336,54.43223,100.4078260917,12.69336,3.70223,13.22225,71.68,50.73,87.8154616227,134.29
2020-07-31 17:30:00,83.07512,51.22816,97.6002046104,15.52512,4.52816,16.172,67.55,46.7,82.1212061529,132.87,15.52512,4.52816,16.172,15.52512,4.52816,16.172,0.0,0.0,0.0,134.29,82.72512,29.27816,87.7533824533,15.52512,4.52816,16.172,67.2,24.75,71.6128654642,132.87,83.95512,54.45816,100.070741802,15.52512,4.52816,16.172,68.43,49.93,84.7093253426,134.29
2020-07-31 18:00:00,85.47008,51.07419,99.5676024586,15.34008,4.47419,15.97925,70.13,46.6,84.2008129414,133.04,15.34008,4.47419,15.97925,15.34008,4.47419,15.97925,0.0,0.0,0.0,134.49,84.86008,28.79419,89.6121562923,15.34008,4.47419,15.97925,69.52,24.32,73.6511561348,133.04,86.10008,55.11419,102.2291431802,15.34008,4.47419,15.97925,70.76,50.64,87.0137184586,134.49
2020-07-31 18:30:00,86.80816,51.35488,100.8611934413,12.42816,3.62488,12.946,74.38,47.73,88.3772442431,133.68,12.42816,3.62488,12.946,12.42816,3.62488,12.946,0.0,0.0,0.0,135.17,85.96816,29.02488,90.7357051706,12.42816,3.62488,12.946,73.54,25.4,77.8029022595,133.68,87.34816000000001,53.78488,102.5793077185,12.42816,3.62488,12.946,74.92,50.16,90.1611446245,135.17
2020-07-31 19:00:00,85.49712,51.75541,99.9418830749,11.84712,3.45541,12.34075,73.65,48.3,88.0750390292,133.55,11.84712,3.45541,12.34075,11.84712,3.45541,12.34075,0.0,0.0,0.0,135.01,84.60712,29.37541,89.5615959402,11.84712,3.45541,12.34075,72.76,25.92,77.2390056901,133.55,86.01712,52.94541,101.0057492085,11.84712,3.45541,12.34075,74.17,49.49,89.1652903321,135.01
2020-07-31 19:30:00,83.9728,52.5129,99.0405765646,12.3528,3.6029,12.8675,71.62,48.91,86.7272304412,133.47,12.3528,3.6029,12.8675,12.3528,3.6029,12.8675,0.0,0.0,0.0,134.92,83.1928,30.0929,88.468212383,12.3528,3.6029,12.8675,70.84,26.49,75.6308515092,133.47,84.6328,52.3729,99.5270389907,12.3528,3.6029,12.8675,72.28,48.77,87.1946747227,134.92
2020-07-31 20:00:00,81.83792,53.29231,97.6602040499,13.20792,3.85231,13.75825,68.63,49.44,84.5836302129,133.07,13.20792,3.85231,13.75825,13.20792,3.85231,13.75825,0.0,0.0,0.0,134.5,81.17792,30.63231,86.765160701,13.20792,3.85231,13.75825,67.97,26.78,73.055385154,133.07,82.51792,51.97231,97.5209112338,13.20792,3.85231,13.75825,69.31,48.12,84.3765992441,134.5
2020-07-31 20:30:00,81.98552,52.61411,97.415964096,10.26552,2.99411,10.69325,71.72,49.62,87.2118271796,133.07,10.26552,2.99411,10.69325,10.26552,2.99411,10.69325,0.0,0.0,0.0,134.5,81.34552,30.23411,86.7824580867,10.26552,2.99411,10.69325,71.08,27.24,76.1208512827,133.07,82.64552,50.71411,96.9649572225,10.26552,2.99411,10.69325,72.38,47.72,86.6952293959,134.5
2020-07-31 21:00:00,79.09736,54.47173,96.0393759255,11.45736,3.34173,11.93475,67.64,51.13,84.7906038426,133.55,11.45736,3.34173,11.93475,11.45736,3.34173,11.93475,0.0,0.0,0.0,135.01,78.47736,31.78173,84.6686151674,11.45736,3.34173,11.93475,67.02,28.44,72.8046289737,133.55,79.86736,50.25173,94.3611761338,11.45736,3.34173,11.93475,68.41,46.91,82.948635914,135.01
2020-07-31 21:30:00,79.7332,53.6151,96.0831001282,9.8232,2.8651,10.2325,69.91,50.75,86.3884865014,132.84,9.8232,2.8651,10.2325,9.8232,2.8651,10.2325,0.0,0.0,0.0,134.29,79.0232,30.9151,84.8552269825,9.8232,2.8651,10.2325,69.2,28.05,74.6688857557,132.84,80.4232,49.5051,94.4385833452,9.8232,2.8651,10.2325,70.6,46.64,84.6147126687,134.29
2020-07-31 22:00:00,78.06216,54.77563,95.3628358731,11.64216,3.39563,12.12725,66.42,51.38,83.9733338626,133.39,11.64216,3.39563,12.12725,11.64216,3.39563,12.12725,0.0,0.0,0.0,134.82,77.44216,32.06563,83.8182126555,11.64216,3.39563,12.12725,65.8,28.67,71.7747093341,133.39,78.85216,50.02563,93.3821545776,11.64216,3.39563,12.12725,67.21,46.63,81.8018398326,134.82
2020-07-31 22:30:00,77.22,55.41375,95.0453159764,9.27,2.7037500000000003,9.65625,67.95,52.71,85.9973639131,133.96,9.27,2.7037500000000003,9.65625,9.27,2.7037500000000003,9.65625,0.0,0.0,0.0,135.43,76.63,32.44375,83.2151056844,9.27,2.7037500000000003,9.65625,67.36,29.74,73.6331256976,133.96,78.02,48.81375,92.0320736975,9.27,2.7037500000000003,9.65625,68.75,46.11,82.7810038596,135.43
2020-07-31 23:00:00,73.78456,56.79133,93.1097012,9.12456,2.66133,9.50475,64.66,54.13,84.3265824044,134.27,9.12456,2.66133,9.50475,9.12456,2.66133,9.50475,0.0,0.0,0.0,135.74,73.32456,33.03133,80.4211406333,9.12456,2.66133,9.50475,64.2,30.37,71.0209609904,134.27,74.72456,48.53133,89.1013459986,9.12456,2.66133,9.50475,65.6,45.87,80.0463422025,135.74
2020-07-31 23:30:00,70.01416,58.49913,91.2366747052,9.25416,2.6991300000000003,9.63975,60.76,55.8,82.4949549973,134.27,9.25416,2.6991300000000003,9.63975,9.25416,2.6991300000000003,9.63975,0.0,0.0,0.0,135.69,69.62416,33.53913,77.2812842599,9.25416,2.6991300000000003,9.63975,60.37,30.84,67.7911683038,134.27,71.00416,48.03913,85.7283427372,9.25416,2.6991300000000003,9.63975,61.75,45.34,76.6079506318,135.69
2020-08-01 00:00:00,66.57664,59.25652,89.1279089635,9.17664,2.67652,9.559,57.4,56.58,80.5981166033,134.63,9.17664,2.67652,9.559,9.17664,2.67652,9.559,0.0,0.0,0.0,136.11,66.41664,34.58652,74.8825576126,9.17664,2.67652,9.559,57.24,31.91,65.5336989647,134.63,67.80664,47.36652,82.7123185807,9.17664,2.67652,9.559,58.63,44.69,73.7202346714,136.11
2020-08-01 00:30:00,64.93944,61.13817,89.1908442524,9.79944,2.8581700000000003,10.20775,55.14,58.28,80.2307796298,135.2,9.79944,2.8581700000000003,10.20775,9.79944,2.8581700000000003,10.20775,0.0,0.0,0.0,136.62,64.80944,35.17817,73.7412174951,9.79944,2.8581700000000003,10.20775,55.01,32.32,63.8019004419,135.2,66.18944,47.78817,81.6379272119,9.79944,2.8581700000000003,10.20775,56.39,44.93,72.1008807158,136.62
2020-08-01 01:00:00,62.59728,61.65254,87.8604299548,9.43728,2.75254,9.8305,53.16,58.9,79.3422686845,135.74,9.43728,2.75254,9.8305,9.43728,2.75254,9.8305,0.0,0.0,0.0,137.18,62.62728,36.15254,72.3130855976,9.43728,2.75254,9.8305,53.19,33.4,62.8071341489,135.74,63.98728,47.24254,79.5375985773,9.43728,2.75254,9.8305,54.55,44.49,70.3922055344,137.18
2020-08-01 01:30:00,58.83776,80.99393,100.1094336147,9.40776,2.74393,9.79975,49.43,78.25,92.5547805356,135.02,9.40776,2.74393,9.79975,9.40776,2.74393,9.79975,0.0,0.0,0.0,136.42,62.90776,26.10393,68.1087470863,9.40776,2.74393,9.79975,53.5,23.36,58.3775607575,135.02,64.30776,56.36393,85.5124587488,9.40776,2.74393,9.79975,54.9,53.62,76.7405655439,136.42
2020-08-01 02:00:00,56.2092,90.5581,106.5844437066,10.7592,3.1381,11.2075,45.45,87.42,98.5289749262,134.32,10.7592,3.1381,11.2075,10.7592,3.1381,11.2075,0.0,0.0,0.0,135.73,61.8692,21.6481,65.5472207058,10.7592,3.1381,11.2075,51.11,18.51,54.358552225,134.32,63.2792,60.9281,87.8435570901,10.7592,3.1381,11.2075,52.52,57.79,78.0899129209,135.73
2020-08-01 02:30:00,54.3964,91.82895,106.7310844649,12.4764,3.63895,12.99625,41.92,88.19,97.6461084734,134.71,12.4764,3.63895,12.99625,12.4764,3.63895,12.99625,0.0,0.0,0.0,136.13,60.0764,22.74895,64.2393069939,12.4764,3.63895,12.99625,47.6,19.11,51.292807488,134.71,61.4764,61.22895,86.7659615002,12.4764,3.63895,12.99625,49.0,57.59,75.6148669244,136.13
2020-08-01 03:00:00,53.01176,92.54218,106.6503716705,13.00176,3.79218,13.5435,40.01,88.75,97.3517467743,135.01,13.00176,3.79218,13.5435,13.00176,3.79218,13.5435,0.0,0.0,0.0,136.4,58.79176,23.14218,63.182525583,13.00176,3.79218,13.5435,45.79,19.35,49.7106286422,135.01,60.18176,61.43218,85.9985870596,13.00176,3.79218,13.5435,47.18,57.64,74.4870592788,136.4
2020-08-01 03:30:00,53.146,92.29675,106.504400738,11.646,3.39675,12.13125,41.5,88.9,98.1094287008,135.19,11.646,3.39675,12.13125,11.646,3.39675,12.13125,0.0,0.0,0.0,136.6,58.876,22.72675,63.110130261,11.646,3.39675,12.13125,47.23,19.33,51.0325562754,135.19,60.286,61.25675,85.9464438855,11.646,3.39675,12.13125,48.64,57.86,75.5885520433,136.6
2020-08-01 04:00:00,54.12304,91.33797,106.1693374876,8.87304,2.58797,9.242750000000001,45.25,88.75,99.6199026299,135.28,8.87304,2.58797,9.242750000000001,8.87304,2.58797,9.242750000000001,0.0,0.0,0.0,136.66,59.92304,21.76797,63.7543350743,8.87304,2.58797,9.242750000000001,51.05,19.18,54.5341626873,135.28,61.31304,60.68797,86.2688737423,8.87304,2.58797,9.242750000000001,52.44,58.1,78.265979838,136.66
2020-08-01 04:30:00,54.50952,91.08611,106.1506816067,7.76952,2.26611,8.09325,46.74,88.82,100.3674249944,135.35,7.76952,2.26611,8.09325,7.76952,2.26611,8.09325,0.0,0.0,0.0,136.73,60.27952,21.42611,63.9742035602,7.76952,2.26611,8.09325,52.51,19.16,55.896383604,135.35,61.69952,60.46611,86.388548007,7.76952,2.26611,8.09325,53.93,58.2,79.3453521008,136.73
2020-08-01 05:00:00,53.60368,91.54024,106.0800171983,8.50368,2.4802400000000002,8.858,45.1,89.06,99.828320631,135.43,8.50368,2.4802400000000002,8.858,8.50368,2.4802400000000002,8.858,0.0,0.0,0.0,136.78,59.39368,21.63024,63.2097817304,8.50368,2.4802400000000002,8.858,50.89,19.15,54.3738411371,135.43,60.79368,60.81024,85.9869572482,8.50368,2.4802400000000002,8.858,52.29,58.33,78.3366644682,136.78
2020-08-01 05:30:00,53.4144,92.24795,106.5963526888,9.2844,2.7079500000000003,9.67125,44.13,89.54,99.8241879506,135.43,9.2844,2.7079500000000003,9.67125,9.2844,2.7079500000000003,9.67125,0.0,0.0,0.0,136.86,59.1244,21.79795,63.0146435328,9.2844,2.7079500000000003,9.67125,49.84,19.09,53.3709068688,135.43,60.5344,61.137950000000004,86.0364022584,9.2844,2.7079500000000003,9.67125,51.25,58.43,77.7214732233,136.86
2020-08-01 06:00:00,52.04968,92.44574,106.0913947135,10.57968,3.08574,11.0205,41.47,89.36,98.5138086768,135.58,10.57968,3.08574,11.0205,10.57968,3.08574,11.0205,0.0,0.0,0.0,136.94,57.82968,22.70574,62.1274699135,10.57968,3.08574,11.0205,47.25,19.62,51.1615764026,135.58,59.24968,61.19574,85.1788892523,10.57968,3.08574,11.0205,48.67,58.11,75.7993469629,136.94
2020-08-01 06:30:00,53.95232,90.77276,105.5961495103,10.43232,3.04276,10.867,43.52,87.73,97.9313193008,135.07,10.43232,3.04276,10.867,10.43232,3.04276,10.867,0.0,0.0,0.0,136.46,59.79232,22.54276,63.9006851247,10.43232,3.04276,10.867,49.36,19.5,53.0722111844,135.07,61.18232,60.65276,86.1512250418,10.43232,3.04276,10.867,50.75,57.61,76.7754817634,136.46
2020-08-01 07:00:00,56.39112,89.44366,105.7361183752,9.44112,2.75366,9.8345,46.95,86.69,98.5873145998,134.77,9.44112,2.75366,9.8345,9.44112,2.75366,9.8345,0.0,0.0,0.0,136.19,62.25112,21.74366,65.9392803377,9.44112,2.75366,9.8345,52.81,18.99,56.1205506031,134.77,63.61112,60.47366,87.7692323166,9.44112,2.75366,9.8345,54.17,57.72,79.1579894894,136.19
2020-08-01 07:30:00,60.5056,88.3833,107.1099218105,7.9656,2.3233,8.2975,52.54,86.06,100.8304279471,134.03,7.9656,2.3233,8.2975,7.9656,2.3233,8.2975,0.0,0.0,0.0,135.42,66.1156,19.0433,68.8034871082,7.9656,2.3233,8.2975,58.15,16.72,60.5060401943,134.03,67.5056,61.5333,91.3419566259,7.9656,2.3233,8.2975,59.54,59.21,83.9692544923,135.42
2020-08-01 08:00:00,63.81936,87.19148,108.0521397076,7.95936,2.32148,8.291,55.86,84.87,101.6034275997,133.54,7.95936,2.32148,8.291,7.95936,2.32148,8.291,0.0,0.0,0.0,134.9,69.35936,17.41148,71.5114008771,7.95936,2.32148,8.291,61.4,15.09,63.2271152276,133.54,70.67936,62.69148,94.4764181931,7.95936,2.32148,8.291,62.72,60.37,87.0536346168,134.9
2020-08-01 08:30:00,68.12464,85.41177,109.2526293947,7.75464,2.26177,8.07775,60.37,83.15,102.7543643842,133.54,7.75464,2.26177,8.07775,7.75464,2.26177,8.07775,0.0,0.0,0.0,134.9,73.78464,16.93177,75.7024301807,7.75464,2.26177,8.07775,66.03,14.67,67.6400014784,133.54,75.04464,62.95177,97.9521482095,7.75464,2.26177,8.07775,67.29,60.69,90.6157833934,134.9
2020-08-01 09:00:00,71.90536,76.34823,104.8781818152,7.84536,2.28823,8.17225,64.06,74.06,97.9212295674,133.3,7.84536,2.28823,8.17225,7.84536,2.28823,8.17225,0.0,0.0,0.0,134.71,76.57536,20.33823,79.2302300808,7.84536,2.28823,8.17225,68.73,18.05,71.0606459301,133.3,77.88536,59.31823,97.9018984119,7.84536,2.28823,8.17225,70.04,57.03,90.3217720154,134.71
2020-08-01 09:30:00,76.38664,63.95152,99.6228672585,8.09664,2.36152,8.434,68.29,61.59,91.9611450559,133.49,8.09664,2.36152,8.434,8.09664,2.36152,8.434,0.0,0.0,0.0,134.87,77.86664,26.46152,82.240049037,8.09664,2.36152,8.434,69.77,24.1,73.8150587617,133.49,79.13664,53.52152,95.5361758372,8.09664,2.36152,8.434,71.04,51.16,87.5444298628,134.87
2020-08-01 10:00:00,77.17816,62.79738,99.4986397688,8.28816,2.41738,8.6335,68.89,60.38,91.6055484127,133.07,8.28816,2.41738,8.6335,8.28816,2.41738,8.6335,0.0,0.0,0.0,134.42,78.58816,25.77738,82.7077518244,8.28816,2.41738,8.6335,70.3,23.36,74.0795491347,133.07,79.90816,53.83738,96.3523612573,8.28816,2.41738,8.6335,71.62,51.42,88.1671185874,134.42
2020-08-01 10:30:00,77.38656,62.52358,99.4880783041,8.92656,2.60358,9.2985,68.46,59.92,90.9789975764,133.07,8.92656,2.60358,9.2985,8.92656,2.60358,9.2985,0.0,0.0,0.0,134.42,78.85656,25.96358,83.0208681083,8.92656,2.60358,9.2985,69.93,23.36,73.7285189055,133.07,80.15656,53.94358,96.6177206016,8.92656,2.60358,9.2985,71.23,51.34,87.8038068651,134.42
2020-08-01 11:00:00,76.86992,62.66206,99.1741819439,9.46992,2.76206,9.8645,67.4,59.9,90.1707824076,133.0,9.46992,2.76206,9.8645,9.46992,2.76206,9.8645,0.0,0.0,0.0,134.38,78.43992,25.84206,82.5871243878,9.46992,2.76206,9.8645,68.97,23.08,72.7292740236,133.0,79.64992,54.38206,96.4443788193,9.46992,2.76206,9.8645,70.18,51.62,87.1197842054,134.38
2020-08-01 11:30:00,75.86656,62.41983,98.2444405728,9.25656,2.69983,9.64225,66.61,59.72,89.4615587836,132.9,9.25656,2.69983,9.64225,9.25656,2.69983,9.64225,0.0,0.0,0.0,134.3,77.55656,25.99983,81.7986012048,9.25656,2.69983,9.64225,68.3,23.3,72.1649499411,132.9,78.75656,54.01983,95.5025537683,9.25656,2.69983,9.64225,69.5,51.32,86.3944002815,134.3
2020-08-01 12:00:00,75.60552,61.15161,97.2404959884,9.12552,2.66161,9.50575,66.48,58.49,88.5475606666,133.09,9.12552,2.66161,9.50575,9.12552,2.66161,9.50575,0.0,0.0,0.0,134.47,77.48552,26.52161,81.8987277475,9.12552,2.66161,9.50575,68.36,23.86,72.4043451735,133.09,78.69552,53.62161,95.2274221381,9.12552,2.66161,9.50575,69.57,50.96,86.2375005436,134.47
2020-08-01 12:30:00,74.82736,63.14923,97.9130177972,11.27736,3.28923,11.74725,63.55,59.86,87.303047484,133.53,11.27736,3.28923,11.74725,11.27736,3.28923,11.74725,0.0,0.0,0.0,134.95,76.76736,27.57923,81.5710824298,11.27736,3.28923,11.74725,65.49,24.29,69.849439511,133.53,77.99736,54.32923,95.0539499409,11.27736,3.28923,11.74725,66.72,51.04,84.0038094374,134.95
2020-08-01 13:00:00,72.59488,64.35684,97.0145321949,13.15488,3.83684,13.703,59.44,60.52,84.8279670863,133.8,13.15488,3.83684,13.703,13.15488,3.83684,13.703,0.0,0.0,0.0,135.23,74.63488,28.55684,79.911566268,13.15488,3.83684,13.703,61.48,24.72,66.2636310505,133.8,75.89488,54.74684,93.5801757863,13.15488,3.83684,13.703,62.74,50.91,80.7968792714,135.23
2020-08-01 13:30:00,71.20136,65.08623,96.4668388694,13.70136,3.99623,14.27225,57.5,61.09,83.8942077858,134.01,13.70136,3.99623,14.27225,13.70136,3.99623,14.27225,0.0,0.0,0.0,135.41,73.30136,29.11623,78.8723286537,13.70136,3.99623,14.27225,59.6,25.12,64.6774643906,134.01,74.57136,54.76623,92.5214984783,13.70136,3.99623,14.27225,60.87,50.77,79.2637987987,135.41
2020-08-01 14:00:00,69.92272,64.96121,95.4418439515,12.31272,3.5912100000000002,12.82575,57.61,61.37,84.1735647338,134.15,12.31272,3.5912100000000002,12.82575,12.31272,3.5912100000000002,12.82575,0.0,0.0,0.0,135.57,72.07272,28.93121,77.6626800997,12.31272,3.5912100000000002,12.82575,59.76,25.34,64.9105014616,134.15,73.33272,54.29121,91.2426616549,12.31272,3.5912100000000002,12.82575,61.02,50.7,79.3342952323,135.57
2020-08-01 14:30:00,69.06064,66.81977,96.0950241171,12.41064,3.61977,12.92775,56.65,63.2,84.8732142669,134.37,12.41064,3.61977,12.92775,12.41064,3.61977,12.92775,0.0,0.0,0.0,135.86,71.10064,29.20977,76.8668437746,12.41064,3.61977,12.92775,58.69,25.59,64.0262774179,134.37,72.37064,54.37977,90.5244106264,12.41064,3.61977,12.92775,59.96,50.76,78.5606720949,135.86
2020-08-01 15:00:00,68.98808,67.42944,96.4680494299,11.99808,3.49944,12.498,56.99,63.93,85.6440599224,134.57,11.99808,3.49944,12.498,11.99808,3.49944,12.498,0.0,0.0,0.0,136.02,70.93808,29.18944,76.7087648291,11.99808,3.49944,12.498,58.94,25.69,64.295409634,134.57,72.18808,54.33944,90.354267379,11.99808,3.49944,12.498,60.19,50.84,78.7879540285,136.02
2020-08-01 15:30:00,68.35736,67.34048,95.9555569668,12.44736,3.63048,12.966,55.91,63.71,84.7637434284,134.82,12.44736,3.63048,12.966,12.44736,3.63048,12.966,0.0,0.0,0.0,136.25,70.40736,30.06048,76.5560500548,12.44736,3.63048,12.966,57.96,26.43,63.7016993494,134.82,71.67736,54.04048,89.7664604137,12.44736,3.63048,12.966,59.23,50.41,77.7776381745,136.25
2020-08-01 16:00:00,69.8848,67.37015,97.070193067,12.0348,3.51015,12.53625,57.85,63.86,86.1668271436,134.71,12.0348,3.51015,12.53625,12.0348,3.51015,12.53625,0.0,0.0,0.0,136.1,71.7748,29.62015,77.6464757801,12.0348,3.51015,12.53625,59.74,26.11,65.1966233788,134.71,73.0848,54.11015,90.935671351,12.0348,3.51015,12.53625,61.05,50.6,79.2935211729,136.1
2020-08-01 16:30:00,70.90504,68.10147,98.3124351929,13.44504,3.9214700000000002,14.00525,57.46,64.18,86.1436242562,134.64,13.44504,3.9214700000000002,14.00525,13.44504,3.9214700000000002,14.00525,0.0,0.0,0.0,136.01,72.77504,30.03147,78.7279850965,13.44504,3.9214700000000002,14.00525,59.33,26.11,64.821146241,134.64,74.07504,54.43147,91.9233184636,13.44504,3.9214700000000002,14.00525,60.63,50.51,78.9129710504,136.01
2020-08-01 17:00:00,73.04864,67.86377,99.7075477808,13.65864,3.98377,14.22775,59.39,63.88,87.2228553763,134.46,13.65864,3.98377,14.22775,13.65864,3.98377,14.22775,0.0,0.0,0.0,135.8,74.80864,29.94377,80.5789177171,13.65864,3.98377,14.22775,61.15,25.96,66.4322519564,134.46,76.10864,54.42377,93.5653345191,13.65864,3.98377,14.22775,62.45,50.44,80.2757503858,135.8
2020-08-01 17:30:00,76.40664,66.89277,101.5510576723,10.94664,3.19277,11.40275,65.46,63.7,91.3383906142,134.2,10.94664,3.19277,11.40275,10.94664,3.19277,11.40275,0.0,0.0,0.0,135.6,77.89664,29.07277,83.145129014,10.94664,3.19277,11.40275,66.95,25.88,71.7779694614,134.2,79.23664,53.34277,95.5190883005,10.94664,3.19277,11.40275,68.29,50.15,84.726304062,135.6
2020-08-01 18:00:00,77.22728,66.56379,101.9548474344,9.88728,2.8837900000000003,10.29925,67.34,63.68,92.6812710314,134.09,9.88728,2.8837900000000003,10.29925,9.88728,2.8837900000000003,10.29925,0.0,0.0,0.0,135.43,78.59728,28.77379,83.6986464309,9.88728,2.8837900000000003,10.29925,68.71,25.89,73.4258551193,134.09,79.98728,52.93379,95.9163754818,9.88728,2.8837900000000003,10.29925,70.1,50.05,86.1336896922,135.43
2020-08-01 18:30:00,76.00288,67.19709,101.4489362821,10.65288,3.10709,11.09675,65.35,64.09,91.5322380367,133.87,10.65288,3.10709,11.09675,10.65288,3.10709,11.09675,0.0,0.0,0.0,135.27,77.39288,29.49709,82.8235243947,10.65288,3.10709,11.09675,66.74,26.39,71.7680966725,133.87,78.80288,52.35709,94.6105637313,10.65288,3.10709,11.09675,68.15,49.25,84.083202841,135.27
2020-08-01 19:00:00,75.34064,66.85852,100.7287135439,9.56064,2.78852,9.959,65.78,64.07,91.8257768821,133.59,9.56064,2.78852,9.959,9.56064,2.78852,9.959,0.0,0.0,0.0,134.96,76.67064,29.30852,82.0815227844,9.56064,2.78852,9.959,67.11,26.52,72.15997852,133.59,78.08064,51.54852,93.5619380785,9.56064,2.78852,9.959,68.52,48.76,84.0983234078,134.96
2020-08-01 19:30:00,75.06888,66.75759,100.4585116706,8.76888,2.5575900000000003,9.13425,66.3,64.2,92.2893818378,133.83,8.76888,2.5575900000000003,9.13425,8.76888,2.5575900000000003,9.13425,0.0,0.0,0.0,135.13,76.41888,29.06759,81.7604428123,8.76888,2.5575900000000003,9.13425,67.65,26.51,72.6588095141,133.83,77.84888,51.63759,93.4178185266,8.76888,2.5575900000000003,9.13425,69.08,49.08,84.74014869,135.13
2020-08-01 20:00:00,74.97376,66.83068,100.4360715968,7.61376,2.22068,7.931,67.36,64.61,93.3371399819,134.03,7.61376,2.22068,7.931,7.61376,2.22068,7.931,0.0,0.0,0.0,135.35,76.26376,29.02068,81.5987803647,7.61376,2.22068,7.931,68.65,26.8,73.6957427536,134.03,77.72376,51.19068,93.0670112736,7.61376,2.22068,7.931,70.11,48.97,85.5188458762,135.35
2020-08-01 20:30:00,74.25288,67.51459,100.3579097588,7.83288,2.28459,8.15925,66.42,65.23,93.0944106808,134.28,7.83288,2.28459,8.15925,7.83288,2.28459,8.15925,0.0,0.0,0.0,135.64,75.65288,29.70459,81.2755862443,7.83288,2.28459,8.15925,67.82,27.42,73.1533239163,134.28,77.05288,50.90459,92.3494645321,7.83288,2.28459,8.15925,69.22,48.62,84.5890820378,135.64
2020-08-01 21:00:00,72.68688,67.88534,99.4575382314,8.00688,2.33534,8.3405,64.68,65.55,92.0885709521,134.39,8.00688,2.33534,8.3405,8.00688,2.33534,8.3405,0.0,0.0,0.0,135.7,74.18688,30.12534,80.0701522057,8.00688,2.33534,8.3405,66.18,27.79,71.777966675,134.39,75.60688,50.77534,91.0743402691,8.00688,2.33534,8.3405,67.6,48.44,83.1636555233,135.7
2020-08-01 21:30:00,73.18904,68.13347,99.9940263734,8.06904,2.35347,8.40525,65.12,65.78,92.5614541805,134.12,8.06904,2.35347,8.40525,8.06904,2.35347,8.40525,0.0,0.0,0.0,135.39,74.61904,30.11347,80.4662799312,8.06904,2.35347,8.40525,66.55,27.76,72.1076979247,134.12,76.02904,50.53347,91.2909990829,8.06904,2.35347,8.40525,67.96,48.18,83.3059061532,135.39
2020-08-01 22:00:00,72.96328,68.38679,100.001966355,7.46328,2.17679,7.77425,65.5,66.21,93.1343873121,134.12,7.46328,2.17679,7.77425,7.46328,2.17679,7.77425,0.0,0.0,0.0,135.51,74.34328,30.39679,80.3174210459,7.46328,2.17679,7.77425,66.88,28.22,72.5899634936,134.12,75.78328,49.81679,90.6907828473,7.46328,2.17679,7.77425,68.32,47.64,83.2898072996,135.51
2020-08-01 22:30:00,70.42216,69.18063,98.7179830946,7.20216,2.10063,7.50225,63.22,67.08,92.1764329967,134.77,7.20216,2.10063,7.50225,7.20216,2.10063,7.50225,0.0,0.0,0.0,136.11,71.98216,31.19063,78.4492623169,7.20216,2.10063,7.50225,64.78,29.09,71.0118053566,134.77,73.44216,49.63063,88.6394398655,7.20216,2.10063,7.50225,66.24,47.53,81.5281454468,136.11
2020-08-01 23:00:00,68.18752,70.21261,97.8741461611,7.27752,2.12261,7.58075,60.91,68.09,91.3579564132,135.11,7.27752,2.12261,7.58075,7.27752,2.12261,7.58075,0.0,0.0,0.0,136.44,69.80752,31.56261,76.611279839,7.27752,2.12261,7.58075,62.53,29.44,69.1137793786,135.11,71.23752,49.66261,86.8398473499,7.27752,2.12261,7.58075,63.96,47.54,79.692742455,136.44
2020-08-01 23:30:00,65.02552,71.10286,96.3531782115,8.13552,2.37286,8.4745,56.89,68.73,89.2204292749,135.78,8.13552,2.37286,8.4745,8.13552,2.37286,8.4745,0.0,0.0,0.0,137.05,66.83552,32.30286,74.2324827677,8.13552,2.37286,8.4745,58.7,29.93,65.8900212475,135.78,68.29552,50.28286,84.8094573845,8.13552,2.37286,8.4745,60.16,47.91,76.9063957028,137.05
2020-08-02 00:00:00,61.158,74.1715,96.1338253491,8.508,2.4815,8.8625,52.65,71.69,88.9464929044,136.42,8.508,2.4815,8.8625,8.508,2.4815,8.8625,0.0,0.0,0.0,137.72,63.528,32.9515,71.5654115914,8.508,2.4815,8.8625,55.02,30.47,62.8937302122,136.42,64.968,50.5215,82.2998358823,8.508,2.4815,8.8625,56.46,48.04,74.1321333836,137.72
2020-08-02 00:30:00,55.08512,102.38941,116.2667696531,8.29512,2.41941,8.64075,46.79,99.97,110.3780095852,135.17,8.29512,2.41941,8.64075,8.29512,2.41941,8.64075,0.0,0.0,0.0,136.44,62.66512,17.65941,65.1058524724,8.29512,2.41941,8.64075,54.37,15.24,56.4655160253,135.17,64.03512,64.40941,90.8243837852,8.29512,2.41941,8.64075,55.74,61.99,83.3649068853,136.44
2020-08-02 01:00:00,53.43808,103.48194,116.4651892209,8.57808,2.5019400000000003,8.9355,44.86,100.98,110.4960632783,135.61,8.57808,2.5019400000000003,8.9355,8.57808,2.5019400000000003,8.9355,0.0,0.0,0.0,136.91,60.92808,18.14194,63.5716990449,8.57808,2.5019400000000003,8.9355,52.35,15.64,54.6363624338,135.61,62.34808,64.55194,89.7453956337,8.57808,2.5019400000000003,8.9355,53.77,62.05,82.1061227924,136.91
2020-08-02 01:30:00,52.24192,103.91431,116.3073601629,8.79192,2.56431,9.15825,43.45,101.35,110.2711430974,135.46,8.79192,2.56431,9.15825,8.79192,2.56431,9.15825,0.0,0.0,0.0,136.81,59.72192,18.77431,62.6033740661,8.79192,2.56431,9.15825,50.93,16.21,53.4474414729,135.46,61.11192,63.80431,88.3496278468,8.79192,2.56431,9.15825,52.32,61.24,80.5463841522,136.81
2020-08-02 02:00:00,52.14144,103.52417,115.9136900433,7.83144,2.28417,8.15775,44.31,101.24,110.5120522839,135.39,7.83144,2.28417,8.15775,7.83144,2.28417,8.15775,0.0,0.0,0.0,136.73,59.69144,18.49417,62.4908179916,7.83144,2.28417,8.15775,51.86,16.21,54.3343694175,135.39,61.08144,63.44417,88.0687516629,7.83144,2.28417,8.15775,53.25,61.16,81.0932062506,136.73
2020-08-02 02:30:00,51.54728,103.22629,115.3810600686,7.66728,2.23629,7.98675,43.88,100.99,110.1110098946,135.24,7.66728,2.23629,7.98675,7.66728,2.23629,7.98675,0.0,0.0,0.0,136.52,59.10728,18.26629,61.8654014726,7.66728,2.23629,7.98675,51.44,16.03,53.87981533,135.24,60.50728,63.50629,87.7164739519,7.66728,2.23629,7.98675,52.84,61.27,80.907839546,136.52
2020-08-02 03:00:00,50.33928,104.01604,115.5568244986,8.00928,2.33604,8.343,42.33,101.68,110.1392359697,135.55,8.00928,2.33604,8.343,8.00928,2.33604,8.343,0.0,0.0,0.0,136.84,57.93928,18.71604,60.8871934006,8.00928,2.33604,8.343,49.93,16.38,52.5481617186,135.55,59.27928,63.52604,86.8883812451,8.00928,2.33604,8.343,51.27,61.19,79.8300006263,136.84
2020-08-02 03:30:00,49.44736,105.01173,116.0711197868,8.57736,2.5017300000000002,8.93475,40.87,102.51,110.3569526582,135.81,8.57736,2.5017300000000002,8.93475,8.57736,2.5017300000000002,8.93475,0.0,0.0,0.0,137.14,56.99736,19.24173,60.157653049,8.57736,2.5017300000000002,8.93475,48.42,16.74,51.2320602748,135.81,58.35736,63.57173,86.2956912097,8.57736,2.5017300000000002,8.93475,49.78,61.07,78.7882814891,137.14
2020-08-02 04:00:00,49.01064,105.58852,116.408669733,8.60064,2.50852,8.959,40.41,103.08,110.717905056,135.75,8.60064,2.50852,8.959,8.60064,2.50852,8.959,0.0,0.0,0.0,137.05,56.47064,19.10852,59.6160105894,8.60064,2.50852,8.959,47.87,16.6,50.6665264252,135.75,57.80064,63.63852,85.9696179601,8.60064,2.50852,8.959,49.2,61.13,78.4698470752,137.05
2020-08-02 04:30:00,48.5896,104.80655,115.5221284043,9.2796,2.70655,9.66625,39.31,102.1,109.4060606182,135.47,9.2796,2.70655,9.66625,9.2796,2.70655,9.66625,0.0,0.0,0.0,136.75,56.0296,19.42655,59.3018289858,9.2796,2.70655,9.66625,46.75,16.72,49.6499838872,135.47,57.3996,63.48655,85.5877100468,9.2796,2.70655,9.66625,48.12,60.78,77.5225309184,136.75
2020-08-02 05:00:00,48.22528,104.79279,115.3568657127,9.57528,2.79279,9.97425,38.65,102.0,109.0771401349,135.31,9.57528,2.79279,9.97425,9.57528,2.79279,9.97425,0.0,0.0,0.0,136.61,55.66528,19.67279,59.0393264178,9.57528,2.79279,9.97425,46.09,16.88,49.08383135,135.31,56.99528,63.25279,85.1432756303,9.57528,2.79279,9.97425,47.42,60.46,76.8379333402,136.61
2020-08-02 05:30:00,47.56496,105.02228,115.2913904687,9.74496,2.84228,10.151,37.82,102.18,108.9545997193,135.24,9.74496,2.84228,10.151,9.74496,2.84228,10.151,0.0,0.0,0.0,136.56,54.98496,19.96228,58.4964823643,9.74496,2.84228,10.151,45.24,17.12,48.3709830374,135.24,56.33496,62.96228,84.4859539864,9.74496,2.84228,10.151,46.59,60.12,76.0594668664,136.56
2020-08-02 06:00:00,46.74144,105.52417,115.4127924775,9.03144,2.63417,9.40775,37.71,102.89,109.5828280343,135.39,9.03144,2.63417,9.40775,9.03144,2.63417,9.40775,0.0,0.0,0.0,136.7,54.17144,20.26417,57.8375440131,9.03144,2.63417,9.40775,45.14,17.63,48.4606696198,135.39,55.53144,62.39417,83.5270811082,9.03144,2.63417,9.40775,46.5,59.76,75.7199286846,136.7
2020-08-02 06:30:00,48.14056,104.62558,115.1695511298,8.83056,2.57558,9.1985,39.31,102.05,109.3594010591,135.18,8.83056,2.57558,9.1985,8.83056,2.57558,9.1985,0.0,0.0,0.0,136.45,55.55056,19.60558,58.9087725509,8.83056,2.57558,9.1985,46.72,17.03,49.7270479719,135.18,56.95056,62.76558,84.7518986044,8.83056,2.57558,9.1985,48.12,60.19,77.06082338,136.45
2020-08-02 07:00:00,49.55192,104.05056,115.247177024,8.881920000000001,2.59056,9.252,40.67,101.46,109.3077330293,135.09,8.881920000000001,2.59056,9.252,8.881920000000001,2.59056,9.252,0.0,0.0,0.0,136.41,57.01192,19.27056,60.180673848,8.881920000000001,2.59056,9.252,48.13,16.68,50.9383872929,135.09,58.37192,62.97056,85.8636854042,8.881920000000001,2.59056,9.252,49.49,60.38,78.0705097972,136.41
2020-08-02 07:30:00,51.42368,103.04399,115.1627489246,9.13368,2.66399,9.51425,42.29,100.38,108.9246918747,134.73,9.13368,2.66399,9.51425,9.13368,2.66399,9.51425,0.0,0.0,0.0,135.99,58.90368,18.78399,61.8262225747,9.13368,2.66399,9.51425,49.77,16.12,52.3154594742,134.73,60.28368,63.23399,87.3650935195,9.13368,2.66399,9.51425,51.15,60.57,79.2782908494,135.99
2020-08-02 08:00:00,53.59776,103.20143,116.2895310467,9.70776,2.83143,10.11225,43.89,100.37,109.5466521624,135.15,9.70776,2.83143,10.11225,9.70776,2.83143,10.11225,0.0,0.0,0.0,136.46,61.15776,18.42143,63.8719084689,9.70776,2.83143,10.11225,51.45,15.59,53.7601209076,135.15,62.54776,64.40143,89.7762021198,9.70776,2.83143,10.11225,52.84,61.57,81.1352605222,136.46
2020-08-02 08:30:00,56.53664,102.67777,117.2139757651,10.10664,2.9477700000000002,10.52775,46.43,99.73,110.008262417,135.27,10.10664,2.9477700000000002,10.52775,10.10664,2.9477700000000002,10.52775,0.0,0.0,0.0,136.66,64.19664,17.82777,66.6261057729,10.10664,2.9477700000000002,10.52775,54.09,14.88,56.0993983925,135.27,65.56664,65.39777,92.6058993902,10.10664,2.9477700000000002,10.52775,55.46,62.45,83.5213391895,136.66
2020-08-02 09:00:00,58.60624,101.47432,117.1824602336,10.50624,3.06432,10.944,48.1,98.41,109.5360127994,134.83,10.50624,3.06432,10.944,10.50624,3.06432,10.944,0.0,0.0,0.0,136.2,66.28624,17.30432,68.5077010562,10.50624,3.06432,10.944,55.78,14.24,57.5689673348,134.83,67.62624,65.63432,94.2399718718,10.50624,3.06432,10.944,57.12,62.57,84.7213036963,136.2
2020-08-02 09:30:00,61.3524,101.2582,118.3948480847,10.6224,3.0982,11.065,50.73,98.16,110.4939749489,133.99,10.6224,3.0982,11.065,10.6224,3.0982,11.065,0.0,0.0,0.0,135.36,68.7624,15.1982,70.421963456,10.6224,3.0982,11.065,58.14,12.1,59.3857693391,133.99,70.0624,66.9682,96.9199654612,10.6224,3.0982,11.065,59.44,63.87,87.2495873916,135.36
2020-08-02 10:00:00,65.88592,83.79131,106.5923922509,10.49592,3.06131,10.93325,55.39,80.73,97.9049794444,134.1,10.49592,3.06131,10.93325,10.49592,3.06131,10.93325,0.0,0.0,0.0,135.45,70.74592,22.24131,74.159699751,10.49592,3.06131,10.93325,60.25,19.18,63.2292250467,134.1,72.04592,60.00131,93.7591157721,10.49592,3.06131,10.93325,61.55,56.94,83.8484710654,135.45
2020-08-02 10:30:00,69.29608,68.45844,97.4089560082,10.72608,3.12844,11.173,58.57,65.33,87.7408331394,134.73,10.72608,3.12844,11.173,10.72608,3.12844,11.173,0.0,0.0,0.0,136.08,71.18608,30.20844,77.330510363,10.72608,3.12844,11.173,60.46,27.08,66.2475508981,134.73,72.43608,52.82844,89.6539444676,10.72608,3.12844,11.173,61.71,49.7,79.2351822109,136.08
2020-08-02 11:00:00,68.85864,68.61252,97.2069452426,11.76864,3.4325200000000002,12.259,57.09,65.18,86.6469878299,134.64,11.76864,3.4325200000000002,12.259,11.76864,3.4325200000000002,12.259,0.0,0.0,0.0,135.99,70.82864000000001,30.692520000000002,77.1927912969,11.76864,3.4325200000000002,12.259,59.06,27.26,65.0476071812,134.64,72.09864,52.81252,89.37212182,11.76864,3.4325200000000002,12.259,60.33,49.38,77.962127344,135.99
2020-08-02 11:30:00,67.95552,69.47911,97.1869303192,13.50552,3.9391100000000003,14.06825,54.45,65.54,85.2073594239,134.49,13.50552,3.9391100000000003,14.06825,13.50552,3.9391100000000003,14.06825,0.0,0.0,0.0,135.84,69.96552,31.24911,76.6268938733,13.50552,3.9391100000000003,14.06825,56.46,27.31,62.718160846800004,134.49,71.20552,53.14911,88.854116237,13.50552,3.9391100000000003,14.06825,57.7,49.21,75.8347815979,135.84
2020-08-02 12:00:00,69.4856,68.6783,97.6982983386,11.9256,3.4783,12.4225,57.56,65.2,86.9723726249,134.49,11.9256,3.4783,12.4225,11.9256,3.4783,12.4225,0.0,0.0,0.0,135.9,71.4056,30.7183,77.7327065414,11.9256,3.4783,12.4225,59.48,27.24,65.4208529446,134.49,72.6456,52.6883,89.7409614181,11.9256,3.4783,12.4225,60.72,49.21,78.1571653785,135.9
2020-08-02 12:30:00,71.53608,68.08719,98.7586764991,10.99608,3.20719,11.45425,60.54,64.88,88.7384133282,134.16,10.99608,3.20719,11.45425,10.99608,3.20719,11.45425,0.0,0.0,0.0,135.53,73.33608,30.20719,79.3136492507,10.99608,3.20719,11.45425,62.34,27.0,67.9358197124,134.16,74.57608,52.25719,91.0626466498,10.99608,3.20719,11.45425,63.58,49.05,80.3014252676,135.53
2020-08-02 13:00:00,69.94136,68.72498,98.0556817051,12.77136,3.72498,13.3035,57.17,65.0,86.5644782806,134.08,12.77136,3.72498,13.3035,12.77136,3.72498,13.3035,0.0,0.0,0.0,135.49,71.78136,30.79498,78.1082225931,12.77136,3.72498,13.3035,59.01,27.07,64.922761802,134.08,73.04136,52.59498,90.007067455,12.77136,3.72498,13.3035,60.27,48.87,77.5934907064,135.49
2020-08-02 13:30:00,68.49048,68.99514,97.2176691464,13.08048,3.81514,13.6255,55.41,65.18,85.5494038553,134.24,13.08048,3.81514,13.6255,13.08048,3.81514,13.6255,0.0,0.0,0.0,135.6,70.43048,30.98514,76.9449895305,13.08048,3.81514,13.6255,57.35,27.17,63.4604711612,134.24,71.68048,52.81514,89.0366791061,13.08048,3.81514,13.6255,58.6,49.0,76.3869098734,135.6
2020-08-02 14:00:00,67.316,69.363,96.6574861301,12.936,3.773,13.475,54.38,65.59,85.2011296873,134.48,12.936,3.773,13.475,12.936,3.773,13.475,0.0,0.0,0.0,135.87,69.316,31.243,76.0317887794,12.936,3.773,13.475,56.38,27.47,62.7160689138,134.48,70.576,52.743,88.1067297373,12.936,3.773,13.475,57.64,48.97,75.6335276184,135.87
2020-08-02 14:30:00,65.3308,70.17815,95.8805828417,14.7708,4.30815,15.38625,50.56,65.87,83.0371633668,134.73,14.7708,4.30815,15.38625,14.7708,4.30815,15.38625,0.0,0.0,0.0,136.11,67.5308,32.71815,75.0392316596,14.7708,4.30815,15.38625,52.76,28.41,59.9228312081,134.73,68.7808,52.59815,86.5873191181,14.7708,4.30815,15.38625,54.01,48.29,72.4500117322,136.11
2020-08-02 15:00:00,63.12464,72.38177,96.0408288358,13.99464,4.08177,14.57775,49.13,68.3,84.1346949837,135.04,18.00464,4.89177,18.6573437354,13.99464,4.08177,14.57775,4.01,0.81,4.0909901002,136.41,65.80464,32.40177,73.3493377248,13.99464,4.08177,14.57775,51.81,28.32,59.0448854686,135.04,67.06464,52.84177,85.3810201102,13.99464,4.08177,14.57775,53.07,48.76,72.0691508206,136.41
2020-08-02 15:30:00,65.16864,72.09502,97.183555956,13.86864,4.04502,14.4465,51.3,68.05,85.2202587417,135.15,13.86864,4.04502,14.4465,13.86864,4.04502,14.4465,0.0,0.0,0.0,136.53,67.18864,32.19502,74.5039103527,13.86864,4.04502,14.4465,53.32,28.15,60.2946506748,135.15,68.41864,53.09502,86.6036456984,13.86864,4.04502,14.4465,54.55,49.05,73.3594233892,136.53
2020-08-02 16:00:00,64.24288,72.42709,96.8133823217,14.25288,4.15709,14.84675,49.99,68.27,84.6155600348,135.15,18.42288,5.01709,19.0938131226,14.25288,4.15709,14.84675,4.17,0.86,4.2577576258,136.44,66.98288,32.25709,74.3453163848,14.25288,4.15709,14.84675,52.73,28.1,59.7500033473,135.15,68.20288,53.28709,86.551411317,14.25288,4.15709,14.84675,53.95,49.13,72.9682081457,136.44
2020-08-02 16:30:00,50.26432,75.48626,90.6900066923,12.84432,3.74626,13.3795,37.42,71.74,80.9128172788,135.48,53.89432,12.57626,55.3422085198,12.84432,3.74626,13.3795,41.05,8.83,41.9889437829,136.85,58.97432,34.56626,68.3578579964,12.84432,3.74626,13.3795,46.13,30.82,55.4783678563,135.48,60.18432,50.60626,78.632982425,12.84432,3.74626,13.3795,47.34,46.86,66.6103235242,136.85
2020-08-02 17:00:00,51.31,75.4525,91.2457991156,13.38,3.9025,13.9375,37.93,71.55,80.9820189919,135.4,54.96,12.8525,56.4427883458,13.38,3.9025,13.9375,41.58,8.95,42.5323277049,136.81,60.07,34.7125,69.3784012229,13.38,3.9025,13.9375,46.69,30.81,55.9393618126,135.4,61.27,50.6825,79.5155878193,13.38,3.9025,13.9375,47.89,46.78,66.946400202,136.81
2020-08-02 17:30:00,52.94088,74.08234,91.054543407,11.63088,3.39234,12.1155,41.31,70.69,81.8754676323,134.97,54.86088,12.29234,56.2211506201,11.63088,3.39234,12.1155,43.23,8.9,44.1366389749,136.34,61.89088,33.68234,70.4626216873,11.63088,3.39234,12.1155,50.26,30.29,58.6817833744,134.97,63.01088,50.26234,80.6019467547,11.63088,3.39234,12.1155,51.38,46.87,69.5463967435,136.34
2020-08-02 18:00:00,58.91208,72.15394,93.1494725023,10.64208,3.10394,11.0855,48.27,69.05,84.2490083028,134.6,42.50208,9.34394,43.5170773266,10.64208,3.10394,11.0855,31.86,6.24,32.4653230386,136.0,65.95208,32.81394,73.664316427,10.64208,3.10394,11.0855,55.31,29.71,62.7843945579,134.6,67.08208,50.08394,83.716226044,10.64208,3.10394,11.0855,56.44,46.98,73.4342835466,136.0
2020-08-02 18:30:00,66.55728,70.12754,96.6837286592,10.03728,2.92754,10.4555,56.52,67.2,87.8086009455,134.39,25.55728,5.76754,26.199982417,10.03728,2.92754,10.4555,15.52,2.84,15.7777057901,135.8,70.83728,32.07754,77.7617438735,10.03728,2.92754,10.4555,60.8,29.15,67.4267194812,134.39,72.04728,50.06754,87.7357915394,10.03728,2.92754,10.4555,62.01,47.14,77.8936435147,135.8
2020-08-02 19:00:00,69.2252,68.72235,97.544296115,9.0252,2.63235,9.40125,60.2,66.09,89.3975844193,133.79,18.2152,4.34235,18.7256378947,9.0252,2.63235,9.40125,9.19,1.71,9.3477376942,135.15,72.3752,31.25235,78.8345035854,9.0252,2.63235,9.40125,63.35,28.62,69.5149401208,133.79,73.5852,49.72235,88.8093111591,9.0252,2.63235,9.40125,64.56,47.09,79.9090839642,135.15
2020-08-02 19:30:00,64.34968,56.71074,85.7728940135,9.25968,2.70074,9.6455,55.09,54.01,77.1491296127,133.79,28.729680000000002,12.38074,31.2838174757,9.25968,2.70074,9.6455,19.47,9.68,21.7435806619,135.11,68.29968,29.30074,74.3194433015,9.25968,2.70074,9.6455,59.04,26.6,64.7555526577,133.79,69.29968,44.04074,82.1098802085,9.25968,2.70074,9.6455,60.04,41.34,72.895796861,135.11
2020-08-02 20:00:00,53.35072,31.27146,61.8401450116,8.37072,2.44146,8.7195,44.98,28.83,53.4262978317,133.86,53.51072,31.30146,61.9933750739,8.37072,2.44146,8.7195,45.14,28.86,53.5772265053,135.26,60.06072,26.18146,65.5191493737,8.37072,2.44146,8.7195,51.69,23.74,56.8809607865,133.86,60.55072,34.76146,69.8194012711,8.37072,2.44146,8.7195,52.18,32.32,61.3786184269,135.26
2020-08-02 20:30:00,53.61424,30.804570000000002,61.8337146196,7.04424,2.05457,7.33775,46.57,28.75,54.7295843215,133.86,53.76424,30.82457,61.9737655663,7.04424,2.05457,7.33775,46.72,28.77,54.8677619372,135.22,60.45424,25.70457,65.6920090488,7.04424,2.05457,7.33775,53.41,23.65,58.4119046086,133.86,60.93424,34.43457,69.9908652287,7.04424,2.05457,7.33775,53.89,32.38,62.8696787013,135.22
2020-08-02 21:00:00,53.52536,30.95823,61.8334550859,7.36536,2.14823,7.67225,46.16,28.81,54.4128817469,133.86,53.69536,30.98823,61.9956618165,7.36536,2.14823,7.67225,46.33,28.84,54.5730198908,135.29,60.25536,25.84823,65.5655351756,7.36536,2.14823,7.67225,52.89,23.7,57.9572437233,133.86,60.77536,34.54823,69.9086874377,7.36536,2.14823,7.67225,53.41,32.4,62.4690971601,135.29
2020-08-02 21:30:00,54.21656,30.93233,62.4199040168,8.47656,2.47233,8.82975,45.74,28.46,53.871320756,133.34,54.36656,30.96233,62.5650759231,8.47656,2.47233,8.82975,45.89,28.49,54.0145554457,134.71,60.92656,26.70233,66.5211255231,8.47656,2.47233,8.82975,52.45,24.23,57.7762529072,133.34,61.39656,33.86233,70.1155829532,8.47656,2.47233,8.82975,52.92,31.39,61.5293304043,134.71
