Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-02 22:00:00,53.03656,31.11358,61.4892800173,7.96656,2.32358,8.2985,45.07,28.79,53.4805478656,133.65,53.18656,31.15358,61.6389139379,7.96656,2.32358,8.2985,45.22,28.83,53.6285120062,135.02,59.70656,26.85358,65.4674580677,7.96656,2.32358,8.2985,51.74,24.53,57.2603571417,133.65,60.22656,33.65358,68.9913181223,7.96656,2.32358,8.2985,52.26,31.33,60.9317363941,135.02
2020-08-02 22:30:00,50.98632,32.05726,60.2268440635,7.6363199999999996,2.2272600000000002,7.9545,43.35,29.83,52.6217768609,133.99,51.13632,32.08726,60.3698225726,7.6363199999999996,2.2272600000000002,7.9545,43.5,29.86,52.7623881188,135.4,57.49632,27.16726,63.5915625649,7.6363199999999996,2.2272600000000002,7.9545,49.86,24.94,55.7496475325,133.99,58.05632,33.40726,66.9819476624,7.6363199999999996,2.2272600000000002,7.9545,50.42,31.18,59.2821119732,135.4
2020-08-02 23:00:00,48.58704,32.27622,58.3305651734,7.18704,2.09622,7.4865,41.4,30.18,51.2327278212,134.62,48.72704,32.29622,58.4582778865,7.18704,2.09622,7.4865,41.54,30.2,51.3576829695,136.02,54.97704,27.71622,61.5683667012,7.18704,2.09622,7.4865,47.79,25.62,54.2242427333,134.62,55.54704,33.16622,64.6952224036,7.18704,2.09622,7.4865,48.36,31.07,57.4807315541,136.02
2020-08-02 23:30:00,46.02352,32.96186,56.6096158603,6.86352,2.00186,7.1495,39.16,30.96,49.9202083329,134.88,46.14352,32.99186,56.7246618699,6.86352,2.00186,7.1495,39.28,30.99,50.0329741271,136.24,52.20352,27.65186,59.0748073365,6.86352,2.00186,7.1495,45.34,25.65,52.0925916038,134.88,52.77352,33.25186,62.3757212916,6.86352,2.00186,7.1495,45.91,31.25,55.5363898719,136.24
2020-08-03 00:00:00,43.8892,33.63435,55.2949489245,7.4892,2.1843500000000002,7.80125,36.4,31.45,48.1047035122,135.43,44.0092,33.65435,55.4023912712,7.4892,2.1843500000000002,7.80125,36.52,31.47,48.2086226727,136.79,49.8892,28.50435,57.4580738066,7.4892,2.1843500000000002,7.80125,42.4,26.32,49.9049336238,135.43,50.4792,33.21435,60.4263409331,7.4892,2.1843500000000002,7.80125,42.99,31.03,53.0188739979,136.79
2020-08-03 00:30:00,42.5944,31.38045,52.905723259,7.5443999999999996,2.20045,7.858750000000001,35.05,29.18,45.6067418262,135.06,42.6944,31.42045,53.009965757,7.5443999999999996,2.20045,7.858750000000001,35.15,29.22,45.7091992929,136.41,47.4744,35.38045,59.2080644639,7.5443999999999996,2.20045,7.858750000000001,39.93,33.18,51.9164453714,135.06,48.4444,33.87045,59.1106358836,7.5443999999999996,2.20045,7.858750000000001,40.9,31.67,51.7281248452,136.41
2020-08-03 01:00:00,42.70744,24.67342,49.3224399827,7.41744,2.16342,7.7265,35.29,22.51,41.8579048687,133.74,42.81744,24.67342,49.4177176997,7.41744,2.16342,7.7265,35.4,22.51,41.950686526,135.08,45.38744,48.93342,66.7420354998,7.41744,2.16342,7.7265,37.97,46.77,60.2424584492,133.74,47.08744,34.38342,58.3047731893,7.41744,2.16342,7.7265,39.67,32.22,51.1061375962,135.08
2020-08-03 01:30:00,42.06784,24.59812,48.731618789,7.46784,2.17812,7.779,34.6,22.42,41.228829719,133.99,42.16784,24.57812,48.8078960108,7.46784,2.17812,7.779,34.7,22.4,41.3019370006,135.3,44.74784,49.51812,66.7413919019,7.46784,2.17812,7.779,37.28,47.34,60.2567340635,133.99,46.43784,34.06812,57.5943554891,7.46784,2.17812,7.779,38.97,31.89,50.3550692582,135.3
2020-08-03 02:00:00,41.75,24.72375,48.5214005781,7.35,2.14375,7.65625,34.4,22.58,41.1487107939,133.92,41.84,24.71375,48.5937757235,7.35,2.14375,7.65625,34.49,22.57,41.2185031266,135.22,44.43,49.48375,66.5031308591,7.35,2.14375,7.65625,37.08,47.34,60.1332021432,133.92,46.09,34.00375,57.2760256483,7.35,2.14375,7.65625,38.74,31.86,50.1582216591,135.22
2020-08-03 02:30:00,41.3572,24.92585,48.2878451586,7.1172,2.07585,7.41375,34.24,22.85,41.1643061402,133.77,41.4572,24.93585,48.3786734736,7.1172,2.07585,7.41375,34.34,22.86,41.2530629166,135.11,44.0772,49.55585,66.3218050799,7.1172,2.07585,7.41375,36.96,47.48,60.169693368,133.77,45.6772,33.63585,56.7254528855,7.1172,2.07585,7.41375,38.56,31.56,49.8287788331,135.11
2020-08-03 03:00:00,41.23528,24.55029,47.9902600093,6.75528,1.97029,7.03675,34.48,22.58,41.2156135463,133.77,41.33528,24.54029,48.0711057285,6.75528,1.97029,7.03675,34.58,22.57,41.2938409451,135.02,43.93528,49.26029,66.0067042016,6.75528,1.97029,7.03675,37.18,47.29,60.1556023991,133.77,45.58528,33.64029,56.6540983863,6.75528,1.97029,7.03675,38.83,31.67,50.1074625181,135.02
2020-08-03 03:30:00,40.7316,24.58755,47.5774195765,6.9516,2.02755,7.24125,33.78,22.56,40.6207090042,133.97,40.8316,24.58755,47.6630587936,6.9516,2.02755,7.24125,33.88,22.56,40.7039064464,135.26,43.4316,49.61755,65.9409216387,6.9516,2.02755,7.24125,36.48,47.59,59.9633096151,133.97,45.0716,33.65755,56.2519315096,6.9516,2.02755,7.24125,38.12,31.63,49.5337390069,135.26
2020-08-03 04:00:00,40.45248,24.51614,47.301630613,6.67248,1.9461400000000002,6.9505,33.78,22.57,40.6262636727,134.06,40.53248,24.50614,47.3648902949,6.67248,1.9461400000000002,6.9505,33.86,22.56,40.6872609056,135.35,43.14248,49.66614,65.7875295406,6.67248,1.9461400000000002,6.9505,36.47,47.72,60.0604637012,134.06,44.79248,33.54614,55.9616812958,6.67248,1.9461400000000002,6.9505,38.12,31.6,49.5145877495,135.35
2020-08-03 04:30:00,40.43608,24.60719,47.3348747274,6.19608,1.80719,6.45425,34.24,22.8,41.1365725359,133.83,40.53608,24.59719,47.4151403843,6.19608,1.80719,6.45425,34.34,22.79,41.2143142609,135.15,43.13608,49.44719,65.6181834301,6.19608,1.80719,6.45425,36.94,47.64,60.2837722775,133.83,44.78608,33.23719,55.7718904186,6.19608,1.80719,6.45425,38.59,31.43,49.76980008,135.15
2020-08-03 05:00:00,40.31888,24.57134,47.2161289588,6.27888,1.83134,6.5405,34.04,22.74,40.9368928963,133.83,40.41888,24.56134,47.2963559172,6.27888,1.83134,6.5405,34.14,22.73,41.014540104700004,135.05,43.00888,49.38134,65.4849639158,6.27888,1.83134,6.5405,36.73,47.55,60.0840694361,133.83,44.65888,33.371340000000004,55.7499945852,6.27888,1.83134,6.5405,38.38,31.54,49.6769161684,135.05
2020-08-03 05:30:00,41.26288,24.55959,48.0187330826,6.75288,1.9695900000000002,7.03425,34.51,22.59,41.2461901271,133.23,41.35288,24.56959,48.1011999545,6.75288,1.9695900000000002,7.03425,34.6,22.6,41.3269887604,134.53,43.85288,48.33959,65.2670747442,6.75288,1.9695900000000002,7.03425,37.1,46.37,59.3850730403,133.23,45.53288,33.92959,56.7843309256,6.75288,1.9695900000000002,7.03425,38.78,31.96,50.2526616211,134.53
2020-08-03 06:00:00,41.57504,24.65772,48.3372227853,7.05504,2.05772,7.349,34.52,22.6,41.2600339312,134.05,41.66504,24.65772,48.4146539159,7.05504,2.05772,7.349,34.61,22.6,41.335361375,135.35,44.22504,49.11772,66.0939072911,7.05504,2.05772,7.349,37.17,47.06,59.9687627019,134.05,45.89504,34.31772,57.3067238865,7.05504,2.05772,7.349,38.84,32.26,50.4901297285,135.35
2020-08-03 06:30:00,45.51864,23.60002,51.2728732514,7.26864,2.1200200000000002,7.5715,38.25,21.48,43.8685867108,133.45,45.62864,23.60002,51.3705531628,7.26864,2.1200200000000002,7.5715,38.36,21.48,43.9645311587,134.78,48.28864,47.45002,67.7000528142,7.26864,2.1200200000000002,7.5715,41.02,45.33,61.1346816463,133.45,50.02864,35.41002,61.2922045341,7.26864,2.1200200000000002,7.5715,42.76,33.29,54.1907898079,134.78
2020-08-03 07:00:00,48.71544,21.63617,53.3040143579,7.25544,2.11617,7.55775,41.46,19.52,45.8253423337,132.68,48.82544,21.63617,53.4045638823,7.25544,2.11617,7.55775,41.57,19.52,45.9248875883,134.04,51.77544,46.17617,69.3753188322,7.25544,2.11617,7.55775,44.52,44.06,62.6363632405,132.68,53.53544,35.77617,64.3892667753,7.25544,2.11617,7.55775,46.28,33.66,57.2261653442,134.04
2020-08-03 07:30:00,52.18144,19.85542,55.8313566363,7.32144,2.13542,7.6265,44.86,17.72,48.2329555387,131.39,52.30144,19.84542,55.9399796304,7.32144,2.13542,7.6265,44.98,17.71,48.3409195196,132.74,55.39144,43.66542,70.5328329861,7.32144,2.13542,7.6265,48.07,41.53,63.5253162133,131.39,57.17144,36.88542,68.0375466948,7.32144,2.13542,7.6265,49.85,34.75,60.7666438106,132.74
2020-08-03 08:00:00,55.96328,18.52554,58.9498459765,7.49328,2.18554,7.8055,48.47,16.34,51.1501368522,131.32,56.10328,18.52554,59.0827695614,7.49328,2.18554,7.8055,48.61,16.34,51.2828207103,132.65,59.29328,41.20554,72.2051908096,7.49328,2.18554,7.8055,51.8,39.02,64.8521426015,131.32,61.09328,39.42554,72.7101235417,7.49328,2.18554,7.8055,53.6,37.24,65.2669717392,132.65
2020-08-03 08:30:00,59.14768,17.21724,61.6026087321,7.80768,2.27724,8.133,51.34,14.94,53.4696100603,131.12,59.30768,17.20724,61.7534615661,7.80768,2.27724,8.133,51.5,14.93,53.6204709043,132.53,62.65768,39.98724,74.3301030929,7.80768,2.27724,8.133,54.85,37.71,66.5625014554,131.12,64.46768,40.53724,76.1534607973,7.80768,2.27724,8.133,56.66,38.26,68.3679983618,132.53
2020-08-03 09:00:00,62.74624,14.21182,64.3355769528,8.40624,2.45182,8.7565,54.34,11.76,55.5979603942,131.12,63.61624,11.42182,64.6334585478,8.40624,2.45182,8.7565,55.21,8.97,55.9339342439,132.44,64.95624,47.41182,80.4188646441,8.40624,2.45182,8.7565,56.55,44.96,72.2447513664,131.12,66.74624,33.46182,74.6642749369,8.40624,2.45182,8.7565,58.34,31.01,66.0694763109,132.44
2020-08-03 09:30:00,64.468,13.28525,65.8226472543,8.178,2.38525,8.51875,56.29,10.9,57.3356267952,131.83,65.608,11.06525,66.5345731298,8.178,2.38525,8.51875,57.43,8.68,58.0822459965,133.18,66.328,49.56525,82.8016762606,8.178,2.38525,8.51875,58.15,47.18,74.8824071461,131.83,68.088,31.95525,75.2137869447,8.178,2.38525,8.51875,59.91,29.57,66.810126478,133.18
2020-08-03 10:00:00,65.15584,12.83087,66.4071887002,8.50584,2.48087,8.86025,56.65,10.35,57.587715704,131.76,66.28584,11.72087,67.314124655,8.50584,2.48087,8.86025,57.78,9.24,58.5141521343,133.07,67.00584,49.08087,83.0584998303,8.50584,2.48087,8.86025,58.5,46.6,74.7917776229,131.76,68.77584,32.60087,76.1113190824,8.50584,2.48087,8.86025,60.27,30.12,67.3772016338,133.07
2020-08-03 10:30:00,65.14056,13.09683,66.44410819,8.80056,2.56683,9.16725,56.34,10.53,57.3155868852,131.76,66.27056,11.61683,67.2810364216,8.80056,2.56683,9.16725,57.47,9.05,58.1782038224,133.16,66.99056,49.38683,83.227363929,8.80056,2.56683,9.16725,58.19,46.82,74.6872713386,131.76,68.74056,32.48683,76.0306432471,8.80056,2.56683,9.16725,59.94,29.92,66.9926115329,133.16
2020-08-03 11:00:00,65.6636,12.38855,66.8220363059,8.4636,2.46855,8.81625,57.2,9.92,58.0538233022,131.23,66.8036,11.97855,67.8690403134,8.4636,2.46855,8.81625,58.34,9.51,59.1100304517,132.61,67.5436,48.09855,82.9192885465,8.4636,2.46855,8.81625,59.08,45.63,74.6494695226,131.23,69.2836,32.97855,76.7320141079,8.4636,2.46855,8.81625,60.82,30.51,68.0436073412,132.61
2020-08-03 11:30:00,65.86984,12.16287,66.9833653101,8.40984,2.45287,8.76025,57.46,9.71,58.2746574422,131.23,67.00984,12.17287,68.10651526,8.40984,2.45287,8.76025,58.6,9.72,59.400659929,132.61,67.76984,47.99287,83.0425600789,8.40984,2.45287,8.76025,59.36,45.54,74.8164500628,131.23,69.49984,33.07287,76.967801645,8.40984,2.45287,8.76025,61.09,30.62,68.3342703188,132.61
2020-08-03 12:00:00,66.62216,12.30563,67.7491013428,9.00216,2.62563,9.37725,57.62,9.68,58.4274490287,131.55,67.76216,12.46563,68.8992181317,9.00216,2.62563,9.37725,58.76,9.84,59.5782107821,132.92,68.52216,48.42563,83.9066627388,9.00216,2.62563,9.37725,59.52,45.8,75.1017336684,131.55,70.28216,33.26563,77.7572128716,9.00216,2.62563,9.37725,61.28,30.64,68.5131228306,132.92
2020-08-03 12:30:00,65.4016,12.7213,66.6273273984,9.2616,2.7013,9.6475,56.14,10.02,57.0271864991,131.55,66.5316,12.1913,67.6393494517,9.2616,2.7013,9.6475,57.27,9.49,58.0509517579,132.92,67.1916,48.8713,83.0849870569,9.2616,2.7013,9.6475,57.93,46.17,74.0780250817,131.55,68.9416,32.9813,76.4245403012,9.2616,2.7013,9.6475,59.68,30.28,66.9221996052,132.92
2020-08-03 13:00:00,65.50744,12.633420000000001,66.7145261262,9.33744,2.72342,9.7265,56.17,9.91,57.0375052049,131.55,66.63744,12.33342,67.7691792679,9.33744,2.72342,9.7265,57.3,9.61,58.1002762472,132.92,67.33744,48.82342,83.1748589794,9.33744,2.72342,9.7265,58.0,46.1,74.0892029921,131.55,69.03744,33.15342,76.5853600857,9.33744,2.72342,9.7265,59.7,30.43,67.0080211616,132.92
2020-08-03 13:30:00,66.04656,12.51358,67.2215573477,9.16656,2.6735800000000003,9.5485,56.88,9.84,57.7248646599,131.86,67.18656,12.45358,68.3309995496,9.16656,2.6735800000000003,9.5485,58.02,9.78,58.8384976015,133.19,67.91656,48.88358,83.6795286546,9.16656,2.6735800000000003,9.5485,58.75,46.21,74.7457463673,131.86,69.62656,33.36358,77.2074240462,9.16656,2.6735800000000003,9.5485,60.46,30.69,67.803301542,133.19
2020-08-03 14:00:00,66.69032,13.81801,68.1067998225,12.13032,3.53801,12.63575,54.56,10.28,55.5200144092,132.17,67.80032,12.96801,69.0293609666,12.13032,3.53801,12.63575,55.67,9.43,56.4630303827,133.54,68.31032,49.68801,84.4701021443,12.13032,3.53801,12.63575,56.18,46.15,72.7049853861,132.17,70.02032,34.59801,78.1016485669,12.13032,3.53801,12.63575,57.89,31.06,65.6960858804,133.54
2020-08-03 14:30:00,65.0092,15.3506,66.7969835023,13.3392,3.8906,13.895,51.67,11.46,52.9256128921,132.01,66.0692,12.1206,67.1717807788,13.3392,3.8906,13.895,52.73,8.23,53.3683970155,133.37,66.3892,50.0806,83.1600407227,13.3392,3.8906,13.895,53.05,46.19,70.3407321543,132.01,68.0792,34.7506,76.4354739175,13.3392,3.8906,13.895,54.74,30.86,62.8395353261,133.37
2020-08-03 15:00:00,64.3276,14.8593,66.0215034534,11.5176,3.3593,11.9975,52.81,11.5,54.0476280701,132.01,65.4176,11.5493,66.429276078,11.5176,3.3593,11.9975,53.9,8.19,54.5186766164,133.37,65.7876,49.5693,82.3718630131,11.5176,3.3593,11.9975,54.27,46.21,71.2783066578,132.01,67.4976,34.1893,75.6626343729,11.5176,3.3593,11.9975,55.98,30.83,63.9081317205,133.37
2020-08-03 15:30:00,64.45768,14.49349,66.0670399168,10.77768,3.14349,11.22675,53.68,11.35,54.8667923247,131.75,65.54768,11.41349,66.5339470298,10.77768,3.14349,11.22675,54.77,8.27,55.3908458141,133.11,65.99768,49.12349,82.272784292,10.77768,3.14349,11.22675,55.22,45.98,71.8568632769,131.75,67.66768,33.94349,75.7038666777,10.77768,3.14349,11.22675,56.89,30.8,64.6924423716,133.11
2020-08-03 16:00:00,65.58464,14.20427,67.1051882507,11.05464,3.22427,11.51525,54.53,10.98,55.624466739,131.84,66.68464,11.88427,67.7353459086,11.05464,3.22427,11.51525,55.63,8.66,56.3000222025,133.16,67.15464,48.91427,83.0803916888,11.05464,3.22427,11.51525,56.1,45.69,72.3518216771,131.84,68.79464,34.44427,76.9357539026,11.05464,3.22427,11.51525,57.74,31.22,65.6398964045,133.16
2020-08-03 16:30:00,66.26152,14.78711,67.8914402179,9.76152,2.84711,10.16825,56.5,11.94,57.7478449814,132.55,67.40152,10.77711,68.2576808737,9.76152,2.84711,10.16825,57.64,7.93,58.1829399395,133.87,67.90152,49.29711,83.9096029824,9.76152,2.84711,10.16825,58.14,46.45,74.4168132884,132.55,69.56152,34.17711,77.5040638461,9.76152,2.84711,10.16825,59.8,31.33,67.5100651755,133.87
2020-08-03 17:00:00,67.17952,16.36986,69.1452111418,9.83952,2.86986,10.2495,57.34,13.5,58.907771983,132.61,68.31952,9.25986,68.9441935209,9.83952,2.86986,10.2495,58.48,6.39,58.8280757802,133.93,68.67952,49.47986,84.6471087105,9.83952,2.86986,10.2495,58.84,46.61,75.0642238353,132.61,70.34952,34.02986,78.1478492081,9.83952,2.86986,10.2495,60.51,31.16,68.0617785545,133.93
2020-08-03 17:30:00,68.13032,16.99426,70.2178422928,10.06032,2.93426,10.4795,58.07,14.06,59.7478744392,132.54,69.29032,8.73426,69.8386407618,10.06032,2.93426,10.4795,59.23,5.8,59.5133001942,133.93,69.64032,49.99426,85.7274763576,10.06032,2.93426,10.4795,59.58,47.06,75.9237775667,132.54,71.33032,33.52426,78.81554770380001,10.06032,2.93426,10.4795,61.27,30.59,68.4818297069,133.93
2020-08-03 18:00:00,67.96248,16.89114,70.0300599618,9.19248,2.68114,9.5755,58.77,14.21,60.4635179261,132.29,69.12248,8.27114,69.6155801402,9.19248,2.68114,9.5755,59.93,5.59,60.1901403886,133.6,69.51248,49.79114,85.5052191287,9.19248,2.68114,9.5755,60.32,47.11,76.5366219532,132.29,71.20248,32.97114,78.4658475456,9.19248,2.68114,9.5755,62.01,30.29,69.0124930719,133.6
2020-08-03 18:30:00,67.56728,16.81379,69.6278741652,8.44728,2.46379,8.79925,59.12,14.35,60.8366410973,132.04,68.72728,7.82379,69.1711696168,8.44728,2.46379,8.79925,60.28,5.36,60.5178320828,133.37,69.11728,49.89379,85.244288226,8.44728,2.46379,8.79925,60.67,47.43,77.0094396811,132.04,70.83728,32.11379,77.7767043912,8.44728,2.46379,8.79925,62.39,29.65,69.0770193335,133.37
2020-08-03 19:00:00,66.81976,16.79993,68.8993321772,8.39976,2.44993,8.74975,58.42,14.35,60.1566197521,132.04,67.96976,7.77993,68.4135628751,8.39976,2.44993,8.74975,59.57,5.33,59.8079743847,133.31,68.37976,50.34993,84.9170597034,8.39976,2.44993,8.74975,59.98,47.9,76.7594319937,132.04,70.10976,31.55993,76.8856789582,8.39976,2.44993,8.74975,61.71,29.11,68.2313432375,133.31
2020-08-03 19:30:00,65.83856,17.74958,68.1891748964,8.39856,2.44958,8.7485,57.44,15.3,59.4427758437,132.23,66.97856,6.90958,67.3340166294,8.39856,2.44958,8.7485,58.58,4.46,58.7495361684,133.6,67.25856,50.64958,84.1967567514,8.39856,2.44958,8.7485,58.86,48.2,76.0771950061,132.23,69.04856,31.50958,75.8983350927,8.39856,2.44958,8.7485,60.65,29.06,67.2525545983,133.6
2020-08-03 20:00:00,64.57272,18.09746,67.0608248283,8.08272,2.35746,8.4195,56.49,15.74,58.6418596226,131.97,65.71272,6.30746,66.0147379109,8.08272,2.35746,8.4195,57.63,3.95,57.7652092526,133.37,65.89272,50.76746,83.181641868,8.08272,2.35746,8.4195,57.81,48.41,75.4024150807,131.97,67.75272,30.83746,74.4404460401,8.08272,2.35746,8.4195,59.67,28.48,66.1182221479,133.37
2020-08-03 20:30:00,63.70096,17.24903,65.9950099694,7.47096,2.17903,7.78225,56.23,15.07,58.2144123049,131.23,64.82096,6.56903,65.1529662445,7.47096,2.17903,7.78225,57.35,4.39,57.5177763826,132.65,65.11096,51.18903,82.8236313166,7.47096,2.17903,7.78225,57.64,49.01,75.6594323267,131.23,67.00096,29.23903,73.1030062054,7.47096,2.17903,7.78225,59.53,27.06,65.3916240814,132.65
2020-08-03 21:00:00,62.84784,17.40562,65.2135461407,7.52784,2.19562,7.8415,55.32,15.21,57.3728725096,131.05,63.96784,6.36562,64.2837901204,7.52784,2.19562,7.8415,56.44,4.17,56.5938380038,132.43,64.22784,51.42562,82.278854048,7.52784,2.19562,7.8415,56.7,49.23,75.0898322012,131.05,66.13784,28.79562,72.1346075823,7.52784,2.19562,7.8415,58.61,26.6,64.3637483371,132.43
2020-08-03 21:30:00,63.54424,17.69457,65.9618696268,7.76424,2.26457,8.08775,55.78,15.43,57.8748071271,131.24,64.66424,6.28457,64.9689137578,7.76424,2.26457,8.08775,56.9,4.02,57.0418302652,132.66,64.95424,51.84457,83.1078379725,7.76424,2.26457,8.08775,57.19,49.58,75.6893156264,131.24,66.84424,28.74457,72.7626464999,7.76424,2.26457,8.08775,59.08,26.48,64.7428513428,132.66
2020-08-03 22:00:00,62.14776,18.36518,64.8045053175,7.69776,2.24518,8.0185,54.45,16.12,56.7860625506,131.71,63.24776,5.69518,63.5036551724,7.69776,2.24518,8.0185,55.55,3.45,55.657030104,133.12,63.55776,52.58518,82.4911511124,7.69776,2.24518,8.0185,55.86,50.34,75.1961116016,131.71,65.39776,28.50518,71.340117044,7.69776,2.24518,8.0185,57.7,26.26,63.3946180681,133.12
2020-08-03 22:30:00,59.34624,19.35807,62.4236419657,7.53624,2.19807,7.85025,51.81,17.16,54.5778499027,131.71,60.41624,4.60807,60.5917186162,7.53624,2.19807,7.85025,52.88,2.41,52.9348892509,133.18,60.60624,53.30807,80.7147238988,7.53624,2.19807,7.85025,53.07,51.11,73.6794204646,131.71,62.42624,27.64807,68.2748212393,7.53624,2.19807,7.85025,54.89,25.45,60.5030131481,133.18
2020-08-03 23:00:00,56.51328,20.03304,59.9589318451,7.55328,2.20304,7.868,48.96,17.83,52.1055707195,132.17,57.54328,4.09304,57.6886648277,7.55328,2.20304,7.868,49.99,1.8900000000000001,50.0257153872,133.59,57.65328,53.88304,78.9131338524,7.55328,2.20304,7.868,50.1,51.68,71.9779994165,132.17,59.46328,27.67304,65.5871848092,7.55328,2.20304,7.868,51.91,25.47,57.821873024,133.59
2020-08-03 23:30:00,53.28216,21.19063,57.3413583207,7.44216,2.17063,7.75225,45.84,19.02,49.6292857091,133.11,54.28216,3.17063,54.3746796668,7.44216,2.17063,7.75225,46.84,1.0,46.850673421,134.5,54.25216,54.82063,77.127156944,7.44216,2.17063,7.75225,46.81,52.65,70.4499723208,133.11,56.00216,27.79063,62.51848559,7.44216,2.17063,7.75225,48.56,25.62,54.9040799941,134.5
2020-08-04 00:00:00,50.69672,22.21571,55.3506566317,7.35672,2.1457100000000002,7.66325,43.34,20.07,47.7614959983,134.11,51.56672,5.02571,51.8110448897,7.35672,2.1457100000000002,7.66325,44.21,2.88,44.3037075198,135.5,51.89672,54.86571,75.5216239269,7.35672,2.1457100000000002,7.66325,44.54,52.72,69.0160126348,134.11,53.61672,28.81571,60.8695145895,7.35672,2.1457100000000002,7.66325,46.26,26.67,53.3973454396,135.5
2020-08-04 00:30:00,47.6488,22.94215,52.8843113604,7.1388,2.08215,7.43625,40.51,20.86,45.5653344112,133.05,47.7788,22.91215,52.988492591,7.1388,2.08215,7.43625,40.64,20.83,45.667258512000004,134.43,50.5188,45.67215,68.1035567284,7.1388,2.08215,7.43625,43.38,43.59,61.4972560363,133.05,52.2588,36.76215,63.8939578525,7.1388,2.08215,7.43625,45.12,34.68,56.9079678077,134.43
2020-08-04 01:00:00,46.55848,22.95414,51.9093883903,7.00848,2.04414,7.3004999999999995,39.55,20.91,44.737351285,133.14,46.67848,22.93414,52.0082231253,7.00848,2.04414,7.3004999999999995,39.67,20.89,44.8341499306,134.49,49.37848,45.71414,67.2905408141,7.00848,2.04414,7.3004999999999995,42.37,43.67,60.8464115622,133.14,51.11848,36.78414,62.9775511833,7.00848,2.04414,7.3004999999999995,44.11,34.74,56.1476597909,134.49
2020-08-04 01:30:00,46.23304,23.40172,51.8182833236,6.86304,2.00172,7.149,39.37,21.4,44.8102320905,133.39,46.36304,23.39172,51.9297991774,6.86304,2.00172,7.149,39.5,21.39,44.9197295183,134.75,49.05304,46.24172,67.4128875053,6.86304,2.00172,7.149,42.19,44.24,61.1324275651,133.39,50.78304,36.34172,62.4470797091,6.86304,2.00172,7.149,43.92,34.34,55.751251107,134.75
2020-08-04 02:00:00,45.95112,23.45116,51.5893626109,6.62112,1.9311600000000002,6.897,39.33,21.52,44.8325696341,133.3,46.08112,23.44116,51.7006537928,6.62112,1.9311600000000002,6.897,39.46,21.51,44.9418702326,134.75,48.77112,46.26116,67.2214033668,6.62112,1.9311600000000002,6.897,42.15,44.33,61.1700204349,133.3,50.48112,36.07116,62.044113824,6.62112,1.9311600000000002,6.897,43.86,34.14,55.5809247854,134.75
2020-08-04 02:30:00,45.43896,23.38803,51.1047848363,6.43896,1.87803,6.70725,39.0,21.51,44.5385237744,133.41,45.55896,23.36803,51.20237946,6.43896,1.87803,6.70725,39.12,21.49,44.634006094,134.78,48.24896,46.23803,66.8275209727,6.43896,1.87803,6.70725,41.81,44.36,60.958065094,133.41,49.97896,36.12803,61.6695305184,6.43896,1.87803,6.70725,43.54,34.25,55.396697555,134.78
2020-08-04 03:00:00,44.6388,23.2959,50.351975356,5.8488,1.7059000000000002,6.0925,38.79,21.59,44.3936053954,133.31,44.7488,23.2859,50.4449030156,5.8488,1.7059000000000002,6.0925,38.9,21.58,44.4849008092,134.7,47.4288,46.1159,66.1526061637,5.8488,1.7059000000000002,6.0925,41.58,44.41,60.8370323076,133.31,49.1488,35.8059,60.8084452708,5.8488,1.7059000000000002,6.0925,43.3,34.1,55.1153336196,134.7
2020-08-04 03:30:00,44.12544,23.51367,49.9994713178,5.87544,1.71367,6.12025,38.25,21.8,44.0261569979,133.14,44.24544,23.49367,50.096022705,5.87544,1.71367,6.12025,38.37,21.78,44.1205768321,134.55,46.88544,46.27367,65.8748587798,5.87544,1.71367,6.12025,41.01,44.56,60.5591751925,133.14,48.60544,35.42367,60.1442033272,5.87544,1.71367,6.12025,42.73,33.71,54.4262528565,134.55
2020-08-04 04:00:00,43.82,23.71375,49.8250372711,5.91,1.72375,6.15625,37.91,21.99,43.8261132203,132.9,43.94,23.70375,49.9258586713,5.91,1.72375,6.15625,38.03,21.98,43.9249507683,134.3,46.56,46.39375,65.7283320879,5.91,1.72375,6.15625,40.65,44.67,60.3972797401,132.9,48.27,35.01375,59.6318336886,5.91,1.72375,6.15625,42.36,33.29,53.8757245891,134.3
2020-08-04 04:30:00,43.9608,23.6844,49.9349851307,5.9808,1.7444000000000002,6.23,37.98,21.94,43.8616461159,132.52,44.0808,23.6744,50.0359285314,5.9808,1.7444000000000002,6.23,38.1,21.93,43.9606062288,133.93,46.7008,46.2744,65.7440857872,5.9808,1.7444000000000002,6.23,40.72,44.53,60.3410250162,132.52,48.4108,34.7844,59.6117441449,5.9808,1.7444000000000002,6.23,42.43,33.04,53.7768212151,133.93
2020-08-04 05:00:00,44.07928,22.50854,49.4936086606,5.78928,1.6885400000000002,6.0305,38.29,20.82,43.5843607272,132.36,44.18928,22.49854,49.5870625169,5.78928,1.6885400000000002,6.0305,38.4,20.81,43.6762647212,133.69,47.00928,46.86854,66.381717723,5.78928,1.6885400000000002,6.0305,41.22,45.18,61.1581621699,132.36,48.72928,33.91854,59.3717953666,5.78928,1.6885400000000002,6.0305,42.94,32.23,53.6900037251,133.69
2020-08-04 05:30:00,44.86952,22.75736,50.3107469553,5.81952,1.6973600000000002,6.062,39.05,21.06,44.3669482836,131.24,44.99952,22.73736,50.4176986781,5.81952,1.6973600000000002,6.062,39.18,21.04,44.4719462133,132.62,47.64952,45.06736,65.5861547402,5.81952,1.6973600000000002,6.062,41.83,43.37,60.2553383527,131.24,49.35952,34.39736,60.1626178752,5.81952,1.6973600000000002,6.062,43.54,32.7,54.4520119004,132.62
2020-08-04 06:00:00,45.29952,22.36736,50.5207413406,5.81952,1.6973600000000002,6.062,39.48,20.67,44.5636544731,131.82,45.40952,22.35736,50.6149785419,5.81952,1.6973600000000002,6.062,39.59,20.66,44.6565079244,133.13,48.12952,45.20736,66.031478051,5.81952,1.6973600000000002,6.062,42.31,43.51,60.6898360518,131.82,49.84952,34.96736,60.8908113725,5.81952,1.6973600000000002,6.062,44.03,33.27,55.1863551976,133.13
2020-08-04 06:30:00,49.19672,21.22696,53.580790304,5.64672,1.64696,5.882,43.55,19.58,47.7491245993,131.57,49.32672,21.21696,53.696226102,5.64672,1.64696,5.882,43.68,19.57,47.8636323319,132.87,52.17672,43.26696,67.7822981139,5.64672,1.64696,5.882,46.53,41.62,62.4280810213,131.57,53.95672,36.53696,65.1634642971,5.64672,1.64696,5.882,48.31,34.89,59.5916789493,132.87
2020-08-04 07:00:00,52.66072,20.10021,56.3663895683,5.76072,1.6802100000000002,6.00075,46.9,18.42,50.3875619573,131.3,52.80072,20.08021,56.4900952926,5.76072,1.6802100000000002,6.00075,47.04,18.4,50.5106087867,132.66,55.88072,42.15021,69.9949646101,5.76072,1.6802100000000002,6.00075,50.12,40.47,64.419215301,131.3,57.64072,37.42021,68.7220831943,5.76072,1.6802100000000002,6.00075,51.88,35.74,62.9990634851,132.66
2020-08-04 07:30:00,56.25944,26.43317,62.1597704739,6.07944,1.77317,6.33275,50.18,24.66,55.9119665188,132.84,56.42944,26.42317,62.3094343704,6.07944,1.77317,6.33275,50.35,24.65,56.0601908666,134.22,62.68944,32.13317,70.4450601658,6.07944,1.77317,6.33275,56.61,30.36,64.2372298593,132.84,64.13944,47.46317,79.7911039525,6.07944,1.77317,6.33275,58.06,45.69,73.8819308086,134.22
2020-08-04 08:00:00,58.35168,27.97549,64.7112555864,5.40168,1.57549,5.62675,52.95,26.4,59.166396713,133.49,58.51168,27.99549,64.864197804,5.40168,1.57549,5.62675,53.11,26.42,59.3185342031,134.89,66.35168,27.10549,71.6746330787,5.40168,1.57549,5.62675,60.95,25.53,66.0808852846,133.49,67.61168,51.40549,84.9344669411,5.40168,1.57549,5.62675,62.21,49.83,79.7064175584,134.89
2020-08-04 08:30:00,61.35168,26.32549,66.7612167547,4.92168,1.4354900000000002,5.12675,56.43,24.89,61.6754164964,133.11,61.54168,26.33549,66.9397969131,4.92168,1.4354900000000002,5.12675,56.62,24.9,61.8533297406,134.53,69.67168,25.40549,74.1591660967,4.92168,1.4354900000000002,5.12675,64.75,23.97,69.0443582054,133.11,70.92168,52.40549,88.1828785885,4.92168,1.4354900000000002,5.12675,66.0,50.97,83.3902926005,134.53
2020-08-04 09:00:00,62.98552,26.15036,68.1983655068,6.03552,1.76036,6.287,56.95,24.39,61.9530031556,132.85,63.17552,26.16036,68.3777066199,6.03552,1.76036,6.287,57.14,24.4,62.1316312356,134.28,71.28552,24.38036,75.3394140898,6.03552,1.76036,6.287,65.25,22.62,69.0595894862,132.85,72.54552,53.80036,90.3179451062,6.03552,1.76036,6.287,66.51,52.04,84.4496400229,134.28
2020-08-04 09:30:00,64.33016,24.68838,68.9049025299,6.44016,1.87838,6.7085,57.89,22.81,62.221766288,132.77,64.52016,24.69838,69.0858959633,6.44016,1.87838,6.7085,58.08,22.82,62.4022339344,134.24,72.72016,23.55838,76.4409506655,6.44016,1.87838,6.7085,66.28,21.68,69.7356494198,132.77,74.00016,54.83838,92.1046774114,6.44016,1.87838,6.7085,67.56,52.96,85.8435507187,134.24
2020-08-04 10:00:00,64.90456,25.32258,69.6694694012,7.89456,2.30258,8.2235,57.01,23.02,61.4821966101,133.53,65.07456,25.32258,69.8278699163,7.89456,2.30258,8.2235,57.18,23.02,61.6398637247,134.97,73.19456,24.21258,77.0953477445,7.89456,2.30258,8.2235,65.3,21.91,68.8777039397,133.53,74.46456,55.73258,93.011242167,7.89456,2.30258,8.2235,66.57,53.43,85.3600011715,134.97
2020-08-04 10:30:00,65.90624,25.78682,70.7714105882,9.72624,2.8368200000000003,10.1315,56.18,22.95,60.6868593684,133.13,66.09624,25.78682,70.9483828417,9.72624,2.8368200000000003,10.1315,56.37,22.95,60.862791589,134.56,73.98624,24.47682,77.9299584669,9.72624,2.8368200000000003,10.1315,64.26,21.64,67.8058788012,133.13,75.25624,56.17682,93.9113239405,9.72624,2.8368200000000003,10.1315,65.53,53.34,84.4945945017,134.56
2020-08-04 11:00:00,67.55168,24.83174,71.9711385366,9.33168,2.72174,9.7205,58.22,22.11,62.2769660468,132.46,67.75168,24.84174,72.1623322035,9.33168,2.72174,9.7205,58.42,22.12,62.4675179593,133.93,75.82168,23.65174,79.4250084234,9.33168,2.72174,9.7205,66.49,20.93,69.7064200774,132.46,77.08168,56.00174,95.2773859562,9.33168,2.72174,9.7205,67.75,53.28,86.190607957,133.93
2020-08-04 11:30:00,68.30536,24.433230000000002,72.5438138849,7.24536,2.11323,7.54725,61.06,22.32,65.0115835832,132.58,68.49536,24.42323,72.7193819086,7.24536,2.11323,7.54725,61.25,22.31,65.1866443376,134.02,76.83536,22.23323,79.9874306536,7.24536,2.11323,7.54725,69.59,20.12,72.4401994752,132.58,78.08536,56.36323,96.3023215835,7.24536,2.11323,7.54725,70.84,54.25,89.2264988666,134.02
2020-08-04 12:00:00,67.24864,25.39127,71.88251647,7.95864,2.32127,8.29025,59.29,23.07,63.6201933351,132.92,67.44864,25.39127,72.0696581792,7.95864,2.32127,8.29025,59.49,23.07,63.8066219134,134.32,75.59864,22.77127,78.9536896368,7.95864,2.32127,8.29025,67.64,20.45,70.6637962467,132.92,76.86864,56.57127,95.4415863493,7.95864,2.32127,8.29025,68.91,54.25,87.7020558482,134.32
2020-08-04 12:30:00,66.67288,26.41334,71.7142765246,10.26288,2.99334,10.6905,56.41,23.42,61.0785109511,133.38,66.86288,26.42334,71.89462858,10.26288,2.99334,10.6905,56.6,23.43,61.2578558227,134.83,74.77288,24.24334,78.6048542894,10.26288,2.99334,10.6905,64.51,21.25,67.9198247936,133.38,76.05288,56.97334,95.0263228114,10.26288,2.99334,10.6905,65.79,53.98,85.1009077507,134.83
2020-08-04 13:00:00,65.92504,27.40147,71.3929370257,12.72504,3.7114700000000003,13.25525,53.2,23.69,58.2362095264,133.87,66.10504,27.39147,71.5553557895,12.72504,3.7114700000000003,13.25525,53.38,23.68,58.3966334646,135.31,73.81504,26.37147,78.3844025311,12.72504,3.7114700000000003,13.25525,61.09,22.66,65.1572229304,133.87,75.10504,56.80147,94.1656732975,12.72504,3.7114700000000003,13.25525,62.38,53.09,81.9134451723,135.31
2020-08-04 13:30:00,65.58704,27.75247,71.2169881915,13.75704,4.01247,14.33025,51.83,23.74,57.0082143204,133.66,65.74704,27.76247,71.3682563137,13.75704,4.01247,14.33025,51.99,23.75,57.1578743482,135.11,73.37704,26.50247,78.0164784854,13.75704,4.01247,14.33025,59.62,22.49,63.7208325432,133.66,74.63704,57.04247,93.9389755302,13.75704,4.01247,14.33025,60.88,53.03,80.7375705604,135.11
2020-08-04 14:00:00,64.93616,28.17013,70.7831978634,14.84616,4.3301300000000005,15.46475,50.09,23.84,55.4739010707,134.31,65.11616,28.17013,70.9483651493,14.84616,4.3301300000000005,15.46475,50.27,23.84,55.6364853311,135.78,72.58616,27.12013,77.4871090877,14.84616,4.3301300000000005,15.46475,57.74,22.79,62.0748878372,134.31,73.84616,57.78013,93.764592302,14.84616,4.3301300000000005,15.46475,59.0,53.45,79.6109445993,135.78
2020-08-04 14:30:00,63.4912,29.68285,70.0871176577,17.2212,5.02285,17.93875,46.27,24.66,52.4311787012,134.46,63.6412,29.68285,70.2230298518,17.2212,5.02285,17.93875,46.42,24.66,52.5635995723,135.91,70.7112,28.36285,76.1874337772,17.2212,5.02285,17.93875,53.49,23.34,58.360394961,134.46,71.9712,58.10285,92.4975394676,17.2212,5.02285,17.93875,54.75,53.08,76.2564679224,135.91
2020-08-04 15:00:00,62.76304,30.91297,69.96292521230001,18.83304,5.49297,19.61775,43.93,25.42,50.7545199958,134.14,62.90304,30.92297,70.0929562429,18.83304,5.49297,19.61775,44.07,25.43,50.8807409537,135.49,69.68304,28.13297,75.1477881555,18.83304,5.49297,19.61775,50.85,22.64,55.662304120499996,134.14,70.95304,59.02297,92.2932547528,18.83304,5.49297,19.61775,52.12,53.53,74.7124842312,135.49
2020-08-04 15:30:00,62.88352,31.52061,70.3412108395,19.61352,5.72061,20.43075,43.27,25.8,50.377900909,134.06,63.02352,31.53061,70.4708694438,19.61352,5.72061,20.43075,43.41,25.81,50.5033088025,135.49,69.69352,28.81061,75.4137784398,19.61352,5.72061,20.43075,50.08,23.09,55.1466635437,134.06,70.95352,58.67061,92.0686834823,19.61352,5.72061,20.43075,51.34,52.95,73.7529531612,135.49
2020-08-04 16:00:00,62.18424,32.19207,70.0229182144,19.58424,5.71207,20.40025,42.6,26.48,50.1592503931,134.28,62.30424,32.20207,70.1340975151,19.58424,5.71207,20.40025,42.72,26.49,50.2664749112,135.68,68.94424,29.50207,74.991201907,19.58424,5.71207,20.40025,49.36,23.79,54.7939202832,134.28,70.18424,58.10207,91.1135450011,19.58424,5.71207,20.40025,50.6,52.39,72.8359258883,135.68
2020-08-04 16:30:00,62.1204,32.2022,69.9708923839,18.5904,5.4222,19.365,43.53,26.78,51.1080160053,134.35,62.2604,32.2122,70.0998091082,18.5904,5.4222,19.365,43.67,26.79,51.2325384887,135.71,68.9904,29.5622,75.0573045146,18.5904,5.4222,19.365,50.4,24.14,55.882909731,134.35,70.2304,57.6722,90.8756938736,18.5904,5.4222,19.365,51.64,52.25,73.4625897992,135.71
2020-08-04 17:00:00,63.51248,32.79114,71.4779265106,19.27248,5.6211400000000005,20.0755,44.24,27.17,51.9171118226,134.52,63.63248,32.82114,71.5983222,19.27248,5.6211400000000005,20.0755,44.36,27.2,52.0350804746,135.9,70.45248,30.20114,76.6528590168,19.27248,5.6211400000000005,20.0755,51.18,24.58,56.7764810463,134.52,71.66248,57.55114,91.9110698178,19.27248,5.6211400000000005,20.0755,52.39,51.93,73.7660965485,135.9
2020-08-04 17:30:00,64.97064,32.86727,72.8109984773,18.23064,5.31727,18.99025,46.74,27.55,54.2552310842,134.52,65.11064,32.87727,72.9404573873,18.23064,5.31727,18.99025,46.88,27.56,54.3809525477,135.9,72.11064,30.30727,78.2206815111,18.23064,5.31727,18.99025,53.88,24.99,59.39321931,134.52,73.34064,56.84727,92.792572882,18.23064,5.31727,18.99025,55.11,51.53,75.448346569,135.9
2020-08-04 18:00:00,65.69336,33.32973,73.664702877,19.23336,5.60973,20.03475,46.46,27.72,54.1011090459,134.33,65.83336,33.34973,73.7986163824,19.23336,5.60973,20.03475,46.6,27.74,54.2316107081,135.71,72.78336,30.809730000000002,79.0357954067,19.23336,5.60973,20.03475,53.55,25.2,59.1831268184,134.33,73.98336,56.71973,93.2237380079,19.23336,5.60973,20.03475,54.75,51.11,74.898562069,135.71
2020-08-04 18:30:00,65.62616,33.72888,73.7863823642,18.71616,5.45888,19.496,46.91,28.27,54.7698913638,134.44,65.76616,33.75888,73.9246222851,18.71616,5.45888,19.496,47.05,28.3,54.9053048439,135.85,72.76616,31.22888,79.1843228625,18.71616,5.45888,19.496,54.05,25.77,59.8790063378,134.44,73.98616,56.13888,92.8737084389,18.71616,5.45888,19.496,55.27,50.68,74.9882344105,135.85
2020-08-04 19:00:00,64.84168,34.22174,73.3182852626,19.41168,5.66174,20.2205,45.43,28.56,53.661517869,134.36,64.98168,34.24174,73.4514499098,19.41168,5.66174,20.2205,45.57,28.58,53.7907176007,135.73,71.74168,31.74174,78.4500268161,19.41168,5.66174,20.2205,52.33,26.08,58.4687549038,134.36,73.00168,55.84174,91.9105282819,19.41168,5.66174,20.2205,53.59,50.18,73.4160779394,135.73
2020-08-04 19:30:00,64.00584,34.34212,72.6369655217,19.99584,5.83212,20.829,44.01,28.51,52.4375838498,133.92,64.12584,34.37212,72.7568965047,19.99584,5.83212,20.829,44.13,28.54,52.554623964,135.29,70.65584,31.83212,77.4953649569,19.99584,5.83212,20.829,50.66,26.0,56.942388429,133.92,71.95584,55.70212,90.9965333548,19.99584,5.83212,20.829,51.96,49.87,72.0198479587,135.29
2020-08-04 20:00:00,62.65856,34.65083,71.6015025049,19.40856,5.66083,20.21725,43.25,28.99,52.067097096,134.12,62.78856,34.68083,71.7297932268,19.40856,5.66083,20.21725,43.38,29.02,52.1918077863,135.48,69.17856,32.17083,76.2930892451,19.40856,5.66083,20.21725,49.77,26.51,56.3900079801,134.12,70.51856,55.16083,89.5297965527,19.40856,5.66083,20.21725,51.11,49.5,71.1511215653,135.48
2020-08-04 20:30:00,62.13712,35.12166,71.3761352488,20.33712,5.93166,21.1845,41.8,29.19,50.9832923613,134.12,62.24712,35.14166,71.4817474314,20.33712,5.93166,21.1845,41.91,29.21,51.0849508172,135.44,68.47712,32.63166,75.854737478,20.33712,5.93166,21.1845,48.14,26.7,55.048611245,134.12,69.83712,55.21166,89.0255622271,20.33712,5.93166,21.1845,49.5,49.28,69.8481810787,135.44
2020-08-04 21:00:00,61.19248,35.20614,70.5973930273,19.87248,5.79614,20.7005,41.32,29.41,50.717753302,133.98,61.31248,35.23614,70.7163755141,19.87248,5.79614,20.7005,41.44,29.44,50.8329342061,135.33,67.57248,32.73614,75.0845850721,19.87248,5.79614,20.7005,47.7,26.94,54.7818729143,133.98,68.92248,54.74614,88.0195892643,19.87248,5.79614,20.7005,49.05,48.95,69.2965006331,135.33
2020-08-04 21:30:00,61.12688,35.66909,70.7727309065,20.63688,6.01909,21.49675,40.49,29.65,50.1852827032,133.57,61.23688,35.69909,70.8828646357,20.63688,6.01909,21.49675,40.6,29.68,50.291772687,134.94,67.38688,33.22909,75.1343065341,20.63688,6.01909,21.49675,46.75,27.21,54.0920197441,133.57,68.76688,54.26909,87.6014721016,20.63688,6.01909,21.49675,48.13,48.25,68.1510043947,134.94
2020-08-04 22:00:00,59.32856,36.61708,69.7186386801,20.69856,6.03708,21.561,38.63,30.58,49.2687862647,134.43,59.43856,36.64708,69.8280093329,20.69856,6.03708,21.561,38.74,30.61,49.3736741594,135.79,65.29856,33.70708,73.4851629936,20.69856,6.03708,21.561,44.6,27.67,52.4860829173,134.43,66.66856,54.73708,86.2603316676,20.69856,6.03708,21.561,45.97,48.7,66.9696266975,135.79
2020-08-04 22:30:00,56.53944,37.34817,67.7613022149,20.11944,5.86817,20.95775,36.42,31.48,48.1394515964,133.81,56.64944,37.36817,67.864122933,20.11944,5.86817,20.95775,36.53,31.5,48.2357844344,135.27,62.28944,34.09817,71.0116858895,20.11944,5.86817,20.95775,42.17,28.23,50.7468402957,133.81,63.61944,53.36817,83.0397176962,20.11944,5.86817,20.95775,43.5,47.5,64.4088503235,135.27
2020-08-04 23:00:00,53.86784,37.45187,65.6078253927,19.13784,5.58187,19.93525,34.73,31.87,47.1367139287,133.97,53.96784,37.47187,65.7013606827,19.13784,5.58187,19.93525,34.83,31.89,47.2239451973,135.37,59.54784,34.07187,68.6063960135,19.13784,5.58187,19.93525,40.41,28.49,49.4433837839,133.97,60.86784,52.99187,80.7033594862,19.13784,5.58187,19.93525,41.73,47.41,63.1593302688,135.37
2020-08-04 23:30:00,51.4716,37.98255,63.9687401085,18.3516,5.35255,19.11625,33.12,32.63,46.4935619199,134.55,51.5716,38.01255,64.0670264962,18.3516,5.35255,19.11625,33.22,32.66,46.5858776884,135.94,57.0116,33.88255,66.3200552553,18.3516,5.35255,19.11625,38.66,28.53,48.0474400983,134.55,58.3516,53.44255,79.1265781711,18.3516,5.35255,19.11625,40.0,48.09,62.5511638581,135.94
2020-08-05 00:00:00,49.60808,36.56819,61.6294906775,17.78808,5.18819,18.52925,31.82,31.38,44.6902315948,135.28,49.69808,36.59819,61.7197429269,17.78808,5.18819,18.52925,31.91,31.41,44.7753972623,136.76,55.42808,36.55819,66.3985941761,17.78808,5.18819,18.52925,37.64,31.37,48.9984336484,135.28,56.74808,51.15819,76.4035665906,17.78808,5.18819,18.52925,38.96,45.97,60.2587960384,136.76
2020-08-05 00:30:00,47.43976,36.16243,59.6510869336,16.97976,4.95243,17.68725,30.46,31.21,43.6104998825,134.83,47.51976,36.18243,59.7268434723,16.97976,4.95243,17.68725,30.54,31.23,43.6807108459,136.29,53.22976,37.08243,64.87306039,16.97976,4.95243,17.68725,36.25,32.13,48.4396469847,134.83,54.55976,49.67243,73.7842646732,16.97976,4.95243,17.68725,37.58,44.72,58.4134813207,136.29
2020-08-05 01:00:00,46.26824,36.84907,59.148998238,18.40824,5.36907,19.17525,27.86,31.48,42.0377211561,135.22,46.33824,36.87907,59.2224475209,18.40824,5.36907,19.17525,27.93,31.51,42.106590933,136.67,51.83824,37.80907,64.1617401616,18.40824,5.36907,19.17525,33.43,32.44,46.5823840094,135.22,53.16824,50.21907,73.1356051206,18.40824,5.36907,19.17525,34.76,44.85,56.7431061892,136.67
2020-08-05 01:30:00,46.1752,33.4586,57.0230392824,17.9952,5.2486,18.745,28.18,28.21,39.8737570339,134.79,46.2452,33.5086,57.1090605508,17.9952,5.2486,18.745,28.25,28.26,39.9586048305,136.21,50.8752,41.7286,65.7994075429,17.9952,5.2486,18.745,32.88,36.48,49.1109437906,134.79,52.2952,46.8586,70.2176355127,17.9952,5.2486,18.745,34.3,41.61,53.9247818725,136.21
2020-08-05 02:00:00,46.98208,23.87519,52.7004794918,17.33208,5.05519,18.05425,29.65,18.82,35.1185833997,132.74,47.06208,23.85519,52.7627658853,17.33208,5.05519,18.05425,29.73,18.8,35.1754587745,134.15,49.31208,50.60519,70.6580957065,17.33208,5.05519,18.05425,31.98,45.55,55.655394168,132.74,50.93208,37.34519,63.1564722674,17.33208,5.05519,18.05425,33.6,32.29,46.6004731736,134.15
2020-08-05 02:30:00,46.53016,23.69713,52.2169489712,17.51016,5.10713,18.23975,29.02,18.59,34.4637273086,132.27,46.61016,23.68713,52.2837177605,17.51016,5.10713,18.23975,29.1,18.58,34.5257353289,133.66,48.86016,50.59713,70.337648521,17.51016,5.10713,18.23975,31.35,45.49,55.2463808769,132.27,50.45016,36.96713,62.5442830678,17.51016,5.10713,18.23975,32.94,31.86,45.82688294,133.66
2020-08-05 03:00:00,45.77272,24.00121,51.6836529056,17.83272,5.20121,18.57575,27.94,18.8,33.6761577381,132.67,45.85272,23.98121,51.7452448488,17.83272,5.20121,18.57575,28.02,18.78,33.7314215532,134.06,48.12272,50.99121,70.1134771457,17.83272,5.20121,18.57575,30.29,45.79,54.901805070500004,132.67,49.71272,37.21121,62.0969297104,17.83272,5.20121,18.57575,31.88,32.01,45.1771457708,134.06
2020-08-05 03:30:00,45.48664,24.51527,51.6723609066,19.28664,5.62527,20.09025,26.2,18.89,32.299722909,132.91,45.55664,24.49527,51.7245174019,19.28664,5.62527,20.09025,26.27,18.87,32.3448573965,134.29,47.65664,51.30527,70.0241820078,19.28664,5.62527,20.09025,28.37,45.68,53.7728490969,132.91,49.23664,38.10527,62.2596042411,19.28664,5.62527,20.09025,29.95,32.48,44.1809110363,134.29
2020-08-05 04:00:00,45.04928,23.776040000000002,50.9385679677,16.40928,4.78604,17.093,28.64,18.99,34.3637847159,132.62,45.11928,23.76604,50.9958241918,16.40928,4.78604,17.093,28.71,18.98,34.4166311541,134.0,47.39928,50.73604,69.4322511474,16.40928,4.78604,17.093,30.99,45.95,55.4236646208,132.62,49.00928,36.52604,61.1233271689,16.40928,4.78604,17.093,32.6,31.74,45.4993142805,134.0
2020-08-05 04:30:00,45.32752,23.59011,51.098702128,16.45752,4.80011,17.14325,28.87,18.79,34.4462044353,132.54,45.39752,23.58011,51.1561962011,16.45752,4.80011,17.14325,28.94,18.78,34.499449271,133.95,47.56752,50.56011,69.4189720621,16.45752,4.80011,17.14325,31.11,45.76,55.3336217864,132.54,49.17752,36.68011,61.3502970079,16.45752,4.80011,17.14325,32.72,31.88,45.6829596239,133.95
2020-08-05 05:00:00,45.67688,24.15284,51.6694982228,17.42688,5.08284,18.153,28.25,19.07,34.0841224033,132.69,45.75688,24.14284,51.7355660122,17.42688,5.08284,18.153,28.33,19.06,34.1448751645,134.1,47.94688,50.72284,69.7976346261,17.42688,5.08284,18.153,30.52,45.64,54.9042803432,132.69,49.54688,37.18284,61.9472106571,17.42688,5.08284,18.153,32.12,32.1,45.4103996899,134.1
2020-08-05 05:30:00,46.372,24.44225,52.4193282012,18.522,5.40225,19.29375,27.85,19.04,33.7363913304,132.8,46.442,24.42225,52.471951165,18.522,5.40225,19.29375,27.92,19.02,33.7829365213,134.19,48.582,50.69225,70.2133529613,18.522,5.40225,19.29375,30.06,45.29,54.3579589389,132.8,50.182,37.98225,62.9355578275,18.522,5.40225,19.29375,31.66,32.58,45.4291976597,134.19
2020-08-05 06:00:00,46.50048,23.79014,52.2328000537,17.76048,5.18014,18.5005,28.74,18.61,34.2391544872,132.63,46.58048,23.79014,52.3040330974,17.76048,5.18014,18.5005,28.82,18.61,34.3063332346,133.97,48.78048,50.47014,70.1909556898,17.76048,5.18014,18.5005,31.02,45.29,54.8946673184,132.63,50.38048,37.65014,62.8945610292,17.76048,5.18014,18.5005,32.62,32.47,46.0257026019,133.97
2020-08-05 06:30:00,50.34592,22.48256,55.1378015956,18.62592,5.4325600000000005,19.402,31.72,17.05,36.0119549594,132.63,50.42592,22.46256,55.2027174114,18.62592,5.4325600000000005,19.402,31.8,17.03,36.0729940537,133.91,52.80592,49.70256,72.5176506624,18.62592,5.4325600000000005,19.402,34.18,44.27,55.9294671886,132.63,54.44592,38.86256,66.8928753635,18.62592,5.4325600000000005,19.402,35.82,33.43,48.9962988398,133.91
2020-08-05 07:00:00,53.68184,21.23512,57.7292843122,19.73184,5.75512,20.554,33.95,15.48,37.3126372694,133.11,53.77184,21.21512,57.8056406729,19.73184,5.75512,20.554,34.04,15.46,37.3862702071,134.27,56.32184,49.35512,74.8870985631,19.73184,5.75512,20.554,36.59,43.6,56.9191365008,133.11,58.00184,40.16512,70.551047533,19.73184,5.75512,20.554,38.27,34.41,51.4649492373,134.27
2020-08-05 07:30:00,58.3136,21.8123,62.2595565054,21.0936,6.1523,21.9725,37.22,15.66,40.3802426937,132.23,58.4036,21.8023,62.3403623526,21.0936,6.1523,21.9725,37.31,15.65,40.4593450268,133.38,60.7636,45.3423,75.81648405359999,21.0936,6.1523,21.9725,39.67,39.19,55.7634737082,132.23,62.4936,44.0023,76.4307035572,21.0936,6.1523,21.9725,41.4,37.85,56.0944070296,133.38
2020-08-05 08:00:00,62.22264,19.93952,65.3394320943,19.71264,5.74952,20.534,42.51,14.19,44.8158030163,131.78,62.34264,19.91952,65.4476282168,19.71264,5.74952,20.534,42.63,14.17,44.9233324677,132.9,64.83264,42.68952,77.6251655534,19.71264,5.74952,20.534,45.12,36.94,58.3127601816,131.78,66.59264,45.41952,80.6071491817,19.71264,5.74952,20.534,46.88,39.67,61.4120778023,132.9
2020-08-05 08:30:00,64.77632,22.04851,68.4259338699,19.60632,5.71851,20.42325,45.17,16.33,48.0312169323,131.63,64.91632,22.00851,68.545627977,19.60632,5.71851,20.42325,45.31,16.29,48.149353059,132.94,68.76632,37.31851,78.2398744565,19.60632,5.71851,20.42325,49.16,31.6,58.4402737844,131.63,70.43632,50.23851,86.5169524554,19.60632,5.71851,20.42325,50.83,44.52,67.5701065561,132.94
2020-08-05 09:00:00,65.60416,30.01663,72.1450198272,19.15416,5.58663,19.95225,46.45,24.43,52.4826390343,132.76,65.74416,30.03663,72.2806593486,19.15416,5.58663,19.95225,46.59,24.45,52.6158778317,134.09,72.23416,25.99663,76.7697768804,19.15416,5.58663,19.95225,53.08,20.41,56.868748008,132.76,73.57416,59.72663,94.7651167406,19.15416,5.58663,19.95225,54.42,54.14,76.7637674948,134.09
2020-08-05 09:30:00,66.10328,30.33929,72.7331846165,20.60328,6.00929,21.46175,45.5,24.33,51.5965008503,133.31,66.25328,30.34929,72.8737024877,20.60328,6.00929,21.46175,45.65,24.34,51.7335297462,134.68,72.67328,25.89929,77.1503651868,20.60328,6.00929,21.46175,52.07,19.89,55.7395461051,133.31,74.03328,61.21929,96.0662688755,20.60328,6.00929,21.46175,53.43,55.21,76.8303911223,134.68
2020-08-05 10:00:00,66.51376,30.08943,73.0031099821,21.80376,6.35943,22.71225,44.71,23.73,50.6171611215,133.42,66.64376,30.09943,73.125689284,21.80376,6.35943,22.71225,44.84,23.74,50.7367046624,134.82,73.00376,26.14943,77.5457391703,21.80376,6.35943,22.71225,51.2,19.79,54.8915667475,133.42,74.31376,61.73943,96.6141404871,21.80376,6.35943,22.71225,52.51,55.38,76.3167380068,134.82
2020-08-05 10:30:00,66.83384,30.00987,73.2622308326,22.11384,6.44987,23.03525,44.72,23.56,50.5465330166,133.36,66.96384,30.01987,73.3849334834,22.11384,6.44987,23.03525,44.85,23.57,50.6662353052,134.82,73.36384,26.09987,77.8681978317,22.11384,6.44987,23.03525,51.25,19.65,54.8879312782,133.36,74.66384,61.95987,97.0242984719,22.11384,6.44987,23.03525,52.55,55.51,76.4386198201,134.82
2020-08-05 11:00:00,67.14552,29.88411,73.495448067,22.02552,6.42411,22.94325,45.12,23.46,50.8545573179,133.19,67.28552,29.89411,73.6274338434,22.02552,6.42411,22.94325,45.26,23.47,50.9834139696,134.64,73.74552,25.55411,78.0475128237,22.02552,6.42411,22.94325,51.72,19.13,55.1444947388,133.19,75.05552,62.18411,97.4689418172,22.02552,6.42411,22.94325,53.03,55.76,76.9503638718,134.64
2020-08-05 11:30:00,67.59832,29.22701,73.6461199274,22.37832,6.52701,23.31075,45.22,22.7,50.5978102293,132.74,67.73832,29.24701,73.7825696921,22.37832,6.52701,23.31075,45.36,22.72,50.7319228888,134.16,74.18832,25.10701,78.3215728619,22.37832,6.52701,23.31075,51.81,18.58,55.0408257569,132.74,75.47832,62.46701,97.9750178789,22.37832,6.52701,23.31075,53.1,55.94,77.1290710433,134.16
2020-08-05 12:00:00,68.10272,28.78996,73.9380975425,21.94272,6.39996,22.857,46.16,22.39,51.3035836955,132.8,68.24272,28.78996,74.0670684569,21.94272,6.39996,22.857,46.3,22.39,51.4295838988,134.19,74.78272,24.84996,78.8033991818,21.94272,6.39996,22.857,52.84,18.45,55.9684562946,132.8,76.04272,62.53996,98.4568020088,21.94272,6.39996,22.857,54.1,56.14,77.9647971844,134.19
