Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-05 12:30:00,68.066,29.27925,74.0962538632,22.146,6.45925,23.06875,45.92,22.82,51.2776637533,132.62,68.216,29.29925,74.2419605517,22.146,6.45925,23.06875,46.07,22.84,51.4209150055,134.09,74.706,25.39925,78.9056926753,22.146,6.45925,23.06875,52.56,18.94,55.8683917793,132.62,75.976,61.86925,97.9803892193,22.146,6.45925,23.06875,53.83,55.41,77.2524239102,134.09
2020-08-05 13:00:00,67.74464,29.93177,74.062454078,23.59464,6.88177,24.57775,44.15,23.05,49.8048692399,132.86,67.88464,29.93177,74.1905331108,23.59464,6.88177,24.57775,44.29,23.05,49.9290156122,134.31,74.26464,26.04177,78.69822449750001,23.59464,6.88177,24.57775,50.67,19.16,54.1715284998,132.86,75.51464,62.35177,97.9295873394,23.59464,6.88177,24.57775,51.92,55.47,75.9776763267,134.31
2020-08-05 13:30:00,67.43344,29.91767,73.7721885839,22.00344,6.41767,22.92025,45.43,23.5,51.148166145,133.14,67.57344,29.92767,73.9042300891,22.00344,6.41767,22.92025,45.57,23.51,51.2771391558,134.55,74.08344,25.51767,78.3550098236,22.00344,6.41767,22.92025,52.08,19.1,55.4719424574,133.14,75.31344,62.35767,97.7782862013,22.00344,6.41767,22.92025,53.31,55.94,77.2737969819,134.55
2020-08-05 14:00:00,66.98344,29.83517,73.3274750906,21.58344,6.29517,22.48275,45.4,23.54,51.1399217833,133.22,67.12344,29.84517,73.4594471104,21.58344,6.29517,22.48275,45.54,23.55,51.2688414146,134.55,73.60344,25.09517,77.7639629723,21.58344,6.29517,22.48275,52.02,18.8,55.3129315802,133.22,74.85344,62.62517,97.5958472342,21.58344,6.29517,22.48275,53.27,56.33,77.5291029227,134.55
2020-08-05 14:30:00,66.31464,29.82677,72.7136004263,20.35464,5.93677,21.20275,45.96,23.89,51.7982017062,133.13,66.45464,29.84677,72.8494945553,20.35464,5.93677,21.20275,46.1,23.91,51.9316676027,134.55,72.95464,25.12677,77.1604436753,20.35464,5.93677,21.20275,52.6,19.19,55.9912144894,133.13,74.22464,61.73677,96.5439068671,20.35464,5.93677,21.20275,53.87,55.8,77.5604080701,134.55
2020-08-05 15:00:00,65.55264,30.15577,72.1562130053,20.52264,5.9857700000000005,21.37775,45.03,24.17,51.1066512305,133.21,65.69264,30.17577,72.2917702457,20.52264,5.9857700000000005,21.37775,45.17,24.19,51.2394867265,134.6,72.18264,25.45577,76.5397265716,20.52264,5.9857700000000005,21.37775,51.66,19.47,55.2072142025,133.21,73.44264,61.54577,95.8212042038,20.52264,5.9857700000000005,21.37775,52.92,55.56,76.729655284,134.6
2020-08-05 15:30:00,65.74848,30.71914,72.5708494139,21.528480000000002,6.27914,22.4255,44.22,24.44,50.5244693193,132.96,65.87848,30.72914,72.6928756636,21.528480000000002,6.27914,22.4255,44.35,24.45,50.6431140433,134.38,72.21848,26.16914,76.8136234131,21.528480000000002,6.27914,22.4255,50.69,19.89,54.4526234446,132.96,73.49848,61.12914,95.5970622951,21.528480000000002,6.27914,22.4255,51.97,54.85,75.5605942274,134.38
2020-08-05 16:00:00,65.93632,30.64351,72.7091672368,22.60632,6.59351,23.54825,43.33,24.05,49.5569510765,132.78,66.07632,30.64351,72.8361501582,22.60632,6.59351,23.54825,43.47,24.05,49.6794061961,134.16,72.37632,26.83351,77.1904719228,22.60632,6.59351,23.54825,49.77,20.24,53.7281164755,132.78,73.64632,60.97351,95.6114500008,22.60632,6.59351,23.54825,51.04,54.38,74.5806006948,134.16
2020-08-05 16:30:00,65.7876,32.08055,73.192690906,23.2476,6.78055,24.21625,42.54,25.3,49.4948643801,133.35,65.9176,32.11055,73.3226936975,23.2476,6.78055,24.21625,42.67,25.33,49.6219487727,134.76,72.1776,28.10055,77.4548052225,23.2476,6.78055,24.21625,48.93,21.32,53.3730952822,133.35,73.4376,60.73055,95.2957543496,23.2476,6.78055,24.21625,50.19,53.95,73.6860814537,134.76
2020-08-05 17:00:00,66.99272,31.59871,74.0709322654,25.09272,7.31871,26.13825,41.9,24.28,48.4265257891,133.61,67.10272,31.59871,74.1704355189,25.09272,7.31871,26.13825,42.01,24.28,48.5217322444,135.0,73.55272,30.82871,79.752191065,25.09272,7.31871,26.13825,48.46,23.51,53.8617832976,133.61,74.84272,59.27871,95.4745945069,25.09272,7.31871,26.13825,49.75,51.96,71.9368062955,135.0
2020-08-05 17:30:00,67.9228,32.17665,75.1587890074,24.7428,7.21665,25.77375,43.18,24.96,49.8749837093,133.93,68.0428,32.18665,75.2715289473,24.7428,7.21665,25.77375,43.3,24.97,49.98390641,135.34,74.5828,31.46665,80.9490217239,24.7428,7.21665,25.77375,49.84,24.25,55.4264205952,133.93,75.8728,58.83665,96.0126718879,24.7428,7.21665,25.77375,51.13,51.62,72.6560479245,135.34
2020-08-05 18:00:00,68.28288,32.43334,75.5941349884,23.70288,6.91334,24.6905,44.58,25.52,51.3677603171,134.15,68.42288,32.44334,75.7249022307,23.70288,6.91334,24.6905,44.72,25.53,51.4942647292,135.57,75.06288,31.72334,81.4911421852,23.70288,6.91334,24.6905,51.36,24.81,57.0384580787,134.15,76.33288,58.19334,95.985276941,23.70288,6.91334,24.6905,52.63,51.28,73.481666421,135.57
2020-08-05 18:30:00,67.2236,32.9648,74.8711589065,23.1936,6.7648,24.16,44.03,26.2,51.2355433269,133.87,67.3436,32.9848,74.9877156073,23.1936,6.7648,24.16,44.15,26.22,51.3489133283,135.31,74.0136,32.3148,80.7605057191,23.1936,6.7648,24.16,50.82,25.55,56.8812350429,133.87,75.2936,57.0248,94.4508020929,23.1936,6.7648,24.16,52.1,50.26,72.3911431047,135.31
2020-08-05 19:00:00,65.97944,33.16067,73.843865944,22.93944,6.69067,23.89525,43.04,26.47,50.5282346812,133.62,66.09944,33.18067,73.9600759191,22.93944,6.69067,23.89525,43.16,26.49,50.6409488458,135.06,72.57944,32.57067,79.5526470645,22.93944,6.69067,23.89525,49.64,25.88,55.9812825862,133.62,73.86944,56.32067,92.8908608807,22.93944,6.69067,23.89525,50.93,49.63,71.1125994462,135.06
2020-08-05 19:30:00,64.91856,32.82833,72.7469496478,20.90856,6.09833,21.77975,44.01,26.73,51.4914847329,133.41,65.03856,32.84833,72.863070692,20.90856,6.09833,21.77975,44.13,26.75,51.6044513584,134.88,71.66856,32.24833,78.5896766774,20.90856,6.09833,21.77975,50.76,26.15,57.0999133099,133.41,72.95856,55.23833,91.5107894101,20.90856,6.09833,21.77975,52.05,49.14,71.581716241,134.88
2020-08-05 20:00:00,63.3568,33.02865,71.4491135499,19.3668,5.64865,20.17375,43.99,27.38,51.8149061564,133.68,63.4868,33.05865,71.5782656542,19.3668,5.64865,20.17375,44.12,27.41,51.9411445773,135.13,70.2268,32.52865,77.3945509003,19.3668,5.64865,20.17375,50.86,26.88,57.5262896422,133.68,71.5268,54.34865,89.8323932391,19.3668,5.64865,20.17375,52.16,48.7,71.3607427091,135.13
2020-08-05 20:30:00,62.73184,32.31762,70.5670766877,16.31184,4.75762,16.9915,46.42,27.56,53.9849052977,133.85,62.85184,32.32762,70.6783475065,16.31184,4.75762,16.9915,46.54,27.57,54.0932204625,135.32,69.84184,31.99762,76.8227199483,16.31184,4.75762,16.9915,53.53,27.24,60.0622885012,133.85,71.15184,53.26762,88.8820773601,16.31184,4.75762,16.9915,54.84,48.51,73.216430533,135.32
2020-08-05 21:00:00,62.16008,33.31169,70.5233595078,16.60008,4.84169,17.29175,45.56,28.47,53.7238727197,134.3,62.30008,33.34169,70.6609387148,16.60008,4.84169,17.29175,45.7,28.5,53.8585183606,135.72,69.03008,31.65169,75.9406440891,16.60008,4.84169,17.29175,52.43,26.81,58.8870189431,134.3,70.37008,54.34169,88.9098837659,16.60008,4.84169,17.29175,53.77,49.5,73.085312478,135.72
2020-08-05 21:30:00,62.21072,33.41521,70.6169239082,15.96072,4.65521,16.62575,46.25,28.76,54.4628322804,133.77,62.34072,33.43521,70.7409261875,15.96072,4.65521,16.62575,46.38,28.78,54.5838144508,135.22,69.11072,31.40521,75.911651504,15.96072,4.65521,16.62575,53.15,26.75,59.5019747571,133.77,70.45072,53.64521,88.5500564905,15.96072,4.65521,16.62575,54.49,48.99,73.2746900369,135.22
2020-08-05 22:00:00,60.07296,34.06753,69.0605323138,16.72296,4.87753,17.41975,43.35,29.19,52.2616360249,133.9,60.20296,34.08753,69.1834958228,16.72296,4.87753,17.41975,43.48,29.21,52.3806691443,135.34,66.72296,32.07753,74.0332447085,16.72296,4.87753,17.41975,50.0,27.2,56.9195924089,133.9,68.04296,53.51753,86.5677215991,16.72296,4.87753,17.41975,51.32,48.64,70.7077930641,135.34
2020-08-05 22:30:00,57.71328,33.77054,66.8675710659,14.33328,4.18054,14.9305,43.38,29.59,52.510879825,133.63,57.83328,33.80054,66.9863029272,14.33328,4.18054,14.9305,43.5,29.62,52.6269360689,135.09,64.41328,31.81054,71.8399686487,14.33328,4.18054,14.9305,50.08,27.63,57.1963574015,133.63,65.73328,52.02054,83.8272072865,14.33328,4.18054,14.9305,51.4,47.84,70.2184135395,135.09
2020-08-05 23:00:00,55.1956,33.6808,64.6602702438,12.5856,3.6708,13.11,42.61,30.01,52.1172927156,134.31,55.3156,33.7108,64.7783423684,12.5856,3.6708,13.11,42.73,30.04,52.2326956991,135.68,61.8756,31.5308,69.4462470116,12.5856,3.6708,13.11,49.29,27.86,56.6187574925,134.31,63.2256,52.0808,81.9138951827,12.5856,3.6708,13.11,50.64,48.41,70.056674914,135.68
2020-08-05 23:30:00,52.16408,33.58494,62.0406273103,11.67408,3.40494,12.1605,40.49,30.18,50.5002227718,135.55,52.28408,33.60494,62.1523693342,11.67408,3.40494,12.1605,40.61,30.2,50.60841926,136.98,58.95408,33.62494,67.8691398107,11.67408,3.40494,12.1605,47.28,30.22,56.1128042429,135.55,60.31408,50.79494,78.8537518185,11.67408,3.40494,12.1605,48.64,47.39,67.9092166057,136.98
2020-08-06 00:00:00,49.5344,33.77045,59.9508138107,11.3844,3.32045,11.85875,38.15,30.45,48.8121398834,135.43,49.6444,33.79045,60.0529846266,11.3844,3.32045,11.85875,38.26,30.47,48.9106174567,136.82,56.2144,34.43045,65.9205177055,11.3844,3.32045,11.85875,44.83,31.11,54.5670321714,135.43,57.5644,49.66045,76.0251303291,11.3844,3.32045,11.85875,46.18,46.34,65.4216172224,136.82
2020-08-06 00:30:00,49.30336,19.74348,53.1095689099,10.74336,3.13348,11.191,38.56,16.61,41.9853033811,132.51,49.42336,19.76348,53.228410228,10.74336,3.13348,11.191,38.68,16.63,42.1034357268,133.85,51.90336,48.89348,71.3058985344,10.74336,3.13348,11.191,41.16,45.76,61.5477310711,132.51,53.65336,35.71348,64.4525848434,10.74336,3.13348,11.191,42.91,32.58,53.8769384802,133.85
2020-08-06 01:00:00,48.51544,14.51742,50.6409261551,10.34544,3.01742,10.7765,38.17,11.5,39.8647576187,131.73,48.63544,14.47742,50.7444747125,10.34544,3.01742,10.7765,38.29,11.46,39.9681835965,133.02,49.64544,53.58742,73.0498548599,10.34544,3.01742,10.7765,39.3,50.57,64.0454127944,131.73,51.51544,30.70742,59.9732123656,10.34544,3.01742,10.7765,41.17,27.69,49.6155721523,133.02
2020-08-06 01:30:00,48.1676,15.0793,50.4727944367,10.0776,2.9393000000000002,10.4975,38.09,12.14,39.9778401117,131.99,48.2876,15.0393,50.5754175292,10.0776,2.9393000000000002,10.4975,38.21,12.1,40.0800960578,133.27,49.2176,53.5093,72.7022512461,10.0776,2.9393000000000002,10.4975,39.14,50.57,63.9473572558,131.99,51.0876,30.9093,59.710365099,10.0776,2.9393000000000002,10.4975,41.01,27.97,49.6401148266,133.27
2020-08-06 02:00:00,48.01248,14.05489,50.0273741932,8.14248,2.37489,8.48175,39.87,11.68,41.5456291323,131.69,48.12248,14.01489,50.1217539903,8.14248,2.37489,8.48175,39.98,11.64,41.6400048031,133.0,49.24248,53.05489,72.3853796665,8.14248,2.37489,8.48175,41.1,50.68,65.2508421402,131.69,51.14248,29.90489,59.2440351973,8.14248,2.37489,8.48175,43.0,27.53,51.0578191857,133.0
2020-08-06 02:30:00,47.54936,14.09148,49.5934617162,7.71936,2.25148,8.041,39.83,11.84,41.5525510649,131.62,47.67936,14.05148,49.7067949098,7.71936,2.25148,8.041,39.96,11.8,41.665832525,132.92,48.78936,53.07148,72.0901077721,7.71936,2.25148,8.041,41.07,50.82,65.3407782323,131.62,50.68936,29.52148,58.6594323072,7.71936,2.25148,8.041,42.97,27.27,50.8927676591,132.92
2020-08-06 03:00:00,46.99608,14.06594,49.0559089555,7.90608,2.30594,8.2355,39.09,11.76,40.820652861,131.87,47.12608,14.03594,49.1718926608,7.90608,2.30594,8.2355,39.22,11.73,40.9365521264,133.15,48.21608,53.21594,71.8103519045,7.90608,2.30594,8.2355,40.31,50.91,64.9363087956,131.87,50.09608,29.80594,58.2924634121,7.90608,2.30594,8.2355,42.19,27.5,50.3611566587,133.15
2020-08-06 03:30:00,46.40752,14.75136,48.6955905026,8.02752,2.34136,8.362,38.38,12.41,40.3364909232,131.87,46.51752,14.71136,48.7883570127,8.02752,2.34136,8.362,38.49,12.37,40.4289129213,133.19,47.54752,53.24136,71.3821341289,8.02752,2.34136,8.362,39.52,50.9,64.4409838534,131.87,49.42752,29.90136,57.7682530738,8.02752,2.34136,8.362,41.4,27.56,49.7344307296,133.19
2020-08-06 04:00:00,46.32568,14.60499,48.5733914851,7.76568,2.26499,8.08925,38.56,12.34,40.4864075956,132.08,46.43568,14.56499,48.6663262509,7.76568,2.26499,8.08925,38.67,12.3,40.5790450849,133.43,47.53568,53.61499,71.6533880969,7.76568,2.26499,8.08925,39.77,51.35,64.9497913776,132.08,49.37568,29.52499,57.5298427771,7.76568,2.26499,8.08925,41.61,27.26,49.744343397,133.43
2020-08-06 04:30:00,46.06336,14.32098,48.2381965112,7.44336,2.17098,7.7535,38.62,12.15,40.4861321936,132.23,46.18336,14.28098,48.3409674153,7.44336,2.17098,7.7535,38.74,12.11,40.5886646738,133.51,47.30336,53.71098,71.5714834264,7.44336,2.17098,7.7535,39.86,51.54,65.155131801,132.23,49.15336,29.53098,57.3422320724,7.44336,2.17098,7.7535,41.71,27.36,49.8827996408,133.51
2020-08-06 05:00:00,46.57336,14.13223,48.6702967575,7.41336,2.16223,7.72225,39.16,11.97,40.9485836141,132.23,46.70336,14.09223,48.7831403424,7.41336,2.16223,7.72225,39.29,11.93,41.0612834675,133.48,47.81336,53.47223,71.7314211184,7.41336,2.16223,7.72225,40.4,51.31,65.306018865,132.23,49.68336,29.66223,57.8643599244,7.41336,2.16223,7.72225,42.27,27.5,50.4281954863,133.48
2020-08-06 05:30:00,47.2188,14.1459,49.2922058773,7.2888,2.1259,7.5925,39.93,12.02,41.699943645,131.92,47.3388,14.1059,49.3957326117,7.2888,2.1259,7.5925,40.05,11.98,41.8033838343,133.24,48.4488,53.0159,71.8190216743,7.2888,2.1259,7.5925,41.16,50.89,65.4517967668,131.92,50.3188,29.7159,58.4381411943,7.2888,2.1259,7.5925,43.03,27.59,51.1154477629,133.24
2020-08-06 06:00:00,47.35,14.345,49.4752617477,7.08,2.065,7.375,40.27,12.28,42.1007280222,131.74,47.48,14.315,49.5910236333,7.08,2.065,7.375,40.4,12.25,42.2163771539,133.09,48.6,52.905,71.8393974432,7.08,2.065,7.375,41.52,50.84,65.6400487507,131.74,50.48,29.505,58.4702952361,7.08,2.065,7.375,43.4,27.44,51.3469921222,133.09
2020-08-06 06:30:00,51.52168,12.88549,53.1085620457,6.84168,1.9954900000000002,7.12675,44.68,10.89,45.9879821258,130.99,51.65168,12.84549,53.2250191185,6.84168,1.9954900000000002,7.12675,44.81,10.85,46.104865253,132.39,52.92168,51.01549,73.5070366289,6.84168,1.9954900000000002,7.12675,46.08,49.02,67.2779815393,130.99,54.88168,30.28549,62.6834085238,6.84168,1.9954900000000002,7.12675,48.04,28.29,55.7509255529,132.39
2020-08-06 07:00:00,52.83832,27.78326,59.6975510105,6.38832,1.86326,6.6545000000000005,46.45,25.92,53.19256433,133.81,52.98832,27.76326,59.8210720587,6.38832,1.86326,6.6545000000000005,46.6,25.9,53.3138818695,135.21,58.78832,33.45326,67.6401299012,6.38832,1.86326,6.6545000000000005,52.4,31.59,61.1856854174,133.81,60.32832,47.73326,76.9283452588,6.38832,1.86326,6.6545000000000005,53.94,45.87,70.8066416376,135.21
2020-08-06 07:30:00,56.09248,30.49739,63.8471386153,6.40248,1.86739,6.66925,49.69,28.63,57.347824719,134.01,56.24248,30.51739,63.9884962236,6.40248,1.86739,6.66925,49.84,28.65,57.4878082727,135.35,63.49248,26.96739,68.982136383,6.40248,1.86739,6.66925,57.09,25.1,62.3640769995,134.01,64.87248,52.65739,83.5538113012,6.40248,1.86739,6.66925,58.47,50.79,77.4491123254,135.35
2020-08-06 08:00:00,59.13488,28.12434,65.4821543098,6.01488,1.75434,6.2655,53.12,26.37,59.3052383858,133.49,59.29488,28.13434,65.6309673969,6.01488,1.75434,6.2655,53.28,26.38,59.4530302003,134.87,66.91488,25.60434,71.6462378095,6.01488,1.75434,6.2655,60.9,23.85,65.4036122856,133.49,68.31488,53.23434,86.6072617316,6.01488,1.75434,6.2655,62.3,51.48,80.8175748213,134.87
2020-08-06 08:30:00,62.07376,26.82693,67.6227465707,6.02376,1.75693,6.27475,56.05,25.07,61.401200314,133.15,62.24376,26.83693,67.7827888978,6.02376,1.75693,6.27475,56.22,25.08,61.560497074,134.54,70.08376,24.06693,74.1009482757,6.02376,1.75693,6.27475,64.06,22.31,67.8337651911,133.15,71.47376,54.41693,89.8315125063,6.02376,1.75693,6.27475,65.45,52.66,84.0046314199,134.54
2020-08-06 09:00:00,65.11664,24.36527,69.525845461,6.08664,1.77527,6.34025,59.03,22.59,63.2048178543,132.4,65.29664,24.38527,69.7014532722,6.08664,1.77527,6.34025,59.21,22.61,63.3800930892,133.82,73.43664,22.21527,76.7232579839,6.08664,1.77527,6.34025,67.35,20.44,70.3833510143,132.4,74.80664,55.42527,93.1020619678,6.08664,1.77527,6.34025,68.72,53.65,87.1823428224,133.82
2020-08-06 09:30:00,66.72632,23.64976,70.7934525843,6.61632,1.92976,6.892,60.11,21.72,63.9137739458,132.54,66.92632,23.63976,70.9786627206,6.61632,1.92976,6.892,60.31,21.71,64.0985194837,133.96,75.16632,21.32976,78.134079146,6.61632,1.92976,6.892,68.55,19.4,71.2422802836,132.54,76.51632,56.80976,95.3000317817,6.61632,1.92976,6.892,69.9,54.88,88.8697046242,133.96
2020-08-06 10:00:00,66.79112,23.50366,70.8059019027,6.80112,1.98366,7.0845,59.99,21.52,63.7331193337,132.54,66.99112,23.50366,70.9945926973,6.80112,1.98366,7.0845,60.19,21.52,63.9214087767,133.96,75.21112,21.18366,78.137443154,6.80112,1.98366,7.0845,68.41,19.2,71.0532764903,132.54,76.57112,57.06366,95.4955376478,6.80112,1.98366,7.0845,69.77,55.08,88.8912779748,133.96
2020-08-06 10:30:00,66.2952,24.3461,70.6242601961,7.4952,2.1861,7.8075,58.8,22.16,62.8371355171,133.0,66.4852,24.3461,70.8026440484,7.4952,2.1861,7.8075,58.99,22.16,63.0149640958,134.45,74.6152,21.5461,77.6637785345,7.4952,2.1861,7.8075,67.12,19.36,69.8563096649,133.0,75.9452,57.6061,95.3212261789,7.4952,2.1861,7.8075,68.45,55.42,88.0725774575,134.45
2020-08-06 11:00:00,66.4248,24.38015,70.7576551976,8.1948,2.39015,8.53625,58.23,21.99,62.2438189702,133.0,66.6248,24.39015,70.9488787231,8.1948,2.39015,8.53625,58.43,22.0,62.4344848621,134.41,74.7148,21.23015,77.6725215766,8.1948,2.39015,8.53625,66.52,18.84,69.1365026596,133.0,75.9948,58.27015,95.7633542022,8.1948,2.39015,8.53625,67.8,55.88,87.8601980421,134.41
2020-08-06 11:30:00,66.6976,23.54555,70.7316249676,8.967600000000001,2.61555,9.34125,57.73,20.93,61.4069849447,132.6,66.8876,23.53555,70.9074971182,8.967600000000001,2.61555,9.34125,57.92,20.92,61.5822441942,134.03,75.0176,21.32555,77.9898672429,8.967600000000001,2.61555,9.34125,66.05,18.71,68.6488645208,132.6,76.2676,58.32555,96.0136271191,8.967600000000001,2.61555,9.34125,67.3,55.71,87.3664357748,134.03
2020-08-06 12:00:00,67.44336,23.40723,71.3898117686,9.21336,2.68723,9.59725,58.23,20.72,61.8065635673,132.8,67.63336,23.39723,71.5660656775,9.21336,2.68723,9.59725,58.42,20.71,61.9822595587,134.26,75.76336,21.29723,78.6998012968,9.21336,2.68723,9.59725,66.55,18.61,69.1030722906,132.8,77.03336,58.60723,96.7933156843,9.21336,2.68723,9.59725,67.82,55.92,87.9010739411,134.26
2020-08-06 12:30:00,67.65256,23.20658,71.5221240586,8.42256,2.45658,8.7735,59.23,20.75,62.7595044595,132.8,67.85256,23.19658,71.7080973269,8.42256,2.45658,8.7735,59.43,20.74,62.9449958297,134.26,76.11256,21.14658,78.9955671886,8.42256,2.45658,8.7735,67.69,18.69,70.2228751904,132.8,77.36256,58.34658,96.8983440903,8.42256,2.45658,8.7735,68.94,55.89,88.7491729539,134.26
2020-08-06 13:00:00,68.56744,23.41592,72.4554976354,9.27744,2.70592,9.664,59.29,20.71,62.8029314602,132.48,68.76744,23.405920000000002,72.6415713982,9.27744,2.70592,9.664,59.49,20.7,62.988491806,133.96,77.04744,21.33592,79.9470418014,9.27744,2.70592,9.664,67.77,18.63,70.2840650503,132.48,78.26744,58.24592,97.5621820215,9.27744,2.70592,9.664,68.99,55.54,88.5681189819,133.96
2020-08-06 13:30:00,67.05424,24.47457,71.3811997564,10.40424,3.03457,10.83775,56.65,21.44,60.5714132244,132.71,67.25424,24.46457,71.5656899866,10.40424,3.03457,10.83775,56.85,21.43,60.7549783968,134.17,75.31424,22.42457,78.5817796087,10.40424,3.03457,10.83775,64.91,19.39,67.7442263222,132.71,76.55424,58.15457,96.1379512672,10.40424,3.03457,10.83775,66.15,55.12,86.1048018405,134.17
2020-08-06 14:00:00,65.82312,24.84341,70.3553704202,10.50312,3.06341,10.94075,55.32,21.78,59.4530974803,132.71,66.01312,24.84341,70.533162644,10.50312,3.06341,10.94075,55.51,21.78,59.6299295656,134.11,73.96312,22.83341,77.4074139367,10.50312,3.06341,10.94075,63.46,19.77,66.4682217304,132.71,75.15312,57.77341,94.7932399951,10.50312,3.06341,10.94075,64.65,54.71,84.69242351,134.11
2020-08-06 14:30:00,66.18256,24.535330000000002,70.5840893287,9.89256,2.88533,10.30475,56.29,21.65,60.3099212402,132.35,66.36256,24.535330000000002,70.7528924353,9.89256,2.88533,10.30475,56.47,21.65,60.4779579682,133.77,74.35256,22.55533,77.6984304215,9.89256,2.88533,10.30475,64.46,19.67,67.3943654915,132.35,75.58256,57.33533,94.8686641751,9.89256,2.88533,10.30475,65.69,54.45,85.3227906248,133.77
2020-08-06 15:00:00,66.00512,25.03691,70.5940700666,10.03512,2.9269100000000003,10.45325,55.97,22.11,60.1788417968,132.93,66.19512,25.03691,70.7717512441,10.03512,2.9269100000000003,10.45325,56.16,22.11,60.3555937756,134.38,74.20512,23.03691,77.698771268,10.03512,2.9269100000000003,10.45325,64.17,20.11,67.2473122139,132.93,75.41512,57.48691,94.8271329629,10.03512,2.9269100000000003,10.45325,65.38,54.56,85.1547884737,134.38
2020-08-06 15:30:00,66.4412,24.3041,70.7468892196,8.7912,2.5641,9.1575,57.65,21.74,61.612905304,133.02,66.6312,24.2941,70.9219296709,8.7912,2.5641,9.1575,57.84,21.73,61.7872033677,134.44,74.8412,22.2841,78.0883239047,8.7912,2.5641,9.1575,66.05,19.72,68.930986501,133.02,76.0912,57.7241,95.5088605222,8.7912,2.5641,9.1575,67.3,55.16,87.0167547085,134.44
2020-08-06 16:00:00,67.05168,26.03049,71.9271450877,11.76168,3.43049,12.25175,55.29,22.6,59.7305960124,133.29,67.24168,26.03049,72.1042990318,11.76168,3.43049,12.25175,55.48,22.6,59.9065138361,134.69,75.19168,23.94049,78.9109358876,11.76168,3.43049,12.25175,63.43,20.51,66.6635207591,133.29,76.46168,58.02049,95.9831535649,11.76168,3.43049,12.25175,64.7,54.59,84.6531635558,134.69
2020-08-06 16:30:00,67.08592,26.02381,71.9566490963,10.91592,3.18381,11.37075,56.17,22.84,60.6360824922,133.75,67.25592,26.01381,72.1115600009,10.91592,3.18381,11.37075,56.34,22.83,60.7898387891,135.23,75.33592,25.15381,79.4242721072,10.91592,3.18381,11.37075,64.42,21.97,68.0633330068,133.75,76.57592,56.84381,95.3681826353,10.91592,3.18381,11.37075,65.66,53.66,84.7975895884,135.23
2020-08-06 17:00:00,68.27128,25.49079,72.8748794007,9.43128,2.7507900000000003,9.82425,58.84,22.74,63.0813221168,133.52,68.46128,25.50079,73.0563970496,9.43128,2.7507900000000003,9.82425,59.03,22.75,63.2621798549,134.91,76.78128,24.73079,80.6658349765,9.43128,2.7507900000000003,9.82425,67.35,21.98,70.8459095502,133.52,78.05128,56.16079,96.1563135892,9.43128,2.7507900000000003,9.82425,68.62,53.41,86.9559227425,134.91
2020-08-06 17:30:00,69.29824,26.19157,74.082686278,9.94824,2.90157,10.36275,59.35,23.29,63.7561495073,133.28,69.50824,26.19157,74.2791610545,9.94824,2.90157,10.36275,59.56,23.29,63.9516825424,134.72,77.89824,25.52157,81.9724730038,9.94824,2.90157,10.36275,67.95,22.62,71.616107825,133.28,79.10824,55.38157,96.5672404678,9.94824,2.90157,10.36275,69.16,52.48,86.8173715336,134.72
2020-08-06 18:00:00,69.1624,26.5682,74.0898564245,10.6224,3.0982,11.065,58.54,23.47,63.0695845872,133.48,69.3424,26.5782,74.2614917235,10.6224,3.0982,11.065,58.72,23.48,63.2404048058,134.87,77.6324,25.9282,81.8477921816,10.6224,3.0982,11.065,67.01,22.83,70.7922947785,133.48,78.8624,55.6682,96.5309620018,10.6224,3.0982,11.065,68.24,52.57,86.1411777259,134.87
2020-08-06 18:30:00,67.28536,27.27573,72.6036164207,10.54536,3.07573,10.98475,56.74,24.2,61.6852299988,132.83,67.48536,27.28573,72.7927529083,10.54536,3.07573,10.98475,56.94,24.21,61.8731581544,134.31,75.55536,26.70573,80.1361868294,10.54536,3.07573,10.98475,65.01,23.63,69.1713596801,132.83,76.76536,54.14573,93.9397709874,10.54536,3.07573,10.98475,66.22,51.07,83.6255541088,134.31
2020-08-06 19:00:00,66.34064,27.26602,71.7252839817,9.86064,2.87602,10.2715,56.48,24.39,61.5212361709,132.68,66.51064,27.27602,71.8863443239,9.86064,2.87602,10.2715,56.65,24.4,61.6812978138,134.15,74.57064,26.69602,79.2051629242,9.86064,2.87602,10.2715,64.71,23.82,68.9548874265,132.68,75.79064,53.60602,92.8322492017,9.86064,2.87602,10.2715,65.93,50.73,83.1883273062,134.15
2020-08-06 19:30:00,65.63952,27.21486,71.0576891733,8.75952,2.55486,9.1245,56.88,24.66,61.9955643575,132.68,65.81952,27.22486,71.2278191092,8.75952,2.55486,9.1245,57.06,24.67,62.1647207023,134.21,73.97952,26.86486,78.7063535062,8.75952,2.55486,9.1245,65.22,24.31,69.6033368453,132.68,75.18952,52.79486,91.8736151474,8.75952,2.55486,9.1245,66.43,50.24,83.2886696976,134.21
2020-08-06 20:00:00,64.31368,27.41024,69.9111628569,7.54368,2.20024,7.858,56.77,25.21,62.1158353401,133.04,64.50368,27.42024,70.0899015208,7.54368,2.20024,7.858,56.96,25.22,62.2935791234,134.55,72.65368,26.86024,77.4598587037,7.54368,2.20024,7.858,65.11,24.66,69.6234708988,133.04,73.88368,52.43024,90.596513381,7.54368,2.20024,7.858,66.34,50.23,83.2108676796,134.55
2020-08-06 20:30:00,63.07864,27.53252,68.8255365529,6.72864,1.96252,7.009,56.35,25.57,61.8801050419,133.45,63.25864,27.55252,68.9985281944,6.72864,1.96252,7.009,56.53,25.59,62.0523085791,134.92,71.44864,26.96252,76.366783634,6.72864,1.96252,7.009,64.72,25.0,69.38067742530001,133.45,72.68864,52.35252,89.5791534644,6.72864,1.96252,7.009,65.96,50.39,83.0052630861,134.92
2020-08-06 21:00:00,62.24448,27.72964,68.1418243445,6.44448,1.8796400000000002,6.713,55.8,25.85,61.4968495128,133.1,62.41448,27.73964,68.3012074637,6.44448,1.8796400000000002,6.713,55.97,25.86,61.6553363465,134.59,70.55448,27.18964,75.6122422059,6.44448,1.8796400000000002,6.713,64.11,25.31,68.9252363072,133.1,71.78448,51.57964,88.3938393294,6.44448,1.8796400000000002,6.713,65.34,49.7,82.0938828415,134.59
2020-08-06 21:30:00,63.16688,27.74409,68.9912259556,6.35688,1.85409,6.6217500000000005,56.81,25.89,62.4313078511,133.02,63.35688,27.76409,69.1732530453,6.35688,1.85409,6.6217500000000005,57.0,25.91,62.6125235077,134.51,71.50688,27.20409,76.5068389104,6.35688,1.85409,6.6217500000000005,65.15,25.35,69.9081182696,133.02,72.77688,51.38409,89.0887140308,6.35688,1.85409,6.6217500000000005,66.42,49.53,82.8543137079,134.51
2020-08-06 22:00:00,61.64032,29.28301,68.2423894977,7.21032,2.10301,7.51075,54.43,27.18,60.8389455859,133.76,61.82032,29.29301,68.4093005355,7.21032,2.10301,7.51075,54.61,27.19,61.0044932771,135.26,69.62032,27.93301,75.014945208,7.21032,2.10301,7.51075,62.41,25.83,67.5440374867,133.76,70.94032,51.94301,87.9238607521,7.21032,2.10301,7.51075,63.73,49.84,80.9045023469,135.26
2020-08-06 22:30:00,59.00528,30.07904,66.2296890767,7.02528,2.04904,7.318,51.98,28.03,59.0559167231,133.28,59.17528,30.09904,66.3902550982,7.02528,2.04904,7.318,52.15,28.05,59.2150740944,134.8,66.65528,28.07904,72.3281331102,7.02528,2.04904,7.318,59.63,26.03,65.0637979217,133.28,67.98528,51.20904,85.1138301006,7.02528,2.04904,7.318,60.96,49.16,78.3123693933,134.8
2020-08-06 23:00:00,56.138,31.00275,64.12991152,7.2780000000000005,2.12275,7.58125,48.86,28.88,56.7569731399,133.56,56.288,31.02275,64.270910695,7.2780000000000005,2.12275,7.58125,49.01,28.9,56.8963100737,135.05,63.548,29.02275,69.8617801202,7.2780000000000005,2.12275,7.58125,56.27,26.9,62.369246428,133.56,64.878,50.69275,82.3341350022,7.2780000000000005,2.12275,7.58125,57.6,48.57,75.3445744563,135.05
2020-08-06 23:30:00,52.5724,32.6732,61.8982652423,6.6624,1.9432,6.94,45.91,30.73,55.245461352,134.47,52.7224,32.6932,62.0362538198,6.6624,1.9432,6.94,46.06,30.75,55.3812793279,135.94,59.6924,29.5132,66.5898760473,6.6624,1.9432,6.94,53.03,27.57,59.7686021252,134.47,61.0724,50.8732,79.4853478322,6.6624,1.9432,6.94,54.41,48.93,73.1750845575,135.94
2020-08-07 00:00:00,50.252,33.3385,60.3052160783,6.372,1.8585,6.6375,43.88,31.48,54.0041183615,134.8,50.382,33.3585,60.4246261573,6.372,1.8585,6.6375,44.01,31.5,54.121438451,136.28,57.202,30.0985,64.6373615353,6.372,1.8585,6.6375,50.83,28.24,58.1479707299,134.8,58.572,50.4885,77.3289584583,6.372,1.8585,6.6375,52.2,48.63,71.3422518568,136.28
2020-08-07 00:30:00,49.07304,22.35797,53.9262651902,6.23304,1.81797,6.49275,42.84,20.54,47.509548514,133.47,49.20304,22.36797,54.0487301161,6.23304,1.81797,6.49275,42.97,20.55,47.6311179797,134.92,53.63304,42.78797,68.6098634043,6.23304,1.81797,6.49275,47.4,40.97,62.6522218281,133.47,55.33304,39.20797,67.8160027365,6.23304,1.81797,6.49275,49.1,37.39,61.7156552262,134.92
2020-08-07 01:00:00,47.90256,18.79158,51.456571334,6.14256,1.7915800000000002,6.3985,41.76,17.0,45.0876657191,132.45,48.04256,18.78158,51.5832852642,6.14256,1.7915800000000002,6.3985,41.9,16.99,45.2136052533,133.88,51.35256,46.81158,69.4867573042,6.14256,1.7915800000000002,6.3985,45.21,45.02,63.802386319,132.45,53.10256,34.27158,63.2014483556,6.14256,1.7915800000000002,6.3985,46.96,32.48,57.0980910364,133.88
2020-08-07 01:30:00,47.79872,18.57921,51.2825962473,5.92872,1.7292100000000001,6.17575,41.87,16.85,45.1333513048,132.67,47.91872,18.54921,51.3836249992,5.92872,1.7292100000000001,6.17575,41.99,16.82,45.2335329153,133.99,51.22872,46.68921,69.3127988416,5.92872,1.7292100000000001,6.17575,45.3,44.96,63.8239108799,132.67,53.01872,34.55921,63.2876264862,5.92872,1.7292100000000001,6.17575,47.09,32.83,57.4045033077,133.99
2020-08-07 02:00:00,47.60768,19.38099,51.4014977249,6.03768,1.76099,6.28925,41.57,17.62,45.1500753045,133.09,47.73768,19.36099,51.5144060003,6.03768,1.76099,6.28925,41.7,17.6,45.2620149795,134.51,50.99768,47.08099,69.4073698159,6.03768,1.76099,6.28925,44.96,45.32,63.8381077414,133.09,52.78768,34.66099,63.1500070274,6.03768,1.76099,6.28925,46.75,32.9,57.1661831855,134.51
2020-08-07 02:30:00,46.74704,19.44997,50.6318781181,5.8970400000000005,1.71997,6.14275,40.85,17.73,44.5317347517,132.91,46.86704,19.43997,50.7388595848,5.8970400000000005,1.71997,6.14275,40.97,17.72,44.6378684527,134.28,50.11704,47.25997,68.8855751429,5.8970400000000005,1.71997,6.14275,44.22,45.54,63.4767674035,132.91,51.89704,34.20997,62.1580630985,5.8970400000000005,1.71997,6.14275,46.0,32.49,56.3169610331,134.28
2020-08-07 03:00:00,45.77112,19.51866,49.7591550797,5.72112,1.66866,5.9595,40.05,17.85,43.8477479467,132.99,45.90112,19.49866,49.8709390231,5.72112,1.66866,5.9595,40.18,17.83,43.9584042022,134.34,49.10112,47.22866,68.1283077043,5.72112,1.66866,5.9595,43.38,45.56,62.9089659747,132.99,50.85112,34.26866,61.3202859048,5.72112,1.66866,5.9595,45.13,32.6,55.6729458534,134.34
2020-08-07 03:30:00,45.20696,19.92453,49.4029971577,5.7069600000000005,1.66453,5.94475,39.5,18.26,43.5164061016,133.12,45.32696,19.89453,49.5007639008,5.7069600000000005,1.66453,5.94475,39.62,18.23,43.6128111912,134.47,48.50696,47.43453,67.8451162926,5.7069600000000005,1.66453,5.94475,42.8,45.77,62.6636489522,133.12,50.24696,34.17453,60.7672238132,5.7069600000000005,1.66453,5.94475,44.54,32.51,55.1426486488,134.47
2020-08-07 04:00:00,44.66144,20.05292,48.9567546249,5.70144,1.6629200000000002,5.939,38.96,18.39,43.0821738077,133.24,44.77144,20.04292,49.053037437,5.70144,1.6629200000000002,5.939,39.07,18.38,43.1774165508,134.59,47.95144,47.67292,67.6169202153,5.70144,1.6629200000000002,5.939,42.25,46.01,62.465851471,133.24,49.66144,34.15292,60.2717227844,5.70144,1.6629200000000002,5.939,43.96,32.49,54.6633487814,134.59
2020-08-07 04:30:00,44.79344,20.19267,49.134470474,5.56344,1.62267,5.79525,39.23,18.57,43.4032003428,133.24,44.92344,20.17267,49.2448177615,5.56344,1.62267,5.79525,39.36,18.55,43.5122063334,134.59,48.10344,47.77267,67.7950509902,5.56344,1.62267,5.79525,42.54,46.15,62.7652300243,133.24,49.80344,33.81267,60.1970039816,5.56344,1.62267,5.79525,44.24,32.19,54.7117327454,134.59
2020-08-07 05:00:00,45.428960000000004,19.84428,49.5740441703,5.80896,1.69428,6.051,39.62,18.15,43.5794320752,133.07,45.54896,19.83428,49.6800404609,5.80896,1.69428,6.051,39.74,18.14,43.6844045398,134.4,48.74896,47.35428,67.9624082519,5.80896,1.69428,6.051,42.94,45.66,62.6791767655,133.07,50.45896,34.28428,61.004249847,5.80896,1.69428,6.051,44.65,32.59,55.2786631532,134.4
2020-08-07 05:30:00,46.30824,18.98407,50.0484565762,5.80824,1.69407,6.05025,40.5,17.29,44.0362816323,132.43,46.42824,18.96407,50.1519433368,5.80824,1.69407,6.05025,40.62,17.27,44.1388411719,133.78,49.69824,46.87407,68.3161291165,5.80824,1.69407,6.05025,43.89,45.18,62.9886061125,132.43,51.43824,34.03407,61.6782818751,5.80824,1.69407,6.05025,45.63,32.34,55.9282799664,133.78
2020-08-07 06:00:00,46.41064,18.94227,50.12740865,5.63064,1.64227,5.86525,40.78,17.3,44.297837419,132.64,46.54064,18.91227,50.236491997,5.63064,1.64227,5.86525,40.91,17.27,44.4058667295,133.99,49.82064,47.07227,68.5411903381,5.63064,1.64227,5.86525,44.19,45.43,63.3769753144,132.64,51.56064,33.97227,61.7463741945,5.63064,1.64227,5.86525,45.93,32.33,56.1675511305,133.99
2020-08-07 06:30:00,50.26432,17.92751,53.3656957217,5.61432,1.63751,5.84825,44.65,16.29,47.5287975863,132.39,50.39432,17.90751,53.4814584942,5.61432,1.63751,5.84825,44.78,16.27,47.6441108638,133.79,53.86432,45.87751,70.7538754618,5.61432,1.63751,5.84825,48.25,44.24,65.4617453174,132.39,55.64432,34.77751,65.6183324237,5.61432,1.63751,5.84825,50.03,33.14,60.0105032473,133.79
2020-08-07 07:00:00,53.75672,16.55821,56.2490823353,5.61672,1.63821,5.85075,48.14,14.92,50.3990674517,132.21,53.90672,16.53821,56.3865839643,5.61672,1.63821,5.85075,48.29,14.9,50.5364630737,133.64,57.49672,44.06821,72.442252473,5.61672,1.63821,5.85075,51.88,42.43,67.0211854565,132.21,59.34672,36.37821,69.6089601816,5.61672,1.63821,5.85075,53.73,34.74,63.9826578066,133.64
2020-08-07 07:30:00,58.77192,21.19181,62.4758464654,5.97192,1.74181,6.22075,52.8,19.45,56.2684858513,132.78,59.67192,5.63181,59.937094694,5.97192,1.74181,6.22075,53.7,3.89,53.8407104336,134.15,62.25192,43.05181,75.6885717131,5.97192,1.74181,6.22075,56.28,41.31,69.8137128364,132.78,63.86192,37.32181,73.9679817743,5.97192,1.74181,6.22075,57.89,35.58,67.949896983,134.15
2020-08-07 08:00:00,62.36696,20.49328,65.6476368562,6.4569600000000005,1.88328,6.726,55.91,18.61,58.9258873501,133.22,63.48696,4.52328,63.6478919682,6.4569600000000005,1.88328,6.726,57.03,2.64,57.0910719815,134.58,65.74696,31.89328,73.0742366255,6.4569600000000005,1.88328,6.726,59.29,30.01,66.4522700891,133.22,67.21696,25.79328,71.995923529,6.4569600000000005,1.88328,6.726,60.76,23.91,65.29521958,134.58
2020-08-07 08:30:00,66.77128,16.09329,68.6833154111,6.49128,1.89329,6.76175,60.28,14.2,61.9299475214,131.85,67.96128,7.22329,68.3440670261,6.49128,1.89329,6.76175,61.47,5.33,61.7006466741,133.25,68.59128,12.54329,69.7287445467,6.49128,1.89329,6.76175,62.1,10.65,63.0066067964,131.85,70.18128,7.10329,70.5398383274,6.49128,1.89329,6.76175,63.69,5.21,63.9027401603,133.25
2020-08-07 09:00:00,68.25616,4.03513,68.3753292647,5.84616,1.70513,6.08975,62.41,2.33,62.4534786861,131.98,68.64616,2.7951300000000003,68.703042396,5.84616,1.70513,6.08975,62.8,1.09,62.8094586826,133.38,68.87616,13.59513,70.2050779934,5.84616,1.70513,6.08975,63.03,11.89,64.1416635269,131.98,70.45616,5.7051300000000005,70.6867667266,5.84616,1.70513,6.08975,64.61,4.0,64.7337014236,133.38
2020-08-07 09:30:00,69.57776,2.34643,69.6173140847,5.74776,1.67643,5.98725,63.83,0.67,63.8335162748,132.08,69.80776,2.42643,69.8499170992,5.74776,1.67643,5.98725,64.06,0.75,64.0643902648,133.46,69.99776,13.35643,71.260652729,5.74776,1.67643,5.98725,64.25,11.68,65.3030236666,132.08,71.59776,5.92643,71.8426183373,5.74776,1.67643,5.98725,65.85,4.25,65.9870062967,133.46
2020-08-07 10:00:00,69.81472,2.76846,69.869589232,5.99472,1.7484600000000001,6.2445,63.82,1.02,63.8281505294,132.45,70.06472,2.84846,70.1225977346,5.99472,1.7484600000000001,6.2445,64.07,1.1,64.0794421012,133.63,70.25472,13.08846,71.4635114408,5.99472,1.7484600000000001,6.2445,64.26,11.34,65.2529171762,132.45,71.82472,6.36846,72.1065023826,5.99472,1.7484600000000001,6.2445,65.83,4.62,65.9919184446,133.63
2020-08-07 10:30:00,69.93888,3.06509,70.006011973,6.18888,1.80509,6.44675,63.75,1.26,63.7624505489,132.53,70.16888,3.14509,70.2393288092,6.18888,1.80509,6.44675,63.98,1.34,63.9940309716,133.73,70.38888,12.91509,71.56391533,6.18888,1.80509,6.44675,64.2,11.11,65.154217822,132.53,71.93888,6.67509,72.2479015762,6.18888,1.80509,6.44675,65.75,4.87,65.930109965,133.73
2020-08-07 11:00:00,70.14544,3.94117,70.256071437,6.89544,2.01117,7.18275,63.25,1.9300000000000002,63.2794389988,132.21,70.38544,4.01117,70.4996428981,6.89544,2.01117,7.18275,63.49,2.0,63.5214932129,133.47,70.61544,12.41117,71.6978207979,6.89544,2.01117,7.18275,63.72,10.4,64.563134992,132.21,72.12544,7.57117,72.5217326762,6.89544,2.01117,7.18275,65.23,5.5600000000000005,65.4665296163,133.47
2020-08-07 11:30:00,70.65672,4.23946,70.7837912396,7.50672,2.18946,7.8195,63.15,2.05,63.1832651894,132.21,70.89672,4.32946,71.0287908573,7.50672,2.18946,7.8195,63.39,2.14,63.4261121306,133.66,71.18672,12.48946,72.2740320963,7.50672,2.18946,7.8195,63.68,10.3,64.5076150543,132.21,72.64672,7.88946,73.0738633565,7.50672,2.18946,7.8195,65.14,5.7,65.3889103748,133.66
2020-08-07 12:00:00,70.26552,4.19286,70.3905062906,7.41552,2.1628600000000002,7.7245,62.85,2.03,62.882775066,132.31,70.51552,4.27286,70.644857516,7.41552,2.1628600000000002,7.7245,63.1,2.11,63.1352682738,133.66,70.82552,12.51286,71.9223605609,7.41552,2.1628600000000002,7.7245,63.41,10.35,64.249129177,132.31,72.24552,7.83286,72.668898821,7.41552,2.1628600000000002,7.7245,64.83,5.67,65.0774753659,133.66
2020-08-07 12:30:00,70.26344,3.73142,70.3624508943,7.03344,2.05142,7.3265,63.23,1.6800000000000002,63.2523145822,132.42,70.49344,3.81142,70.5964022132,7.03344,2.05142,7.3265,63.46,1.76,63.4844012337,133.81,70.85344,12.77142,71.9952715715,7.03344,2.05142,7.3265,63.82,10.72,64.7140695676,132.42,72.25344,7.37142,72.6284890704,7.03344,2.05142,7.3265,65.22,5.32,65.4366166607,133.81
2020-08-07 13:00:00,100.33544,4.97992,100.4589474522,6.44544,1.87992,6.714,93.89,3.1,93.9411629692,132.29,8.59544,1.93992,8.811633129,6.44544,1.87992,6.714,2.15,0.06,2.1508370464,133.68,88.43544,12.53992,89.3200797223,6.44544,1.87992,6.714,81.99,10.66,82.6800804305,132.29,90.17544,7.13992,90.4576610177,6.44544,1.87992,6.714,83.73,5.26,83.8950564694,133.68
2020-08-07 13:30:00,95.0744,3.97795,95.1575831007,6.8844,2.00795,7.17125,88.19,1.97,88.2120003174,132.79,16.4444,2.07795,16.5751671956,6.8844,2.00795,7.17125,9.56,0.07,9.5602562727,134.2,84.8844,13.36795,85.9305734332,6.8844,2.00795,7.17125,78.0,11.36,78.8229002258,132.79,86.5844,6.71795,86.8446266361,6.8844,2.00795,7.17125,79.7,4.71,79.8390512218,134.2
2020-08-07 14:00:00,68.49856,2.71708,68.5524269869,7.97856,2.32708,8.311,60.52,0.39,60.5212565963,132.93,68.74856,2.60708,68.7979750298,7.97856,2.32708,8.311,60.77,0.28,60.7706450517,134.29,68.84856,13.35708,70.1322735992,7.97856,2.32708,8.311,60.87,11.03,61.8612786806,132.93,70.21856,7.47708,70.6155287016,7.97856,2.32708,8.311,62.24,5.15,62.4527029039,134.29
2020-08-07 14:30:00,68.67552,2.82536,68.7336140938,7.11552,2.07536,7.412,61.56,0.75,61.5645685439,133.08,68.90552,2.74536,68.9601891529,7.11552,2.07536,7.412,61.79,0.67,61.793632358,134.44,69.09552,13.64536,70.4300130172,7.11552,2.07536,7.412,61.98,11.57,63.0506566183,133.08,70.43552,6.71536,70.7549188227,7.11552,2.07536,7.412,63.32,4.64,63.4897787049,134.44
2020-08-07 15:00:00,67.82808,3.24819,67.905811053,6.98808,2.03819,7.27925,60.84,1.21,60.8520311904,133.08,68.05808,3.16819,68.131781726,6.98808,2.03819,7.27925,61.07,1.13,61.0804535019,134.39,68.25808,14.06819,69.6927503774,6.98808,2.03819,7.27925,61.27,12.03,62.4398414476,133.08,69.59808,6.18819,69.872644398,6.98808,2.03819,7.27925,62.61,4.15,62.7473871966,134.39
2020-08-07 15:30:00,68.66912,3.06766,68.7376067335,6.60912,1.92766,6.8845,62.06,1.1400000000000001,62.0704696293,133.45,68.90912,2.98766,68.9738568695,6.60912,1.92766,6.8845,62.3,1.06,62.309017004,134.88,69.27912,15.16766,70.9200562454,6.60912,1.92766,6.8845,62.67,13.24,64.0533098286,133.45,70.58912,4.95766,70.763000608,6.60912,1.92766,6.8845,63.98,3.03,64.0517080178,134.88
2020-08-07 16:00:00,67.23664,3.00652,67.3038254559,6.05664,1.76652,6.309,61.18,1.24,61.1925649078,133.69,67.48664,2.92652,67.5500636402,6.05664,1.76652,6.309,61.43,1.16,61.4409513273,135.07,67.85664,15.83652,69.680118813,6.05664,1.76652,6.309,61.8,14.07,63.3814239348,133.69,69.17664,4.01652,69.2931450766,6.05664,1.76652,6.309,63.12,2.25,63.1600894553,135.07
2020-08-07 16:30:00,67.99568,3.74999,68.0990082429,6.44568,1.87999,6.71425,61.55,1.87,61.5784004339,133.86,68.21568,3.65999,68.3137945415,6.44568,1.87999,6.71425,61.77,1.78,61.7956414321,135.3,68.57568,16.60999,70.5585973164,6.44568,1.87999,6.71425,62.13,14.73,63.8522497646,133.86,69.92568,3.48999,70.0127185136,6.44568,1.87999,6.71425,63.48,1.6099999999999999,63.5004133845,135.3
2020-08-07 17:00:00,68.98608,3.76969,69.0889990987,5.89608,1.71969,6.14175,63.09,2.05,63.1232968087,133.49,69.22608,3.68969,69.3243389039,5.89608,1.71969,6.14175,63.33,1.97,63.3606328883,134.83,69.61608,16.46969,71.5377472616,5.89608,1.71969,6.14175,63.72,14.75,65.4048996636,133.49,70.97608,3.21969,71.0490699155,5.89608,1.71969,6.14175,65.08,1.5,65.0972841215,134.83
2020-08-07 17:30:00,70.0284,3.7837,70.1305439324,5.7384,1.6737000000000002,5.9775,64.29,2.11,64.324615817,133.77,70.2884,3.7137000000000002,70.3864386246,5.7384,1.6737000000000002,5.9775,64.55,2.04,64.5822274314,135.16,70.6484,16.5837,72.568695236,5.7384,1.6737000000000002,5.9775,64.91,14.91,66.6004219206,133.77,72.0684,3.0737,72.1339165043,5.7384,1.6737000000000002,5.9775,66.33,1.4,66.3447729667,135.16
2020-08-07 18:00:00,69.022,4.521,69.1699062093,6.072,1.771,6.325,62.95,2.75,63.0100388827,133.99,69.252,4.441,69.3942503742,6.072,1.771,6.325,63.18,2.67,63.2363922121,135.45,69.602,17.431,71.7515028762,6.072,1.771,6.325,63.53,15.66,65.4316169753,133.99,71.002,2.451,71.0442918537,6.072,1.771,6.325,64.93,0.68,64.9335606601,135.45
2020-08-07 18:30:00,69.10488,4.59309,69.2573527906,5.5648800000000005,1.62309,5.79675,63.54,2.9699999999999998,63.6093743091,133.993,69.34488,4.51309,69.4915848399,5.5648800000000005,1.62309,5.79675,63.78,2.89,63.8454422806,135.453,69.71488,17.48309,71.8736594961,5.5648800000000005,1.62309,5.79675,64.15,15.86,66.0814807643,133.993,71.10488,2.07309,71.1350944469,5.5648800000000005,1.62309,5.79675,65.54,0.45,65.5415448399,135.453
2020-08-07 19:00:00,68.90016,4.85213,69.0707985589,5.39016,1.57213,5.61475,63.51,3.2800000000000002,63.5946420699,133.96,69.16016,4.78213,69.3252947961,5.39016,1.57213,5.61475,63.77,3.21,63.8507400114,135.42,69.52016,17.76213,71.7533686217,5.39016,1.57213,5.61475,64.13,16.19,66.1420667956,133.96,70.93016,1.7721300000000002,70.9522941304,5.39016,1.57213,5.61475,65.54,0.2,65.5403051564,135.42
2020-08-07 19:30:00,67.55248,5.43739,67.7709581175,5.44248,1.58739,5.66925,62.11,3.85,62.229210183,132.94,67.77248,5.35739,67.9839001011,5.44248,1.58739,5.66925,62.33,3.77,62.4439092306,134.38,68.10248,17.61739,70.3442976549,5.44248,1.58739,5.66925,62.66,16.03,64.6779444633,132.94,69.47248,1.6873900000000002,69.4929691578,5.44248,1.58739,5.66925,64.03,0.1,64.0300780883,134.38
2020-08-07 20:00:00,65.99832,5.92701,66.2639245017,5.09832,1.4870100000000002,5.31075,60.9,4.44,61.0616377114,133.27,66.23832,5.84701,66.4958838001,5.09832,1.4870100000000002,5.31075,61.14,4.36,61.2952624597,134.74,66.51832,18.61701,69.0744522741,5.09832,1.4870100000000002,5.31075,61.42,17.13,63.7640439433,133.27,67.94832,2.48701,67.993818907,5.09832,1.4870100000000002,5.31075,62.85,1.0,62.8579549461,134.74
2020-08-07 20:30:00,64.8716,6.6263000000000005,65.2091430572,5.7816,1.6863000000000001,6.0225,59.09,4.94,59.2961356245,133.03,65.0916,6.5563,65.4209558188,5.7816,1.6863000000000001,6.0225,59.31,4.87,59.5096042669,134.48,65.9016,25.0363,70.4970722814,5.7816,1.6863000000000001,6.0225,60.12,23.35,64.4952471117,133.03,67.0016,9.1563,67.624346446,5.7816,1.6863000000000001,6.0225,61.22,7.47,61.6740569446,134.48
2020-08-07 21:00:00,63.7628,6.73415,64.1174191625,5.8428,1.70415,6.08625,57.92,5.03,58.1380022017,132.7,63.9828,6.67415,64.3299539411,5.8428,1.70415,6.08625,58.14,4.97,58.3520393817,134.08,65.5428,39.07415,76.3062764788,5.8428,1.70415,6.08625,59.7,37.37,70.4315760153,132.7,66.1028,20.84415,69.3113176694,5.8428,1.70415,6.08625,60.26,19.14,63.2266336286,134.08
2020-08-07 21:30:00,65.03704,7.06372,65.4195132373,5.80704,1.69372,6.049,59.23,5.37,59.4729333395,132.59,65.25704,7.00372,65.6318014639,5.80704,1.69372,6.049,59.45,5.31,59.6866702037,134.03,66.86704,39.42372,77.6236480526,5.80704,1.69372,6.049,61.06,37.73,71.7765734763,132.59,67.43704,20.34372,70.4387770152,5.80704,1.69372,6.049,61.63,18.65,64.3900566858,134.03
2020-08-07 22:00:00,63.91824,7.33157,64.3373400395,5.62824,1.6415700000000002,5.86275,58.29,5.69,58.5670572933,132.8,64.13824,7.26157,64.5479994203,5.62824,1.6415700000000002,5.86275,58.51,5.62,58.7792863175,134.24,65.67824,40.00157,76.9009545582,5.62824,1.6415700000000002,5.86275,60.05,38.36,71.2565232102,132.8,66.28824,19.78157,69.1768839567,5.62824,1.6415700000000002,5.86275,60.66,18.14,63.3142574781,134.24
2020-08-07 22:30:00,61.5636,7.8673,62.0642510166,5.8536,1.7073,6.0975,55.71,6.16,56.04952899,132.94,61.7736,7.8173,62.266265636,5.8536,1.7073,6.0975,55.92,6.11,56.2528088188,134.4,63.2536,41.1173,75.4430266642,5.8536,1.7073,6.0975,57.4,39.41,69.6269207994,132.94,63.8836,18.9673,66.6398740864,5.8536,1.7073,6.0975,58.03,17.26,60.5424520481,134.4
2020-08-07 23:00:00,59.00088,8.26609,59.5771104088,6.02088,1.75609,6.27175,52.98,6.51,53.3784647587,132.94,59.20088,8.21609,59.7682886459,6.02088,1.75609,6.27175,53.18,6.46,53.57092495,134.34,60.600880000000004,41.59609,73.5030704125,6.02088,1.75609,6.27175,54.58,39.84,67.5736783075,132.94,61.20088,18.68609,63.9899810303,6.02088,1.75609,6.27175,55.18,16.93,57.7187777071,134.34
2020-08-07 23:30:00,55.9944,9.0142,56.7153297883,6.2544,1.8242,6.515,49.74,7.19,50.2569766301,133.0,56.1744,8.9542,56.8835733143,6.2544,1.8242,6.515,49.92,7.13,50.4266130134,134.34,57.4244,42.3542,71.3543269396,6.2544,1.8242,6.515,51.17,40.53,65.2767171356,133.0,58.0344,18.0542,60.7778390616,6.2544,1.8242,6.515,51.78,16.23,54.2639963512,134.34
2020-08-08 00:00:00,53.62328,9.90679,54.5307312078,7.22328,2.10679,7.52425,46.4,7.8,47.0510361204,133.56,53.79328,9.84679,54.6870756803,7.22328,2.10679,7.52425,46.57,7.74,47.2088180322,134.9,54.89328,43.53679,70.06228852,7.22328,2.10679,7.52425,47.67,41.43,63.1575316174,133.56,55.52328,17.88679,58.3332827678,7.22328,2.10679,7.52425,48.3,15.78,50.8123843172,134.9
2020-08-08 00:30:00,51.45096,10.81778,52.5759036922,7.26096,2.11778,7.5635,44.19,8.7,45.0382737236,133.97,51.61096,10.77778,52.7242992732,7.26096,2.11778,7.5635,44.35,8.66,45.1875878976,135.32,52.60096,44.11778,68.6530371145,7.26096,2.11778,7.5635,45.34,42.0,61.8038477767,133.97,53.25096,17.66778,56.1053936003,7.26096,2.11778,7.5635,45.99,15.55,48.5477352716,135.32
2020-08-08 01:00:00,49.5284,18.83995,52.9906229682,7.7484,2.25995,8.07125,41.78,16.58,44.9495806432,133.97,49.9784,11.54995,51.2956315056,7.7484,2.25995,8.07125,42.23,9.29,43.239761794,135.32,51.6084,40.68995,65.7198522637,7.7484,2.25995,8.07125,43.86,38.43,58.3143592951,133.97,52.2884,21.30995,56.4640659496,7.7484,2.25995,8.07125,44.54,19.05,48.4428952479,135.32
2020-08-08 01:30:00,47.58072,32.07771,57.3838339131,7.74072,2.25771,8.06325,39.84,29.82,49.7640231493,133.61,48.57072,11.98771,50.0281923755,7.74072,2.25771,8.06325,40.83,9.73,41.9733463045,134.9,51.39072,34.00771,61.6241060102,7.74072,2.25771,8.06325,43.65,31.75,53.9757816062,133.61,52.09072,27.65771,58.9778944399,7.74072,2.25771,8.06325,44.35,25.4,51.108536469,134.9
2020-08-08 02:00:00,46.99536,32.27198,57.0091620237,7.51536,2.19198,7.8285,39.48,30.08,49.633424222,133.8,47.97536,12.11198,49.480655075,7.51536,2.19198,7.8285,40.46,9.92,41.658348503,135.09,50.76536,34.22198,61.2230813587,7.51536,2.19198,7.8285,43.25,32.03,53.8189873558,133.8,51.45536,27.53198,58.3580670983,7.51536,2.19198,7.8285,43.94,25.34,50.723162362,135.09
2020-08-08 02:30:00,46.1948,32.7239,56.6110693968,7.8648,2.2939,8.1925,38.33,30.43,48.9405128702,134.02,47.1648,12.5039,48.7941172095,7.8648,2.2939,8.1925,39.3,10.21,40.6046068815,135.35,49.894800000000004,34.6939,60.7713564457,7.8648,2.2939,8.1925,42.03,32.4,53.068643284,134.02,50.5948,27.4239,57.5491448959,7.8648,2.2939,8.1925,42.73,25.13,49.5718650043,135.35
2020-08-08 03:00:00,45.31712,32.93791,56.0227389572,8.18712,2.38791,8.52825,37.13,30.55,48.0826309596,134.4,46.26712,12.58791,47.9489506795,8.18712,2.38791,8.52825,38.08,10.2,39.4224098705,135.73,48.99712,35.01791,60.2243454847,8.18712,2.38791,8.52825,40.81,32.63,52.2510574056,134.4,49.68712,27.67791,56.8759755597,8.18712,2.38791,8.52825,41.5,25.29,48.5987047152,135.73
