Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-08 03:30:00,44.44168,33.45924,55.6289822179,9.15168,2.6692400000000003,9.533,35.29,30.79,46.833836059,134.69,45.36168,13.04924,47.2013207125,9.15168,2.6692400000000003,9.533,36.21,10.38,37.6684018774,135.99,48.01168,36.00924,60.0148880012,9.15168,2.6692400000000003,9.533,38.86,33.34,51.2021015194,134.69,48.73168,27.50924,55.9601190224,9.15168,2.6692400000000003,9.533,39.58,24.84,46.7290273813,135.99
2020-08-08 04:00:00,44.10376,34.16193,55.7869080292,10.22376,2.98193,10.649750000000001,33.88,31.18,46.0439659456,135.12,45.00376,13.62193,47.0201594113,10.22376,2.98193,10.649750000000001,34.78,10.64,36.3711149128,136.37,47.57376,36.70193,60.0857246462,10.22376,2.98193,10.649750000000001,37.35,33.72,50.3195876374,135.12,48.29376,27.77193,55.7096701737,10.22376,2.98193,10.649750000000001,38.07,24.79,45.4298250052,136.37
2020-08-08 04:30:00,44.06464,33.99677,55.6549446928,10.27464,2.99677,10.70275,33.79,31.0,45.8559058356,134.89,44.96464,13.55677,46.9638676342,10.27464,2.99677,10.70275,34.69,10.56,36.2616836344,136.19,47.53464,37.03677,60.2599728839,10.27464,2.99677,10.70275,37.26,34.04,50.4681008163,134.89,48.23464,27.29677,55.4228666559,10.27464,2.99677,10.70275,37.96,24.3,45.071627439,136.19
2020-08-08 05:00:00,43.87904,33.96097,55.4861931895,10.28904,3.00097,10.71775,33.59,30.96,45.6816122745,134.89,44.76904,13.51097,46.7633751227,10.28904,3.00097,10.71775,34.48,10.51,36.0462272644,136.19,47.32904,36.96097,60.05123921,10.28904,3.00097,10.71775,37.04,33.96,50.2517979778,134.89,48.06904,27.34097,55.3006441831,10.28904,3.00097,10.71775,37.78,24.34,44.9417845663,136.19
2020-08-08 05:30:00,44.30424,34.11207,55.9151053085,10.70424,3.12207,11.15025,33.6,30.99,45.709299929,135.14,45.20424,13.59207,47.2034710679,10.70424,3.12207,11.15025,34.5,10.47,36.0537224153,136.45,47.74424,37.19207,60.5207610995,10.70424,3.12207,11.15025,37.04,34.07,50.3262009295,135.14,48.46424,27.57207,55.7584218111,10.70424,3.12207,11.15025,37.76,24.45,44.9846651649,136.45
2020-08-08 06:00:00,43.6156,33.74705,55.1469305316,10.5156,3.06705,10.95375,33.1,30.68,45.1317227679,135.48,44.5056,13.17705,46.4153323597,10.5156,3.06705,10.95375,33.99,10.11,35.4617004668,136.79,47.1256,38.03705,60.5610382017,10.5156,3.06705,10.95375,36.61,34.97,50.6279863317,135.48,47.8556,26.87705,54.8865581729,10.5156,3.06705,10.95375,37.34,23.81,44.2853440768,136.79
2020-08-08 06:30:00,45.23488,33.15809,56.0861239618,10.96488,3.19809,11.42175,34.27,29.96,45.5196056661,134.89,46.12488,12.74809,47.8541362231,10.96488,3.19809,11.42175,35.16,9.55,36.4338866991,136.2,48.81488,37.55809,61.5914168847,10.96488,3.19809,11.42175,37.85,34.36,51.1197818853,134.89,49.52488,27.12809,56.4681060959,10.96488,3.19809,11.42175,38.56,23.93,45.3819182054,136.2
2020-08-08 07:00:00,46.77296,31.90503,56.6183779922,10.06296,2.9350300000000002,10.48225,36.71,28.97,46.764142246,134.17,47.70296,11.69503,49.1156402734,10.06296,2.9350300000000002,10.48225,37.64,8.76,38.6459208714,135.49,50.50296,36.23503,62.1572712389,10.06296,2.9350300000000002,10.48225,40.44,33.3,52.3859103195,134.17,51.22296,27.31503,58.0508612775,10.06296,2.9350300000000002,10.48225,41.16,24.38,47.8385827549,135.49
2020-08-08 07:30:00,48.98904,31.61347,58.3038380003,10.22904,2.98347,10.65525,38.76,28.63,48.1872856675,133.2,49.95904,11.64347,51.2979148832,10.22904,2.98347,10.65525,39.73,8.66,40.6628638932,134.48,52.69904,34.46347,62.9676073975,10.22904,2.98347,10.65525,42.47,31.48,52.8648399222,133.2,53.40904,28.37347,60.4779245143,10.22904,2.98347,10.65525,43.18,25.39,50.0915611655,134.48
2020-08-08 08:00:00,50.02936,31.44023,59.0882807709,10.14936,2.96023,10.57225,39.88,28.48,49.0053548094,133.33,50.99936,11.44023,52.2667540877,10.14936,2.96023,10.57225,40.85,8.48,41.7208928476,134.63,53.83936,34.24023,63.8049373925,10.14936,2.96023,10.57225,43.69,31.28,53.7331787632,133.33,54.53936,28.62023,61.5926891316,10.14936,2.96023,10.57225,44.39,25.66,51.272874895,134.63
2020-08-08 08:30:00,52.29064,29.99477,60.2826447575,9.65064,2.81477,10.05275,42.64,27.18,50.566016256,132.88,53.30064,10.15477,54.2593547525,9.65064,2.81477,10.05275,43.65,7.34,44.2628297785,134.19,56.41064,33.57477,65.6462145578,9.65064,2.81477,10.05275,46.76,30.76,55.9703064133,132.88,57.07064,28.61477,63.8424859491,9.65064,2.81477,10.05275,47.42,25.8,53.9842236214,134.19
2020-08-08 09:00:00,54.47816,28.27863,61.38037823,10.17816,2.96863,10.60225,44.3,25.31,51.0204478616,132.21,55.50816,8.62863,56.174808253,10.17816,2.96863,10.60225,45.33,5.66,45.6819931702,133.57,58.82816,33.01863,67.4609689825,10.17816,2.96863,10.60225,48.65,30.05,57.1823836509,132.21,59.46816,28.88863,66.1136521232,10.17816,2.96863,10.60225,49.29,25.92,55.6897701557,133.57
2020-08-08 09:30:00,57.26736,28.56798,63.9974999719,11.30736,3.29798,11.7785,45.96,25.27,52.4489704379,131.65,58.32736,9.01798,59.0203768867,11.30736,3.29798,11.7785,47.02,5.72,47.3666422707,133.0,61.47736,30.72798,68.7289934995,11.30736,3.29798,11.7785,50.17,27.43,57.1789629147,131.65,62.10736,31.35798,69.574758899,11.30736,3.29798,11.7785,50.8,28.06,58.0345035302,133.0
2020-08-08 10:00:00,57.80416,28.00413,64.2304617013,11.53416,3.36413,12.01475,46.27,24.64,52.4217750558,131.38,58.87416,8.54413,59.4909142068,11.53416,3.36413,12.01475,47.34,5.18,47.6225576802,132.73,61.99416,30.14413,68.9343488224,11.53416,3.36413,12.01475,50.46,26.78,57.1260010853,131.38,62.61416,31.88413,70.2647193004,11.53416,3.36413,12.01475,51.08,28.52,58.5026221635,132.73
2020-08-08 10:30:00,57.9368,27.30615,64.049189082,10.7868,3.14615,11.23625,47.15,24.16,52.9795064152,131.13,59.0168,7.88615,59.5413641434,10.7868,3.14615,11.23625,48.23,4.74,48.4623616841,132.49,62.2668,29.65615,68.9684102692,10.7868,3.14615,11.23625,51.48,26.51,57.9048400395,131.13,62.8468,31.77615,70.4233198526,10.7868,3.14615,11.23625,52.06,28.63,59.4131340698,132.49
2020-08-08 11:00:00,57.79712,27.22916,63.8900167053,11.27712,3.28916,11.747,46.52,23.94,52.3185817851,131.13,58.87712,7.82916,59.3953786569,11.27712,3.28916,11.747,47.6,4.54,47.8160182366,132.49,62.11712,29.58916,68.8044692342,11.27712,3.28916,11.747,50.84,26.3,57.2398078264,131.13,62.68712,32.09916,70.4274881463,11.27712,3.28916,11.747,51.41,28.81,58.9322000268,132.49
2020-08-08 11:30:00,57.55432,26.78876,63.4833632773,11.58432,3.37876,12.067,45.97,23.41,51.5874887933,131.13,58.62432,7.38876,59.0881093774,11.58432,3.37876,12.067,47.04,4.01,47.2106100363,132.4,61.90432,29.75876,68.685723636,11.58432,3.37876,12.067,50.32,26.38,56.8155506882,131.13,62.46432,32.12876,70.2427824919,11.58432,3.37876,12.067,50.88,28.75,58.4408838058,132.4
2020-08-08 12:00:00,57.51184,27.06012,63.5599074464,11.69184,3.41012,12.179,45.82,23.65,51.563503566,131.13,58.58184,7.6801200000000005,59.0831297495,11.69184,3.41012,12.179,46.89,4.27,47.084020644,132.4,61.88184,30.05012,68.7922367262,11.69184,3.41012,12.179,50.19,26.64,56.8218769489,131.13,62.40184,31.87012,70.0692099584,11.69184,3.41012,12.179,50.71,28.46,58.1504574359,132.4
2020-08-08 12:30:00,57.06656,27.63858,63.4072817163,11.92656,3.47858,12.4235,45.14,24.16,51.198878894,131.13,58.11656,8.23858,58.6976042667,11.92656,3.47858,12.4235,46.19,4.76,46.4346174745,132.51,61.35656,30.41858,68.4829720752,11.92656,3.47858,12.4235,49.43,26.94,56.2946578283,131.13,61.85656,31.71858,69.5147634122,11.92656,3.47858,12.4235,49.93,28.24,57.3629017746,132.51
2020-08-08 13:00:00,56.6952,28.1436,63.2961920182,11.8752,3.4636,12.37,44.82,24.68,51.165758081,131.35,57.7452,8.7036,58.397438094500004,11.8752,3.4636,12.37,45.87,5.24,46.1683278883,132.75,61.0052,30.3836,68.152751786,11.8752,3.4636,12.37,49.13,26.92,56.0218109311,131.35,61.4652,31.8436,69.2241697097,11.8752,3.4636,12.37,49.59,28.38,57.1366126052,132.75
2020-08-08 13:30:00,55.2032,28.4651,62.1100250221,11.7432,3.4251,12.2325,43.46,25.04,50.1574839879,131.64,56.2432,8.9151,56.945382203,11.7432,3.4251,12.2325,44.5,5.49,44.8373739195,132.98,59.4332,30.7451,66.9146204969,11.7432,3.4251,12.2325,47.69,27.32,54.9610634904,131.64,59.8932,31.7451,67.7860367646,11.7432,3.4251,12.2325,48.15,28.32,55.860942527,132.98
2020-08-08 14:00:00,53.68728,29.46004,61.2390234295,12.37728,3.61004,12.893,41.31,25.85,48.7312897428,132.37,54.69728,9.77004,55.562992369,12.37728,3.61004,12.893,42.32,6.16,42.7659677781,133.53,57.78728,31.78004,65.9495312508,12.37728,3.61004,12.893,45.41,28.17,53.4379733897,132.37,58.27728,31.50004,66.245708421,12.37728,3.61004,12.893,45.9,27.89,53.7090504478,133.53
2020-08-08 14:30:00,52.70552,30.41911,60.8538749108,13.26552,3.86911,13.81825,39.44,26.55,47.5438334592,132.6,53.67552,10.64911,54.7217049356,13.26552,3.86911,13.81825,40.41,6.78,40.9748276384,133.79,56.63552,32.76911,65.4323826241,13.26552,3.86911,13.81825,43.37,28.9,52.1168581171,132.6,57.16552,31.27911,65.163482099,13.26552,3.86911,13.81825,43.9,27.41,51.7544017452,133.79
2020-08-08 15:00:00,52.5216,30.3463,60.6581931008,12.7416,3.7163,13.2725,39.78,26.63,47.8707144296,132.68,53.5016,10.5663,54.5350153411,12.7416,3.7163,13.2725,40.76,6.85,41.3315871943,133.79,56.5216,32.7263,65.3123416993,12.7416,3.7163,13.2725,43.78,29.01,52.5192202912,132.68,57.0216,31.0563,64.930398399,12.7416,3.7163,13.2725,44.28,27.34,52.0403112981,133.79
2020-08-08 15:30:00,52.3312,30.74535,60.6945717512,13.0812,3.81535,13.62625,39.25,26.93,47.6002878143,132.8,53.3112,10.93535,54.4211900372,13.0812,3.81535,13.62625,40.23,7.12,40.8551991795,133.98,56.2412,33.16535,65.2917530632,13.0812,3.81535,13.62625,43.16,29.35,52.1939469671,132.8,56.7612,30.93535,64.6438682712,13.0812,3.81535,13.62625,43.68,27.12,51.4143637518,133.98
2020-08-08 16:00:00,52.80816,30.92488,61.1968133615,13.62816,3.97488,14.196,39.18,26.95,47.5539157168,132.8,53.77816,11.09488,54.9107171252,13.62816,3.97488,14.196,40.15,7.12,40.7764257875,133.98,56.69816,33.35488,65.7816795711,13.62816,3.97488,14.196,43.07,29.38,52.1364488626,132.8,57.21816,31.09488,65.1214971879,13.62816,3.97488,14.196,43.59,27.12,51.3379245782,133.98
2020-08-08 16:30:00,52.40632,31.55851,61.1748471953,14.32632,4.17851,14.92325,38.08,27.38,46.9015010421,132.8,53.35632,11.76851,54.6387656482,14.32632,4.17851,14.92325,39.03,7.59,39.7611493798,133.89,56.16632,34.01851,65.6651698008,14.32632,4.17851,14.92325,41.84,29.84,51.3907695992,132.8,56.72632,30.77851,64.5382991608,14.32632,4.17851,14.92325,42.4,26.6,50.0531717277,133.89
2020-08-08 17:00:00,53.13744,31.84967,61.9515052994,14.94744,4.35967,15.57025,38.19,27.49,47.0550337371,132.67,54.08744,12.09967,55.4243013475,14.94744,4.35967,15.57025,39.14,7.74,39.8979598476,133.76,56.90744,34.27967,66.4345730976,14.94744,4.35967,15.57025,41.96,29.92,51.5349201998,132.67,57.47744,30.73967,65.181158479,14.94744,4.35967,15.57025,42.53,26.38,50.047030881,133.76
2020-08-08 17:30:00,54.54936,31.92148,63.2029553249,14.91936,4.3514800000000005,15.541,39.63,27.57,48.2767210983,132.48,55.51936,12.23148,56.8507558244,14.91936,4.3514800000000005,15.541,40.6,7.88,41.3576401648,133.62,58.35936,34.36148,67.723896871,14.91936,4.3514800000000005,15.541,43.44,30.01,52.7980463654,132.48,58.91936,30.47148,66.3325114571,14.91936,4.3514800000000005,15.541,44.0,26.12,51.1688811681,133.62
2020-08-08 18:00:00,55.22112,32.16741,63.9070759788,15.35112,4.47741,15.99075,39.87,27.69,48.5422805398,132.37,56.20112,12.49741,57.573875551,15.35112,4.47741,15.99075,40.85,8.02,41.6298318517,133.5,59.00112,34.597409999999996,68.3967319392,15.35112,4.47741,15.99075,43.65,30.12,53.0333564844,132.37,59.57112,30.39741,66.878403635,15.35112,4.47741,15.99075,44.22,25.92,51.2567537013,133.5
2020-08-08 18:30:00,55.72712,31.81791,64.1707978777,14.42712,4.20791,15.02825,41.3,27.61,49.6789905292,132.2,56.70712,12.20791,58.0062972897,14.42712,4.20791,15.02825,42.28,8.0,43.030203346,133.35,59.61712,34.23791,68.7490761993,14.42712,4.20791,15.02825,45.19,30.03,54.2580593092,132.2,60.17712,30.10791,67.2887213139,14.42712,4.20791,15.02825,45.75,25.9,52.5725451162,133.35
2020-08-08 19:00:00,56.22056,31.93558,64.6578118764,15.07056,4.39558,15.6985,41.15,27.54,49.5153925563,131.98,57.22056,12.385580000000001,58.5456666086,15.07056,4.39558,15.6985,42.15,7.99,42.9006130492,133.12,60.09056,34.35558,69.2183594016,15.07056,4.39558,15.6985,45.02,29.96,54.0777403374,131.98,60.65056,30.17558,67.7425719666,15.07056,4.39558,15.6985,45.58,25.78,52.3654924545,133.12
2020-08-08 19:30:00,55.90344,32.12892,64.4783847828,15.01344,4.37892,15.639,40.89,27.75,49.4171488453,132.13,56.89344,12.538920000000001,58.2588021659,15.01344,4.37892,15.639,41.88,8.16,42.6675520741,133.26,59.74344,34.52892,69.0038038038,15.01344,4.37892,15.639,44.73,30.15,53.9425194072,132.13,60.34344,30.03892,67.406731606,15.01344,4.37892,15.639,45.33,25.66,52.0888135783,133.26
2020-08-08 20:00:00,54.93088,32.62734,63.8901001177,14.87088,4.33734,15.4905,40.06,28.29,49.0421013008,132.32,55.89088,13.00734,57.3845045378,14.87088,4.33734,15.4905,41.02,8.67,41.9262364159,133.44,58.59088,35.02734,68.2627699896,14.87088,4.33734,15.4905,43.72,30.69,53.4164253765,132.32,59.25088,29.56734,66.2185349842,14.87088,4.33734,15.4905,44.38,25.23,51.0503408412,133.44
2020-08-08 20:30:00,54.39016,32.89213,63.5624238113,14.75016,4.30213,15.36475,39.64,28.59,48.8745097162,132.32,55.37016,13.27213,56.9385989744,14.75016,4.30213,15.36475,40.62,8.97,41.5986213714,133.37,58.03016,35.31213,67.9297136367,14.75016,4.30213,15.36475,43.28,31.01,53.2426379887,132.32,58.69016,29.22213,65.5627010011,14.75016,4.30213,15.36475,43.94,24.92,50.51465134,133.37
2020-08-08 21:00:00,53.884,32.7095,63.0348859462,13.164,3.8395,13.7125,40.72,28.87,49.915882242,131.86,54.854,13.2095,56.4220897012,13.164,3.8395,13.7125,41.69,9.37,42.7300011701,132.99,57.584,35.1295,67.4536791157,13.164,3.8395,13.7125,44.42,31.29,54.3341559242,131.86,58.244,28.0695,64.6549330388,13.164,3.8395,13.7125,45.08,24.23,51.1790904569,132.99
2020-08-08 21:30:00,55.3192,32.2856,64.0513376597,13.2192,3.8556,13.77,42.1,28.43,50.8003435028,131.35,56.3292,12.9256,57.79316489,13.2192,3.8556,13.77,43.11,9.07,44.0537966582,132.44,59.0992,34.6756,68.5208922592,13.2192,3.8556,13.77,45.88,30.82,55.2706685322,131.35,59.7292,28.1756,66.0412126479,13.2192,3.8556,13.77,46.51,24.32,52.4846882433,132.44
2020-08-08 22:00:00,54.4884,33.2487,63.8315109194,14.4984,4.2287,15.1025,39.99,29.02,49.4101254805,131.74,55.4584,13.7887,57.1468492417,14.4984,4.2287,15.1025,40.96,9.56,42.0608511564,132.84,58.1184,35.6587,68.1857118776,14.4984,4.2287,15.1025,43.62,31.43,53.7638289187,131.74,58.7884,28.2587,65.2275256334,14.4984,4.2287,15.1025,44.29,24.03,50.3889372779,132.84
2020-08-08 22:30:00,52.51368,34.20149,62.6691990164,14.47368,4.22149,15.07675,38.04,29.98,48.4338930915,132.33,53.46368,14.59149,55.4191001331,14.47368,4.22149,15.07675,38.99,10.37,40.3454706256,133.46,56.02368,36.70149,66.9750109292,14.47368,4.22149,15.07675,41.55,32.48,52.7385333509,132.33,56.69368,27.65149,63.0775574286,14.47368,4.22149,15.07675,42.22,23.43,48.2855392431,133.46
2020-08-08 23:00:00,50.39336,33.93098,60.7519722795,13.44336,3.92098,14.0035,36.95,30.01,47.6014978756,133.2,51.33336,14.05098,53.2216486765,13.44336,3.92098,14.0035,37.89,10.13,39.2207725574,134.23,53.87336,37.14098,65.4353980125,13.44336,3.92098,14.0035,40.43,33.22,52.327366645,133.2,54.56336,27.38098,61.0481639384,13.44336,3.92098,14.0035,41.12,23.46,47.341588482,134.23
2020-08-08 23:30:00,47.81784,33.94187,58.6395460535,12.41784,3.62187,12.93525,35.4,30.32,46.6096813978,134.14,48.73784,13.83187,50.6625865463,12.41784,3.62187,12.93525,36.32,10.21,37.7277947938,135.22,51.42784,38.76187,64.3995752545,12.41784,3.62187,12.93525,39.01,35.14,52.5033303706,134.14,52.13784,25.97187,58.24853982,12.41784,3.62187,12.93525,39.72,22.35,45.5763195091,135.22
2020-08-09 00:00:00,45.94968,34.97199,57.7443778793,13.06968,3.81199,13.61425,32.88,31.16,45.2994481203,134.48,46.82968,14.78199,49.1072923023,13.06968,3.81199,13.61425,33.76,10.97,35.4975844249,135.58,49.399680000000004,39.65199,63.3451552612,13.06968,3.81199,13.61425,36.33,35.84,51.0330726098,134.48,50.11968,25.70199,56.3256124091,13.06968,3.81199,13.61425,37.05,21.89,43.0334126,135.58
2020-08-09 00:30:00,44.208,36.0665,57.0538314774,13.188,3.8465,13.7375,31.02,32.22,44.7254826693,134.77,45.068,15.7465,47.7396783216,13.188,3.8465,13.7375,31.88,11.9,34.0285821039,135.83,47.388,39.2865,61.5552729362,13.188,3.8465,13.7375,34.2,35.44,49.2507218221,134.77,48.108,26.3965,54.8739908905,13.188,3.8465,13.7375,34.92,22.55,41.5681236045,135.83
2020-08-09 01:00:00,43.0016,36.42755,56.3569339262,12.4716,3.63755,12.99125,30.53,32.79,44.8025110903,135.08,43.8516,16.00755,46.6819502545,12.4716,3.63755,12.99125,31.38,12.37,33.730124518,136.12,46.1416,39.01755,60.4269514254,12.4716,3.63755,12.99125,33.67,35.38,48.8406930745,135.08,46.8616,26.50755,53.8392028318,12.4716,3.63755,12.99125,34.39,22.87,41.3002300236,136.12
2020-08-09 01:30:00,42.31272,36.35121,55.7833016436,11.83272,3.45121,12.32575,30.48,32.9,44.8490847175,135.3,43.16272,15.891210000000001,45.995118796,11.83272,3.45121,12.32575,31.33,12.44,33.7093829668,136.37,45.53272,39.46121,60.2529309267,11.83272,3.45121,12.32575,33.7,36.01,49.3194697863,135.3,46.26272,25.86121,53.0003909841,11.83272,3.45121,12.32575,34.43,22.41,41.0808106054,136.37
2020-08-09 02:00:00,41.84032,36.15426,55.296861519,11.74032,3.42426,12.2295,30.1,32.73,44.4664244121,135.5,42.69032,15.61426,45.4562266037,11.74032,3.42426,12.2295,30.95,12.19,33.2640737132,136.47,45.01032,39.26426,59.7294819988,11.74032,3.42426,12.2295,33.27,35.84,48.9019273649,135.5,45.76032,26.23426,52.7469741715,11.74032,3.42426,12.2295,34.02,22.81,40.9592053146,136.47
2020-08-09 02:30:00,41.5148,36.23765,55.1057700841,12.3348,3.59765,12.84875,29.18,32.64,43.7817541905,135.77,42.3448,15.62765,45.1365210396,12.3348,3.59765,12.84875,30.01,12.03,32.3314243423,136.78,44.644800000000004,40.04765,59.9747650063,12.3348,3.59765,12.84875,32.31,36.45,48.7087117465,135.77,45.3848,26.02765,52.3184349495,12.3348,3.59765,12.84875,33.05,22.43,39.9425512455,136.78
2020-08-09 03:00:00,40.888,34.29025,53.3633749782,11.898,3.47025,12.39375,28.99,30.82,42.3118482225,134.48,41.718,14.05025,44.0204617089,11.898,3.47025,12.39375,29.82,10.58,31.6412515555,135.54,43.458,47.24025,64.1890877335,11.898,3.47025,12.39375,31.56,43.77,53.9615279621,134.48,44.698,29.19025,53.3852217291,11.898,3.47025,12.39375,32.8,25.72,41.681631446,135.54
2020-08-09 03:30:00,40.93352,32.26061,52.1181352042,11.69352,3.41061,12.18075,29.24,28.85,41.0767586355,132.91,41.77352,11.93061,43.4438307262,11.69352,3.41061,12.18075,30.08,8.52,31.2633459502,133.9,42.82352,53.58061,68.5910754629,11.69352,3.41061,12.18075,31.13,50.17,59.0432536366,132.91,44.54352,32.64061,55.2225913478,11.69352,3.41061,12.18075,32.85,29.23,43.9717568446,133.9
2020-08-09 04:00:00,40.89944,32.17817,52.0403575782,11.71944,3.41817,12.20775,29.18,28.76,40.9708432913,132.91,41.76944,11.81817,43.4091610154,11.71944,3.41817,12.20775,30.05,8.4,31.2019630793,133.93,42.78944,53.51817,68.5210237494,11.71944,3.41817,12.20775,31.07,50.1,58.9521407584,132.91,44.51944,32.83817,55.3202128237,11.71944,3.41817,12.20775,32.8,29.42,44.0610530968,133.93
2020-08-09 04:30:00,40.95736,32.65173,52.3797748197,12.65736,3.69173,13.18475,28.3,28.96,40.4916238252,133.14,41.79736,12.24173,43.5531773395,12.65736,3.69173,13.18475,29.14,8.55,30.3684392092,134.21,42.74736,54.04173,68.9046106466,12.65736,3.69173,13.18475,30.09,50.35,58.6560363475,133.14,44.46736,33.02173,55.3875505647,12.65736,3.69173,13.18475,31.81,29.33,43.2680598132,134.21
2020-08-09 05:00:00,40.87,32.515,52.2262589604,12.84,3.745,13.375,28.03,28.77,40.1670735802,132.83,41.7,12.215,43.4522292294,12.84,3.745,13.375,28.86,8.47,30.0772422273,133.86,42.66,53.855,68.7039782327,12.84,3.745,13.375,29.82,50.11,58.311615481,132.83,44.36,32.955,55.2615745794,12.84,3.745,13.375,31.52,29.21,42.9736489026,133.86
2020-08-09 05:30:00,41.17888,31.37884,51.7719205535,11.85888,3.45884,12.353,29.32,27.92,40.4868966457,132.62,42.02888,11.17884,43.4901508137,11.85888,3.45884,12.353,30.17,7.72,31.14205035,133.69,43.21888,54.21884,69.3365286079,11.85888,3.45884,12.353,31.36,50.76,59.6659634968,132.62,44.93888,31.71884,55.0053428914,11.85888,3.45884,12.353,33.08,28.26,43.5076315145,133.69
2020-08-09 06:00:00,40.3924,31.8157,51.4177473665,12.3624,3.6057,12.8775,28.03,28.21,39.7678890564,133.18,41.2324,11.4457,42.7915278794,12.3624,3.6057,12.8775,28.87,7.84,29.9155895814,134.24,42.3424,54.8457,69.2887411218,12.3624,3.6057,12.8775,29.98,51.24,59.3661351277,133.18,44.0624,32.0457,54.4832266138,12.3624,3.6057,12.8775,31.7,28.44,42.5878339435,134.24
2020-08-09 06:30:00,41.43992,31.33081,51.9508096651,12.37992,3.61081,12.89575,29.06,27.72,40.1607021851,132.84,42.27992,11.04081,43.6977244335,12.37992,3.61081,12.89575,29.9,7.43,30.8093313787,133.88,43.42992,54.25081,69.4932251148,12.37992,3.61081,12.89575,31.05,50.64,59.4012802892,132.84,45.15992,32.33081,55.5400724672,12.37992,3.61081,12.89575,32.78,28.72,43.581725528,133.88
2020-08-09 07:00:00,42.71384,30.59112,52.5384502093,12.72384,3.71112,13.254,29.99,26.88,40.2732479445,132.48,43.57384,10.41112,44.8003454451,12.72384,3.71112,13.254,30.85,6.7,31.5691700873,133.5,44.76384,53.94112,70.095975622,12.72384,3.71112,13.254,32.04,50.23,59.5786413071,132.48,46.50384,32.40112,56.6783884033,12.72384,3.71112,13.254,33.78,28.69,44.3193467912,133.5
2020-08-09 07:30:00,44.26168,29.42924,53.1523892539,12.03168,3.50924,12.533,32.23,25.92,41.359633702400004,132.57,45.16168,9.23924,46.0970812113,12.03168,3.50924,12.533,33.13,5.73,33.6218649096,133.63,46.57168,54.15924,71.4292982984,12.03168,3.50924,12.533,34.54,50.65,61.3060690307,132.57,48.34168,31.93924,57.9399091905,12.03168,3.50924,12.533,36.31,28.43,46.115951687,133.63
2020-08-09 08:00:00,46.05312,28.83341,54.3346610734,11.22312,3.27341,11.69075,34.83,25.56,43.2023436864,132.57,46.97312,8.64341,47.7617267167,11.22312,3.27341,11.69075,35.75,5.37,36.1510636081,133.63,48.52312,53.54341,72.2591857757,11.22312,3.27341,11.69075,37.3,50.27,62.5968281944,132.57,50.32312,32.07341,59.6751207419,11.22312,3.27341,11.69075,39.1,28.8,48.5618162758,133.63
2020-08-09 08:30:00,48.81904,28.92472,56.7444983553,11.63904,3.39472,12.124,37.18,25.53,45.1013669416,132.04,49.78904,8.81472,50.563304805,11.63904,3.39472,12.124,38.15,5.42,38.5330883787,133.16,51.25904,52.02472,73.0346539172,11.63904,3.39472,12.124,39.62,48.63,62.7265597654,132.04,53.11904,33.28472,62.6857639022,11.63904,3.39472,12.124,41.48,29.89,51.1273165734,133.16
2020-08-09 09:00:00,50.98384,29.63237,58.9697320069,11.25384,3.2823700000000002,11.72275,39.73,26.35,47.6738439818,131.23,51.99384,9.67237,52.8858595407,11.25384,3.2823700000000002,11.72275,40.74,6.39,41.2380855521,132.52,53.29384,49.29237,72.5945667537,11.25384,3.2823700000000002,11.72275,42.04,46.01,62.3240058084,131.23,55.183840000000004,34.99237,65.3431110016,11.25384,3.2823700000000002,11.72275,43.93,31.71,54.1790457649,132.52
2020-08-09 09:30:00,52.57488,33.77934,62.4912939364,10.93488,3.18934,11.3905,41.64,30.59,51.6685368479,131.54,53.62488,13.93934,55.4069756858,10.93488,3.18934,11.3905,42.69,10.75,44.0227055052,132.86,56.33488,43.57934,71.2234342015,10.93488,3.18934,11.3905,45.4,40.39,60.7660439719,131.54,58.13488,40.17934,70.6685477101,10.93488,3.18934,11.3905,47.2,36.99,59.9674920269,132.86
2020-08-09 10:00:00,53.26936,41.75898,67.6863141665,10.89936,3.17898,11.3535,42.37,38.58,57.3029955587,132.77,54.32936,21.94898,58.5955380643,10.89936,3.17898,11.3535,43.43,18.77,47.3125543593,134.12,59.34936,33.84898,68.3234950764,10.89936,3.17898,11.3535,48.45,30.67,57.3415329408,132.77,60.85936,48.75898,77.9826892987,10.89936,3.17898,11.3535,49.96,45.58,67.6279380138,134.12
2020-08-09 10:30:00,54.59376,41.11568,68.3445518882,10.85376,3.16568,11.306,43.74,37.95,57.9084631121,132.46,55.66376,21.415680000000002,59.6413072224,10.85376,3.16568,11.306,44.81,18.25,48.383867146,133.84,60.76376,33.26568,69.2736601834,10.85376,3.16568,11.306,49.91,30.1,58.2839437581,132.46,62.28376,48.93568,79.2083804708,10.85376,3.16568,11.306,51.43,45.77,68.8472061888,133.84
2020-08-09 11:00:00,55.34464,40.87177,68.8006595874,10.39464,3.03177,10.82775,44.95,37.84,58.7568557702,132.11,56.43464,21.24177,60.2999285627,10.39464,3.03177,10.82775,46.04,18.21,49.5104605109,133.53,61.57464,32.25177,69.5098047707,10.39464,3.03177,10.82775,51.18,29.22,58.9338680217,132.11,63.07464,49.29177,80.0505390417,10.39464,3.03177,10.82775,52.68,46.26,70.1082734062,133.53
2020-08-09 11:30:00,55.28464,40.60677,68.595198008,10.03464,2.9267700000000003,10.45275,45.25,37.68,58.884165104,132.04,56.39464,21.01677,60.1835529191,10.03464,2.9267700000000003,10.45275,46.36,18.09,49.7644220302,133.46,61.58464,31.97677,69.3915103133,10.03464,2.9267700000000003,10.45275,51.55,29.05,59.1718260661,132.04,63.06464,49.24677,80.014955938,10.03464,2.9267700000000003,10.45275,53.03,46.32,70.4111021076,133.46
2020-08-09 12:00:00,54.83216,40.07438,67.915548313,9.75216,2.84438,10.1585,45.08,37.23,58.4660525433,131.84,55.93216,20.49438,59.5686673835,9.75216,2.84438,10.1585,46.18,17.65,49.4379904527,133.19,61.18216,31.43438,68.7850052573,9.75216,2.84438,10.1585,51.43,28.59,58.8424421655,131.84,62.63216,49.53438,79.8526284367,9.75216,2.84438,10.1585,52.88,46.69,70.5425439008,133.19
2020-08-09 12:30:00,54.44248,40.12364,67.6305412916,9.61248,2.80364,10.013,44.83,37.32,58.3310491934,131.77,55.54248,20.58364,59.233886587,9.61248,2.80364,10.013,45.93,17.78,49.2513279009,133.13,60.84248,31.50364,68.5148648528,9.61248,2.80364,10.013,51.23,28.7,58.7214006986,131.77,62.24248,49.26364,79.3790434724,9.61248,2.80364,10.013,52.63,46.46,70.2029094839,133.13
2020-08-09 13:00:00,54.70544,39.89867,67.7095933628,9.83544,2.86867,10.24525,44.87,37.03,58.1767805916,131.96,55.80544,20.29867,59.3825154179,9.83544,2.86867,10.24525,45.97,17.43,49.1634600084,133.37,61.13544,31.26867,68.6678363396,9.83544,2.86867,10.24525,51.3,28.4,58.6365926704,131.96,62.51544,49.86867,79.9691470879,9.83544,2.86867,10.24525,52.68,47.0,70.5987421984,133.37
2020-08-09 13:30:00,53.74152,40.14711,67.0816026438,10.24152,2.98711,10.66825,43.5,37.16,57.2111492631,132.27,54.82152,20.45711,58.5140359629,10.24152,2.98711,10.66825,44.58,17.47,47.8808656981,133.64,60.13152,31.47711,67.8719982869,10.24152,2.98711,10.66825,49.89,28.49,57.4516509771,132.27,61.46152,50.28711,79.4122904396,10.24152,2.98711,10.66825,51.22,47.3,69.719282842,133.64
2020-08-09 14:00:00,52.57928,40.35104,66.2781043362,10.04928,2.9310400000000003,10.468,42.53,37.42,56.6485419053,132.59,53.64928,20.54104,57.4471893899,10.04928,2.9310400000000003,10.468,43.6,17.61,47.0220384501,133.97,58.94928,31.77104,66.9657867511,10.04928,2.9310400000000003,10.468,48.9,28.84,56.7710806661,132.59,60.27928,50.33104,78.5290085561,10.04928,2.9310400000000003,10.468,50.23,47.4,69.0638320686,133.97
2020-08-09 14:30:00,51.9276,40.41555,65.8019173244,9.9276,2.89555,10.34125,42.0,37.52,56.3182954288,132.91,52.9876,20.53555,56.8277622959,9.9276,2.89555,10.34125,43.06,17.64,46.5331408783,134.26,58.3476,32.51555,66.7959835436,9.9276,2.89555,10.34125,48.42,29.62,56.7612614377,132.91,59.6576,49.87555,77.7598850665,9.9276,2.89555,10.34125,49.73,46.98,68.4119382857,134.26
2020-08-09 15:00:00,52.3488,40.28465,66.054900553,9.9588,2.90465,10.37375,42.39,37.38,56.5170461012,132.91,53.4288,20.42465,57.1996765468,9.9588,2.90465,10.37375,43.47,17.52,46.8678066481,134.26,58.8188,32.41465,67.1592195314,9.9588,2.90465,10.37375,48.86,29.51,57.080116503,132.91,60.1088,49.94465,78.1507255313,9.9588,2.90465,10.37375,50.15,47.04,68.7588837897,134.26
2020-08-09 15:30:00,52.50048,40.27764,66.1709051185,9.66048,2.81764,10.063,42.84,37.46,56.9079713221,132.91,53.56048,20.41764,57.3201974962,9.66048,2.81764,10.063,43.9,17.6,47.2966172152,134.23,59.00048,32.41764,67.319833804,9.66048,2.81764,10.063,49.34,29.6,57.5377754175,132.91,60.30048,49.74764,78.1727290927,9.66048,2.81764,10.063,50.64,46.93,69.0422660404,134.23
2020-08-09 16:00:00,53.2624,40.0982,66.6689500217,9.1824,2.6782,9.565,44.08,37.42,57.8213005734,132.91,54.3624,20.2382,58.0073725745,9.1824,2.6782,9.565,45.18,17.56,48.4725283021,134.29,59.8824,32.2482,68.0135885908,9.1824,2.6782,9.565,50.7,29.57,58.6930566592,132.91,61.1724,49.6182,78.7656542727,9.1824,2.6782,9.565,51.99,46.94,70.0451547218,134.29
2020-08-09 16:30:00,54.0072,39.9846,67.1978116385,8.8272,2.5746,9.195,45.18,37.41,58.6578255649,132.61,55.1172,20.2246,58.7106479354,8.8272,2.5746,9.195,46.29,17.65,49.5407569583,134.01,60.6572,31.9046,68.5361175804,8.8272,2.5746,9.195,51.83,29.33,59.5533189671,132.61,61.9772,49.3746,79.2402955888,8.8272,2.5746,9.195,53.15,46.8,70.8178120249,134.01
2020-08-09 17:00:00,55.24776,39.42393,67.8716527106,8.20776,2.39393,8.54975,47.04,37.03,59.8663720297,132.14,56.37776,19.74393,59.7350365737,8.20776,2.39393,8.54975,48.17,17.35,51.1993300737,133.48,61.99776,30.79393,69.2241891961,8.20776,2.39393,8.54975,53.79,28.4,60.8270014056,132.14,63.33776,49.68393,80.4994704459,8.20776,2.39393,8.54975,55.13,47.29,72.6337456008,133.48
2020-08-09 17:30:00,56.66232,38.89776,68.7288457694,8.15232,2.37776,8.492,48.51,36.52,60.7200996376,131.76,57.82232,19.33776,60.970235787600004,8.15232,2.37776,8.492,49.67,16.96,52.4857171048,133.15,63.56232,30.73776,70.6043795639,8.15232,2.37776,8.492,55.41,28.36,62.2459452495,131.76,64.90232,49.29776,81.5020262472,8.15232,2.37776,8.492,56.75,46.92,73.6345632159,133.15
2020-08-09 18:00:00,56.83064,38.63977,68.7222923691,8.09064,2.35977,8.42775,48.74,36.28,60.760398287,131.43,58.00064,19.18977,61.0927288068,8.09064,2.35977,8.42775,49.91,16.83,52.6712160482,132.82,63.74064,30.95977,70.8616719113,8.09064,2.35977,8.42775,55.65,28.6,62.5690218878,131.43,65.09064,48.66977,81.2744604871,8.09064,2.35977,8.42775,57.0,46.31,73.4412425004,132.82
2020-08-09 18:30:00,58.13288,25.71709,63.5672907647,7.5328800000000005,2.19709,7.84675,50.6,23.52,55.7991971268,132.01,58.65288,18.94709,61.6372659335,7.5328800000000005,2.19709,7.84675,51.12,16.75,53.7942087961,133.41,63.01288,37.87709,73.52072492,7.5328800000000005,2.19709,7.84675,55.48,35.68,65.9628137665,132.01,64.35288,42.04709,76.8716523939,7.5328800000000005,2.19709,7.84675,56.82,39.85,69.401260075,133.41
2020-08-09 19:00:00,58.7712,19.2516,61.8439815342,7.6512,2.2316,7.97,51.12,17.02,53.8788901148,132.4,58.9212,19.2316,61.9803375919,7.6512,2.2316,7.97,51.27,17.0,54.0149321947,133.86,62.5312,41.9816,75.3167027425,7.6512,2.2316,7.97,54.88,39.75,67.7633890829,132.4,63.8612,38.4016,74.5180229743,7.6512,2.2316,7.97,56.21,36.17,66.8418506626,133.86
2020-08-09 19:30:00,58.48128,19.62579,61.6865604776,8.35128,2.43579,8.69925,50.13,17.19,52.9954054612,132.4,58.65128,19.60579,61.8414072217,8.35128,2.43579,8.69925,50.3,17.17,53.1497779864,133.89,62.13128,42.39579,75.2176772053,8.35128,2.43579,8.69925,53.78,39.96,67.0006716384,132.4,63.48128,38.44579,74.2155757181,8.35128,2.43579,8.69925,55.13,36.01,65.8485914808,133.89
2020-08-09 20:00:00,57.42544,20.03742,60.8208793051,9.14544,2.66742,9.5265,48.28,17.37,51.3096024151,132.89,57.57544,20.01742,60.9559545463,9.14544,2.66742,9.5265,48.43,17.35,51.4440220045,134.3,60.93544,43.55742,74.9024477908,9.14544,2.66742,9.5265,51.79,40.89,65.9863334335,132.89,62.34544,38.19742,73.1163236456,9.14544,2.66742,9.5265,53.2,35.53,63.9735953343,134.3
2020-08-09 20:30:00,57.24712,20.28791,60.7357558647,8.66712,2.52791,9.02825,48.58,17.76,51.7245976301,133.06,57.39712,20.27791,60.8738286808,8.66712,2.52791,9.02825,48.73,17.75,51.8620805599,134.5,60.74712,43.81791,74.9014140391,8.66712,2.52791,9.02825,52.08,41.29,66.4619477596,133.06,62.21712,37.81791,72.8090951589,8.66712,2.52791,9.02825,53.55,35.29,64.1325705083,134.5
2020-08-09 21:00:00,56.82176,19.09218,59.9435046244,8.20176,2.39218,8.5435,48.62,16.7,51.4081160907,133.06,56.96176,19.06218,60.0667029947,8.20176,2.39218,8.5435,48.76,16.67,51.5308305774,134.5,60.52176,45.04218,75.4432330474,8.20176,2.39218,8.5435,52.32,42.65,67.5011473977,133.06,62.05176,36.37218,71.9260481123,8.20176,2.39218,8.5435,53.85,33.98,63.6746645064,134.5
2020-08-09 21:30:00,58.60224,18.69607,61.5123204445,8.11224,2.36607,8.45025,50.49,16.33,53.0651392159,132.59,58.75224,18.67607,61.649179197,8.11224,2.36607,8.45025,50.64,16.31,53.2017452721,134.02,62.37224,44.77607,76.7801586822,8.11224,2.36607,8.45025,54.26,42.41,68.8676680308,132.59,63.91224,35.94607,73.3273098529,8.11224,2.36607,8.45025,55.8,33.58,65.1249291746,134.02
2020-08-09 22:00:00,57.30104,19.65572,60.5785152822,9.07104,2.64572,9.449,48.23,17.01,51.141695318000004,133.15,57.47104,19.62572,60.7296412323,9.07104,2.64572,9.449,48.4,16.98,51.2921085548,134.59,60.93104,45.72572,76.1802671628,9.07104,2.64572,9.449,51.86,43.08,67.4191812469,133.15,62.49104,36.13572,72.1867047329,9.07104,2.64572,9.449,53.42,33.49,63.0497938141,134.59
2020-08-09 22:30:00,55.33504,20.95147,59.1686635557,10.08504,2.94147,10.50525,45.25,18.01,48.7023880318,133.43,55.47504,20.93147,59.2925501169,10.08504,2.94147,10.50525,45.39,17.99,48.8251185354,134.86,58.67504,46.44147,74.8302776606,10.08504,2.94147,10.50525,48.59,43.5,65.2168544166,133.43,60.21504,36.38147,70.3524157479,10.08504,2.94147,10.50525,50.13,33.44,60.2598581147,134.86
2020-08-09 23:00:00,52.97632,20.96226,56.9728604254,8.47632,2.47226,8.8295,44.5,18.49,48.1884851391,133.89,53.10632,20.94226,57.0864211337,8.47632,2.47226,8.8295,44.63,18.47,48.3009088941,135.28,56.31632,46.21226,72.8498515623,8.47632,2.47226,8.8295,47.84,43.74,64.8217031557,133.89,57.86632,36.21226,68.2630116875,8.47632,2.47226,8.8295,49.39,33.74,59.8143770343,135.28
2020-08-09 23:30:00,50.72784,21.87812,55.2446005126,8.66784,2.52812,9.029,42.06,19.35,46.2975820103,134.43,50.85784,21.84812,55.3521475374,8.66784,2.52812,9.029,42.19,19.32,46.4032164833,135.78,53.89784,46.31812,71.065782181,8.66784,2.52812,9.029,45.23,43.79,62.9548806686,134.43,55.41784,36.84812,66.5501385258,8.66784,2.52812,9.029,46.75,34.32,57.9950420295,135.78
2020-08-10 00:00:00,48.7808,22.9994,53.9308710202,8.7408,2.5494,9.105,40.04,20.45,44.9600278025,133.7,48.9208,22.9894,54.0532809827,8.7408,2.5494,9.105,40.18,20.44,45.0802173908,135.06,51.6608,45.4094,68.7811883076,8.7408,2.5494,9.105,42.92,42.86,60.655634528,133.7,53.1508,36.9494,64.7322616707,8.7408,2.5494,9.105,44.41,34.4,56.1747995101,135.06
2020-08-10 00:30:00,47.11224,23.32607,52.5706068014,8.11224,2.36607,8.45025,39.0,20.96,44.2755191951,134.1,47.22224,23.30607,52.6603536777,8.11224,2.36607,8.45025,39.11,20.94,44.3629992223,135.5,49.96224,45.87607,67.8294863939,8.11224,2.36607,8.45025,41.85,43.51,60.3700472089,134.1,51.47224,36.51607,63.1095464955,8.11224,2.36607,8.45025,43.36,34.15,55.1934063091,135.5
2020-08-10 01:00:00,44.38904,23.95222,50.4390296799,8.33904,2.43222,8.6865,36.05,21.52,41.9846745849,134.53,44.49904,23.93222,50.5263863249,8.33904,2.43222,8.6865,36.16,21.5,42.0689386603,135.9,47.11904,47.21222,66.7023061659,8.33904,2.43222,8.6865,38.78,44.78,59.2379675546,134.53,48.60904,35.83222,60.388631048,8.33904,2.43222,8.6865,40.27,33.4,52.3185712725,135.9
2020-08-10 01:30:00,43.77336,23.70348,49.7791322725,7.62336,2.22348,7.941,36.15,21.48,42.0501236621,134.78,43.87336,23.68348,49.8575866103,7.62336,2.22348,7.941,36.25,21.46,42.1259314437,136.08,46.55336,47.13348,66.2478698842,7.62336,2.22348,7.941,38.93,44.91,59.4344428762,134.78,48.02336,35.81348,59.9069983842,7.62336,2.22348,7.941,40.4,33.59,52.539966692,136.08
2020-08-10 02:00:00,43.6292,23.45935,49.5363320711,7.3692,2.14935,7.67625,36.26,21.31,42.0583368668,134.98,43.7292,23.44935,49.6197032242,7.3692,2.14935,7.67625,36.36,21.3,42.1395253889,136.29,46.4492,47.28935,66.28582657,7.3692,2.14935,7.67625,39.08,45.14,59.7064988088,134.98,47.9392,35.78935,59.8251157129,7.3692,2.14935,7.67625,40.57,33.64,52.7026991719,136.29
2020-08-10 02:30:00,43.42576,23.73668,49.4896616376,8.28576,2.41668,8.631,35.14,21.32,41.1018491068,135.49,43.67576,23.81668,49.7474246348,8.28576,2.41668,8.631,35.39,21.4,41.3571287688,136.83,46.25576,48.53668,67.0477787745,8.28576,2.41668,8.631,37.97,46.12,59.7392274808,135.49,47.73576,35.62668,59.5647807903,8.28576,2.41668,8.631,39.45,33.21,51.5674955762,136.83
2020-08-10 03:00:00,42.20592,29.40756,51.4406868947,9.14592,2.66756,9.527,33.06,26.74,42.5204797715,134.73,42.62592,21.41756,47.7040976458,9.14592,2.66756,9.527,33.48,18.75,38.3728145958,136.02,45.34592,47.41756,65.6100408246,9.14592,2.66756,9.527,36.2,44.75,57.5586874416,134.73,46.91592,37.24756,59.9039587623,9.14592,2.66756,9.527,37.77,34.58,51.2088791129,136.02
2020-08-10 03:30:00,41.29704,37.82497,56.0015523737,8.41704,2.45497,8.76775,32.88,35.37,48.2921453241,133.26,42.20704,17.59497,45.727641475,8.41704,2.45497,8.76775,33.79,15.14,37.0267970529,134.54,45.00704,44.16497,63.0569443017,8.41704,2.45497,8.76775,36.59,41.71,55.4847023962,133.26,46.70704,39.25497,61.012295935,8.41704,2.45497,8.76775,38.29,36.8,53.1071002786,134.54
2020-08-10 04:00:00,41.23024,37.60007,55.8005193028,7.92024,2.31007,8.25025,33.31,35.29,48.5277260955,133.26,42.15024,17.36007,45.5852472019,7.92024,2.31007,8.25025,34.23,15.05,37.3924511098,134.58,44.96024,43.94007,62.8661509277,7.92024,2.31007,8.25025,37.04,41.63,55.7226928639,133.26,46.67024,39.20007,60.9488046615,7.92024,2.31007,8.25025,38.75,36.89,53.5017252058,134.58
2020-08-10 04:30:00,41.55656,37.54858,56.0075310923,7.84656,2.28858,8.1735,33.71,35.26,48.7814688176,133.17,42.48656,17.35858,45.8958394656,7.84656,2.28858,8.1735,34.64,15.07,37.7761101756,134.51,45.34656,43.87858,63.1002399888,7.84656,2.28858,8.1735,37.5,41.59,55.9998044639,133.17,47.04656,39.07858,61.1597434809,7.84656,2.28858,8.1735,39.2,36.79,53.7600604538,134.51
2020-08-10 05:00:00,42.01456,37.30008,56.1829086111,7.7145600000000005,2.25008,8.036,34.3,35.05,49.040722874,133.17,42.95456,17.11008,46.2368798947,7.7145600000000005,2.25008,8.036,35.24,14.86,38.244963067,134.4,45.84456,43.61008,63.2737130189,7.7145600000000005,2.25008,8.036,38.13,41.36,56.2543020577,133.17,47.56456,39.24008,61.6617486486,7.7145600000000005,2.25008,8.036,39.85,36.99,54.3717077164,134.4
2020-08-10 05:30:00,43.10976,36.05868,56.2021335058,9.14976,2.66868,9.531,33.96,33.39,47.6253472428,132.69,44.02976,16.05868,46.8668429596,9.14976,2.66868,9.531,34.88,13.39,37.3618321285,134.01,47.02976,44.68868,64.8758541046,9.14976,2.66868,9.531,37.88,42.02,56.573622829,132.69,48.74976,38.39868,62.0564076128,9.14976,2.66868,9.531,39.6,35.73,53.3366000041,134.01
2020-08-10 06:00:00,43.37776,35.50643,56.0565485377,9.82776,2.8664300000000003,10.23725,33.55,32.64,46.8078209277,132.52,44.30776,15.60643,46.9759327056,9.82776,2.8664300000000003,10.23725,34.48,12.74,36.7583731958,133.89,47.31776,45.36643,65.5521424697,9.82776,2.8664300000000003,10.23725,37.49,42.5,56.6723045235,132.52,49.00776,37.87643,61.9385541465,9.82776,2.8664300000000003,10.23725,39.18,35.01,52.543053775,133.89
2020-08-10 06:30:00,47.76416,35.39288,59.4480524088,9.16416,2.67288,9.546,38.6,32.72,50.6019604363,132.06,48.76416,15.50288,51.1691566161,9.16416,2.67288,9.546,39.6,12.83,41.6265408123,133.41,51.73416,41.40288,66.2617671301,9.16416,2.67288,9.546,42.57,38.73,57.551870517,132.06,53.50416,40.99288,67.4026063888,9.16416,2.67288,9.546,44.34,38.32,58.6042489927,133.41
2020-08-10 07:00:00,51.02656,34.77233,61.7480749422,9.67656,2.82233,10.07975,41.35,31.95,52.2553824979,131.57,52.06656,14.98233,54.1793030821,9.67656,2.82233,10.07975,42.39,12.16,44.0996337853,132.9,55.10656,39.71233,67.924974119,9.67656,2.82233,10.07975,45.43,36.89,58.5214234277,131.57,56.91656,42.43233,70.9929393071,9.67656,2.82233,10.07975,47.24,39.61,61.6487607337,132.9
2020-08-10 07:30:00,56.90872,16.51796,59.2574502877,9.79872,2.8579600000000003,10.207,47.11,13.66,49.0504607522,132.09,57.22872,13.13796,58.7173942354,9.79872,2.8579600000000003,10.207,47.43,10.28,48.5312610592,133.43,59.54872,41.96796,72.8516281232,9.79872,2.8579600000000003,10.207,49.75,39.11,63.2823403486,132.09,61.12872,30.43796,68.2875524367,9.79872,2.8579600000000003,10.207,51.33,27.58,58.2702780155,133.43
2020-08-10 08:00:00,61.09768,23.64224,65.5124569345,10.80768,3.15224,11.258,50.29,20.49,54.3039980112,134.45,61.26768,23.63224,65.6674301309,10.80768,3.15224,11.258,50.46,20.48,54.4577083616,135.77,66.24768,12.81224,67.47524434339999,10.80768,3.15224,11.258,55.44,9.66,56.2752983111,134.45,66.44768,8.84224,67.0334199157,10.80768,3.15224,11.258,55.64,5.69,55.9301859464,135.77
2020-08-10 08:30:00,64.58816,21.27988,68.0034095101,9.90816,2.8898800000000002,10.321,54.68,18.39,57.6896394511,133.92,64.76816,21.25988,68.1681527357,9.90816,2.8898800000000002,10.321,54.86,18.37,57.8539238082,135.27,70.03816,13.86988,71.3983012921,9.90816,2.8898800000000002,10.321,60.13,10.98,61.1242775008,133.92,70.26816,9.91988,70.9649091382,9.90816,2.8898800000000002,10.321,60.36,7.03,60.7680055621,135.27
2020-08-10 09:00:00,66.65752,19.84386,69.5485711733,9.40752,2.74386,9.7995,57.25,17.1,59.7492468572,134.06,66.84752,19.81386,69.7221627479,9.40752,2.74386,9.7995,57.44,17.07,59.9227711308,135.4,72.29752,14.95386,73.8278357197,9.40752,2.74386,9.7995,62.89,12.21,64.0643129987,134.06,72.53752,10.97386,73.3629157753,9.40752,2.74386,9.7995,63.13,8.23,63.664195589,135.4
2020-08-10 09:30:00,67.41888,18.920090000000002,70.0233902783,8.70888,2.54009,9.07175,58.71,16.38,60.9521820774,133.86,67.61888,18.91009,70.2132782048,8.70888,2.54009,9.07175,58.91,16.37,61.14217039,135.23,73.20888,15.39009,74.8090568117,8.70888,2.54009,9.07175,64.5,12.85,65.7675641939,133.86,73.41888,11.42009,74.3017523082,8.70888,2.54009,9.07175,64.71,8.88,65.3164489237,135.23
2020-08-10 10:00:00,64.9416,16.1263,66.9138921469,8.4216,2.4563,8.7725,56.52,13.67,58.1496285457,133.4,65.1316,16.0963,67.0911036744,8.4216,2.4563,8.7725,56.71,13.64,58.3272980687,134.75,76.2216,16.8963,78.0718724013,8.4216,2.4563,8.7725,67.8,14.44,69.3206578157,133.4,76.4316,12.9363,77.5186257376,8.4216,2.4563,8.7725,68.01,10.48,68.812720481,134.75
2020-08-10 10:30:00,65.47096,15.77528,67.3446810253,8.28096,2.41528,8.626,57.19,13.36,58.7297684314,133.28,65.66096,15.74528,67.5224074689,8.28096,2.41528,8.626,57.38,13.33,58.9080070958,134.71,77.09096,17.52528,79.0579000025,8.28096,2.41528,8.626,68.81,15.11,70.4494726737,133.28,77.25096,13.56528,78.4329499789,8.28096,2.41528,8.626,68.97,11.15,69.86546643369999,134.71
2020-08-10 11:00:00,65.94464,15.18052,67.6693707094,8.74464,2.55052,9.109,57.2,12.63,58.5777850384,133.02,66.14464,15.16052,67.8598170304,8.74464,2.55052,9.109,57.4,12.61,58.768802097700004,134.45,77.47464,18.45052,79.6413305476,8.74464,2.55052,9.109,68.73,15.9,70.5451833933,133.02,77.61464,14.49052,78.9557313448,8.74464,2.55052,9.109,68.87,11.94,69.8973568885,134.45
2020-08-10 11:30:00,66.31416,14.75663,67.9361902484,10.03416,2.9266300000000003,10.45225,56.28,11.83,57.5098887149,132.79,66.49416,14.71663,68.1032489141,10.03416,2.9266300000000003,10.45225,56.46,11.79,57.6778614375,134.23,77.38416,18.82663,79.6413850712,10.03416,2.9266300000000003,10.45225,67.35,15.9,69.201390882,132.79,77.49416,14.88663,78.9110675816,10.03416,2.9266300000000003,10.45225,67.46,11.96,68.5119931107,134.23
2020-08-10 12:00:00,66.60736,14.70173,68.2105656857,11.21736,3.27173,11.68475,55.39,11.43,56.5570243206,132.79,66.80736,14.67173,68.3994372152,11.21736,3.27173,11.68475,55.59,11.4,56.7468774471,134.23,77.49736,18.95173,79.7810057405,11.21736,3.27173,11.68475,66.28,15.68,68.10947658,132.79,77.58736,14.99173,79.0224676922,11.21736,3.27173,11.68475,66.37,11.72,67.3968493329,134.23
2020-08-10 12:30:00,67.35496,13.59853,68.7139771427,11.51496,3.35853,11.99475,55.84,10.24,56.7711476016,132.55,67.54496,13.55853,68.8923461435,11.51496,3.35853,11.99475,56.03,10.2,56.9508639092,133.86,78.37496,18.68853,80.5722998838,11.51496,3.35853,11.99475,66.86,15.33,68.5949597274,132.55,78.42496,14.73853,79.7978609836,11.51496,3.35853,11.99475,66.91,11.38,67.8708516228,133.86
2020-08-10 13:00:00,67.39704,13.93247,68.8220511251,11.83704,3.45247,12.33025,55.56,10.48,56.5397559245,132.81,67.58704,13.89247,69.0000630338,11.83704,3.45247,12.33025,55.75,10.44,56.7190981945,134.1,78.36704,18.53247,80.5285378153,11.83704,3.45247,12.33025,66.53,15.08,68.217646544,132.81,78.39704,14.55247,79.7362543882,11.83704,3.45247,12.33025,66.56,11.1,67.4792086498,134.1
2020-08-10 13:30:00,66.98024,13.22882,68.2741109722,10.11024,2.94882,10.5315,56.87,10.28,57.7916542418,132.81,67.19024,13.18882,68.4724274745,10.11024,2.94882,10.5315,57.08,10.24,57.9912407179,134.02,78.35024,18.26882,80.4519104326,10.11024,2.94882,10.5315,68.24,15.32,69.9385444515,132.81,78.36024,14.29882,79.6541490837,10.11024,2.94882,10.5315,68.25,11.35,69.1873182021,134.02
2020-08-10 14:00:00,67.29144,13.06042,68.5471550675,10.56144,3.08042,11.0015,56.73,9.98,57.6011571064,132.71,67.49144,13.02042,68.7359135405,10.56144,3.08042,11.0015,56.93,9.94,57.7912493376,133.96,78.59144,18.69042,80.7833289797,10.56144,3.08042,11.0015,68.03,15.61,69.7979440958,132.71,78.59144,14.71042,79.9563061794,10.56144,3.08042,11.0015,68.03,11.63,69.0169385006,133.96
2020-08-10 14:30:00,67.55904,12.97472,68.7936570099,9.95904,2.90472,10.374,57.6,10.07,58.4736256786,132.78,67.76904,12.93472,68.9923891745,9.95904,2.90472,10.374,57.81,10.03,58.6736482588,134.03,79.21904,18.44472,81.3379615825,9.95904,2.90472,10.374,69.26,15.54,70.9819639063,132.78,79.20904,14.45472,80.5171469192,9.95904,2.90472,10.374,69.25,11.55,70.20658801,134.03
2020-08-10 15:00:00,67.1424,12.6582,68.3251923159,9.4224,2.7482,9.815,57.72,9.91,58.5645498574,132.68,67.3424,12.6182,68.5143620637,9.4224,2.7482,9.815,57.92,9.87,58.7549427708,133.86,78.8324,18.3382,80.93724030999999,9.4224,2.7482,9.815,69.41,15.59,71.1392732603,132.68,78.7924,14.3382,80.0863676102,9.4224,2.7482,9.815,69.37,11.59,70.331536312,133.86
2020-08-10 15:30:00,67.59952,12.62736,68.7687816149,9.17952,2.67736,9.562,58.42,9.95,59.261276564,132.68,67.80952,12.57736,68.9660857755,9.17952,2.67736,9.562,58.63,9.9,59.4599604776,133.93,79.35952,17.98736,81.3724679139,9.17952,2.67736,9.562,70.18,15.31,71.8305540839,132.68,79.31952,13.99736,80.545095071,9.17952,2.67736,9.562,70.14,11.32,71.0476037597,133.93
2020-08-10 16:00:00,67.49312,12.66216,68.670601739,8.37312,2.44216,8.722,59.12,10.22,59.9968565843,133.11,67.70312,12.622160000000001,68.8696695273,8.37312,2.44216,8.722,59.33,10.18,60.1970206904,134.36,79.54312,17.62216,81.471764817,8.37312,2.44216,8.722,71.17,15.18,72.7708822263,133.11,79.51312,13.61216,80.6698652038,8.37312,2.44216,8.722,71.14,11.17,72.0115858734,134.36
2020-08-10 16:30:00,67.08544,13.75492,68.4810490881,8.00544,2.33492,8.339,59.08,11.42,60.1736055094,133.59,67.29544,13.724920000000001,68.6807809638,8.00544,2.33492,8.339,59.29,11.39,60.3741351905,134.94,79.21544,16.67492,80.9514600943,8.00544,2.33492,8.339,71.21,14.34,72.6395188585,133.59,79.19544,12.62492,80.1954258159,8.00544,2.33492,8.339,71.19,10.29,71.9298283051,134.94
2020-08-10 17:00:00,67.43816,15.37863,69.1694129284,8.01816,2.33863,8.35225,59.42,13.04,60.8340200874,133.95,67.64816,15.34863,69.3675283851,8.01816,2.33863,8.35225,59.63,13.01,61.0327535017,135.4,79.72816,15.48863,81.218699548,8.01816,2.33863,8.35225,71.71,13.15,72.9057377715,133.95,79.68816,11.42863,80.5035181086,8.01816,2.33863,8.35225,71.67,9.09,72.244148552,135.4
2020-08-10 17:30:00,68.15256,16.30158,70.0750522301,8.30256,2.42158,8.6485,59.85,13.88,61.4383992304,134.18,68.36256,16.27158,70.272355343,8.30256,2.42158,8.6485,60.06,13.85,61.6362401514,135.66,80.50256,15.49158,81.9795780512,8.30256,2.42158,8.6485,72.2,13.07,73.3734618237,134.18,80.45256,11.40158,81.2564485875,8.30256,2.42158,8.6485,72.15,8.98,72.7066908888,135.66
2020-08-10 18:00:00,68.32504,16.91272,70.3871521572,8.61504,2.51272,8.974,59.71,14.4,61.4218536028,134.18,68.54504,16.89272,70.5959382514,8.61504,2.51272,8.974,59.93,14.38,61.6310741428,135.63,80.80504,15.50272,82.2787263927,8.61504,2.51272,8.974,72.19,12.99,73.3494117222,134.18,80.77504,11.42272,81.5787081241,8.61504,2.51272,8.974,72.16,8.91,72.7080029983,135.63
