Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-10 18:30:00,67.9968,17.05615,70.1033313264,8.386800000000001,2.4461500000000003,8.73625,59.61,14.61,61.3742959226,134.18,68.1968,17.02615,70.2900655432,8.386800000000001,2.4461500000000003,8.73625,59.81,14.58,61.5614530368,135.63,80.6168,15.12615,82.0235871933,8.386800000000001,2.4461500000000003,8.73625,72.23,12.68,73.3345437021,134.18,80.5968,11.04615,81.3502403196,8.386800000000001,2.4461500000000003,8.73625,72.21,8.6,72.7203142182,135.63
2020-08-10 19:00:00,67.75032,17.41176,69.951949554,8.44032,2.46176,8.792,59.31,14.95,61.165174732,134.51,67.95032,17.39176,70.1407107463,8.44032,2.46176,8.792,59.51,14.93,61.3542582059,135.95,80.33032,14.87176,81.6953459923,8.44032,2.46176,8.792,71.89,12.41,72.9532740869,134.51,80.32032,10.78176,81.0407314478,8.44032,2.46176,8.792,71.88,8.32,72.3599115533,135.95
2020-08-10 19:30:00,66.87896,17.37303,69.0986068026,7.99896,2.33303,8.33225,58.88,15.04,60.7705191684,134.51,67.08896,17.34303,69.294366607,7.99896,2.33303,8.33225,59.09,15.01,60.9666154547,135.95,79.44896,14.68303,80.7943600449,7.99896,2.33303,8.33225,71.45,12.35,72.5094821385,134.51,79.42896,10.58303,80.1308942335,7.99896,2.33303,8.33225,71.43,8.25,71.9048496278,135.95
2020-08-10 20:00:00,65.53712,16.77916,67.6509741852,8.63712,2.5191600000000003,8.997,56.9,14.26,58.6596760987,134.2,65.71712,16.74916,67.8179491123,8.63712,2.5191600000000003,8.997,57.08,14.23,58.8270286518,135.65,78.06712,21.04916,80.8550701057,8.63712,2.5191600000000003,8.997,69.43,18.53,71.8601822987,134.2,78.18712,24.55916,81.9535116624,8.63712,2.5191600000000003,8.997,69.55,22.04,72.9586465061,135.65
2020-08-10 20:30:00,65.16976,15.08743,66.8934089613,9.41976,2.74743,9.81225,55.75,12.34,57.0993703993,133.1,65.34976,15.06743,67.0642869109,9.41976,2.74743,9.81225,55.93,12.32,57.2708241603,134.52,76.90976,24.55743,80.7352373593,9.41976,2.74743,9.81225,67.49,21.81,70.9265549706,133.1,77.20976,36.41743,85.3673019783,9.41976,2.74743,9.81225,67.79,33.67,75.6911685734,134.52
2020-08-10 21:00:00,64.32112,15.88616,66.2538795664,11.06112,3.22616,11.522,53.26,12.66,54.7439786643,133.37,64.51112,15.85616,66.4311855502,11.06112,3.22616,11.522,53.45,12.63,54.92193915,134.78,75.45112,25.79616,79.7390329763,11.06112,3.22616,11.522,64.39,22.57,68.2310559789,133.37,75.83112,36.34616,84.0916292338,11.06112,3.22616,11.522,64.77,33.12,72.7467339473,134.78
2020-08-10 21:30:00,64.84304,15.97172,66.7811026878,10.94304,3.19172,11.399000000000001,53.9,12.78,55.3943896076,133.37,65.02304,15.95172,66.9511247239,10.94304,3.19172,11.399000000000001,54.08,12.76,55.564952983,134.81,76.01304,26.03172,80.3469520032,10.94304,3.19172,11.399000000000001,65.07,22.84,68.9620946608,133.37,76.41304,36.00172,84.4693821748,10.94304,3.19172,11.399000000000001,65.47,32.81,73.2312569877,134.81
2020-08-10 22:00:00,62.90856,17.19208,65.2154470659,11.45856,3.34208,11.936,51.45,13.85,53.2815634155,133.88,63.06856,17.15208,65.3592924442,11.45856,3.34208,11.936,51.61,13.81,53.4257260128,135.38,73.62856,27.72208,78.6745102762,11.45856,3.34208,11.936,62.17,24.38,66.7794377035,133.88,74.08856,34.97208,81.9277797966,11.45856,3.34208,11.936,62.63,31.63,70.1639066757,135.38
2020-08-10 22:30:00,60.83208,19.21019,63.7932077651,11.69208,3.41019,12.17925,49.14,15.8,51.6176287716,133.88,61.00208,19.20019,63.9523342839,11.69208,3.41019,12.17925,49.31,15.79,51.7764444511,135.3,68.87208,29.36019,74.8691135273,11.69208,3.41019,12.17925,57.18,25.95,62.7929526301,133.88,69.37208,33.50019,77.0373170195,11.69208,3.41019,12.17925,57.68,30.09,65.0568251608,135.3
2020-08-10 23:00:00,59.22672,21.72946,63.0870334843,13.02672,3.79946,13.5695,46.2,17.93,49.5572890703,134.35,59.37672,21.69946,63.2175722584,13.02672,3.79946,13.5695,46.35,17.9,49.6863411815,135.74,64.07672,30.13946,70.8111085569,13.02672,3.79946,13.5695,51.05,26.34,57.4447395329,134.35,64.62672,33.98946,73.0198351755,13.02672,3.79946,13.5695,51.6,30.19,59.7829080925,135.74
2020-08-10 23:30:00,56.33072,23.48771,61.0313242259,13.02072,3.79771,13.56325,43.31,19.69,47.5757522274,134.46,56.46072,23.48771,61.151332152,13.02072,3.79771,13.56325,43.44,19.69,47.6941264728,135.88,60.71072,29.84771,67.6511442266,13.02072,3.79771,13.56325,47.69,26.05,54.3409477282,134.46,61.28072,34.34771,70.2502087254,13.02072,3.79771,13.56325,48.26,30.55,57.1168110104,135.88
2020-08-11 00:00:00,53.59392,23.43531,58.4937775816,11.26392,3.28531,11.73325,42.33,20.15,46.8812478503,134.65,53.72392,23.42531,58.6089133901,11.26392,3.28531,11.73325,42.46,20.14,46.9943741314,136.01,57.98392,29.71531,65.1546976584,11.26392,3.28531,11.73325,46.72,26.43,53.6777728674,134.65,58.56392,33.63531,67.5356706087,11.26392,3.28531,11.73325,47.3,30.35,56.1997553375,136.01
2020-08-11 00:30:00,51.72528,23.62404,56.8647505666,10.02528,2.92404,10.443,41.7,20.7,46.5551286111,135.12,51.85528,23.61404,56.9788816054,10.02528,2.92404,10.443,41.83,20.69,46.6671726163,136.5,56.20528,30.12404,63.7690464552,10.02528,2.92404,10.443,46.18,27.2,53.5950781322,135.12,56.76528,32.91404,65.6173074928,10.02528,2.92404,10.443,46.74,29.99,55.5340229049,136.5
2020-08-11 01:00:00,50.64064,23.54852,55.848072606,8.84064,2.57852,9.209,41.8,20.97,46.765167593,134.97,50.77064,23.52852,55.9575655242,8.84064,2.57852,9.209,41.93,20.95,46.8724588645,136.35,55.13064,29.78852,62.6637326577,8.84064,2.57852,9.209,46.29,27.21,53.6949550703,134.97,55.71064,32.36852,64.4313316345,8.84064,2.57852,9.209,46.87,29.79,55.535943316,136.35
2020-08-11 01:30:00,49.99176,23.67593,55.3147876183,8.35176,2.43593,8.69975,41.64,21.24,46.7442745157,135.05,50.13176,23.65593,55.4328096425,8.35176,2.43593,8.69975,41.78,21.22,46.8599701238,136.44,54.50176,29.93593,62.182005018,8.35176,2.43593,8.69975,46.15,27.5,53.7221788464,135.05,55.08176,31.99593,63.7003910605,8.35176,2.43593,8.69975,46.73,29.56,55.2945431304,136.44
2020-08-11 02:00:00,49.42416,23.58538,54.7632882637,8.14416,2.37538,8.4835,41.28,21.21,46.4101551387,135.14,49.55416,23.56538,54.8720503339,8.14416,2.37538,8.4835,41.41,21.19,46.516708826,136.49,53.87416,29.85538,61.5935778361,8.14416,2.37538,8.4835,45.73,27.48,53.3515070078,135.14,54.47416,32.07538,63.2160114991,8.14416,2.37538,8.4835,46.33,29.7,55.032344126,136.49
2020-08-11 02:30:00,48.91016,23.73463,54.3648453733,7.73016,2.25463,8.05225,41.18,21.48,46.4454820192,135.58,49.04016,23.72463,54.4774757259,7.73016,2.25463,8.05225,41.31,21.47,46.5561703752,136.97,53.43016,30.22463,61.3865641347,7.73016,2.25463,8.05225,45.7,27.97,53.5799486749,135.58,54.01016,31.79463,62.6737255958,7.73016,2.25463,8.05225,46.28,29.54,54.9040071397,136.97
2020-08-11 03:00:00,49.07272,15.90871,51.5870032282,7.33272,2.13871,7.63825,41.74,13.77,43.9527075389,134.17,49.21272,15.83871,51.6987093094,7.33272,2.13871,7.63825,41.88,13.7,44.0638672838,135.53,51.35272,45.66871,68.7221428978,7.33272,2.13871,7.63825,44.02,43.53,61.9081682817,134.17,52.81272,31.99871,61.7503104078,7.33272,2.13871,7.63825,45.48,29.86,54.4063415421,135.53
2020-08-11 03:30:00,48.90664,13.19777,50.6561010053,7.70664,2.24777,8.02775,41.2,10.95,42.630300257,133.63,49.02664,13.13777,50.7564028499,7.70664,2.24777,8.02775,41.32,10.89,42.730954822,134.95,50.21664,51.54777,71.9644601513,7.70664,2.24777,8.02775,42.51,49.3,65.0967748817,133.63,51.97664,31.82777,60.9473383247,7.70664,2.24777,8.02775,44.27,29.58,53.2429272298,134.95
2020-08-11 04:00:00,48.57472,13.61096,50.4456306849,8.57472,2.50096,8.932,40.0,11.11,41.5142397257,133.77,48.69472,13.56096,50.5477535802,8.57472,2.50096,8.932,40.12,11.06,41.6165592042,135.09,49.78472,52.06096,72.0337552929,8.57472,2.50096,8.932,41.21,49.56,64.4550828097,133.77,51.53472,31.97096,60.6462665693,8.57472,2.50096,8.932,42.96,29.47,52.0964730092,135.09
2020-08-11 04:30:00,48.39184,13.55887,50.2554786492,7.64184,2.22887,7.96025,40.75,11.33,42.2957610169,133.53,48.53184,13.50887,50.3768703123,7.64184,2.22887,7.96025,40.89,11.28,42.4173372573,134.84,49.68184,51.83887,71.8021842889,7.64184,2.22887,7.96025,42.04,49.61,65.0270228444,133.53,51.42184,31.30887,60.2034132725,7.64184,2.22887,7.96025,43.78,29.08,52.557918528,134.84
2020-08-11 05:00:00,48.72536,13.27073,50.5002275427,7.06536,2.06073,7.35975,41.66,11.21,43.1418555466,133.46,48.85536,13.21073,50.6099751814,7.06536,2.06073,7.35975,41.79,11.15,43.2518970682,134.78,50.09536,51.54073,71.8748352517,7.06536,2.06073,7.35975,43.03,49.48,65.5732514063,133.46,51.85536,31.26073,60.5492493831,7.06536,2.06073,7.35975,44.79,29.2,53.4675985995,134.78
2020-08-11 05:30:00,49.7384,12.9262,51.3906127712,6.8784,2.0062,7.165,42.86,10.92,44.2292437195,132.84,49.8784,12.8762,51.513603184,6.8784,2.0062,7.165,43.0,10.87,44.3526425368,134.18,51.1484,50.8162,72.1002427527,6.8784,2.0062,7.165,44.27,48.81,65.8957434134,132.84,52.9084,31.1562,61.4003875314,6.8784,2.0062,7.165,46.03,29.15,54.4837902499,134.18
2020-08-11 06:00:00,50.07912,12.70141,51.6647275805,6.51912,1.90141,6.79075,43.56,10.8,44.8788769913,132.93,50.23912,12.65141,51.8075993785,6.51912,1.90141,6.79075,43.72,10.75,45.022226733,134.25,51.49912,50.59141,72.191759409,6.51912,1.90141,6.79075,44.98,48.69,66.2866238392,132.93,53.27912,31.22141,61.753065271,6.51912,1.90141,6.79075,46.76,29.32,55.1920284099,134.25
2020-08-11 06:30:00,53.7548,12.6189,55.2160770089,7.5048,2.1889,7.8175,46.25,10.43,47.4114690766,132.61,53.9048,12.5689,55.350742635,7.5048,2.1889,7.8175,46.4,10.38,47.5468653015,133.98,55.0648,48.6489,73.4768512543,7.5048,2.1889,7.8175,47.56,46.46,66.486729503,132.61,56.8748,33.3489,65.9309639415,7.5048,2.1889,7.8175,49.37,31.16,58.3810114678,133.98
2020-08-11 07:00:00,57.03776,12.14143,58.3156958997,8.50776,2.48143,8.86225,48.53,9.66,49.4820826158,132.2,57.20776,12.09143,58.4716211821,8.50776,2.48143,8.86225,48.7,9.61,49.6391186465,133.54,58.30776,46.85143,74.7987390887,8.50776,2.48143,8.86225,49.8,44.37,66.698852314,132.2,60.13776,35.30143,69.7333574257,8.50776,2.48143,8.86225,51.63,32.82,61.1785035776,133.54
2020-08-11 07:30:00,61.35304,10.54672,62.2529422598,7.46304,2.17672,7.774,53.89,8.37,54.5361256416,131.33,61.54304,10.50672,62.4334600803,7.46304,2.17672,7.774,54.08,8.33,54.7177786464,132.69,63.37304,43.12672,76.6554380119,7.46304,2.17672,7.774,55.91,40.95,69.3024573879,131.33,65.24304,37.58672,75.2955230329,7.46304,2.17672,7.774,57.78,35.41,67.7672229031,132.69
2020-08-11 08:00:00,63.40824,20.37282,66.6007259319,7.75824,2.26282,8.0815,55.65,18.11,58.5225990537,133.18,63.60824,20.36282,66.788117463,7.75824,2.26282,8.0815,55.85,18.1,58.70973088,134.56,69.12824,29.742820000000002,75.2552251146,7.75824,2.26282,8.0815,61.37,27.48,67.2415593216,133.18,70.53824,49.70282,86.2902869288,7.75824,2.26282,8.0815,62.78,47.44,78.6885125034,134.56
2020-08-11 08:30:00,66.87424,18.54832,69.3988771552,7.19424,2.09832,7.494,59.68,16.45,61.9056128311,132.95,67.08424,18.52832,69.5959330593,7.19424,2.09832,7.494,59.89,16.43,62.102793818,134.3,72.88424,27.27832,77.8217140803,7.19424,2.09832,7.494,65.69,25.18,70.3506112269,132.95,74.31424,51.66832,90.5108919324,7.19424,2.09832,7.494,67.12,49.57,83.440273849,134.3
2020-08-11 09:00:00,66.66384,16.94237,68.7830754238,7.41384,2.16237,7.7227500000000004,59.25,14.78,61.0656278114,132.84,66.85384,16.91237,68.9598737076,7.41384,2.16237,7.7227500000000004,59.44,14.75,61.2427636542,134.21,77.35384,25.94237,81.5881310238,7.41384,2.16237,7.7227500000000004,69.94,23.78,73.8721327701,132.84,78.76384,52.96237,94.9144621623,7.41384,2.16237,7.7227500000000004,71.35,50.8,87.5868854338,134.21
2020-08-11 09:30:00,65.70768,11.23974,66.6620654214,6.78768,1.97974,7.0705,58.92,9.26,59.6432225823,133.23,65.90768,11.169740000000001,66.8474784465,6.78768,1.97974,7.0705,59.12,9.19,59.8300133712,134.66,80.96768,6.24974,81.2085245196,6.78768,1.97974,7.0705,74.18,4.27,74.3027946984,133.23,82.46768,21.51974,85.2292054067,6.78768,1.97974,7.0705,75.68,19.54,78.1618449117,134.66
2020-08-11 10:00:00,66.02104,8.68197,66.5894460539,6.52104,1.90197,6.79275,59.5,6.78,59.8850432078,132.73,66.23104,8.61197,66.7885969815,6.52104,1.90197,6.79275,59.71,6.71,60.0858402621,134.12,80.81104,2.5319700000000003,80.8506960883,6.52104,1.90197,6.79275,74.29,0.63,74.2926712402,132.73,82.48104,18.42197,84.5132589489,6.52104,1.90197,6.79275,75.96,16.52,77.7356546251,134.12
2020-08-11 10:30:00,65.75456,8.57758,66.3116659378,6.57456,1.91758,6.8485,59.18,6.66,59.5535725209,132.67,65.94456,8.51758,66.4923616865,6.57456,1.91758,6.8485,59.37,6.6,59.7357254915,134.05,80.45456,2.6975800000000003,80.4997711963,6.57456,1.91758,6.8485,73.88,0.78,73.8841173731,132.67,82.11456,18.57758,84.1898298053,6.57456,1.91758,6.8485,75.54,16.66,77.3553307795,134.05
2020-08-11 11:00:00,65.4528,8.81915,66.0442763195,7.1628,2.08915,7.46125,58.29,6.73,58.6772272692,132.38,65.6528,8.74915,66.2332074836,7.1628,2.08915,7.46125,58.49,6.66,58.8679513827,133.79,79.9828,3.43915,80.0567052068,7.1628,2.08915,7.46125,72.82,1.35,72.8325126575,132.38,81.5728,19.23915,83.810897815,7.1628,2.08915,7.46125,74.41,17.15,76.3607922955,133.79
2020-08-11 11:30:00,65.38624,9.11057,66.0178980812,6.99624,2.04057,7.28775,58.39,7.07,58.8164687821,132.14,65.60624,9.04057,66.2262080514,6.99624,2.04057,7.28775,58.61,7.0,59.0265372523,133.51,79.77624,4.92057,79.9278454461,6.99624,2.04057,7.28775,72.78,2.88,72.8369603979,132.14,81.31624,20.72057,83.9146763615,6.99624,2.04057,7.28775,74.32,18.68,76.6316174957,133.51
2020-08-11 12:00:00,66.16936,8.47023,66.7092872025,6.30936,1.84023,6.57225,59.86,6.63,60.2260450304,131.84,66.37936,8.41023,66.9100246799,6.30936,1.84023,6.57225,60.07,6.57,60.4282202286,133.19,80.73936,5.6502300000000005,80.9368232158,6.30936,1.84023,6.57225,74.43,3.81,74.5274513183,131.84,82.24936,21.36023,84.9777420626,6.30936,1.84023,6.57225,75.94,19.52,78.4086347286,133.19
2020-08-11 12:30:00,67.38592,9.62506,68.0698464392,6.56592,1.91506,6.8395,60.82,7.71,61.3067410649,131.64,67.60592,9.57506,68.280613596,6.56592,1.91506,6.8395,61.04,7.66,61.5187548639,133.04,81.85592,7.50506,82.1992552561,6.56592,1.91506,6.8395,75.29,5.59,75.4972330619,131.64,83.31592,23.20506,86.4870934594,6.56592,1.91506,6.8395,76.75,21.29,79.6481424768,133.04
2020-08-11 13:00:00,67.18632,9.92226,67.9150413285,6.79632,1.9822600000000001,7.0795,60.39,7.94,60.9097340332,131.91,67.39632,9.85226,68.1126344862,6.79632,1.9822600000000001,7.0795,60.6,7.87,61.1088937881,133.28,81.52632,7.33226,81.8553778896,6.79632,1.9822600000000001,7.0795,74.73,5.35,74.9212613348,131.91,82.97632,23.06226,86.1216437201,6.79632,1.9822600000000001,7.0795,76.18,21.08,79.0427656399,133.28
2020-08-11 13:30:00,66.5624,9.6707,67.2612483697,6.2424,1.8207,6.5025,60.32,7.85,60.828651966,132.24,66.7824,9.6107,67.4703972439,6.2424,1.8207,6.5025,60.54,7.79,61.0391325299,133.46,80.6524,6.8707,80.9445251036,6.2424,1.8207,6.5025,74.41,5.05,74.5811678643,132.24,82.0824,22.6807,85.1582910952,6.2424,1.8207,6.5025,75.84,20.86,78.6565013206,133.46
2020-08-11 14:00:00,66.13296,9.26503,66.7788078604,6.22296,1.8150300000000001,6.48225,59.91,7.45,60.3714386113,132.3,66.35296,9.20503,66.9884159991,6.22296,1.8150300000000001,6.48225,60.13,7.39,60.5824149403,133.54,80.21296,6.30503,80.4603775486,6.22296,1.8150300000000001,6.48225,73.99,4.49,74.1261101097,132.3,81.57296,22.09503,84.5123550368,6.22296,1.8150300000000001,6.48225,75.35,20.28,78.0314097015,133.54
2020-08-11 14:30:00,65.84408,9.46619,66.5210615081,5.88408,1.71619,6.12925,59.96,7.75,60.4587801729,132.3,66.04408,9.40619,66.7105457433,5.88408,1.71619,6.12925,60.16,7.69,60.6494987613,133.54,79.96408,6.66619,80.2414617225,5.88408,1.71619,6.12925,74.08,4.95,74.2451944573,132.3,81.34408,22.45619,84.386846252,5.88408,1.71619,6.12925,75.46,20.74,78.2582851844,133.54
2020-08-11 15:00:00,65.9452,9.61485,66.6424395079,6.0852,1.77485,6.33875,59.86,7.84,60.3712282466,132.37,66.1652,9.55485,66.8515433596,6.0852,1.77485,6.33875,60.08,7.78,60.581637482,133.54,80.0052,6.55485,80.2732713022,6.0852,1.77485,6.33875,73.92,4.78,74.0743869364,132.37,81.3852,22.37485,84.4048854721,6.0852,1.77485,6.33875,75.3,20.6,78.0669584395,133.54
2020-08-11 15:30:00,66.1648,9.6739,66.8682667657,5.9448,1.7339,6.1925,60.22,7.94,60.7411886614,132.37,66.3848,9.6239,67.0787680436,5.9448,1.7339,6.1925,60.44,7.89,60.9528153575,133.54,80.2848,6.3639,80.5366272838,5.9448,1.7339,6.1925,74.34,4.63,74.484041915,132.37,81.6748,22.1739,84.6312873366,5.9448,1.7339,6.1925,75.73,20.44,78.4399547425,133.54
2020-08-11 16:00:00,67.04216,9.53188,67.7163787706,5.73216,1.67188,5.971,61.31,7.86,61.8117763861,132.51,67.27216,9.46188,67.9343115384,5.73216,1.67188,5.971,61.54,7.79,62.0310865615,133.69,81.72216,6.27188,81.9624786948,5.73216,1.67188,5.971,75.99,4.6,76.1291015315,132.51,83.09216,22.10188,85.9813942257,5.73216,1.67188,5.971,77.36,20.43,80.0122146925,133.69
2020-08-11 16:30:00,68.8472,9.9671,69.5649339125,5.6472,1.6471,5.8825,63.2,8.32,63.7452931596,133.13,69.0772,9.9071,69.7840253228,5.6472,1.6471,5.8825,63.43,8.26,63.9655571382,134.37,82.6372,5.7271,82.8354181389,5.6472,1.6471,5.8825,76.99,4.08,77.0980317518,133.13,84.0572,21.6971,86.8123091517,5.6472,1.6471,5.8825,78.41,20.05,80.9328771267,134.37
2020-08-11 17:00:00,74.25736,12.67298,75.3310024907,5.42736,1.58298,5.6535,68.83,11.09,69.7176950279,133.52,74.51736,12.64298,75.5822855215,5.42736,1.58298,5.6535,69.09,11.06,69.9696484199,134.7,78.96736,5.31298,79.1458887236,5.42736,1.58298,5.6535,73.54,3.73,73.6345333386,133.52,80.35736,21.40298,83.1588411358,5.42736,1.58298,5.6535,74.93,19.82,77.5070145213,134.7
2020-08-11 17:30:00,74.8096,13.01405,75.9331399954,5.0196,1.46405,5.22875,69.79,11.55,70.7392861146,133.73,75.0596,12.97405,76.1726297666,5.0196,1.46405,5.22875,70.04,11.51,70.9794456163,134.97,79.6096,4.10405,79.7153162106,5.0196,1.46405,5.22875,74.59,2.64,74.6367047772,133.73,81.0396,20.23405,83.5274418833,5.0196,1.46405,5.22875,76.02,18.77,78.3029584371,134.97
2020-08-11 18:00:00,74.48208,12.60144,75.5405621584,4.94208,1.44144,5.148,69.54,11.16,70.4298033506,134.01,74.72208,12.56144,75.7705682597,4.94208,1.44144,5.148,69.78,11.12,70.660475515,135.22,79.54208,2.20144,79.5725381573,4.94208,1.44144,5.148,74.6,0.76,74.6038712132,134.01,80.97208,18.37144,83.0300400289,4.94208,1.44144,5.148,76.03,16.93,77.8921420941,135.22
2020-08-11 18:30:00,73.0316,13.4213,74.2546018254,4.7016,1.3713,4.8975,68.33,12.05,69.3843743216,134.27,73.2816,13.3813,74.4933023046,4.7016,1.3713,4.8975,68.58,12.01,69.6236777253,135.52,78.0816,2.0013,78.1072433277,4.7016,1.3713,4.8975,73.38,0.63,73.3827043655,134.27,79.4916,17.0613,81.3019214302,4.7016,1.3713,4.8975,74.79,15.69,76.4180620011,135.52
2020-08-11 19:00:00,71.60352,13.80186,72.9215703057,4.70352,1.37186,4.8995,66.9,12.43,68.0449476449,134.27,71.82352,13.76186,73.130067796,4.70352,1.37186,4.8995,67.12,12.39,68.2539852316,135.49,76.62352,2.68186,76.6704388291,4.70352,1.37186,4.8995,71.92,1.31,71.9319296279,134.27,77.97352,16.27186,79.6532689163,4.70352,1.37186,4.8995,73.27,14.9,74.7696656406,135.49
2020-08-11 19:30:00,69.54424,15.43957,71.2375016334,5.24424,1.52957,5.46275,64.3,13.91,65.7873703685,134.77,69.76424,15.41957,71.4479693327,5.24424,1.52957,5.46275,64.52,13.89,65.9982007331,136.02,74.29424,3.15957,74.3613944178,5.24424,1.52957,5.46275,69.05,1.63,69.0692362778,134.77,75.68424,16.23957,77.4068977428,5.24424,1.52957,5.46275,70.44,14.71,71.959556002,136.02
2020-08-11 20:00:00,68.35552,16.45536,70.3082924498,5.67552,1.65536,5.912,62.68,14.8,64.4035899621,134.57,68.57552,16.41536,70.5128781656,5.67552,1.65536,5.912,62.9,14.76,64.6085721867,135.81,72.92552,3.68536,73.0185821938,5.67552,1.65536,5.912,67.25,2.03,67.2806316855,134.57,74.32552,15.90536,76.0083113876,5.67552,1.65536,5.912,68.65,14.25,70.1133724763,135.81
2020-08-11 20:30:00,68.58464,16.72052,70.5934036083,6.10464,1.78052,6.359,62.48,14.94,64.2413729617,134.81,68.79464,16.67052,70.7856534179,6.10464,1.78052,6.359,62.69,14.89,64.4340608685,136.06,73.09464,3.70052,73.1882520969,6.10464,1.78052,6.359,66.99,1.92,67.0175089063,134.81,74.52464,16.21052,76.2673123022,6.10464,1.78052,6.359,68.42,14.43,69.9251120843,136.06
2020-08-11 21:00:00,68.39432,17.59501,70.62129555,7.59432,2.21501,7.91075,60.8,15.38,62.7151050386,134.24,68.60432,17.56501,70.8172457736,7.59432,2.21501,7.91075,61.01,15.35,62.9113868866,135.41,73.98432,18.44501,76.2489213023,7.59432,2.21501,7.91075,66.39,16.23,68.345043712,134.24,74.63432,30.38501,80.5824456973,7.59432,2.21501,7.91075,67.04,28.17,72.7180204626,135.41
2020-08-11 21:30:00,68.48608,18.11844,70.8422262623,9.28608,2.70844,9.673,59.2,15.41,61.1727725381,133.88,68.68608,18.08844,71.0279469463,9.28608,2.70844,9.673,59.4,15.38,61.3588168074,135.11,74.16608,24.82844,78.2116286456,9.28608,2.70844,9.673,64.88,22.12,68.5471283133,133.88,74.58608,36.49844,83.037458127,9.28608,2.70844,9.673,65.3,33.79,73.5245135992,135.11
2020-08-11 22:00:00,66.414,19.22825,69.1414853331,10.074,2.93825,10.49375,56.34,16.29,58.647759548,133.68,66.604,19.20825,69.3184656788,10.074,2.93825,10.49375,56.53,16.27,58.8247719928,134.95,71.844,25.93825,76.3829375519,10.074,2.93825,10.49375,61.77,23.0,65.9130707827,133.68,72.294,35.70825,80.6318891882,10.074,2.93825,10.49375,62.22,32.77,70.3221252523,134.95
2020-08-11 22:30:00,63.98144,20.36292,67.1436756173,10.98144,3.20292,11.439,53.0,17.16,55.7087569418,134.25,64.15144,20.34292,67.2996407732,10.98144,3.20292,11.439,53.17,17.14,55.8643759475,135.54,69.13144,27.23292,74.3020048734,10.98144,3.20292,11.439,58.15,24.03,62.9194993623,134.25,69.63144,35.39292,78.1101544141,10.98144,3.20292,11.439,58.65,32.19,66.903053742,135.54
2020-08-11 23:00:00,60.72624,21.90182,64.5551387873,12.96624,3.78182,13.5065,47.76,18.12,51.0818167257,134.37,60.87624,21.88182,64.6894940701,12.96624,3.78182,13.5065,47.91,18.1,51.2150183052,135.54,65.47624,28.31182,71.3351046558,12.96624,3.78182,13.5065,52.51,24.53,57.9570616923,134.37,65.98624,35.62182,74.9873184575,12.96624,3.78182,13.5065,53.02,31.84,61.8458244346,135.54
2020-08-11 23:30:00,61.61072,15.84521,63.615654511,10.44072,3.04521,10.87575,51.17,12.8,52.7466482347,133.31,61.77072,15.79521,63.7582191428,10.44072,3.04521,10.87575,51.33,12.75,52.8898043105,134.63,68.21072,23.79521,72.242053832,10.44072,3.04521,10.87575,57.77,20.75,61.3835108152,133.31,49.29072,17.36521,52.2601721817,10.44072,3.04521,10.87575,38.85,14.32,41.4051313245,134.63
2020-08-12 00:00:00,57.01728,11.32754,58.131603978,9.55728,2.78754,9.9555,47.46,8.54,48.2222272401,132.71,57.15728,11.29754,58.2631021063,9.55728,2.78754,9.9555,47.6,8.51,48.3547319298,134.11,59.68728,29.14754,66.424020368,9.55728,2.78754,9.9555,50.13,26.36,56.6380305095,132.71,59.50728,12.76754,60.8615350665,9.55728,2.78754,9.9555,49.95,9.98,50.9372447233,134.11
2020-08-12 00:30:00,54.62896,11.90928,55.9120221491,9.76896,2.8492800000000003,10.176,44.86,9.06,45.7657426467,132.62,54.75896,11.87928,56.0326779085,9.76896,2.8492800000000003,10.176,44.99,9.03,45.8872640283,134.0,57.13896,29.68928,64.3918791215,9.76896,2.8492800000000003,10.176,47.37,26.84,54.4454084382,132.62,56.99896,12.29928,58.310837154,9.76896,2.8492800000000003,10.176,47.23,9.45,48.1661229496,134.0
2020-08-12 01:00:00,53.2216,11.9938,54.5563006902,9.2016,2.6838,9.585,44.02,9.31,44.9937384533,132.46,53.3716,11.9538,54.6938846764,9.2016,2.6838,9.585,44.17,9.27,45.1322700515,133.87,55.7216,29.7838,63.1820500538,9.2016,2.6838,9.585,46.52,27.1,53.8379085775,132.46,55.5816,11.8038,56.8211576176,9.2016,2.6838,9.585,46.38,9.12,47.2681584156,133.87
2020-08-12 01:30:00,52.86072,11.81396,54.1647982531,7.83072,2.28396,8.157,45.03,9.53,46.0274027075,132.34,52.99072,11.77396,54.282985734,7.83072,2.28396,8.157,45.16,9.49,46.146350885,133.76,55.49072,29.56396,62.8748577493,7.83072,2.28396,8.157,47.66,27.28,54.9151527358,132.34,55.34072,11.12396,56.4476551878,7.83072,2.28396,8.157,47.51,8.84,48.3254146387,133.76
2020-08-12 02:00:00,52.10808,11.69194,53.4036839764,6.89808,2.01194,7.1855,45.21,9.68,46.2346893577,132.48,52.25808,11.64194,53.5391603618,6.89808,2.01194,7.1855,45.36,9.63,46.3709661318,133.88,54.76808,29.47194,62.1943553247,6.89808,2.01194,7.1855,47.87,27.46,55.1868507889,132.48,54.61808,10.75194,55.6663172542,6.89808,2.01194,7.1855,47.72,8.74,48.5137712408,133.88
2020-08-12 02:30:00,51.26472,11.75971,52.5962194075,6.68472,1.94971,6.96325,44.58,9.81,45.6466044739,132.88,51.39472,11.71971,52.7140289331,6.68472,1.94971,6.96325,44.71,9.77,45.7650193925,134.22,53.84472,29.61971,61.4538940374,6.68472,1.94971,6.96325,47.16,27.67,54.6780989062,132.88,53.70472,10.69971,54.760211325,6.68472,1.94971,6.96325,47.02,8.75,47.8272192376,134.22
2020-08-12 03:00:00,50.61832,12.08701,52.0414270592,7.73832,2.25701,8.06075,42.88,9.83,43.9923095552,133.0,50.73832,12.04701,52.1488980359,7.73832,2.25701,8.06075,43.0,9.79,44.1003866196,134.36,53.04832,30.02701,60.9569158042,7.73832,2.25701,8.06075,45.31,27.77,53.1429110983,133.0,52.92832,11.00701,54.0607188924,7.73832,2.25701,8.06075,45.19,8.75,46.0293232625,134.36
2020-08-12 03:30:00,49.87048,12.67389,51.4557311012,8.79048,2.56389,9.15675,41.08,10.11,42.3057738376,133.26,50.00048,12.633890000000001,51.5719223683,8.79048,2.56389,9.15675,41.21,10.07,42.4225058194,134.6,52.19048,30.68389,60.5421118575,8.79048,2.56389,9.15675,43.4,28.12,51.7135804214,133.26,52.10048,11.10389,53.2705959171,8.79048,2.56389,9.15675,43.31,8.54,44.1439429594,134.6
2020-08-12 04:00:00,49.28992,12.94081,50.9603843889,8.53992,2.49081,8.89575,40.75,10.45,42.0685749699,133.36,49.41992,12.90081,51.0760158143,8.53992,2.49081,8.89575,40.88,10.41,42.184623976,134.74,51.61992,30.99081,60.2083585996,8.53992,2.49081,8.89575,43.08,28.5,51.654006621,133.36,51.51992,10.70081,52.6194782515,8.53992,2.49081,8.89575,42.98,8.21,43.757107994,134.74
2020-08-12 04:30:00,49.386,12.3155,50.8984138874,6.636,1.9355,6.9125,42.75,10.38,43.9921231586,133.24,49.526,12.2655,51.0222222786,6.636,1.9355,6.9125,42.89,10.33,44.1164481798,134.63,51.916,30.3155,60.1190535209,6.636,1.9355,6.9125,45.28,28.38,53.4387761836,133.24,51.796,10.2055,52.7918350339,6.636,1.9355,6.9125,45.16,8.27,45.9109845244,134.63
2020-08-12 05:00:00,49.47504,12.38022,51.000484608,6.51504,1.90022,6.7865,42.96,10.48,44.2198145632,133.06,49.59504,12.34022,51.1072306259,6.51504,1.90022,6.7865,43.08,10.44,44.3269669614,134.43,51.98504,30.29022,60.1659522608,6.51504,1.90022,6.7865,45.47,28.39,53.6051583339,133.06,51.86504,10.04022,52.8279129992,6.51504,1.90022,6.7865,45.35,8.14,46.074744709,134.43
2020-08-12 05:30:00,50.4864,12.31895,51.9676160129,7.4364,2.16895,7.74625,43.05,10.15,44.2303628744,132.77,50.6164,12.28895,52.0868336632,7.4364,2.16895,7.74625,43.18,10.12,44.350048478,134.12,52.9764,30.19895,60.9793041782,7.4364,2.16895,7.74625,45.54,28.03,53.4749707807,132.77,52.8764,10.52895,53.9144921618,7.4364,2.16895,7.74625,45.44,8.36,46.2026319597,134.12
2020-08-12 06:00:00,51.08568,12.20374,52.5231184437,7.79568,2.27374,8.1205,43.29,9.93,44.4142882415,132.67,51.22568,12.15374,52.6477320257,7.79568,2.27374,8.1205,43.43,9.88,44.5396374031,134.04,53.58568,30.04374,61.4333086709,7.79568,2.27374,8.1205,45.79,27.77,53.552749696,132.67,53.47568,10.84374,54.5640453838,7.79568,2.27374,8.1205,45.68,8.57,46.4769545044,134.04
2020-08-12 06:30:00,54.64376,11.54318,55.8496688571,8.51376,2.48318,8.868500000000001,46.13,9.06,47.0112805612,132.56,54.80376,11.49318,55.9959400015,8.51376,2.48318,8.868500000000001,46.29,9.01,47.1587128747,133.94,57.28376,28.88318,64.153466365,8.51376,2.48318,8.868500000000001,48.77,26.4,55.4569463638,132.56,57.13376,12.29318,58.441327896,8.51376,2.48318,8.868500000000001,48.62,9.81,49.599803427,133.94
2020-08-12 07:00:00,58.09464,10.419270000000001,59.0215925239,9.73464,2.83927,10.14025,48.36,7.58,48.9504443289,132.39,58.24464,10.37927,59.1622120484,9.73464,2.83927,10.14025,48.51,7.54,49.0924810944,133.79,60.79464,27.88927,66.8864682418,9.73464,2.83927,10.14025,51.06,25.05,56.8737733934,132.39,60.63464,13.92927,62.2140187632,9.73464,2.83927,10.14025,50.9,11.09,52.0941273082,133.79
2020-08-12 07:30:00,62.6552,8.33235,63.206820388,9.7452,2.84235,10.15125,52.91,5.49,53.1940616987,131.37,62.8552,8.27235,63.3972234531,9.7452,2.84235,10.15125,53.11,5.43,53.3868616796,132.72,65.5652,25.02235,70.1777275962,9.7452,2.84235,10.15125,55.82,22.18,60.0651712725,131.37,65.3452,16.17235,67.3167146225,9.7452,2.84235,10.15125,55.6,13.33,57.1755970673,132.72
2020-08-12 08:00:00,65.10448,17.90839,67.52261657,9.35448,2.72839,9.744250000000001,55.75,15.18,57.7797101066,132.12,65.29448,17.93839,67.7137722643,9.35448,2.72839,9.744250000000001,55.94,15.21,57.9709211588,133.51,70.18448,27.04839,75.2161992822,9.35448,2.72839,9.744250000000001,60.83,24.32,65.5114593029,132.12,71.33448,46.24839,85.0148317322,9.35448,2.72839,9.744250000000001,61.98,43.52,75.7331552228,133.51
2020-08-12 08:30:00,67.82088,17.60734,70.069181427,8.39088,2.44734,8.7405,59.43,15.16,61.3331109597,131.62,68.02088,17.57734,70.2552702468,8.39088,2.44734,8.7405,59.63,15.13,61.5195399853,133.08,73.86088,26.41734,78.4430076364,8.39088,2.44734,8.7405,65.47,23.97,69.7200243832,131.62,75.18088,51.70734,91.2458970445,8.39088,2.44734,8.7405,66.79,49.26,82.9906723674,133.08
2020-08-12 09:00:00,69.59736,15.17548,71.232630951,7.52736,2.19548,7.841,62.07,12.98,63.4126588309,133.12,69.78736,15.13548,71.4097918398,7.52736,2.19548,7.841,62.26,12.94,63.5904961453,134.53,77.00736,10.65548,77.7410621757,7.52736,2.19548,7.841,69.48,8.46,69.9931568084,133.12,78.43736,28.63548,83.500959028,7.52736,2.19548,7.841,70.91,26.44,75.6789382854,134.53
2020-08-12 09:30:00,67.3,8.77875,67.8701440367,6.75,1.96875,7.03125,60.55,6.8100000000000005,60.9317536265,132.07,67.51,8.72875,68.0719558744,6.75,1.96875,7.03125,60.76,6.76,61.1348934734,133.46,81.91,5.43875,82.0903654613,6.75,1.96875,7.03125,75.16,3.47,75.240059144,132.07,83.58,21.23875,86.2363084876,6.75,1.96875,7.03125,76.83,19.27,79.2097329878,133.46
2020-08-12 10:00:00,67.548,8.02025,68.0224721255,6.618,1.93025,6.89375,60.93,6.09,61.2335937211,131.82,67.748,7.96025,68.2140534206,6.618,1.93025,6.89375,61.13,6.03,61.426686383,133.17,82.448,6.20025,82.6808067454,6.618,1.93025,6.89375,75.83,4.27,75.9501270572,131.82,84.088,21.94025,86.9032008275,6.618,1.93025,6.89375,77.47,20.01,80.0125052726,133.17
2020-08-12 10:30:00,67.36992,8.42831,67.8950847283,7.15992,2.08831,7.45825,60.21,6.34,60.5428748904,131.98,67.55992,8.36831,68.0762175996,7.15992,2.08831,7.45825,60.4,6.28,60.7255992148,133.41,81.73992,5.81831,81.9467342416,7.15992,2.08831,7.45825,74.58,3.73,74.6732167514,131.98,83.30992,21.59831,86.0641026518,7.15992,2.08831,7.45825,76.15,19.51,78.609557943,133.41
2020-08-12 11:00:00,67.40992,8.90456,67.9955035513,7.72992,2.25456,8.052,59.68,6.65,60.0493538683,131.53,67.60992,8.85456,68.1872753173,7.72992,2.25456,8.052,59.88,6.6,60.2426294247,132.93,81.34992,6.7145600000000005,81.626556953,7.72992,2.25456,8.052,73.62,4.46,73.7549727137,131.53,82.82992,22.36456,85.7960907688,7.72992,2.25456,8.052,75.1,20.11,77.7458815629,132.93
2020-08-12 11:30:00,68.70896,8.63303,69.2491905459,8.23896,2.40303,8.58225,60.47,6.23,60.7900797828,131.45,68.96896,8.65303,69.5096566792,8.23896,2.40303,8.58225,60.73,6.25,61.050760847,132.82,81.12896,7.69303,81.4928884091,8.23896,2.40303,8.58225,72.89,5.29,73.0817090659,131.45,82.58896,19.93303,84.960355454,8.23896,2.40303,8.58225,74.35,17.53,76.3886339713,132.82
2020-08-12 12:00:00,70.34928,7.04354,70.7010088489,7.82928,2.28354,8.1555,62.52,4.76,62.7009409818,132.42,70.59928,7.11354,70.9567529404,7.82928,2.28354,8.1555,62.77,4.83,62.9555541632,133.8,80.32928,7.50354,80.6789708527,7.82928,2.28354,8.1555,72.5,5.22,72.6876770849,132.42,81.69928,12.81354,82.6979997331,7.82928,2.28354,8.1555,73.87,10.53,74.6167394088,133.8
2020-08-12 12:30:00,71.19592,7.34506,71.5738005911,7.52592,2.19506,7.8395,63.67,5.15,63.8779414196,132.55,71.45592,7.43506,71.8416913794,7.52592,2.19506,7.8395,63.93,5.24,64.1443879073,133.96,81.27592,6.9550600000000005,81.5729613993,7.52592,2.19506,7.8395,73.75,4.76,73.9034512049,132.55,82.66592,13.24506,83.7202839451,7.52592,2.19506,7.8395,75.14,11.05,75.9481540263,133.96
2020-08-12 13:00:00,71.4892,6.69935,71.8024164431,6.6492,1.9393500000000001,6.9262500000000005,64.84,4.76,65.01448454,132.8,71.7492,6.77935,72.0687677643,6.6492,1.9393500000000001,6.9262500000000005,65.1,4.84,65.2796721805,134.26,81.7692,5.6293500000000005,81.962745501,6.6492,1.9393500000000001,6.9262500000000005,75.12,3.69,75.2105743895,132.8,83.1492,14.09935,84.3361199668,6.6492,1.9393500000000001,6.9262500000000005,76.5,12.16,77.4604131153,134.26
2020-08-12 13:30:00,71.00464,5.96677,71.2549033103,6.43464,1.87677,6.70275,64.57,4.09,64.6994049432,132.9,71.26464,6.04677,71.5207126766,6.43464,1.87677,6.70275,64.83,4.17,64.9639730928,134.31,81.26464,4.97677,81.4168898569,6.43464,1.87677,6.70275,74.83,3.1,74.8941846875,132.9,82.66464,14.68677,83.959180078,6.43464,1.87677,6.70275,76.23,12.81,77.2988292279,134.31
2020-08-12 14:00:00,70.67216,6.02313,70.9283602945,6.66216,1.94313,6.93975,64.01,4.08,64.1398978796,132.8,70.93216,6.11313,71.1950959032,6.66216,1.94313,6.93975,64.27,4.17,64.4051379938,134.16,80.83216,5.04313,80.9893280035,6.66216,1.94313,6.93975,74.17,3.1,74.2347553374,132.8,82.22216,14.73313,83.5317228043,6.66216,1.94313,6.93975,75.56,12.79,76.6348334636,134.16
2020-08-12 14:30:00,71.41968,6.09574,71.6793466589,6.97968,2.03574,7.2705,64.44,4.06,64.5677721468,132.68,71.67968,6.17574,71.9452311793,6.97968,2.03574,7.2705,64.7,4.14,64.8323191009,134.05,81.70968,4.89574,81.8562158657,6.97968,2.03574,7.2705,74.73,2.86,74.7847076614,132.68,83.05968,15.01574,84.4060595541,6.97968,2.03574,7.2705,76.08,12.98,77.1793158819,134.05
2020-08-12 15:00:00,72.17624,5.71307,72.4019943742,6.45624,1.88307,6.72525,65.72,3.83,65.8315068945,132.55,72.45624,5.80307,72.6882544595,6.45624,1.88307,6.72525,66.0,3.92,66.1163096369,133.91,82.69624,3.80307,82.7836424154,6.45624,1.88307,6.72525,76.24,1.92,76.2641724534,132.55,84.09624,15.79307,85.5663405912,6.45624,1.88307,6.72525,77.64,13.91,78.8762175817,133.91
2020-08-12 15:30:00,72.5236,5.7848,72.7539446903,7.1136,2.0748,7.41,65.41,3.71,65.5151295504,132.8,72.7836,5.8748000000000005,73.0203102157,7.1136,2.0748,7.41,65.67,3.8,65.7798517785,134.22,83.1636,5.1648,83.323823268,7.1136,2.0748,7.41,76.05,3.09,76.1127492606,132.8,84.5436,14.8648,85.8404483912,7.1136,2.0748,7.41,77.43,12.79,78.4792265507,134.22
2020-08-12 16:00:00,74.98216,6.78938,75.2889101996,7.95216,2.31938,8.2835,67.03,4.47,67.1788791213,133.49,75.27216,6.87938,75.5858713005,7.95216,2.31938,8.2835,67.32,4.5600000000000005,67.4742617596,134.9,81.34216,8.60938,81.7965061445,7.95216,2.31938,8.2835,73.39,6.29,73.6590537544,133.49,82.71216,12.02938,83.582339014,7.95216,2.31938,8.2835,74.76,9.71,75.3879413434,134.9
2020-08-12 16:30:00,78.32048,6.96514,78.6295794383,7.80048,2.27514,8.1255,70.52,4.69,70.6757843961,134.29,78.60048,7.06514,78.9173723552,7.80048,2.27514,8.1255,70.8,4.79,70.9618496095,135.73,79.36048,11.98514,80.2603847901,7.80048,2.27514,8.1255,71.56,9.71,72.2157718231,134.29,80.70048,8.73514,81.1718556093,7.80048,2.27514,8.1255,72.9,6.46,73.1856652631,135.73
2020-08-12 17:00:00,76.95888,7.80009,77.3531551707,7.98888,2.33009,8.32175,68.97,5.47,69.1865723967,134.29,77.24888,7.69009,77.6307087786,7.98888,2.33009,8.32175,69.26,5.36,69.4670943685,135.73,78.81888000000001,10.34009,79.4942344177,7.98888,2.33009,8.32175,70.83,8.01,71.2814772574,134.29,80.17888,11.960090000000001,81.0660012019,7.98888,2.33009,8.32175,72.19,9.63,72.8294789217,135.73
2020-08-12 17:30:00,75.97472,14.99346,77.4400537309,9.71472,2.83346,10.1195,66.26,12.16,67.3665584693,133.59,76.20472,14.97346,77.6618558538,9.71472,2.83346,10.1195,66.49,12.14,67.5891981015,135.03,80.35472,5.54346,80.5457073658,9.71472,2.83346,10.1195,70.64,2.71,70.6919634753,133.59,81.77472,21.72346,84.6109540512,9.71472,2.83346,10.1195,72.06,18.89,74.4948031744,135.03
2020-08-12 18:00:00,74.27864,16.67377,76.1270711788,10.77864,3.14377,11.22775,63.5,13.53,64.9254256821,134.03,74.48864,16.64377,76.3254385435,10.77864,3.14377,11.22775,63.71,13.5,65.1246044134,135.5,78.45864,4.5337700000000005,78.5895238633,10.77864,3.14377,11.22775,67.68,1.3900000000000001,67.6942722836,134.03,79.90864,20.81377,82.5748373796,10.77864,3.14377,11.22775,69.13,17.67,71.3525458551,135.5
2020-08-12 18:30:00,72.71416,17.427880000000002,74.7735251663,11.20416,3.26788,11.671,61.51,14.16,63.1188220739,133.79,72.92416,17.40788,74.9731111653,11.20416,3.26788,11.671,61.72,14.14,63.3190176803,135.23,76.80416,3.53788,76.8856006558,11.20416,3.26788,11.671,65.6,0.27,65.6005556379,133.79,78.23416,19.76788,80.692954281,11.20416,3.26788,11.671,67.03,16.5,69.0309416132,135.23
2020-08-12 19:00:00,71.574,16.68075,73.4920736989,7.614,2.2207500000000002,7.93125,63.96,14.46,65.5741808946,133.27,71.814,16.65075,73.7190482275,7.614,2.2207500000000002,7.93125,64.2,14.43,65.8017089444,134.69,75.864,2.48075,75.9045493799,7.614,2.2207500000000002,7.93125,68.25,0.26,68.2504952363,133.27,77.294,18.55075,79.4889474176,7.614,2.2207500000000002,7.93125,69.68,16.33,71.5679488319,134.69
2020-08-12 19:30:00,71.00008,16.72794,72.9440562119,6.37008,1.8579400000000001,6.6355,64.63,14.87,66.3185780909,133.49,71.23008,16.68794,73.1588110773,6.37008,1.8579400000000001,6.6355,64.86,14.83,66.533814711,134.91,75.37008,1.9179400000000002,75.3944789295,6.37008,1.8579400000000001,6.6355,69.0,0.06,69.000026087,133.49,76.84008,17.84794,78.88565685,6.37008,1.8579400000000001,6.6355,70.47,15.99,72.2613382107,134.91
2020-08-12 20:00:00,70.85464,16.72177,72.8010824196,5.59464,1.63177,5.82775,65.26,15.09,66.9819057657,133.7,71.07464,16.70177,73.0106401305,5.59464,1.63177,5.82775,65.48,15.07,67.1917800032,135.15,75.24464,2.00177,75.2712623241,5.59464,1.63177,5.82775,69.65,0.37,69.6509827641,133.7,76.74464,17.39177,78.6906184527,5.59464,1.63177,5.82775,71.15,15.76,72.8745504274,135.15
2020-08-12 20:30:00,71.03936,16.76773,72.9914203079,5.64936,1.6477300000000001,5.88475,65.39,15.12,67.1153223936,133.6,71.26936,16.74773,73.2107105208,5.64936,1.6477300000000001,5.88475,65.62,15.1,67.334941895,135.0,75.40936,2.05773,75.4374298897,5.64936,1.6477300000000001,5.88475,69.76,0.41000000000000003,69.7612048348,133.6,76.94936,17.35773,78.8827915021,5.64936,1.6477300000000001,5.88475,71.3,15.71,73.0102328444,135.0
2020-08-12 21:00:00,70.766,16.793,72.7312285404,5.736,1.673,5.975,65.03,15.12,66.7646261129,133.96,70.986,16.753,72.936103577,5.736,1.673,5.975,65.25,15.08,66.9699104076,135.4,75.156,2.713,75.204951333,5.736,1.673,5.975,69.42,1.04,69.4277898251,133.96,76.676,16.843,78.5041121534,5.736,1.673,5.975,70.94,15.17,72.5438660398,135.4
2020-08-12 21:30:00,70.10848,17.25414,72.2004453937,5.80848,1.69414,6.0505,64.3,15.56,66.1559037426,134.42,70.32848,17.22414,72.4069478562,5.80848,1.69414,6.0505,64.52,15.53,66.3627252304,135.83,74.46848,2.91414,74.5254770226,5.80848,1.69414,6.0505,68.66,1.22,68.670838061,134.42,75.97848,16.78414,77.8102613969,5.80848,1.69414,6.0505,70.17,15.09,71.7742084596,135.83
2020-08-12 22:00:00,67.99432,18.09501,70.3609049058,6.63432,1.9350100000000001,6.91075,61.36,16.16,63.4523064987,134.18,68.20432,18.05501,70.5536154478,6.63432,1.9350100000000001,6.91075,61.57,16.12,63.6452614104,135.6,72.19432,3.76501,72.2924279615,6.63432,1.9350100000000001,6.91075,65.56,1.83,65.5855357529,134.18,73.67432,16.35501,75.4678194965,6.63432,1.9350100000000001,6.91075,67.04,14.42,68.5733038434,135.6
2020-08-12 22:30:00,65.16608,18.99969,67.8793503406,7.33608,2.13969,7.64175,57.83,16.86,60.2376003838,133.48,65.35608,18.96969,68.0534079357,7.33608,2.13969,7.64175,58.02,16.83,60.4116652643,134.91,69.16608,4.50969,69.3129419839,7.33608,2.13969,7.64175,61.83,2.37,61.8754054532,133.48,70.57608,15.86969,72.3383033314,7.33608,2.13969,7.64175,63.24,13.73,64.7132946156,134.91
2020-08-12 23:00:00,62.31056,19.94558,65.4250108831,7.87056,2.29558,8.1985,54.44,17.65,57.2296784894,134.08,62.49056,19.91558,65.5873495108,7.87056,2.29558,8.1985,54.62,17.62,57.3917136876,135.51,66.20056,5.62558,66.4391548309,7.87056,2.29558,8.1985,58.33,3.33,58.4249758237,134.08,67.55056,15.20558,69.2407959187,7.87056,2.29558,8.1985,59.68,12.91,61.0603840473,135.51
2020-08-12 23:30:00,58.70152,20.94961,62.327799652,7.54152,2.19961,7.8557500000000005,51.16,18.75,54.4876876,134.33,58.87152,20.91961,62.4778836842,7.54152,2.19961,7.8557500000000005,51.33,18.72,54.6370506159,135.72,62.94152,16.80961,65.1475089951,7.54152,2.19961,7.8557500000000005,55.4,14.61,57.2940843369,134.33,64.32152,25.94961,69.358778783,7.54152,2.19961,7.8557500000000005,56.78,23.75,61.546981242,135.72
2020-08-13 00:00:00,55.2488,24.1159,60.2827216891,6.8088,1.9859,7.0925,48.44,22.13,53.2557086142,135.18,55.4088,24.1059,60.4254046925,6.8088,1.9859,7.0925,48.6,22.12,53.3971385001,136.6,60.7088,34.5459,69.8496786267,6.8088,1.9859,7.0925,53.9,32.56,62.971133069,135.18,62.0688,46.5959,77.6125880914,6.8088,1.9859,7.0925,55.26,44.61,71.0191502343,136.6
2020-08-13 00:30:00,53.1504,24.59345,58.5645182945,7.2804,2.12345,7.58375,45.87,22.47,51.0779580641,135.31,53.3004,24.58345,58.696496097,7.2804,2.12345,7.58375,46.02,22.46,51.2083196366,136.74,58.4604,35.78345,68.5424953008,7.2804,2.12345,7.58375,51.18,33.66,61.2567384048,135.31,59.8104,45.84345,75.3585154847,7.2804,2.12345,7.58375,52.53,43.72,68.3435388314,136.74
2020-08-13 01:00:00,52.44592,24.00756,57.6796104512,9.14592,2.66756,9.527,43.3,21.34,48.2730318087,135.31,52.58592,23.96756,57.7903358236,9.14592,2.66756,9.527,43.44,21.3,48.3810252062,136.7,57.18592,37.81756,68.5594434823,9.14592,2.66756,9.527,48.04,35.15,59.5261631554,135.31,58.59592,45.57756,74.2347345668,9.14592,2.66756,9.527,49.45,42.91,65.4719069525,136.7
2020-08-13 01:30:00,53.21616,11.95763,54.5430527232,8.18616,2.38763,8.52725,45.03,9.57,46.0357013632,132.45,53.37616,11.88763,54.6839117416,8.18616,2.38763,8.52725,45.19,9.5,46.177766295,133.8,54.60616,49.42763,73.6540787558,8.18616,2.38763,8.52725,46.42,47.04,66.0876539151,132.45,56.39616,32.77763,65.2295936762,8.18616,2.38763,8.52725,48.21,30.39,56.9890884293,133.8
2020-08-13 02:00:00,52.63472,12.89721,54.1918054254,10.10472,2.94721,10.52575,42.53,9.95,43.6784088538,132.45,52.77472,12.83721,54.3135805454,10.10472,2.94721,10.52575,42.67,9.89,43.8011529529,133.8,53.90472,50.13721,73.6169726684,10.10472,2.94721,10.52575,43.8,47.19,64.3842845732,132.45,55.63472,33.19721,64.7863937973,10.10472,2.94721,10.52575,45.53,30.25,54.6629984542,133.8
2020-08-13 02:30:00,51.76824,13.83532,53.5851355527,10.81824,3.15532,11.269,40.95,10.68,42.3197932415,132.45,51.89824,13.77532,53.6953140991,10.81824,3.15532,11.269,41.08,10.62,42.4305408874,133.8,52.89824,50.50532,73.1369341947,10.81824,3.15532,11.269,42.08,47.35,63.346261926,132.45,54.62824,33.28532,63.9699705565,10.81824,3.15532,11.269,43.81,30.13,53.1707908536,133.8
2020-08-13 03:00:00,51.02112,13.77241,52.847270159,10.43112,3.04241,10.86575,40.59,10.73,41.9842946827,132.45,51.14112,13.71241,52.9475621994,10.43112,3.04241,10.86575,40.71,10.67,42.0850686111,133.84,52.09112,50.46241,72.5254410939,10.43112,3.04241,10.86575,41.66,47.42,63.1206146992,132.45,53.83112,33.13241,63.2103320104,10.43112,3.04241,10.86575,43.4,30.09,52.8106816847,133.84
2020-08-13 03:30:00,50.07616,14.09513,52.0220577261,11.12616,3.24513,11.58975,38.95,10.85,40.4329692207,132.45,50.19616,14.04513,52.124084217,11.12616,3.24513,11.58975,39.07,10.8,40.5352303558,133.69,51.06616,50.74513,71.9918114501,11.12616,3.24513,11.58975,39.94,47.5,62.0600805671,132.45,52.79616,33.19513,62.3646628024,11.12616,3.24513,11.58975,41.67,29.95,51.3165801666,133.69
2020-08-13 04:00:00,49.6212,14.2066,51.6148328778,10.8912,3.1766,11.345,38.73,11.03,40.2700111746,132.45,49.7512,14.1466,51.7233814923,10.8912,3.1766,11.345,38.86,10.97,40.3787134515,133.69,50.6212,50.8666,71.7629213801,10.8912,3.1766,11.345,39.73,47.69,62.0709996697,132.45,52.3412,32.9266,61.8365765951,10.8912,3.1766,11.345,41.45,29.75,51.0212210752,133.69
2020-08-13 04:30:00,49.45296,14.29003,51.4762101379,10.90296,3.18003,11.35725,38.55,11.11,40.1190054712,132.29,49.57296,14.24003,51.5776775123,10.90296,3.18003,11.35725,38.67,11.06,40.220548231,133.6,50.42296,50.89003,71.6398635437,10.90296,3.18003,11.35725,39.52,47.71,61.9521952799,132.29,52.13296,32.780030000000004,61.5822692434,10.90296,3.18003,11.35725,41.23,29.6,50.7550283223,133.6
2020-08-13 05:00:00,49.91448,14.29214,51.9203291539,11.42448,3.33214,11.900500000000001,38.49,10.96,40.0200162419,132.29,50.04448,14.24214,52.031610875,11.42448,3.33214,11.900500000000001,38.62,10.91,40.1314402931,133.6,50.92448,50.88214,71.9881575973,11.42448,3.33214,11.900500000000001,39.5,47.55,61.8162802181,132.29,52.64448,33.10214,62.1867586151,11.42448,3.33214,11.900500000000001,41.22,29.77,50.8462515826,133.6
2020-08-13 05:30:00,51.11288,13.88959,52.9664725299,10.35288,3.01959,10.78425,40.76,10.87,42.1845291547,132.12,51.26288,13.81959,53.0929744285,10.35288,3.01959,10.78425,40.91,10.8,42.3115598862,133.43,52.20288,49.82959,72.1673660311,10.35288,3.01959,10.78425,41.85,46.81,62.7901154641,132.12,53.91288,33.31959,63.3781800596,10.35288,3.01959,10.78425,43.56,30.3,53.0618846254,133.43
2020-08-13 06:00:00,51.0656,12.87705,52.6641616288,8.5956,2.50705,8.95375,42.47,10.37,43.7177057952,133.36,51.1956,12.80705,52.7731938494,8.5956,2.50705,8.95375,42.6,10.3,43.8275027808,134.72,52.4356,51.27705,73.3404936175,8.5956,2.50705,8.95375,43.84,48.77,65.5778811796,133.36,54.1956,32.19705,63.0381875379,8.5956,2.50705,8.95375,45.6,29.69,54.4137491816,134.72
2020-08-13 06:30:00,54.72,10.7175,55.7596915903,8.7,2.5375,9.0625,46.02,8.18,46.7413393047,133.26,54.88,10.6375,55.90143832,8.7,2.5375,9.0625,46.18,8.1,46.8849912019,134.55,55.79,23.8075,60.6574080904,8.7,2.5375,9.0625,47.09,21.27,51.6708912251,133.26,56.71,8.3675,57.3239841275,8.7,2.5375,9.0625,48.01,5.83,48.3626818942,134.55
2020-08-13 07:00:00,58.20152,7.36086,58.6651445941,8.47152,2.47086,8.8245,49.73,4.89,49.9698409043,132.73,58.38152,7.28086,58.8337726128,8.47152,2.47086,8.8245,49.91,4.8100000000000005,50.1412425055,134.04,58.77152,20.63086,62.2874300919,8.47152,2.47086,8.8245,50.3,18.16,53.4778047418,132.73,59.67152,4.09086,59.81158278,8.47152,2.47086,8.8245,51.2,1.62,51.225622495,134.04
2020-08-13 07:30:00,63.21104,6.08572,63.503319329,8.59104,2.50572,8.949,54.62,3.58,54.7371975899,131.93,63.41104,6.00572,63.6948087885,8.59104,2.50572,8.949,54.82,3.5,54.9316156689,133.27,63.71104,17.73572,66.133594956,8.59104,2.50572,8.949,55.12,15.23,57.1853766272,131.93,64.68104,3.82572,64.7940820523,8.59104,2.50572,8.949,56.09,1.32,56.1055300305,133.27
2020-08-13 08:00:00,66.5356,6.0508,66.8101657534,9.2256,2.6908000000000003,9.61,57.31,3.36,57.4084114046,131.17,66.7356,6.0108,67.0057462014,9.2256,2.6908000000000003,9.61,57.51,3.32,57.605750581,132.47,67.6856,14.2308,69.165425727,9.2256,2.6908000000000003,9.61,58.46,11.54,59.5881129085,131.17,68.8056,8.2408,69.2973403241,9.2256,2.6908000000000003,9.61,59.58,5.55,59.8379386343,132.47
2020-08-13 08:30:00,68.90752,15.45886,70.6202709217,8.56752,2.49886,8.9245,60.34,12.96,61.7161016267,132.58,69.11752,15.41886,70.8164727634,8.56752,2.49886,8.9245,60.55,12.92,61.9130753557,133.96,72.78752,4.65886,72.9364658059,8.56752,2.49886,8.9245,64.22,2.16,64.2563148648,132.58,74.33752,20.59886,77.1387056739,8.56752,2.49886,8.9245,65.77,18.1,68.2151222237,133.96
2020-08-13 09:00:00,71.01952,14.68736,72.5223466581,9.41952,2.74736,9.812,61.6,11.94,62.7465026914,132.36,71.24952,14.62736,72.7355055032,9.41952,2.74736,9.812,61.83,11.88,62.9609664792,133.72,75.01952,5.81736,75.2447344231,9.41952,2.74736,9.812,65.6,3.07,65.6717968385,132.36,76.59952,21.72736,79.6213830375,9.41952,2.74736,9.812,67.18,18.98,69.8096898718,133.72
2020-08-13 09:30:00,71.67864,13.54627,72.9474390446,9.27864,2.70627,9.66525,62.4,10.84,63.3345529707,132.26,71.89864,13.50627,73.1562284646,9.27864,2.70627,9.66525,62.62,10.8,63.5445072371,133.68,76.33864,6.38627,76.6053026987,9.27864,2.70627,9.66525,67.06,3.68,67.1608963609,132.26,77.90864,22.26627,81.0280381495,9.27864,2.70627,9.66525,68.63,19.56,71.3629490702,133.68
