Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-13 10:00:00,72.1708,13.2994,73.3859551481,9.2208,2.6894,9.605,62.95,10.61,63.837877471,132.26,72.4008,13.2494,73.6031415158,9.2208,2.6894,9.605,63.18,10.56,64.0564282488,133.63,76.3008,6.5194,76.578813369,9.2208,2.6894,9.605,67.08,3.83,67.1892498842,132.26,77.8408,22.3894,80.9967615217,9.2208,2.6894,9.605,68.62,19.7,71.3918370684,133.63
2020-08-13 10:30:00,73.15184,12.708870000000001,74.2476065073,8.60184,2.50887,8.96025,64.55,10.2,65.3509181267,131.96,73.38184,12.67887,74.4691089396,8.60184,2.50887,8.96025,64.78,10.17,65.5734496576,133.42,77.26184,6.80887,77.5612830661,8.60184,2.50887,8.96025,68.66,4.3,68.7945172234,131.96,78.81184,22.61887,81.9934107369,8.60184,2.50887,8.96025,70.21,20.11,73.0332540696,133.42
2020-08-13 11:00:00,74.72928,12.24229,75.7254181485,8.33928,2.43229,8.68675,66.39,9.81,67.1108649922,131.77,74.97928,12.19229,75.9640991835,8.33928,2.43229,8.68675,66.64,9.76,67.3509257546,133.18,79.03928,7.37229,79.3823559915,8.33928,2.43229,8.68675,70.7,4.94,70.8723754364,131.77,80.58928,23.14229,83.846273843,8.33928,2.43229,8.68675,72.25,20.71,75.159607503,133.18
2020-08-13 11:30:00,76.70824,12.22907,77.6769221646,9.28824,2.70907,9.67525,67.42,9.52,68.088815528,131.62,76.95824,12.17907,77.9159832766,9.28824,2.70907,9.67525,67.67,9.47,68.3294211888,133.07,81.10824,7.91907,81.4939155125,9.28824,2.70907,9.67525,71.82,5.21,72.0087251658,131.62,82.67824,23.63907,85.9912611837,9.28824,2.70907,9.67525,73.39,20.93,76.3161647359,133.07
2020-08-13 12:00:00,78.12256000000001,10.12533,78.7759905591,7.25256,2.11533,7.55475,70.87,8.01,71.3212240501,131.41,78.37256000000001,10.05533,79.0149847963,7.25256,2.11533,7.55475,71.12,7.94,71.5618473769,132.79,82.69256,7.24533,83.0093626416,7.25256,2.11533,7.55475,75.44,5.13,75.6142215459,131.41,84.35256,22.89533,87.4045222764,7.25256,2.11533,7.55475,77.1,20.78,79.8512266656,132.79
2020-08-13 12:30:00,79.0964,10.6352,79.8081948925,8.9664,2.6152,9.34,70.13,8.02,70.5870901794,131.57,79.3364,10.5952,80.0407560434,8.9664,2.6152,9.34,70.37,7.98,70.8210230087,133.02,83.7464,7.3452,84.0678980111,8.9664,2.6152,9.34,74.78,4.73,74.9294421439,131.57,85.4264,23.0352,88.4776257367,8.9664,2.6152,9.34,76.46,20.42,79.1398003536,133.02
2020-08-13 13:00:00,78.52328,10.68554,79.2469953188,8.69328,2.53554,9.0555,69.83,8.15,70.3039927742,132.07,78.78328,10.62554,79.4965867686,8.69328,2.53554,9.0555,70.09,8.09,70.5553413995,133.47,83.21328,6.85554,83.4951998444,8.69328,2.53554,9.0555,74.52,4.32,74.6451123651,132.07,84.89328,22.66554,87.8669203549,8.69328,2.53554,9.0555,76.2,20.13,78.8140653691,133.47
2020-08-13 13:30:00,77.55088,11.43859,78.3899249264,10.28088,2.99859,10.70925,67.27,8.44,67.7973930177,132.64,77.77088,11.37859,78.5988682257,10.28088,2.99859,10.70925,67.49,8.38,68.0082678797,134.07,82.01088,6.26859,82.2501043097,10.28088,2.99859,10.70925,71.73,3.27,71.8044970737,132.64,83.71088,22.20859,86.6067716761,10.28088,2.99859,10.70925,73.43,19.21,75.901179174,134.07
2020-08-13 14:00:00,76.23536,12.08198,77.1868146451,10.39536,3.03198,10.8285,65.84,9.05,66.4590708632,132.85,76.45536,12.03198,77.3963217178,10.39536,3.03198,10.8285,66.06,9.0,66.6702602365,134.28,80.63536,6.35198,80.8851589122,10.39536,3.03198,10.8285,70.24,3.32,70.3184186398,132.85,82.28536,22.34198,85.2645561805,10.39536,3.03198,10.8285,71.89,19.31,74.4382173349,134.28
2020-08-13 14:30:00,73.1392,13.36435,74.3501743613,10.1292,2.95435,10.55125,63.01,10.41,63.8641386069,133.31,73.3592,13.31435,74.5576564852,10.1292,2.95435,10.55125,63.23,10.36,64.0731027811,134.71,77.3992,5.43435,77.5897436557,10.1292,2.95435,10.55125,67.27,2.48,67.3156987634,133.31,78.8592,21.53435,81.7465696807,10.1292,2.95435,10.55125,68.73,18.58,71.1971158124,134.71
2020-08-13 15:00:00,72.01736,13.03423,73.187371131,9.71736,2.83423,10.12225,62.3,10.2,63.1294701388,133.37,72.22736,12.99423,73.3869303477,9.71736,2.83423,10.12225,62.51,10.16,63.3302905409,134.77,76.55736,3.80423,76.6518201745,9.71736,2.83423,10.12225,66.84,0.97,66.8470380795,133.37,77.99736,19.89423,80.4945249956,9.71736,2.83423,10.12225,68.28,17.06,70.3789883417,134.77
2020-08-13 15:30:00,72.59736,12.73923,73.7066120505,9.11736,2.65923,9.49725,63.48,10.08,64.2753203026,133.37,72.81736,12.68923,73.9147108184,9.11736,2.65923,9.49725,63.7,10.03,64.48481139,134.82,77.20736,3.77923,77.2997995959,9.11736,2.65923,9.49725,68.09,1.12,68.099210715,133.37,78.67736,19.88923,81.1523779477,9.11736,2.65923,9.49725,69.56,17.23,71.6621692387,134.82
2020-08-13 16:00:00,73.01696,13.21078,74.2024336248,9.63696,2.8107800000000003,10.0385,63.38,10.4,64.2275984293,133.86,73.24696,13.16078,74.4199118479,9.63696,2.8107800000000003,10.0385,63.61,10.35,64.4465251197,135.22,77.66696,3.70078,77.7550798871,9.63696,2.8107800000000003,10.0385,68.03,0.89,68.0358214472,133.86,79.15696,19.91078,81.6226897171,9.63696,2.8107800000000003,10.0385,69.52,17.1,71.5921811373,135.22
2020-08-13 16:30:00,73.10104,12.75947,74.2062404637,8.26104,2.4094700000000002,8.60525,64.84,10.35,65.6608566804,133.86,73.32104,12.70947,74.4144175168,8.26104,2.4094700000000002,8.60525,65.06,10.3,65.8702785784,135.31,77.73104,2.48947,77.7708945581,8.26104,2.4094700000000002,8.60525,69.47,0.08,69.470046063,133.86,79.25104,18.70947,81.4295499727,8.26104,2.4094700000000002,8.60525,70.99,16.3,72.8372850949,135.31
2020-08-13 17:00:00,74.09712,12.84666,75.2025256587,7.49712,2.18666,7.8095,66.6,10.66,67.4477249431,134.01,74.32712,12.79666,75.4206554907,7.49712,2.18666,7.8095,66.83,10.61,67.6669860419,135.38,78.80712,2.42666,78.8444724851,7.49712,2.18666,7.8095,71.31,0.24,71.3104038693,134.01,80.37712,18.11666,82.3935360878,7.49712,2.18666,7.8095,72.88,15.93,74.6006655466,135.38
2020-08-13 17:30:00,74.6624,13.6807,75.9054380545,7.9224,2.3107,8.2525,66.74,11.37,67.7015841764,134.01,74.8824,13.630700000000001,76.1128754696,7.9224,2.3107,8.2525,66.96,11.32,67.9101170666,135.46,79.3224,3.3007,79.3910433377,7.9224,2.3107,8.2525,71.4,0.99,71.4068631155,134.01,80.8824,17.5407,82.7625445854,7.9224,2.3107,8.2525,72.96,15.23,74.5326405007,135.46
2020-08-13 18:00:00,73.9708,14.63315,75.4042991584,7.6908,2.24315,8.01125,66.28,12.39,67.4281135729,133.24,74.1908,14.59315,75.6123986629,7.6908,2.24315,8.01125,66.5,12.35,67.637064543,134.71,78.6308,3.51315,78.7092429868,7.6908,2.24315,8.01125,70.94,1.27,70.9513671468,133.24,80.1808,16.98315,81.9596734532,7.6908,2.24315,8.01125,72.49,14.74,73.9734256338,134.71
2020-08-13 18:30:00,72.5788,15.3459,74.1834136196,7.7688,2.2659000000000002,8.0925,64.81,13.08,66.1167338879,133.24,72.8088,15.3159,74.4022724804,7.7688,2.2659000000000002,8.0925,65.04,13.05,66.336295495,134.71,77.2088,4.1959,77.3227287041,7.7688,2.2659000000000002,8.0925,69.44,1.9300000000000002,69.4668158188,133.24,78.7388,16.3359,80.4155473416,7.7688,2.2659000000000002,8.0925,70.97,14.07,72.3512667477,134.71
2020-08-13 19:00:00,71.38792,15.83731,73.1235633019,8.04792,2.3473100000000002,8.38325,63.34,13.49,64.7606029929,133.37,71.58792,15.80731,73.3123546161,8.04792,2.3473100000000002,8.38325,63.54,13.46,64.9500053888,134.81,75.90792,4.67731,76.0518872058,8.04792,2.3473100000000002,8.38325,67.86,2.33,67.8999889543,133.37,77.39792,16.04731,79.0440015344,8.04792,2.3473100000000002,8.38325,69.35,13.7,70.6902574617,134.81
2020-08-13 19:30:00,69.98184,16.21137,71.8349945852,8.06184,2.35137,8.39775,61.92,13.86,63.4522340032,133.3,70.19184,16.18137,72.0328476298,8.06184,2.35137,8.39775,62.13,13.83,63.6506543564,134.73,74.36184,5.07137,74.5345694417,8.06184,2.35137,8.39775,66.3,2.7199999999999998,66.3557714144,133.3,75.87184,15.65137,77.4693583803,8.06184,2.35137,8.39775,67.81,13.3,69.1019978004,134.73
2020-08-13 20:00:00,67.31464,17.11302,69.45585800960001,7.96464,2.32302,8.2965,59.35,14.79,61.1650766369,133.98,67.51464,17.07302,69.6398924917,7.96464,2.32302,8.2965,59.55,14.75,61.3495313756,135.44,71.42464,6.69302,71.7375474619,7.96464,2.32302,8.2965,63.46,4.37,63.6102861179,133.98,72.85464,14.10302,74.207100352,7.96464,2.32302,8.2965,64.89,11.78,65.9505913544,135.44
2020-08-13 20:30:00,67.5692,17.72685,69.8558372619,7.6692,2.23685,7.9887500000000005,59.9,15.49,61.8704299322,134.3,67.7692,17.69685,70.0417230554,7.6692,2.23685,7.9887500000000005,60.1,15.46,62.0565999713,135.73,71.6892,5.86685,71.928862952,7.6692,2.23685,7.9887500000000005,64.02,3.63,64.1228297878,134.3,73.1492,14.85685,74.6426918898,7.6692,2.23685,7.9887500000000005,65.48,12.62,66.685041801,135.73
2020-08-13 21:00:00,68.19736,17.89548,70.5062274937,8.24736,2.40548,8.591,59.95,15.49,61.9188388134,133.64,68.37736,17.85548,70.6702308373,8.24736,2.40548,8.591,60.13,15.45,62.0831651899,135.07,72.37736,5.67548,72.5995407272,8.24736,2.40548,8.591,64.13,3.27,64.2133148187,133.64,73.83736,15.22548,75.3907883829,8.24736,2.40548,8.591,65.59,12.82,66.8311342115,135.07
2020-08-13 21:30:00,67.84072,18.89646,70.4232879852,9.93072,2.8964600000000003,10.3445,57.91,16.0,60.0796812575,133.43,68.03072,18.87646,70.6009887031,9.93072,2.8964600000000003,10.3445,58.1,15.98,60.2575339688,134.84,71.85072,6.48646,72.142914606,9.93072,2.8964600000000003,10.3445,61.92,3.59,62.0239832645,133.43,73.30072,15.34646,74.8899818871,9.93072,2.8964600000000003,10.3445,63.37,12.45,64.5814168318,134.84
2020-08-13 22:00:00,65.19776,20.87018,68.4566455667,12.37776,3.61018,12.8935,52.82,17.26,55.568516266,134.31,65.35776,20.85018,68.6029649377,12.37776,3.61018,12.8935,52.98,17.24,55.7144326005,135.73,69.06776,8.64018,69.6060929937,12.37776,3.61018,12.8935,56.69,5.03,56.9127138696,134.31,70.39776,14.83018,71.9428860406,12.37776,3.61018,12.8935,58.02,11.22,59.0949134867,135.73
2020-08-13 22:30:00,62.6244,22.5542,66.5620568567,13.2144,3.8542,13.765,49.41,18.7,52.8302763574,134.85,62.7844,22.5242,66.7024772329,13.2144,3.8542,13.765,49.57,18.67,52.9693666188,136.23,66.4044,8.9542,67.0053881192,13.2144,3.8542,13.765,53.19,5.1,53.4339414605,134.85,67.6544,15.1642,69.3330426348,13.2144,3.8542,13.765,54.44,11.31,55.6024253068,136.23
2020-08-13 23:00:00,59.8904,18.76845,62.7623671284,12.6804,3.6984500000000002,13.20875,47.21,15.07,49.5569268619,134.77,60.0304,18.69845,62.8751219209,12.6804,3.6984500000000002,13.20875,47.35,15.0,49.6691302521,136.11,62.7204,14.19845,64.3074222665,12.6804,3.6984500000000002,13.20875,50.04,10.5,51.1297525908,134.77,63.8004,12.11845,64.9411107894,12.6804,3.6984500000000002,13.20875,51.12,8.42,51.8087907599,136.11
2020-08-13 23:30:00,57.39632,11.63851,58.5644300285,13.60632,3.96851,14.17325,43.79,7.67,44.4566417985,132.53,57.53632,11.58851,58.6917514065,13.60632,3.96851,14.17325,43.93,7.62,44.5859764949,133.87,58.55632,35.19851,68.3211366867,13.60632,3.96851,14.17325,44.95,31.23,54.7340424233,132.53,59.38632,16.60851,61.6650436436,13.60632,3.96851,14.17325,45.78,12.64,47.492925789,133.87
2020-08-14 00:00:00,54.87344,13.26017,56.4528699524,14.26344,4.16017,14.85775,40.61,9.1,41.617089038,131.48,54.99344,13.20017,56.5554854197,14.26344,4.16017,14.85775,40.73,9.04,41.7211517099,132.8,56.07344,41.78017,69.9271998486,14.26344,4.16017,14.85775,41.81,37.62,56.2435818561,131.48,56.97344,23.24017,61.5311170633,14.26344,4.16017,14.85775,42.71,19.08,46.7780985077,132.8
2020-08-14 00:30:00,53.18968,13.31074,54.8298993055,13.81968,4.03074,14.3955,39.37,9.28,40.4489221117,131.48,53.30968,13.26074,54.9342261896,13.81968,4.03074,14.3955,39.49,9.23,40.5543215946,132.76,54.06968,41.89074,68.3985701097,13.81968,4.03074,14.3955,40.25,37.86,55.2579596076,131.48,54.94968,22.84074,59.507703164,13.81968,4.03074,14.3955,41.13,18.81,45.2271268157,132.76
2020-08-14 01:00:00,51.88376,13.28068,53.5565216664,12.17376,3.55068,12.681000000000001,39.71,9.73,40.8846792821,131.7,52.02376,13.22068,53.6773507562,12.17376,3.55068,12.681000000000001,39.85,9.67,41.0064799757,133.01,52.69376,41.51068,67.0803167628,12.17376,3.55068,12.681000000000001,40.52,37.96,55.5232563887,131.7,53.57376,22.47068,58.095432008,12.17376,3.55068,12.681000000000001,41.4,18.92,45.5184182502,133.01
2020-08-14 01:30:00,51.50392,12.81156,53.0734382248,8.95392,2.61156,9.327,42.55,10.2,43.7554853704,131.79,51.64392,12.76156,53.1972920984,8.95392,2.61156,9.327,42.69,10.15,43.8800478578,133.11,52.48392,40.66156,66.3922007483,8.95392,2.61156,9.327,43.53,38.05,57.8157712048,131.79,53.40392,21.40156,57.5326467477,8.95392,2.61156,9.327,44.45,18.79,48.2583319231,133.11
2020-08-14 02:00:00,51.01056,12.32683,52.4788335366,7.84056,2.28683,8.16725,43.17,10.04,44.322122016,131.72,51.14056,12.27683,52.5935113105,7.84056,2.28683,8.16725,43.3,9.99,44.4374853024,133.03,52.12056,40.22683,65.8388230952,7.84056,2.28683,8.16725,44.28,37.94,58.310908070400004,131.72,53.03056,21.22683,57.121087225,7.84056,2.28683,8.16725,45.19,18.94,48.9985683464,133.03
2020-08-14 02:30:00,50.32112,12.75241,51.9118394864,8.03112,2.34241,8.36575,42.29,10.41,43.552407511,131.96,50.44112,12.69241,52.0134968875,8.03112,2.34241,8.36575,42.41,10.35,43.6546744347,133.24,51.39112,40.79241,65.6130164561,8.03112,2.34241,8.36575,43.36,38.45,57.9524986519,131.96,52.31112,20.93241,56.3437579867,8.03112,2.34241,8.36575,44.28,18.59,48.0240200316,133.24
2020-08-14 03:00:00,49.42432,13.50626,51.236534491,9.48432,2.76626,9.8795,39.94,10.74,41.3588104278,132.23,49.55432,13.45626,51.3488224193,9.48432,2.76626,9.8795,40.07,10.69,41.4714480094,133.55,50.39432,41.63626,65.3694549086,9.48432,2.76626,9.8795,40.91,38.87,56.4314185539,132.23,51.33432,21.12626,55.5115417859,9.48432,2.76626,9.8795,41.85,18.36,45.7002417937,133.55
2020-08-14 03:30:00,48.71,14.0925,50.7076193116,10.98,3.2025,11.4375,37.73,10.89,39.2701540613,132.38,48.83,14.0425,50.8090612613,10.98,3.2025,11.4375,37.85,10.84,39.3716662081,133.7,49.57,42.6825,65.4139182915,10.98,3.2025,11.4375,38.59,39.48,55.2074134515,132.38,50.5,21.0825,54.7240514422,10.98,3.2025,11.4375,39.52,17.88,43.3765466583,133.7
2020-08-14 04:00:00,48.28944,14.65317,50.463703853,11.59944,3.38317,12.08275,36.69,11.27,38.3818837474,132.32,48.39944,14.60317,50.5545088628,11.59944,3.38317,12.08275,36.8,11.22,38.4724368867,133.63,49.01944,42.79317,65.070430278,11.59944,3.38317,12.08275,37.42,39.41,54.3452343817,132.32,49.94944,21.27317,54.2908308848,11.59944,3.38317,12.08275,38.35,17.89,42.3175448248,133.63
2020-08-14 04:30:00,48.16736,14.64798,50.3453859599,11.78736,3.43798,12.2785,36.38,11.21,38.0679458337,132.0,48.27736,14.59798,50.4361428804,11.78736,3.43798,12.2785,36.49,11.16,38.1584289509,133.31,48.89736,42.69798,64.91586332360001,11.78736,3.43798,12.2785,37.11,39.26,54.0231404122,132.0,49.82736,21.29798,54.1882806209,11.78736,3.43798,12.2785,38.04,17.86,42.0240550161,133.31
2020-08-14 05:00:00,48.60872,14.15546,50.6279044387,10.33872,3.01546,10.7695,38.27,11.14,39.858405638,132.0,48.72872,14.10546,50.7292041594,10.33872,3.01546,10.7695,38.39,11.09,39.9597322313,133.25,49.35872,42.17546,64.9234369565,10.33872,3.01546,10.7695,39.02,39.16,55.2816967902,132.0,50.29872,20.90546,54.4701706574,10.33872,3.01546,10.7695,39.96,17.89,43.7818878076,133.25
2020-08-14 05:30:00,49.17384,13.98237,51.1231181674,10.29384,3.00237,10.72275,38.88,10.98,40.4006782121,131.51,49.29384,13.93237,51.2249313886,10.29384,3.00237,10.72275,39.0,10.93,40.5026529995,132.8,50.00384,41.81237,65.1817328687,10.29384,3.00237,10.72275,39.71,38.81,55.5256715403,131.51,50.933840000000004,20.83237,55.0294802534,10.29384,3.00237,10.72275,40.64,17.83,44.3792575422,132.8
2020-08-14 06:00:00,49.4064,13.8802,51.3191222937,10.2864,3.0002,10.715,39.12,10.88,40.604787895,131.82,49.5364,13.8202,51.4281328944,10.2864,3.0002,10.715,39.25,10.82,40.7140626811,133.09,50.0764,41.8602,65.268079342,10.2864,3.0002,10.715,39.79,38.86,55.6178361679,131.82,51.0164,21.0702,55.1962534689,10.2864,3.0002,10.715,40.73,18.07,44.558476185800004,133.09
2020-08-14 06:30:00,52.33368,17.43274,55.160805707,9.88368,2.88274,10.2955,42.45,14.55,44.8743245075,133.71,52.46368,17.41274,55.2778548195,9.88368,2.88274,10.2955,42.58,14.53,44.9908579603,135.02,54.23368,22.14274,58.579800111,9.88368,2.88274,10.2955,44.35,19.26,48.3515263461,133.71,54.86368,13.47274,56.493699704,9.88368,2.88274,10.2955,44.98,10.59,46.2098312051,135.02
2020-08-14 07:00:00,54.21152,21.90961,58.4715307741,10.18152,2.9696100000000003,10.60575,44.03,18.94,47.9308303704,135.17,54.39152,20.94961,58.2865645502,10.18152,2.9696100000000003,10.60575,44.21,17.98,47.7263501642,136.49,57.29152,4.95961,57.5057909715,10.18152,2.9696100000000003,10.60575,47.11,1.99,47.152011622,135.17,57.65152,5.73961,57.9365245874,10.18152,2.9696100000000003,10.60575,47.47,2.77,47.5507497312,136.49
2020-08-14 07:30:00,56.87392,38.40656,68.6273023453,10.75392,3.1365600000000002,11.202,46.12,35.27,58.0605485679,133.8,58.01392,18.24656,60.8157205466,10.75392,3.1365600000000002,11.202,47.26,15.11,49.6167280259,135.11,62.78392,15.81656,64.7455340607,10.75392,3.1365600000000002,11.202,52.03,12.68,53.5528085165,133.8,63.24392,11.88656,64.351252712,10.75392,3.1365600000000002,11.202,52.49,8.75,53.2143082263,135.11
2020-08-14 08:00:00,61.63792,34.08356,70.4338146362,11.25792,3.28356,11.727,50.38,30.8,59.0489999915,132.76,62.82792,14.26356,64.4266767372,11.25792,3.28356,11.727,51.57,10.98,52.7259452262,134.1,68.06792,16.53356,70.0471294158,11.25792,3.28356,11.727,56.81,13.25,58.3347117932,132.76,68.57792,12.62356,69.7300894779,11.25792,3.28356,11.727,57.32,9.34,58.0759674909,134.1
2020-08-14 08:30:00,65.73832,27.53576,71.2723283975,9.92832,2.89576,10.342,55.81,24.64,61.0072594041,132.17,66.96832,10.61576,67.8045001751,9.92832,2.89576,10.342,57.04,7.72,57.5600555941,133.53,71.18832,13.46576,72.4506976971,9.92832,2.89576,10.342,61.26,10.57,62.1652032893,132.17,71.72832,10.43576,72.4834945129,9.92832,2.89576,10.342,61.8,7.54,62.2582653147,133.53
2020-08-14 09:00:00,68.98328,17.99304,71.2912505712,8.27328,2.41304,8.618,60.71,15.58,62.6772725954,132.49,70.19328,6.40304,70.4847180487,8.27328,2.41304,8.618,61.92,3.99,62.0484206084,133.84,72.29328,5.43304,72.4971465425,8.27328,2.41304,8.618,64.02,3.02,64.0911912824,132.49,72.84328,3.40304,72.9227270637,8.27328,2.41304,8.618,64.57,0.99,64.5775889918,133.84
2020-08-14 09:30:00,70.228,17.41775,72.3557184959,7.638,2.22775,7.95625,62.59,15.19,64.406864541,132.01,71.448,6.45775,71.7392447623,7.638,2.22775,7.95625,63.81,4.23,63.9500508209,133.41,73.598,5.54775,73.8067959883,7.638,2.22775,7.95625,65.96,3.32,66.0435008158,132.01,74.178,2.8977500000000003,74.2345784595,7.638,2.22775,7.95625,66.54,0.67,66.5433730735,133.41
2020-08-14 10:00:00,70.73376,17.21318,72.7980656985,8.27376,2.41318,8.618500000000001,62.46,14.8,64.1894975833,131.83,71.95376,6.99318,72.2927945555,8.27376,2.41318,8.618500000000001,63.68,4.58,63.8444891905,133.18,74.10376,6.31318,74.3721956638,8.27376,2.41318,8.618500000000001,65.83,3.9,65.9454236471,131.83,74.66376,2.68318,74.7119569564,8.27376,2.41318,8.618500000000001,66.39,0.27,66.3905490262,133.18
2020-08-14 10:30:00,71.10424,17.15457,73.1443245773,8.00424,2.3345700000000003,8.33775,63.1,14.82,64.8169915994,132.02,72.34424,6.95457,72.6777483489,8.00424,2.3345700000000003,8.33775,64.34,4.62,64.5056586665,133.45,74.60424,6.23457,74.8642938193,8.00424,2.3345700000000003,8.33775,66.6,3.9,66.714091465,132.02,75.17424,2.50457,75.2159506386,8.00424,2.3345700000000003,8.33775,67.17,0.17,67.1702151255,133.45
2020-08-14 11:00:00,71.75232,16.57901,73.642779673,8.12232,2.36901,8.46075,63.63,14.21,65.1974002549,131.92,72.99232,7.57901,73.384740727,8.12232,2.36901,8.46075,64.87,5.21,65.0788829037,133.29,75.35232,6.84901,75.662943819,8.12232,2.36901,8.46075,67.23,4.48,67.3791013594,131.92,75.92232,2.84901,75.9757562132,8.12232,2.36901,8.46075,67.8,0.48,67.8016990938,133.29
2020-08-14 11:30:00,72.1772,15.98835,73.9268255477,7.0572,2.05835,7.35125,65.12,13.93,66.5932376447,131.75,73.4172,7.50835,73.8001394007,7.0572,2.05835,7.35125,66.36,5.45,66.5834221109,133.17,75.8472,6.80835,76.1521593756,7.0572,2.05835,7.35125,68.79,4.75,68.9538004754,131.75,76.4072,2.81835,76.4591610506,7.0572,2.05835,7.35125,69.35,0.76,69.3541642585,133.17
2020-08-14 12:00:00,71.64568,16.74374,73.5761937847,7.55568,2.20374,7.8705,64.09,14.54,65.7186404302,131.89,72.89568,7.06374,73.2371257318,7.55568,2.20374,7.8705,65.34,4.86,65.5204945036,133.27,75.30568,6.61374,75.5955487912,7.55568,2.20374,7.8705,67.75,4.41,67.893376702,131.89,75.81568,2.62374,75.8610660711,7.55568,2.20374,7.8705,68.26,0.42,68.2612921061,133.27
2020-08-14 12:30:00,71.79808,17.06569,73.7983879693,7.76808,2.26569,8.09175,64.03,14.8,65.7181930671,131.89,73.04808,6.88569,73.3718932457,7.76808,2.26569,8.09175,65.28,4.62,65.4432792577,133.27,75.43808,6.42569,75.7112501948,7.76808,2.26569,8.09175,67.67,4.16,67.7977470127,131.89,75.93808,2.43569,75.9771319534,7.76808,2.26569,8.09175,68.17,0.17,68.1702119697,133.27
2020-08-14 13:00:00,70.57616,17.77013,72.7789247005,8.36616,2.44013,8.71475,62.21,15.33,64.07099968,132.36,71.79616,6.63013,72.1016450198,8.36616,2.44013,8.71475,63.43,4.19,63.5682389248,133.76,74.19616,6.00013,74.4383753098,8.36616,2.44013,8.71475,65.83,3.56,65.9261897883,132.36,74.65616,2.8801300000000003,74.7116950334,8.36616,2.44013,8.71475,66.29,0.44,66.2914602343,133.76
2020-08-14 13:30:00,68.5616,19.73005,71.3440107336,9.531600000000001,2.78005,9.92875,59.03,16.95,61.4153352185,133.04,69.7316,5.60005,69.9561047984,9.531600000000001,2.78005,9.92875,60.2,2.8200000000000003,60.2660136395,134.46,71.9416,6.38005,72.2239492728,9.531600000000001,2.78005,9.92875,62.41,3.6,62.513743289,133.04,72.3316,3.20005,72.4023527143,9.531600000000001,2.78005,9.92875,62.8,0.42,62.8014044429,134.46
2020-08-14 14:00:00,65.71776,20.03643,68.7043121395,10.06776,2.93643,10.48725,55.65,17.1,58.2179740286,133.31,66.84776,5.67643,67.0883363526,10.06776,2.93643,10.48725,56.78,2.74,56.8460728635,134.71,71.15776,6.67643,71.4702842149,10.06776,2.93643,10.48725,61.09,3.74,61.2043764775,133.31,71.49776,3.26643,71.5723357867,10.06776,2.93643,10.48725,61.43,0.33,61.4308863683,134.71
2020-08-14 14:30:00,64.30472,19.96096,67.3315448984,10.25472,2.9909600000000003,10.682,54.05,16.97,56.6514201058,133.57,65.42472,5.96096,65.6957154706,10.25472,2.9909600000000003,10.682,55.17,2.9699999999999998,55.2498850678,134.93,70.97472,6.60096,71.2810181745,10.25472,2.9909600000000003,10.682,60.72,3.61,60.8272184141,133.57,71.24472,3.75096,71.3433937292,10.25472,2.9909600000000003,10.682,60.99,0.76,60.9947350187,134.93
2020-08-14 15:00:00,65.3556,20.7033,68.556408032,9.6456,2.8133,10.0475,55.71,17.89,58.512017569,134.37,66.5056,5.0133,66.6942876733,9.6456,2.8133,10.0475,56.86,2.2,56.9025447586,135.77,68.8456,4.1333,68.9695643618,9.6456,2.8133,10.0475,59.2,1.32,59.2147143876,134.37,69.0756,5.6133,69.3033018856,9.6456,2.8133,10.0475,59.43,2.8,59.4959233898,135.77
2020-08-14 15:30:00,65.24144,20.82167,68.4834829347,9.09144,2.65167,9.47025,56.15,18.17,59.0167044149,134.46,66.38144,4.59167,66.5400556797,9.09144,2.65167,9.47025,57.29,1.94,57.3228375083,135.87,68.74144,3.68167,68.8399612671,9.09144,2.65167,9.47025,59.65,1.03,59.6588920447,134.46,68.95144,5.73167,69.1892558065,9.09144,2.65167,9.47025,59.86,3.08,59.939185847,135.87
2020-08-14 16:00:00,64.91832,21.22701,68.3006165797,8.45832,2.46701,8.81075,56.46,18.76,59.4951191275,134.65,66.06832,3.88701,66.1825638243,8.45832,2.46701,8.81075,57.61,1.42,57.6274977767,136.01,68.48832,3.15701,68.5610435201,8.45832,2.46701,8.81075,60.03,0.6900000000000001,60.0339653863,134.65,68.65832,5.91701,68.9128138488,8.45832,2.46701,8.81075,60.2,3.45,60.2987769362,136.01
2020-08-14 16:30:00,65.18888,23.02884,69.1369477732,8.49888,2.47884,8.853,56.69,20.55,60.2997396346,134.82,66.34888,2.89884,66.4121762224,8.49888,2.47884,8.853,57.85,0.42,57.8515246126,136.26,68.52888,3.41884,68.6141083233,8.49888,2.47884,8.853,60.03,0.9400000000000001,60.0373592024,134.82,68.71888,5.67884,68.9531267761,8.49888,2.47884,8.853,60.22,3.2,60.3049616533,136.26
2020-08-14 17:00:00,65.70872,23.59921,69.8180391923,9.52872,2.77921,9.92575,56.18,20.82,59.9138114294,134.4,66.84872,3.45921,66.9381617574,9.52872,2.77921,9.92575,57.32,0.68,57.3240333543,135.77,68.93872,3.48921,69.0269635843,9.52872,2.77921,9.92575,59.41,0.71,59.4142424003,134.4,69.12872,6.17921,69.4043411111,9.52872,2.77921,9.92575,59.6,3.4,59.6969010921,135.77
2020-08-14 17:30:00,65.67256,24.20158,69.9900107976,10.22256,2.98158,10.6485,55.45,21.22,59.3716337993,134.13,66.81256,4.12158,66.9395667408,10.22256,2.98158,10.6485,56.59,1.1400000000000001,56.6014814294,135.55,68.90256,3.20158,68.9769011268,10.22256,2.98158,10.6485,58.68,0.22,58.6804124048,134.13,69.07256,6.84158,69.4105594405,10.22256,2.98158,10.6485,58.85,3.86,58.9764537761,135.55
2020-08-14 18:00:00,66.66056,24.03058,70.8597137635,10.63056,3.10058,11.0735,56.03,20.93,59.8115858342,134.13,67.80056,3.95058,67.9155580015,10.63056,3.10058,11.0735,57.17,0.85,57.1763185244,135.55,69.87056,3.63058,69.9648216309,10.63056,3.10058,11.0735,59.24,0.53,59.2423708168,134.13,70.06056,6.67058,70.3774019487,10.63056,3.10058,11.0735,59.43,3.5700000000000003,59.5371295915,135.55
2020-08-14 18:30:00,65.652,24.54475,70.0901552043,9.582,2.79475,9.98125,56.07,21.75,60.140729959,134.61,66.792,4.35475,66.9338114226,9.582,2.79475,9.98125,57.21,1.56,57.2312650568,136.03,68.912,3.12475,68.9828080507,9.582,2.79475,9.98125,59.33,0.33,59.3309177411,134.61,69.092,7.09475,69.4553089516,9.582,2.79475,9.98125,59.51,4.3,59.6651497945,136.03
2020-08-14 19:00:00,65.43616,16.46263,67.4752489589,9.26616,2.70263,9.65225,56.17,13.76,57.8308438465,131.67,66.57616,9.58263,67.262261916,9.26616,2.70263,9.65225,57.31,6.88,57.7214907985,133.05,67.04616,33.13263,74.78608655,9.26616,2.70263,9.65225,57.78,30.43,65.3032411141,131.67,67.71616,15.60263,69.4904337881,9.26616,2.70263,9.65225,58.45,12.9,59.8565994691,133.05
2020-08-14 19:30:00,64.0964,25.54645,68.9997797139,9.4164,2.7464500000000003,9.80875,54.68,22.8,59.2430789207,132.64,65.1964,7.36645,65.6112426232,9.4164,2.7464500000000003,9.80875,55.78,4.62,55.9709996337,134.05,67.5764,49.60645,83.829408435,9.4164,2.7464500000000003,9.80875,58.16,46.86,74.6889898178,132.64,69.8664,48.41645,85.0027439531,9.4164,2.7464500000000003,9.80875,60.45,45.67,75.7624669609,134.05
2020-08-14 20:00:00,62.37504,26.22022,67.6619948852,8.43504,2.46022,8.7865,53.94,23.76,58.9411672772,133.06,63.47504,6.64022,63.8214166613,8.43504,2.46022,8.7865,55.04,4.18,55.1984963563,134.48,65.99504,49.53022,82.5141684673,8.43504,2.46022,8.7865,57.56,47.07,74.3554873563,133.06,68.25504,46.72022,82.713538446,8.43504,2.46022,8.7865,59.82,44.26,74.4135740305,134.48
2020-08-14 20:30:00,61.43456,22.85133,65.5468416109,7.92456,2.31133,8.25475,53.51,20.54,57.3167663079,133.06,62.52456,3.24133,62.6085203735,7.92456,2.31133,8.25475,54.6,0.93,54.6079197553,134.4,65.04456,46.36133,79.8759519816,7.92456,2.31133,8.25475,57.12,44.05,72.1324954511,133.06,66.64456,34.73133,75.1515978617,7.92456,2.31133,8.25475,58.72,32.42,67.0752920232,134.4
2020-08-14 21:00:00,61.65512,23.09566,65.8389195921,8.62512,2.51566,8.9845,53.03,20.58,56.8833657584,132.89,62.74512,3.53566,62.8446574933,8.62512,2.51566,8.9845,54.12,1.02,54.12961112,134.28,65.18512,46.75566,80.2196460442,8.62512,2.51566,8.9845,56.56,44.24,71.8067629127,132.89,66.77512,34.54566,75.1819079024,8.62512,2.51566,8.9845,58.15,32.03,66.3878256912,134.28
2020-08-14 21:30:00,61.63464,23.84552,66.0865922257,8.62464,2.51552,8.984,53.01,21.33,57.14043227,133.17,62.72464,4.22552,62.8668074774,8.62464,2.51552,8.984,54.1,1.71,54.1270182072,134.61,65.09464,47.13552,80.3683358195,8.62464,2.51552,8.984,56.47,44.62,71.9708642438,133.17,66.71464,34.42552,75.0730285629,8.62464,2.51552,8.984,58.09,31.91,66.2774184772,134.61
2020-08-14 22:00:00,59.3276,25.43805,64.5512084284,8.9076,2.59805,9.27875,50.42,22.84,55.351982801,133.76,60.3776,5.57805,60.6347196214,8.9076,2.59805,9.27875,51.47,2.98,51.556195554,135.14,62.6176,47.61805,78.6666544068,8.9076,2.59805,9.27875,53.71,45.02,70.0825548906,133.76,64.1876,34.90805,73.0658603492,8.9076,2.59805,9.27875,55.28,32.31,64.0297938463,135.14
2020-08-14 22:30:00,57.14216,25.96438,62.7644443794,8.55216,2.49438,8.9085,48.59,23.47,53.9613658093,134.05,58.17216,6.03438,58.4843050831,8.55216,2.49438,8.9085,49.62,3.54,49.7461154262,135.4,60.34216,48.46438,77.394911992,8.55216,2.49438,8.9085,51.79,45.97,69.2491516194,134.05,61.92216,34.19438,70.7361966934,8.55216,2.49438,8.9085,53.37,31.7,62.0745269817,135.4
2020-08-14 23:00:00,54.55328,26.90929,60.8290247091,8.60328,2.50929,8.96175,45.95,24.4,52.0265557192,134.11,55.54328,6.95929,55.9775639919,8.60328,2.50929,8.96175,46.94,4.45,47.1504623519,135.49,57.56328,48.91929,75.5422275185,8.60328,2.50929,8.96175,48.96,46.41,67.4608753279,134.11,59.11328,33.80929,68.0988102882,8.60328,2.50929,8.96175,50.51,31.3,59.4217981889,135.49
2020-08-14 23:30:00,51.86816,29.04613,59.4473186087,9.03816,2.63613,9.41475,42.83,26.41,50.3179590206,134.42,52.81816,8.95613,53.5721036582,9.03816,2.63613,9.41475,43.78,6.32,44.2338196406,135.8,54.48816,48.91613,73.2239534194,9.03816,2.63613,9.41475,45.45,46.28,64.8655601995,134.42,56.04816,34.40613,65.7660856442,9.03816,2.63613,9.41475,47.01,31.77,56.738637629,135.8
2020-08-15 00:00:00,49.80152,29.78211,58.0272821211,9.64152,2.81211,10.04325,40.16,26.97,48.3756808738,134.76,50.71152,9.59211,51.6107240306,9.64152,2.81211,10.04325,41.07,6.78,41.6258729638,136.07,52.23152,49.33211,71.8455896946,9.64152,2.81211,10.04325,42.59,46.52,63.0715347839,134.76,53.76152,34.76211,64.0211318579,9.64152,2.81211,10.04325,44.12,31.95,54.4736349072,136.07
2020-08-15 00:30:00,47.4732,30.5926,56.476649095,10.1232,2.9526,10.545,37.35,27.64,46.4649556117,134.64,47.8932,22.1926,52.7851314387,10.1232,2.9526,10.545,37.77,19.24,42.3880938472,135.9,50.9332,43.5426,67.0085731605,10.1232,2.9526,10.545,40.81,40.59,57.5587022091,134.64,52.4732,40.6826,66.396616337,10.1232,2.9526,10.545,42.35,37.73,56.719268331,135.9
2020-08-15 01:00:00,46.64568,30.37749,55.6651718884,9.38568,2.73749,9.77675,37.26,27.64,46.3926416579,134.52,46.76568,30.37749,55.7657666007,9.38568,2.73749,9.77675,37.38,27.64,46.4890739852,135.8,50.98568,38.49749,63.8873720023,9.38568,2.73749,9.77675,41.6,35.76,54.8574297612,134.52,52.53568,45.21749,69.3153595891,9.38568,2.73749,9.77675,43.15,42.48,60.5514070852,135.8
2020-08-15 01:30:00,46.16048,30.41764,55.2813054929,9.90048,2.88764,10.313,36.26,27.53,45.5267888171,134.52,46.28048,30.41764,55.3815461341,9.90048,2.88764,10.313,36.38,27.53,45.622421023,135.8,50.44048,38.94764,63.7272365963,9.90048,2.88764,10.313,40.54,36.06,54.2569368837,134.52,51.98048,45.01764,68.7645127388,9.90048,2.88764,10.313,42.08,42.13,59.5454725399,135.8
2020-08-15 02:00:00,45.87176,30.54343,55.110066972,10.33176,3.01343,10.76225,35.54,27.53,44.9554501701,134.52,45.98176,30.53343,55.1961284898,10.33176,3.01343,10.76225,35.65,27.52,45.0363508735,135.8,50.13176,38.91343,63.462180825,10.33176,3.01343,10.76225,39.8,35.9,53.5989738708,134.52,51.67176,45.39343,68.7788795246,10.33176,3.01343,10.76225,41.34,42.38,59.203547191,135.8
2020-08-15 02:30:00,44.97384,30.948620000000002,54.593620179,11.34384,3.30862,11.8165,33.63,27.64,43.5309832189,134.67,45.06384,30.948620000000002,54.6677853534,11.34384,3.30862,11.8165,33.72,27.64,43.6005504552,135.95,49.10384,39.81862,63.219534967,11.34384,3.30862,11.8165,37.76,36.51,52.5242582051,134.67,50.60384,45.21862,67.8636295629,11.34384,3.30862,11.8165,39.26,41.91,57.4264372915,135.95
2020-08-15 03:00:00,43.84328,31.03554,53.7162726206,10.85328,3.16554,11.3055,32.99,27.87,43.1865372541,134.67,43.95328,31.03554,53.8060922745,10.85328,3.16554,11.3055,33.1,27.87,43.2706239844,135.92,47.88328,39.90554,62.3318588384,10.85328,3.16554,11.3055,37.03,36.74,52.163670308,134.67,49.40328,44.78554,66.6815466816,10.85328,3.16554,11.3055,38.55,41.62,56.7302996643,135.92
2020-08-15 03:30:00,43.4864,30.778950000000002,53.2767374007,9.8364,2.86895,10.24625,33.65,27.91,43.7183096654,134.67,43.5964,30.76895,53.3607943819,9.8364,2.86895,10.24625,33.76,27.9,43.7966619733,135.92,47.6164,39.63895,61.9561773035,9.8364,2.86895,10.24625,37.78,36.77,52.7196481399,134.67,49.1264,44.50895,66.2906464523,9.8364,2.86895,10.24625,39.29,41.64,57.2502724884,135.92
2020-08-15 04:00:00,43.08296,30.80628,52.9638398325,9.31296,2.7162800000000002,9.701,33.77,28.09,43.9256303313,134.83,43.18296,30.80628,53.0452158239,9.31296,2.7162800000000002,9.701,33.87,28.09,44.0025567439,136.08,47.21296,39.69628,61.6835329549,9.31296,2.7162800000000002,9.701,37.9,36.98,52.9521519865,134.83,48.74296,44.28628,65.8570478066,9.31296,2.7162800000000002,9.701,39.43,41.57,57.2956350868,136.08
2020-08-15 04:30:00,42.6264,31.08145,52.7547771397,9.0564,2.64145,9.43375,33.57,28.44,43.9974828825,134.98,42.7264,31.08145,52.8356110125,9.0564,2.64145,9.43375,33.67,28.44,44.0738301036,136.27,46.8064,39.99145,61.5642359984,9.0564,2.64145,9.43375,37.75,37.35,53.1044725047,134.98,48.3264,43.92145,65.3034050189,9.0564,2.64145,9.43375,39.27,41.28,56.9751814389,136.27
2020-08-15 05:00:00,42.66128,30.82204,52.6306275946,8.92128,2.60204,9.293,33.74,28.22,43.9858613648,134.75,42.76128,30.81204,52.7058713636,8.92128,2.60204,9.293,33.84,28.21,44.0562106859,136.01,46.85128,39.70204,61.410865633,8.92128,2.60204,9.293,37.93,37.1,53.0574679004,134.75,48.38128,43.98204,65.3847696104,8.92128,2.60204,9.293,39.46,41.38,57.1786323726,136.01
2020-08-15 05:30:00,43.03624,31.03307,53.0581698418,9.33624,2.72307,9.72525,33.7,28.31,44.0130219367,134.69,43.13624,31.03307,53.1393134596,9.33624,2.72307,9.72525,33.8,28.31,44.0896371044,135.95,47.17624,39.90307,61.7887741905,9.33624,2.72307,9.72525,37.84,37.18,53.0492035755,134.69,48.70624,43.89307,65.565992778,9.33624,2.72307,9.72525,39.37,41.17,56.9646012889,135.95
2020-08-15 06:00:00,42.74456,31.56008,53.1331916903,10.11456,2.95008,10.536,32.63,28.61,43.3964169028,134.96,42.83456,31.56008,53.2056216955,10.11456,2.95008,10.536,32.72,28.61,43.4641288881,136.25,46.81456,40.48008,61.8889320057,10.11456,2.95008,10.536,36.7,37.53,52.4918174576,134.96,48.33456,44.09008,65.4229687862,10.11456,2.95008,10.536,38.22,41.14,56.1539669124,136.25
2020-08-15 06:30:00,44.10136,31.06623,53.9447921514,9.86136,2.87623,10.27225,34.24,28.19,44.3514791185,134.62,44.22136,31.05623,54.037191841,9.86136,2.87623,10.27225,34.36,28.18,44.4378442321,135.94,48.31136,39.92623,62.6744872102,9.86136,2.87623,10.27225,38.45,37.05,53.3957395304,134.62,49.831360000000004,44.12623,66.5604132609,9.86136,2.87623,10.27225,39.97,41.25,57.4383443355,135.94
2020-08-15 07:00:00,45.05288,30.77459,54.5604012628,9.75288,2.84459,10.15925,35.3,27.93,45.0130525515,134.2,45.15288,30.78459,54.6486372544,9.75288,2.84459,10.15925,35.4,27.94,45.0977116936,135.54,49.27288,39.29459,63.022864952,9.75288,2.84459,10.15925,39.52,36.45,53.7627463956,134.2,50.79288,44.18459,67.3215764236,9.75288,2.84459,10.15925,41.04,41.34,58.2518428893,135.54
2020-08-15 07:30:00,47.3292,30.44935,56.2780249126,10.2492,2.98935,10.67625,37.08,27.46,46.1408495804,133.51,47.4492,30.43935,56.373580772,10.2492,2.98935,10.67625,37.2,27.45,46.231401666,134.87,51.5992,38.25935,64.235934671,10.2492,2.98935,10.67625,41.35,35.27,54.3488307142,133.51,53.1492,44.73935,69.4726341739,10.2492,2.98935,10.67625,42.9,41.75,59.8621123917,134.87
2020-08-15 08:00:00,49.81072,29.20896,57.743148261900004,11.31072,3.29896,11.782,38.5,25.91,46.4066600824,133.18,49.93072,29.19896,57.8416464565,11.31072,3.29896,11.782,38.62,25.9,46.500692468,134.48,54.24072,37.87896,66.1579270897,11.31072,3.29896,11.782,42.93,34.58,55.124960771,133.18,55.79072,45.43896,71.953481667,11.31072,3.29896,11.782,44.48,42.14,61.2719348479,134.48
2020-08-15 08:30:00,52.57144,27.65167,59.400093918,12.21144,3.56167,12.72025,40.36,24.09,47.0027414094,132.84,52.71144,27.64167,59.5193903469,12.21144,3.56167,12.72025,40.5,24.08,47.1178989345,134.21,57.28144,38.40167,68.9626828601,12.21144,3.56167,12.72025,45.07,34.84,56.9660469052,132.84,58.82144,45.00167,74.0615426957,12.21144,3.56167,12.72025,46.61,41.44,62.3679861788,134.21
2020-08-15 09:00:00,54.39152,26.71461,60.597919398,13.42152,3.91461,13.98075,40.97,22.8,46.8868947575,132.57,54.52152,26.69461,60.7058345315,13.42152,3.91461,13.98075,41.1,22.78,46.9908331486,133.92,59.14152,38.03461,70.3160788566,13.42152,3.91461,13.98075,45.72,34.12,57.0481621089,132.57,60.70152,45.79461,76.0382853263,13.42152,3.91461,13.98075,47.28,41.88,63.1611652837,133.92
2020-08-15 09:30:00,56.04416,26.20538,61.8681647623,12.94416,3.77538,13.4835,43.1,22.43,48.5871886406,132.34,56.16416,26.18538,61.9684354672,12.94416,3.77538,13.4835,43.22,22.41,48.6844585058,133.69,60.92416,36.83538,71.1940902846,12.94416,3.77538,13.4835,47.98,33.06,58.2670061012,132.34,62.47416,46.44538,77.8472478065,12.94416,3.77538,13.4835,49.53,42.67,65.3754525797,133.69
2020-08-15 10:00:00,56.90784,26.06937,62.5948424845,12.957840000000001,3.77937,13.49775,43.95,22.29,49.2792715044,132.2,57.04784,26.06937,62.7221500019,12.957840000000001,3.77937,13.49775,44.09,22.29,49.4041718886,133.52,61.81784,35.77937,71.4255462693,12.957840000000001,3.77937,13.49775,48.86,32.0,58.4063318485,132.2,63.37784,47.36937,79.1240027884,12.957840000000001,3.77937,13.49775,50.42,43.59,66.650315078,133.52
2020-08-15 10:30:00,57.73672,26.40821,63.4895455312,13.29672,3.87821,13.85075,44.44,22.53,49.8248381834,131.79,57.88672,26.40821,63.6259845328,13.29672,3.87821,13.85075,44.59,22.53,49.9586729207,133.12,62.46672,34.51821,71.3694467483,13.29672,3.87821,13.85075,49.17,30.64,57.9352958049,131.79,63.99672,48.39821,80.2369422521,13.29672,3.87821,13.85075,50.7,44.52,67.4723676774,133.12
2020-08-15 11:00:00,57.85536,25.70323,63.3079672171,11.56536,3.37323,12.04725,46.29,22.33,51.3944841398,131.79,58.00536,25.683230000000002,63.4369773237,11.56536,3.37323,12.04725,46.44,22.31,51.5209636944,133.12,62.79536,33.80323,71.315605557,11.56536,3.37323,12.04725,51.23,30.43,59.5860537374,131.79,64.32536,48.05323,80.2923710732,11.56536,3.37323,12.04725,52.76,44.68,69.1369655105,133.12
2020-08-15 11:30:00,58.10112,25.70491,63.533318372,11.81112,3.44491,12.30325,46.29,22.26,51.3641090646,131.97,58.25112,25.71491,63.674559893,11.81112,3.44491,12.30325,46.44,22.27,51.5036552101,133.29,63.07112,33.85491,71.5829666133,11.81112,3.44491,12.30325,51.26,30.41,59.6016417559,131.97,64.59112,48.45491,80.7458425305,11.81112,3.44491,12.30325,52.78,45.01,69.3659030072,133.29
2020-08-15 12:00:00,58.48504,25.83647,63.937649987,11.16504,3.25647,11.63025,47.32,22.58,52.4312769251,132.45,58.64504,25.82647,64.0800067826,11.16504,3.25647,11.63025,47.48,22.57,52.5714304542,133.67,63.53504,34.03647,72.0776150956,11.16504,3.25647,11.63025,52.37,30.78,60.7455784399,132.45,65.06504,48.22647,80.989208163,11.16504,3.25647,11.63025,53.9,44.97,70.1962313803,133.67
2020-08-15 12:30:00,58.6576,25.92805,64.1325020139,11.3076,3.29805,11.77875,47.35,22.63,52.4798951981,132.55,58.8076,25.92805,64.2697253344,11.3076,3.29805,11.77875,47.5,22.63,52.6152724976,133.74,63.6776,34.14805,72.2559759505,11.3076,3.29805,11.77875,52.37,30.85,60.7810776476,132.55,65.2276,48.28805,81.1564881852,11.3076,3.29805,11.77875,53.92,44.99,70.2244010298,133.74
2020-08-15 13:00:00,58.82528,26.11404,64.3611424091,11.70528,3.41404,12.193,47.12,22.7,52.3028144558,132.69,58.98528,26.11404,64.5074130763,11.70528,3.41404,12.193,47.28,22.7,52.4470056343,133.86,63.82528,34.35404,72.4835597318,11.70528,3.41404,12.193,52.12,30.94,60.6116985408,132.69,65.36528,48.44404,81.3599707534,11.70528,3.41404,12.193,53.66,45.03,70.0506709461,133.86
2020-08-15 13:30:00,58.04104,26.33697,63.736946217,11.44104,3.33697,11.91775,46.6,23.0,51.9669125502,132.98,58.19104,26.32697,63.8694487659,11.44104,3.33697,11.91775,46.75,22.99,52.0970498205,134.16,63.03104,35.09697,72.1436712863,11.44104,3.33697,11.91775,51.59,31.76,60.5823877047,132.98,64.57104,47.87697,80.3842239688,11.44104,3.33697,11.91775,53.13,44.54,69.3297086392,134.16
2020-08-15 14:00:00,57.32112,26.40866,63.1120283389,11.24112,3.27866,11.7095,46.08,23.13,51.559318265499996,133.25,57.47112,26.39866,63.2441213383,11.24112,3.27866,11.7095,46.23,23.12,51.6889475614,134.44,62.30112,35.58866,71.7494409306,11.24112,3.27866,11.7095,51.06,32.31,60.4239993711,133.25,63.85112,47.54866,79.6105557891,11.24112,3.27866,11.7095,52.61,44.27,68.7578722766,134.44
2020-08-15 14:30:00,57.20776,26.48268,63.0401470826,10.87776,3.17268,11.331,46.33,23.31,51.8635228267,133.52,57.35776,26.48268,63.1763007163,10.87776,3.17268,11.331,46.48,23.31,51.9975624429,134.68,62.24776,35.94268,71.8794815688,10.87776,3.17268,11.331,51.37,32.77,60.9323378839,133.52,63.82776,47.36268,79.4808555779,10.87776,3.17268,11.331,52.95,44.19,68.9670834529,134.68
2020-08-15 15:00:00,56.55064,25.50352,62.0355093217,10.16064,2.96352,10.584,46.39,22.54,51.5759992632,133.89,56.70064,25.48352,62.1640761855,10.16064,2.96352,10.584,46.54,22.52,51.702243665,135.01,61.87064,37.60352,72.4016630361,10.16064,2.96352,10.584,51.71,34.64,62.2402900058,133.89,63.43064,45.62352,78.1341901347,10.16064,2.96352,10.584,53.27,42.66,68.2463808564,135.01
2020-08-15 15:30:00,56.55224,25.80482,62.1614396893,10.06224,2.93482,10.4815,46.49,22.87,51.8107807314,134.06,56.70224,25.78482,62.2896537432,10.06224,2.93482,10.4815,46.64,22.85,51.9366161778,135.26,61.89224,38.10482,72.6816804941,10.06224,2.93482,10.4815,51.83,35.17,62.6360742703,134.06,63.46224,45.14482,77.8813885254,10.06224,2.93482,10.4815,53.4,42.21,68.0679373861,135.26
2020-08-15 16:00:00,56.5768,25.26615,61.962187131,8.6268,2.51615,8.98625,47.95,22.75,53.0732041618,133.96,56.7468,25.25615,62.1133836066,8.6268,2.51615,8.98625,48.12,22.74,53.2225704002,135.1,62.0368,37.52615,72.5036308612,8.6268,2.51615,8.98625,53.41,35.01,63.8617898277,133.96,63.6468,44.83615,77.8536800483,8.6268,2.51615,8.98625,55.02,42.32,69.4131313225,135.1
2020-08-15 16:30:00,57.02256,25.49533,62.4626624534,8.45256,2.46533,8.80475,48.57,23.03,53.7533794286,133.86,57.18256,25.48533,62.6046900269,8.45256,2.46533,8.80475,48.73,23.02,53.8937222689,135.02,62.52256,37.78533,73.0534165673,8.45256,2.46533,8.80475,54.07,35.32,64.5838006005,133.86,64.12256000000001,44.35533,77.9685705933,8.45256,2.46533,8.80475,55.67,41.89,69.6700868379,135.02
2020-08-15 17:00:00,58.30584,25.30587,63.560664208,8.62584,2.51587,8.98525,49.68,22.79,54.6579042774,133.36,58.46584,25.28587,63.6995264391,8.62584,2.51587,8.98525,49.84,22.77,54.7950590838,134.47,63.85584,37.49587,74.0507161961,8.62584,2.51587,8.98525,55.23,34.98,65.3754793481,133.36,65.46584,44.22587,79.0044542046,8.62584,2.51587,8.98525,56.84,41.71,70.5018418199,134.47
2020-08-15 17:30:00,59.81328,25.53929,65.0375568273,9.32328,2.71929,9.71175,50.49,22.82,55.4075130285,133.03,59.98328,25.52929,65.1900186184,9.32328,2.71929,9.71175,50.66,22.81,55.5583630068,134.18,65.36328,37.64929,75.4309446438,9.32328,2.71929,9.71175,56.04,34.93,66.0347370707,133.03,66.99328,44.00929,80.1555810375,9.32328,2.71929,9.71175,57.67,41.29,70.9273783528,134.18
2020-08-15 18:00:00,60.55408,25.64369,65.7601356557,9.78408,2.8536900000000003,10.19175,50.77,22.79,55.6504896654,133.03,60.71408,25.64369,65.907498413,9.78408,2.8536900000000003,10.19175,50.93,22.79,55.7964963058,134.15,66.06408,37.75369,76.0907601149,9.78408,2.8536900000000003,10.19175,56.28,34.9,66.2227181562,133.03,67.71408,44.12369,80.821387327,9.78408,2.8536900000000003,10.19175,57.93,41.27,71.1273351111,134.15
2020-08-15 18:30:00,60.5832,26.1101,65.9701557089,10.1832,2.9701,10.6075,50.4,23.14,55.4582689957,133.03,60.7432,26.0901,66.1092252583,10.1832,2.9701,10.6075,50.56,23.12,55.5953954928,134.26,66.0532,38.2401,76.3238526167,10.1832,2.9701,10.6075,55.87,35.27,66.0713992587,133.03,67.6932,43.9301,80.6983457839,10.1832,2.9701,10.6075,57.51,40.96,70.6053942698,134.26
2020-08-15 19:00:00,59.71536,26.59448,65.369645757,10.57536,3.08448,11.016,49.14,23.51,54.4743949026,133.33,59.86536,26.58448,65.5026404414,10.57536,3.08448,11.016,49.29,23.5,54.6054402052,134.49,65.11536,38.76448,75.7805715048,10.57536,3.08448,11.016,54.54,35.68,65.1741820048,133.33,66.76536,43.88448,79.8965636357,10.57536,3.08448,11.016,56.19,40.8,69.4403060189,134.49
2020-08-15 19:30:00,58.76136,26.75873,64.5672289963,10.52136,3.06873,10.95975,48.24,23.69,53.7430339672,133.44,58.91136,26.74873,64.6996359624,10.52136,3.06873,10.95975,48.39,23.68,53.8733189993,134.58,64.12136,38.96873,75.0340637715,10.52136,3.06873,10.95975,53.6,35.9,64.5117818697,133.44,65.79136,43.86873,79.07571386,10.52136,3.06873,10.95975,55.27,40.8,68.697983231,134.58
2020-08-15 20:00:00,57.664,27.44825,63.8634740995,11.514,3.35825,11.99375,46.15,24.09,52.0591067922,133.34,57.804,27.44825,63.9899120492,11.514,3.35825,11.99375,46.29,24.09,52.1832559352,134.52,62.814,39.66825,74.2911075033,11.514,3.35825,11.99375,51.3,36.31,62.8498695305,133.34,64.444,43.63825,77.8288249883,11.514,3.35825,11.99375,52.93,40.28,66.5136324373,134.52
2020-08-15 20:30:00,57.08968,27.43949,63.3415911859,10.96968,3.19949,11.42675,46.12,24.24,52.1021304747,133.24,57.23968,27.42949,63.4724971004,10.96968,3.19949,11.42675,46.27,24.23,52.2303149521,134.45,62.23968,39.64949,73.796069162,10.96968,3.19949,11.42675,51.27,36.45,62.9064019,133.24,63.86968,43.22949,77.1240872164,10.96968,3.19949,11.42675,52.9,40.03,66.3386079142,134.45
2020-08-15 21:00:00,56.96952,27.11361,63.0925832112,9.98952,2.9136100000000003,10.40575,46.98,24.2,52.8465741558,133.13,57.11952,27.11361,63.2280587418,9.98952,2.9136100000000003,10.40575,47.13,24.2,52.9799669687,134.31,62.15952,39.30361,73.5430464807,9.98952,2.9136100000000003,10.40575,52.17,36.39,63.6077117966,133.13,63.79952,42.85361,76.855778197,9.98952,2.9136100000000003,10.40575,53.81,39.94,67.0128323532,134.31
2020-08-15 21:30:00,55.94264,28.02452,62.5695827971,10.95264,3.19452,11.409,44.99,24.83,51.3870508981,133.6,56.08264,28.01452,62.6903169572,10.95264,3.19452,11.409,45.13,24.82,51.5048473447,134.77,60.96264,40.31452,73.086961892,10.95264,3.19452,11.409,50.01,37.12,62.280771511,133.6,62.59264,42.86452,75.8630717609,10.95264,3.19452,11.409,51.64,39.67,65.1183422701,134.77
2020-08-15 22:00:00,54.29192,28.93556,61.5213719759,11.40192,3.32556,11.877,42.89,25.61,49.9542210429,133.9,54.41192,28.92556,61.6226018552,11.40192,3.32556,11.877,43.01,25.6,50.052173779,135.09,59.18192,40.76556,71.8632766926,11.40192,3.32556,11.877,47.78,37.44,60.701581528,133.9,60.75192,43.09556,74.4850526978,11.40192,3.32556,11.877,49.35,39.77,63.3804023338,135.09
2020-08-15 22:30:00,52.74832,29.10451,60.2449812446,10.67832,3.11451,11.12325,42.07,25.99,49.4506319474,134.24,52.87832,29.10451,60.3588372019,10.67832,3.11451,11.12325,42.2,25.99,49.5612762144,135.36,57.68832,40.77451,70.643491775,10.67832,3.11451,11.12325,47.01,37.66,60.2346719091,134.24,59.22832,43.09451,73.2470523787,10.67832,3.11451,11.12325,48.55,39.98,62.8927889348,135.36
2020-08-15 23:00:00,50.75408,29.67494,58.7926755698,10.95408,3.19494,11.4105,39.8,26.48,47.8040835076,134.75,50.88408,29.67494,58.9049374964,10.95408,3.19494,11.4105,39.93,26.48,47.9123710538,135.82,55.52408,41.17494,69.1252424506,10.95408,3.19494,11.4105,44.57,37.98,58.5573675979,134.75,57.07408,43.44494,71.7280518309,10.95408,3.19494,11.4105,46.12,40.25,61.2136986303,135.82
2020-08-15 23:30:00,48.35272,30.29246,57.0580289201,11.08272,3.23246,11.5445,37.27,27.06,46.0575346713,135.21,48.45272,30.28246,57.1374960866,11.08272,3.23246,11.5445,37.37,27.05,46.1326283665,136.24,53.00272,42.15246,67.7208846033,11.08272,3.23246,11.5445,41.92,38.92,57.2018601096,135.21,54.48272,43.17246,69.5142293423,11.08272,3.23246,11.5445,43.4,39.94,58.9810444126,136.24
2020-08-16 00:00:00,46.29288,31.36209,55.9161106289,10.05288,2.93209,10.47175,36.24,28.43,46.0608564836,135.52,46.40288,31.35209,56.001614438,10.05288,2.93209,10.47175,36.35,28.42,46.1412927864,136.62,50.81288,42.00209,65.9251419283,10.05288,2.93209,10.47175,40.76,39.07,56.4609821027,135.52,52.31288,42.93209,67.6742326566,10.05288,2.93209,10.47175,42.26,40.0,58.1885521387,136.62
2020-08-16 00:30:00,44.89728,31.19879,54.6729389082,9.52728,2.77879,9.92425,35.37,28.42,45.3732663581,135.75,45.00728,31.19879,54.7633066064,9.52728,2.77879,9.92425,35.48,28.42,45.4590673024,136.82,49.42728,41.96879,64.8416173631,9.52728,2.77879,9.92425,39.9,39.19,55.9273287401,135.75,50.89728,43.06879,66.6742362796,9.52728,2.77879,9.92425,41.37,40.29,57.7473895514,136.82
