Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-16 01:00:00,43.71248,30.80239,53.4749299903,9.40248,2.7423900000000003,9.79425,34.31,28.06,44.3231282741,135.52,43.81248,30.79239,53.550954106,9.40248,2.7423900000000003,9.79425,34.41,28.05,44.3942631429,136.56,48.20248,42.16239,64.0401921348,9.40248,2.7423900000000003,9.79425,38.8,39.42,55.3116298802,135.52,49.67248,42.58239,65.4264106265,9.40248,2.7423900000000003,9.79425,40.27,39.84,56.6471402632,136.56
2020-08-16 01:30:00,44.11896,21.13803,48.9213546804,9.798960000000001,2.8580300000000003,10.20725,34.32,18.28,38.8847116487,133.77,44.22896,21.07803,48.9947369762,9.798960000000001,2.8580300000000003,10.20725,34.43,18.22,38.9537328121,134.82,46.01896,52.93803,70.1439926135,9.798960000000001,2.8580300000000003,10.20725,36.22,50.08,61.8052975076,133.77,47.73896,32.72803,57.8803269649,9.798960000000001,2.8580300000000003,10.20725,37.94,29.87,48.2872705793,134.82
2020-08-16 02:00:00,44.26608,17.39219,47.5602156383,9.916080000000001,2.8921900000000003,10.32925,34.35,14.5,37.285017098,132.89,44.37608,17.34219,47.644391382,9.916080000000001,2.8921900000000003,10.32925,34.46,14.45,37.3670188803,133.91,45.22608,56.15219,72.100393577,9.916080000000001,2.8921900000000003,10.32925,35.31,53.26,63.9016721221,132.89,47.02608,29.04219,55.2711588458,9.916080000000001,2.8921900000000003,10.32925,37.11,26.15,45.3979581039,133.91
2020-08-16 02:30:00,43.52144,17.66042,46.9681399914,9.84144,2.87042,10.2515,33.68,14.79,36.7843241069,132.98,43.61144,17.60042,47.0290599848,9.84144,2.87042,10.2515,33.77,14.73,36.8427170551,134.02,44.45144,56.42042,71.8275317065,9.84144,2.87042,10.2515,34.61,53.55,63.7609174965,132.98,46.25144,28.76042,54.4642769221,9.84144,2.87042,10.2515,36.41,25.89,44.6763942144,134.02
2020-08-16 03:00:00,42.75736,17.81298,46.3194785231,9.74736,2.84298,10.1535,33.01,14.97,36.2458411407,133.17,42.86736,17.77298,46.4057040831,9.74736,2.84298,10.1535,33.12,14.93,36.3295926209,134.24,43.69736,56.69298,71.5790000786,9.74736,2.84298,10.1535,33.95,53.85,63.658660055,133.17,45.47736,28.63298,53.7404672128,9.74736,2.84298,10.1535,35.73,25.79,44.0653718922,134.24
2020-08-16 03:30:00,42.34568,17.86499,45.959922567,9.92568,2.89499,10.33925,32.42,14.97,35.7093447154,133.17,42.43568,17.80499,46.0196111018,9.92568,2.89499,10.33925,32.51,14.91,35.7660201868,134.13,43.25568,56.69499,71.3118205024,9.92568,2.89499,10.33925,33.33,53.8,63.2876678351,133.17,45.04568,28.69499,53.4089481057,9.92568,2.89499,10.33925,35.12,25.8,43.5781413096,134.13
2020-08-16 04:00:00,42.14848,17.68164,45.707053716,9.94848,2.90164,10.363,32.2,14.78,35.4300493931,133.09,42.24848,17.63164,45.7800042748,9.94848,2.90164,10.363,32.3,14.73,35.5001816897,134.13,43.05848,56.54164,71.07031556,9.94848,2.90164,10.363,33.11,53.64,63.0358762928,133.09,44.82848,28.92164,53.3484196523,9.94848,2.90164,10.363,34.88,26.02,43.5161441307,134.13
2020-08-16 04:30:00,41.9768,17.57865,45.5089076342,9.0468,2.63865,9.42375,32.93,14.94,36.160593192,133.46,42.0768,17.53865,45.5857581056,9.0468,2.63865,9.42375,33.03,14.9,36.2352162958,134.48,42.9068,56.61865,71.0398832633,9.0468,2.63865,9.42375,33.86,53.98,63.7207972329,133.46,44.7068,28.64865,53.0984285367,9.0468,2.63865,9.42375,35.66,26.01,44.1379168063,134.48
2020-08-16 05:00:00,42.05848,17.33414,45.4905281289,8.92848,2.60414,9.3005,33.13,14.73,36.2569965662,133.3,42.15848,17.28414,45.5640091679,8.92848,2.60414,9.3005,33.23,14.68,36.3281612527,134.29,42.99848,56.30414,70.8450807287,8.92848,2.60414,9.3005,34.07,53.7,63.5960289641,133.3,44.79848,28.78414,53.2487607917,8.92848,2.60414,9.3005,35.87,26.18,44.407761709,134.29
2020-08-16 05:30:00,42.66344,16.88767,45.884229433,7.84344,2.28767,8.17025,34.82,14.6,37.7570178907,133.3,42.77344,16.83767,45.968187918,7.84344,2.28767,8.17025,34.93,14.55,37.8392309647,134.25,43.67344,55.78767,70.8493718071,7.84344,2.28767,8.17025,35.83,53.5,64.3897421955,133.3,45.50344,28.54767,53.7171528868,7.84344,2.28767,8.17025,37.66,26.26,45.9114713334,134.25
2020-08-16 06:00:00,42.35032,17.13676,45.6860826445,7.84032,2.28676,8.167,34.51,14.85,37.5694370466,133.18,42.45032,17.08676,45.7601030965,7.84032,2.28676,8.167,34.61,14.8,37.6416272231,134.25,43.37032,56.00676,70.8360206576,7.84032,2.28676,8.167,35.53,53.72,64.4066712383,133.18,45.20032,28.23676,53.2952487882,7.84032,2.28676,8.167,37.36,25.95,45.4881534028,134.25
2020-08-16 06:30:00,42.76848,16.98789,46.0188145019,7.63848,2.22789,7.95675,35.13,14.76,38.1047831643,133.18,42.88848,16.93789,46.1119706189,7.63848,2.22789,7.95675,35.25,14.71,38.1961594928,134.22,43.85848,55.86789,71.0266668299,7.63848,2.22789,7.95675,36.22,53.64,64.7235505825,133.18,45.66848,28.27789,53.7145150622,7.63848,2.22789,7.95675,38.03,26.05,46.0964575645,134.22
2020-08-16 07:00:00,43.4184,16.70995,46.5228963798,7.2684,2.1199500000000002,7.57125,36.15,14.59,38.983209206,132.89,43.5284,16.65995,46.6076768415,7.2684,2.1199500000000002,7.57125,36.26,14.54,39.0665995449,134.02,44.5484,55.50995,71.1752379101,7.2684,2.1199500000000002,7.57125,37.28,53.39,65.1175130053,132.89,46.3384,28.19995,54.2446724994,7.2684,2.1199500000000002,7.57125,39.07,26.08,46.974794305,134.02
2020-08-16 07:30:00,45.32128,16.38329,48.1916031282,7.21128,2.10329,7.51175,38.11,14.28,40.6975490663,132.27,45.44128,16.33329,48.2875376289,7.21128,2.10329,7.51175,38.23,14.23,40.7924723448,133.46,46.51128,54.59329,71.7197774694,7.21128,2.10329,7.51175,39.3,52.49,65.5720222351,132.27,48.29128,28.47329,56.0604670643,7.21128,2.10329,7.51175,41.08,26.37,48.8154002339,133.46
2020-08-16 08:00:00,47.29728,16.53879,50.105531332,6.64728,1.93879,6.92425,40.65,14.6,43.1923893759,131.73,47.43728,16.49879,50.2245518174,6.64728,1.93879,6.92425,40.79,14.56,43.3107111463,132.95,48.47728,52.66879,71.5824567632,6.64728,1.93879,6.92425,41.83,50.73,65.7516676595,131.73,50.26728,29.59879,58.3342764424,6.64728,1.93879,6.92425,43.62,27.66,51.6505566282,132.95
2020-08-16 08:30:00,50.0628,15.72915,52.4756143705,6.4428,1.87915,6.71125,43.62,13.85,45.7660015732,131.55,50.2028,15.68915,52.5972485551,6.4428,1.87915,6.71125,43.76,13.81,45.8874024107,132.82,51.3628,52.00915,73.0964356693,6.4428,1.87915,6.71125,44.92,50.13,67.3113905665,131.55,53.1928,29.89915,61.0199405323,6.4428,1.87915,6.71125,46.75,28.02,54.5039714149,132.82
2020-08-16 09:00:00,52.16504,14.80022,54.2239606655,6.51504,1.90022,6.7865,45.65,12.9,47.4376696308,131.18,52.30504,14.74022,54.3423526823,6.51504,1.90022,6.7865,45.79,12.84,47.5561741523,132.42,53.55504,51.47022,74.2787039214,6.51504,1.90022,6.7865,47.04,49.57,68.3370068118,131.18,55.47504,30.01022,63.0721282933,6.51504,1.90022,6.7865,48.96,28.11,56.4557676416,132.42
2020-08-16 09:30:00,54.62032,14.86926,56.608075836,6.34032,1.8492600000000001,6.6045,48.28,13.02,50.0047877708,130.83,54.78032,14.84926,56.7572372641,6.34032,1.8492600000000001,6.6045,48.44,13.0,50.1540985364,132.09,56.33032,50.03926,75.3460847865,6.34032,1.8492600000000001,6.6045,49.99,48.19,69.4354102746,130.83,58.28032,31.25926,66.1342349699,6.34032,1.8492600000000001,6.6045,51.94,29.41,59.6884553327,132.09
2020-08-16 10:00:00,54.87736,26.95298,61.1390854646,6.14736,1.79298,6.4035,48.73,25.16,54.841941067,133.08,55.03736,26.95298,61.2827392228,6.14736,1.79298,6.4035,48.89,25.16,54.9841586277,134.39,60.22736,36.28298,70.3120866583,6.14736,1.79298,6.4035,54.08,34.49,64.1420805712,133.08,61.72736,43.95298,75.776852821,6.14736,1.79298,6.4035,55.58,42.16,69.7610349694,134.39
2020-08-16 10:30:00,56.32056,26.49183,62.2400396486,6.28056,1.83183,6.54225,50.04,24.66,55.7863531699,132.68,56.47056,26.49183,62.375806235,6.28056,1.83183,6.54225,50.19,24.66,55.9209415157,134.02,61.75056,35.76183,71.3585323929,6.28056,1.83183,6.54225,55.47,33.93,65.0243477476,132.68,63.22056,44.04183,77.0488286508,6.28056,1.83183,6.54225,56.94,42.21,70.8791062303,134.02
2020-08-16 11:00:00,57.39048,26.16889,63.0751773558,6.99048,2.03889,7.28175,50.4,24.13,55.8785907124,132.46,57.56048,26.15889,63.2257572818,6.99048,2.03889,7.28175,50.57,24.12,56.0276654877,133.82,62.85048,35.36889,72.1189379848,6.99048,2.03889,7.28175,55.86,33.33,65.0478938937,132.46,64.33048,44.65889,78.3123688383,6.99048,2.03889,7.28175,57.34,42.62,71.4446639015,133.82
2020-08-16 11:30:00,59.57296,25.63628,64.8548873671,6.67296,1.9462800000000002,6.9510000000000005,52.9,23.69,57.9622817011,132.1,59.74296,25.63628,65.0110769162,6.67296,1.9462800000000002,6.9510000000000005,53.07,23.69,58.1174758571,133.42,65.11296,33.96628,73.4398103007,6.67296,1.9462800000000002,6.9510000000000005,58.44,32.02,66.6371818132,132.1,66.60296,45.42628,80.6194839688,6.67296,1.9462800000000002,6.9510000000000005,59.93,43.48,74.0413080652,133.42
2020-08-16 12:00:00,59.624,25.5695,64.8754245169,6.924,2.0195,7.2125,52.7,23.55,57.7225475876,132.02,59.804,25.5695,65.0408928771,6.924,2.0195,7.2125,52.88,23.55,57.8869320313,133.36,65.134,33.8895,73.4229948058,6.924,2.0195,7.2125,58.21,31.87,66.3634010581,132.02,66.644,45.5995,80.7510813318,6.924,2.0195,7.2125,59.72,43.58,73.9303374806,133.36
2020-08-16 12:30:00,60.51928,25.31354,65.5999890171,6.38928,1.86354,6.6555,54.13,23.45,58.9911806968,131.73,60.68928,25.30354,65.7530063453,6.38928,1.86354,6.6555,54.3,23.44,59.1432464445,133.08,66.10928,33.57354,74.1459337405,6.38928,1.86354,6.6555,59.72,31.71,67.6165845041,131.73,67.63928,45.19354,81.3481914774,6.38928,1.86354,6.6555,61.25,43.33,75.0270044717,133.08
2020-08-16 13:00:00,61.014,24.90825,65.9024211548,6.474,1.8882500000000002,6.74375,54.54,23.02,59.1990878308,131.98,61.174,24.90825,66.0505805732,6.474,1.8882500000000002,6.74375,54.7,23.02,59.3465281209,133.34,66.644,33.15825,74.4371700098,6.474,1.8882500000000002,6.74375,60.17,31.27,67.8103369701,131.98,68.184,45.99825,82.248993058,6.474,1.8882500000000002,6.74375,61.71,44.11,75.8539135444,133.34
2020-08-16 13:30:00,59.76072,25.33521,64.909294563,6.36072,1.85521,6.62575,53.4,23.48,58.3341272327,132.31,59.94072,25.33521,65.0750549739,6.36072,1.85521,6.62575,53.58,23.48,58.4989469991,133.69,65.34072,33.64521,73.4942844449,6.36072,1.85521,6.62575,58.98,31.79,67.001824602,132.31,66.90072,45.77521,81.0621748232,6.36072,1.85521,6.62575,60.54,43.92,74.7934355408,133.69
2020-08-16 14:00:00,58.44744,25.53342,63.7813356669,6.45744,1.88342,6.7265,51.99,23.65,57.1163951944,132.62,58.60744,25.53342,63.9279873002,6.45744,1.88342,6.7265,52.15,23.65,57.2620729628,134.01,63.92744,33.90342,72.3613119882,6.45744,1.88342,6.7265,57.47,32.02,65.7881547089,132.62,65.47744,45.93342,79.9823369367,6.45744,1.88342,6.7265,59.02,44.05,73.6462008525,134.01
2020-08-16 14:30:00,57.88064,25.80852,63.3738762535,6.920640000000001,2.01852,7.209,50.96,23.79,56.2395385827,132.94,58.04064,25.79852,63.5159785078,6.920640000000001,2.01852,7.209,51.12,23.78,56.3803405453,134.35,63.37064,35.00852,72.3977519444,6.920640000000001,2.01852,7.209,56.45,32.99,65.3830452029,132.94,64.92064,45.43852,79.2423409409,6.920640000000001,2.01852,7.209,58.0,43.42,72.452028267,134.35
2020-08-16 15:00:00,57.6588,25.52715,63.056899738,7.0188,2.04715,7.31125,50.64,23.48,55.8186348812,132.94,57.8188,25.52715,63.2032358393,7.0188,2.04715,7.31125,50.8,23.48,55.9638311769,134.22,63.1388,34.72715,72.0588857294,7.0188,2.04715,7.31125,56.12,32.68,64.9417954787,132.94,64.6588,45.79715,79.2347106107,7.0188,2.04715,7.31125,57.64,43.75,72.3631957559,134.22
2020-08-16 15:30:00,57.52968,25.84824,63.0697676546,7.15968,2.08824,7.458,50.37,23.76,55.6926790521,132.94,57.70968,25.83824,63.22991232,7.15968,2.08824,7.458,50.55,23.75,55.851275724,134.33,62.97968,35.05824,72.0799575805,7.15968,2.08824,7.458,55.82,32.97,64.8297254352,132.94,64.49968,45.62824,79.0072465385,7.15968,2.08824,7.458,57.34,43.54,71.9972721705,134.33
2020-08-16 16:00:00,58.33632,26.00976,63.8720114479,7.09632,2.06976,7.392,51.24,23.94,56.556707825,132.94,58.50632,25.99976,64.0232535881,7.09632,2.06976,7.392,51.41,23.93,56.7065516497,134.37,63.83632,35.27976,72.9365286862,7.09632,2.06976,7.392,56.74,33.21,65.7444423507,132.94,65.34632,45.32976,79.5294202116,7.09632,2.06976,7.392,58.25,43.26,72.5568060212,134.37
2020-08-16 16:30:00,60.69312,25.52466,65.8419553435,7.35312,2.14466,7.6595,53.34,23.38,58.2389903759,132.87,60.86312,25.51466,65.9948274568,7.35312,2.14466,7.6595,53.51,23.37,58.3907270035,134.23,66.23312,34.74466,74.7931653525,7.35312,2.14466,7.6595,58.88,32.6,67.3024100609,132.87,67.78312,45.89466,81.8588490846,7.35312,2.14466,7.6595,60.43,43.75,74.6046070963,134.23
2020-08-16 17:00:00,63.23176,26.52593,68.5702591147,10.99176,3.20593,11.44975,52.24,23.32,57.2087405909,132.71,63.38176,26.52593,68.7086054513,10.99176,3.20593,11.44975,52.39,23.32,57.345745265,134.1,68.65176,35.70593,77.3820236764,10.99176,3.20593,11.44975,57.66,32.5,66.1885609452,132.71,70.20176,46.86593,84.4079528354,10.99176,3.20593,11.44975,59.21,43.66,73.5664305237,134.1
2020-08-16 17:30:00,65.51728,26.52754,70.6839752493,11.47728,3.34754,11.9555,54.04,23.18,58.8016496367,132.36,65.70728,26.51754,70.8563799008,11.47728,3.34754,11.9555,54.23,23.17,58.9723816714,133.71,71.03728,34.947540000000004,79.1683377484,11.47728,3.34754,11.9555,59.56,31.6,67.4236872323,132.36,72.59728,47.52754,86.7711479805,11.47728,3.34754,11.9555,61.12,44.18,75.4156933271,133.71
2020-08-16 18:00:00,65.94512,25.66441,70.7631315903,8.89512,2.59441,9.26575,57.05,23.07,61.5380158926,132.07,66.12512,25.66441,70.9309060682,8.89512,2.59441,9.26575,57.23,23.07,61.7049252491,133.4,71.61512,33.92441,79.2438704662,8.89512,2.59441,9.26575,62.72,31.33,70.1096805013,132.07,73.22512,46.70441,86.8517133536,8.89512,2.59441,9.26575,64.33,44.11,78.0002628201,133.4
2020-08-16 18:30:00,64.74064,26.39727,69.9154226982,9.59064,2.79727,9.99025,55.15,23.6,59.9873528337,132.29,64.91064,26.39727,70.0728695621,9.59064,2.79727,9.99025,55.32,23.6,60.1436812974,133.63,70.26064,34.68727,78.3566476648,9.59064,2.79727,9.99025,60.67,31.89,68.5406521708,132.29,71.88064,46.59727,85.6628973259,9.59064,2.79727,9.99025,62.29,43.8,76.1477780372,133.63
2020-08-16 19:00:00,62.02512,27.18191,67.7198031765,8.95512,2.61191,9.32825,53.07,24.57,58.4817048315,132.55,62.19512,27.19191,67.8795471498,8.95512,2.61191,9.32825,53.24,24.58,58.6402080487,133.92,67.35512,35.72191,76.241504735,8.95512,2.61191,9.32825,58.4,33.11,67.1329434778,132.55,68.98512,45.49191,82.6345004031,8.95512,2.61191,9.32825,60.03,42.88,73.7719140324,133.92
2020-08-16 19:30:00,59.79896,27.87803,65.9780279621,9.55896,2.78803,9.95725,50.24,25.09,56.1566175976,132.74,59.93896,27.88803,66.1091608112,9.55896,2.78803,9.95725,50.38,25.1,56.2863606924,134.11,65.06896,37.11803,74.9113990429,9.55896,2.78803,9.95725,55.51,34.33,65.2679783661,132.74,66.65896,44.68803,80.2523331347,9.55896,2.78803,9.95725,57.1,41.9,70.823866034,134.11
2020-08-16 20:00:00,57.93544,28.43492,64.537275147,9.92544,2.89492,10.339,48.01,25.54,54.3806187902,133.18,58.07544,28.42492,64.6585865002,9.92544,2.89492,10.339,48.15,25.53,54.4995724754,134.54,63.11544,38.28492,73.819332602,9.92544,2.89492,10.339,53.19,35.39,63.8876216493,133.18,64.67544,44.17492,78.3220026314,9.92544,2.89492,10.339,54.75,41.28,68.5682207732,134.54
2020-08-16 20:30:00,57.824,27.38075,63.979062564,8.334,2.43075,8.68125,49.49,24.95,55.4234841922,132.67,57.984,27.38075,64.1237064319,8.334,2.43075,8.68125,49.65,24.95,55.566401719,134.03,63.164,37.72075,73.570006637,8.334,2.43075,8.68125,54.83,35.29,65.2051608387,132.67,64.714,43.27075,77.8476692109,8.334,2.43075,8.68125,56.38,40.84,69.6175983498,134.03
2020-08-16 21:00:00,57.82936,26.93148,63.7929423447,6.51936,1.90148,6.791,51.31,25.03,57.0895524593,132.59,58.00936,26.93148,63.9561604742,6.51936,1.90148,6.791,51.49,25.03,57.2513842627,133.96,63.28936,37.01148,73.3170699155,6.51936,1.90148,6.791,56.77,35.11,66.7498689137,132.59,64.89936,42.78148,77.7314734159,6.51936,1.90148,6.791,58.38,40.88,71.2699010803,133.96
2020-08-16 21:30:00,57.3816,27.0338,63.4308628429,6.0816,1.7738,6.335,51.3,25.26,57.1817943055,132.75,57.5316,27.0338,63.5665898173,6.0816,1.7738,6.335,51.45,25.26,57.3164034112,134.16,62.8516,37.2138,73.0423886042,6.0816,1.7738,6.335,56.77,35.44,66.9240352938,132.75,64.4616,42.4538,77.1856399144,6.0816,1.7738,6.335,58.38,40.68,71.1553708444,134.16
2020-08-16 22:00:00,55.89448,26.96839,62.0603492873,6.47448,1.8883900000000002,6.74425,49.42,25.08,55.4196968595,132.67,56.04448,26.96839,62.1954805244,6.47448,1.8883900000000002,6.74425,49.57,25.08,55.5534994397,134.02,61.24448,37.28839,71.7029313157,6.47448,1.8883900000000002,6.74425,54.77,35.4,65.2143611484,132.67,62.85448,42.56839,75.9128018404,6.47448,1.8883900000000002,6.74425,56.38,40.68,69.5238577756,134.02
2020-08-16 22:30:00,53.81312,27.28966,60.3371977063,6.75312,1.9696600000000002,7.0345,47.06,25.32,53.4391803829,132.73,53.95312,27.28966,60.4620930886,6.75312,1.9696600000000002,7.0345,47.2,25.32,53.5625092765,134.02,59.02312,37.64966,70.0087536859,6.75312,1.9696600000000002,7.0345,52.27,35.68,63.2867703395,132.73,60.58312,42.51966,74.015105995,6.75312,1.9696600000000002,7.0345,53.83,40.55,67.3941495977,134.02
2020-08-16 23:00:00,51.50024,27.78632,58.5179826993,6.33024,1.84632,6.594,45.17,25.94,52.0885064098,133.37,51.64024,27.79632,58.6459699621,6.33024,1.84632,6.594,45.31,25.95,52.2149269845,134.73,56.65024,38.40632,68.4419104643,6.33024,1.84632,6.594,50.32,36.56,62.1991639815,133.37,58.19024,42.20632,71.8851687012,6.33024,1.84632,6.594,51.86,40.36,65.7144519874,134.73
2020-08-16 23:30:00,48.73424,28.16832,56.2892565238,5.9942400000000005,1.74832,6.244,42.74,26.42,50.2466317279,133.82,48.87424,28.17832,56.4155036634,5.9942400000000005,1.74832,6.244,42.88,26.43,50.3710164678,135.19,53.94424,40.07832,67.2030710846,5.9942400000000005,1.74832,6.244,47.95,38.33,61.3872250554,133.82,55.42424,40.85832,68.8567258356,5.9942400000000005,1.74832,6.244,49.43,39.11,63.0310796354,135.19
2020-08-17 00:00:00,46.8624,28.5732,54.8863579772,6.1824,1.8032,6.44,40.68,26.77,48.6980009857,133.91,46.9824,28.5632,54.9836548803,6.1824,1.8032,6.44,40.8,26.76,48.7928027479,135.29,51.8824,40.2932,65.691136358,6.1824,1.8032,6.44,45.7,38.49,59.7492267732,133.91,53.3824,40.7832,67.1784938206,6.1824,1.8032,6.44,47.2,38.98,61.2150341011,135.29
2020-08-17 00:30:00,45.27832,28.94701,53.740633137,6.29832,1.83701,6.5607500000000005,38.98,27.11,47.4804433425,134.46,45.39832,28.94701,53.8417760365,6.29832,1.83701,6.5607500000000005,39.1,27.11,47.5790090271,135.83,50.17832,40.59701,64.544411214,6.29832,1.83701,6.5607500000000005,43.88,38.76,58.5473483601,134.46,51.67832,41.18701,66.083421149,6.29832,1.83701,6.5607500000000005,45.38,39.35,60.0646892941,135.83
2020-08-17 01:00:00,44.09184,29.57637,53.0928622035,6.50184,1.8963700000000001,6.77275,37.59,27.68,46.6818005223,134.8,44.19184,29.57637,53.1759380262,6.50184,1.8963700000000001,6.77275,37.69,27.68,46.7623620019,136.1,48.811840000000004,40.41637,63.3725389121,6.50184,1.8963700000000001,6.77275,42.31,38.52,57.2182357295,134.8,50.32184,41.94637,65.5117206091,6.50184,1.8963700000000001,6.77275,43.82,40.05,59.3649298829,136.1
2020-08-17 01:30:00,43.8864,30.2752,53.3160748743,6.3264,1.8452000000000002,6.59,37.56,28.43,47.1064592174,134.96,43.9964,30.2652,53.4009882306,6.3264,1.8452000000000002,6.59,37.67,28.42,47.1881902599,136.25,48.5064,40.1552,62.9707148443,6.3264,1.8452000000000002,6.59,42.18,38.31,56.980773073,134.96,50.0464,42.1852,65.4540545115,6.3264,1.8452000000000002,6.59,43.72,40.34,59.4874272431,136.25
2020-08-17 02:00:00,43.65312,30.83091,53.4428657275,6.48312,1.89091,6.75325,37.17,28.94,47.107669227,134.81,43.76312,30.83091,53.5327533718,6.48312,1.89091,6.75325,37.28,28.94,47.1945123929,136.14,48.17312,39.78091,62.4753574697,6.48312,1.89091,6.75325,41.69,37.89,56.3356743103,134.81,49.69312,42.49091,65.3825940749,6.48312,1.89091,6.75325,43.21,40.6,59.2913492847,136.14
2020-08-17 02:30:00,43.092,30.80725,52.9717577258,6.402,1.86725,6.66875,36.69,28.94,46.7298587629,135.0,43.202,30.80725,53.0612802009,6.402,1.86725,6.66875,36.8,28.94,46.8162749479,136.31,47.592,39.93725,62.1287566394,6.402,1.86725,6.66875,41.19,38.07,56.0886886992,135.0,49.312,42.72725,65.2479213199,6.402,1.86725,6.66875,42.91,40.86,59.2520691622,136.31
2020-08-17 03:00:00,42.5224,30.78695,52.4975312949,6.0924,1.77695,6.34625,36.43,29.01,46.5695716107,135.15,42.6224,30.78695,52.5785628566,6.0924,1.77695,6.34625,36.53,29.01,46.6478402501,136.44,47.0324,40.27695,61.9215580478,6.0924,1.77695,6.34625,40.94,38.5,56.1990533728,135.15,48.5524,42.18695,64.3200924755,6.0924,1.77695,6.34625,42.46,40.41,58.6158655997,136.44
2020-08-17 03:30:00,42.18392,31.26156,52.504935389,6.07392,1.77156,6.327,36.11,29.49,46.6217996221,135.23,42.29392,31.27156,52.5992978451,6.07392,1.77156,6.327,36.22,29.5,46.7133642548,136.55,46.68392,40.44156,61.764942822,6.07392,1.77156,6.327,40.61,38.67,56.0762070757,135.23,48.19392,42.12156,64.0068726138,6.07392,1.77156,6.327,42.12,40.35,58.3285256114,136.55
2020-08-17 04:00:00,42.21608,31.15094,52.4650214281,6.10608,1.7809400000000002,6.3605,36.11,29.37,46.5459880119,135.23,42.32608,31.15094,52.5535737229,6.10608,1.7809400000000002,6.3605,36.22,29.37,46.6313767757,136.55,46.70608,40.27094,61.6701428363,6.10608,1.7809400000000002,6.3605,40.6,38.49,55.9449738582,135.23,48.21608,42.32094,64.1549088773,6.10608,1.7809400000000002,6.3605,42.11,40.54,58.4529186611,136.55
2020-08-17 04:30:00,42.27464,30.55927,52.1633412471,5.89464,1.71927,6.14025,36.38,28.84,46.4246701658,135.16,42.37464,30.56927,52.2502668267,5.89464,1.71927,6.14025,36.48,28.85,46.5092775691,136.48,46.81464,40.35927,61.8100412009,5.89464,1.71927,6.14025,40.92,38.64,56.2805117248,135.16,48.34464,42.01927,64.0532846001,5.89464,1.71927,6.14025,42.45,40.3,58.5328326668,136.48
2020-08-17 05:00:00,42.64224,30.67857,52.5312791531,6.13224,1.78857,6.3877500000000005,36.51,28.89,46.557622362000004,135.1,42.75224,30.68857,52.6264415827,6.13224,1.78857,6.3877500000000005,36.62,28.9,46.6501275454,136.39,47.17224,40.18857,61.9704880186,6.13224,1.78857,6.3877500000000005,41.04,38.4,56.2035728402,135.1,48.69224,42.25857,64.4726374105,6.13224,1.78857,6.3877500000000005,42.56,40.47,58.7296730793,136.39
2020-08-17 05:30:00,44.21288,29.69459,53.2592473958,6.15288,1.79459,6.40925,38.06,27.9,47.1908211414,134.49,44.33288,29.68459,53.3533422811,6.15288,1.79459,6.40925,38.18,27.89,47.2817565241,135.76,48.86288,39.56459,62.8723931767,6.15288,1.79459,6.40925,42.71,37.77,57.0150594142,134.49,50.40288,42.22459,65.7523103241,6.15288,1.79459,6.40925,44.25,40.43,59.9386970162,135.76
2020-08-17 06:00:00,45.70224,29.14982,54.2070728508,6.10224,1.77982,6.3565000000000005,39.6,27.37,48.1381023722,134.43,45.84224,29.14982,54.3251596799,6.10224,1.77982,6.3565000000000005,39.74,27.37,48.2533366722,135.76,50.45224,38.99982,63.768444242,6.10224,1.77982,6.3565000000000005,44.35,37.22,57.8986260631,134.43,52.00224,42.62982,67.2423565786,6.10224,1.77982,6.3565000000000005,45.9,40.85,61.445361908,135.76
2020-08-17 06:30:00,49.04312,27.24216,56.1013627357,5.49312,1.60216,5.7219999999999995,43.55,25.64,50.5372347878,133.65,49.18312,27.23216,56.2189454828,5.49312,1.60216,5.7219999999999995,43.69,25.63,50.6528676385,134.94,54.08312,37.30216,65.6995815025,5.49312,1.60216,5.7219999999999995,48.59,35.7,60.2949259888,133.65,55.66312,43.11216,70.4062587275,5.49312,1.60216,5.7219999999999995,50.17,41.51,65.1161193561,134.94
2020-08-17 07:00:00,52.4644,25.40295,58.2908495054,5.8044,1.6929500000000002,6.04625,46.66,23.71,52.3385106781,133.65,52.6144,25.39295,58.4215456579,5.8044,1.6929500000000002,6.04625,46.81,23.7,52.4677624833,134.89,57.7944,36.23295,68.2130437458,5.8044,1.6929500000000002,6.04625,51.99,34.54,62.4177194393,133.65,59.4144,44.37295,74.1554422754,5.8044,1.6929500000000002,6.04625,53.61,42.68,68.5245539934,134.89
2020-08-17 07:30:00,57.1804,23.19595,61.706160475,5.7804,1.68595,6.02125,51.4,21.51,55.7192973753,132.65,57.3704,23.17595,61.8747723597,5.7804,1.68595,6.02125,51.59,21.49,55.8869233363,133.97,62.8204,34.03595,71.448222851,5.7804,1.68595,6.02125,57.04,32.35,65.5750264964,132.65,64.4604,45.39595,78.8412039771,5.7804,1.68595,6.02125,58.68,43.71,73.1703936029,133.97
2020-08-17 08:00:00,60.82768,22.02224,64.691465502,5.76768,1.6822400000000002,6.008,55.06,20.34,58.6968414823,132.03,61.02768,22.01224,64.8761623094,5.76768,1.6822400000000002,6.008,55.26,20.33,58.8810368455,133.34,66.50768,30.852240000000002,73.3152931659,5.76768,1.6822400000000002,6.008,60.74,29.17,67.3812770731,132.03,68.17768,47.87224,83.3063467738,5.76768,1.6822400000000002,6.008,62.41,46.19,77.6435715304,133.34
2020-08-17 08:30:00,65.9024,10.47695,66.7299993036,5.6124,1.6369500000000001,5.84625,60.29,8.84,60.9346346506,132.33,66.1524,10.08695,66.9170126804,5.6124,1.6369500000000001,5.84625,60.54,8.45,61.1268688876,133.66,69.2924,39.22695,79.6253119558,5.6124,1.6369500000000001,5.84625,63.68,37.59,73.9469438178,132.33,70.9524,39.64695,81.2780641383,5.6124,1.6369500000000001,5.84625,65.34,38.01,75.5915054752,133.66
2020-08-17 09:00:00,69.40192,5.98556,69.6595537468,5.88192,1.71556,6.127,63.52,4.27,63.6633591637,133.04,69.64192,5.91556,69.8927097157,5.88192,1.71556,6.127,63.76,4.2,63.8981815078,134.36,71.70192,41.16556,82.678707427,5.88192,1.71556,6.127,65.82,39.45,76.7370503733,133.04,73.37192,38.73556,82.9691644709,5.88192,1.71556,6.127,67.49,37.02,76.9764931651,134.36
2020-08-17 09:30:00,71.0904,5.3372,71.2904669363,5.7504,1.6772,5.99,65.34,3.66,65.4424266054,133.14,71.3304,5.2572,71.5238709523,5.7504,1.6772,5.99,65.58,3.58,65.6776430759,134.46,73.4104,40.2672,83.728933016,5.7504,1.6772,5.99,67.66,38.59,77.891358314,133.14,75.0904,39.6672,84.9238183786,5.7504,1.6772,5.99,69.34,37.99,79.0650093278,134.46
2020-08-17 10:00:00,71.26296,5.23253,71.4548027648,6.28296,1.8325300000000002,6.5447500000000005,64.98,3.4,65.0688896478,132.92,71.50296,5.17253,71.6898064955,6.28296,1.8325300000000002,6.5447500000000005,65.22,3.34,65.3054668462,134.26,73.54296,40.01253,83.7231719571,6.28296,1.8325300000000002,6.5447500000000005,67.26,38.18,77.3409335346,132.92,75.21296,39.93253,85.1563051345,6.28296,1.8325300000000002,6.5447500000000005,68.93,38.1,78.7588401387,134.26
2020-08-17 10:30:00,74.04352,4.22186,74.1637846651,6.62352,1.93186,6.8995,67.42,2.29,67.4588800678,132.79,74.30352,4.14186,74.4188691707,6.62352,1.93186,6.8995,67.68,2.21,67.7160726859,134.18,71.32352,39.35186,81.4592744299,6.62352,1.93186,6.8995,64.7,37.42,74.7418651092,132.79,72.95352,40.70186,83.539556426,6.62352,1.93186,6.8995,66.33,38.77,76.8295633204,134.18
2020-08-17 11:00:00,76.95928,2.81104,77.0106013741,7.40928,2.16104,7.718,69.55,0.65,69.5530373169,0.0,77.22928,2.84104,77.2815191207,7.40928,2.16104,7.718,69.82,0.68,69.8233112936,133.35,69.34928,38.56104,79.3490796569,7.40928,2.16104,7.718,61.94,36.4,71.8437443345,0.0,70.90928,41.19104,82.0050472008,7.40928,2.16104,7.718,63.5,39.03,74.5358363474,133.35
2020-08-17 11:30:00,76.98184,2.34137,77.0174376571,7.10184,2.07137,7.39775,69.88,0.27,69.8805216065,0.0,77.24184,2.4313700000000003,77.2800970927,7.10184,2.07137,7.39775,70.14,0.36,70.1409238605,133.47,69.47184,38.54137,79.4466723939,7.10184,2.07137,7.39775,62.37,36.47,72.2501058823,0.0,70.99184,40.97137,81.9664230418,7.10184,2.07137,7.39775,63.89,38.9,74.8006824835,133.47
2020-08-17 12:00:00,77.5832,2.5776,77.6260068791,6.8832,2.0076,7.17,70.7,0.5700000000000001,70.7022976996,0.0,77.8532,2.6676,77.8988885672,6.8832,2.0076,7.17,70.97,0.66,70.973068836,133.77,70.0132,38.3776,79.8416454991,6.8832,2.0076,7.17,63.13,36.37,72.857215154,0.0,71.5232,41.3676,82.6247327863,6.8832,2.0076,7.17,64.64,39.36,75.6805073979,133.77
2020-08-17 12:30:00,77.73872,2.90296,77.7929030439,7.51872,2.1929600000000002,7.832,70.22,0.71,70.2235893415,0.0,77.98872,2.9829600000000003,78.0457461852,7.51872,2.1929600000000002,7.832,70.47,0.79,70.4744279863,133.54,70.11872,38.36296,79.9271643085,7.51872,2.1929600000000002,7.832,62.6,36.17,72.2981943066,0.0,71.64872,41.62296,82.8613895418,7.51872,2.1929600000000002,7.832,64.13,39.43,75.2820151165,133.54
2020-08-17 13:00:00,77.05984,2.47662,77.0996276739,7.35984,2.14662,7.6665,69.7,0.33,69.7007812008,0.0,77.32984,2.56662,77.372422042,7.35984,2.14662,7.6665,69.97,0.42,69.9712605289,133.54,69.55984,38.77662,79.6379155896,7.35984,2.14662,7.6665,62.2,36.63,72.184464395,0.0,71.03984,41.21662,82.1308019652,7.35984,2.14662,7.6665,63.68,39.07,74.7101552669,133.54
2020-08-17 13:30:00,75.95616,2.00513,75.9826216201,6.80616,1.98513,7.08975,69.15,0.02,69.1500028923,0.0,76.22616,2.01513,76.2527915375,6.80616,1.98513,7.08975,69.42,0.03,69.4200064823,133.81,68.39616,39.09513,78.7811138057,6.80616,1.98513,7.08975,61.59,37.11,71.9060512057,0.0,69.87616,40.78513,80.908000627,6.80616,1.98513,7.08975,63.07,38.8,74.0490708922,133.81
2020-08-17 14:00:00,76.97888,2.50884,77.019752299,6.81888,1.9888400000000002,7.103,70.16,0.52,70.1619269975,0.0,77.24888,2.5888400000000003,77.2922476954,6.81888,1.9888400000000002,7.103,70.43,0.6000000000000001,70.4325556827,133.81,69.34888,38.62884,79.3817008951,6.81888,1.9888400000000002,7.103,62.53,36.64,72.474067776,0.0,70.88888,41.34884,82.0668013084,6.81888,1.9888400000000002,7.103,64.07,39.36,75.1942451255,133.81
2020-08-17 14:30:00,77.25768,2.19224,77.2887769032,6.48768,1.8922400000000001,6.758,70.77,0.30000000000000004,70.7706358598,0.0,77.52768,2.29224,77.5615596182,6.48768,1.8922400000000001,6.758,71.04,0.4,71.0411261172,133.97,69.65768,38.73224,79.7018117636,6.48768,1.8922400000000001,6.758,63.17,36.84,73.1275221787,0.0,71.19768,41.13224,82.2251227108,6.48768,1.8922400000000001,6.758,64.71,39.24,75.6780133196,133.97
2020-08-17 15:00:00,75.94896,2.48803,75.9897020547,7.63896,2.22803,7.95725,68.31,0.26,68.3104948013,0.0,76.19896,2.46803,76.2389183892,7.63896,2.22803,7.95725,68.56,0.24,68.5604200687,134.07,68.64896,39.45803,79.1809057827,7.63896,2.22803,7.95725,61.01,37.23,71.4723233147,0.0,70.23896,41.21803,81.4397783578,7.63896,2.22803,7.95725,62.6,38.99,73.7494413538,134.07
2020-08-17 15:30:00,74.4192,2.67685,74.46732743,6.7092,1.9568500000000002,6.9887500000000005,67.71,0.72,67.7138279822,0.0,74.6792,2.60685,74.7246852089,6.7092,1.9568500000000002,6.9887500000000005,67.97,0.65,67.9731079178,134.36,67.0192,39.88685,77.9906018156,6.7092,1.9568500000000002,6.9887500000000005,60.31,37.93,71.2459191814,0.0,68.6292,40.53685,79.7069840137,6.7092,1.9568500000000002,6.9887500000000005,61.92,38.58,72.9554850577,134.36
2020-08-17 16:00:00,73.79816,3.79863,73.8958592159,6.81816,1.9886300000000001,7.10225,66.98,1.81,67.0044513447,0.0,74.03816,3.72863,74.131989167,6.81816,1.9886300000000001,7.10225,67.22,1.74,67.2425163122,134.71,66.11816,40.01863,77.285844945,6.81816,1.9886300000000001,7.10225,59.3,38.03,70.446936768,0.0,67.74816,40.87863,79.1256947778,6.81816,1.9886300000000001,7.10225,60.93,38.89,72.2834490046,134.71
2020-08-17 16:30:00,74.20704,3.28997,74.2799346268,6.85704,1.9999700000000002,7.14275,67.35,1.29,67.3623529874,0.0,74.45704,3.18997,74.5253427645,6.85704,1.9999700000000002,7.14275,67.6,1.19,67.6104733011,135.48,66.67704,43.52997,79.6284242677,6.85704,1.9999700000000002,7.14275,59.82,41.53,72.8228899454,0.0,68.30704,38.15997,78.2434343825,6.85704,1.9999700000000002,7.14275,61.45,36.16,71.2997061705,135.48
2020-08-17 17:00:00,75.53656,3.03358,75.5974503819,6.76656,1.9735800000000001,7.0485,68.77,1.06,68.7781687747,0.0,75.80656,2.94358,75.8636882985,6.76656,1.9735800000000001,7.0485,69.04,0.97,69.0468138295,134.66,67.79656,43.21358,80.39768059,6.76656,1.9735800000000001,7.0485,61.03,41.24,73.6573044579,0.0,69.42656,37.57358,78.9418846206,6.76656,1.9735800000000001,7.0485,62.66,35.6,72.0668828242,134.66
2020-08-17 17:30:00,77.22328,3.60554,77.3074051605,7.01328,2.04554,7.3055,70.21,1.56,70.2273287261,0.0,77.48328,3.51554,77.5629918263,7.01328,2.04554,7.3055,70.47,1.47,70.4853303887,135.03,69.29328,44.05554,82.1124184143,7.01328,2.04554,7.3055,62.28,42.01,75.1241539054,0.0,70.89328,37.22554,80.0724545487,7.01328,2.04554,7.3055,63.88,35.18,72.9265850016,135.03
2020-08-17 18:00:00,77.51824,4.08282,77.625684872,7.03824,2.05282,7.3315,70.48,2.03,70.509228474,0.0,77.77824,4.01282,77.8816881035,7.03824,2.05282,7.3315,70.74,1.96,70.7671477453,134.81,69.47824,43.96282,82.2189477909,7.03824,2.05282,7.3315,62.44,41.91,75.2010751253,0.0,71.10824,37.15282,80.2291332986,7.03824,2.05282,7.3315,64.07,35.1,73.0546021822,134.81
2020-08-17 18:30:00,77.5436,4.21355,77.6579931788,6.4236,1.87355,6.69125,71.12,2.34,71.1584850879,0.0,77.8036,4.12355,77.912796366,6.4236,1.87355,6.69125,71.38,2.25,71.4154528096,134.81,69.4036,44.00355,82.177686178,6.4236,1.87355,6.69125,62.98,42.13,75.7721406587,0.0,71.0436,36.68355,79.9554622372,6.4236,1.87355,6.69125,64.62,34.81,73.3994584449,134.81
2020-08-17 19:00:00,76.02416,4.58038,76.1620166792,5.86416,1.71038,6.1085,70.16,2.87,70.2186762906,0.0,76.29416,4.52038,76.4279574858,5.86416,1.71038,6.1085,70.43,2.81,70.4860340777,134.21,67.95416,44.29038,81.11353538,5.86416,1.71038,6.1085,62.09,42.58,75.2876118628,0.0,69.56416,35.30038,78.0082635664,5.86416,1.71038,6.1085,63.7,33.59,72.0137354954,134.21
2020-08-17 19:30:00,74.30368,5.48649,74.5059624061,6.43368,1.87649,6.7017500000000005,67.87,3.61,67.9659399994,0.0,74.53368,5.42649,74.7309591004,6.43368,1.87649,6.7017500000000005,68.1,3.55,68.1924665927,134.3,66.42368,44.92649,80.1903658083,6.43368,1.87649,6.7017500000000005,59.99,43.05,73.838354532,0.0,68.05368,35.18649,76.6119601633,6.43368,1.87649,6.7017500000000005,61.62,33.31,70.046987801,134.3
2020-08-17 20:00:00,72.45568,6.80249,72.774304768,8.06568,2.35249,8.40175,64.39,4.45,64.5435868232,0.0,72.68568,6.74249,72.9977345434,8.06568,2.35249,8.40175,64.62,4.39,64.7689470348,134.47,65.11568,45.67249,79.5363321047,8.06568,2.35249,8.40175,57.05,43.32,71.6332667132,0.0,66.69568,35.65249,75.6268059213,8.06568,2.35249,8.40175,58.63,33.3,67.4267521092,134.47
2020-08-17 20:30:00,72.66328,6.99679,72.9993652758,8.18328,2.38679,8.52425,64.48,4.61,64.6445860069,0.0,72.91328,6.93679,73.2425112613,8.18328,2.38679,8.52425,64.73,4.55,64.8897172131,134.23,65.32328,45.80679,79.7834125622,8.18328,2.38679,8.52425,57.14,43.42,71.7654234294,0.0,66.91328,35.29679,75.6521673494,8.18328,2.38679,8.52425,58.73,32.91,67.3222177294,134.23
2020-08-17 21:00:00,72.3444,6.3042,72.61855926,6.7344,1.9642,7.015,65.61,4.34,65.7533854642,0.0,72.5844,6.2442,72.8524890241,6.7344,1.9642,7.015,65.85,4.28,65.9889452863,133.79,64.6744,45.4142,79.0267522868,6.7344,1.9642,7.015,57.94,43.45,72.4220001105,0.0,66.2744,34.3142,74.6308275246,6.7344,1.9642,7.015,59.54,32.35,67.7608596463,133.79
2020-08-17 21:30:00,70.55392,6.8853100000000005,70.8890902831,6.46392,1.88531,6.73325,64.09,5.0,64.2847423577,0.0,70.77392,6.81531,71.1013094293,6.46392,1.88531,6.73325,64.31,4.93,64.4986899092,133.92,62.97392,45.89531,77.9236426264,6.46392,1.88531,6.73325,56.51,44.01,71.6258347246,0.0,64.57392,33.71531,72.8458184974,6.46392,1.88531,6.73325,58.11,31.83,66.2564789285,133.92
2020-08-17 22:00:00,67.31088,8.84859,67.8900000837,8.12088,2.36859,8.45925,59.19,6.48,59.5436520546,0.0,67.50088,8.80859,68.0731963299,8.12088,2.36859,8.45925,59.38,6.44,59.7282010444,134.51,60.46088,47.92859,77.1535336181,8.12088,2.36859,8.45925,52.34,45.56,69.3915643288,0.0,61.93088,33.37859,70.3531390058,8.12088,2.36859,8.45925,53.81,31.01,62.1058467457,134.51
2020-08-17 22:30:00,63.9464,10.55895,64.8122943435,9.1164,2.65895,9.49625,54.83,7.9,55.3961993281,0.0,64.1364,10.49895,64.9900435149,9.1164,2.65895,9.49625,55.02,7.84,55.5757681009,135.42,57.5164,49.57895,75.9355552562,9.1164,2.65895,9.49625,48.4,46.92,67.4095423512,0.0,59.0164,33.34895,67.7870779357,9.1164,2.65895,9.49625,49.9,30.69,58.582301935,135.42
2020-08-17 23:00:00,60.63976,12.85743,61.9878536414,9.17976,2.67743,9.56225,51.46,10.18,52.4572587923,0.0,60.81976,12.80743,62.1536279686,9.17976,2.67743,9.56225,51.64,10.13,52.6242007065,134.98,54.30976,48.77743,72.9985459353,9.17976,2.67743,9.56225,45.13,46.1,64.5129979151,0.0,55.79976,33.69743,65.1853511509,9.17976,2.67743,9.56225,46.62,31.02,55.9970070629,134.98
2020-08-17 23:30:00,57.62664,13.08402,59.0933263326,8.75664,2.55402,9.1215,48.87,10.53,49.9915772906,0.0,57.78664,13.03402,59.2383443375,8.75664,2.55402,9.1215,49.03,10.48,50.1375238718,135.05,51.47664,49.14402,71.1686670344,8.75664,2.55402,9.1215,42.72,46.59,63.2109681938,0.0,52.97664,33.31402,62.5807343697,8.75664,2.55402,9.1215,44.22,30.76,53.8663716989,135.05
2020-08-18 00:00:00,55.15008,14.23544,56.9576954941,9.31008,2.71544,9.698,45.84,11.52,47.2653784498,0.0,55.30008,14.18544,57.0905032032,9.31008,2.71544,9.698,45.99,11.47,47.3987447091,135.44,49.36008,49.45544,69.8731568143,9.31008,2.71544,9.698,40.05,46.74,61.5518488756,0.0,50.85008,33.80544,61.0617589789,9.31008,2.71544,9.698,41.54,31.09,51.8860260571,135.44
2020-08-18 00:30:00,52.1508,24.9294,57.802949103,9.7008,2.8294,10.105,42.45,22.1,47.8582542515,0.0,52.7408,14.6194,54.7295061279,9.7008,2.8294,10.105,43.04,11.79,44.6256170826,135.44,48.0608,45.5394,66.2093456319,9.7008,2.8294,10.105,38.36,42.71,57.4076101227,0.0,49.5508,37.9294,62.4012913729,9.7008,2.8294,10.105,39.85,35.1,53.1039781937,135.44
2020-08-18 01:00:00,50.03368,34.25149,60.6344267027,8.71368,2.54149,9.07675,41.32,31.71,52.0851850338,0.0,51.04368,14.18149,52.9770886947,8.71368,2.54149,9.07675,42.33,11.64,43.9012357457,135.4,47.25368,40.95149,62.5294715055,8.71368,2.54149,9.07675,38.54,38.41,54.4119444608,0.0,48.75368,41.84149,64.246646597,8.71368,2.54149,9.07675,40.04,39.3,56.1042921709,135.4
2020-08-18 01:30:00,49.96336,33.68598,60.2584648912,8.04336,2.34598,8.3785,41.92,31.34,52.3400611387,0.0,50.97336,13.52598,52.7374209139,8.04336,2.34598,8.3785,42.93,11.18,44.3618901761,135.73,47.09336,41.28598,62.6284017092,8.04336,2.34598,8.3785,39.05,38.94,55.1473127178,0.0,48.61336,41.48598,63.9088828493,8.04336,2.34598,8.3785,40.57,39.14,56.3725509446,135.73
2020-08-18 02:00:00,49.70272,33.66996,60.0335454708,8.50272,2.47996,8.857,41.2,31.19,51.6745208009,0.0,50.70272,13.50996,52.4717527304,8.50272,2.47996,8.857,42.2,11.03,43.6176672921,135.73,46.91272,41.56996,62.6806578794,8.50272,2.47996,8.857,38.41,39.09,54.8028849606,0.0,48.44272,41.50996,63.7947795686,8.50272,2.47996,8.857,39.94,39.03,55.8439298402,135.73
2020-08-18 02:30:00,49.02568,33.67874,59.4791965939,8.15568,2.37874,8.4955,40.87,31.3,51.478606236,0.0,50.02568,13.43874,51.7993088009,8.15568,2.37874,8.4955,41.87,11.06,43.3061254328,135.98,46.22568,41.62874,62.2074391488,8.15568,2.37874,8.4955,38.07,39.25,54.6798628382,0.0,47.75568,41.54874,63.3001008518,8.15568,2.37874,8.4955,39.6,39.17,55.699631058,135.98
2020-08-18 03:00:00,48.36048,33.93639,59.0797308056,7.77048,2.26639,8.09425,40.59,31.67,51.4833662458,0.0,49.36048,13.61639,51.2041313027,7.77048,2.26639,8.09425,41.59,11.35,43.110910452,136.26,45.61048,41.70639,61.804035893,7.77048,2.26639,8.09425,37.84,39.44,54.6569227088,0.0,47.12048,41.55639,62.8273283314,7.77048,2.26639,8.09425,39.35,39.29,55.6068934576,136.26
2020-08-18 03:30:00,47.88128,34.49079,59.0104361047,8.47128,2.47079,8.82425,39.41,32.02,50.7782286024,0.0,48.86128,14.14079,50.8663604464,8.47128,2.47079,8.82425,40.39,11.67,42.0421336281,136.29,45.27128,41.81079,61.6249215274,8.47128,2.47079,8.82425,36.8,39.34,53.8690597653,0.0,46.78128,41.92079,62.815927858,8.47128,2.47079,8.82425,38.31,39.45,54.9905319123,136.29
2020-08-18 04:00:00,47.6964,34.27645,58.7351819403,8.4564,2.46645,8.80875,39.24,31.81,50.5138961079,0.0,48.6764,13.91645,50.6266678497,8.4564,2.46645,8.80875,40.22,11.45,41.8180690611,136.34,45.0564,41.89645,61.5255370034,8.4564,2.46645,8.80875,36.6,39.43,53.7985585309,0.0,46.5664,41.89645,62.6397807433,8.4564,2.46645,8.80875,38.11,39.43,54.8370039298,136.34
2020-08-18 04:30:00,47.71952,34.75111,59.032128839,8.60952,2.51111,8.96825,39.11,32.24,50.6853992783,0.0,48.69952,14.40111,50.78420244,8.60952,2.51111,8.96825,40.09,11.89,41.8160280275,136.29,45.13952,41.76111,61.4944434422,8.60952,2.51111,8.96825,36.53,39.25,53.619058179,0.0,46.64952,42.08111,62.8251345805,8.60952,2.51111,8.96825,38.04,39.57,54.8892202532,136.29
2020-08-18 05:00:00,48.30096,34.07028,59.1080934915,7.92096,2.31028,8.251,40.38,31.76,51.3735535076,0.0,49.31096,13.73028,51.186828042,7.92096,2.31028,8.251,41.39,11.42,42.9365636725,136.29,45.55096,41.750280000000004,61.7897712975,7.92096,2.31028,8.251,37.63,39.44,54.5117464406,0.0,47.03096,41.67028,62.8356859897,7.92096,2.31028,8.251,39.11,39.36,55.4869507182,136.29
2020-08-18 05:30:00,49.57904,33.68972,59.9422925905,7.91904,2.30972,8.249,41.66,31.38,52.1561118183,0.0,50.57904,13.55972,52.3651152372,7.91904,2.30972,8.249,42.66,11.25,44.118455322,135.57,46.73904,40.97972,62.1600781161,7.91904,2.30972,8.249,38.82,38.67,54.7938071318,0.0,48.24904,41.57972,63.6933511145,7.91904,2.30972,8.249,40.33,39.27,56.2906901716,135.57
2020-08-18 06:00:00,50.10848,33.99414,60.5513114825,8.92848,2.60414,9.3005,41.18,31.39,51.7795760894,0.0,51.11848,13.97414,52.9941089768,8.92848,2.60414,9.3005,42.19,11.37,43.6952285725,135.22,47.40848,40.64414,62.4460574596,8.92848,2.60414,9.3005,38.48,38.04,54.1087053994,0.0,48.91848,42.09414,64.536302248,8.92848,2.60414,9.3005,39.99,39.49,56.2019590406,135.22
2020-08-18 06:30:00,53.45368,30.93649,61.7605239539,8.59368,2.50649,8.95175,44.86,28.43,53.1101167387,0.0,54.51368,11.18649,55.6496079561,8.59368,2.50649,8.95175,45.92,8.68,46.7331659531,134.32,50.72368,39.94649,64.5648029197,8.59368,2.50649,8.95175,42.13,37.44,56.3621371135,0.0,52.26368,41.56649,66.7777308544,8.59368,2.50649,8.95175,43.67,39.06,58.589696193099996,134.32
2020-08-18 07:00:00,56.8796,28.58155,63.6568448524,9.6396,2.81155,10.04125,47.24,25.77,53.8118063254,0.0,57.9796,8.89155,58.6574264485,9.6396,2.81155,10.04125,48.34,6.08,48.7208579563,134.32,54.3896,40.09155,67.5689349447,9.6396,2.81155,10.04125,44.75,37.28,58.2439773711,0.0,55.9396,42.04155,69.9766444934,9.6396,2.81155,10.04125,46.3,39.23,60.6851126719,134.32
2020-08-18 07:30:00,61.69632,26.62976,67.1980655912,9.49632,2.76976,9.892,52.2,23.86,57.3945955644,0.0,62.88632,6.87976,63.2615233835,9.49632,2.76976,9.892,53.39,4.11,53.5479616792,134.48,58.94632,38.31976,70.3069886142,9.49632,2.76976,9.892,49.45,35.55,60.9024219551,0.0,60.55632,43.84976,74.7654288024,9.49632,2.76976,9.892,51.06,41.08,65.5338843653,134.48
2020-08-18 08:00:00,65.97752,25.06886,70.5796067363,9.527519999999999,2.77886,9.9245,56.45,22.29,60.6914046633,0.0,67.22752,5.48886,67.4512196291,9.527519999999999,2.77886,9.9245,57.7,2.71,57.7636053238,134.28,62.77752,12.41886,63.9941020802,9.527519999999999,2.77886,9.9245,53.25,9.64,54.1155439777,0.0,63.27752,9.07886,63.9255053656,9.527519999999999,2.77886,9.9245,53.75,6.3,54.1179498873,134.28
2020-08-18 08:30:00,69.11336,25.04973,73.5128934512,10.11336,2.94973,10.53475,59.0,22.1,63.0032538842,0.0,70.38336,5.36973,70.5878981495,10.11336,2.94973,10.53475,60.27,2.42,60.3185651355,133.9,65.63336,12.45973,66.8055597728,10.11336,2.94973,10.53475,55.52,9.51,56.3285939821,0.0,66.09336,8.54973,66.6440553925,10.11336,2.94973,10.53475,55.98,5.6,56.2594027697,133.9
2020-08-18 09:00:00,83.71736,18.82423,85.8076220418,11.15736,3.25423,11.62225,72.56,15.57,74.2117140349,0.0,59.67736,5.84423,59.9628411674,11.15736,3.25423,11.62225,48.52,2.59,48.5890779908,133.75,54.09736,10.60423,55.1268904697,11.15736,3.25423,11.62225,42.94,7.35,43.5645050471,0.0,82.92736,9.06423,83.4212640881,11.15736,3.25423,11.62225,71.77,5.8100000000000005,72.0047845632,133.75
2020-08-18 09:30:00,121.19016,11.52588,121.7370148747,11.54016,3.36588,12.021,109.65,8.16,109.9532086844,0.0,37.04016,4.9558800000000005,37.3702314603,11.54016,3.36588,12.021,25.5,1.5899999999999999,25.5495225004,132.62,11.54016,3.36588,12.021,11.54016,3.36588,12.021,0.0,0.0,0.0,0.0,114.38016,11.52588,114.9594141921,11.54016,3.36588,12.021,102.84,8.16,103.1632260062,132.62
2020-08-18 10:00:00,100.68728,9.76129,101.1593353886,11.38728,3.32129,11.86175,89.3,6.44,89.5319138632,0.0,100.92728,9.70129,101.3924596598,11.38728,3.32129,11.86175,89.54,6.38,89.7670095302,132.62,11.38728,3.32129,11.86175,11.38728,3.32129,11.86175,0.0,0.0,0.0,0.0,72.00728,15.70129,73.6992461336,11.38728,3.32129,11.86175,60.62,12.38,61.8712275618,132.62
2020-08-18 10:30:00,98.75152,11.00086,99.3623752889,13.51152,3.94086,14.0745,85.24,7.06,85.5318724219,0.0,98.96152,10.95086,99.5655752529,13.51152,3.94086,14.0745,85.45,7.01,85.7370549996,132.86,13.51152,3.94086,14.0745,13.51152,3.94086,14.0745,0.0,0.0,0.0,0.0,73.05152,16.45086,74.8809412938,13.51152,3.94086,14.0745,59.54,12.51,60.8400501315,132.86
2020-08-18 11:00:00,101.16696,8.36953,101.5125747288,12.06696,3.51953,12.56975,89.1,4.85,89.2319029271,0.0,101.41696,8.28953,101.7551771816,12.06696,3.51953,12.56975,89.35,4.77,89.477233976,132.32,12.06696,3.51953,12.56975,12.06696,3.51953,12.56975,0.0,0.0,0.0,0.0,73.44696,15.80953,75.1292031907,12.06696,3.51953,12.56975,61.38,12.29,62.5983106801,132.32
2020-08-18 11:30:00,102.546,5.6805,102.7032141476,12.036,3.5105,12.5375,90.51,2.17,90.5360094106,0.0,102.766,5.6105,102.9190384052,12.036,3.5105,12.5375,90.73,2.1,90.7542996227,132.56,12.036,3.5105,12.5375,12.036,3.5105,12.5375,0.0,0.0,0.0,0.0,73.976,12.9405,75.0993017028,12.036,3.5105,12.5375,61.94,9.43,62.6537189638,132.56
2020-08-18 12:00:00,101.48592,6.54006,101.6964323025,13.40592,3.91006,13.9645,88.08,2.63,88.1192561249,0.0,101.69592,6.46006,101.9008955792,13.40592,3.91006,13.9645,88.29,2.55,88.3268169923,132.64,13.40592,3.91006,13.9645,13.40592,3.91006,13.9645,0.0,0.0,0.0,0.0,74.66592,12.75006,75.7467071195,13.40592,3.91006,13.9645,61.26,8.84,61.8945328765,132.64
2020-08-18 12:30:00,101.208,7.224,101.4654889113,13.248,3.864,13.8,87.96,3.36,88.0241512314,0.0,101.458,7.144,101.7092055814,13.248,3.864,13.8,88.21,3.2800000000000002,88.2709606836,132.83,13.248,3.864,13.8,13.248,3.864,13.8,0.0,0.0,0.0,0.0,74.318,12.264,75.3231094685,13.248,3.864,13.8,61.07,8.4,61.6449908752,132.83
2020-08-18 13:00:00,102.00568,6.52999,102.2144780433,12.20568,3.55999,12.71425,89.8,2.9699999999999998,89.8491007189,0.0,102.23568,6.44999,102.438941014,12.20568,3.55999,12.71425,90.03,2.89,90.0763731508,133.29,12.20568,3.55999,12.71425,12.20568,3.55999,12.71425,0.0,0.0,0.0,0.0,73.43568,10.77999,74.2226871075,12.20568,3.55999,12.71425,61.23,7.22,61.6542074801,133.29
2020-08-18 13:30:00,101.2352,6.34485,101.4338347918,12.3252,3.59485,12.838750000000001,88.91,2.75,88.9525187951,0.0,101.4652,6.26485,101.6584239331,12.3252,3.59485,12.838750000000001,89.14,2.67,89.1799781341,133.36,12.3252,3.59485,12.838750000000001,12.3252,3.59485,12.838750000000001,0.0,0.0,0.0,0.0,73.3752,10.44485,74.1148761489,12.3252,3.59485,12.838750000000001,61.05,6.85,61.4330936874,133.36
2020-08-18 14:00:00,101.24216,5.94438,101.4165204247,11.91216,3.47438,12.4085,89.33,2.47,89.3641415782,0.0,101.47216,5.84438,101.6403268031,11.91216,3.47438,12.4085,89.56,2.37,89.5913528193,133.39,11.91216,3.47438,12.4085,11.91216,3.47438,12.4085,0.0,0.0,0.0,0.0,73.25216,10.40438,73.9873642445,11.91216,3.47438,12.4085,61.34,6.93,61.7302235538,133.39
2020-08-18 14:30:00,101.08488,6.31809,101.282136756,12.40488,3.61809,12.92175,88.68,2.7,88.7210933206,0.0,101.32488,6.23809,101.5167231241,12.40488,3.61809,12.92175,88.92,2.62,88.9585903665,133.62,12.40488,3.61809,12.92175,12.40488,3.61809,12.92175,0.0,0.0,0.0,0.0,73.25488,10.24809,73.968241783,12.40488,3.61809,12.92175,60.85,6.63,61.2101249795,133.62
2020-08-18 15:00:00,101.74672,5.56446,101.8987646925,9.54672,2.78446,9.9445,92.2,2.7800000000000002,92.2419015415,0.0,101.97672,5.48446,102.1240947252,9.54672,2.78446,9.9445,92.43,2.7,92.4694268394,133.58,9.54672,2.78446,9.9445,9.54672,2.78446,9.9445,0.0,0.0,0.0,0.0,71.66672,9.44446,72.2863512722,9.54672,2.78446,9.9445,62.12,6.66,62.4759953902,133.58
2020-08-18 15:30:00,99.05944,7.66192,99.3553102315,10.66944,3.11192,11.114,88.39,4.55,88.5070313591,0.0,99.27944,7.59192,99.5692947449,10.66944,3.11192,11.114,88.61,4.48,88.7231790458,133.85,10.66944,3.11192,11.114,10.66944,3.11192,11.114,0.0,0.0,0.0,0.0,70.84944,10.09192,71.5645861974,10.66944,3.11192,11.114,60.18,6.98,60.5834366803,133.85
