Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2020-08-18 16:00:00,97.56216,9.56438,98.0298547824,12.872160000000001,3.7543800000000003,13.4085,84.69,5.8100000000000005,84.8890581877,0.0,97.77216,9.51438,98.233999704,12.872160000000001,3.7543800000000003,13.4085,84.9,5.76,85.0951679004,134.06,12.872160000000001,3.7543800000000003,13.4085,12.872160000000001,3.7543800000000003,13.4085,0.0,0.0,0.0,0.0,71.50216,11.37438,72.4012113507,12.872160000000001,3.7543800000000003,13.4085,58.63,7.62,59.1231029294,134.06
2020-08-18 16:30:00,97.92224,12.24107,98.6843902619,13.51224,3.94107,14.07525,84.41,8.3,84.8170861325,0.0,98.13224,12.18107,98.8853628894,13.51224,3.94107,14.07525,84.62,8.24,85.020244648,134.36,13.51224,3.94107,14.07525,13.51224,3.94107,14.07525,0.0,0.0,0.0,0.0,71.25224,12.92107,72.4143339054,13.51224,3.94107,14.07525,57.74,8.98,58.4341338603,134.36
2020-08-18 17:00:00,97.92992,13.66956,98.8793512408,14.80992,4.31956,15.427,83.12,9.35,83.6442281332,0.0,98.12992,13.61956,99.0705486701,14.80992,4.31956,15.427,83.32,9.3,83.8374164678,134.18,14.80992,4.31956,15.427,14.80992,4.31956,15.427,0.0,0.0,0.0,0.0,72.53992,12.43956,73.5987951437,14.80992,4.31956,15.427,57.73,8.12,58.2982615521,134.18
2020-08-18 17:30:00,97.5468,14.98365,98.6908706901,15.886800000000001,4.63365,16.54875,81.66,10.35,82.3132923652,0.0,97.7668,14.91365,98.897745872,15.886800000000001,4.63365,16.54875,81.88,10.28,82.5228016975,134.12,15.886800000000001,4.63365,16.54875,15.886800000000001,4.63365,16.54875,0.0,0.0,0.0,0.0,72.5068,11.73365,73.4500822911,15.886800000000001,4.63365,16.54875,56.62,7.1,57.0634243627,134.12
2020-08-18 18:00:00,98.338,15.79525,99.5984546394,15.618,4.55525,16.26875,82.72,11.24,83.48015333,0.0,98.538,15.73525,99.7864496641,15.618,4.55525,16.26875,82.92,11.18,83.6702981948,134.45,15.618,4.55525,16.26875,15.618,4.55525,16.26875,0.0,0.0,0.0,0.0,72.508,11.49525,73.4135603044,15.618,4.55525,16.26875,56.89,6.94,57.3117413799,134.45
2020-08-18 18:30:00,99.87192,17.74556,101.4362129823,13.08192,3.81556,13.627,86.79,13.93,87.9007906677,0.0,100.10192,17.70556,101.6556995087,13.08192,3.81556,13.627,87.02,13.89,88.1215779477,134.08,13.08192,3.81556,13.627,13.08192,3.81556,13.627,0.0,0.0,0.0,0.0,70.73192,14.73556,72.2505448796,13.08192,3.81556,13.627,57.65,10.92,58.675113123,134.08
2020-08-18 19:00:00,99.4216,16.6238,100.8018118538,11.8416,3.4538,12.335,87.58,13.17,88.5646955621,0.0,99.6316,16.5838,101.0023670069,11.8416,3.4538,12.335,87.79,13.13,88.7664407307,133.14,11.8416,3.4538,12.335,11.8416,3.4538,12.335,0.0,0.0,0.0,0.0,69.2616,13.0038,70.4717535542,11.8416,3.4538,12.335,57.42,9.55,58.2087527783,133.14
2020-08-18 19:30:00,99.28344,15.87142,100.5440372725,9.433440000000001,2.75142,9.8265,89.85,13.12,90.802846321,0.0,99.49344,15.82142,100.7435453707,9.433440000000001,2.75142,9.8265,90.06,13.07,91.0034532312,133.05,9.433440000000001,2.75142,9.8265,9.433440000000001,2.75142,9.8265,0.0,0.0,0.0,0.0,66.83344,11.851420000000001,67.8760993152,9.433440000000001,2.75142,9.8265,57.4,9.1,58.1168650221,133.05
2020-08-18 20:00:00,98.00088,16.08734,99.3125117447,8.87088,2.58734,9.2405,89.13,13.5,90.1465856259,0.0,98.20088,16.04734,99.5034167949,8.87088,2.58734,9.2405,89.33,13.46,90.3383667109,133.24,8.87088,2.58734,9.2405,8.87088,2.58734,9.2405,0.0,0.0,0.0,0.0,65.28088,11.41734,66.2717809196,8.87088,2.58734,9.2405,56.41,8.83,57.096908848,133.24
2020-08-18 20:30:00,97.97952,16.31736,99.3289614201,7.97952,2.32736,8.312,90.0,13.99,91.0808437598,0.0,98.19952,16.27736,99.5394302616,7.97952,2.32736,8.312,90.22,13.95,91.2921184988,133.49,7.97952,2.32736,8.312,7.97952,2.32736,8.312,0.0,0.0,0.0,0.0,64.66952,10.93736,65.5879002622,7.97952,2.32736,8.312,56.69,8.61,57.3401098708,133.49
2020-08-18 21:00:00,99.852,15.401,101.0327308599,7.5120000000000005,2.191,7.825,92.34,13.21,93.2801141723,0.0,100.072,15.351,101.2425719991,7.5120000000000005,2.191,7.825,92.56,13.16,93.4908508893,132.86,7.5120000000000005,2.191,7.825,7.5120000000000005,2.191,7.825,0.0,0.0,0.0,0.0,65.362,10.421,66.1875236355,7.5120000000000005,2.191,7.825,57.85,8.23,58.4324858277,132.86
2020-08-18 21:30:00,98.59912,14.82266,99.7070595006,7.68912,2.24266,8.0095,90.91,12.58,91.7762741671,0.0,98.77912,14.78266,99.8791348814,7.68912,2.24266,8.0095,91.09,12.54,91.949114732,132.92,7.68912,2.24266,8.0095,7.68912,2.24266,8.0095,0.0,0.0,0.0,0.0,65.26912,7.28266,65.6741590144,7.68912,2.24266,8.0095,57.58,5.04,57.8001557091,132.92
2020-08-18 22:00:00,94.17952,16.95861,95.6941818532,8.18952,2.38861,8.53075,85.99,14.57,87.2156236004,0.0,94.36952,16.92861,95.8758788307,8.18952,2.38861,8.53075,86.18,14.54,87.397963363,133.56,8.18952,2.38861,8.53075,8.18952,2.38861,8.53075,0.0,0.0,0.0,0.0,62.85952,6.24861,63.1693310204,8.18952,2.38861,8.53075,54.67,3.86,54.8060991131,133.56
2020-08-18 22:30:00,90.5688,17.9709,92.3345048194,8.1288,2.3709,8.4675,82.44,15.6,83.9030011382,0.0,90.7488,17.9309,92.5033073801,8.1288,2.3709,8.4675,82.62,15.56,84.0724568453,133.98,8.1288,2.3709,8.4675,8.1288,2.3709,8.4675,0.0,0.0,0.0,0.0,60.1588,6.5509,60.5144239686,8.1288,2.3709,8.4675,52.03,4.18,52.1976369197,133.98
2020-08-18 23:00:00,87.054,19.68075,89.250943057,7.134,2.08075,7.43125,79.92,17.6,81.8349949594,0.0,87.214,19.66075,89.4026111843,7.134,2.08075,7.43125,80.08,17.58,81.986967257,134.4,7.134,2.08075,7.43125,7.134,2.08075,7.43125,0.0,0.0,0.0,0.0,57.194,7.80075,57.7235249839,7.134,2.08075,7.43125,50.06,5.72,50.3857321074,134.4
2020-08-18 23:30:00,82.10288,20.79084,84.6944031929,6.96288,2.03084,7.253,75.14,18.76,77.4464795843,0.0,82.25288,20.76084,84.8324745943,6.96288,2.03084,7.253,75.29,18.73,77.5847729906,134.4,6.96288,2.03084,7.253,6.96288,2.03084,7.253,0.0,0.0,0.0,0.0,53.87288,6.81084,54.3017010875,6.96288,2.03084,7.253,46.91,4.78,47.1529055308,134.4
2020-08-19 00:00:00,78.1284,22.09995,81.1939325108,7.2684,2.1199500000000002,7.57125,70.86,19.98,73.6229583758,0.0,78.2684,22.06995,81.3205086775,7.2684,2.1199500000000002,7.57125,71.0,19.95,73.7495932192,134.8,7.2684,2.1199500000000002,7.57125,7.2684,2.1199500000000002,7.57125,0.0,0.0,0.0,0.0,51.8084,6.52995,52.218297153,7.2684,2.1199500000000002,7.57125,44.54,4.41,44.7577892662,134.8
2020-08-19 00:30:00,74.7652,23.94735,78.5067557798,7.4652,2.17735,7.77625,67.3,21.77,70.7334637919,0.0,74.9052,23.93735,78.6370505046,7.4652,2.17735,7.77625,67.44,21.76,70.8636098431,134.95,7.4652,2.17735,7.77625,7.4652,2.17735,7.77625,0.0,0.0,0.0,0.0,49.9952,7.27735,50.5220728599,7.4652,2.17735,7.77625,42.53,5.1,42.8346927151,134.95
2020-08-19 01:00:00,73.33368,23.28899,76.9428728185,6.85368,1.99899,7.13925,66.48,21.29,69.8058342834,0.0,73.46368,23.24899,77.0547066386,6.85368,1.99899,7.13925,66.61,21.25,69.9174842225,135.33,6.85368,1.99899,7.13925,6.85368,1.99899,7.13925,0.0,0.0,0.0,0.0,48.38368,5.92899,48.7455989066,6.85368,1.99899,7.13925,41.53,3.93,41.7155342768,135.33
2020-08-19 01:30:00,72.51048,22.51764,75.9263710512,7.26048,2.11764,7.563,65.25,20.4,68.3646290124,0.0,72.64048,22.47764,76.03869827,7.26048,2.11764,7.563,65.38,20.36,68.4768135941,136.14,7.26048,2.11764,7.563,7.26048,2.11764,7.563,0.0,0.0,0.0,0.0,48.19048,3.39764,48.3101057772,7.26048,2.11764,7.563,40.93,1.28,40.950009768,136.14
2020-08-19 02:00:00,71.06328,22.61929,74.5762833913,8.36328,2.43929,8.71175,62.7,20.18,65.8674608589,0.0,71.20328,22.58929,74.7006231933,8.36328,2.43929,8.71175,62.84,20.15,65.9915759775,136.45,8.36328,2.43929,8.71175,8.36328,2.43929,8.71175,0.0,0.0,0.0,0.0,47.95328,3.19929,48.0598847196,8.36328,2.43929,8.71175,39.59,0.76,39.5972940995,136.45
2020-08-19 02:30:00,68.4452,35.1286,76.9335033714,8.6352,2.5186,8.995,59.81,32.61,68.1223032494,0.0,69.5552,17.7286,71.7790297023,8.6352,2.5186,8.995,60.92,15.21,62.7900509635,136.09,8.6352,2.5186,8.995,8.6352,2.5186,8.995,0.0,0.0,0.0,0.0,47.6552,8.3486,48.3809591575,8.6352,2.5186,8.995,39.02,5.83,39.4531278861,136.09
2020-08-19 03:00:00,68.48208,36.38144,77.5461440537,7.58208,2.21144,7.898,60.9,34.17,69.8312172313,0.0,69.78208,16.14144,71.6246101169,7.58208,2.21144,7.898,62.2,13.93,63.7407632524,135.8,7.58208,2.21144,7.898,7.58208,2.21144,7.898,0.0,0.0,0.0,0.0,47.15208,9.68144,48.1357344267,7.58208,2.21144,7.898,39.57,7.47,40.2689185353,135.8
2020-08-19 03:30:00,67.49272,36.12621,76.5530554711,7.63272,2.22621,7.95075,59.86,33.9,68.7926565848,0.0,68.78272,15.81621,70.5777236057,7.63272,2.22621,7.95075,61.15,13.59,62.6419236614,136.08,7.63272,2.22621,7.95075,7.63272,2.22621,7.95075,0.0,0.0,0.0,0.0,46.58272,8.64621,47.3783362937,7.63272,2.22621,7.95075,38.95,6.42,39.4755481279,136.08
2020-08-19 04:00:00,67.3936,36.02105,76.4160543607,7.4436,2.17105,7.75375,59.95,33.85,68.84638697849999,0.0,68.6736,15.67105,70.4389462234,7.4436,2.17105,7.75375,61.23,13.5,62.700581337,136.36,7.4436,2.17105,7.75375,7.4436,2.17105,7.75375,0.0,0.0,0.0,0.0,45.9936,7.92105,46.6707003811,7.4436,2.17105,7.75375,38.55,5.75,38.9764672591,136.36
2020-08-19 04:30:00,67.44096,36.21153,76.5477497426,7.41096,2.16153,7.71975,60.03,34.05,69.0145158644,0.0,68.73096,15.93153,70.5532317521,7.41096,2.16153,7.71975,61.32,13.77,62.8470786911,136.19,7.41096,2.16153,7.71975,7.41096,2.16153,7.71975,0.0,0.0,0.0,0.0,45.98096,7.65153,46.613244833,7.41096,2.16153,7.71975,38.57,5.49,38.9587602472,136.19
2020-08-19 05:00:00,67.6572,36.09835,76.6849893041,7.2972,2.12835,7.60125,60.36,33.97,69.2624754106,0.0,68.9372,15.84835,70.7354772484,7.2972,2.12835,7.60125,61.64,13.72,63.1484599971,136.01,7.2972,2.12835,7.60125,7.2972,2.12835,7.60125,0.0,0.0,0.0,0.0,46.4872,7.79835,47.1367587617,7.2972,2.12835,7.60125,39.19,5.67,39.5980428809,136.01
2020-08-19 05:30:00,69.21208,36.16144,78.0894471795,6.86208,2.00144,7.148,62.35,34.16,71.0945011938,0.0,70.55208,16.03144,72.3505567415,6.86208,2.00144,7.148,63.69,14.03,65.2169993177,135.42,6.86208,2.00144,7.148,6.86208,2.00144,7.148,0.0,0.0,0.0,0.0,47.33208,9.54144,48.2842093691,6.86208,2.00144,7.148,40.47,7.54,41.1664001341,135.42
2020-08-19 06:00:00,70.54464,36.06802,79.2303496108,6.40464,1.86802,6.6715,64.14,34.2,72.6882356369,0.0,71.90464,15.92802,73.6476684943,6.40464,1.86802,6.6715,65.5,14.06,66.9920413184,135.5,6.40464,1.86802,6.6715,6.40464,1.86802,6.6715,0.0,0.0,0.0,0.0,48.01464,9.638020000000001,48.9724114563,6.40464,1.86802,6.6715,41.61,7.77,42.3292452094,135.5
2020-08-19 06:30:00,75.5056,32.2133,82.0901475711,6.5256,1.9033,6.7975,68.98,30.31,75.3454477722,0.0,76.9356,12.3433,77.9194686985,6.5256,1.9033,6.7975,70.41,10.44,71.1797843492,135.03,6.5256,1.9033,6.7975,6.5256,1.9033,6.7975,0.0,0.0,0.0,0.0,51.5656,7.7033000000000005,52.1378167384,6.5256,1.9033,6.7975,45.04,5.8,45.411910332,135.03
2020-08-19 07:00:00,82.56584,17.89712,84.4832814183,6.67584,1.94712,6.954,75.89,15.95,77.5480148037,0.0,83.01584,14.09712,84.2042664192,6.67584,1.94712,6.954,76.34,12.15,77.3008285855,134.92,6.67584,1.94712,6.954,6.67584,1.94712,6.954,0.0,0.0,0.0,0.0,54.66584,3.34712,54.7682140954,6.67584,1.94712,6.954,47.99,1.4,48.0104165781,134.92
2020-08-19 07:30:00,90.78072,11.88396,91.5552708969,6.63072,1.9339600000000001,6.907,84.15,9.95,84.7362083173,0.0,90.99072,11.81396,91.7544591668,6.63072,1.9339600000000001,6.907,84.36,9.88,84.9365881114,134.58,6.63072,1.9339600000000001,6.907,6.63072,1.9339600000000001,6.907,0.0,0.0,0.0,0.0,59.62072,2.48396,59.6724418019,6.63072,1.9339600000000001,6.907,52.99,0.55,52.9928542353,134.58
2020-08-19 08:00:00,95.48224,10.21107,96.0266843433,7.51224,2.19107,7.8252500000000005,87.97,8.02,88.334824956,0.0,95.69224,10.16107,96.2302038851,7.51224,2.19107,7.8252500000000005,88.18,7.97,88.5394448819,134.28,7.51224,2.19107,7.8252500000000005,7.51224,2.19107,7.8252500000000005,0.0,0.0,0.0,0.0,63.84224,5.54107,64.08225234,7.51224,2.19107,7.8252500000000005,56.33,3.35,56.4295259594,134.28
2020-08-19 08:30:00,100.30128,9.22829,100.7249130353,7.57128,2.20829,7.88675,92.73,7.02,92.9953402058,0.0,100.53128,9.15829,100.947573196,7.57128,2.20829,7.88675,92.96,6.95,93.219440569,133.43,7.57128,2.20829,7.88675,7.57128,2.20829,7.88675,0.0,0.0,0.0,0.0,67.72128,10.07829,68.4670993555,7.57128,2.20829,7.88675,60.15,7.87,60.6626689159,133.43
2020-08-19 09:00:00,102.62904,8.74222,103.0007100065,9.05904,2.64222,9.4365,93.57,6.1,93.7686242834,0.0,102.84904,8.67222,103.2140127534,9.05904,2.64222,9.4365,93.79,6.03,93.9836421937,132.58,9.05904,2.64222,9.4365,9.05904,2.64222,9.4365,0.0,0.0,0.0,0.0,70.57904,13.35222,71.8309311248,9.05904,2.64222,9.4365,61.52,10.71,62.4452920563,132.58
2020-08-19 09:30:00,105.74776,7.77643,106.0333042424,8.86776,2.58643,9.23725,96.88,5.19,97.0189182582,0.0,105.98776,7.71643,106.268285776,8.86776,2.58643,9.23725,97.12,5.13,97.2553921384,132.74,8.86776,2.58643,9.23725,8.86776,2.58643,9.23725,0.0,0.0,0.0,0.0,72.19776,14.18643,73.5783347539,8.86776,2.58643,9.23725,63.33,11.6,64.3836073857,132.74
2020-08-19 10:00:00,106.50944,8.07442,106.8150601154,8.44944,2.46442,8.8015,98.06,5.61,98.2203425977,0.0,106.73944,8.02442,107.0406435325,8.44944,2.46442,8.8015,98.29,5.5600000000000005,98.4471314971,132.66,8.44944,2.46442,8.8015,8.44944,2.46442,8.8015,0.0,0.0,0.0,0.0,72.44944,14.85442,73.9565761096,8.44944,2.46442,8.8015,64.0,12.39,65.1882819224,132.66
2020-08-19 10:30:00,106.77584,7.41087,107.0327099622,8.50584,2.48087,8.86025,98.27,4.93,98.3935861731,0.0,107.01584,7.34087,107.2673220662,8.50584,2.48087,8.86025,98.51,4.86,98.6298114162,132.58,8.50584,2.48087,8.86025,8.50584,2.48087,8.86025,0.0,0.0,0.0,0.0,72.94584,13.48087,74.1810584264,8.50584,2.48087,8.86025,64.44,11.0,65.37211638,132.58
2020-08-19 11:00:00,107.76984,6.46537,107.9636023059,9.30984,2.71537,9.69775,98.46,3.75,98.53138637,0.0,108.00984,6.40537,108.1996039811,9.30984,2.71537,9.69775,98.7,3.69,98.7689531179,132.23,9.30984,2.71537,9.69775,9.30984,2.71537,9.69775,0.0,0.0,0.0,0.0,74.37984,14.29537,75.7411262252,9.30984,2.71537,9.69775,65.07,11.58,66.0923694537,132.23
2020-08-19 11:30:00,108.73976,13.61868,109.5892506125,10.34976,3.01868,10.781,98.39,10.6,98.9593456931,0.0,110.13976,10.22868,110.6137090392,10.34976,3.01868,10.781,99.79,7.21,100.0501284357,132.32,10.34976,3.01868,10.781,10.34976,3.01868,10.781,0.0,0.0,0.0,0.0,75.42976,13.37868,76.6070347436,10.34976,3.01868,10.781,65.08,10.36,65.8994385409,132.32
2020-08-19 12:00:00,107.72112,17.75241,109.1741166892,11.87112,3.46241,12.36575,95.85,14.29,96.9093731277,0.0,109.24112,8.82241,109.5967938266,11.87112,3.46241,12.36575,97.37,5.36,97.5174163932,132.4,11.87112,3.46241,12.36575,11.87112,3.46241,12.36575,0.0,0.0,0.0,0.0,76.08112,16.81241,77.9165832828,11.87112,3.46241,12.36575,64.21,13.35,65.5831274033,132.4
2020-08-19 12:30:00,107.9532,19.4501,109.6913842572,12.8232,3.7401,13.3575,95.13,15.71,96.418468148,0.0,109.4732,7.7101,109.7443718842,12.8232,3.7401,13.3575,96.65,3.9699999999999998,96.7315015907,132.4,12.8232,3.7401,13.3575,12.8232,3.7401,13.3575,0.0,0.0,0.0,0.0,77.1232,17.9101,79.1754991159,12.8232,3.7401,13.3575,64.3,14.17,65.8428348418,132.4
2020-08-19 13:00:00,105.60888,20.88759,107.6546652536,14.76888,4.30759,15.38425,90.84,16.58,92.3406844246,0.0,107.06888,7.45759,107.3282847765,14.76888,4.30759,15.38425,92.3,3.15,92.3537357122,132.6,14.76888,4.30759,15.38425,14.76888,4.30759,15.38425,0.0,0.0,0.0,0.0,77.12888,17.86759,79.171427311,14.76888,4.30759,15.38425,62.36,13.56,63.8172641219,132.6
2020-08-19 13:30:00,103.9676,21.5943,106.1865134669,15.4776,4.5143,16.1225,88.49,17.08,90.1232850045,0.0,105.4076,7.2043,105.6535095312,15.4776,4.5143,16.1225,89.93,2.69,89.9702228518,132.64,15.4776,4.5143,16.1225,15.4776,4.5143,16.1225,0.0,0.0,0.0,0.0,77.1976,17.9143,79.2489216977,15.4776,4.5143,16.1225,61.72,13.4,63.1578847018,132.64
2020-08-19 14:00:00,103.46568,21.37374,105.6502896326,15.23568,4.44374,15.8705,88.23,16.93,89.8396226617,0.0,104.90568,7.30374,105.1596230226,15.23568,4.44374,15.8705,89.67,2.86,89.7155978635,132.7,15.23568,4.44374,15.8705,15.23568,4.44374,15.8705,0.0,0.0,0.0,0.0,76.74568,18.04374,78.8382898841,15.23568,4.44374,15.8705,61.51,13.6,62.9955561925,132.7
2020-08-19 14:30:00,102.66056,21.75183,104.9396621295,15.40056,4.49183,16.04225,87.26,17.26,88.9506334997,0.0,104.09056,7.02183,104.3271334681,15.40056,4.49183,16.04225,88.69,2.5300000000000002,88.7260784663,132.77,15.40056,4.49183,16.04225,15.40056,4.49183,16.04225,0.0,0.0,0.0,0.0,76.21056,17.36183,78.1631792883,15.40056,4.49183,16.04225,60.81,12.87,62.1570028235,132.77
2020-08-19 15:00:00,102.43072,22.27146,104.8239969198,15.33072,4.47146,15.9695,87.1,17.8,88.9002249716,0.0,103.84072,6.45146,104.0409364926,15.33072,4.47146,15.9695,88.51,1.98,88.5321438801,132.87,15.33072,4.47146,15.9695,15.33072,4.47146,15.9695,0.0,0.0,0.0,0.0,76.35072,16.63146,78.1411409326,15.33072,4.47146,15.9695,61.02,12.16,62.2198199933,132.87
2020-08-19 15:30:00,99.99944,21.21442,102.2249461543,17.80944,5.19442,18.5515,82.19,16.02,83.7367093932,0.0,101.36944,8.91442,101.7606517759,17.80944,5.19442,18.5515,83.56,3.7199999999999998,83.642764182,133.45,17.80944,5.19442,18.5515,17.80944,5.19442,18.5515,0.0,0.0,0.0,0.0,76.52944,11.43442,77.3789451172,17.80944,5.19442,18.5515,58.72,6.24,59.0506223507,133.45
2020-08-19 16:00:00,100.09272,21.03121,102.2783671705,17.11272,4.99121,17.82575,82.98,16.04,84.5160458138,0.0,101.47272,8.72121,101.8468085316,17.11272,4.99121,17.82575,84.36,3.73,84.4424212111,133.4,17.11272,4.99121,17.82575,17.11272,4.99121,17.82575,0.0,0.0,0.0,0.0,76.29272,11.17121,77.1062582276,17.11272,4.99121,17.82575,59.18,6.18,59.5018050146,133.4
2020-08-19 16:30:00,100.1684,22.3162,102.6241742525,17.6784,5.1562,18.415,82.49,17.16,84.2559534988,0.0,101.4684,8.1962,101.7988894488,17.6784,5.1562,18.415,83.79,3.04,83.8451292563,133.97,17.6784,5.1562,18.415,17.6784,5.1562,18.415,0.0,0.0,0.0,0.0,76.2684,10.9362,77.0484867405,17.6784,5.1562,18.415,58.59,5.78,58.8744129482,133.97
2020-08-19 17:00:00,101.78112,15.97491,103.0271524306,17.33112,5.05491,18.05325,84.45,10.92,85.1530909598,0.0,101.97112,15.95491,103.2117651586,17.33112,5.05491,18.05325,84.64,10.9,85.3389688243,133.47,17.33112,5.05491,18.05325,17.33112,5.05491,18.05325,0.0,0.0,0.0,0.0,76.90112,17.05491,78.7696147786,17.33112,5.05491,18.05325,59.57,12.0,60.7666429877,133.47
2020-08-19 17:30:00,104.37864,16.17377,105.6242932486,16.29864,4.75377,16.97775,88.08,11.42,88.8172438212,0.0,104.58864,16.13377,105.825715927,16.29864,4.75377,16.97775,88.29,11.38,89.0203824975,133.94,16.29864,4.75377,16.97775,16.29864,4.75377,16.97775,0.0,0.0,0.0,0.0,77.21864,16.36377,78.933461422,16.29864,4.75377,16.97775,60.92,11.61,62.0164373372,133.94
2020-08-19 18:00:00,104.82064,17.12977,106.2110897706,14.33064,4.17977,14.92775,90.49,12.95,91.4119390452,0.0,105.05064,17.12977,106.438085217,14.33064,4.17977,14.92775,90.72,12.95,91.6396251629,134.03,14.33064,4.17977,14.92775,14.33064,4.17977,14.92775,0.0,0.0,0.0,0.0,75.35064,16.06977,77.0451585517,14.33064,4.17977,14.92775,61.02,11.89,62.1676161679,134.03
2020-08-19 18:30:00,103.38776,18.21518,104.980101449,13.93776,4.06518,14.5185,89.45,14.15,90.5622713938,0.0,103.55776,18.19518,105.144064176,13.93776,4.06518,14.5185,89.62,14.13,90.7270703814,133.99,13.93776,4.06518,14.5185,13.93776,4.06518,14.5185,0.0,0.0,0.0,0.0,73.69776,15.78518,75.3693023495,13.93776,4.06518,14.5185,59.76,11.72,60.8984072041,133.99
2020-08-19 19:00:00,102.2484,17.58995,103.7503814141,13.5084,3.93995,14.07125,88.74,13.65,89.7836850436,0.0,102.4384,17.56995,103.9342529562,13.5084,3.93995,14.07125,88.93,13.63,89.968448914,133.45,13.5084,3.93995,14.07125,13.5084,3.93995,14.07125,0.0,0.0,0.0,0.0,72.1984,14.11995,73.5661739563,13.5084,3.93995,14.07125,58.69,10.18,59.5663369698,133.45
2020-08-19 19:30:00,101.038,16.81525,102.427682179,14.178,4.13525,14.76875,86.86,12.68,87.7806470698,0.0,101.218,16.79525,102.6019685316,14.178,4.13525,14.76875,87.04,12.66,87.9558821228,133.53,14.178,4.13525,14.76875,14.178,4.13525,14.76875,0.0,0.0,0.0,0.0,71.708,13.69525,73.0040898619,14.178,4.13525,14.76875,57.53,9.56,58.3189034533,133.53
2020-08-19 20:00:00,99.44056,17.72933,101.0086833661,13.54056,3.9493300000000002,14.10475,85.9,13.78,86.9982666494,0.0,99.64056,17.69933,101.2003333965,13.54056,3.9493300000000002,14.10475,86.1,13.75,87.191011578,133.72,13.54056,3.9493300000000002,14.10475,13.54056,3.9493300000000002,14.10475,0.0,0.0,0.0,0.0,70.40056,13.44933,71.6737282814,13.54056,3.9493300000000002,14.10475,56.86,9.5,57.648153483,133.72
2020-08-19 20:30:00,99.60424,17.64082,101.1543531256,12.65424,3.69082,13.1815,86.95,13.95,88.0619384297,0.0,99.78424,17.62082,101.328119739,12.65424,3.69082,13.1815,87.13,13.93,88.2365105838,133.24,12.65424,3.69082,13.1815,12.65424,3.69082,13.1815,0.0,0.0,0.0,0.0,69.70424,12.63082,70.8393865576,12.65424,3.69082,13.1815,57.05,8.94,57.7462215214,133.24
2020-08-19 21:00:00,97.24368,18.71274,99.0277735701,13.96368,4.07274,14.5455,83.28,14.64,84.557010354,0.0,97.41368,18.69274,99.1909450497,13.96368,4.07274,14.5455,83.45,14.62,84.7209944465,133.34,13.96368,4.07274,14.5455,13.96368,4.07274,14.5455,0.0,0.0,0.0,0.0,70.13368,12.36274,71.2149591775,13.96368,4.07274,14.5455,56.17,8.29,56.778455421,133.34
2020-08-19 21:30:00,94.19168,20.40049,96.3755807944,14.40168,4.20049,15.00175,79.79,16.2,81.417959321,0.0,94.34168,20.40049,96.52218697,14.40168,4.20049,15.00175,79.94,16.2,81.5649655183,133.69,14.40168,4.20049,15.00175,14.40168,4.20049,15.00175,0.0,0.0,0.0,0.0,68.34168,12.79049,69.5282810061,14.40168,4.20049,15.00175,53.94,8.59,54.6197006583,133.69
2020-08-19 22:00:00,89.17872,22.64921,92.0099495406,15.28872,4.45921,15.92575,73.89,18.19,76.0960458894,0.0,89.32872,22.63921,92.1528840909,15.28872,4.45921,15.92575,74.04,18.18,76.2393205636,133.97,15.28872,4.45921,15.92575,15.28872,4.45921,15.92575,0.0,0.0,0.0,0.0,65.88872,12.67921,67.0975840807,15.28872,4.45921,15.92575,50.6,8.22,51.2633241216,133.97
2020-08-19 22:30:00,84.88672,23.80071,88.1602463067,14.91672,4.35071,15.53825,69.97,19.45,72.6230225204,0.0,85.03672,23.79071,88.3019910912,14.91672,4.35071,15.53825,70.12,19.44,72.7648816394,133.86,14.91672,4.35071,15.53825,14.91672,4.35071,15.53825,0.0,0.0,0.0,0.0,62.99672,11.65071,64.0650120913,14.91672,4.35071,15.53825,48.08,7.3,48.6310230203,133.86
2020-08-19 23:00:00,79.63544,23.82367,83.1226236127,14.03544,4.09367,14.62025,65.6,19.73,68.5027948335,0.0,79.75544,23.813670000000002,83.2347348675,14.03544,4.09367,14.62025,65.72,19.72,68.61484387510001,134.52,14.03544,4.09367,14.62025,14.03544,4.09367,14.62025,0.0,0.0,0.0,0.0,59.09544,9.11367,59.7940633313,14.03544,4.09367,14.62025,45.06,5.02,45.3387692819,134.52
2020-08-19 23:30:00,74.934,23.77075,78.6139485814,14.574,4.25075,15.18125,60.36,19.52,63.4378435951,0.0,75.054,23.76075,78.7253209365,14.574,4.25075,15.18125,60.48,19.51,63.5489614392,135.3,14.574,4.25075,15.18125,14.574,4.25075,15.18125,0.0,0.0,0.0,0.0,56.514,4.69075,56.7083356444,14.574,4.25075,15.18125,41.94,0.44,41.9423079956,135.3
2020-08-20 00:00:00,69.0392,26.17435,73.834326262,17.8092,5.19435,18.55125,51.23,20.98,55.3594915078,0.0,69.1192,26.17435,73.9091361508,17.8092,5.19435,18.55125,51.31,20.98,55.4335322706,135.77,17.8092,5.19435,18.55125,17.8092,5.19435,18.55125,0.0,0.0,0.0,0.0,55.9092,5.86435,56.215916301,17.8092,5.19435,18.55125,38.1,0.67,38.1058906207,135.77
2020-08-20 00:30:00,62.69616,33.12763,70.9101427735,20.90616,6.09763,21.77725,41.79,27.03,49.7697197099,0.0,63.13616,25.28763,68.0120498924,20.90616,6.09763,21.77725,42.23,19.19,46.3856551102,135.83,20.90616,6.09763,21.77725,20.90616,6.09763,21.77725,0.0,0.0,0.0,0.0,55.36616,9.08763,56.1070110785,20.90616,6.09763,21.77725,34.46,2.99,34.5894738324,135.83
2020-08-20 01:00:00,59.83728,40.83004,72.440266732,21.01728,6.13004,21.893,38.82,34.7,52.0680554659,0.0,60.81728,20.68004,64.2371045503,21.01728,6.13004,21.893,39.8,14.55,42.3762020478,135.67,21.01728,6.13004,21.893,21.01728,6.13004,21.893,0.0,0.0,0.0,0.0,54.68728,12.16004,56.0228985916,21.01728,6.13004,21.893,33.67,6.03,34.2056983557,135.67
2020-08-20 01:30:00,58.99744,40.84342,71.7557167329,21.57744,6.29342,22.4765,37.42,34.55,50.9309228269,0.0,59.95744,20.72342,63.4378021991,21.57744,6.29342,22.4765,38.38,14.43,41.0030401312,135.6,21.57744,6.29342,22.4765,21.57744,6.29342,22.4765,0.0,0.0,0.0,0.0,54.30744,12.26342,55.674855271,21.57744,6.29342,22.4765,32.73,5.97,33.2700135257,135.6
2020-08-20 02:00:00,56.12648,42.50689,70.4060896135,23.40648,6.82689,24.38175,32.72,35.68,48.4113705652,0.0,57.00648,22.32689,61.2227799031,23.40648,6.82689,24.38175,33.6,15.5,37.002837729,135.6,23.40648,6.82689,24.38175,23.40648,6.82689,24.38175,0.0,0.0,0.0,0.0,54.27648,13.69689,55.9780410238,23.40648,6.82689,24.38175,30.87,6.87,31.6252082997,135.6
2020-08-20 02:30:00,54.17728,42.51754,68.8688527264,23.71728,6.91754,24.7055,30.46,35.6,46.8526584091,0.0,55.01728,22.45754,59.4242560025,23.71728,6.91754,24.7055,31.3,15.54,34.9454088544,135.34,23.71728,6.91754,24.7055,23.71728,6.91754,24.7055,0.0,0.0,0.0,0.0,53.35728,12.20754,54.7359421391,23.71728,6.91754,24.7055,29.64,5.29,30.108365947,135.34
2020-08-20 03:00:00,53.44872,43.07671,68.6466941233,23.26872,6.78671,24.23825,30.18,36.29,47.1995391927,0.0,54.29872,22.92671,58.940521079,23.26872,6.78671,24.23825,31.03,16.14,34.9765707296,135.65,23.26872,6.78671,24.23825,23.26872,6.78671,24.23825,0.0,0.0,0.0,0.0,52.33872,12.46671,53.8029782583,23.26872,6.78671,24.23825,29.07,5.68,29.6197113423,135.65
2020-08-20 03:30:00,53.0444,43.15045,68.3788688599,22.1844,6.47045,23.10875,30.86,36.68,47.9349767915,0.0,53.9144,23.07045,58.6430574797,22.1844,6.47045,23.10875,31.73,16.6,35.8099553197,135.21,22.1844,6.47045,23.10875,22.1844,6.47045,23.10875,0.0,0.0,0.0,0.0,51.6144,12.44045,53.0924767134,22.1844,6.47045,23.10875,29.43,5.97,30.0294155787,135.21
2020-08-20 04:00:00,54.3244,43.15545,69.3796317377,21.1044,6.15545,21.98375,33.22,37.0,49.7249273504,0.0,55.2044,23.03545,59.8177042025,21.1044,6.15545,21.98375,34.1,16.88,38.0492365232,135.38,21.1044,6.15545,21.98375,21.1044,6.15545,21.98375,0.0,0.0,0.0,0.0,50.9844,11.95545,52.3673736983,21.1044,6.15545,21.98375,29.88,5.8,30.4377134489,135.38
2020-08-20 04:30:00,55.88376,42.32068,70.1001753735,18.65376,5.44068,19.431,37.23,36.88,52.404267956,0.0,56.87376,22.33068,61.1006042998,18.65376,5.44068,19.431,38.22,16.89,41.7856494505,134.97,18.65376,5.44068,19.431,18.65376,5.44068,19.431,0.0,0.0,0.0,0.0,49.19376,10.46068,50.2936561507,18.65376,5.44068,19.431,30.54,5.02,30.9498303711,134.97
2020-08-20 05:00:00,59.94048,38.99639,71.5092971275,14.73048,4.29639,15.34425,45.21,34.7,56.9915265632,0.0,61.00048,19.17639,63.9436665641,14.73048,4.29639,15.34425,46.27,14.88,48.6037786597,134.71,14.73048,4.29639,15.34425,14.73048,4.29639,15.34425,0.0,0.0,0.0,0.0,48.05048,7.33639,48.6073167997,14.73048,4.29639,15.34425,33.32,3.04,33.4583920713,134.71
2020-08-20 05:30:00,61.0772,37.5696,71.7070373394,15.4272,4.4996,16.07,45.65,33.07,56.3697383354,0.0,62.1472,17.8396,64.6569856705,15.4272,4.4996,16.07,46.72,13.34,48.5871793789,134.71,15.4272,4.4996,16.07,15.4272,4.4996,16.07,0.0,0.0,0.0,0.0,49.8072,5.4596,50.1055326686,15.4272,4.4996,16.07,34.38,0.96,34.3934005298,134.71
2020-08-20 06:00:00,62.96064,37.13227,73.0947854813,14.75064,4.30227,15.36525,48.21,32.83,58.3267777269,0.0,64.08064,17.31227,66.3780318732,14.75064,4.30227,15.36525,49.33,13.01,51.0167521506,135.08,14.75064,4.30227,15.36525,14.75064,4.30227,15.36525,0.0,0.0,0.0,0.0,50.70064,5.65227,51.0147336812,14.75064,4.30227,15.36525,35.95,1.35,35.9753387753,135.08
2020-08-20 06:30:00,69.74576,34.32293,77.7337414625,13.17576,3.84293,13.72475,56.57,30.48,64.2588149595,0.0,71.01576,14.54293,72.4895508426,13.17576,3.84293,13.72475,57.84,10.7,58.8213872669,134.88,13.17576,3.84293,13.72475,13.17576,3.84293,13.72475,0.0,0.0,0.0,0.0,54.10576,7.04293,54.5622225369,13.17576,3.84293,13.72475,40.93,3.2,41.0549010473,134.88
2020-08-20 07:00:00,76.62192,30.15556,82.3424339171,11.40192,3.32556,11.877,65.22,26.83,70.523026736,0.0,77.87192,12.50556,78.8696706941,11.40192,3.32556,11.877,66.47,9.18,67.1009187717,134.6,11.40192,3.32556,11.877,11.40192,3.32556,11.877,0.0,0.0,0.0,0.0,57.05192,7.87556,57.5929337766,11.40192,3.32556,11.877,45.65,4.55,45.8761920826,134.6
2020-08-20 07:30:00,85.12616,15.42638,86.5126367431,9.89616,2.88638,10.3085,75.23,12.54,76.2679782084,0.0,85.31616,15.37638,86.6907158757,9.89616,2.88638,10.3085,75.42,12.49,76.4472138145,135.08,9.89616,2.88638,10.3085,9.89616,2.88638,10.3085,0.0,0.0,0.0,0.0,60.18616,3.72638,60.3014076407,9.89616,2.88638,10.3085,50.29,0.84,50.297014822,135.08
2020-08-20 08:00:00,90.6596,12.3553,91.4976311729,10.5096,3.0653,10.9475,80.15,9.29,80.6865949213,0.0,90.8496,12.2853,91.6764878049,10.5096,3.0653,10.9475,80.34,9.22,80.8673234378,135.08,10.5096,3.0653,10.9475,10.5096,3.0653,10.9475,0.0,0.0,0.0,0.0,63.4896,4.6053,63.6564065609,10.5096,3.0653,10.9475,52.98,1.54,53.0023773052,135.08
2020-08-20 08:30:00,94.94048,10.17889,95.4845775205,11.79048,3.4388900000000002,12.28175,83.15,6.74,83.4227193275,0.0,95.15048,10.10889,95.685962927,11.79048,3.4388900000000002,12.28175,83.36,6.67,83.62642226,134.74,11.79048,3.4388900000000002,12.28175,11.79048,3.4388900000000002,12.28175,0.0,0.0,0.0,0.0,67.75048,6.85889,68.0967834208,11.79048,3.4388900000000002,12.28175,55.96,3.42,56.0644093878,134.74
2020-08-20 09:00:00,97.51432,9.46501,97.9725932053,11.43432,3.33501,11.91075,86.08,6.13,86.297991286,0.0,97.72432,9.41501,98.1768054724,11.43432,3.33501,11.91075,86.29,6.08,86.5039334366,133.95,11.43432,3.33501,11.91075,11.43432,3.33501,11.91075,0.0,0.0,0.0,0.0,69.75432,10.34501,70.5172630677,11.43432,3.33501,11.91075,58.32,7.01,58.7397863462,133.95
2020-08-20 09:30:00,97.62272,10.40121,98.1752546707,12.31272,3.5912100000000002,12.82575,85.31,6.8100000000000005,85.5813776472,0.0,97.81272,10.35121,98.3589128766,12.31272,3.5912100000000002,12.82575,85.5,6.76,85.7668210907,133.74,12.31272,3.5912100000000002,12.82575,12.31272,3.5912100000000002,12.82575,0.0,0.0,0.0,0.0,70.80272,13.41121,72.0616799212,12.31272,3.5912100000000002,12.82575,58.49,9.82,59.3086207899,133.74
2020-08-20 10:00:00,96.822,10.85725,97.4288435812,12.882,3.75725,13.41875,83.94,7.1,84.239738841,0.0,97.012,10.80725,97.6121139847,12.882,3.75725,13.41875,84.13,7.05,84.4248742966,134.04,12.882,3.75725,13.41875,12.882,3.75725,13.41875,0.0,0.0,0.0,0.0,71.872,13.97725,73.218494259,12.882,3.75725,13.41875,58.99,10.22,59.8687606352,134.04
2020-08-20 10:30:00,96.59368,10.36024,97.1476895701,12.34368,3.60024,12.858,84.25,6.76,84.5207672705,0.0,96.81368,10.30024,97.3600717913,12.34368,3.60024,12.858,84.47,6.7,84.7352990199,134.22,12.34368,3.60024,12.858,12.34368,3.60024,12.858,0.0,0.0,0.0,0.0,71.11368,13.95024,72.4690601512,12.34368,3.60024,12.858,58.77,10.35,59.6744116016,134.22
2020-08-20 11:00:00,96.93056,9.76683,97.4213756327,13.60056,3.96683,14.16725,83.33,5.8,83.5316041987,0.0,97.11056,9.70683,97.5944845376,13.60056,3.96683,14.16725,83.51,5.74,83.7070349493,134.31,13.60056,3.96683,14.16725,13.60056,3.96683,14.16725,0.0,0.0,0.0,0.0,72.13056,14.80683,73.6346379129,13.60056,3.96683,14.16725,58.53,10.84,59.5253433421,134.31
2020-08-20 11:30:00,95.93648,9.41064,96.3969311752,14.43648,4.21064,15.038,81.5,5.2,81.665721083,0.0,96.11648,9.35064,96.5702448791,14.43648,4.21064,15.038,81.68,5.14,81.8415664562,134.41,14.43648,4.21064,15.038,14.43648,4.21064,15.038,0.0,0.0,0.0,0.0,72.67648,15.56064,74.3236453788,14.43648,4.21064,15.038,58.24,11.35,59.3356562279,134.41
2020-08-20 12:00:00,94.70368,10.31399,95.2636625123,15.85368,4.62399,16.51425,78.85,5.69,79.0550352603,0.0,94.88368,10.27399,95.4382921099,15.85368,4.62399,16.51425,79.03,5.65,79.231707037,134.73,15.85368,4.62399,16.51425,15.85368,4.62399,16.51425,0.0,0.0,0.0,0.0,72.88368,15.88399,74.5944498516,15.85368,4.62399,16.51425,57.03,11.26,58.1309599095,134.73
2020-08-20 12:30:00,93.34712,11.11541,94.0065803642,17.607120000000002,5.13541,18.34075,75.74,5.98,75.9757066436,0.0,93.54712,11.04541,94.196946566,17.607120000000002,5.13541,18.34075,75.94,5.91,76.1696245232,134.56,17.607120000000002,5.13541,18.34075,17.607120000000002,5.13541,18.34075,0.0,0.0,0.0,0.0,74.02712,16.23541,75.7865623535,17.607120000000002,5.13541,18.34075,56.42,11.1,57.5015338926,134.56
2020-08-20 13:00:00,92.83768,11.52974,93.5508938079,18.06768,5.26974,18.8205,74.77,6.26,75.0315966777,0.0,93.01768,11.47974,93.7233867455,18.06768,5.26974,18.8205,74.95,6.21,75.2068254881,134.8,18.06768,5.26974,18.8205,18.06768,5.26974,18.8205,0.0,0.0,0.0,0.0,73.92768,15.919740000000001,75.6223511394,18.06768,5.26974,18.8205,55.86,10.65,56.8661771179,134.8
2020-08-20 13:30:00,91.74912,11.92141,92.5203817392,18.75912,5.47141,19.54075,72.99,6.45,73.2744334676,0.0,91.90912,11.86141,92.6713514867,18.75912,5.47141,19.54075,73.15,6.39,73.42856801,134.73,18.75912,5.47141,19.54075,18.75912,5.47141,19.54075,0.0,0.0,0.0,0.0,73.42912,16.02141,75.1566446987,18.75912,5.47141,19.54075,54.67,10.55,55.6786440208,134.73
2020-08-20 14:00:00,91.2616,10.1213,91.8211323621,18.6216,5.4313,19.3975,72.64,4.69,72.7912474134,0.0,91.4616,10.0413,92.0111513907,18.6216,5.4313,19.3975,72.84,4.61,72.9857362777,135.44,18.6216,5.4313,19.3975,18.6216,5.4313,19.3975,0.0,0.0,0.0,0.0,73.0816,11.6213,73.9998302177,18.6216,5.4313,19.3975,54.46,6.19,54.8106531616,135.44
2020-08-20 14:30:00,89.83048,10.02014,90.3876006024,18.72048,5.46014,19.5005,71.11,4.5600000000000005,71.2560572864,0.0,89.99048,9.96014,90.5399960208,18.72048,5.46014,19.5005,71.27,4.5,71.4119240743,135.62,18.72048,5.46014,19.5005,18.72048,5.46014,19.5005,0.0,0.0,0.0,0.0,72.34048,9.41014,72.949953951,18.72048,5.46014,19.5005,53.62,3.95,53.7652945682,135.62
2020-08-20 15:00:00,89.51744,9.77842,90.0499281613,18.81744,5.48842,19.6015,70.7,4.29,70.8300367076,133.12,89.68744,9.70842,90.2113646535,18.81744,5.48842,19.6015,70.87,4.22,70.995530141,135.62,18.81744,5.48842,19.6015,18.81744,5.48842,19.6015,0.0,0.0,0.0,133.12,72.23744,9.54842,72.8657674237,18.81744,5.48842,19.6015,53.42,4.06,53.5740608877,135.62
2020-08-20 15:30:00,88.01976,12.99243,88.9734869934,18.89976,5.51243,19.68725,69.12,7.48,69.5235557203,134.11,88.13976,12.94243,89.0849245785,18.89976,5.51243,19.68725,69.24,7.43,69.6375078532,135.89,18.89976,5.51243,19.68725,18.89976,5.51243,19.68725,0.0,0.0,0.0,134.11,71.54976,9.70243,72.2046072212,18.89976,5.51243,19.68725,52.65,4.19,52.8164614491,135.89
2020-08-20 16:00:00,89.2132,14.09385,90.319608403,18.0132,5.25385,18.76375,71.2,8.84,71.7466765781,134.5,89.3332,14.05385,90.4319153953,18.0132,5.25385,18.76375,71.32,8.8,71.8608544341,136.09,18.0132,5.25385,18.76375,18.0132,5.25385,18.76375,0.0,0.0,0.0,134.5,71.1132,9.95385,71.8064505742,18.0132,5.25385,18.76375,53.1,4.7,53.3075979575,136.09
2020-08-20 16:30:00,89.73664,16.67902,91.2735135001,18.71664,5.45902,19.4965,71.02,11.22,71.9008261427,134.75,89.87664,16.63902,91.4038697444,18.71664,5.45902,19.4965,71.16,11.18,72.0328952632,135.86,18.71664,5.45902,19.4965,18.71664,5.45902,19.4965,0.0,0.0,0.0,134.75,71.42664,12.24902,72.469327254,18.71664,5.45902,19.4965,52.71,6.79,53.1455379124,135.86
2020-08-20 17:00:00,94.01528,16.21029,95.4025491031,17.55528,5.12029,18.28675,76.46,11.09,77.260078307,134.62,94.12528,16.17029,95.5041706616,17.55528,5.12029,18.28675,76.57,11.05,77.3632173581,135.8,17.55528,5.12029,18.28675,17.55528,5.12029,18.28675,0.0,0.0,0.0,134.62,72.10528,11.610289999999999,73.0340347904,17.55528,5.12029,18.28675,54.55,6.49,54.9347121591,135.8
2020-08-20 17:30:00,95.08192,16.89181,96.5707241143,17.97192,5.24181,18.72075,77.11,11.65,77.9850921651,134.91,95.20192,16.85181,96.681896299,17.97192,5.24181,18.72075,77.23,11.61,78.097791262,136.08,17.97192,5.24181,18.72075,17.97192,5.24181,18.72075,0.0,0.0,0.0,134.91,72.64192,11.31181,73.5173828884,17.97192,5.24181,18.72075,54.67,6.07,55.0059433152,136.08
2020-08-20 18:00:00,94.62696,19.61828,96.6392180691,18.09696,5.27828,18.851,76.53,14.34,77.8619066039,134.98,94.86696,17.66828,96.4982290915,18.09696,5.27828,18.851,76.77,12.39,77.7633911298,136.31,18.09696,5.27828,18.851,18.09696,5.27828,18.851,0.0,0.0,0.0,134.98,72.33696,11.49828,73.2451105877,18.09696,5.27828,18.851,54.24,6.22,54.5954760031,136.31
2020-08-20 18:30:00,92.6392,31.70935,97.9158018609,18.1692,5.2993500000000004,18.92625,74.47,26.41,79.0143594545,131.8,94.0692,11.69935,94.793930075,18.1692,5.2993500000000004,18.92625,75.9,6.4,76.1693507915,135.27,18.1692,5.2993500000000004,18.92625,18.1692,5.2993500000000004,18.92625,0.0,0.0,0.0,131.8,72.1392,16.76935,74.0626442686,18.1692,5.2993500000000004,18.92625,53.97,11.47,55.1753731297,135.27
2020-08-20 19:00:00,93.87888,30.99384,98.8628455387,17.01888,4.96384,17.728,76.86,26.03,81.148139227,131.46,95.36888,11.07384,96.0096516232,17.01888,4.96384,17.728,78.35,6.11,78.5878782001,135.0,17.01888,4.96384,17.728,17.01888,4.96384,17.728,0.0,0.0,0.0,131.46,71.30888,16.12384,73.1090595152,17.01888,4.96384,17.728,54.29,11.16,55.4251720791,135.0
2020-08-20 19:30:00,95.7828,19.10915,97.6703864514,14.3628,4.18915,14.96125,81.42,14.92,82.7757379913,132.15,96.3528,12.82915,97.203133476,14.3628,4.18915,14.96125,81.99,8.64,82.4439791616,134.84,14.3628,4.18915,14.96125,14.3628,4.18915,14.96125,0.0,0.0,0.0,132.15,69.1328,7.61915,69.5513873518,14.3628,4.18915,14.96125,54.77,3.43,54.877297674,134.84
2020-08-20 20:00:00,96.4216,15.03005,97.5859997621,11.9316,3.48005,12.42875,84.49,11.55,85.2758031331,133.11,96.5316,14.99005,97.6885428163,11.9316,3.48005,12.42875,84.6,11.51,85.379389199,135.17,11.9316,3.48005,12.42875,11.9316,3.48005,12.42875,0.0,0.0,0.0,133.11,66.5216,4.48005,66.6722889555,11.9316,3.48005,12.42875,54.59,1.0,54.5991584184,135.17
2020-08-20 20:30:00,97.59296,14.74503,98.7005661142,10.06296,2.9350300000000002,10.48225,87.53,11.81,88.3231396634,132.87,97.71296,14.70503,98.8132605436,10.06296,2.9350300000000002,10.48225,87.65,11.77,88.4367310567,134.92,10.06296,2.9350300000000002,10.48225,10.06296,2.9350300000000002,10.48225,0.0,0.0,0.0,132.87,65.66296,4.06503,65.7886676021,10.06296,2.9350300000000002,10.48225,55.6,1.13,55.6114817281,134.92
2020-08-20 21:00:00,98.74408,14.98494,99.8746302213,10.71408,3.12494,11.1605,88.03,11.86,88.8253370385,132.32,98.84408,14.97494,99.9720009755,10.71408,3.12494,11.1605,88.13,11.85,88.9231094823,134.21,10.71408,3.12494,11.1605,10.71408,3.12494,11.1605,0.0,0.0,0.0,132.32,67.08408,3.78494,67.1907699037,10.71408,3.12494,11.1605,56.37,0.66,56.3738636249,134.21
2020-08-20 21:30:00,96.0572,16.6546,97.4903142522,11.9472,3.4846,12.445,84.11,13.17,85.1348401067,132.78,96.1572,16.6446,97.5871396292,11.9472,3.4846,12.445,84.21,13.16,85.232093134,134.57,11.9472,3.4846,12.445,11.9472,3.4846,12.445,0.0,0.0,0.0,132.78,66.6072,3.7846,66.7146332449,11.9472,3.4846,12.445,54.66,0.30000000000000004,54.6608232649,134.57
2020-08-20 22:00:00,91.98904,18.57472,93.8456376354,11.87904,3.46472,12.374,80.11,15.11,81.522537988,133.65,92.08904,18.56472,93.9416846602,11.87904,3.46472,12.374,80.21,15.1,81.6189567441,135.34,11.87904,3.46472,12.374,11.87904,3.46472,12.374,0.0,0.0,0.0,133.65,63.61904,5.03472,63.8179493246,11.87904,3.46472,12.374,51.74,1.57,51.7638145812,135.34
2020-08-20 22:30:00,87.63872,21.69671,90.2845084611,11.74872,3.42671,12.23825,75.89,18.27,78.0582154549,134.25,87.71872,21.68671,90.3597655434,11.74872,3.42671,12.23825,75.97,18.26,78.1336579203,135.3,11.74872,3.42671,12.23825,11.74872,3.42671,12.23825,0.0,0.0,0.0,134.25,60.77872,4.68671,60.9591507115,11.74872,3.42671,12.23825,49.03,1.26,49.0461874155,135.3
2020-08-20 23:00:00,81.42176,22.85343,84.5682107193,13.69176,3.99343,14.26225,67.73,18.86,70.3068453282,134.01,81.49176,22.84343,84.6329087416,13.69176,3.99343,14.26225,67.8,18.85,70.3716029375,134.95,13.69176,3.99343,14.26225,13.69176,3.99343,14.26225,0.0,0.0,0.0,134.01,58.58176,4.64343,58.7655004817,13.69176,3.99343,14.26225,44.89,0.65,44.8947057012,134.95
2020-08-20 23:30:00,75.74312,24.53216,79.6168769897,15.33312,4.47216,15.972,60.41,20.06,63.6535285746,134.36,75.79312,24.53216,79.6644457308,15.33312,4.47216,15.972,60.46,20.06,63.700982724,135.23,15.33312,4.47216,15.972,15.33312,4.47216,15.972,0.0,0.0,0.0,134.36,56.63312,4.79216,56.835508957,15.33312,4.47216,15.972,41.3,0.32,41.3012396908,135.23
2020-08-21 00:00:00,70.22224,26.07732,74.9078741455,17.20224,5.01732,17.919,53.02,21.06,57.0494872895,134.67,70.27224,26.06732,74.95127008,17.20224,5.01732,17.919,53.07,21.05,57.0922709305,135.47,17.20224,5.01732,17.919,17.20224,5.01732,17.919,0.0,0.0,0.0,134.67,55.08224,5.77732,55.3843894053,17.20224,5.01732,17.919,37.88,0.76,37.8876233089,135.47
2020-08-21 00:30:00,67.08072,26.77771,72.2278945323,17.34072,5.05771,18.06325,49.74,21.72,54.2754640699,134.67,67.16072,26.77771,72.3021995776,17.34072,5.05771,18.06325,49.82,21.72,54.348788395,135.4,17.34072,5.05771,18.06325,17.34072,5.05771,18.06325,0.0,0.0,0.0,134.67,53.37072,6.13771,53.7224835368,17.34072,5.05771,18.06325,36.03,1.08,36.046182877,135.4
2020-08-21 01:00:00,66.87184,27.39012,72.2638336832,15.53184,4.53012,16.179,51.34,22.86,56.1994234846,135.24,66.94184,27.39012,72.3286154727,15.53184,4.53012,16.179,51.41,22.86,56.2633779647,135.77,15.53184,4.53012,16.179,15.53184,4.53012,16.179,0.0,0.0,0.0,135.24,51.64184,4.73012,51.8580145571,15.53184,4.53012,16.179,36.11,0.2,36.1105538589,135.77
2020-08-21 01:30:00,64.55592,27.66256,70.2330693676,17.18592,5.01256,17.902,47.37,22.65,52.5065653038,134.96,64.60592,27.64256,70.2711606735,17.18592,5.01256,17.902,47.42,22.63,52.5430613878,135.6,17.18592,5.01256,17.902,17.18592,5.01256,17.902,0.0,0.0,0.0,134.96,51.75592,6.21256,52.1274510867,17.18592,5.01256,17.902,34.57,1.2,34.5908210368,135.6
2020-08-21 02:00:00,63.34728,28.42629,69.432930563,18.22728,5.31629,18.98675,45.12,23.11,50.6940479741,135.27,63.38728,28.41629,69.4653352627,18.22728,5.31629,18.98675,45.16,23.1,50.7250983242,135.87,18.22728,5.31629,18.98675,18.22728,5.31629,18.98675,0.0,0.0,0.0,135.27,51.95728,6.14629,52.3195549079,18.22728,5.31629,18.98675,33.73,0.8300000000000001,33.7402104321,135.87
2020-08-21 02:30:00,59.86304,35.40172,69.5475760685,21.02304,6.13172,21.899,38.84,29.27,48.6341289631,134.37,60.35304,25.28172,65.434354917,21.02304,6.13172,21.899,39.33,19.15,43.744387068500004,136.21,21.02304,6.13172,21.899,21.02304,6.13172,21.899,0.0,0.0,0.0,134.37,52.73304,9.87172,53.649085392,21.02304,6.13172,21.899,31.71,3.74,31.9297932972,136.21
2020-08-21 03:00:00,57.0324,42.0007,70.8290438327,22.322400000000002,6.5107,23.2525,34.71,35.49,49.6419600741,133.29,57.9224,21.6507,61.8365363863,22.322400000000002,6.5107,23.2525,35.6,15.14,38.6856510867,136.32,22.322400000000002,6.5107,23.2525,22.322400000000002,6.5107,23.2525,0.0,0.0,0.0,133.29,53.0124,11.1507,54.1724345424,22.322400000000002,6.5107,23.2525,30.69,4.64,31.0387773599,136.32
2020-08-21 03:30:00,55.10224,42.81607,69.7816071989,23.95224,6.98607,24.95025,31.15,35.83,47.4774830841,133.78,55.96224,22.33607,60.2550606079,23.95224,6.98607,24.95025,32.01,15.35,35.5001774643,136.86,23.95224,6.98607,24.95025,23.95224,6.98607,24.95025,0.0,0.0,0.0,133.78,53.08224,11.50607,54.3149505225,23.95224,6.98607,24.95025,29.13,4.52,29.4785905362,136.86
2020-08-21 04:00:00,54.07728,43.23879,69.238321563,24.64728,7.18879,25.67425,29.43,36.05,46.5373763764,133.87,54.90728,22.73879,59.4294705316,24.64728,7.18879,25.67425,30.26,15.55,34.0216122487,136.95,24.64728,7.18879,25.67425,24.64728,7.18879,25.67425,0.0,0.0,0.0,133.87,52.98728,11.52879,54.2269752122,24.64728,7.18879,25.67425,28.34,4.34,28.6703889056,136.95
2020-08-21 04:30:00,53.8168,39.96865,67.0353708505,24.8868,7.25865,25.92375,28.93,32.71,43.667940185,133.79,54.6568,19.39865,57.9971844839,24.8868,7.25865,25.92375,29.77,12.14,32.1501555206,134.61,24.8868,7.25865,25.92375,24.8868,7.25865,25.92375,0.0,0.0,0.0,133.79,53.0368,12.39865,54.466766712,24.8868,7.25865,25.92375,28.15,5.14,28.6154171733,134.61
2020-08-21 05:00:00,54.76024,38.64507,67.0233192267,24.84024,7.24507,25.87525,29.92,31.4,43.3724151968,133.79,55.60024,18.05507,58.4582948842,24.84024,7.24507,25.87525,30.76,10.81,32.6041975825,133.89,24.84024,7.24507,25.87525,24.84024,7.24507,25.87525,0.0,0.0,0.0,133.79,52.97024,12.35507,54.3920405975,24.84024,7.24507,25.87525,28.13,5.11,28.5903655101,133.89
2020-08-21 05:30:00,56.27584,39.33962,68.6627691653,25.09584,7.3196200000000005,26.1415,31.18,32.02,44.6930956636,133.3,57.13584,18.92962,60.1899885849,25.09584,7.3196200000000005,26.1415,32.04,11.61,34.0786399377,132.92,25.09584,7.3196200000000005,26.1415,25.09584,7.3196200000000005,26.1415,0.0,0.0,0.0,133.3,54.23584,10.00962,55.1517799627,25.09584,7.3196200000000005,26.1415,29.14,2.69,29.2638975531,132.92
2020-08-21 06:00:00,56.89272,40.44871,69.80601499630001,24.85272,7.24871,25.88825,32.04,33.2,46.1389380025,132.86,57.76272,20.19871,61.1924808082,24.85272,7.24871,25.88825,32.91,12.95,35.36623531,132.12,24.85272,7.24871,25.88825,24.85272,7.24871,25.88825,0.0,0.0,0.0,132.86,55.30272,9.52871,56.1176189237,24.85272,7.24871,25.88825,30.45,2.2800000000000002,30.5352402971,132.12
2020-08-21 06:30:00,61.22616,40.55388,73.4388170616,24.83616,7.24388,25.871,36.39,33.31,49.3334389639,132.27,62.17616,20.48388,65.4634570749,24.83616,7.24388,25.871,37.34,13.24,39.6178394161,135.26,24.83616,7.24388,25.871,24.83616,7.24388,25.871,0.0,0.0,0.0,132.27,59.33616,14.01388,60.9685879466,24.83616,7.24388,25.871,34.5,6.77,35.1579706468,135.26
2020-08-21 07:00:00,65.20696,37.27703,75.1100831983,25.32696,7.38703,26.38225,39.88,29.89,49.8380025683,131.42,66.18696,17.44703,68.4478818508,25.32696,7.38703,26.38225,40.86,10.06,42.0801996193,135.02,25.32696,7.38703,26.38225,25.32696,7.38703,26.38225,0.0,0.0,0.0,131.42,61.91696,11.88703,63.0476916141,25.32696,7.38703,26.38225,36.59,4.5,36.8656764484,135.02
2020-08-21 07:30:00,71.38928,33.76479,78.9714527071,24.83928,7.24479,25.87425,46.55,26.52,53.5743679384,131.54,72.44928,14.39479,73.8654733395,24.83928,7.24479,25.87425,47.61,7.15,48.1438947324,134.88,24.83928,7.24479,25.87425,24.83928,7.24479,25.87425,0.0,0.0,0.0,131.54,65.36928,11.95479,66.4534406307,24.83928,7.24479,25.87425,40.53,4.71,40.8027572598,134.88
2020-08-21 08:00:00,77.2672,30.6296,83.1167407446,25.0272,7.2996,26.07,52.24,23.33,57.2128176198,134.42,78.2972,10.6496,79.0181340453,25.0272,7.2996,26.07,53.27,3.35,53.3752320838,134.65,25.0272,7.2996,26.07,25.0272,7.2996,26.07,0.0,0.0,0.0,134.42,68.4672,8.6496,69.0113980151,25.0272,7.2996,26.07,43.44,1.35,43.4609721474,134.65
2020-08-21 08:30:00,81.98288,29.26334,87.0490418158,25.62288,7.47334,26.6905,56.36,21.79,60.4256046722,133.48,83.05288,9.53334,83.5982383059,25.62288,7.47334,26.6905,57.43,2.06,57.4669339708,133.39,25.62288,7.47334,26.6905,25.62288,7.47334,26.6905,0.0,0.0,0.0,133.48,72.17288,13.00334,73.3349265947,25.62288,7.47334,26.6905,46.55,5.53,46.8773228758,133.39
2020-08-21 09:00:00,86.21336,27.81223,90.5884296147,25.89336,7.55223,26.97225,60.32,20.26,63.6315173479,133.08,87.34336,8.27223,87.7342141087,25.89336,7.55223,26.97225,61.45,0.72,61.4542179187,133.0,25.89336,7.55223,26.97225,25.89336,7.55223,26.97225,0.0,0.0,0.0,133.08,74.58336,14.86223,76.0497433885,25.89336,7.55223,26.97225,48.69,7.31,49.2356801517,133.0
2020-08-21 09:30:00,88.60952,27.16986,92.6814346407,25.43952,7.41986,26.4995,63.17,19.75,66.1854319318,133.34,89.73952,7.57986,90.0590679912,25.43952,7.41986,26.4995,64.3,0.16,64.3001990666,133.3,25.43952,7.41986,26.4995,25.43952,7.41986,26.4995,0.0,0.0,0.0,133.34,75.49952,15.33986,77.0421237055,25.43952,7.41986,26.4995,50.06,7.92,50.6826400259,133.3
2020-08-21 10:00:00,87.22256,27.23908,91.3769251628,25.64256,7.47908,26.711,61.58,19.76,64.6726681064,133.25,88.35256,7.87908,88.703183484,25.64256,7.47908,26.711,62.71,0.4,62.7112757006,132.97,25.64256,7.47908,26.711,25.64256,7.47908,26.711,0.0,0.0,0.0,133.25,75.58256,16.79908,77.4269492167,25.64256,7.47908,26.711,49.94,9.32,50.8022243608,132.97
2020-08-21 10:30:00,89.13976,26.46368,92.9850696187,25.82976,7.53368,26.906,63.31,18.93,66.0795051434,133.25,90.28976,8.26368,90.667133891,25.82976,7.53368,26.906,64.46,0.73,64.4641334387,133.22,25.82976,7.53368,26.906,25.82976,7.53368,26.906,0.0,0.0,0.0,133.25,77.07976,16.47368,78.8205019928,25.82976,7.53368,26.906,51.25,8.94,52.0238993156,133.22
